Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2020-01-25 21:30:00,7.8236,1.3148,7.9333105322,1.3536000000000001,0.39480000000000004,1.4100000000000001,6.47,0.92,6.5350822489,7.7084847689,2.2483080576,8.0296716343,1.3536000000000001,0.39480000000000004,1.4100000000000001,6.3548847689,1.8535080576,6.6196716343
2020-01-25 22:00:00,7.5836,1.3448,7.7019137881,1.3536000000000001,0.39480000000000004,1.4100000000000001,6.23,0.9500000000000001,6.3020155506,7.4387575681,2.169637624,7.7487058001,1.3536000000000001,0.39480000000000004,1.4100000000000001,6.0851575681,1.774837624,6.3387058001
2020-01-25 22:30:00,7.1736,1.3748,7.304150327,1.3536000000000001,0.39480000000000004,1.4100000000000001,5.82,0.98,5.9019318871,7.064795716,2.0605654172,7.3591622041,1.3536000000000001,0.39480000000000004,1.4100000000000001,5.711195716,1.6657654172,5.9491622041
2020-01-25 23:00:00,6.8536,1.4248,7.0001348558,1.3536000000000001,0.39480000000000004,1.4100000000000001,5.5,1.03,5.5956143541,6.77087074,1.9748372992,7.0529903541,1.3536000000000001,0.39480000000000004,1.4100000000000001,5.41727074,1.5800372992,5.6429903541
2020-01-25 23:30:00,6.5231200000000005,1.45466,6.683347234,1.35312,0.39466,1.4095,5.17,1.06,5.2775467786,6.467568122,1.8863740356,6.7370501271,1.35312,0.39466,1.4095,5.114448122,1.4917140356,5.3275501271
2020-01-26 00:00:00,6.3136,1.4748,6.4835622924,1.3536000000000001,0.39480000000000004,1.4100000000000001,4.96,1.08,5.0762190654,6.2463297115,1.8218461659,6.5065934495,1.3536000000000001,0.39480000000000004,1.4100000000000001,4.8927297115,1.4270461659,5.0965934495
2020-01-26 00:30:00,6.2236,1.4748,6.3959543463,1.3536000000000001,0.39480000000000004,1.4100000000000001,4.87,1.08,4.9883163492,6.2115439236,1.8117003111,6.4703582538,1.3536000000000001,0.39480000000000004,1.4100000000000001,4.8579439236,1.4169003111,5.0603582538
2020-01-26 01:00:00,6.5436,1.4948000000000001,6.7121626917,1.3536000000000001,0.39480000000000004,1.4100000000000001,5.19,1.1,5.305289813,6.5181797692,1.901135766,6.7897705929,1.3536000000000001,0.39480000000000004,1.4100000000000001,5.1645797692,1.506335766,5.3797705929
2020-01-26 01:30:00,6.5212,1.4941,6.690170719,1.3512,0.3941,1.4075,5.17,1.1,5.2857260618,6.4635879515,1.8852131525,6.7329041161,1.3512,0.3941,1.4075,5.1123879515,1.4911131525,5.3254041161
2020-01-26 02:00:00,6.34024,1.89382,6.6170384199,1.35024,0.39382000000000006,1.4065,4.99,1.5,5.2105757839,6.4354972185,1.8770200221,6.7036429359,1.35024,0.39382000000000006,1.4065,5.0852572185,1.4832000221000001,5.2971429359
2020-01-26 02:30:00,6.34024,0.8138200000000001,6.3922567416,1.35024,0.39382000000000006,1.4065,4.99,0.42,5.0076441567,6.122250038,1.7856562611,6.3773437896,1.35024,0.39382000000000006,1.4065,4.772010038,1.3918362611,4.9708437896
2020-01-26 03:00:00,6.2312,0.7941,6.2815959954,1.3512,0.3941,1.4075,4.88,0.4,4.8963659994,6.0103439539,1.7530169866,6.260774952,1.3512,0.3941,1.4075,4.6591439539,1.3589169866,4.853274952
2020-01-26 03:30:00,6.10168,0.8542400000000001,6.1611869636,1.35168,0.39424000000000003,1.408,4.75,0.46,4.7722217048,5.8863502474,1.7168521555,6.131614841,1.35168,0.39424000000000003,1.408,4.5346702474,1.3226121554999999,4.723614841
2020-01-26 04:00:00,5.8412,1.5041,6.0317438813,1.3512,0.3941,1.4075,4.49,1.11,4.6251702671,5.8114009862,1.6949919543,6.0535426939,1.3512,0.3941,1.4075,4.4602009862,1.3008919543,4.6460426939
2020-01-26 04:30:00,5.74312,1.5046599999999999,5.9369545265,1.35312,0.39466,1.4095,4.39,1.11,4.5281563577,5.693828436,1.6606999605000001,5.9310712875,1.35312,0.39466,1.4095,4.340708436,1.2660399605000001,4.5215712875000005
2020-01-26 05:00:00,5.6912,1.5041,5.8866012477,1.3512,0.3941,1.4075,4.34,1.11,4.4796986506,5.6286335993000005,1.6416847998000001,5.8631599993,1.3512,0.3941,1.4075,4.2774335993,1.2475847998,4.4556599993
2020-01-26 05:30:00,5.64168,1.50424,5.838774803,1.35168,0.39424000000000003,1.408,4.29,1.11,4.4312752115,5.6253382828,1.6407236658,5.8597273779,1.35168,0.39424000000000003,1.408,4.2736582828,1.2464836658,4.4517273779
2020-01-26 06:00:00,5.68312,1.48466,5.8738461207,1.35312,0.39466,1.4095,4.33,1.09,4.4650867853000005,5.6815475584,1.6571180379000001,5.9182787066,1.35312,0.39466,1.4095,4.3284275584,1.2624580379,4.5087787066
2020-01-26 06:30:00,5.9936,1.9248,6.2950850669000005,1.3536000000000001,0.39480000000000004,1.4100000000000001,4.64,1.53,4.8857445697,6.141329854,1.7912212074,6.3972185979,1.3536000000000001,0.39480000000000004,1.4100000000000001,4.787729854,1.3964212074,4.9872185979
2020-01-26 07:00:00,6.0936,2.1448,6.4600408667,1.3536000000000001,0.39480000000000004,1.4100000000000001,4.74,1.75,5.0527319343,6.3093943742,1.8402400258,6.5722858065,1.3536000000000001,0.39480000000000004,1.4100000000000001,4.9557943742,1.4454400258,5.1622858065
2020-01-26 07:30:00,6.41264,2.09452,6.7460333382,1.35264,0.39452000000000004,1.409,5.06,1.7000000000000002,5.3379396774,6.5790681166,1.9188948673000001,6.8531959548,1.35264,0.39452000000000004,1.409,5.2264281166,1.5243748673000002,5.4441959548
2020-01-26 08:00:00,6.53264,1.99452,6.8303364046,1.35264,0.39452000000000004,1.409,5.18,1.6,5.4214758138,6.6636130914,1.9435538183,6.9412636369000005,1.35264,0.39452000000000004,1.409,5.3109730914,1.5490338182999999,5.5322636369
2020-01-26 08:30:00,6.7836,1.9248,7.0513887994,1.3536000000000001,0.39480000000000004,1.4100000000000001,5.43,1.53,5.6414359874,6.8902994398,2.0096706699,7.1773952498,1.3536000000000001,0.39480000000000004,1.4100000000000001,5.5366994398,1.6148706699000002,5.7673952498
2020-01-26 09:00:00,7.19072,1.21396,7.2924723517,1.35072,0.39396000000000003,1.407,5.84,0.8200000000000001,5.8972875121,7.0059509096,2.0434023486,7.2978655309,1.35072,0.39396000000000003,1.407,5.6552309096,1.6494423486,5.8908655309
2020-01-26 09:30:00,7.62832,1.79326,7.8362648915,1.34832,0.39326000000000005,1.4045,6.28,1.4,6.4341588417,7.7201360782,2.2517063562,8.0418084148,1.34832,0.39326000000000005,1.4045,6.3718160782,1.8584463562,6.6373084148
2020-01-26 10:00:00,7.94688,1.91284,8.1738521274,1.34688,0.39284,1.403,6.6,1.52,6.7727690054,8.0801128388,2.356699578,8.4167842071,1.34688,0.39284,1.403,6.7332328388,1.963859578,7.0137842071
2020-01-26 10:30:00,8.28496,1.85228,8.4894937069,1.34496,0.39228,1.401,6.94,1.46,7.0919108849,8.3537324142,2.4365052875,8.7018045981,1.34496,0.39228,1.401,7.0087724142,2.0442252875,7.3008045981
2020-01-26 11:00:00,8.53448,1.8521400000000001,8.7331421293,1.34448,0.39214000000000004,1.4005,7.19,1.46,7.3367363316,8.565287857,2.4982089583000002,8.922174851,1.34448,0.39214000000000004,1.4005,7.220807857,2.1060689583,7.521674851
2020-01-26 11:30:00,8.77544,1.85242,8.9688241732,1.34544,0.39242000000000005,1.4015,7.43,1.46,7.5720868986,8.8238649465,2.5736272761,9.191525986,1.34544,0.39242000000000005,1.4015,7.4784249465,2.1812072761,7.790025986
2020-01-26 12:00:00,8.79304,1.85172,8.9859011457,1.34304,0.39172,1.399,7.45,1.46,7.5917125868,8.9240479696,2.6028473245,9.2958833017,1.34304,0.39172,1.399,7.5810079696,2.2111273245,7.8968833017
2020-01-26 12:30:00,9.044,1.172,9.1196227992,1.344,0.392,1.4,7.7,0.78,7.7394056619,8.9385093195,2.6070652182,9.3109472079,1.344,0.392,1.4,7.5945093195,2.2150652182,7.9109472079
2020-01-26 13:00:00,9.19544,1.06242,9.2566113157,1.34544,0.39242000000000005,1.4015,7.85,0.67,7.878540474,9.0904909173,2.6513931842,9.4692613722,1.34544,0.39242000000000005,1.4015,7.7450509173,2.2589731842,8.0677613722
2020-01-26 13:30:00,9.1216,1.0613,9.1831336836,1.3416000000000001,0.39130000000000004,1.3975,7.78,0.67,7.8087963221,8.9376053126,2.6068015495,9.310005534,1.3416000000000001,0.39130000000000004,1.3975,7.5960053126,2.2155015495,7.912505534
2020-01-26 14:00:00,9.004,1.102,9.071186251,1.344,0.392,1.4,7.66,0.71,7.6928343281,8.8436774594,2.5794059256,9.2121640202,1.344,0.392,1.4,7.4996774594,2.1874059256,7.8121640202
2020-01-26 14:30:00,8.89208,1.15144,8.9663203601,1.3420800000000002,0.39144,1.3980000000000001,7.55,0.76,7.5881552435,8.7132821335,2.5413739556,9.0763355557,1.3420800000000002,0.39144,1.3980000000000001,7.3712021335,2.1499339556,7.6783355557
2020-01-26 15:00:00,8.89256,1.11158,8.9617650856,1.34256,0.39158000000000004,1.3985,7.55,0.72,7.584253424,8.7137621335,2.5415139556,9.0768355557,1.34256,0.39158000000000004,1.3985,7.3712021335,2.1499339556,7.6783355557
2020-01-26 15:30:00,8.89352,1.14186,8.9665234205,1.34352,0.39186000000000004,1.3995,7.55,0.75,7.5871602066,8.6920015621,2.5351671223,9.0541682938,1.34352,0.39186000000000004,1.3995,7.3484815621,2.1433071223,7.6546682938
2020-01-26 16:00:00,8.80544,1.14242,8.8792396662,1.34544,0.39242000000000005,1.4015,7.46,0.75,7.4976062847,8.6809612771,2.5319470392,9.042667997,1.34544,0.39242000000000005,1.4015,7.3355212771,2.1395270392,7.641167997
2020-01-26 16:30:00,9.09736,1.09298,9.1627814691,1.3473600000000001,0.39298000000000005,1.4035,7.75,0.7000000000000001,7.781548689,8.9375502776,2.6067854976,9.3099482059,1.3473600000000001,0.39298000000000005,1.4035,7.5901902776,2.2138054976,7.9064482059
2020-01-26 17:00:00,9.25832,1.12326,9.3262104978,1.34832,0.39326000000000005,1.4045,7.91,0.73,7.9436137872,9.2053424318,2.6848915426,9.5888983664,1.34832,0.39326000000000005,1.4045,7.8570224318,2.2916315426000002,8.1843983664
2020-01-26 17:30:00,9.42976,1.16368,9.5012906913,1.34976,0.39368000000000003,1.4060000000000001,8.08,0.77,8.1166064337,9.4434044051,2.7543262848000003,9.8368795886,1.34976,0.39368000000000003,1.4060000000000001,8.0936444051,2.3606462848,8.4308795886
2020-01-26 18:00:00,9.36976,1.16368,9.4417452624,1.34976,0.39368000000000003,1.4060000000000001,8.02,0.77,8.0568790484,9.3314343871,2.7216683629,9.7202441533,1.34976,0.39368000000000003,1.4060000000000001,7.9816743871,2.3279883629,8.3142441533
2020-01-26 18:30:00,9.29168,1.21424,9.3706827926,1.35168,0.39424000000000003,1.408,7.94,0.8200000000000001,7.9822302648,9.2440791677,2.6961897572,9.629249133,1.35168,0.39424000000000003,1.408,7.8923991677,2.3019497572,8.221249133
2020-01-26 19:00:00,8.98168,1.25424,9.0688308839,1.35168,0.39424000000000003,1.408,7.63,0.86,7.6783136169,8.9274831708,2.6038492582,9.2994616363,1.35168,0.39424000000000003,1.408,7.5758031708,2.2096092582,7.8914616363
2020-01-26 19:30:00,8.83216,1.25438,8.9207914139,1.35216,0.39438,1.4085,7.48,0.86,7.5292761936,8.7707784792,2.5581437231,9.1362275825,1.35216,0.39438,1.4085,7.4186184792,2.1637637231,7.7277275825
2020-01-26 20:00:00,8.69312,1.2546599999999999,8.7831945811,1.35312,0.39466,1.4095,7.34,0.86,7.3902097399,8.5883033244,2.5049218030000002,8.9461492963,1.35312,0.39466,1.4095,7.2351833244,2.110261803,7.5366492963
2020-01-26 20:30:00,8.51264,1.27452,8.6075223497,1.35264,0.39452000000000004,1.409,7.16,0.88,7.2138755187,8.3820814614,2.4447737596,8.7313348556,1.35264,0.39452000000000004,1.409,7.0294414614,2.0502537596,7.3223348556
2020-01-26 21:00:00,8.16216,1.27438,8.2610471643,1.35216,0.39438,1.4085,6.8100000000000005,0.88,6.8666221681,8.0854320801,2.3582510234000003,8.4223250835,1.35216,0.39438,1.4085,6.7332720801,1.9638710234,7.0138250835
2020-01-26 21:30:00,7.81264,1.33452,7.9257988493,1.35264,0.39452000000000004,1.409,6.46,0.9400000000000001,6.5280318627,7.7623825038,2.2640282303,8.0858151081,1.35264,0.39452000000000004,1.409,6.4097425038,1.8695082303000001,6.6768151081
2020-01-26 22:00:00,7.54312,1.2846600000000001,7.651732526,1.35312,0.39466,1.4095,6.19,0.89,6.2536549313,7.414544038,2.1625753444,7.7234833729,1.35312,0.39466,1.4095,6.061424038,1.7679153444,6.3139833729
2020-01-26 22:30:00,7.21312,1.3046600000000002,7.3301594696,1.35312,0.39466,1.4095,5.86,0.91,5.9302360830000005,7.029001999,2.050125583,7.3218770823,1.35312,0.39466,1.4095,5.675881999,1.655465583,5.9123770823
2020-01-26 23:00:00,6.78312,1.37466,6.9210119961,1.35312,0.39466,1.4095,5.43,0.98,5.5177259809,6.6384660002,1.9362192501000002,6.9150687503,1.35312,0.39466,1.4095,5.2853460002,1.5415592501000002,5.5055687503
2020-01-26 23:30:00,6.3836,1.3748,6.5299635527,1.3536000000000001,0.39480000000000004,1.4100000000000001,5.03,0.98,5.1245780314000005,6.3028384095,1.8383278694,6.5654566765,1.3536000000000001,0.39480000000000004,1.4100000000000001,4.9492384095,1.4435278694,5.1554566765
2020-01-27 00:00:00,6.18312,1.35466,6.3297769826,1.35312,0.39466,1.4095,4.83,0.96,4.9244796679,6.1220392834,1.785594791,6.3771242535,1.35312,0.39466,1.4095,4.7689192834,1.390934791,4.9676242535
2020-01-27 00:30:00,6.18312,1.35466,6.3297769826,1.35312,0.39466,1.4095,4.83,0.96,4.9244796679,6.1500825439,1.7937740753,6.4063359832,1.35312,0.39466,1.4095,4.7969625439,1.3991140753,4.9968359832
2020-01-27 01:00:00,6.50264,1.39452,6.6504896812,1.35264,0.39452000000000004,1.409,5.15,1.0,5.246189093,6.4300773832,1.8754392368000001,6.6979972742000005,1.35264,0.39452000000000004,1.409,5.0774373832,1.4809192368000001,5.2889972742
2020-01-27 01:30:00,6.64168,0.8242400000000001,6.6926291396,1.35168,0.39424000000000003,1.408,5.29,0.43,5.3074475975,6.3731944787,1.8588483895999999,6.6387442486,1.35168,0.39424000000000003,1.408,5.0215144787,1.4646083896,5.2307442486
2020-01-27 02:00:00,6.6012,0.7441,6.6430058144,1.3512,0.3941,1.4075,5.25,0.35000000000000003,5.2616537324,6.2870373245,1.8337192197,6.5489972131,1.3512,0.3941,1.4075,4.9358373245,1.4396192197,5.1414972131
2020-01-27 02:30:00,6.51024,0.76382,6.5548948008,1.35024,0.39382000000000006,1.4065,5.16,0.37,5.1732484959,6.2190980053,1.8139035849,6.4782270888,1.35024,0.39382000000000006,1.4065,4.8688580053,1.4200835849,5.0717270888
2020-01-27 03:00:00,6.44312,0.48466000000000004,6.4613226703,1.35312,0.39466,1.4095,5.09,0.09,5.0907956156,6.1430806246,1.7917318488,6.3990423173,1.35312,0.39466,1.4095,4.7899606246,1.3970718488,4.9895423173
2020-01-27 03:30:00,6.27216,0.74438,6.3161770597,1.35216,0.39438,1.4085,4.92,0.35000000000000003,4.9324334765,5.9910471071,1.7473887396,6.2406740699,1.35216,0.39438,1.4085,4.6388871071,1.3530087396,4.8321740699
2020-01-27 04:00:00,6.15024,0.74382,6.1950561135,1.35024,0.39382000000000006,1.4065,4.8,0.35000000000000003,4.8127435003,5.8584534345,1.7087155851,6.102555661,1.35024,0.39382000000000006,1.4065,4.5082134345,1.3148955851,4.696055661
2020-01-27 04:30:00,6.1012,0.7141000000000001,6.1428478941,1.3512,0.3941,1.4075,4.75,0.32,4.760766745,5.8156443721,1.6962296085,6.0579628876,1.3512,0.3941,1.4075,4.4644443721,1.3021296085,4.6504628876
2020-01-27 05:00:00,6.10024,1.02382,6.1855586207,1.35024,0.39382000000000006,1.4065,4.75,0.63,4.7915968111,5.8955684289,1.7195407918,6.1412171135,1.35024,0.39382000000000006,1.4065,4.5453284288999996,1.3257207918,4.7347171135
2020-01-27 05:30:00,6.0336,1.7248,6.2752899535,1.3536000000000001,0.39480000000000004,1.4100000000000001,4.68,1.33,4.8653160226,6.1190667103,1.7847277905,6.3740278232,1.3536000000000001,0.39480000000000004,1.4100000000000001,4.7654667103,1.3899277905,4.9640278232
2020-01-27 06:00:00,6.3536,2.0848,6.6868994310000005,1.3536000000000001,0.39480000000000004,1.4100000000000001,5.0,1.69,5.2778878351,6.5688742636,1.9159216602,6.8425773579,1.3536000000000001,0.39480000000000004,1.4100000000000001,5.2152742636,1.5211216602,5.4325773579
2020-01-27 06:30:00,6.9136,1.9548,7.1846439021,1.3536000000000001,0.39480000000000004,1.4100000000000001,5.5600000000000005,1.56,5.7747034556,7.1212673342,2.0770363058,7.4179868065,1.3536000000000001,0.39480000000000004,1.4100000000000001,5.7676673342,1.6822363058,6.0079868065
2020-01-27 07:00:00,7.4736,1.8448,7.6979207582,1.3536000000000001,0.39480000000000004,1.4100000000000001,6.12,1.45,6.2894276369,7.6513744812,2.2316508903,7.9701817512,1.3536000000000001,0.39480000000000004,1.4100000000000001,6.2977744812,1.8368508903,6.5601817512
2020-01-27 07:30:00,8.4436,1.1248,8.5181897138,1.3536000000000001,0.39480000000000004,1.4100000000000001,7.09,0.73,7.1274820238,8.2636909117,2.4102431826,8.6080113664,1.3536000000000001,0.39480000000000004,1.4100000000000001,6.9100909117,2.0154431826,7.1980113664
2020-01-27 08:00:00,8.8536,0.8348,8.8928692782,1.3536000000000001,0.39480000000000004,1.4100000000000001,7.5,0.44,7.5128955803,8.5864477994,2.5043806082,8.9442164577,1.3536000000000001,0.39480000000000004,1.4100000000000001,7.2328477994,2.1095806082,7.5342164577
2020-01-27 08:30:00,9.19312,0.81466,9.2291454778,1.35312,0.39466,1.4095,7.84,0.42,7.8512419399999995,8.9820401531,2.6197617113,9.3562918261,1.35312,0.39466,1.4095,7.6289201531,2.2251017113,7.9467918261
2020-01-27 09:00:00,9.40216,0.7643800000000001,9.4331802405,1.35216,0.39438,1.4085,8.05,0.37,8.0584986195,9.1451415575,2.6673329543,9.5261891224,1.35216,0.39438,1.4085,7.7929815575,2.2729529543,8.1176891224
2020-01-27 09:30:00,9.60216,0.7843800000000001,9.6341438981,1.35216,0.39438,1.4085,8.25,0.39,8.2592130376,9.4358351086,2.7521185732999998,9.8289949048,1.35216,0.39438,1.4085,8.0836751086,2.3577385733,8.4204949048
2020-01-27 10:00:00,9.88216,0.41438,9.890844102,1.35216,0.39438,1.4085,8.53,0.02,8.5300234466,9.6958016904,2.8279421597,10.0997934275,1.35216,0.39438,1.4085,8.3436416904,2.4335621597,8.6912934275
2020-01-27 10:30:00,9.79288,0.40084000000000003,9.8010801139,1.20288,0.35084000000000004,1.2530000000000001,8.59,0.05,8.5901455168,9.6531111549,2.8154907534999998,10.0553241197,1.20288,0.35084000000000004,1.2530000000000001,8.4502311549,2.4646507535,8.8023241197
2020-01-27 11:00:00,9.40688,0.6803400000000001,9.4314502517,0.92688,0.27034,0.9655,8.48,0.41000000000000003,8.489905771,9.2358672613,2.6937946179,9.6206950638,0.92688,0.27034,0.9655,8.3089872613,2.4234546179,8.6551950638
2020-01-27 11:30:00,9.45304,0.67922,9.4774102502,0.9230400000000001,0.26922,0.9615,8.53,0.41000000000000003,8.5398477738,9.329926431,2.7212285424,9.7186733657,0.9230400000000001,0.26922,0.9615,8.406886431,2.4520085423999998,8.7571733657
2020-01-27 12:00:00,9.36256,0.67908,9.3871550216,0.92256,0.26908000000000004,0.961,8.44,0.41000000000000003,8.4499526626,9.2734902711,2.7047679957,9.6598856991,0.92256,0.26908000000000004,0.961,8.3509302711,2.4356879957,8.6988856991
2020-01-27 12:30:00,9.20304,0.67922,9.2280704944,0.9230400000000001,0.26922,0.9615,8.28,0.41000000000000003,8.2901447515,9.1229895361,2.660871948,9.5031141001,0.9230400000000001,0.26922,0.9615,8.1999495361,2.391651948,8.5416141001
2020-01-27 13:00:00,9.25256,0.67908,9.2774466423,0.92256,0.26908000000000004,0.961,8.33,0.41000000000000003,8.3400839324,9.1517689457,2.6692659425,9.5330926517,0.92256,0.26908000000000004,0.961,8.2292089457,2.4001859425,8.5720926517
2020-01-27 13:30:00,9.19112,0.6986600000000001,9.2176359578,0.92112,0.26866,0.9595,8.27,0.43,8.2811714147,9.0806243484,2.6485154349,9.4589836962,0.92112,0.26866,0.9595,8.1595043484,2.3798554349,8.4994836962
2020-01-27 14:00:00,9.15064,0.20852,9.153015514,0.9206400000000001,0.26852000000000004,0.9590000000000001,8.23,-0.06,8.2302187091,8.8801382063,2.5900403102,9.2501439649,0.9206400000000001,0.26852000000000004,0.9590000000000001,7.9594982063,2.3215203102,8.2911439649
2020-01-27 14:30:00,9.17016,-0.24162000000000003,9.1733426105,0.9201600000000001,0.26838,0.9585,8.25,-0.51,8.2657486049,8.7800282605,2.560841576,9.1458627714,0.9201600000000001,0.26838,0.9585,7.8598682605,2.292461576,8.1873627714
2020-01-27 15:00:00,9.14968,-0.24176000000000003,9.1528734286,0.91968,0.26824000000000003,0.9580000000000001,8.23,-0.51,8.245786803,8.6989935981,2.5372064661,9.0614516647,0.91968,0.26824000000000003,0.9580000000000001,7.7793135981,2.2689664661,8.1034516647
2020-01-27 15:30:00,9.23016,-0.24162000000000003,9.2333219293,0.9201600000000001,0.26838,0.9585,8.31,-0.51,8.3256351109,8.7713690596,2.5583159757000002,9.1368427704,0.9201600000000001,0.26838,0.9585,7.8512090596,2.2899359757,8.1783427704
2020-01-27 16:00:00,9.46352,-0.24064000000000002,9.4665790231,0.9235200000000001,0.26936000000000004,0.962,8.54,-0.51,8.555214784,9.015799937,2.629608315,9.3914582677,0.9235200000000001,0.26936000000000004,0.962,8.092279937,2.360248315,8.4294582677
2020-01-27 16:30:00,9.4664,-0.1598,9.4677486764,0.9264,0.2702,0.965,8.54,-0.43,8.5508186743,9.0517633822,2.6400976532,9.4289201898,0.9264,0.2702,0.965,8.1253633822,2.3698976532,8.4639201898
2020-01-27 17:00:00,9.67736,-0.15952000000000002,9.6786746613,0.9273600000000001,0.27048,0.966,8.75,-0.43,8.7605593429,9.3743278049,2.7341789431,9.7649247968,0.9273600000000001,0.27048,0.966,8.4469678049,2.4636989431,8.7989247968
2020-01-27 17:30:00,9.97832,-0.14924,9.9794359861,0.92832,0.27076,0.967,9.05,-0.42,9.0597406144,9.5542863601,2.786666855,9.9523816251,0.92832,0.27076,0.967,8.6259663601,2.515906855,8.9853816251
2020-01-27 18:00:00,9.93976,-0.14882,9.9408740184,0.92976,0.27118000000000003,0.9685,9.01,-0.42,9.0197838112,9.4965535739,2.7698281257,9.8922433062,0.92976,0.27118000000000003,0.9685,8.5667935739,2.4986481257,8.9237433062
2020-01-27 18:30:00,9.80736,-0.12952000000000002,9.8082152097,0.9273600000000001,0.27048,0.966,8.88,-0.4,8.8890044437,9.4001652364,2.7417148606,9.7918387879,0.9273600000000001,0.27048,0.966,8.4728052364,2.4712348606,8.8258387879
2020-01-27 19:00:00,9.71736,0.50048,9.730239750399999,0.9273600000000001,0.27048,0.966,8.79,0.23,8.7930085864,9.3213423477,2.7187248514,9.7097316122,0.9273600000000001,0.27048,0.966,8.3939823477,2.4482448514,8.7437316122
2020-01-27 19:30:00,9.2264,0.9002,9.2702112705,0.9264,0.2702,0.965,8.3,0.63,8.323875299400001,9.0265144047,2.6327333680000002,9.4026191715,0.9264,0.2702,0.965,8.1001144047,2.3625333680000002,8.4376191715
2020-01-27 20:00:00,9.0164,0.9302,9.0642562298,0.9264,0.2702,0.965,8.09,0.66,8.1168774784,8.8445478073,2.5796597771,9.2130706326,0.9264,0.2702,0.965,7.9181478073000005,2.3094597771,8.2480706326
2020-01-27 20:30:00,8.5764,0.9602,8.629983835400001,0.9264,0.2702,0.965,7.65,0.6900000000000001,7.6810546151,8.4673773102,2.4696517155,8.8201846981,0.9264,0.2702,0.965,7.5409773102,2.1994517155,7.8551846981
2020-01-27 21:00:00,8.18784,1.01062,8.2499743424,0.9278400000000001,0.27062,0.9665,7.26,0.74,7.2976160491,8.0905041585,2.3597303795,8.4276084984,0.9278400000000001,0.27062,0.9665,7.1626641585,2.0891103795,7.4611084984
2020-01-27 21:30:00,7.7588,1.0509,7.8296467513,0.9288000000000001,0.27090000000000003,0.9675,6.83,0.78,6.8743945188,7.6552756791,2.2327887397,7.974245499,0.9288000000000001,0.27090000000000003,0.9675,6.7264756791,1.9618887397,7.006745499
2020-01-27 22:00:00,7.29928,1.14104,7.3879266916,0.9292800000000001,0.27104,0.968,6.37,0.87,6.4291368005,7.1904878679,2.0972256281,7.4900915291,0.9292800000000001,0.27104,0.968,6.2612078679,1.8261856281000002,6.5220915291
2020-01-27 22:30:00,6.93976,1.12118,7.0297449065,0.92976,0.27118000000000003,0.9685,6.01,0.85,6.0698105407,6.747220608,1.967939344,7.0283547999,0.92976,0.27118000000000003,0.9685,5.817460608,1.6967593440000002,6.0598547999
2020-01-27 23:00:00,6.54976,1.10118,6.6416830284,0.92976,0.27118000000000003,0.9685,5.62,0.8300000000000001,5.680959426,6.4293843519,1.8752371025999999,6.6972753664999995,0.92976,0.27118000000000003,0.9685,5.4996243519,1.6040571026000001,5.7287753665
2020-01-27 23:30:00,6.19976,1.06118,6.2899226585,0.92976,0.27118000000000003,0.9685,5.27,0.79,5.3288835603999996,6.0907506828,1.7764689491999999,6.3445319613,0.92976,0.27118000000000003,0.9685,5.1609906828,1.5052889492000001,5.3760319613
2020-01-28 00:00:00,5.96024,1.11132,6.0629607454,0.9302400000000001,0.27132,0.969,5.03,0.84,5.0996568512,5.8407683210000005,1.703557427,6.0841336677,0.9302400000000001,0.27132,0.969,4.910528321,1.432237427,5.1151336677
2020-01-28 00:30:00,5.79976,1.78118,6.0671095466,0.92976,0.27118000000000003,0.9685,4.87,1.51,5.0987253309,5.9909030806,1.7473467318,6.2405240423,0.92976,0.27118000000000003,0.9685,5.0611430806,1.4761667318,5.2720240423
2020-01-28 01:00:00,6.14976,2.00118,6.4671685806,0.92976,0.27118000000000003,0.9685,5.22,1.73,5.499209034,6.4016826241,1.867157432,6.6684194001,0.92976,0.27118000000000003,0.9685,5.4719226241,1.5959774320000002,5.6999194001
2020-01-28 01:30:00,6.11976,2.04118,6.4511920023,0.92976,0.27118000000000003,0.9685,5.19,1.77,5.4835207668,6.3399523333,1.8491527639,6.6041170139,0.92976,0.27118000000000003,0.9685,5.4101923333,1.5779727639,5.6356170139
2020-01-28 02:00:00,6.01976,2.04118,6.3564082822,0.92976,0.27118000000000003,0.9685,5.09,1.77,5.388970217,6.2473161593,1.8221338798,6.5076209993,0.92976,0.27118000000000003,0.9685,5.3175561593000005,1.5509538798,5.5391209993
2020-01-28 02:30:00,6.01976,2.01118,6.3468382247,0.92976,0.27118000000000003,0.9685,5.09,1.74,5.379191389,6.2567277631,1.8248789309000002,6.5174247532,0.92976,0.27118000000000003,0.9685,5.3269677631,1.5536989309,5.5489247532
2020-01-28 03:00:00,5.84976,2.03118,6.1923649965,0.92976,0.27118000000000003,0.9685,4.92,1.76,5.2253229565,6.0760968679,1.7721949198,6.3292675707,0.92976,0.27118000000000003,0.9685,5.1463368679,1.5010149198,5.3607675707
2020-01-28 03:30:00,5.74976,2.03118,6.0979859175,0.92976,0.27118000000000003,0.9685,4.82,1.76,5.1312766443,5.9804041923,1.7442845561,6.2295877003,0.92976,0.27118000000000003,0.9685,5.0506441923,1.4731045561,5.2610877003
2020-01-28 04:00:00,5.66976,2.01118,6.0158975598,0.92976,0.27118000000000003,0.9685,4.74,1.74,5.049277176,5.8527527683,1.7070528908,6.096617467,0.92976,0.27118000000000003,0.9685,4.9229927683,1.4358728908,5.128117467
2020-01-28 04:30:00,5.61976,1.62118,5.8489252902,0.92976,0.27118000000000003,0.9685,4.69,1.35,4.8804303089,5.7119160868000005,1.6659755253,5.9499125904,0.92976,0.27118000000000003,0.9685,4.7821560868,1.3947955253,4.9814125904
2020-01-28 05:00:00,5.67976,1.27118,5.8202725237,0.92976,0.27118000000000003,0.9685,4.75,1.0,4.8541219597000005,5.6230437562,1.6400544289,5.857337246,0.92976,0.27118000000000003,0.9685,4.6932837562,1.3688744288999999,4.888837246
2020-01-28 05:30:00,5.75976,1.22118,5.8877938016,0.92976,0.27118000000000003,0.9685,4.83,0.9500000000000001,4.9225399948,5.7712943911,1.6832941974,6.0117649907,0.92976,0.27118000000000003,0.9685,4.8415343911,1.4121141974,5.0432649907
2020-01-28 06:00:00,6.00976,1.22118,6.1325766078,0.92976,0.27118000000000003,0.9685,5.08,0.9500000000000001,5.1680654021,6.006040595,1.7517618402,6.2562922864,0.92976,0.27118000000000003,0.9685,5.076280595,1.4805818402,5.2877922864
2020-01-28 06:30:00,6.75976,1.22118,6.8691801438999995,0.92976,0.27118000000000003,0.9685,5.83,0.9500000000000001,5.906894277,6.7093148007,1.9568834835,6.9888695841,0.92976,0.27118000000000003,0.9685,5.7795548007,1.6857034835,6.0203695841
2020-01-28 07:00:00,7.37976,1.22118,7.4801161923,0.92976,0.27118000000000003,0.9685,6.45,0.9500000000000001,6.5195858764,7.3525755245,2.1445011946,7.658932838,0.92976,0.27118000000000003,0.9685,6.4228155245,1.8733211946,6.6904328379999995
2020-01-28 07:30:00,8.15976,0.8911800000000001,8.2082814919,0.92976,0.27118000000000003,0.9685,7.23,0.62,7.2565349858,8.0258329294,2.3408679378,8.3602426348,0.92976,0.27118000000000003,0.9685,7.0960729294,2.0696879378,7.3917426348
2020-01-28 08:00:00,8.41976,0.8611800000000001,8.4636865165,0.92976,0.27118000000000003,0.9685,7.49,0.59,7.5132017143,8.3543817396,2.4366946741,8.7024809788,0.92976,0.27118000000000003,0.9685,7.4246217396,2.1655146741,7.7339809788
2020-01-28 08:30:00,8.68928,0.7810400000000001,8.7243114571,0.9292800000000001,0.27104,0.968,7.76,0.51,7.7767409626,8.6414257209,2.5204158353,9.001485126,0.9292800000000001,0.27104,0.968,7.7121457209,2.2493758353,8.033485126
2020-01-28 09:00:00,8.91928,0.7010400000000001,8.9467878482,0.9292800000000001,0.27104,0.968,7.99,0.43,8.0015623474,8.828805794600001,2.5750683568,9.1966727027,0.9292800000000001,0.27104,0.968,7.8995257946,2.3040283568,8.2286727027
2020-01-28 09:30:00,9.30976,0.09118000000000001,9.3102064988,0.92976,0.27118000000000003,0.9685,8.38,-0.18,8.3819329513,8.9988290151,2.6246584627000002,9.3737802241,0.92976,0.27118000000000003,0.9685,8.0690690151,2.3534784627,8.4052802241
2020-01-28 10:00:00,9.3888,-0.3491,9.3952879812,0.9288000000000001,0.27090000000000003,0.9675,8.46,-0.62,8.4826882531,8.9920854065,2.6226915769,9.3667556318,0.9288000000000001,0.27090000000000003,0.9675,8.0632854065,2.3517915769,8.3992556318
2020-01-28 10:30:00,9.36832,-0.40924000000000005,9.3772542356,0.92832,0.27076,0.967,8.44,-0.68,8.4673490539,8.9825418202,2.6199080309,9.356814396,0.92832,0.27076,0.967,8.0542218202,2.3491480309,8.389814396
2020-01-28 11:00:00,9.41928,-0.36896,9.4265034451,0.9292800000000001,0.27104,0.968,8.49,-0.64,8.5140883247,9.0167704978,2.6298913952,9.3924692686,0.9292800000000001,0.27104,0.968,8.0874904978,2.3588513952,8.4244692686
2020-01-28 11:30:00,9.44592,-0.36994000000000005,9.4531613892,0.9259200000000001,0.27006,0.9645,8.52,-0.64,8.5440037453,9.0546006059,2.6409251767,9.4318756312,0.9259200000000001,0.27006,0.9645,8.1286806059,2.3708651767,8.4673756312
2020-01-28 12:00:00,9.32208,-0.37106000000000006,9.3294619915,0.9220800000000001,0.26894,0.9605,8.4,-0.64,8.4243456719,8.9616401902,2.6138117222,9.3350418648,0.9220800000000001,0.26894,0.9605,8.0395601902,2.3448717222,8.3745418648
2020-01-28 12:30:00,9.48064,-0.39148000000000005,9.4887191654,0.9206400000000001,0.26852000000000004,0.9590000000000001,8.56,-0.66,8.5854062222,9.070237572,2.6454859585,9.4481641375,0.9206400000000001,0.26852000000000004,0.9590000000000001,8.149597572,2.3769659585,8.4891641375
2020-01-28 13:00:00,9.54448,-0.41036000000000006,9.5532975354,0.9244800000000001,0.26964000000000005,0.963,8.62,-0.68,8.6467797474,9.1560515738,2.6705150424,9.5375537227,0.9244800000000001,0.26964000000000005,0.963,8.2315715738,2.4008750424,8.5745537227
2020-01-28 13:30:00,9.29784,-0.37938000000000005,9.305576707,0.9278400000000001,0.27062,0.9665,8.37,-0.65,8.3952010101,8.9216607468,2.6021510511,9.2933966112,0.9278400000000001,0.27062,0.9665,7.9938207468,2.3315310511,8.3268966112
2020-01-28 14:00:00,9.1564,-0.3798,9.1642735119,0.9264,0.2702,0.965,8.23,-0.65,8.2556283831,8.7679023143,2.5573048417,9.1332315774,0.9264,0.2702,0.965,7.8415023142999996,2.2871048417,8.1682315774
2020-01-28 14:30:00,8.9288,-0.06910000000000001,8.9290673785,0.9288000000000001,0.27090000000000003,0.9675,8.0,-0.34,8.0072217404,8.699656091,2.5373996932000003,9.0621417615,0.9288000000000001,0.27090000000000003,0.9675,7.770856091,2.2664996932,8.0946417615
2020-01-28 15:00:00,8.8688,0.5609000000000001,8.8865191301,0.9288000000000001,0.27090000000000003,0.9675,7.94,0.29,7.9452942047,8.794943051,2.5651917232,9.1613990115,0.9288000000000001,0.27090000000000003,0.9675,7.866143051,2.2942917232,8.1938990115
2020-01-28 15:30:00,9.3088,0.5609000000000001,9.3256831519,0.9288000000000001,0.27090000000000003,0.9675,8.38,0.29,8.3850163983,9.1649816003,2.6731196334,9.5468558336,0.9288000000000001,0.27090000000000003,0.9675,8.2361816003,2.4022196334,8.5793558336
2020-01-28 16:00:00,9.52976,0.58118,9.547465415,0.92976,0.27118000000000003,0.9685,8.6,0.31,8.6055853955,9.3668241878,2.7319903881,9.757108529,0.92976,0.27118000000000003,0.9685,8.4370641878,2.4608103881,8.788608529
2020-01-28 16:30:00,9.65976,0.6111800000000001,9.6790755886,0.92976,0.27118000000000003,0.9685,8.73,0.34,8.7366183389,9.5719541519,2.791819961,9.9707855749,0.92976,0.27118000000000003,0.9685,8.6421941519,2.520639961,9.0022855749
2020-01-28 17:00:00,9.77976,0.7511800000000001,9.8085665135,0.92976,0.27118000000000003,0.9685,8.85,0.48,8.8630073903,9.6793620312,2.8231472591,10.0826687825,0.92976,0.27118000000000003,0.9685,8.7496020312,2.5519672591,9.1141687825
2020-01-28 17:30:00,10.19976,0.34118000000000004,10.2054646073,0.92976,0.27118000000000003,0.9685,9.27,0.07,9.2702642897,9.9895798133,2.9136274455,10.4058123055,0.92976,0.27118000000000003,0.9685,9.0598198133,2.6424474455,9.4373123055
2020-01-28 18:00:00,10.23976,-0.11882000000000001,10.2404493578,0.92976,0.27118000000000003,0.9685,9.31,-0.39,9.3181650554,9.8466069727,2.8719270337,10.2568822632,0.92976,0.27118000000000003,0.9685,8.9168469727,2.6007470337000003,9.2883822632
2020-01-28 18:30:00,10.18976,-0.16882000000000003,10.1911583763,0.92976,0.27118000000000003,0.9685,9.26,-0.44,9.2704476699,9.7701807989,2.8496360663,10.1772716655,0.92976,0.27118000000000003,0.9685,8.8404207989,2.5784560663000002,9.2087716655
2020-01-28 19:00:00,9.61976,-0.11882000000000001,9.6204937841,0.92976,0.27118000000000003,0.9685,8.69,-0.39,8.6987470362,9.1932969733,2.6813782839,9.5763510139,0.92976,0.27118000000000003,0.9685,8.2635369733,2.4101982839,8.6078510139
2020-01-28 19:30:00,8.87928,-0.14896,8.8805293986,0.9292800000000001,0.27104,0.968,7.95,-0.42,7.9610866093,8.4488541505,2.4642491272,8.8008897401,0.9292800000000001,0.27104,0.968,7.5195741505,2.1932091272,7.8328897401
2020-01-28 20:00:00,9.47024,0.0013200000000000002,9.470240092000001,0.9302400000000001,0.27132,0.969,8.54,-0.27,8.5442670838,9.084879087,2.6497564004000003,9.4634157156,0.9302400000000001,0.27132,0.969,8.154639087,2.3784364004,8.4944157156
2020-01-28 20:30:00,9.09024,0.32132000000000005,9.095917205,0.9302400000000001,0.27132,0.969,8.16,0.05,8.1601531848,8.7559985544,2.5538329117,9.1208318275,0.9302400000000001,0.27132,0.969,7.8257585544,2.2825129117,8.1518318275
2020-01-28 21:00:00,8.75024,-0.00868,8.7502443052,0.9302400000000001,0.27132,0.969,7.82,-0.28,7.8250111821,8.4495180114,2.4644427533,8.801581261900001,0.9302400000000001,0.27132,0.969,7.5192780114,2.1931227533,7.8325812619
2020-01-28 21:30:00,8.13024,0.80132,8.1696337862,0.9302400000000001,0.27132,0.969,7.2,0.53,7.2194805907,8.0141936729,2.3374731546,8.3481184093,0.9302400000000001,0.27132,0.969,7.0839536729,2.0661531546,7.3791184093
2020-01-28 22:00:00,7.68024,1.13132,7.7631160883,0.9302400000000001,0.27132,0.969,6.75,0.86,6.8045646444,7.6035296919,2.2176961601,7.9203434291,0.9302400000000001,0.27132,0.969,6.6732896919,1.9463761601,6.9513434291
2020-01-28 22:30:00,7.20024,1.13132,7.2885760612,0.9302400000000001,0.27132,0.969,6.27,0.86,6.3287044488,7.1266702208,2.0786121477,7.4236148133,0.9302400000000001,0.27132,0.969,6.1964302208,1.8072921477000001,6.4546148133
2020-01-28 23:00:00,6.72976,1.1911800000000001,6.8343675238,0.92976,0.27118000000000003,0.9685,5.8,0.92,5.8725122392,6.6203400436,1.9309325127,6.8961875454,0.92976,0.27118000000000003,0.9685,5.6905800436,1.6597525127,5.9276875453999995
2020-01-28 23:30:00,6.29024,1.21132,6.405811065,0.9302400000000001,0.27132,0.969,5.36,0.9400000000000001,5.4418011724,6.2284317204,1.8166259185,6.4879497088,0.9302400000000001,0.27132,0.969,5.2981917204,1.5453059185,5.5189497088
2020-01-29 00:00:00,6.08976,1.23118,6.2129687791,0.92976,0.27118000000000003,0.9685,5.16,0.96,5.2485426549,6.0660793511,1.7692731441,6.3188326574,0.92976,0.27118000000000003,0.9685,5.1363193511,1.4980931441,5.3503326574
2020-01-29 00:30:00,5.94024,1.95132,6.2525275689,0.9302400000000001,0.27132,0.969,5.01,1.6800000000000002,5.2841744861,6.2165361063,1.8131563643000002,6.4755584441,0.9302400000000001,0.27132,0.969,5.2862961063,1.5418363643,5.5065584441
2020-01-29 01:00:00,6.35976,1.39118,6.5101404785,0.92976,0.27118000000000003,0.9685,5.43,1.12,5.5443033828,6.3876365511,1.8630606607,6.6537880741,0.92976,0.27118000000000003,0.9685,5.4578765511,1.5918806607,5.6852880741
2020-01-29 01:30:00,6.26976,1.35118,6.4137023512,0.92976,0.27118000000000003,0.9685,5.34,1.08,5.4481189414,6.221386943,1.8145711917,6.480611399,0.92976,0.27118000000000003,0.9685,5.291626943,1.5433911917,5.512111399
2020-01-29 02:00:00,6.19976,1.35118,6.3452904937,0.92976,0.27118000000000003,0.9685,5.27,1.08,5.3795260014,6.1734546401,1.8005909367,6.4306819168,0.92976,0.27118000000000003,0.9685,5.2436946401,1.5294109367000002,5.4621819168
2020-01-29 02:30:00,6.00024,2.09132,6.3542504987,0.9302400000000001,0.27132,0.969,5.07,1.82,5.3867708323,6.2644113763,1.8271199847,6.525428517,0.9302400000000001,0.27132,0.969,5.3341713763,1.5557999847000001,5.5564285170000005
2020-01-29 03:00:00,6.04024,1.43132,6.2075096617,0.9302400000000001,0.27132,0.969,5.11,1.16,5.240009542,6.03490888,1.7601817567,6.2863634167,0.9302400000000001,0.27132,0.969,5.10466888,1.4888617567,5.3173634167
2020-01-29 03:30:00,5.97024,1.32132,6.1147078589,0.9302400000000001,0.27132,0.969,5.04,1.05,5.1482132823,5.9305255772,1.7297366267,6.1776308095,0.9302400000000001,0.27132,0.969,5.0002855772,1.4584166267,5.2086308095
2020-01-29 04:00:00,5.00688,1.07534,5.1210549157,0.08688000000000001,0.02534,0.09050000000000001,4.92,1.05,5.0307951658,4.9388376234999996,1.4404943068,5.1446225244,0.08688000000000001,0.02534,0.09050000000000001,4.8519576235,1.4151543068,5.0541225244
2020-01-29 04:30:00,4.8100000000000005,1.07,4.9275754687,0.0,0.0,0.0,4.8100000000000005,1.07,4.9275754687,4.7610148132,1.3886293205,4.9593904304,0.0,0.0,0.0,4.7610148132,1.3886293205,4.9593904304
2020-01-29 05:00:00,4.75,1.07,4.869024543,0.0,0.0,0.0,4.75,1.07,4.869024543,4.718326883,1.3761786742,4.9149238364,0.0,0.0,0.0,4.718326883,1.3761786742,4.9149238364
2020-01-29 05:30:00,4.83,1.01,4.9344705896,0.0,0.0,0.0,4.83,1.01,4.9344705896,4.827855125,1.4081244114,5.0290157552,0.0,0.0,0.0,4.827855125,1.4081244114,5.0290157552
2020-01-29 06:00:00,5.12,1.01,5.2186684125,0.0,0.0,0.0,5.12,1.01,5.2186684125,5.1022033265,1.4881426369000001,5.3147951317,0.0,0.0,0.0,5.1022033265,1.4881426369000001,5.3147951317
2020-01-29 06:30:00,5.92,0.87,5.9835858814,0.0,0.0,0.0,5.92,0.87,5.9835858814,5.8321638071,1.7010477770999999,6.0751706324,0.0,0.0,0.0,5.8321638071,1.7010477770999999,6.0751706324
2020-01-29 07:00:00,6.6,0.43,6.6139927427,0.0,0.0,0.0,6.6,0.43,6.6139927427,6.3573243833,1.8542196118,6.6222128992,0.0,0.0,0.0,6.3573243833,1.8542196118,6.6222128992
2020-01-29 07:30:00,7.49,0.51,7.507343072,0.0,0.0,0.0,7.49,0.51,7.507343072,7.2532737499,2.115538177,7.5554934895,0.0,0.0,0.0,7.2532737499,2.115538177,7.5554934895
2020-01-29 08:00:00,7.87984,0.5641200000000001,7.9000069494,0.21984,0.06412000000000001,0.229,7.66,0.5,7.6763011926,7.8112053563,2.2782682289,8.1366722462,0.21984,0.06412000000000001,0.229,7.5913653563,2.2141482289,7.9076722462
2020-01-29 08:30:00,8.83936,0.22648000000000001,8.8422609326,0.87936,0.25648000000000004,0.916,7.96,-0.03,7.9600565325,8.5931787989,2.5063438163000002,8.9512279155,0.87936,0.25648000000000004,0.916,7.7138187989,2.2498638163,8.0352279155
2020-01-29 09:00:00,9.08632,-0.23274000000000003,9.0893002508,0.91632,0.26726,0.9545,8.17,-0.5,8.1852855784,8.7293106518,2.5460489401,9.093031929,0.91632,0.26726,0.9545,7.8129906518,2.2787889401,8.138531928999999
2020-01-29 09:30:00,9.19688,0.25034,9.2002865091,0.92688,0.27034,0.9655,8.27,-0.02,8.2700241838,9.0423061772,2.6373393017,9.4190689346,0.92688,0.27034,0.9655,8.1154261772,2.3669993017,8.4535689346
2020-01-29 10:00:00,9.29688,0.17034000000000002,9.2984403773,0.92688,0.27034,0.9655,8.37,-0.1,8.3705973502,9.0350796178,2.6352315552,9.4115412686,0.92688,0.27034,0.9655,8.1081996178,2.3648915552,8.4460412686
2020-01-29 10:30:00,9.2264,0.6502,9.2492819721,0.9264,0.2702,0.965,8.3,0.38,8.3086942416,9.0418261772,2.6371993017,9.4185689346,0.9264,0.2702,0.965,8.1154261772,2.3669993017,8.4535689346
2020-01-29 11:00:00,9.07688,0.63034,9.09874052,0.92688,0.27034,0.9655,8.15,0.36,8.1579470457,8.9621156612,2.6139504012,9.3355371471,0.92688,0.27034,0.9655,8.0352356612,2.3436104012,8.3700371471
2020-01-29 11:30:00,9.15736,-0.019520000000000003,9.1573808046,0.9273600000000001,0.27048,0.966,8.23,-0.29,8.235107771,8.8270547319,2.5745576301,9.1948486791,0.9273600000000001,0.27048,0.966,7.8996947319,2.3040776301,8.2288486791
2020-01-29 12:00:00,9.0516,-0.3512,9.0584106774,0.9216000000000001,0.26880000000000004,0.96,8.13,-0.62,8.153606564,8.656117776,2.524701018,9.01678935,0.9216000000000001,0.26880000000000004,0.96,7.734517776,2.255901018,8.05678935
2020-01-29 12:30:00,9.04968,-0.07176,9.0499645082,0.91968,0.26824000000000003,0.9580000000000001,8.13,-0.34,8.1371063653,8.6779833507,2.5310784773,9.0395659903,0.91968,0.26824000000000003,0.9580000000000001,7.7583033507,2.2628384773,8.0815659903
2020-01-29 13:00:00,8.94872,0.32796000000000003,8.9547276564,0.9187200000000001,0.26796000000000003,0.9570000000000001,8.03,0.06,8.0302241563,8.7186228325,2.5429316594999998,9.0818987839,0.9187200000000001,0.26796000000000003,0.9570000000000001,7.7999028325,2.2749716595000002,8.1248987839
2020-01-29 13:30:00,8.94776,0.62768,8.9697486698,0.91776,0.26768000000000003,0.9560000000000001,8.03,0.36,8.0380656877,8.7453958204,2.5507404476,9.1097873129,0.91776,0.26768000000000003,0.9560000000000001,7.8276358204,2.2830604476,8.1537873129
2020-01-29 14:00:00,8.81968,0.59824,8.8399460632,0.91968,0.26824000000000003,0.9580000000000001,7.9,0.33,7.906889401,8.66133704,2.5262233033,9.0222260833,0.91968,0.26824000000000003,0.9580000000000001,7.74165704,2.2579833033,8.0642260833
2020-01-29 14:30:00,8.78856,0.60958,8.8096750593,0.9585600000000001,0.27958,0.9985,7.83,0.33,7.8369509377,8.6523989693,2.523616366,9.012915593,0.9585600000000001,0.27958,0.9985,7.6938389693,2.244036366,8.014415593
2020-01-29 15:00:00,8.98024,0.64132,9.0031106735,1.17024,0.34132,1.219,7.8100000000000005,0.30000000000000004,7.81575972,8.8435022057,2.57935481,9.2119814642,1.17024,0.34132,1.219,7.6732622057,2.23803481,7.9929814642
2020-01-29 15:30:00,9.14176,0.7296800000000001,9.1708346839,1.30176,0.37968,1.3559999999999999,7.84,0.35000000000000003,7.8478086113,8.947643055,2.6097292244,9.3204615156,1.30176,0.37968,1.3559999999999999,7.6458830550000005,2.2300492244,7.9644615156
2020-01-29 16:00:00,9.39456,0.7400800000000001,9.4236657411,1.23456,0.36008,1.286,8.16,0.38,8.1688432474,9.1428213167,2.6666562174,9.5237722049,1.23456,0.36008,1.286,7.9082613167,2.3065762174,8.2377722049
2020-01-29 16:30:00,9.973040000000001,0.78922,10.0042188626,1.40304,0.40922000000000003,1.4615,8.57,0.38,8.5784206006,9.7718704758,2.8501288888,10.1790317456,1.40304,0.40922000000000003,1.4615,8.3688304758,2.4409088888,8.7175317456
2020-01-29 17:00:00,10.40304,0.8292200000000001,10.4360359836,1.40304,0.40922000000000003,1.4615,9.0,0.42,9.0097946702,10.2899631207,3.0012392435,10.7187115841,1.40304,0.40922000000000003,1.4615,8.8869231207,2.5920192435000002,9.2572115841
2020-01-29 17:30:00,10.65304,0.8492200000000001,10.6868346974,1.40304,0.40922000000000003,1.4615,9.25,0.44,9.2604589519,10.4760972818,3.0555283738,10.9126013352,1.40304,0.40922000000000003,1.4615,9.0730572818,2.6463083738,9.4511013352
2020-01-29 18:00:00,10.65352,0.43936000000000003,10.6625759364,1.40352,0.40936000000000006,1.462,9.25,0.03,9.2500486485,10.4234566414,3.0401748537,10.8577673348,1.40352,0.40936000000000006,1.462,9.0199366414,2.6308148537,9.3957673348
2020-01-29 18:30:00,10.46304,0.8792200000000001,10.4999158973,1.40304,0.40922000000000003,1.4615,9.06,0.47000000000000003,9.0721827583,10.2879520019,3.0006526672,10.7166166686,1.40304,0.40922000000000003,1.4615,8.8849120019,2.5914326672,9.2551166686
2020-01-29 19:00:00,10.34304,0.91922,10.3838067129,1.40304,0.40922000000000003,1.4615,8.94,0.51,8.9545351638,10.1618541027,2.9638741133,10.5852646904,1.40304,0.40922000000000003,1.4615,8.7588141027,2.5546541133,9.1237646904
2020-01-29 19:30:00,10.02304,1.10922,10.0842302557,1.40304,0.40922000000000003,1.4615,8.62,0.7000000000000001,8.64837557,9.8525824361,2.8736698772000002,10.2631067043,1.40304,0.40922000000000003,1.4615,8.4495424361,2.4644498772,8.8016067043
2020-01-29 20:00:00,9.74304,1.04922,9.7993719722,1.40304,0.40922000000000003,1.4615,8.34,0.64,8.364520309,9.627994918,2.8081651844,10.029161373,1.40304,0.40922000000000003,1.4615,8.224954918,2.3989451844,8.567661373
2020-01-29 20:30:00,9.24304,1.16922,9.3166981195,1.40304,0.40922000000000003,1.4615,7.84,0.76,7.8767505991,9.1921719152,2.6810501419,9.5751790783,1.40304,0.40922000000000003,1.4615,7.7891319152000005,2.2718301418999998,8.1136790783
2020-01-29 21:00:00,8.82352,1.16936,8.9006689636,1.40352,0.40936000000000006,1.462,7.42,0.76,7.4588202821,8.7562979903,2.5539202471999998,9.1211437399,1.40352,0.40936000000000006,1.462,7.3527779903,2.1445602472,7.6591437399
2020-01-29 21:30:00,8.41304,1.20922,8.499497341,1.40304,0.40922000000000003,1.4615,7.01,0.8,7.0555013996,8.3355353907,2.4311978223,8.6828493654,1.40304,0.40922000000000003,1.4615,6.9324953907,2.0219778223,7.2213493654
2020-01-29 22:00:00,7.97256,1.28908,8.076103033,1.40256,0.40908000000000005,1.461,6.57,0.88,6.628672567,7.9089143579000005,2.3067666877,8.2384524562,1.40256,0.40908000000000005,1.461,6.5063543579,1.8976866877,6.7774524562
2020-01-29 22:30:00,7.53304,1.28922,7.6425636962,1.40304,0.40922000000000003,1.4615,6.13,0.88,6.1928426429,7.4668760504,2.177838848,7.7779958858,1.40304,0.40922000000000003,1.4615,6.0638360504,1.768618848,6.3164958858
2020-01-29 23:00:00,7.09304,1.31922,7.2146765589,1.40304,0.40922000000000003,1.4615,5.69,0.91,5.7623085651,7.080346493,2.0651010605,7.3753609302,1.40304,0.40922000000000003,1.4615,5.677306493,1.6558810605,5.9138609302
2020-01-29 23:30:00,6.68304,1.35922,6.8198608967,1.40304,0.40922000000000003,1.4615,5.28,0.9500000000000001,5.3647833134,6.6411341023,1.9369974465,6.9178480232,1.40304,0.40922000000000003,1.4615,5.2380941023,1.5277774465,5.4563480232
2020-01-30 00:00:00,6.43304,1.35922,6.5750652202,1.40304,0.40922000000000003,1.4615,5.03,0.9500000000000001,5.1189256685,6.4000572389,1.8666833613,6.6667262905,1.40304,0.40922000000000003,1.4615,4.9970172389,1.4574633613,5.2052262905
2020-01-30 00:30:00,6.39304,1.35922,6.5359344741,1.40304,0.40922000000000003,1.4615,4.99,0.9500000000000001,5.0796259705,6.3911657491,1.8640900102,6.657464322,1.40304,0.40922000000000003,1.4615,4.9881257491,1.4548700102,5.195964322
2020-01-30 01:00:00,6.76304,1.32922,6.8924259771,1.40304,0.40922000000000003,1.4615,5.36,0.92,5.4383821124,6.7247374512,1.9613817566,7.004934845,1.40304,0.40922000000000003,1.4615,5.3216974512,1.5521617565999999,5.543434845
2020-01-30 01:30:00,6.62304,1.6292200000000001,6.8204850744000005,1.40304,0.40922000000000003,1.4615,5.22,1.22,5.3606715997,6.6402365397,1.9367356574,6.9169130622,1.40304,0.40922000000000003,1.4615,5.2371965397,1.5275156574,5.4554130622
2020-01-30 02:00:00,6.56256,1.14908,6.6624003632,1.40256,0.40908000000000005,1.461,5.16,0.74,5.2127919583,6.373747955,1.8590098202,6.6393207864,1.40256,0.40908000000000005,1.461,4.971187955,1.4499298202,5.1783207864
2020-01-30 02:30:00,6.4325600000000005,1.46908,6.5981834015,1.40256,0.40908000000000005,1.461,5.03,1.06,5.1404766316,6.378151133,1.8602940805000001,6.6439074302000005,1.40256,0.40908000000000005,1.461,4.975591133,1.4512140805,5.1829074302
2020-01-30 03:00:00,6.27304,1.46922,6.4427973932,1.40304,0.40922000000000003,1.4615,4.87,1.06,4.9840244783,6.2281282777,1.8165374143,6.4876336226,1.40304,0.40922000000000003,1.4615,4.8250882777,1.4073174143,5.0261336226
2020-01-30 03:30:00,6.19304,1.44922,6.3603445701,1.40304,0.40922000000000003,1.4615,4.79,1.04,4.901601779,6.1213101825,1.7853821366,6.3763647735,1.40304,0.40922000000000003,1.4615,4.7182701825,1.3761621366,4.9148647735
2020-01-30 04:00:00,6.11304,1.58922,6.316239249,1.40304,0.40922000000000003,1.4615,4.71,1.18,4.855563819,6.1296389913,1.7878113725,6.385040616,1.40304,0.40922000000000003,1.4615,4.7265989913,1.3785913725,4.923540616
2020-01-30 04:30:00,5.95256,2.13908,6.3252378453,1.40256,0.40908000000000005,1.461,4.55,1.73,4.8677921073,6.2045381196000005,1.8096569516,6.4630605413,1.40256,0.40908000000000005,1.461,4.8019781196,1.4005769516,5.0020605413
2020-01-30 05:00:00,5.91256,2.13908,6.2876091641,1.40256,0.40908000000000005,1.461,4.51,1.73,4.830424412,6.1917895051,1.8059386057,6.4497807345,1.40256,0.40908000000000005,1.461,4.7892295051,1.3968586057,4.9887807345
2020-01-30 05:30:00,5.96256,1.82908,6.2367984896,1.40256,0.40908000000000005,1.461,4.5600000000000005,1.42,4.7759815745,6.1244674892,1.7863030176999999,6.3796536346,1.40256,0.40908000000000005,1.461,4.7219074892,1.3772230177,4.9186536346
2020-01-30 06:00:00,6.26208,1.60894,6.4654724383,1.40208,0.40894,1.4605000000000001,4.86,1.2,5.0059564521,6.3594229108,1.8548316823,6.6243988654,1.40208,0.40894,1.4605000000000001,4.9573429108,1.4458916823,5.1638988654
2020-01-30 06:30:00,7.04256,0.9290800000000001,7.1035794498,1.40256,0.40908000000000005,1.461,5.64,0.52,5.6639209034,6.8282784367,1.9915812107000002,7.1127900383,1.40256,0.40908000000000005,1.461,5.4257184367,1.5825012107,5.6517900383
