Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2020-01-30 07:00:00,7.70256,0.7490800000000001,7.7388985909,1.40256,0.40908000000000005,1.461,6.3,0.34,6.3091679325,7.489594834,2.1844651599000002,7.8016612855,1.40256,0.40908000000000005,1.461,6.087034834,1.7753851599,6.3406612855
2020-01-30 07:30:00,8.52304,0.92922,8.5735442292,1.40304,0.40922000000000003,1.4615,7.12,0.52,7.1389635102,8.3941494866,2.4482936002,8.7439057152,1.40304,0.40922000000000003,1.4615,6.9911094866,2.0390736002,7.2824057152
2020-01-30 08:00:00,8.64256,0.9290800000000001,8.6923548593,1.40256,0.40908000000000005,1.461,7.24,0.52,7.2586500122,8.5997824796,2.5082698899,8.9581067496,1.40256,0.40908000000000005,1.461,7.1972224796,2.0991898899,7.4971067496
2020-01-30 08:30:00,9.00208,0.9289400000000001,9.0498825324,1.40208,0.40894,1.4605000000000001,7.6,0.52,7.6177687022,8.915337292,2.6003067102,9.2868096791,1.40208,0.40894,1.4605000000000001,7.5132572920000005,2.1913667102,7.8263096791
2020-01-30 09:00:00,9.3616,0.2988,9.3663672787,1.4016,0.4088,1.46,7.96,-0.11,7.960760014,8.9897317699,2.6220050996,9.364303927,1.4016,0.4088,1.46,7.5881317699,2.2132050996,7.904303927
2020-01-30 09:30:00,9.66872,0.03796,9.6687945164,1.39872,0.40796000000000004,1.457,8.27,-0.37,8.2782727667,9.5121433722,2.7743751502,9.9084826794,1.39872,0.40796000000000004,1.457,8.1134233722,2.3664151502,8.4514826794
2020-01-30 10:00:00,9.66824,0.47782,9.6800401161,1.39824,0.40782,1.4565000000000001,8.27,0.07,8.270296246200001,9.6068721821,2.8020043864,10.007158523,1.39824,0.40782,1.4565000000000001,8.2086321821,2.3941843864,8.550658523
2020-01-30 10:30:00,9.73632,0.47726,9.7480102713,1.39632,0.40726,1.4545,8.34,0.07,8.3402937598,9.6070505963,2.8020564239,10.0073443711,1.39632,0.40726,1.4545,8.2107305963,2.3947964239,8.5528443711
2020-01-30 11:00:00,9.73536,0.70698,9.7609966218,1.3953600000000002,0.40698,1.4535,8.34,0.30000000000000004,8.3453939392,9.598824463,2.799657135,9.9987754823,1.3953600000000002,0.40698,1.4535,8.203464463,2.392677135,8.5452754823
2020-01-30 11:30:00,9.782,0.456,9.7926227335,1.392,0.406,1.45,8.39,0.05,8.3901489856,9.6679982613,2.8198328262,10.0708315222,1.392,0.406,1.45,8.2759982613,2.4138328262,8.6208315222
2020-01-30 12:00:00,9.75152,0.66586,9.7742269183,1.39152,0.40586000000000005,1.4495,8.36,0.26,8.364042085,9.7536892578,2.8448260335,10.1600929769,1.39152,0.40586000000000005,1.4495,8.3621692578,2.4389660335,8.7105929769
2020-01-30 12:30:00,9.73152,1.37586,9.8282995605,1.39152,0.40586000000000005,1.4495,8.34,0.97,8.3962193873,9.9547738718,2.9034757126,10.3695561164,1.39152,0.40586000000000005,1.4495,8.5632538718,2.4976157126,8.9200561164
2020-01-30 13:00:00,9.65912,1.3751600000000002,9.7565190616,1.3891200000000001,0.40516,1.447,8.27,0.97,8.3266920202,9.8581756928,2.8753012437,10.2689330133,1.3891200000000001,0.40516,1.447,8.4690556928,2.4701412437,8.8219330133
2020-01-30 13:30:00,9.59912,1.20516,9.6744775259,1.3891200000000001,0.40516,1.447,8.21,0.8,8.2488847731,9.7601968764,2.8467240890000003,10.1668717463,1.3891200000000001,0.40516,1.447,8.3710768764,2.441564089,8.7198717463
2020-01-30 14:00:00,9.5396,0.7953,9.5726939912,1.3896,0.4053,1.4475,8.15,0.39,8.1593259526,9.4681720712,2.7615501874,9.8626792409,1.3896,0.4053,1.4475,8.0785720712,2.3562501874,8.4151792409
2020-01-30 14:30:00,9.49816,0.77488,9.5297157565,1.38816,0.40488,1.446,8.11,0.37,8.1184358099,9.4259077723,2.7492231002,9.8186539295,1.38816,0.40488,1.446,8.0377477723,2.3443431002,8.3726539295
2020-01-30 15:00:00,9.34864,0.77502,9.3807103063,1.38864,0.40502000000000005,1.4465,7.96,0.37,7.9685946063,9.2536164525,2.6989714653,9.6391838046,1.38864,0.40502000000000005,1.4465,7.8649764525,2.2939514653,8.1926838046
2020-01-30 15:30:00,9.24768,0.83474,9.2852773922,1.38768,0.40474000000000004,1.4455,7.86,0.43,7.871753299,9.1302595441,2.662992367,9.5106870251,1.38768,0.40474000000000004,1.4455,7.7425795441,2.258252367,8.0651870251
2020-01-30 16:00:00,9.53768,0.34474000000000005,9.5439082901,1.38768,0.40474000000000004,1.4455,8.15,-0.06,8.1502208559,9.1510542967,2.6690575032,9.5323482257,1.38768,0.40474000000000004,1.4455,7.7633742967,2.2643175032,8.0868482257
2020-01-30 16:30:00,9.72912,-0.06484000000000001,9.7293360616,1.3891200000000001,0.40516,1.447,8.34,-0.47000000000000003,8.3532329071,9.3252864011,2.7198752003,9.7138400011,1.3891200000000001,0.40516,1.447,7.9361664011,2.3147152003,8.2668400011
2020-01-30 17:00:00,9.91056,0.45558000000000004,9.9210257862,1.39056,0.40558000000000005,1.4485000000000001,8.52,0.05,8.5201467124,9.6164806541,2.8048068575,10.0171673481,1.39056,0.40558000000000005,1.4485000000000001,8.2259206541,2.3992268575,8.5686673481
2020-01-30 17:30:00,10.28248,0.8261400000000001,10.3156144873,1.39248,0.40614000000000006,1.4505,8.89,0.42,8.8999157299,10.050806002,2.9314850839,10.4695895854,1.39248,0.40614000000000006,1.4505,8.658326002,2.5253450839,9.0190895854
2020-01-30 18:00:00,10.30152,0.8658600000000001,10.3378444489,1.39152,0.40586000000000005,1.4495,8.91,0.46,8.9218663967,10.0728530685,2.9379154783,10.4925552796,1.39152,0.40586000000000005,1.4495,8.6813330685,2.5320554783,9.0430552796
2020-01-30 18:30:00,10.10104,0.9657200000000001,10.1470992998,1.39104,0.40572,1.449,8.71,0.56,8.7279837305,10.0570350242,2.9333018820000003,10.4760781502,1.39104,0.40572,1.449,8.6659950242,2.527581882,9.0270781502
2020-01-30 19:00:00,9.98152,0.96586,10.0281417546,1.39152,0.40586000000000005,1.4495,8.59,0.56,8.6082344299,9.8932979846,2.8855452455,10.305518734,1.39152,0.40586000000000005,1.4495,8.5017779846,2.4796852455,8.856018734
2020-01-30 19:30:00,9.710560000000001,1.03558,9.7656234542,1.39056,0.40558000000000005,1.4485000000000001,8.32,0.63,8.3438180709,9.5604135875,2.7884539630000003,9.9587641537,1.39056,0.40558000000000005,1.4485000000000001,8.1698535875,2.382873963,8.5102641537
2020-01-30 20:00:00,9.47152,1.06586,9.5313036176,1.39152,0.40586000000000005,1.4495,8.08,0.66,8.1069106323,9.3086794575,2.7150315084,9.6965411016,1.39152,0.40586000000000005,1.4495,7.9171594575,2.3091715084,8.2470411016
2020-01-30 20:30:00,9.02576,1.11418,9.0942696601,1.38576,0.40418000000000004,1.4435,7.64,0.71,7.6729199136,8.9005171094,2.5959841569,9.2713719889,1.38576,0.40418000000000004,1.4435,7.5147571094,2.1918041569,7.8278719889
2020-01-30 21:00:00,8.65056,1.11558,8.7221962286,1.39056,0.40558000000000005,1.4485000000000001,7.26,0.71,7.2946350149,8.53329787,2.4888785454,8.8888519479,1.39056,0.40558000000000005,1.4485000000000001,7.14273787,2.0832985454,7.4403519479
2020-01-30 21:30:00,8.2696,1.2053,8.3569750658,1.3896,0.4053,1.4475,6.88,0.8,6.926355463,8.170096875,2.3829449219,8.5105175781,1.3896,0.4053,1.4475,6.780496875,1.9776449219,7.0630175781
2020-01-30 22:00:00,7.862,1.236,7.9585639408,1.392,0.406,1.45,6.47,0.8300000000000001,6.5230207726,7.7588859688,2.2630084076,8.0821728842,1.392,0.406,1.45,6.3668859688,1.8570084076,6.6321728842
2020-01-30 22:30:00,7.39296,1.27628,7.502316189,1.39296,0.40628000000000003,1.451,6.0,0.87,6.0627469022,7.2999158117,2.1291421118000002,7.6040789706,1.39296,0.40628000000000003,1.451,5.9069558117,1.7228621118,6.1530789706
2020-01-30 23:00:00,6.95392,1.29656,7.07375934,1.39392,0.40656000000000003,1.452,5.5600000000000005,0.89,5.6307814733,6.8501115013,1.9979491879000002,7.1355328138,1.39392,0.40656000000000003,1.452,5.4561915013,1.5913891879,5.6835328138
2020-01-30 23:30:00,6.5368,1.2974,6.6643079911,1.3968,0.40740000000000004,1.455,5.14,0.89,5.2164834899,6.4358623427,1.8771265166000002,6.7040232736,1.3968,0.40740000000000004,1.455,5.0390623427,1.4697265166,5.2490232736
2020-01-31 00:00:00,6.29824,1.27782,6.4265582585,1.39824,0.40782,1.4565000000000001,4.9,0.87,4.9766354096,6.2295294076,1.8169460772,6.4890931329,1.39824,0.40782,1.4565000000000001,4.8312894076,1.4091260772,5.0325931329
2020-01-31 00:30:00,6.24824,1.31782,6.3856990729,1.39824,0.40782,1.4565000000000001,4.85,0.91,4.9346327118,6.2122432634,1.8119042852,6.4710867327,1.39824,0.40782,1.4565000000000001,4.8140032634,1.4040842852,5.0145867327
2020-01-31 01:00:00,6.54728,1.3175400000000002,6.6785318035,1.39728,0.40754,1.4555,5.15,0.91,5.2297801101,6.4911513584,1.8932524795,6.7616159984,1.39728,0.40754,1.4555,5.0938713584,1.4857124795,5.3061159984
2020-01-31 01:30:00,6.46776,1.40768,6.6191753564999996,1.3977600000000001,0.40768000000000004,1.456,5.07,1.0,5.1676783956,6.393095182,1.8646527614,6.6594741479,1.3977600000000001,0.40768000000000004,1.456,4.995335182,1.4569727614,5.2034741479
2020-01-31 02:00:00,6.39728,1.44754,6.5590062853,1.39728,0.40754,1.4555,5.0,1.04,5.1070147836,6.3083954447,1.8399486714000002,6.5712452549,1.39728,0.40754,1.4555,4.9111154447,1.4324086714,5.1157452549
2020-01-31 02:30:00,6.3092,1.4781,6.4800296489,1.3992,0.4081,1.4575,4.91,1.07,5.0252363129,6.2441224488,1.8212023809,6.5042942175,1.3992,0.4081,1.4575,4.8449224488,1.4131023809,5.0467942175
2020-01-31 03:00:00,6.21824,1.43782,6.3823064052,1.39824,0.40782,1.4565000000000001,4.82,1.03,4.928823389,6.174225053,1.8008156405,6.4314844302,1.39824,0.40782,1.4565000000000001,4.775985053,1.3929956405000001,4.9749844302
2020-01-31 03:30:00,6.13728,1.36754,6.2877954364,1.39728,0.40754,1.4555,4.74,0.96,4.8362382075,6.0663526789,1.7693528647,6.3191173738,1.39728,0.40754,1.4555,4.6690726789,1.3618128647,4.8636173738
2020-01-31 04:00:00,5.8677600000000005,1.96768,6.1888910154,1.3977600000000001,0.40768000000000004,1.456,4.47,1.56,4.7343954207,6.0396254585,1.7615574254,6.2912765193,1.3977600000000001,0.40768000000000004,1.456,4.6418654585,1.3538774254,4.8352765193
2020-01-31 04:30:00,5.8482400000000005,1.4578200000000001,6.0272008636,1.39824,0.40782,1.4565000000000001,4.45,1.05,4.5721985959,5.767390761,1.6821556386,6.0076987094,1.39824,0.40782,1.4565000000000001,4.369150761,1.2743356386,4.5511987094
2020-01-31 05:00:00,5.84776,1.42768,6.0195155287,1.3977600000000001,0.40768000000000004,1.456,4.45,1.02,4.5654025014,5.795750654,1.6904272741000002,6.0372402646,1.3977600000000001,0.40768000000000004,1.456,4.397990654,1.2827472741000001,4.5812402646
2020-01-31 05:30:00,5.96728,1.57754,6.1722818349,1.39728,0.40754,1.4555,4.57,1.17,4.717393348,6.0268055526,1.7578182862,6.2779224506,1.39728,0.40754,1.4555,4.6295255526,1.3502782862,4.8224224506
2020-01-31 06:00:00,6.1168,1.4974,6.2974160573999995,1.3968,0.40740000000000004,1.455,4.72,1.09,4.844223364,6.1201314844,1.7850383496000002,6.3751369629,1.3968,0.40740000000000004,1.455,4.7233314844,1.3776383496,4.9201369629
2020-01-31 06:30:00,6.75728,1.6275400000000002,6.9505193655,1.39728,0.40754,1.4555,5.36,1.22,5.4970901393,6.8093185055,1.9860512308,7.0930401099000004,1.39728,0.40754,1.4555,5.4120385055,1.5785112308,5.6375401099
2020-01-31 07:00:00,7.4468,1.3674,7.5713019356,1.3968,0.40740000000000004,1.455,6.05,0.96,6.1256917977,7.4064201442,2.1602058754,7.7150209836,1.3968,0.40740000000000004,1.455,6.0096201442,1.7528058754,6.2600209836000005
2020-01-31 07:30:00,8.2468,1.2774,8.3451459544,1.3968,0.40740000000000004,1.455,6.85,0.87,6.9050271542,8.1298116906,2.3711950764,8.4685538443,1.3968,0.40740000000000004,1.455,6.7330116906,1.9637950764,7.0135538443
2020-01-31 08:00:00,8.3468,0.8674000000000001,8.3917491025,1.3968,0.40740000000000004,1.455,6.95,0.46,6.965206386,8.2138027971,2.3956924825,8.5560445804,1.3968,0.40740000000000004,1.455,6.8170027971,1.9882924825,7.1010445804
2020-01-31 08:30:00,8.97632,0.85726,9.0171622726,1.39632,0.40726,1.4545,7.58,0.45,7.5933457711,8.7517678981,2.5525989703,9.1164248939,1.39632,0.40726,1.4545,7.3554478980999995,2.1453389703,7.6619248939
2020-01-31 09:00:00,9.0044,0.8367,9.0431900483,1.3944,0.4067,1.4525000000000001,7.61,0.43,7.6221388074,8.7574297912,2.5542503558,9.1223226992,1.3944,0.4067,1.4525000000000001,7.3630297912,2.1475503558,7.6698226992
2020-01-31 09:30:00,9.28104,0.7657200000000001,9.3125737903,1.39104,0.40572,1.449,7.89,0.36,7.8982086577,9.110506393,2.6572310313000003,9.490110826,1.39104,0.40572,1.449,7.719466393,2.2515110313,8.041110826
2020-01-31 10:00:00,9.34056,0.76558,9.3718820869,1.39056,0.40558000000000005,1.4485000000000001,7.95,0.36,7.9581467692,9.202614513,2.6840958996,9.5860567844,1.39056,0.40558000000000005,1.4485000000000001,7.812054513,2.2785158996,8.1375567844
2020-01-31 10:30:00,9.4372,0.7946000000000001,9.4705930649,1.3872,0.4046,1.445,8.05,0.39,8.059441668,9.2850455668,2.7081382903,9.6719224654,1.3872,0.4046,1.445,7.8978455668,2.3035382903,8.2269224654
2020-01-31 11:00:00,9.3572,0.8146,9.3925909631,1.3872,0.4046,1.445,7.97,0.41000000000000003,7.9805388289,9.2165253597,2.6881532299,9.6005472497,1.3872,0.4046,1.445,7.8293253597,2.2835532299,8.1555472497
2020-01-31 11:30:00,9.5848,0.7439,9.6136246156,1.3848,0.40390000000000004,1.4425,8.2,0.34,8.2070457535,9.4003950364,2.7417818856,9.792078163,1.3848,0.40390000000000004,1.4425,8.0155950364,2.3378818856,8.349578163
2020-01-31 12:00:00,9.5848,0.7439,9.6136246156,1.3848,0.40390000000000004,1.4425,8.2,0.34,8.2070457535,9.4369520056,2.752444335,9.8301583392,1.3848,0.40390000000000004,1.4425,8.0521520056,2.348544335,8.3876583392
2020-01-31 12:30:00,9.5624,0.7432000000000001,9.5912376678,1.3824,0.4032,1.44,8.18,0.34,8.1870629654,9.4568716834,2.758254241,9.8509080036,1.3824,0.4032,1.44,8.0744716834,2.355054241,8.4109080036
2020-01-31 13:00:00,9.56336,0.72348,9.5906870348,1.3833600000000001,0.40348,1.441,8.18,0.32,8.1862567758,9.422844368,2.7483296073,9.8154628833,1.3833600000000001,0.40348,1.441,8.039484368,2.3448496073,8.3744628833
2020-01-31 13:30:00,9.41192,0.7830600000000001,9.4444386307,1.38192,0.40306000000000003,1.4395,8.03,0.38,8.0389862545,9.2251148466,2.6906584969000003,9.6094946319,1.38192,0.40306000000000003,1.4395,7.8431948466,2.2875984969,8.1699946319
2020-01-31 14:00:00,9.4648,0.7839,9.4972068657,1.3848,0.40390000000000004,1.4425,8.08,0.38,8.0889307081,9.2418643335,2.6955437639,9.6269420141,1.3848,0.40390000000000004,1.4425,7.8570643335,2.2916437639,8.1844420141
2020-01-31 14:30:00,9.34288,0.78334,9.3756614833,1.38288,0.40334000000000003,1.4405000000000001,7.96,0.38,7.9690651898,9.1708902114,2.6748429783,9.5530106369,1.38288,0.40334000000000003,1.4405000000000001,7.7880102114,2.2715029783,8.1125106369
2020-01-31 15:00:00,9.20192,0.7830600000000001,9.235178106,1.38192,0.40306000000000003,1.4395,7.82,0.38,7.8292272927,9.0303973068,2.6338658812,9.4066638613,1.38192,0.40306000000000003,1.4395,7.6484773068,2.2308058812000002,7.9671638612999995
2020-01-31 15:30:00,9.0824,0.9132,9.1281939068,1.3824,0.4032,1.44,7.7,0.51,7.7168711276,8.970175106,2.6163010725999998,9.3439324021,1.3824,0.4032,1.44,7.5877751060000005,2.2131010725999998,7.9039324021
2020-01-31 16:00:00,9.2524,0.9532,9.3013706517,1.3824,0.4032,1.44,7.87,0.55,7.8891951427,9.0898944578,2.6512192169,9.4686400602,1.3824,0.4032,1.44,7.7074944578,2.2480192169,8.0286400602
2020-01-31 16:30:00,9.31432,1.05376,9.3737381657,1.38432,0.40376,1.442,7.93,0.65,7.956594749,9.1804002934,2.6776167522,9.5629169723,1.38432,0.40376,1.442,7.7960802934,2.2738567522,8.1209169723
2020-01-31 17:00:00,9.5748,0.6339,9.5957607437,1.3848,0.40390000000000004,1.4425,8.19,0.23,8.1932289117,9.3599804437,2.7299942961,9.7499796288,1.3848,0.40390000000000004,1.4425,7.9751804437,2.3260942961,8.3074796288
2020-01-31 17:30:00,9.73576,0.9341800000000001,9.780476218,1.38576,0.40418000000000004,1.4435,8.35,0.53,8.3668034517,9.5528864805,2.7862585568,9.9509234171,1.38576,0.40418000000000004,1.4435,8.1671264805,2.3820785568,8.5074234171
2020-01-31 18:00:00,9.65576,0.96418,9.703779895,1.38576,0.40418000000000004,1.4435,8.27,0.56,8.2889384121,9.49543466,2.7695017758000002,9.8910777708,1.38576,0.40418000000000004,1.4435,8.10967466,2.3653217758,8.4475777708
2020-01-31 18:30:00,9.41384,1.05362,9.4726183629,1.38384,0.40362000000000003,1.4415,8.03,0.65,8.0562646431,9.2713140465,2.7041332636,9.6576187985,1.38384,0.40362000000000003,1.4415,7.8874740465,2.3005132636,8.2161187985
2020-01-31 19:00:00,9.20384,1.05362,9.2639508769,1.38384,0.40362000000000003,1.4415,7.82,0.65,7.8469675672,9.0188533692,2.6304988994,9.3946389263,1.38384,0.40362000000000003,1.4415,7.6350133692,2.2268788994,7.9531389263
2020-01-31 19:30:00,8.96384,1.14362,9.0364978974,1.38384,0.40362000000000003,1.4415,7.58,0.74,7.6160357142,8.8181753023,2.5719677965,9.1855992732,1.38384,0.40362000000000003,1.4415,7.4343353023,2.1683477965,7.7440992732
2020-01-31 20:00:00,8.73288,1.14334,8.8074070787,1.38288,0.40334000000000003,1.4405000000000001,7.35,0.74,7.3871577755,8.640491581100001,2.5201433778,9.0005120636,1.38288,0.40334000000000003,1.4405000000000001,7.2576115811,2.1168033778,7.5600120636
2020-01-31 20:30:00,8.43384,1.22362,8.5221419285,1.38384,0.40362000000000003,1.4415,7.05,0.8200000000000001,7.0975277386,8.3488874151,2.4350921627,8.696757724,1.38384,0.40362000000000003,1.4415,6.9650474151,2.0314721627,7.255257724
2020-01-31 21:00:00,8.05336,1.26348,8.1518702762,1.3833600000000001,0.40348,1.441,6.67,0.86,6.7252137512,7.9858822528,2.3292156571,8.3186273467,1.3833600000000001,0.40348,1.441,6.6025222528,1.9257356571000002,6.8776273467
2020-01-31 21:30:00,7.6624,1.3432,7.7792390373,1.3824,0.4032,1.44,6.28,0.9400000000000001,6.3499606298,7.601820327,2.2171975954,7.9185628406,1.3824,0.4032,1.44,6.219420327,1.8139975954,6.4785628406
2020-01-31 22:00:00,7.32384,1.34362,7.4460692348,1.38384,0.40362000000000003,1.4415,5.94,0.9400000000000001,6.0139171926,7.2665779171,2.1194185591,7.569351997,1.38384,0.40362000000000003,1.4415,5.8827379171,1.7157985591,6.127851997
2020-01-31 22:30:00,7.01384,1.34362,7.1413770556,1.38384,0.40362000000000003,1.4415,5.63,0.9400000000000001,5.707933076,6.9169821123,2.0174531161,7.2051897003,1.38384,0.40362000000000003,1.4415,5.5331421123,1.6138331161,5.7636897003000005
2020-01-31 23:00:00,6.69432,1.38376,6.8358402556,1.38432,0.40376,1.442,5.31,0.98,5.3996759162,6.5941084569,1.9232816333,6.8688629759,1.38432,0.40376,1.442,5.2097884569,1.5195216333000001,5.4268629759
2020-01-31 23:30:00,6.38576,1.36418,6.5298482256,1.38576,0.40418000000000004,1.4435,5.0,0.96,5.091325957,6.3312294115,1.8466085784000001,6.595030637,1.38576,0.40418000000000004,1.4435,4.9454694115,1.4424285784,5.151530637
2020-02-01 00:00:00,6.1472,1.3646,6.296840557,1.3872,0.4046,1.445,4.76,0.96,4.8558418426,6.0493899801,1.7644054109,6.3014478959,1.3872,0.4046,1.445,4.6621899801,1.3598054109,4.8564478959
2020-02-01 00:30:00,6.14672,1.41446,6.3073658408,1.38672,0.40446000000000004,1.4445000000000001,4.76,1.01,4.865973695,6.0924969693,1.7769782827,6.3463510097,1.38672,0.40446000000000004,1.4445000000000001,4.7057769693000004,1.3725182827,4.9018510097
2020-02-01 01:00:00,6.45576,1.39418,6.6045874247,1.38576,0.40418000000000004,1.4435,5.07,0.99,5.1657526073,6.3672729177,1.8571212677000002,6.6325759559,1.38576,0.40418000000000004,1.4435,4.9815129177,1.4529412677,5.1890759559
2020-02-01 01:30:00,6.4862400000000004,1.41432,6.6386452232,1.38624,0.40432,1.444,5.1,1.01,5.1990479898,6.3475354784,1.8513645145000002,6.6120161234,1.38624,0.40432,1.444,4.9612954784,1.4470445145,5.1680161234
2020-02-01 02:00:00,6.3148,1.4639,6.4822605818,1.3848,0.40390000000000004,1.4425,4.93,1.06,5.0426679446,6.2229463335,1.8150260139,6.482235764,1.3848,0.40390000000000004,1.4425,4.8381463335,1.4111260139000001,5.039735764
2020-02-01 02:30:00,6.20576,1.46418,6.3761493278,1.38576,0.40418000000000004,1.4435,4.82,1.06,4.9351798345999995,6.164715922,1.7980421439,6.4215790854,1.38576,0.40418000000000004,1.4435,4.778955922,1.3938621439,4.9780790854
2020-02-01 03:00:00,6.08528,1.46404,6.2589173025000004,1.38528,0.40404,1.443,4.7,1.06,4.8180493978,6.0420006347,1.7622501851,6.2937506612,1.38528,0.40404,1.443,4.6567206347,1.3582101851,4.8507506612
2020-02-01 03:30:00,5.95768,1.4247400000000001,6.1256701715,1.38768,0.40474000000000004,1.4455,4.57,1.02,4.682445942,5.9006273372999996,1.7210163067000002,6.1464868096,1.38768,0.40474000000000004,1.4455,4.5129473373,1.3162763067,4.7009868096
2020-02-01 04:00:00,5.70672,1.62446,5.9334242601,1.38672,0.40446000000000004,1.4445000000000001,4.32,1.22,4.4889642458,5.7220056482,1.6689183141,5.9604225502,1.38672,0.40446000000000004,1.4445000000000001,4.3352856482,1.2644583141,4.5159225502
2020-02-01 04:30:00,5.60672,2.05446,5.9712741563,1.38672,0.40446000000000004,1.4445000000000001,4.22,1.65,4.5311036182999995,5.785423483,1.6874151825,6.0264827948,1.38672,0.40446000000000004,1.4445000000000001,4.398703483,1.2829551825,4.5819827948
2020-02-01 05:00:00,5.56912,1.48516,5.7637485892,1.3891200000000001,0.40516,1.447,4.18,1.08,4.3172676544,5.5367645198,1.6148896516,5.7674630414,1.3891200000000001,0.40516,1.447,4.1476445198,1.2097296516,4.3204630414
2020-02-01 05:30:00,5.6115200000000005,1.48586,5.8049062568,1.39152,0.40586000000000005,1.4495,4.22,1.08,4.3560073462,5.5744413233,1.6258787193000002,5.8067097118,1.39152,0.40586000000000005,1.4495,4.1829213233,1.2200187193,4.3572097118
2020-02-01 06:00:00,5.76008,1.45544,5.9411132963,1.39008,0.40544,1.448,4.37,1.05,4.4943742612,5.73288552,1.67209161,5.97175575,1.39008,0.40544,1.448,4.34280552,1.26665161,4.52375575
2020-02-01 06:30:00,6.00152,1.38586,6.1594521063,1.39152,0.40586000000000005,1.4495,4.61,0.98,4.7130138977,5.9758692889,1.7429618759,6.2248638426,1.39152,0.40586000000000005,1.4495,4.5843492889,1.3371018759,4.7753638426
2020-02-01 07:00:00,6.2796,1.3353000000000002,6.4200001752,1.3896,0.4053,1.4475,4.89,0.93,4.977650048,6.1754564124,1.8011747868999999,6.4327670962,1.3896,0.4053,1.4475,4.7858564124,1.3958747868999999,4.9852670962
2020-02-01 07:30:00,6.58104,1.28572,6.7054577323,1.39104,0.40572,1.449,5.19,0.88,5.2640763672,6.4617230502,1.884669223,6.7309615106,1.39104,0.40572,1.449,5.0706830502,1.478949223,5.2819615106
2020-02-01 08:00:00,6.70152,1.28586,6.8237677459,1.39152,0.40586000000000005,1.4495,5.31,0.88,5.382425104,6.6080599632,1.9273508226,6.883395795,1.39152,0.40586000000000005,1.4495,5.2165399632,1.5214908226000001,5.433895795
2020-02-01 08:30:00,7.11392,1.5365600000000001,7.2779718603,1.39392,0.40656000000000003,1.452,5.72,1.13,5.8305488592,7.1054110237,2.0724115486,7.4014698163,1.39392,0.40656000000000003,1.452,5.7114910237,1.6658515486,5.9494698163
2020-02-01 09:00:00,7.50104,1.47572,7.6448250863,1.39104,0.40572,1.449,6.11,1.07,6.2029831533,7.4750397822,2.1802199365,7.7864997731,1.39104,0.40572,1.449,6.0839997822,1.7744999365,6.3374997731
2020-02-01 09:30:00,7.87816,1.20488,7.9697641621,1.38816,0.40488,1.446,6.49,0.8,6.539120736,7.8035505968,2.2760355907,8.1286985383,1.38816,0.40488,1.446,6.4153905968,1.8711555907,6.6826985383
2020-02-01 10:00:00,8.06528,1.14404,8.1460155291,1.38528,0.40404,1.443,6.68,0.74,6.7208630398,7.9602904132,2.3217513705,8.2919691804,1.38528,0.40404,1.443,6.5750104132,1.9177113705000002,6.8489691804
2020-02-01 10:30:00,7.9938400000000005,1.22362,8.0869477462,1.38384,0.40362000000000003,1.4415,6.61,0.8200000000000001,6.6606681347,8.0133183951,2.3372178652,8.3472066616,1.38384,0.40362000000000003,1.4415,6.6294783951,1.9335978651999999,6.9057066616
2020-02-01 11:00:00,7.99336,1.22348,8.0864520898,1.3833600000000001,0.40348,1.441,6.61,0.8200000000000001,6.6606681347,8.0654823196,2.3524323432,8.401544083,1.3833600000000001,0.40348,1.441,6.6821223196,1.9489523432,6.960544083
2020-02-01 11:30:00,7.98712,1.26166,8.0861530934,1.3771200000000001,0.40166,1.4344999999999999,6.61,0.86,6.6657107648,8.1079511356,2.3648190812,8.4457824329,1.3771200000000001,0.40166,1.4344999999999999,6.7308311356,1.9631590812000002,7.0112824329
2020-02-01 12:00:00,7.82856,1.20208,7.9203123676,1.37856,0.40208000000000005,1.436,6.45,0.8,6.4994230513,7.8561251794,2.291369844,8.1834637285,1.37856,0.40208000000000005,1.436,6.4775651794,1.889289844,6.7474637285
2020-02-01 12:30:00,7.87856,1.25208,7.9774314162,1.37856,0.40208000000000005,1.436,6.5,0.85,6.5553413336,7.946533742,2.3177390081,8.2776393146,1.37856,0.40208000000000005,1.436,6.567973742,1.9156590081,6.8416393146
2020-02-01 13:00:00,7.85952,1.25236,7.9586720123,1.37952,0.40236000000000005,1.437,6.48,0.85,6.5355106916,7.8618240704,2.2930320205,8.1894000733,1.37952,0.40236000000000005,1.437,6.4823040704,1.8906720205,6.7524000733000005
2020-02-01 13:30:00,7.72904,1.27222,7.8330455795,1.37904,0.40222,1.4365,6.35,0.87,6.4093213369,7.8165728572,2.27983375,8.1422633929,1.37904,0.40222,1.4365,6.4375328572,1.87761375,6.7057633929
2020-02-01 14:00:00,7.75376,1.27068,7.8571891793,1.37376,0.40068000000000004,1.431,6.38,0.87,6.4390449602,7.8371025204,2.2858215684,8.163648458699999,1.37376,0.40068000000000004,1.431,6.4633425204,1.8851415684,6.7326484587
2020-02-01 14:30:00,7.63664,1.31152,7.7484421144,1.37664,0.40152000000000004,1.434,6.26,0.91,6.3257963926,7.7819545505,2.2697367439000002,8.1062026568,1.37664,0.40152000000000004,1.434,6.4053145505,1.8682167439000001,6.6722026568
2020-02-01 15:00:00,7.53904,1.31222,7.6523882187000005,1.37904,0.40222,1.4365,6.16,0.91,6.2268531378,7.5809004910999995,2.2110959766000002,7.8967713449,1.37904,0.40222,1.4365,6.2018604911,1.8088759766,6.4602713449
2020-02-01 15:30:00,7.4124,1.3132000000000001,7.5278262467,1.3824,0.4032,1.44,6.03,0.91,6.0982784456,7.46337055,2.1768164104,7.774344323,1.3824,0.4032,1.44,6.08097055,1.7736164104,6.334344323
2020-02-01 16:00:00,7.41048,1.28264,7.5206634814,1.38048,0.40264000000000005,1.438,6.03,0.88,6.0938739731,7.4532740509,2.1738715982,7.7638271363,1.38048,0.40264000000000005,1.438,6.0727940509,1.7712315982,6.3258271363
2020-02-01 16:30:00,8.07384,1.51362,8.2144955932,1.38384,0.40362000000000003,1.4415,6.69,1.11,6.7814600198,8.0941309529,2.3607881946,8.4313864093,1.38384,0.40362000000000003,1.4415,6.7102909529,1.9571681946,6.9898864093
2020-02-01 17:00:00,8.34624,1.67432,8.512524279,1.38624,0.40432,1.444,6.96,1.27,7.0749204943,8.4739101274,2.4715571205,8.8269897161,1.38624,0.40432,1.444,7.0876701274,2.0672371205,7.3829897161
2020-02-01 17:30:00,8.78008,1.23544,8.866573002,1.39008,0.40544,1.448,7.39,0.8300000000000001,7.4364642136,8.7141374841,2.5416234329,9.0772265459,1.39008,0.40544,1.448,7.3240574841,2.1361834329000002,7.6292265459
2020-02-01 18:00:00,9.09296,1.8662800000000002,9.2825062672,1.39296,0.40628000000000003,1.451,7.7,1.46,7.8371933752,9.2051250871,2.6848281504,9.5886719657,1.39296,0.40628000000000003,1.451,7.8121650871,2.2785481504,8.1376719657
2020-02-01 18:30:00,8.921520000000001,1.89586,9.1207348525,1.39152,0.40586000000000005,1.4495,7.53,1.49,7.6760015633,8.9961575767,2.6238792932,9.3709974757,1.39152,0.40586000000000005,1.4495,7.6046375767,2.2180192932000002,7.9214974757
2020-02-01 19:00:00,8.65344,1.94642,8.8696434342,1.39344,0.40642000000000006,1.4515,7.26,1.54,7.4215362291,8.820459951,2.5726341524,9.1879791156,1.39344,0.40642000000000006,1.4515,7.427019951,2.1662141524,7.7364791156
2020-02-01 19:30:00,8.35488,1.86684,8.5609059918,1.3948800000000001,0.40684000000000003,1.453,6.96,1.46,7.1114836708,8.4725923041,2.4711727554,8.8256169834,1.3948800000000001,0.40684000000000003,1.453,7.0777123041,2.0643327554,7.3726169834
2020-02-01 20:00:00,8.11584,1.29712,8.2188429356,1.39584,0.40712000000000004,1.454,6.72,0.89,6.7786798125,8.012533366,2.3369888984,8.3463889229,1.39584,0.40712000000000004,1.454,6.616693366,1.9298688984,6.8923889229
2020-02-01 20:30:00,7.87776,1.29768,7.9839261019,1.3977600000000001,0.40768000000000004,1.456,6.48,0.89,6.5408332802,7.7740934885,2.2674439341,8.0980140505,1.3977600000000001,0.40768000000000004,1.456,6.3763334885,1.8597639341,6.6420140505
2020-02-01 21:00:00,7.67064,1.29852,7.7797732743,1.40064,0.40852000000000005,1.459,6.27,0.89,6.3328508588,7.5936404277000005,2.2148117914,7.9100421121,1.40064,0.40852000000000005,1.459,6.1930004277,1.8062917914,6.4510421121
2020-02-01 21:30:00,7.4292,1.3181,7.5452236713000005,1.3992,0.4081,1.4575,6.03,0.91,6.0982784456,7.313132457,2.1329969666,7.6178463093,1.3992,0.4081,1.4575,5.913932457,1.7248969666,6.1603463093
2020-02-01 22:00:00,7.14968,1.34824,7.2756907026,1.39968,0.40824000000000005,1.458,5.75,0.9400000000000001,5.8263281748,7.0402240056,2.0533986683,7.3335666725,1.39968,0.40824000000000005,1.458,5.6405440056,1.6451586683000001,5.8755666725
2020-02-01 22:30:00,6.8677600000000005,1.39768,7.008540276,1.3977600000000001,0.40768000000000004,1.456,5.47,0.99,5.558866791,6.7930223325,1.9812981803,7.0760649297,1.3977600000000001,0.40768000000000004,1.456,5.3952623325,1.5736181803,5.6200649297
2020-02-01 23:00:00,6.55872,1.34796,6.6958049703,1.39872,0.40796000000000004,1.457,5.16,0.9400000000000001,5.2449213531,6.4002460027,1.8667384174000001,6.6669229194,1.39872,0.40796000000000004,1.457,5.0015260027,1.4587784174,5.2099229194
2020-02-01 23:30:00,6.28728,1.43754,6.4495279711,1.39728,0.40754,1.4555,4.89,1.03,4.9972992706,6.1505173785,1.7939009021,6.4067889359,1.39728,0.40754,1.4555,4.7532373785,1.3863609021,4.9512889359
2020-02-02 00:00:00,6.03824,1.4678200000000001,6.2140838303,1.39824,0.40782,1.4565000000000001,4.64,1.06,4.7595377927,5.9331388781,1.7304988394,6.180352998,1.39824,0.40782,1.4565000000000001,4.5348988781,1.3226788394,4.723852998
2020-02-02 00:30:00,5.97824,1.4878200000000001,6.1605975238,1.39824,0.40782,1.4565000000000001,4.58,1.08,4.7056136688,5.9155878548,1.725379791,6.1620706821,1.39824,0.40782,1.4565000000000001,4.5173478548,1.317559791,4.7055706821
2020-02-02 01:00:00,6.2668,1.5173999999999999,6.4478899649,1.3968,0.40740000000000004,1.455,4.87,1.11,4.9948973963,6.1819455787,1.8030674604999999,6.4395266445,1.3968,0.40740000000000004,1.455,4.7851455787,1.3956674605,4.9845266445
2020-02-02 01:30:00,6.27016,1.51838,6.451386227,1.40016,0.40838,1.4585,4.87,1.11,4.9948973963,6.1682306062,1.7990672601000002,6.4252402148,1.40016,0.40838,1.4585,4.7680706062,1.3906872601,4.9667402148
2020-02-02 02:00:00,6.1916,1.5188000000000001,6.3751599196,1.4016,0.4088,1.46,4.79,1.11,4.9169299365,6.0931972098,1.7771825195000002,6.3470804269,1.4016,0.4088,1.46,4.6915972098,1.3683825195,4.8870804269
2020-02-02 02:30:00,6.06256,1.5190800000000002,6.249979024,1.40256,0.40908000000000005,1.461,4.66,1.11,4.7903757681,6.0207788912,1.7560605099000002,6.2716446783,1.40256,0.40908000000000005,1.461,4.6182188912,1.3469805099,4.8106446783
2020-02-02 03:00:00,5.97304,1.51922,6.1632163884,1.40304,0.40922000000000003,1.4615,4.57,1.11,4.7028714633,5.9153312087,1.7253049359000001,6.1618033424,1.40304,0.40922000000000003,1.4615,4.5122912087,1.3160849359,4.7003033424
2020-02-02 03:30:00,5.8330400000000004,1.47922,6.0176779118,1.40304,0.40922000000000003,1.4615,4.43,1.07,4.5573896037,5.764411331,1.6812866382,6.0045951365,1.40304,0.40922000000000003,1.4615,4.361371331,1.2720666382,4.5430951365
2020-02-02 04:00:00,5.66256,1.5190800000000002,5.8627800402,1.40256,0.40908000000000005,1.461,4.26,1.11,4.4022380672,5.5927186907,1.6312096181,5.8257486361,1.40256,0.40908000000000005,1.461,4.1901586907,1.2221296181,4.3647486361
2020-02-02 04:30:00,5.55256,1.5190800000000002,5.7566072126000005,1.40256,0.40908000000000005,1.461,4.15,1.11,4.2958817488,5.4799729911,1.5983254557,5.708305199,1.40256,0.40908000000000005,1.461,4.0774129911,1.1892454557,4.247305199
2020-02-02 05:00:00,5.47256,1.5190800000000002,5.6794821067,1.40256,0.40908000000000005,1.461,4.07,1.11,4.2186490729,5.4042724496,1.5762461311,5.6294504683,1.40256,0.40908000000000005,1.461,4.0017124496,1.1671661311000001,4.1684504683
2020-02-02 05:30:00,5.4716000000000005,1.4888,5.6705318975,1.4016,0.4088,1.46,4.07,1.08,4.2108550201,5.4323643456,1.5844396008000001,5.6587128601,1.4016,0.4088,1.46,4.0307643456,1.1756396008,4.1987128601
2020-02-02 06:00:00,5.5453600000000005,1.55698,5.7597920318,1.3953600000000002,0.40698,1.4535,4.15,1.15,4.3063906,5.5043409888,1.6054327884,5.73368853,1.3953600000000002,0.40698,1.4535,4.1089809888,1.1984527884,4.28018853
2020-02-02 06:30:00,5.80536,1.59698,6.0210090392,1.3953600000000002,0.40698,1.4535,4.41,1.19,4.5677346683,5.7429163829,1.6750172784,5.9822045655,1.3953600000000002,0.40698,1.4535,4.3475563829,1.2680372784,4.5287045655
2020-02-02 07:00:00,5.89296,1.91628,6.1967012676,1.39296,0.40628000000000003,1.451,4.5,1.51,4.7465882484,5.9487635397,1.7350560324000002,6.1966286871,1.39296,0.40628000000000003,1.451,4.5558035397,1.3287760324,4.7456286871
2020-02-02 07:30:00,6.17392,1.34656,6.3190594237,1.39392,0.40656000000000003,1.452,4.78,0.9400000000000001,4.8715500613,6.065672397,1.7691544491000002,6.3184087469,1.39392,0.40656000000000003,1.452,4.671752397,1.3625944491,4.8664087469
2020-02-02 08:00:00,6.21344,1.34642,6.3576476349,1.39344,0.40642000000000006,1.4515,4.82,0.9400000000000001,4.9108044148,6.098971711,1.778866749,6.3530955322,1.39344,0.40642000000000006,1.4515,4.705531711,1.372446749,4.9015955322
2020-02-02 08:30:00,6.53152,1.59586,6.7236539657000005,1.39152,0.40586000000000005,1.4495,5.14,1.19,5.2759548899,6.4729945858,1.8879567542000002,6.7427026936,1.39152,0.40586000000000005,1.4495,5.0814745858,1.4820967542,5.2932026936
2020-02-02 09:00:00,6.76816,1.6448800000000001,6.965171929,1.38816,0.40488,1.446,5.38,1.24,5.5210506247,6.7103080615,1.9571731846,6.9899042308,1.38816,0.40488,1.446,5.3221480615,1.5522931845999999,5.5439042308
2020-02-02 09:30:00,7.13432,1.29376,7.2506783683,1.38432,0.40376,1.442,5.75,0.89,5.8184705894,7.0536698118,2.0573203618,7.3475727207,1.38432,0.40376,1.442,5.6693498118,1.6535603617999999,5.9055727207
2020-02-02 10:00:00,7.51096,1.29278,7.6214040865,1.38096,0.40278,1.4385,6.13,0.89,6.1942715472,7.3842952108,2.1537527698,7.6919741779,1.38096,0.40278,1.4385,6.0033352108,1.7509727698000002,6.2534741779
2020-02-02 10:30:00,7.77528,1.29404,7.8822280226,1.38528,0.40404,1.443,6.39,0.89,6.4516819512,7.6067714718,2.2186416793,7.9237202831,1.38528,0.40404,1.443,6.2214914718,1.8146016793,6.4807202831
2020-02-02 11:00:00,7.81336,1.2334800000000001,7.9101243606,1.3833600000000001,0.40348,1.441,6.43,0.8300000000000001,6.4833479006,7.6942291178,2.2441501594,8.0148219977,1.3833600000000001,0.40348,1.441,6.3108691178,1.8406701594000001,6.5738219977
2020-02-02 11:30:00,7.80952,1.21236,7.9030639248,1.37952,0.40236000000000005,1.437,6.43,0.81,6.4808178496,7.7767534943,2.2682197692,8.1007848899,1.37952,0.40236000000000005,1.437,6.3972334943,1.8658597692,6.6637848899000005
2020-02-02 12:00:00,7.8852,1.2111,7.977665213,1.3752,0.4011,1.4325,6.51,0.81,6.5601981677,7.863844374,2.2936212757,8.1915045562,1.3752,0.4011,1.4325,6.488644374,1.8925212757,6.7590045562
2020-02-02 12:30:00,7.94472,1.19096,8.0334900012,1.37472,0.40096000000000004,1.432,6.57,0.79,6.6173257438,7.8816919103,2.2988268072,8.2100957399,1.37472,0.40096000000000004,1.432,6.5069719103,1.8978668072,6.7780957399
2020-02-02 13:00:00,8.0252,1.2311,8.119078904,1.3752,0.4011,1.4325,6.65,0.8300000000000001,6.7015968246,7.9951648636,2.3319230852,8.3282967329,1.3752,0.4011,1.4325,6.6199648636,1.9308230852000001,6.8957967329
2020-02-02 13:30:00,8.0576,1.2018,8.1467319215,1.3776,0.40180000000000005,1.435,6.68,0.8,6.7277336451,7.9885400198,2.3299908391,8.3213958539,1.3776,0.40180000000000005,1.435,6.6109400198,1.9281908391,6.8863958539
2020-02-02 14:00:00,7.93808,1.24194,8.034645546,1.37808,0.40194,1.4355,6.5600000000000005,0.84,6.613561824,7.8728548362,2.2962493272,8.2008904544,1.37808,0.40194,1.4355,6.4947748362,1.8943093272,6.7653904544
2020-02-02 14:30:00,7.85856,1.24208,7.9561126186,1.37856,0.40208000000000005,1.436,6.48,0.84,6.5342176272,7.7661833559,2.2651368121,8.089774329,1.37856,0.40208000000000005,1.436,6.3876233559,1.8630568121,6.653774329
2020-02-02 15:00:00,7.89856,1.26208,7.9987559033,1.37856,0.40208000000000005,1.436,6.52,0.86,6.576473219,7.7775593547,2.2684548118,8.1016243278,1.37856,0.40208000000000005,1.436,6.3989993547,1.8663748118,6.6656243278
2020-02-02 15:30:00,7.93096,1.26278,8.0308617128,1.38096,0.40278,1.4385,6.55,0.86,6.6062167690999996,7.8484148801,2.2891210067,8.1754321668,1.38096,0.40278,1.4385,6.4674548801,1.8863410067,6.7369321668
2020-02-02 16:00:00,8.15048,1.24264,8.2446636317,1.38048,0.40264000000000005,1.438,6.77,0.84,6.8219132214,7.9909546108,2.3306950948000003,8.3239110529,1.38048,0.40264000000000005,1.438,6.6104746108,1.9280550948,6.8859110529
2020-02-02 16:30:00,8.37288,1.21334,8.4603376676,1.38288,0.40334000000000003,1.4405000000000001,6.99,0.81,7.0367748294,8.2373785656,2.4025687483000002,8.5806026725,1.38288,0.40334000000000003,1.4405000000000001,6.8544985656,1.9992287483000002,7.1401026725
2020-02-02 17:00:00,8.53432,1.24376,8.6244742912,1.38432,0.40376,1.442,7.15,0.84,7.1991735637,8.4474637892,2.4638436052,8.799441447,1.38432,0.40376,1.442,7.0631437892,2.0600836052,7.357441447
2020-02-02 17:30:00,8.98432,0.9137600000000001,9.0306679266,1.38432,0.40376,1.442,7.6,0.51,7.6170926212,8.7448140688,2.5505707701,9.1091813217,1.38432,0.40376,1.442,7.3604940688,2.1468107701,7.6671813217
2020-02-02 18:00:00,8.98288,1.16334,9.0578967233,1.38288,0.40334000000000003,1.4405000000000001,7.6,0.76,7.6379054721,8.7458821892,2.5508823052,9.1102939471,1.38288,0.40334000000000003,1.4405000000000001,7.3630021892,2.1475423052,7.6697939471000005
2020-02-02 18:30:00,8.79336,1.4834800000000001,8.9176170023,1.3833600000000001,0.40348,1.441,7.41,1.08,7.4882908597,8.7183861046,2.5428626138,9.0816521923,1.3833600000000001,0.40348,1.441,7.3350261046,2.1393826138,7.6406521923
2020-02-02 19:00:00,8.58576,1.25418,8.6768797531,1.38576,0.40418000000000004,1.4435,7.2,0.85,7.25,8.4654347038,2.4690851219,8.8181611498,1.38576,0.40418000000000004,1.4435,7.0796747038,2.0649051219,7.3746611498
2020-02-02 19:30:00,8.4048,1.2839,8.5022974689,1.3848,0.40390000000000004,1.4425,7.02,0.88,7.0749416959,8.2667488827,2.4111350908,8.6111967529,1.3848,0.40390000000000004,1.4425,6.8819488827,2.0072350908,7.1686967529
2020-02-02 20:00:00,8.18624,1.5543200000000001,8.3324927843,1.38624,0.40432,1.444,6.8,1.15,6.8965571121,8.1623127461,2.3806745509000002,8.5024091105,1.38624,0.40432,1.444,6.7760727461,1.9763545509,7.0584091105
2020-02-02 20:30:00,7.97768,1.85474,8.1904480128,1.38768,0.40474000000000004,1.4455,6.59,1.45,6.7476366233,8.0488846884,2.3475913675,8.3842548838,1.38768,0.40474000000000004,1.4455,6.6612046884,1.9428513674999999,6.9387548838
2020-02-02 21:00:00,7.75816,1.36488,7.8773056307000004,1.38816,0.40488,1.446,6.37,0.96,6.4419329397,7.6703287311,2.2371792132,7.9899257616,1.38816,0.40488,1.446,6.2821687311,1.8322992132,6.5439257616
2020-02-02 21:30:00,7.2672,2.0946,7.56303808,1.3872,0.4046,1.445,5.88,1.69,6.118047074,7.4821911826,2.1823057616,7.7939491486,1.3872,0.4046,1.445,6.0949911826,1.7777057616,6.3489491486
2020-02-02 22:00:00,7.09672,2.14446,7.4136457597,1.38672,0.40446000000000004,1.4445000000000001,5.71,1.74,5.9692294310000005,7.3056567259000005,2.130816545,7.6100590895,1.38672,0.40446000000000004,1.4445000000000001,5.9189367259,1.726356545,6.1655590895
2020-02-02 22:30:00,6.67624,1.93432,6.9508110605999995,1.38624,0.40432,1.444,5.29,1.53,5.5068139609,6.8331791907,1.9930105973,7.1178949903,1.38624,0.40432,1.444,5.4469391907,1.5886905973,5.6738949903
2020-02-02 23:00:00,6.40576,1.45418,6.5687442217,1.38576,0.40418000000000004,1.4435,5.02,1.05,5.1286352961,6.3711696163,1.8582578048,6.636635017,1.38576,0.40418000000000004,1.4435,4.9854096163,1.4540778048,5.193135017
2020-02-02 23:30:00,6.07672,1.45446,6.2483581724,1.38672,0.40446000000000004,1.4445000000000001,4.69,1.05,4.8061002903,6.0523986352,1.7652829353000001,6.3045819117,1.38672,0.40446000000000004,1.4445000000000001,4.6656786352,1.3608229353,4.8600819117
2020-02-03 00:00:00,5.79528,1.45404,5.9749060746,1.38528,0.40404,1.443,4.41,1.05,4.5332769604,5.7269046216,1.6703471813,5.9655256475,1.38528,0.40404,1.443,4.3416246216,1.2663071813,4.5225256475
2020-02-03 00:30:00,5.7548,1.4539,5.9356169224,1.3848,0.40390000000000004,1.4425,4.37,1.05,4.4943742612,5.7215756553,1.6687928995,5.9599746409000005,1.3848,0.40390000000000004,1.4425,4.3367756553,1.2648928995,4.5174746409
2020-02-03 01:00:00,6.17336,1.45348,6.342158765,1.3833600000000001,0.40348,1.441,4.79,1.05,4.9037332717,6.1100675701,1.7821030413,6.3646537189,1.3833600000000001,0.40348,1.441,4.7267075701,1.3786230413,4.9236537189
2020-02-03 01:30:00,6.24432,1.45376,6.411314249,1.38432,0.40376,1.442,4.86,1.05,4.9721323393,6.146611487,1.7927616837,6.402720299,1.38432,0.40376,1.442,4.762291487,1.3890016837,4.960720299
2020-02-03 02:00:00,6.0848,1.4839,6.2631262362,1.3848,0.40390000000000004,1.4425,4.7,1.08,4.8224889839,5.9906154675,1.7472628447,6.2402244453,1.3848,0.40390000000000004,1.4425,4.6058154675,1.3433628447000001,4.7977244453
2020-02-03 02:30:00,5.95528,1.51404,6.1447275774,1.38528,0.40404,1.443,4.57,1.11,4.7028714633,5.8958053483,1.7196098932,6.1414639044,1.38528,0.40404,1.443,4.5105253483,1.3155698932,4.6984639044000005
2020-02-03 03:00:00,5.87624,1.49432,6.0632655228,1.38624,0.40432,1.444,4.49,1.09,4.6204112371,5.8294867306,1.7002669631,6.0723820111,1.38624,0.40432,1.444,4.4432467306,1.2959469631,4.6283820111
2020-02-03 03:30:00,5.77768,1.49474,5.9679002882,1.38768,0.40474000000000004,1.4455,4.39,1.09,4.523295259,5.6998214033,1.6624479093,5.9373139618,1.38768,0.40474000000000004,1.4455,4.3121414033,1.2577079093,4.4918139618
2020-02-03 04:00:00,5.67672,1.47446,5.8650816064,1.38672,0.40446000000000004,1.4445000000000001,4.29,1.07,4.4214251096,5.5933414318,1.6313912509000001,5.8263973247,1.38672,0.40446000000000004,1.4445000000000001,4.2066214318,1.2269312509,4.3818973247
2020-02-03 04:30:00,5.52768,1.4747400000000002,5.7210230073,1.38768,0.40474000000000004,1.4455,4.14,1.07,4.2760378857,5.5026255067,1.6049324395,5.7319015695,1.38768,0.40474000000000004,1.4455,4.1149455067,1.2001924395,4.2864015695
2020-02-03 05:00:00,5.5596,1.4753,5.7520137561,1.3896,0.4053,1.4475,4.17,1.07,4.3050900107,5.5334884914,1.6139341433,5.7640505119,1.3896,0.4053,1.4475,4.1438884914,1.2086341433,4.3165505119
2020-02-03 05:30:00,5.702,1.476,5.8899388791,1.392,0.406,1.45,4.31,1.07,4.4408332551,5.6523034228,1.6485884983,5.8878160654,1.392,0.406,1.45,4.2603034228,1.2425884983,4.4378160654
2020-02-03 06:00:00,6.0244,1.2967,6.1623718039,1.3944,0.4067,1.4525000000000001,4.63,0.89,4.714764045,5.9977118366,1.749332619,6.2476164964,1.3944,0.4067,1.4525000000000001,4.6033118366,1.342632619,4.7951164964
2020-02-03 06:30:00,6.63392,1.29656,6.7594350652,1.39392,0.40656000000000003,1.452,5.24,0.89,5.3150446847,6.5774265673,1.9184160821,6.8514860076,1.39392,0.40656000000000003,1.452,5.1835065673,1.5118560821,5.3994860076
2020-02-03 07:00:00,7.23248,1.48614,7.3835884941,1.39248,0.40614000000000006,1.4505,5.84,1.08,5.9390234888,7.2217416105,2.1063413031,7.5226475109,1.39248,0.40614000000000006,1.4505,5.8292616105,1.7002013031,6.0721475109
2020-02-03 07:30:00,8.03248,1.04614,8.1003175154,1.39248,0.40614000000000006,1.4505,6.64,0.64,6.6707720693,7.8523260502,2.2902617646,8.1795063023,1.39248,0.40614000000000006,1.4505,6.4598460502,1.8841217646000001,6.7290063023
2020-02-03 08:00:00,8.28296,0.9362800000000001,8.335709124,1.39296,0.40628000000000003,1.451,6.89,0.53,6.9103545495,8.1604355664,2.3801270402,8.500453715,1.39296,0.40628000000000003,1.451,6.7674755664,1.9738470402,7.049453715
2020-02-03 08:30:00,8.58488,0.8868400000000001,8.6305648598,1.3948800000000001,0.40684000000000003,1.453,7.19,0.48,7.2060044407,8.4477462154,2.4639259795,8.799735641,1.3948800000000001,0.40684000000000003,1.453,7.0528662154,2.0570859795,7.346735641
2020-02-03 09:00:00,8.79296,0.35628000000000004,8.8001750551,1.39296,0.40628000000000003,1.451,7.4,-0.05,7.400168917,8.607727018,2.5105870469,8.9663823104,1.39296,0.40628000000000003,1.451,7.214767018,2.1043070469,7.5153823104
2020-02-03 09:30:00,9.18008,-0.12456,9.1809250079,1.39008,0.40544,1.448,7.79,-0.53,7.808008709,8.7167631623,2.5423892557,9.0799616274,1.39008,0.40544,1.448,7.3266831623,2.1369492557,7.6319616274
2020-02-03 10:00:00,9.36008,-0.09456,9.360557633,1.39008,0.40544,1.448,7.97,-0.5,7.9856684129,8.9354054506,2.6061599231,9.307714011,1.39008,0.40544,1.448,7.5453254506,2.2007199231,7.859714011
2020-02-03 10:30:00,9.49056,-0.034420000000000006,9.4906224164,1.39056,0.40558000000000005,1.4485000000000001,8.1,-0.44,8.1119418144,9.1321334027,2.6635389091,9.5126389611,1.39056,0.40558000000000005,1.4485000000000001,7.7415734027,2.2579589091,8.0641389611
2020-02-03 11:00:00,8.86192,-0.18944000000000003,8.8639445847,0.9619200000000001,0.28056000000000003,1.002,7.9,-0.47000000000000003,7.9139686631,8.4988576135,2.4788334706,8.8529766807,0.9619200000000001,0.28056000000000003,1.002,7.5369376135,2.1982734706000002,7.8509766807
2020-02-03 11:30:00,8.91448,-0.22036000000000003,8.9172031602,0.9244800000000001,0.26964000000000005,0.963,7.99,-0.49,8.0050109307,8.5874215661,2.5046646235,8.9452307981,0.9244800000000001,0.26964000000000005,0.963,7.6629415661,2.2350246235,7.9822307981
2020-02-03 12:00:00,9.02992,-0.19544,9.0320347652,1.00992,0.29456000000000004,1.052,8.02,-0.49,8.0349548848,8.6880464694,2.5340135536,9.0500484057,1.00992,0.29456000000000004,1.052,7.6781264694,2.2394535536,7.9980484057000005
2020-02-03 12:30:00,9.38688,-0.22716000000000003,9.3896282035,1.34688,0.39284,1.403,8.04,-0.62,8.0638700386,9.064249309,2.6437393818,9.4419263636,1.34688,0.39284,1.403,7.717369309,2.2508993818,8.0389263636
2020-02-03 13:00:00,9.27664,-0.13848000000000002,9.2776735446,1.37664,0.40152000000000004,1.434,7.9,-0.54,7.9184341887,8.918737185,2.6012983456,9.2903512343,1.37664,0.40152000000000004,1.434,7.542097185,2.1997783456,7.8563512343
2020-02-03 13:30:00,9.35424,0.11082000000000002,9.3548964211,1.37424,0.40082,1.4315,7.98,-0.29,7.9852676849,9.1656831638,2.6733242561,9.547586629,1.37424,0.40082,1.4315,7.7914431638,2.2725042561,8.116086629
2020-02-03 14:00:00,9.25184,0.75012,9.282199276,1.37184,0.40012000000000003,1.429,7.88,0.35000000000000003,7.8877690128,9.0602621674,2.6425764655,9.4377730911,1.37184,0.40012000000000003,1.429,7.6884221674,2.2424564655,8.0087730911
2020-02-03 14:30:00,9.2528,0.7804,9.2856519426,1.3728,0.40040000000000003,1.43,7.88,0.38,7.8891571159,9.0973295239,2.6533877778,9.4763849208,1.3728,0.40040000000000003,1.43,7.7245295239,2.2529877778,8.0463849208
2020-02-03 15:00:00,9.31856,0.7320800000000001,9.347272415,1.37856,0.40208000000000005,1.436,7.94,0.33,7.9468547237,9.1631495635,2.6725852893,9.5449474619,1.37856,0.40208000000000005,1.436,7.7845895635,2.2705052893,8.1089474619
2020-02-03 15:30:00,9.25808,0.73194,9.286968367,1.37808,0.40194,1.4355,7.88,0.33,7.8869068715,9.0751803239,2.6469275945,9.4533128374,1.37808,0.40194,1.4355,7.6971003239,2.2449875945,8.0178128374
2020-02-03 16:00:00,9.53312,0.77466,9.5645425949,1.35312,0.39466,1.4095,8.18,0.38,8.1888216491,9.3305551581,2.7214119211,9.7193282897,1.35312,0.39466,1.4095,7.9774351581000005,2.3267519211,8.3098282897
2020-02-03 16:30:00,9.57296,0.8012800000000001,9.6064360093,1.27296,0.37128000000000005,1.326,8.3,0.43,8.3111310903,9.4033256558,2.7426366496,9.7951308915,1.27296,0.37128000000000005,1.326,8.1303656558,2.3713566496,8.4691308915
2020-02-03 17:00:00,9.85744,0.89592,9.898070317,1.35744,0.39592000000000005,1.4140000000000001,8.5,0.5,8.514693183,9.70347641,2.8301806196,10.1077879271,1.35744,0.39592000000000005,1.4140000000000001,8.34603641,2.4342606196,8.6937879271
2020-02-03 17:30:00,10.24016,0.85838,10.2760738149,1.40016,0.40838,1.4585,8.84,0.45,8.8514462095,9.9769225378,2.9099357402,10.392627643600001,1.40016,0.40838,1.4585,8.5767625378,2.5015557402,8.9341276436
2020-02-03 18:00:00,10.21152,1.00586,10.2609402615,1.39152,0.40586000000000005,1.4495,8.82,0.6000000000000001,8.840384607,10.0075950474,2.9188818888,10.4245781744,1.39152,0.40586000000000005,1.4495,8.6160750474,2.5130218888,8.9750781744
2020-02-03 18:30:00,9.96248,1.6761400000000002,10.102497367,1.39248,0.40614000000000006,1.4505,8.57,1.27,8.6635904797,10.0850615329,2.9414762804,10.5052724302,1.39248,0.40614000000000006,1.4505,8.6925815329,2.5353362804,9.0547724302
2020-02-03 19:00:00,9.80296,1.06628,9.8607797765,1.39296,0.40628000000000003,1.451,8.41,0.66,8.4358579884,9.6363839559,2.8106119871,10.0378999541,1.39296,0.40628000000000003,1.451,8.2434239559,2.4043319871,8.5868999541
