Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2020-02-03 19:30:00,9.74488,1.09684,9.8064134218,1.3948800000000001,0.40684000000000003,1.453,8.35,0.6900000000000001,8.3784604791,9.5589218781,2.7880188811,9.9572102897,1.3948800000000001,0.40684000000000003,1.453,8.1640418781,2.3811788811,8.5042102897
2020-02-03 20:00:00,9.35968,1.23824,9.4412312756,1.39968,0.40824000000000005,1.458,7.96,0.8300000000000001,8.0031556276,9.2544886214,2.6992258479,9.640092314,1.39968,0.40824000000000005,1.458,7.8548086214,2.2909858479,8.182092314
2020-02-03 20:30:00,8.91208,1.28894,9.0048062861,1.40208,0.40894,1.4605000000000001,7.51,0.88,7.5613821488,8.7938790165,2.5648813798,9.1602906422,1.40208,0.40894,1.4605000000000001,7.3917990165,2.1559413798,7.6997906422
2020-02-03 21:00:00,8.24544,1.18492,8.3301450287,1.04544,0.30492,1.089,7.2,0.88,7.2535784272,8.1489997121,2.3767915827,8.4885413668,1.04544,0.30492,1.089,7.1035597121,2.0718715827,7.3995413668
2020-02-03 21:30:00,7.74544,0.7999200000000001,7.7866368093,0.92544,0.26992000000000005,0.964,6.82,0.53,6.8405628423,7.5971141458,2.2158249592,7.9136605685,0.92544,0.26992000000000005,0.964,6.6716741458,1.9459049592,6.9496605685
2020-02-03 22:00:00,7.31544,1.18992,7.4115836364,0.92544,0.26992000000000005,0.964,6.39,0.92,6.4558887847,7.2760112142,2.1221699375,7.5791783481,0.92544,0.26992000000000005,0.964,6.3505712142,1.8522499374999999,6.6151783481
2020-02-03 22:30:00,6.8459200000000004,1.5100600000000002,7.0104851366,0.9259200000000001,0.27006,0.9645,5.92,1.24,6.0484708811,6.9026655428,2.01327745,7.1902766071,0.9259200000000001,0.27006,0.9645,5.9767455428,1.74321745,6.2257766071
2020-02-03 23:00:00,6.31544,1.99992,6.6245348818,0.92544,0.26992000000000005,0.964,5.39,1.73,5.6608303278,6.5663165593,1.9151756630999999,6.8399130826,0.92544,0.26992000000000005,0.964,5.6408765593,1.6452556631,5.8759130826
2020-02-03 23:30:00,5.99592,1.4700600000000001,6.1735024945,0.9259200000000001,0.27006,0.9645,5.07,1.2,5.2100767749,6.0471023356,1.7637381812,6.2990649329,0.9259200000000001,0.27006,0.9645,5.1211823356,1.4936781812,5.3345649329
2020-02-04 00:00:00,5.715920000000001,1.86006,6.0109537222,0.9259200000000001,0.27006,0.9645,4.79,1.5899999999999999,5.0469991084,5.9602489388,1.7384059405,6.2085926446,0.9259200000000001,0.27006,0.9645,5.0343289388,1.4683459405,5.2440926446
2020-02-04 00:30:00,5.9054400000000005,0.61992,5.9378887157,0.92544,0.26992000000000005,0.964,4.98,0.35000000000000003,4.9922840464,5.6703129865,1.6538412877000002,5.9065760276,0.92544,0.26992000000000005,0.964,4.7448729865,1.3839212877,4.9425760276
2020-02-04 01:00:00,6.20544,0.59992,6.2343716283,0.92544,0.26992000000000005,0.964,5.28,0.33,5.2903024488,5.9396173452,1.7323883923,6.1871014012,0.92544,0.26992000000000005,0.964,5.0141773452,1.4624683923,5.2231014012
2020-02-04 01:30:00,6.0564,1.1502,6.164652545,0.9264,0.2702,0.965,5.13,0.88,5.204930355,5.9279260027,1.7289784174,6.1749229194,0.9264,0.2702,0.965,5.0015260027,1.4587784174,5.2099229194
2020-02-04 02:00:00,5.95592,1.35006,6.1070160512,0.9259200000000001,0.27006,0.9645,5.03,1.08,5.1446379853,5.8812236911,1.7153569099000001,6.1262746783,0.9259200000000001,0.27006,0.9645,4.9553036911,1.4452969099000001,5.1617746783
2020-02-04 02:30:00,5.87592,1.35006,6.0290213012,0.9259200000000001,0.27006,0.9645,4.95,1.08,5.0664484602,5.8235031673,1.6985217571,6.0661491326,0.9259200000000001,0.27006,0.9645,4.8975831673,1.4284617571,5.1016491326
2020-02-04 03:00:00,5.77592,1.35006,5.9316029747000005,0.9259200000000001,0.27006,0.9645,4.85,1.08,4.9687926099,5.7362063101,1.6730601738000002,5.9752149063,0.9259200000000001,0.27006,0.9645,4.8102863101,1.4030001738,5.0107149063
2020-02-04 03:30:00,5.74592,1.27006,5.8846112064,0.9259200000000001,0.27006,0.9645,4.82,1.0,4.9226415673,5.6687723898,1.653391947,5.9049712394,0.9259200000000001,0.27006,0.9645,4.7428523898,1.383331947,4.9404712394
2020-02-04 04:00:00,5.53592,1.33006,5.6934585139,0.9259200000000001,0.27006,0.9645,4.61,1.06,4.7302959738,5.4557771969,1.5912683491,5.6831012467,0.9259200000000001,0.27006,0.9645,4.5298571969,1.3212083491,4.7186012467000005
2020-02-04 04:30:00,5.47592,1.4900600000000002,5.6750311585,0.9259200000000001,0.27006,0.9645,4.55,1.22,4.7107218131,5.4638446184,1.593621347,5.6915048108,0.9259200000000001,0.27006,0.9645,4.5379246184,1.323561347,4.7270048108000005
2020-02-04 05:00:00,5.50592,1.35006,5.6690225833,0.9259200000000001,0.27006,0.9645,4.58,1.08,4.7056136688,5.4638446184,1.593621347,5.6915048108,0.9259200000000001,0.27006,0.9645,4.5379246184,1.323561347,4.7270048108000005
2020-02-04 05:30:00,5.60544,1.30992,5.7564614131,0.92544,0.26992000000000005,0.964,4.68,1.04,4.7941631178,5.5718714215,1.6251291646000001,5.8040327308,0.92544,0.26992000000000005,0.964,4.6464314215,1.3552091646,4.8400327308
2020-02-04 06:00:00,5.85592,1.71006,6.1005003278,0.9259200000000001,0.27006,0.9645,4.93,1.44,5.1360003894,6.0157772683,1.7546017033,6.2664346545,0.9259200000000001,0.27006,0.9645,5.0898572683,1.4845417033000001,5.3019346545
2020-02-04 06:30:00,6.51592,1.25006,6.6347466756,0.9259200000000001,0.27006,0.9645,5.59,0.98,5.6752532983,6.4841436491,1.8912085643,6.7543163011,0.9259200000000001,0.27006,0.9645,5.5582236491,1.6211485642999999,5.7898163011
2020-02-04 07:00:00,7.15592,1.7400600000000002,7.3644415844,0.9259200000000001,0.27006,0.9645,6.23,1.47,6.4010780342,7.3070618832,2.1312263826,7.611522795,0.9259200000000001,0.27006,0.9645,6.3811418832,1.8611663826,6.647022795
2020-02-04 07:30:00,8.08544,1.00992,8.1482684295,0.92544,0.26992000000000005,0.964,7.16,0.74,7.1981386483,7.8775680342,2.29762401,8.2058000357,0.92544,0.26992000000000005,0.964,6.9521280342,2.02770401,7.2418000357
2020-02-04 08:00:00,8.38544,0.74992,8.4189063423,0.92544,0.26992000000000005,0.964,7.46,0.48,7.4754264092,8.1859963446,2.3875822672,8.5270795256,0.92544,0.26992000000000005,0.964,7.2605563446,2.1176622672,7.5630795256
2020-02-04 08:30:00,8.730080000000001,0.7604400000000001,8.7631367558,1.03008,0.30044000000000004,1.073,7.7,0.46,7.7137280222,8.6073748407,2.5104843285,8.966015459,1.03008,0.30044000000000004,1.073,7.5772948407000005,2.2100443285,7.893015459
2020-02-04 09:00:00,9.07224,0.78232,9.105908148,1.24224,0.36232000000000003,1.294,7.83,0.42,7.8412562769,8.9599556638,2.6133204019000003,9.3332871497,1.24224,0.36232000000000003,1.294,7.7177156638,2.2510004019,8.0392871497
2020-02-04 09:30:00,9.42128,0.50704,9.4349142232,1.36128,0.39704000000000006,1.418,8.06,0.11,8.0607505854,9.32186865,2.7188783563000003,9.7102798438,1.36128,0.39704000000000006,1.418,7.96058865,2.3218383563,8.2922798438
2020-02-04 10:00:00,9.64816,0.42488000000000004,9.6575107766,1.38816,0.40488,1.446,8.26,0.02,8.260024213,9.554380604,2.7866943428,9.9524797959,1.38816,0.40488,1.446,8.166220604,2.3818143428000003,8.5064797959
2020-02-04 10:30:00,9.77536,0.27698,9.7792832585,1.3953600000000002,0.40698,1.4535,8.38,-0.13,8.3810082926,9.5168366602,2.7757440259,9.9133715211,1.3953600000000002,0.40698,1.4535,8.1214766602,2.3687640259,8.4598715211
2020-02-04 11:00:00,9.77488,0.7568400000000001,9.8041361578,1.3948800000000001,0.40684000000000003,1.453,8.38,0.35000000000000003,8.3873058845,9.575657147,2.7929000012,9.9746428615,1.3948800000000001,0.40684000000000003,1.453,8.180777147,2.3860600012,8.5216428615
2020-02-04 11:30:00,9.7144,0.7567,9.7438268791,1.3944,0.4067,1.4525000000000001,8.32,0.35000000000000003,8.3273585248,9.5000452724,2.7708465378,9.8958804921,1.3944,0.4067,1.4525000000000001,8.1056452724,2.3641465378,8.4433804921
2020-02-04 12:00:00,9.88104,1.01572,9.9331082044,1.39104,0.40572,1.449,8.49,0.61,8.5118858075,9.8881088572,2.88403175,10.3001133929,1.39104,0.40572,1.449,8.4970688572,2.47831175,8.8511133929
2020-02-04 12:30:00,9.71704,1.4112200000000001,9.8189820374,1.30704,0.38122000000000006,1.3615,8.41,1.03,8.4728389575,9.9533515,2.9030608542,10.3680744791,1.30704,0.38122000000000006,1.3615,8.6463115,2.5218408542,9.0065744791
2020-02-04 13:00:00,9.58744,1.33342,9.6797218271,1.17744,0.34342,1.2265,8.41,0.99,8.4680694376,9.8014120352,2.8587451769000003,10.2098042033,1.17744,0.34342,1.2265,8.6239720352,2.5153251769000002,8.9833042033
2020-02-04 13:30:00,9.71232,1.17026,9.7825696139,1.37232,0.40026000000000006,1.4295,8.34,0.77,8.3754701361,9.7697060354,2.8494975935999998,10.1767771202,1.37232,0.40026000000000006,1.4295,8.3973860354,2.4492375936,8.7472771202
2020-02-04 14:00:00,9.72576,0.35418000000000005,9.7322068951,1.38576,0.40418000000000004,1.4435,8.34,-0.05,8.3401498787,9.3965172107,2.7406508531,9.7880387611,1.38576,0.40418000000000004,1.4435,8.0107572107,2.3364708531,8.3445387611
2020-02-04 14:30:00,9.6472,-0.07540000000000001,9.6474946489,1.3872,0.4046,1.445,8.26,-0.48,8.2739349768,9.295625598200001,2.7112241328,9.6829433315,1.3872,0.4046,1.445,7.9084255982,2.3066241328,8.2379433315
2020-02-04 15:00:00,9.59864,0.34502000000000005,9.6048388144,1.38864,0.40502000000000005,1.4465,8.21,-0.06,8.2102192419,9.2732068616,2.7046853346,9.6595904809,1.38864,0.40502000000000005,1.4465,7.8845668616,2.2996653346,8.2130904809
2020-02-04 15:30:00,9.62152,0.79586,9.6543793301,1.39152,0.40586000000000005,1.4495,8.23,0.39,8.2392354014,9.4113409633,2.7449744475999998,9.8034801701,1.39152,0.40586000000000005,1.4495,8.0198209633,2.3391144476,8.3539801701
2020-02-04 16:00:00,9.812,0.776,9.8426378578,1.392,0.406,1.45,8.42,0.37,8.428125533,9.6272185246,2.8079387363,10.0283526298,1.392,0.406,1.45,8.2352185246,2.4019387363,8.5783526298
2020-02-04 16:30:00,10.01488,0.7968400000000001,10.0465305156,1.3948800000000001,0.40684000000000003,1.453,8.62,0.39,8.6288179955,9.8847030097,2.8830383778,10.2965656351,1.3948800000000001,0.40684000000000003,1.453,8.4898230097,2.4761983778,8.8435656351
2020-02-04 17:00:00,10.16344,0.79642,10.1945964829,1.39344,0.40642000000000006,1.4515,8.77,0.39,8.7786673248,10.0418402701,2.9288700788,10.4602502814,1.39344,0.40642000000000006,1.4515,8.6484002701,2.5224500788,9.0087502814
2020-02-04 17:30:00,10.22872,0.9179600000000001,10.2698278174,1.39872,0.40796000000000004,1.457,8.83,0.51,8.8447159366,10.1691515356,2.9660025312,10.5928661829,1.39872,0.40796000000000004,1.457,8.7704315356,2.5580425312,9.1358661829
2020-02-04 18:00:00,10.31776,0.9576800000000001,10.3621099396,1.3977600000000001,0.40768000000000004,1.456,8.92,0.55,8.9369401923,10.284172817,2.9995504049,10.7126800177,1.3977600000000001,0.40768000000000004,1.456,8.886412817,2.5918704049,9.2566800177
2020-02-04 18:30:00,10.16536,0.9769800000000001,10.2122002453,1.3953600000000002,0.40698,1.4535,8.77,0.5700000000000001,8.7885038545,10.1111868741,2.9490961716,10.5324863272,1.3953600000000002,0.40698,1.4535,8.7158268741,2.5421161716,9.0789863272
2020-02-04 19:00:00,10.03536,1.01698,10.0867585799,1.3953600000000002,0.40698,1.4535,8.64,0.61,8.6615067973,9.8581620194,2.8752972557,10.268918770199999,1.3953600000000002,0.40698,1.4535,8.4628020194,2.4683172557,8.8154187702
2020-02-04 19:30:00,9.87256,1.06908,9.9302755752,1.40256,0.40908000000000005,1.461,8.47,0.66,8.4956753704,9.6162428422,2.8047374957,10.0169196273,1.40256,0.40908000000000005,1.461,8.2136828422,2.3956574957,8.5559196273
2020-02-04 20:00:00,9.55256,1.06908,9.6121971786,1.40256,0.40908000000000005,1.461,8.15,0.66,8.176680255499999,9.4105541878,2.7447449714000003,9.8026606123,1.40256,0.40908000000000005,1.461,8.0079941878,2.3356649714,8.3416606123
2020-02-04 20:30:00,9.05256,1.17908,9.129023617,1.40256,0.40908000000000005,1.461,7.65,0.77,7.6886539784,8.9479000829,2.6098041909000003,9.320729253,1.40256,0.40908000000000005,1.461,7.5453400829,2.2007241909,7.859729253
2020-02-04 21:00:00,8.70256,1.25908,8.7931696788,1.40256,0.40908000000000005,1.461,7.3,0.85,7.3493196964,8.6356786644,2.5187396105,8.9954986088,1.40256,0.40908000000000005,1.461,7.2331186644,2.1096596105,7.5344986088
2020-02-04 21:30:00,8.28256,1.28908,8.3822745958,1.40256,0.40908000000000005,1.461,6.88,0.88,6.9360507495,8.1545186082,2.3784012607,8.4942902169,1.40256,0.40908000000000005,1.461,6.7519586082,1.9693212607000001,7.0332902169
2020-02-04 22:00:00,7.87256,1.30908,7.9806573288,1.40256,0.40908000000000005,1.461,6.47,0.9,6.5322966865000005,7.7992354691,2.2747770118,8.1242036136,1.40256,0.40908000000000005,1.461,6.3966754691,1.8656970118,6.6632036136
2020-02-04 22:30:00,7.39256,1.34908,7.5146497057,1.40256,0.40908000000000005,1.461,5.99,0.9400000000000001,6.0633076782,7.3504894273,2.1438927496,7.6567598202,1.40256,0.40908000000000005,1.461,5.9479294273,1.7348127496,6.1957598202
2020-02-04 23:00:00,6.95256,1.34908,7.0822388692,1.40256,0.40908000000000005,1.461,5.55,0.9400000000000001,5.6290407709,6.9224721263,2.0190543702,7.2109084649,1.40256,0.40908000000000005,1.461,5.5199121263,1.6099743702,5.7499084649
2020-02-04 23:30:00,6.60208,1.31894,6.7325376382,1.40208,0.40894,1.4605000000000001,5.2,0.91,5.2790245311,6.593640853,1.9231452488,6.8683758886,1.40208,0.40894,1.4605000000000001,5.191560853,1.5142052488000002,5.4078758886
2020-02-05 00:00:00,6.32208,1.31894,6.4581962071,1.40208,0.40894,1.4605000000000001,4.92,0.91,5.0034488106,6.2708871246,1.8290087447,6.5321740881,1.40208,0.40894,1.4605000000000001,4.8688071246,1.4200687447,5.0716740881
2020-02-05 00:30:00,6.27208,1.33894,6.4134037648,1.40208,0.40894,1.4605000000000001,4.87,0.93,4.9580036305,6.2521976035,1.8235576344000002,6.512705837,1.40208,0.40894,1.4605000000000001,4.8501176035,1.4146176343999999,5.052205837
2020-02-05 01:00:00,6.56208,1.41894,6.7137385003,1.40208,0.40894,1.4605000000000001,5.16,1.01,5.2579178388,6.4800162139,1.8900047290000002,6.7500168894,1.40208,0.40894,1.4605000000000001,5.0779362139,1.481064729,5.2895168894
2020-02-05 01:30:00,6.52208,1.46894,6.6854552762,1.40208,0.40894,1.4605000000000001,5.12,1.06,5.2285753318,6.4340173785,1.8765884020999999,6.7021014359,1.40208,0.40894,1.4605000000000001,5.0319373785,1.4676484021,5.2416014359
2020-02-05 02:00:00,6.4616,1.4488,6.6220311084,1.4016,0.4088,1.46,5.06,1.04,5.1657719655,6.391076915,1.8640641002,6.6573717865,1.4016,0.4088,1.46,4.989476915,1.4552641002,5.1973717865
2020-02-05 02:30:00,6.34208,1.4789400000000001,6.5122378834,1.40208,0.40894,1.4605000000000001,4.94,1.07,5.0545524035,6.2486046928,1.8225097021,6.5089632216,1.40208,0.40894,1.4605000000000001,4.8465246928,1.4135697021,5.0484632216
2020-02-05 03:00:00,6.2916,1.4288,6.451798199,1.4016,0.4088,1.46,4.89,1.02,4.9952477416,6.219207481,1.8139355153,6.478341126,1.4016,0.4088,1.46,4.817607481,1.4051355153,5.018341126
2020-02-05 03:30:00,6.19208,1.4589400000000001,6.3616319172,1.40208,0.40894,1.4605000000000001,4.79,1.05,4.9037332717,6.1059281576,1.7808957126,6.3603418308,1.40208,0.40894,1.4605000000000001,4.7038481576,1.3719557126,4.8998418308
2020-02-05 04:00:00,6.06208,1.43894,6.2305186181,1.40208,0.40894,1.4605000000000001,4.66,1.03,4.7724731534,5.9914934175,1.7475189134,6.2411389765,1.40208,0.40894,1.4605000000000001,4.5894134175,1.3385789134000001,4.7806389765
2020-02-05 04:30:00,5.98208,1.43894,6.1527091147,1.40208,0.40894,1.4605000000000001,4.58,1.03,4.6943902692,5.9091544379,1.7235033777000002,6.1553692062,1.40208,0.40894,1.4605000000000001,4.5070744379,1.3145633777,4.6948692062
2020-02-05 05:00:00,5.9516,1.4388,6.1230456474,1.4016,0.4088,1.46,4.55,1.03,4.6651259361,5.8699778179,1.7120768636,6.114560227,1.4016,0.4088,1.46,4.4683778179,1.3032768636,4.654560227
2020-02-05 05:30:00,6.05208,1.40894,6.2139185906,1.40208,0.40894,1.4605000000000001,4.65,1.0,4.7563115962,6.0303380239,1.7588485903,6.2816021082999995,1.40208,0.40894,1.4605000000000001,4.6282580239,1.3499085903,4.8211021083
2020-02-05 06:00:00,6.32208,1.40894,6.4771758854,1.40208,0.40894,1.4605000000000001,4.92,1.0,5.020597574,6.3052006861,1.8390168668,6.5679173814,1.40208,0.40894,1.4605000000000001,4.9031206861,1.4300768668,5.1074173814
2020-02-05 06:30:00,6.99208,1.5189400000000002,7.1551632721,1.40208,0.40894,1.4605000000000001,5.59,1.11,5.699140286,6.9519918005,2.0276642751,7.2416581255,1.40208,0.40894,1.4605000000000001,5.5499118005,1.6187242751,5.7811581255
2020-02-05 07:00:00,7.6316,1.0788,7.7074722185999995,1.4016,0.4088,1.46,6.23,0.67,6.2659237147999995,7.4115942672,2.1617149946,7.720410695,1.4016,0.4088,1.46,6.0099942672,1.7529149946,6.260410695
2020-02-05 07:30:00,8.4416,0.9488000000000001,8.4947532042,1.4016,0.4088,1.46,7.04,0.54,7.060679854,8.1897617402,2.3886805076,8.5310018127,1.4016,0.4088,1.46,6.7881617402,1.9798805076,7.0710018127
2020-02-05 08:00:00,8.58112,0.9986600000000001,8.6390359561,1.4011200000000001,0.40866,1.4595,7.18,0.59,7.2042001638,8.4744898171,2.4717261967,8.8275935595,1.4011200000000001,0.40866,1.4595,7.0733698171,2.0630661967,7.3680935595
2020-02-05 08:30:00,9.0816,0.38880000000000003,9.0899188115,1.4016,0.4088,1.46,7.68,-0.02,7.6800260416,8.782193784,2.561473187,9.1481185251,1.4016,0.4088,1.46,7.380593784,2.152673187,7.6881185251
2020-02-05 09:00:00,9.23112,0.78866,9.2647482993,1.4011200000000001,0.40866,1.4595,7.83,0.38,7.839215522,8.9802902776,2.619251331,9.3544690392,1.4011200000000001,0.40866,1.4595,7.5791702776,2.210591331,7.8949690392
2020-02-05 09:30:00,9.39112,0.78866,9.4241773885,1.4011200000000001,0.40866,1.4595,7.99,0.38,7.9990311913,9.2077329359,2.685588773,9.5913884749,1.4011200000000001,0.40866,1.4595,7.8066129359000005,2.276928773,8.1318884749
2020-02-05 10:00:00,9.47112,0.7486600000000001,9.5006634426,1.4011200000000001,0.40866,1.4595,8.07,0.34,8.0771591541,9.2965081608,2.7114815469,9.6838626675,1.4011200000000001,0.40866,1.4595,7.8953881608,2.3028215469,8.2243626675
2020-02-05 10:30:00,9.42112,0.7286600000000001,9.4492564496,1.4011200000000001,0.40866,1.4595,8.02,0.32,8.026381501,9.2799150586,2.7066418921,9.6665781861,1.4011200000000001,0.40866,1.4595,7.8787950586,2.2979818921,8.2070781861
2020-02-05 11:00:00,9.4416,0.7288,9.4696863728,1.4016,0.4088,1.46,8.04,0.32,8.0463656392,9.2873860037,2.7088209176999998,9.6743604205,1.4016,0.4088,1.46,7.8857860037,2.3000209177,8.2143604205
2020-02-05 11:30:00,9.3416,0.4888,9.3543795091,1.4016,0.4088,1.46,7.94,0.08,7.9404030124,9.2393730565,2.6948171415,9.6243469338,1.4016,0.4088,1.46,7.8377730565,2.2860171415,8.1643469338
2020-02-05 12:00:00,9.1716,0.46880000000000005,9.1835733786,1.4016,0.4088,1.46,7.77,0.06,7.7702316568,9.0917146998,2.6517501208,9.4705361456,1.4016,0.4088,1.46,7.6901146998000005,2.2429501208,8.0105361456
2020-02-05 12:30:00,9.17256,0.71908,9.2007028536,1.40256,0.40908000000000005,1.461,7.77,0.31,7.7761815821999996,9.0170749221,2.6299801856,9.3927863771,1.40256,0.40908000000000005,1.461,7.6145149221,2.2209001856,7.9317863771
2020-02-05 13:00:00,9.10208,0.71894,9.1304290726,1.40208,0.40894,1.4605000000000001,7.7,0.31,7.7062377332,8.8972438735,2.5950294631,9.2679623683,1.40208,0.40894,1.4605000000000001,7.4951638735,2.1860894631,7.8074623683
2020-02-05 13:30:00,9.04208,0.8989400000000001,9.086655262,1.40208,0.40894,1.4605000000000001,7.64,0.49,7.6556972249,8.9454721493,2.6090960435,9.3182001555,1.40208,0.40894,1.4605000000000001,7.5433921493,2.2001560435,7.8577001555
2020-02-05 14:00:00,8.79208,1.55894,8.9292197112,1.40208,0.40894,1.4605000000000001,7.39,1.15,7.4789437757,9.017024249,2.6299654059,9.3927335927,1.40208,0.40894,1.4605000000000001,7.614944249,2.2210254059,7.9322335927
2020-02-05 14:30:00,8.96256,1.46908,9.0821626169,1.40256,0.40908000000000005,1.461,7.5600000000000005,1.06,7.6339504845,9.1356818816,2.6645738821,9.5163352933,1.40256,0.40908000000000005,1.461,7.7331218816,2.2554938821,8.0553352933
2020-02-05 15:00:00,8.91208,1.4489400000000001,9.0290972445,1.40208,0.40894,1.4605000000000001,7.51,1.04,7.5816686818,9.1248760875,2.6614221922,9.5050792578,1.40208,0.40894,1.4605000000000001,7.7227960875,2.2524821922,8.0445792578
2020-02-05 15:30:00,8.89256,1.05908,8.9554047256,1.40256,0.40908000000000005,1.461,7.49,0.65,7.5181513685,9.0173213444,2.6300520588,9.3930430671,1.40256,0.40908000000000005,1.461,7.6147613444,2.2209720588,7.9320430671
2020-02-05 16:00:00,9.22256,0.7790800000000001,9.2554080731,1.40256,0.40908000000000005,1.461,7.82,0.37,7.8287483035,9.1117020954,2.6575797778,9.4913563494,1.40256,0.40908000000000005,1.461,7.7091420954,2.2484997778,8.0303563494
2020-02-05 16:30:00,9.51256,0.80908,9.5469056872,1.40256,0.40908000000000005,1.461,8.11,0.4,8.1198583731,9.3859169429,2.7375591083,9.7769968155,1.40256,0.40908000000000005,1.461,7.9833569429,2.3284791083,8.3159968155
2020-02-05 17:00:00,9.75256,0.9190800000000001,9.7957712611,1.40256,0.40908000000000005,1.461,8.35,0.51,8.3655603518,9.694539797200001,2.8275741075000003,10.0984789554,1.40256,0.40908000000000005,1.461,8.2919797972,2.4184941075,8.6374789554
2020-02-05 17:30:00,10.13208,0.9189400000000001,10.1736667849,1.40208,0.40894,1.4605000000000001,8.73,0.51,8.7448842188,9.9555261964,2.9036951406,10.3703397879,1.40208,0.40894,1.4605000000000001,8.5534461964,2.4947551406,8.9098397879
2020-02-05 18:00:00,10.25208,0.9189400000000001,10.2931819691,1.40208,0.40894,1.4605000000000001,8.85,0.51,8.8646827354,10.1049554019,2.9472786589,10.5259952103,1.40208,0.40894,1.4605000000000001,8.7028754019,2.5383386589,9.0654952103
2020-02-05 18:30:00,10.12208,1.01894,10.1732365671,1.40208,0.40894,1.4605000000000001,8.72,0.61,8.7413099705,9.9914100768,2.9141612724,10.40771883,1.40208,0.40894,1.4605000000000001,8.5893300768,2.5052212724,8.94721883
2020-02-05 19:00:00,10.00208,1.06894,10.0590375807,1.40208,0.40894,1.4605000000000001,8.6,0.66,8.625288401,9.8977762415,2.8868514038,10.3101835849,1.40208,0.40894,1.4605000000000001,8.4956962415,2.4779114038,8.8496835849
2020-02-05 19:30:00,9.86208,0.85894,9.899414116500001,1.40208,0.40894,1.4605000000000001,8.46,0.45,8.4719596316,9.6558723169,2.8162960924,10.0582003301,1.40208,0.40894,1.4605000000000001,8.2537923169,2.4073560924,8.5977003301
2020-02-05 20:00:00,9.6016,1.4988000000000001,9.717876517,1.4016,0.4088,1.46,8.2,1.09,8.2721279004,9.5310887116,2.7799008742,9.9282174079,1.4016,0.4088,1.46,8.1294887116,2.3711008742,8.4682174079
2020-02-05 20:30:00,9.1216,1.9188,9.3212327511,1.4016,0.4088,1.46,7.72,1.51,7.8662888327000005,9.2620164754,2.701421472,9.6479338285,1.4016,0.4088,1.46,7.8604164754,2.292621472,8.1879338285
2020-02-05 21:00:00,8.78208,1.64894,8.9355431984,1.40208,0.40894,1.4605000000000001,7.38,1.24,7.483448403,8.8333385149,2.5763904002,9.2013942864,1.40208,0.40894,1.4605000000000001,7.4312585149,2.1674504002,7.7408942864
2020-02-05 21:30:00,8.32208,1.2289400000000001,8.4123307739,1.40208,0.40894,1.4605000000000001,6.92,0.8200000000000001,6.9684144538,8.147334657,2.3763059416,8.4868069344,1.40208,0.40894,1.4605000000000001,6.745254657,1.9673659416,7.0263069344
2020-02-05 22:00:00,7.83208,1.31894,7.9423598414,1.40208,0.40894,1.4605000000000001,6.43,0.91,6.4940742219,7.7125917888,2.2495059384,8.03394978,1.40208,0.40894,1.4605000000000001,6.3105117888,1.8405659384000002,6.57344978
2020-02-05 22:30:00,7.48208,1.31894,7.597441928,1.40208,0.40894,1.4605000000000001,6.08,0.91,6.1477231558,7.3824407346,2.1532118809,7.6900424319,1.40208,0.40894,1.4605000000000001,5.9803607346,1.7442718809,6.2295424319
2020-02-05 23:00:00,7.0116,1.3188,7.1345474979,1.4016,0.4088,1.46,5.61,0.91,5.6833264907,6.960837938,2.0302443986,7.2508728521,1.4016,0.4088,1.46,5.559237938,1.6214443986,5.7908728521
2020-02-05 23:30:00,6.61208,1.35894,6.7502829459,1.40208,0.40894,1.4605000000000001,5.21,0.9500000000000001,5.2959040777,6.5448500626,1.9089146016,6.8175521485,1.40208,0.40894,1.4605000000000001,5.1427700626,1.4999746016,5.3570521485
2020-02-06 00:00:00,6.38208,1.35894,6.5251561705,1.40208,0.40894,1.4605000000000001,4.98,0.9500000000000001,5.0698027575,6.3311651531,1.8465898363000002,6.5949637011,1.40208,0.40894,1.4605000000000001,4.9290851531,1.4376498363,5.1344637011
2020-02-06 00:30:00,6.33208,1.38894,6.4826222665,1.40208,0.40894,1.4605000000000001,4.93,0.98,5.0264599869,6.3224256404,1.8440408118,6.5858600421,1.40208,0.40894,1.4605000000000001,4.9203456404,1.4351008118,5.1253600421
2020-02-06 01:00:00,6.67208,1.38894,6.8151159821,1.40208,0.40894,1.4605000000000001,5.27,0.98,5.3603451381,6.6249032339,1.9322634432,6.9009408686,1.40208,0.40894,1.4605000000000001,5.2228232339,1.5233234432,5.4404408686
2020-02-06 01:30:00,6.61208,1.48894,6.7776503488,1.40208,0.40894,1.4605000000000001,5.21,1.08,5.3207612237,6.5090681099,1.8984781987,6.7802792811,1.40208,0.40894,1.4605000000000001,5.1069881099,1.4895381987,5.3197792811
2020-02-06 02:00:00,6.59208,1.42894,6.745175183,1.40208,0.40894,1.4605000000000001,5.19,1.02,5.2892816147,6.466883001,1.8861742086,6.7363364593,1.40208,0.40894,1.4605000000000001,5.064803001,1.4772342086,5.2758364593
2020-02-06 02:30:00,6.48208,1.42894,6.6377127574,1.40208,0.40894,1.4605000000000001,5.08,1.02,5.181389775,6.3749076113,1.8593480533000002,6.6405287617,1.40208,0.40894,1.4605000000000001,4.9728276113,1.4504080532999999,5.1800287617
2020-02-06 03:00:00,6.43208,1.40894,6.5845854122,1.40208,0.40894,1.4605000000000001,5.03,1.0,5.1284403087,6.3485294474,1.8516544222,6.6130515077,1.40208,0.40894,1.4605000000000001,4.9464494474,1.4427144222,5.1525515077
2020-02-06 03:30:00,6.31256,1.4590800000000002,6.4789912949,1.40256,0.40908000000000005,1.461,4.91,1.05,5.0210158335,6.2500690519,1.8229368068,6.5104885957,1.40256,0.40908000000000005,1.461,4.8475090519,1.4138568068000001,5.0494885957
2020-02-06 04:00:00,6.16256,1.4590800000000002,6.3329345646,1.40256,0.40908000000000005,1.461,4.76,1.05,4.8744333004,6.0718573189,1.7709583847,6.3248513739,1.40256,0.40908000000000005,1.461,4.6692973189,1.3618783847,4.8638513739
2020-02-06 04:30:00,6.10256,1.4590800000000002,6.2745639689,1.40256,0.40908000000000005,1.461,4.7,1.05,4.8158592172,6.0006011921,1.7501753477,6.2506262418,1.40256,0.40908000000000005,1.461,4.5980411921,1.3410953477,4.7896262418
2020-02-06 05:00:00,6.15256,1.42908,6.3163489612,1.40256,0.40908000000000005,1.461,4.75,1.02,4.8582815892,6.0609739984,1.7677840829,6.3135145817,1.40256,0.40908000000000005,1.461,4.6584139984,1.3587040829,4.8525145817
2020-02-06 05:30:00,6.27256,1.38908,6.4245273912,1.40256,0.40908000000000005,1.461,4.87,0.98,4.9676251871,6.2567653543,1.824889895,6.5174639107,1.40256,0.40908000000000005,1.461,4.8542053543,1.415809895,5.0564639107
2020-02-06 06:00:00,6.51256,1.4190800000000001,6.6653751432,1.40256,0.40908000000000005,1.461,5.11,1.01,5.2088578403,6.4902491841,1.8929893454000002,6.7606762334,1.40256,0.40908000000000005,1.461,5.0876891841,1.4839093454,5.2996762334
2020-02-06 06:30:00,7.26256,0.81908,7.3086024519,1.40256,0.40908000000000005,1.461,5.86,0.41000000000000003,5.8743254932,7.0694096727,2.0619111545,7.3639684091,1.40256,0.40908000000000005,1.461,5.6668496727,1.6528311545,5.9029684091
2020-02-06 07:00:00,7.87256,1.06908,7.9448179967,1.40256,0.40908000000000005,1.461,6.47,0.66,6.5035759394,7.6809146721,2.2402667794,8.0009527834,1.40256,0.40908000000000005,1.461,6.2783546721,1.8311867794,6.5399527834
2020-02-06 07:30:00,8.74208,0.9589400000000001,8.7945169651,1.40208,0.40894,1.4605000000000001,7.34,0.55,7.360577423,8.4897742376,2.4761841526,8.8435148308,1.40208,0.40894,1.4605000000000001,7.0876942376,2.0672441526,7.3830148308
2020-02-06 08:00:00,8.85256,0.9890800000000001,8.9076426623,1.40256,0.40908000000000005,1.461,7.45,0.58,7.4725430745,8.7783202815,2.5603434154,9.1440836266,1.40256,0.40908000000000005,1.461,7.3757602815,2.1512634154,7.6830836266
2020-02-06 08:30:00,9.3916,0.4988,9.404836628,1.4016,0.4088,1.46,7.99,0.09,7.9905068675,9.1154187989,2.6586638163,9.4952279155,1.4016,0.4088,1.46,7.7138187989,2.2498638163,8.0352279155
2020-02-06 09:00:00,9.5716,0.7588,9.6016302782,1.4016,0.4088,1.46,8.17,0.35000000000000003,8.1774935035,9.3314317509,2.721667594,9.7202414072,1.4016,0.4088,1.46,7.9298317509,2.312867594,8.2602414072
2020-02-06 09:30:00,10.04112,0.35866000000000003,10.0475234685,1.4011200000000001,0.40866,1.4595,8.64,-0.05,8.6401446747,9.8005136624,2.8584831514999998,10.2088683983,1.4011200000000001,0.40866,1.4595,8.3993936624,2.4498231515,8.7493683983
2020-02-06 10:00:00,10.04064,0.67852,10.0635401823,1.40064,0.40852000000000005,1.459,8.64,0.27,8.6442177205,9.807526431,2.8605285424,10.2161733657,1.40064,0.40852000000000005,1.459,8.406886431,2.4520085423999998,8.7571733657
2020-02-06 10:30:00,10.04112,0.42866000000000004,10.0502656806,1.4011200000000001,0.40866,1.4595,8.64,0.02,8.6400231481,9.7910147632,2.8557126393,10.1989737117,1.4011200000000001,0.40866,1.4595,8.3898947632,2.4470526393,8.7394737117
2020-02-06 11:00:00,9.8816,0.6888000000000001,9.9055774188,1.4016,0.4088,1.46,8.48,0.28,8.4846213822,9.6214522132,2.8062568955,10.0223460554,1.4016,0.4088,1.46,8.2198522132,2.3974568955,8.5623460554
2020-02-06 11:30:00,9.75112,0.7086600000000001,9.7768369246,1.4011200000000001,0.40866,1.4595,8.35,0.30000000000000004,8.3553874835,9.5237727366,2.7777670482,9.9205966006,1.4011200000000001,0.40866,1.4595,8.1226527366,2.3691070482,8.4610966006
2020-02-06 12:00:00,9.5916,0.7088,9.6177537918,1.4016,0.4088,1.46,8.19,0.30000000000000004,8.1954926637,9.4020137912,2.7422540224,9.7937643659,1.4016,0.4088,1.46,8.0004137912,2.3334540223999998,8.3337643659
2020-02-06 12:30:00,9.53208,0.70894,9.5584070352,1.40208,0.40894,1.4605000000000001,8.13,0.30000000000000004,8.1355331724,9.3580814035,2.7294404094,9.748001462,1.40208,0.40894,1.4605000000000001,7.9560014035,2.3205004094,8.287501462
2020-02-06 13:00:00,9.3916,0.4788,9.4037971054,1.4016,0.4088,1.46,7.99,0.07,7.9903066274,9.2101222933,2.6862856689,9.5938773888,1.4016,0.4088,1.46,7.8085222933,2.2774856689,8.1338773888
2020-02-06 13:30:00,9.3516,0.7088,9.3784231084,1.4016,0.4088,1.46,7.95,0.30000000000000004,7.9556583637,9.1243960875,2.6612821922,9.5045792578,1.4016,0.4088,1.46,7.7227960875,2.2524821922,8.0445792578
2020-02-06 14:00:00,9.1716,0.7088,9.1989479833,1.4016,0.4088,1.46,7.77,0.30000000000000004,7.775789349,8.9587078301,2.6129564504,9.331987323,1.4016,0.4088,1.46,7.5571078301,2.2041564504,7.871987323
2020-02-06 14:30:00,9.06208,0.70894,9.0897684156,1.40208,0.40894,1.4605000000000001,7.66,0.30000000000000004,7.6658724226,8.8586162584,2.5837630754000003,9.2277252691,1.40208,0.40894,1.4605000000000001,7.4565362584,2.1748230754,7.7672252691
2020-02-06 15:00:00,9.04208,0.45894,9.0537194926,1.40208,0.40894,1.4605000000000001,7.64,0.05,7.6401636108,8.9008138381,2.5960707028,9.2716810813,1.40208,0.40894,1.4605000000000001,7.4987338381,2.1871307028,7.8111810813
2020-02-06 15:30:00,9.01256,0.45908000000000004,9.0242446886,1.40256,0.40908000000000005,1.461,7.61,0.05,7.6101642558,8.8269476218,2.5745263897,9.194737106,1.40256,0.40908000000000005,1.461,7.4243876218,2.1654463897,7.733737106
2020-02-06 16:00:00,9.24256,0.7490800000000001,9.2728655873,1.40256,0.40908000000000005,1.461,7.84,0.34,7.8473689858,9.025949119,2.632568493,9.4020303323,1.40256,0.40908000000000005,1.461,7.6233891190000005,2.223488493,7.9410303323
2020-02-06 16:30:00,9.51256,0.9190800000000001,9.5568564811,1.40256,0.40908000000000005,1.461,8.11,0.51,8.126019936,9.3544270952,2.7283745694,9.7441948909,1.40256,0.40908000000000005,1.461,7.9518670952,2.3192945694000002,8.2831948909
2020-02-06 17:00:00,9.70256,1.64908,9.841703887,1.40256,0.40908000000000005,1.461,8.3,1.24,8.3921153472,9.8948831488,2.8860075850999998,10.3071699467,1.40256,0.40908000000000005,1.461,8.4923231488,2.4769275851,8.8461699467
2020-02-06 17:30:00,10.01256,1.60908,10.1410303323,1.40256,0.40908000000000005,1.461,8.61,1.2,8.6932214972,10.2187000516,2.9804541817,10.644479220400001,1.40256,0.40908000000000005,1.461,8.8161400516,2.5713741817,9.1834792204
2020-02-06 18:00:00,10.20256,1.6690800000000001,10.3381844925,1.40256,0.40908000000000005,1.461,8.8,1.26,8.889746903,10.3915254114,3.0308615783,10.8245056369,1.40256,0.40908000000000005,1.461,8.9889654114,2.6217815783000002,9.3635056369
2020-02-06 18:30:00,10.13256,1.69908,10.2740276912,1.40256,0.40908000000000005,1.461,8.73,1.29,8.8247946152,10.3096119344,3.0069701475,10.7391790983,1.40256,0.40908000000000005,1.461,8.9070519344,2.5978901475000002,9.2781790983
2020-02-06 19:00:00,10.00256,1.77908,10.1595438972,1.40256,0.40908000000000005,1.461,8.6,1.37,8.7084384364,10.1080893471,2.9481927262000003,10.5292597366,1.40256,0.40908000000000005,1.461,8.7055293471,2.5391127262,9.0682597366
2020-02-06 19:30:00,9.81256,1.79908,9.9761226235,1.40256,0.40908000000000005,1.461,8.41,1.3900000000000001,8.5240952599,9.877642897,2.8809791783,10.2892113511,1.40256,0.40908000000000005,1.461,8.475082897,2.4718991783,8.8282113511
2020-02-06 20:00:00,9.51256,1.89908,9.700273326,1.40256,0.40908000000000005,1.461,8.11,1.49,8.2457382932,9.6321563708,2.8093789415,10.0334962196,1.40256,0.40908000000000005,1.461,8.2295963708,2.4002989415,8.5724962196
2020-02-06 20:30:00,9.19208,1.89894,9.3861764233,1.40208,0.40894,1.4605000000000001,7.79,1.49,7.9312168045,9.3429964326,2.7250406262,9.7322879507,1.40208,0.40894,1.4605000000000001,7.9409164326,2.3161006262,8.2717879507
2020-02-06 21:00:00,8.96208,1.15894,9.0367040369,1.40208,0.40894,1.4605000000000001,7.5600000000000005,0.75,7.5971112931,8.7962660874,2.5655776088,9.1627771744,1.40208,0.40894,1.4605000000000001,7.3941860874,2.1566376088,7.7022771744
2020-02-06 21:30:00,8.43256,1.20908,8.5187993638,1.40256,0.40908000000000005,1.461,7.03,0.8,7.0753727817,8.2837051003,2.4160806543,8.6288594795,1.40256,0.40908000000000005,1.461,6.8811451003,2.0070006543,7.1678594795
2020-02-06 22:00:00,7.94256,1.6690800000000001,8.1160388984,1.40256,0.40908000000000005,1.461,6.54,1.26,6.6602702648,8.0074952629,2.3355194517,8.3411408988,1.40256,0.40908000000000005,1.461,6.6049352629,1.9264394517,6.8801408988
2020-02-06 22:30:00,7.53304,1.90922,7.7712169349,1.40304,0.40922000000000003,1.4615,6.13,1.5,6.3108557264,7.6116885783,2.2200758353,7.9288422691000005,1.40304,0.40922000000000003,1.4615,6.2086485783,1.8108558353,6.4673422691
2020-02-06 23:00:00,7.12256,1.33908,7.247344079,1.40256,0.40908000000000005,1.461,5.72,0.93,5.7951100076,7.0045756577,2.0430012335,7.2964329768,1.40256,0.40908000000000005,1.461,5.6020156577,1.6339212335000002,5.8354329768
2020-02-06 23:30:00,6.71256,1.35908,6.8487634066,1.40256,0.40908000000000005,1.461,5.31,0.9500000000000001,5.3943118189,6.6171521959,1.9300027238,6.8928668707,1.40256,0.40908000000000005,1.461,5.2145921959,1.5209227238,5.4318668707
2020-02-07 00:00:00,6.4325600000000005,1.35908,6.5745666473,1.40256,0.40908000000000005,1.461,5.03,0.9500000000000001,5.1189256685,6.349213968,1.851854074,6.61376455,1.40256,0.40908000000000005,1.461,4.946653968,1.442774074,5.15276455
2020-02-07 00:30:00,6.45256,1.35908,6.5941359555,1.40256,0.40908000000000005,1.461,5.05,0.9500000000000001,5.1385795703,6.4023394303,1.8673490005,6.6691035733,1.40256,0.40908000000000005,1.461,4.9997794303,1.4582690005,5.2081035733
2020-02-07 01:00:00,6.77256,1.40908,6.9175917341,1.40256,0.40908000000000005,1.461,5.37,1.0,5.4623163585,6.6730049316,1.946293105,6.9510468037,1.40256,0.40908000000000005,1.461,5.2704449316,1.5372131050000002,5.4900468037
2020-02-07 01:30:00,6.6825600000000005,1.44908,6.8378681619,1.40256,0.40908000000000005,1.461,5.28,1.04,5.3814496188,6.5823607546,1.9198552201,6.856625786,1.40256,0.40908000000000005,1.461,5.1798007546000004,1.5107752201,5.395625786
2020-02-07 02:00:00,6.62256,1.44908,6.7792428633,1.40256,0.40908000000000005,1.461,5.22,1.04,5.3225933529,6.4876953375,1.8922444735,6.7580159766,1.40256,0.40908000000000005,1.461,5.0851353375,1.4831644735,5.2970159766
2020-02-07 02:30:00,6.56256,1.46908,6.7249825130000005,1.40256,0.40908000000000005,1.461,5.16,1.06,5.2677509432,6.4488941293,1.8809274544,6.7175980513999995,1.40256,0.40908000000000005,1.461,5.0463341293,1.4718474544,5.2565980514
2020-02-07 03:00:00,6.45304,1.45922,6.6159691845,1.40304,0.40922000000000003,1.4615,5.05,1.05,5.1580034897,6.3687946917,1.8575651184000002,6.6341611372,1.40304,0.40922000000000003,1.4615,4.9657546917,1.4483451184,5.1726611372
2020-02-07 03:30:00,6.32304,1.42922,6.4825538679,1.40304,0.40922000000000003,1.4615,4.92,1.02,5.0246193886,6.2172274982,1.8133580203,6.4762786439,1.40304,0.40922000000000003,1.4615,4.8141874982,1.4041380203,5.0147786439
2020-02-07 04:00:00,6.19304,1.46922,6.3649314097,1.40304,0.40922000000000003,1.4615,4.79,1.06,4.905884222,6.1079037767,1.7814719348999999,6.3623997674,1.40304,0.40922000000000003,1.4615,4.7048637767,1.3722519349,4.9008997674
2020-02-07 04:30:00,6.14304,1.46922,6.3162922550000005,1.40304,0.40922000000000003,1.4615,4.74,1.06,4.8570773105,6.0519113684,1.7651408158000002,6.3040743421,1.40304,0.40922000000000003,1.4615,4.6488713684,1.3559208158,4.8425743421
2020-02-07 05:00:00,6.05304,1.46922,6.2287960835,1.40304,0.40922000000000003,1.4615,4.65,1.06,4.7692871585,5.9900713349,1.7471041394,6.2396576405,1.40304,0.40922000000000003,1.4615,4.5870313349,1.3378841394,4.7781576405
2020-02-07 05:30:00,6.18304,1.46922,6.355201889,1.40304,0.40922000000000003,1.4615,4.78,1.06,4.8961209135,6.1633807267,1.797652712,6.420188257,1.40304,0.40922000000000003,1.4615,4.7603407267,1.388432712,4.958688257
2020-02-07 06:00:00,6.50304,1.38922,6.6497715337,1.40304,0.40922000000000003,1.4615,5.1,0.98,5.1933033803,6.4536841923,1.8823245561,6.7225877003,1.40304,0.40922000000000003,1.4615,5.0506441923,1.4731045561,5.2610877003
2020-02-07 06:30:00,7.11256,1.28908,7.228432541,1.40256,0.40908000000000005,1.461,5.71,0.88,5.7774129158,7.0240884156,2.0486924545,7.3167587661999995,1.40256,0.40908000000000005,1.461,5.6215284156,1.6396124545,5.8557587662
2020-02-07 07:00:00,7.81256,1.21908,7.9071012261,1.40256,0.40908000000000005,1.461,6.41,0.81,6.4609751586,7.6013337271,2.2170556704,7.9180559658,1.40256,0.40908000000000005,1.461,6.1987737271,1.8079756704,6.4570559658
2020-02-07 07:30:00,8.69304,0.93922,8.7436307476,1.40304,0.40922000000000003,1.4615,7.29,0.53,7.3092407266,8.3341833934,2.4308034898,8.6814410348,1.40304,0.40922000000000003,1.4615,6.9311433934,2.0215834898,7.2199410348
2020-02-07 08:00:00,8.88304,0.9592200000000001,8.9346797732,1.40304,0.40922000000000003,1.4615,7.48,0.55,7.5001933308,8.7633483375,2.5559765985,9.1284878516,1.40304,0.40922000000000003,1.4615,7.3603083375,2.1467565985,7.6669878516
2020-02-07 08:30:00,9.16304,0.9592200000000001,9.2131104981,1.40304,0.40922000000000003,1.4615,7.76,0.55,7.7794665627,9.0453605729,2.6382301671,9.4222505968,1.40304,0.40922000000000003,1.4615,7.6423205729,2.2290101671,7.9607505968000005
2020-02-07 09:00:00,9.51256,0.41908,9.5217869016,1.40256,0.40908000000000005,1.461,8.11,0.01,8.1100061652,9.070658311,2.645608674,9.4486024072,1.40256,0.40908000000000005,1.461,7.668098311,2.236528674,7.9876024072
2020-02-07 09:30:00,9.68256,-0.09092,9.6829868636,1.40256,0.40908000000000005,1.461,8.28,-0.5,8.2950828808,9.271526765,2.7041953064,9.6578403802,1.40256,0.40908000000000005,1.461,7.868966765,2.2951153064,8.1968403802
2020-02-07 10:00:00,9.68256,0.25908000000000003,9.6860255317,1.40256,0.40908000000000005,1.461,8.28,-0.15,8.2813585842,9.4213247725,2.747886392,9.8138799714,1.40256,0.40908000000000005,1.461,8.0187647725,2.338806392,8.3528799714
2020-02-07 10:30:00,9.98256,0.7590800000000001,10.0113788561,1.40256,0.40908000000000005,1.461,8.58,0.35000000000000003,8.5871357274,9.7141549816,2.833295203,10.1189114391,1.40256,0.40908000000000005,1.461,8.3115949816,2.424215203,8.6579114391
2020-02-07 11:00:00,9.77304,0.7292200000000001,9.8002077861,1.40304,0.40922000000000003,1.4615,8.37,0.32,8.3761148512,9.5494739882,2.7852632465,9.9473687377,1.40304,0.40922000000000003,1.4615,8.1464339882,2.3760432465,8.4858687377
2020-02-07 11:30:00,9.59112,1.35866,9.6868746172,1.4011200000000001,0.40866,1.4595,8.19,0.9500000000000001,8.2449135835,9.696304617700001,2.8280888468,10.1003173101,1.4011200000000001,0.40866,1.4595,8.2951846177,2.4194288468,8.6408173101
2020-02-07 12:00:00,9.4668,1.4474,9.5768089153,1.3968,0.40740000000000004,1.455,8.07,1.04,8.1367376755,9.6312393511,2.8091114774,10.0325409908,1.3968,0.40740000000000004,1.455,8.2344393511,2.4017114774,8.5775409908
2020-02-07 12:30:00,9.4644,0.4267,9.4740139461,1.3944,0.4067,1.4525000000000001,8.07,0.02,8.0700247831,9.3384174964,2.7237051031,9.7275182254,1.3944,0.4067,1.4525000000000001,7.9440174964,2.3170051031,8.2750182254
2020-02-07 13:00:00,9.572,0.776,9.6034035633,1.392,0.406,1.45,8.18,0.37,8.1883636949,9.3714818602,2.7333488759,9.7619602711,1.392,0.406,1.45,7.9794818602,2.3273488759,8.3119602711
2020-02-07 13:30:00,9.25104,0.74572,9.2810473224,1.39104,0.40572,1.449,7.86,0.34,7.8673502528,8.9832272629,2.6201079517,9.3575283989,1.39104,0.40572,1.449,7.5921872629,2.2143879517,7.9085283989
2020-02-07 14:00:00,9.0496,0.8153,9.0862519363,1.3896,0.4053,1.4475,7.66,0.41000000000000003,7.6709647372,8.817190447,2.571680547,9.1845733823,1.3896,0.4053,1.4475,7.427590447,2.166380547,7.7370733823
2020-02-07 14:30:00,8.97864,0.87502,9.0211770989,1.38864,0.40502000000000005,1.4465,7.59,0.47000000000000003,7.6045381188,8.8097233677,2.5695026489,9.1767951747,1.38864,0.40502000000000005,1.4465,7.4210833677,2.1644826489,7.7302951747
2020-02-07 15:00:00,9.06912,0.87516,9.1112481362,1.3891200000000001,0.40516,1.447,7.68,0.47000000000000003,7.6943680702,8.8592109832,2.5839365368,9.2283447741,1.3891200000000001,0.40516,1.447,7.4700909832,2.1787765368,7.7813447741
2020-02-07 15:30:00,9.31816,0.8448800000000001,9.3563843444,1.38816,0.40488,1.446,7.93,0.44,7.9421974289,9.1074238678,2.6563319614000003,9.4868998623,1.38816,0.40488,1.446,7.7192638678000005,2.2514519614,8.0408998623
2020-02-07 16:00:00,9.51008,0.8754400000000001,9.5502888333,1.39008,0.40544,1.448,8.12,0.47000000000000003,8.1335908429,9.2362684955,2.6939116445,9.6211130162,1.39008,0.40544,1.448,7.8461884955,2.2884716445,8.1731130162
2020-02-07 16:30:00,9.6296,0.9653,9.6778613469,1.3896,0.4053,1.4475,8.24,0.56,8.2590072043,9.4216444754,2.7479796387,9.8142129952,1.3896,0.4053,1.4475,8.0320444754,2.3426796387,8.3667129952
2020-02-07 17:00:00,9.71912,0.9651600000000001,9.7669251763,1.3891200000000001,0.40516,1.447,8.33,0.56,8.3488023093,9.5685659343,2.7908317308,9.9672561816,1.3891200000000001,0.40516,1.447,8.1794459343,2.3856717308,8.5202561816
2020-02-07 17:30:00,9.95816,0.93488,10.0019473704,1.38816,0.40488,1.446,8.57,0.53,8.5863729246,9.7102951066,2.8321694061000002,10.114890736,1.38816,0.40488,1.446,8.3221351066,2.4272894061,8.668890736
2020-02-07 18:00:00,10.08248,1.00614,10.1325574585,1.39248,0.40614000000000006,1.4505,8.69,0.6000000000000001,8.7106888361,9.860999616099999,2.876124888,10.2718746001,1.39248,0.40614000000000006,1.4505,8.4685196161,2.469984888,8.8213746001
2020-02-07 18:30:00,9.88296,1.03628,9.9371411684,1.39296,0.40628000000000003,1.451,8.49,0.63,8.5133424693,9.7239420341,2.8361497599,10.1291062855,1.39296,0.40628000000000003,1.451,8.3309820341,2.4298697599,8.6781062855
2020-02-07 19:00:00,9.68296,0.7962800000000001,9.7156459487,1.39296,0.40628000000000003,1.451,8.29,0.39,8.2991686331,9.3562004337,2.7288917932,9.7460421184,1.39296,0.40628000000000003,1.451,7.9632404337,2.3226117932,8.2950421184
2020-02-07 19:30:00,9.442,0.126,9.4428406743,1.392,0.406,1.45,8.05,-0.28,8.0548680933,9.0224675257,2.6315530283,9.3984036726,1.392,0.406,1.45,7.6304675257,2.2255530283000002,7.9484036726
2020-02-07 20:00:00,9.14104,0.17572000000000002,9.142728794,1.39104,0.40572,1.449,7.75,-0.23,7.7534121521,8.7901063138,2.5637810082,9.1563607435,1.39104,0.40572,1.449,7.3990663138,2.1580610082,7.7073607435
2020-02-07 20:30:00,8.6596,0.9353,8.7099631601,1.3896,0.4053,1.4475,7.27,0.53,7.2892935186,8.5161887271,2.4838883787,8.8710299241,1.3896,0.4053,1.4475,7.1265887271,2.0785883787,7.4235299241
2020-02-07 21:00:00,8.3772,1.2546,8.4706257738,1.3872,0.4046,1.445,6.99,0.85,7.0414913193,8.2674533574,2.4113405626,8.6119305806,1.3872,0.4046,1.445,6.8802533574,2.0067405626,7.1669305806
2020-02-07 21:30:00,7.95432,0.7537600000000001,7.989953742,1.38432,0.40376,1.442,6.57,0.35000000000000003,6.5793160739,7.7530837336000005,2.261316089,8.0761288892,1.38432,0.40376,1.442,6.3687637336,1.857556089,6.6341288892
2020-02-07 22:00:00,7.62336,0.47348,7.6380495547,1.3833600000000001,0.40348,1.441,6.24,0.07,6.2403926159,7.3296057077,2.1378016647,7.6350059455,1.3833600000000001,0.40348,1.441,5.9462457077,1.7343216647,6.1940059455
2020-02-07 22:30:00,7.33952,0.44236000000000003,7.3528386491,1.37952,0.40236000000000005,1.437,5.96,0.04,5.9601342267,7.0233631051,2.0484809057,7.3160032345,1.37952,0.40236000000000005,1.437,5.6438431051,1.6461209057000001,5.8790032345
2020-02-07 23:00:00,6.75904,1.63222,6.9533275379,1.37904,0.40222,1.4365,5.38,1.23,5.5188132782,6.8259791907,1.9909105973,7.1103949903,1.37904,0.40222,1.4365,5.4469391907,1.5886905973,5.6738949903
2020-02-07 23:30:00,6.3676,1.6118000000000001,6.5684266762,1.3776,0.40180000000000005,1.435,4.99,1.21,5.1346080668,6.4094682073,1.8694282271,6.6765293826,1.3776,0.40180000000000005,1.435,5.0318682073,1.4676282271,5.2415293826
2020-02-08 00:00:00,6.14712,1.46166,6.3185072802,1.3771200000000001,0.40166,1.4344999999999999,4.77,1.06,4.8863585624,6.1040562008,1.7803497252,6.3583918759,1.3771200000000001,0.40166,1.4344999999999999,4.7269362008,1.3786897252,4.9238918759
2020-02-08 00:30:00,6.1975999999999996,1.4518,6.3653726521,1.3776,0.40180000000000005,1.435,4.82,1.05,4.9330416580000005,6.1710790433,1.7998980543,6.4282073368,1.3776,0.40180000000000005,1.435,4.7934790433,1.3980980543000001,4.9932073368
2020-02-08 01:00:00,6.54856,1.45208,6.7076206214,1.37856,0.40208000000000005,1.436,5.17,1.05,5.275547365,6.4786442939,1.8896045857,6.7485878062,1.37856,0.40208000000000005,1.436,5.1000842939,1.4875245857000001,5.3125878062
2020-02-08 01:30:00,6.52672,1.41446,6.6782311318000005,1.38672,0.40446000000000004,1.4445000000000001,5.14,1.01,5.2382917063,6.4609698555,1.8844495412,6.7301769328,1.38672,0.40446000000000004,1.4445000000000001,5.0742498555,1.4799895412000001,5.2856769328
2020-02-08 02:00:00,6.41864,1.45502,6.5814909139,1.38864,0.40502000000000005,1.4465,5.03,1.05,5.1384238829,6.3495029923,1.8519383727,6.6140656169,1.38864,0.40502000000000005,1.4465,4.9608629923,1.4469183727,5.1675656169
2020-02-08 02:30:00,6.31008,1.49544,6.4848631751,1.39008,0.40544,1.448,4.92,1.09,5.0392955857,6.2334500878,1.818089609,6.4931771748,1.39008,0.40544,1.448,4.8433700878,1.412649609,5.0451771748
2020-02-08 03:00:00,6.20912,1.49516,6.3866011775,1.3891200000000001,0.40516,1.447,4.82,1.09,4.9417102303,6.1524701719,1.7944704668,6.4088230957,1.3891200000000001,0.40516,1.447,4.7633501719,1.3893104668,4.9618230957
2020-02-08 03:30:00,6.13056,1.44558,6.2986877562,1.39056,0.40558000000000005,1.4485000000000001,4.74,1.04,4.8527517967,6.0861907543000004,1.77513897,6.3397820357,1.39056,0.40558000000000005,1.4485000000000001,4.6956307543,1.36955897,4.8912820357
2020-02-08 04:00:00,5.94296,1.50628,6.1308770172,1.39296,0.40628000000000003,1.451,4.55,1.1,4.6810789355,5.8966004879,1.719841809,6.1422921749,1.39296,0.40628000000000003,1.451,4.5036404879,1.313561809,4.6912921749
2020-02-08 04:30:00,5.91344,1.45642,6.0901503963,1.39344,0.40642000000000006,1.4515,4.52,1.05,4.6403555898,5.8598411184,1.7091203261999999,6.104001165,1.39344,0.40642000000000006,1.4515,4.4664011184,1.3027003262,4.652501165
2020-02-08 05:00:00,5.75392,1.45656,5.9354159416000005,1.39392,0.40656000000000003,1.452,4.36,1.05,4.484651603,5.7350299947,1.6727170818000001,5.9739895778,1.39392,0.40656000000000003,1.452,4.3411099947,1.2661570818,4.5219895778
2020-02-08 05:30:00,5.7563200000000005,1.45726,5.937914335,1.39632,0.40726,1.4545,4.36,1.05,4.484651603,5.7412615128,1.6745346079,5.9804807424,1.39632,0.40726,1.4545,4.3449415128,1.2672746079000001,4.5259807424
2020-02-08 06:00:00,5.8468,1.4774,6.0305705369,1.3968,0.40740000000000004,1.455,4.45,1.07,4.5768329661,5.8633788684,1.7101521699000002,6.1076863212,1.3968,0.40740000000000004,1.455,4.4665788684,1.3027521699,4.6526863212
2020-02-08 06:30:00,6.15728,1.49754,6.3367754458,1.39728,0.40754,1.4555,4.76,1.09,4.8832059142,6.137207247,1.7900187804,6.3929242156,1.39728,0.40754,1.4555,4.739927247,1.3824787804,4.9374242156
