Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2020-02-08 07:00:00,6.38824,1.43782,6.5480483085,1.39824,0.40782,1.4565000000000001,4.99,1.03,5.0951938138,6.3274215937000005,1.8454979648,6.5910641601,1.39824,0.40782,1.4565000000000001,4.9291815937,1.4376779648,5.1345641601
2020-02-08 07:30:00,6.77016,1.28838,6.891660863,1.40016,0.40838,1.4585,5.37,0.88,5.4416265951,6.6642353631999995,1.9437353143,6.9419118367,1.40016,0.40838,1.4585,5.2640753632,1.5353553143,5.4834118367
2020-02-08 08:00:00,6.88112,1.2686600000000001,6.9970930142,1.4011200000000001,0.40866,1.4595,5.48,0.86,5.5470712993,6.8446451938,1.9963548482000002,7.1298387436,1.4011200000000001,0.40866,1.4595,5.4435251938,1.5876948482,5.6703387436
2020-02-08 08:30:00,7.35064,1.42852,7.4881625116,1.40064,0.40852000000000005,1.459,5.95,1.02,6.0367955076,7.3389293591,2.1405210631,7.6447180824,1.40064,0.40852000000000005,1.459,5.9382893591,1.7320010631,6.1857180824
2020-02-08 09:00:00,7.75112,1.17866,7.8402232526,1.4011200000000001,0.40866,1.4595,6.35,0.77,6.396514676,7.636746004,2.2273842512,7.9549437542,1.4011200000000001,0.40866,1.4595,6.235626004,1.8187242512,6.4954437542
2020-02-08 09:30:00,8.12872,1.12796,8.2066060342,1.39872,0.40796000000000004,1.457,6.73,0.72,6.7684045387000005,7.9957351626,2.3320894224,8.3288907944,1.39872,0.40796000000000004,1.457,6.5970151626,1.9241294224,6.8718907944000005
2020-02-08 10:00:00,8.30536,1.12698,8.3814729404,1.3953600000000002,0.40698,1.4535,6.91,0.72,6.9474095892,8.2426684208,2.4041116227,8.5861129384,1.3953600000000002,0.40698,1.4535,6.8473084208,1.9971316227,7.1326129384
2020-02-08 10:30:00,8.53488,0.86684,8.5787871054,1.3948800000000001,0.40684000000000003,1.453,7.14,0.46,7.1548025829,8.3215558663,2.427120461,8.6682873607,1.3948800000000001,0.40684000000000003,1.453,6.9266758663,2.020280461,7.2152873607
2020-02-08 11:00:00,8.17248,0.39614000000000005,8.1820753021,1.39248,0.40614000000000006,1.4505,6.78,-0.01,6.7800073746,7.9476984765,2.3180787223,8.2788525797,1.39248,0.40614000000000006,1.4505,6.5552184765,1.9119387223,6.8283525797
2020-02-08 11:30:00,8.07864,0.8250200000000001,8.1206577474,1.38864,0.40502000000000005,1.4465,6.69,0.42,6.7031708915,7.8405777556,2.2868351787,8.1672684954,1.38864,0.40502000000000005,1.4465,6.4519377556,1.8818151787000001,6.7207684954
2020-02-08 12:00:00,8.02528,1.0940400000000001,8.0995087876,1.38528,0.40404,1.443,6.64,0.6900000000000001,6.675754639,8.0652473713,2.3523638166,8.4012993451,1.38528,0.40404,1.443,6.6799673713,1.9483238165999999,6.9582993451
2020-02-08 12:30:00,8.0648,1.1239,8.142736042,1.3848,0.40390000000000004,1.4425,6.68,0.72,6.7186903486,8.0411214691,2.3453270952,8.376168197,1.3848,0.40390000000000004,1.4425,6.6563214691,1.9414270952,6.933668197
2020-02-08 13:00:00,8.09432,1.12376,8.1719552617,1.38432,0.40376,1.442,6.71,0.72,6.7485183559,8.0578757349,2.350213756,8.3936205572,1.38432,0.40376,1.442,6.6735557349,1.946453756,6.9516205572
2020-02-08 13:30:00,7.90144,1.12292,7.9808335028,1.38144,0.40292000000000006,1.439,6.52,0.72,6.5596341361,7.862943946,2.2933586509,8.1905666105,1.38144,0.40292000000000006,1.439,6.481503946,1.8904386509000002,6.7515666105
2020-02-08 14:00:00,7.90144,1.16292,7.9865597725,1.38144,0.40292000000000006,1.439,6.52,0.76,6.5641450319,7.8366944805,2.2857025568,8.1632234172,1.38144,0.40292000000000006,1.439,6.4552544805,1.8827825568,6.7242234172
2020-02-08 14:30:00,7.9019200000000005,1.21306,7.9944889924,1.38192,0.40306000000000003,1.4395,6.52,0.81,6.5701217645,7.8866135845,2.3002622955,8.2152224838,1.38192,0.40306000000000003,1.4395,6.5046935845,1.8972022955,6.7757224838
2020-02-08 15:00:00,7.85192,1.23306,7.9481497627,1.38192,0.40306000000000003,1.4395,6.47,0.8300000000000001,6.5230207726,7.8292966146000005,2.2835448459,8.1555173069,1.38192,0.40306000000000003,1.4395,6.4473766145999996,1.8804848458999999,6.7160173068999995
2020-02-08 15:30:00,8.00192,1.25306,8.0994372058,1.38192,0.40306000000000003,1.4395,6.62,0.85,6.6743464099,7.9279303956,2.312313032,8.2582608287,1.38192,0.40306000000000003,1.4395,6.5460103956,1.909253032,6.8187608287
2020-02-08 16:00:00,8.18288,1.6033400000000002,8.3384785333,1.38288,0.40334000000000003,1.4405000000000001,6.8,1.2,6.9050706007,8.1833655172,2.3868149425,8.5243390805,1.38288,0.40334000000000003,1.4405000000000001,6.8004855172,1.9834749425,7.0838390805
2020-02-08 16:30:00,8.25336,1.93348,8.4768093172,1.3833600000000001,0.40348,1.441,6.87,1.53,7.0383094561,8.408267091,2.4524112349,8.7586115531,1.3833600000000001,0.40348,1.441,7.024907091,2.0489312349,7.3176115531
2020-02-08 17:00:00,8.66288,1.37334,8.7710633705,1.38288,0.40334000000000003,1.4405000000000001,7.28,0.97,7.3443379552,8.6241605313,2.515380155,8.9835005534,1.38288,0.40334000000000003,1.4405000000000001,7.2412805313,2.112040155,7.5430005534
2020-02-08 17:30:00,8.80336,1.16348,8.8799117676,1.3833600000000001,0.40348,1.441,7.42,0.76,7.4588202821,8.7344534393,2.5475489198,9.0983889992,1.3833600000000001,0.40348,1.441,7.3510934393,2.1440689198,7.6573889992
2020-02-08 18:00:00,9.00528,1.18404,9.0827869401,1.38528,0.40404,1.443,7.62,0.78,7.6598172302,8.9363945463,2.6064484093,9.3087443191,1.38528,0.40404,1.443,7.5511145463,2.2024084093,7.8657443191
2020-02-08 18:30:00,8.9248,1.1839,9.002981409,1.3848,0.40390000000000004,1.4425,7.54,0.78,7.5802374633,8.7909058116,2.5640141951,9.157193553799999,1.3848,0.40390000000000004,1.4425,7.4061058116,2.1601141951,7.7146935538
2020-02-08 19:00:00,8.92528,1.21404,9.0074700222,1.38528,0.40404,1.443,7.54,0.81,7.5833831499999995,8.7723750437,2.5586093877,9.1378906705,1.38528,0.40404,1.443,7.3870950437000005,2.1545693877,7.6948906704999995
2020-02-08 19:30:00,8.72384,0.45362,8.735625647300001,1.38384,0.40362000000000003,1.4415,7.34,0.05,7.3401702978,8.3744006066,2.4425335103,8.7233339652,1.38384,0.40362000000000003,1.4415,6.9905606066,2.0389135103,7.2818339652
2020-02-08 20:00:00,8.30192,0.42306000000000005,8.3126924309,1.38192,0.40306000000000003,1.4395,6.92,0.02,6.9200289017,7.9226587534,2.3107754698000003,8.2527695348,1.38192,0.40306000000000003,1.4395,6.5407387534,1.9077154698,6.8132695348
2020-02-08 20:30:00,7.98048,1.04264,8.0483016345,1.38048,0.40264000000000005,1.438,6.6,0.64,6.6309576986,7.865002869,2.2939591701,8.1927113219,1.38048,0.40264000000000005,1.438,6.484522869,1.8913191701,6.7547113219
2020-02-08 21:00:00,7.80856,1.45208,7.9424269339,1.37856,0.40208000000000005,1.436,6.43,1.05,6.5151669203,7.7306558068,2.2547746103,8.0527664655,1.37856,0.40208000000000005,1.436,6.3520958068,1.8526946103,6.6167664655
2020-02-08 21:30:00,7.44904,1.40222,7.5798692502,1.37904,0.40222,1.4365,6.07,1.0,6.1518208687,7.3259830729,2.1367450629,7.6312323676,1.37904,0.40222,1.4365,5.9469430729,1.7345250629,6.1947323676
2020-02-08 22:00:00,7.23048,1.40264,7.3652725679,1.38048,0.40264000000000005,1.438,5.85,1.0,5.9348546739,7.1035079786,2.0718564937,7.3994874777,1.38048,0.40264000000000005,1.438,5.7230279786,1.6692164937,5.9614874777
2020-02-08 22:30:00,6.9,1.0225,6.9753499016,1.38,0.4025,1.4375,5.52,0.62,5.5547097134,6.7539985128,1.9699162329000002,7.0354151175,1.38,0.4025,1.4375,5.3739985128,1.5674162328999999,5.5979151175
2020-02-08 23:00:00,6.64,0.8625,6.6957827212000005,1.38,0.4025,1.4375,5.26,0.46,5.280075757,6.4470284507,1.8803832981,6.7156546361,1.38,0.4025,1.4375,5.0670284507,1.4778832981,5.2781546361
2020-02-08 23:30:00,6.26,1.4925000000000002,6.4354608421,1.38,0.4025,1.4375,4.88,1.09,5.0002499938,6.2181563101,1.8136289238,6.4772461563,1.38,0.4025,1.4375,4.8381563101000005,1.4111289238,5.0397461563
2020-02-09 00:00:00,6.04192,1.51306,6.2284948302,1.38192,0.40306000000000003,1.4395,4.66,1.11,4.7903757681,6.0350916211,1.7602350561,6.2865537719,1.38192,0.40306000000000003,1.4395,4.6531716211,1.3571750561,4.8470537719
2020-02-09 00:30:00,6.04192,1.68306,6.271960479,1.38192,0.40306000000000003,1.4395,4.66,1.28,4.8325976452,6.057971652,1.7669083985,6.3103871375,1.38192,0.40306000000000003,1.4395,4.676051652,1.3638483985,4.8708871375000005
2020-02-09 01:00:00,6.39,2.2225,6.7654716207,1.38,0.4025,1.4375,5.01,1.82,5.3303377004,6.5720753137,1.9168552998,6.8459117851,1.38,0.4025,1.4375,5.1920753137,1.5143552998,5.4084117851
2020-02-09 01:30:00,6.38952,1.70236,6.6124122225,1.37952,0.40236000000000005,1.437,5.01,1.3,5.175915378,6.3327518813,1.847052632,6.596616543,1.37952,0.40236000000000005,1.437,4.9532318813,1.444692632,5.159616543
2020-02-09 02:00:00,6.21856,1.54208,6.4069102694,1.37856,0.40208000000000005,1.436,4.84,1.1400000000000001,4.9724440671,6.1364674309,1.7898030007,6.3921535738,1.37856,0.40208000000000005,1.436,4.7579074309,1.3877230006999999,4.9561535738
2020-02-09 02:30:00,6.11616,1.5413800000000002,6.3073976765,1.37616,0.40138,1.4335,4.74,1.1400000000000001,4.8751615358,6.0449892495,1.7631218644,6.2968638016,1.37616,0.40138,1.4335,4.6688292495,1.3617418644,4.8633638016
2020-02-09 03:00:00,5.9876000000000005,1.5418,6.182920103,1.3776,0.40180000000000005,1.435,4.61,1.1400000000000001,4.7488630218,5.9349110058,1.7310157099999999,6.1821989644,1.3776,0.40180000000000005,1.435,4.5573110058,1.32921571,4.7471989644
2020-02-09 03:30:00,5.86664,1.5215200000000002,6.060733289,1.37664,0.40152000000000004,1.434,4.49,1.12,4.6275803613,5.8094460392,1.6944217614000001,6.0515062908,1.37664,0.40152000000000004,1.434,4.4328060392,1.2929017614,4.6175062908
2020-02-09 04:00:00,5.73712,1.52166,5.9354860837,1.3771200000000001,0.40166,1.4344999999999999,4.36,1.12,4.5015552868,5.670660009,1.6539425026,5.9069375094000005,1.3771200000000001,0.40166,1.4344999999999999,4.293540009,1.2522825026,4.4724375094
2020-02-09 04:30:00,5.60376,1.52068,5.8064269392,1.37376,0.40068000000000004,1.431,4.23,1.12,4.3757627906,5.5434786067,1.6168479269,5.7744568819,1.37376,0.40068000000000004,1.431,4.1697186067,1.2161679269,4.3434568819
2020-02-09 05:00:00,5.55136,1.5199799999999999,5.7556873656,1.3713600000000001,0.39998000000000006,1.4285,4.18,1.12,4.3274472845,5.4929780315,1.6021185925,5.7218521162,1.3713600000000001,0.39998000000000006,1.4285,4.1216180315,1.2021385925,4.2933521162
2020-02-09 05:30:00,5.54896,1.48928,5.7453382842,1.36896,0.39928,1.426,4.18,1.09,4.319780087,5.4650458844,1.5939717163,5.6927561296,1.36896,0.39928,1.426,4.0960858844,1.1946917163,4.2667561296
2020-02-09 06:00:00,5.31408,1.39744,5.4947506586,1.05408,0.30744000000000005,1.098,4.26,1.09,4.3972377693,5.2816230536,1.5404733905999999,5.5016906808,1.05408,0.30744000000000005,1.098,4.2275430536,1.2330333906,4.4036906808000005
2020-02-09 06:30:00,5.3761600000000005,1.32138,5.5361666747000005,0.8961600000000001,0.26138,0.9335,4.48,1.06,4.6036941688,5.2728720357,1.5379210104,5.4925750372,0.8961600000000001,0.26138,0.9335,4.3767120357,1.2765410104,4.5590750372
2020-02-09 07:00:00,5.48328,1.53054,5.6928825958000004,0.8932800000000001,0.26054,0.9305,4.59,1.27,4.7624573489,5.482548424,1.5990766237,5.7109879417,0.8932800000000001,0.26054,0.9305,4.589268424,1.3385366237,4.7804879417
2020-02-09 07:30:00,5.7118400000000005,1.96012,6.0388067199,0.8918400000000001,0.26012,0.929,4.82,1.7000000000000002,5.1110077284,5.8908045074,1.7181513146,6.1362546952,0.8918400000000001,0.26012,0.929,4.9989645074,1.4580313146,5.2072546952
2020-02-09 08:00:00,5.7828,1.9604,6.1060579755,0.8928,0.2604,0.93,4.89,1.7000000000000002,5.1770744634,5.9887935502000005,1.7467314521000001,6.2383266148,0.8928,0.2604,0.93,5.0959935502,1.4863314521,5.3083266148
2020-02-09 08:30:00,6.08136,1.95998,6.3894022451,0.89136,0.25998000000000004,0.9285,5.19,1.7000000000000002,5.4613276774,6.2514218501,1.8233313729,6.5118977605,0.89136,0.25998000000000004,0.9285,5.3600618501,1.5633513729000001,5.5833977605000005
2020-02-09 09:00:00,6.3704,1.2397,6.4899038706,0.8904000000000001,0.2597,0.9275,5.48,0.98,5.5669381171,6.393000708,1.8646252065,6.6593757375,0.8904000000000001,0.2597,0.9275,5.502600708,1.6049252065,5.7318757375
2020-02-09 09:30:00,6.80952,0.8648600000000001,6.86422213,0.83952,0.24486000000000002,0.8745,5.97,0.62,6.002107963,6.7289139805,1.962599911,7.0092853963,0.83952,0.24486000000000002,0.8745,5.8893939805,1.717739911,6.1347853963
2020-02-09 10:00:00,6.78896,0.9992800000000001,6.8621088887,0.40896000000000005,0.11928000000000001,0.426,6.38,0.88,6.4404037141,6.7338677083,1.9640447483,7.0144455295,0.40896000000000005,0.11928000000000001,0.426,6.3249077083,1.8447647483,6.5884455295
2020-02-09 10:30:00,7.2152,0.9711000000000001,7.2802572928,0.4152,0.1211,0.4325,6.8,0.85,6.8529190861,7.1090401837,2.0734700536,7.4052501914,0.4152,0.1211,0.4325,6.6938401837,1.9523700536000002,6.9727501914
2020-02-09 11:00:00,7.44664,0.97152,7.5097468932,0.41664,0.12152,0.434,7.03,0.85,7.0812004632,7.3334531533,2.1389238364,7.6390137014,0.41664,0.12152,0.434,6.9168131533,2.0174038364,7.2050137014
2020-02-09 11:30:00,7.62808,0.97194,7.6897510916,0.41808,0.12194,0.4355,7.21,0.85,7.2599311291,7.5115586776,2.190871281,7.8245402892,0.41808,0.12194,0.4355,7.0934786776,2.0689312810000002,7.3890402892000004
2020-02-09 12:00:00,7.8652,0.6111,7.8889045025,0.4152,0.1211,0.4325,7.45,0.49,7.4660967044,7.6018364622,2.2172023015,7.9185796481,0.4152,0.1211,0.4325,7.1866364622,2.0961023015,7.4860796481000005
2020-02-09 12:30:00,7.86472,0.8909600000000001,7.9150256096,0.41472000000000003,0.12096000000000001,0.432,7.45,0.77,7.4896862418,7.8550828391,2.2910658281,8.1823779574,0.41472000000000003,0.12096000000000001,0.432,7.4403628391,2.1701058281,7.7503779574
2020-02-09 13:00:00,7.99376,0.89068,8.0432275736,0.41376,0.12068000000000001,0.431,7.58,0.77,7.6190091219,7.9407484365,2.3160516273000002,8.2716129547,0.41376,0.12068000000000001,0.431,7.5269884365,2.1953716273,7.8406129547
2020-02-09 13:30:00,7.92472,0.8709600000000001,7.972437419,0.41472000000000003,0.12096000000000001,0.432,7.51,0.75,7.5473571533,7.8815827176,2.2987949593,8.2099819975,0.41472000000000003,0.12096000000000001,0.432,7.4668627176,2.1778349593,7.7779819975
2020-02-09 14:00:00,7.8504000000000005,0.8897,7.9006547988,0.41040000000000004,0.1197,0.42750000000000005,7.44,0.77,7.4797393003,7.7195349657,2.2515310317,8.041182256,0.41040000000000004,0.1197,0.42750000000000005,7.3091349657,2.1318310317,7.613682256
2020-02-09 14:30:00,7.59664,0.97152,7.658510978,0.41664,0.12152,0.434,7.18,0.85,7.2301383113,7.4711866095,2.1790960944,7.7824860516,0.41664,0.12152,0.434,7.0545466095,2.0575760944,7.3484860516
2020-02-09 15:00:00,7.45856,0.97208,7.5216392362,0.41856000000000004,0.12208000000000001,0.436,7.04,0.85,7.09112826,7.3658334145,2.1483680792,7.6727431401,0.41856000000000004,0.12208000000000001,0.436,6.9472734145,2.0262880792,7.2367431401
2020-02-09 15:30:00,7.2252,0.9711000000000001,7.2901680536,0.4152,0.1211,0.4325,6.8100000000000005,0.85,6.8628419769,7.1681010655,2.0906961441,7.4667719433,0.4152,0.1211,0.4325,6.7529010655,1.9695961441,7.0342719433
2020-02-09 16:00:00,7.20376,0.9706800000000001,7.2688635838,0.41376,0.12068000000000001,0.431,6.79,0.85,6.8429964197,7.1204803232,2.0768067609,7.4171670034,0.41376,0.12068000000000001,0.431,6.7067203232,1.9561267609000001,6.9861670034
2020-02-09 16:30:00,7.52792,1.01856,7.5965152537,0.5779200000000001,0.16856000000000002,0.602,6.95,0.85,7.0017854866,7.4644015904,2.1771171305,7.7754183234,0.5779200000000001,0.16856000000000002,0.602,6.8864815904,2.0085571305,7.1734183234
2020-02-09 17:00:00,8.29216,1.21438,8.3806107325,1.11216,0.32438,1.1585,7.18,0.89,7.2349498962,8.267679241,2.4114064453,8.6121658761,1.11216,0.32438,1.1585,7.155519241,2.0870264453,7.4536658761
2020-02-09 17:30:00,8.69544,1.48242,8.8208982451,1.34544,0.39242000000000005,1.4015,7.35,1.09,7.4303835702,8.6853755957,2.5332345487,9.0472662455,1.34544,0.39242000000000005,1.4015,7.3399355957,2.1408145487,7.6457662455
2020-02-09 18:00:00,8.9708,1.1069,9.0388317968,1.3608,0.39690000000000003,1.4175,7.61,0.71,7.6430491298,8.7954525585,2.5653403296,9.1619297485,1.3608,0.39690000000000003,1.4175,7.4346525585,2.1684403296,7.7444297485
2020-02-09 18:30:00,8.896560000000001,1.56858,9.0337823225,1.36656,0.39858000000000005,1.4235,7.53,1.17,7.6203543225,8.9440276024,2.6086747174,9.3166954191,1.36656,0.39858000000000005,1.4235,7.5774676024000005,2.2100947174,7.8931954190999996
2020-02-09 19:00:00,8.57624,1.25182,8.667118659,1.20624,0.35182,1.2565,7.37,0.9,7.424749154,8.5093025341,2.4818799058,8.8638568064,1.20624,0.35182,1.2565,7.3030625341,2.1300599058,7.6073568064
2020-02-09 19:30:00,8.16896,1.19928,8.2565234815,0.8889600000000001,0.25928,0.926,7.28,0.9400000000000001,7.3404359544,8.0519197987,2.348476608,8.387416457,0.8889600000000001,0.25928,0.926,7.1629597987,2.089196608,7.461416457
2020-02-09 20:00:00,7.84992,0.8795600000000001,7.8990423344,0.88992,0.25956,0.927,6.96,0.62,6.9875603754,7.6377434685,2.2276751783,7.9559827797,0.88992,0.25956,0.927,6.7478234685,1.9681151783000002,7.0289827797
2020-02-09 20:30:00,7.68376,0.5606800000000001,7.7041891072,0.8937600000000001,0.26068,0.931,6.79,0.30000000000000004,6.7966241620000005,7.3799300078,2.1524795856,7.6874270914,0.8937600000000001,0.26068,0.931,6.4861700078,1.8917995856,6.7564270914
2020-02-09 21:00:00,7.42232,0.59026,7.4457532225,0.8923200000000001,0.26026000000000005,0.9295,6.53,0.33,6.5383331209,7.141073231,2.0828130257,7.4386179489,0.8923200000000001,0.26026000000000005,0.9295,6.248753231,1.8225530257,6.5091179489
2020-02-09 21:30:00,7.12568,0.63124,7.1535850732,0.89568,0.26124,0.933,6.23,0.37,6.2409774875,6.8737910085,2.0048557108,7.1601989672,0.89568,0.26124,0.933,5.9781110085,1.7436157107999999,6.2271989672
2020-02-09 22:00:00,6.7842400000000005,0.61082,6.8116821307,0.89424,0.26082,0.9315,5.89,0.35000000000000003,5.9003898176,6.531214041,1.9049374286,6.8033479594,0.89424,0.26082,0.9315,5.636974041,1.6441174286,5.8718479594
2020-02-09 22:30:00,6.4252,0.6411,6.4571049434,0.8952,0.2611,0.9325,5.53,0.38,5.5430406818,6.1599923491,1.7966644352,6.416658697,0.8952,0.2611,0.9325,5.2647923491,1.5355644352,5.484158697
2020-02-09 23:00:00,6.0052,1.0911,6.1035175309,0.8952,0.2611,0.9325,5.11,0.8300000000000001,5.1769682247,5.8768868433,1.714091996,6.1217571284,0.8952,0.2611,0.9325,4.9816868433,1.452991996,5.1892571284
2020-02-09 23:30:00,5.52712,1.68166,5.7772862012,0.89712,0.26166,0.9345,4.63,1.42,4.8428607248,5.6451010338,1.6464878015000002,5.8803135769,0.89712,0.26166,0.9345,4.7479810338,1.3848278015,4.9458135769
2020-02-10 00:00:00,5.35856,1.36208,5.528962579,0.89856,0.26208000000000004,0.936,4.46,1.1,4.593647788,5.3540573458,1.5616000592,5.5771430686,0.89856,0.26208000000000004,0.936,4.4554973458,1.2995200592,4.6411430686
2020-02-10 00:30:00,5.36,1.3625,5.530461667,0.9,0.2625,0.9375,4.46,1.1,4.593647788,5.3594367776,1.5631690601,5.5827466434,0.9,0.2625,0.9375,4.4594367776,1.3006690601,4.6452466434
2020-02-10 01:00:00,5.73096,1.36278,5.8907615679,0.9009600000000001,0.26278,0.9385,4.83,1.1,4.9536754032,5.6886117038,1.6591784136,5.9256371915,0.9009600000000001,0.26278,0.9385,4.7876517038,1.3963984136,4.9871371915000005
2020-02-10 01:30:00,5.81952,1.36236,5.9768585227,0.8995200000000001,0.26236000000000004,0.937,4.92,1.1,5.0414680402,5.7339842983,1.672412087,5.9729003107,0.8995200000000001,0.26236000000000004,0.937,4.8344642983,1.410052087,5.0359003107
2020-02-10 02:00:00,5.67808,1.3819400000000002,5.8438301353,0.8980800000000001,0.26194,0.9355,4.78,1.12,4.9094602555,5.607196973,1.6354324505,5.8408301802,0.8980800000000001,0.26194,0.9355,4.709116973,1.3734924505000001,4.9053301802
2020-02-10 02:30:00,5.57808,1.3819400000000002,5.7467151182,0.8980800000000001,0.26194,0.9355,4.68,1.12,4.8121512861,5.5465376716,1.6177401542,5.7776434079,0.8980800000000001,0.26194,0.9355,4.6484576716,1.3558001542,4.8421434079
2020-02-10 03:00:00,5.51,1.3825,5.6807927484,0.9,0.2625,0.9375,4.61,1.12,4.7441016009,5.4889052753,1.6009307053000001,5.7176096618,0.9,0.2625,0.9375,4.5889052753,1.3384307053,4.7801096618
2020-02-10 03:30:00,5.44144,1.38292,5.6144222321,0.90144,0.26292000000000004,0.9390000000000001,4.54,1.12,4.676109494,5.3881097709,1.5715320165,5.6126143447,0.90144,0.26292000000000004,0.9390000000000001,4.4866697709,1.3086120165000001,4.6736143447
2020-02-10 04:00:00,5.36192,1.38306,5.5374218776,0.90192,0.26306,0.9395,4.46,1.12,4.5984780091,5.3017724562,1.5463502997,5.5226796419,0.90192,0.26306,0.9395,4.3998524562,1.2832902997,4.5831796419
2020-02-10 04:30:00,5.26576,1.38418,5.4446471557,0.9057600000000001,0.26418,0.9435,4.36,1.12,4.5015552868,5.2361685811,1.5272158362,5.454342272,0.9057600000000001,0.26418,0.9435,4.3304085811,1.2630358362,4.510842272
2020-02-10 05:00:00,5.27104,1.36572,5.4450944712,0.9110400000000001,0.26572,0.9490000000000001,4.36,1.1,4.4966209536,5.2375821449,1.5276281256000002,5.4558147342,0.9110400000000001,0.26572,0.9490000000000001,4.3265421449,1.2619081256,4.5068147342
2020-02-10 05:30:00,5.37152,2.01586,5.7373267861,0.9115200000000001,0.26586000000000004,0.9495,4.46,1.75,4.7910437276,5.6147645725,1.6376396670000002,5.8487130964,0.9115200000000001,0.26586000000000004,0.9495,4.7032445725,1.371779667,4.8992130964000005
2020-02-10 06:00:00,5.67152,2.08586,6.0429257028,0.9115200000000001,0.26586000000000004,0.9495,4.76,1.82,5.0960769225,5.9527944902000005,1.7362317263,6.200827594,0.9115200000000001,0.26586000000000004,0.9495,5.0412744902,1.4703717263,5.251327594
2020-02-10 06:30:00,6.36056,1.2555800000000001,6.4833019866,0.91056,0.26558000000000004,0.9485,5.45,0.99,5.5391876661,6.3514383985,1.8525028662,6.6160816651,0.91056,0.26558000000000004,0.9485,5.4408783985,1.5869228662000001,5.6675816651
2020-02-10 07:00:00,6.97104,1.70572,7.1766900031,0.9110400000000001,0.26572,0.9490000000000001,6.06,1.44,6.2287398404,7.1505365972,2.0855731742,7.4484756221,0.9110400000000001,0.26572,0.9490000000000001,6.2394965972,1.8198531742,6.4994756221
2020-02-10 07:30:00,7.77296,1.58628,7.9331703247,0.9129600000000001,0.26628,0.9510000000000001,6.86,1.32,6.9858428267,7.8667700911,2.2944746099,8.1945521782,0.9129600000000001,0.26628,0.9510000000000001,6.9538100911,2.0281946099,7.2435521782
2020-02-10 08:00:00,8.08552,0.7828600000000001,8.1233308101,0.9355200000000001,0.27286000000000005,0.9745,7.15,0.51,7.1681657347,7.9078900825,2.3064679407,8.2373855026,0.9355200000000001,0.27286000000000005,0.9745,6.9723700825,2.0336079407,7.2628855026
2020-02-10 08:30:00,8.7488,0.7909,8.7844763219,1.1688,0.34090000000000004,1.2175,7.58,0.45,7.5933457711,8.5886362911,2.5050189182,8.9464961365,1.1688,0.34090000000000004,1.2175,7.4198362911,2.1641189182,7.7289961365
2020-02-10 09:00:00,9.04664,0.7940200000000001,9.0814185593,1.31664,0.38402000000000003,1.3715,7.73,0.41000000000000003,7.7408655847,8.9145298947,2.6000712193,9.2859686404,1.31664,0.38402000000000003,1.3715,7.5978898947,2.2160512193,7.9144686404
2020-02-10 09:30:00,9.22088,0.82984,9.2581457323,1.37088,0.39984000000000003,1.428,7.85,0.43,7.8617682489,9.2033662831,2.6843151659,9.5868398783,1.37088,0.39984000000000003,1.428,7.8324862831,2.2844751659,8.1588398783
2020-02-10 10:00:00,9.35856,0.83208,9.3954777633,1.37856,0.40208000000000005,1.436,7.98,0.43,7.9915768156,9.2966093713,2.7115110666,9.6839680951,1.37856,0.40208000000000005,1.436,7.9180493713,2.3094310666,8.2479680951
2020-02-10 10:30:00,9.40808,0.83194,9.4447918691,1.37808,0.40194,1.4355,8.03,0.43,8.0415048343,9.3806770066,2.7360307936,9.7715385486,1.37808,0.40194,1.4355,8.0025970066,2.3340907936,8.3360385486
2020-02-10 11:00:00,9.49856,0.81208,9.5332112113,1.37856,0.40208000000000005,1.436,8.12,0.41000000000000003,8.1303443961,9.474662975,2.7634433677,9.869440599,1.37856,0.40208000000000005,1.436,8.096102975,2.3613633677,8.433440599
2020-02-10 11:30:00,9.9024,0.7932,9.9341175753,1.3824,0.4032,1.44,8.52,0.39,8.5289213855,9.8848065112,2.8830685658,10.2966734492,1.3824,0.4032,1.44,8.5024065112,2.4798685658,8.8566734492
2020-02-10 12:00:00,10.04144,0.77292,10.0711430632,1.38144,0.40292000000000006,1.439,8.66,0.37,8.667900553199999,9.9971254607,2.9158282594,10.4136723549,1.38144,0.40292000000000006,1.439,8.6156854607,2.5129082594,8.974672354900001
2020-02-10 12:30:00,10.29384,0.7736200000000001,10.3228692644,1.38384,0.40362000000000003,1.4415,8.91,0.37,8.9176790703,10.1901979829,2.9721410783,10.6147895655,1.38384,0.40362000000000003,1.4415,8.8063579829,2.5685210783,9.1732895655
2020-02-10 13:00:00,9.9148,0.7739,9.9449575288,1.3848,0.40390000000000004,1.4425,8.53,0.37,8.5380208479,9.8461627267,2.871797462,10.256419507,1.3848,0.40390000000000004,1.4425,8.4613627267,2.467897462,8.813919507
2020-02-10 13:30:00,9.71048,0.7826400000000001,9.7419683432,1.38048,0.40264000000000005,1.438,8.33,0.38,8.3386629624,9.6233444342,2.8068087933,10.024317119,1.38048,0.40264000000000005,1.438,8.2428644342,2.4041687933,8.586317119
2020-02-10 14:00:00,9.82288,0.78334,9.8540647983,1.38288,0.40334000000000003,1.4405000000000001,8.44,0.38,8.4485501715,9.7892396659,2.8551949025,10.197124652,1.38288,0.40334000000000003,1.4405000000000001,8.4063596659,2.4518549025,8.756624652
2020-02-10 14:30:00,9.71288,0.80334,9.7460449953,1.38288,0.40334000000000003,1.4405000000000001,8.33,0.4,8.3395983117,9.6645805606,2.8188359968,10.0672714173,1.38288,0.40334000000000003,1.4405000000000001,8.2817005606,2.4154959968,8.6267714173
2020-02-10 15:00:00,9.87144,0.7829200000000001,9.9024386592,1.38144,0.40292000000000006,1.439,8.49,0.38,8.4984998676,9.7741563155,2.850795592,10.1814128287,1.38144,0.40292000000000006,1.439,8.3927163155,2.447875592,8.742412828700001
2020-02-10 15:30:00,9.9096,0.7853,9.9406673946,1.3896,0.4053,1.4475,8.52,0.38,8.5284699683,9.8370766122,2.8691473452,10.2469548043,1.3896,0.4053,1.4475,8.4474766122,2.4638473452,8.7994548043
2020-02-10 16:00:00,10.01912,0.25516,10.0223685923,1.3891200000000001,0.40516,1.447,8.63,-0.15,8.6313034937,9.8959581225,2.8863211190999998,10.308289711,1.3891200000000001,0.40516,1.447,8.5068381225,2.4811611191000003,8.861289711
2020-02-10 16:30:00,10.02308,0.25244,10.0262584567,1.39008,0.40544,1.448,8.633,-0.153,8.6343556795,9.8992546103,2.8872825947000003,10.3117235524,1.39008,0.40544,1.448,8.5091746103,2.4818425947,8.8637235524
2020-02-10 17:00:00,10.79392,0.25656,10.7969686487,1.39392,0.40656000000000003,1.452,9.4,-0.15,9.4011967323,10.5925813386,3.0895028904,11.0339388943,1.39392,0.40656000000000003,1.452,9.198661338600001,2.6829428904,9.5819388943
2020-02-10 17:30:00,10.83296,0.8062800000000001,10.862923630400001,1.39296,0.40628000000000003,1.451,9.44,0.4,9.4484707757,10.6301180938,3.1004511107,11.073039681,1.39296,0.40628000000000003,1.451,9.2371580938,2.6941711107,9.622039681
2020-02-10 18:00:00,10.87256,0.83908,10.9048895547,1.40256,0.40908000000000005,1.461,9.47,0.43,9.4797573809,10.646114599,3.105116758,11.0897027073,1.40256,0.40908000000000005,1.461,9.243554599,2.696036758,9.6287027073
2020-02-10 18:30:00,10.65392,1.08656,10.7091840959,1.39392,0.40656000000000003,1.452,9.26,0.68,9.2849340332,10.5478728117,3.0764629034,10.9873675122,1.39392,0.40656000000000003,1.452,9.1539528117,2.6699029034,9.5353675122
2020-02-10 19:00:00,10.43112,0.9786600000000001,10.4769289322,1.4011200000000001,0.40866,1.4595,9.03,0.5700000000000001,9.0479721485,10.2620029977,2.9930842077,10.689586456,1.4011200000000001,0.40866,1.4595,8.8608829977,2.5844242077,9.230086456
2020-02-10 19:30:00,10.08016,1.03838,10.133501796000001,1.40016,0.40838,1.4585,8.68,0.63,8.7028328721,9.9836700535,2.9119037656,10.3996563058,1.40016,0.40838,1.4585,8.5835100535,2.5035237656,8.9411563058
2020-02-10 20:00:00,9.85208,1.10894,9.9142941378,1.40208,0.40894,1.4605000000000001,8.45,0.7000000000000001,8.4789445098,9.7041521385,2.8303777071000003,10.1084918109,1.40208,0.40894,1.4605000000000001,8.3020721385,2.4214377071,8.6479918109
2020-02-10 20:30:00,9.46304,0.8492200000000001,9.5010683952,1.40304,0.40922000000000003,1.4615,8.06,0.44,8.0720009911,9.3292658705,2.7210358789,9.7179852818,1.40304,0.40922000000000003,1.4615,7.9262258705,2.3118158789,8.2564852818
2020-02-10 21:00:00,9.08256,1.10908,9.1500248415,1.40256,0.40908000000000005,1.461,7.68,0.7000000000000001,7.7118350605,8.955015403099999,2.6118794926,9.3281410449,1.40256,0.40908000000000005,1.461,7.5524554031,2.2027994926,7.8671410449
2020-02-10 21:30:00,8.6716,1.1788,8.7513550951,1.4016,0.4088,1.46,7.27,0.77,7.3106634446,8.5492071221,2.4935187439,8.9054240855,1.4016,0.4088,1.46,7.1476071221,2.0847187439,7.4454240855
2020-02-10 22:00:00,8.1416,1.2688000000000001,8.2398728146,1.4016,0.4088,1.46,6.74,0.86,6.7946449503,8.0368259217,2.3440742271,8.3716936684,1.4016,0.4088,1.46,6.6352259217,1.9352742271,6.9116936684
2020-02-10 22:30:00,7.73016,1.28838,7.8367912215,1.40016,0.40838,1.4585,6.33,0.88,6.3908763092,7.6777373277,2.2393400539,7.9976430497,1.40016,0.40838,1.4585,6.2775773276999995,1.8309600539000002,6.5391430497
2020-02-10 23:00:00,7.25824,1.28782,7.3716028277,1.39824,0.40782,1.4565000000000001,5.86,0.88,5.9257067089,7.2363104606,2.110590551,7.5378233965,1.39824,0.40782,1.4565000000000001,5.8380704606,1.702770551,6.0813233965
2020-02-10 23:30:00,6.79064,1.3085200000000001,6.9155633321,1.40064,0.40852000000000005,1.459,5.39,0.9,5.4646225853,6.7497678151,1.9686822794,7.0310081408,1.40064,0.40852000000000005,1.459,5.3491278151,1.5601622794,5.5720081408
2020-02-11 00:00:00,6.6092,1.3081,6.7374067897,1.3992,0.4081,1.4575,5.21,0.9,5.2871637009,6.5529609642,1.9112802812,6.8260010043,1.3992,0.4081,1.4575,5.1537609642,1.5031802812000001,5.3685010043
2020-02-11 00:30:00,6.5616,1.3088,6.6908558496,1.4016,0.4088,1.46,5.16,0.9,5.2379003427,6.5416905107000005,1.9079930656,6.8142609486,1.4016,0.4088,1.46,5.1400905107,1.4991930656,5.3542609486
2020-02-11 01:00:00,6.85728,1.33754,6.986508588,1.39728,0.40754,1.4555,5.46,0.93,5.5386370165,6.8514244666,1.9983321361000002,7.1369004861,1.39728,0.40754,1.4555,5.4541444666,1.5907921361000001,5.6814004861
2020-02-11 01:30:00,6.8268,1.3874,6.9663532067,1.3968,0.40740000000000004,1.455,5.43,0.98,5.5177259809,6.7724835627,1.9753077058000001,7.0546703778,1.3968,0.40740000000000004,1.455,5.3756835627,1.5679077058000002,5.5996703778
2020-02-11 02:00:00,6.80016,1.45838,6.954785996,1.40016,0.40838,1.4585,5.4,1.05,5.5011362463,6.7056910155,1.9558265462,6.9850948078,1.40016,0.40838,1.4585,5.3055310155,1.5474465462,5.5265948078000005
2020-02-11 02:30:00,6.71584,1.42712,6.865797725,1.39584,0.40712000000000004,1.454,5.32,1.02,5.4168994822,6.6589993439,1.9422081420000001,6.9364576499,1.39584,0.40712000000000004,1.454,5.2631593439,1.535088142,5.4824576499
2020-02-11 03:00:00,6.67968,1.39824,6.8244560223,1.39968,0.40824000000000005,1.458,5.28,0.99,5.3720107967,6.6365925388,1.9356728238,6.9131172279,1.39968,0.40824000000000005,1.458,5.2369125388,1.5274328238,5.4551172279
2020-02-11 03:30:00,6.61112,1.35866,6.7492862326,1.4011200000000001,0.40866,1.4595,5.21,0.9500000000000001,5.2959040777,6.5874072156,1.9213271045,6.8618825162,1.4011200000000001,0.40866,1.4595,5.1862872156,1.5126671045,5.4023825162
2020-02-11 04:00:00,6.42728,1.42754,6.583904514,1.39728,0.40754,1.4555,5.03,1.02,5.1323776167,6.3506202938000005,1.8522642524,6.6152294727,1.39728,0.40754,1.4555,4.9533402938,1.4447242524,5.1597294727
2020-02-11 04:30:00,6.21824,2.11782,6.5689930925999995,1.39824,0.40782,1.4565000000000001,4.82,1.71,5.1143425775,6.4033429509,1.867641694,6.6701489071,1.39824,0.40782,1.4565000000000001,5.0051029509,1.459821694,5.2136489071
2020-02-11 05:00:00,6.21776,2.14768,6.5782268736,1.3977600000000001,0.40768000000000004,1.456,4.82,1.74,5.1244511901,6.468944375,1.8867754427,6.7384837239,1.3977600000000001,0.40768000000000004,1.456,5.071184375,1.4790954427,5.2824837239
2020-02-11 05:30:00,6.3968,1.4174,6.5519518466,1.3968,0.40740000000000004,1.455,5.0,1.01,5.1009901,6.4119184723,1.8701428878000002,6.679081742,1.3968,0.40740000000000004,1.455,5.0151184723,1.4627428878,5.224081742
2020-02-11 06:00:00,6.75016,1.33838,6.8815638521,1.40016,0.40838,1.4585,5.35,0.93,5.4302301977,6.7346537871,1.9642740213,7.0152643616,1.40016,0.40838,1.4585,5.3344937870999996,1.5558940212999999,5.5567643616
2020-02-11 06:30:00,7.36208,1.25894,7.4689458326,1.40208,0.40894,1.4605000000000001,5.96,0.85,6.0203073011,7.2795067011,2.1231894545,7.5828194802999995,1.40208,0.40894,1.4605000000000001,5.8774267011,1.7142494545,6.1223194803
2020-02-11 07:00:00,8.0116,1.2788,8.1130181807,1.4016,0.4088,1.46,6.61,0.87,6.6670083246,7.939882844,2.3157991628,8.2707112958,1.4016,0.4088,1.46,6.538282844,1.9069991628,6.8107112958
2020-02-11 07:30:00,8.78304,1.18922,8.8631842952,1.40304,0.40922000000000003,1.4615,7.38,0.78,7.421105039,8.675240548,2.5302784932,9.0367089042,1.40304,0.40922000000000003,1.4615,7.272200548,2.1210584932,7.5752089042
2020-02-11 08:00:00,8.92872,1.01796,8.9865612667,1.39872,0.40796000000000004,1.457,7.53,0.61,7.5546674315,8.8938218522,2.5940313736,9.2643977628,1.39872,0.40796000000000004,1.457,7.4951018522,2.1860713736,7.8073977628
2020-02-11 08:30:00,9.17728,0.8675400000000001,9.2181936327,1.39728,0.40754,1.4555,7.78,0.46,7.7935871074000005,9.0483575447,2.6391042839,9.4253724424,1.39728,0.40754,1.4555,7.6510775447,2.2315642839,7.9698724424
2020-02-11 09:00:00,9.37016,0.33838,9.3762678849,1.40016,0.40838,1.4585,7.97,-0.07,7.9703073968,9.211209203,2.6866026842,9.5950095864,1.40016,0.40838,1.4585,7.811049203,2.2782226842,8.1365095864
2020-02-11 09:30:00,9.1968,0.5074000000000001,9.2107863399,1.3968,0.40740000000000004,1.455,7.8,0.1,7.8006409993,9.1650104596,2.6731280507,9.5468858955,1.3968,0.40740000000000004,1.455,7.7682104596,2.2657280507,8.0918858955
2020-02-11 10:00:00,10.14344,0.39642000000000005,10.1511833719,1.39344,0.40642000000000006,1.4515,8.75,-0.01,8.7500057143,9.9886584399,2.9133587116,10.4048525415,1.39344,0.40642000000000006,1.4515,8.5952184399,2.5069387116,8.9533525415
2020-02-11 10:30:00,10.18248,0.41614,10.1909799063,1.39248,0.40614000000000006,1.4505,8.79,0.01,8.7900056883,10.0466627148,2.9302766251000003,10.4652736612,1.39248,0.40614000000000006,1.4505,8.6541827148,2.5241366251,9.0147736612
2020-02-11 11:00:00,10.11912,0.43516000000000005,10.1284724317,1.3891200000000001,0.40516,1.447,8.73,0.03,8.7300515462,10.0433027148,2.9292966251,10.4617736612,1.3891200000000001,0.40516,1.447,8.6541827148,2.5241366251,9.0147736612
2020-02-11 11:30:00,10.01816,0.7348800000000001,10.0450773218,1.38816,0.40488,1.446,8.63,0.33,8.6363070812,9.9117756258,2.8909345575,10.3247662768,1.38816,0.40488,1.446,8.5236156258,2.4860545575,8.8787662768
2020-02-11 12:00:00,9.9048,0.7539,9.9334499672,1.3848,0.40390000000000004,1.4425,8.52,0.35000000000000003,8.5271859368,9.8017608145,2.8588469042,10.2101675151,1.3848,0.40390000000000004,1.4425,8.4169608145,2.4549469042,8.7676675151
2020-02-11 12:30:00,9.796240000000001,0.77432,9.8267944723,1.38624,0.40432,1.444,8.41,0.37,8.4181351854,9.749268743,2.8435367167,10.1554882739,1.38624,0.40432,1.444,8.363028743,2.4392167167,8.7114882739
2020-02-11 13:00:00,9.84624,0.7643200000000001,9.8758608334,1.38624,0.40432,1.444,8.46,0.36,8.4676561102,9.7339770899,2.8390766512,10.1395594687,1.38624,0.40432,1.444,8.3477370899,2.4347566512,8.6955594687
2020-02-11 13:30:00,9.74288,0.13334000000000001,9.7437923957,1.38288,0.40334000000000003,1.4405000000000001,8.36,-0.27,8.3643589115,9.6316306357,2.8092256021,10.0329485789,1.38288,0.40334000000000003,1.4405000000000001,8.2487506357,2.4058856021,8.592448578900001
2020-02-11 14:00:00,9.9848,-0.1661,9.9861814649,1.3848,0.40390000000000004,1.4425,8.6,-0.5700000000000001,8.6188688353,9.5705441699,2.7914087162000003,9.9693168436,1.3848,0.40390000000000004,1.4425,8.1857441699,2.3875087162,8.5268168436
2020-02-11 14:30:00,9.76624,0.15432,9.7674591578,1.38624,0.40432,1.444,8.38,-0.25,8.3837282876,9.3779324027,2.7352302841,9.7686795862,1.38624,0.40432,1.444,7.9916924027,2.3309102841,8.3246795862
2020-02-11 15:00:00,9.66816,0.7448800000000001,9.6968120535,1.38816,0.40488,1.446,8.28,0.34,8.2869777362,9.4298004803,2.7503584734,9.8227088336,1.38816,0.40488,1.446,8.0416404803,2.3454784734,8.3767088336
2020-02-11 15:30:00,9.83672,0.77446,9.8671601107,1.38672,0.40446000000000004,1.4445000000000001,8.45,0.37,8.4580967126,9.6030117264,2.8008784202,10.003137215,1.38672,0.40446000000000004,1.4445000000000001,8.2162917264,2.3964184202,8.558637215000001
2020-02-11 16:00:00,10.20768,0.70474,10.2319787651,1.38768,0.40474000000000004,1.4455,8.82,0.30000000000000004,8.825100566,9.9536490069,2.903147627,10.3683843822,1.38768,0.40474000000000004,1.4455,8.5659690069,2.498407627,8.9228843822
2020-02-11 16:30:00,10.34816,0.7048800000000001,10.3721391815,1.38816,0.40488,1.446,8.96,0.30000000000000004,8.9650209146,10.0804217825,2.9401230199,10.5004393568,1.38816,0.40488,1.446,8.6922617825,2.5352430199000002,9.0544393568
2020-02-11 17:00:00,10.60584,0.7371200000000001,10.6314245518,1.39584,0.40712000000000004,1.454,9.21,0.33,9.2159101558,10.378333749,3.0270140101,10.8107643219,1.39584,0.40712000000000004,1.454,8.982493749,2.6198940101,9.3567643219
2020-02-11 17:30:00,10.9692,0.7681,10.9960595783,1.3992,0.4081,1.4575,9.57,0.36,9.5767687661,10.807371867,3.1521501279,11.2576790281,1.3992,0.4081,1.4575,9.408171867,2.7440501279,9.8001790281
2020-02-11 18:00:00,11.02352,0.8293600000000001,11.0546746311,1.40352,0.40936000000000006,1.462,9.62,0.42,9.6291640343,10.9856497386,3.2041478404,11.4433851444,1.40352,0.40936000000000006,1.462,9.5821297386,2.7947878404,9.9813851444
2020-02-11 18:30:00,10.94304,0.93922,10.9832717644,1.40304,0.40922000000000003,1.4615,9.54,0.53,9.55471088,10.9061586245,3.1809629321,11.3605819005,1.40304,0.40922000000000003,1.4615,9.5031186245,2.7717429321,9.8990819005
2020-02-11 19:00:00,10.80304,0.62922,10.8213488554,1.40304,0.40922000000000003,1.4615,9.4,0.22,9.4025741156,10.5888065667,3.0884019153,11.0300068403,1.40304,0.40922000000000003,1.4615,9.1857665667,2.6791819153,9.5685068403
2020-02-11 19:30:00,10.59304,0.63922,10.6123088275,1.40304,0.40922000000000003,1.4615,9.19,0.23,9.1928776779,10.2379194557,2.9860598412,10.664499433,1.40304,0.40922000000000003,1.4615,8.8348794557,2.5768398412,9.202999433
2020-02-11 20:00:00,10.21304,1.25922,10.2903751657,1.40304,0.40922000000000003,1.4615,8.81,0.85,8.8509095578,10.0031694274,2.917591083,10.4199681536,1.40304,0.40922000000000003,1.4615,8.6001294274,2.508371083,8.9584681536
2020-02-11 20:30:00,9.72304,1.76922,9.882694280900001,1.40304,0.40922000000000003,1.4615,8.32,1.3599999999999999,8.4304211045,9.8383468075,2.8695178189,10.2482779245,1.40304,0.40922000000000003,1.4615,8.4353068075,2.4602978189,8.7867779245
2020-02-11 21:00:00,9.36304,1.61922,9.5020203878,1.40304,0.40922000000000003,1.4615,7.96,1.21,8.0514408648,9.430598824,2.7505913237,9.8235404417,1.40304,0.40922000000000003,1.4615,8.027558824,2.3413713237,8.3620404417
2020-02-11 21:30:00,8.85256,1.23908,8.9388555084,1.40256,0.40908000000000005,1.461,7.45,0.8300000000000001,7.4960923153,8.7926240836,2.5645153577,9.1589834204,1.40256,0.40908000000000005,1.461,7.3900640836000004,2.1554353577,7.6979834204
2020-02-11 22:00:00,8.39304,1.27922,8.4899660924,1.40304,0.40922000000000003,1.4615,6.99,0.87,7.0439335602,8.2382376445,2.402819313,8.5814975463,1.40304,0.40922000000000003,1.4615,6.8351976445,1.993599313,7.1199975463
2020-02-11 22:30:00,7.99304,1.23922,8.0885322927,1.40304,0.40922000000000003,1.4615,6.59,0.8300000000000001,6.6420629326,7.839552416,2.2865361213,8.1662004333,1.40304,0.40922000000000003,1.4615,6.436512416,1.8773161213,6.7047004333
2020-02-11 23:00:00,7.39304,0.9892200000000001,7.4589273123,1.40304,0.40922000000000003,1.4615,5.99,0.58,6.0180146228,7.2908510246,2.1264982155,7.5946364840000005,1.40304,0.40922000000000003,1.4615,5.8878110246,1.7172782155,6.1331364839999996
2020-02-11 23:30:00,6.93304,1.3992200000000001,7.0728254785,1.40304,0.40922000000000003,1.4615,5.53,0.99,5.6179177637,6.8865667548000005,2.0085819702,7.1735070363,1.40304,0.40922000000000003,1.4615,5.4835267548,1.5993619702,5.7120070363
2020-02-12 00:00:00,6.72256,1.82908,6.96694672,1.40256,0.40908000000000005,1.461,5.32,1.42,5.5062509932,6.8661089205,2.0026151018,7.1521967922,1.40256,0.40908000000000005,1.461,5.4635489205,1.5935351018000001,5.6911967922
2020-02-12 00:30:00,6.69256,1.34908,6.8271792272,1.40256,0.40908000000000005,1.461,5.29,0.9400000000000001,5.3728670186,6.6840679974,1.9495198326,6.9625708306,1.40256,0.40908000000000005,1.461,5.2815079974,1.5404398326000002,5.5015708306
2020-02-12 01:00:00,6.98256,1.38908,7.1193881338,1.40256,0.40908000000000005,1.461,5.58,0.98,5.6654037808,6.9130821384,2.0163156237,7.2011272275,1.40256,0.40908000000000005,1.461,5.5105221384,1.6072356237,5.7401272275
2020-02-12 01:30:00,6.96304,1.47922,7.1184280463,1.40304,0.40922000000000003,1.4615,5.5600000000000005,1.07,5.6620226068,6.8779361535,2.0060647114,7.1645168265,1.40304,0.40922000000000003,1.4615,5.4748961535,1.5968447114000002,5.7030168265
2020-02-12 02:00:00,6.81304,2.00922,7.1031316368,1.40304,0.40922000000000003,1.4615,5.41,1.6,5.6416398325,6.9120500165,2.0160145881,7.2000521005,1.40304,0.40922000000000003,1.4615,5.5090100164999996,1.6067945881,5.7385521005
2020-02-12 02:30:00,6.84256,1.36908,6.9781808088,1.40256,0.40908000000000005,1.461,5.44,0.96,5.5240564805,6.7291143988,1.9626583663,7.0094941654,1.40256,0.40908000000000005,1.461,5.3265543988,1.5535783663,5.5484941654
2020-02-12 03:00:00,6.84304,1.34922,6.9747825092,1.40304,0.40922000000000003,1.4615,5.44,0.9400000000000001,5.5206159077,6.7029229225,1.9550191856999999,6.9822113776,1.40304,0.40922000000000003,1.4615,5.2998829225,1.5457991857,5.5207113776
2020-02-12 03:30:00,6.67304,1.4192200000000001,6.8222905428,1.40304,0.40922000000000003,1.4615,5.27,1.01,5.3659109199,6.5548211054,1.9118228224,6.8279386514,1.40304,0.40922000000000003,1.4615,5.1517811054,1.5026028224,5.3664386514
2020-02-12 04:00:00,6.51304,1.44922,6.6723255803,1.40304,0.40922000000000003,1.4615,5.11,1.04,5.2147579043,6.3721832482,1.8585534474,6.6376908836,1.40304,0.40922000000000003,1.4615,4.9691432482,1.4493334474,5.1761908836
2020-02-12 04:30:00,6.47304,1.3792200000000001,6.6183453106,1.40304,0.40922000000000003,1.4615,5.07,0.97,5.1619569932000005,6.381173839,1.861175703,6.6470560823,1.40304,0.40922000000000003,1.4615,4.978133839,1.451955703,5.1855560823
2020-02-12 05:00:00,6.34304,1.4192200000000001,6.4998724487,1.40304,0.40922000000000003,1.4615,4.94,1.01,5.0421919837,6.283155615,1.8325870544,6.5449537656,1.40304,0.40922000000000003,1.4615,4.880115615,1.4233670543999999,5.0834537656
2020-02-12 05:30:00,6.44256,1.4190800000000001,6.5969968471,1.40256,0.40908000000000005,1.461,5.04,1.01,5.1402042761,6.4369009107,1.8774294323,6.7051051153,1.40256,0.40908000000000005,1.461,5.0343409107,1.4683494323000001,5.2441051153
2020-02-12 06:00:00,6.80256,1.34908,6.9350442969,1.40256,0.40908000000000005,1.461,5.4,0.9400000000000001,5.4812042472,6.7573447208,1.9708922102000002,7.0389007508,1.40256,0.40908000000000005,1.461,5.3547847208,1.5618122102,5.5779007508
2020-02-12 06:30:00,7.50304,1.20922,7.5998567256000005,1.40304,0.40922000000000003,1.4615,6.1,0.8,6.1522353661,7.3849920044,2.1539560013,7.6927000045,1.40304,0.40922000000000003,1.4615,5.9819520044,1.7447360013000002,6.2312000045
2020-02-12 07:00:00,8.18304,1.32922,8.290293689,1.40304,0.40922000000000003,1.4615,6.78,0.92,6.84213417,8.0877733654,2.3589338983,8.4247639223,1.40304,0.40922000000000003,1.4615,6.6847333654,1.9497138983000002,6.9632639223
2020-02-12 07:30:00,8.99304,0.92922,9.0409191043,1.40304,0.40922000000000003,1.4615,7.59,0.52,7.6077920581,8.7270156759,2.5453795721,9.090641329,1.40304,0.40922000000000003,1.4615,7.3239756759,2.1361595721,7.629141329
2020-02-12 08:00:00,9.11304,0.8692200000000001,9.1544001142,1.40304,0.40922000000000003,1.4615,7.71,0.46,7.7237102483,8.9326389835,2.6053530368,9.3048322745,1.40304,0.40922000000000003,1.4615,7.5295989835,2.1961330368,7.8433322745
2020-02-12 08:30:00,9.6816,0.7088,9.7075113186,1.4016,0.4088,1.46,8.28,0.30000000000000004,8.2854330002,9.5063985906,2.7726995889,9.902498531900001,1.4016,0.4088,1.46,8.1047985906,2.3638995889,8.4424985319
2020-02-12 09:00:00,9.8416,0.4888,9.85373107,1.4016,0.4088,1.46,8.44,0.08,8.4403791384,9.65650155,2.8164796187,10.0588557812,1.4016,0.4088,1.46,8.25490155,2.4076796187,8.5988557812
2020-02-12 09:30:00,10.02016,0.6883800000000001,10.0437778475,1.40016,0.40838,1.4585,8.62,0.28,8.6245463649,9.9304978674,2.8963952112999998,10.3442686118,1.40016,0.40838,1.4585,8.5303378674,2.4880152113,8.8857686118
2020-02-12 10:00:00,9.9844,0.4567,9.994839581,1.3944,0.4067,1.4525000000000001,8.59,0.05,8.5901455168,9.9171418408,2.8924997036,10.3303560841,1.3944,0.4067,1.4525000000000001,8.5227418408,2.4857997036,8.8778560841
2020-02-12 10:30:00,9.87576,0.06918,9.876002301,1.26576,0.36918,1.3185,8.61,-0.30000000000000004,8.6152248955,9.723404942,2.8359931081000003,10.1285468146,1.26576,0.36918,1.3185,8.457644942,2.4668131081,8.8100468146
2020-02-12 11:00:00,9.18672,0.20946,9.1891075655,0.5467200000000001,0.15946000000000002,0.5695,8.64,0.05,8.6401446747,9.0049188103,2.626434653,9.3801237608,0.5467200000000001,0.15946000000000002,0.5695,8.4581988103,2.466974653,8.8106237608
2020-02-12 11:30:00,9.1052,0.2061,9.107532281,0.5352,0.15610000000000002,0.5575,8.57,0.05,8.5701458564,8.915767628,2.6004322248,9.2872579459,0.5352,0.15610000000000002,0.5575,8.380567628,2.4443322248,8.7297579459
2020-02-12 12:00:00,9.25904,0.27722,9.2631891188,0.7790400000000001,0.22722,0.8115,8.48,0.05,8.4801474044,9.1062167878,2.6559798964,9.4856424872,0.7790400000000001,0.22722,0.8115,8.3271767878,2.4287598964,8.6741424872
2020-02-12 12:30:00,9.43232,0.32776000000000005,9.4380128841,0.95232,0.27776,0.992,8.48,0.05,8.4801474044,9.2396197682,2.694889099,9.6246039252,0.95232,0.27776,0.992,8.2872997682,2.417129099,8.6326039252
2020-02-12 13:00:00,9.50728,0.37004000000000004,9.5144785774,1.09728,0.32004000000000005,1.143,8.41,0.05,8.4101486313,9.3510723169,2.7273960924000002,9.7407003301,1.09728,0.32004000000000005,1.143,8.2537923169,2.4073560924,8.5977003301
2020-02-12 13:30:00,9.47552,0.6128600000000001,9.4953186703,1.1755200000000001,0.34286000000000005,1.2245,8.3,0.27,8.3043904051,9.2893793502,2.7094023105,9.6764368231,1.1755200000000001,0.34286000000000005,1.2245,8.1138593502,2.3665423105,8.4519368231
2020-02-12 14:00:00,9.49208,0.40644,9.5007776629,1.22208,0.35644000000000003,1.2730000000000001,8.27,0.05,8.2701511473,9.3287462125,2.720884312,9.7174439713,1.22208,0.35644000000000003,1.2730000000000001,8.1066662125,2.364444312,8.4444439713
2020-02-12 14:30:00,9.436,0.6305000000000001,9.457041093800001,1.236,0.36050000000000004,1.2875,8.2,0.27,8.2044439178,9.2736579828,2.7048169116,9.6600603987,1.236,0.36050000000000004,1.2875,8.0376579828,2.3443169116,8.3725603987
2020-02-12 15:00:00,9.56904,0.63722,9.5902333574,1.2590400000000002,0.36722000000000005,1.3115,8.31,0.27,8.3143851246,9.3816927366,2.7363270482,9.7725966006,1.2590400000000002,0.36722000000000005,1.3115,8.1226527366,2.3691070482,8.4610966006
2020-02-12 15:30:00,9.68264,0.42702,9.6920515604,1.29264,0.37702,1.3465,8.39,0.05,8.3901489856,9.5128520364,2.7745818439,9.9092208712,1.29264,0.37702,1.3465,8.2202120364,2.3975618439,8.5627208712
2020-02-12 16:00:00,9.81728,0.44004000000000004,9.8271370093,1.33728,0.39004000000000005,1.393,8.48,0.05,8.4801474044,9.6974765489,2.8284306601,10.1015380718,1.33728,0.39004000000000005,1.393,8.3601965489,2.4383906601,8.7085380718
2020-02-12 16:30:00,9.97096,0.7527800000000001,9.9993360305,1.38096,0.40278,1.4385,8.59,0.35000000000000003,8.5971274272,9.8058349287,2.8600351876000003,10.2144113841,1.38096,0.40278,1.4385,8.4248749287,2.4572551876,8.7759113841
2020-02-12 17:00:00,10.20632,0.8172600000000001,10.2389883216,1.39632,0.40726,1.4545,8.81,0.41000000000000003,8.8195351351,10.0213414086,2.9228912442,10.4388973006,1.39632,0.40726,1.4545,8.6250214086,2.5156312442,8.9843973006
2020-02-12 17:30:00,10.58208,0.8189400000000001,10.6137213008,1.40208,0.40894,1.4605000000000001,9.18,0.41000000000000003,9.1891512122,10.3684009948,3.0241169568,10.8004177029,1.40208,0.40894,1.4605000000000001,8.9663209948,2.6151769568,9.3399177029
