Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2020-02-12 18:00:00,10.73064,0.84852,10.7641358687,1.40064,0.40852000000000005,1.459,9.33,0.44,9.3403693717,10.4845566584,3.057995692,10.9214131858,1.40064,0.40852000000000005,1.459,9.0839166584,2.649475692,9.4624131858
2020-02-12 18:30:00,10.76824,0.88782,10.8047775104,1.39824,0.40782,1.4565000000000001,9.37,0.48,9.3822865017,10.5440919685,3.0753601575,10.9834291339,1.39824,0.40782,1.4565000000000001,9.1458519685,2.6675401575,9.5269291339
2020-02-12 19:00:00,10.46872,0.8879600000000001,10.5063110272,1.39872,0.40796000000000004,1.457,9.07,0.48,9.0826923321,10.2634915488,2.9935183684,10.69113703,1.39872,0.40796000000000004,1.457,8.8647715488,2.5855583684,9.23413703
2020-02-12 19:30:00,10.1292,0.9681000000000001,10.1753579912,1.3992,0.4081,1.4575,8.73,0.56,8.7479426153,9.8773084711,2.8808816374,10.2888629907,1.3992,0.4081,1.4575,8.4781084711,2.4727816374,8.8313629907
2020-02-12 20:00:00,9.89824,1.03782,9.9524984526,1.39824,0.40782,1.4565000000000001,8.5,0.63,8.5233150828,9.6180922132,2.8052768955,10.0188460554,1.39824,0.40782,1.4565000000000001,8.2198522132,2.3974568955,8.5623460554
2020-02-12 20:30:00,9.41776,1.11768,9.4838500621,1.3977600000000001,0.40768000000000004,1.456,8.02,0.71,8.0513663437,9.3142212609,2.7166478678,9.7023138134,1.3977600000000001,0.40768000000000004,1.456,7.9164612609,2.3089678678,8.2463138134
2020-02-12 21:00:00,9.05776,1.11768,9.1264574069,1.3977600000000001,0.40768000000000004,1.456,7.66,0.71,7.6928343281,8.952986407200001,2.6112877021000003,9.3260275075,1.3977600000000001,0.40768000000000004,1.456,7.5552264072,2.2036077021000002,7.8700275075
2020-02-12 21:30:00,8.60632,1.21726,8.6919770967,1.39632,0.40726,1.4545,7.21,0.81,7.2553566418,8.5712179797,2.4999385774,8.9283520622,1.39632,0.40726,1.4545,7.1748979797,2.0926785774,7.4738520622
2020-02-12 22:00:00,8.12488,1.29684,8.2277256274,1.3948800000000001,0.40684000000000003,1.453,6.73,0.89,6.7885933741999995,8.0649831618,2.3522867554999998,8.4010241269,1.3948800000000001,0.40684000000000003,1.453,6.6701031618,1.9454467555,6.9480241269
2020-02-12 22:30:00,7.61632,1.34726,7.734561387,1.39632,0.40726,1.4545,6.22,0.9400000000000001,6.2906279496,7.5841224462,2.2120357135,7.9001275481,1.39632,0.40726,1.4545,6.1878024462,1.8047757135,6.4456275481
2020-02-12 23:00:00,7.16536,1.28698,7.280020704,1.3953600000000002,0.40698,1.4535,5.77,0.88,5.8367199693,7.0773122689,2.0642160784,7.3722002802,1.3953600000000002,0.40698,1.4535,5.6819522689,1.6572360784,5.9187002802
2020-02-12 23:30:00,6.80536,1.30698,6.929727372,1.3953600000000002,0.40698,1.4535,5.41,0.9,5.4843504629,6.7067349826000004,1.9561310366,6.9861822736,1.3953600000000002,0.40698,1.4535,5.3113749826,1.5491510366,5.5326822736
2020-02-13 00:00:00,6.45488,1.30684,6.5858413737,1.3948800000000001,0.40684000000000003,1.453,5.06,0.9,5.1394163093,6.3881816158,1.8632196379,6.6543558497,1.3948800000000001,0.40684000000000003,1.453,4.9933016158,1.4563796379,5.2013558497
2020-02-13 00:30:00,6.55488,1.30684,6.6838823,1.3948800000000001,0.40684000000000003,1.453,5.16,0.9,5.2379003427,6.494848399,1.894330783,6.7654670823,1.3948800000000001,0.40684000000000003,1.453,5.099968399,1.4874907830000001,5.3124670823
2020-02-13 01:00:00,6.86344,1.34642,6.9942587491,1.39344,0.40642000000000006,1.4515,5.47,0.9400000000000001,5.5501801773,6.7796884629,1.977409135,7.0621754822,1.39344,0.40642000000000006,1.4515,5.3862484629,1.570989135,5.6106754822
2020-02-13 01:30:00,6.77392,1.43656,6.9245719579,1.39392,0.40656000000000003,1.452,5.38,1.03,5.4777093753,6.6591132427,1.9422413625,6.9365762945,1.39392,0.40656000000000003,1.452,5.2651932427,1.5356813625,5.4845762945
2020-02-13 02:00:00,6.72152,1.41586,6.8690239954,1.39152,0.40586000000000005,1.4495,5.33,1.01,5.4248502283,6.5955888648,1.9237134189,6.8704050675,1.39152,0.40586000000000005,1.4495,5.2040688648,1.5178534189000001,5.4209050675
2020-02-13 02:30:00,6.64008,1.38544,6.7830749959,1.39008,0.40544,1.448,5.25,0.98,5.3406834769,6.5518104486,1.9109447142,6.8248025507,1.39008,0.40544,1.448,5.1617304486,1.5055047142,5.3768025507
2020-02-13 03:00:00,6.4896,1.4353,6.6464271793,1.3896,0.4053,1.4475,5.1,1.03,5.2029703055,6.4161037827000005,1.8713636033,6.6834414403,1.3896,0.4053,1.4475,5.0265037827,1.4660636033,5.2359414403
2020-02-13 03:30:00,6.43864,1.38502,6.5859217616,1.38864,0.40502000000000005,1.4465,5.05,0.98,5.1442103378,6.3287217081,1.8458771649,6.592418446,1.38864,0.40502000000000005,1.4465,4.9400817081,1.4408571649000002,5.145918446
2020-02-13 04:00:00,6.39672,1.35446,6.5385463713,1.38672,0.40446000000000004,1.4445000000000001,5.01,0.9500000000000001,5.0992744582,6.3355684902,1.847874143,6.5995505106,1.38672,0.40446000000000004,1.4445000000000001,4.9488484902,1.443414143,5.1550505106
2020-02-13 04:30:00,6.19576,1.41418,6.3551040157,1.38576,0.40418000000000004,1.4435,4.8100000000000005,1.01,4.9148957263,6.1450897633,1.7923178476000001,6.4011351701,1.38576,0.40418000000000004,1.4435,4.7593297633,1.3881378476,4.9576351701
2020-02-13 05:00:00,6.2172,1.3346,6.3588311033,1.3872,0.4046,1.445,4.83,0.93,4.9187193455,6.1970428496,1.8074708311,6.4552529684,1.3872,0.4046,1.445,4.8098428496,1.4028708311,5.0102529684
2020-02-13 05:30:00,6.1872,1.3946,6.3424248517,1.3872,0.4046,1.445,4.8,0.99,4.9010305039,6.2055533991,1.8099530747,6.464118124,1.3872,0.4046,1.445,4.8183533991,1.4053530747,5.019118124
2020-02-13 06:00:00,6.5186399999999995,1.3750200000000001,6.6620828162,1.38864,0.40502000000000005,1.4465,5.13,0.97,5.2209003055,6.5189135238,1.9013497778000001,6.7905349207,1.38864,0.40502000000000005,1.4465,5.1302735238,1.4963297778,5.3440349207
2020-02-13 06:30:00,7.15864,1.05502,7.2359653019,1.38864,0.40502000000000005,1.4465,5.77,0.65,5.8064963618,7.0881291587,2.0673710046,7.3834678736,1.38864,0.40502000000000005,1.4465,5.6994891587000005,1.6623510046,5.9369678736000004
2020-02-13 07:00:00,7.79768,0.81474,7.8401284843,1.38768,0.40474000000000004,1.4455,6.41,0.41000000000000003,6.4230989405,7.625650508,2.2241480648,7.9433859459,1.38768,0.40474000000000004,1.4455,6.237970508,1.8194080648000002,6.4978859459
2020-02-13 07:30:00,8.67816,0.55488,8.6958813699,1.38816,0.40488,1.446,7.29,0.15,7.2915430466,8.4044163701,2.451288108,8.7546003856,1.38816,0.40488,1.446,7.0162563701,2.046408108,7.3086003856
2020-02-13 08:00:00,8.8172,0.9546,8.8687246547,1.3872,0.4046,1.445,7.43,0.55,7.4503288518,8.7086547521,2.5400243027,9.0715153668,1.3872,0.4046,1.445,7.3214547521,2.1354243027,7.6265153668
2020-02-13 08:30:00,9.34624,0.45432000000000006,9.3572757147,1.38624,0.40432,1.444,7.96,0.05,7.9601570336,9.0355099487,2.6353570684000003,9.4119895299,1.38624,0.40432,1.444,7.6492699487,2.2310370684,7.9679895299000005
2020-02-13 09:00:00,9.43584,0.06962,9.4360968334,1.09584,0.31962,1.1415,8.34,-0.25,8.343746161,8.9987149435,2.6246251919,9.3736613995,1.09584,0.31962,1.1415,7.9028749435000005,2.3050051919,8.2321613995
2020-02-13 09:30:00,9.44392,0.5765600000000001,9.4615033901,0.9139200000000001,0.26656,0.9520000000000001,8.53,0.31,8.535631201,9.1643511961,2.6729357655,9.5461991626,0.9139200000000001,0.26656,0.9520000000000001,8.2504311961,2.4063757655,8.5941991626
2020-02-13 10:00:00,9.3744,0.3267,9.3800910577,0.9144,0.2667,0.9525,8.46,0.06,8.4602127633,9.1134807394,2.658098549,9.4932091035,0.9144,0.2667,0.9525,8.1990807394,2.391398549,8.5407091035
2020-02-13 10:30:00,9.372,0.526,9.386749171,0.912,0.266,0.9500000000000001,8.46,0.26,8.4639943289,9.1638764747,2.6727973051,9.5457046612,0.912,0.266,0.9500000000000001,8.2518764747,2.4067973051,8.5957046612
2020-02-13 11:00:00,9.542,0.546,9.5576084875,0.912,0.266,0.9500000000000001,8.63,0.28,8.6345410996,9.2939997708,2.7107499331,9.6812497612,0.912,0.266,0.9500000000000001,8.3819997708,2.4447499330999998,8.7312497612
2020-02-13 11:30:00,9.702960000000001,0.27628,9.7068925718,0.9129600000000001,0.26628,0.9510000000000001,8.79,0.01,8.7900056883,9.497668411,2.7701532865000003,9.8934045948,0.9129600000000001,0.26628,0.9510000000000001,8.584708411,2.5038732865,8.9424045948
2020-02-13 12:00:00,9.33152,0.30586,9.3365312536,0.9115200000000001,0.26586000000000004,0.9495,8.42,0.04,8.4200950113,9.1395367405,2.665698216,9.5203507713,0.9115200000000001,0.26586000000000004,0.9495,8.2280167405,2.399838216,8.5708507713
2020-02-13 12:30:00,9.16912,0.30516000000000004,9.1741966515,0.90912,0.26516,0.9470000000000001,8.26,0.04,8.2600968517,8.9711545056,2.6165867308,9.34495261,0.90912,0.26516,0.9470000000000001,8.0620345056,2.3514267308,8.39795261
2020-02-13 13:00:00,9.63576,0.30418,9.6405599552,0.9057600000000001,0.26418,0.9435,8.73,0.04,8.7300916375,9.3731446101,2.7338338446,9.7636923022,0.9057600000000001,0.26418,0.9435,8.4673846101,2.4696538446,8.8201923022
2020-02-13 13:30:00,9.02904,0.6022200000000001,9.0491011846,0.8990400000000001,0.26222,0.9365,8.13,0.34,8.1371063653,8.878157215,2.5894625210999997,9.2480804323,0.8990400000000001,0.26222,0.9365,7.9791172150000005,2.3272425211,8.3115804323
2020-02-13 14:00:00,8.88184,0.6001200000000001,8.902091091399999,0.8918400000000001,0.26012,0.929,7.99,0.34,7.9972307707,8.7785232337,2.5604026098,9.1442950351,0.8918400000000001,0.26012,0.929,7.8866832337,2.3002826098,8.2152950351
2020-02-13 14:30:00,9.03896,0.59928,9.0588042478,0.8889600000000001,0.25928,0.926,8.15,0.34,8.1570889415,8.9463134789,2.6093414313,9.3190765405,0.8889600000000001,0.25928,0.926,8.0573534789,2.3500614313,8.3930765405
2020-02-13 15:00:00,9.04424,0.63082,9.0662126078,0.89424,0.26082,0.9315,8.15,0.37,8.1583944499,8.9659431734,2.6150667589000003,9.339524139,0.89424,0.26082,0.9315,8.0717031734,2.3542467589,8.408024139
2020-02-13 15:30:00,9.20336,0.7209800000000001,9.231557152,1.20336,0.35098,1.2535,8.0,0.37,8.0085516793,9.09752137,2.6534437329,9.4765847604,1.20336,0.35098,1.2535,7.89416137,2.3024637329,8.2230847604
2020-02-13 16:00:00,9.43064,0.7910200000000001,9.4637563076,1.34064,0.39102000000000003,1.3965,8.09,0.4,8.0998827152,9.3339549325,2.722403522,9.7228697214,1.34064,0.39102000000000003,1.3965,7.9933149325,2.331383522,8.3263697214
2020-02-13 16:30:00,9.62696,0.8457800000000001,9.6640417347,1.35696,0.39578,1.4135,8.27,0.45,8.2822339981,9.5271527924,2.7787528978,9.924117492,1.35696,0.39578,1.4135,8.1701927924,2.3829728978,8.510617492
2020-02-13 17:00:00,9.79888,0.89634,9.8397903763,1.35888,0.39634,1.4155,8.44,0.5,8.4547974547,9.7013685603,2.8295658301,10.1055922503,1.35888,0.39634,1.4155,8.3424885603,2.4332258301,8.6900922503
2020-02-13 17:30:00,10.1232,0.5076,10.1359181133,1.3632,0.3976,1.42,8.76,0.11,8.760690612,9.8869200476,2.8836850139,10.2988750496,1.3632,0.3976,1.42,8.5237200476,2.4860850139,8.8788750496
2020-02-13 18:00:00,10.34656,0.40858000000000005,10.3546241578,1.36656,0.39858000000000005,1.4235,8.98,0.01,8.9800055679,10.2450878011,2.9881506087,10.6719664595,1.36656,0.39858000000000005,1.4235,8.8785278011,2.5895706087,9.2484664595
2020-02-13 18:30:00,10.349920000000001,0.90956,10.389809594,1.36992,0.39956,1.427,8.98,0.51,8.9944705236,10.3037746031,3.0052675926,10.7330985449,1.36992,0.39956,1.427,8.9338546031,2.6057075926,9.3060985449
2020-02-13 19:00:00,10.1656,1.0083,10.215482967,1.3656000000000001,0.39830000000000004,1.4225,8.8,0.61,8.8211167094,10.1469015539,2.9595129532,10.5696891187,1.3656000000000001,0.39830000000000004,1.4225,8.7813015539,2.5612129532,9.1471891187
2020-02-13 19:30:00,10.0256,1.0083,10.0761760728,1.3656000000000001,0.39830000000000004,1.4225,8.66,0.61,8.6814572509,9.8941073252,2.8857813032,10.3063617971,1.3656000000000001,0.39830000000000004,1.4225,8.5285073252,2.4874813032,8.8838617971
2020-02-13 20:00:00,9.627040000000001,1.08872,9.6884059783,1.36704,0.39872,1.424,8.26,0.6900000000000001,8.2887695106,9.529127626,2.7793288909,9.9261746104,1.36704,0.39872,1.424,8.162087626,2.3806088909,8.5021746104
2020-02-13 20:30:00,9.26704,1.12872,9.335525652,1.36704,0.39872,1.424,7.9,0.73,7.9336561559,9.133990746,2.6640806343,9.5145736938,1.36704,0.39872,1.424,7.766950746,2.2653606343,8.0905736938
2020-02-13 21:00:00,8.9404,1.1797,9.0178957773,1.3704,0.3997,1.4275,7.57,0.78,7.6100788432,8.7821033564,2.5614468123,9.1480243296,1.3704,0.3997,1.4275,7.4117033564,2.1617468123,7.7205243296
2020-02-13 21:30:00,8.44136,1.17998,8.5234330789,1.3713600000000001,0.39998000000000006,1.4285,7.07,0.78,7.1128967376,8.3245236066,2.4279860519,8.6713787569,1.3713600000000001,0.39998000000000006,1.4285,6.9531636066,2.0280060519,7.2428787569
2020-02-13 22:00:00,7.86568,1.26124,7.9661564258,1.37568,0.40124000000000004,1.433,6.49,0.86,6.5467320092,7.7557497299,2.2620936712,8.0789059686,1.37568,0.40124000000000004,1.433,6.3800697299,1.8608536712000001,6.6459059686
2020-02-13 22:30:00,7.45472,1.29096,7.5656743255,1.37472,0.40096000000000004,1.432,6.08,0.89,6.144794545,7.4155877264,2.1628797535,7.7245705484,1.37472,0.40096000000000004,1.432,6.0408677264,1.7619197535,6.2925705484
2020-02-13 23:00:00,7.01624,1.29432,7.1346259888,1.38624,0.40432,1.444,5.63,0.89,5.69991228,6.9503839373,2.027195315,7.239983268,1.38624,0.40432,1.444,5.5641439373,1.622875315,5.7959832680000005
2020-02-13 23:30:00,6.70288,1.23334,6.8154037188,1.38288,0.40334000000000003,1.4405000000000001,5.32,0.8300000000000001,5.3843569718,6.6046829589,1.926365863,6.8798780822,1.38288,0.40334000000000003,1.4405000000000001,5.2218029589,1.523025863,5.4393780822
2020-02-14 00:00:00,6.4624,1.2631999999999999,6.5847010562,1.3824,0.4032,1.44,5.08,0.86,5.1522810482,6.3936192795,1.8648056232,6.6600200828,1.3824,0.4032,1.44,5.0112192795,1.4616056232,5.2200200828
2020-02-14 00:30:00,6.43432,1.29376,6.5631005478,1.38432,0.40376,1.442,5.05,0.89,5.1278260501,6.3785299863,1.8604045793,6.6443020691,1.38432,0.40376,1.442,4.9942099863,1.4566445793,5.2023020691
2020-02-14 01:00:00,6.79776,1.31768,6.9242921371,1.3977600000000001,0.40768000000000004,1.456,5.4,0.91,5.4761391509,6.6478072482,1.9389437807,6.9247992169,1.3977600000000001,0.40768000000000004,1.456,5.2500472482,1.5312637807,5.4687992169
2020-02-14 01:30:00,6.7192,1.3481,6.853103111,1.3992,0.4081,1.4575,5.32,0.9400000000000001,5.402406871,6.5700254613,1.9162574262,6.8437765222,1.3992,0.4081,1.4575,5.1708254613,1.5081574262,5.3862765222
2020-02-14 02:00:00,6.64064,1.3485200000000002,6.7761792922,1.40064,0.40852000000000005,1.459,5.24,0.9400000000000001,5.3236453676,6.4883478071,1.8924347771,6.7586956324,1.40064,0.40852000000000005,1.459,5.0877078071,1.4839147771,5.2996956324
2020-02-14 02:30:00,6.55064,1.3485200000000002,6.6880034839,1.40064,0.40852000000000005,1.459,5.15,0.9400000000000001,5.2350835714,6.4087548902,1.8692201763,6.6757863440000005,1.40064,0.40852000000000005,1.459,5.0081148902,1.4607001763,5.216786344
2020-02-14 03:00:00,6.46112,1.3086600000000002,6.5923184579,1.4011200000000001,0.40866,1.4595,5.06,0.9,5.1394163093,6.3332340527,1.8471932654,6.5971188049,1.4011200000000001,0.40866,1.4595,4.9321140527,1.4385332654,5.1376188049
2020-02-14 03:30:00,6.34112,1.52866,6.5227758087000005,1.4011200000000001,0.40866,1.4595,4.94,1.12,5.0653726418,6.268451251,1.8282982815,6.5296367198,1.4011200000000001,0.40866,1.4595,4.867331251,1.4196382815,5.0701367198
2020-02-14 04:00:00,6.15112,2.14866,6.515597981,1.4011200000000001,0.40866,1.4595,4.75,1.74,5.058665832,6.332971169,1.8471165909,6.5968449677,1.4011200000000001,0.40866,1.4595,4.931851169,1.4384565909,5.1373449677
2020-02-14 04:30:00,6.04064,2.14852,6.4113547554,1.40064,0.40852000000000005,1.459,4.64,1.74,4.9555221723,6.2387583989,1.8196378664,6.4987066656,1.40064,0.40852000000000005,1.459,4.8381183989,1.4111178664000001,5.0397066656
2020-02-14 05:00:00,6.04112,2.12866,6.4051794862,1.4011200000000001,0.40866,1.4595,4.64,1.72,4.9485351368,6.2769380228,1.8307735900000002,6.5384771071,1.4011200000000001,0.40866,1.4595,4.8758180228,1.42211359,5.0789771071
2020-02-14 05:30:00,6.18064,1.81852,6.4426179306,1.40064,0.40852000000000005,1.459,4.78,1.4100000000000001,4.98362318,6.3029603955,1.8383634487,6.5655837453,1.40064,0.40852000000000005,1.459,4.9023203955,1.4298434487,5.1065837453
2020-02-14 06:00:00,6.41064,1.72852,6.6395848214,1.40064,0.40852000000000005,1.459,5.01,1.32,5.1809748118,6.5130279515,1.8996331524999999,6.7844041161,1.40064,0.40852000000000005,1.459,5.1123879515,1.4911131525,5.3254041161
2020-02-14 06:30:00,7.09016,1.24838,7.19922367,1.40016,0.40838,1.4585,5.69,0.84,5.7516693229,7.0074872063,2.0438504352,7.2994658399,1.40016,0.40838,1.4585,5.6073272063,1.6354704352,5.8409658399
2020-02-14 07:00:00,7.77112,1.05866,7.8428991483,1.4011200000000001,0.40866,1.4595,6.37,0.65,6.4030773851,7.6332836206,2.2263743893,7.9513371048,1.4011200000000001,0.40866,1.4595,6.2321636206,1.8177143893,6.4918371048
2020-02-14 07:30:00,8.50112,0.9686600000000001,8.5561289991,1.4011200000000001,0.40866,1.4595,7.1,0.56,7.1220502666,8.2804006377,2.4151168527,8.6254173309,1.4011200000000001,0.40866,1.4595,6.8792806377,2.0064568527,7.1659173309
2020-02-14 08:00:00,8.58112,0.9986600000000001,8.6390359561,1.4011200000000001,0.40866,1.4595,7.18,0.59,7.2042001638,8.4852422777,2.474862331,8.8387940393,1.4011200000000001,0.40866,1.4595,7.0841222777,2.066202331,7.3792940393
2020-02-14 08:30:00,9.00064,0.9085200000000001,9.0463765674,1.40064,0.40852000000000005,1.459,7.6,0.5,7.6164296097,8.8324911257,2.576143245,9.2005115893,1.40064,0.40852000000000005,1.459,7.4318511257,2.167623245,7.7415115893
2020-02-14 09:00:00,9.14112,0.79866,9.1759431477,1.4011200000000001,0.40866,1.4595,7.74,0.39,7.7498193527,8.9892437886,2.6218627717,9.3637956131,1.4011200000000001,0.40866,1.4595,7.5881237886,2.2132027717,7.9042956131
2020-02-14 09:30:00,8.9668,0.1149,8.9675361304,0.9768,0.2849,1.0175,7.99,-0.17,7.991808306,8.844901460100001,2.5797629259,9.2134390209,0.9768,0.2849,1.0175,7.8681014601,2.2948629259,8.1959390209
2020-02-14 10:00:00,8.91448,0.57964,8.9333048868,0.9244800000000001,0.26964000000000005,0.963,7.99,0.31,7.9960115057,8.7502385544,2.5521529117,9.1148318275,0.9244800000000001,0.26964000000000005,0.963,7.8257585544,2.2825129117,8.1518318275
2020-02-14 10:30:00,9.15792,0.58606,9.1766532598,0.87792,0.25606,0.9145000000000001,8.28,0.33,8.2865734776,8.9749434838,2.6176918494,9.3488994623,0.87792,0.25606,0.9145000000000001,8.0970234838,2.3616318494,8.4343994623
2020-02-14 11:00:00,8.94072,0.49646000000000007,8.9544930984,0.57072,0.16646000000000002,0.5945,8.37,0.33,8.3765028502,8.6987183719,2.5371261918,9.0611649707,0.57072,0.16646000000000002,0.5945,8.1279983719,2.3706661918,8.4666649707
2020-02-14 11:30:00,9.34952,0.51736,9.3638232363,0.7795200000000001,0.22736,0.812,8.57,0.29,8.5749052473,9.1020920822,2.6547768573,9.4813459189,0.7795200000000001,0.22736,0.812,8.3225720822,2.4274168573,8.6693459189
2020-02-14 12:00:00,9.5468,0.5399,9.5620542903,0.8568,0.2499,0.8925000000000001,8.69,0.29,8.6948375488,9.3017462106,2.7130093114,9.6893189694,0.8568,0.2499,0.8925000000000001,8.4449462106,2.4631093114000002,8.7968189694
2020-02-14 12:30:00,9.60008,0.5854400000000001,9.6179143269,0.9100800000000001,0.26544,0.9480000000000001,8.69,0.32,8.6958898337,9.4315463308,2.7508676798,9.824527428,0.9100800000000001,0.26544,0.9480000000000001,8.5214663308,2.4854276798,8.876527428
2020-02-14 13:00:00,9.60872,-0.8420400000000001,9.6455446399,0.9187200000000001,0.26796000000000003,0.9570000000000001,8.69,-1.11,8.7606050019,9.4534198087,2.7572474442,9.8473123007,0.9187200000000001,0.26796000000000003,0.9570000000000001,8.5346998087,2.4892874442,8.8903123007
2020-02-14 13:30:00,9.4776,0.7168,9.504667485,1.0176,0.2968,1.06,8.46,0.42,8.470419116,9.4082122479,2.7440619056,9.8002210916,1.0176,0.2968,1.06,8.3906122479,2.4472619056,8.7402210916
2020-02-14 14:00:00,9.554,0.7595000000000001,9.5841408718,1.164,0.3395,1.2125,8.39,0.42,8.4005059371,9.4866306116,2.7669339284000003,9.8819068871,1.164,0.3395,1.2125,8.3226306116,2.4274339284,8.6694068871
2020-02-14 14:30:00,9.49192,0.7930600000000001,9.5249928845,1.14192,0.33306,1.1895,8.35,0.46,8.3626610597,9.4645506116,2.7604939284,9.8589068871,1.14192,0.33306,1.1895,8.3226306116,2.4274339284,8.6694068871
2020-02-14 15:00:00,9.44008,0.7779400000000001,9.4720800804,1.09008,0.31794,1.1355,8.35,0.46,8.3626610597,9.394941932,2.7401913968000002,9.7863978458,1.09008,0.31794,1.1355,8.304861932,2.4222513968,8.6508978458
2020-02-14 15:30:00,9.21552,0.39036000000000004,9.2237839198,0.9955200000000001,0.29036,1.037,8.22,0.1,8.22060825,9.089203979,2.6510178272,9.4679208114,0.9955200000000001,0.29036,1.037,8.093683979,2.3606578272,8.4309208114
2020-02-14 16:00:00,9.43824,0.8753200000000001,9.478742501,1.21824,0.35532,1.2690000000000001,8.22,0.52,8.236431266,9.3558869203,2.7288003518,9.745715542,1.21824,0.35532,1.2690000000000001,8.1376469203,2.3734803518,8.476715542
2020-02-14 16:30:00,9.26592,0.91756,9.311239971100001,0.9859200000000001,0.28756000000000004,1.027,8.28,0.63,8.3039328032,9.174917377,2.6760175683,9.557205601,0.9859200000000001,0.28756000000000004,1.027,8.188997377,2.3884575683,8.530205601
2020-02-14 17:00:00,9.28304,0.89922,9.3264906717,0.9230400000000001,0.26922,0.9615,8.36,0.63,8.3837044318,9.2200659678,2.6891859073,9.6042353832,0.9230400000000001,0.26922,0.9615,8.2970259678,2.4199659073,8.6427353832
2020-02-14 17:30:00,9.60304,0.77922,9.6346022777,0.9230400000000001,0.26922,0.9615,8.68,0.51,8.6949698102,9.5379747206,2.7819092935,9.935390334000001,0.9230400000000001,0.26922,0.9615,8.6149347206,2.5126892935000003,8.973890334
2020-02-14 18:00:00,9.75888,0.84384,9.7952950338,0.93888,0.27384000000000003,0.978,8.82,0.5700000000000001,8.8383991763,9.7043468406,2.8304344952,10.1086946256,0.93888,0.27384000000000003,0.978,8.7654668406,2.5565944952,9.1306946256
2020-02-14 18:30:00,9.70584,0.9421200000000001,9.7514573372,1.03584,0.30212,1.079,8.67,0.64,8.6935895923,9.5786684201,2.7937782892,9.9777796043,1.03584,0.30212,1.079,8.5428284201,2.4916582892,8.8987796043
2020-02-14 19:00:00,9.45952,0.9723600000000001,9.509363943,1.13952,0.33236000000000004,1.187,8.32,0.64,8.3445790787,9.3708014207,2.7331504144,9.7612514799,1.13952,0.33236000000000004,1.187,8.2312814207,2.4007904144,8.5742514799
2020-02-14 19:30:00,9.50336,1.04348,9.5604760237,1.3833600000000001,0.40348,1.441,8.12,0.64,8.1451826253,9.3654948078,2.7316026523,9.7557237581,1.3833600000000001,0.40348,1.441,7.9821348078,2.3281226523000003,8.3147237581
2020-02-14 20:00:00,9.13288,1.14334,9.2041688082,1.38288,0.40334000000000003,1.4405000000000001,7.75,0.74,7.7852488721,9.0816025211,2.6488007353,9.4600026262,1.38288,0.40334000000000003,1.4405000000000001,7.6987225211,2.2454607353,8.0195026262
2020-02-14 20:30:00,8.84,1.1825,8.9187390504,1.38,0.4025,1.4375,7.46,0.78,7.500666637,8.8258258659,2.5741992109,9.1935686103,1.38,0.4025,1.4375,7.4458258659,2.1716992109,7.7560686103
2020-02-14 21:00:00,8.57344,1.11642,8.6458236768,1.39344,0.40642000000000006,1.4515,7.18,0.71,7.2150190575,8.4545493916,2.4659102392,8.8068222829,1.39344,0.40642000000000006,1.4515,7.0611093916,2.0594902392,7.3553222829
2020-02-14 21:30:00,8.04152,1.24586,8.1374572841,1.39152,0.40586000000000005,1.4495,6.65,0.84,6.7028426805,7.9470563979,2.3178914494000002,8.2781837478,1.39152,0.40586000000000005,1.4495,6.5555363979,1.9120314494000001,6.8286837477999995
2020-02-14 22:00:00,7.752,1.436,7.8838822924,1.392,0.406,1.45,6.36,1.03,6.4428642699,7.7511095318,2.2607402801,8.074072429,1.392,0.406,1.45,6.3591095318,1.8547402801000001,6.624072429
2020-02-14 22:30:00,7.36248,2.03614,7.6388466309,1.39248,0.40614000000000006,1.4505,5.97,1.63,6.1885216328,7.5392067366,2.1989352982,7.8533403506,1.39248,0.40614000000000006,1.4505,6.1467267366,1.7927952982000002,6.4028403506
2020-02-14 23:00:00,6.89296,2.06628,7.1959996248,1.39296,0.40628000000000003,1.451,5.5,1.6600000000000001,5.7450500433,7.076570382,2.0639996947,7.3714274812,1.39296,0.40628000000000003,1.451,5.683610382,1.6577196947,5.9204274812
2020-02-14 23:30:00,6.482,1.726,6.70786106,1.392,0.406,1.45,5.09,1.32,5.2583742735,6.5789887377,1.9188717151999999,6.8531132684,1.392,0.406,1.45,5.1869887377,1.5128717152,5.4031132684
2020-02-15 00:00:00,6.26296,1.35628,6.4081325985,1.39296,0.40628000000000003,1.451,4.87,0.9500000000000001,4.9617940304,6.2284098213,1.8166195312000002,6.4879268972,1.39296,0.40628000000000003,1.451,4.8354498213,1.4103395312,5.0369268972
2020-02-15 00:30:00,6.2620000000000005,1.326,6.4008530681,1.392,0.406,1.45,4.87,0.92,4.9561376091,6.2274498213000005,1.8163395312000001,6.4869268972,1.392,0.406,1.45,4.8354498213,1.4103395312,5.0369268972
2020-02-15 01:00:00,6.562,1.4060000000000001,6.7109373414,1.392,0.406,1.45,5.17,1.0,5.2658237722,6.504519144,1.897151417,6.775540775,1.392,0.406,1.45,5.112519144,1.491151417,5.325540775
2020-02-15 01:30:00,6.56344,1.43642,6.7187831525,1.39344,0.40642000000000006,1.4515,5.17,1.03,5.2716031717,6.4963551578,1.8947702544,6.7670366227,1.39344,0.40642000000000006,1.4515,5.1029151578,1.4883502544,5.3155366227
2020-02-15 02:00:00,6.34392,1.7865600000000001,6.5906841527,1.39392,0.40656000000000003,1.452,4.95,1.38,5.1387644429,6.4207792826,1.8727272907999999,6.6883117527,1.39392,0.40656000000000003,1.452,5.0268592826,1.4661672908,5.2363117527
2020-02-15 02:30:00,6.18344,2.10642,6.5323759422,1.39344,0.40642000000000006,1.4515,4.79,1.7000000000000002,5.0827256467,6.4532071395,1.8821854157,6.7220907703,1.39344,0.40642000000000006,1.4515,5.0597671395,1.4757654157,5.2705907703
2020-02-15 03:00:00,6.14344,1.44642,6.3114171032,1.39344,0.40642000000000006,1.4515,4.75,1.04,4.8625199228,6.0944518066,1.7775484436000002,6.3483872985,1.39344,0.40642000000000006,1.4515,4.7010118066,1.3711284436,4.8968872985
2020-02-15 03:30:00,6.022,1.466,6.197873829,1.392,0.406,1.45,4.63,1.06,4.749789469,5.978723889,1.7437944676,6.2278373844,1.392,0.406,1.45,4.586723889,1.3377944676,4.7778373844
2020-02-15 04:00:00,5.832,1.466,6.0134332955,1.392,0.406,1.45,4.44,1.06,4.5647781983,5.8044318008,1.6929592752,6.0462831259,1.392,0.406,1.45,4.4124318008,1.2869592752,4.5962831259
2020-02-15 04:30:00,5.74768,1.41474,5.9192326065,1.38768,0.40474000000000004,1.4455,4.36,1.01,4.4754552841,5.7589268473,1.6796869971000001,5.9988821326,1.38768,0.40474000000000004,1.4455,4.3712468473,1.2749469971,4.5533821326
2020-02-15 05:00:00,5.66384,1.41362,5.8375855497,1.38384,0.40362000000000003,1.4415,4.28,1.01,4.3975561395,5.6853877372,1.65823809,5.9222788929,1.38384,0.40362000000000003,1.4415,4.3015477372,1.2546180900000001,4.4807788929
2020-02-15 05:30:00,5.69144,1.44292,5.871499587,1.38144,0.40292000000000006,1.439,4.31,1.04,4.433700486,5.6975855168,1.6617957757,5.9349849134,1.38144,0.40292000000000006,1.439,4.3161455168,1.2588757757,4.4959849134
2020-02-15 06:00:00,5.76144,1.40292,5.9297871294,1.38144,0.40292000000000006,1.439,4.38,1.0,4.4927051984,5.785726728,1.687503629,6.026798675,1.38144,0.40292000000000006,1.439,4.404286728,1.2845836290000001,4.587798675
2020-02-15 06:30:00,6.05096,1.34278,6.1981590049,1.38096,0.40278,1.4385,4.67,0.9400000000000001,4.7636645558,6.0211463946,1.7561676984,6.2720274944,1.38096,0.40278,1.4385,4.6401863946,1.3533876984,4.8335274944
2020-02-15 07:00:00,6.19904,1.95222,6.4991737821,1.37904,0.40222,1.4365,4.82,1.55,5.0630919407,6.3899338757,1.8637307136999999,6.6561811205,1.37904,0.40222,1.4365,5.0108938757,1.4615107137,5.2196811205
2020-02-15 07:30:00,6.58664,1.95152,6.8696620586,1.37664,0.40152000000000004,1.434,5.21,1.55,5.4356784305,6.8091865967,1.9860127574000002,7.0929027049,1.37664,0.40152000000000004,1.434,5.4325465967,1.5844927574,5.6589027049
2020-02-15 08:00:00,6.67568,1.93124,6.949416623,1.37568,0.40124000000000004,1.433,5.3,1.53,5.5164209412,6.9174345894,2.0175850886,7.2056610307,1.37568,0.40124000000000004,1.433,5.5417545894,1.6163450886000001,5.7726610307
2020-02-15 08:30:00,7.16472,1.9309600000000002,7.4203651662,1.37472,0.40096000000000004,1.432,5.79,1.53,5.9887394333,7.3478473579,2.1431221461,7.6540076645,1.37472,0.40096000000000004,1.432,5.9731273579,1.7421621461,6.2220076645
2020-02-15 09:00:00,7.70616,1.22138,7.8023503542,1.37616,0.40138,1.4335,6.33,0.8200000000000001,6.3828911944,7.6772488782,2.2391975895,7.9971342481,1.37616,0.40138,1.4335,6.3010888782,1.8378175895000002,6.5636342481
2020-02-15 09:30:00,8.11232,1.12026,8.189305114,1.37232,0.40026000000000006,1.4295,6.74,0.72,6.7783478813,8.0458527887,2.3467070634000002,8.3810966549,1.37232,0.40026000000000006,1.4295,6.6735327887,1.9464470634,6.9515966549
2020-02-15 10:00:00,8.41328,0.8405400000000001,8.455163384,1.37328,0.40054,1.4304999999999999,7.04,0.44,7.0537365984000004,8.2410737322,2.4036465052000002,8.5844518043,1.37328,0.40054,1.4304999999999999,6.8677937322,2.0031065052,7.1539518043
2020-02-15 10:30:00,8.69136,0.11998,8.6921880933,1.3713600000000001,0.39998000000000006,1.4285,7.32,-0.28,7.3253532338,8.4048719194,2.4514209765,8.755074916,1.3713600000000001,0.39998000000000006,1.4285,7.0335119194,2.0514409765,7.326574916
2020-02-15 11:00:00,8.78136,0.09998000000000001,8.781929141700001,1.3713600000000001,0.39998000000000006,1.4285,7.41,-0.30000000000000004,7.416070388,8.4633694551,2.4684827577,8.8160098491,1.3713600000000001,0.39998000000000006,1.4285,7.0920094551,2.0685027577,7.3875098491
2020-02-15 11:30:00,8.85424,0.73082,8.8843493769,1.37424,0.40082,1.4315,7.48,0.33,7.4872758731,8.6514399949,2.5233366652,9.0119166614,1.37424,0.40082,1.4315,7.2771999949,2.1225166652,7.5804166614
2020-02-15 12:00:00,8.92376,0.9606800000000001,8.9753216433,1.37376,0.40068000000000004,1.431,7.55,0.56,7.5707397261,8.7962818289,2.5655822001,9.1627935718,1.37376,0.40068000000000004,1.431,7.4225218289,2.1649022001000002,7.7317935718
2020-02-15 12:30:00,8.99232,1.00026,9.0477808909,1.37232,0.40026000000000006,1.4295,7.62,0.6000000000000001,7.6435855461,8.8687307838,2.5867131453,9.2382612332,1.37232,0.40026000000000006,1.4295,7.4964107838,2.1864531453,7.8087612332
2020-02-15 13:00:00,8.96088,0.9998400000000001,9.0164876975,1.37088,0.39984000000000003,1.428,7.59,0.6000000000000001,7.6136784802,8.8465284552,2.5802374661,9.215133807499999,1.37088,0.39984000000000003,1.428,7.4756484552,2.1803974661,7.7871338075
2020-02-15 13:30:00,9.01232,0.9802600000000001,9.0654741437,1.37232,0.40026000000000006,1.4295,7.64,0.58,7.6619840772,8.839978685,2.5783271165,9.2083111302,1.37232,0.40026000000000006,1.4295,7.467658685,2.1780671165,7.7788111302
2020-02-15 14:00:00,8.9228,1.0204,8.9809562965,1.3728,0.40040000000000003,1.43,7.55,0.62,7.5754141801,8.7630296954,2.5558836612,9.1281559327,1.3728,0.40040000000000003,1.43,7.3902296954,2.1554836612,7.6981559327
2020-02-15 14:30:00,8.84424,1.02082,8.902957635,1.37424,0.40082,1.4315,7.47,0.62,7.4956854256,8.6289891246,2.5167884947,8.9885303381,1.37424,0.40082,1.4315,7.2547491246,2.1159684947,7.5570303381
2020-02-15 15:00:00,8.7752,1.1011,8.8440124519,1.3752,0.4011,1.4325,7.4,0.7000000000000001,7.4330343737,8.6042788014,2.5095813171,8.9627904182,1.3752,0.4011,1.4325,7.2290788014,2.1084813171,7.5302904182
2020-02-15 15:30:00,8.51992,1.82956,8.7141452019,1.36992,0.39956,1.427,7.15,1.43,7.2915979044,8.6399388291,2.5199821585,8.9999362803,1.36992,0.39956,1.427,7.2700188291,2.1204221585,7.5729362803
2020-02-15 16:00:00,8.518,1.8290000000000002,8.7121504234,1.3679999999999999,0.399,1.425,7.15,1.43,7.2915979044,8.6301220076,2.5171189189,8.9897104246,1.3679999999999999,0.399,1.425,7.2621220076,2.1181189189,7.5647104246
2020-02-15 16:30:00,8.59656,1.82858,8.7888877937,1.36656,0.39858000000000005,1.4235,7.23,1.43,7.3700610581,8.750514406,2.5522333684,9.1151191729,1.36656,0.39858000000000005,1.4235,7.383954406,2.1536533684,7.6916191729
2020-02-15 17:00:00,8.70752,1.76886,8.8853683238,1.36752,0.39886000000000005,1.4245,7.34,1.37,7.466759672,8.8093121551,2.5693827119,9.1763668282,1.36752,0.39886000000000005,1.4245,7.4417921551,2.1705227119,7.7518668282
2020-02-15 17:30:00,8.90848,1.8291400000000002,9.094326201,1.36848,0.39914000000000005,1.4255,7.54,1.43,7.6744055144,9.0127890781,2.6287301478,9.3883219563,1.36848,0.39914000000000005,1.4255,7.6443090781,2.2295901478,7.9628219563
2020-02-15 18:00:00,9.058,1.8290000000000002,9.2408119232,1.3679999999999999,0.399,1.425,7.69,1.43,7.8218284307,9.2463806967,2.6968610365,9.631646559,1.3679999999999999,0.399,1.425,7.8783806967,2.2978610365,8.206646559
2020-02-15 18:30:00,9.02896,1.84928,9.2163959984,1.36896,0.39928,1.426,7.66,1.45,7.7960310415,9.2153684798,2.6878158066,9.5993421665,1.36896,0.39928,1.426,7.8464084798,2.2885358066,8.1733421665
2020-02-15 19:00:00,8.89136,1.8999800000000002,9.0920958337,1.3713600000000001,0.39998000000000006,1.4285,7.52,1.5,7.6681418871,9.043988857,2.6378300833,9.4208217261,1.3713600000000001,0.39998000000000006,1.4285,7.672628857,2.2378500833,7.9923217261
2020-02-15 19:30:00,8.56944,1.9094200000000001,8.7795892074,1.36944,0.39942000000000005,1.4265,7.2,1.51,7.3566364597,8.6885065173,2.5341477342000003,9.0505276222,1.36944,0.39942000000000005,1.4265,7.3190665173,2.1347277342,7.6240276222
2020-02-15 20:00:00,8.20848,1.59914,8.3627981352,1.36848,0.39914000000000005,1.4255,6.84,1.2,6.9444654222,8.2728474953,2.4129138528,8.6175494743,1.36848,0.39914000000000005,1.4255,6.9043674953,2.0137738528,7.1920494743
2020-02-15 20:30:00,7.97896,1.24928,8.0761688442,1.36896,0.39928,1.426,6.61,0.85,6.6644279574,7.9195812534000005,2.3098778656,8.2495638056,1.36896,0.39928,1.426,6.5506212534,1.9105978656,6.8235638056
2020-02-15 21:00:00,7.72896,1.25928,7.8308753534,1.36896,0.39928,1.426,6.36,0.86,6.4178812703,7.6798991204,2.2399705768000002,7.9998949171,1.36896,0.39928,1.426,6.3109391204,1.8406905768000001,6.5738949171000005
2020-02-15 21:30:00,7.4328,1.2604,7.5389073479,1.3728,0.40040000000000003,1.43,6.06,0.86,6.120718912,7.3644077026,2.1479522466,7.6712580236,1.3728,0.40040000000000003,1.43,5.9916077026,1.7475522466000002,6.2412580236
2020-02-15 22:00:00,7.23896,1.28928,7.3528759543,1.36896,0.39928,1.426,5.87,0.89,5.9370868277,7.1707327171,2.0914637092,7.469513247,1.36896,0.39928,1.426,5.8017727171,1.6921837092,6.043513247
2020-02-15 22:30:00,6.91608,1.28844,7.0350721531,1.36608,0.39844,1.423,5.55,0.89,5.6209074001,6.7976392446,1.9826447797000002,7.0808742131,1.36608,0.39844,1.423,5.4315592446,1.5842047797,5.6578742131
2020-02-15 23:00:00,6.62656,1.33858,6.7604063376,1.36656,0.39858000000000005,1.4235,5.26,0.9400000000000001,5.3433322936,6.5477561501,1.9097622105,6.8205793230000005,1.36656,0.39858000000000005,1.4235,5.1811961501,1.5111822105,5.397079323
2020-02-15 23:30:00,6.28224,1.37732,6.4314500542,1.36224,0.39732,1.419,4.92,0.98,5.0166522702,6.2399136728,1.8199748212,6.4999100758,1.36224,0.39732,1.419,4.8776736728,1.4226548212,5.0809100758
2020-02-16 00:00:00,6.1032,1.3576000000000001,6.2523697906999995,1.3632,0.3976,1.42,4.74,0.96,4.8362382075,6.0284183808,1.7582886944,6.27960248,1.3632,0.3976,1.42,4.6652183808,1.3606886944,4.85960248
2020-02-16 00:30:00,6.07176,1.35718,6.2215920029,1.36176,0.39718000000000003,1.4185,4.71,0.96,4.8068388781,6.0023381429,1.7506819583,6.2524355655,1.36176,0.39718000000000003,1.4185,4.6405781429,1.3535019583,4.8339355655
2020-02-16 01:00:00,6.32888,1.4063400000000001,6.483248742,1.35888,0.39634,1.4155,4.97,1.01,5.0715875227,6.2662510557,1.8276565579000001,6.5273448496,1.35888,0.39634,1.4155,4.9073710557,1.4313165579,5.1118448496
2020-02-16 01:30:00,6.35224,1.38732,6.5019696862,1.36224,0.39732,1.419,4.99,0.99,5.0872585938,6.2200397615,1.8141782638000001,6.4792080849,1.36224,0.39732,1.419,4.8577997615,1.4168582638,5.0602080849
2020-02-16 02:00:00,6.24176,1.38718,6.3940469384,1.36176,0.39718000000000003,1.4185,4.88,0.99,4.9794075953,6.1078087303,1.7814442129999999,6.3623007607,1.36176,0.39718000000000003,1.4185,4.7460487303,1.384264213,4.9438007607
2020-02-16 02:30:00,6.10464,1.60802,6.312872393,1.36464,0.39802000000000004,1.4215,4.74,1.21,4.8920036795,6.1106887303,1.782284213,6.3653007607,1.36464,0.39802000000000004,1.4215,4.7460487303,1.384264213,4.9438007607
2020-02-16 03:00:00,5.9556000000000004,1.4383,6.1268163225,1.3656000000000001,0.39830000000000004,1.4225,4.59,1.04,4.7063467786,5.8532792378,1.7072064444000001,6.0971658727,1.3656000000000001,0.39830000000000004,1.4225,4.4876792378,1.3089064444,4.6746658727
2020-02-16 03:30:00,5.8256,1.4383,6.000526831,1.3656000000000001,0.39830000000000004,1.4225,4.46,1.04,4.5796506417,5.7509476254,1.6773597241,5.9905704431,1.3656000000000001,0.39830000000000004,1.4225,4.3853476254,1.2790597241000001,4.5680704431
2020-02-16 04:00:00,5.67272,1.38746,5.8399312881,1.36272,0.39746000000000004,1.4195,4.31,0.99,4.4222392518,5.6036623095,1.6344015069000002,5.837148239,1.36272,0.39746000000000004,1.4195,4.2409423095,1.2369415069,4.417648239
2020-02-16 04:30:00,5.538,1.449,5.7244252987,1.3679999999999999,0.399,1.425,4.17,1.05,4.3001627876,5.5155785079,1.6087103981,5.745394279,1.3679999999999999,0.399,1.425,4.1475785079,1.2097103981,4.320394279
2020-02-16 05:00:00,5.46656,1.41858,5.6476231682,1.36656,0.39858000000000005,1.4235,4.1,1.02,4.2249733727,5.456285295,1.5914165444,5.6836305157,1.36656,0.39858000000000005,1.4235,4.089725295,1.1928365444,4.2601305157
2020-02-16 05:30:00,5.4628,1.4203999999999999,5.6444415136,1.3728,0.40040000000000003,1.43,4.09,1.02,4.2152698609,5.4479840495000005,1.5889953478,5.6749833849,1.3728,0.40040000000000003,1.43,4.0751840495,1.1885953478,4.2449833849
2020-02-16 06:00:00,5.56616,1.42138,5.7447766058,1.37616,0.40138,1.4335,4.19,1.02,4.3123659399,5.5410126801,1.6161286984,5.7718882085,1.37616,0.40138,1.4335,4.1648526801,1.2147486984,4.3383882085
2020-02-16 06:30:00,5.79616,1.34138,5.949350473,1.37616,0.40138,1.4335,4.42,0.9400000000000001,4.5188494111,5.6874449111,1.6588380991,5.9244217824,1.37616,0.40138,1.4335,4.3112849111,1.2574580991,4.4909217824
2020-02-16 07:00:00,5.8876,2.0318,6.2283260191,1.3776,0.40180000000000005,1.435,4.51,1.63,4.7955187415000005,6.0739028454,1.7715549966,6.3269821306,1.3776,0.40180000000000005,1.435,4.6963028454,1.3697549966,4.8919821306
2020-02-16 07:30:00,6.11664,1.5015200000000002,6.2982415959,1.37664,0.40152000000000004,1.434,4.74,1.1,4.8659634195,6.2181344847,1.813622558,6.4772234215,1.37664,0.40152000000000004,1.434,4.8414944847,1.412102558,5.0432234215
2020-02-16 08:00:00,6.24808,1.03194,6.3327248361,1.37808,0.40194,1.4355,4.87,0.63,4.9105804138,6.1519431938,1.7943167649,6.4082741602,1.37808,0.40194,1.4355,4.7738631938000005,1.3923767649,4.9727741602
2020-02-16 08:30:00,6.4576,1.8318,6.7123832578,1.3776,0.40180000000000005,1.435,5.08,1.43,5.2774330882000005,6.6278188459,1.9331138301,6.9039779645,1.3776,0.40180000000000005,1.435,5.2502188459,1.5313138301,5.4689779645
2020-02-16 09:00:00,6.90664,1.36152,7.0395605545,1.37664,0.40152000000000004,1.434,5.53,0.96,5.6127087934,6.8679252339,2.0031448599,7.1540887853,1.37664,0.40152000000000004,1.434,5.4912852339,1.6016248599,5.7200887853
2020-02-16 09:30:00,7.42328,0.9605400000000001,7.4851668685,1.37328,0.40054,1.4304999999999999,6.05,0.56,6.0758620788,7.2826521473,2.1241068763,7.5860959868,1.37328,0.40054,1.4304999999999999,5.9093721473,1.7235668763,6.1555959868
2020-02-16 10:00:00,7.89424,0.8308200000000001,7.9378389408,1.37424,0.40082,1.4315,6.52,0.43,6.5341640628,7.6136215336,2.220639614,7.9308557642,1.37424,0.40082,1.4315,6.2393815336,1.819819614,6.4993557642
2020-02-16 10:30:00,8.0628,1.1004,8.1375441013,1.3728,0.40040000000000003,1.43,6.69,0.7000000000000001,6.7265221325999995,7.9725786843,2.3253354496,8.3047694629,1.3728,0.40040000000000003,1.43,6.5997786843,1.9249354496,6.8747694629
2020-02-16 11:00:00,8.30136,1.13998,8.379268002,1.3713600000000001,0.39998000000000006,1.4285,6.93,0.74,6.9693973915,8.206749694300001,2.3936353275,8.5486975982,1.3713600000000001,0.39998000000000006,1.4285,6.8353896943,1.9936553275,7.1201975982
2020-02-16 11:30:00,8.62664,0.7515200000000001,8.6593129058,1.37664,0.40152000000000004,1.434,7.25,0.35000000000000003,7.2584433593,8.4351804138,2.460260954,8.7866462644,1.37664,0.40152000000000004,1.434,7.0585404138,2.058740954,7.3526462644
2020-02-16 12:00:00,8.76952,1.07236,8.834842217,1.37952,0.40236000000000005,1.437,7.39,0.67,7.4203099666,8.7620354459,2.5555936717,9.1271202562,1.37952,0.40236000000000005,1.437,7.3825154459,2.1532336717,7.6901202562
2020-02-16 12:30:00,8.95808,1.0719400000000001,9.0219871786,1.37808,0.40194,1.4355,7.58,0.67,7.6095532063,8.798724563,2.5662946642,9.1653380864,1.37808,0.40194,1.4355,7.420644563,2.1643546642000002,7.7298380864
2020-02-16 13:00:00,9.06,1.0325,9.1186433339,1.38,0.4025,1.4375,7.68,0.63,7.7057965195,8.9123418868,2.5994330503,9.2836894655,1.38,0.4025,1.4375,7.5323418868,2.1969330503,7.8461894655
2020-02-16 13:30:00,9.03528,1.10404,9.1024825735,1.38528,0.40404,1.443,7.65,0.7000000000000001,7.6819593855,8.9237172646,2.6027508688000003,9.2955388173,1.38528,0.40404,1.443,7.5384372646,2.1987108688,7.8525388173
2020-02-16 14:00:00,8.823360000000001,1.10348,8.8920947926,1.3833600000000001,0.40348,1.441,7.44,0.7000000000000001,7.4728575525,8.6846761281,2.5330305374,9.0465376334,1.3833600000000001,0.40348,1.441,7.3013161281,2.1295505374,7.6055376334
2020-02-16 14:30:00,8.60808,1.19194,8.690210713799999,1.37808,0.40194,1.4355,7.23,0.79,7.27303238,8.4678340755,2.4697849387,8.8206604954,1.37808,0.40194,1.4355,7.0897540755,2.0678449387,7.3851604954
2020-02-16 15:00:00,8.41096,1.21278,8.4979458371,1.38096,0.40278,1.4385,7.03,0.81,7.0765104395,8.2947525676,2.4193028322,8.6403672579,1.38096,0.40278,1.4385,6.9137925676,2.0165228322,7.2018672579
2020-02-16 15:30:00,8.170960000000001,1.24278,8.2649313034,1.38096,0.40278,1.4385,6.79,0.84,6.8417614691,7.9939651786,2.3315731771,8.327047061,1.38096,0.40278,1.4385,6.6130051786,1.9287931771000002,6.888547061
2020-02-16 16:00:00,8.09904,1.24222,8.1937512441,1.37904,0.40222,1.4365,6.72,0.84,6.7722965086,7.986156483,2.3292956409,8.3189130031,1.37904,0.40222,1.4365,6.607116483,1.9270756409,6.8824130031
2020-02-16 16:30:00,8.41904,1.21222,8.5058633806,1.37904,0.40222,1.4365,7.04,0.81,7.0864448068,8.2913729891,2.4183171218,8.6368468637,1.37904,0.40222,1.4365,6.9123329891,2.0160971218,7.2003468637
2020-02-16 17:00:00,8.54904,1.14222,8.6250073304,1.37904,0.40222,1.4365,7.17,0.74,7.2080857376,8.4209921337,2.4561227057,8.7718668059,1.37904,0.40222,1.4365,7.0419521337,2.0539027057,7.3353668059
2020-02-16 17:30:00,8.76856,1.18208,8.8478787062,1.37856,0.40208000000000005,1.436,7.39,0.78,7.431049724,8.716159073,2.542213063,9.0793323677,1.37856,0.40208000000000005,1.436,7.337599073,2.140133063,7.6433323677
2020-02-16 18:00:00,8.89904,1.18222,8.9772243511,1.37904,0.40222,1.4365,7.52,0.78,7.5603439075,8.8496198372,2.5811391192,9.2183539971,1.37904,0.40222,1.4365,7.4705798372,2.1789191192,7.7818539971
2020-02-16 18:30:00,8.93,1.1625,9.0053487578,1.38,0.4025,1.4375,7.55,0.76,7.5881552435,8.8627188806,2.5849596735,9.231998834,1.38,0.4025,1.4375,7.4827188806,2.1824596735,7.7944988340000005
2020-02-16 19:00:00,8.82,1.2025000000000001,8.9015957137,1.38,0.4025,1.4375,7.44,0.8,7.4828871433,8.7564771011,2.5539724878,9.1213303137,1.38,0.4025,1.4375,7.3764771011,2.1514724878,7.6838303137
2020-02-16 19:30:00,8.67576,1.24418,8.7645191226,1.38576,0.40418000000000004,1.4435,7.29,0.84,7.3382354827,8.5837031236,2.5035800777,8.9413574204,1.38576,0.40418000000000004,1.4435,7.1979431236,2.0994000777,7.4978574204
2020-02-16 20:00:00,8.37104,1.27572,8.4676898975,1.39104,0.40572,1.449,6.98,0.87,7.034010236,8.3662885015,2.4401674796,8.7148838557,1.39104,0.40572,1.449,6.9752485015,2.0344474796,7.2658838557
2020-02-16 20:30:00,8.1744,1.3267,8.2813614974,1.3944,0.4067,1.4525000000000001,6.78,0.92,6.84213417,8.2013829525,2.3920700278,8.5431072422,1.3944,0.4067,1.4525000000000001,6.8069829525,1.9853700278000002,7.0906072422
2020-02-16 21:00:00,8.00296,1.3262800000000001,8.112113621,1.39296,0.40628000000000003,1.451,6.61,0.92,6.6737171052,7.9847573942,2.3288875733,8.317455619,1.39296,0.40628000000000003,1.451,6.5917973942,1.9226075733,6.866455619
2020-02-16 21:30:00,7.69056,1.32558,7.803965367,1.39056,0.40558000000000005,1.4485000000000001,6.3,0.92,6.3668202425,7.6246898447,2.2238678714,7.9423852549,1.39056,0.40558000000000005,1.4485000000000001,6.2341298447,1.8182878714,6.4938852549
2020-02-16 22:00:00,7.35104,1.7357200000000002,7.5531789996,1.39104,0.40572,1.449,5.96,1.33,6.1065947958,7.4251058382,2.1656558695,7.7344852481,1.39104,0.40572,1.449,6.0340658382,1.7599358695,6.2854852481
2020-02-16 22:30:00,7.05056,1.38558,7.1854177506,1.39056,0.40558000000000005,1.4485000000000001,5.66,0.98,5.7442144807,6.9777558985,2.0351788037,7.2684957276,1.39056,0.40558000000000005,1.4485000000000001,5.5871958985,1.6295988037,5.8199957276
2020-02-16 23:00:00,6.59344,1.5564200000000001,6.7746508582,1.39344,0.40642000000000006,1.4515,5.2,1.15,5.3256455008,6.575820374,1.9179476091,6.8498128896,1.39344,0.40642000000000006,1.4515,5.182380374,1.5115276091,5.3983128896
2020-02-16 23:30:00,6.26008,1.44544,6.4247878097,1.39008,0.40544,1.448,4.87,1.04,4.9798092333,6.1905998714,1.8055916292,6.4485415327,1.39008,0.40544,1.448,4.8005198714,1.4001516292,5.0005415327
2020-02-17 00:00:00,6.02816,2.02488,6.3591549753,1.38816,0.40488,1.446,4.64,1.62,4.9146719117,6.1844165323,1.8037881552,6.4421005544,1.38816,0.40488,1.446,4.7962565323,1.3989081552,4.9961005544
2020-02-17 00:30:00,5.99008,2.16544,6.3694731964,1.39008,0.40544,1.448,4.6,1.76,4.9252005035,6.1991265497,1.808078577,6.4574234892,1.39008,0.40544,1.448,4.8090465497,1.402638577,5.0094234892
2020-02-17 01:00:00,6.44152,1.79586,6.6871737715,1.39152,0.40586000000000005,1.4495,5.05,1.3900000000000001,5.2378048837,6.4766553375,1.8890244735000001,6.7465159766,1.39152,0.40586000000000005,1.4495,5.0851353375,1.4831644735,5.2970159766
2020-02-17 01:30:00,6.52392,1.48656,6.691142862,1.39392,0.40656000000000003,1.452,5.13,1.08,5.2424517165,6.3973282569,1.8658874082999999,6.663883601,1.39392,0.40656000000000003,1.452,5.0034082569,1.4593274083,5.211883601
2020-02-17 02:00:00,6.44056,1.46558,6.6052053602,1.39056,0.40558000000000005,1.4485000000000001,5.05,1.06,5.1600484494,6.3009582925,1.837779502,6.5634982213,1.39056,0.40558000000000005,1.4485000000000001,4.9103982925,1.432199502,5.1149982213
2020-02-17 02:30:00,6.3272,1.4846,6.4990381596,1.3872,0.4046,1.445,4.94,1.08,5.0566787519,6.2227648849,1.8149730914000002,6.4820467551,1.3872,0.4046,1.445,4.8355648849,1.4103730914,5.0370467551
2020-02-17 03:00:00,6.222,1.486,6.3969899171,1.392,0.406,1.45,4.83,1.08,4.9492726738,6.1483919834,1.7932809952,6.4045749827,1.392,0.406,1.45,4.7563919834,1.3872809952,4.9545749827000005
2020-02-17 03:30:00,6.13104,1.4857200000000002,6.3084875683,1.39104,0.40572,1.449,4.74,1.08,4.8614812557,6.0305439943,1.758908665,6.2818166607,1.39104,0.40572,1.449,4.6395039943,1.353188665,4.8328166607
2020-02-17 04:00:00,6.03008,1.48544,6.2103459485,1.39008,0.40544,1.448,4.64,1.08,4.7640319059,5.9160326832,1.7255095326,6.162534045,1.39008,0.40544,1.448,4.5259526832,1.3200695326,4.714534045
2020-02-17 04:30:00,5.95632,1.48726,6.1391929641,1.39632,0.40726,1.4545,4.5600000000000005,1.08,4.6861498055,5.8634893175,1.7101843843,6.1078013724,1.39632,0.40726,1.4545,4.4671693175,1.3029243843,4.6533013724
2020-02-17 05:00:00,5.87776,1.4876800000000001,6.0631060027,1.3977600000000001,0.40768000000000004,1.456,4.48,1.08,4.6083402652,5.824570095,1.6988329443999999,6.0672605156,1.3977600000000001,0.40768000000000004,1.456,4.4268100950000004,1.2911529444,4.6112605156
2020-02-17 05:30:00,5.94392,2.01656,6.2766789945,1.39392,0.40656000000000003,1.452,4.55,1.6099999999999999,4.8264479693,6.1398874209,1.7908004978,6.3957160634,1.39392,0.40656000000000003,1.452,4.7459674209,1.3842404978,4.9437160634
2020-02-17 06:00:00,6.34344,2.13642,6.6935432657,1.39344,0.40642000000000006,1.4515,4.95,1.73,5.2436056297,6.5757172824,1.9179175407,6.8497055025,1.39344,0.40642000000000006,1.4515,5.1822772824,1.5114975407,5.3982055025
2020-02-17 06:30:00,6.8744,1.4267,7.0208865715,1.3944,0.4067,1.4525000000000001,5.48,1.02,5.5741187644,6.8397908204,1.9949389893,7.1247821046,1.3944,0.4067,1.4525000000000001,5.4453908204,1.5882389893000002,5.6722821046
