Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2020-02-17 07:00:00,7.36872,1.61796,7.5442580152000005,1.39872,0.40796000000000004,1.457,5.97,1.21,6.0913873625,7.4394322576,2.1698344085,7.7494086016,1.39872,0.40796000000000004,1.457,6.0407122576,1.7618744085,6.2924086016
2020-02-17 07:30:00,7.96968,1.03824,8.0370231803,1.39968,0.40824000000000005,1.458,6.57,0.63,6.6001363622,7.7883909729,2.2716140338,8.1129072635,1.39968,0.40824000000000005,1.458,6.3887109729,1.8633740338,6.6549072635
2020-02-17 08:00:00,8.3468,0.6674,8.3734397353,1.3968,0.40740000000000004,1.455,6.95,0.26,6.954861609,8.1826182339,2.3865969849,8.5235606603,1.3968,0.40740000000000004,1.455,6.7858182339,1.9791969849000002,7.0685606603
2020-02-17 08:30:00,8.94632,0.45726000000000006,8.9579980046,1.39632,0.40726,1.4545,7.55,0.05,7.5501655611,8.7416760556,2.5496555162,9.1059125579,1.39632,0.40726,1.4545,7.3453560556,2.1423955162,7.6514125579000005
2020-02-17 09:00:00,8.91616,0.73638,8.9465169004,1.01616,0.29638000000000003,1.0585,7.9,0.44,7.9122436767,8.8024010254,2.5673669657,9.1691677348,1.01616,0.29638000000000003,1.0585,7.7862410254,2.2709869657,8.1106677348
2020-02-17 09:30:00,9.20736,0.6804800000000001,9.232471565099999,0.9273600000000001,0.27048,0.966,8.28,0.41000000000000003,8.2901447515,9.0598377047,2.6424526639,9.4373309424,0.9273600000000001,0.27048,0.966,8.1324777047,2.3719726639,8.4713309424
2020-02-17 10:00:00,9.31592,0.7500600000000001,9.3460663089,0.9259200000000001,0.27006,0.9645,8.39,0.48,8.4037194146,9.2496606761,2.6978176972,9.6350632043,0.9259200000000001,0.27006,0.9645,8.3237406761,2.4277576972,8.6705632043
2020-02-17 10:30:00,9.23448,0.7496400000000001,9.2648573114,0.9244800000000001,0.26964000000000005,0.963,8.31,0.48,8.3238512721,9.1549985424,2.6702079082,9.536456815,0.9244800000000001,0.26964000000000005,0.963,8.2305185424,2.4005679082,8.573456815
2020-02-17 11:00:00,9.06064,0.70852,9.0883000501,0.9206400000000001,0.26852000000000004,0.9590000000000001,8.14,0.44,8.151883218,9.0232906259,2.6317930992000003,9.3992610686,0.9206400000000001,0.26852000000000004,0.9590000000000001,8.1026506259,2.3632730992,8.4402610686
2020-02-17 11:30:00,9.02824,0.70782,9.0559442716,0.9182400000000001,0.26782,0.9565,8.11,0.44,8.1219271112,8.9762303193,2.6180671765,9.350239916,0.9182400000000001,0.26782,0.9565,8.0579903193,2.3502471765,8.393739916
2020-02-17 12:00:00,8.99344,0.67642,9.0188417799,0.91344,0.26642000000000005,0.9515,8.08,0.41000000000000003,8.0903955404,8.9681205781,2.6157018353,9.3417922688,0.91344,0.26642000000000005,0.9515,8.0546805781,2.3492818353000002,8.3902922688
2020-02-17 12:30:00,8.7696,0.6953,8.797120338500001,0.9096000000000001,0.26530000000000004,0.9475,7.86,0.43,7.871753299,8.6975260753,2.5367784386,9.0599229951,0.9096000000000001,0.26530000000000004,0.9475,7.7879260753,2.2714784386,8.1124229951
2020-02-17 13:00:00,8.56384,0.6736200000000001,8.5902921633,0.9038400000000001,0.26362,0.9415,7.66,0.41000000000000003,7.6709647372,8.4748894812,2.4718427653,8.8280098762,0.9038400000000001,0.26362,0.9415,7.5710494812,2.2082227653,7.8865098762
2020-02-17 13:30:00,8.40336,0.6934800000000001,8.4319258654,0.90336,0.26348000000000005,0.9410000000000001,7.5,0.43,7.5123165535,8.3568474056,2.4374138266,8.7050493808,0.90336,0.26348000000000005,0.9410000000000001,7.4534874056,2.1739338266,7.7640493808
2020-02-17 14:00:00,8.33576,0.69418,8.3646147939,0.9057600000000001,0.26418,0.9435,7.43,0.43,7.4424323981,8.2650971143,2.410653325,8.6094761607,0.9057600000000001,0.26418,0.9435,7.3593371143,2.146473325,7.6659761607
2020-02-17 14:30:00,8.34528,0.64154,8.3699027384,0.96528,0.28154,1.0055,7.38,0.36,7.3887752706,8.2820808286,2.4156069083,8.6271675298,0.96528,0.28154,1.0055,7.3168008286,2.1340669083,7.6216675298
2020-02-17 15:00:00,8.436,0.773,8.4713413932,1.176,0.343,1.225,7.26,0.43,7.2727230114,8.3982534682,2.4494905949,8.748180696,1.176,0.343,1.225,7.2222534682,2.1064905949,7.523180696
2020-02-17 15:30:00,8.91152,0.80086,8.947433456,1.27152,0.37086,1.3245,7.64,0.43,7.6520912174,8.8239107214,2.5736406271,9.1915736681,1.27152,0.37086,1.3245,7.5523907214,2.2027806271,7.8670736681
2020-02-17 16:00:00,8.91408,1.46744,9.0340579144,1.2940800000000001,0.37744000000000005,1.348,7.62,1.09,7.6975645499,9.0304617398,2.6338846741,9.4067309789,1.2940800000000001,0.37744000000000005,1.348,7.7363817398,2.2564446741,8.0587309789
2020-02-17 16:30:00,9.18752,1.5988600000000002,9.3256033076,1.36752,0.39886000000000005,1.4245,7.82,1.2,7.9115358812,9.360078539,2.7300229072,9.7500818114,1.36752,0.39886000000000005,1.4245,7.992558539,2.3311629072,8.3255818114
2020-02-17 17:00:00,9.5596,1.5453000000000001,9.683692697,1.3896,0.4053,1.4475,8.17,1.1400000000000001,8.2491514715,9.7533708367,2.8447331607,10.1597612882,1.3896,0.4053,1.4475,8.3637708367,2.4394331607,8.7122612882
2020-02-17 17:30:00,9.82128,1.60704,9.9518901923,1.36128,0.39704000000000006,1.418,8.46,1.21,8.5460926744,10.0308449887,2.9256631217,10.4487968633,1.36128,0.39704000000000006,1.418,8.6695649887,2.5286231217,9.0307968633
2020-02-17 18:00:00,10.08736,1.65298,10.2218968225,1.3473600000000001,0.39298000000000005,1.4035,8.74,1.26,8.8303567312,10.2582782043,2.9919978096,10.6857064628,1.3473600000000001,0.39298000000000005,1.4035,8.9109182043,2.5990178096000003,9.2822064628
2020-02-17 18:30:00,10.01888,1.68634,10.1598080223,1.35888,0.39634,1.4155,8.66,1.29,8.755552524,10.2052521809,2.9765318861,10.6304710218,1.35888,0.39634,1.4155,8.8463721809,2.5801918861,9.2149710218
2020-02-17 19:00:00,9.836,1.7055,9.9827664628,1.3559999999999999,0.3955,1.4125,8.48,1.31,8.5805885579,9.9911805932,2.9140943397,10.4074797846,1.3559999999999999,0.3955,1.4125,8.6351805932,2.5185943397,8.9949797846
2020-02-17 19:30:00,9.61224,1.79732,9.7788300425,1.36224,0.39732,1.419,8.25,1.4,8.3679447895,9.7299318117,2.8378967784,10.1353456372,1.36224,0.39732,1.419,8.3676918117,2.4405767784,8.7163456372
2020-02-17 20:00:00,9.41128,1.37704,9.5114893892,1.36128,0.39704000000000006,1.418,8.05,0.98,8.1094327792,9.3939254,2.7398949083,9.7853389583,1.36128,0.39704000000000006,1.418,8.0326454,2.3428549083,8.3673389583
2020-02-17 20:30:00,8.95368,1.13774,9.0256765868,1.36368,0.39774000000000004,1.4205,7.59,0.74,7.6259884605,8.8427075339,2.5791230307,9.2111536812,1.36368,0.39774000000000004,1.4205,7.4790275339,2.1813830307,7.7906536812
2020-02-17 21:00:00,8.65616,0.85138,8.6979281355,1.37616,0.40138,1.4335,7.28,0.45,7.2938947072,8.4285651296,2.4583314961,8.7797553433,1.37616,0.40138,1.4335,7.0524051296,2.0569514961,7.3462553433
2020-02-17 21:30:00,8.25376,1.10068,8.3268271629,1.37376,0.40068000000000004,1.431,6.88,0.7000000000000001,6.9155187803,8.0891962246,2.3593488988,8.4262460673,1.37376,0.40068000000000004,1.431,6.7154362246,1.9586688988,6.9952460673
2020-02-17 22:00:00,7.84808,1.26194,7.9488900011,1.37808,0.40194,1.4355,6.47,0.86,6.5269058519000005,7.8042491628,2.2762393391,8.1294262112,1.37808,0.40194,1.4355,6.4261691628,1.8742993391,6.6939262112
2020-02-17 22:30:00,7.47992,1.30956,7.5936915002,1.36992,0.39956,1.427,6.11,0.91,6.1773942727,7.4042946144,2.1595859292,7.7128068899999995,1.36992,0.39956,1.427,6.0343746144,1.7600259292,6.28580689
2020-02-17 23:00:00,7.018,1.309,7.1390338982,1.3679999999999999,0.399,1.425,5.65,0.91,5.7228139931,6.9838726739,2.0369628632,7.2748673686,1.3679999999999999,0.399,1.425,5.6158726739,1.6379628632,5.8498673686
2020-02-17 23:30:00,6.63808,1.31194,6.766483034,1.37808,0.40194,1.4355,5.26,0.91,5.3381363789,6.6386055182,1.9362599428,6.9152140814,1.37808,0.40194,1.4355,5.2605255182,1.5343199428,5.4797140814
2020-02-18 00:00:00,6.45944,1.30942,6.5908228508,1.36944,0.39942000000000005,1.4265,5.09,0.91,5.1707059479,6.4163516089,1.8714358859,6.6836995926,1.36944,0.39942000000000005,1.4265,5.0469116089,1.4720158859,5.2571995926
2020-02-18 00:30:00,6.38568,1.34124,6.525016,1.37568,0.40124000000000004,1.433,5.01,0.9400000000000001,5.0974209165,6.358882457,1.8546740499999999,6.6238358928,1.37568,0.40124000000000004,1.433,4.983202457,1.45343405,5.1908358928
2020-02-18 01:00:00,6.71656,1.33858,6.8486476512,1.36656,0.39858000000000005,1.4235,5.35,0.9400000000000001,5.4319517671,6.6323159236,1.9344254777,6.9086624205,1.36656,0.39858000000000005,1.4235,5.2657559236,1.5358454777000001,5.4851624205
2020-02-18 01:30:00,6.6328,1.4304000000000001,6.7852840766,1.3728,0.40040000000000003,1.43,5.26,1.03,5.3598973871,6.5230187678,1.9025471406,6.7948112165,1.3728,0.40040000000000003,1.43,5.1502187678,1.5021471406,5.3648112165
2020-02-18 02:00:00,6.58472,1.43096,6.7384110887,1.37472,0.40096000000000004,1.432,5.21,1.03,5.3108379753,6.4513112002,1.8816324334,6.7201158335,1.37472,0.40096000000000004,1.432,5.0765912002,1.4806724334,5.2881158335
2020-02-18 02:30:00,6.46896,1.67928,6.6833692701,1.36896,0.39928,1.426,5.1,1.28,5.2581745882,6.4935601568,1.8939550457,6.7641251633,1.36896,0.39928,1.426,5.1246001568,1.4946750457,5.3381251633
2020-02-18 03:00:00,6.338,1.9889999999999999,6.6427678719,1.3679999999999999,0.399,1.425,4.97,1.5899999999999999,5.2181414316,6.4738467854,1.8882053124,6.7435904015,1.3679999999999999,0.399,1.425,5.1058467854,1.4892053124,5.3185904015
2020-02-18 03:30:00,6.22992,1.4395600000000002,6.3940782135,1.36992,0.39956,1.427,4.86,1.04,4.970030181,6.1387902317,1.7904804842000002,6.394573158,1.36992,0.39956,1.427,4.7688702317,1.3909204842,4.967573158
2020-02-18 04:00:00,6.09992,1.45956,6.2721080507,1.36992,0.39956,1.427,4.73,1.06,4.8473188465,6.0230916211,1.7567350561000001,6.2740537719,1.36992,0.39956,1.427,4.6531716211,1.3571750561,4.8470537719
2020-02-18 04:30:00,5.95088,1.45984,6.1273245059,1.37088,0.39984000000000003,1.428,4.58,1.06,4.7010637094,5.8981850131,1.7203039621,6.1439427219,1.37088,0.39984000000000003,1.428,4.5273050131,1.3204639621,4.7159427219
2020-02-18 05:00:00,5.9576,1.4618,6.1343179735,1.3776,0.40180000000000005,1.435,4.58,1.06,4.7010637094,5.9139005921,1.7248876727,6.1603131168,1.3776,0.40180000000000005,1.435,4.5363005921,1.3230876727,4.7253131168
2020-02-18 05:30:00,6.09704,1.87872,6.3799283382,1.36704,0.39872,1.424,4.73,1.48,4.9561376091,6.2280711864,1.8165207627000002,6.4875741525,1.36704,0.39872,1.424,4.8610311864,1.4178007627,5.0635741525
2020-02-18 06:00:00,6.43472,1.90096,6.7096401096000005,1.37472,0.40096000000000004,1.432,5.06,1.5,5.2776509926,6.60492759,1.9264372136999999,6.8801329062,1.37472,0.40096000000000004,1.432,5.23020759,1.5254772137,5.4481329062
2020-02-18 06:30:00,6.9436800000000005,1.40774,7.0849434613,1.36368,0.39774000000000004,1.4205,5.58,1.01,5.6706701544,6.9066327806,2.014434561,7.1944091465,1.36368,0.39774000000000004,1.4205,5.5429527806,1.616694561,5.7739091465
2020-02-18 07:00:00,7.50424,1.8708200000000001,7.733924324,1.37424,0.40082,1.4315,6.13,1.47,6.3037925093,7.6363103461,2.2272571843,7.9544899438000005,1.37424,0.40082,1.4315,6.2620703461,1.8264371843,6.5229899438
2020-02-18 07:30:00,8.01752,1.74886,8.2060427887,1.36752,0.39886000000000005,1.4245,6.65,1.35,6.7856466162,8.133214741,2.3721876328000002,8.4720986886,1.36752,0.39886000000000005,1.4245,6.765694741,1.9733276328,7.0475986886
2020-02-18 08:00:00,8.17088,1.65984,8.3377664155,1.37088,0.39984000000000003,1.428,6.8,1.26,6.9157501401,8.2461244328,2.4051196262,8.5897129508,1.37088,0.39984000000000003,1.428,6.8752444328,2.0052796262,7.1617129508
2020-02-18 08:30:00,8.85376,0.79068,8.8889955001,1.37376,0.40068000000000004,1.431,7.48,0.39,7.4901602119,8.7191160556,2.5430755162,9.0824125579,1.37376,0.40068000000000004,1.431,7.3453560556,2.1423955162,7.6514125579000005
2020-02-18 09:00:00,9.2532,0.7576,9.2841622131,1.3632,0.3976,1.42,7.89,0.36,7.8982086577,9.1008136851,2.6544039915,9.4800142554,1.3632,0.3976,1.42,7.7376136851,2.2568039915,8.0600142554
2020-02-18 09:30:00,9.5956,0.5483,9.6112523768,1.3656000000000001,0.39830000000000004,1.4225,8.23,0.15,8.2313668367,9.6030615997,2.8008929666,10.0031891663,1.3656000000000001,0.39830000000000004,1.4225,8.2374615997,2.4025929666,8.580689166300001
2020-02-18 10:00:00,9.69848,0.38914000000000004,9.7062837507,1.36848,0.39914000000000005,1.4255,8.33,-0.01,8.3300060024,9.6910241477,2.8265487097,10.0948168205,1.36848,0.39914000000000005,1.4255,8.3225441477,2.4274087097,8.6693168205
2020-02-18 10:30:00,9.71416,0.7378800000000001,9.7421440864,1.36416,0.39788,1.421,8.35,0.34,8.3569192888,9.5764615802,2.7931346275999998,9.9754808127,1.36416,0.39788,1.421,8.2123015802,2.3952546276,8.5544808127
2020-02-18 11:00:00,9.69752,0.71886,9.7241274082,1.36752,0.39886000000000005,1.4245,8.33,0.32,8.3361441926,9.5871409221,2.7962494356,9.9866051272,1.36752,0.39886000000000005,1.4245,8.2196209221,2.3973894356,8.5621051272
2020-02-18 11:30:00,9.666080000000001,0.22844000000000003,9.668779002499999,1.36608,0.39844,1.423,8.3,-0.17,8.3017407813,9.5491042127,2.7851553954,9.946983554900001,1.36608,0.39844,1.423,8.1830242127,2.3867153954,8.5239835549
2020-02-18 12:00:00,9.62416,-0.17212000000000002,9.6256989876,1.36416,0.39788,1.421,8.26,-0.5700000000000001,8.2796437121,9.318625504,2.7179324387,9.706901566700001,1.36416,0.39788,1.421,7.954465504,2.3200524387,8.2859015667
2020-02-18 12:30:00,9.62576,-0.18332,9.6275054817,1.32576,0.38668,1.381,8.3,-0.5700000000000001,8.3195492666,9.280225504,2.7067324387,9.6669015667,1.32576,0.38668,1.381,7.954465504,2.3200524387,8.2859015667
2020-02-18 13:00:00,9.60696,-0.13422,9.6078975562,1.35696,0.39578,1.4135,8.25,-0.53,8.2670067134,9.2452022457,2.6965173217,9.630419006,1.35696,0.39578,1.4135,7.8882422457,2.3007373217,8.216919006
2020-02-18 13:30:00,9.86648,-0.18436000000000002,9.868202278,1.35648,0.39564000000000005,1.413,8.51,-0.58,8.5297420829,9.4954624562,2.769509883,9.8911067252,1.35648,0.39564000000000005,1.413,8.1389824562,2.3738698830000002,8.4781067252
2020-02-18 14:00:00,9.76456,-0.15492,9.7657888673,1.35456,0.39508000000000004,1.411,8.41,-0.55,8.4279653535,9.4013805038,2.7420693136,9.7931046915,1.35456,0.39508000000000004,1.411,8.0468205038,2.3469893136,8.3821046915
2020-02-18 14:30:00,9.74128,0.13704000000000002,9.742243889400001,1.36128,0.39704000000000006,1.418,8.38,-0.26,8.3840324427,9.4347274179,2.7517954969,9.8278410603,1.36128,0.39704000000000006,1.418,8.0734474179,2.3547554969,8.4098410603
2020-02-18 15:00:00,9.67984,0.68662,9.704161450099999,1.3598400000000002,0.39662000000000003,1.4165,8.32,0.29,8.3250525524,9.5102960596,2.7738363507,9.9065583954,1.3598400000000002,0.39662000000000003,1.4165,8.1504560596,2.3772163507,8.4900583954
2020-02-18 15:30:00,9.6184,0.7562,9.6480804827,1.3584,0.3962,1.415,8.26,0.36,8.2678413144,9.5161009094,2.7755294319,9.9126051139,1.3584,0.3962,1.415,8.1577009094,2.3793294319,8.4976051139
2020-02-18 16:00:00,9.75648,0.7256400000000001,9.7834275896,1.35648,0.39564000000000005,1.413,8.4,0.33,8.4064796437,9.5766860504,2.793200098,9.9757146358,1.35648,0.39564000000000005,1.413,8.2202060504,2.397560098,8.5627146358
2020-02-18 16:30:00,9.9936,0.7748,10.0235899757,1.3536000000000001,0.39480000000000004,1.4100000000000001,8.64,0.38,8.6483524443,9.8515828811,2.8733783403,10.2620655012,1.3536000000000001,0.39480000000000004,1.4100000000000001,8.4979828811,2.4785783403,8.8520655012
2020-02-18 17:00:00,9.93224,0.8573200000000001,9.9691719315,1.36224,0.39732,1.419,8.57,0.46,8.5823365117,9.8185834929,2.8637535188000003,10.2276911385,1.36224,0.39732,1.419,8.4563434929,2.4664335188,8.8086911385
2020-02-18 17:30:00,9.93608,0.8184400000000001,9.9697306784,1.36608,0.39844,1.423,8.57,0.42,8.580285543,9.7555238203,2.8453611143,10.1620039795,1.36608,0.39844,1.423,8.3894438203,2.4469211143000003,8.7390039795
2020-02-18 18:00:00,10.0404,0.7297,10.0668810587,1.3704,0.3997,1.4275,8.67,0.33,8.6762780038,9.995246485300001,2.9152802249,10.4117150888,1.3704,0.3997,1.4275,8.6248464853,2.5155802249,8.9842150888
2020-02-18 18:30:00,9.98936,1.00648,10.0399360157,1.3593600000000001,0.39648000000000005,1.416,8.63,0.61,8.6515316563,9.9411790177,2.8995105468,10.3553948101,1.3593600000000001,0.39648000000000005,1.416,8.581819017699999,2.5030305468,8.9393948101
2020-02-18 19:00:00,9.86696,1.00578,9.9180891834,1.35696,0.39578,1.4135,8.51,0.61,8.5318345038,9.8392963933,2.8697947814,10.2492670763,1.35696,0.39578,1.4135,8.4823363933,2.4740147814,8.8357670763
2020-02-18 19:30:00,9.6328,1.0804,9.6931986465,1.3728,0.40040000000000003,1.43,8.26,0.68,8.28794305,9.458605448,2.7587599223,9.8527140083,1.3728,0.40040000000000003,1.43,8.085805448,2.3583599223,8.4227140083
2020-02-18 20:00:00,9.27944,1.14942,9.3503568408,1.36944,0.39942000000000005,1.4265,7.91,0.75,7.9454767006,9.140296091,2.6659196932,9.521141761500001,1.36944,0.39942000000000005,1.4265,7.770856091,2.2664996932,8.0946417615
2020-02-18 20:30:00,8.9332,1.2276,9.0171538747,1.3632,0.3976,1.42,7.57,0.8300000000000001,7.615366045,8.776701142,2.5598711664,9.142397023000001,1.3632,0.3976,1.42,7.413501142,2.1622711664,7.722397023
2020-02-18 21:00:00,8.63128,1.2070400000000001,8.7152705064,1.36128,0.39704000000000006,1.418,7.27,0.81,7.3149846206,8.4868183561,2.4753220205,8.8404357876,1.36128,0.39704000000000006,1.418,7.1255383561,2.0782820205,7.4224357876
2020-02-18 21:30:00,8.21992,1.21956,8.3098983989,1.36992,0.39956,1.427,6.85,0.8200000000000001,6.8989057103,8.1088795807,2.3650898777,8.4467495633,1.36992,0.39956,1.427,6.7389595807,1.9655298776999999,7.0197495633
2020-02-18 22:00:00,7.8008,1.2869,7.9062375533,1.3608,0.39690000000000003,1.4175,6.44,0.89,6.5012075801,7.740851772,2.2577484334999998,8.0633872625,1.3608,0.39690000000000003,1.4175,6.380051772,1.8608484335000002,6.6458872625000005
2020-02-18 22:30:00,7.4532,1.2876,7.5636039029,1.3632,0.3976,1.42,6.09,0.89,6.1546892692,7.3216640652,2.1354853524,7.6267334013,1.3632,0.3976,1.42,5.9584640652,1.7378853524,6.2067334013
2020-02-18 23:00:00,6.9204,1.4497,7.0706128624,1.3704,0.3997,1.4275,5.55,1.05,5.6484511151,6.9021570259,2.0131291326,7.189746902,1.3704,0.3997,1.4275,5.5317570259,1.6134291325999999,5.762246902
2020-02-18 23:30:00,6.48664,1.10152,6.5795018656,1.37664,0.40152000000000004,1.434,5.11,0.7000000000000001,5.1577223655,6.3819348344,1.8613976600000002,6.6478487858,1.37664,0.40152000000000004,1.434,5.0052948344,1.45987766,5.2138487858
2020-02-19 00:00:00,6.33856,0.7720800000000001,6.3854091803,1.37856,0.40208000000000005,1.436,4.96,0.37,4.9737812578,6.1332594511,1.7888673399,6.3888119282,1.37856,0.40208000000000005,1.436,4.7546994511000005,1.3867873399000001,4.9528119282
2020-02-19 00:30:00,6.36232,0.49026000000000003,6.3811809761,1.37232,0.40026000000000006,1.4295,4.99,0.09,4.9908115573,6.1312234294,1.7882735001999999,6.3866910723,1.37232,0.40026000000000006,1.4295,4.7589034294,1.3880135002,4.9571910723
2020-02-19 01:00:00,6.64088,0.9498400000000001,6.7084635499,1.37088,0.39984000000000003,1.428,5.27,0.55,5.2986224625,6.4348048928,1.8768180937,6.7029217633,1.37088,0.39984000000000003,1.428,5.0639248928,1.4769780937,5.2749217633
2020-02-19 01:30:00,6.558,1.419,6.7097634086,1.3679999999999999,0.399,1.425,5.19,1.02,5.2892816147,6.3991039988,1.8664053329999999,6.665733332,1.3679999999999999,0.399,1.425,5.0311039988,1.467405333,5.240733332
2020-02-19 02:00:00,6.4504,1.4597,6.6135001512,1.3704,0.3997,1.4275,5.08,1.06,5.1894122981,6.3281160361,1.8457005105,6.5917875376,1.3704,0.3997,1.4275,4.9577160361,1.4460005105,5.1642875376
2020-02-19 02:30:00,6.36704,1.45872,6.5320029394,1.36704,0.39872,1.424,5.0,1.06,5.1111251208,6.2646231673,1.8271817571,6.5256491326,1.36704,0.39872,1.424,4.8975831673,1.4284617571,5.1016491326
2020-02-19 03:00:00,6.37136,1.43998,6.532057153,1.3713600000000001,0.39998000000000006,1.4285,5.0,1.04,5.1070147836,6.247191325,1.8220974698,6.5074909635000004,1.3713600000000001,0.39998000000000006,1.4285,4.875831325,1.4221174698,5.0789909635
2020-02-19 03:30:00,6.25952,1.44236,6.4235498753,1.37952,0.40236000000000005,1.437,4.88,1.04,4.9895891614,6.1569393574,1.7957739792,6.4134784972,1.37952,0.40236000000000005,1.437,4.7774193574,1.3934139792,4.9764784972000005
2020-02-19 04:00:00,6.11232,1.44026,6.2797137395,1.37232,0.40026000000000006,1.4295,4.74,1.04,4.8527517967,6.0063714429,1.7518583374999999,6.2566369197,1.37232,0.40026000000000006,1.4295,4.6340514429,1.3515983375,4.8271369197
2020-02-19 04:30:00,5.9628,1.4604,6.1390351033,1.3728,0.40040000000000003,1.43,4.59,1.06,4.710806725,5.8897459636,1.7178425727,6.1351520454,1.3728,0.40040000000000003,1.43,4.5169459636,1.3174425727,4.7051520454
2020-02-19 05:00:00,5.90472,1.67096,6.136597233,1.37472,0.40096000000000004,1.432,4.53,1.27,4.704657267,5.9241666084,1.7278819274,6.1710068837,1.37472,0.40096000000000004,1.432,4.5494466084,1.3269219274,4.7390068837
2020-02-19 05:30:00,6.00568,1.89124,6.2964260498,1.37568,0.40124000000000004,1.433,4.63,1.49,4.8638462147,6.1512568433,1.7941165793,6.4075592117,1.37568,0.40124000000000004,1.433,4.7755768433,1.3928765793,4.9745592117
2020-02-19 06:00:00,6.308,1.5590000000000002,6.4977953954,1.3679999999999999,0.399,1.425,4.94,1.16,5.0743669556,6.3244661328,1.8446359554,6.587985555,1.3679999999999999,0.399,1.425,4.9564661328,1.4456359554,5.162985555
2020-02-19 06:30:00,6.92664,2.0415200000000002,7.2212288151,1.37664,0.40152000000000004,1.434,5.55,1.6400000000000001,5.7872359551,7.1392432056,2.0822792683,7.4367116725,1.37664,0.40152000000000004,1.434,5.7626032056,1.6807592683,6.0027116725
2020-02-19 07:00:00,7.39616,1.93138,7.6441750013,1.37616,0.40138,1.4335,6.02,1.53,6.2113847087,7.5271158227,2.1954087816,7.8407456486000005,1.37616,0.40138,1.4335,6.1509558227,1.7940287816,6.4072456486
2020-02-19 07:30:00,7.99856,1.74208,8.186073833,1.37856,0.40208000000000005,1.436,6.62,1.34,6.7542579163,8.0895918827,2.3594642991,8.4266582111,1.37856,0.40208000000000005,1.436,6.7110318827,1.9573842991000001,6.9906582111
2020-02-19 08:00:00,8.35808,1.05194,8.4240179873,1.37808,0.40194,1.4355,6.98,0.65,7.0101997118,8.1711602102,2.3832550613,8.511625219,1.37808,0.40194,1.4355,6.7930802102,1.9813150613000001,7.076125219
2020-02-19 08:30:00,8.9476,1.5018,9.0727586213,1.3776,0.40180000000000005,1.435,7.57,1.1,7.6495032518,9.0148077252,2.6293189198,9.3904247137,1.3776,0.40180000000000005,1.435,7.6372077252,2.2275189198,7.9554247137
2020-02-19 09:00:00,9.17232,1.50026,9.2942043366,1.37232,0.40026000000000006,1.4295,7.8,1.1,7.8771822373,9.2965357493,2.7114895936,9.6838914056,1.37232,0.40026000000000006,1.4295,7.9242157493,2.3112295936000002,8.2543914056
2020-02-19 09:30:00,9.53904,1.45222,9.6489495309,1.37904,0.40222,1.4365,8.16,1.05,8.2272778001,9.6868616604,2.8253346509,10.0904808962,1.37904,0.40222,1.4365,8.3078216604,2.4231146509,8.6539808962
2020-02-19 10:00:00,9.86232,0.8102600000000001,9.8955483451,1.37232,0.40026000000000006,1.4295,8.49,0.41000000000000003,8.499894117,9.6801416604,2.8233746509,10.0834808962,1.37232,0.40026000000000006,1.4295,8.3078216604,2.4231146509,8.6539808962
2020-02-19 10:30:00,10.08232,0.74026,10.1094590088,1.37232,0.40026000000000006,1.4295,8.71,0.34,8.7166335245,9.8117860573,2.8617709334,10.2206104764,1.37232,0.40026000000000006,1.4295,8.4394660573,2.4615109334,8.7911104764
2020-02-19 11:00:00,10.07704,0.70872,10.1019314589,1.36704,0.39872,1.424,8.71,0.31,8.7155149016,9.8390547561,2.8697243039,10.2490153709,1.36704,0.39872,1.424,8.4720147561,2.4710043039,8.8250153709
2020-02-19 11:30:00,10.17184,0.6801200000000001,10.1945520843,1.37184,0.40012000000000003,1.429,8.8,0.28,8.8044534186,9.9114559509,2.890841319,10.3244332821,1.37184,0.40012000000000003,1.429,8.5396159509,2.490721319,8.8954332821
2020-02-19 12:00:00,10.22224,0.7073200000000001,10.2466820093,1.36224,0.39732,1.419,8.86,0.31,8.8654215918,10.0189933553,2.9222063953,10.4364514118,1.36224,0.39732,1.419,8.6567533553,2.5248863953000003,9.0174514118
2020-02-19 12:30:00,10.248,0.6890000000000001,10.2711355263,1.3679999999999999,0.399,1.425,8.88,0.29,8.8847340984,10.0324619514,2.9261347358,10.4504811993,1.3679999999999999,0.399,1.425,8.6644619514,2.5271347358,9.0254811993
2020-02-19 13:00:00,10.08512,0.6881600000000001,10.1085710959,1.3651200000000001,0.39816,1.422,8.72,0.29,8.7248209151,9.88165539,2.8821494888,10.2933910313,1.3651200000000001,0.39816,1.422,8.51653539,2.4839894888,8.8713910313
2020-02-19 13:30:00,10.00696,0.6857800000000001,10.0304308307,1.35696,0.39578,1.4135,8.65,0.29,8.6548599064,9.8093499276,2.8610603956,10.2180728413,1.35696,0.39578,1.4135,8.4523899276,2.4652803956,8.8045728413
2020-02-19 14:00:00,9.96224,0.7073200000000001,9.9873183288,1.36224,0.39732,1.419,8.6,0.31,8.6055853955,9.7424123879,2.8415369464999998,10.1483462374,1.36224,0.39732,1.419,8.3801723879,2.4442169465,8.7293462374
2020-02-19 14:30:00,9.84744,0.7059200000000001,9.8727097395,1.35744,0.39592000000000005,1.4140000000000001,8.49,0.31,8.4956577144,9.670415911,2.8205379741,10.0733499073,1.35744,0.39592000000000005,1.4140000000000001,8.312975911,2.4246179741000002,8.6593499073
2020-02-19 15:00:00,9.825520000000001,0.6853600000000001,9.8493939712,1.35552,0.39536000000000004,1.412,8.47,0.29,8.4749631268,9.6272745429,2.807955075,10.0284109822,1.35552,0.39536000000000004,1.412,8.2717545429,2.412595075,8.6164109822
2020-02-19 15:30:00,9.786,0.6855,9.809979931200001,1.3559999999999999,0.3955,1.4125,8.43,0.29,8.4349866627,9.582137811700001,2.7947901951,9.9813935539,1.3559999999999999,0.3955,1.4125,8.2261378117,2.3992901951,8.5688935539
2020-02-19 16:00:00,9.856,0.7155,9.8819368673,1.3559999999999999,0.3955,1.4125,8.5,0.32,8.5060213966,9.6638938245,2.8186356988,10.0665560672,1.3559999999999999,0.3955,1.4125,8.3078938245,2.4231356988,8.654056067199999
2020-02-19 16:30:00,9.997440000000001,0.75592,10.0259773389,1.35744,0.39592000000000005,1.4140000000000001,8.64,0.36,8.6474967476,9.7668041228,2.8486512025,10.1737542946,1.35744,0.39592000000000005,1.4140000000000001,8.4093641228,2.4527312025,8.7597542946
2020-02-19 17:00:00,10.07368,1.50774,10.1858877203,1.36368,0.39774000000000004,1.4205,8.71,1.11,8.7804441801,10.223297797,2.9817951907999998,10.6492685385,1.36368,0.39774000000000004,1.4205,8.859617797,2.5840551908,9.2287685385
2020-02-19 17:30:00,10.13784,1.58312,10.260705083,1.3478400000000001,0.39312,1.404,8.79,1.19,8.8701860183,10.3010550513,3.00447439,10.7302656785,1.3478400000000001,0.39312,1.404,8.9532150513,2.61135439,9.3262656785
2020-02-19 18:00:00,10.22216,1.64438,10.3535762252,1.35216,0.39438,1.4085,8.87,1.25,8.9576447797,10.4165777015,3.0381684963,10.8506017724,1.35216,0.39438,1.4085,9.0644177015,2.6437884963,9.442101772400001
2020-02-19 18:30:00,10.02984,1.71662,10.1756805497,1.3598400000000002,0.39662000000000003,1.4165,8.67,1.32,8.7699087795,10.2197544349,2.9807617102,10.6455775364,1.3598400000000002,0.39662000000000003,1.4165,8.8599144349,2.5841417102,9.2290775364
2020-02-19 19:00:00,9.85888,1.7163400000000002,10.0071643261,1.35888,0.39634,1.4155,8.5,1.32,8.6018835147,10.0395346588,2.9281976088,10.4578486029,1.35888,0.39634,1.4155,8.6806546588,2.5318576088,9.0423486029
2020-02-19 19:30:00,9.67792,1.80606,9.8449981336,1.35792,0.39606,1.4145,8.32,1.4100000000000001,8.4386314056,9.7713502575,2.8499771583999998,10.1784898516,1.35792,0.39606,1.4145,8.4134302575,2.4539171584,8.7639898516
2020-02-19 20:00:00,9.49696,1.5857800000000002,9.6284447057,1.35696,0.39578,1.4135,8.14,1.19,8.2265241749,9.509700205,2.7736625598,9.9059377136,1.35696,0.39578,1.4135,8.152740205,2.3778825598,8.4924377136
2020-02-19 20:30:00,9.13832,0.7832600000000001,9.1718258079,1.34832,0.39326000000000005,1.4045,7.79,0.39,7.7997564065,8.9718843748,2.6167996093,9.3457128905,1.34832,0.39326000000000005,1.4045,7.6235643748,2.2235396093,7.9412128905
2020-02-19 21:00:00,8.69688,1.12284,8.7690644541,1.34688,0.39284,1.403,7.35,0.73,7.3861627385,8.6037142367,2.5094166524,8.9622023299,1.34688,0.39284,1.403,7.2568342367,2.1165766524,7.5592023299
2020-02-19 21:30:00,8.28224,1.17732,8.3654994949,1.36224,0.39732,1.419,6.92,0.78,6.9638207903,8.1985342405,2.3912391535,8.5401398338,1.36224,0.39732,1.419,6.8362942405,1.9939191535,7.1211398338
2020-02-19 22:00:00,7.88696,1.2757800000000001,7.9894776206,1.35696,0.39578,1.4135,6.53,0.88,6.58902876,7.8323610858,2.2844386500000002,8.1587094644,1.35696,0.39578,1.4135,6.4754010858,1.88865865,6.7452094644
2020-02-19 22:30:00,7.43072,1.27396,7.5391361441,1.35072,0.39396000000000003,1.407,6.08,0.88,6.1433541327,7.3385472316,2.1404096092,7.6443200329,1.35072,0.39396000000000003,1.407,5.9878272316,1.7464496092,6.2373200329
2020-02-19 23:00:00,6.99696,1.2957800000000002,7.1159324793,1.35696,0.39578,1.4135,5.64,0.9,5.7113571067,6.9507793716,2.0273106501,7.2403951788,1.35696,0.39578,1.4135,5.5938193716,1.6315306501,5.8268951788
2020-02-19 23:30:00,6.64176,1.27718,6.763443254,1.36176,0.39718000000000003,1.4185,5.28,0.88,5.3528310267,6.6163171759,1.9297591763000002,6.8919970583,1.36176,0.39718000000000003,1.4185,5.2545571759,1.5325791763,5.4734970582999996
2020-02-20 00:00:00,6.40032,1.27676,6.5264241511000005,1.36032,0.39676000000000006,1.417,5.04,0.88,5.1162486257,6.3660784143,1.8567728708,6.6313316816,1.36032,0.39676000000000006,1.417,5.0057584143,1.4600128708,5.2143316816
2020-02-20 00:30:00,6.42792,1.27606,6.5533567467000005,1.35792,0.39606,1.4145,5.07,0.88,5.145804116,6.4272424065,1.8746123686,6.6950441734,1.35792,0.39606,1.4145,5.0693224065,1.4785523686,5.2805441734
2020-02-20 01:00:00,6.67792,1.30606,6.8044403333,1.35792,0.39606,1.4145,5.32,0.91,5.3972678273,6.6274454205,1.9330049143,6.9035889796,1.35792,0.39606,1.4145,5.2695254205,1.5369449143,5.4890889796
2020-02-20 01:30:00,6.61744,1.33592,6.7509402604,1.35744,0.39592000000000005,1.4140000000000001,5.26,0.9400000000000001,5.3433322936,6.5094874809,1.8986005153,6.780716126,1.35744,0.39592000000000005,1.4140000000000001,5.1520474809,1.5026805153,5.366716126
2020-02-20 02:00:00,6.52784,1.36312,6.6686423806,1.3478400000000001,0.39312,1.404,5.18,0.97,5.2700379505,6.3905088881,1.8638984257,6.6567800918,1.3478400000000001,0.39312,1.404,5.0426688881,1.4707784257,5.2527800918
2020-02-20 02:30:00,6.4784,1.3662,6.6208888376,1.3584,0.3962,1.415,5.12,0.97,5.2110747452,6.3998746876,1.8666301172000002,6.6665361329,1.3584,0.3962,1.415,5.0414746876,1.4704301172,5.2515361329
2020-02-20 03:00:00,6.4103200000000005,1.34676,6.5502644985,1.36032,0.39676000000000006,1.417,5.05,0.9500000000000001,5.1385795703,6.3759622445,1.8596556546,6.641627338,1.36032,0.39676000000000006,1.417,5.0156422445,1.4628956546,5.224627338
2020-02-20 03:30:00,6.2184,1.3961999999999999,6.3732152796,1.3584,0.3962,1.415,4.86,1.0,4.9618141843,6.1751764292,1.8010931252,6.432475447,1.3584,0.3962,1.415,4.8167764292,1.4048931252,5.017475447
2020-02-20 04:00:00,6.10648,1.43564,6.2729706041,1.35648,0.39564000000000005,1.413,4.75,1.04,4.8625199228,6.0280644574,1.7581854667,6.2792338098,1.35648,0.39564000000000005,1.413,4.6715844574,1.3625454667,4.8662338098
2020-02-20 04:30:00,5.96032,1.97676,6.279569619,1.36032,0.39676000000000006,1.417,4.6,1.58,4.8637845347,6.1173420065,1.7842247519,6.3722312568,1.36032,0.39676000000000006,1.417,4.7570220065,1.3874647519,4.9552312568
2020-02-20 05:00:00,5.92264,2.09452,6.2820918968,1.35264,0.39452000000000004,1.409,4.57,1.7000000000000002,4.8759511893,6.1659517179,1.7984025844,6.4228663728,1.35264,0.39452000000000004,1.409,4.8133117179,1.4038825844,5.0138663728
2020-02-20 05:30:00,6.1412,1.2941,6.2760682158,1.3512,0.3941,1.4075,4.79,0.9,4.8738178054,6.1255379143,1.786615225,6.3807686607,1.3512,0.3941,1.4075,4.7743379143,1.392515225,4.9732686607000005
2020-02-20 06:00:00,6.29504,1.32522,6.4330192484,1.35504,0.39522,1.4115,4.94,0.93,5.0267782923,6.2978170562999995,1.8368633080999999,6.5602261002999995,1.35504,0.39522,1.4115,4.9427770563,1.4416433081,5.1487261003
2020-02-20 06:30:00,6.79928,1.2635399999999999,6.9156880966,1.34928,0.39354000000000006,1.4055,5.45,0.87,5.5190035332,6.7160579394,1.9588502323,6.9958936869,1.34928,0.39354000000000006,1.4055,5.3667779394,1.5653102322999999,5.5903936869
2020-02-20 07:00:00,7.3084,1.1762,7.4024426374,1.3584,0.3962,1.415,5.95,0.78,6.0009082646,7.2256069916,2.1074687059,7.5266739496,1.3584,0.3962,1.415,5.8672069916,1.7112687059,6.1116739496
2020-02-20 07:30:00,7.80352,1.04186,7.8727629616,1.34352,0.39186000000000004,1.3995,6.46,0.65,6.4926188861,7.6418752863,2.2288802918,7.9602867566,1.34352,0.39186000000000004,1.3995,6.2983552863,1.8370202918,6.5607867566
2020-02-20 08:00:00,7.9788,1.0134,8.0428992907,1.3488,0.3934,1.405,6.63,0.62,6.6589263399,7.9298161678,2.3128630489,8.2602251748,1.3488,0.3934,1.405,6.5810161678,1.9194630489,6.8552251748
2020-02-20 08:30:00,8.23696,0.9282800000000001,8.2891021106,1.05696,0.30828,1.101,7.18,0.62,7.2067190871,8.1347740655,2.3726424358,8.4737229849,1.05696,0.30828,1.101,7.0778140655,2.0643624358,7.3727229849
2020-02-20 09:00:00,8.54456,0.59508,8.5652569022,0.8745600000000001,0.25508000000000003,0.911,7.67,0.34,7.6775321556,8.3646372976,2.4396858785,8.713163851600001,0.8745600000000001,0.25508000000000003,0.911,7.4900772976,2.1846058785,7.8021638516
2020-02-20 09:30:00,8.70928,0.55354,8.7268530783,0.86928,0.25354000000000004,0.9055000000000001,7.84,0.30000000000000004,7.8457376964000005,8.5095678381,2.4819572861,8.8641331647,0.86928,0.25354000000000004,0.9055000000000001,7.6402878381,2.2284172861,7.9586331647
2020-02-20 10:00:00,8.86168,0.9642400000000001,8.9139851469,0.8716800000000001,0.25424,0.908,7.99,0.71,8.0214836533,8.8655007468,2.5857710511,9.2348966112,0.8716800000000001,0.25424,0.908,7.9938207468,2.3315310511,8.3268966112
2020-02-20 10:30:00,8.94544,1.11242,9.0143427409,0.8654400000000001,0.25242000000000003,0.9015000000000001,8.08,0.86,8.1256384365,9.0899812212,2.6512445228,9.4687304387,0.8654400000000001,0.25242000000000003,0.9015000000000001,8.2245412212,2.3988245228,8.5672304387
2020-02-20 11:00:00,9.2208,0.5869,9.2394590886,0.8808,0.2569,0.9175000000000001,8.34,0.33,8.3465262235,9.1345580639,2.664246102,9.5151646499,0.8808,0.2569,0.9175000000000001,8.2537580639,2.407346102,8.5976646499
2020-02-20 11:30:00,9.21216,0.6643800000000001,9.2360864358,0.87216,0.25438,0.9085000000000001,8.34,0.41000000000000003,8.350071856,9.1754354843,2.6761686829,9.5577452961,0.87216,0.25438,0.9085000000000001,8.3032754843,2.4217886829,8.6492452961
2020-02-20 12:00:00,9.44224,0.66732,9.465791683700001,0.88224,0.25732000000000005,0.919,8.56,0.41000000000000003,8.5698133002,9.3976473677,2.7409804822,9.789216008,0.88224,0.25732000000000005,0.919,8.5154073677,2.4836604822,8.870216008
2020-02-20 12:30:00,9.51328,0.64054,9.5348197597,0.8932800000000001,0.26054,0.9305,8.62,0.38,8.6283718047,9.4561432874,2.7580417922000002,9.8501492577,0.8932800000000001,0.26054,0.9305,8.5628632874,2.4975017922,8.9196492577
2020-02-20 13:00:00,9.7464,0.6527000000000001,9.7682306612,1.1064,0.32270000000000004,1.1525,8.64,0.33,8.6462997866,9.6845404743,2.8246576383,10.0880629941,1.1064,0.32270000000000004,1.1525,8.5781404743,2.5019576383,8.9355629941
2020-02-20 13:30:00,9.87808,0.37194000000000005,9.8850798606,1.37808,0.40194,1.4355,8.5,-0.03,8.500052941,9.7707963155,2.849815592,10.1779128287,1.37808,0.40194,1.4355,8.3927163155,2.447875592,8.742412828700001
2020-02-20 14:00:00,9.42224,0.34732,9.4286392337,1.36224,0.39732,1.419,8.06,-0.05,8.0601550854,9.184216088,2.6787296923,9.5668917583,1.36224,0.39732,1.419,7.821976088,2.2814096923,8.1478917583
2020-02-20 14:30:00,9.30792,0.46606000000000003,9.3195808194,1.35792,0.39606,1.4145,7.95,0.07,7.9503081701,9.1201483164,2.660043259,9.5001544963,1.35792,0.39606,1.4145,7.7622283164,2.263983259,8.0856544963
2020-02-20 15:00:00,9.00688,1.17284,9.0829202903,1.34688,0.39284,1.403,7.66,0.78,7.6996103798,9.1281190844,2.6623680663,9.5084573796,1.34688,0.39284,1.403,7.7812390844,2.2695280663,8.1054573796
2020-02-20 15:30:00,9.16784,0.05312000000000001,9.1679938918,1.3478400000000001,0.39312,1.404,7.82,-0.34,7.8273878146,9.0124436698,2.6286294036999998,9.3879621561,1.3478400000000001,0.39312,1.404,7.6646036698,2.2355094037,7.9839621561000005
2020-02-20 16:00:00,9.28216,0.30438000000000004,9.2871492639,1.35216,0.39438,1.4085,7.93,-0.09,7.9305107023,9.0766123715,2.647345275,9.4548045536,1.35216,0.39438,1.4085,7.7244523715,2.252965275,8.0463045536
2020-02-20 16:30:00,9.39648,0.37564000000000003,9.4039854211,1.35648,0.39564000000000005,1.413,8.04,-0.02,8.0400248756,9.1406202833,2.6660142493,9.5214794618,1.35648,0.39564000000000005,1.413,7.7841402833,2.2703742493,8.1084794618
2020-02-20 17:00:00,9.45392,0.8090600000000001,9.4884762449,1.33392,0.38906,1.3895,8.12,0.42,8.1308548136,9.3085121561,2.7149827122,9.6963668293,1.33392,0.38906,1.3895,7.9745921561,2.3259227122,8.3068668293
2020-02-20 17:30:00,9.59008,0.8079400000000001,9.6240532755,1.3300800000000002,0.38794,1.3855,8.26,0.42,8.2706710731,9.4032055058,2.7426016059,9.7950057353,1.3300800000000002,0.38794,1.3855,8.0731255058,2.3546616059,8.4095057353
2020-02-20 18:00:00,9.77536,1.20948,9.8498987304,1.33536,0.38948000000000005,1.391,8.44,0.8200000000000001,8.4797405621,9.8200919442,2.8641934837000003,10.2292624419,1.33536,0.38948000000000005,1.391,8.4847319442,2.4747134837,8.8382624419
2020-02-20 18:30:00,9.88304,1.67172,10.0234289243,1.34304,0.39172,1.399,8.54,1.28,8.6353922899,10.0433838364,2.9293202856000002,10.4618581629,1.34304,0.39172,1.399,8.7003438364,2.5376002856,9.0628581629
2020-02-20 19:00:00,9.854,1.332,9.9436180538,1.344,0.392,1.4,8.51,0.9400000000000001,8.561757997,9.8980926809,2.8869436986,10.3105132093,1.344,0.392,1.4,8.5540926809,2.4949436986,8.9105132093
2020-02-20 19:30:00,9.66928,1.05354,9.7265061687,1.34928,0.39354000000000006,1.4055,8.32,0.66,8.3461368309,9.541298129,2.782878621,9.9388522177,1.34928,0.39354000000000006,1.4055,8.192018129,2.3893386210000003,8.5333522177
2020-02-20 20:00:00,9.51168,1.05424,9.5699257259,1.35168,0.39424000000000003,1.408,8.16,0.66,8.1866476656,9.3970828272,2.7408158246000003,9.788627945,1.35168,0.39424000000000003,1.408,8.0454028272,2.3465758246,8.380627945
2020-02-20 20:30:00,9.161200000000001,1.1041,9.2274927391,1.3512,0.3941,1.4075,7.8100000000000005,0.71,7.8422063222,9.0586234576,2.6420985085,9.4360661017,1.3512,0.3941,1.4075,7.7074234576,2.2479985085,8.0285661017
2020-02-20 21:00:00,8.82216,1.12438,8.8935222184,1.35216,0.39438,1.4085,7.47,0.73,7.5055845875,8.7497161872,2.5520005546,9.114287695,1.35216,0.39438,1.4085,7.3975561872,2.1576205546000002,7.705787695
2020-02-20 21:30:00,8.26264,1.22452,8.3528838733,1.35264,0.39452000000000004,1.409,6.91,0.8300000000000001,6.9596695324,8.109626821,2.3653078228,8.4475279385,1.35264,0.39452000000000004,1.409,6.756986821,1.9707878228000002,7.0385279385
2020-02-20 22:00:00,7.88264,1.27452,7.9850118723,1.35264,0.39452000000000004,1.409,6.53,0.88,6.58902876,7.720860507,2.2519176479,8.0425630282,1.35264,0.39452000000000004,1.409,6.368220507,1.8573976479,6.6335630282
2020-02-20 22:30:00,7.61264,1.27452,7.7185937191,1.35264,0.39452000000000004,1.409,6.26,0.88,6.3215504426999996,7.4993667366,2.1873152982,7.8118403506,1.35264,0.39452000000000004,1.409,6.1467267366,1.7927952982000002,6.4028403506
2020-02-20 23:00:00,7.21216,1.27438,7.3238853247,1.35216,0.39438,1.4085,5.86,0.88,5.9257067089,7.1453932355,2.084073027,7.4431179537,1.35216,0.39438,1.4085,5.7932332355,1.6896930270000001,6.0346179537
2020-02-20 23:30:00,6.81216,1.27438,6.9303368064,1.35216,0.39438,1.4085,5.46,0.88,5.5304611019,6.7915705062,1.980874731,7.0745526106,1.35216,0.39438,1.4085,5.4394105062,1.5864947310000002,5.6660526105999995
2020-02-21 00:00:00,6.60216,1.27438,6.7240286324,1.35216,0.39438,1.4085,5.25,0.88,5.3232414937,6.5724039469,1.9169511512000001,6.8462541114,1.35216,0.39438,1.4085,5.2202439469,1.5225711512,5.4377541114
2020-02-21 00:30:00,6.50216,1.31438,6.6336776715,1.35216,0.39438,1.4085,5.15,0.92,5.2315294131,6.4381310451000004,1.8777882215,6.7063865054,1.35216,0.39438,1.4085,5.0859710451,1.4834082215,5.2978865054
2020-02-21 01:00:00,6.80216,1.46438,6.9580018288000005,1.35216,0.39438,1.4085,5.45,1.07,5.554043572,6.7819856419,1.9780791456000002,7.064568377,1.35216,0.39438,1.4085,5.4298256419,1.5836991456,5.656068377
2020-02-21 01:30:00,6.76024,1.39382,6.9024328356,1.35024,0.39382000000000006,1.4065,5.41,1.0,5.5016452085,6.655741252,1.9412578651999999,6.9330638041,1.35024,0.39382000000000006,1.4065,5.305501252,1.5474378652,5.5265638041
2020-02-21 02:00:00,6.49024,2.01382,6.7954901405,1.35024,0.39382000000000006,1.4065,5.14,1.62,5.3892485562,6.6446075185,1.9380105262,6.9214661651,1.35024,0.39382000000000006,1.4065,5.2943675185,1.5441905262,5.5149661651
2020-02-21 02:30:00,6.4112,1.8141,6.6629155968,1.3512,0.3941,1.4075,5.06,1.42,5.2554733374,6.4895086877,1.8927733672,6.759904883,1.3512,0.3941,1.4075,5.1383086877,1.4986733671999999,5.352404883
2020-02-21 03:00:00,6.41216,1.3643800000000001,6.5557096222,1.35216,0.39438,1.4085,5.06,0.97,5.1521354796,6.3313626668000005,1.8466474445,6.5951694445,1.35216,0.39438,1.4085,4.9792026668,1.4522674445,5.1866694445
2020-02-21 03:30:00,6.33024,1.39382,6.4818726191,1.35024,0.39382000000000006,1.4065,4.98,1.0,5.0794094145,6.2337287077,1.8181708731000001,6.4934674039,1.35024,0.39382000000000006,1.4065,4.8834887077,1.4243508731,5.0869674039
2020-02-21 04:00:00,6.1888,1.3934,6.3437220147,1.3488,0.3934,1.405,4.84,1.0,4.942226219,6.1018069187,1.7796936846,6.3560488737,1.3488,0.3934,1.405,4.7530069187,1.3862936846,4.9510488737
2020-02-21 04:30:00,6.0964,1.4527,6.2670910517,1.3464,0.3927,1.4025,4.75,1.06,4.866836755,6.007411077,1.7521615641000001,6.2577198719,1.3464,0.3927,1.4025,4.661011077,1.3594615641,4.8552198719
2020-02-21 05:00:00,6.00784,1.4131200000000002,6.1717946823,1.3478400000000001,0.39312,1.404,4.66,1.02,4.7703249365,5.9402663545,1.7325776867,6.1877774526,1.3478400000000001,0.39312,1.404,4.5924263545,1.3394576867,4.7837774526
2020-02-21 05:30:00,6.08688,1.34284,6.2332437302,1.34688,0.39284,1.403,4.74,0.9500000000000001,4.834263129,6.0509552918,1.7648619601000002,6.3030784289,1.34688,0.39284,1.403,4.7040752918,1.3720219601,4.9000784289
2020-02-21 06:00:00,6.33736,1.32298,6.4739792902,1.3473600000000001,0.39298000000000005,1.4035,4.99,0.93,5.0759235613,6.3030238469,1.8383819553,6.5656498405,1.3473600000000001,0.39298000000000005,1.4035,4.9556638469,1.4454019553,5.1621498405
2020-02-21 06:30:00,6.79736,1.27298,6.9155318704,1.3473600000000001,0.39298000000000005,1.4035,5.45,0.88,5.5205887367,6.7048818045,1.9555905263,6.9842518797,1.3473600000000001,0.39298000000000005,1.4035,5.3575218045,1.5626105262999999,5.5807518797
2020-02-21 07:00:00,7.23688,1.65284,7.4232278828,1.34688,0.39284,1.403,5.89,1.26,6.0232632352,7.2679473978,2.119817991,7.5707785394,1.34688,0.39284,1.403,5.9210673978,1.726977991,6.1677785394
2020-02-21 07:30:00,7.88688,1.05284,7.9568428538,1.34688,0.39284,1.403,6.54,0.66,6.5732183898,7.7156437336,2.250396089,8.0371288892,1.34688,0.39284,1.403,6.3687637336,1.857556089,6.6341288892
2020-02-21 08:00:00,8.144,0.962,8.2006207082,1.344,0.392,1.4,6.8,0.5700000000000001,6.8238478880999995,8.0227412456,2.3399661966,8.3570221308,1.344,0.392,1.4,6.6787412456,1.9479661966,6.9570221308
2020-02-21 08:30:00,8.82304,0.38172,8.8312935066,1.34304,0.39172,1.399,7.48,-0.01,7.4800066845,8.6367419773,2.5190497434,8.9966062264,1.34304,0.39172,1.399,7.2937019773,2.1273297434,7.5976062264
2020-02-21 09:00:00,9.17256,0.9315800000000001,9.2197450209,1.34256,0.39158000000000004,1.3985,7.83,0.54,7.848598601,9.0808707178,2.6485872927000003,9.4592403311,1.34256,0.39158000000000004,1.3985,7.7383107178,2.2570072927,8.0607403311
2020-02-21 09:30:00,9.45112,1.54116,9.5759513052,1.34112,0.39116,1.397,8.11,1.15,8.1911293483,9.6945841644,2.827587048,10.0985251713,1.34112,0.39116,1.397,8.3534641644,2.436427048,8.7015251713
2020-02-21 10:00:00,9.56064,1.57102,9.6888565399,1.34064,0.39102000000000003,1.3965,8.22,1.18,8.304263965,9.7705700784,2.8497496062,10.177677165,1.34064,0.39102000000000003,1.3965,8.4299300784,2.4587296062,8.781177165
2020-02-21 10:30:00,9.59728,1.57004,9.7248552174,1.33728,0.39004000000000005,1.393,8.26,1.18,8.343860018,9.8078790747,2.8606313968,10.2165407029,1.33728,0.39004000000000005,1.393,8.4705990747,2.4705913968,8.8235407029
2020-02-21 11:00:00,9.70776,1.5701800000000001,9.8339244175,1.33776,0.39018,1.3935,8.37,1.18,8.4527687772,9.8753181082,2.8803011149,10.2867896961,1.33776,0.39018,1.3935,8.5375581082,2.4901211149,8.8932896961
2020-02-21 11:30:00,9.70872,1.50046,9.8239820974,1.33872,0.39046000000000003,1.3945,8.37,1.11,8.4432813526,9.9356918295,2.8979101169,10.3496789891,1.33872,0.39046000000000003,1.3945,8.5969718295,2.5074501169,8.9551789891
2020-02-21 12:00:00,9.7068,1.4999,9.8219990964,1.3368,0.3899,1.3925,8.37,1.11,8.4432813526,9.8910391708,2.8848864248,10.303165803,1.3368,0.3899,1.3925,8.5542391708,2.4949864248,8.910665803
2020-02-21 12:30:00,9.9244,1.4292,10.0267805401,1.3344,0.38920000000000005,1.3900000000000001,8.59,1.04,8.6527278936,10.0611767054,2.9345098724,10.4803924014,1.3344,0.38920000000000005,1.3900000000000001,8.7267767054,2.5453098724,9.0903924014
2020-02-21 13:00:00,9.86296,1.4287800000000002,9.9659115112,1.33296,0.38878,1.3885,8.53,1.04,8.5931658892,10.0650625538,2.9356432448,10.4844401602,1.33296,0.38878,1.3885,8.7321025538,2.5468632448,9.0959401602
2020-02-21 13:30:00,9.83152,0.9883600000000001,9.8810748909,1.33152,0.38836000000000004,1.387,8.5,0.6000000000000001,8.5211501571,9.7959244297,2.8571446253,10.2040879476,1.33152,0.38836000000000004,1.387,8.4644044297,2.4687846253,8.8170879476
2020-02-21 14:00:00,9.792,0.3985,9.8001054204,1.332,0.3885,1.3875,8.46,0.01,8.4600059102,9.4428796685,2.7541732367,9.8363329881,1.332,0.3885,1.3875,8.1108796685,2.3656732367,8.4488329881
2020-02-21 14:30:00,9.61008,-0.04206,9.6101720406,1.3300800000000002,0.38794,1.3855,8.28,-0.43,8.2911579408,9.2926895792,2.7103677939,9.6798849783,1.3300800000000002,0.38794,1.3855,7.9626095792000005,2.3224277939,8.2943849783
2020-02-21 15:00:00,9.6396,-0.0422,9.6396923706,1.3296000000000001,0.38780000000000003,1.385,8.31,-0.43,8.3211177134,9.2898414639,2.7095370936,9.6769181916,1.3296000000000001,0.38780000000000003,1.385,7.9602414639,2.3217370936,8.2919181916
2020-02-21 15:30:00,9.63912,0.44766000000000006,9.6495095134,1.32912,0.38766,1.3845,8.31,0.06,8.3102166037,9.2893614639,2.7093970936,9.6764181916,1.32912,0.38766,1.3845,7.9602414639,2.3217370936,8.2919181916
2020-02-21 16:00:00,9.44864,0.9075200000000001,9.4921225445,1.32864,0.38752000000000003,1.384,8.12,0.52,8.1366332104,9.3449410481,2.7256078057,9.7343135917,1.32864,0.38752000000000003,1.384,8.0163010481,2.3380878057,8.3503135917
2020-02-21 16:30:00,9.42864,0.9875200000000001,9.4802134997,1.32864,0.38752000000000003,1.384,8.1,0.6000000000000001,8.1221918224,9.2950769404,2.7110641076,9.6823718129,1.32864,0.38752000000000003,1.384,7.9664369404,2.3235441076,8.2983718129
2020-02-21 17:00:00,9.48912,0.7576600000000001,9.5193196737,1.32912,0.38766,1.3845,8.16,0.37,8.1683841731,9.2802303692,2.7067338577,9.6669066346,1.32912,0.38766,1.3845,7.9511103692,2.3190738577,8.2824066346
2020-02-21 17:30:00,9.61816,0.70738,9.6441375068,1.32816,0.38738000000000006,1.3835,8.29,0.32,8.2961738169,9.4306643022,2.7506104215000002,9.8236086482,1.32816,0.38738000000000006,1.3835,8.1025043022,2.3632304215,8.4401086482
2020-02-21 18:00:00,9.6472,1.0371,9.7027853862,1.3272,0.3871,1.3825,8.32,0.65,8.3453519998,9.5886693203,2.7966952184,9.9881972087,1.3272,0.3871,1.3825,8.2614693203,2.4095952184,8.6056972087
2020-02-21 18:30:00,9.62672,1.06696,9.685666812400001,1.32672,0.38696,1.3820000000000001,8.3,0.68,8.3278088355,9.633897836300001,2.8098868689,10.0353102462,1.32672,0.38696,1.3820000000000001,8.3071778363,2.4229268689,8.6533102462
2020-02-21 19:00:00,9.36528,1.06654,9.4258143972,1.32528,0.38654000000000005,1.3805,8.04,0.68,8.0687049766,9.3385351882,2.7237394299,9.7276408211,1.32528,0.38654000000000005,1.3805,8.0132551882,2.3371994299,8.3471408211
2020-02-21 19:30:00,9.11528,1.12654,9.1846296523,1.32528,0.38654000000000005,1.3805,7.79,0.74,7.8250686898,9.0394592871,2.6365089587,9.4161034241,1.32528,0.38654000000000005,1.3805,7.7141792871,2.2499689587000002,8.0356034241
