Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2020-02-21 20:00:00,8.90528,0.92654,8.9533506717,1.32528,0.38654000000000005,1.3805,7.58,0.54,7.5992104853,8.7167581022,2.5423877798,9.0799563564,1.32528,0.38654000000000005,1.3805,7.3914781022,2.1558477798,7.6994563564
2020-02-21 20:30:00,8.7872,0.1471,8.7884311598,1.3272,0.3871,1.3825,7.46,-0.24,7.4638595914,8.4458855871,2.4633832962,8.7977974866,1.3272,0.3871,1.3825,7.1186855871,2.0762832962,7.4152974866
2020-02-21 21:00:00,8.38816,0.97738,8.4449097005,1.32816,0.38738000000000006,1.3835,7.06,0.59,7.084610081,8.1678955067,2.3823028561,8.5082244862,1.32816,0.38738000000000006,1.3835,6.8397355067,1.9949228561,7.1247244862
2020-02-21 21:30:00,7.91816,1.26738,8.018946929,1.32816,0.38738000000000006,1.3835,6.59,0.88,6.6484960705,7.8424605635999995,2.2873843311,8.1692297538,1.32816,0.38738000000000006,1.3835,6.5143005636,1.9000043310999999,6.7857297538
2020-02-21 22:00:00,7.55768,1.30724,7.6699024374,1.32768,0.38724000000000003,1.383,6.23,0.92,6.2975630207,7.5306488927,2.1964392604,7.8444259299,1.32768,0.38724000000000003,1.383,6.2029688927,1.8091992604,6.4614259299
2020-02-21 22:30:00,7.26768,1.32724,7.3878778144,1.32768,0.38724000000000003,1.383,5.94,0.9400000000000001,6.0139171926,7.1537607338,2.0865135474,7.4518340977,1.32768,0.38724000000000003,1.383,5.8260807338,1.6992735474,6.0688340977
2020-02-21 23:00:00,6.94576,1.30668,7.0676017573,1.32576,0.38668,1.381,5.62,0.92,5.6948046499,6.8414580051,1.9954252515,7.1265187553,1.32576,0.38668,1.381,5.5156980051,1.6087452515,5.7455187553
2020-02-21 23:30:00,6.52384,1.5261200000000001,6.6999649701,1.3238400000000001,0.38612,1.379,5.2,1.1400000000000001,5.3234950925,6.5491660334,1.9101734264,6.8220479515,1.3238400000000001,0.38612,1.379,5.2253260334,1.5240534264,5.4430479515
2020-02-22 00:00:00,6.34288,1.32584,6.4799674691,1.32288,0.38584,1.3780000000000001,5.02,0.9400000000000001,5.1072497491,6.3301114612,1.8462825095,6.5938661054,1.32288,0.38584,1.3780000000000001,5.0072314612,1.4604425095,5.2158661054
2020-02-22 00:30:00,6.2024,1.4257,6.3641485094,1.3224,0.38570000000000004,1.3775,4.88,1.04,4.9895891614,6.2319828707,1.8176616706000002,6.4916488236,1.3224,0.38570000000000004,1.3775,4.9095828706999995,1.4319616706,5.1141488236
2020-02-22 01:00:00,6.60384,1.42612,6.7560728978,1.3238400000000001,0.38612,1.379,5.28,1.04,5.3814496188,6.5692452966,1.9160298782,6.8429638506,1.3238400000000001,0.38612,1.379,5.2454052966,1.5299098782,5.4639638506
2020-02-22 01:30:00,6.63672,1.42696,6.7883920924000005,1.32672,0.38696,1.3820000000000001,5.31,1.04,5.4108871731,6.5555142365,1.9120249857,6.8286606631,1.32672,0.38696,1.3820000000000001,5.2287942365,1.5250649857,5.4466606631
2020-02-22 02:00:00,6.5186399999999995,1.42752,6.6731162735,1.32864,0.38752000000000003,1.384,5.19,1.04,5.2931748507,6.4473531239,1.8804779945,6.7159928374,1.32864,0.38752000000000003,1.384,5.1187131239,1.4929579945,5.3319928374
2020-02-22 02:30:00,6.32056,1.80808,6.5740879215,1.33056,0.38808000000000004,1.3860000000000001,4.99,1.42,5.1881114098,6.4471901735,1.8804304673,6.7158230974,1.33056,0.38808000000000004,1.3860000000000001,5.1166301735,1.4923504673,5.3298230974
2020-02-22 03:00:00,6.32152,0.75836,6.3668457654,1.33152,0.38836000000000004,1.387,4.99,0.37,5.003698632,6.0946274077,1.7775996606,6.3485702163,1.33152,0.38836000000000004,1.387,4.7631074077,1.3892396606,4.9615702163
2020-02-22 03:30:00,6.23008,0.73794,6.2736315042,1.3300800000000002,0.38794,1.3855,4.9,0.35000000000000003,4.9124840967,5.9777032942,1.7434967941,6.2267742648,1.3300800000000002,0.38794,1.3855,4.6476232942,1.3555567941,4.8412742648
2020-02-22 04:00:00,5.95104,1.31822,6.0952917116,1.33104,0.38822,1.3865,4.62,0.93,4.7126744,5.839946144,1.7033176253,6.0832772334,1.33104,0.38822,1.3865,4.508906144,1.3150976253,4.6967772334
2020-02-22 04:30:00,5.842,1.4085,6.0093956643,1.332,0.3885,1.3875,4.51,1.02,4.6239052758,5.7707820302,1.6831447588000001,6.0112312814,1.332,0.3885,1.3875,4.4387820302,1.2946447588,4.6237312814
2020-02-22 05:00:00,5.73104,1.42822,5.9063213467,1.33104,0.38822,1.3865,4.4,1.04,4.5212387683,5.726179837,1.6701357857999999,5.9647706635,1.33104,0.38822,1.3865,4.395139837,1.2819157857999999,4.5782706635
2020-02-22 05:30:00,5.8172,1.4271,5.9896936691,1.3272,0.3871,1.3825,4.49,1.04,4.6088718793,5.7983436675,1.6911835697000002,6.0399413203,1.3272,0.3871,1.3825,4.4711436675,1.3040835697,4.6574413203
2020-02-22 06:00:00,5.85864,1.42752,6.030047761,1.32864,0.38752000000000003,1.384,4.53,1.04,4.6478489648,5.853933728,1.7073973373,6.0978476333,1.32864,0.38752000000000003,1.384,4.525293728,1.3198773373,4.7138476333
2020-02-22 06:30:00,6.13768,1.34724,6.2838023043,1.32768,0.38724000000000003,1.383,4.8100000000000005,0.96,4.9048649319,6.1091777966,1.7818435240000001,6.3637268715,1.32768,0.38724000000000003,1.383,4.7814977966,1.394603524,4.9807268715
2020-02-22 07:00:00,6.34576,1.29668,6.4768857486,1.32576,0.38668,1.381,5.02,0.91,5.1018134031,6.2275265272,1.8163619038,6.4870067992,1.32576,0.38668,1.381,4.9017665272,1.4296819038000002,5.1060067992
2020-02-22 07:30:00,6.58624,1.26682,6.7069658006,1.32624,0.38682000000000005,1.3815,5.26,0.88,5.3331041617,6.4920367497,1.8935107187,6.7625382809,1.32624,0.38682000000000005,1.3815,5.1657967497,1.5066907187,5.3810382809
2020-02-22 08:00:00,6.7548,1.2664,6.8724880502,1.3248,0.3864,1.38,5.43,0.88,5.5008453896,6.6840188263,1.949505491,6.9625196107,1.3248,0.3864,1.38,5.3592188263,1.563105491,5.5825196107
2020-02-22 08:30:00,7.03192,1.22556,7.1379195989,1.32192,0.38556,1.377,5.71,0.84,5.7714556222999995,6.9627965593,2.0308156631,7.2529130826,1.32192,0.38556,1.377,5.6408765593,1.6452556631,5.8759130826
2020-02-22 09:00:00,7.29096,1.22528,7.3932001731,1.32096,0.38528,1.376,5.97,0.84,6.0288058519,7.237048403,2.1108057842,7.5385920864,1.32096,0.38528,1.376,5.916088403,1.7255257842,6.1625920864
2020-02-22 09:30:00,7.76048,1.18514,7.8504526398,1.32048,0.38514000000000004,1.3755,6.44,0.8,6.4894992103,7.6802144003,2.2400625334,8.0002233337,1.32048,0.38514000000000004,1.3755,6.3597344003,1.8549225334,6.6247233337
2020-02-22 10:00:00,7.72856,1.12458,7.8099500543,1.31856,0.38458000000000003,1.3735,6.41,0.74,6.4525731302,7.6334997421,2.2264374248,7.9515622313000005,1.31856,0.38458000000000003,1.3735,6.3149397421,1.8418574248000001,6.5780622313
2020-02-22 10:30:00,7.8576,1.0943,7.9334336986,1.3176,0.38430000000000003,1.3725,6.54,0.71,6.5784268636,7.783860347,2.2702926012,8.1081878615,1.3176,0.38430000000000003,1.3725,6.466260347,1.8859926012,6.7356878615
2020-02-22 11:00:00,7.80904,1.12472,7.8896198134,1.31904,0.38472,1.374,6.49,0.74,6.532051745,7.8393283603,2.2864707717,8.165967042,1.31904,0.38472,1.374,6.5202883603,1.9017507717000002,6.791967042
2020-02-22 11:30:00,7.95472,1.09346,8.0295220935,1.3147199999999999,0.38346,1.3695,6.64,0.71,6.6778514509,7.9422768995,2.316497429,8.2732051037,1.3147199999999999,0.38346,1.3695,6.6275568995,1.933037429,6.9037051037
2020-02-22 12:00:00,8.18376,1.06318,8.2525316994,1.31376,0.38318,1.3685,6.87,0.68,6.9035715394,8.1496392134,2.3769781039,8.489207514,1.31376,0.38318,1.3685,6.8358792134,1.9937981039000001,7.120707514
2020-02-22 12:30:00,8.40856,1.06458,8.4756835624,1.31856,0.38458000000000003,1.3735,7.09,0.68,7.1225346612,8.3127890071,2.4245634604,8.6591552157,1.31856,0.38458000000000003,1.3735,6.9942290071,2.0399834604000002,7.2856552157
2020-02-22 13:00:00,8.50808,1.09444,8.5781830361,1.3180800000000001,0.38444,1.373,7.19,0.71,7.2249705882,8.4246842418,2.4571995705000003,8.7757127518,1.3180800000000001,0.38444,1.373,7.1066042418,2.0727595705,7.4027127518
2020-02-22 13:30:00,8.44616,1.09388,8.5167007814,1.31616,0.38388000000000005,1.371,7.13,0.71,7.1652634285,8.4055392875,2.4516156255,8.7557700911,1.31616,0.38388000000000005,1.371,7.0893792875,2.0677356255,7.3847700911
2020-02-22 14:00:00,8.2552,1.0936,8.3273217783,1.3152,0.3836,1.37,6.94,0.71,6.976223907,8.2097297238,2.3945045028,8.5518017957,1.3152,0.3836,1.37,6.8945297238,2.0109045028,7.1818017957
2020-02-22 14:30:00,8.13472,1.09346,8.207881837,1.3147199999999999,0.38346,1.3695,6.82,0.71,6.856857881,8.0685292698,2.353321037,8.4047179894,1.3147199999999999,0.38346,1.3695,6.7538092698,1.969861037,7.0352179894
2020-02-22 15:00:00,8.13424,1.17332,8.2184268689,1.31424,0.38332000000000005,1.369,6.82,0.79,6.8656026684,8.0337759473,2.3431846513,8.3685166118,1.31424,0.38332000000000005,1.369,6.7195359473,1.9598646513,6.9995166118
2020-02-22 15:30:00,8.03952,1.14486,8.1206272079,1.31952,0.38486000000000004,1.3745,6.72,0.76,6.7628396403,7.9628261465,2.3224909594,8.2946105693,1.31952,0.38486000000000004,1.3745,6.6433061465000005,1.9376309594,6.9201105693
2020-02-22 16:00:00,8.03568,1.12374,8.113873591,1.31568,0.38374,1.3705,6.72,0.74,6.7606212732,7.974694822,2.3259526564,8.3069737729,1.31568,0.38374,1.3705,6.659014822,1.9422126564000002,6.9364737729
2020-02-22 16:30:00,8.22336,1.12598,8.3000891953,1.32336,0.38598000000000005,1.3785,6.9,0.74,6.9395677099,8.134297848,2.372503539,8.473226925,1.32336,0.38598000000000005,1.3785,6.810937848,1.9865235390000002,7.094726925
2020-02-22 17:00:00,8.44384,1.12612,8.5186020097,1.3238400000000001,0.38612,1.379,7.12,0.74,7.1583517656,8.3419540154,2.4330699212,8.6895354327,1.3238400000000001,0.38612,1.379,7.0181140154,2.0469499212,7.3105354327
2020-02-22 17:30:00,8.71432,1.19626,8.7960451937,1.3243200000000002,0.38626000000000005,1.3795,7.39,0.81,7.4342585373,8.5579877107,2.496079749,8.914570532,1.3243200000000002,0.38626000000000005,1.3795,7.2336677107,2.109819749,7.535070532
2020-02-22 18:00:00,8.89672,1.85696,9.0884502089,1.32672,0.38696,1.3820000000000001,7.57,1.47,7.7114071349,9.0581438621,2.6419586264,9.435566523,1.32672,0.38696,1.3820000000000001,7.7314238621,2.2549986264,8.053566523
2020-02-22 18:30:00,8.85576,1.8866800000000001,9.0545042161,1.32576,0.38668,1.381,7.53,1.5,7.6779489449,9.0036633259,2.62606847,9.3788159644,1.32576,0.38668,1.381,7.6779033259,2.23938847,7.9978159644
2020-02-22 19:00:00,8.72056,1.9180800000000002,8.9290087692,1.33056,0.38808000000000004,1.3860000000000001,7.39,1.53,7.5467211423,8.8447514355,2.5797191687,9.2132827453,1.33056,0.38808000000000004,1.3860000000000001,7.5141914355,2.1916391687,7.8272827453
2020-02-22 19:30:00,8.41152,1.89836,8.6230759825,1.33152,0.38836000000000004,1.387,7.08,1.51,7.2392333848,8.5212357437,2.4853604252,8.876287233,1.33152,0.38836000000000004,1.387,7.1897157437,2.0970004252,7.489287233
2020-02-22 20:00:00,8.0296,1.2878,8.1322140282,1.3296000000000001,0.38780000000000003,1.385,6.7,0.9,6.7601775125,7.9257212581,2.3116687003,8.2559596439,1.3296000000000001,0.38780000000000003,1.385,6.5961212581,1.9238687003,6.8709596439
2020-02-22 20:30:00,7.82152,1.28836,7.9269191115,1.33152,0.38836000000000004,1.387,6.49,0.9,6.5521065315,7.7609699719,2.2636162418,8.0843437207,1.33152,0.38836000000000004,1.387,6.4294499719000004,1.8752562418,6.6973437207
2020-02-22 21:00:00,7.6310400000000005,1.30822,7.7423646937,1.33104,0.38822,1.3865,6.3,0.92,6.3668202425,7.5674829223,2.207182519,7.8827947108,1.33104,0.38822,1.3865,6.2364429223,1.818962519,6.4962947108
2020-02-22 21:30:00,7.37296,1.30878,7.488220366,1.33296,0.38878,1.3885,6.04,0.92,6.1096644752,7.3090327864999995,2.1318012294,7.6135758193,1.33296,0.38878,1.3885,5.9760727865,1.7430212294,6.2250758193
2020-02-22 22:00:00,7.15296,1.30878,7.2717083172,1.33296,0.38878,1.3885,5.82,0.92,5.8922661175,7.0561614053,2.0580470766,7.3501681306,1.33296,0.38878,1.3885,5.7232014053,1.6692670766000002,5.9616681306
2020-02-22 22:30:00,6.90296,1.32878,7.0296879767,1.33296,0.38878,1.3885,5.57,0.9400000000000001,5.6487609261,6.7876156017,1.9797212172,7.0704329185,1.33296,0.38878,1.3885,5.4546556017,1.5909412172000001,5.6819329185
2020-02-22 23:00:00,6.57296,1.39878,6.7201479634,1.33296,0.38878,1.3885,5.24,1.01,5.3364501309,6.4483969706,1.8807824497999999,6.7170801777,1.33296,0.38878,1.3885,5.1154369706,1.4920024498,5.3285801777
2020-02-22 23:30:00,6.24344,1.39892,6.3982435246,1.33344,0.38892000000000004,1.389,4.91,1.01,5.0128036068,6.1519029755,1.7943050345,6.4082322662,1.33344,0.38892000000000004,1.389,4.8184629755,1.4053850345,5.0192322662
2020-02-23 00:00:00,6.11344,1.42892,6.2782132012,1.33344,0.38892000000000004,1.389,4.78,1.04,4.8918299235,6.0341438618,1.7599586264,6.2855665227,1.33344,0.38892000000000004,1.389,4.7007038618,1.3710386264,4.8965665227
2020-02-23 00:30:00,6.03296,1.4287800000000002,6.1998402117,1.33296,0.38878,1.3885,4.7,1.04,4.8136888142,5.9569583429,1.7374461833,6.2051649405,1.33296,0.38878,1.3885,4.6239983429,1.3486661833,4.8166649405
2020-02-23 01:00:00,6.38056,1.40808,6.5340825829,1.33056,0.38808000000000004,1.3860000000000001,5.05,1.02,5.1519802018,6.2826349267,1.8324351870000002,6.544411382,1.33056,0.38808000000000004,1.3860000000000001,4.9520749267,1.444355187,5.158411382
2020-02-23 01:30:00,6.40152,1.44836,6.5633227103,1.33152,0.38836000000000004,1.387,5.07,1.06,5.1796235384,6.2875405108,1.8338659822999999,6.5495213654,1.33152,0.38836000000000004,1.387,4.9560205108,1.4455059823,5.1625213654
2020-02-23 02:00:00,6.25056,1.44808,6.4161075427,1.33056,0.38808000000000004,1.3860000000000001,4.92,1.06,5.0328918129,6.1444452068,1.792129852,6.4004637571,1.33056,0.38808000000000004,1.3860000000000001,4.8138852068,1.404049852,5.0144637571
2020-02-23 02:30:00,6.08296,1.99878,6.4029308797,1.33296,0.38878,1.3885,4.75,1.6099999999999999,5.0154361725,6.188066575,1.804852751,6.4459026823,1.33296,0.38878,1.3885,4.855106575,1.416072751,5.0574026823
2020-02-23 03:00:00,5.94056,2.16808,6.3238298522,1.33056,0.38808000000000004,1.3860000000000001,4.61,1.78,4.9417102303,6.1514876977,1.7941839118,6.4077996851,1.33056,0.38808000000000004,1.3860000000000001,4.8209276977,1.4061039118,5.0217996851
2020-02-23 03:30:00,5.8496,2.1678,6.238363327,1.3296000000000001,0.38780000000000003,1.385,4.52,1.78,4.857859611,6.0691333371,1.77016389,6.3220138928,1.3296000000000001,0.38780000000000003,1.385,4.7395333371,1.38236389,4.9370138928
2020-02-23 04:00:00,5.70768,2.16724,6.1052878884,1.32768,0.38724000000000003,1.383,4.38,1.78,4.7278747868,5.9213215059,1.7270521059,6.1680432353,1.32768,0.38724000000000003,1.383,4.5936415059,1.3398121059,4.7850432353
2020-02-23 04:30:00,5.57616,2.16388,5.9812989392,1.31616,0.38388000000000005,1.371,4.26,1.78,4.6169253838,5.7772908065,1.6850431519,6.0180112567,1.31616,0.38388000000000005,1.371,4.4611308065,1.3011631519,4.6470112567
2020-02-23 05:00:00,5.46664,2.16402,5.8793822337,1.31664,0.38402000000000003,1.3715,4.15,1.78,4.515628417,5.670740542,1.6539659914,5.9070213979,1.31664,0.38402000000000003,1.3715,4.354100542,1.2699459914,4.5355213979
2020-02-23 05:30:00,5.42376,2.16318,5.8392225724,1.31376,0.38318,1.3685,4.11,1.78,4.478894953,5.667860542,1.6531259914,5.9040213979,1.31376,0.38318,1.3685,4.354100542,1.2699459914,4.5355213979
2020-02-23 06:00:00,5.53616,2.16388,5.9440259252,1.31616,0.38388000000000005,1.371,4.22,1.78,4.5800436679,5.8021859468,1.6923042345,6.0439436946,1.31616,0.38388000000000005,1.371,4.4860259468,1.3084242345,4.6729436946
2020-02-23 06:30:00,5.76376,2.13318,6.1458430056,1.31376,0.38318,1.3685,4.45,1.75,4.7817360864000005,5.9655817854,1.7399613541,6.2141476931,1.31376,0.38318,1.3685,4.6518217854,1.3567813541,4.8456476931
2020-02-23 07:00:00,5.90424,2.11332,6.2710582361,1.31424,0.38332000000000005,1.369,4.59,1.73,4.905201321,6.1147598714,1.7834716292000001,6.3695415327,1.31424,0.38332000000000005,1.369,4.8005198714,1.4001516292,5.0005415327
2020-02-23 07:30:00,6.0732800000000005,2.07304,6.4173378281,1.31328,0.38304000000000005,1.3679999999999999,4.76,1.69,5.0511087892,6.2652342097,1.8273599778,6.5262856351,1.31328,0.38304000000000005,1.3679999999999999,4.9519542097,1.4443199778,5.1582856351
2020-02-23 08:00:00,6.0728,2.0929,6.423327039,1.3128,0.3829,1.3675,4.76,1.71,5.0578355054,6.2434431674,1.8210042572,6.5035866328,1.3128,0.3829,1.3675,4.9306431674,1.4381042572,5.1360866328
2020-02-23 08:30:00,6.43184,1.50262,6.6050308591,1.3118400000000001,0.38262,1.3665,5.12,1.12,5.2410685933,6.4126495937,1.8703561315,6.6798433268,1.3118400000000001,0.38262,1.3665,5.1008095937,1.4877361315,5.3133433268
2020-02-23 09:00:00,6.81232,1.66276,7.0123087924,1.3123200000000002,0.38276000000000004,1.367,5.5,1.28,5.6469814946,6.7709669119,1.9748653493,7.0530905332,1.3123200000000002,0.38276000000000004,1.367,5.4586469119,1.5921053493000001,5.6860905332
2020-02-23 09:30:00,7.21136,1.44248,7.3542138669,1.31136,0.38248000000000004,1.366,5.9,1.06,5.9944641128,7.1494693694,2.0852618994,7.4473639265,1.31136,0.38248000000000004,1.366,5.8381093694,1.7027818994000001,6.0813639265
2020-02-23 10:00:00,7.5704,1.3022,7.6815806316,1.3104,0.38220000000000004,1.365,6.26,0.92,6.3272426854,7.5825249426,2.2115697749,7.8984634819,1.3104,0.38220000000000004,1.365,6.2721249426,1.8293697749,6.5334634819
2020-02-23 10:30:00,7.85272,1.17996,7.940876337,1.30272,0.37996,1.357,6.55,0.8,6.5986741092,7.7436439078,2.2585628064,8.0662957373,1.30272,0.37996,1.357,6.4409239078,1.8786028064,6.7092957373
2020-02-23 11:00:00,7.81896,1.18178,7.907764504,1.30896,0.38178,1.3635,6.51,0.8,6.5589709559,7.7385142275,2.2570666497,8.0609523203,1.30896,0.38178,1.3635,6.4295542275,1.8752866497,6.6974523203
2020-02-23 11:30:00,7.9932,1.1801,8.0798441971,1.3032,0.3801,1.3575,6.69,0.8,6.7376627995,7.8999125387,2.3041411571,8.2290755612,1.3032,0.3801,1.3575,6.5967125387,1.9240411571,6.8715755612
2020-02-23 12:00:00,7.9893600000000005,1.14898,8.0715567427,1.29936,0.37898000000000004,1.3535,6.69,0.77,6.7341666151,7.9500160832999995,2.318754691,8.2812667535,1.29936,0.37898000000000004,1.3535,6.6506560833,1.9397746910000002,6.9277667535
2020-02-23 12:30:00,8.22272,1.12996,8.299996012,1.30272,0.37996,1.357,6.92,0.75,6.9605244055,8.1991399594,2.3914158215,8.540770791,1.30272,0.37996,1.357,6.8964199594,2.0114558215,7.183770791
2020-02-23 13:00:00,8.22416,1.13038,8.3014797868,1.30416,0.38038000000000005,1.3585,6.92,0.75,6.9605244055,8.2066829859,2.3936158709,8.5486281103,1.30416,0.38038000000000005,1.3585,6.9025229859,2.0132358709,7.1901281103
2020-02-23 13:30:00,8.12704,1.13122,8.2053907798,1.30704,0.38122000000000006,1.3615,6.82,0.75,6.8611150697,8.0941304183,2.3607880387,8.4313858524,1.30704,0.38122000000000006,1.3615,6.7870904183,1.9795680387,7.0698858524
2020-02-23 14:00:00,7.78992,1.2120600000000001,7.8836503633,1.30992,0.38206,1.3645,6.48,0.8300000000000001,6.532939614,7.7184214132,2.2512062455,8.0400223054,1.30992,0.38206,1.3645,6.4085014132,1.8691462455,6.6755223054
2020-02-23 14:30:00,7.65464,1.23052,7.7529151292,1.30464,0.38052,1.359,6.35,0.85,6.4066371834,7.5897491714,2.2136768417,7.9059887202,1.30464,0.38052,1.359,6.2851091714,1.8331568417000002,6.5469887202
2020-02-23 15:00:00,7.61608,1.25094,7.7181296601,1.3060800000000001,0.38094000000000006,1.3605,6.31,0.87,6.3696938702,7.5609020044,2.2052630846,7.875939588,1.3060800000000001,0.38094000000000006,1.3605,6.2548220044,1.8243230846,6.515439588
2020-02-23 15:30:00,7.73656,1.25108,7.8370633403,1.30656,0.38108000000000003,1.361,6.43,0.87,6.4885899855,7.6520261815,2.2318409696,7.9708606057,1.30656,0.38108000000000003,1.361,6.3454661815,1.8507609696,6.6098606057
2020-02-23 16:00:00,7.78608,1.2209400000000001,7.8812268239000005,1.3060800000000001,0.38094000000000006,1.3605,6.48,0.84,6.5342176272,7.6346098838,2.2267612161,7.952718629,1.3060800000000001,0.38094000000000006,1.3605,6.3285298838,1.8458212161,6.5922186289999996
2020-02-23 16:30:00,7.92656,1.30108,8.0326311132,1.30656,0.38108000000000003,1.361,6.62,0.92,6.6836217727000005,7.8024202916,2.2757059184,8.1275211371,1.30656,0.38108000000000003,1.361,6.4958602916,1.8946259184,6.7665211371
2020-02-23 17:00:00,8.16944,1.43192,8.2939824451,1.30944,0.38192000000000004,1.3639999999999999,6.86,1.05,6.93989193,8.0753033458,2.3552968092,8.411774318500001,1.30944,0.38192000000000004,1.3639999999999999,6.7658633458,1.9733768092,7.0477743185
2020-02-23 17:30:00,8.2904,1.1822,8.3742658783,1.3104,0.38220000000000004,1.365,6.98,0.8,7.0256956951,8.1368363495,2.3732439353,8.4758711974,1.3104,0.38220000000000004,1.365,6.8264363495,1.9910439353,7.1108711974
2020-02-23 18:00:00,8.58424,1.20332,8.6681690916,1.31424,0.38332000000000005,1.369,7.27,0.8200000000000001,7.3160986871,8.4941903026,2.4774721716,8.8481148986,1.31424,0.38332000000000005,1.369,7.1799503026,2.0941521716000002,7.4791148986
2020-02-23 18:30:00,8.68904,1.20472,8.7721585941,1.31904,0.38472,1.374,7.37,0.8200000000000001,7.4154770582000005,8.5286798705,2.4875316289000002,8.8840415318,1.31904,0.38472,1.374,7.2096398705,2.1028116289,7.5100415318
2020-02-23 19:00:00,8.4648,1.1864,8.5475367212,1.3248,0.3864,1.38,7.14,0.8,7.1846781417,8.4121507096,2.453543957,8.7626569891,1.3248,0.3864,1.38,7.0873507096,2.067143957,7.3826569891
2020-02-23 19:30:00,8.28576,1.27668,8.3835392645,1.32576,0.38668,1.381,6.96,0.89,7.0166730008,8.2111664441,2.3949235462000003,8.5532983793,1.32576,0.38668,1.381,6.8854064441,2.0082435462,7.1722983793
2020-02-23 20:00:00,8.16672,1.3069600000000001,8.2706384276,1.32672,0.38696,1.3820000000000001,6.84,0.92,6.9015940188,8.0233341809,2.3401391361,8.3576397718,1.32672,0.38696,1.3820000000000001,6.6966141809,1.9531791361000002,6.9756397718
2020-02-23 20:30:00,7.99056,1.38808,8.1102290473,1.33056,0.38808000000000004,1.3860000000000001,6.66,1.0,6.7346566356,7.9332950872,2.3138777338,8.2638490492,1.33056,0.38808000000000004,1.3860000000000001,6.6027350872,1.9257977338,6.8778490492
2020-02-23 21:00:00,7.77488,1.34934,7.8911011557,1.33488,0.38934,1.3905,6.44,0.96,6.5111596509,7.6784772294,2.2395558586,7.9984137806,1.33488,0.38934,1.3905,6.3435972294,1.8502158586,6.6079137806
2020-02-23 21:30:00,7.4263200000000005,1.7697600000000002,7.6342831491,1.33632,0.38976000000000005,1.392,6.09,1.38,6.2443974889,7.4290997002,2.1668207459,7.7386455210000005,1.33632,0.38976000000000005,1.392,6.0927797002,1.7770607459,6.346645521
2020-02-23 22:00:00,7.10776,2.08018,7.4059031218,1.33776,0.39018,1.3935,5.77,1.69,6.0124038454,7.2359919291,2.110497646,7.5374915928,1.33776,0.39018,1.3935,5.8982319291,1.720317646,6.1439915928
2020-02-23 22:30:00,6.72632,2.10976,7.0494303316,1.33632,0.38976000000000005,1.392,5.39,1.72,5.657782251,6.8602789729,2.0009147004,7.1461239301,1.33632,0.38976000000000005,1.392,5.5239589729,1.6111547004,5.7541239301000005
2020-02-23 23:00:00,6.40344,1.3689200000000001,6.5481284196,1.33344,0.38892000000000004,1.389,5.07,0.98,5.1638454663,6.3283408668,1.8457660861,6.5920217361999995,1.33344,0.38892000000000004,1.389,4.9949008668,1.4568460861,5.2030217362
2020-02-23 23:30:00,6.03536,1.36948,6.1887838708,1.33536,0.38948000000000005,1.391,4.7,0.98,4.8010832111,6.0226799034,1.7566149718,6.2736248994,1.33536,0.38948000000000005,1.391,4.6873199034,1.3671349718,4.8826248994
2020-02-24 00:00:00,5.89344,1.32892,6.041412368,1.33344,0.38892000000000004,1.389,4.5600000000000005,0.9400000000000001,4.6558780053,5.8480630756,1.7056850637,6.0917323704,1.33344,0.38892000000000004,1.389,4.5146230756,1.3167650637000001,4.7027323704
2020-02-24 00:30:00,5.78392,1.37906,5.946052224,1.33392,0.38906,1.3895,4.45,0.99,4.5587937001,5.7664914225,1.6818933316,6.0067618985,1.33392,0.38906,1.3895,4.4325714225,1.2928333316,4.6172618985
2020-02-24 01:00:00,6.2144,1.4792,6.3880200375000005,1.3344,0.38920000000000005,1.3900000000000001,4.88,1.09,5.0002499938,6.1681720876,1.7990501922000002,6.425179258,1.3344,0.38920000000000005,1.3900000000000001,4.8337720876,1.4098501922,5.035179258
2020-02-24 01:30:00,6.21392,2.03906,6.5399210584,1.33392,0.38906,1.3895,4.88,1.65,5.1513978685,6.3201471997,1.8433762666,6.5834866664,1.33392,0.38906,1.3895,4.9862271997,1.4543162666,5.1939866664
2020-02-24 02:00:00,6.14536,1.39948,6.3026973432,1.33536,0.38948000000000005,1.391,4.8100000000000005,1.01,4.9148957263,6.0436088414,1.7627192454,6.2954258765,1.33536,0.38948000000000005,1.391,4.7082488414,1.3732392454,4.9044258765
2020-02-24 02:30:00,6.05632,1.46976,6.2321109104,1.33632,0.38976000000000005,1.392,4.72,1.08,4.8419830648,5.9599824636,1.7383282185,6.2083150662,1.33632,0.38976000000000005,1.392,4.6236624636,1.3485682185,4.8163150662
2020-02-24 03:00:00,5.9544,1.4692,6.1329787216,1.3344,0.38920000000000005,1.3900000000000001,4.62,1.08,4.7445547736,5.8667275724,1.7111288753,6.1111745546,1.3344,0.38920000000000005,1.3900000000000001,4.5323275724,1.3219288753,4.7211745546
2020-02-24 03:30:00,5.84248,1.4686400000000002,6.024240699,1.33248,0.38864000000000004,1.388,4.51,1.08,4.6375101078,5.7196915892,1.6682433802,5.9580120721,1.33248,0.38864000000000004,1.388,4.3872115892,1.2796033802,4.5700120721
2020-02-24 04:00:00,5.70104,1.46822,5.887064383,1.33104,0.38822,1.3865,4.37,1.08,4.5014775352,5.6286064036,1.6416768677,5.8631316705,1.33104,0.38822,1.3865,4.2975664036,1.2534568677,4.4766316705
2020-02-24 04:30:00,5.64768,1.44724,5.8301623477,1.32768,0.38724000000000003,1.383,4.32,1.06,4.4481456811,5.5893944484,1.6302400475,5.8222858838,1.32768,0.38724000000000003,1.383,4.2617144484,1.2430000475,4.4392858838
2020-02-24 05:00:00,5.58672,1.44696,5.7710600066,1.32672,0.38696,1.3820000000000001,4.26,1.06,4.3898974931,5.5308321474,1.6131593763,5.7612834869,1.32672,0.38696,1.3820000000000001,4.2041121474,1.2261993763,4.3792834869
2020-02-24 05:30:00,5.70384,1.92612,6.0202764887,1.3238400000000001,0.38612,1.379,4.38,1.54,4.642843956,5.874981136,1.7135361647,6.1197720167,1.3238400000000001,0.38612,1.379,4.551141136,1.3274161647,4.7407720167
2020-02-24 06:00:00,6.03,1.365,6.1825662148,1.32,0.385,1.375,4.71,0.98,4.8108731016,5.9557325021,1.7370886465000002,6.2038880231,1.32,0.385,1.375,4.6357325021,1.3520886465,4.8288880231
2020-02-24 06:30:00,6.6056799999999996,1.9137400000000002,6.8773111788,1.31568,0.38374,1.3705,5.29,1.53,5.5068139609,6.7495913973,1.9686308242,7.0308243722,1.31568,0.38374,1.3705,5.4339113973,1.5848908242,5.6603243722
2020-02-24 07:00:00,7.23616,1.86388,7.4723530564,1.31616,0.38388000000000005,1.371,5.92,1.48,6.1021963259,7.4006878776,2.1585339643,7.7090498725,1.31616,0.38388000000000005,1.371,6.0845278776,1.7746539643,6.3380498725
2020-02-24 07:30:00,7.86664,1.61402,8.0305096632,1.31664,0.38402000000000003,1.3715,6.55,1.23,6.6644879773,7.967528871,2.3238625874,8.2995092406,1.31664,0.38402000000000003,1.3715,6.650888871,1.9398425874,6.9280092406
2020-02-24 08:00:00,8.151440000000001,1.65542,8.3178356229,1.32144,0.38542000000000004,1.3765,6.83,1.27,6.9470713254,8.3247773219,2.4280600522,8.6716430436,1.32144,0.38542000000000004,1.3765,7.0033373219,2.0426400522,7.2951430435999995
2020-02-24 08:30:00,8.80096,1.03528,8.8616421503,1.32096,0.38528,1.376,7.48,0.65,7.5081888628,8.6209878149,2.5144547793000003,8.9801956405,1.32096,0.38528,1.376,7.3000278149,2.1291747793,7.6041956405
2020-02-24 09:00:00,9.12096,0.70528,9.1481873177,1.32096,0.38528,1.376,7.8,0.32,7.8065613429,8.8864781146,2.5918894501,9.256748036,1.32096,0.38528,1.376,7.5655181146,2.2066094501,7.880748036
2020-02-24 09:30:00,9.43048,0.72514,9.4583180878,1.32048,0.38514000000000004,1.3755,8.11,0.34,8.1171238749,9.2339068741,2.6932228383,9.6186529939,1.32048,0.38514000000000004,1.3755,7.9134268741,2.3080828383,8.2431529939
2020-02-24 10:00:00,9.41,1.205,9.4868395686,1.32,0.385,1.375,8.09,0.8200000000000001,8.131451285,9.4787855335,2.7646457806,9.8737349307,1.32,0.385,1.375,8.1587855335,2.3796457806,8.4987349307
2020-02-24 10:30:00,9.49992,1.5020600000000002,9.6179345106,1.30992,0.38206,1.3645,8.19,1.12,8.2662264668,9.6536105758,2.815636418,10.0558443498,1.30992,0.38206,1.3645,8.3436905758,2.433576418,8.6913443498
2020-02-24 11:00:00,9.53424,1.46332,9.6458819089,1.31424,0.38332000000000005,1.369,8.22,1.08,8.2906453307,9.7127395916,2.8328823809,10.1174370746,1.31424,0.38332000000000005,1.369,8.3984995916,2.4495623809,8.7484370746
2020-02-24 11:30:00,9.55184,1.46262,9.663172597500001,1.3118400000000001,0.38262,1.3665,8.24,1.08,8.3104753173,9.7513060573,2.8441309334,10.1576104764,1.3118400000000001,0.38262,1.3665,8.4394660573,2.4615109334,8.7911104764
2020-02-24 12:00:00,9.6528,1.4429,9.7600465291,1.3128,0.3829,1.3675,8.34,1.06,8.4070922441,9.8520461511,2.8735134607,10.262548074,1.3128,0.3829,1.3675,8.5392461511,2.4906134607,8.895048074
2020-02-24 12:30:00,9.70944,1.40192,9.8101276648,1.30944,0.38192000000000004,1.3639999999999999,8.4,1.02,8.4617019565,9.8830096892,2.8825444927,10.2948017596,1.30944,0.38192000000000004,1.3639999999999999,8.5735696892,2.5006244927,8.9308017596
2020-02-24 13:00:00,9.648,1.4015,9.749261831,1.308,0.3815,1.3625,8.34,1.02,8.4021425839,9.8090250829,2.8609656492,10.2177344614,1.308,0.3815,1.3625,8.5010250829,2.4794656492,8.8552344614
2020-02-24 13:30:00,9.50704,1.45122,9.6171642936,1.30704,0.38122000000000006,1.3615,8.2,1.07,8.2695163099,9.6238913262,2.8069683035,10.0248867981,1.30704,0.38122000000000006,1.3615,8.3168513262,2.4257483035,8.6633867981
2020-02-24 14:00:00,9.29944,1.45192,9.4121015719,1.30944,0.38192000000000004,1.3639999999999999,7.99,1.07,8.0613274341,9.4256638074,2.7491519438000003,9.8183997994,1.30944,0.38192000000000004,1.3639999999999999,8.1162238074,2.3672319438000002,8.4543997994
2020-02-24 14:30:00,8.94848,1.49164,9.0719504077,1.30848,0.38164000000000003,1.363,7.64,1.11,7.7202137276,9.2055502177,2.6849521468,9.5891148101,1.30848,0.38164000000000003,1.363,7.8970702177,2.3033121468,8.2261148101
2020-02-24 15:00:00,8.818,1.4715,8.9399349131,1.308,0.3815,1.3625,7.51,1.09,7.5886889513,9.0443817398,2.6379446741,9.4212309789,1.308,0.3815,1.3625,7.7363817398,2.2564446741,8.0587309789
2020-02-24 15:30:00,9.01896,1.40178,9.1272463892,1.30896,0.38178,1.3635,7.71,1.02,7.7771781515,9.2276373991,2.6913942414000003,9.6121222907,1.30896,0.38178,1.3635,7.9186773991,2.3096142414,8.2486222907
2020-02-24 16:00:00,9.0804,1.4222000000000001,9.1910998798,1.3104,0.38220000000000004,1.365,7.77,1.04,7.8392920599,9.2836915384,2.7077433654,9.6705120191,1.3104,0.38220000000000004,1.365,7.9732915384,2.3255433654,8.3055120191
2020-02-24 16:30:00,9.12184,1.50262,9.2447732179,1.3118400000000001,0.38262,1.3665,7.8100000000000005,1.12,7.8898986052,9.3624712373,2.7307207775,9.7525742055,1.3118400000000001,0.38262,1.3665,8.0506312373,2.3481007775,8.3860742055
2020-02-24 17:00:00,9.34184,1.50262,9.4619153162,1.3118400000000001,0.38262,1.3665,8.03,1.12,8.1077308786,9.515559698,2.7753715786,9.9120413521,1.3118400000000001,0.38262,1.3665,8.203719698,2.3927515786,8.5455413521
2020-02-24 17:30:00,9.65376,1.32318,9.7440180342,1.31376,0.38318,1.3685,8.34,0.9400000000000001,8.3928064436,9.7212302291,2.8353588168,10.1262814887,1.31376,0.38318,1.3685,8.4074702291,2.4521788168,8.757781488700001
2020-02-24 18:00:00,9.79328,0.88304,9.8330103631,1.31328,0.38304000000000005,1.3679999999999999,8.48,0.5,8.4947277767,9.6564374922,2.8164609352000003,10.0587890544,1.31328,0.38304000000000005,1.3679999999999999,8.3431574922,2.4334209352,8.6907890544
2020-02-24 18:30:00,9.78368,0.9602400000000001,9.830689457,1.30368,0.38024,1.358,8.48,0.58,8.4998117626,9.7369801781,2.839952552,10.1426876856,1.30368,0.38024,1.358,8.4333001781,2.459712552,8.7846876856
2020-02-24 19:00:00,9.73032,0.9592600000000001,9.7774898133,1.3003200000000001,0.37926000000000004,1.3545,8.43,0.58,8.4499289938,9.6070542096,2.8020574778,10.007348135,1.3003200000000001,0.37926000000000004,1.3545,8.3067342096,2.4227974778,8.652848135
2020-02-24 19:30:00,9.45272,0.95996,9.5013387794,1.30272,0.37996,1.357,8.15,0.58,8.1706119722,9.3183150364,2.7178418856,9.706578163,1.30272,0.37996,1.357,8.0155950364,2.3378818856,8.349578163
2020-02-24 20:00:00,9.19128,1.05954,9.252148564,1.30128,0.37954000000000004,1.3555000000000001,7.89,0.68,7.9192487017,9.0859709924,2.6500748728,9.464553117,1.30128,0.37954000000000004,1.3555000000000001,7.7846909924,2.2705348728,8.109053117
2020-02-24 20:30:00,8.72128,1.10954,8.7915757319,1.30128,0.37954000000000004,1.3555000000000001,7.42,0.73,7.4558232275,8.5897650403,2.5053481368,8.947671917000001,1.30128,0.37954000000000004,1.3555000000000001,7.2884850403,2.1258081368,7.592171917
2020-02-24 21:00:00,8.46512,1.11066,8.5376707743,1.30512,0.38066000000000005,1.3595000000000002,7.16,0.73,7.1971174785,8.3283626594,2.4291057757,8.6753777702,1.30512,0.38066000000000005,1.3595000000000002,7.0232426594,2.0484457757,7.3158777702
2020-02-24 21:30:00,8.04376,0.8731800000000001,8.0910146613,1.31376,0.38318,1.3685,6.73,0.49,6.747814461,7.8464717372,2.2885542567,8.1734080596,1.31376,0.38318,1.3685,6.5327117372,1.9053742567,6.8049080596
2020-02-24 22:00:00,7.6456800000000005,0.97374,7.7074374633,1.31568,0.38374,1.3705,6.33,0.59,6.3574365903,7.5133785807999995,2.1914020861,7.8264360217,1.31568,0.38374,1.3705,6.1976985808,1.8076620861000001,6.4559360217
2020-02-24 22:30:00,7.12712,1.26416,7.2383658377,1.31712,0.38416000000000006,1.3719999999999999,5.8100000000000005,0.88,5.8762658211000005,7.0576063856,2.0584685290999998,7.3516733183,1.31712,0.38416000000000006,1.3719999999999999,5.7404863856,1.6743085291000002,5.9796733183
2020-02-24 23:00:00,6.73856,1.23458,6.8507210314,1.31856,0.38458000000000003,1.3735,5.42,0.85,5.48624644,6.6743477029000005,1.9466847467,6.9524455239,1.31856,0.38458000000000003,1.3735,5.3557877029,1.5621047467,5.5789455239
2020-02-24 23:30:00,6.27048,1.28514,6.4008205919,1.32048,0.38514000000000004,1.3755,4.95,0.9,5.0311529494,6.2352177864,1.8186051877,6.4950185275,1.32048,0.38514000000000004,1.3755,4.9147377864,1.4334651877,5.1195185275
2020-02-25 00:00:00,6.08144,1.30542,6.2199705667,1.32144,0.38542000000000004,1.3765,4.76,0.92,4.8480924084,6.0458981765,1.7633869682,6.2978106006,1.32144,0.38542000000000004,1.3765,4.7244581765,1.3779669682,4.9213106006
2020-02-25 00:30:00,5.97192,1.40556,6.1350979943,1.32192,0.38556,1.377,4.65,1.02,4.7605566901,5.9559719417,1.737158483,6.2041374393,1.32192,0.38556,1.377,4.6340519417,1.351598483,4.8271374393
2020-02-25 01:00:00,6.31096,1.37528,6.4590720076,1.32096,0.38528,1.376,4.99,0.99,5.0872585938,6.2466707301,1.8219456296,6.5069486772000005,1.32096,0.38528,1.376,4.9257107301000005,1.4366656296,5.1309486772
2020-02-25 01:30:00,6.31336,1.46598,6.4813279388,1.32336,0.38598000000000005,1.3785,4.99,1.08,5.1055362108,6.2127255977,1.8120449660000002,6.4715891643,1.32336,0.38598000000000005,1.3785,4.8893655977,1.426064966,5.0930891643
2020-02-25 02:00:00,6.2948,1.4264000000000001,6.4543879648,1.3248,0.3864,1.38,4.97,1.04,5.0776470929,6.1653901047,1.7982387805000002,6.4222813591,1.3248,0.3864,1.38,4.8405901047,1.4118387805000001,5.0422813591
2020-02-25 02:30:00,6.17432,1.42626,6.3369113178,1.3243200000000002,0.38626000000000005,1.3795,4.85,1.04,4.9602520097,6.1101764124,1.7821347869,6.3647670962,1.3243200000000002,0.38626000000000005,1.3795,4.7858564124,1.3958747868999999,4.9852670962
2020-02-25 03:00:00,6.09624,1.42682,6.260986939,1.32624,0.38682000000000005,1.3815,4.77,1.04,4.8820589919,6.0489881851,1.7642882207000001,6.3010293595,1.32624,0.38682000000000005,1.3815,4.7227481851,1.3774682207,4.9195293595
2020-02-25 03:30:00,5.93816,1.42738,6.1073036481,1.32816,0.38738000000000006,1.3835,4.61,1.04,4.7258544201,5.8821009061,1.7156127642999999,6.1271884438,1.32816,0.38738000000000006,1.3835,4.5539409061,1.3282327643,4.7436884438
2020-02-25 04:00:00,5.84912,1.44766,6.0256057164,1.32912,0.38766,1.3845,4.52,1.06,4.6426285658,5.7836843663,1.6869079402,6.0246712149,1.32912,0.38766,1.3845,4.4545643663,1.2992479402,4.6401712149000005
2020-02-25 04:30:00,5.76056,1.44808,5.9397800633,1.33056,0.38808000000000004,1.3860000000000001,4.43,1.06,4.5550521402,5.7362216715,1.6730646542,5.9752309078,1.33056,0.38808000000000004,1.3860000000000001,4.4056616715,1.2849846542,4.5892309078
2020-02-25 05:00:00,5.76056,1.38808,5.9254381779,1.33056,0.38808000000000004,1.3860000000000001,4.43,1.0,4.5414645215,5.7622351902,1.6806519305,6.0023283231,1.33056,0.38808000000000004,1.3860000000000001,4.4316751902,1.2925719305,4.6163283231
2020-02-25 05:30:00,5.89912,1.38766,6.0601334185,1.32912,0.38766,1.3845,4.57,1.0,4.6781299683,5.9142201953,1.7249808903,6.1606460367,1.32912,0.38766,1.3845,4.5851001953,1.3373208903,4.7761460367
2020-02-25 06:00:00,6.15768,1.40724,6.3164347064,1.32768,0.38724000000000003,1.383,4.83,1.02,4.9365271193,6.1682075846,1.7990605455000002,6.425216234,1.32768,0.38724000000000003,1.383,4.8405275846,1.4118205455,5.042216234
2020-02-25 06:30:00,6.76576,1.29668,6.8888959493,1.32576,0.38668,1.381,5.44,0.91,5.5155870041,6.6997540233,1.9540949235,6.978910441,1.32576,0.38668,1.381,5.3739940233,1.5674149235,5.597910441
2020-02-25 07:00:00,7.38432,1.13626,7.4712293935,1.3243200000000002,0.38626000000000005,1.3795,6.06,0.75,6.1062345189,7.3222362474,2.1356522388,7.6273294244,1.3243200000000002,0.38626000000000005,1.3795,5.9979162474,1.7493922388,6.2478294244
2020-02-25 07:30:00,8.07288,0.7658400000000001,8.1091246383,1.32288,0.38584,1.3780000000000001,6.75,0.38,6.7606878348,7.8925193375,2.3019848068,8.2213743099,1.32288,0.38584,1.3780000000000001,6.5696393375,1.9161448068,6.8433743099
2020-02-25 08:00:00,8.28528,0.8965400000000001,8.3336455798,1.32528,0.38654000000000005,1.3805,6.96,0.51,6.9786603299,8.1581023793,2.3794465273,8.4980233117,1.32528,0.38654000000000005,1.3805,6.8328223793,1.9929065273000002,7.1175233117
2020-02-25 08:30:00,8.63432,0.75626,8.6673762495,1.3243200000000002,0.38626000000000005,1.3795,7.31,0.37,7.3193578953,8.4545643243,2.4659145946,8.8068378378,1.3243200000000002,0.38626000000000005,1.3795,7.1302443242999995,2.0796545946,7.4273378378
2020-02-25 09:00:00,8.91384,0.66612,8.938694502,1.3238400000000001,0.38612,1.379,7.59,0.28,7.5951629344,8.7258999627,2.5450541558,9.0894791278,1.3238400000000001,0.38612,1.379,7.4020599627,2.1589341558,7.7104791278
2020-02-25 09:30:00,9.10144,0.23542000000000002,9.1044842056,1.32144,0.38542000000000004,1.3765,7.78,-0.15,7.7814458811,8.9315173248,2.6050258864,9.30366388,1.32144,0.38542000000000004,1.3765,7.6100773248,2.2196058864,7.92716388
2020-02-25 10:00:00,9.35952,0.23486,9.3624662269,1.31952,0.38486000000000004,1.3745,8.04,-0.15,8.041399132,9.131574513,2.6633758996,9.5120567844,1.31952,0.38486000000000004,1.3745,7.812054513,2.2785158996,8.1375567844
2020-02-25 10:30:00,9.4376,0.2543,9.4410254872,1.3176,0.38430000000000003,1.3725,8.12,-0.13,8.1210405737,9.2332541529,2.6930324613,9.617973076,1.3176,0.38430000000000003,1.3725,7.9156541529,2.3087324613,8.245473076
2020-02-25 11:00:00,9.50664,0.37402,9.5139946947,1.31664,0.38402000000000003,1.3715,8.19,-0.01,8.190006105,9.3661357325,2.7317895886,9.756391388,1.31664,0.38402000000000003,1.3715,8.0494957325,2.3477695886,8.384891388
2020-02-25 11:30:00,9.5148,0.4364,9.5248025701,1.3248,0.3864,1.38,8.19,0.05,8.1901526237,9.3431282957,2.7250790863,9.7324253081,1.3248,0.3864,1.38,8.0183282957,2.3386790863,8.3524253081
2020-02-25 12:00:00,8.99064,0.44102,9.0014502304,1.34064,0.39102000000000003,1.3965,7.65,0.05,7.6501633969,8.8169647033,2.5716147051,9.1843382326,1.34064,0.39102000000000003,1.3965,7.4763247033,2.1805947051,7.7878382326
2020-02-25 12:30:00,9.12912,0.43766000000000005,9.1396049286,1.32912,0.38766,1.3845,7.8,0.05,7.8001602548,9.0209272321,2.631103776,9.3967992001,1.32912,0.38766,1.3845,7.6918072321,2.243443776,8.0122992001
2020-02-25 13:00:00,9.16384,0.66612,9.188018252,1.3238400000000001,0.38612,1.379,7.84,0.28,7.8449984066,9.0876555955,2.6505662154,9.466307912,1.3238400000000001,0.38612,1.379,7.7638155955,2.2644462154,8.087307912
2020-02-25 13:30:00,9.48424,0.66332,9.507407732899999,1.31424,0.38332000000000005,1.369,8.17,0.28,8.1747966336,9.3221103115,2.7189488409,9.7105315745,1.31424,0.38332000000000005,1.369,8.0078703115,2.3356288409,8.3415315745
2020-02-25 14:00:00,9.39848,0.69164,9.4238947469,1.30848,0.38164000000000003,1.363,8.09,0.31,8.0959372527,9.2463269615,2.6968453638,9.6315905849,1.30848,0.38164000000000003,1.363,7.9378469615,2.3152053638,8.2685905849
2020-02-25 14:30:00,9.20424,0.66332,9.2281107167,1.31424,0.38332000000000005,1.369,7.89,0.28,7.894966751,9.1036585765,2.6552337515,9.4829776839,1.31424,0.38332000000000005,1.369,7.7894185765,2.2719137515,8.1139776839
2020-02-25 15:00:00,9.12472,0.09346,9.1251986198,1.3147199999999999,0.38346,1.3695,7.8100000000000005,-0.29,7.8153822683000005,8.9675181778,2.6155261352,9.3411647685,1.3147199999999999,0.38346,1.3695,7.6527981778,2.2320661352,7.9716647685
2020-02-25 15:30:00,9.3476,0.0743,9.3478952845,1.3176,0.38430000000000003,1.3725,8.03,-0.31,8.0359815829,9.0881212094,2.6507020194,9.4667929265,1.3176,0.38430000000000003,1.3725,7.7705212094,2.2664020194,8.0942929265
2020-02-25 16:00:00,9.62096,0.6652800000000001,9.6439343009,1.32096,0.38528,1.376,8.3,0.28,8.3047215486,9.3470017138,2.7262088332000003,9.7364601186,1.32096,0.38528,1.376,8.0260417138,2.3409288332,8.3604601186
2020-02-25 16:30:00,9.58288,0.7858400000000001,9.615047249,1.32288,0.38584,1.3780000000000001,8.26,0.4,8.2696795585,9.3575869007,2.7292961794,9.7474863549,1.32288,0.38584,1.3780000000000001,8.0347069007,2.3434561794,8.3694863549
2020-02-25 17:00:00,9.71336,0.81598,9.7475733313,1.32336,0.38598000000000005,1.3785,8.39,0.43,8.4010118438,9.5994773156,2.7998475504,9.9994555371,1.32336,0.38598000000000005,1.3785,8.2761173156,2.4138675504,8.6209555371
2020-02-25 17:30:00,10.00384,0.8361200000000001,10.0387206057,1.3238400000000001,0.38612,1.379,8.68,0.45,8.6916569191,9.7958148496,2.8571126645,10.2039738017,1.3238400000000001,0.38612,1.379,8.4719748496,2.4709926644999998,8.8249738017
2020-02-25 18:00:00,10.1148,0.8864000000000001,10.1535650882,1.3248,0.3864,1.38,8.79,0.5,8.8042092206,9.9218080779,2.8938606894000003,10.3352167478,1.3248,0.3864,1.38,8.5970080779,2.5074606894,8.9552167478
2020-02-25 18:30:00,10.14288,0.98584,10.1906768764,1.32288,0.38584,1.3780000000000001,8.82,0.6000000000000001,8.840384607,9.9410890449,2.8994843048,10.3553010884,1.32288,0.38584,1.3780000000000001,8.6182090449,2.5136443048,8.9773010884
2020-02-25 19:00:00,10.07664,1.13402,10.1402502459,1.31664,0.38402000000000003,1.3715,8.76,0.75,8.7920475431,10.0036113511,2.9177199774,10.4204284907,1.31664,0.38402000000000003,1.3715,8.6869713511,2.5336999774,9.0489284907
2020-02-25 19:30:00,9.8124,0.9857,9.861784739600001,1.3224,0.38570000000000004,1.3775,8.49,0.6000000000000001,8.511175007,9.6696447441,2.8203130504000002,10.0725466084,1.3224,0.38570000000000004,1.3775,8.3472447441,2.4346130504,8.6950466084
2020-02-25 20:00:00,9.60144,0.67542,9.6251671284,1.32144,0.38542000000000004,1.3765,8.28,0.29,8.2850769459,9.2461128445,2.696782913,9.6313675463,1.32144,0.38542000000000004,1.3765,7.9246728445,2.311362913,8.2548675463
2020-02-25 20:30:00,9.28384,1.03612,9.3414789942,1.3238400000000001,0.38612,1.379,7.96,0.65,7.9864948507,9.075715918,2.6470838093999998,9.4538707479,1.3238400000000001,0.38612,1.379,7.751875918,2.2609638094,8.0748707479
2020-02-25 21:00:00,8.9548,1.0364,9.0145753089,1.3248,0.3864,1.38,7.63,0.65,7.6576367112,8.7057956753,2.5391904053000003,9.0685371617,1.3248,0.3864,1.38,7.3809956753,2.1527904053,7.6885371617
2020-02-25 21:30:00,8.51376,1.08318,8.5823882603,1.31376,0.38318,1.3685,7.2,0.7000000000000001,7.2339477466,8.2476778894,2.4055727177,8.5913311348,1.31376,0.38318,1.3685,6.9339178894,2.0223927177,7.2228311348
2020-02-25 22:00:00,8.07576,1.18668,8.1624817917,1.32576,0.38668,1.381,6.75,0.8,6.7972420878,7.82178025,2.2813525729,8.1476877604,1.32576,0.38668,1.381,6.49602025,1.8946725729,6.7666877604
2020-02-25 22:30:00,7.47624,1.66682,7.6597946089,1.32624,0.38682000000000005,1.3815,6.15,1.28,6.2817911458,7.518260558,2.1928259961,7.8315214146,1.32624,0.38682000000000005,1.3815,6.192020558,1.8060059961000001,6.4500214146
2020-02-25 23:00:00,6.93672,1.51696,7.1006515194,1.32672,0.38696,1.3820000000000001,5.61,1.13,5.7226742001,6.9460676943,2.0259364109,7.2354871816,1.32672,0.38696,1.3820000000000001,5.6193476943,1.6389764109,5.8534871816
2020-02-25 23:30:00,6.59432,1.29626,6.7205168142,1.3243200000000002,0.38626000000000005,1.3795,5.27,0.91,5.3479902767,6.5593911887,1.9131557634,6.8326991549,1.3243200000000002,0.38626000000000005,1.3795,5.2350711887,1.5268957634,5.4531991549
2020-02-26 00:00:00,6.33576,1.34668,6.4772989587,1.32576,0.38668,1.381,5.01,0.96,5.1011469299,6.2920259931,1.835174248,6.5541937428,1.32576,0.38668,1.381,4.9662659931,1.448494248,5.1731937428
2020-02-26 00:30:00,6.30432,1.34626,6.4464615604,1.3243200000000002,0.38626000000000005,1.3795,4.98,0.96,5.0716861102,6.2601573245,1.8258792197,6.5209972131,1.3243200000000002,0.38626000000000005,1.3795,4.9358373245,1.4396192197,5.1414972131
2020-02-26 01:00:00,6.7104800000000004,1.34514,6.8439713215,1.32048,0.38514000000000004,1.3755,5.39,0.96,5.4748241981,6.6297349525,1.9336726945,6.9059739088,1.32048,0.38514000000000004,1.3755,5.3092549525,1.5485326945,5.5304739088
2020-02-26 01:30:00,6.56192,1.60556,6.7554879172,1.32192,0.38556,1.377,5.24,1.22,5.3801486968,6.5431960275000005,1.9084321747000002,6.8158291953,1.32192,0.38556,1.377,5.2212760275,1.5228721747,5.4388291953
2020-02-26 02:00:00,6.42528,1.62654,6.6279601274,1.32528,0.38654000000000005,1.3805,5.1,1.24,5.2485807605,6.3919486275,1.8643183497,6.6582798203,1.32528,0.38654000000000005,1.3805,5.0666686275,1.4777783496999999,5.2777798203
2020-02-26 02:30:00,6.34912,1.45766,6.5142994597,1.32912,0.38766,1.3845,5.02,1.07,5.1327672848,6.2499875835,1.8229130452,6.5104037328,1.32912,0.38766,1.3845,4.9208675835,1.4352530452,5.1259037328
2020-02-26 03:00:00,6.33248,1.38864,6.4829487118,1.33248,0.38864000000000004,1.388,5.0,1.0,5.0990195136,6.2577294781,1.8251710978,6.5184682063,1.33248,0.38864000000000004,1.388,4.9252494781,1.4365310978,5.1304682063
2020-02-26 03:30:00,6.25008,1.43794,6.4133588275,1.3300800000000002,0.38794,1.3855,4.92,1.05,5.0307951658,6.1665103561,1.7985655205,6.4234482876,1.3300800000000002,0.38794,1.3855,4.8364303561,1.4106255205,5.0379482876
2020-02-26 04:00:00,6.03864,1.4375200000000001,6.2073856655,1.32864,0.38752000000000003,1.384,4.71,1.05,4.8256191313,5.9612890637,1.7387093103,6.209676108,1.32864,0.38752000000000003,1.384,4.6326490637,1.3511893103000001,4.825676108
2020-02-26 04:30:00,5.9148,1.4364,6.0867153704,1.3248,0.3864,1.38,4.59,1.05,4.7085666609,5.8622249564,1.7098156123,6.1064843296,1.3248,0.3864,1.38,4.5374249564,1.3234156123,4.7264843296
2020-02-26 05:00:00,5.88856,1.43458,6.0607886162,1.31856,0.38458000000000003,1.3735,4.57,1.05,4.6890724029,5.8388867051,1.7030086223,6.0821736511,1.31856,0.38458000000000003,1.3735,4.5203267051000005,1.3184286223,4.7086736511
2020-02-26 05:30:00,5.98,1.465,6.156835632,1.32,0.385,1.375,4.66,1.08,4.7835133532,5.9483767456,1.7349432175000001,6.1962257767,1.32,0.385,1.375,4.6283767456,1.3499432175,4.8212257767
2020-02-26 06:00:00,6.29568,1.57374,6.4893947522,1.31568,0.38374,1.3705,4.98,1.19,5.120205074,6.3404907515,1.8493098025,6.6046778661,1.31568,0.38374,1.3705,5.0248107515,1.4655698025000001,5.2341778661
2020-02-26 06:30:00,7.07424,1.3933200000000001,7.2101464756,1.31424,0.38332000000000005,1.369,5.76,1.01,5.8478799577,7.0731851143,2.063012325,7.3679011607,1.31424,0.38332000000000005,1.369,5.7589451143,1.679692325,5.9989011607
2020-02-26 07:00:00,7.68376,1.11318,7.7639769094,1.31376,0.38318,1.3685,6.37,0.73,6.4116924443,7.5492967134,2.2018782081,7.8638507431,1.31376,0.38318,1.3685,6.2355367134,1.8186982081,6.4953507431
2020-02-26 07:30:00,8.31232,1.06276,8.3799834487,1.3123200000000002,0.38276000000000004,1.367,7.0,0.68,7.0329510165,8.1207375894,2.3685484636,8.4591016556,1.3123200000000002,0.38276000000000004,1.367,6.8084175894,1.9857884636,7.0921016556
2020-02-26 08:00:00,8.56232,0.8927600000000001,8.6087365043,1.3123200000000002,0.38276000000000004,1.367,7.25,0.51,7.2679157948,8.4245848055,2.4571705683,8.7756091724,1.3123200000000002,0.38276000000000004,1.367,7.1122648055,2.0744105683,7.4086091724
2020-02-26 08:30:00,8.83992,0.8720600000000001,8.8828303063,1.30992,0.38206,1.3645,7.53,0.49,7.5459260532,8.7199013931,2.543304573,9.0832306178,1.30992,0.38206,1.3645,7.4099813931,2.161244573,7.7187306178
