Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2020-02-26 09:00:00,8.8428,1.1729,8.9202469837,1.3128,0.3829,1.3675,7.53,0.79,7.5713274926,8.8396399512,2.5782283191,9.2079582825,1.3128,0.3829,1.3675,7.5268399512,2.1953283191,7.8404582825
2020-02-26 09:30:00,9.01904,0.7747200000000001,9.0522524048,1.31904,0.38472,1.374,7.7,0.39,7.7098702972,8.8216572346,2.5729833601000003,9.189226286,1.31904,0.38472,1.374,7.5026172346,2.1882633601,7.815226286
2020-02-26 10:00:00,9.0272,0.8071,9.0632086068,1.3272,0.3871,1.3825,7.7,0.42,7.7114460382,8.8122783495,2.5702478519,9.1794566141,1.3272,0.3871,1.3825,7.4850783495,2.1831478519,7.7969566141
2020-02-26 10:30:00,9.38056,0.80808,9.4153013335,1.33056,0.38808000000000004,1.3860000000000001,8.05,0.42,8.0609490756,9.1405641528,2.6659978778999998,9.5214209925,1.33056,0.38808000000000004,1.3860000000000001,7.8100041528,2.2779178779,8.1354209925
2020-02-26 11:00:00,9.19776,0.72018,9.225911784200001,1.33776,0.39018,1.3935,7.86,0.33,7.8669244308,8.9411626383,2.6078391028,9.3137110816,1.33776,0.39018,1.3935,7.6034026383,2.2176591028,7.9202110816
2020-02-26 11:30:00,9.05584,0.7696200000000001,9.0884846399,1.3358400000000001,0.38962,1.3915,7.72,0.38,7.7293466736,8.9185524739,2.6012444716000003,9.290158827,1.3358400000000001,0.38962,1.3915,7.5827124739,2.2116244716,7.898658827
2020-02-26 12:00:00,9.13824,0.7703200000000001,9.1706500969,1.33824,0.39032000000000006,1.3940000000000001,7.8,0.38,7.8092509244,8.9739595471,2.6174048679,9.3478745283,1.33824,0.39032000000000006,1.3940000000000001,7.6357195471,2.2270848679,7.9538745283
2020-02-26 12:30:00,9.31104,0.76822,9.3426777666,1.33104,0.38822,1.3865,7.98,0.38,7.9890424958,9.1135284888,2.6581124759,9.4932588425,1.33104,0.38822,1.3865,7.7824884888,2.2698924759,8.1067588425
2020-02-26 13:00:00,9.30768,0.7172400000000001,9.3352739756,1.32768,0.38724000000000003,1.383,7.98,0.33,7.9868203936,9.1240286642,2.6611750271,9.5041965253,1.32768,0.38724000000000003,1.383,7.7963486642,2.2739350271,8.1211965253
2020-02-26 13:30:00,9.12248,0.7186400000000001,9.1507423087,1.33248,0.38864000000000004,1.388,7.79,0.33,7.7969865974,8.8744845688,2.5883913326,9.2442547591,1.33248,0.38864000000000004,1.388,7.5420045688,2.1997513326,7.8562547591000005
2020-02-26 14:00:00,8.88432,0.8162600000000001,8.9217387459,1.3243200000000002,0.38626000000000005,1.3795,7.5600000000000005,0.43,7.5722189614,8.7656144884,2.5566375591,9.1308484254,1.3243200000000002,0.38626000000000005,1.3795,7.4412944884,2.1703775591,7.7513484254
2020-02-26 14:30:00,8.80184,0.84262,8.8420809683,1.3118400000000001,0.38262,1.3665,7.49,0.46,7.504112206,8.724543013,2.5446583788,9.0880656386,1.3118400000000001,0.38262,1.3665,7.412703013,2.1620383788,7.7215656386
2020-02-26 15:00:00,8.88752,0.8413600000000001,8.9272559278,1.30752,0.38136000000000003,1.362,7.58,0.46,7.5939449563,8.785063014,2.5623100457,9.1511073062,1.30752,0.38136000000000003,1.362,7.477543014,2.1809500457,7.7891073062
2020-02-26 15:30:00,8.75704,0.8412200000000001,8.7973519112,1.30704,0.38122000000000006,1.3615,7.45,0.46,7.4641878326,8.6770963195,2.5308197599,9.0386419995,1.30704,0.38122000000000006,1.3615,7.3700563195,2.1495997599,7.6771419995
2020-02-26 16:00:00,9.04128,0.8395400000000001,9.0801746376,1.30128,0.37954000000000004,1.3555000000000001,7.74,0.46,7.7536572016,8.911553864,2.5992032103,9.2828686084,1.30128,0.37954000000000004,1.3555000000000001,7.610273864,2.2196632103,7.9273686084
2020-02-26 16:30:00,9.33368,0.8402400000000001,9.3714238833,1.30368,0.38024,1.358,8.03,0.46,8.0431648,9.2918340308,2.710118259,9.678993782100001,1.30368,0.38024,1.358,7.9881540308000005,2.329878259,8.3209937821
2020-02-26 17:00:00,9.45568,0.8937400000000001,9.4978237218,1.31568,0.38374,1.3705,8.14,0.51,8.1559610102,9.4256464759,2.7491468888,9.8183817458,1.31568,0.38374,1.3705,8.1099664759,2.3654068888,8.4478817458
2020-02-26 17:30:00,9.69328,0.9230400000000001,9.7371289403,1.31328,0.38304000000000005,1.3679999999999999,8.38,0.54,8.397380544,9.5938645102,2.7982104821,9.9936088648,1.31328,0.38304000000000005,1.3679999999999999,8.2805845102,2.4151704821,8.6256088648
2020-02-26 18:00:00,9.98712,0.59416,10.0047784583,1.31712,0.38416000000000006,1.3719999999999999,8.67,0.21,8.6725428797,9.7667522256,2.8486360658,10.173700235,1.31712,0.38416000000000006,1.3719999999999999,8.4496322256,2.4644760658,8.801700235
2020-02-26 18:30:00,10.23288,0.9258400000000001,10.2746782334,1.32288,0.38584,1.3780000000000001,8.91,0.54,8.9263486376,10.0471484187,2.9304182888,10.4657796028,1.32288,0.38584,1.3780000000000001,8.7242684187,2.5445782888,9.0877796028
2020-02-26 19:00:00,10.08432,1.00626,10.1344002807,1.3243200000000002,0.38626000000000005,1.3795,8.76,0.62,8.7819132312,9.8652541939,2.8773658066000003,10.276306452,1.3243200000000002,0.38626000000000005,1.3795,8.5409341939,2.4911058066000002,8.896806452
2020-02-26 19:30:00,9.88624,0.98682,9.9353688935,1.32624,0.38682000000000005,1.3815,8.56,0.6000000000000001,8.5810022725,9.6552255476,2.8161074514,10.0575266121,1.32624,0.38682000000000005,1.3815,8.3289855476,2.4292874514,8.6760266121
2020-02-26 20:00:00,9.58672,0.9869600000000001,9.6373902276,1.32672,0.38696,1.3820000000000001,8.26,0.6000000000000001,8.2817630973,9.3525832987,2.7278367955,9.7422742695,1.32672,0.38696,1.3820000000000001,8.0258632987,2.3408767955,8.3602742695
2020-02-26 20:30:00,9.12576,1.07668,9.1890551963,1.32576,0.38668,1.381,7.8,0.6900000000000001,7.8304597566,8.9846362628,2.62051891,9.3589961071,1.32576,0.38668,1.381,7.6588762628,2.2338389100000002,7.9779961071
2020-02-26 21:00:00,8.84624,1.23682,8.9322833503,1.32624,0.38682000000000005,1.3815,7.52,0.85,7.5678860985,8.7608925585,2.5552603296000003,9.1259297485,1.32624,0.38682000000000005,1.3815,7.4346525585,2.1684403296,7.7444297485
2020-02-26 21:30:00,8.30528,1.38654,8.4202238123,1.32528,0.38654000000000005,1.3805,6.98,1.0,7.0512693893,8.2340443548,2.4015962701,8.5771295362,1.32528,0.38654000000000005,1.3805,6.9087643548,2.0150562701,7.1966295362
2020-02-26 22:00:00,7.79384,1.2961200000000002,7.900877736,1.3238400000000001,0.38612,1.379,6.47,0.91,6.5336819635,7.7318974539,2.2551367574,8.0540598478,1.3238400000000001,0.38612,1.379,6.4080574539,1.8690167574,6.6750598478
2020-02-26 22:30:00,7.34384,1.2961200000000002,7.457339539,1.3238400000000001,0.38612,1.379,6.02,0.91,6.0883905919,7.2915909614,2.1267140304,7.5954072514,1.3238400000000001,0.38612,1.379,5.9677509614,1.7405940304,6.2164072514
2020-02-26 23:00:00,6.89288,1.29584,7.013629303,1.32288,0.38584,1.3780000000000001,5.57,0.91,5.6438462063,6.8521581702,1.998546133,7.1376647606,1.32288,0.38584,1.3780000000000001,5.5292781702,1.612706133,5.7596647606
2020-02-26 23:30:00,6.49192,1.30556,6.6218964202,1.32192,0.38556,1.377,5.17,0.92,5.2512189061,6.4607900384,1.8843970945000001,6.7299896233,1.32192,0.38556,1.377,5.1388700384,1.4988370945,5.3529896233
2020-02-27 00:00:00,6.19144,1.32542,6.3317191544,1.32144,0.38542000000000004,1.3765,4.87,0.9400000000000001,4.9598891117,6.1768139482,1.8015707349,6.434181196,1.32144,0.38542000000000004,1.3765,4.8553739482000005,1.4161507349,5.057681196
2020-02-27 00:30:00,6.21288,1.38584,6.3655659921,1.32288,0.38584,1.3780000000000001,4.89,1.0,4.99120226,6.1953219371,1.8069688983,6.4534603512,1.32288,0.38584,1.3780000000000001,4.8724419371,1.4211288983,5.0754603512
2020-02-27 01:00:00,6.5724,1.3557000000000001,6.7107648037,1.3224,0.38570000000000004,1.3775,5.25,0.97,5.3388575557,6.4982077816,1.895310603,6.7689664392,1.3224,0.38570000000000004,1.3775,5.1758077816,1.509610603,5.3914664392
2020-02-27 01:30:00,6.57288,1.40584,6.7215427991,1.32288,0.38584,1.3780000000000001,5.25,1.02,5.3481679106,6.4567045328,1.8832054887,6.7257338884,1.32288,0.38584,1.3780000000000001,5.1338245328,1.4973654887,5.3477338884
2020-02-27 02:00:00,6.42192,1.40556,6.5739375872,1.32192,0.38556,1.377,5.1,1.02,5.2009999039,6.2969361475,1.8366063764,6.559308487,1.32192,0.38556,1.377,4.9750161475,1.4510463764,5.182308487
2020-02-27 02:30:00,6.40288,1.40584,6.5553991793,1.32288,0.38584,1.3780000000000001,5.08,1.02,5.181389775,6.2889993369,1.8342914733,6.551040976,1.32288,0.38584,1.3780000000000001,4.9661193369,1.4484514733,5.173040976
2020-02-27 03:00:00,6.30576,1.4066800000000002,6.4607552035,1.32576,0.38668,1.381,4.98,1.02,5.0833846992,6.2221404866,1.8147909753,6.4813963402,1.32576,0.38668,1.381,4.8963804866,1.4281109753,5.1003963402
2020-02-27 03:30:00,6.27912,1.35766,6.4242189136,1.32912,0.38766,1.3845,4.95,0.97,5.0441451208,6.1082302269,1.7815671495,6.3627398197,1.32912,0.38766,1.3845,4.7791102269,1.3939071495,4.9782398197
2020-02-27 04:00:00,6.07104,1.40822,6.2322235398,1.33104,0.38822,1.3865,4.74,1.02,4.8485049242,5.9062314236,1.7226508319,6.1523243996,1.33104,0.38822,1.3865,4.5751914236,1.3344308319,4.7658243996
2020-02-27 04:30:00,6.00344,1.37892,6.1597655962,1.33344,0.38892000000000004,1.389,4.67,0.99,4.7737825673,5.8468254768,1.7053240974000001,6.090443205,1.33344,0.38892000000000004,1.389,4.5133854768,1.3164040974,4.701443205
2020-02-27 05:00:00,5.942,1.3385,6.0908904316,1.332,0.3885,1.3875,4.61,0.9500000000000001,4.7068673234,5.8186303633000005,1.6971005226,6.0610732951,1.332,0.3885,1.3875,4.4866303633,1.3086005226,4.6735732951
2020-02-27 05:30:00,6.00104,1.92822,6.3032145331,1.33104,0.38822,1.3865,4.67,1.54,4.9173671816999995,6.1545690994,1.795082654,6.4110094786000005,1.33104,0.38822,1.3865,4.8235290994,1.406862654,5.0245094786
2020-02-27 06:00:00,6.33672,1.42696,6.4954010808,1.32672,0.38696,1.3820000000000001,5.01,1.04,5.1168056441,6.3209299863,1.8436045793,6.5843020691,1.32672,0.38696,1.3820000000000001,4.9942099863,1.4566445793,5.2023020691
2020-02-27 06:30:00,7.0048,1.2664,7.11835599,1.3248,0.3864,1.38,5.68,0.88,5.7477647829,6.9032708519,2.0134539985,7.1909071374,1.3248,0.3864,1.38,5.5784708519,1.6270539985,5.8109071374
2020-02-27 07:00:00,7.62768,1.5972400000000002,7.7931173352,1.32768,0.38724000000000003,1.383,6.3,1.21,6.4151461402,7.6800686204,2.2400200143,8.0000714796,1.32768,0.38724000000000003,1.383,6.3523886204,1.8527800143,6.6170714796
2020-02-27 07:30:00,8.36816,1.66738,8.5326583109,1.32816,0.38738000000000006,1.3835,7.04,1.28,7.155417528,8.4686744156,2.4700300379,8.8215358496,1.32816,0.38738000000000006,1.3835,7.1405144156,2.0826500379,7.4380358496
2020-02-27 08:00:00,8.5696,1.6278000000000001,8.7228307905,1.3296000000000001,0.38780000000000003,1.385,7.24,1.24,7.345420342,8.7313481935,2.5466432231000002,9.0951543682,1.3296000000000001,0.38780000000000003,1.385,7.4017481935,2.1588432231,7.7101543681999996
2020-02-27 08:30:00,9.03864,0.8775200000000001,9.0811372856,1.32864,0.38752000000000003,1.384,7.71,0.49,7.7255549962,8.9148763798,2.6001722774,9.2863295623,1.32864,0.38752000000000003,1.384,7.5862363798,2.2126522774,7.9023295623
2020-02-27 09:00:00,9.09104,0.79822,9.1260157489,1.33104,0.38822,1.3865,7.76,0.41000000000000003,7.7708236372,9.0383590357,2.6361880521,9.4149573289,1.33104,0.38822,1.3865,7.7073190357,2.2479680521,8.0284573289
2020-02-27 09:30:00,9.05152,0.76836,9.0840735026,1.33152,0.38836000000000004,1.387,7.72,0.38,7.7293466736,9.025075966,2.6323138234,9.401120797899999,1.33152,0.38836000000000004,1.387,7.693555966,2.2439538234,8.0141207979
2020-02-27 10:00:00,9.1244,0.7692,9.1567649309,1.3344,0.38920000000000005,1.3900000000000001,7.79,0.38,7.7992627857,9.0417190357,2.6371680521,9.4184573289,1.3344,0.38920000000000005,1.3900000000000001,7.7073190357,2.2479680521,8.0284573289
2020-02-27 10:30:00,9.44424,0.82332,9.4800593353,1.31424,0.38332000000000005,1.369,8.13,0.44,8.1418978132,9.4168906259,2.7465930992,9.8092610686,1.31424,0.38332000000000005,1.369,8.1026506259,2.3632730992,8.4402610686
2020-02-27 11:00:00,9.2324,0.7957000000000001,9.266625505,1.3224,0.38570000000000004,1.3775,7.91,0.41000000000000003,7.9206186627,9.2599034335,2.7008051681,9.6457327432,1.3224,0.38570000000000004,1.3775,7.9375034335,2.3151051681,8.2682327432
2020-02-27 11:30:00,9.24832,0.21576,9.2508364595,1.2883200000000001,0.37576000000000004,1.342,7.96,-0.16,7.9616078778,9.1589661614,2.6713651304,9.5405897515,1.2883200000000001,0.37576000000000004,1.342,7.8706461614,2.2956051304000002,8.1985897515
2020-02-27 12:00:00,8.8148,1.0839,8.881190137,0.9048,0.2639,0.9425,7.91,0.8200000000000001,7.952389578,8.971409115,2.6166609919,9.345217828100001,0.9048,0.2639,0.9425,8.066609115,2.3527609919,8.4027178281
2020-02-27 12:30:00,8.85456,1.29758,8.9491310556,1.05456,0.30758,1.0985,7.8,0.99,7.8625759138,9.1290316834,2.662634241,9.5094080036,1.05456,0.30758,1.0985,8.0744716834,2.355054241,8.4109080036
2020-02-27 13:00:00,8.99,0.9075000000000001,9.0356879235,1.26,0.3675,1.3125,7.73,0.54,7.7488386227,9.0480670781,2.6390195644,9.425069873,1.26,0.3675,1.3125,7.7880670781,2.2715195644,8.112569873
2020-02-27 13:30:00,8.7416,0.8038000000000001,8.7784773737,1.2816,0.3738,1.335,7.46,0.43,7.4723824849,8.6761794985,2.5305523537,9.0376869776,1.2816,0.3738,1.335,7.3945794985,2.1567523537,7.7026869776
2020-02-27 14:00:00,8.83648,0.7881400000000001,8.8715581185,1.29648,0.37814000000000003,1.3505,7.54,0.41000000000000003,7.5511389869,8.7743781814,2.5591936362,9.1399772723,1.29648,0.37814000000000003,1.3505,7.4778981814,2.1810536362,7.7894772723
2020-02-27 14:30:00,8.6764,0.7552,8.7092045561,1.2864,0.37520000000000003,1.34,7.39,0.38,7.3997635097,8.6255710546,2.5157915576,8.9849698485,1.2864,0.37520000000000003,1.34,7.3391710546,2.1405915576,7.6449698485
2020-02-27 15:00:00,8.67208,0.72394,8.7022445754,1.28208,0.37394000000000005,1.3355000000000001,7.39,0.35000000000000003,7.3982835847,8.6343450261,2.5183506326,8.9941094022,1.28208,0.37394000000000005,1.3355000000000001,7.3522650260999995,2.1444106326,7.6586094022
2020-02-27 15:30:00,8.58304,0.77422,8.6178879228,1.28304,0.37422000000000005,1.3365,7.3,0.4,7.3109506906,8.5733928285,2.5005729083,8.9306175296,1.28304,0.37422000000000005,1.3365,7.2903528285,2.1263529083,7.5941175296
2020-02-27 16:00:00,8.90064,0.26102000000000003,8.9044665113,1.34064,0.39102000000000003,1.3965,7.5600000000000005,-0.13,7.5611176423,8.6786251679,2.531265674,9.0402345499,1.34064,0.39102000000000003,1.3965,7.3379851679,2.140245674,7.6437345499
2020-02-27 16:30:00,9.19256,0.8015800000000001,9.227442216,1.34256,0.39158000000000004,1.3985,7.85,0.41000000000000003,7.8606997144,8.9901251119,2.6221198243,9.3647136582,1.34256,0.39158000000000004,1.3985,7.6475651119,2.2305398243,7.9662136582
2020-02-27 17:00:00,9.41304,0.83172,9.4497132337,1.34304,0.39172,1.399,8.07,0.44,8.081986142,9.2587014691,2.7004545952,9.644480697,1.34304,0.39172,1.399,7.9156614691,2.3087345952,8.245480697
2020-02-27 17:30:00,9.56496,1.22228,9.6427396626,1.34496,0.39228,1.401,8.22,0.8300000000000001,8.2617976252,9.5567659088,2.7873900567,9.9549644884,1.34496,0.39228,1.401,8.2118059088,2.3951100567,8.5539644884
2020-02-27 18:00:00,9.75736,1.61298,9.8897815269,1.3473600000000001,0.39298000000000005,1.4035,8.41,1.22,8.4980291833,9.9859226649,2.9125607773,10.402002776,1.3473600000000001,0.39298000000000005,1.4035,8.6385626649,2.5195807773,8.998502776
2020-02-27 18:30:00,10.04264,1.6545200000000002,10.1780182059,1.35264,0.39452000000000004,1.409,8.69,1.26,8.7808712552,10.2304326911,2.9838762016,10.6567007199,1.35264,0.39452000000000004,1.409,8.8777926911,2.5893562016000002,9.2477007199
2020-02-27 19:00:00,9.97608,1.7184400000000002,10.1230039119,1.36608,0.39844,1.423,8.61,1.32,8.7105969945,10.1462403957,2.9593201154,10.5690004122,1.36608,0.39844,1.423,8.7801603957,2.5608801154,9.1460004122
2020-02-27 19:30:00,9.83608,1.7584400000000002,9.992025870700001,1.36608,0.39844,1.423,8.47,1.3599999999999999,8.578490543200001,10.044720547,2.9297101595,10.4632505698,1.36608,0.39844,1.423,8.678640547,2.5312701595,9.0402505698
2020-02-27 20:00:00,9.54992,1.36956,9.6476249202,1.36992,0.39956,1.427,8.18,0.97,8.2373114546,9.5566003087,2.7873417567,9.9547919882,1.36992,0.39956,1.427,8.1866803087,2.3877817567,8.5277919882
2020-02-27 20:30:00,9.17376,1.18068,9.2494258092,1.37376,0.40068000000000004,1.431,7.8,0.78,7.8389029845,9.0658254601,2.6441990925,9.4435681876,1.37376,0.40068000000000004,1.431,7.6920654601,2.2435190925,8.0125681876
2020-02-27 21:00:00,8.79424,1.23082,8.87995355,1.37424,0.40082,1.4315,7.42,0.8300000000000001,7.4662775196,8.6671608086,2.5279219025,9.0282925089,1.37424,0.40082,1.4315,7.2929208086,2.1271019025,7.5967925089
2020-02-27 21:30:00,8.38808,1.28194,8.4854732484,1.37808,0.40194,1.4355,7.01,0.88,7.0650194621,8.2890910879,2.4176515673,8.6344698833,1.37808,0.40194,1.4355,6.9110110879,2.0157115673,7.1989698833
2020-02-27 22:00:00,7.96856,1.28208,8.0710394374,1.37856,0.40208000000000005,1.436,6.59,0.88,6.6484960705,7.9142256459,2.3083158134,8.2439850478,1.37856,0.40208000000000005,1.436,6.5356656459,1.9062358134,6.8079850478
2020-02-27 22:30:00,7.52904,1.32222,7.6442598759,1.37904,0.40222,1.4365,6.15,0.92,6.2184322783,7.4461947706,2.1718068081,7.756452886,1.37904,0.40222,1.4365,6.0671547706,1.7695868081000001,6.319952886
2020-02-27 23:00:00,7.01856,1.36208,7.1495067242,1.37856,0.40208000000000005,1.436,5.64,0.96,5.7211187717000005,6.9583165047,2.0295089805,7.2482463591,1.37856,0.40208000000000005,1.436,5.5797565047,1.6274289805,5.8122463590999995
2020-02-27 23:30:00,6.62808,1.3619400000000002,6.7665593214,1.37808,0.40194,1.4355,5.25,0.96,5.3370497468,6.5887184643,1.9217095521,6.8632484003,1.37808,0.40194,1.4355,5.2106384643,1.5197695521,5.4277484003
2020-02-28 00:00:00,6.38904,1.36222,6.5326468946,1.37904,0.40222,1.4365,5.01,0.96,5.1011469299,6.3683473126,1.8574346328,6.6336951173,1.37904,0.40222,1.4365,4.9893073126,1.4552146328,5.1971951173
2020-02-28 00:30:00,6.33856,1.42208,6.4961261072,1.37856,0.40208000000000005,1.436,4.96,1.02,5.0637930447,6.3394229923,1.8489983727000001,6.6035656169,1.37856,0.40208000000000005,1.436,4.9608629923,1.4469183727,5.1675656169
2020-02-28 01:00:00,6.69712,1.4016600000000001,6.8422267611,1.3771200000000001,0.40166,1.4344999999999999,5.32,1.0,5.4131691272,6.6453326645,1.9382220271000001,6.9222215255,1.3771200000000001,0.40166,1.4344999999999999,5.2682126645,1.5365620271,5.4877215255
2020-02-28 01:30:00,6.61664,1.45152,6.7739822261,1.37664,0.40152000000000004,1.434,5.24,1.05,5.3441650424,6.5263396514,1.9035157317,6.7982704702,1.37664,0.40152000000000004,1.434,5.1496996514,1.5019957317000001,5.3642704702
2020-02-28 02:00:00,6.49856,1.48208,6.665421457,1.37856,0.40208000000000005,1.436,5.12,1.08,5.2326666242,6.4269035854,1.8745135457000002,6.6946912348000005,1.37856,0.40208000000000005,1.436,5.0483435854,1.4724335457,5.2586912348
2020-02-28 02:30:00,6.4976,1.4618,6.6600048799,1.3776,0.40180000000000005,1.435,5.12,1.06,5.2285753318,6.4032188571,1.8676054999999998,6.6700196428,1.3776,0.40180000000000005,1.435,5.0256188571,1.4658055,5.2350196428
2020-02-28 03:00:00,6.39904,1.46222,6.5639774718,1.37904,0.40222,1.4365,5.02,1.06,5.1306919611,6.3424486912999996,1.8498808683,6.6067173867,1.37904,0.40222,1.4365,4.9634086913,1.4476608683,5.1702173867
2020-02-28 03:30:00,6.23952,1.5123600000000001,6.4201902308,1.37952,0.40236000000000005,1.437,4.86,1.11,4.9851479416,6.1552992022,1.7952956007,6.4117700023,1.37952,0.40236000000000005,1.437,4.7757792022,1.3929356007,4.9747700023
2020-02-28 04:00:00,6.10904,1.5122200000000001,6.2934234761,1.37904,0.40222,1.4365,4.73,1.11,4.8584977102,6.009544092,1.7527836935,6.2599417625000005,1.37904,0.40222,1.4365,4.630504092,1.3505636935,4.8234417625
2020-02-28 04:30:00,6.02472,1.49096,6.2064654031,1.37472,0.40096000000000004,1.432,4.65,1.09,4.7760443884,6.01347076,1.7539289717000002,6.2640320417,1.37472,0.40096000000000004,1.432,4.63875076,1.3529689717,4.8320320417
2020-02-28 05:00:00,6.02424,1.47082,6.2011917443,1.37424,0.40082,1.4315,4.65,1.07,4.7715196741,5.996497424,1.7489784152999999,6.2463514833,1.37424,0.40082,1.4315,4.622257424,1.3481584153,4.8148514833
2020-02-28 05:30:00,6.07424,1.8708200000000001,6.3558130125,1.37424,0.40082,1.4315,4.7,1.47,4.9245202812,6.1730172897,1.8004633762000002,6.4302263435,1.37424,0.40082,1.4315,4.7987772897,1.3996433762,4.9987263435
2020-02-28 06:00:00,6.24232,2.14026,6.5990356758,1.37232,0.40026000000000006,1.4295,4.87,1.74,5.171508484,6.5059797524,1.8975774278,6.7770622421,1.37232,0.40026000000000006,1.4295,5.1336597524,1.4973174278,5.3475622421
2020-02-28 06:30:00,6.89184,2.03012,7.1846256548,1.37184,0.40012000000000003,1.429,5.52,1.63,5.7556320244,7.1019457201,2.071400835,7.3978601251,1.37184,0.40012000000000003,1.429,5.7301057201,1.6712808350000001,5.9688601251
2020-02-28 07:00:00,7.51136,1.93998,7.7578380655,1.3713600000000001,0.39998000000000006,1.4285,6.14,1.54,6.330181672,7.7262447689,2.2534880576,8.0481716343,1.3713600000000001,0.39998000000000006,1.4285,6.3548847689,1.8535080576,6.6196716343
2020-02-28 07:30:00,8.30136,0.92998,8.3532892114,1.3713600000000001,0.39998000000000006,1.4285,6.93,0.53,6.950237406,8.2316787551,2.4009063036000002,8.5746653699,1.3713600000000001,0.39998000000000006,1.4285,6.8603187551,2.0009263036,7.1461653699
2020-02-28 08:00:00,8.560880000000001,0.9998400000000001,8.6190687664,1.37088,0.39984000000000003,1.428,7.19,0.6000000000000001,7.2149913375,8.5042215637,2.4803979561,8.8585641288,1.37088,0.39984000000000003,1.428,7.1333415637,2.0805579561,7.4305641288
2020-02-28 08:30:00,8.95584,0.8421200000000001,8.9953452519,1.27584,0.37212,1.329,7.68,0.47000000000000003,7.6943680702,8.8652986594,2.585712109,9.2346861035,1.27584,0.37212,1.329,7.5894586594,2.213592109,7.9056861035
2020-02-28 09:00:00,8.79112,0.7186600000000001,8.8204457399,0.92112,0.26866,0.9595,7.87,0.45,7.8828548128,8.7119294826,2.5409794324,9.0749265444,0.92112,0.26866,0.9595,7.7908094826,2.2723194324,8.1154265444
2020-02-28 09:30:00,9.1916,0.6988000000000001,9.218125189,0.9216000000000001,0.26880000000000004,0.96,8.27,0.43,8.2811714147,9.1550672965,2.6702279615,9.5365284339,0.9216000000000001,0.26880000000000004,0.96,8.2334672965,2.4014279615,8.5765284339
2020-02-28 10:00:00,9.3316,0.6688000000000001,9.3555359013,0.9216000000000001,0.26880000000000004,0.96,8.41,0.4,8.4195071115,9.3015821671,2.7129614654000003,9.6891480908,0.9216000000000001,0.26880000000000004,0.96,8.3799821671,2.4441614654,8.7291480908
2020-02-28 10:30:00,9.551120000000001,0.66866,9.5744973471,0.92112,0.26866,0.9595,8.63,0.4,8.639265015,9.5130611226,2.7746428274,9.9094386694,0.92112,0.26866,0.9595,8.5919411226,2.5059828274,8.9499386694
2020-02-28 11:00:00,9.42112,0.66866,9.4448191221,0.92112,0.26866,0.9595,8.5,0.4,8.5094065598,9.3469147724,2.7261834753,9.7363695546,0.92112,0.26866,0.9595,8.4257947724,2.4575234753,8.7768695546
2020-02-28 11:30:00,9.61112,0.37866000000000005,9.6185763526,0.92112,0.26866,0.9595,8.69,0.11,8.6906961746,9.5206674584,2.776861342,9.9173619358,0.92112,0.26866,0.9595,8.5995474584,2.508201342,8.9578619358
2020-02-28 12:00:00,9.57112,0.63866,9.5924045291,0.92112,0.26866,0.9595,8.65,0.37,8.6579096784,9.4577216836,2.7585021577,9.8517934204,0.92112,0.26866,0.9595,8.5366016836,2.4898421577,8.8922934204
2020-02-28 12:30:00,9.64112,0.63866,9.662250330500001,0.92112,0.26866,0.9595,8.72,0.37,8.7278462406,9.5104248027,2.7738739008,9.9066925028,0.92112,0.26866,0.9595,8.5893048027,2.5052139008000003,8.9471925028
2020-02-28 13:00:00,9.70488,0.6568400000000001,9.7270825328,0.91488,0.26684,0.9530000000000001,8.79,0.39,8.7986476234,9.5793419514,2.7939747358,9.978481199299999,0.91488,0.26684,0.9530000000000001,8.6644619514,2.5271347358,9.0254811993
2020-02-28 13:30:00,9.53112,0.68866,9.5559667774,0.92112,0.26866,0.9595,8.61,0.42,8.6202378157,9.3680878049,2.7323589431,9.7584247968,0.92112,0.26866,0.9595,8.4469678049,2.4636989431,8.7989247968
2020-02-28 14:00:00,9.50112,0.66866,9.524620068499999,0.92112,0.26866,0.9595,8.58,0.4,8.5893189486,9.3407525514,2.7243861608,9.7299505743,0.92112,0.26866,0.9595,8.4196325514,2.4557261608,8.7704505743
2020-02-28 14:30:00,9.36968,0.24824000000000002,9.3729678544,0.91968,0.26824000000000003,0.9580000000000001,8.45,-0.02,8.4500236686,9.2240806799,2.690356865,9.6084173749,0.91968,0.26824000000000003,0.9580000000000001,8.3044006799,2.422116865,8.6504173749
2020-02-28 15:00:00,9.32776,-0.21232,9.3301761184,0.91776,0.26768000000000003,0.9560000000000001,8.41,-0.48,8.4236868413,8.9423795477,2.6081940347,9.3149786955,0.91776,0.26768000000000003,0.9560000000000001,8.0246195477,2.3405140347,8.3589786955
2020-02-28 15:30:00,9.29776,-0.21232,9.3001839122,0.91776,0.26768000000000003,0.9560000000000001,8.38,-0.48,8.3937357595,8.9352274804,2.6061080151000002,9.3075286254,0.91776,0.26768000000000003,0.9560000000000001,8.0174674804,2.3384280151,8.3515286254
2020-02-28 16:00:00,9.53344,-0.19608,9.5354562345,0.9734400000000001,0.28392,1.014,8.56,-0.48,8.5734473813,9.0693803562,2.6452359372,9.4472712044,0.9734400000000001,0.28392,1.014,8.0959403562,2.3613159372,8.4332712044
2020-02-28 16:30:00,9.67496,0.03728,9.6750318242,1.22496,0.35728000000000004,1.276,8.45,-0.32,8.4560570008,9.1973489875,2.6825601213,9.5805718619,1.22496,0.35728000000000004,1.276,7.9723889875000005,2.3252801213,8.3045718619
2020-02-28 17:00:00,9.80552,0.045360000000000004,9.8056249163,1.35552,0.39536000000000004,1.412,8.45,-0.35000000000000003,8.457245414399999,9.4508860359,2.7565084271,9.844672954,1.35552,0.39536000000000004,1.412,8.0953660359,2.3611484271,8.432672954000001
2020-02-28 17:30:00,10.10464,0.41802000000000006,10.1132828622,1.36464,0.39802000000000004,1.4215,8.74,0.02,8.7400228833,9.7465283653,2.8427374399,10.1526337138,1.36464,0.39802000000000004,1.4215,8.3818883653,2.4447174399,8.7311337138
2020-02-28 18:00:00,10.0232,0.9176000000000001,10.0651144057,1.3632,0.3976,1.42,8.66,0.52,8.6755979621,9.8157227828,2.862919145,10.2247112321,1.3632,0.3976,1.42,8.4525227828,2.465319145,8.8047112321
2020-02-28 18:30:00,10.02176,1.00718,10.0722432978,1.36176,0.39718000000000003,1.4185,8.66,0.61,8.6814572509,9.8892357435,2.8843604252,10.3012872328,1.36176,0.39718000000000003,1.4185,8.5274757435,2.4871804252,8.8827872328
2020-02-28 19:00:00,9.9408,0.9769000000000001,9.9886855116,1.3608,0.39690000000000003,1.4175,8.58,0.58,8.5995813852,9.7576878698,2.8459922954,10.1642581977,1.3608,0.39690000000000003,1.4175,8.3968878698,2.4490922954,8.7467581977
2020-02-28 19:30:00,9.71936,0.9064800000000001,9.7615400834,1.3593600000000001,0.39648000000000005,1.416,8.36,0.51,8.3755417735,9.444963089,2.754780901,9.8385032177,1.3593600000000001,0.39648000000000005,1.416,8.085603089,2.358300901,8.4225032177
2020-02-28 20:00:00,9.37792,1.13606,9.4464816651,1.35792,0.39606,1.4145,8.02,0.74,8.0540672955,9.2063216408,2.6851771452,9.5899183758,1.35792,0.39606,1.4145,7.8484016408,2.2891171452,8.1754183758
2020-02-28 20:30:00,8.82696,1.71578,8.9921701413,1.35696,0.39578,1.4135,7.47,1.32,7.5857300242,8.9331323055,2.6054969224,9.3053461515,1.35696,0.39578,1.4135,7.5761723055,2.2097169224,7.8918461515
2020-02-28 21:00:00,8.65504,0.8252200000000001,8.6942915439,1.35504,0.39522,1.4115,7.3,0.43,7.3126534172,8.3822999088,2.4448374734,8.731562405,1.35504,0.39522,1.4115,7.0272599088,2.0496174734,7.320062405
2020-02-28 21:30:00,8.13552,1.8553600000000001,8.3444020996,1.35552,0.39536000000000004,1.412,6.78,1.46,6.9354163538,8.3634044956,2.4393263112,8.7118796829,1.35552,0.39536000000000004,1.412,7.0078844956,2.0439663112,7.2998796829
2020-02-28 22:00:00,7.80456,1.85508,8.0219996634,1.35456,0.39508000000000004,1.411,6.45,1.46,6.6131762414,8.0315782846,2.3425436663,8.3662273798,1.35456,0.39508000000000004,1.411,6.6770182846,1.9474636663,6.9552273798
2020-02-28 22:30:00,7.5136,1.2748,7.6209776276,1.3536000000000001,0.39480000000000004,1.4100000000000001,6.16,0.88,6.2225396744,7.450277729,2.172997671,7.7607059677,1.3536000000000001,0.39480000000000004,1.4100000000000001,6.096677729,1.778197671,6.3507059677
2020-02-28 23:00:00,7.15456,1.23508,7.2603823177999995,1.35456,0.39508000000000004,1.411,5.8,0.84,5.860511923,7.1048467448,2.0722469672,7.4008820258,1.35456,0.39508000000000004,1.411,5.7502867448,1.6771669672,5.9898820258
2020-02-28 23:30:00,6.57456,1.33508,6.7087463658,1.35456,0.39508000000000004,1.411,5.22,0.9400000000000001,5.3039607842,6.5681507102,1.9157106238,6.8418236565,1.35456,0.39508000000000004,1.411,5.2135907102,1.5206306238,5.4308236565
2020-02-29 00:00:00,6.31216,1.35438,6.4558275264,1.35216,0.39438,1.4085,4.96,0.96,5.0520490892,6.2758757402,1.8304637575,6.5373705627,1.35216,0.39438,1.4085,4.9237157402000005,1.4360837575,5.1288705627
2020-02-29 00:30:00,6.21072,1.84396,6.4786751269,1.35072,0.39396000000000003,1.407,4.86,1.45,5.0716959688,6.34800694,1.8515020242,6.6125072291,1.35072,0.39396000000000003,1.407,4.99728694,1.4575420242,5.2055072291
2020-02-29 01:00:00,6.64832,1.8732600000000001,6.9071891425,1.34832,0.39326000000000005,1.4045,5.3,1.48,5.5027629424,6.7603862737,1.9717793298,7.0420690351,1.34832,0.39326000000000005,1.4045,5.4120662737,1.5785193298,5.6375690351
2020-02-29 01:30:00,6.55832,1.34326,6.6944685114,1.34832,0.39326000000000005,1.4045,5.21,0.9500000000000001,5.2959040777,6.4682128584,1.8865620837,6.7377217275,1.34832,0.39326000000000005,1.4045,5.1198928584,1.4933020837,5.3332217275
2020-02-29 02:00:00,6.43688,1.34284,6.5754576571,1.34688,0.39284,1.403,5.09,0.9500000000000001,5.1778953253,6.3385012216,1.848729523,6.6026054391999995,1.34688,0.39284,1.403,4.9916212216,1.455889523,5.1996054392
2020-02-29 02:30:00,6.36784,1.34312,6.5079457281,1.3478400000000001,0.39312,1.404,5.02,0.9500000000000001,5.109099725,6.2997942097,1.8374399778,6.5622856351,1.3478400000000001,0.39312,1.404,4.9519542097,1.4443199778,5.1582856351
2020-02-29 03:00:00,6.19736,1.7629800000000002,6.4432421536,1.3473600000000001,0.39298000000000005,1.4035,4.85,1.37,5.0397817413,6.2775186366,1.8309429357,6.5390819131,1.3473600000000001,0.39298000000000005,1.4035,4.9301586366,1.4379629357,5.1355819131
2020-02-29 03:30:00,6.12784,1.32312,6.2690565159,1.3478400000000001,0.39312,1.404,4.78,0.93,4.8696303761,6.0332857967,1.7597083574,6.2846727049,1.3478400000000001,0.39312,1.404,4.6854457967,1.3665883574,4.8806727049
2020-02-29 04:00:00,5.9192800000000005,1.36354,6.0742997168,1.34928,0.39354000000000006,1.4055,4.57,0.97,4.6718090714,5.8581262843,1.7086201663,6.1022148795,1.34928,0.39354000000000006,1.4055,4.5088462843,1.3150801663,4.6967148795
2020-02-29 04:30:00,5.7612,1.3941,5.9274733445,1.3512,0.3941,1.4075,4.41,1.0,4.5219575407,5.7123365481,1.6660981599,5.9503505709,1.3512,0.3941,1.4075,4.3611365481,1.2719981599,4.5428505709
2020-02-29 05:00:00,5.65504,1.3952200000000001,5.8246129700000004,1.35504,0.39522,1.4115,4.3,1.0,4.4147480109,5.6270245398,1.6412154908,5.8614838956,1.35504,0.39522,1.4115,4.2719845398,1.2459954908,4.4499838956
2020-02-29 05:30:00,5.7232,1.3676,5.8843307181,1.3632,0.3976,1.42,4.36,0.97,4.4665982582,5.6752938481,1.6552940390000002,5.9117644252,1.3632,0.3976,1.42,4.3120938481,1.257694039,4.4917644252
2020-02-29 06:00:00,5.82608,1.36844,5.9846333388,1.36608,0.39844,1.423,4.46,0.97,4.5642633579,5.7894805876,1.6885985047,6.0307089454,1.36608,0.39844,1.423,4.4234005876,1.2901585047,4.6077089454
2020-02-29 06:30:00,6.07704,1.41872,6.2404472276,1.36704,0.39872,1.424,4.71,1.02,4.8191804282,6.0361436063,1.7605418851999999,6.2876495899,1.36704,0.39872,1.424,4.6691036063,1.3618218852,4.8636495899
2020-02-29 07:00:00,6.26896,2.08928,6.6079460046000005,1.36896,0.39928,1.426,4.9,1.69,5.183251875,6.5100471743,1.8987637592,6.7812991399,1.36896,0.39928,1.426,5.1410871743,1.4994837592,5.3552991399
2020-02-29 07:30:00,6.57752,1.2788599999999999,6.7006904308,1.36752,0.39886000000000005,1.4245,5.21,0.88,5.2837959839,6.5086071743,1.8983437591999999,6.7797991399,1.36752,0.39886000000000005,1.4245,5.1410871743,1.4994837592,5.3552991399
2020-02-29 08:00:00,6.768,1.259,6.8841052432000005,1.3679999999999999,0.399,1.425,5.4,0.86,5.4680526698000005,6.7020987133,1.9547787913999999,6.9813528263,1.3679999999999999,0.399,1.425,5.3340987133,1.5557787913999999,5.5563528263
2020-02-29 08:30:00,7.29656,1.52858,7.4549543694,1.36656,0.39858000000000005,1.4235,5.93,1.13,6.0367043989,7.2912302852,2.1266088332,7.595031547,1.36656,0.39858000000000005,1.4235,5.9246702852,1.7280288332,6.171531547
2020-02-29 09:00:00,7.66848,1.59914,7.8334433201,1.36848,0.39914000000000005,1.4255,6.3,1.2,6.4132674979,7.6583967348,2.2336990476,7.9774965987,1.36848,0.39914000000000005,1.4255,6.2899167348,1.8345590476,6.5519965987
2020-02-29 09:30:00,7.97608,0.8284400000000001,8.018987779,1.36608,0.39844,1.423,6.61,0.43,6.6239716183,7.8249714546,2.2822833409,8.1510119319,1.36608,0.39844,1.423,6.4588914546,1.8838433409,6.7280119319
2020-02-29 10:00:00,7.977040000000001,1.09872,8.0523507624,1.36704,0.39872,1.424,6.61,0.7000000000000001,6.6469617119,7.9492576845,2.3185334913,8.2804767547,1.36704,0.39872,1.424,6.5822176845,1.9198134913,6.8564767547
2020-02-29 10:30:00,8.26464,1.04802,8.3308235037,1.36464,0.39802000000000004,1.4215,6.9,0.65,6.9305483189,8.1631388411,2.3809154953,8.5032696262,1.36464,0.39802000000000004,1.4215,6.7984988411,1.9828954953000002,7.0817696262
2020-02-29 11:00:00,8.51752,1.04886,8.5818561075,1.36752,0.39886000000000005,1.4245,7.15,0.65,7.1794846612,8.4415589153,2.4621213503,8.7932905368,1.36752,0.39886000000000005,1.4245,7.0740389153,2.0632613503,7.3687905368
2020-02-29 11:30:00,8.30864,1.05502,8.3753546701,1.38864,0.40502000000000005,1.4465,6.92,0.65,6.9504604164,8.2486652764,2.4058607056,8.592359663,1.38864,0.40502000000000005,1.4465,6.8600252764,2.0008407056,7.145859663
2020-02-29 12:00:00,8.43424,1.0808200000000001,8.5032097616,1.37424,0.40082,1.4315,7.06,0.68,7.092672275,8.3739696124,2.4424078036,8.722885013,1.37424,0.40082,1.4315,6.9997296124,2.0415878036,7.291385013
2020-02-29 12:30:00,8.1572,1.0446,8.2238130451,1.3872,0.4046,1.445,6.77,0.64,6.800183821,8.1564164853,2.3789548082,8.4962671722,1.3872,0.4046,1.445,6.7692164853,1.9743548082000002,7.0512671722
2020-02-29 13:00:00,8.67656,1.03858,8.7384976884,1.36656,0.39858000000000005,1.4235,7.31,0.64,7.3379629326,8.5722516261,2.5002400576,8.9294287771,1.36656,0.39858000000000005,1.4235,7.2056916261,2.1016600576,7.5059287771
2020-02-29 13:30:00,8.34192,1.07306,8.4106531881,1.38192,0.40306000000000003,1.4395,6.96,0.67,6.9921741969,8.2270292429,2.3995501958,8.569822128,1.38192,0.40306000000000003,1.4395,6.8451092429,1.9964901958,7.130322128
2020-02-29 14:00:00,7.93048,1.12264,8.0095464041,1.38048,0.40264000000000005,1.438,6.55,0.72,6.5894536951,7.8823814632,2.2990279268,8.2108140241,1.38048,0.40264000000000005,1.438,6.5019014632,1.8963879268000001,6.7728140241
2020-02-29 14:30:00,8.31848,1.13914,8.3961151403,1.36848,0.39914000000000005,1.4255,6.95,0.74,6.9892846558,8.2522833688,2.4069159826,8.5961285091,1.36848,0.39914000000000005,1.4255,6.8838033688,2.0077759826,7.1706285091
2020-02-29 15:00:00,8.09568,1.17124,8.1799656356,1.37568,0.40124000000000004,1.433,6.72,0.77,6.7639707273,8.0263453948,2.3410174068,8.360776453,1.37568,0.40124000000000004,1.433,6.6506653948,1.9397774068,6.927776453
2020-02-29 15:30:00,7.93944,1.1694200000000001,8.025101286,1.36944,0.39942000000000005,1.4265,6.57,0.77,6.614967876,7.8584159301,2.2920379796,8.1858499272,1.36944,0.39942000000000005,1.4265,6.4889759301,1.8926179796,6.7593499272
2020-02-29 16:00:00,8.19512,1.62816,8.3552915449,1.3651200000000001,0.39816,1.422,6.83,1.23,6.9398703158,8.2836137137,2.4160539998,8.6287642851,1.3651200000000001,0.39816,1.422,6.9184937137,2.0178939998,7.2067642851
2020-02-29 16:30:00,8.46896,1.86928,8.672801808,1.36896,0.39928,1.426,7.1,1.47,7.2505792872,8.5872886687,2.5046258617,8.9450923633,1.36896,0.39928,1.426,7.2183286687,2.1053458617,7.5190923633
2020-02-29 17:00:00,8.6704,1.8697,8.8697020384,1.3704,0.3997,1.4275,7.3,1.47,7.4465361075,8.7943689366,2.5650242732,9.1608009756,1.3704,0.3997,1.4275,7.4239689366,2.1653242732,7.7333009756
2020-02-29 17:30:00,9.04656,1.11858,9.1154522131,1.36656,0.39858000000000005,1.4235,7.68,0.72,7.7136761664,8.8795229819,2.5898608697,9.2495031061,1.36656,0.39858000000000005,1.4235,7.5129629819,2.1912808697,7.8260031061
2020-02-29 18:00:00,9.04752,1.66886,9.200147382,1.36752,0.39886000000000005,1.4245,7.68,1.27,7.7842982984999995,9.0800137384,2.6483373404,9.4583476442,1.36752,0.39886000000000005,1.4245,7.7124937384,2.2494773404,8.0338476442
2020-02-29 18:30:00,9.32944,1.81942,9.5051954136,1.36944,0.39942000000000005,1.4265,7.96,1.42,8.08566633,9.3325008546,2.7219794159,9.7213550569,1.36944,0.39942000000000005,1.4265,7.9630608546,2.3225594159,8.2948550569
2020-02-29 19:00:00,9.1504,1.8797000000000001,9.3414716319,1.3704,0.3997,1.4275,7.78,1.48,7.9195201875,9.2026644698,2.6841104704000003,9.5861088227,1.3704,0.3997,1.4275,7.8322644698,2.2844104704,8.1586088227
2020-02-29 19:30:00,8.818,1.879,9.0159727706,1.3679999999999999,0.399,1.425,7.45,1.48,7.5955842435,8.8717143294,2.5875833461,9.2413690931,1.3679999999999999,0.399,1.425,7.5037143294,2.1885833461,7.8163690931000005
2020-02-29 20:00:00,8.5632,1.8776000000000002,8.7666285424,1.3632,0.3976,1.42,7.2,1.48,7.3505373953,8.6179491246,2.5135684947,8.9770303381,1.3632,0.3976,1.42,7.2547491246,2.1159684947,7.5570303381
2020-02-29 20:30:00,8.30512,1.24816,8.3983880358,1.3651200000000001,0.39816,1.422,6.94,0.85,6.9918595524,8.1600578555,2.3800168745,8.5000602661,1.3651200000000001,0.39816,1.422,6.7949378555,1.9818568745,7.0780602661
2020-02-29 21:00:00,8.09704,1.26872,8.195834747,1.36704,0.39872,1.424,6.73,0.87,6.7860002947,7.9615141194,2.3221082848,8.2932438744,1.36704,0.39872,1.424,6.5944741194,1.9233882848000001,6.8692438744
2020-02-29 21:30:00,7.77704,1.28872,7.8830926926,1.36704,0.39872,1.424,6.41,0.89,6.4714913274,7.6551343402,2.2327475159,7.974098271,1.36704,0.39872,1.424,6.2880943402,1.8340275159,6.550098271
2020-02-29 22:00:00,7.49464,1.57802,7.6589670224,1.36464,0.39802000000000004,1.4215,6.13,1.18,6.2425395473,7.4391116183,2.1697408887,7.7490746024,1.36464,0.39802000000000004,1.4215,6.0744716183,1.7717208887,6.3275746024
2020-02-29 22:30:00,7.12512,2.06816,7.4192062109,1.3651200000000001,0.39816,1.422,5.76,1.67,5.9972076836,7.269906231,2.1203893174,7.5728189907,1.3651200000000001,0.39816,1.422,5.904786231,1.7222293174,6.1508189907
2020-02-29 23:00:00,6.81752,1.9088600000000002,7.0797122434,1.36752,0.39886000000000005,1.4245,5.45,1.51,5.6553160831,6.9230029073,2.0192091813,7.2114613618,1.36752,0.39886000000000005,1.4245,5.5554829073,1.6203491813,5.7869613617999995
2020-02-29 23:30:00,6.538,1.379,6.6818474242,1.3679999999999999,0.399,1.425,5.17,0.98,5.2620623333,6.4361135736,1.8771997923,6.7042849725,1.3679999999999999,0.399,1.425,5.0681135736,1.4781997923,5.2792849725
2020-03-01 00:00:00,6.24752,1.40886,6.4044041604,1.36752,0.39886000000000005,1.4245,4.88,1.01,4.9834225187,6.1637765323,1.7977681552,6.4206005544,1.36752,0.39886000000000005,1.4245,4.7962565323,1.3989081552,4.9961005544
2020-03-01 00:30:00,6.24848,2.00914,6.5635467432,1.36848,0.39914000000000005,1.4255,4.88,1.6099999999999999,5.1387255229,6.3793738757,1.8606507137000001,6.6451811205,1.36848,0.39914000000000005,1.4255,5.0108938757,1.4615107137,5.2196811205
2020-03-01 01:00:00,6.598,2.159,6.9422535966000005,1.3679999999999999,0.399,1.425,5.23,1.76,5.5181971694000005,6.7563794674,1.9706106780000001,7.0378952785,1.3679999999999999,0.399,1.425,5.3883794674,1.5716106779999999,5.6128952785
2020-03-01 01:30:00,6.59848,1.69914,6.8137372308,1.36848,0.39914000000000005,1.4255,5.23,1.3,5.3891465001,6.569221332,1.9160228885000001,6.8429388875,1.36848,0.39914000000000005,1.4255,5.200741332,1.5168828885,5.4174388875
2020-03-01 02:00:00,6.50656,1.45858,6.6680415903,1.36656,0.39858000000000005,1.4235,5.14,1.06,5.2481615829,6.3866252094,1.8627656861,6.6527345931,1.36656,0.39858000000000005,1.4235,5.0200652094,1.4641856861,5.2292345931
2020-03-01 02:30:00,6.37848,1.45914,6.5432481727,1.36848,0.39914000000000005,1.4255,5.01,1.06,5.1209081226,6.2918974395,1.8351367532,6.5540598328,1.36848,0.39914000000000005,1.4255,4.9234174395,1.4359967532,5.1285598328
2020-03-01 03:00:00,6.24896,1.4392800000000001,6.4125679723,1.36896,0.39928,1.426,4.88,1.04,4.9895891614,6.1595725962,1.7965420072,6.4162214544000005,1.36896,0.39928,1.426,4.7906125962,1.3972620072,4.9902214544
2020-03-01 03:30:00,6.09992,1.4395600000000002,6.2674841045,1.36992,0.39956,1.427,4.73,1.04,4.8429846169,6.0048826402,1.7514241034,6.2550860835,1.36992,0.39956,1.427,4.6349626402,1.3518641034,4.8280860835
2020-03-01 04:00:00,5.94896,1.4592800000000001,6.125326375,1.36896,0.39928,1.426,4.58,1.06,4.7010637094,5.8732855486,1.7130416183000001,6.1180057798,1.36896,0.39928,1.426,4.5043255486,1.3137616183,4.6920057798
2020-03-01 04:30:00,5.85992,1.45956,6.0389550255,1.36992,0.39956,1.427,4.49,1.06,4.6134260588,5.8144420743000005,1.6958789383,6.056710494,1.36992,0.39956,1.427,4.4445220743,1.2963189383,4.629710494
2020-03-01 05:00:00,5.74896,1.4592800000000001,5.9312763551,1.36896,0.39928,1.426,4.38,1.06,4.5064398365,5.7337107422999996,1.6723322997999999,5.9726153565,1.36896,0.39928,1.426,4.3647507423,1.2730522998,4.5466153565
2020-03-01 05:30:00,5.73088,1.45984,5.9138919841,1.37088,0.39984000000000003,1.428,4.36,1.06,4.4870034544,5.7239810517,1.6694944734,5.9624802622,1.37088,0.39984000000000003,1.428,4.3531010517,1.2696544734,4.5344802622
2020-03-01 06:00:00,5.82232,1.4602600000000001,6.0026468703,1.37232,0.40026000000000006,1.4295,4.45,1.06,4.5745054377,5.833386291,1.7014043348999999,6.0764440532,1.37232,0.40026000000000006,1.4295,4.461066291,1.3011443349,4.6469440532
2020-03-01 06:30:00,6.13472,1.27096,6.2649923224,1.37472,0.40096000000000004,1.432,4.76,0.87,4.8388531699,6.0107707561,1.7531414705000001,6.2612195376,1.37472,0.40096000000000004,1.432,4.6360507561,1.3521814705000001,4.8292195376
2020-03-01 07:00:00,6.26328,1.34054,6.4051326177,1.37328,0.40054,1.4304999999999999,4.89,0.9400000000000001,4.9795280901000005,6.1759496651,1.8013186523,6.4332809012,1.37328,0.40054,1.4304999999999999,4.8026696651,1.4007786523,5.0027809012
2020-03-01 07:30:00,6.50376,1.34068,6.6405057789,1.37376,0.40068000000000004,1.431,5.13,0.9400000000000001,5.2154098593,6.3980745813,1.8661050862000002,6.6646610222,1.37376,0.40068000000000004,1.431,5.0243145813,1.4654250862,5.2336610222
2020-03-01 08:00:00,6.62328,1.34054,6.7575798515,1.37328,0.40054,1.4304999999999999,5.25,0.9400000000000001,5.3334885394,6.5510701346,1.9107287892,6.8240313902,1.37328,0.40054,1.4304999999999999,5.1777901346,1.5101887891999999,5.3935313902
2020-03-01 08:30:00,6.8828,1.2904,7.0027186149,1.3728,0.40040000000000003,1.43,5.51,0.89,5.581415591,6.7913587207,1.9808129602000002,7.0743320007,1.3728,0.40040000000000003,1.43,5.4185587207,1.5804129601999999,5.6443320007
2020-03-01 09:00:00,7.0628,1.2404,7.1708950627,1.3728,0.40040000000000003,1.43,5.69,0.84,5.7516693229,7.0221167736,2.0481173923,7.3147049725,1.3728,0.40040000000000003,1.43,5.6493167736,1.6477173923000001,5.8847049725
2020-03-01 09:30:00,7.32184,1.2401200000000001,7.4261186767,1.37184,0.40012000000000003,1.429,5.95,0.84,6.009001581,7.3029312331,2.1300216096,7.6072200344,1.37184,0.40012000000000003,1.429,5.9310912331,1.7299016096000002,6.1782200344
2020-03-01 10:00:00,7.77896,1.19928,7.8708634342,1.36896,0.39928,1.426,6.41,0.8,6.4597290965,7.7276305609,2.2538922469,8.0496151676,1.36896,0.39928,1.426,6.3586705609,1.8546122469,6.6236151676
2020-03-01 10:30:00,8.07,1.1225,8.1476933085,1.38,0.4025,1.4375,6.69,0.72,6.7286328478,7.9669961494,2.3237072102000003,8.2989543223,1.38,0.4025,1.4375,6.5869961494,1.9212072102,6.8614543223
2020-03-01 11:00:00,7.92056,1.18558,8.0087995761,1.39056,0.40558000000000005,1.4485000000000001,6.53,0.78,6.5764199988000005,7.8717067833000005,2.2959144785,8.1996945659,1.39056,0.40558000000000005,1.4485000000000001,6.4811467833,1.8903344785,6.7511945659
2020-03-01 11:30:00,8.01712,1.13166,8.0965960409,1.3771200000000001,0.40166,1.4344999999999999,6.64,0.73,6.680007485,8.0045718125,2.3346667787,8.338095638,1.3771200000000001,0.40166,1.4344999999999999,6.6274518125,1.9330067787,6.9035956380000005
2020-03-01 12:00:00,8.07672,1.13446,8.1560042576,1.38672,0.40446000000000004,1.4445000000000001,6.69,0.73,6.7297102464,8.0678812393,2.3531320281,8.4040429576,1.38672,0.40446000000000004,1.4445000000000001,6.6811612393,1.9486720281,6.9595429576
2020-03-01 12:30:00,8.43992,1.14956,8.5178481907,1.36992,0.39956,1.427,7.07,0.75,7.1096694719,8.4267372865,2.4577983752,8.7778513401,1.36992,0.39956,1.427,7.0568172865,2.0582383752,7.3508513401
2020-03-01 13:00:00,8.34144,1.13292,8.4180240556,1.38144,0.40292000000000006,1.439,6.96,0.73,6.9981783344,8.2904148613,2.4180376679,8.635848813900001,1.38144,0.40292000000000006,1.439,6.9089748613,2.0151176679,7.1968488139
2020-03-01 13:30:00,7.98152,1.15586,8.0647798389,1.39152,0.40586000000000005,1.4495,6.59,0.75,6.6325409912,7.9283668768,2.3124403391,8.2587154967,1.39152,0.40586000000000005,1.4495,6.5368468768,1.9065803391,6.8092154967
2020-03-01 14:00:00,7.8304,1.1497,7.9143524214,1.3704,0.3997,1.4275,6.46,0.75,6.5033914229,7.7744500149,2.2675479210000002,8.0983854322,1.3704,0.3997,1.4275,6.4040500149,1.867847921,6.6708854322
2020-03-01 14:30:00,7.65376,1.23068,7.7520716844,1.37376,0.40068000000000004,1.431,6.28,0.8300000000000001,6.3346112746,7.6362294106,2.2272335781,7.954405636,1.37376,0.40068000000000004,1.431,6.2624694106,1.8265535781,6.523405636
2020-03-01 15:00:00,7.93984,1.22662,8.0340311084,1.3598400000000002,0.39662000000000003,1.4165,6.58,0.8300000000000001,6.632141434,7.8817894663,2.298855261,8.2101973607,1.3598400000000002,0.39662000000000003,1.4165,6.5219494663,1.902235261,6.7936973607
2020-03-01 15:30:00,8.13704,1.15872,8.2191272043,1.36704,0.39872,1.424,6.77,0.76,6.8125252293,8.071998786,2.3543329792,8.4083320687,1.36704,0.39872,1.424,6.704958786,1.9556129792,6.9843320687
2020-03-01 16:00:00,7.96656,1.17858,8.0532682217,1.36656,0.39858000000000005,1.4235,6.6,0.78,6.645931086,7.9276001625,2.3122167141,8.257916836,1.36656,0.39858000000000005,1.4235,6.5610401625,1.9136367141,6.834416836
2020-03-01 16:30:00,8.05368,1.21774,8.1452226642,1.36368,0.39774000000000004,1.4205,6.69,0.8200000000000001,6.7400667652,8.0423803415,2.3456942662999998,8.3774795224,1.36368,0.39774000000000004,1.4205,6.6787003415,1.9479542663,6.9569795224
2020-03-01 17:00:00,8.32416,1.17788,8.4070827877,1.36416,0.39788,1.421,6.96,0.78,7.003570518,8.2455485297,2.4049516545,8.5891130517,1.36416,0.39788,1.421,6.8813885297,2.0070716545,7.1681130517
2020-03-01 17:30:00,8.673680000000001,0.8777400000000001,8.7179786791,1.36368,0.39774000000000004,1.4205,7.31,0.48,7.3257422832,8.3914613531,2.4475095613,8.7411055761,1.36368,0.39774000000000004,1.4205,7.0277813531,2.0497695613,7.3206055761
2020-03-01 18:00:00,8.74752,1.13886,8.8213439027,1.36752,0.39886000000000005,1.4245,7.38,0.74,7.4170074828,8.6821848358,2.5323039105,9.0439425373,1.36752,0.39886000000000005,1.4245,7.3146648358,2.1334439105,7.6194425373
2020-03-01 18:30:00,8.9304,1.1897,9.0092968788,1.3704,0.3997,1.4275,7.5600000000000005,0.79,7.6011643845,8.8844118564,2.5912867915,9.2545956838,1.3704,0.3997,1.4275,7.5140118564,2.1915867915,7.8270956838
2020-03-01 19:00:00,8.87232,1.19026,8.951803229,1.37232,0.40026000000000006,1.4295,7.5,0.79,7.5414918948,8.8473808328,2.5804860762,9.2160217008,1.37232,0.40026000000000006,1.4295,7.4750608328,2.1802260762,7.7865217008
2020-03-01 19:30:00,8.72088,1.23984,8.8085725972,1.37088,0.39984000000000003,1.428,7.35,0.84,7.3978442806,8.6126626874,2.5120266172,8.9715236327,1.37088,0.39984000000000003,1.428,7.2417826874,2.1121866172,7.5435236327
2020-03-01 20:00:00,8.53136,1.2799800000000001,8.6268448607,1.3713600000000001,0.39998000000000006,1.4285,7.16,0.88,7.2138755187,8.4991778458,2.4789268717,8.853310256,1.3713600000000001,0.39998000000000006,1.4285,7.1278178458,2.0789468717,7.424810256
2020-03-01 20:30:00,8.4128,1.2804,8.5096784898,1.3728,0.40040000000000003,1.43,7.04,0.88,7.0947868185,8.3131228748,2.4246608385,8.6595029945,1.3728,0.40040000000000003,1.43,6.9403228748,2.0242608385,7.2295029945
