Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2020-03-01 21:00:00,8.13232,1.28026,8.2324780139,1.37232,0.40026000000000006,1.4295,6.76,0.88,6.8170374797,7.9955437241,2.3320335862,8.3286913792,1.37232,0.40026000000000006,1.4295,6.6232237241,1.9317735862,6.8991913792
2020-03-01 21:30:00,7.83328,1.32054,7.9438090014,1.37328,0.40054,1.4304999999999999,6.46,0.92,6.5251819898,7.7810381555,2.269469462,8.1052480787,1.37328,0.40054,1.4304999999999999,6.4077581555,1.868929462,6.6747480787
2020-03-01 22:00:00,7.43328,1.32054,7.5496673735,1.37328,0.40054,1.4304999999999999,6.06,0.92,6.1294371683,7.3442986346,2.1420871017,7.6503110777,1.37328,0.40054,1.4304999999999999,5.9710186346,1.7415471017000002,6.2198110777
2020-03-01 22:30:00,6.98328,1.36054,7.1145814107,1.37328,0.40054,1.4304999999999999,5.61,0.96,5.6915463628000005,6.8663478883,2.0026848008,7.152445717,1.37328,0.40054,1.4304999999999999,5.4930678883,1.6021448008,5.7219457170000005
2020-03-01 23:00:00,6.57616,1.44138,6.7322697993,1.37616,0.40138,1.4335,5.2,1.04,5.3029802941,6.5058868055,1.8975503183,6.7769654224,1.37616,0.40138,1.4335,5.1297268055,1.4961703183,5.3434654223999996
2020-03-01 23:30:00,6.17328,1.4105400000000001,6.3323778354,1.37328,0.40054,1.4304999999999999,4.8,1.01,4.9051095808,6.1207921331,1.7852310388000001,6.3758251386,1.37328,0.40054,1.4304999999999999,4.7475121331,1.3846910388,4.9453251386
2020-03-02 00:00:00,5.99328,1.39054,6.1524797155,1.37328,0.40054,1.4304999999999999,4.62,0.99,4.7248809509,5.9172509445,1.7258648588,6.1638030672,1.37328,0.40054,1.4304999999999999,4.5439709445,1.3253248588,4.7333030672
2020-03-02 00:30:00,6.06376,1.3906800000000001,6.221187684,1.37376,0.40068000000000004,1.431,4.69,0.99,4.7933495595,5.9863961450000005,1.746032209,6.2358293177,1.37376,0.40068000000000004,1.431,4.612636145,1.345352209,4.8048293177
2020-03-02 01:00:00,6.4228,2.1204,6.7637604925,1.3728,0.40040000000000003,1.43,5.05,1.72,5.3348758186,6.5628799911,1.9141733307000002,6.8363333241,1.3728,0.40040000000000003,1.43,5.1900799911,1.5137733306999999,5.4063333241
2020-03-02 01:30:00,6.42424,2.17082,6.7811001357,1.37424,0.40082,1.4315,5.05,1.77,5.3512054717,6.5874075356,1.9213271979000002,6.8618828496,1.37424,0.40082,1.4315,5.2131675356,1.5205071979,5.4303828496
2020-03-02 02:00:00,6.37568,2.17124,6.7352489635,1.37568,0.40124000000000004,1.433,5.0,1.77,5.3040456257,6.5355898831,1.9062137158999999,6.8079061282,1.37568,0.40124000000000004,1.433,5.1599098831,1.5049737159,5.3749061282
2020-03-02 02:30:00,6.31424,1.79082,6.563281424,1.37424,0.40082,1.4315,4.94,1.3900000000000001,5.1318320315,6.3492880727,1.8518756879,6.6138417424,1.37424,0.40082,1.4315,4.9750480727,1.4510556879,5.1823417424
2020-03-02 03:00:00,6.23472,1.45096,6.4013294244,1.37472,0.40096000000000004,1.432,4.86,1.05,4.9721323393,6.1766981196,1.8015369516000002,6.4340605413,1.37472,0.40096000000000004,1.432,4.8019781196,1.4005769516,5.0020605413
2020-03-02 03:30:00,6.1752,1.4511,6.3434049414,1.3752,0.4011,1.4325,4.8,1.05,4.9135018062,6.0572989757,1.7667122012,6.309686433,1.3752,0.4011,1.4325,4.6820989757,1.3656122012,4.877186433
2020-03-02 04:00:00,6.03424,1.45082,6.2062010159,1.37424,0.40082,1.4315,4.66,1.05,4.7768294925,5.919695797,1.7265779408,6.1663497886,1.37424,0.40082,1.4315,4.545455797,1.3257579408,4.7348497886
2020-03-02 04:30:00,5.90472,1.45096,6.0803785408,1.37472,0.40096000000000004,1.432,4.53,1.05,4.6500967732,5.8127730724,1.6953921461,6.0549719504,1.37472,0.40096000000000004,1.432,4.4380530724,1.2944321461000001,4.6229719504
2020-03-02 05:00:00,5.86664,1.45152,6.043539956,1.37664,0.40152000000000004,1.434,4.49,1.05,4.6111386880000005,5.8186310076000005,1.6971007106,6.0610739663,1.37664,0.40152000000000004,1.434,4.4419910076,1.2955807106,4.6270739663
2020-03-02 05:30:00,5.94712,1.45166,6.1217279464,1.3771200000000001,0.40166,1.4344999999999999,4.57,1.05,4.6890724029,5.9198059568,1.7266100707,6.1664645383,1.3771200000000001,0.40166,1.4344999999999999,4.5426859568,1.3249500707,4.7319645383
2020-03-02 06:00:00,6.24568,1.41124,6.4031333736,1.37568,0.40124000000000004,1.433,4.87,1.01,4.9736304648,6.2069065549,1.8103477452,6.4655276614,1.37568,0.40124000000000004,1.433,4.8312265549,1.4091077452,5.0325276614
2020-03-02 06:30:00,6.96376,1.51068,7.125735569,1.37376,0.40068000000000004,1.431,5.59,1.11,5.699140286,6.9335100708,2.0222737706,7.2224063237,1.37376,0.40068000000000004,1.431,5.5597500708,1.6215937706,5.7914063237
2020-03-02 07:00:00,7.5376,1.1218,7.6206199879,1.3776,0.40180000000000005,1.435,6.16,0.72,6.2019351819,7.4115916787,2.1617142396,7.7204079987,1.3776,0.40180000000000005,1.435,6.0339916787,1.7599142396,6.2854079987
2020-03-02 07:30:00,8.22808,0.6919400000000001,8.2571230734,1.37808,0.40194,1.4355,6.85,0.29,6.856135938,7.9750951626,2.3260694224,8.3073907944,1.37808,0.40194,1.4355,6.5970151626,1.9241294224,6.8718907944000005
2020-03-02 08:00:00,8.494720000000001,0.020960000000000003,8.4947458585,1.37472,0.40096000000000004,1.432,7.12,-0.38,7.1301332386,8.1370566132,2.3733081789,8.4761006388,1.37472,0.40096000000000004,1.432,6.7623366132000005,1.9723481789,7.0441006388
2020-03-02 08:30:00,8.7076,0.3418,8.714305767,1.3776,0.40180000000000005,1.435,7.33,-0.06,7.3302455621,8.3288248182,2.429240572,8.6758591857,1.3776,0.40180000000000005,1.435,6.9512248182,2.027440572,7.2408591857
2020-03-02 09:00:00,8.48664,0.65402,8.5118036073,1.07664,0.31402,1.1215,7.41,0.34,7.4177961687,8.2376945983,2.4026609245,8.5809318732,1.07664,0.31402,1.1215,7.1610545983,2.0886409245,7.4594318732
2020-03-02 09:30:00,8.58712,0.54166,8.6041865072,0.89712,0.26166,0.9345,7.69,0.28,7.6950958409,8.2975008988,2.4201044288,8.6432301029,0.89712,0.26166,0.9345,7.4003808988,2.1584444288,7.7087301029
2020-03-02 10:00:00,8.58712,0.54166,8.6041865072,0.89712,0.26166,0.9345,7.69,0.28,7.6950958409,8.3545890717,2.4367551459,8.7026969497,0.89712,0.26166,0.9345,7.4574690717,2.1750951459,7.7681969497
2020-03-02 10:30:00,8.55144,0.5429200000000001,8.5686573161,0.90144,0.26292000000000004,0.9390000000000001,7.65,0.28,7.655122468,8.3427344884,2.4332975591,8.6903484254,0.90144,0.26292000000000004,0.9390000000000001,7.4412944884,2.1703775591,7.7513484254
2020-03-02 11:00:00,8.5548,-0.12610000000000002,8.5557293231,0.9048,0.2639,0.9425,7.65,-0.39,7.6599347256,8.3651992028,2.4398497675,8.7137491696,0.9048,0.2639,0.9425,7.4603992028,2.1759497675,7.7712491696
2020-03-02 11:30:00,8.55144,0.5629200000000001,8.5699477828,0.90144,0.26292000000000004,0.9390000000000001,7.65,0.30000000000000004,7.6558800931,8.3486115446,2.4350117005,8.696470359,0.90144,0.26292000000000004,0.9390000000000001,7.4471715446,2.1720917005,7.757470359
2020-03-02 12:00:00,8.58144,0.5429200000000001,8.5985972461,0.90144,0.26292000000000004,0.9390000000000001,7.68,0.28,7.6851024717000005,8.3779135211,2.4435581103,8.7269932512,0.90144,0.26292000000000004,0.9390000000000001,7.4764735211,2.1806381103,7.7879932512
2020-03-02 12:30:00,9.0428,0.6229,9.0642283869,1.0728,0.3129,1.1175,7.97,0.31,7.9760265797,8.8212609235,2.5728677694,9.188813462,1.0728,0.3129,1.1175,7.7484609235,2.2599677694,8.071313462
2020-03-02 13:00:00,9.4464,0.7027,9.4725002111,1.3464,0.3927,1.4025,8.1,0.31,8.1059299281,9.2100793265,2.6862731369,9.5938326318,1.3464,0.3927,1.4025,7.8636793265,2.2935731369,8.1913326318
2020-03-02 13:30:00,9.29696,0.7457800000000001,9.3268243819,1.35696,0.39578,1.4135,7.94,0.35000000000000003,7.9477103621000005,9.0556825211,2.6412407353000003,9.4330026262,1.35696,0.39578,1.4135,7.6987225211,2.2454607353,8.0195026262
2020-03-02 14:00:00,9.15344,0.73892,9.1832165716,1.33344,0.38892000000000004,1.389,7.82,0.35000000000000003,7.8278285623,8.936710947,2.6065406929,9.3090739032,1.33344,0.38892000000000004,1.389,7.603270947,2.2176206929,7.9200739032000005
2020-03-02 14:30:00,9.01112,0.49116000000000004,9.0244956535,1.34112,0.39116,1.397,7.67,0.1,7.6706518628,8.8211476894,2.5728347427,9.1886955098,1.34112,0.39116,1.397,7.4800276894,2.1816747427,7.7916955098
2020-03-02 15:00:00,8.999600000000001,0.7778,9.0331485651,1.3296000000000001,0.38780000000000003,1.385,7.67,0.39,7.6799088536,8.7873673724,2.5629821503,9.1535076796,1.3296000000000001,0.38780000000000003,1.385,7.4577673724,2.1751821503,7.7685076796
2020-03-02 15:30:00,8.93912,0.7376600000000001,8.9695043704,1.32912,0.38766,1.3845,7.61,0.35000000000000003,7.6180443685,8.7069628994,2.5395308457,9.0697530202,1.32912,0.38766,1.3845,7.3778428994,2.1518708457,7.6852530202
2020-03-02 16:00:00,9.07864,0.70752,9.1061676242,1.32864,0.38752000000000003,1.384,7.75,0.32,7.7566036382,8.7881885303,2.5632216547,9.1543630524,1.32864,0.38752000000000003,1.384,7.4595485303,2.1757016547,7.7703630524000005
2020-03-02 16:30:00,9.31864,0.7675200000000001,9.3501945648,1.32864,0.38752000000000003,1.384,7.99,0.38,7.9990311913,9.0857257052,2.6500033307,9.4642976095,1.32864,0.38752000000000003,1.384,7.7570857052,2.2624833307,8.0802976095
2020-03-02 17:00:00,9.36864,0.7975200000000001,9.4025237889,1.32864,0.38752000000000003,1.384,8.04,0.41000000000000003,8.0504471925,9.1457789274,2.6675188538,9.5268530493,1.32864,0.38752000000000003,1.384,7.8171389274,2.2799988538,8.1428530493
2020-03-02 17:30:00,9.52864,1.30752,9.6179305882,1.32864,0.38752000000000003,1.384,8.2,0.92,8.2514483577,9.5283888399,2.7791134116,9.9254050416,1.32864,0.38752000000000003,1.384,8.1997488399,2.3915934116,8.541405041600001
2020-03-02 18:00:00,9.50816,1.69738,9.6584784231,1.32816,0.38738000000000006,1.3835,8.18,1.31,8.2842320103,9.6283276032,2.8082622176000003,10.02950792,1.32816,0.38738000000000006,1.3835,8.3001676032,2.4208822176,8.64600792
2020-03-02 18:30:00,9.83816,1.69738,9.9835109581,1.32816,0.38738000000000006,1.3835,8.51,1.31,8.6102380919,9.9780815372,2.9102737817,10.3938349346,1.32816,0.38738000000000006,1.3835,8.649921537200001,2.5228937817,9.0103349346
2020-03-02 19:00:00,9.86816,1.7273800000000001,10.0182046021,1.32816,0.38738000000000006,1.3835,8.54,1.34,8.6444895743,9.9284221164,2.8957897839,10.3421063712,1.32816,0.38738000000000006,1.3835,8.6002621164,2.5084097839,8.9586063712
2020-03-02 19:30:00,9.65816,1.65738,9.799334826900001,1.32816,0.38738000000000006,1.3835,8.33,1.27,8.4262565828,9.6698996492,2.8203873977000002,10.0728121346,1.32816,0.38738000000000006,1.3835,8.3417396492,2.4330073977,8.6893121346
2020-03-02 20:00:00,9.46816,1.07738,9.5292602782,1.32816,0.38738000000000006,1.3835,8.14,0.6900000000000001,8.1691921265,9.3273779279,2.720485229,9.7160186749,1.32816,0.38738000000000006,1.3835,7.9992179279,2.333105229,8.3325186749
2020-03-02 20:30:00,9.05816,1.33738,9.1563555987,1.32816,0.38738000000000006,1.3835,7.73,0.9500000000000001,7.7881576769,9.0218569688,2.6313749492,9.3977676758,1.32816,0.38738000000000006,1.3835,7.6936969688,2.2439949492,8.0142676758
2020-03-02 21:00:00,8.78816,1.07738,8.8539541364,1.32816,0.38738000000000006,1.3835,7.46,0.6900000000000001,7.4918422301,8.6221932009,2.5148063502999998,8.9814512509,1.32816,0.38738000000000006,1.3835,7.2940332009,2.1274263503,7.5979512509
2020-03-02 21:30:00,8.32816,1.11738,8.4027844819,1.32816,0.38738000000000006,1.3835,7.0,0.73,7.0379613526,8.1515100844,2.3775237746,8.4911563379,1.32816,0.38738000000000006,1.3835,6.8233500844,1.9901437746,7.1076563379
2020-03-02 22:00:00,7.91816,1.18738,8.0066927661,1.32816,0.38738000000000006,1.3835,6.59,0.8,6.6383808267,7.7764657698,2.2681358495,8.1004851769,1.32816,0.38738000000000006,1.3835,6.4483057698,1.8807558495,6.7169851769
2020-03-02 22:30:00,7.40816,1.26738,7.5157891568,1.32816,0.38738000000000006,1.3835,6.08,0.88,6.1433541327,7.3328403908,2.138745114,7.638375407,1.32816,0.38738000000000006,1.3835,6.0046803908,1.751365114,6.254875407
2020-03-02 23:00:00,6.95816,1.28738,7.0762516808,1.32816,0.38738000000000006,1.3835,5.63,0.9,5.7014822634,6.894862107,2.0110014479,7.1821480282,1.32816,0.38738000000000006,1.3835,5.566702107,1.6236214479000002,5.7986480282
2020-03-02 23:30:00,6.50864,1.28752,6.6347646831,1.32864,0.38752000000000003,1.384,5.18,0.9,5.257604017,6.4748894062,1.8885094101000002,6.7446764648,1.32864,0.38752000000000003,1.384,5.1462494062,1.5009894100999999,5.3606764648
2020-03-03 00:00:00,6.32864,1.26752,6.4543234502,1.32864,0.38752000000000003,1.384,5.0,0.88,5.0768494167,6.2784505682,1.8312147491,6.5400526752,1.32864,0.38752000000000003,1.384,4.9498105682,1.4436947491,5.1560526752
2020-03-03 00:30:00,6.26816,1.31738,6.4051010804,1.32816,0.38738000000000006,1.3835,4.94,0.93,5.0267782923,6.2353963714,1.818657275,6.4952045535,1.32816,0.38738000000000006,1.3835,4.9072363714,1.431277275,5.1117045535
2020-03-03 01:00:00,6.53816,1.83738,6.7914285279,1.32816,0.38738000000000006,1.3835,5.21,1.45,5.4080125739,6.6164650636,1.9298023102,6.8921511079,1.32816,0.38738000000000006,1.3835,5.2883050636,1.5424223102,5.5086511079000005
2020-03-03 01:30:00,6.53816,2.11738,6.8724692979,1.32816,0.38738000000000006,1.3835,5.21,1.73,5.4897176612,6.7278087165,1.9622775423,7.0081340797,1.32816,0.38738000000000006,1.3835,5.3996487165,1.5748975423,5.6246340797
2020-03-03 02:00:00,6.41816,2.11738,6.7584077896,1.32816,0.38738000000000006,1.3835,5.09,1.73,5.3759650296,6.6263503902,1.9326855305000001,6.9024483231,1.32816,0.38738000000000006,1.3835,5.2981903902,1.5453055304999999,5.5189483231
2020-03-03 02:30:00,6.34864,1.9775200000000002,6.6494973645,1.32864,0.38752000000000003,1.384,5.02,1.5899999999999999,5.2657857913,6.5378589586,1.9068755296000002,6.8102697485,1.32864,0.38752000000000003,1.384,5.2092189586,1.5193555295999999,5.4262697485
2020-03-03 03:00:00,6.28864,1.44752,6.4530850916,1.32864,0.38752000000000003,1.384,4.96,1.06,5.0720015773,6.2403731633,1.8201088393,6.5003887117,1.32864,0.38752000000000003,1.384,4.9117331633,1.4325888393000001,5.1163887117
2020-03-03 03:30:00,6.19864,1.44752,6.3654105916,1.32864,0.38752000000000003,1.384,4.87,1.06,4.9840244783,6.1547545386,1.7951367404,6.4112026444,1.32864,0.38752000000000003,1.384,4.8261145386,1.4076167404,5.0272026444
2020-03-03 04:00:00,6.04864,1.42752,6.2148096672,1.32864,0.38752000000000003,1.384,4.72,1.04,4.8332183894,5.9853606347,1.7457301851,6.2347506612,1.32864,0.38752000000000003,1.384,4.6567206347,1.3582101851,4.8507506612
2020-03-03 04:30:00,5.91816,1.42738,6.0878593487,1.32816,0.38738000000000006,1.3835,4.59,1.04,4.7063467786,5.8854384156,1.7165862045,6.1306650162,1.32816,0.38738000000000006,1.3835,4.5572784156,1.3292062045,4.7471650162
2020-03-03 05:00:00,5.91864,1.9375200000000001,6.2277028831,1.32864,0.38752000000000003,1.384,4.59,1.55,4.8446465299,6.1231276788,1.7859122397,6.3782579988,1.32864,0.38752000000000003,1.384,4.7944876788,1.3983922397000002,4.9942579988
2020-03-03 05:30:00,6.08816,1.75738,6.3367244417,1.32816,0.38738000000000006,1.3835,4.76,1.37,4.9532312686,6.2238818639,1.815298877,6.4832102749,1.32816,0.38738000000000006,1.3835,4.8957218639,1.427918877,5.0997102749
2020-03-03 06:00:00,6.42816,1.34738,6.5678515399,1.32816,0.38738000000000006,1.3835,5.1,0.96,5.1895664559,6.4179467669,1.8719011403999999,6.6853612155,1.32816,0.38738000000000006,1.3835,5.0897867669,1.4845211404,5.3018612155
2020-03-03 06:30:00,7.13864,1.17752,7.2351043116,1.32864,0.38752000000000003,1.384,5.8100000000000005,0.79,5.8634631405,6.9985884086,2.0412549525,7.290196259,1.32864,0.38752000000000003,1.384,5.6699484086,1.6537349525,5.906196259
2020-03-03 07:00:00,7.6581600000000005,1.12738,7.7406976591,1.32816,0.38738000000000006,1.3835,6.33,0.74,6.3731075622,7.5363371834,2.1980983452,7.8503512327,1.32816,0.38738000000000006,1.3835,6.2081771834,1.8107183452000002,6.4668512327
2020-03-03 07:30:00,8.35816,1.12738,8.4338499068,1.32816,0.38738000000000006,1.3835,7.03,0.74,7.0688400746,8.2320976696,2.401028487,8.5751017391,1.32816,0.38738000000000006,1.3835,6.9039376696,2.013648487,7.1916017391
2020-03-03 08:00:00,8.63864,0.9175200000000001,8.6872287871,1.32864,0.38752000000000003,1.384,7.31,0.53,7.3291882224,8.4998351599,2.4791185883,8.8539949583,1.32864,0.38752000000000003,1.384,7.1711951599,2.0915985883,7.4699949583
2020-03-03 08:30:00,8.84816,1.14738,8.9222427814,1.32816,0.38738000000000006,1.3835,7.52,0.76,7.5583066887,8.8042452646,2.5679048688,9.1710888173,1.32816,0.38738000000000006,1.3835,7.4760852646,2.1805248688,7.7875888173
2020-03-03 09:00:00,8.96864,1.5175200000000002,9.0961184249,1.32864,0.38752000000000003,1.384,7.64,1.13,7.7231146567,9.0943260441,2.6525117629,9.4732562959,1.32864,0.38752000000000003,1.384,7.7656860441,2.2649917629,8.0892562959
2020-03-03 09:30:00,9.12864,1.4775200000000002,9.2474392996,1.32864,0.38752000000000003,1.384,7.8,1.09,7.8757920237,9.3535764714,2.7281264708,9.7433088244,1.32864,0.38752000000000003,1.384,8.0249364714,2.3406064708,8.3593088244
2020-03-03 10:00:00,9.32864,1.4375200000000001,9.4387492816,1.32864,0.38752000000000003,1.384,8.0,1.05,8.0686120244,9.522272345,2.7773294339,9.9190336927,1.32864,0.38752000000000003,1.384,8.193632345,2.3898094339,8.5350336927
2020-03-03 10:30:00,9.47864,0.7875200000000001,9.5112987546,1.32864,0.38752000000000003,1.384,8.15,0.4,8.1598100468,9.4096332289,2.7444763584,9.8017012801,1.32864,0.38752000000000003,1.384,8.0809932289,2.3569563584,8.4177012801
2020-03-03 11:00:00,9.43864,0.38752000000000003,9.4465918087,1.32864,0.38752000000000003,1.384,8.11,0.0,8.11,9.3639014341,2.7311379183,9.754063993900001,1.32864,0.38752000000000003,1.384,8.0352614341,2.3436179183,8.3700639939
2020-03-03 11:30:00,9.43864,0.48752000000000006,9.4512221855,1.32864,0.38752000000000003,1.384,8.11,0.1,8.1106164994,9.3525502105,2.7278271447,9.7422398026,1.32864,0.38752000000000003,1.384,8.0239102105,2.3403071447,8.3582398026
2020-03-03 12:00:00,9.342,1.0085,9.396277787,1.332,0.3885,1.3875,8.01,0.62,8.0339591734,9.3960497813,2.7405145195,9.7875518555,1.332,0.3885,1.3875,8.0640497813,2.3520145195,8.4000518555
2020-03-03 12:30:00,9.59912,0.7376600000000001,9.62742162,1.32912,0.38766,1.3845,8.27,0.35000000000000003,8.2774029744,9.3577644458,2.7293479634,9.7476712977,1.32912,0.38766,1.3845,8.0286444458,2.3416879634,8.3631712977
2020-03-03 13:00:00,9.52248,0.7386400000000001,9.551084462,1.33248,0.38864000000000004,1.388,8.19,0.35000000000000003,8.1974752211,9.2884814035,2.7091404094,9.675501462,1.33248,0.38864000000000004,1.388,7.9560014035,2.3205004094,8.287501462
2020-03-03 13:30:00,9.19024,0.71382,9.2179200609,1.35024,0.39382000000000006,1.4065,7.84,0.32,7.8465278946,8.9494125546,2.6102453284,9.3223047443,1.35024,0.39382000000000006,1.4065,7.5991725546,2.2164253284,7.9158047443
2020-03-03 14:00:00,9.06632,0.7097600000000001,9.0940594676,1.33632,0.38976000000000005,1.392,7.73,0.32,7.7366207093,8.8148681577,2.5710032127,9.1821543309,1.33632,0.38976000000000005,1.392,7.4785481577,2.1812432127,7.7901543309
2020-03-03 14:30:00,8.70496,0.7722800000000001,8.7391501303,1.34496,0.39228,1.401,7.36,0.38,7.3698032538,8.5178417063,2.4843704977,8.8727517774,1.34496,0.39228,1.401,7.1728817063,2.0920904977,7.4717517774
2020-03-03 15:00:00,8.58488,0.7393400000000001,8.6166576032,1.33488,0.38934,1.3905,7.25,0.35000000000000003,7.2584433593,8.383074999,2.4450635414,8.7323697907,1.33488,0.38934,1.3905,7.048194999,2.0557235414,7.3418697907
2020-03-03 15:30:00,8.6096,0.7678,8.6437682176,1.3296000000000001,0.38780000000000003,1.385,7.28,0.38,7.2899108362,8.4090093259,2.45262772,8.7593847145,1.3296000000000001,0.38780000000000003,1.385,7.0794093259,2.06482772,7.3743847145
2020-03-03 16:00:00,8.82912,0.7276600000000001,8.8590546364,1.32912,0.38766,1.3845,7.5,0.34,7.5077027112,8.6172630088,2.5133683776,8.9763156341,1.32912,0.38766,1.3845,7.2881430088,2.1257083776,7.5918156341
2020-03-03 16:30:00,9.18008,0.7879400000000001,9.2138329836,1.3300800000000002,0.38794,1.3855,7.85,0.4,7.8601844762,9.0005467588,2.6251594713,9.3755695404,1.3300800000000002,0.38794,1.3855,7.6704667588,2.2372194713,7.9900695404
2020-03-03 17:00:00,9.4096,0.8278000000000001,9.4459422505,1.3296000000000001,0.38780000000000003,1.385,8.08,0.44,8.0919713297,9.1710278222,2.6748831148,9.5531539815,1.3296000000000001,0.38780000000000003,1.385,7.8414278222,2.2870831148,8.1681539815
2020-03-03 17:30:00,9.480080000000001,0.8279400000000001,9.5161652702,1.3300800000000002,0.38794,1.3855,8.15,0.44,8.1618686586,9.311173582,2.7157589614,9.6991391479,1.3300800000000002,0.38794,1.3855,7.981093582,2.3278189614,8.3136391479
2020-03-03 18:00:00,9.6996,0.8278000000000001,9.7348596806,1.3296000000000001,0.38780000000000003,1.385,8.37,0.44,8.3815571346,9.523232345,2.7776094339,9.9200336927,1.3296000000000001,0.38780000000000003,1.385,8.193632345,2.3898094339,8.5350336927
2020-03-03 18:30:00,10.0496,0.8678,10.0869984138,1.3296000000000001,0.38780000000000003,1.385,8.72,0.48,8.7332010168,9.8520205938,2.8735060065,10.2625214519,1.3296000000000001,0.38780000000000003,1.385,8.5224205938,2.4857060065,8.8775214519
2020-03-03 19:00:00,9.98912,0.9476600000000001,10.0339711904,1.32912,0.38766,1.3845,8.66,0.56,8.6780873469,9.7929669033,2.8562820135,10.2010071909,1.32912,0.38766,1.3845,8.4638469033,2.4686220135,8.8165071909
2020-03-03 19:30:00,9.82912,0.9876600000000001,9.8786169199,1.32912,0.38766,1.3845,8.5,0.6000000000000001,8.5211501571,9.5982852793,2.7994998731000003,9.9982138326,1.32912,0.38766,1.3845,8.2691652793,2.4118398731,8.6137138326
2020-03-03 20:00:00,9.60864,1.05752,9.6666597747,1.32864,0.38752000000000003,1.384,8.28,0.67,8.3070632597,9.3757544813,2.7345950571,9.7664109181,1.32864,0.38752000000000003,1.384,8.0471144813,2.3470750571,8.3824109181
2020-03-03 20:30:00,9.03864,1.87752,9.2315813597,1.32864,0.38752000000000003,1.384,7.71,1.49,7.8526556018,9.1891219885,2.68016058,9.5720020713,1.32864,0.38752000000000003,1.384,7.8604819885,2.29264058,8.1880020713
2020-03-03 21:00:00,8.69864,1.79752,8.8824217418,1.32864,0.38752000000000003,1.384,7.37,1.4100000000000001,7.5036657708,8.8323047789,2.5760888938,9.200317478,1.32864,0.38752000000000003,1.384,7.5036647789,2.1885688938,7.816317478
2020-03-03 21:30:00,8.288640000000001,1.23752,8.3805136358,1.32864,0.38752000000000003,1.384,6.96,0.85,7.0117116313,8.1397358111,2.3740896116,8.4788914699,1.32864,0.38752000000000003,1.384,6.8110958111,1.9865696116,7.0948914699
2020-03-03 22:00:00,7.88912,1.25766,7.9887372625,1.32912,0.38766,1.3845,6.5600000000000005,0.87,6.6174390817,7.793673016,2.2731546297,8.1184093917,1.32912,0.38766,1.3845,6.464553016,1.8854946297000001,6.7339093917
2020-03-03 22:30:00,7.41864,1.25752,7.5244651637,1.32864,0.38752000000000003,1.384,6.09,0.87,6.1518289963,7.3096990975,2.1319955701,7.6142698933,1.32864,0.38752000000000003,1.384,5.9810590975,1.7444755701,6.2302698933
2020-03-03 23:00:00,6.8886400000000005,1.28752,7.0079289951,1.32864,0.38752000000000003,1.384,5.5600000000000005,0.9,5.6323707264,6.8102904865,1.9863347251999999,7.0940525901,1.32864,0.38752000000000003,1.384,5.4816504865,1.5988147252,5.7100525901
2020-03-03 23:30:00,6.50864,1.28752,6.6347646831,1.32864,0.38752000000000003,1.384,5.18,0.9,5.257604017,6.4445352297,1.8796561086999999,6.7130575309000005,1.32864,0.38752000000000003,1.384,5.1158952297,1.4921361087,5.3290575309
2020-03-04 00:00:00,6.20864,1.28752,6.340734847,1.32864,0.38752000000000003,1.384,4.88,0.9,4.9622978548,6.1725752629,1.8003344517,6.4297658989,1.32864,0.38752000000000003,1.384,4.8439352629,1.4128144517,5.0457658989
2020-03-04 00:30:00,6.24864,1.28752,6.3799067078,1.32864,0.38752000000000003,1.384,4.92,0.9,5.0016397311,6.163948486,1.7978183084000001,6.4207796729,1.32864,0.38752000000000003,1.384,4.835308486,1.4102983084,5.0367796729
2020-03-04 01:00:00,6.54864,1.28752,6.6740088103,1.32864,0.38752000000000003,1.384,5.22,0.9,5.297018029,6.4406563227,1.8785247608,6.7090170028,1.32864,0.38752000000000003,1.384,5.1120163227,1.4910047608,5.3250170028
2020-03-04 01:30:00,6.42912,1.42766,6.585726767,1.32912,0.38766,1.3845,5.1,1.04,5.2049591737,6.3155666852,1.8420402832,6.5787152971000005,1.32912,0.38766,1.3845,4.9864466852,1.4543802832,5.1942152971
2020-03-04 02:00:00,6.30912,1.45766,6.4753199033,1.32912,0.38766,1.3845,4.98,1.07,5.0936529132,6.1936539751,1.8064824094,6.4517228907,1.32912,0.38766,1.3845,4.8645339751000005,1.4188224094000002,5.0672228907
2020-03-04 02:30:00,6.26912,1.45766,6.4363528687,1.32912,0.38766,1.3845,4.94,1.07,5.0545524035,6.1979780053,1.8077435848999999,6.4562270888,1.32912,0.38766,1.3845,4.8688580053,1.4200835849,5.0717270888
2020-03-04 03:00:00,6.19912,1.42766,6.3613915027,1.32912,0.38766,1.3845,4.87,1.04,4.9798092333,6.1442098828,1.7920612158,6.4002186279,1.32912,0.38766,1.3845,4.8150898828,1.4044012158,5.0157186279
2020-03-04 03:30:00,6.13912,1.44766,6.3074966389,1.32912,0.38766,1.3845,4.8100000000000005,1.06,4.9254136882,6.0683986009,1.7699495919000001,6.3212485426,1.32912,0.38766,1.3845,4.7392786009000005,1.3822895919,4.9367485426
2020-03-04 04:00:00,6.02864,1.40752,6.190768353,1.32864,0.38752000000000003,1.384,4.7,1.02,4.8094074479,5.945367055,1.7340653911000001,6.1930906823,1.32864,0.38752000000000003,1.384,4.616727055,1.3465453911,4.8090906823
2020-03-04 04:30:00,5.91864,1.4375200000000001,6.0907112228,1.32864,0.38752000000000003,1.384,4.59,1.05,4.7085666609,5.8937477286,1.7190097542,6.1393205506,1.32864,0.38752000000000003,1.384,4.5651077286,1.3314897542,4.7553205506000005
2020-03-04 05:00:00,5.87864,1.39752,6.0424722093,1.32864,0.38752000000000003,1.384,4.55,1.01,4.6607510124000004,5.8523015541,1.7069212866,6.0961474522,1.32864,0.38752000000000003,1.384,4.5236615541,1.3194012866,4.7121474522
2020-03-04 05:30:00,6.01864,1.39752,6.1787611703,1.32864,0.38752000000000003,1.384,4.69,1.01,4.7975201928,5.9615095469,1.7387736178000002,6.209905778,1.32864,0.38752000000000003,1.384,4.6328695469,1.3512536178,4.825905778
2020-03-04 06:00:00,6.26864,1.36752,6.4160703238,1.32864,0.38752000000000003,1.384,4.94,0.98,5.0362684599,6.2424143782,1.8207041936000001,6.5025149773,1.32864,0.38752000000000003,1.384,4.9137743782,1.4331841936,5.1185149773
2020-03-04 06:30:00,6.97912,1.6476600000000001,7.1709761853,1.32912,0.38766,1.3845,5.65,1.26,5.7887908928,7.0131487346,2.0455017143,7.3053632652000005,1.32912,0.38766,1.3845,5.6840287346,1.6578417143,5.9208632652
2020-03-04 07:00:00,7.46912,1.61766,7.6422887573,1.32912,0.38766,1.3845,6.14,1.23,6.2619885021,7.5169433971,2.1924418241,7.830149372,1.32912,0.38766,1.3845,6.1878233971,1.8047818241,6.445649372
2020-03-04 07:30:00,8.25864,1.09752,8.3312474936,1.32864,0.38752000000000003,1.384,6.93,0.71,6.9662759061,8.0156668224,2.3379028232,8.34965294,1.32864,0.38752000000000003,1.384,6.6870268224,1.9503828232,6.96565294
2020-03-04 08:00:00,8.43864,0.84752,8.4810928069,1.32864,0.38752000000000003,1.384,7.11,0.46,7.124864911,8.2793061279,2.4147976206,8.6242772166,1.32864,0.38752000000000003,1.384,6.9506661279,2.0272776206,7.2402772166
2020-03-04 08:30:00,8.68816,1.16738,8.7662363789,1.32816,0.38738000000000006,1.3835,7.36,0.78,7.4012161163,8.8398519614,2.5782901554,9.2081791265,1.32816,0.38738000000000006,1.3835,7.5116919614,2.1909101554,7.8246791265
2020-03-04 09:00:00,8.88816,1.36738,8.992725740800001,1.32816,0.38738000000000006,1.3835,7.5600000000000005,0.98,7.6232538984,9.1280628325,2.6623516595,9.5083987839,1.32816,0.38738000000000006,1.3835,7.7999028325,2.2749716595000002,8.1248987839
2020-03-04 09:30:00,9.15912,1.34766,9.2577355034,1.32912,0.38766,1.3845,7.83,0.96,7.8886310599,9.4736758908,2.7631554682,9.8684123863,1.32912,0.38766,1.3845,8.1445558908,2.3754954682,8.4839123863
2020-03-04 10:00:00,9.27912,1.38766,9.3823061264,1.32912,0.38766,1.3845,7.95,1.0,8.0126462545,9.586273437700001,2.7959964192999998,9.985701497600001,1.32912,0.38766,1.3845,8.2571534377,2.4083364193,8.6012014976
2020-03-04 10:30:00,9.20912,1.32766,9.304330833,1.32912,0.38766,1.3845,7.88,0.9400000000000001,7.9358679424,9.5197387428,2.7765904667,9.9163945238,1.32912,0.38766,1.3845,8.1906187428,2.3889304667,8.5318945238
2020-03-04 11:00:00,9.42912,1.27766,9.5152887003,1.32912,0.38766,1.3845,8.1,0.89,8.1487483701,9.7195978962,2.8348827197,10.1245811419,1.32912,0.38766,1.3845,8.3904778962,2.4472227197,8.7400811419
2020-03-04 11:30:00,9.3268,1.2799,9.4142095924,1.3368,0.3899,1.3925,7.99,0.89,8.0394154016,9.5901453647,2.7971257314,9.9897347549,1.3368,0.3899,1.3925,8.2533453647,2.4072257314,8.5972347549
2020-03-04 12:00:00,9.40864,1.29752,9.4976873396,1.32864,0.38752000000000003,1.384,8.08,0.91,8.1310823388,9.6137726816,2.8040170321,10.0143465433,1.32864,0.38752000000000003,1.384,8.2851326816,2.4164970321,8.6303465433
2020-03-04 12:30:00,9.66864,1.29752,9.755314326,1.32864,0.38752000000000003,1.384,8.34,0.91,8.3894993891,9.8397733868,2.8699339045,10.2497639446,1.32864,0.38752000000000003,1.384,8.5111333868,2.4824139045,8.8657639446
2020-03-04 13:00:00,9.63864,1.32752,9.7296295099,1.32864,0.38752000000000003,1.384,8.31,0.9400000000000001,8.3629958747,9.854999028,2.8743747165,10.2656239875,1.32864,0.38752000000000003,1.384,8.526359028,2.4868547165,8.8816239875
2020-03-04 13:30:00,9.54864,1.42752,9.6547573351,1.32864,0.38752000000000003,1.384,8.22,1.04,8.2855295546,9.8103184356,2.8613428771000002,10.2190817038,1.32864,0.38752000000000003,1.384,8.4816784356,2.4738228771,8.8350817038
2020-03-04 14:00:00,9.56912,1.38766,9.6692118526,1.32912,0.38766,1.3845,8.24,1.0,8.3004578187,9.8258903902,2.8658846971000003,10.2353024897,1.32912,0.38766,1.3845,8.4967703902,2.4782246971,8.8508024897
2020-03-04 14:30:00,9.56912,1.38766,9.6692118526,1.32912,0.38766,1.3845,8.24,1.0,8.3004578187,9.8258903902,2.8658846971000003,10.2353024897,1.32912,0.38766,1.3845,8.4967703902,2.4782246971,8.8508024897
2020-03-04 15:00:00,9.5696,1.3178,9.659908954,1.3296000000000001,0.38780000000000003,1.385,8.24,0.93,8.29231572,9.8163438944,2.8631003025,10.2253582234,1.3296000000000001,0.38780000000000003,1.385,8.4867438944,2.4753003025,8.840358223399999
2020-03-04 15:30:00,9.53912,1.25766,9.6216692445,1.32912,0.38766,1.3845,8.21,0.87,8.2559675387,9.7644268075,2.8479578189,10.1712779245,1.32912,0.38766,1.3845,8.4353068075,2.4602978189,8.7867779245
2020-03-04 16:00:00,9.5396,1.3678,9.6371595919,1.3296000000000001,0.38780000000000003,1.385,8.21,0.98,8.2682827721,9.758964737,2.846364715,10.1655882677,1.3296000000000001,0.38780000000000003,1.385,8.429364737,2.458564715,8.7805882677
2020-03-04 16:30:00,9.63912,1.48766,9.753243904,1.32912,0.38766,1.3845,8.31,1.1,8.3824876976,9.8643615388,2.8771054488,10.2753766029,1.32912,0.38766,1.3845,8.5352415388,2.4894454488,8.8908766029
2020-03-04 17:00:00,9.6396,1.5878,9.7694931803,1.3296000000000001,0.38780000000000003,1.385,8.31,1.2,8.396195567,9.7988479088,2.8579973067,10.2071332384,1.3296000000000001,0.38780000000000003,1.385,8.4692479088,2.4701973067000003,8.8221332384
2020-03-04 17:30:00,9.8396,1.6078000000000001,9.9700927278,1.3296000000000001,0.38780000000000003,1.385,8.51,1.22,8.5970052925,9.9715447366,2.9083672148,10.3870257673,1.3296000000000001,0.38780000000000003,1.385,8.6419447366,2.5205672148,9.0020257673
2020-03-04 18:00:00,9.7996,1.6278000000000001,9.933876031,1.3296000000000001,0.38780000000000003,1.385,8.47,1.24,8.5602862102,10.0021356914,2.9172895767,10.4188913452,1.3296000000000001,0.38780000000000003,1.385,8.6725356914,2.5294895767,9.0338913452
2020-03-04 18:30:00,9.9696,1.6078000000000001,10.0984129941,1.3296000000000001,0.38780000000000003,1.385,8.64,1.22,8.7257091402,10.0737609529,2.9381802779,10.4935009926,1.3296000000000001,0.38780000000000003,1.385,8.7441609529,2.5503802779,9.1085009926
2020-03-04 19:00:00,9.86912,1.67766,10.0106979102,1.32912,0.38766,1.3845,8.54,1.29,8.6368802238,9.9844969153,2.9121449336,10.4005176201,1.32912,0.38766,1.3845,8.6553769153,2.5244849336,9.0160176201
2020-03-04 19:30:00,9.64912,1.26766,9.7320336338,1.32912,0.38766,1.3845,8.32,0.88,8.3664090266,9.5625375797,2.7890734608,9.9609766455,1.32912,0.38766,1.3845,8.2334175797,2.4014134608,8.5764766455
2020-03-04 20:00:00,9.41912,1.10766,9.484025108,1.32912,0.38766,1.3845,8.09,0.72,8.1219763605,9.2929118078,2.7104326106,9.6801164665,1.32912,0.38766,1.3845,7.9637918078,2.3227726106,8.2956164665
2020-03-04 20:30:00,9.12912,1.06766,9.1913399377,1.32912,0.38766,1.3845,7.8,0.68,7.8295849188,9.0657084219,2.6441649564,9.4434462728,1.32912,0.38766,1.3845,7.7365884219000005,2.2565049564,8.0589462728
2020-03-04 21:00:00,8.78912,1.10766,8.8586421674,1.32912,0.38766,1.3845,7.46,0.72,7.494664769,8.5979474553,2.5077346745,8.9561952659,1.32912,0.38766,1.3845,7.2688274553,2.1200746745,7.5716952659
2020-03-04 21:30:00,8.24912,1.22766,8.3399718135,1.32912,0.38766,1.3845,6.92,0.84,6.9707962242,8.1327208808,2.3720435902,8.4715842509,1.32912,0.38766,1.3845,6.8036008808,1.9843835902,7.0870842509
2020-03-04 22:00:00,7.88912,1.22766,7.984069354,1.32912,0.38766,1.3845,6.5600000000000005,0.84,6.613561824,7.7428029332,2.2583175222,8.0654197221,1.32912,0.38766,1.3845,6.4136829332,1.8706575222000001,6.6809197221000005
2020-03-04 22:30:00,7.42912,1.25766,7.5348213416,1.32912,0.38766,1.3845,6.1,0.87,6.1617286536,7.2320369464,2.1093441094,7.5333718192,1.32912,0.38766,1.3845,5.9029169464,1.7216841094,6.1488718192
2020-03-04 23:00:00,6.96912,1.21766,7.074696421,1.32912,0.38766,1.3845,5.64,0.8300000000000001,5.7007455653,6.7501008759,1.9687794222,7.0313550791,1.32912,0.38766,1.3845,5.4209808759,1.5811194222,5.6468550791
2020-03-04 23:30:00,6.54912,1.21766,6.6613563671,1.32912,0.38766,1.3845,5.22,0.8300000000000001,5.2855747086000004,6.405400595,1.8682418402,6.6722922864,1.32912,0.38766,1.3845,5.076280595,1.4805818402,5.2877922864
2020-03-05 00:00:00,6.26912,1.21766,6.3862791553000005,1.32912,0.38766,1.3845,4.94,0.8300000000000001,5.0092414595,6.1465615367,1.7927471149,6.4026682674,1.32912,0.38766,1.3845,4.8174415367000005,1.4050871149,5.0181682674
2020-03-05 00:30:00,6.30912,1.26766,6.435212277,1.32912,0.38766,1.3845,4.98,0.88,5.0571533495,6.1465615367,1.7927471149,6.4026682674,1.32912,0.38766,1.3845,4.8174415367000005,1.4050871149,5.0181682674
2020-03-05 01:00:00,6.61864,1.26752,6.738917005,1.32864,0.38752000000000003,1.384,5.29,0.88,5.3626952179,6.4270392441,1.8745531129000002,6.6948325459,1.32864,0.38752000000000003,1.384,5.0983992441,1.4870331129,5.3108325459
2020-03-05 01:30:00,6.57912,1.26766,6.7001329726000005,1.32912,0.38766,1.3845,5.25,0.88,5.3232414937,6.3369804866,1.8482859753,6.6010213402,1.32912,0.38766,1.3845,5.0078604866,1.4606259753,5.2165213402
2020-03-05 02:00:00,6.43864,1.30752,6.5700603955,1.32864,0.38752000000000003,1.384,5.11,0.92,5.1921575477,6.242345207,1.8206840187000002,6.502442924,1.32864,0.38752000000000003,1.384,4.913705207,1.4331640187,5.118442924
2020-03-05 02:30:00,6.33912,1.32766,6.4766598992,1.32912,0.38766,1.3845,5.01,0.9400000000000001,5.0974209165,6.167173551,1.7987589524,6.4241391156,1.32912,0.38766,1.3845,4.838053551,1.4110989524,5.0396391156
2020-03-05 03:00:00,6.31912,1.27766,6.4469909764,1.32912,0.38766,1.3845,4.99,0.89,5.0687473798,6.1509565671,1.7940289987,6.4072464241,1.32912,0.38766,1.3845,4.8218365671,1.4063689987,5.0227464241
2020-03-05 03:30:00,6.19912,1.30766,6.3355397126,1.32912,0.38766,1.3845,4.87,0.92,4.9561376091,6.024025122,1.7570073272000002,6.2750261687,1.32912,0.38766,1.3845,4.694905122,1.3693473272,4.8905261687
2020-03-05 04:00:00,6.05912,1.36766,6.2115560893,1.32912,0.38766,1.3845,4.73,0.98,4.8304554651,5.9372934399,1.7317105866,6.1846806666,1.32912,0.38766,1.3845,4.6081734399,1.3440505865999999,4.8001806666
2020-03-05 04:30:00,5.9096,2.0978,6.2708960285,1.3296000000000001,0.38780000000000003,1.385,4.58,1.71,4.888813762,6.0980277689,1.7785914326,6.3521122593,1.3296000000000001,0.38780000000000003,1.385,4.7684277689,1.3907914326,4.9671122593
2020-03-05 05:00:00,5.9096,2.0978,6.2708960285,1.3296000000000001,0.38780000000000003,1.385,4.58,1.71,4.888813762,6.1488642638,1.7934187436,6.4050669415,1.3296000000000001,0.38780000000000003,1.385,4.8192642638,1.4056187436,5.0200669415
2020-03-05 05:30:00,6.07912,2.06766,6.4211305741,1.32912,0.38766,1.3845,4.75,1.6800000000000002,5.0383429816,6.318861129,1.8430011626,6.5821470093,1.32912,0.38766,1.3845,4.989741129,1.4553411626,5.1976470093
2020-03-05 06:00:00,6.3496,2.0778,6.6809185746,1.3296000000000001,0.38780000000000003,1.385,5.02,1.69,5.2968386798000004,6.5410779962,1.9078144155999999,6.8136229127,1.3296000000000001,0.38780000000000003,1.385,5.2114779962,1.5200144156,5.4286229127
2020-03-05 06:30:00,6.98912,1.65766,7.1830101664,1.32912,0.38766,1.3845,5.66,1.27,5.8007327123,6.9889822195,2.0384531474,7.280189812,1.32912,0.38766,1.3845,5.6598622195,1.6507931474,5.8956898120000005
2020-03-05 07:00:00,7.5396,1.0977999999999999,7.6191031624,1.3296000000000001,0.38780000000000003,1.385,6.21,0.71,6.2504559834,7.4178449972,2.1635381242,7.726921872,1.3296000000000001,0.38780000000000003,1.385,6.0882449972,1.7757381242,6.341921872
2020-03-05 07:30:00,8.39912,0.6176600000000001,8.4218003212,1.32912,0.38766,1.3845,7.07,0.23,7.0737401705,8.0980255476,2.361924118,8.4354432787,1.32912,0.38766,1.3845,6.7689055476,1.974264118,7.0509432787
2020-03-05 08:00:00,8.62816,0.8973800000000001,8.6747009084,1.32816,0.38738000000000006,1.3835,7.3,0.51,7.3177933833,8.4907350341,2.4764643849,8.8445156605,1.32816,0.38738000000000006,1.3835,7.1625750341,2.0890843849,7.4610156605
2020-03-05 08:30:00,9.07816,0.8173800000000001,9.114883381,1.32816,0.38738000000000006,1.3835,7.75,0.43,7.7619198656,9.0029476297,2.6258597253,9.3780704476,1.32816,0.38738000000000006,1.3835,7.6747876297,2.2384797253,7.9945704476
2020-03-05 09:00:00,9.42816,0.23738,9.4311478755,1.32816,0.38738000000000006,1.3835,8.1,-0.15,8.1013887698,9.1948080339,2.6818190099,9.5779250353,1.32816,0.38738000000000006,1.3835,7.8666480339,2.2944390099,8.1944250353
2020-03-05 09:30:00,9.70768,-0.15276,9.7088818409,1.32768,0.38724000000000003,1.383,8.38,-0.54,8.397380544,9.3011813798,2.7128445691,9.6887306039,1.32768,0.38724000000000003,1.383,7.9735013798,2.3256045691000002,8.3057306039
2020-03-05 10:00:00,9.77504,-0.20978000000000002,9.7772907623,1.2350400000000001,0.36022000000000004,1.2865,8.54,-0.5700000000000001,8.5590011099,9.3462131472,2.7259788346000002,9.735638695,1.2350400000000001,0.36022000000000004,1.2865,8.1111731472,2.3657588346000002,8.449138695
2020-03-05 10:30:00,9.64872,-0.38954000000000005,9.6565800908,0.85872,0.25046,0.8945000000000001,8.79,-0.64,8.8132684062,9.1728314158,2.6754091629,9.5550327248,0.85872,0.25046,0.8945000000000001,8.3141114158,2.4249491629,8.6605327248
2020-03-05 11:00:00,9.54872,-0.34954,9.5551154807,0.85872,0.25046,0.8945000000000001,8.69,-0.6000000000000001,8.7106888361,9.1506997972,2.6689541075000003,9.5319789554,0.85872,0.25046,0.8945000000000001,8.2919797972,2.4184941075,8.6374789554
2020-03-05 11:30:00,9.764240000000001,-0.28668000000000005,9.7684475839,1.07424,0.31332000000000004,1.119,8.69,-0.6000000000000001,8.7106888361,9.3588425909,2.7296624224,9.7487943655,1.07424,0.31332000000000004,1.119,8.2846025909,2.4163424224,8.6297943655
2020-03-05 12:00:00,1.32564,0.38452000000000003,1.3802815075,1.32864,0.38752000000000003,1.384,-0.003,-0.003,0.0042426407000000005,1.328640015,0.3875200044,1.3840000156,1.32864,0.38752000000000003,1.384,1.5000000000000002e-08,4.4000000000000005e-09,1.56e-08
2020-03-05 12:30:00,10.06304,-0.25578,10.0662901533,1.28304,0.37422000000000005,1.3365,8.78,-0.63,8.8025734873,9.6694045388,2.8202429905,10.0722963946,1.28304,0.37422000000000005,1.3365,8.3863645388,2.4460229905,8.7357963946
2020-03-05 13:00:00,10.18304,-0.27578,10.1867736919,1.28304,0.37422000000000005,1.3365,8.9,-0.65,8.9237043878,9.763659584500001,2.8477340455,10.1704787338,1.28304,0.37422000000000005,1.3365,8.4806195845,2.4735140455,8.8339787338
2020-03-05 13:30:00,9.86496,-0.24522000000000002,9.8680073292,1.28496,0.37478000000000006,1.3385,8.58,-0.62,8.602371766000001,9.4043229486,2.7429275267,9.7961697381,1.28496,0.37478000000000006,1.3385,8.1193629486,2.3681475267,8.4576697381
2020-03-05 14:00:00,9.71568,-0.18626,9.7174652379,1.31568,0.38374,1.3705,8.4,-0.5700000000000001,8.4193170744,9.270651152,2.7039399192999998,9.6569282833,1.31568,0.38374,1.3705,7.954971152,2.3201999193000002,8.2864282833
2020-03-05 14:30:00,9.5296,-0.20220000000000002,9.5317449085,1.3296000000000001,0.38780000000000003,1.385,8.2,-0.59,8.2211982095,9.117759528,2.659346529,9.497666175,1.3296000000000001,0.38780000000000003,1.385,7.7881595279999996,2.271546529,8.112666175
2020-03-05 15:00:00,9.42104,-0.24178000000000002,9.4241419901,1.33104,0.38822,1.3865,8.09,-0.63,8.1144932066,9.0537409771,2.6406744517,9.4309801845,1.33104,0.38822,1.3865,7.7227009771,2.2524544517000002,8.0444801845
2020-03-05 15:30:00,9.702,-0.24150000000000002,9.7050052164,1.332,0.3885,1.3875,8.37,-0.63,8.393676191,9.2785010079,2.7062294606,9.6651052165,1.332,0.3885,1.3875,7.9465010079,2.3177294606,8.2776052165
2020-03-05 16:00:00,9.822,-0.2215,9.8244972518,1.332,0.3885,1.3875,8.49,-0.61,8.5118858075,9.3532045532,2.7280179947,9.742921409600001,1.332,0.3885,1.3875,8.0212045532,2.3395179947,8.3554214096
2020-03-05 16:30:00,9.982,-0.18150000000000002,9.9836499463,1.332,0.3885,1.3875,8.65,-0.5700000000000001,8.6687600036,9.4984685229,2.7703866525,9.8942380446,1.332,0.3885,1.3875,8.1664685229,2.3818866525,8.5067380446
2020-03-05 17:00:00,10.18248,-0.09136000000000001,10.1828898452,1.33248,0.38864000000000004,1.388,8.85,-0.48,8.8630073903,9.720055367,2.8350161487000003,10.125057674,1.33248,0.38864000000000004,1.388,8.387575367,2.4463761487,8.737057674
2020-03-05 17:30:00,10.122,0.4385,10.1314937818,1.332,0.3885,1.3875,8.79,0.05,8.7901422059,9.8754373261,2.8803358868,10.2869138813,1.332,0.3885,1.3875,8.5434373261,2.4918358868,8.8994138813
2020-03-05 18:00:00,10.012,0.9485,10.0568283395,1.332,0.3885,1.3875,8.68,0.56,8.6980457575,9.9107761508,2.890643044,10.3237251571,1.332,0.3885,1.3875,8.5787761508,2.502143044,8.9362251571
2020-03-05 18:30:00,10.062,0.9985,10.1114215741,1.332,0.3885,1.3875,8.73,0.61,8.7512856198,9.9260137639,2.8950873478,10.3395976707,1.332,0.3885,1.3875,8.5940137639,2.5065873478,8.9520976707
2020-03-05 19:00:00,10.042,0.9585,10.0876402716,1.332,0.3885,1.3875,8.71,0.5700000000000001,8.7286310496,9.860645335000001,2.876021556,10.2715055573,1.332,0.3885,1.3875,8.528645335,2.487521556,8.8840055573
2020-03-05 19:30:00,9.832,1.0085,9.8835872157,1.332,0.3885,1.3875,8.5,0.62,8.5225817685,9.646033432,2.8134264177,10.0479514916,1.332,0.3885,1.3875,8.314033432,2.4249264177,8.6604514916
2020-03-05 20:00:00,9.492,1.0985,9.5553527538,1.332,0.3885,1.3875,8.16,0.71,8.1908302387,9.365863877,2.7317102974000003,9.7561082052,1.332,0.3885,1.3875,8.033863877,2.3432102974,8.3686082052
2020-03-05 20:30:00,9.162,1.0985,9.2276186663,1.332,0.3885,1.3875,7.83,0.71,7.8621243948,8.9999155727,2.6249753754,9.3749120549,1.332,0.3885,1.3875,7.6679155727,2.2364753754,7.9874120549
2020-03-05 21:00:00,8.812,1.0985,8.8802053045,1.332,0.3885,1.3875,7.48,0.71,7.5136209646,8.690858735700001,2.5348337979,9.0529778497,1.332,0.3885,1.3875,7.3588587357,2.1463337979,7.6654778497
2020-03-05 21:30:00,8.432,1.1685,8.5125798822,1.332,0.3885,1.3875,7.1,0.78,7.14271657,8.3015535184,2.4212864429,8.6474515817,1.332,0.3885,1.3875,6.9695535184,2.0327864429,7.2599515817
2020-03-05 22:00:00,7.98152,1.24836,8.0785558239,1.33152,0.38836000000000004,1.387,6.65,0.86,6.7053784382,7.8466845383,2.2886163237,8.1736297274,1.33152,0.38836000000000004,1.387,6.5151645383,1.9002563237,6.7866297274
2020-03-05 22:30:00,7.59152,1.24836,7.6934763664,1.33152,0.38836000000000004,1.387,6.26,0.86,6.3187973539,7.4946835385,2.1859493654,7.8069620192,1.33152,0.38836000000000004,1.387,6.1631635385,1.7975893654,6.4199620192
2020-03-05 23:00:00,7.10152,1.26836,7.2138979338,1.33152,0.38836000000000004,1.387,5.77,0.88,5.8367199693,6.992840634,2.0395785182,7.2842089937,1.33152,0.38836000000000004,1.387,5.661320634,1.6512185181999999,5.8972089937
2020-03-05 23:30:00,6.68152,1.26836,6.8008416097,1.33152,0.38836000000000004,1.387,5.35,0.88,5.4218908141,6.6180738355,1.9302715353000002,6.893826912,1.33152,0.38836000000000004,1.387,5.2865538355,1.5419115353000001,5.506826912
2020-03-06 00:00:00,6.37104,1.26822,6.4960397667,1.33104,0.38822,1.3865,5.04,0.88,5.1162486257,6.3024793656,1.8382231483,6.5650826725,1.33104,0.38822,1.3865,4.9714393656,1.4500031483,5.1785826725
2020-03-06 00:30:00,6.35152,1.30836,6.4848756503,1.33152,0.38836000000000004,1.387,5.02,0.92,5.1036065679,6.3029593656,1.8383631483,6.5655826725,1.33152,0.38836000000000004,1.387,4.9714393656,1.4500031483,5.1785826725
2020-03-06 01:00:00,6.6310400000000005,1.8182200000000002,6.875799259,1.33104,0.38822,1.3865,5.3,1.43,5.4895263912,6.6933495809,1.9522269611,6.9722391468,1.33104,0.38822,1.3865,5.3623095809,1.5640069611,5.5857391468
2020-03-06 01:30:00,6.55104,2.08822,6.8758117957,1.33104,0.38822,1.3865,5.22,1.7000000000000002,5.4898451709,6.6476480485,1.9388973475,6.9246333839,1.33104,0.38822,1.3865,5.3166080485,1.5506773475,5.5381333839
2020-03-06 02:00:00,6.47104,2.13822,6.8151554238,1.33104,0.38822,1.3865,5.14,1.75,5.429742167,6.5761992068,1.918058102,6.8502075071,1.33104,0.38822,1.3865,5.2451592068,1.529838102,5.4637075071
2020-03-06 02:30:00,6.42104,2.10822,6.7582798292,1.33104,0.38822,1.3865,5.09,1.72,5.3727553453,6.5682365397,1.9157356574,6.8419130622,1.33104,0.38822,1.3865,5.2371965397,1.5275156574,5.4554130622
2020-03-06 03:00:00,6.45152,2.1083600000000002,6.787289017,1.33152,0.38836000000000004,1.387,5.12,1.72,5.4011850552,6.6347879872,1.9351464963,6.9112374867,1.33152,0.38836000000000004,1.387,5.3032679872,1.5467864963,5.5242374867
2020-03-06 03:30:00,6.36152,2.07836,6.6924223567,1.33152,0.38836000000000004,1.387,5.03,1.69,5.3063169902,6.5401942355,1.907556652,6.8127023287,1.33152,0.38836000000000004,1.387,5.2086742355,1.519196652,5.4257023287
2020-03-06 04:00:00,6.25152,2.05836,6.581667585,1.33152,0.38836000000000004,1.387,4.92,1.67,5.1957001453,6.4132792518,1.8705397818,6.6804992207,1.33152,0.38836000000000004,1.387,5.0817592518,1.4821797818,5.2934992207
2020-03-06 04:30:00,6.19104,2.05822,6.5242046144,1.33104,0.38822,1.3865,4.86,1.67,5.13892012,6.3595321216,1.8548635355,6.6245126266,1.33104,0.38822,1.3865,5.0284921216,1.4666435355,5.2380126266
2020-03-06 05:00:00,6.15104,2.05822,6.4862595269,1.33104,0.38822,1.3865,4.82,1.67,5.1011077228,6.3684478877,1.8574639673000002,6.6337998831,1.33104,0.38822,1.3865,5.0374078877,1.4692439673,5.2472998831
2020-03-06 05:30:00,6.22104,2.08822,6.5621643876,1.33104,0.38822,1.3865,4.89,1.7000000000000002,5.1770744634,6.4708845872000005,1.8873413379000001,6.7405047783,1.33104,0.38822,1.3865,5.1398445872,1.4991213379000001,5.3540047783
2020-03-06 06:00:00,6.44152,2.11836,6.7809017837,1.33152,0.38836000000000004,1.387,5.11,1.73,5.3949050038,6.6558403027,1.9412867549000001,6.933166982,1.33152,0.38836000000000004,1.387,5.3243203027,1.5529267549,5.546166982
2020-03-06 06:30:00,7.04104,2.01822,7.3245789128,1.33104,0.38822,1.3865,5.71,1.63,5.9380973384,7.1891054214,2.0968224146,7.4886514807,1.33104,0.38822,1.3865,5.8580654214,1.7086024146,6.1021514807
2020-03-06 07:00:00,7.76104,1.17822,7.8499646018,1.33104,0.38822,1.3865,6.43,0.79,6.478348555,7.6103200029,2.2196766675,7.9274166697,1.33104,0.38822,1.3865,6.2792800029,1.8314566675,6.5409166697
2020-03-06 07:30:00,8.43104,1.36822,8.5413383875,1.33104,0.38822,1.3865,7.1,0.98,7.1673146994,8.2987230698,2.4204608954,8.6445031977,1.33104,0.38822,1.3865,6.9676830698,2.0322408954,7.2580031977
2020-03-06 08:00:00,8.64056,0.8780800000000001,8.6850619802,1.33056,0.38808000000000004,1.3860000000000001,7.31,0.49,7.3264043022,8.4216243373,2.4563070984,8.7725253514,1.33056,0.38808000000000004,1.3860000000000001,7.0910643373,2.0682270984,7.3865253513999996
2020-03-06 08:30:00,8.88912,0.78766,8.9239488261,1.32912,0.38766,1.3845,7.5600000000000005,0.4,7.5705746149,8.7175608887,2.5426219259,9.0807925924,1.32912,0.38766,1.3845,7.3884408887,2.1549619259,7.6962925924
2020-03-06 09:00:00,9.09768,0.6872400000000001,9.1236001776,1.32768,0.38724000000000003,1.383,7.77,0.30000000000000004,7.775789349,8.8866391568,2.5919364207,9.2569157884,1.32768,0.38724000000000003,1.383,7.5589591568,2.2046964207,7.8739157884
