Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2020-03-06 09:30:00,9.17864,0.68752,9.2043531006,1.32864,0.38752000000000003,1.384,7.85,0.30000000000000004,7.8557303925,9.0257933663,2.6325230652,9.4018680898,1.32864,0.38752000000000003,1.384,7.6971533663,2.2450030652,8.0178680898
2020-03-06 10:00:00,9.07248,0.68864,9.0985778229,1.33248,0.38864000000000004,1.388,7.74,0.30000000000000004,7.7458117715,8.916702268,2.6007048282,9.2882315291,1.33248,0.38864000000000004,1.388,7.5842222679999995,2.2120648282,7.9002315291
2020-03-06 10:30:00,9.08208,0.69144,9.1083624434,1.3420800000000002,0.39144,1.3980000000000001,7.74,0.30000000000000004,7.7458117715,8.8903545373,2.5930200734,9.2607859763,1.3420800000000002,0.39144,1.3980000000000001,7.5482745373,2.2015800734,7.8627859763
2020-03-06 11:00:00,9.01832,0.6932600000000001,9.044927034,1.34832,0.39326000000000005,1.4045,7.67,0.30000000000000004,7.6758647721,8.8140985923,2.5707787561,9.1813527004,1.34832,0.39326000000000005,1.4045,7.4657785923,2.1775187561,7.7768527004
2020-03-06 11:30:00,9.0612,0.4541,9.0725714244,1.3512,0.3941,1.4075,7.71,0.06,7.7102334595,8.8618417567,2.5847038457,9.2310851632,1.3512,0.3941,1.4075,7.5106417567,2.1906038457,7.8235851632
2020-03-06 12:00:00,8.99168,0.6742400000000001,9.0169234665,1.35168,0.39424000000000003,1.408,7.64,0.28,7.6451291683,8.8071519201,2.5687526434,9.1741165834,1.35168,0.39424000000000003,1.408,7.4554719201,2.1745126434,7.7661165834
2020-03-06 12:30:00,8.936,0.6755,8.9614952017,1.3559999999999999,0.3955,1.4125,7.58,0.28,7.585169741,8.7972944884,2.5658775591,9.1638484254,1.3559999999999999,0.3955,1.4125,7.4412944884,2.1703775591,7.7513484254
2020-03-06 13:00:00,8.84456,0.67508,8.8702860495,1.35456,0.39508000000000004,1.411,7.49,0.28,7.4952318176,8.7689038333,2.5575969514,9.1342748263,1.35456,0.39508000000000004,1.411,7.4143438333,2.1625169513999998,7.7232748263
2020-03-06 13:30:00,8.6636,0.7048,8.6922211201,1.3536000000000001,0.39480000000000004,1.4100000000000001,7.31,0.31,7.3165702347,8.535280081,2.4894566903,8.890916751,1.3536000000000001,0.39480000000000004,1.4100000000000001,7.181680081,2.0946566903,7.480916751
2020-03-06 14:00:00,8.58784,0.77312,8.6225698258,1.3478400000000001,0.39312,1.404,7.24,0.38,7.2499655172,8.4525533411,2.4653280578,8.8047430636,1.3478400000000001,0.39312,1.404,7.1047133411,2.0722080578,7.4007430636
2020-03-06 14:30:00,8.62248,0.7686400000000001,8.656671924,1.33248,0.38864000000000004,1.388,7.29,0.38,7.2998972596,8.4855067506,2.4749394689,8.8390695319,1.33248,0.38864000000000004,1.388,7.1530267506,2.0862994689,7.4510695319
2020-03-06 15:00:00,8.80152,0.8283600000000001,8.8404148432,1.33152,0.38836000000000004,1.387,7.47,0.44,7.4829472803,8.6406549657,2.5201910317,9.000682256,1.33152,0.38836000000000004,1.387,7.3091349657,2.1318310317,7.613682256
2020-03-06 15:30:00,8.652,0.8785000000000001,8.6964858564,1.332,0.3885,1.3875,7.32,0.49,7.3363819421,8.520818846200001,2.4852388301,8.8758529648,1.332,0.3885,1.3875,7.1888188462,2.0967388301,7.4883529648
2020-03-06 16:00:00,8.752,0.9385,8.8021750863,1.332,0.3885,1.3875,7.42,0.55,7.4403561743,8.579091243,2.5022349459,8.9365533781,1.332,0.3885,1.3875,7.247091243,2.1137349459,7.5490533781
2020-03-06 16:30:00,8.66248,1.05864,8.7269283485,1.33248,0.38864000000000004,1.388,7.33,0.67,7.3605570441,8.579571243,2.5023749458999998,8.9370533781,1.33248,0.38864000000000004,1.388,7.247091243,2.1137349459,7.5490533781
2020-03-06 17:00:00,8.95248,1.24864,9.039137127,1.33248,0.38864000000000004,1.388,7.62,0.86,7.6683766209,8.9238453563,2.6027882289,9.2956722462,1.33248,0.38864000000000004,1.388,7.5913653563,2.2141482289,7.9076722462
2020-03-06 17:30:00,9.15248,1.6986400000000001,9.3087737109,1.33248,0.38864000000000004,1.388,7.82,1.31,7.9289658847,9.2602435991,2.7009043831,9.6460870824,1.33248,0.38864000000000004,1.388,7.9277635991,2.3122643831,8.2580870824
2020-03-06 18:00:00,9.39248,1.39864,9.4960451979,1.33248,0.38864000000000004,1.388,8.06,1.01,8.123035147,9.3864723581,2.7377211044000003,9.777575373,1.33248,0.38864000000000004,1.388,8.0539923581,2.3490811044,8.389575373
2020-03-06 18:30:00,9.682,0.9785,9.7313198617,1.332,0.3885,1.3875,8.35,0.59,8.370818359,9.4979098325,2.7702237012,9.8936560756,1.332,0.3885,1.3875,8.1659098325,2.3817237012,8.5061560756
2020-03-06 19:00:00,9.682,1.5485,9.8050485083,1.332,0.3885,1.3875,8.35,1.16,8.4301897962,9.7689178642,2.8492677104,10.1759561085,1.332,0.3885,1.3875,8.4369178642,2.4607677104,8.7884561085
2020-03-06 19:30:00,9.362,1.6485,9.5060294682,1.332,0.3885,1.3875,8.03,1.26,8.1282531949,9.4027005239,2.7424543195,9.7944797124,1.332,0.3885,1.3875,8.0707005239,2.3539543195,8.4069797124
2020-03-06 20:00:00,9.202,1.0785,9.2649860361,1.332,0.3885,1.3875,7.87,0.6900000000000001,7.9001898711,9.0048132581,2.6264038669,9.3800138105,1.332,0.3885,1.3875,7.6728132581,2.2379038669,7.9925138105
2020-03-06 20:30:00,8.85248,0.82864,8.8911780097,1.33248,0.38864000000000004,1.388,7.52,0.44,7.5328613421,8.5609316051,2.4969383848,8.9176370886,1.33248,0.38864000000000004,1.388,7.2284516051,2.1082983848,7.5296370886
2020-03-06 21:00:00,8.61248,0.09864,8.6130448507,1.33248,0.38864000000000004,1.388,7.28,-0.29,7.2857738093,8.217278037,2.3967060941,8.5596646219,1.33248,0.38864000000000004,1.388,6.884798037,2.0080660941,7.1716646219
2020-03-06 21:30:00,8.25248,0.43864000000000003,8.2641291858,1.33248,0.38864000000000004,1.388,6.92,0.05,6.9201806335,7.8320702146,2.2843538126,8.1584064735,1.33248,0.38864000000000004,1.388,6.4995902146,1.8957138126,6.7704064735
2020-03-06 22:00:00,7.84248,0.8686400000000001,7.8904390245,1.33248,0.38864000000000004,1.388,6.51,0.48,6.5276718668000004,7.6240728057,2.2236879017,7.9417425059,1.33248,0.38864000000000004,1.388,6.2915928057,1.8350479016999999,6.5537425059
2020-03-06 22:30:00,7.35248,1.26864,7.4611265637,1.33248,0.38864000000000004,1.388,6.02,0.88,6.0839789612,7.2531107547,2.1154906368,7.5553237028,1.33248,0.38864000000000004,1.388,5.9206307547,1.7268506368,6.1673237028
2020-03-06 23:00:00,6.9719999999999995,1.2685,7.0864572425,1.332,0.3885,1.3875,5.64,0.88,5.7082396586,6.8398384296,1.9949528753,7.1248316975,1.332,0.3885,1.3875,5.5078384296,1.6064528753,5.7373316975
2020-03-06 23:30:00,6.53248,1.34864,6.6702417347,1.33248,0.38864000000000004,1.388,5.2,0.96,5.2878729183,6.4317046425,1.8759138541,6.6996923359,1.33248,0.38864000000000004,1.388,5.0992246425,1.4872738541000001,5.3116923359
2020-03-07 00:00:00,6.312,1.1485,6.4156368546,1.332,0.3885,1.3875,4.98,0.76,5.0376581861,6.1358899711,1.7896345749,6.3915520533,1.332,0.3885,1.3875,4.8038899711,1.4011345749,5.0040520533
2020-03-07 00:30:00,6.19152,1.32836,6.3324134578,1.33152,0.38836000000000004,1.387,4.86,0.9400000000000001,4.9500707066,6.0590968657,1.7672365858,6.3115592351,1.33152,0.38836000000000004,1.387,4.7275768657,1.3788765858,4.9245592351
2020-03-07 01:00:00,6.652,1.2685,6.771868003,1.332,0.3885,1.3875,5.32,0.88,5.3922907933,6.4730010429,1.8879586375000001,6.7427094196,1.332,0.3885,1.3875,5.1410010429,1.4994586375,5.3552094196
2020-03-07 01:30:00,6.632,1.3085,6.759851792,1.332,0.3885,1.3875,5.3,0.92,5.3792564542,6.4296308786,1.8753090063000002,6.6975321652,1.332,0.3885,1.3875,5.0976308786,1.4868090063000001,5.3100321652
2020-03-07 02:00:00,6.482,1.6185,6.6810078768,1.332,0.3885,1.3875,5.15,1.23,5.2948465511,6.3730107751,1.8587948094,6.6385528907,1.332,0.3885,1.3875,5.0410107751,1.4702948094,5.2510528907000005
2020-03-07 02:30:00,6.212,2.1685,6.5796152053,1.332,0.3885,1.3875,4.88,1.78,5.1944970883,6.3557233007,1.8537526294000002,6.6205451049,1.332,0.3885,1.3875,5.0237233007,1.4652526294000001,5.2330451049
2020-03-07 03:00:00,6.182,2.1185,6.5349189934,1.332,0.3885,1.3875,4.85,1.73,5.1493106335,6.3646543644,1.8563575229,6.6298482962000005,1.332,0.3885,1.3875,5.0326543644,1.4678575229000002,5.2423482962
2020-03-07 03:30:00,6.09248,2.11864,6.450344797,1.33248,0.38864000000000004,1.388,4.76,1.73,5.064632267,6.2572994861,1.8250456834,6.518020298,1.33248,0.38864000000000004,1.388,4.9248194861000005,1.4364056834,5.130020298
2020-03-07 04:00:00,5.92248,2.11864,6.2900242289,1.33248,0.38864000000000004,1.388,4.59,1.73,4.905201321,6.1163104949000004,1.7839238944,6.3711567655,1.33248,0.38864000000000004,1.388,4.7838304949,1.3952838944,4.9831567655
2020-03-07 04:30:00,5.7424800000000005,2.11864,6.1208424257,1.33248,0.38864000000000004,1.388,4.41,1.73,4.7371932618,5.9331999126,1.7305166412,6.1804165756,1.33248,0.38864000000000004,1.388,4.6007199126,1.3418766412,4.7924165756
2020-03-07 05:00:00,5.71248,1.45864,5.8957661419,1.33248,0.38864000000000004,1.388,4.38,1.07,4.5088025018,5.6527443614,1.6487171054,5.8882753764,1.33248,0.38864000000000004,1.388,4.3202643614,1.2600771054,4.5002753764
2020-03-07 05:30:00,5.71248,1.45864,5.8957661419,1.33248,0.38864000000000004,1.388,4.38,1.07,4.5088025018,5.6972307423,1.6616922997999999,5.9346153565,1.33248,0.38864000000000004,1.388,4.3647507423,1.2730522998,4.5466153565
2020-03-07 06:00:00,5.83248,1.45864,6.0121089145,1.33248,0.38864000000000004,1.388,4.5,1.07,4.6254621391,5.8048747347,1.6930884643000002,6.0467445153,1.33248,0.38864000000000004,1.388,4.4723947347,1.3044484643,4.6587445153
2020-03-07 06:30:00,6.11248,1.74864,6.35768461,1.33248,0.38864000000000004,1.388,4.78,1.3599999999999999,4.9697082409,6.1620201748,1.7972558843000002,6.4187710154,1.33248,0.38864000000000004,1.388,4.8295401748,1.4086158843,5.0307710154
2020-03-07 07:00:00,6.29248,1.31864,6.4291613761,1.33248,0.38864000000000004,1.388,4.96,0.93,5.0464343848,6.1791766231,1.8022598483999999,6.4366423157,1.33248,0.38864000000000004,1.388,4.8466966231,1.4136198484,5.0486423157
2020-03-07 07:30:00,6.64248,1.28864,6.7663234921,1.33248,0.38864000000000004,1.388,5.31,0.9,5.3857311481,6.5304887378,1.9047258818000001,6.8025924352,1.33248,0.38864000000000004,1.388,5.1980087378,1.5160858818,5.4145924352
2020-03-07 08:00:00,6.85248,1.24864,6.9653129147,1.33248,0.38864000000000004,1.388,5.52,0.86,5.5865910894,6.7720650969000005,1.9751856533,7.054234476,1.33248,0.38864000000000004,1.388,5.4395850969,1.5865456533,5.666234476
2020-03-07 08:30:00,7.30248,1.29864,7.4170533233,1.33248,0.38864000000000004,1.388,5.97,0.91,6.0389568636,7.2305200456,2.10890168,7.5317917141,1.33248,0.38864000000000004,1.388,5.8980400456,1.7202616800000001,6.1437917141
2020-03-07 09:00:00,7.56248,1.86864,7.7899242102,1.33248,0.38864000000000004,1.388,6.23,1.48,6.403381919,7.7118187767,2.2492804765,8.0331445591,1.33248,0.38864000000000004,1.388,6.3793387767,1.8606404765,6.6451445591
2020-03-07 09:30:00,7.93248,1.86864,8.1496045548,1.33248,0.38864000000000004,1.388,6.6,1.48,6.7639041980000005,8.1086591633,2.3650255893,8.4465199618,1.33248,0.38864000000000004,1.388,6.7761791633,1.9763855893,7.0585199618
2020-03-07 10:00:00,8.05296,1.83878,8.2602225545,1.33296,0.38878,1.3885,6.72,1.45,6.874656355,8.2367438635,2.4023836268,8.5799415244,1.33296,0.38878,1.3885,6.9037838635,2.0136036268,7.1914415244
2020-03-07 10:30:00,8.24296,1.79878,8.4369425179,1.33296,0.38878,1.3885,6.91,1.4100000000000001,7.0523896659,8.3480559238,2.4348496444,8.6958915873,1.33296,0.38878,1.3885,7.0150959238,2.0460696444,7.3073915873
2020-03-07 11:00:00,8.44296,1.72878,8.6181351724,1.33296,0.38878,1.3885,7.11,1.34,7.2351710415,8.56137253,2.4970669879000003,8.9180963854,1.33296,0.38878,1.3885,7.22841253,2.1082869879,7.5295963854
2020-03-07 11:30:00,8.51296,1.72878,8.6867236775,1.33296,0.38878,1.3885,7.18,1.34,7.3039715224,8.644699693,2.5213707438,9.0048955135,1.33296,0.38878,1.3885,7.311739693,2.1325907438,7.6163955135
2020-03-07 12:00:00,8.51296,1.80878,8.7029979346,1.33296,0.38878,1.3885,7.18,1.42,7.3190709793,8.7437243909,2.5502529473999997,9.1080462405,1.33296,0.38878,1.3885,7.4107643909,2.1614729474,7.7195462405
2020-03-07 12:30:00,8.62296,1.6787800000000002,8.7848586471,1.33296,0.38878,1.3885,7.29,1.29,7.4032560404,8.7630938181,2.5559023636,9.1282227272,1.33296,0.38878,1.3885,7.4301338181,2.1671223636,7.7397227272
2020-03-07 13:00:00,8.52248,1.84864,8.7206728639,1.33248,0.38864000000000004,1.388,7.19,1.46,7.3367363316,8.7172358606,2.542527126,9.0804540214,1.33248,0.38864000000000004,1.388,7.3847558606,2.153887126,7.6924540214
2020-03-07 13:30:00,8.58248,0.7786400000000001,8.6177284246,1.33248,0.38864000000000004,1.388,7.25,0.39,7.2604820777,8.3818690333,2.4447118014,8.7311135764,1.33248,0.38864000000000004,1.388,7.0493890333,2.0560718014,7.3431135764
2020-03-07 14:00:00,8.38248,1.05864,8.4490644216,1.33248,0.38864000000000004,1.388,7.05,0.67,7.0817653166,8.2463354202,2.4051811642,8.5899327294,1.33248,0.38864000000000004,1.388,6.9138554202,2.0165411642,7.2019327294
2020-03-07 14:30:00,8.13248,1.11864,8.2090551466,1.33248,0.38864000000000004,1.388,6.8,0.73,6.8390715744,8.0108652468,2.3365023637,8.3446512988,1.33248,0.38864000000000004,1.388,6.6783852468,1.9478623637,6.9566512988
2020-03-07 15:00:00,7.90248,1.88864,8.1250323815,1.33248,0.38864000000000004,1.388,6.57,1.5,6.7390577976,8.0871884952,2.3587633111,8.4241546825,1.33248,0.38864000000000004,1.388,6.7547084952,1.9701233111,7.0361546825
2020-03-07 15:30:00,8.012,1.8885,8.2315597702,1.332,0.3885,1.3875,6.68,1.5,6.846342089,8.1863798439,2.3876941211,8.5274790041,1.332,0.3885,1.3875,6.8543798439,1.9991941211,7.1399790041
2020-03-07 16:00:00,8.09248,1.88864,8.3099454631,1.33248,0.38864000000000004,1.388,6.76,1.5,6.9244205534,8.2160090119,2.3963359618,8.5583427207,1.33248,0.38864000000000004,1.388,6.8835290119,2.0076959618,7.1703427207
2020-03-07 16:30:00,8.18248,1.4486400000000001,8.3097254347,1.33248,0.38864000000000004,1.388,6.85,1.06,6.9315294128,8.1794916166,2.3856850548,8.5203037673,1.33248,0.38864000000000004,1.388,6.8470116166,1.9970450548,7.1323037673
2020-03-07 17:00:00,8.18248,1.6586400000000001,8.3488960707,1.33248,0.38864000000000004,1.388,6.85,1.27,6.9667352469,8.2763043332,2.4139220972,8.6211503471,1.33248,0.38864000000000004,1.388,6.9438243332,2.0252820972,7.2331503471
2020-03-07 17:30:00,8.16248,1.9186400000000001,8.3849424089,1.33248,0.38864000000000004,1.388,6.83,1.53,6.9992713907,8.3346111494,2.4309282519,8.6818866139,1.33248,0.38864000000000004,1.388,7.0021311494,2.0422882519,7.2938866139
2020-03-07 18:00:00,8.30248,1.64864,8.4645843371,1.33248,0.38864000000000004,1.388,6.97,1.26,7.0829725398,8.3532669162,2.4363695172,8.7013197044,1.33248,0.38864000000000004,1.388,7.0207869162,2.0477295172,7.3133197044
2020-03-07 18:30:00,8.46248,1.89864,8.6728542937,1.33248,0.38864000000000004,1.388,7.13,1.51,7.2881410524,8.5644593353,2.4979673061,8.9213118076,1.33248,0.38864000000000004,1.388,7.2319793353,2.1093273061,7.5333118076
2020-03-07 19:00:00,8.53248,1.7386400000000002,8.7078174074,1.33248,0.38864000000000004,1.388,7.2,1.35,7.3254692682,8.518784241,2.4846454036,8.8737335843,1.33248,0.38864000000000004,1.388,7.186304241,2.0960054036,7.4857335843
2020-03-07 19:30:00,8.41248,1.24864,8.50464118,1.33248,0.38864000000000004,1.388,7.08,0.86,7.1320403813,8.2786915704,2.4146183747,8.6236370525,1.33248,0.38864000000000004,1.388,6.9462115704,2.0259783747,7.2356370524999996
2020-03-07 20:00:00,8.14248,1.4486400000000001,8.2703408878,1.33248,0.38864000000000004,1.388,6.8100000000000005,1.06,6.8920026117,8.0477823717,2.3472698584,8.3831066372,1.33248,0.38864000000000004,1.388,6.7153023717,1.9586298584000001,6.9951066372
2020-03-07 20:30:00,7.8224800000000005,1.9486400000000001,8.0615377689,1.33248,0.38864000000000004,1.388,6.49,1.56,6.6748558037,7.913421842,2.3080813706,8.2431477521,1.33248,0.38864000000000004,1.388,6.580941842,1.9194413706,6.8551477521
2020-03-07 21:00:00,7.68248,2.02864,7.9458089078,1.33248,0.38864000000000004,1.388,6.35,1.6400000000000001,6.5583610758,7.8005998213000005,2.2751749479,8.1256248139,1.33248,0.38864000000000004,1.388,6.4681198213,1.8865349479,6.7376248139
2020-03-07 21:30:00,7.41296,2.05878,7.6935395658,1.33296,0.38878,1.3885,6.08,1.67,6.3051804098,7.5528282769,2.2029082474,7.8675294551,1.33296,0.38878,1.3885,6.2198682769,1.8141282474,6.4790294551
2020-03-07 22:00:00,7.15296,1.4287800000000002,7.294261378,1.33296,0.38878,1.3885,5.82,1.04,5.9121907953,7.0967875023,2.0698963548,7.3924869815,1.33296,0.38878,1.3885,5.7638275023,1.6811163547999999,6.0039869815
2020-03-07 22:30:00,6.79248,1.38864,6.9329723496,1.33248,0.38864000000000004,1.388,5.46,1.0,5.5508197593,6.7191737524,1.9597590111,6.9991393254,1.33248,0.38864000000000004,1.388,5.3866937524,1.5711190111,5.6111393254
2020-03-07 23:00:00,6.52344,1.42892,6.6781046563,1.33344,0.38892000000000004,1.389,5.19,1.04,5.2931748507,6.4324498128,1.8761311954000002,6.7004685550000005,1.33344,0.38892000000000004,1.389,5.0990098128,1.4872111954,5.311468555
2020-03-07 23:30:00,6.23248,1.4686400000000002,6.4031797101,1.33248,0.38864000000000004,1.388,4.9,1.08,5.0176089923,6.1188357419,1.7846604247000002,6.3737872311,1.33248,0.38864000000000004,1.388,4.7863557419,1.3960204247,4.9857872311
2020-03-08 00:00:00,6.02248,1.4686400000000002,6.1989651394,1.33248,0.38864000000000004,1.388,4.69,1.08,4.8127435003,5.9423534547,1.7331864243,6.1899515153,1.33248,0.38864000000000004,1.388,4.6098734547,1.3445464243,4.8019515153
2020-03-08 00:30:00,6.05248,0.9986400000000001,6.1343130015,1.33248,0.38864000000000004,1.388,4.72,0.61,4.7592541432,5.843118084,1.7042427745,6.0865813375,1.33248,0.38864000000000004,1.388,4.510638084,1.3156027745,4.6985813375
2020-03-08 01:00:00,6.28296,1.82878,6.5437009903,1.33296,0.38878,1.3885,4.95,1.44,5.155201257,6.3450010199,1.8506252975000002,6.6093760623,1.33296,0.38878,1.3885,5.0120410199,1.4618452975,5.2208760623
2020-03-08 01:30:00,6.20296,2.05878,6.5356933718,1.33296,0.38878,1.3885,4.87,1.67,5.1483783855,6.3361065371,1.8480310733,6.6001109762,1.33296,0.38878,1.3885,5.0031465371,1.4592510733,5.2116109762
2020-03-08 02:00:00,6.10296,1.47878,6.2795629665,1.33296,0.38878,1.3885,4.77,1.09,4.8929541179000005,5.9767938442,1.7432315379,6.225826921,1.33296,0.38878,1.3885,4.6438338442,1.3544515379,4.837326921
2020-03-08 02:30:00,6.00296,1.47878,6.1824201612,1.33296,0.38878,1.3885,4.67,1.09,4.7955187415000005,5.915661485,1.7254012665,6.1621473802,1.33296,0.38878,1.3885,4.582701485,1.3366212665,4.7736473802
2020-03-08 03:00:00,5.91344,1.47892,6.0955702768,1.33344,0.38892000000000004,1.389,4.58,1.09,4.7079188607999995,5.85207251,1.7068544821,6.0959088646,1.33344,0.38892000000000004,1.389,4.51863251,1.3179344821,4.7069088646
2020-03-08 03:30:00,5.82344,1.47892,6.0082990771,1.33344,0.38892000000000004,1.389,4.49,1.09,4.6204112371,5.7305236137,1.6714027207000002,5.9692954309,1.33344,0.38892000000000004,1.389,4.3970836137,1.2824827207,4.5802954309
2020-03-08 04:00:00,5.65344,1.45892,5.8386497925,1.33344,0.38892000000000004,1.389,4.32,1.07,4.4505392932,5.5428846469,1.6166746886999999,5.7738381738,1.33344,0.38892000000000004,1.389,4.2094446469,1.2277546887,4.3848381738
2020-03-08 04:30:00,5.51296,1.45878,5.7026982254,1.33296,0.38878,1.3885,4.18,1.07,4.3147769351,5.4615367189,1.5929482097,5.6891007488,1.33296,0.38878,1.3885,4.1285767189,1.2041682097,4.3006007488
2020-03-08 05:00:00,5.51296,1.45878,5.7026982254,1.33296,0.38878,1.3885,4.18,1.07,4.3147769351,5.4306221892,1.5839314719000002,5.6568981138000005,1.33296,0.38878,1.3885,4.0976621892,1.1951514719,4.2683981138
2020-03-08 05:30:00,5.51296,1.45878,5.7026982254,1.33296,0.38878,1.3885,4.18,1.07,4.3147769351,5.4452306106,1.5881922614000001,5.6721152194,1.33296,0.38878,1.3885,4.1122706106,1.1994122614,4.2836152194
2020-03-08 06:00:00,5.60296,1.45878,5.7897495499,1.33296,0.38878,1.3885,4.27,1.07,4.4020222626,5.5575393345,1.6209489726,5.7891034735,1.33296,0.38878,1.3885,4.2245793345,1.2321689726,4.4006034735
2020-03-08 06:30:00,5.82296,1.3887800000000001,5.9862820724,1.33296,0.38878,1.3885,4.49,1.0,4.6000108696,5.7102796115,1.66549822,5.9482079286000005,1.33296,0.38878,1.3885,4.3773196115,1.27671822,4.5597079286
2020-03-08 07:00:00,5.92248,1.34864,6.074092459,1.33248,0.38864000000000004,1.388,4.59,0.96,4.6893176476,5.8195080976,1.6973565285,6.0619876016,1.33248,0.38864000000000004,1.388,4.4870280976,1.3087165285,4.6739876016
2020-03-08 07:30:00,6.07248,1.55864,6.2693198993,1.33248,0.38864000000000004,1.388,4.74,1.17,4.8822638192,6.0519889453,1.7651634424,6.3041551513,1.33248,0.38864000000000004,1.388,4.7195089453,1.3765234424,4.9161551513
2020-03-08 08:00:00,6.11248,2.06864,6.4530367425,1.33248,0.38864000000000004,1.388,4.78,1.6800000000000002,5.0666359648,6.3249605405,1.8447801577,6.5885005631,1.33248,0.38864000000000004,1.388,4.9924805405,1.4561401577,5.2005005631
2020-03-08 08:30:00,6.36248,1.9886400000000002,6.6660213621,1.33248,0.38864000000000004,1.388,5.03,1.6,5.2783425429,6.5445936727,1.9088398212,6.8172850758,1.33248,0.38864000000000004,1.388,5.2121136727,1.5201998211999999,5.4292850758
2020-03-08 09:00:00,6.57392,1.98906,6.8682445974,1.33392,0.38906,1.3895,5.24,1.6,5.4788319923,6.7938706889,1.9815456176000001,7.0769486343,1.33392,0.38906,1.3895,5.4599506889,1.5924856176,5.6874486343
2020-03-08 09:30:00,6.9544,1.9892,7.2332977265,1.3344,0.38920000000000005,1.3900000000000001,5.62,1.6,5.8433209736,7.1808197215,2.0944057521,7.4800205432,1.3344,0.38920000000000005,1.3900000000000001,5.8464197215,1.7052057521,6.0900205432
2020-03-08 10:00:00,7.16536,1.93948,7.4232046045,1.33536,0.38948000000000005,1.391,5.83,1.55,6.0325284914,7.3826177468,2.1532635095,7.6902268196,1.33536,0.38948000000000005,1.391,6.0472577468,1.7637835095,6.2992268196
2020-03-08 10:30:00,7.49344,1.42892,7.6284635019,1.33344,0.38892000000000004,1.389,6.16,1.04,6.2471753617,7.5074128657,2.1896620858,7.8202217351000005,1.33344,0.38892000000000004,1.389,6.1739728657,1.8007420858,6.4312217351
2020-03-08 11:00:00,7.73488,1.13934,7.8183415281,1.33488,0.38934,1.3905,6.4,0.75,6.4437954654,7.6810428816,2.2403041738000002,8.001086335,1.33488,0.38934,1.3905,6.3461628816,1.8509641738,6.610586335
2020-03-08 11:30:00,7.82392,1.13906,7.9064013211,1.33392,0.38906,1.3895,6.49,0.75,6.5331921753,7.745643194,2.2591459316,8.068378327,1.33392,0.38906,1.3895,6.411723194,1.8700859316,6.678878327
2020-03-08 12:00:00,7.85296,1.1387800000000001,7.9350992842,1.33296,0.38878,1.3885,6.52,0.75,6.5629947433,7.7110849555000005,2.2490664454,8.032380162,1.33296,0.38878,1.3885,6.3781249555,1.8602864453999999,6.643880162
2020-03-08 12:30:00,7.87728,1.10004,7.9537178854,1.33728,0.39004000000000005,1.393,6.54,0.71,6.5784268636,7.7627557882,2.2641371049,8.0862039461,1.33728,0.39004000000000005,1.393,6.4254757882,1.8740971049000001,6.6932039461
2020-03-08 13:00:00,8.03632,1.09976,8.1112213137,1.33632,0.38976000000000005,1.392,6.7,0.71,6.7375143785,7.898267868,2.3036614615,8.2273623625,1.33632,0.38976000000000005,1.392,6.561947868,1.9139014615,6.8353623625
2020-03-08 13:30:00,7.90632,1.11976,7.9852212493,1.33632,0.38976000000000005,1.392,6.57,0.73,6.6104311508,7.7755483825,2.2678682782,8.0995295651,1.33632,0.38976000000000005,1.392,6.4392283825,1.8781082782,6.7075295651
2020-03-08 14:00:00,7.45448,1.14214,7.5414690777,1.34448,0.39214000000000004,1.4005,6.11,0.75,6.1558589977,7.338801175,2.140483676,7.6445845573,1.34448,0.39214000000000004,1.4005,5.994321175,1.7483436760000002,6.2440845573
2020-03-08 14:30:00,7.792,0.8585,7.8391508628,1.332,0.3885,1.3875,6.46,0.47000000000000003,6.4770749571,7.5876540539,2.2130657657,7.9038063062,1.332,0.3885,1.3875,6.2556540539,1.8245657657,6.5163063062
2020-03-08 15:00:00,7.76296,1.1387800000000001,7.8460415402,1.33296,0.38878,1.3885,6.43,0.75,6.4735925111,7.6245617846,2.2238305205,7.942251859,1.33296,0.38878,1.3885,6.2916017846,1.8350505205,6.553751859
2020-03-08 15:30:00,7.68344,1.13892,7.7673926771,1.33344,0.38892000000000004,1.389,6.35,0.75,6.3941379403,7.5252184589,2.1948553838000002,7.838769228,1.33344,0.38892000000000004,1.389,6.1917784589,1.8059353838,6.449769228
2020-03-08 16:00:00,7.8224800000000005,1.25864,7.923090811,1.33248,0.38864000000000004,1.388,6.49,0.87,6.5480531458,7.7256826102,2.2533240947,8.0475860523,1.33248,0.38864000000000004,1.388,6.3932026102,1.8646840947,6.6595860523
2020-03-08 16:30:00,8.04248,1.53864,8.1883391234,1.33248,0.38864000000000004,1.388,6.71,1.15,6.807833723,7.9846982546,2.3288703243,8.3173940152,1.33248,0.38864000000000004,1.388,6.6522182546,1.9402303243,6.9293940152
2020-03-08 17:00:00,8.01248,1.12864,8.091579821,1.33248,0.38864000000000004,1.388,6.68,0.74,6.7208630398,7.784554934,2.2704951891,8.1089113896,1.33248,0.38864000000000004,1.388,6.452074934,1.8818551891,6.7209113896
2020-03-08 17:30:00,8.082,1.8185,8.2840609758,1.332,0.3885,1.3875,6.75,1.43,6.8998115916,8.1278538748,2.3706240468,8.4665144529,1.332,0.3885,1.3875,6.7958538748,1.9821240468,7.0790144529
2020-03-08 18:00:00,8.242,1.8885,8.4555896453,1.332,0.3885,1.3875,6.91,1.5,7.0709334603,8.313932832,2.424897076,8.6603467,1.332,0.3885,1.3875,6.981932832,2.036397076,7.2728467
2020-03-08 18:30:00,8.45248,1.88864,8.6609109913,1.33248,0.38864000000000004,1.388,7.12,1.5,7.2762902636,8.5820614055,2.5031012433,8.9396472974,1.33248,0.38864000000000004,1.388,7.2495814055,2.1144612433,7.5516472974
2020-03-08 19:00:00,8.64248,1.63864,8.7964539219,1.33248,0.38864000000000004,1.388,7.31,1.25,7.4161040985,8.6675109266,2.5280240203,9.0286572152,1.33248,0.38864000000000004,1.388,7.3350309266,2.1393840203,7.6406572152
2020-03-08 19:30:00,8.492,1.2485,8.5832870306,1.332,0.3885,1.3875,7.16,0.86,7.211463097,8.3556234335,2.4370568348,8.7037744099,1.332,0.3885,1.3875,7.0236234335,2.0485568348,7.3162744099
2020-03-08 20:00:00,8.302,1.2685,8.3983508054,1.332,0.3885,1.3875,6.97,0.88,7.0253327323,8.1687232348,2.3825442768,8.5090867029,1.332,0.3885,1.3875,6.8367232348,1.9940442768,7.1215867029
2020-03-08 20:30:00,8.092,1.3085,8.1971114577,1.332,0.3885,1.3875,6.76,0.92,6.8223163222,8.0183896494,2.3386969811,8.3524892181,1.332,0.3885,1.3875,6.6863896494,1.9501969811,6.9649892181
2020-03-08 21:00:00,7.782,1.3085,7.8912417432,1.332,0.3885,1.3875,6.45,0.92,6.5152820353,7.7604629523,2.2634683611,8.0838155753,1.332,0.3885,1.3875,6.4284629523,1.8749683611,6.6963155753
2020-03-08 21:30:00,7.532,1.3785,7.6571069112,1.332,0.3885,1.3875,6.2,0.99,6.2785428246,7.4869453038,2.1836923803,7.7989013581,1.332,0.3885,1.3875,6.1549453038,1.7951923803,6.4114013581
2020-03-08 22:00:00,7.14152,1.40836,7.2790648987,1.33152,0.38836000000000004,1.387,5.8100000000000005,1.02,5.8988558213,7.0241382655,2.0487069941,7.3168106933,1.33152,0.38836000000000004,1.387,5.6926182655,1.6603469941,5.9298106933
2020-03-08 22:30:00,6.79152,1.37836,6.9299798124,1.33152,0.38836000000000004,1.387,5.46,0.99,5.5490269417,6.7359641416,1.964656208,7.0166293142,1.33152,0.38836000000000004,1.387,5.4044441416,1.576296208,5.6296293142
2020-03-08 23:00:00,6.362,1.4985,6.5360956427,1.332,0.3885,1.3875,5.03,1.11,5.1510193166,6.3603629244,1.855105853,6.6253780463,1.332,0.3885,1.3875,5.0283629244,1.466605853,5.2378780463
2020-03-08 23:30:00,6.012,1.5585,6.2107218783,1.332,0.3885,1.3875,4.68,1.17,4.824033582,6.0210079463,1.7561273177,6.2718832773,1.332,0.3885,1.3875,4.6890079463,1.3676273177,4.8843832772999995
2020-03-09 00:00:00,5.81152,1.78836,6.0804601964,1.33152,0.38836000000000004,1.387,4.48,1.4,4.693655292,5.9246766425,1.7280306874,6.1715381693,1.33152,0.38836000000000004,1.387,4.5931566425,1.3396706874,4.7845381693
2020-03-09 00:30:00,5.86104,1.44822,6.0373115747,1.33104,0.38822,1.3865,4.53,1.06,4.65236499,5.8724379761000005,1.7127944097,6.1171228918,1.33104,0.38822,1.3865,4.5413979761,1.3245744097,4.7306228918
2020-03-09 01:00:00,6.23104,1.42822,6.3926263656,1.33104,0.38822,1.3865,4.9,1.04,5.0091516248,6.1699465513,1.7995677441,6.4270276576,1.33104,0.38822,1.3865,4.8389065513,1.4113477441,5.0405276576
2020-03-09 01:30:00,6.20104,1.42822,6.3633882052,1.33104,0.38822,1.3865,4.87,1.04,4.9798092333,6.112515183,1.7828169284,6.3672033156,1.33104,0.38822,1.3865,4.781475183,1.3945969284,4.9807033156
2020-03-09 02:00:00,6.14104,1.42822,6.3049333580999996,1.33104,0.38822,1.3865,4.8100000000000005,1.04,4.92114824,6.033862063,1.759876435,6.2852729822,1.33104,0.38822,1.3865,4.702822063,1.371656435,4.8987729822
2020-03-09 02:30:00,6.07104,1.42822,6.236773128,1.33104,0.38822,1.3865,4.74,1.04,4.8527517967,5.9972472294,1.7491971086,6.2471325306,1.33104,0.38822,1.3865,4.6662072294,1.3609771086,4.8606325306
2020-03-09 03:00:00,5.98152,1.5283600000000002,6.1736914241,1.33152,0.38836000000000004,1.387,4.65,1.1400000000000001,4.7877029983,5.9506248144,1.7355989042000002,6.198567515,1.33152,0.38836000000000004,1.387,4.6191048144,1.3472389042000001,4.811567515
2020-03-09 03:30:00,5.80152,1.4883600000000001,5.9893947774,1.33152,0.38836000000000004,1.387,4.47,1.1,4.6033574704,5.7260033759,1.670084318,5.9645868499,1.33152,0.38836000000000004,1.387,4.3944833759,1.281724318,4.5775868499
2020-03-09 04:00:00,5.70104,1.44822,5.8821083168,1.33104,0.38822,1.3865,4.37,1.06,4.4967210276,5.6111604674,1.6365884696,5.8449588202000005,1.33104,0.38822,1.3865,4.2801204674,1.2483684696,4.4584588202
2020-03-09 04:30:00,5.62104,2.09822,5.9998848197,1.33104,0.38822,1.3865,4.29,1.71,4.6182464205,5.8011439382,1.6920003153,6.0428582689,1.33104,0.38822,1.3865,4.4701039382,1.3037803153,4.6563582689
2020-03-09 05:00:00,5.62056,2.16808,6.0242232362,1.33056,0.38808000000000004,1.3860000000000001,4.29,1.78,4.6446205442,5.835512745,1.7020245506,6.0786591094,1.33056,0.38808000000000004,1.3860000000000001,4.504952745,1.3139445506,4.6926591094
2020-03-09 05:30:00,5.72056,2.16808,6.1176284294,1.33056,0.38808000000000004,1.3860000000000001,4.39,1.78,4.7371404877,5.9861276709,1.745953904,6.2355496571,1.33056,0.38808000000000004,1.3860000000000001,4.6555676709,1.357873904,4.8495496571
2020-03-09 06:00:00,6.07008,2.13794,6.4355775693,1.3300800000000002,0.38794,1.3855,4.74,1.75,5.0527319343,6.3187250318,1.8429614676,6.5820052415,1.3300800000000002,0.38794,1.3855,4.9886450318,1.4550214676,5.1965052415
2020-03-09 06:30:00,6.75056,1.49808,6.9147887893,1.33056,0.38808000000000004,1.3860000000000001,5.42,1.11,5.5324949164,6.7199111895,1.9599740969,6.999907489,1.33056,0.38808000000000004,1.3860000000000001,5.3893511895,1.5718940969,5.613907489
2020-03-09 07:00:00,7.27008,1.16794,7.3632972947,1.3300800000000002,0.38794,1.3855,5.94,0.78,5.9909932399,7.1349251813,2.0810198445,7.4322137305,1.3300800000000002,0.38794,1.3855,5.8048451813,1.6930798445000002,6.0467137305
2020-03-09 07:30:00,7.9596,1.0977999999999999,8.0349484753,1.3296000000000001,0.38780000000000003,1.385,6.63,0.71,6.6679082177,7.7489890568,2.2601218082,8.0718636009,1.3296000000000001,0.38780000000000003,1.385,6.4193890568,1.8723218082000002,6.6868636009
2020-03-09 08:00:00,8.04912,1.16766,8.1333733869,1.32912,0.38766,1.3845,6.72,0.78,6.765116407,8.0297555872,2.3420120463,8.3643287366,1.32912,0.38766,1.3845,6.7006355872,1.9543520463,6.9798287366
2020-03-09 08:30:00,8.4596,0.8478,8.5019760644,1.3296000000000001,0.38780000000000003,1.385,7.13,0.46,7.1448233008,8.3414696536,2.432928649,8.6890308891,1.3296000000000001,0.38780000000000003,1.385,7.0118696536,2.045128649,7.3040308891
2020-03-09 09:00:00,8.75104,0.40822,8.7605561838,1.33104,0.38822,1.3865,7.42,0.02,7.4200269541,8.5685507019,2.4991606214,8.9255736478,1.33104,0.38822,1.3865,7.2375107019,2.1109406214,7.5390736478
2020-03-09 09:30:00,8.82536,0.23948000000000003,8.8286085993,1.33536,0.38948000000000005,1.391,7.49,-0.15,7.4915018521,8.565036068,2.4981355198,8.9219125708,1.33536,0.38948000000000005,1.391,7.229676068,2.1086555198,7.5309125708
2020-03-09 10:00:00,8.8016,0.7513000000000001,8.8336070917,1.3416000000000001,0.39130000000000004,1.3975,7.46,0.36,7.4686812758,8.6521499819,2.5235437447,9.0126562312,1.3416000000000001,0.39130000000000004,1.3975,7.3105499819,2.1322437447,7.6151562312
2020-03-09 10:30:00,8.683440000000001,0.7789200000000001,8.7183052596,1.33344,0.38892000000000004,1.389,7.35,0.39,7.3603396661,8.617996915300001,2.5135824336,8.9770801201,1.33344,0.38892000000000004,1.389,7.2845569153,2.1246624336,7.5880801201
2020-03-09 11:00:00,8.74968,0.69074,8.7769027481,1.33968,0.39074000000000003,1.3955,7.41,0.30000000000000004,7.416070388,8.6827213152,2.5324603836,9.04450137,1.33968,0.39074000000000003,1.3955,7.3430413152,2.1417203836,7.64900137
2020-03-09 11:30:00,8.86872,0.6904600000000001,8.8955567251,1.33872,0.39046000000000003,1.3945,7.53,0.30000000000000004,7.5359737261,8.7450534447,2.5506405880000003,9.1094306716,1.33872,0.39046000000000003,1.3945,7.4063334446999995,2.1601805880000002,7.7149306716
2020-03-09 12:00:00,8.94152,0.6683600000000001,8.9664644649,1.33152,0.38836000000000004,1.387,7.61,0.28,7.6151493748,8.8569160028,2.5832671675,9.2259541696,1.33152,0.38836000000000004,1.387,7.5253960028,2.1949071675,7.8389541696
2020-03-09 12:30:00,9.08152,0.6683600000000001,9.1060809682,1.33152,0.38836000000000004,1.387,7.75,0.28,7.755056415,8.9273134759,2.6037997638,9.2992848707,1.33152,0.38836000000000004,1.387,7.5957934759,2.2154397638,7.9122848707
2020-03-09 13:00:00,9.192,0.6685,9.2162767021,1.332,0.3885,1.3875,7.86,0.28,7.8649856961,9.0616425379,2.6429790736000003,9.439210977,1.332,0.3885,1.3875,7.7296425379,2.2544790735999998,8.051710977
2020-03-09 13:30:00,9.29248,0.7386400000000001,9.3217902572,1.33248,0.38864000000000004,1.388,7.96,0.35000000000000003,7.9676910081,9.1499107433,2.6687239668,9.5311570242,1.33248,0.38864000000000004,1.388,7.8174307433,2.2800839668,8.1431570242
2020-03-09 14:00:00,9.32248,0.7386400000000001,9.3516962312,1.33248,0.38864000000000004,1.388,7.99,0.35000000000000003,7.9976621584,9.2082090793,2.6857276481,9.591884457599999,1.33248,0.38864000000000004,1.388,7.8757290793,2.2970876480999998,8.2038844576
2020-03-09 14:30:00,9.32248,0.7386400000000001,9.3516962312,1.33248,0.38864000000000004,1.388,7.99,0.35000000000000003,7.9976621584,9.1942820606,2.681665601,9.5773771465,1.33248,0.38864000000000004,1.388,7.8618020606000005,2.293025601,8.1893771465
2020-03-09 15:00:00,9.32248,0.70864,9.3493745245,1.33248,0.38864000000000004,1.388,7.99,0.32,7.9964054424,9.1393157469,2.6656337595,9.5201205697,1.33248,0.38864000000000004,1.388,7.8068357469,2.2769937595,8.1321205697
2020-03-09 15:30:00,9.27248,0.67864,9.297281194,1.33248,0.38864000000000004,1.388,7.94,0.29,7.9452942047,9.1120051023,2.6576681548,9.4916719816,1.33248,0.38864000000000004,1.388,7.7795251023,2.2690281548,8.1036719816
2020-03-09 16:00:00,9.452960000000001,0.7387800000000001,9.4817850983,1.33296,0.38878,1.3885,8.12,0.35000000000000003,8.1275396031,9.2326828327,2.6928658262000003,9.6173779508,1.33296,0.38878,1.3885,7.8997228327,2.3040858262,8.2288779508
2020-03-09 16:30:00,9.55248,0.7786400000000001,9.584161643,1.33248,0.38864000000000004,1.388,8.22,0.39,8.2292466241,9.434076763,2.7516057225,9.8271632948,1.33248,0.38864000000000004,1.388,8.101596763,2.3629657225000003,8.4391632948
2020-03-09 17:00:00,9.82296,0.77878,9.8537831035,1.33296,0.38878,1.3885,8.49,0.39,8.4989528767,9.7088939903,2.8317607472,10.1134312399,1.33296,0.38878,1.3885,8.3759339903,2.4429807472,8.7249312399
2020-03-09 17:30:00,9.93248,0.58864,9.9499073363,1.33248,0.38864000000000004,1.388,8.6,0.2,8.602325267,9.850011056,2.8729198913,10.2604281833,1.33248,0.38864000000000004,1.388,8.517531056,2.4842798913,8.8724281833
2020-03-09 18:00:00,10.09248,0.8486400000000001,10.128096682,1.33248,0.38864000000000004,1.388,8.76,0.46,8.7720693112,9.927518362,2.8955261889,10.3411649604,1.33248,0.38864000000000004,1.388,8.595038362,2.5068861889000003,8.9531649604
2020-03-09 18:30:00,10.05296,0.92878,10.0957732269,1.33296,0.38878,1.3885,8.72,0.54,8.7367041841,9.9041173443,2.8887008921,10.3167889003,1.33296,0.38878,1.3885,8.5711573443,2.4999208921,8.9282889003
2020-03-09 19:00:00,10.05296,0.92878,10.0957732269,1.33296,0.38878,1.3885,8.72,0.54,8.7367041841,9.8789727886,2.8813670633,10.2905966548,1.33296,0.38878,1.3885,8.5460127886,2.4925870633000002,8.9020966548
2020-03-09 19:30:00,9.66248,1.06864,9.721394509,1.33248,0.38864000000000004,1.388,8.33,0.68,8.3577090162,9.4930999,2.7688208041999998,9.8886457291,1.33248,0.38864000000000004,1.388,8.1606199,2.3801808042,8.5006457291
2020-03-09 20:00:00,9.40248,1.06864,9.4630133467,1.33248,0.38864000000000004,1.388,8.07,0.68,8.0985986442,9.2261861039,2.6909709470000003,9.6106105249,1.33248,0.38864000000000004,1.388,7.8937061039,2.302330947,8.2226105249
2020-03-09 20:30:00,9.06296,1.09878,9.1293242603,1.33296,0.38878,1.3885,7.73,0.71,7.7625382447,8.9102380467,2.5988194303,9.2814979653,1.33296,0.38878,1.3885,7.5772780467,2.2100394303,7.8929979653
2020-03-09 21:00:00,8.64296,1.1387800000000001,8.7176589432,1.33296,0.38878,1.3885,7.31,0.75,7.3483739698,8.5451944549,2.4923483827,8.901244223900001,1.33296,0.38878,1.3885,7.2122344549,2.1035683827,7.5127442239
2020-03-09 21:30:00,8.13296,1.23878,8.2267620757,1.33296,0.38878,1.3885,6.8,0.85,6.8529190861,8.0645470303,2.3521595505,8.4005698232,1.33296,0.38878,1.3885,6.7315870303,1.9633795505,7.0120698232
2020-03-09 22:00:00,7.73296,1.25878,7.8347429728,1.33296,0.38878,1.3885,6.4,0.87,6.4588621289,7.6426527089,2.2291070401,7.9610965718,1.33296,0.38878,1.3885,6.3096927089,1.8403270401,6.5725965718
2020-03-09 22:30:00,7.24296,1.25878,7.3515302251,1.33296,0.38878,1.3885,5.91,0.87,5.9736923255,7.1779241337,2.0935612057,7.4770043059,1.33296,0.38878,1.3885,5.8449641337,1.7047812057,6.0885043059
2020-03-09 23:00:00,6.73296,1.26878,6.8514635699,1.33296,0.38878,1.3885,5.4,0.88,5.4712338645,6.6877561939,1.9505955566000002,6.966412702,1.33296,0.38878,1.3885,5.3547961939,1.5618155566,5.577912702
2020-03-09 23:30:00,6.28296,1.66878,6.5008009545,1.33296,0.38878,1.3885,4.95,1.28,5.1128172273,6.4487330162,1.8808804631,6.7174302252,1.33296,0.38878,1.3885,5.1157730162,1.4921004630999999,5.3289302252
2020-03-10 00:00:00,6.06296,1.79878,6.3241674116,1.33296,0.38878,1.3885,4.73,1.4100000000000001,4.9356863758,6.2718528284,1.8292904083,6.5331800296,1.33296,0.38878,1.3885,4.9388928284,1.4405104083,5.1446800296
2020-03-10 00:30:00,6.04296,1.79878,6.3049960389,1.33296,0.38878,1.3885,4.71,1.4100000000000001,4.9165231617,6.2196561887,1.8140663884000001,6.4788085299,1.33296,0.38878,1.3885,4.8866961887,1.4252863884,5.0903085299
2020-03-10 01:00:00,6.37248,2.04864,6.6936856215,1.33248,0.38864000000000004,1.388,5.04,1.6600000000000001,5.3063358356,6.599215627,1.9247712245000002,6.8741829448,1.33248,0.38864000000000004,1.388,5.266735627,1.5361312245,5.4861829448
2020-03-10 01:30:00,6.32248,1.37864,6.4710433162,1.33248,0.38864000000000004,1.388,4.99,0.99,5.0872585938,6.241210868,1.8203531698000002,6.5012613208,1.33248,0.38864000000000004,1.388,4.908730868,1.4317131698,5.1132613208
2020-03-10 02:00:00,6.15296,1.76878,6.4021480341,1.33296,0.38878,1.3885,4.82,1.38,5.0136613368,6.2114023708,1.8116590248,6.4702108029,1.33296,0.38878,1.3885,4.8784423708,1.4228790248,5.0817108029
2020-03-10 02:30:00,5.94344,2.14892,6.3199949525,1.33344,0.38892000000000004,1.389,4.61,1.76,4.9345415187,6.2141056589,1.8124474839,6.473026728,1.33344,0.38892000000000004,1.389,4.8806656589,1.4235274839,5.084026728
2020-03-10 03:00:00,5.97344,1.51892,6.1635301086,1.33344,0.38892000000000004,1.389,4.64,1.13,4.7756151436,5.9774284817000005,1.7434166405,6.2264880017,1.33344,0.38892000000000004,1.389,4.6439884817,1.3544966405,4.8374880017
2020-03-10 03:30:00,5.9329600000000005,1.34878,6.0843423515,1.33296,0.38878,1.3885,4.6,0.96,4.699106298,5.8948284888,1.7193249759,6.1404463425,1.33296,0.38878,1.3885,4.5618684888,1.3305449759,4.7519463425
2020-03-10 04:00:00,5.77344,1.3489200000000001,5.9289286216,1.33344,0.38892000000000004,1.389,4.44,0.96,4.5425983754,5.6956596756,1.6612340721,5.9329788288,1.33344,0.38892000000000004,1.389,4.3622196756000005,1.2723140721,4.5439788288
2020-03-10 04:30:00,5.7229600000000005,1.34878,5.8797515806,1.33296,0.38878,1.3885,4.39,0.96,4.4937400904,5.6913055907,1.6599641306000001,5.9284433236,1.33296,0.38878,1.3885,4.3583455907,1.2711841306,4.5399433236
2020-03-10 05:00:00,5.69296,1.34878,5.8505556189,1.33296,0.38878,1.3885,4.36,0.96,4.4644372546,5.6724479637,1.6544639894,5.9087999622,1.33296,0.38878,1.3885,4.3394879637,1.2656839894,4.5202999622
2020-03-10 05:30:00,5.79248,1.34864,5.9474073679,1.33248,0.38864000000000004,1.388,4.46,0.96,4.5621486166,5.7791531982,1.6855863494999999,6.0199512482,1.33248,0.38864000000000004,1.388,4.4466731982,1.2969463495,4.6319512482
2020-03-10 06:00:00,6.13296,1.32878,6.2752573374,1.33296,0.38878,1.3885,4.8,0.9400000000000001,4.8911757278,6.0993485493,1.7789766602000001,6.3534880722,1.33296,0.38878,1.3885,4.7663885493,1.3901966602,4.9649880722
2020-03-10 06:30:00,6.72248,1.56864,6.9030695201,1.33248,0.38864000000000004,1.388,5.39,1.18,5.5176534868000005,6.7756161059,1.9762213642000002,7.0579334437,1.33248,0.38864000000000004,1.388,5.4431361059,1.5875813642,5.6699334437
2020-03-10 07:00:00,7.272,1.0985,7.3545010878,1.332,0.3885,1.3875,5.94,0.71,5.9822821732,7.1718007378,2.0917752152,7.4706257686,1.332,0.3885,1.3875,5.8398007378,1.7032752152000001,6.0831257686
2020-03-10 07:30:00,7.87152,0.9983600000000001,7.9345793713,1.33152,0.38836000000000004,1.387,6.54,0.61,6.5683864076,7.7344551284000005,2.2558827458,8.0567240921,1.33152,0.38836000000000004,1.387,6.4029351284,1.8675227458,6.6697240921
2020-03-10 08:00:00,7.9805600000000005,1.01808,8.0452361556,1.33056,0.38808000000000004,1.3860000000000001,6.65,0.63,6.6797754453,7.9267086938,2.3119567024,8.2569882227,1.33056,0.38808000000000004,1.3860000000000001,6.5961486938,1.9238767024,6.8709882227
2020-03-10 08:30:00,8.34008,0.87794,8.3861619976,1.3300800000000002,0.38794,1.3855,7.01,0.49,7.0271046669,8.219290194,2.3972929732,8.5617606187,1.3300800000000002,0.38794,1.3855,6.889210194,2.0093529732,7.1762606187
2020-03-10 09:00:00,8.58008,0.71794,8.6100644974,1.3300800000000002,0.38794,1.3855,7.25,0.33,7.2575064588,8.3794447569,2.4440047208,8.7285882884,1.3300800000000002,0.38794,1.3855,7.0493647569,2.0560647208,7.3430882884
2020-03-10 09:30:00,8.79104,0.28822000000000003,8.7957634717,1.33104,0.38822,1.3865,7.46,-0.1,7.4606702112,8.7188207695,2.5429893911,9.0821049683,1.33104,0.38822,1.3865,7.3877807695,2.1547693911,7.6956049683
2020-03-10 10:00:00,8.8396,0.3178,8.8453109047,1.3296000000000001,0.38780000000000003,1.385,7.51,-0.07,7.5103262246,8.785769119,2.5625159931,9.1518428323,1.3296000000000001,0.38780000000000003,1.385,7.456169119,2.1747159931,7.7668428323
2020-03-10 10:30:00,8.83912,0.79766,8.875038245,1.32912,0.38766,1.3845,7.51,0.41000000000000003,7.5211834175,8.9850029464,2.6206258594,9.3593780692,1.32912,0.38766,1.3845,7.6558829464,2.2329658594,7.9748780692
2020-03-10 11:00:00,8.968160000000001,1.32738,9.0658607672,1.32816,0.38738000000000006,1.3835,7.64,0.9400000000000001,7.6976100187,9.1084188822,2.656622174,9.4879363356,1.32816,0.38738000000000006,1.3835,7.7802588822,2.269242174,8.1044363356
2020-03-10 11:30:00,9.2172,0.43710000000000004,9.2275583038,1.3272,0.3871,1.3825,7.89,0.05,7.8901584268,9.0601512815,2.6425441238,9.4376575849,1.3272,0.3871,1.3825,7.7329512815,2.2554441238000003,8.0551575849
2020-03-10 12:00:00,9.19008,0.6679400000000001,9.2143211497,1.3300800000000002,0.38794,1.3855,7.86,0.28,7.8649856961,9.0493929194,2.6394062682,9.4264509578,1.3300800000000002,0.38794,1.3855,7.7193129194,2.2514662682,8.0409509578
2020-03-10 12:30:00,9.16248,0.45864000000000005,9.173951732999999,1.33248,0.38864000000000004,1.388,7.83,0.07,7.8303128929,9.0517929194,2.6401062682000003,9.4289509578,1.33248,0.38864000000000004,1.388,7.7193129194,2.2514662682,8.0409509578
2020-03-10 13:00:00,8.84224,0.65232,8.8662692041,1.24224,0.36232000000000003,1.294,7.6,0.29,7.6055308822,8.8318375006,2.5759526043000003,9.1998307298,1.24224,0.36232000000000003,1.294,7.5895975006,2.2136326043,7.9058307298
2020-03-10 13:30:00,8.37024,0.6113200000000001,8.3925341703,0.9302400000000001,0.27132,0.969,7.44,0.34,7.4477647654,8.2625143885,2.40990003,8.6067858214,0.9302400000000001,0.27132,0.969,7.3322743885,2.13858003,7.6377858214
2020-03-10 14:00:00,8.32448,0.09964,8.3250763,0.9244800000000001,0.26964000000000005,0.963,7.4,-0.17,7.4019524451,8.2632952221,2.4101277731,8.6075991897,0.9244800000000001,0.26964000000000005,0.963,7.3388152221,2.1404877731,7.6445991897
2020-03-10 14:30:00,8.384,0.3295,8.3904723496,0.924,0.2695,0.9625,7.46,0.06,7.460241283,8.2693560556,2.4118955162,8.6139125579,0.924,0.2695,0.9625,7.3453560556,2.1423955162,7.6514125579000005
2020-03-10 15:00:00,8.4404,0.37220000000000003,8.4486025472,1.0704,0.31220000000000003,1.115,7.37,0.06,7.3702442293,8.3488470715,2.4350803958,8.6967156995,1.0704,0.31220000000000003,1.115,7.2784470715000005,2.1228803958,7.5817156995
2020-03-10 15:30:00,8.5436,0.7123,8.5732416419,1.1736,0.3423,1.2225,7.37,0.37,7.3792818079,8.5119057497,2.4826391770000003,8.8665684893,1.1736,0.3423,1.2225,7.3383057497,2.140339177,7.6440684893
2020-03-10 16:00:00,8.8912,0.15910000000000002,8.8926233615,1.2312,0.35910000000000003,1.2825,7.66,-0.2,7.6626105211999995,8.6780325061,2.5310928143,9.0396171938,1.2312,0.35910000000000003,1.2825,7.4468325061,2.1719928143000002,7.7571171938
2020-03-10 16:30:00,9.0,-0.14250000000000002,9.0011280543,1.26,0.3675,1.3125,7.74,-0.51,7.7567841275,8.6616110151,2.5263032127000002,9.0225114741,1.26,0.3675,1.3125,7.4016110151,2.1588032127,7.7100114741
2020-03-10 17:00:00,9.04,-0.052500000000000005,9.0401524462,1.26,0.3675,1.3125,7.78,-0.42,7.7913285132,8.7004313451,2.537625809,9.0629493178,1.26,0.3675,1.3125,7.4404313451,2.170125809,7.7504493178
2020-03-10 17:30:00,9.14,0.0375,9.140076928,1.26,0.3675,1.3125,7.88,-0.33,7.8869068715,8.8273767575,2.5746515543,9.1951841224,1.26,0.3675,1.3125,7.5673767575,2.2071515543,7.8826841224
2020-03-10 18:00:00,9.23,0.5175000000000001,9.2444959976,1.26,0.3675,1.3125,7.97,0.15,7.9714114183,8.9861192971,2.6209514617,9.3605409345,1.26,0.3675,1.3125,7.7261192971,2.2534514617,8.0480409345
2020-03-10 18:30:00,9.32,0.9675,9.3700830439,1.26,0.3675,1.3125,8.06,0.6000000000000001,8.0823016524,9.2625970066,2.7015907936,9.6485385486,1.26,0.3675,1.3125,8.0025970066,2.3340907936,8.3360385486
2020-03-10 19:00:00,9.42,1.0075,9.4737245184,1.26,0.3675,1.3125,8.16,0.64,8.18505956,9.3384540147,2.7237157543,9.7275562653,1.26,0.3675,1.3125,8.0784540147,2.3562157543,8.4150562653
2020-03-10 19:30:00,9.22,1.0475,9.2793133501,1.26,0.3675,1.3125,7.96,0.68,7.9889924271,9.0635610901,2.6435386513,9.4412094688,1.26,0.3675,1.3125,7.8035610901,2.2760386513,8.1287094688
2020-03-10 20:00:00,8.85,1.0475,8.911776268,1.26,0.3675,1.3125,7.59,0.68,7.620400252,8.7670844292,2.5570662918,9.1323796137,1.26,0.3675,1.3125,7.5070844292,2.1895662918,7.8198796137
2020-03-10 20:30:00,8.55,1.1575,8.6279954943,1.26,0.3675,1.3125,7.29,0.79,7.332680274,8.4931702103,2.4771746447,8.8470523024,1.26,0.3675,1.3125,7.2331702103,2.1096746447,7.5345523024
2020-03-10 21:00:00,8.11,1.1275,8.188000748,1.26,0.3675,1.3125,6.85,0.76,6.8920316308,8.0556260755,2.3495576054000002,8.391277162,1.26,0.3675,1.3125,6.7956260754999995,1.9820576054,7.078777162
2020-03-10 21:30:00,7.66,1.2075,7.7545893669,1.26,0.3675,1.3125,6.4,0.84,6.4548896195,7.5641229324,2.2062025219,7.8792947212,1.26,0.3675,1.3125,6.3041229324,1.8387025219000002,6.5667947212
2020-03-10 22:00:00,7.23,1.2575,7.3385425154,1.26,0.3675,1.3125,5.97,0.89,6.0359754804,7.1927019572,2.0978714042,7.4923978721,1.26,0.3675,1.3125,5.9327019572,1.7303714042,6.1798978721
2020-03-10 22:30:00,6.92,0.6375000000000001,6.9493025729,1.26,0.3675,1.3125,5.66,0.27,5.6664362698,6.7098643335,1.9570437639,6.9894420141,1.26,0.3675,1.3125,5.4498643335,1.5895437639,5.6769420141
2020-03-10 23:00:00,6.61,0.41750000000000004,6.6231719176,1.26,0.3675,1.3125,5.35,0.05,5.3502336398,6.371982901,1.8584950128000002,6.6374821886,1.26,0.3675,1.3125,5.111982901,1.4909950128,5.3249821886
2020-03-10 23:30:00,6.17,1.0375,6.256620993,1.26,0.3675,1.3125,4.91,0.67,4.9555019927,6.1117853606,1.7826040635,6.366443084,1.26,0.3675,1.3125,4.8517853606,1.4151040635,5.053943084
2020-03-11 00:00:00,5.93952,1.28736,6.0774331424,1.25952,0.36736,1.312,4.68,0.92,4.7695702112,5.9038885906,1.7219675056,6.1498839485,1.25952,0.36736,1.312,4.6443685906,1.3546075056,4.8378839485
