Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2020-03-11 00:30:00,5.84,1.3275000000000001,5.9889778969,1.26,0.3675,1.3125,4.58,0.96,4.6795298909,5.8266807079,1.6994485398,6.0694590707,1.26,0.3675,1.3125,4.5666807079,1.3319485398,4.7569590707
2020-03-11 01:00:00,6.07,2.0075,6.3933525048,1.26,0.3675,1.3125,4.8100000000000005,1.6400000000000001,5.0818992513,6.2470351391,1.8220519156,6.5073282699,1.26,0.3675,1.3125,4.9870351391,1.4545519156,5.1948282699
2020-03-11 01:30:00,6.03,2.0875,6.3811093275,1.26,0.3675,1.3125,4.77,1.72,5.0706311244,6.2014077662,1.8087439318,6.4597997565,1.26,0.3675,1.3125,4.9414077662,1.4412439317999999,5.1472997565
2020-03-11 02:00:00,5.94,2.1175,6.3061403608,1.26,0.3675,1.3125,4.68,1.75,4.9964887671,6.1245339751,1.7863224093999999,6.3797228907,1.26,0.3675,1.3125,4.8645339751000005,1.4188224094000002,5.0672228907
2020-03-11 02:30:00,5.79,2.1675,6.1824069949,1.26,0.3675,1.3125,4.53,1.8,4.8745153605,6.0180845158,1.7552746504,6.2688380372,1.26,0.3675,1.3125,4.7580845158,1.3877746504,4.9563380372
2020-03-11 03:00:00,5.75,2.1375,6.1344442495,1.26,0.3675,1.3125,4.49,1.77,4.826282213,6.0180845158,1.7552746504,6.2688380372,1.26,0.3675,1.3125,4.7580845158,1.3877746504,4.9563380372
2020-03-11 03:30:00,5.64,2.1375,6.0314597114,1.26,0.3675,1.3125,4.38,1.77,4.7241189655,5.9018272148,1.721366271,6.1477366821,1.26,0.3675,1.3125,4.6418272148,1.353866271,4.8352366821
2020-03-11 04:00:00,5.57,1.8775,5.8779168291,1.26,0.3675,1.3125,4.31,1.51,4.5668588767,5.6889005279,1.659262654,5.9259380499,1.26,0.3675,1.3125,4.4289005279,1.291762654,4.6134380499
2020-03-11 04:30:00,5.52,1.3575,5.6844706218,1.26,0.3675,1.3125,4.26,0.99,4.3735226077,5.4920963796,1.6018614440999999,5.7209337288,1.26,0.3675,1.3125,4.2320963796,1.2343614441,4.4084337288
2020-03-11 05:00:00,5.52048,1.33764,5.6802271257,1.26048,0.36764,1.313,4.26,0.97,4.3690387959,5.4775422894,1.5976165011,5.7057732182,1.26048,0.36764,1.313,4.2170622894,1.2299765011,4.3927732182
2020-03-11 05:30:00,5.62048,1.34764,5.7797862417,1.26048,0.36764,1.313,4.36,0.98,4.4687805943,5.6069505949,1.6353605902,5.8405735364,1.26048,0.36764,1.313,4.3464705949,1.2677205902,4.5275735364
2020-03-11 06:00:00,6.01,1.3375,6.1570290116,1.26,0.3675,1.3125,4.75,0.97,4.848030528,6.0051629733,1.7515058672000001,6.2553780972,1.26,0.3675,1.3125,4.7451629733,1.3840058672,4.9428780972
2020-03-11 06:30:00,6.6,1.2075,6.7095496309,1.26,0.3675,1.3125,5.34,0.84,5.4056636965,6.5385590769,1.9070797308,6.8109990385,1.26,0.3675,1.3125,5.2785590769,1.5395797307999999,5.4984990385
2020-03-11 07:00:00,7.04,1.6175000000000002,7.2234275971,1.26,0.3675,1.3125,5.78,1.25,5.9136198728,7.1543074622,2.0866730098,7.4524036065,1.26,0.3675,1.3125,5.8943074622000005,1.7191730098,6.1399036065
2020-03-11 07:30:00,7.55,1.7475,7.749597167,1.26,0.3675,1.3125,6.29,1.38,6.4396040251,7.701590013,2.2462970871,8.0224895968,1.26,0.3675,1.3125,6.441590013,1.8787970871000002,6.7099895968
2020-03-11 08:00:00,7.78,1.6475,7.9525251492999995,1.26,0.3675,1.3125,6.52,1.28,6.6444563359,7.9155793754,2.3087106512,8.2453951827,1.26,0.3675,1.3125,6.6555793754,1.9412106512,6.9328951827
2020-03-11 08:30:00,8.00048,1.64764,8.1683779173,1.26048,0.36764,1.313,6.74,1.28,6.8604664564,8.1804455966,2.385963299,8.5212974965,1.26048,0.36764,1.313,6.9199655966,2.018323299,7.2082974965
2020-03-11 09:00:00,8.34048,1.49764,8.4738735063,1.26048,0.36764,1.313,7.08,1.13,7.1696094733,8.5485784466,2.4933353802,8.9047692152,1.26048,0.36764,1.313,7.2880984466,2.1256953802,7.5917692152
2020-03-11 09:30:00,8.38384,1.45862,8.5097794008,1.26384,0.36862,1.3165,7.12,1.09,7.2029507842000005,8.5902483066,2.5054890894,8.9481753194,1.26384,0.36862,1.3165,7.3264083066,2.1368690894,7.6316753194
2020-03-11 10:00:00,8.51288,1.51834,8.6472239621,1.26288,0.36834000000000006,1.3155000000000001,7.25,1.15,7.340640299,8.7977659231,2.5660150609,9.1643395032,1.26288,0.36834000000000006,1.3155000000000001,7.5348859231,2.1976750609,7.8488395032
2020-03-11 10:30:00,8.47432,1.5187599999999999,8.6093397772,1.26432,0.36876000000000003,1.317,7.21,1.15,7.3011368978,8.741974752,2.549742636,9.1062237,1.26432,0.36876000000000003,1.317,7.477654752,2.180982636,7.7892237
2020-03-11 11:00:00,8.49912,1.5201600000000002,8.633998332200001,1.26912,0.37016000000000004,1.322,7.23,1.15,7.3208879243,8.746774752,2.551142636,9.1112237,1.26912,0.37016000000000004,1.322,7.477654752,2.180982636,7.7892237
2020-03-11 11:30:00,8.65096,1.48778,8.7779609392,1.26096,0.36778000000000005,1.3135,7.39,1.12,7.4743896072,8.9016735069,2.5963214395,9.2725765697,1.26096,0.36778000000000005,1.3135,7.6407135069,2.2285414395,7.9590765697
2020-03-11 12:00:00,8.56192,1.42806,8.6801975467,1.26192,0.36806000000000005,1.3145,7.3,1.06,7.3765574627,8.8442576858,2.5795751584,9.2127684227,1.26192,0.36806000000000005,1.3145,7.5823376858,2.2115151584,7.8982684227
2020-03-11 12:30:00,8.5348,1.4289,8.6535869008,1.2648000000000001,0.3689,1.3175,7.27,1.06,7.3468700819,8.7841106017,2.5620322588,9.1501152101,1.2648000000000001,0.3689,1.3175,7.5193106017,2.1931322588,7.8326152101
2020-03-11 13:00:00,8.61192,1.42806,8.7295201157,1.26192,0.36806000000000005,1.3145,7.35,1.06,7.4260420144,8.838940816400001,2.5780244048,9.2072300171,1.26192,0.36806000000000005,1.3145,7.5770208164,2.2099644048,7.8927300171
2020-03-11 13:30:00,8.59048,1.46764,8.7149477222,1.26048,0.36764,1.313,7.33,1.1,7.4120779812,8.8375008164,2.5776044047999997,9.2057300171,1.26048,0.36764,1.313,7.5770208164,2.2099644048,7.8927300171
2020-03-11 14:00:00,8.62,0.8775000000000001,8.6645488198,1.26,0.3675,1.3125,7.36,0.51,7.3776486769,8.5914744305,2.5058467089,8.9494525318,1.26,0.3675,1.3125,7.3314744305,2.1383467089,7.6369525318
2020-03-11 14:30:00,8.34096,0.80778,8.3799834278,1.26096,0.36778000000000005,1.3135,7.08,0.44,7.0936591404,8.3196339341,2.4265598975,8.6662853481,1.26096,0.36778000000000005,1.3135,7.0586739341,2.0587798975,7.3527853481
2020-03-11 15:00:00,8.34096,0.7477800000000001,8.3744127346,1.26096,0.36778000000000005,1.3135,7.08,0.38,7.0901904065,8.3601958482,2.4383904557,8.7085373419,1.26096,0.36778000000000005,1.3135,7.0992358482,2.0706104557,7.3950373419
2020-03-11 15:30:00,8.32096,0.7477800000000001,8.3544928182,1.26096,0.36778000000000005,1.3135,7.06,0.38,7.0702192328,8.2709962847,2.4123739164,8.6156211299,1.26096,0.36778000000000005,1.3135,7.0100362847,2.0445939164,7.3021211299
2020-03-11 16:00:00,8.41096,0.78778,8.4477716263,1.26096,0.36778000000000005,1.3135,7.15,0.42,7.1623250415,8.316759672,2.425721571,8.663291325,1.26096,0.36778000000000005,1.3135,7.055799672,2.057941571,7.349791325
2020-03-11 16:30:00,8.51096,0.8677800000000001,8.5550851691,1.26096,0.36778000000000005,1.3135,7.25,0.5,7.2672209269,8.4612276743,2.4678580717000003,8.8137788274,1.26096,0.36778000000000005,1.3135,7.2002676743,2.1000780717,7.5002788274
2020-03-11 17:00:00,8.65096,0.8677800000000001,8.694374678500001,1.26096,0.36778000000000005,1.3135,7.39,0.5,7.406895436,8.5178742158,2.4843799796,8.8727856415,1.26096,0.36778000000000005,1.3135,7.2569142158,2.1165999796,7.5592856415
2020-03-11 17:30:00,8.84144,0.86792,8.8839375504,1.26144,0.36792,1.314,7.58,0.5,7.5964728657,8.6953838865,2.5361536336,9.0576915484,1.26144,0.36792,1.314,7.4339438865,2.1682336336,7.7436915484
2020-03-11 18:00:00,9.05144,0.87792,9.0939160761,1.26144,0.36792,1.314,7.79,0.51,7.8066766297,8.8865171619,2.5919008389,9.2567887103,1.26144,0.36792,1.314,7.6250771619,2.2239808389,7.9427887103
2020-03-11 18:30:00,9.29096,0.8377800000000001,9.3286554792,1.26096,0.36778000000000005,1.3135,8.03,0.47000000000000003,8.0437429099,9.1439286083,2.6669791774,9.5249256336,1.26096,0.36778000000000005,1.3135,7.8829686083,2.2991991774000002,8.2114256336
2020-03-11 19:00:00,9.54096,0.8377800000000001,9.5776715881,1.26096,0.36778000000000005,1.3135,8.28,0.47000000000000003,8.2933286442,9.2989980917,2.7122077767,9.6864563455,1.26096,0.36778000000000005,1.3135,8.0380380917,2.3444277767,8.3729563455
2020-03-11 19:30:00,9.37144,0.9779200000000001,9.4223253605,1.26144,0.36792,1.314,8.11,0.61,8.1329084588,9.1685865965,2.6741710906,9.550611038,1.26144,0.36792,1.314,7.9071465965000005,2.3062510906,8.236611038
2020-03-11 20:00:00,9.01144,1.03792,9.0710158637,1.26144,0.36792,1.314,7.75,0.67,7.7789073783,8.8885700162,2.5924995881,9.2589271002,1.26144,0.36792,1.314,7.6271300162,2.2245795881,7.9449271002
2020-03-11 20:30:00,8.52144,1.09792,8.5918780252,1.26144,0.36792,1.314,7.26,0.73,7.2966088014,8.4822945808,2.4740025861,8.8357235217,1.26144,0.36792,1.314,7.2208545808,2.1060825861,7.5217235217
2020-03-11 21:00:00,8.22144,1.11792,8.2970971309,1.26144,0.36792,1.314,6.96,0.75,7.000292851,8.1907708092,2.3889748194,8.5320529263,1.26144,0.36792,1.314,6.9293308092,2.0210548194,7.2180529263
2020-03-11 21:30:00,7.8814400000000004,1.11792,7.9603292394,1.26144,0.36792,1.314,6.62,0.75,6.6623494354,7.8171433399,2.2800001408,8.1428576457,1.26144,0.36792,1.314,6.5557033399,1.9120801408,6.8288576457
2020-03-11 22:00:00,7.53144,1.20792,7.6276902926,1.26144,0.36792,1.314,6.27,0.84,6.3260177047,7.4610208351,2.1761310769,7.7718967032,1.26144,0.36792,1.314,6.1995808351,1.8082110769000002,6.4578967032
2020-03-11 22:30:00,7.03192,1.25806,7.1435715052,1.26192,0.36806000000000005,1.3145,5.77,0.89,5.838236035,6.9071769574,2.0145932792,7.1949759973,1.26192,0.36806000000000005,1.3145,5.6452569574,1.6465332792,5.8804759973
2020-03-11 23:00:00,6.61144,1.25792,6.7300446952,1.26144,0.36792,1.314,5.35,0.89,5.4235228404,6.5169058791,1.9007642147000001,6.788443624,1.26144,0.36792,1.314,5.2554658791,1.5328442146999999,5.474443624
2020-03-11 23:30:00,6.27144,1.25792,6.396352273,1.26144,0.36792,1.314,5.01,0.89,5.0884378742,6.1844327683,1.8037928908,6.442117467,1.26144,0.36792,1.314,4.9229927683,1.4358728908,5.128117467
2020-03-12 00:00:00,6.03144,1.27792,6.1653343786,1.26144,0.36792,1.314,4.77,0.91,4.8560271828,5.9856437729,1.7458127670999999,6.2350455968,1.26144,0.36792,1.314,4.7242037729,1.3778927671,4.9210455968
2020-03-12 00:30:00,6.08096,1.2477800000000001,6.2076589347,1.26096,0.36778000000000005,1.3135,4.82,0.88,4.8996734585,6.0442549171,1.7629076842,6.296098872,1.26096,0.36778000000000005,1.3135,4.7832949171,1.3951276842,4.9825988720000005
2020-03-12 01:00:00,6.30144,1.30792,6.4357439974,1.26144,0.36792,1.314,5.04,0.9400000000000001,5.1269094004,6.2287555328,1.8167203637,6.4882870133,1.26144,0.36792,1.314,4.9673155328,1.4488003637,5.1742870133
2020-03-12 01:30:00,6.21144,1.35792,6.3581391617,1.26144,0.36792,1.314,4.95,0.99,5.0480293185,6.0986530213,1.7787737979,6.3527635639,1.26144,0.36792,1.314,4.8372130213,1.4108537979,5.0387635639
2020-03-12 02:00:00,6.14144,1.35792,6.2897720149,1.26144,0.36792,1.314,4.88,0.99,4.9794075953,6.0540999634,1.765779156,6.3063541285,1.26144,0.36792,1.314,4.7926599634,1.397859156,4.9923541285
2020-03-12 02:30:00,6.12096,1.35778,6.2697462349,1.26096,0.36778000000000005,1.3135,4.86,0.99,4.959808464,6.0663551094,1.7693535736000001,6.3191199057,1.26096,0.36778000000000005,1.3135,4.8053951094,1.4015735736,5.0056199057
2020-03-12 03:00:00,6.04096,1.35778,6.191668939,1.26096,0.36778000000000005,1.3135,4.78,0.99,4.8814444584,5.9713268763,1.7416370056,6.2201321628,1.26096,0.36778000000000005,1.3135,4.7103668763,1.3738570056000001,4.9066321628
2020-03-12 03:30:00,5.89144,1.35792,6.0459086993,1.26144,0.36792,1.314,4.63,0.99,4.7346594387,5.8075374595,1.6938650924,6.049518187,1.26144,0.36792,1.314,4.5460974595,1.3259450924,4.735518187
2020-03-12 04:00:00,5.76096,1.37778,5.9234228154,1.26096,0.36778000000000005,1.3135,4.5,1.01,4.6119518644,5.6459340012,1.6467307504000002,5.8811812513,1.26096,0.36778000000000005,1.3135,4.3849740012,1.2789507504,4.5676812513
2020-03-12 04:30:00,5.76144,1.37792,5.9239222142,1.26144,0.36792,1.314,4.5,1.01,4.6119518644,5.6871983938,1.6587661982,5.9241649935,1.26144,0.36792,1.314,4.4257583938,1.2908461982000001,4.6101649935
2020-03-12 05:00:00,5.61096,2.00778,5.9593667994,1.26096,0.36778000000000005,1.3135,4.35,1.6400000000000001,4.6488815859,5.8373639146,1.7025644751,6.080587411,1.26096,0.36778000000000005,1.3135,4.5764039146,1.3347844751,4.767087411
2020-03-12 05:30:00,5.79096,1.68778,6.0319001194,1.26096,0.36778000000000005,1.3135,4.53,1.32,4.7184001526,5.9331014849,1.7304879331,6.1803140468,1.26096,0.36778000000000005,1.3135,4.6721414849,1.3627079331,4.8668140468
2020-03-12 06:00:00,6.24096,1.2877800000000001,6.3724374497,1.26096,0.36778000000000005,1.3135,4.98,0.92,5.0642669756,6.2613413526,1.8262245612,6.5222305757,1.26096,0.36778000000000005,1.3135,5.0003813526,1.4584445611999999,5.2087305757
2020-03-12 06:30:00,7.09144,1.69792,7.2918758629,1.26144,0.36792,1.314,5.83,1.33,5.9797826047000004,7.2242698309,2.1070787007,7.5252810739000005,1.26144,0.36792,1.314,5.9628298309000005,1.7391587007,6.2112810739
2020-03-12 07:00:00,7.48144,1.79792,7.6944435016,1.26144,0.36792,1.314,6.22,1.43,6.3822644884,7.6322752109,2.2260802699,7.9502866781,1.26144,0.36792,1.314,6.3708352109,1.8581602699,6.6362866781
2020-03-12 07:30:00,7.90048,1.60764,8.0623874008,1.26048,0.36764,1.313,6.64,1.24,6.7547908924,7.9450128355,2.3172954104,8.276055037,1.26048,0.36764,1.313,6.6845328355,1.9496554104000001,6.963055037
2020-03-12 08:00:00,8.25856,1.64708,8.4212045338,1.2585600000000001,0.36708,1.311,7.0,1.28,7.1160663291,8.4278812195,2.4581320224,8.779042937,1.2585600000000001,0.36708,1.311,7.1693212195000005,2.0910520224,7.468042937
2020-03-12 08:30:00,8.5276,1.4968,8.6579658119,1.2576,0.3668,1.31,7.27,1.13,7.3572956988,8.7690013094,2.5576253819,9.134376364,1.2576,0.3668,1.31,7.5114013094,2.1908253819,7.824376364
2020-03-12 09:00:00,8.52712,1.40666,8.642364714,1.25712,0.36666000000000004,1.3094999999999999,7.27,1.04,7.3440111656,8.7957351809,2.5654227611,9.1622241468,1.25712,0.36666000000000004,1.3094999999999999,7.5386151809,2.1987627611000002,7.8527241468
2020-03-12 09:30:00,8.54952,1.3673600000000001,8.6581733408,1.25952,0.36736,1.312,7.29,1.0,7.3582674591,8.7779604748,2.5602384718,9.1437088279,1.25952,0.36736,1.312,7.5184404748,2.1928784718,7.8317088279
2020-03-12 10:00:00,8.69576,1.30918,8.7937588237,1.26576,0.36918,1.3185,7.43,0.9400000000000001,7.4892255941,8.957738331,2.6126736799,9.3309774281,1.26576,0.36918,1.3185,7.691978331,2.2434936799,8.0124774281
2020-03-12 10:30:00,8.63248,1.27114,8.7255663341,1.27248,0.37114,1.3255,7.36,0.9,7.4148229918,8.9011040139,2.5961553374,9.271983347900001,1.27248,0.37114,1.3255,7.6286240139,2.2250153374,7.9464833479
2020-03-12 11:00:00,8.7196,1.2903,8.8145503714,1.2696,0.3703,1.3225,7.45,0.92,7.5065904377,9.0163773701,2.629776733,9.3920597606,1.2696,0.3703,1.3225,7.7467773701,2.259476733,8.0695597606
2020-03-12 11:30:00,8.67392,1.27156,8.7666272306,1.27392,0.37156000000000006,1.327,7.4,0.9,7.4545288248,9.0206973701,2.631036733,9.3965597606,1.27392,0.37156000000000006,1.327,7.7467773701,2.259476733,8.0695597606
2020-03-12 12:00:00,8.73912,1.31016,8.8367832156,1.26912,0.37016000000000004,1.322,7.47,0.9400000000000001,7.5289109438,9.0501296223,2.6396211398,9.4272183566,1.26912,0.37016000000000004,1.322,7.7810096223,2.2694611398,8.1052183566
2020-03-12 12:30:00,8.87536,1.2919800000000001,8.9689033583,1.27536,0.37198000000000003,1.3285,7.6,0.92,7.6554816961,9.1537406967,2.6698410365000003,9.535146559,1.27536,0.37198000000000003,1.3285,7.8783806967,2.2978610365,8.206646559
2020-03-12 13:00:00,8.52592,1.3250600000000001,8.6282730514,1.28592,0.37506,1.3395000000000001,7.24,0.9500000000000001,7.3020613528,8.8305914836,2.5755891827,9.1985327954,1.28592,0.37506,1.3395000000000001,7.5446714836,2.2005291827,7.8590327954
2020-03-12 13:30:00,8.42016,1.38338,8.533043692,1.28016,0.37338000000000005,1.3335,7.14,1.01,7.2110817496,8.6720996868,2.5293624086,9.0334371737,1.28016,0.37338000000000005,1.3335,7.3919396868,2.1559824086,7.6999371737
2020-03-12 14:00:00,8.41488,1.41184,8.5324965631,1.27488,0.37184,1.328,7.14,1.04,7.2153447596,8.7028312678,2.5383257864,9.0654492373,1.27488,0.37184,1.328,7.4279512678,2.1664857864,7.7374492373
2020-03-12 14:30:00,8.4072,1.3696000000000002,8.51802888,1.2671999999999999,0.36960000000000004,1.32,7.14,1.0,7.2096879267,8.6951512678,2.5360857864,9.0574492373,1.2671999999999999,0.36960000000000004,1.32,7.4279512678,2.1664857864,7.7374492373
2020-03-12 15:00:00,8.40576,0.7391800000000001,8.4381981637,1.26576,0.36918,1.3185,7.14,0.37,7.1495804073,8.4317081268,2.4592482036,8.7830292987,1.26576,0.36918,1.3185,7.1659481268,2.0900682036,7.4645292987000005
2020-03-12 15:30:00,8.46952,0.6673600000000001,8.4957717954,1.25952,0.36736,1.312,7.21,0.30000000000000004,7.2162386324,8.4127512712,2.4537191208,8.7632825742,1.25952,0.36736,1.312,7.1532312712,2.0863591208,7.4512825742
2020-03-12 16:00:00,8.5976,0.8168000000000001,8.6363121759,1.2576,0.3668,1.31,7.34,0.45,7.3537813402,8.4779226611,2.4727274428,8.8311694386,1.2576,0.3668,1.31,7.2203226611,2.1059274428,7.5211694386
2020-03-12 16:30:00,8.85432,0.8687600000000001,8.8968380113,1.26432,0.36876000000000003,1.317,7.59,0.5,7.6064512093,8.7427449465,2.5499672761000003,9.107025986,1.26432,0.36876000000000003,1.317,7.4784249465,2.1812072761,7.790025986
2020-03-12 17:00:00,9.35232,0.46276000000000006,9.3637618616,1.3123200000000002,0.38276000000000004,1.367,8.04,0.08,8.0403980001,9.1557732409,2.6704338619,9.5372637926,1.3123200000000002,0.38276000000000004,1.367,7.8434532409,2.2876738619,8.1702637926
2020-03-12 17:30:00,9.45576,-0.03332,9.455818706,1.32576,0.38668,1.381,8.13,-0.42,8.1408414798,9.0658116367,2.6441950607,9.4435537882,1.32576,0.38668,1.381,7.7400516367000005,2.2575150607,8.0625537882
2020-03-12 18:00:00,9.53912,-0.01234,9.5391279816,1.32912,0.38766,1.3845,8.21,-0.4,8.2197384387,9.1666614328,2.6736095846,9.5486056591,1.32912,0.38766,1.3845,7.8375414328,2.2859495846,8.1641056591
2020-03-12 18:30:00,9.6296,0.4278,9.639097935,1.3296000000000001,0.38780000000000003,1.385,8.3,0.04,8.300096385,9.4283130231,2.7499246317,9.8211593991,1.3296000000000001,0.38780000000000003,1.385,8.0987130231,2.3621246317,8.4361593991
2020-03-12 19:00:00,9.8596,0.9378000000000001,9.9040992018,1.3296000000000001,0.38780000000000003,1.385,8.53,0.55,8.5477131445,9.6576113314,2.816803305,10.0600118035,1.3296000000000001,0.38780000000000003,1.385,8.3280113314,2.429003305,8.6750118035
2020-03-12 19:30:00,9.62008,1.01794,9.673786283,1.3300800000000002,0.38794,1.3855,8.29,0.63,8.3139040168,9.4275111947,2.7496907651,9.8203241611,1.3300800000000002,0.38794,1.3855,8.0974311947,2.3617507651,8.4348241611
2020-03-12 20:00:00,9.36008,1.05794,9.4196780545,1.3300800000000002,0.38794,1.3855,8.03,0.67,8.057902953,9.2195320763,2.6890301889,9.6036792461,1.3300800000000002,0.38794,1.3855,7.8894520763,2.3010901889,8.2181792461
2020-03-12 20:30:00,8.980080000000001,1.09794,9.0469502624,1.3300800000000002,0.38794,1.3855,7.65,0.71,7.6828770653,8.858618137,2.5837636233,9.227727226,1.3300800000000002,0.38794,1.3855,7.528538137,2.1958236233,7.842227226
2020-03-12 21:00:00,8.6796,1.0977999999999999,8.7487496821,1.3296000000000001,0.38780000000000003,1.385,7.35,0.71,7.3842128897,8.5340861187,2.4891084513,8.8896730403,1.3296000000000001,0.38780000000000003,1.385,7.2044861187,2.1013084513,7.5046730403
2020-03-12 21:30:00,8.18912,1.52766,8.330392034599999,1.32912,0.38766,1.3845,6.86,1.1400000000000001,6.9540779403,8.1661857652,2.3818041815,8.5064435054,1.32912,0.38766,1.3845,6.8370657652,1.9941441815,7.1219435054
2020-03-12 22:00:00,7.7296,1.9478,7.9712383605,1.3296000000000001,0.38780000000000003,1.385,6.4,1.56,6.5873818775,7.8434521149,2.2876735335,8.1702626197,1.3296000000000001,0.38780000000000003,1.385,6.5138521149,1.8998735335,6.7852626197
2020-03-12 22:30:00,7.2596,1.9778,7.5241933121999995,1.3296000000000001,0.38780000000000003,1.385,5.93,1.5899999999999999,6.1394625172,7.3496164397,2.1436381283,7.655850458,1.3296000000000001,0.38780000000000003,1.385,6.0200164397,1.7558381283000002,6.270850458
2020-03-12 23:00:00,6.8696,1.5977999999999999,7.0529688075,1.3296000000000001,0.38780000000000003,1.385,5.54,1.21,5.6705996156000005,6.8554801359,1.9995150396999999,7.1411251416,1.3296000000000001,0.38780000000000003,1.385,5.5258801359,1.6117150397,5.7561251416
2020-03-12 23:30:00,6.4796,1.3078,6.6102614926,1.3296000000000001,0.38780000000000003,1.385,5.15,0.92,5.2315294131,6.4316446983,1.8758963703,6.6996298941,1.3296000000000001,0.38780000000000003,1.385,5.1020446983,1.4880963703,5.3146298941
2020-03-13 00:00:00,6.3196,1.4378,6.4810965893,1.3296000000000001,0.38780000000000003,1.385,4.99,1.05,5.0992744582,6.2706890134,1.8289509623,6.5319677223,1.3296000000000001,0.38780000000000003,1.385,4.9410890134,1.4411509623,5.1469677223
2020-03-13 00:30:00,6.2896,1.3278,6.4282284496,1.3296000000000001,0.38780000000000003,1.385,4.96,0.9400000000000001,5.0482868381,6.2250819264,1.8156488952,6.48446034,1.3296000000000001,0.38780000000000003,1.385,4.8954819264000005,1.4278488952,5.09946034
2020-03-13 01:00:00,6.4396,1.3978000000000002,6.5895593935,1.3296000000000001,0.38780000000000003,1.385,5.11,1.01,5.2088578403,6.3615373785,1.8554484021,6.6266014359,1.3296000000000001,0.38780000000000003,1.385,5.0319373785,1.4676484021,5.2416014359
2020-03-13 01:30:00,6.3696,1.4378,6.5298601057,1.3296000000000001,0.38780000000000003,1.385,5.04,1.05,5.1482132823,6.2728868612,1.8295920012,6.5342571471,1.3296000000000001,0.38780000000000003,1.385,4.9432868612,1.4417920012,5.1492571471
2020-03-13 02:00:00,6.31008,1.41794,6.4674309776,1.3300800000000002,0.38794,1.3855,4.98,1.03,5.0854006725,6.2092355323,1.8110270303,6.4679536795,1.3300800000000002,0.38794,1.3855,4.8791555323,1.4230870303,5.0824536795
2020-03-13 02:30:00,6.2396,1.4178,6.398653374,1.3296000000000001,0.38780000000000003,1.385,4.91,1.03,5.0168715351,6.186568876,1.8044159222,6.4443425792,1.3296000000000001,0.38780000000000003,1.385,4.856968876,1.4166159222,5.0593425792
2020-03-13 03:00:00,6.1296,1.4178,6.291434892,1.3296000000000001,0.38780000000000003,1.385,4.8,1.03,4.9092667477,6.0907355302,1.7764645296000001,6.3445161773,1.3296000000000001,0.38780000000000003,1.385,4.7611355302,1.3886645296,4.9595161773
2020-03-13 03:30:00,5.9896,1.4178,6.155116977,1.3296000000000001,0.38780000000000003,1.385,4.66,1.03,4.7724731534,5.9481624192,1.7348807056000002,6.19600252,1.3296000000000001,0.38780000000000003,1.385,4.6185624192,1.3470807056,4.81100252
2020-03-13 04:00:00,5.7996,1.9678,6.124344618,1.3296000000000001,0.38780000000000003,1.385,4.47,1.58,4.7410230963,6.0083079251,1.7524231448,6.2586540886,1.3296000000000001,0.38780000000000003,1.385,4.6787079251,1.3646231448,4.8736540886
2020-03-13 04:30:00,5.7796,2.0978,6.1485397453,1.3296000000000001,0.38780000000000003,1.385,4.45,1.71,4.7672423895,6.0568428154,1.7665791545,6.309211266,1.3296000000000001,0.38780000000000003,1.385,4.7272428154,1.3787791545,4.924211266
2020-03-13 05:00:00,5.7196,2.0678,6.0819093218999996,1.3296000000000001,0.38780000000000003,1.385,4.39,1.6800000000000002,4.700478699,6.0045625384,1.7513307404,6.2547526442,1.3296000000000001,0.38780000000000003,1.385,4.6749625384,1.3635307403999999,4.8697526442
2020-03-13 05:30:00,5.8696,1.3678,6.0268632803,1.3296000000000001,0.38780000000000003,1.385,4.54,0.98,4.6445667182,5.8285468242,1.6999928237000002,6.0714029418,1.3296000000000001,0.38780000000000003,1.385,4.4989468242,1.3121928237,4.6864029418
2020-03-13 06:00:00,6.1396,1.3978000000000002,6.2967081082,1.3296000000000001,0.38780000000000003,1.385,4.8100000000000005,1.01,4.9148957263,6.1605196078,1.7968182189,6.4172079248,1.3296000000000001,0.38780000000000003,1.385,4.8309196078,1.4090182189,5.0322079248
2020-03-13 06:30:00,6.72912,1.22766,6.840190425,1.32912,0.38766,1.3845,5.4,0.84,5.4649428176,6.6180662272,1.9302693163,6.8938189867,1.32912,0.38766,1.3845,5.2889462272,1.5426093163,5.5093189867
2020-03-13 07:00:00,7.1996,1.1478,7.2905202146,1.3296000000000001,0.38780000000000003,1.385,5.87,0.76,5.9189948471000005,7.0854819617,2.0665989055,7.3807103768,1.3296000000000001,0.38780000000000003,1.385,5.7558819617,1.6787989054999999,5.9957103768
2020-03-13 07:30:00,7.7696000000000005,0.6678000000000001,7.7982460207,1.3296000000000001,0.38780000000000003,1.385,6.44,0.28,6.4460840826,7.5446858214,2.2005333646,7.8590477306,1.3296000000000001,0.38780000000000003,1.385,6.2150858214,1.8127333646000001,6.4740477306
2020-03-13 08:00:00,8.0096,1.6178,8.171350500399999,1.3296000000000001,0.38780000000000003,1.385,6.68,1.23,6.7922971078,8.2062128915,2.39347876,8.5481384286,1.3296000000000001,0.38780000000000003,1.385,6.8766128915,2.00567876,7.1631384286
2020-03-13 08:30:00,8.27912,1.6476600000000001,8.4414815909,1.32912,0.38766,1.3845,6.95,1.26,7.0632924334,8.5110360279,2.4823855081,8.8656625291,1.32912,0.38766,1.3845,7.1819160279,2.0947255081,7.4811625291
2020-03-13 09:00:00,8.3896,1.4978,8.5222528125,1.3296000000000001,0.38780000000000003,1.385,7.06,1.11,7.1467265234,8.618278254,2.5136644908,8.9773731813,1.3296000000000001,0.38780000000000003,1.385,7.288678254,2.1258644908,7.5923731813
2020-03-13 09:30:00,8.88912,0.6976600000000001,8.9164557897,1.32912,0.38766,1.3845,7.5600000000000005,0.31,7.5663531506,8.7861431171,2.5626250757999998,9.1522324136,1.32912,0.38766,1.3845,7.4570231171,2.1749650758,7.7677324136
2020-03-13 10:00:00,9.08816,0.6673800000000001,9.1126312473,1.32816,0.38738000000000006,1.3835,7.76,0.28,7.7650499033,8.9592252911,2.6131073766,9.3325263449,1.32816,0.38738000000000006,1.3835,7.6310652911,2.2257273766,7.9490263449
2020-03-13 10:30:00,8.85104,0.77822,8.8851862924,1.33104,0.38822,1.3865,7.52,0.39,7.530106241,8.8948712356,2.5943374436999997,9.2654908705,1.33104,0.38822,1.3865,7.5638312356,2.2061174437,7.8789908705
2020-03-13 11:00:00,8.51304,0.8017200000000001,8.5507078654,1.34304,0.39172,1.399,7.17,0.41000000000000003,7.1817128876,8.4747217879,2.4717938548,8.8278351957,1.34304,0.39172,1.399,7.1316817879,2.0800738548,7.4288351957
2020-03-13 11:30:00,8.51256,1.26158,8.6055366974,1.34256,0.39158000000000004,1.3985,7.17,0.87,7.2225895633,8.668637083,2.5283524826,9.0298302948,1.34256,0.39158000000000004,1.3985,7.326077083,2.1367724826,7.6313302948
2020-03-13 12:00:00,8.42216,1.44438,8.5451163041,1.35216,0.39438,1.4085,7.07,1.05,7.1475450331,8.6364989264,2.5189788535,8.9963530483,1.35216,0.39438,1.4085,7.2843389264,2.1245988535,7.5878530483
2020-03-13 12:30:00,8.4388,1.4734,8.5664609379,1.3488,0.3934,1.405,7.09,1.08,7.171784994,8.6820073681,2.532252149,9.0437576751,1.3488,0.3934,1.405,7.3332073681,2.138852149,7.6387576751
2020-03-13 13:00:00,8.2608,1.4769,8.391784688,1.3608,0.39690000000000003,1.4175,6.9,1.08,6.9840103093,8.5383582435,2.4903544877,8.8941231703,1.3608,0.39690000000000003,1.4175,7.1775582435,2.0934544877,7.4766231703
2020-03-13 13:30:00,8.24304,1.51172,8.3805134568,1.34304,0.39172,1.399,6.9,1.12,6.9903075755,8.4656430704,2.4691458955,8.8183781983,1.34304,0.39172,1.399,7.1226030704,2.0774258955000002,7.4193781983000004
2020-03-13 14:00:00,8.2968,1.5099,8.4330711043,1.3368,0.3899,1.3925,6.96,1.12,7.0495389920000004,8.5323351018,2.488597738,8.8878490644,1.3368,0.3899,1.3925,7.1955351018,2.098697738,7.4953490644
2020-03-13 14:30:00,7.8888,1.5134,8.032654916,1.3488,0.3934,1.405,6.54,1.12,6.635209115,8.1264347511,2.3702101357,8.465036199,1.3488,0.3934,1.405,6.7776347511,1.9768101357,7.060036199
2020-03-13 15:00:00,7.7668,1.5499,7.9199351165,1.3368,0.3899,1.3925,6.43,1.16,6.5337967523,8.0351403012,2.3435825878,8.3699378137,1.3368,0.3899,1.3925,6.6983403012,1.9536825878,6.9774378137
2020-03-13 15:30:00,8.01056,1.59808,8.1684105675,1.33056,0.38808000000000004,1.3860000000000001,6.68,1.21,6.7887038527,8.1775716166,2.3851250548,8.5183037673,1.33056,0.38808000000000004,1.3860000000000001,6.8470116166,1.9970450548,7.1323037673
2020-03-13 16:00:00,8.12912,1.6476600000000001,8.294418331,1.32912,0.38766,1.3845,6.8,1.26,6.9157501401,8.2573254473,2.4083865888,8.6013806743,1.32912,0.38766,1.3845,6.9282054473,2.0207265888,7.2168806743000005
2020-03-13 16:30:00,8.3096,1.6678000000000002,8.4753176342,1.3296000000000001,0.38780000000000003,1.385,6.98,1.28,7.0963934502,8.3671391453,2.4404155841,8.7157699431,1.3296000000000001,0.38780000000000003,1.385,7.0375391453,2.0526155841,7.3307699431
2020-03-13 17:00:00,8.4596,1.6878000000000002,8.626326043,1.3296000000000001,0.38780000000000003,1.385,7.13,1.3,7.2475444117,8.5683183709,2.4990928582,8.9253316363,1.3296000000000001,0.38780000000000003,1.385,7.2387183709,2.1112928582,7.5403316363
2020-03-13 17:30:00,8.5196,1.4178,8.636766814,1.3296000000000001,0.38780000000000003,1.385,7.19,1.03,7.2634014071,8.505091588199999,2.4806517132,8.8594704043,1.3296000000000001,0.38780000000000003,1.385,7.1754915882,2.0928517132,7.4744704043
2020-03-13 18:00:00,8.63912,0.9876600000000001,8.6953934155,1.32912,0.38766,1.3845,7.31,0.6000000000000001,7.3345824694,8.4088361067,2.4525771978,8.7592042778,1.32912,0.38766,1.3845,7.0797161067,2.0649171978,7.3747042778
2020-03-13 18:30:00,8.84864,0.9875200000000001,8.9035737544,1.32864,0.38752000000000003,1.384,7.52,0.6000000000000001,7.5438981966,8.6073171987,2.5104675163,8.9659554153,1.32864,0.38752000000000003,1.384,7.2786771987,2.1229475163,7.5819554153
2020-03-13 19:00:00,8.9296,1.3278,9.0277798489,1.3296000000000001,0.38780000000000003,1.385,7.6,0.9400000000000001,7.6579109423,8.8269013628,2.5745128975,9.1946889196,1.3296000000000001,0.38780000000000003,1.385,7.4973013628,2.1867128975,7.8096889196
2020-03-13 19:30:00,8.9696,1.0977999999999999,9.0365308056,1.3296000000000001,0.38780000000000003,1.385,7.64,0.71,7.6729199136,8.7766391882,2.5598530966,9.1423324878,1.3296000000000001,0.38780000000000003,1.385,7.4470391882,2.1720530966,7.7573324878
2020-03-13 20:00:00,8.64912,1.12766,8.722321586,1.32912,0.38766,1.3845,7.32,0.74,7.3573092908,8.4780152691,2.4727544535,8.8312659053,1.32912,0.38766,1.3845,7.1488952691,2.0850944535,7.4467659053
2020-03-13 20:30:00,8.1796,1.1878,8.2653932151,1.3296000000000001,0.38780000000000003,1.385,6.85,0.8,6.8965571121,8.0066941069,2.3352857812,8.3403063613,1.3296000000000001,0.38780000000000003,1.385,6.6770941069,1.9474857812000002,6.9553063613
2020-03-13 21:00:00,7.84912,1.25766,7.9492385453,1.32912,0.38766,1.3845,6.52,0.87,6.5777883821,7.7092261445,2.2485242922,8.0304439005,1.32912,0.38766,1.3845,6.3801061445,1.8608642922,6.6459439005
2020-03-13 21:30:00,7.58912,1.23766,7.6893786908,1.32912,0.38766,1.3845,6.26,0.85,6.3174441034,7.4290549268,2.166807687,7.738598882,1.32912,0.38766,1.3845,6.0999349268,1.779147687,6.354098882
2020-03-13 22:00:00,7.24912,1.30766,7.3661194295,1.32912,0.38766,1.3845,5.92,0.92,5.9910600064,7.0986574502,2.0704417563,7.394434844,1.32912,0.38766,1.3845,5.7695374502,1.6827817563,6.009934844
2020-03-13 22:30:00,6.96912,1.30766,7.0907410226,1.32912,0.38766,1.3845,5.64,0.92,5.7145428514,6.7991720092,1.983091836,7.0824708429,1.32912,0.38766,1.3845,5.4700520092,1.595431836,5.6979708429
2020-03-13 23:00:00,6.6596,1.3078,6.7867969617,1.3296000000000001,0.38780000000000003,1.385,5.33,0.92,5.4088168762,6.4627507789,1.8849689772,6.7320320614,1.3296000000000001,0.38780000000000003,1.385,5.1331507789,1.4971689772,5.3470320614
2020-03-13 23:30:00,6.24912,1.30766,6.3844714307,1.32912,0.38766,1.3845,4.92,0.92,5.0052772151,6.0739929865,1.7715812877000001,6.3270760276,1.32912,0.38766,1.3845,4.7448729865,1.3839212877,4.9425760276
2020-03-14 00:00:00,5.97912,1.9576600000000002,6.291447262,1.32912,0.38766,1.3845,4.65,1.57,4.9078916043,6.0665055387,1.7693974488,6.3192766028000005,1.32912,0.38766,1.3845,4.7373855387,1.3817374488,4.9347766028
2020-03-14 00:30:00,5.93912,1.81766,6.2110413177,1.32912,0.38766,1.3845,4.61,1.43,4.8266965929,5.9774513011,1.7434232962,6.226511772,1.32912,0.38766,1.3845,4.6483313011,1.3557632962000001,4.842011772
2020-03-14 01:00:00,6.3196,1.3378,6.4596480554,1.3296000000000001,0.38780000000000003,1.385,4.99,0.9500000000000001,5.0796259705,6.1582181695,1.7961469661,6.4148105933,1.3296000000000001,0.38780000000000003,1.385,4.8286181695,1.4083469661,5.0298105933
2020-03-14 01:30:00,6.3096,1.3978000000000002,6.4625766533,1.3296000000000001,0.38780000000000003,1.385,4.98,1.01,5.0813876058,6.1043230115,1.780427545,6.3586698037,1.3296000000000001,0.38780000000000003,1.385,4.7747230115,1.392627545,4.9736698037
2020-03-14 02:00:00,6.1896,1.3978000000000002,6.3454702741,1.3296000000000001,0.38780000000000003,1.385,4.86,1.01,4.9638392399,6.020364994,1.7559397899,6.2712135354,1.3296000000000001,0.38780000000000003,1.385,4.690764994,1.3681397899,4.8862135354
2020-03-14 02:30:00,6.0896,1.3678,6.2413223759,1.3296000000000001,0.38780000000000003,1.385,4.76,0.98,4.8598353882000005,5.9440967833,1.7336948951000002,6.1917674826,1.3296000000000001,0.38780000000000003,1.385,4.6144967833,1.3458948951,4.8067674826
2020-03-14 03:00:00,5.94912,1.54766,6.1471359388,1.32912,0.38766,1.3845,4.62,1.16,4.7634021455,5.859780813,1.7091027371,6.1039383469,1.32912,0.38766,1.3845,4.530660813,1.3214427371,4.7194383469000005
2020-03-14 03:30:00,5.7996,1.6878000000000002,6.0402010728,1.3296000000000001,0.38780000000000003,1.385,4.47,1.3,4.655201392,5.7559387001,1.6788154542,5.9957694792,1.3296000000000001,0.38780000000000003,1.385,4.4263387001,1.2910154542,4.6107694792
2020-03-14 04:00:00,5.6696,1.3878,5.8369814973,1.3296000000000001,0.38780000000000003,1.385,4.34,1.0,4.4537175483,5.4991953955,1.6039319904,5.728328537,1.3296000000000001,0.38780000000000003,1.385,4.1695953955,1.2161319904,4.343328537
2020-03-14 04:30:00,5.5096,1.4378,5.6941163494,1.3296000000000001,0.38780000000000003,1.385,4.18,1.05,4.3098607866,5.3963962125,1.5739488953,5.6212460546,1.3296000000000001,0.38780000000000003,1.385,4.0667962125,1.1861488953000001,4.2362460546
2020-03-14 05:00:00,5.50912,1.38766,5.6811973606,1.32912,0.38766,1.3845,4.18,1.0,4.2979530011,5.3922883835,1.5727507785000001,5.6169670662,1.32912,0.38766,1.3845,4.0631683835,1.1850907785,4.2324670662
2020-03-14 05:30:00,5.5096,1.3878,5.6816970176,1.3296000000000001,0.38780000000000003,1.385,4.18,1.0,4.2979530011,5.4375231353,1.5859442478,5.6640865993,1.3296000000000001,0.38780000000000003,1.385,4.1079231353,1.1981442478,4.2790865993
2020-03-14 06:00:00,5.6496,1.3678,5.8128183354,1.3296000000000001,0.38780000000000003,1.385,4.32,0.98,4.4297629733,5.5483413534,1.6182662281,5.7795222431,1.3296000000000001,0.38780000000000003,1.385,4.2187413534000004,1.2304662281,4.3945222431
2020-03-14 06:30:00,5.80912,1.83766,6.0928539659,1.32912,0.38766,1.3845,4.48,1.45,4.7088108902,5.8902976083,1.7180034691000001,6.1357266754,1.32912,0.38766,1.3845,4.5611776083,1.3303434691,4.7512266754
2020-03-14 07:00:00,5.9991200000000005,2.02766,6.3325228661,1.32912,0.38766,1.3845,4.67,1.6400000000000001,4.9495959431,6.1288005057,1.7875668142,6.3841671935,1.32912,0.38766,1.3845,4.7996805057,1.3999068142,4.9996671935
2020-03-14 07:30:00,6.27912,1.9576600000000002,6.577216786,1.32912,0.38766,1.3845,4.95,1.57,5.1930145388,6.4036654958,1.8677357695999999,6.6704848914,1.32912,0.38766,1.3845,5.0745454958,1.4800757696,5.2859848914
2020-03-14 08:00:00,6.40912,1.84766,6.6701324312,1.32912,0.38766,1.3845,5.08,1.46,5.2856409261,6.5155992654,1.9003831191,6.7870825681,1.32912,0.38766,1.3845,5.1864792654,1.5127231191,5.4025825681
2020-03-14 08:30:00,6.94912,1.32766,7.0748109409,1.32912,0.38766,1.3845,5.62,0.9400000000000001,5.6980698486,6.7808880375000005,1.9777590109,7.063425039,1.32912,0.38766,1.3845,5.4517680375,1.5900990109,5.678925039
2020-03-14 09:00:00,7.1796,1.8978000000000002,7.4261902076,1.3296000000000001,0.38780000000000003,1.385,5.85,1.51,6.0417381605,7.323322412,2.1359690368,7.6284608458,1.3296000000000001,0.38780000000000003,1.385,5.993722412,1.7481690368,6.2434608458
2020-03-14 09:30:00,7.6096,1.8378,7.8283792065,1.3296000000000001,0.38780000000000003,1.385,6.28,1.45,6.4452230373,7.6784470892000005,2.2395470677000002,7.9983823846,1.3296000000000001,0.38780000000000003,1.385,6.3488470892,1.8517470677,6.6133823846
2020-03-14 10:00:00,7.6696,1.8578000000000001,7.8913994323,1.3296000000000001,0.38780000000000003,1.385,6.34,1.47,6.5081871516,7.827726978,2.2830870353,8.1538822688,1.3296000000000001,0.38780000000000003,1.385,6.498126978,1.8952870353,6.7688822688
2020-03-14 10:30:00,7.82104,1.82822,8.03187743,1.33104,0.38822,1.3865,6.49,1.44,6.6478342338,7.9770639421,2.3266436498,8.3094416063,1.33104,0.38822,1.3865,6.6460239421,1.9384236498,6.9229416063
2020-03-14 11:00:00,7.89104,1.7782200000000001,8.0889170258,1.33104,0.38822,1.3865,6.5600000000000005,1.3900000000000001,6.7056468741,8.0455893037,2.3466302136,8.3808221914,1.33104,0.38822,1.3865,6.7145493037,1.9584102136000001,6.9943221914
2020-03-14 11:30:00,7.64408,1.7449400000000002,7.8407126366,1.35408,0.39494,1.4105,6.29,1.35,6.4332417955,7.8275694005,2.2830410752,8.1537181256,1.35408,0.39494,1.4105,6.4734894005,1.8881010752,6.7432181256
2020-03-14 12:00:00,7.79872,1.00046,7.862630212,1.33872,0.39046000000000003,1.3945,6.46,0.61,6.4887363947,7.6743055106,2.2383391072,7.9940682402,1.33872,0.39046000000000003,1.3945,6.3355855106,1.8478791072,6.5995682402
2020-03-14 12:30:00,7.9996,0.9978,8.061588243,1.3296000000000001,0.38780000000000003,1.385,6.67,0.61,6.6978354713,7.8492525175,2.2893653176,8.1763047057,1.3296000000000001,0.38780000000000003,1.385,6.5196525175,1.9015653176,6.7913047057
2020-03-14 13:00:00,7.95824,1.00032,8.0208617991,1.33824,0.39032000000000006,1.3940000000000001,6.62,0.61,6.6480448253999995,7.8090709658,2.2776456984,8.1344489227,1.33824,0.39032000000000006,1.3940000000000001,6.4708309658,1.8873256984000002,6.7404489227
2020-03-14 13:30:00,7.76496,1.02228,7.8319640066,1.34496,0.39228,1.401,6.42,0.63,6.450837155,7.5884522306,2.2132985672,7.9046377402,1.34496,0.39228,1.401,6.2434922306,1.8210185671999999,6.5036377402
2020-03-14 14:00:00,7.9296,1.0178,7.9946527754000005,1.3296000000000001,0.38780000000000003,1.385,6.6,0.63,6.63,7.7383085942,2.2570066733,8.0607381189,1.3296000000000001,0.38780000000000003,1.385,6.4087085942,1.8692066733,6.6757381189
2020-03-14 14:30:00,7.89912,1.01766,7.9644038477,1.32912,0.38766,1.3845,6.57,0.63,6.6001363622,7.6982314186,2.2453174971,8.018991061,1.32912,0.38766,1.3845,6.3691114186,1.8576574971,6.634491061
2020-03-14 15:00:00,7.5596,1.0378,7.6305033255,1.3296000000000001,0.38780000000000003,1.385,6.23,0.65,6.2638167278,7.4147715354,2.1626416978,7.7237203493,1.3296000000000001,0.38780000000000003,1.385,6.0851715354,1.7748416978,6.3387203493
2020-03-14 15:30:00,7.66912,1.03766,7.7390012179,1.32912,0.38766,1.3845,6.34,0.65,6.3732330885,7.5073515491,2.1896442018,7.8201578637,1.32912,0.38766,1.3845,6.1782315491,1.8019842018,6.4356578637
2020-03-14 16:00:00,7.84912,1.03766,7.9174126487,1.32912,0.38766,1.3845,6.52,0.65,6.5523201997000005,7.5995494173,2.2165352467,7.9161973097,1.32912,0.38766,1.3845,6.2704294173,1.8288752467,6.5316973097
2020-03-14 16:30:00,8.04912,1.03766,8.1157298532,1.32912,0.38766,1.3845,6.72,0.65,6.7513628254,7.8664766818,2.2943890322,8.1942465435,1.32912,0.38766,1.3845,6.5373566818,1.9067290322,6.8097465435
2020-03-14 17:00:00,8.12912,1.06766,8.1989322384,1.32912,0.38766,1.3845,6.8,0.68,6.8339154224000005,8.0178960552,2.3385530161,8.3519750575,1.32912,0.38766,1.3845,6.6887760552,1.9508930161,6.9674750575
2020-03-14 17:30:00,8.3096,1.1278,8.3857846979,1.3296000000000001,0.38780000000000003,1.385,6.98,0.74,7.0191167536,8.2119053804,2.3951390693,8.5540681045,1.3296000000000001,0.38780000000000003,1.385,6.8823053804,2.0073390693,7.1690681045
2020-03-14 18:00:00,8.3596,1.1278,8.4353331292,1.3296000000000001,0.38780000000000003,1.385,7.03,0.74,7.0688400746,8.2791487473,2.414751718,8.6241132784,1.3296000000000001,0.38780000000000003,1.385,6.9495487473,2.026951718,7.2391132784
2020-03-14 18:30:00,8.6396,0.8578,8.6820797624,1.3296000000000001,0.38780000000000003,1.385,7.31,0.47000000000000003,7.3250938561,8.4915907371,2.476713965,8.8454070178,1.3296000000000001,0.38780000000000003,1.385,7.1619907371,2.088913965,7.4604070178
2020-03-14 19:00:00,8.6096,1.1178,8.6818597662,1.3296000000000001,0.38780000000000003,1.385,7.28,0.73,7.3165087303,8.4739110155,2.4715573795,8.8269906412,1.3296000000000001,0.38780000000000003,1.385,7.1443110155,2.0837573795,7.4419906412
2020-03-14 19:30:00,8.37912,1.19766,8.4642803268,1.32912,0.38766,1.3845,7.05,0.81,7.0963793585,8.2456880612,2.4049923511999998,8.5892583971,1.32912,0.38766,1.3845,6.9165680612,2.0173323512,7.2047583971
2020-03-14 20:00:00,8.05912,1.23766,8.1536015018,1.32912,0.38766,1.3845,6.73,0.85,6.7834651912,7.9375184777,2.315109556,8.2682484142,1.32912,0.38766,1.3845,6.6083984777,1.927449556,6.8837484142
2020-03-14 20:30:00,7.7396,1.2478,7.839541632,1.3296000000000001,0.38780000000000003,1.385,6.41,0.86,6.4674338033,7.6637058126,2.2352475287,7.9830268882,1.3296000000000001,0.38780000000000003,1.385,6.3341058126,1.8474475287,6.5980268882
2020-03-14 21:00:00,7.5096,1.2778,7.6175366753,1.3296000000000001,0.38780000000000003,1.385,6.18,0.89,6.2437568818999996,7.4640106083,2.1770030941,7.7750110503,1.3296000000000001,0.38780000000000003,1.385,6.1344106083,1.7892030941,6.3900110503
2020-03-14 21:30:00,7.1996,1.2978,7.3156356525,1.3296000000000001,0.38780000000000003,1.385,5.87,0.91,5.9401178439,7.1518473867,2.0859554878,7.4498410278,1.3296000000000001,0.38780000000000003,1.385,5.8222473867,1.6981554878,6.0648410278
2020-03-14 22:00:00,6.9696,1.3278,7.0949543339,1.3296000000000001,0.38780000000000003,1.385,5.64,0.9400000000000001,5.7177967785,6.8581472171,2.0002929383,7.1439033511,1.3296000000000001,0.38780000000000003,1.385,5.5285472171,1.6124929383,5.7589033511
2020-03-14 22:30:00,6.6896,1.3378,6.8220566547,1.3296000000000001,0.38780000000000003,1.385,5.36,0.9500000000000001,5.4435374528,6.5918120645,1.9226118522000002,6.8664709005999995,1.3296000000000001,0.38780000000000003,1.385,5.2622120645,1.5348118522,5.4814709006
2020-03-14 23:00:00,6.32008,1.36794,6.4664264513,1.3300800000000002,0.38794,1.3855,4.99,0.98,5.0853220154,6.2713738666,1.8291507111,6.5326811110000005,1.3300800000000002,0.38794,1.3855,4.9412938666,1.4412107111,5.147181111
2020-03-14 23:30:00,6.0296,1.4278,6.1963448096,1.3296000000000001,0.38780000000000003,1.385,4.7,1.04,4.8136888142,5.9822172539,1.7448133657,6.2314763062,1.3296000000000001,0.38780000000000003,1.385,4.6526172539,1.3570133657,4.8464763062
2020-03-15 00:00:00,5.8296,1.6478000000000002,6.0580096566,1.3296000000000001,0.38780000000000003,1.385,4.5,1.26,4.6730717949,5.8493054947,1.7060474359,6.0930265569,1.3296000000000001,0.38780000000000003,1.385,4.5197054947,1.3182474359,4.7080265569
2020-03-15 00:30:00,5.8296,1.4378,6.0042905493,1.3296000000000001,0.38780000000000003,1.385,4.5,1.05,4.6208765402,5.7622489076,1.6806559314,6.002342612,1.3296000000000001,0.38780000000000003,1.385,4.4326489076,1.2928559314,4.617342612
2020-03-15 01:00:00,6.0896,2.0278,6.4183487752,1.3296000000000001,0.38780000000000003,1.385,4.76,1.6400000000000001,5.034600282,6.2026649766,1.8091106182,6.4611093506,1.3296000000000001,0.38780000000000003,1.385,4.8730649766,1.4213106182000002,5.0761093506
2020-03-15 01:30:00,6.1096,2.1478,6.4761297856,1.3296000000000001,0.38780000000000003,1.385,4.78,1.76,5.0937216257,6.2630549094,1.8267243486,6.5240155307,1.3296000000000001,0.38780000000000003,1.385,4.9334549094,1.4389243486,5.1390155307
2020-03-15 02:00:00,5.97008,2.14794,6.3447223304,1.3300800000000002,0.38794,1.3855,4.64,1.76,4.9625799742000005,6.1448132189,1.7922371888000002,6.400847103,1.3300800000000002,0.38794,1.3855,4.8147332189,1.4042971888,5.015347103
2020-03-15 02:30:00,5.89008,1.86794,6.1791781209,1.3300800000000002,0.38794,1.3855,4.5600000000000005,1.48,4.7941631178,5.9750172575,1.7427133667999999,6.2239763099,1.3300800000000002,0.38794,1.3855,4.6449372575,1.3547733668,4.8384763099
2020-03-15 03:00:00,5.74008,1.44794,5.9198858646,1.3300800000000002,0.38794,1.3855,4.41,1.06,4.5356035982,5.6755627440000005,1.655372467,5.912044525,1.3300800000000002,0.38794,1.3855,4.345482744,1.267432467,4.526544525
2020-03-15 03:30:00,5.6596,1.4478,5.8418487656,1.3296000000000001,0.38780000000000003,1.385,4.33,1.06,4.4578582301,5.5854925961,1.6291020072,5.8182214543,1.3296000000000001,0.38780000000000003,1.385,4.2558925961,1.2413020072,4.4332214543
2020-03-15 04:00:00,5.49008,1.46794,5.6829416898,1.3300800000000002,0.38794,1.3855,4.16,1.08,4.2979064671,5.3961053529,1.5738640612,5.6209430759,1.3300800000000002,0.38794,1.3855,4.0660253529,1.1859240612,4.2354430759
2020-03-15 04:30:00,5.38008,1.74794,5.6569033092000005,1.3300800000000002,0.38794,1.3855,4.05,1.3599999999999999,4.272247652,5.4155158504,1.5795254563999999,5.6411623442,1.3300800000000002,0.38794,1.3855,4.0854358504,1.1915854564,4.2556623442
2020-03-15 05:00:00,5.28008,2.15794,5.7040292645,1.3300800000000002,0.38794,1.3855,3.95,1.77,4.3284408278,5.5312837985000005,1.6132911079,5.7617539568,1.3300800000000002,0.38794,1.3855,4.2012037985,1.2253511079,4.3762539568
2020-03-15 05:30:00,5.33008,2.15794,5.7503441506,1.3300800000000002,0.38794,1.3855,4.0,1.77,4.3741170538,5.618277533,1.6386642805,5.8523724302,1.3300800000000002,0.38794,1.3855,4.288197533,1.2507242805,4.4668724302000005
2020-03-15 06:00:00,5.4596,2.0878,5.8451810066,1.3296000000000001,0.38780000000000003,1.385,4.13,1.7000000000000002,4.4661952488,5.6832071985,1.6576020996,5.9200074984,1.3296000000000001,0.38780000000000003,1.385,4.3536071985,1.2698020996000001,4.5350074984
2020-03-15 06:30:00,5.7096,1.2978,5.8552384238,1.3296000000000001,0.38780000000000003,1.385,4.38,0.91,4.4735332792,5.6341272526,1.6432871153000002,5.8688825548,1.3296000000000001,0.38780000000000003,1.385,4.3045272526,1.2554871153,4.4838825548
2020-03-15 07:00:00,5.8296,1.2978,5.9723128685999995,1.3296000000000001,0.38780000000000003,1.385,4.5,0.91,4.5910891954,5.7587986623,1.6796496099,5.9987486066,1.3296000000000001,0.38780000000000003,1.385,4.4291986623,1.2918496099,4.6137486066
2020-03-15 07:30:00,6.0396,1.2678,6.1712304284,1.3296000000000001,0.38780000000000003,1.385,4.71,0.88,4.7915028958,5.9376726761,1.7318211972,6.1850757043,1.3296000000000001,0.38780000000000003,1.385,4.6080726761,1.3440211972,4.8000757043
2020-03-15 08:00:00,6.0996,1.3278,6.2424492789,1.3296000000000001,0.38780000000000003,1.385,4.77,0.9400000000000001,4.8617383722,6.0353558522,1.7603121236,6.2868290127,1.3296000000000001,0.38780000000000003,1.385,4.7057558522,1.3725121236,4.9018290127
2020-03-15 08:30:00,6.4496,1.7178,6.6744420741,1.3296000000000001,0.38780000000000003,1.385,5.12,1.33,5.2899243851,6.5253325736,1.9032220006,6.7972214308000005,1.3296000000000001,0.38780000000000003,1.385,5.1957325736,1.5154220006,5.4122214308
2020-03-15 09:00:00,6.75912,1.77766,6.9889754793000005,1.32912,0.38766,1.3845,5.43,1.3900000000000001,5.6050869752,6.9187094541,2.0179569241,7.2069890147,1.32912,0.38766,1.3845,5.5895894541,1.6302969241,5.8224890147
2020-03-15 09:30:00,7.1096,1.9578000000000002,7.3742384692,1.3296000000000001,0.38780000000000003,1.385,5.78,1.57,5.9894323604,7.3595654504,2.146539923,7.6662140108,1.3296000000000001,0.38780000000000003,1.385,6.0299654504,1.758739923,6.2812140108
2020-03-15 10:00:00,7.4496,1.8978000000000002,7.6875343902,1.3296000000000001,0.38780000000000003,1.385,6.12,1.51,6.3035307566,7.6731972294,2.2380158586,7.9929137806,1.3296000000000001,0.38780000000000003,1.385,6.3435972294,1.8502158586,6.6079137806
2020-03-15 10:30:00,7.8596,1.7578,8.0537676276,1.3296000000000001,0.38780000000000003,1.385,6.53,1.37,6.6721660651,7.9553727486,2.3203170517,8.2868466131,1.3296000000000001,0.38780000000000003,1.385,6.6257727486,1.9325170517,6.9018466131
2020-03-15 11:00:00,8.08912,1.04766,8.1566815464,1.32912,0.38766,1.3845,6.76,0.66,6.7921425191,7.9391962114,2.315598895,8.2699960535,1.32912,0.38766,1.3845,6.6100762114,1.927938895,6.8854960535
2020-03-15 11:30:00,8.16912,1.02766,8.2335051254,1.32912,0.38766,1.3845,6.84,0.64,6.8698762725,8.0082445138,2.3357379832,8.3419213686,1.32912,0.38766,1.3845,6.6791245138,1.9480779832000001,6.9574213686
