Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2020-03-15 12:00:00,8.4096,1.0278,8.4721747503,1.3296000000000001,0.38780000000000003,1.385,7.08,0.64,7.1088677017,8.3053431752,2.4223917594,8.6513991408,1.3296000000000001,0.38780000000000003,1.385,6.9757431752,2.0345917594,7.2663991408
2020-03-15 12:30:00,8.61912,1.06766,8.684994384,1.32912,0.38766,1.3845,7.29,0.68,7.3216459898,8.5516611272,2.4942344954,8.9079803408,1.32912,0.38766,1.3845,7.2225411272,2.1065744954,7.5234803408
2020-03-15 13:00:00,8.54912,1.02766,8.6106641933,1.32912,0.38766,1.3845,7.22,0.64,7.2483101479,8.4693951432,2.4702402501,8.8222866075,1.32912,0.38766,1.3845,7.1402751432,2.0825802501,7.4377866075
2020-03-15 13:30:00,8.46912,1.17766,8.5506068001,1.32912,0.38766,1.3845,7.14,0.79,7.1835715351000005,8.4321348228,2.4593726566000003,8.7834737737,1.32912,0.38766,1.3845,7.1030148228,2.0717126566,7.3989737737
2020-03-15 14:00:00,8.0896,1.8477999999999999,8.2979511327,1.3296000000000001,0.38780000000000003,1.385,6.76,1.46,6.9158658171,8.3221549315,2.4272951883,8.6689113869,1.3296000000000001,0.38780000000000003,1.385,6.9925549315,2.0394951883,7.2839113869
2020-03-15 14:30:00,7.8196,1.8978000000000002,8.0466010837,1.3296000000000001,0.38780000000000003,1.385,6.49,1.51,6.6633475071,8.0867128588,2.3586245838,8.423659228,1.3296000000000001,0.38780000000000003,1.385,6.7571128588,1.9708245838,7.038659228
2020-03-15 15:00:00,7.64008,1.51794,7.7894136012,1.3300800000000002,0.38794,1.3855,6.31,1.13,6.4103822039,7.6925536456,2.24366148,8.0130767142,1.3300800000000002,0.38794,1.3855,6.3624736456,1.8557214800000001,6.6275767142
2020-03-15 15:30:00,7.67912,1.58766,7.8415271631,1.32912,0.38766,1.3845,6.35,1.2,6.4623911983,7.743330696,2.258471453,8.065969475,1.32912,0.38766,1.3845,6.414210696,1.870811453,6.681469475
2020-03-15 16:00:00,7.48008,1.8779400000000002,7.7122146916,1.3300800000000002,0.38794,1.3855,6.15,1.49,6.3279222498,7.6177777698,2.2218518495,7.9351851769,1.3300800000000002,0.38794,1.3855,6.2876977698,1.8339118495000002,6.5496851769
2020-03-15 16:30:00,7.70912,1.83766,7.9251199013,1.32912,0.38766,1.3845,6.38,1.45,6.5426982202,7.7862954773,2.2710028475,8.1107244555,1.32912,0.38766,1.3845,6.4571754773,1.8833428475,6.7262244555
2020-03-15 17:00:00,7.9596,1.8378,8.1690110173,1.3296000000000001,0.38780000000000003,1.385,6.63,1.45,6.7867075965,8.0449203296,2.3464350961,8.3801253434,1.3296000000000001,0.38780000000000003,1.385,6.7153203296,1.9586350961,6.9951253434
2020-03-15 17:30:00,8.58912,1.25766,8.6807079809,1.32912,0.38766,1.3845,7.26,0.87,7.3119422864,8.4251929294,2.4573479378,8.776242634799999,1.32912,0.38766,1.3845,7.0960729294,2.0696879378,7.3917426348
2020-03-15 18:00:00,8.61912,1.05766,8.6837707391,1.32912,0.38766,1.3845,7.29,0.67,7.3207240079,8.3312511494,2.4299482519,8.6783866139,1.32912,0.38766,1.3845,7.0021311494,2.0422882519,7.2938866139
2020-03-15 18:30:00,8.519120000000001,1.05766,8.5845238802,1.32912,0.38766,1.3845,7.19,0.67,7.221149493,8.3231619456,2.4275889008,8.66996036,1.32912,0.38766,1.3845,6.9940419456,2.0399289008,7.28546036
2020-03-15 19:00:00,8.519120000000001,1.17766,8.60013306,1.32912,0.38766,1.3845,7.19,0.79,7.233270353,8.4003315433,2.4500967001,8.7503453576,1.32912,0.38766,1.3845,7.0712115433,2.0624367001,7.3658453576
2020-03-15 19:30:00,8.47912,1.26766,8.5733562769,1.32912,0.38766,1.3845,7.15,0.88,7.2039503052,8.3796480299,2.4440640087,8.7288000312,1.32912,0.38766,1.3845,7.0505280299,2.0564040087,7.3443000312
2020-03-15 20:00:00,8.16912,1.26766,8.266890797,1.32912,0.38766,1.3845,6.84,0.88,6.8963758598,8.081832175,2.357201051,8.4185751823,1.32912,0.38766,1.3845,6.752712175,1.9695410510000002,7.0340751823
2020-03-15 20:30:00,7.94864,1.28752,8.0522410297,1.32864,0.38752000000000003,1.384,6.62,0.9,6.6808981432,7.8874407455,2.3005035508000002,8.2160841099,1.32864,0.38752000000000003,1.384,6.5588007455,1.9129835508,6.8320841099
2020-03-15 21:00:00,7.63912,1.31766,7.7519276474000005,1.32912,0.38766,1.3845,6.31,0.93,6.3781658806,7.5617014744,2.2054962634,7.8767723692,1.32912,0.38766,1.3845,6.2325814744,1.8178362634,6.4922723692
2020-03-15 21:30:00,7.35912,1.33766,7.4797046365,1.32912,0.38766,1.3845,6.03,0.9500000000000001,6.1043754799,7.2418502751,2.1122063303,7.5435940366,1.32912,0.38766,1.3845,5.9127302751,1.7245463303,6.1590940366
2020-03-15 22:00:00,7.02912,1.33766,7.1552681466,1.32912,0.38766,1.3845,5.7,0.9500000000000001,5.7786244038,6.9430222929,2.0250481688,7.2323148884,1.32912,0.38766,1.3845,5.6139022929,1.6373881688,5.8478148884
2020-03-15 22:30:00,6.71912,1.33766,6.8509786053,1.32912,0.38766,1.3845,5.39,0.9500000000000001,5.4730795719,6.5986454205000005,1.9246049143000001,6.8735889796,1.32912,0.38766,1.3845,5.2695254205,1.5369449143,5.4890889796
2020-03-15 23:00:00,6.34912,1.36766,6.4947531631,1.32912,0.38766,1.3845,5.02,0.98,5.1147629466,6.2248638124,1.8155852786,6.4842331380000005,1.32912,0.38766,1.3845,4.8957438124,1.4279252786,5.099733138
2020-03-15 23:30:00,6.03912,0.54766,6.063901537,1.32912,0.38766,1.3845,4.71,0.16,4.7127168385000004,5.7456417132,1.6758121664,5.9850434513,1.32912,0.38766,1.3845,4.4165217132,1.2881521664,4.6005434513
2020-03-16 00:00:00,5.84864,0.7275200000000001,5.8937148896,1.32864,0.38752000000000003,1.384,4.52,0.34,4.5327695728,5.5901678858,1.6304656333,5.8230915477,1.32864,0.38752000000000003,1.384,4.2615278858,1.2429456333,4.4390915477
2020-03-16 00:30:00,5.84864,0.7675200000000001,5.8987860446,1.32864,0.38752000000000003,1.384,4.52,0.38,4.5359453259,5.6075335103,1.6355306072,5.8411807399,1.32864,0.38752000000000003,1.384,4.2788935103,1.2480106072,4.4571807399
2020-03-16 01:00:00,6.15864,1.26752,6.2877224493,1.32864,0.38752000000000003,1.384,4.83,0.88,4.9095111773,5.9733863717,1.7422376917,6.2222774705,1.32864,0.38752000000000003,1.384,4.6447463717,1.3547176917,4.8382774705
2020-03-16 01:30:00,6.15816,1.33738,6.3017076932,1.32816,0.38738000000000006,1.3835,4.83,0.9500000000000001,4.9225399948,5.9605247303,1.7384863796999999,6.2088799274,1.32816,0.38738000000000006,1.3835,4.6323647303,1.3511063797,4.8253799274
2020-03-16 02:00:00,6.11864,1.33752,6.263123438,1.32864,0.38752000000000003,1.384,4.79,0.9500000000000001,4.8832980659,5.9074013881,1.7229920715,6.1535431126,1.32864,0.38752000000000003,1.384,4.5787613881,1.3354720715,4.7695431126
2020-03-16 02:30:00,5.99864,1.33752,6.1459451348,1.32864,0.38752000000000003,1.384,4.67,0.9500000000000001,4.7656479098,5.818646449,1.6971052143,6.0610900511,1.32864,0.38752000000000003,1.384,4.490006449,1.3095852143,4.6770900511
2020-03-16 03:00:00,5.89864,1.31752,6.0439898081,1.32864,0.38752000000000003,1.384,4.57,0.93,4.6636680842,5.7359942038,1.6729983095,5.9749939623,1.32864,0.38752000000000003,1.384,4.4073542038,1.2854783095,4.5909939623
2020-03-16 03:30:00,5.86864,1.28752,6.0082146433,1.32864,0.38752000000000003,1.384,4.54,0.9,4.6283474373,5.6895435942,1.6594502150000001,5.9266079106,1.32864,0.38752000000000003,1.384,4.3609035942,1.271930215,4.5426079106
2020-03-16 04:00:00,5.73864,1.28752,5.8813006045,1.32864,0.38752000000000003,1.384,4.41,0.9,4.50089991,5.5695470588,1.6244512255,5.8016115196,1.32864,0.38752000000000003,1.384,4.2409070588,1.2369312255,4.4176115196
2020-03-16 04:30:00,5.67864,1.32752,5.8317460164,1.32864,0.38752000000000003,1.384,4.35,0.9400000000000001,4.450404476,5.5732934431,1.6255439209,5.8055140032,1.32864,0.38752000000000003,1.384,4.2446534431,1.2380239209,4.4215140032
2020-03-16 05:00:00,5.70864,1.32752,5.8609623783,1.32864,0.38752000000000003,1.384,4.38,0.9400000000000001,4.4797321348,5.5770398274,1.6266366163,5.8094164869,1.32864,0.38752000000000003,1.384,4.2483998274,1.2391166163,4.4254164869
2020-03-16 05:30:00,5.84864,1.25752,5.9823027673,1.32864,0.38752000000000003,1.384,4.52,0.87,4.6029664348,5.6943228905000005,1.6608441764,5.9315863442,1.32864,0.38752000000000003,1.384,4.3656828905000005,1.2733241764,4.5475863442
2020-03-16 06:00:00,6.15864,1.23752,6.2817435796,1.32864,0.38752000000000003,1.384,4.83,0.85,4.9042226703,5.9957038879,1.7487469673,6.2455248832,1.32864,0.38752000000000003,1.384,4.6670638879,1.3612269673,4.8615248831999995
2020-03-16 06:30:00,6.72816,1.5373800000000002,6.9015704191000005,1.32816,0.38738000000000006,1.3835,5.4,1.15,5.5210959057,6.6938167344,1.9523632142,6.972725765,1.32816,0.38738000000000006,1.3835,5.3656567344,1.5649832142,5.589225765
2020-03-16 07:00:00,7.20864,1.75752,7.4197956306,1.32864,0.38752000000000003,1.384,5.88,1.37,6.0374912008,7.2618921674,2.1180518821,7.5644710077,1.32864,0.38752000000000003,1.384,5.9332521674,1.7305318821,6.1804710077
2020-03-16 07:30:00,7.85864,0.9375200000000001,7.9143645607,1.32864,0.38752000000000003,1.384,6.53,0.55,6.5531213937,7.6243920554999995,2.2237810162000002,7.9420750578,1.32864,0.38752000000000003,1.384,6.2957520555,1.8362610162,6.5580750578
2020-03-16 08:00:00,7.98768,0.9372400000000001,8.0424778893,1.32768,0.38724000000000003,1.383,6.66,0.55,6.6826716214,7.8526053236,2.2903432194,8.179797212,1.32768,0.38724000000000003,1.383,6.5249253236,1.9031032194000002,6.796797212
2020-03-16 08:30:00,8.26768,1.13724,8.3455285872,1.32768,0.38724000000000003,1.383,6.94,0.75,6.9804082975,8.2619570475,2.4097374722,8.6062052578,1.32768,0.38724000000000003,1.383,6.9342770475,2.0224974722,7.2232052578
2020-03-16 09:00:00,8.12912,1.00016,8.1904158625,1.02912,0.30016000000000004,1.072,7.1,0.7000000000000001,7.1344235927,8.1188740755,2.3680049387,8.4571604954,1.02912,0.30016000000000004,1.072,7.0897540755,2.0678449387,7.3851604954
2020-03-16 09:30:00,8.24976,0.97118,8.3067280352,0.92976,0.27118000000000003,0.9685,7.32,0.7000000000000001,7.3533937743,8.2635380304,2.4101985922,8.6078521149,0.92976,0.27118000000000003,0.9685,7.3337780304,2.1390185922000002,7.6393521149
2020-03-16 10:00:00,8.146,1.393,8.2642461846,0.936,0.273,0.975,7.21,1.12,7.2964717501,8.3080348481,2.4231768307,8.6542029667,0.936,0.273,0.975,7.3720348481,2.1501768307,7.6792029667
2020-03-16 10:30:00,8.078,1.379,8.1948596693,0.888,0.259,0.925,7.19,1.12,7.2767094212,8.2522156779,2.4068962394,8.5960579978,0.888,0.259,0.925,7.3642156779,2.1478962394,7.6710579978
2020-03-16 11:00:00,7.5871200000000005,1.29916,7.6975454919,0.47712000000000004,0.13916,0.497,7.11,1.16,7.2040058301,7.7979583637,2.2744045228,8.1228732956,0.47712000000000004,0.13916,0.497,7.3208383637,2.1352445228,7.6258732956
2020-03-16 11:30:00,7.49568,1.25874,7.6006345162999995,0.47568000000000005,0.13874,0.4955,7.02,1.12,7.1087832996,7.7191477373,2.25141809,8.040778893,0.47568000000000005,0.13874,0.4955,7.2434677373,2.11267809,7.545278893
2020-03-16 12:00:00,7.51768,1.27974,7.6258276305,0.5476800000000001,0.15974000000000002,0.5705,6.97,1.12,7.0594121568,7.853435887,2.290585467,8.1806623823,0.5476800000000001,0.15974000000000002,0.5705,7.305755887,2.130845467,7.6101623823
2020-03-16 12:30:00,7.73632,1.36976,7.8566462056,0.8563200000000001,0.24976,0.892,6.88,1.12,6.9705666915,8.0453099451,2.346548734,8.3805311928,0.8563200000000001,0.24976,0.892,7.1889899451,2.096788734,7.4885311928
2020-03-16 13:00:00,7.6212800000000005,1.28704,7.7291901775,0.8812800000000001,0.25704000000000005,0.918,6.74,1.03,6.8182475754,7.8688280021,2.2950748340000002,8.1966958355,0.8812800000000001,0.25704000000000005,0.918,6.9875480021000005,2.038034834,7.2786958355
2020-03-16 13:30:00,7.62368,0.66774,7.6528670085,0.88368,0.25774,0.9205000000000001,6.74,0.41000000000000003,6.7524588114,7.6238475823,2.2236222115,7.9415078982,0.88368,0.25774,0.9205000000000001,6.7401675823,1.9658822115,7.0210078982
2020-03-16 14:00:00,7.52128,0.7070400000000001,7.5544396483,0.8812800000000001,0.25704000000000005,0.918,6.64,0.45,6.6552310253,7.5005997093,2.1876749152,7.8131246972,0.8812800000000001,0.25704000000000005,0.918,6.6193197093,1.9306349152000002,6.8951246972
2020-03-16 14:30:00,7.63504,0.68522,7.6657264659,0.87504,0.25522,0.9115000000000001,6.76,0.43,6.7736622295,7.5912743536,2.2141216865,7.9075774517,0.87504,0.25522,0.9115000000000001,6.7162343536,1.9589016865,6.9960774517
2020-03-16 15:00:00,7.57832,0.6532600000000001,7.6064237753,0.8683200000000001,0.25326000000000004,0.9045000000000001,6.71,0.4,6.7219119304,7.526326519,2.195178568,7.8399234573,0.8683200000000001,0.25326000000000004,0.9045000000000001,6.658006519,1.9419185680000002,6.9354234573
2020-03-16 15:30:00,7.78352,0.6518600000000001,7.8107685313,0.8635200000000001,0.25186000000000003,0.8995000000000001,6.92,0.4,6.931551053,7.684227446,2.2412330051,8.0044035896,0.8635200000000001,0.25186000000000003,0.8995000000000001,6.820707446,1.9893730051,7.1049035896
2020-03-16 16:00:00,8.17208,0.63144,8.1964387389,0.8620800000000001,0.25144,0.898,7.31,0.38,7.3198702174,8.0652741474,2.3523716263,8.4013272368,0.8620800000000001,0.25144,0.898,7.2031941474,2.1009316263,7.5033272368
2020-03-16 16:30:00,8.24208,0.7214400000000001,8.2735940437,0.8620800000000001,0.25144,0.898,7.38,0.47000000000000003,7.3949509802,8.1118985164,2.3659704006,8.4498942879,0.8620800000000001,0.25144,0.898,7.2498185164,2.1145304006,7.5518942879
2020-03-16 17:00:00,8.38208,0.38144000000000006,8.390754531,0.8620800000000001,0.25144,0.898,7.52,0.13,7.5211235863,8.2046061894,2.3930101386000002,8.5464647807,0.8620800000000001,0.25144,0.898,7.3425261894,2.1415701386,7.6484647807
2020-03-16 17:30:00,8.55208,0.34144,8.5588932462,0.8620800000000001,0.25144,0.898,7.69,0.09,7.69052664,8.1980382528,2.3910944904,8.53962318,0.8620800000000001,0.25144,0.898,7.3359582528,2.1396544904,7.64162318
2020-03-16 18:00:00,8.47304,0.8117200000000001,8.5118327169,0.86304,0.25172,0.899,7.61,0.56,7.6305766492,8.2911523901,2.4182527804,8.636617073,0.86304,0.25172,0.899,7.4281123901,2.1665327804,7.737617073
2020-03-16 18:30:00,8.63352,0.7918600000000001,8.6697583502,0.8635200000000001,0.25186000000000003,0.8995000000000001,7.77,0.54,7.7887418753,8.4956725756,2.4779045012,8.8496589329,0.8635200000000001,0.25186000000000003,0.8995000000000001,7.6321525756,2.2260445012,7.9501589329
2020-03-16 19:00:00,8.94304,0.84172,8.9825640549,0.86304,0.25172,0.899,8.08,0.59,8.1015122045,8.7628913648,2.5558433147,9.1280118383,0.86304,0.25172,0.899,7.8998513648,2.3041233147,8.2290118383
2020-03-16 19:30:00,8.86352,0.9118600000000001,8.9103016475,0.8635200000000001,0.25186000000000003,0.8995000000000001,8.0,0.66,8.0271788319,8.718286387100001,2.5428335296,9.0815483199,0.8635200000000001,0.25186000000000003,0.8995000000000001,7.8547663871,2.2909735296,8.1820483199
2020-03-16 20:00:00,8.70352,0.93186,8.7532635885,0.8635200000000001,0.25186000000000003,0.8995000000000001,7.84,0.68,7.8694345413,8.5639779529,2.4978269029,8.9208103676,0.8635200000000001,0.25186000000000003,0.8995000000000001,7.7004579529,2.2459669029000002,8.0213103676
2020-03-16 20:30:00,8.24352,0.7518600000000001,8.2777361307,0.8635200000000001,0.25186000000000003,0.8995000000000001,7.38,0.5,7.3969182772,7.990532068,2.3305718532,8.3234709042,0.8635200000000001,0.25186000000000003,0.8995000000000001,7.127012068,2.0787118532,7.4239709042
2020-03-16 21:00:00,7.88352,0.71186,7.9155942449,0.8635200000000001,0.25186000000000003,0.8995000000000001,7.02,0.46,7.0350550815,7.6987176445,2.245459313,8.0194975463,0.8635200000000001,0.25186000000000003,0.8995000000000001,6.8351976445,1.993599313,7.1199975463
2020-03-16 21:30:00,7.46352,1.45186,7.6034221407,0.8635200000000001,0.25186000000000003,0.8995000000000001,6.6,1.2,6.7082039325,7.4630173439,2.176713392,7.7739763999000004,0.8635200000000001,0.25186000000000003,0.8995000000000001,6.5994973438999995,1.9248533920000002,6.8744763999
2020-03-16 22:00:00,7.00352,1.85186,7.2442168555,0.8635200000000001,0.25186000000000003,0.8995000000000001,6.14,1.6,6.3450453111,7.166296921,2.0901699353,7.4648926261,0.8635200000000001,0.25186000000000003,0.8995000000000001,6.302776921,1.8383099352999999,6.5653926261
2020-03-16 22:30:00,6.61352,1.19186,6.720057816,0.8635200000000001,0.25186000000000003,0.8995000000000001,5.75,0.9400000000000001,5.8263281748,6.5011352047,1.8961644347000002,6.7720158382,0.8635200000000001,0.25186000000000003,0.8995000000000001,5.6376152047,1.6443044347,5.8725158382
2020-03-16 23:00:00,6.284,1.162,6.3905320592,0.864,0.252,0.9,5.42,0.91,5.4958620798,6.1702689523,1.7996617778,6.427363492,0.864,0.252,0.9,5.3062689523,1.5476617778000001,5.527363492
2020-03-16 23:30:00,5.90304,1.16172,6.0162674974,0.86304,0.25172,0.899,5.04,0.91,5.1214939227,5.8376070337,1.7026353848,6.0808406601,0.86304,0.25172,0.899,4.9745670337,1.4509153848,5.1818406601
2020-03-17 00:00:00,5.67304,1.16172,5.7907664605,0.86304,0.25172,0.899,4.8100000000000005,0.91,4.8953242998,5.64706454,1.6470604908,5.8823588959,0.86304,0.25172,0.899,4.78402454,1.3953404908,4.9833588959
2020-03-17 00:30:00,5.67304,1.16172,5.7907664605,0.86304,0.25172,0.899,4.8100000000000005,0.91,4.8953242998,5.6301149402,1.6421168576,5.8647030628,0.86304,0.25172,0.899,4.7670749402,1.3903968576,4.9657030628
2020-03-17 01:00:00,5.87352,1.30186,6.0160682052,0.8635200000000001,0.25186000000000003,0.8995000000000001,5.01,1.05,5.1188475265,5.8335732816,1.7014588738,6.076638835,0.8635200000000001,0.25186000000000003,0.8995000000000001,4.9700532816,1.4495988738,5.177138835
2020-03-17 01:30:00,5.65352,1.58186,5.8706532388,0.8635200000000001,0.25186000000000003,0.8995000000000001,4.79,1.33,4.9712171548,5.691375125,1.6599844114,5.9285157552,0.8635200000000001,0.25186000000000003,0.8995000000000001,4.827855125,1.4081244114,5.0290157552
2020-03-17 02:00:00,5.65352,1.29186,5.7992405236,0.8635200000000001,0.25186000000000003,0.8995000000000001,4.79,1.04,4.901601779,5.547314501,1.6179667295,5.7784526052,0.8635200000000001,0.25186000000000003,0.8995000000000001,4.683794501,1.3661067295,4.8789526052
2020-03-17 02:30:00,5.54352,1.29186,5.692057295,0.8635200000000001,0.25186000000000003,0.8995000000000001,4.68,1.04,4.7941631178,5.4665933955,1.5944230737,5.6943681203,0.8635200000000001,0.25186000000000003,0.8995000000000001,4.6030733955,1.3425630737,4.7948681203
2020-03-17 03:00:00,5.44352,1.29186,5.5947128836,0.8635200000000001,0.25186000000000003,0.8995000000000001,4.58,1.04,4.6965945109,5.3665605609,1.5652468303,5.5901672509,0.8635200000000001,0.25186000000000003,0.8995000000000001,4.5030405609,1.3133868303,4.6906672509
2020-03-17 03:30:00,5.37352,1.29186,5.5266282171,0.8635200000000001,0.25186000000000003,0.8995000000000001,4.51,1.04,4.6283582402,5.2717441645,1.537592048,5.4914001713000005,0.8635200000000001,0.25186000000000003,0.8995000000000001,4.4082241645,1.285732048,4.5919001713
2020-03-17 04:00:00,5.22352,1.29186,5.3808980152,0.8635200000000001,0.25186000000000003,0.8995000000000001,4.36,1.04,4.4823208274,5.1419614035,1.4997387427,5.3562097953,0.8635200000000001,0.25186000000000003,0.8995000000000001,4.2784414035000005,1.2478787427,4.4567097953
2020-03-17 04:30:00,5.18352,1.31186,5.3469483119,0.8635200000000001,0.25186000000000003,0.8995000000000001,4.32,1.06,4.4481456811,5.1113651278,1.4908148289,5.3243386748,0.8635200000000001,0.25186000000000003,0.8995000000000001,4.2478451278,1.2389548289,4.4248386748
2020-03-17 05:00:00,5.18352,1.29186,5.3420765485,0.8635200000000001,0.25186000000000003,0.8995000000000001,4.32,1.04,4.4434221046,5.1276306645,1.4955589438,5.3412819422,0.8635200000000001,0.25186000000000003,0.8995000000000001,4.2641106645,1.2436989438000001,4.4417819422
2020-03-17 05:30:00,5.24352,1.72186,5.5189948224,0.8635200000000001,0.25186000000000003,0.8995000000000001,4.38,1.47,4.6200974016,5.3831071055,1.5700729058,5.6074032349,0.8635200000000001,0.25186000000000003,0.8995000000000001,4.5195871055,1.3182129058,4.7079032349
2020-03-17 06:00:00,5.67352,1.20186,5.7994220962,0.8635200000000001,0.25186000000000003,0.8995000000000001,4.8100000000000005,0.9500000000000001,4.9029174988,5.6331472903,1.6430012930000002,5.8678617607,0.8635200000000001,0.25186000000000003,0.8995000000000001,4.7696272903,1.391141293,4.9683617607
2020-03-17 06:30:00,6.14304,1.10172,6.2410517864,0.86304,0.25172,0.899,5.28,0.85,5.3479809274,6.0739445073,1.771567148,6.3270255284,0.86304,0.25172,0.899,5.2109045073,1.519847148,5.4280255284
2020-03-17 07:00:00,6.64304,1.28172,6.7655588535,0.86304,0.25172,0.899,5.78,1.03,5.871056123,6.6221460703,1.9314592705,6.8980688233,0.86304,0.25172,0.899,5.7591060703,1.6797392705,5.9990688233
2020-03-17 07:30:00,7.33352,1.13186,7.4203519222,0.8635200000000001,0.25186000000000003,0.8995000000000001,6.47,0.88,6.5295711957,7.2635595829,2.1185382117,7.5662078988,0.8635200000000001,0.25186000000000003,0.8995000000000001,6.4000395829,1.8666782117,6.6667078988
2020-03-17 08:00:00,7.442,1.4585,7.5835734486,0.852,0.2485,0.8875000000000001,6.59,1.21,6.7001641771,7.5553214576,2.2036354251,7.8701265183,0.852,0.2485,0.8875000000000001,6.7033214575999995,1.9551354251,6.9826265183
2020-03-17 08:30:00,7.8943200000000004,0.98626,7.9556896024,0.8443200000000001,0.24626,0.8795000000000001,7.05,0.74,7.0887304928,7.7857567636,2.2708457227,8.1101632954,0.8443200000000001,0.24626,0.8795000000000001,6.9414367636000005,2.0245857227,7.2306632954
2020-03-17 09:00:00,8.18776,0.6701800000000001,8.2151418156,0.8577600000000001,0.25018,0.8935000000000001,7.33,0.42,7.342022882,7.9664706372000005,2.3235539359,8.2984069138,0.8577600000000001,0.25018,0.8935000000000001,7.1087106372,2.0733739359,7.4049069138
2020-03-17 09:30:00,8.52208,0.36144000000000004,8.5297412856,0.8620800000000001,0.25144,0.898,7.66,0.11,7.6607897765,8.3357800228,2.4312691733,8.6831041904,0.8620800000000001,0.25144,0.898,7.4737000228,2.1798291733,7.7851041904
2020-03-17 10:00:00,8.59208,0.14144,8.5932440906,0.8620800000000001,0.25144,0.898,7.73,-0.11,7.7307826253,8.4311373179,2.4590817177,8.7824347061,0.8620800000000001,0.25144,0.898,7.5690573179000005,2.2076417177,7.8844347061
2020-03-17 10:30:00,8.69208,0.18144000000000002,8.6939734989,0.8620800000000001,0.25144,0.898,7.83,-0.07,7.8303128929,8.4993241398,2.4789695408,8.8534626457,0.8620800000000001,0.25144,0.898,7.6372441398,2.2275295408,7.9554626457
2020-03-17 11:00:00,8.65208,0.5814400000000001,8.6715950551,0.8620800000000001,0.25144,0.898,7.79,0.33,7.7969865974,8.4857709115,2.4750165159,8.8393446995,0.8620800000000001,0.25144,0.898,7.6236909115,2.2235765159,7.9413446995
2020-03-17 11:30:00,8.6516,0.5613,8.6697889392,0.8616,0.2513,0.8975000000000001,7.79,0.31,7.7961657243,8.507483055,2.4813492244,8.861961515600001,0.8616,0.2513,0.8975000000000001,7.6458830550000005,2.2300492244,7.9644615156
2020-03-17 12:00:00,8.70112,0.59116,8.721178785,0.8611200000000001,0.25116,0.897,7.84,0.34,7.8473689858,8.5514192671,2.4941639529,8.9077284032,0.8611200000000001,0.25116,0.897,7.6902992671,2.2430039529,8.0107284032
2020-03-17 12:30:00,8.70256,0.59158,8.7226439484,0.8625600000000001,0.25158,0.8985000000000001,7.84,0.34,7.8473689858,8.5715551066,2.5000369061,8.9287032361,0.8625600000000001,0.25158,0.8985000000000001,7.7089951066,2.2484569061,8.0302032361
2020-03-17 13:00:00,8.43304,1.07172,8.5008674499,0.86304,0.25172,0.899,7.57,0.8200000000000001,7.614282632,8.5309480902,2.488193193,8.886404260599999,0.86304,0.25172,0.899,7.6679080902,2.236473193,7.9874042606
2020-03-17 13:30:00,8.18496,1.15228,8.2656711403,0.8649600000000001,0.25228,0.901,7.32,0.9,7.375120338,8.340123093,2.4325359021,8.6876282219,0.8649600000000001,0.25228,0.901,7.475163093,2.1802559021,7.7866282219
2020-03-17 14:00:00,8.19264,0.68452,8.2211871284,0.8726400000000001,0.25452,0.909,7.32,0.43,7.3326189046,8.1472741764,2.3762883014,8.4867439337,0.8726400000000001,0.25452,0.909,7.2746341764,2.1217683014,7.5777439337
2020-03-17 14:30:00,8.48304,0.16172,8.4845813686,0.86304,0.25172,0.899,7.62,-0.09,7.6205314775,8.1258277803,2.3700331026,8.4644039378,0.86304,0.25172,0.899,7.2627877803,2.1183131026,7.5654039378
2020-03-17 15:00:00,8.48256,0.08158,8.4829522838,0.8625600000000001,0.25158,0.8985000000000001,7.62,-0.17,7.6218960896,8.2413934107,2.4037397448,8.5847848029,0.8625600000000001,0.25158,0.8985000000000001,7.3788334107,2.1521597448,7.6862848029
2020-03-17 15:30:00,8.56256,0.89158,8.608852923,0.8625600000000001,0.25158,0.8985000000000001,7.7,0.64,7.7265516241,8.5594448291,2.4965047418,8.9160883636,0.8625600000000001,0.25158,0.8985000000000001,7.6968848291,2.2449247418000002,8.0175883636
2020-03-17 16:00:00,8.67256,1.2715800000000002,8.7652845162,0.8625600000000001,0.25158,0.8985000000000001,7.8100000000000005,1.02,7.8763252853,8.8362589167,2.577242184,9.2044363716,0.8625600000000001,0.25158,0.8985000000000001,7.9736989167,2.325662184,8.3059363716
2020-03-17 16:30:00,8.85304,1.36172,8.9571534876,0.86304,0.25172,0.899,7.99,1.11,8.0667341595,9.0301664805,2.6337985568,9.4064234171,0.86304,0.25172,0.899,8.1671264805,2.3820785568,8.5074234171
2020-03-17 17:00:00,8.99304,1.38172,9.0985668432,0.86304,0.25172,0.899,8.13,1.13,8.208154482,9.1447405606,2.6672159968,9.5257714173,0.86304,0.25172,0.899,8.2817005606,2.4154959968,8.6267714173
2020-03-17 17:30:00,9.17304,0.8917200000000001,9.2162805621,0.86304,0.25172,0.899,8.31,0.64,8.3346085691,9.0636160674,2.6435546863,9.4412667368,0.86304,0.25172,0.899,8.2005760674,2.3918346863,8.5422667368
2020-03-17 18:00:00,9.05304,0.71172,9.080973439,0.86304,0.25172,0.899,8.19,0.46,8.2029080209,8.9752113073,2.6177699646,9.3491784451,0.86304,0.25172,0.899,8.1121713073,2.3660499646,8.4501784451
2020-03-17 18:30:00,9.11352,0.71186,9.1412795302,0.8635200000000001,0.25186000000000003,0.8995000000000001,8.25,0.46,8.2628142905,9.0020041244,2.6255845363,9.3770876296,0.8635200000000001,0.25186000000000003,0.8995000000000001,8.1384841244,2.3737245363,8.4775876296
2020-03-17 19:00:00,9.20304,0.35172000000000003,9.209758531,0.86304,0.25172,0.899,8.34,0.1,8.3405994988,8.855598539,2.5828829072,9.2245818114,0.86304,0.25172,0.899,7.992558539,2.3311629072,8.3255818114
2020-03-17 19:30:00,9.15016,-0.11912,9.1509353402,0.86016,0.25088000000000005,0.896,8.29,-0.37,8.2982528282,8.6757813183,2.5304362178,9.0372722066,0.86016,0.25088000000000005,0.896,7.8156213183,2.2795562178,8.1412722066
2020-03-17 20:00:00,8.65016,0.67088,8.6761366979,0.86016,0.25088000000000005,0.896,7.79,0.42,7.8013139919,8.331582861,2.4300450011,8.6787321468,0.86016,0.25088000000000005,0.896,7.471422861,2.1791650011,7.7827321468
2020-03-17 20:30:00,8.02016,0.7208800000000001,8.052492434,0.86016,0.25088000000000005,0.896,7.16,0.47000000000000003,7.175409396,7.7414038688,2.2579094617,8.0639623633,0.86016,0.25088000000000005,0.896,6.8812438688,2.0070294617,7.1679623633
2020-03-17 21:00:00,7.75016,0.9508800000000001,7.8082746366,0.86016,0.25088000000000005,0.896,6.89,0.7000000000000001,6.9254674932,7.5036487185,2.1885642096,7.8163007485,0.86016,0.25088000000000005,0.896,6.6434887185000004,1.9376842096,6.9203007485
2020-03-17 21:30:00,7.32016,1.02088,7.3910038831,0.86016,0.25088000000000005,0.896,6.46,0.77,6.5057282452,7.1013887034,2.0712383718,7.3972798994,0.86016,0.25088000000000005,0.896,6.2412287034,1.8203583718,6.5012798994
2020-03-17 22:00:00,6.90064,1.11102,6.9895062665,0.8606400000000001,0.25102,0.8965000000000001,6.04,0.86,6.1009179637,6.7347790746000005,1.9643105634,7.0153948694,0.8606400000000001,0.25102,0.8965000000000001,5.8741390746,1.7132905634000002,6.1188948694
2020-03-17 22:30:00,6.42016,1.34088,6.5586899302,0.86016,0.25088000000000005,0.896,5.5600000000000005,1.09,5.6658362137000005,6.4100698052,1.8696036932000002,6.6771560471,0.86016,0.25088000000000005,0.896,5.5499098052,1.6187236932,5.7811560471
2020-03-17 23:00:00,5.93968,1.8007400000000002,6.2066466832,0.8596800000000001,0.25074,0.8955000000000001,5.08,1.55,5.3112051363,6.0970524606,1.7783069677,6.3510963132,0.8596800000000001,0.25074,0.8955000000000001,5.2373724606,1.5275669677,5.4555963132
2020-03-17 23:30:00,5.59968,1.21074,5.7290756192,0.8596800000000001,0.25074,0.8955000000000001,4.74,0.96,4.8362382075,5.5449766463,1.6172848551999999,5.7760173399,0.8596800000000001,0.25074,0.8955000000000001,4.6852966463,1.3665448552,4.8805173399
2020-03-18 00:00:00,5.38016,1.24088,5.5214042417,0.86016,0.25088000000000005,0.896,4.52,0.99,4.6271481498,5.3190424105,1.5513873697,5.5406691776,0.86016,0.25088000000000005,0.896,4.4588824105,1.3005073697,4.6446691776
2020-03-18 00:30:00,5.42016,1.24088,5.5603882598,0.86016,0.25088000000000005,0.896,4.5600000000000005,0.99,4.6662297415000005,5.3787956692,1.5688154035,5.6029121554,0.86016,0.25088000000000005,0.896,4.5186356692,1.3179354035,4.7069121554
2020-03-18 01:00:00,5.7096800000000005,1.21074,5.836637478,0.8596800000000001,0.25074,0.8955000000000001,4.85,0.96,4.9440974909,5.6139546137,1.637403429,5.8478693891999995,0.8596800000000001,0.25074,0.8955000000000001,4.7542746137,1.386663429,4.9523693892
2020-03-18 01:30:00,5.6516,1.2413,5.7863121459,0.8616,0.2513,0.8975000000000001,4.79,0.99,4.8912370623,5.5014505153,1.6045897336000001,5.7306776201,0.8616,0.2513,0.8975000000000001,4.6398505153,1.3532897336,4.8331776201
2020-03-18 02:00:00,5.53016,1.29088,5.6788238923000005,0.86016,0.25088000000000005,0.896,4.67,1.04,4.784401739,5.3941830978,1.5733034035,5.6189407268,0.86016,0.25088000000000005,0.896,4.5340230978000005,1.3224234035,4.7229407268
2020-03-18 02:30:00,5.4316,1.2113,5.5650270664,0.8616,0.2513,0.8975000000000001,4.57,0.96,4.6697430336,5.3320373233,1.5551775526,5.5542055451,0.8616,0.2513,0.8975000000000001,4.4704373233,1.3038775526,4.6567055451
2020-03-18 03:00:00,5.29064,1.56102,5.516126816,0.8606400000000001,0.25102,0.8965000000000001,4.43,1.31,4.61963202,5.3520910624999996,1.5610265599000002,5.5750948568,0.8606400000000001,0.25102,0.8965000000000001,4.4914510625,1.3100065599000001,4.6785948568
2020-03-18 03:30:00,5.29208,1.23144,5.4334662233,0.8620800000000001,0.25144,0.898,4.43,0.98,4.5371025997,5.1869470716,1.5128595626,5.4030698663,0.8620800000000001,0.25144,0.898,4.3248670716,1.2614195626,4.5050698663
2020-03-18 04:00:00,5.14016,1.25088,5.2901744395,0.86016,0.25088000000000005,0.896,4.28,1.0,4.3952701851,5.0303217345,1.4671771726,5.2399184735,0.86016,0.25088000000000005,0.896,4.1701617345,1.2162971726,4.3439184735
2020-03-18 04:30:00,5.0116,1.3013,5.1777906727,0.8616,0.2513,0.8975000000000001,4.15,1.05,4.2807709586,4.9273814247,1.4371529155,5.132688984,0.8616,0.2513,0.8975000000000001,4.0657814247,1.1858529155,4.235188984
2020-03-18 05:00:00,5.01112,1.23116,5.1601432732,0.8611200000000001,0.25116,0.897,4.15,0.98,4.2641411797,4.9196733688,1.4349047326,5.1246597592,0.8611200000000001,0.25116,0.897,4.0585533688,1.1837447326000001,4.2276597592
2020-03-18 05:30:00,5.12016,1.20088,5.2591017484,0.86016,0.25088000000000005,0.896,4.26,0.9500000000000001,4.3646420243,5.0587600689,1.4754716868,5.2695417384,0.86016,0.25088000000000005,0.896,4.1986000689,1.2245916868,4.3735417384
2020-03-18 06:00:00,5.4120800000000004,1.46144,5.605926935,0.8620800000000001,0.25144,0.898,4.55,1.21,4.708141884,5.49123409,1.6016099429000001,5.7200355104,0.8620800000000001,0.25144,0.898,4.62915409,1.3501699429,4.8220355104
2020-03-18 06:30:00,5.98016,1.27088,6.1137099702,0.86016,0.25088000000000005,0.896,5.12,1.02,5.2206129908,5.9624491253,1.7390476616,6.2108845056,0.86016,0.25088000000000005,0.896,5.1022891253000004,1.4881676616,5.3148845056
2020-03-18 07:00:00,6.4516,1.2313,6.5680470651,0.8616,0.2513,0.8975000000000001,5.59,0.98,5.6752532983,6.3996738845,1.8665715496000002,6.666326963,0.8616,0.2513,0.8975000000000001,5.5380738845,1.6152715496,5.768826963
2020-03-18 07:30:00,7.08016,0.8608800000000001,7.1323053776,0.86016,0.25088000000000005,0.896,6.22,0.61,6.249839998,6.8287393527999996,1.9917156446000002,7.1132701591,0.86016,0.25088000000000005,0.896,5.9685793528,1.7408356446000002,6.2172701591
2020-03-18 08:00:00,7.25016,0.8608800000000001,7.3010913157,0.86016,0.25088000000000005,0.896,6.39,0.61,6.4190497739,7.1303074117,2.0796729951,7.4274035538,0.86016,0.25088000000000005,0.896,6.2701474117,1.8287929951000002,6.5314035538
2020-03-18 08:30:00,7.58112,0.8011600000000001,7.6233350838,0.8611200000000001,0.25116,0.897,6.72,0.55,6.7424698739,7.4809874253,2.1819546657,7.7926952347,0.8611200000000001,0.25116,0.897,6.6198674253,1.9307946657000001,6.8956952347
2020-03-18 09:00:00,7.73016,0.7108800000000001,7.762778111,0.86016,0.25088000000000005,0.896,6.87,0.46,6.8853830685,7.6482665362999995,2.2307444064,7.9669443086000005,0.86016,0.25088000000000005,0.896,6.7881065363,1.9798644064,7.0709443086
2020-03-18 09:30:00,8.02968,0.16074000000000002,8.0312887042,0.8596800000000001,0.25074,0.8955000000000001,7.17,-0.09,7.1705648313,7.8847058127,2.299705862,8.2132352215,0.8596800000000001,0.25074,0.8955000000000001,7.0250258127,2.048965862,7.3177352214999996
2020-03-18 10:00:00,8.25968,0.6107400000000001,8.2822289904,0.8596800000000001,0.25074,0.8955000000000001,7.4,0.36,7.4087515817,8.0659504359,2.3525688771,8.402031704,0.8596800000000001,0.25074,0.8955000000000001,7.2062704359,2.1018288771,7.506531704
2020-03-18 10:30:00,8.3992,0.5306000000000001,8.415943025,0.8592000000000001,0.2506,0.895,7.54,0.28,7.5451971479,8.1939736963,2.3899089948,8.535389267,0.8592000000000001,0.2506,0.895,7.3347736963,2.1393089948,7.640389267
2020-03-18 11:00:00,8.43592,0.34756000000000004,8.4430767022,0.9859200000000001,0.28756000000000004,1.027,7.45,0.06,7.4502416068,8.2920781108,2.4185227823,8.637581365399999,0.9859200000000001,0.28756000000000004,1.027,7.3061581108,2.1309627823,7.6105813654
2020-03-18 11:30:00,8.82544,0.95742,8.877220525,1.22544,0.35742,1.2765,7.6,0.6000000000000001,7.623647421,8.8433399867,2.5793074961,9.2118124862,1.22544,0.35742,1.2765,7.6178999867,2.2218874961,7.9353124862
2020-03-18 12:00:00,8.583919999999999,1.44656,8.7049536702,1.15392,0.33656,1.202,7.43,1.11,7.5124563227,8.7583488992,2.5545184289,9.1232801034,1.15392,0.33656,1.202,7.6044288992,2.2179584289,7.9212801034
2020-03-18 12:30:00,8.960560000000001,1.49808,9.0849259326,1.33056,0.38808000000000004,1.3860000000000001,7.63,1.11,7.7103177626,9.1529506163,2.6696105964,9.5343235586,1.33056,0.38808000000000004,1.3860000000000001,7.8223906163,2.2815305964,8.1483235586
2020-03-18 13:00:00,8.99056,1.49808,9.1145165972,1.33056,0.38808000000000004,1.3860000000000001,7.66,1.11,7.7400064599,9.2113507137,2.6866439582,9.5951569935,1.33056,0.38808000000000004,1.3860000000000001,7.8807907137,2.2985639582,8.2091569935
2020-03-18 13:30:00,8.89008,1.38794,8.9977719381,1.3300800000000002,0.38794,1.3855,7.5600000000000005,1.0,7.6258507722,9.0254204495,2.6324142978,9.4014796349,1.3300800000000002,0.38794,1.3855,7.6953404495,2.2444742978,8.0159796349
2020-03-18 14:00:00,8.99008,0.7779400000000001,9.0236760275,1.3300800000000002,0.38794,1.3855,7.66,0.39,7.6699217727,8.9382674218,2.6069946647,9.310695231,1.3300800000000002,0.38794,1.3855,7.6081874218,2.2190546647,7.925195231
2020-03-18 14:30:00,8.99536,0.7794800000000001,9.029069199,1.33536,0.38948000000000005,1.391,7.66,0.39,7.6699217727,8.9982179289,2.6244802293,9.3731436759,1.33536,0.38948000000000005,1.391,7.6628579289,2.2350002293,7.9821436759
2020-03-18 15:00:00,8.94008,0.8079400000000001,8.9765136579,1.3300800000000002,0.38794,1.3855,7.61,0.42,7.6215812008,8.9176723677,2.6009877739,9.2892420497,1.3300800000000002,0.38794,1.3855,7.5875923677,2.2130477739,7.9037420497
2020-03-18 15:30:00,8.96008,0.84794,9.0001131021,1.3300800000000002,0.38794,1.3855,7.63,0.46,7.6438537401,8.8792351396,2.5897769157,9.2492032704,1.3300800000000002,0.38794,1.3855,7.5491551396,2.2018369157,7.8637032704
2020-03-18 16:00:00,9.04008,1.46794,9.1584875525,1.3300800000000002,0.38794,1.3855,7.71,1.08,7.7852745616,9.2317953286,2.6926069708,9.6164534672,1.3300800000000002,0.38794,1.3855,7.9017153286,2.3046669708,8.2309534672
2020-03-18 16:30:00,9.0996,1.6078000000000001,9.2405487391,1.3296000000000001,0.38780000000000003,1.385,7.77,1.22,7.8651954839,9.3565623889,2.7289973634,9.7464191551,1.3296000000000001,0.38780000000000003,1.385,8.0269623889,2.3411973634,8.3614191551
2020-03-18 17:00:00,9.13192,1.59056,9.2694036486,1.20192,0.35056000000000004,1.252,7.93,1.24,8.0263628126,9.3813554589,2.7362286755,9.7722452697,1.20192,0.35056000000000004,1.252,8.1794354589,2.3856686755,8.5202452697
2020-03-18 17:30:00,8.92968,1.55074,9.0633315867,0.8596800000000001,0.25074,0.8955000000000001,8.07,1.3,8.1740381697,9.1455564381,2.6674539611,9.5266212897,0.8596800000000001,0.25074,0.8955000000000001,8.2858764381,2.4167139611,8.6311212897
2020-03-18 18:00:00,8.76968,1.55074,8.9057330889,0.8596800000000001,0.25074,0.8955000000000001,7.91,1.3,8.0161150191,8.955232266,2.6119427442000003,9.3283669437,0.8596800000000001,0.25074,0.8955000000000001,8.095552266,2.3612027442,8.4328669437
2020-03-18 18:30:00,8.79968,1.55074,8.9352763052,0.8596800000000001,0.25074,0.8955000000000001,7.94,1.3,8.0457193588,8.926575443800001,2.6035845044,9.2985160873,0.8596800000000001,0.25074,0.8955000000000001,8.0668954438,2.3528445044,8.4030160873
2020-03-18 19:00:00,8.87016,1.60088,9.013465216,0.86016,0.25088000000000005,0.896,8.01,1.35,8.1229674381,8.9569132839,2.6124330411,9.330118004,0.86016,0.25088000000000005,0.896,8.0967532839,2.3615530411,8.434118004
2020-03-18 19:30:00,8.59968,1.65074,8.756679659,0.8596800000000001,0.25074,0.8955000000000001,7.74,1.4,7.8655959723,8.6408427633,2.520245806,9.0008778784,0.8596800000000001,0.25074,0.8955000000000001,7.7811627633,2.269505806,8.1053778784
2020-03-18 20:00:00,8.340160000000001,1.71088,8.5138345767,0.86016,0.25088000000000005,0.896,7.48,1.46,7.6211547681,8.4098911227,2.4528849108,8.7603032528,0.86016,0.25088000000000005,0.896,7.5497311227,2.2020049108,7.8643032528
2020-03-18 20:30:00,7.9401600000000006,1.71088,8.122391963,0.86016,0.25088000000000005,0.896,7.08,1.46,7.2289694978,8.0842641298,2.3579103712,8.4211084686,0.86016,0.25088000000000005,0.896,7.2241041298,2.1070303712,7.5251084686
2020-03-18 21:00:00,7.73968,1.11074,7.8189762661,0.8596800000000001,0.25074,0.8955000000000001,6.88,0.86,6.9335416635,7.6625163397,2.2349005991,7.9817878539,0.8596800000000001,0.25074,0.8955000000000001,6.8028363397,1.9841605991,7.0862878539
2020-03-18 21:30:00,7.41968,1.07074,7.4965415659,0.8596800000000001,0.25074,0.8955000000000001,6.5600000000000005,0.8200000000000001,6.6110513536,7.3001893795,2.1292219024,7.6043639370000005,0.8596800000000001,0.25074,0.8955000000000001,6.4405093795,1.8784819024,6.708863937
2020-03-18 22:00:00,6.91968,1.62074,7.1069521912999996,0.8596800000000001,0.25074,0.8955000000000001,6.06,1.37,6.2129300656,6.9703532538,2.033019699,7.2607846394,0.8596800000000001,0.25074,0.8955000000000001,6.1106732538,1.782279699,6.3652846394
2020-03-18 22:30:00,6.43016,1.92088,6.7109416329,0.86016,0.25088000000000005,0.896,5.57,1.67,5.8149634565,6.5918283902,1.9226166138,6.8664879065,0.86016,0.25088000000000005,0.896,5.7316683902,1.6717366138,5.9704879065
2020-03-18 23:00:00,6.11968,1.9207400000000001,6.4140256821,0.8596800000000001,0.25074,0.8955000000000001,5.26,1.67,5.5187407984,6.2712700567,1.8291204332,6.5325729758,0.8596800000000001,0.25074,0.8955000000000001,5.4115900567,1.5783804332,5.6370729758
2020-03-18 23:30:00,5.81968,1.9207400000000001,6.1284514724,0.8596800000000001,0.25074,0.8955000000000001,4.96,1.67,5.2335934118,6.0442701938,1.7629121398,6.2961147852,0.8596800000000001,0.25074,0.8955000000000001,5.1845901938,1.5121721398,5.4006147852
2020-03-19 00:00:00,5.64968,1.21074,5.7779559924,0.8596800000000001,0.25074,0.8955000000000001,4.79,0.96,4.8852533199,5.6042819551,1.6345822369,5.8377937033,0.8596800000000001,0.25074,0.8955000000000001,4.7446019551,1.3838422369,4.9422937033
2020-03-19 00:30:00,5.64968,1.17074,5.7697067733,0.8596800000000001,0.25074,0.8955000000000001,4.79,0.92,4.8775506148000005,5.6042819551,1.6345822369,5.8377937033,0.8596800000000001,0.25074,0.8955000000000001,4.7446019551,1.3838422369,4.9422937033
2020-03-19 01:00:00,5.83968,1.23074,5.9679630905,0.8596800000000001,0.25074,0.8955000000000001,4.98,0.98,5.0755098266,5.7364225223,1.6731232356999999,5.9754401274,0.8596800000000001,0.25074,0.8955000000000001,4.8767425223,1.4223832357,5.0799401274000004
2020-03-19 01:30:00,5.7692,1.3106,5.9161931172,0.8592000000000001,0.2506,0.895,4.91,1.06,5.0231165625,5.6354367962000005,1.6436690656000001,5.8702466627,0.8592000000000001,0.2506,0.895,4.7762367962,1.3930690656,4.9752466627
2020-03-19 02:00:00,5.7096800000000005,1.29074,5.8537556705,0.8596800000000001,0.25074,0.8955000000000001,4.85,1.04,4.9602520097,5.5790560901,1.6272246929,5.8115167605,0.8596800000000001,0.25074,0.8955000000000001,4.7193760901,1.3764846929,4.9160167605
2020-03-19 02:30:00,5.53016,1.29088,5.6788238923000005,0.86016,0.25088000000000005,0.896,4.67,1.04,4.784401739,5.4108412142,1.5781620208,5.6362929314,0.86016,0.25088000000000005,0.896,4.5506812142,1.3272820208,4.7402929314
2020-03-19 03:00:00,5.47016,1.29088,5.6204111593,0.86016,0.25088000000000005,0.896,4.61,1.04,4.7258544201,5.3677964538000005,1.565607299,5.5914546394,0.86016,0.25088000000000005,0.896,4.5076364538,1.314727299,4.6954546394
2020-03-19 03:30:00,5.38016,1.27088,5.5282237292000005,0.86016,0.25088000000000005,0.896,4.52,1.02,4.6336594609,5.2516510572,1.5317315583000002,5.4704698512,0.86016,0.25088000000000005,0.896,4.3914910572,1.2808515583,4.5744698512
2020-03-19 04:00:00,5.23016,1.30088,5.3895141154,0.86016,0.25088000000000005,0.896,4.37,1.05,4.4943742612,5.1111663838,1.4907568619,5.3241316498,0.86016,0.25088000000000005,0.896,4.2510063838,1.2398768619,4.4281316498
2020-03-19 04:30:00,5.17016,1.30088,5.331307832,0.86016,0.25088000000000005,0.896,4.31,1.05,4.4360568076,5.064921126,1.4772686618,5.2759595062999995,0.86016,0.25088000000000005,0.896,4.204761126,1.2263886618,4.3799595063
2020-03-19 05:00:00,5.10016,1.30088,5.2634514152,0.86016,0.25088000000000005,0.896,4.24,1.05,4.3680773803,5.0574526338,1.4750903515,5.2681798269,0.86016,0.25088000000000005,0.896,4.1972926338,1.2242103515,4.3721798269
2020-03-19 05:30:00,5.21016,1.30088,5.3701076339,0.86016,0.25088000000000005,0.896,4.35,1.05,4.4749301671,5.1774729468,1.5100962761,5.3932009862,0.86016,0.25088000000000005,0.896,4.3173129467999996,1.2592162761,4.4972009862
2020-03-19 06:00:00,5.59016,1.40088,5.7630160159,0.86016,0.25088000000000005,0.896,4.73,1.15,4.8677921073,5.6308364974,1.6423273117,5.8654546847999995,0.86016,0.25088000000000005,0.896,4.7706764974,1.3914473117,4.9694546848000005
2020-03-19 06:30:00,6.01016,1.80088,6.2741686302,0.86016,0.25088000000000005,0.896,5.15,1.55,5.3781967238,6.1595736892,1.796542326,6.4162225929,0.86016,0.25088000000000005,0.896,5.2994136892,1.545662326,5.5202225929
2020-03-19 07:00:00,6.48016,1.80088,6.7257447469,0.86016,0.25088000000000005,0.896,5.62,1.55,5.8298284709,6.615991081,1.9296640653,6.891657376,0.86016,0.25088000000000005,0.896,5.755831081,1.6787840653,5.9956573760000005
2020-03-19 07:30:00,7.14016,1.22088,7.2437858058,0.86016,0.25088000000000005,0.896,6.28,0.97,6.354470867,7.0748111736,2.0634865923,7.3695949725,0.86016,0.25088000000000005,0.896,6.2146511736,1.8126065922999999,6.4735949725
2020-03-19 08:00:00,7.35856,1.62458,7.5357591157,0.8385600000000001,0.24458000000000002,0.8735,6.52,1.38,6.6644429625,7.5624366052,2.2057106765,7.8775381304,0.8385600000000001,0.24458000000000002,0.8735,6.7238766052,1.9611306765,7.0040381304
2020-03-19 08:30:00,7.9499200000000005,1.02956,8.016309737,0.88992,0.25956,0.927,7.06,0.77,7.101865952,7.9001014444,2.3041962546,8.2292723379,0.88992,0.25956,0.927,7.0101814444,2.0446362546,7.3022723379
2020-03-19 09:00:00,8.27424,0.73582,8.3068934416,1.01424,0.29582,1.0565,7.26,0.44,7.2733211121,8.090964952,2.3598647777,8.4280884916,1.01424,0.29582,1.0565,7.076724952,2.0640447777,7.3715884916
2020-03-19 09:30:00,8.35728,1.33004,8.4624544548,0.85728,0.25004000000000004,0.893,7.5,1.08,7.5773610182,8.5080773681,2.4815225657,8.8625805918,0.85728,0.25004000000000004,0.893,7.6507973681,2.2314825657,7.9695805918
2020-03-19 10:00:00,8.72952,1.4073600000000002,8.8422384949,1.01952,0.29736,1.062,7.71,1.11,7.7894929232,8.940825737699999,2.6077408402,9.3133601434,1.01952,0.29736,1.062,7.9213057377,2.3103808402,8.2513601434
2020-03-19 10:30:00,9.2056,1.4908000000000001,9.3255324781,1.3056,0.3808,1.3599999999999999,7.9,1.11,7.9775998897000004,9.4276325238,2.7497261528,9.8204505457,1.3056,0.3808,1.3599999999999999,8.1220325238,2.3689261528,8.4604505457
2020-03-19 11:00:00,9.19008,1.51794,9.3145967304,1.3300800000000002,0.38794,1.3855,7.86,1.13,7.940812301,9.3558525116,2.7287903159,9.7456796995,1.3300800000000002,0.38794,1.3855,8.0257725116,2.3408503159,8.3601796995
2020-03-19 11:30:00,9.35912,0.8776600000000001,9.4001816073,1.32912,0.38766,1.3845,8.03,0.49,8.0449362956,9.267307164,2.7029645895,9.6534449625,1.32912,0.38766,1.3845,7.938187164,2.3153045895,8.2689449625
2020-03-19 12:00:00,9.269120000000001,0.77766,9.3016848286,1.32912,0.38766,1.3845,7.94,0.39,7.9495723155,9.1462624192,2.6676598723,9.5273566866,1.32912,0.38766,1.3845,7.8171424192,2.2799998723,8.1428566866
2020-03-19 12:30:00,9.46864,0.7775200000000001,9.5005095021,1.32864,0.38752000000000003,1.384,8.14,0.39,8.1493373964,9.2917008546,2.7100794159,9.6788550569,1.32864,0.38752000000000003,1.384,7.9630608546,2.3225594159,8.2948550569
2020-03-19 13:00:00,9.46912,0.77766,9.5009993501,1.32912,0.38766,1.3845,8.14,0.39,8.1493373964,9.2992403058,2.7122784225,9.6867086518,1.32912,0.38766,1.3845,7.9701203058,2.3246184225,8.302208651800001
2020-03-19 13:30:00,9.51864,0.7775200000000001,9.5503426535,1.32864,0.38752000000000003,1.384,8.19,0.39,8.1992804562,9.293885234,2.7107165266,9.6811304521,1.32864,0.38752000000000003,1.384,7.965245234,2.3231965266,8.2971304521
2020-03-19 14:00:00,9.46768,0.77724,9.4995298094,1.32768,0.38724000000000003,1.383,8.14,0.39,8.1493373964,9.225788118,2.6908548677,9.6101959562,1.32768,0.38724000000000003,1.383,7.898108118,2.3036148677,8.2271959562
2020-03-19 14:30:00,9.37816,0.7773800000000001,9.4103243648,1.32816,0.38738000000000006,1.3835,8.05,0.39,8.059441668,9.1781362828,2.6769564158,9.5605586279,1.32816,0.38738000000000006,1.3835,7.8499762828,2.2895764158,8.1770586279
2020-03-19 15:00:00,9.3796,0.7778,9.4117941435,1.3296000000000001,0.38780000000000003,1.385,8.05,0.39,8.059441668,9.1676831628,2.6739075892,9.5496699613,1.3296000000000001,0.38780000000000003,1.385,7.8380831628,2.2861075892000002,8.1646699613
2020-03-19 15:30:00,9.40056,0.7780800000000001,9.4327056988,1.33056,0.38808000000000004,1.3860000000000001,8.07,0.39,8.0794182959,9.1410086109,2.6661275115,9.5218839697,1.33056,0.38808000000000004,1.3860000000000001,7.8104486109,2.2780475115,8.1358839697
2020-03-19 16:00:00,9.480080000000001,0.7779400000000001,9.5119455134,1.3300800000000002,0.38794,1.3855,8.15,0.39,8.1593259526,9.1904964754,2.680561472,9.5734338285,1.3300800000000002,0.38794,1.3855,7.8604164754,2.292621472,8.1879338285
2020-03-19 16:30:00,9.59104,0.80822,9.6250333947,1.33104,0.38822,1.3865,8.26,0.42,8.2706710731,9.3435875138,2.7252130249,9.7329036602,1.33104,0.38822,1.3865,8.0125475138,2.3369930249,8.3464036602
2020-03-19 17:00:00,9.76104,0.80822,9.7944433966,1.33104,0.38822,1.3865,8.43,0.42,8.4404561488,9.5058444816,2.7725379738,9.901921335,1.33104,0.38822,1.3865,8.1748044816,2.3843179738,8.515421335
2020-03-19 17:30:00,9.64152,0.9183600000000001,9.685158388,1.33152,0.38836000000000004,1.387,8.31,0.53,8.3268841712,9.4944632868,2.7692184586,9.8900659237,1.33152,0.38836000000000004,1.387,8.1629432868,2.3808584586,8.5030659237
2020-03-19 18:00:00,9.62104,0.91822,9.6647575577,1.33104,0.38822,1.3865,8.29,0.53,8.3069248221,9.4527931787,2.7570646771,9.846659561100001,1.33104,0.38822,1.3865,8.1217531787,2.3688446771000002,8.4601595611
2020-03-19 18:30:00,9.62056,0.9180800000000001,9.6642664284,1.33056,0.38808000000000004,1.3860000000000001,8.29,0.53,8.3069248221,9.4745932826,2.7634230408000002,9.8693680027,1.33056,0.38808000000000004,1.3860000000000001,8.1440332826,2.3753430408,8.4833680027
2020-03-19 19:00:00,9.53104,0.9882200000000001,9.5821345352,1.33104,0.38822,1.3865,8.2,0.6000000000000001,8.2219219164,9.4472638074,2.7554519438,9.8408997994,1.33104,0.38822,1.3865,8.1162238074,2.3672319438000002,8.4543997994
