Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2020-03-19 19:30:00,9.27056,1.04808,9.3296170554,1.33056,0.38808000000000004,1.3860000000000001,7.94,0.66,7.9673835103,9.115095856,2.6585696247,9.4948915167,1.33056,0.38808000000000004,1.3860000000000001,7.784535856,2.2704896247,8.1088915167
2020-03-19 20:00:00,9.02104,1.09822,9.0876427004,1.33104,0.38822,1.3865,7.69,0.71,7.7227067794,8.8016198372,2.5671391192,9.1683539971,1.33104,0.38822,1.3865,7.4705798372,2.1789191192,7.7818539971
2020-03-19 20:30:00,8.691040000000001,1.06822,8.7564416432,1.33104,0.38822,1.3865,7.36,0.68,7.3913462914,8.4483494797,2.4641019316,8.8003640413,1.33104,0.38822,1.3865,7.1173094797,2.0758819316,7.4138640413
2020-03-19 21:00:00,8.38104,1.2782200000000001,8.4779524562,1.33104,0.38822,1.3865,7.05,0.89,7.1059552489,8.2200415165,2.397512109,8.5625432464,1.33104,0.38822,1.3865,6.8890015165000005,2.009292109,7.1760432464
2020-03-19 21:30:00,7.94104,1.63822,8.1082600507,1.33104,0.38822,1.3865,6.61,1.25,6.7271539302,7.9605499877,2.3218270797000002,8.2922395705,1.33104,0.38822,1.3865,6.6295099877,1.9336070797,6.9057395705
2020-03-19 22:00:00,7.62104,1.2582200000000001,7.7242066421,1.33104,0.38822,1.3865,6.29,0.87,6.3498818887,7.4256999591,2.1658291547,7.7351041241,1.33104,0.38822,1.3865,6.0946599591,1.7776091547,6.3486041241
2020-03-19 22:30:00,7.18104,0.8882200000000001,7.2357632804,1.33104,0.38822,1.3865,5.85,0.5,5.8713286401,6.9280530516,2.0206821401,7.2167219288,1.33104,0.38822,1.3865,5.5970130516,1.6324621401,5.8302219288
2020-03-19 23:00:00,6.87104,0.39822,6.8825700033,1.33104,0.38822,1.3865,5.54,0.01,5.5400090253,6.522802048,1.9024839306999999,6.7945854667,1.33104,0.38822,1.3865,5.191762048,1.5142639306999999,5.4080854667
2020-03-19 23:30:00,6.54104,0.39822,6.5531506506,1.33104,0.38822,1.3865,5.21,0.01,5.2100095969,6.2156780135,1.8129060873,6.4746645974,1.33104,0.38822,1.3865,4.8846380135,1.4246860873,5.0881645974
2020-03-20 00:00:00,6.27104,0.41822000000000004,6.2849702187,1.33104,0.38822,1.3865,4.94,0.03,4.9400910923,5.9323189355,1.7302596895,6.1794988911,1.33104,0.38822,1.3865,4.6012789355,1.3420396895,4.7929988911
2020-03-20 00:30:00,6.32104,0.41822000000000004,6.3348602708,1.33104,0.38822,1.3865,4.99,0.03,4.9900901795,6.0046613491,1.7513595602,6.254855572,1.33104,0.38822,1.3865,4.6736213491,1.3631395602,4.8683555720000005
2020-03-20 01:00:00,6.54104,0.41822000000000004,6.5543964062,1.33104,0.38822,1.3865,5.21,0.03,5.2100863716,6.2164405593,1.8131284965,6.4754589159,1.33104,0.38822,1.3865,4.8854005593,1.4249084965,5.0889589159
2020-03-20 01:30:00,6.50104,0.7382200000000001,6.5428197171,1.33104,0.38822,1.3865,5.17,0.35000000000000003,5.1818336523,6.1098110221,1.7820282148,6.3643864813,1.33104,0.38822,1.3865,4.7787710221,1.3938082148,4.9778864813
2020-03-20 02:00:00,6.42104,0.7382200000000001,6.4633368665,1.33104,0.38822,1.3865,5.09,0.35000000000000003,5.1020192081,6.017664866,1.7551522526,6.2684009021,1.33104,0.38822,1.3865,4.686624866,1.3669322526,4.8819009021
2020-03-20 02:30:00,6.34104,0.8482200000000001,6.3975202579,1.33104,0.38822,1.3865,5.01,0.46,5.0310734441,6.0069007661,1.7520127234,6.257188298,1.33104,0.38822,1.3865,4.6758607661,1.3637927234,4.870688298
2020-03-20 03:00:00,6.17152,1.42836,6.3346563758,1.33152,0.38836000000000004,1.387,4.84,1.04,4.9504747247,6.0266776966,1.7577809948,6.2777892673,1.33152,0.38836000000000004,1.387,4.6951576966,1.3694209948,4.8907892673
2020-03-20 03:30:00,6.08104,1.40822,6.2419653195,1.33104,0.38822,1.3865,4.75,1.02,4.8582815892,5.8919083334,1.7184732639,6.1374045139,1.33104,0.38822,1.3865,4.5608683334,1.3302532639,4.7509045139
2020-03-20 04:00:00,5.95104,1.32822,6.0974622139,1.33104,0.38822,1.3865,4.62,0.9400000000000001,4.714657994,5.7473352441,1.6763061128999999,5.9868075459,1.33104,0.38822,1.3865,4.4162952441,1.2880861129,4.6003075459
2020-03-20 04:30:00,5.91104,1.32822,6.0584290249,1.33104,0.38822,1.3865,4.58,0.9400000000000001,4.675467891,5.7272213953,1.6704395736,5.9658556201,1.33104,0.38822,1.3865,4.3961813953,1.2822195736,4.5793556201
2020-03-20 05:00:00,5.89104,1.32822,6.0389171753,1.33104,0.38822,1.3865,4.5600000000000005,0.9400000000000001,4.6558780053,5.7272213953,1.6704395736,5.9658556201,1.33104,0.38822,1.3865,4.3961813953,1.2822195736,4.5793556201
2020-03-20 05:30:00,5.94056,1.2980800000000001,6.0807289695,1.33056,0.38808000000000004,1.3860000000000001,4.61,0.91,4.6989573312,5.8056780174,1.6933227551,6.0475812681,1.33056,0.38808000000000004,1.3860000000000001,4.4751180174,1.3052427551,4.6615812681
2020-03-20 06:00:00,6.15104,1.30822,6.288619296,1.33104,0.38822,1.3865,4.82,0.92,4.9070153862,6.0391370306,1.7614149673,6.2907677402,1.33104,0.38822,1.3865,4.7080970306,1.3731949673,4.9042677402
2020-03-20 06:30:00,6.55104,1.2782200000000001,6.6745764997,1.33104,0.38822,1.3865,5.22,0.89,5.2953281296,6.3941639371,1.8649644816,6.6605874344,1.33104,0.38822,1.3865,5.0631239371,1.4767444816,5.2740874344
2020-03-20 07:00:00,6.92104,1.23822,7.0309304825,1.33104,0.38822,1.3865,5.59,0.85,5.6542550349,6.8042935042,1.9845856054,7.0878057336,1.33104,0.38822,1.3865,5.4732535042,1.5963656054,5.7013057336
2020-03-20 07:30:00,7.40104,1.31822,7.5175193415,1.33104,0.38822,1.3865,6.07,0.93,6.1408305627,7.318337806,2.1345151934,7.6232685479,1.33104,0.38822,1.3865,5.987297806,1.7462951934,6.2367685479
2020-03-20 08:00:00,7.77008,0.9579400000000001,7.8289074749,1.3300800000000002,0.38794,1.3855,6.44,0.5700000000000001,6.465175945,7.6132176265,2.2205218077,7.9304350276,1.3300800000000002,0.38794,1.3855,6.2831376265,1.8325818077,6.5449350276
2020-03-20 08:30:00,8.16104,0.8482200000000001,8.2050015874,1.33104,0.38822,1.3865,6.83,0.46,6.8454729566,7.9165960254000005,2.3090071741,8.2464541931,1.33104,0.38822,1.3865,6.5855560254,1.9207871741,6.8599541931
2020-03-20 09:00:00,8.33152,0.72836,8.363296826,1.33152,0.38836000000000004,1.387,7.0,0.34,7.0082522786,8.143295717200001,2.3751279175,8.4825997054,1.33152,0.38836000000000004,1.387,6.8117757172,1.9867679175,7.0955997054
2020-03-20 09:30:00,8.62104,0.66822,8.6468982098,1.33104,0.38822,1.3865,7.29,0.28,7.2953752474,8.3955404422,2.4486992956,8.7453546273,1.33104,0.38822,1.3865,7.0645004422,2.0604792956,7.3588546273
2020-03-20 10:00:00,8.68496,0.6722800000000001,8.7109408562,1.34496,0.39228,1.401,7.34,0.28,7.345338658,8.5037522351,2.4802610686,8.8580752449,1.34496,0.39228,1.401,7.1587922351,2.0879810686,7.4570752449
2020-03-20 10:30:00,8.87016,0.45088000000000006,8.8816119708,1.34016,0.39088,1.396,7.53,0.06,7.53023904,8.743700492,2.5502459768,9.1080213458,1.34016,0.39088,1.396,7.403540492,2.1593659768,7.7120213458
2020-03-20 11:00:00,8.66976,0.6736800000000001,8.6958946176,1.34976,0.39368000000000003,1.4060000000000001,7.32,0.28,7.3253532338,8.5251014402,2.48648792,8.8803140002,1.34976,0.39368000000000003,1.4060000000000001,7.1753414402,2.09280792,7.4743140002
2020-03-20 11:30:00,8.972480000000001,0.44864000000000004,8.983689398,1.33248,0.38864000000000004,1.388,7.64,0.06,7.6402355985,8.7988179478,2.5663219014000003,9.1654353623,1.33248,0.38864000000000004,1.388,7.4663379478,2.1776819014,7.7774353623
2020-03-20 12:00:00,8.91632,0.44976000000000005,8.9276562658,1.33632,0.38976000000000005,1.392,7.58,0.06,7.5802374633,8.7498923086,2.5520519233,9.1144711547,1.33632,0.38976000000000005,1.392,7.4135723086,2.1622919233,7.7224711547
2020-03-20 12:30:00,8.86352,0.45186000000000004,8.8750303802,1.34352,0.39186000000000004,1.3995,7.52,0.06,7.5202393578999995,8.7056961257,2.53916137,9.0684334643,1.34352,0.39186000000000004,1.3995,7.3621761257,2.14730137,7.6689334643
2020-03-20 13:00:00,9.00632,0.44976000000000005,9.0175431244,1.33632,0.38976000000000005,1.392,7.67,0.06,7.670234677,8.8740579041,2.5882668886999998,9.2438103167,1.33632,0.38976000000000005,1.392,7.5377379041,2.1985068887,7.8518103167
2020-03-20 13:30:00,9.02152,0.6983600000000001,9.048509811,1.33152,0.38836000000000004,1.387,7.69,0.31,7.6962458381,8.866560228,2.5860800665,9.2360002375,1.33152,0.38836000000000004,1.387,7.535040228,2.1977200665,7.8490002375
2020-03-20 14:00:00,9.05104,0.6982200000000001,9.0779312759,1.33104,0.38822,1.3865,7.72,0.31,7.7262215863,8.9089078308,2.5984314507,9.2801123238,1.33104,0.38822,1.3865,7.5778678308,2.2102114507,7.8936123238
2020-03-20 14:30:00,8.74632,0.8897600000000001,8.7914609935,1.33632,0.38976000000000005,1.392,7.41,0.5,7.4268499379,8.7282452207,2.5457381894,9.0919221049,1.33632,0.38976000000000005,1.392,7.3919252207,2.1559781894,7.6999221049
2020-03-20 15:00:00,8.5244,1.5192,8.6587160711,1.3344,0.38920000000000005,1.3900000000000001,7.19,1.13,7.2782552854,8.7706009288,2.5580919376,9.1360426342,1.3344,0.38920000000000005,1.3900000000000001,7.4362009288,2.1688919376,7.7460426342
2020-03-20 15:30:00,8.52056,1.66808,8.6823057767,1.33056,0.38808000000000004,1.3860000000000001,7.19,1.28,7.3030473092,8.742123185,2.549785929,9.1063783178,1.33056,0.38808000000000004,1.3860000000000001,7.411563185,2.161705929,7.7203783178
2020-03-20 16:00:00,8.52056,1.72808,8.6940326201,1.33056,0.38808000000000004,1.3860000000000001,7.19,1.34,7.3138020208,8.6780929525,2.5311104445,9.0396801588,1.33056,0.38808000000000004,1.3860000000000001,7.3475329525,2.1430304445,7.6536801588
2020-03-20 16:30:00,8.60104,1.7782200000000001,8.7829354689,1.33104,0.38822,1.3865,7.27,1.3900000000000001,7.4016889964,8.7625254828,2.5557365992000003,9.1276307113,1.33104,0.38822,1.3865,7.4314854828,2.1675165992,7.7411307113
2020-03-20 17:00:00,8.86104,1.7782200000000001,9.0377041471,1.33104,0.38822,1.3865,7.53,1.3900000000000001,7.6572188163,8.9957702065,2.6237663102,9.3705939651,1.33104,0.38822,1.3865,7.6647302065,2.2355463102,7.9840939651
2020-03-20 17:30:00,8.86104,1.74822,9.0318493704,1.33104,0.38822,1.3865,7.53,1.3599999999999999,7.6518298465,8.9797683849,2.6190991123,9.353925401,1.33104,0.38822,1.3865,7.6487283849,2.2308791123000002,7.967425401
2020-03-20 18:00:00,8.71104,1.8582200000000002,8.9070308998,1.33104,0.38822,1.3865,7.38,1.47,7.5249784053,8.8357860774,2.5771042725999997,9.2039438306,1.33104,0.38822,1.3865,7.5047460774,2.1888842726,7.8174438306
2020-03-20 18:30:00,8.76104,1.8782200000000002,8.9601078258,1.33104,0.38822,1.3865,7.43,1.49,7.5779284768,8.8297738381,2.5753507028,9.1976810813,1.33104,0.38822,1.3865,7.4987338381,2.1871307028,7.8111810813
2020-03-20 19:00:00,8.86104,1.8782200000000002,9.0579103688,1.33104,0.38822,1.3865,7.53,1.49,7.6760015633,8.9238657662,2.6027941818,9.2956935064,1.33104,0.38822,1.3865,7.5928257662,2.2145741818,7.9091935064
2020-03-20 19:30:00,8.64152,1.93836,8.856246801,1.33152,0.38836000000000004,1.387,7.31,1.55,7.472523001,8.7737650933,2.5590148189,9.1393386389,1.33152,0.38836000000000004,1.387,7.4422450933,2.1706548189,7.7523386389
2020-03-20 20:00:00,8.37104,1.86822,8.5769782937,1.33104,0.38822,1.3865,7.04,1.48,7.1938862932,8.43761797,2.4609719079,8.7891853854,1.33104,0.38822,1.3865,7.10657797,2.0727519079,7.4026853854
2020-03-20 20:30:00,8.15104,1.73822,8.3343183195,1.33104,0.38822,1.3865,6.82,1.35,6.9523305445,8.16804258,2.3823457525,8.5083776875,1.33104,0.38822,1.3865,6.83700258,1.9941257525,7.1218776875
2020-03-20 21:00:00,7.93056,1.3380800000000002,8.0426513041,1.33056,0.38808000000000004,1.3860000000000001,6.6,0.9500000000000001,6.6680206958,7.7705258204,2.2664033643,8.0942977296,1.33056,0.38808000000000004,1.3860000000000001,6.4399658204,1.8783233643,6.7082977296
2020-03-20 21:30:00,7.53056,1.44808,7.6685246039,1.33056,0.38808000000000004,1.3860000000000001,6.2,1.06,6.2899602542,7.4018685332,2.1588783222,7.7102797221,1.33056,0.38808000000000004,1.3860000000000001,6.0713085332,1.7707983222,6.3242797221
2020-03-20 22:00:00,7.24104,1.47822,7.3903852843,1.33104,0.38822,1.3865,5.91,1.09,6.009675532,7.1022447085,2.07148804,7.3981715714,1.33104,0.38822,1.3865,5.7712047085,1.68326804,6.0116715714
2020-03-20 22:30:00,6.90104,1.47822,7.0575836835,1.33104,0.38822,1.3865,5.57,1.09,5.6756497425,6.774603105,1.9759259056,7.0568782343,1.33104,0.38822,1.3865,5.443563105,1.5877059056,5.6703782343
2020-03-20 23:00:00,6.6310400000000005,1.47822,6.793807905,1.33104,0.38822,1.3865,5.3,1.09,5.4109241355,6.4990011758,1.8955420096000002,6.7697928914,1.33104,0.38822,1.3865,5.1679611758,1.5073220096000002,5.3832928914
2020-03-20 23:30:00,6.29056,1.43808,6.4528458218,1.33056,0.38808000000000004,1.3860000000000001,4.96,1.05,5.0699211039,6.2082589469,1.8107421928,6.466936403,1.33056,0.38808000000000004,1.3860000000000001,4.8776989469,1.4226621928,5.080936403
2020-03-21 00:00:00,6.07104,1.45822,6.2437114163,1.33104,0.38822,1.3865,4.74,1.07,4.8592694924,5.9506778981,1.7356143869,6.1986228105,1.33104,0.38822,1.3865,4.6196378981,1.3473943869,4.8121228105
2020-03-21 00:30:00,5.98104,1.99822,6.3060068704,1.33104,0.38822,1.3865,4.65,1.6099999999999999,4.9208332628,6.0606971557,1.7677033371,6.3132262038,1.33104,0.38822,1.3865,4.7296571557,1.3794833371,4.9267262038
2020-03-21 01:00:00,6.24104,2.17822,6.6102362023,1.33104,0.38822,1.3865,4.91,1.79,5.2261075381,6.3687540035,1.8575532510000001,6.6341187536,1.33104,0.38822,1.3865,5.0377140035,1.4693332510000001,5.2476187536
2020-03-21 01:30:00,6.30152,2.17836,6.6674137865,1.33152,0.38836000000000004,1.387,4.97,1.79,5.2825183388,6.4249139775,1.8739332434,6.6926187266,1.33152,0.38836000000000004,1.387,5.0933939775,1.4855732434,5.3056187266
2020-03-21 02:00:00,6.10104,2.24822,6.5020906061,1.33104,0.38822,1.3865,4.77,1.8599999999999999,5.1198144498,6.2111000785,1.8115708562,6.4698959151,1.33104,0.38822,1.3865,4.8800600785,1.4233508562,5.0833959151
2020-03-21 02:30:00,6.03056,2.24808,6.4359550651,1.33056,0.38808000000000004,1.3860000000000001,4.7,1.8599999999999999,5.0546612152,6.1695884323,1.7994632928,6.426654617,1.33056,0.38808000000000004,1.3860000000000001,4.8390284323,1.4113832928,5.040654617
2020-03-21 03:00:00,5.96056,2.24808,6.3704112269,1.33056,0.38808000000000004,1.3860000000000001,4.63,1.8599999999999999,4.9896392655,6.1198408847,1.7849535913999999,6.3748342549,1.33056,0.38808000000000004,1.3860000000000001,4.7892808847,1.3968735914,4.9888342549
2020-03-21 03:30:00,5.89056,2.21808,6.2943288761,1.33056,0.38808000000000004,1.3860000000000001,4.5600000000000005,1.83,4.9135018062,6.0561102831,1.7663654992,6.3084482115,1.33056,0.38808000000000004,1.3860000000000001,4.7255502831000005,1.3782854992,4.9224482115
2020-03-21 04:00:00,5.77008,2.19794,6.1745253623,1.3300800000000002,0.38794,1.3855,4.44,1.81,4.7947575538,5.9113561596,1.7241455466,6.1576626663,1.3300800000000002,0.38794,1.3855,4.5812761596,1.3362055466,4.7721626663
2020-03-21 04:30:00,5.68008,2.2279400000000003,6.1013953691,1.3300800000000002,0.38794,1.3855,4.35,1.8399999999999999,4.7231451386,5.8641228847,1.7103691747,6.1084613382,1.3300800000000002,0.38794,1.3855,4.5340428847,1.3224291746999999,4.7229613382
2020-03-21 05:00:00,5.55008,2.26794,5.9955766904,1.3300800000000002,0.38794,1.3855,4.22,1.88,4.6198268366,5.7786191574,1.6854305876,6.0193949556,1.3300800000000002,0.38794,1.3855,4.4485391574,1.2974905876,4.6338949556
2020-03-21 05:30:00,5.59008,2.26794,6.0326234965,1.3300800000000002,0.38794,1.3855,4.26,1.88,4.6563934542,5.8011428569,1.6919999999000002,6.0428571426,1.3300800000000002,0.38794,1.3855,4.4710628569,1.3040599999,4.6573571426
2020-03-21 06:00:00,5.7096,1.7078,5.9595396634,1.3296000000000001,0.38780000000000003,1.385,4.38,1.32,4.5745819481000005,5.7562855536,1.6789166198,5.996130785,1.3296000000000001,0.38780000000000003,1.385,4.4266855536,1.2911166198,4.611130785
2020-03-21 06:30:00,5.9196,1.4578,6.0964616787,1.3296000000000001,0.38780000000000003,1.385,4.59,1.07,4.713066942,5.8241759039000005,1.698717972,6.0668498999,1.3296000000000001,0.38780000000000003,1.385,4.4945759039,1.310917972,4.6818498999
2020-03-21 07:00:00,6.06008,1.53794,6.2521859417,1.3300800000000002,0.38794,1.3855,4.73,1.15,4.8677921073,5.9975045424,1.7492721582000001,6.247400565,1.3300800000000002,0.38794,1.3855,4.6674245424,1.3613321582,4.861900565
2020-03-21 07:30:00,6.3296,1.3378,6.4694315824,1.3296000000000001,0.38780000000000003,1.385,5.0,0.9500000000000001,5.089449872,6.2102656589,1.8113274839,6.469026728,1.3296000000000001,0.38780000000000003,1.385,4.8806656589,1.4235274839,5.084026728
2020-03-21 08:00:00,6.41008,1.3379400000000001,6.5482218235000005,1.3300800000000002,0.38794,1.3855,5.08,0.9500000000000001,5.1680654021,6.2854768062,1.8332640685000001,6.5473716731,1.3300800000000002,0.38794,1.3855,4.9553968062,1.4453240685,5.1618716731
2020-03-21 08:30:00,6.5696,1.8878,6.8354541181,1.3296000000000001,0.38780000000000003,1.385,5.24,1.5,5.4504678698,6.6647199859,1.9438766625000001,6.9424166519,1.3296000000000001,0.38780000000000003,1.385,5.3351199859000005,1.5560766625,5.5574166519
2020-03-21 09:00:00,6.7896,1.6678000000000002,6.9914394083,1.3296000000000001,0.38780000000000003,1.385,5.46,1.28,5.6080299571,6.8213697647,1.9895661814,7.1055935049,1.3296000000000001,0.38780000000000003,1.385,5.4917697647,1.6017661814,5.7205935049
2020-03-21 09:30:00,6.9924800000000005,1.9286400000000001,7.2535804125,1.33248,0.38864000000000004,1.388,5.66,1.54,5.8657650822,7.1567393369,2.0873823066,7.4549368093,1.33248,0.38864000000000004,1.388,5.8242593369,1.6987423066,6.0669368093
2020-03-21 10:00:00,7.13728,1.9000400000000002,7.3858593136,1.33728,0.39004000000000005,1.393,5.8,1.51,5.9933379681000005,7.3646345709,2.1480184165,7.6714943447,1.33728,0.39004000000000005,1.393,6.0273545709,1.7579784164999999,6.2784943447
2020-03-21 10:30:00,7.204,1.8719999999999999,7.4432519775,1.344,0.392,1.4,5.86,1.48,6.0440052945,7.4382447657,2.1694880567,7.748171631,1.344,0.392,1.4,6.0942447657,1.7774880567,6.348171631
2020-03-21 11:00:00,7.47104,1.86822,7.7010833426000005,1.33104,0.38822,1.3865,6.14,1.48,6.3158530699,7.6833019174,2.2409630593,8.0034394973,1.33104,0.38822,1.3865,6.3522619174,1.8527430593,6.6169394973
2020-03-21 11:30:00,7.3148800000000005,1.8693400000000002,7.5499603608,1.33488,0.38934,1.3905,5.98,1.48,6.1604220635,7.6002228413,2.2167316621,7.916898793,1.33488,0.38934,1.3905,6.2653428413,1.8273916621000001,6.526398793
2020-03-21 12:00:00,7.184,1.842,7.416388609,1.344,0.392,1.4,5.84,1.45,6.0173166777,7.4252617009,2.1657013294,7.7346476051,1.344,0.392,1.4,6.0812617009,1.7737013294000001,6.3346476051
2020-03-21 12:30:00,7.13544,1.46242,7.2837611335,1.34544,0.39242000000000005,1.4015,5.79,1.07,5.8880387227,7.2591479832,2.1172514951,7.5616124825,1.34544,0.39242000000000005,1.4015,5.9137079832,1.7248314951000001,6.1601124825
2020-03-21 13:00:00,7.06872,1.11046,7.1554122069,1.33872,0.39046000000000003,1.3945,5.73,0.72,5.7750584413,6.9945988906,2.0400913431,7.2860405111,1.33872,0.39046000000000003,1.3945,5.6558788906,1.6496313431,5.8915405111
2020-03-21 13:30:00,7.02112,1.16116,7.1164892047,1.34112,0.39116,1.397,5.68,0.77,5.7319542915,6.9397446071,2.0240921771,7.2289006324,1.34112,0.39116,1.397,5.5986246071,1.6329321771,5.8319006324
2020-03-21 14:00:00,7.0072,1.2271,7.1138334427,1.3272,0.3871,1.3825,5.68,0.84,5.7417767285,6.9492086232,2.0268525151,7.2387589825,1.3272,0.3871,1.3825,5.6220086232,1.6397525151,5.8562589825
2020-03-21 14:30:00,6.95096,1.2052800000000001,7.0546824734,1.32096,0.38528,1.376,5.63,0.8200000000000001,5.6894024291,6.8907106273,2.0097905996,7.1778235701,1.32096,0.38528,1.376,5.5697506273,1.6245105996,5.8018235701
2020-03-21 15:00:00,6.6872,1.2371,6.8006661622,1.3272,0.3871,1.3825,5.36,0.85,5.4269789017,6.6357168494,1.9354174144,6.9122050515,1.3272,0.3871,1.3825,5.3085168494,1.5483174144,5.5297050515
2020-03-21 15:30:00,6.65384,1.26612,6.7732301452,1.3238400000000001,0.38612,1.379,5.33,0.88,5.4021569766,6.5571050892,1.9124889844,6.8303178013,1.3238400000000001,0.38612,1.379,5.2332650892,1.5263689844,5.4513178013
2020-03-21 16:00:00,7.00952,1.33486,7.135490302,1.31952,0.38486000000000004,1.3745,5.69,0.9500000000000001,5.7687606987999995,6.8896623756,2.0094848596,7.1767316413,1.31952,0.38486000000000004,1.3745,5.5701423756,1.6246248596,5.8022316413
2020-03-21 16:30:00,7.13288,2.02584,7.4149851517,1.32288,0.38584,1.3780000000000001,5.8100000000000005,1.6400000000000001,6.0370274142,7.2514197144,2.1149974167,7.5535622025,1.32288,0.38584,1.3780000000000001,5.9285397144,1.7291574167000001,6.1755622025
2020-03-21 17:00:00,7.41336,2.02598,7.6852131688,1.32336,0.38598000000000005,1.3785,6.09,1.6400000000000001,6.3069564768,7.5528793194,2.2029231348,7.8675826244,1.32336,0.38598000000000005,1.3785,6.2295193194,1.8169431348,6.4890826244
2020-03-21 17:30:00,7.71384,2.02612,7.9754930757,1.3238400000000001,0.38612,1.379,6.39,1.6400000000000001,6.5970978468,7.8546902675,2.2909513280000002,8.1819690287,1.3238400000000001,0.38612,1.379,6.5308502675,1.9048313280000002,6.8029690287
2020-03-21 18:00:00,7.90624,2.02682,8.1619011419,1.32624,0.38682000000000005,1.3815,6.58,1.6400000000000001,6.7812978109,8.0439738385,2.3461590362,8.3791394151,1.32624,0.38682000000000005,1.3815,6.7177338385,1.9593390362,6.9976394151
2020-03-21 18:30:00,8.12008,1.96794,8.3551473386,1.3300800000000002,0.38794,1.3855,6.79,1.58,6.971405884,8.1848356296,2.3872437253,8.525870447500001,1.3300800000000002,0.38794,1.3855,6.8547556296,1.9993037253,7.1403704475
2020-03-21 19:00:00,8.31056,1.99808,8.5473815406,1.33056,0.38808000000000004,1.3860000000000001,6.98,1.6099999999999999,7.1632743909,8.354910396,2.4368488655,8.7030316625,1.33056,0.38808000000000004,1.3860000000000001,7.024350396,2.0487688655,7.3170316625
2020-03-21 19:30:00,8.28008,1.6079400000000001,8.4347611614,1.3300800000000002,0.38794,1.3855,6.95,1.22,7.0562667183,8.1543171715,2.3783425084,8.494080387,1.3300800000000002,0.38794,1.3855,6.8242371715,1.9904025083999999,7.108580387
2020-03-21 20:00:00,8.01008,1.3779400000000002,8.1277364776,1.3300800000000002,0.38794,1.3855,6.68,0.99,6.7529623129,7.8359712768000005,2.2854916224,8.16247008,1.3300800000000002,0.38794,1.3855,6.5058912768,1.8975516224,6.77697008
2020-03-21 20:30:00,7.69008,1.43794,7.8233625667,1.3300800000000002,0.38794,1.3855,6.36,1.05,6.4460918392,7.5069111653,2.1895157565,7.8196991305,1.3300800000000002,0.38794,1.3855,6.1768311653,1.8015757565000001,6.4341991305
2020-03-21 21:00:00,7.4696,1.4578,7.6105259345,1.3296000000000001,0.38780000000000003,1.385,6.14,1.07,6.2325355996,7.2636197014,2.1185557463,7.5662705223,1.3296000000000001,0.38780000000000003,1.385,5.9340197014000005,1.7307557463,6.1812705223
2020-03-21 21:30:00,7.22008,1.45794,7.3658091375,1.3300800000000002,0.38794,1.3855,5.89,1.07,5.9864012562,7.0240479349,2.0486806477,7.3167165989,1.3300800000000002,0.38794,1.3855,5.6939679349,1.6607406477,5.9312165989
2020-03-21 22:00:00,7.0696,1.4578,7.2183394905,1.3296000000000001,0.38780000000000003,1.385,5.74,1.07,5.8388783169,6.848013639,1.9973373114,7.1333475407,1.3296000000000001,0.38780000000000003,1.385,5.518413639,1.6095373114,5.7483475407
2020-03-21 22:30:00,6.68912,1.47766,6.8503872482,1.32912,0.38766,1.3845,5.36,1.09,5.4697074876,6.5188012592,1.9013170339,6.7904179783,1.32912,0.38766,1.3845,5.1896812592,1.5136570339,5.4059179783
2020-03-21 23:00:00,6.32912,1.51766,6.508536844,1.32912,0.38766,1.3845,5.0,1.13,5.126099882,6.1827686593,1.8033075256000002,6.4403840201,1.32912,0.38766,1.3845,4.8536486593,1.4156475256,5.0558840201
2020-03-21 23:30:00,6.00912,1.51766,6.1978072776,1.32912,0.38766,1.3845,4.68,1.13,4.8144885502,5.8931485917,1.7188350059,6.1386964497,1.32912,0.38766,1.3845,4.5640285917,1.3311750059,4.7541964497
2020-03-22 00:00:00,5.83864,1.53752,6.0376886968,1.32864,0.38752000000000003,1.384,4.51,1.15,4.6543098307,5.7393335424,1.6739722832,5.97847244,1.32864,0.38752000000000003,1.384,4.4106935424,1.2864522832,4.59447244
2020-03-22 00:30:00,5.8086400000000005,1.53752,6.0086825844,1.32864,0.38752000000000003,1.384,4.48,1.15,4.6252459394,5.7126130144000005,1.6661787959,5.9506385567,1.32864,0.38752000000000003,1.384,4.3839730144,1.2786587959,4.5666385567
2020-03-22 01:00:00,6.08864,1.50752,6.2724918175,1.32864,0.38752000000000003,1.384,4.76,1.12,4.889989775,5.9766201244,1.7431808696000002,6.2256459629,1.32864,0.38752000000000003,1.384,4.6479801244,1.3556608696,4.8416459629
2020-03-22 01:30:00,6.10864,1.50752,6.2919074373,1.32864,0.38752000000000003,1.384,4.78,1.12,4.9094602555,5.989058965,1.7468088648,6.2386030886,1.32864,0.38752000000000003,1.384,4.660418965,1.3592888647999999,4.8546030886
2020-03-22 02:00:00,6.01864,1.54752,6.2144062951,1.32864,0.38752000000000003,1.384,4.69,1.16,4.8313248701,5.8586157523,1.7087629277,6.102724742,1.32864,0.38752000000000003,1.384,4.5299757523,1.3212429277,4.718724742
2020-03-22 02:30:00,5.94912,1.52766,6.1421310512,1.32912,0.38766,1.3845,4.62,1.1400000000000001,4.7585712141,5.8448222126000005,1.7047398120000001,6.0883564714,1.32912,0.38766,1.3845,4.5157022126,1.317079812,4.7038564714
2020-03-22 03:00:00,5.86864,1.52752,6.0641778338,1.32864,0.38752000000000003,1.384,4.54,1.1400000000000001,4.6809400765,5.7434781598,1.6751811299,5.9827897498,1.32864,0.38752000000000003,1.384,4.4148381598,1.2876611299,4.5987897498
2020-03-22 03:30:00,5.75864,1.52752,5.9577891873,1.32864,0.38752000000000003,1.384,4.43,1.1400000000000001,4.5743305521,5.6275208224,1.6413602399,5.8620008566,1.32864,0.38752000000000003,1.384,4.2988808224,1.2538402399,4.4780008566
2020-03-22 04:00:00,5.60816,1.52738,5.8124304942,1.32816,0.38738000000000006,1.3835,4.28,1.1400000000000001,4.4292211505,5.4715651245,1.5958731613000001,5.6995470047,1.32816,0.38738000000000006,1.3835,4.1434051245,1.2084931613,4.3160470047
2020-03-22 04:30:00,5.5472,1.5271,5.7535608322,1.3272,0.3871,1.3825,4.22,1.1400000000000001,4.3712698384,5.4371038255,1.5858219491,5.6636498182,1.3272,0.3871,1.3825,4.1099038255,1.1987219491,4.2811498182
2020-03-22 05:00:00,5.4604800000000004,1.54514,5.6748832103,1.32048,0.38514000000000004,1.3755,4.14,1.16,4.2994418242,5.3795272111,1.5690287699,5.6036741783,1.32048,0.38514000000000004,1.3755,4.0590472111,1.1838887699,4.2281741783
2020-03-22 05:30:00,5.4576,1.5043,5.6611232322,1.3176,0.38430000000000003,1.3725,4.14,1.12,4.2888226823,5.3694311272,1.5660840788,5.5931574242,1.3176,0.38430000000000003,1.3725,4.0518311272,1.1817840788,4.2206574242
2020-03-22 06:00:00,5.50472,1.50346,5.706341582,1.3147199999999999,0.38346,1.3695,4.19,1.12,4.3371073309,5.4696785408,1.5953229077,5.6975818133,1.3147199999999999,0.38346,1.3695,4.1549585408,1.2118629077,4.3280818133
2020-03-22 06:30:00,5.67032,1.49926,5.8651776998,1.3003200000000001,0.37926000000000004,1.3545,4.37,1.12,4.5112415143,5.5878030412,1.629775887,5.8206281679,1.3003200000000001,0.37926000000000004,1.3545,4.2874830412,1.250515887,4.4661281679
2020-03-22 07:00:00,5.75832,1.9157600000000001,6.068639518,1.2883200000000001,0.37576000000000004,1.342,4.47,1.54,4.72784306,5.823716711,1.6985840407000001,6.066371574,1.2883200000000001,0.37576000000000004,1.342,4.535396711,1.3228240407,4.724371574
2020-03-22 07:30:00,5.9054400000000005,2.13492,6.2794987857,1.28544,0.37492000000000003,1.339,4.62,1.76,4.9438851119,5.9964221007,1.748956446,6.2462730216,1.28544,0.37492000000000003,1.339,4.7109821007,1.374036446,4.9072730216
2020-03-22 08:00:00,5.87312,2.15716,6.2567465827,1.29312,0.37716000000000005,1.347,4.58,1.78,4.9137358496,6.0083045825,1.7524221699,6.2586506068,1.29312,0.37716000000000005,1.347,4.7151845825,1.3752621699,4.9116506068
2020-03-22 08:30:00,6.15888,1.84884,6.4303975149,1.29888,0.37884,1.353,4.86,1.47,5.0774501475,6.1463913798,1.7926974858,6.4024910206,1.29888,0.37884,1.353,4.8475113798,1.4138574858,5.0494910206
2020-03-22 09:00:00,6.13272,2.12996,6.4920708715,1.30272,0.37996,1.357,4.83,1.75,5.1372560769,6.2891666852,1.8343402832,6.5512152971,1.30272,0.37996,1.357,4.9864466852,1.4543802832,5.1942152971
2020-03-22 09:30:00,6.23944,2.09192,6.5807857282,1.30944,0.38192000000000004,1.3639999999999999,4.93,1.71,5.2181414316,6.3845039471,1.8621469846,6.6505249449,1.30944,0.38192000000000004,1.3639999999999999,5.0750639471,1.4802269846,5.2865249449
2020-03-22 10:00:00,6.48952,1.69486,6.7071916813,1.31952,0.38486000000000004,1.3745,5.17,1.31,5.3333854164,6.5234525178,1.9026736510000002,6.7952630394,1.31952,0.38486000000000004,1.3745,5.2039325178,1.517813651,5.4207630394
2020-03-22 10:30:00,6.53672,2.00696,6.8378795544,1.32672,0.38696,1.3820000000000001,5.21,1.62,5.456051686,6.7122258704,1.9577325455,6.9919019483,1.32672,0.38696,1.3820000000000001,5.3855058704,1.5707725455000001,5.6099019483
2020-03-22 11:00:00,6.67056,1.98808,6.9605195783,1.33056,0.38808000000000004,1.3860000000000001,5.34,1.6,5.5745493091,6.7847681507,1.9788907106,7.0674668236,1.33056,0.38808000000000004,1.3860000000000001,5.4542081507,1.5908107106,5.6814668236
2020-03-22 11:30:00,6.70336,1.98598,6.9913626605,1.32336,0.38598000000000005,1.3785,5.38,1.6,5.6128780496,6.8618931412,2.0013854995,7.1478053554,1.32336,0.38598000000000005,1.3785,5.5385331412,1.6154054995,5.7693053554
2020-03-22 12:00:00,6.6796,1.9878,6.9691036009000005,1.3296000000000001,0.38780000000000003,1.385,5.35,1.6,5.5841292965000005,6.8342974594,1.993336759,7.1190598536,1.3296000000000001,0.38780000000000003,1.385,5.5046974594,1.605536759,5.7340598536
2020-03-22 12:30:00,6.80768,1.96724,7.0862218565,1.32768,0.38724000000000003,1.383,5.48,1.58,5.7032271566,6.9509378614,2.0273568762,7.2405602723,1.32768,0.38724000000000003,1.383,5.6232578614,1.6401168762,5.8575602723
2020-03-22 13:00:00,6.85336,1.94598,7.1242811181,1.32336,0.38598000000000005,1.3785,5.53,1.56,5.7458245709,6.9565705302000005,2.028999738,7.2464276356,1.32336,0.38598000000000005,1.3785,5.6332105302,1.643019738,5.8679276356
2020-03-22 13:30:00,6.69808,1.99444,6.9887099382,1.3180800000000001,0.38444,1.373,5.38,1.6099999999999999,5.6157368172,6.8816710667,2.0071540611,7.1684073611,1.3180800000000001,0.38444,1.373,5.5635910667,1.6227140611,5.7954073611
2020-03-22 14:00:00,6.6104,1.7322000000000002,6.83358654,1.3104,0.38220000000000004,1.365,5.3,1.35,5.4692321216,6.680368959,1.9484409463999999,6.9587176656,1.3104,0.38220000000000004,1.365,5.369968959,1.5662409464,5.5937176656
2020-03-22 14:30:00,6.51512,1.29066,6.6417310884,1.30512,0.38066000000000005,1.3595000000000002,5.21,0.91,5.2888751167,6.4621807288,1.8848027126,6.7314382592,1.30512,0.38066000000000005,1.3595000000000002,5.1570607288,1.5041427126,5.3719382592
2020-03-22 15:00:00,6.52184,1.29262,6.6487038925,1.3118400000000001,0.38262,1.3665,5.21,0.91,5.2888751167,6.4330401272,1.8763033704,6.7010834658,1.3118400000000001,0.38262,1.3665,5.1212001272,1.4936833704,5.3345834658
2020-03-22 15:30:00,6.6656,1.3608,6.8030875343,1.3056,0.3808,1.3599999999999999,5.36,0.98,5.4488530903,6.5890570949,1.9218083193000002,6.8636011405,1.3056,0.3808,1.3599999999999999,5.2834570949,1.5410083193,5.5036011405
2020-03-22 16:00:00,6.718,1.3215,6.8467427475000004,1.308,0.3815,1.3625,5.41,0.9400000000000001,5.4910563647,6.5905814809,1.9222529319000001,6.8651890426,1.308,0.3815,1.3625,5.2825814809,1.5407529319000002,5.5026890426
2020-03-22 16:30:00,6.99184,1.3426200000000001,7.1195825053,1.3118400000000001,0.38262,1.3665,5.68,0.96,5.7605555288,6.8714071662,2.0041604235,7.1577157982,1.3118400000000001,0.38262,1.3665,5.5595671662,1.6215404235,5.7912157982
2020-03-22 17:00:00,7.28232,2.05276,7.566109185,1.3123200000000002,0.38276000000000004,1.367,5.97,1.67,6.1991773648,7.4082810757,2.1607486471,7.7169594538,1.3123200000000002,0.38276000000000004,1.367,6.0959610757,1.7779886471,6.3499594538
2020-03-22 17:30:00,6.75424,1.59582,6.9402016866,0.53424,0.15582000000000001,0.5565,6.22,1.44,6.3845125108000005,6.8674203155,2.002997592,7.1535628287,0.53424,0.15582000000000001,0.5565,6.3331803155,1.847177592,6.5970628287
2020-03-22 18:00:00,6.27,1.3,6.4033506854,0.0,0.0,0.0,6.27,1.3,6.4033506854,6.244215535,1.8212295310000002,6.5043911823,0.0,0.0,0.0,6.244215535,1.8212295310000002,6.5043911823
2020-03-22 18:30:00,6.55,0.91,6.6129116129,0.0,0.0,0.0,6.55,0.91,6.6129116129,6.3676827676,1.8572408072000002,6.6330028829,0.0,0.0,0.0,6.3676827676,1.8572408072000002,6.6330028829
2020-03-22 19:00:00,6.75,0.97,6.819340144,0.0,0.0,0.0,6.75,0.97,6.819340144,6.6262532888,1.9326572092,6.9023471758,0.0,0.0,0.0,6.6262532888,1.9326572092,6.9023471758
2020-03-22 19:30:00,6.7,0.97,6.7698522879,0.0,0.0,0.0,6.7,0.97,6.7698522879,6.5846980367,1.9205369274000001,6.8590604549,0.0,0.0,0.0,6.5846980367,1.9205369274000001,6.8590604549
2020-03-22 20:00:00,6.44,1.01,6.5187191993999996,0.0,0.0,0.0,6.44,1.01,6.5187191993999996,6.3534095605,1.8530777885,6.6181349588,0.0,0.0,0.0,6.3534095605,1.8530777885,6.6181349588
2020-03-22 20:30:00,6.29,1.05,6.3770369295,0.0,0.0,0.0,6.29,1.05,6.3770369295,6.2124250588,1.8119573088,6.4712761029,0.0,0.0,0.0,6.2124250588,1.8119573088,6.4712761029
2020-03-22 21:00:00,6.02,1.07,6.1143519689,0.0,0.0,0.0,6.02,1.07,6.1143519689,5.8808240702,1.7152403538,6.1258584065,0.0,0.0,0.0,5.8808240702,1.7152403538,6.1258584065
2020-03-22 21:30:00,5.8,1.07,5.8978724978,0.0,0.0,0.0,5.8,1.07,5.8978724978,5.6425646022,1.645748009,5.8776714606,0.0,0.0,0.0,5.6425646022,1.645748009,5.8776714606
2020-03-22 22:00:00,5.53,1.02,5.6232819599,0.0,0.0,0.0,5.53,1.02,5.6232819599,5.3964711654,1.5739707566,5.6213241306,0.0,0.0,0.0,5.3964711654,1.5739707566,5.6213241306
2020-03-22 22:30:00,5.18,1.13,5.3018204421,0.0,0.0,0.0,5.18,1.13,5.3018204421,5.0631492111,1.4767518532000001,5.2741137616,0.0,0.0,0.0,5.0631492111,1.4767518532000001,5.2741137616
2020-03-22 23:00:00,4.85,1.15,4.9844759002,0.0,0.0,0.0,4.85,1.15,4.9844759002,4.7498413396,1.3853703907,4.9477513954,0.0,0.0,0.0,4.7498413396,1.3853703907,4.9477513954
2020-03-22 23:30:00,4.44,1.19,4.5967053419,0.0,0.0,0.0,4.44,1.19,4.5967053419,4.3775723523,1.2767919361,4.5599712003,0.0,0.0,0.0,4.3775723523,1.2767919361,4.5599712003
2020-03-23 00:00:00,4.28,1.13,4.4266578815,0.0,0.0,0.0,4.28,1.13,4.4266578815,4.2051222794,1.2264939982,4.3803357077000005,0.0,0.0,0.0,4.2051222794,1.2264939982,4.3803357077000005
2020-03-23 00:30:00,4.31,1.13,4.4556705444,0.0,0.0,0.0,4.31,1.13,4.4556705444,4.2648223295,1.2439065128,4.4425232599,0.0,0.0,0.0,4.2648223295,1.2439065128,4.4425232599
2020-03-23 01:00:00,4.58,1.6,4.8514327781,0.0,0.0,0.0,4.58,1.6,4.8514327781,4.6707826703,1.3623116122,4.8653986149,0.0,0.0,0.0,4.6707826703,1.3623116122,4.8653986149
2020-03-23 01:30:00,4.61,1.9100000000000001,4.99001002,0.0,0.0,0.0,4.61,1.9100000000000001,4.99001002,4.7645195972,1.3896515492,4.9630412471,0.0,0.0,0.0,4.7645195972,1.3896515492,4.9630412471
2020-03-23 02:00:00,4.57,1.9100000000000001,4.95307985,0.0,0.0,0.0,4.57,1.9100000000000001,4.95307985,4.7258903193,1.3783846765,4.9228024159,0.0,0.0,0.0,4.7258903193,1.3783846765,4.9228024159
2020-03-23 02:30:00,4.52,1.9100000000000001,4.9069848176,0.0,0.0,0.0,4.52,1.9100000000000001,4.9069848176,4.6728578057,1.36291686,4.8675602143,0.0,0.0,0.0,4.6728578057,1.36291686,4.8675602143
2020-03-23 03:00:00,4.48,1.9100000000000001,4.8701642683,0.0,0.0,0.0,4.48,1.9100000000000001,4.8701642683,4.6552440961,1.357779528,4.8492126000999995,0.0,0.0,0.0,4.6552440961,1.357779528,4.8492126000999995
2020-03-23 03:30:00,4.37,1.9100000000000001,4.7691718359,0.0,0.0,0.0,4.37,1.9100000000000001,4.7691718359,4.5340428847,1.3224291746999999,4.7229613382,0.0,0.0,0.0,4.5340428847,1.3224291746999999,4.7229613382
2020-03-23 04:00:00,4.24,1.9100000000000001,4.6503440733,0.0,0.0,0.0,4.24,1.9100000000000001,4.6503440733,4.4193899893,1.2889887469,4.6035312389000005,0.0,0.0,0.0,4.4193899893,1.2889887469,4.6035312389000005
2020-03-23 04:30:00,4.18,1.9100000000000001,4.5957045162,0.0,0.0,0.0,4.18,1.9100000000000001,4.5957045162,4.3747138865,1.2759582168999999,4.5569936318,0.0,0.0,0.0,4.3747138865,1.2759582168999999,4.5569936318
2020-03-23 05:00:00,4.18,1.8900000000000001,4.5874284736,0.0,0.0,0.0,4.18,1.8900000000000001,4.5874284736,4.395139837,1.2819157857999999,4.5782706635,0.0,0.0,0.0,4.395139837,1.2819157857999999,4.5782706635
2020-03-23 05:30:00,4.25,1.85,4.6351914739,0.0,0.0,0.0,4.25,1.85,4.6351914739,4.4689730891,1.3034504842999999,4.6551803012,0.0,0.0,0.0,4.4689730891,1.3034504842999999,4.6551803012
2020-03-23 06:00:00,4.55,1.85,4.9117206761,0.0,0.0,0.0,4.55,1.85,4.9117206761,4.7517358983,1.3859229703,4.9497248941,0.0,0.0,0.0,4.7517358983,1.3859229703,4.9497248941
2020-03-23 06:30:00,4.93,1.73,5.2247296581,0.0,0.0,0.0,4.93,1.73,5.2247296581,5.1382149075,1.4986460147,5.3523071953,0.0,0.0,0.0,5.1382149075,1.4986460147,5.3523071953
2020-03-23 07:00:00,5.27,1.5,5.4793156507,0.0,0.0,0.0,5.27,1.5,5.4793156507,5.3978527599,1.5743737217,5.6227632916,0.0,0.0,0.0,5.3978527599,1.5743737217,5.6227632916
2020-03-23 07:30:00,5.67,1.0,5.7575081415,0.0,0.0,0.0,5.67,1.0,5.7575081415,5.6230348841,1.6400518412,5.8573280043,0.0,0.0,0.0,5.6230348841,1.6400518412,5.8573280043
2020-03-23 08:00:00,5.77,1.44,5.9469740205,0.0,0.0,0.0,5.77,1.44,5.9469740205,5.9005145781,1.7209834186,6.1463693521,0.0,0.0,0.0,5.9005145781,1.7209834186,6.1463693521
2020-03-23 08:30:00,6.23,0.77,6.277403922,0.0,0.0,0.0,6.23,0.77,6.277403922,6.2253559127,1.8157288079,6.4847457424,0.0,0.0,0.0,6.2253559127,1.8157288079,6.4847457424
2020-03-23 09:00:00,6.3124,0.5307000000000001,6.3346693876,0.0024000000000000002,0.0007,0.0025,6.31,0.53,6.3322192002,6.2000383886,1.80834453,6.4583733215,0.0024000000000000002,0.0007,0.0025,6.1976383886,1.8076445300000001,6.4558733215
2020-03-23 09:30:00,6.45624,0.11182,6.4572082706,0.006240000000000001,0.0018200000000000002,0.006500000000000001,6.45,0.11,6.4509379163,6.2038783886,1.80946453,6.4623733215,0.006240000000000001,0.0018200000000000002,0.006500000000000001,6.1976383886,1.8076445300000001,6.4558733215
2020-03-23 10:00:00,6.5472,0.042100000000000005,6.5473353549,0.007200000000000001,0.0021000000000000003,0.007500000000000001,6.54,0.04,6.540122323,6.2270124079,1.8162119523,6.4864712582,0.007200000000000001,0.0021000000000000003,0.007500000000000001,6.2198124079,1.8141119523,6.4789712582
2020-03-23 10:30:00,6.49488,0.52434,6.5160109461,0.01488,0.00434,0.0155,6.48,0.52,6.5008307161,6.4549510737,1.8826940632,6.7239073684,0.01488,0.00434,0.0155,6.4400710737,1.8783540632,6.7084073684
2020-03-23 11:00:00,6.41448,0.50714,6.4344964566,0.024480000000000002,0.0071400000000000005,0.025500000000000002,6.39,0.5,6.4095319642,6.4645510737,1.8854940632,6.7339073684,0.024480000000000002,0.0071400000000000005,0.025500000000000002,6.4400710737,1.8783540632,6.7084073684
2020-03-23 11:30:00,6.45912,0.45266000000000006,6.4749619497,0.009120000000000001,0.00266,0.0095,6.45,0.45,6.4656786187,6.4715107515,1.8875239692,6.7411570328,0.009120000000000001,0.00266,0.0095,6.4623907515,1.8848639692,6.7316570328
2020-03-23 12:00:00,6.3468,0.4549,6.3630813487,0.016800000000000002,0.0049,0.0175,6.33,0.45,6.3459751024,6.3642162767,1.8562297474,6.6293919549,0.016800000000000002,0.0049,0.0175,6.3474162767,1.8513297474,6.6118919549
2020-03-23 12:30:00,6.26776,0.48518000000000006,6.2865105623,0.01776,0.005180000000000001,0.018500000000000003,6.25,0.48,6.2684049008,6.2648221951,1.8272398069,6.5258564533,0.01776,0.005180000000000001,0.018500000000000003,6.2470621951,1.8220598069,6.5073564533
2020-03-23 13:00:00,6.26392,0.03406,6.2640125998,0.013920000000000002,0.00406,0.0145,6.25,0.03,6.2500719996,6.1633229629,1.7976358642,6.4201280864,0.013920000000000002,0.00406,0.0145,6.1494029629,1.7935758642000001,6.4056280864
2020-03-23 13:30:00,6.17392,-0.42594000000000004,6.188595402,0.013920000000000002,0.00406,0.0145,6.16,-0.43,6.1749898785,5.8548409452,1.7076619423000001,6.0987926512,0.013920000000000002,0.00406,0.0145,5.8409209452,1.7036019423000002,6.0842926512
2020-03-23 14:00:00,6.1096,-0.4272,6.1245172871,0.009600000000000001,0.0028,0.01,6.1,-0.43,6.1151369568,5.8113737148,1.6949840001,6.0535142862,0.009600000000000001,0.0028,0.01,5.8017737148,1.6921840001000001,6.0435142862
2020-03-23 14:30:00,5.90624,-0.40818000000000004,5.9203278499,0.006240000000000001,0.0018200000000000002,0.006500000000000001,5.9,-0.41000000000000003,5.9142286057,5.6477081725,1.647248217,5.8830293463,0.006240000000000001,0.0018200000000000002,0.006500000000000001,5.6414681725,1.645428217,5.8765293463
2020-03-23 15:00:00,5.94192,-0.42944000000000004,5.9574182328,0.0019200000000000003,0.0005600000000000001,0.002,5.94,-0.43,5.955543636,5.6534442655,1.6489212441,5.8890044432,0.0019200000000000003,0.0005600000000000001,0.002,5.6515242655,1.6483612441000002,5.8870044432
2020-03-23 15:30:00,6.00048,-0.38986000000000004,6.013131551,0.00048000000000000007,0.00014000000000000001,0.0005,6.0,-0.39,6.0126616402,5.6996931391,1.6624104989,5.9371803532000005,0.00048000000000000007,0.00014000000000000001,0.0005,5.6992131391,1.6622704989,5.9366803532
2020-03-23 16:00:00,6.17,-0.39,6.1823134828,0.0,0.0,0.0,6.17,-0.39,6.1823134828,5.851616539,1.7067214905,6.0954338948,0.0,0.0,0.0,5.851616539,1.7067214905,6.0954338948
2020-03-23 16:30:00,6.36,-0.33,6.3685555662,0.0,0.0,0.0,6.36,-0.33,6.3685555662,6.0069989555,1.752041362,6.2572905787,0.0,0.0,0.0,6.0069989555,1.752041362,6.2572905787
2020-03-23 17:00:00,6.57,0.30000000000000004,6.5768457485,0.0,0.0,0.0,6.57,0.30000000000000004,6.5768457485,6.4023664615,1.8673568846,6.6691317307,0.0,0.0,0.0,6.4023664615,1.8673568846,6.6691317307
2020-03-23 17:30:00,6.75,0.66,6.7821899118,0.0,0.0,0.0,6.75,0.66,6.7821899118,6.6055817474000005,1.9266280097,6.8808143202,0.0,0.0,0.0,6.6055817474000005,1.9266280097,6.8808143202
2020-03-23 18:00:00,6.91,0.58,6.934298811,0.0,0.0,0.0,6.91,0.58,6.934298811,6.6645601558,1.9438300455,6.9422501623,0.0,0.0,0.0,6.6645601558,1.9438300455,6.9422501623
2020-03-23 18:30:00,7.05,0.5700000000000001,7.0730050191,0.0,0.0,0.0,7.05,0.5700000000000001,7.0730050191,6.8388798459,1.9946732884,7.1238331728,0.0,0.0,0.0,6.8388798459,1.9946732884,7.1238331728
2020-03-23 19:00:00,7.36,0.5700000000000001,7.3820390137,0.0,0.0,0.0,7.36,0.5700000000000001,7.3820390137,7.1139154361,2.0748920022,7.4103285792,0.0,0.0,0.0,7.1139154361,2.0748920022,7.4103285792
2020-03-23 19:30:00,7.27,0.85,7.3195218423,0.0,0.0,0.0,7.27,0.85,7.3195218423,7.1264620241,2.0785514237,7.4233979418,0.0,0.0,0.0,7.1264620241,2.0785514237,7.4233979418
2020-03-23 20:00:00,6.97,0.51,6.988633629,0.0,0.0,0.0,6.97,0.51,6.988633629,6.8233500844,1.9901437746,7.1076563379,0.0,0.0,0.0,6.8233500844,1.9901437746,7.1076563379
2020-03-23 20:30:00,6.65,1.3900000000000001,6.7937176862,0.0,0.0,0.0,6.65,1.3900000000000001,6.7937176862,6.7282275722,1.9623997086,7.0085703877,0.0,0.0,0.0,6.7282275722,1.9623997086,7.0085703877
2020-03-23 21:00:00,6.31,0.86,6.3683357324,0.0,0.0,0.0,6.31,0.86,6.3683357324,6.1389838875,1.7905369672,6.3947748828,0.0,0.0,0.0,6.1389838875,1.7905369672,6.3947748828
2020-03-23 21:30:00,6.08,0.9,6.1462508898,0.0,0.0,0.0,6.08,0.9,6.1462508898,5.9234890542,1.7276843075000001,6.1703010982,0.0,0.0,0.0,5.9234890542,1.7276843075000001,6.1703010982
2020-03-23 22:00:00,5.78,0.9,5.8496495622,0.0,0.0,0.0,5.78,0.9,5.8496495622,5.6612709171999995,1.6512040175,5.8971572054,0.0,0.0,0.0,5.6612709171999995,1.6512040175,5.8971572054
2020-03-23 22:30:00,5.45,0.9400000000000001,5.5304701428000005,0.0,0.0,0.0,5.45,0.9400000000000001,5.5304701428000005,5.3474909856,1.5596848708,5.57030311,0.0,0.0,0.0,5.3474909856,1.5596848708,5.57030311
2020-03-23 23:00:00,5.17,0.92,5.2512189061,0.0,0.0,0.0,5.17,0.92,5.2512189061,5.0569790088,1.4749522109,5.2676864675,0.0,0.0,0.0,5.0569790088,1.4749522109,5.2676864675
2020-03-23 23:30:00,4.85,0.9500000000000001,4.9421655173,0.0,0.0,0.0,4.85,0.9500000000000001,4.9421655173,4.7513143864,1.3858000294,4.9492858192,0.0,0.0,0.0,4.7513143864,1.3858000294,4.9492858192
2020-03-24 00:00:00,4.5600000000000005,1.01,4.6705138904,0.0,0.0,0.0,4.5600000000000005,1.01,4.6705138904,4.4923429717,1.3102667001000001,4.6795239288,0.0,0.0,0.0,4.4923429717,1.3102667001000001,4.6795239288
2020-03-24 00:30:00,4.48,1.05,4.6014019603000005,0.0,0.0,0.0,4.48,1.05,4.6014019603000005,4.4644154399,1.30212117,4.6504327499,0.0,0.0,0.0,4.4644154399,1.30212117,4.6504327499
2020-03-24 01:00:00,4.73,1.67,5.0161539051,0.0,0.0,0.0,4.73,1.67,5.0161539051,4.9409952333,1.4411236097,5.1468700347,0.0,0.0,0.0,4.9409952333,1.4411236097,5.1468700347
2020-03-24 01:30:00,4.76,1.78,5.0819287677,0.0,0.0,0.0,4.76,1.78,5.0819287677,4.9586259032,1.4462658884000001,5.1652353158,0.0,0.0,0.0,4.9586259032,1.4462658884000001,5.1652353158
2020-03-24 02:00:00,4.73,1.78,5.0538401241,0.0,0.0,0.0,4.73,1.78,5.0538401241,4.9231299467,1.4359129011,5.1282603612,0.0,0.0,0.0,4.9231299467,1.4359129011,5.1282603612
2020-03-24 02:30:00,4.65,1.78,4.9790460934,0.0,0.0,0.0,4.65,1.78,4.9790460934,4.8827720544,1.4241418492,5.08622089,0.0,0.0,0.0,4.8827720544,1.4241418492,5.08622089
2020-03-24 03:00:00,4.5600000000000005,1.78,4.8950995904,0.0,0.0,0.0,4.5600000000000005,1.78,4.8950995904,4.7899529758,1.3970696179,4.9895343497999995,0.0,0.0,0.0,4.7899529758,1.3970696179,4.9895343497999995
2020-03-24 03:30:00,4.42,1.6600000000000001,4.7214404582,0.0,0.0,0.0,4.42,1.6600000000000001,4.7214404582,4.5799602444000005,1.335821738,4.7707919213,0.0,0.0,0.0,4.5799602444000005,1.335821738,4.7707919213
2020-03-24 04:00:00,4.39,1.05,4.5138232132,0.0,0.0,0.0,4.39,1.05,4.5138232132,4.3079153102,1.2564752988,4.4874117815,0.0,0.0,0.0,4.3079153102,1.2564752988,4.4874117815
2020-03-24 04:30:00,4.37,1.02,4.4874603062,0.0,0.0,0.0,4.37,1.02,4.4874603062,4.3003041524,1.2542553778,4.4794834921,0.0,0.0,0.0,4.3003041524,1.2542553778,4.4794834921
2020-03-24 05:00:00,4.37,0.96,4.4742038398,0.0,0.0,0.0,4.37,0.96,4.4742038398,4.3198074325,1.2599438345,4.4997994089,0.0,0.0,0.0,4.3198074325,1.2599438345,4.4997994089
2020-03-24 05:30:00,4.41,0.96,4.5132804034,0.0,0.0,0.0,4.41,0.96,4.5132804034,4.404744322,1.2847170938999999,4.5882753354,0.0,0.0,0.0,4.404744322,1.2847170938999999,4.5882753354
2020-03-24 06:00:00,4.47,1.18,4.6231266476,0.0,0.0,0.0,4.47,1.18,4.6231266476,4.5165668523,1.3173319986,4.7047571378,0.0,0.0,0.0,4.5165668523,1.3173319986,4.7047571378
2020-03-24 06:30:00,4.91,1.5899999999999999,5.1610270296,0.0,0.0,0.0,4.91,1.5899999999999999,5.1610270296,5.172566879,1.5086653397,5.3880904990000005,0.0,0.0,0.0,5.172566879,1.5086653397,5.3880904990000005
2020-03-24 07:00:00,5.09,1.5899999999999999,5.3325603607,0.0,0.0,0.0,5.09,1.5899999999999999,5.3325603607,5.292200432,1.5435584593,5.5127087833,0.0,0.0,0.0,5.292200432,1.5435584593,5.5127087833
2020-03-24 07:30:00,5.37,1.53,5.5837084451,0.0,0.0,0.0,5.37,1.53,5.5837084451,5.5830371475,1.6283858347,5.8156636953,0.0,0.0,0.0,5.5830371475,1.6283858347,5.8156636953
2020-03-24 08:00:00,5.52,1.46,5.7098161091,0.0,0.0,0.0,5.52,1.46,5.7098161091,5.8085169073,1.6941507646,6.0505384451,0.0,0.0,0.0,5.8085169073,1.6941507646,6.0505384451
2020-03-24 08:30:00,5.8,1.1,5.9033888573,0.0,0.0,0.0,5.8,1.1,5.9033888573,5.919934886,1.7266476751000002,6.1665988396,0.0,0.0,0.0,5.919934886,1.7266476751000002,6.1665988396
2020-03-24 09:00:00,5.87192,0.50056,5.8932168465,0.0019200000000000003,0.0005600000000000001,0.002,5.87,0.5,5.8912562328,5.7782151087999996,1.6853127401,6.0189740717,0.0019200000000000003,0.0005600000000000001,0.002,5.7762951088,1.6847527401,6.0169740717
2020-03-24 09:30:00,5.93192,0.24056000000000002,5.9367957688,0.0019200000000000003,0.0005600000000000001,0.002,5.93,0.24,5.9348546739,5.8296066359,1.7003019355,6.0725069124,0.0019200000000000003,0.0005600000000000001,0.002,5.8276866359,1.6997419355,6.0705069124
2020-03-24 10:00:00,5.87432,0.46126000000000006,5.8924015690000004,0.00432,0.00126,0.0045000000000000005,5.87,0.46,5.8879962636,5.9558616262,1.7371263077,6.2040225273,0.00432,0.00126,0.0045000000000000005,5.9515416262,1.7358663077,6.1995225273
2020-03-24 10:30:00,5.7172,1.2521,5.8527028158,0.007200000000000001,0.0021000000000000003,0.007500000000000001,5.71,1.25,5.8452202696,6.0001522175,1.7500443968,6.2501585599,0.007200000000000001,0.0021000000000000003,0.007500000000000001,5.9929522175,1.7479443968,6.2426585599
2020-03-24 11:00:00,5.65768,1.05224,5.7546982545,0.007680000000000001,0.0022400000000000002,0.008,5.65,1.05,5.7467382053,5.7787646566,1.6854730248,6.0195465173,0.007680000000000001,0.0022400000000000002,0.008,5.7710846566,1.6832330248,6.0115465173
