Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2020-03-24 11:30:00,5.63528,0.46154000000000006,5.6541489059,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,5.63,0.46,5.6487609261,5.5578515654,1.6210400399,5.789428714,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,5.5525715654,1.6195000399000001,5.783928714
2020-03-24 12:00:00,5.6848,0.4414,5.7019106447,0.0048000000000000004,0.0014,0.005,5.68,0.44,5.6970167632,5.6353607419,1.6436468830000002,5.8701674394,0.0048000000000000004,0.0014,0.005,5.6305607419,1.6422468829999999,5.8651674394
2020-03-24 12:30:00,5.71096,0.41028000000000003,5.7256784576,0.0009600000000000001,0.00028000000000000003,0.001,5.71,0.41000000000000003,5.7247008655,5.6569745725,1.649950917,5.8926818464,0.0009600000000000001,0.00028000000000000003,0.001,5.6560145725,1.649670917,5.8916818464
2020-03-24 13:00:00,5.63288,0.45084,5.650893186,0.00288,0.00084,0.003,5.63,0.45,5.6479553823,5.564655822,1.6230246147,5.7965164812,0.00288,0.00084,0.003,5.5617758219999995,1.6221846147,5.7935164812
2020-03-24 13:30:00,5.58192,0.46056,5.600888001,0.0019200000000000003,0.0005600000000000001,0.002,5.58,0.46,5.5989284689000005,5.4975377442,1.6034485087,5.7266018169,0.0019200000000000003,0.0005600000000000001,0.002,5.4956177442000005,1.6028885087,5.7246018169
2020-03-24 14:00:00,5.42048,0.46014000000000005,5.4399753906,0.00048000000000000007,0.00014000000000000001,0.0005,5.42,0.46,5.4394852698000005,5.3635870448,1.5643795547,5.5870698383,0.00048000000000000007,0.00014000000000000001,0.0005,5.3631070448,1.5642395546999999,5.5865698383
2020-03-24 14:30:00,5.37,0.43,5.3871885061,0.0,0.0,0.0,5.37,0.43,5.3871885061,5.2971978835,1.5450160494,5.517914462,0.0,0.0,0.0,5.2971978835,1.5450160494,5.517914462
2020-03-24 15:00:00,5.29,0.52,5.3154962139,0.0,0.0,0.0,5.29,0.52,5.3154962139,5.2784963905,1.5395614472,5.4984337402,0.0,0.0,0.0,5.2784963905,1.5395614472,5.4984337402
2020-03-24 15:30:00,5.29,0.58,5.3217008559,0.0,0.0,0.0,5.29,0.58,5.3217008559,5.2777004231,1.5393292901,5.4976046074,0.0,0.0,0.0,5.2777004231,1.5393292901,5.4976046074
2020-03-24 16:00:00,5.44,0.61,5.4740935323,0.0,0.0,0.0,5.44,0.61,5.4740935323,5.4549274644,1.5910205105,5.6822161088000005,0.0,0.0,0.0,5.4549274644,1.5910205105,5.6822161088000005
2020-03-24 16:30:00,5.68,1.21,5.8074521091,0.0,0.0,0.0,5.68,1.21,5.8074521091,5.8340304313,1.7015922091,6.0771150327,0.0,0.0,0.0,5.8340304313,1.7015922091,6.0771150327
2020-03-24 17:00:00,6.04,0.66,6.0759526002,0.0,0.0,0.0,6.04,0.66,6.0759526002,5.9825569196,1.7449124349,6.2318301246,0.0,0.0,0.0,5.9825569196,1.7449124349,6.2318301246
2020-03-24 17:30:00,6.32,0.66,6.354368576,0.0,0.0,0.0,6.32,0.66,6.354368576,6.2419864272,1.8205793746,6.502069195,0.0,0.0,0.0,6.2419864272,1.8205793746,6.502069195
2020-03-24 18:00:00,6.63,0.66,6.6627696944,0.0,0.0,0.0,6.63,0.66,6.6627696944,6.522935987,1.9025229962,6.7947249865,0.0,0.0,0.0,6.522935987,1.9025229962,6.7947249865
2020-03-24 18:30:00,6.88,0.38,6.8904861947,0.0,0.0,0.0,6.88,0.38,6.8904861947,6.6990719194,1.9538959765000001,6.9781999161,0.0,0.0,0.0,6.6990719194,1.9538959765000001,6.9781999161
2020-03-24 19:00:00,6.92,0.89,6.9769979217,0.0,0.0,0.0,6.92,0.89,6.9769979217,6.789855769,1.9803745993000001,7.0727664261,0.0,0.0,0.0,6.789855769,1.9803745993000001,7.0727664261
2020-03-24 19:30:00,6.77,1.48,6.9298845588999995,0.0,0.0,0.0,6.77,1.48,6.9298845588999995,6.8659048268,2.0025555745,7.1519841946,0.0,0.0,0.0,6.8659048268,2.0025555745,7.1519841946
2020-03-24 20:00:00,6.52,0.9400000000000001,6.5874122385,0.0,0.0,0.0,6.52,0.9400000000000001,6.5874122385,6.4210915658,1.8728183734,6.6886370477,0.0,0.0,0.0,6.4210915658,1.8728183734,6.6886370477
2020-03-24 20:30:00,6.31,0.84,6.3656657154000005,0.0,0.0,0.0,6.31,0.84,6.3656657154000005,6.1743310261,1.8008465493,6.4315948189,0.0,0.0,0.0,6.1743310261,1.8008465493,6.4315948189
2020-03-24 21:00:00,6.0,0.89,6.0656491821,0.0,0.0,0.0,6.0,0.89,6.0656491821,5.9474329246,1.7346679363000002,6.1952426298,0.0,0.0,0.0,5.9474329246,1.7346679363000002,6.1952426298
2020-03-24 21:30:00,5.71,0.89,5.7789445403,0.0,0.0,0.0,5.71,0.89,5.7789445403,5.7023607603,1.6631885551,5.9399591254,0.0,0.0,0.0,5.7023607603,1.6631885551,5.9399591254
2020-03-24 22:00:00,5.4,0.9500000000000001,5.4829280499,0.0,0.0,0.0,5.4,0.9500000000000001,5.4829280499,5.3850941689,1.5706524659,5.6094730926,0.0,0.0,0.0,5.3850941689,1.5706524659,5.6094730926
2020-03-24 22:30:00,5.06,0.9500000000000001,5.1484075208,0.0,0.0,0.0,5.06,0.9500000000000001,5.1484075208,4.9674412381,1.4488370278,5.1744179564,0.0,0.0,0.0,4.9674412381,1.4488370278,5.1744179564
2020-03-24 23:00:00,4.69,1.01,4.7975201928,0.0,0.0,0.0,4.69,1.01,4.7975201928,4.6368781498,1.3524227937,4.8300814061,0.0,0.0,0.0,4.6368781498,1.3524227937,4.8300814061
2020-03-24 23:30:00,4.46,1.01,4.5729312262,0.0,0.0,0.0,4.46,1.01,4.5729312262,4.4182052666,1.2886432027999999,4.6022971527,0.0,0.0,0.0,4.4182052666,1.2886432027999999,4.6022971527
2020-03-25 00:00:00,4.31,0.98,4.4200113122,0.0,0.0,0.0,4.31,0.98,4.4200113122,4.2649999132,1.243958308,4.442708243,0.0,0.0,0.0,4.2649999132,1.243958308,4.442708243
2020-03-25 00:30:00,4.27,0.98,4.3810158639,0.0,0.0,0.0,4.27,0.98,4.3810158639,4.2402146819,1.2367292822,4.4168902936,0.0,0.0,0.0,4.2402146819,1.2367292822,4.4168902936
2020-03-25 01:00:00,4.47,0.98,4.5761665179,0.0,0.0,0.0,4.47,0.98,4.5761665179,4.4551059301,1.2994058963000001,4.6407353438,0.0,0.0,0.0,4.4551059301,1.2994058963000001,4.6407353438
2020-03-25 01:30:00,4.45,1.05,4.5721985959,0.0,0.0,0.0,4.45,1.05,4.5721985959,4.4068394106,1.2853281614,4.5904577194,0.0,0.0,0.0,4.4068394106,1.2853281614,4.5904577194
2020-03-25 02:00:00,4.41,1.05,4.5332769604,0.0,0.0,0.0,4.41,1.05,4.5332769604,4.3746282539,1.2759332407000001,4.5569044311999996,0.0,0.0,0.0,4.3746282539,1.2759332407000001,4.5569044311999996
2020-03-25 02:30:00,4.35,1.05,4.4749301671,0.0,0.0,0.0,4.35,1.05,4.4749301671,4.324094383,1.261194195,4.5042649822000005,0.0,0.0,0.0,4.324094383,1.261194195,4.5042649822000005
2020-03-25 03:00:00,4.22,1.33,4.4246242778,0.0,0.0,0.0,4.22,1.33,4.4246242778,4.3253803683,1.2615692741,4.5056045503,0.0,0.0,0.0,4.3253803683,1.2615692741,4.5056045503
2020-03-25 03:30:00,4.08,1.8,4.4594170023,0.0,0.0,0.0,4.08,1.8,4.4594170023,4.3524139956,1.2694540821,4.5337645788,0.0,0.0,0.0,4.3524139956,1.2694540821,4.5337645788
2020-03-25 04:00:00,4.08,1.79,4.4553899942,0.0,0.0,0.0,4.08,1.79,4.4553899942,4.3553122016,1.2702993921,4.5367835433,0.0,0.0,0.0,4.3553122016,1.2702993921,4.5367835433
2020-03-25 04:30:00,3.98,1.77,4.3558351668,0.0,0.0,0.0,3.98,1.77,4.3558351668,4.3099485439,1.2570683253000001,4.4895297332,0.0,0.0,0.0,4.3099485439,1.2570683253000001,4.4895297332
2020-03-25 05:00:00,4.05,1.77,4.4198868764,0.0,0.0,0.0,4.05,1.77,4.4198868764,4.3733439313,1.2755586466,4.5555665951,0.0,0.0,0.0,4.3733439313,1.2755586466,4.5555665951
2020-03-25 05:30:00,4.07,1.74,4.4263416045,0.0,0.0,0.0,4.07,1.74,4.4263416045,4.3772210093,1.2766894610000001,4.559605218,0.0,0.0,0.0,4.3772210093,1.2766894610000001,4.559605218
2020-03-25 06:00:00,4.24,1.18,4.4011362169,0.0,0.0,0.0,4.24,1.18,4.4011362169,4.3856565678,1.2791498323,4.5683922581,0.0,0.0,0.0,4.3856565678,1.2791498323,4.5683922581
2020-03-25 06:30:00,4.63,1.15,4.7706812931,0.0,0.0,0.0,4.63,1.15,4.7706812931,4.7289410012,1.3792744587,4.9259802095000005,0.0,0.0,0.0,4.7289410012,1.3792744587,4.9259802095000005
2020-03-25 07:00:00,4.89,1.38,5.0809939972,0.0,0.0,0.0,4.89,1.38,5.0809939972,5.0482265265,1.4723994035999999,5.2585692984,0.0,0.0,0.0,5.0482265265,1.4723994035999999,5.2585692984
2020-03-25 07:30:00,5.12,1.48,5.3296153707,0.0,0.0,0.0,5.12,1.48,5.3296153707,5.3316230169,1.5550567132,5.5537739759,0.0,0.0,0.0,5.3316230169,1.5550567132,5.5537739759
2020-03-25 08:00:00,5.23,1.3900000000000001,5.411561697,0.0,0.0,0.0,5.23,1.3900000000000001,5.411561697,5.4569663515,1.5916151859,5.6843399495,0.0,0.0,0.0,5.4569663515,1.5916151859,5.6843399495
2020-03-25 08:30:00,5.53,0.98,5.6161641714,0.0,0.0,0.0,5.53,0.98,5.6161641714,5.5512569804,1.6191166193000002,5.7825593546,0.0,0.0,0.0,5.5512569804,1.6191166193000002,5.7825593546
2020-03-25 09:00:00,5.61144,0.5104200000000001,5.6346062374,0.00144,0.00042,0.0015,5.61,0.51,5.6331341188,5.4673227828,1.5946358116,5.6951278987,0.00144,0.00042,0.0015,5.4658827828,1.5942158116,5.6936278987
2020-03-25 09:30:00,5.49288,0.5408400000000001,5.519441874,0.00288,0.00084,0.003,5.49,0.54,5.5164934515,5.4546480375,1.5909390109000001,5.681925039,0.00288,0.00084,0.003,5.4517680375,1.5900990109,5.678925039
2020-03-25 10:00:00,5.42576,0.52168,5.4507817421,0.00576,0.00168,0.006,5.42,0.52,5.4448875103,5.425570453,1.5824580488,5.6516358884999995,0.00576,0.00168,0.006,5.419810453,1.5807780488,5.6456358885
2020-03-25 10:30:00,5.38624,0.58182,5.4175728745,0.006240000000000001,0.0018200000000000002,0.006500000000000001,5.38,0.58,5.411173625,5.385011158,1.5706282543999999,5.609386623,0.006240000000000001,0.0018200000000000002,0.006500000000000001,5.378771158,1.5688082544,5.602886623
2020-03-25 11:00:00,5.29816,0.58238,5.3300718429,0.00816,0.00238,0.0085,5.29,0.58,5.3217008559,5.3230859916,1.5525667476,5.5448812413,0.00816,0.00238,0.0085,5.3149259916,1.5501867476,5.5363812413
2020-03-25 11:30:00,5.23288,0.5208400000000001,5.2587362931,0.00288,0.00084,0.003,5.23,0.52,5.2557872864,5.253682644,1.5323241045,5.4725860875,0.00288,0.00084,0.003,5.250802644,1.5314841045,5.4695860875
2020-03-25 12:00:00,5.19672,0.5219600000000001,5.2228671245000005,0.00672,0.0019600000000000004,0.007,5.19,0.52,5.215985046,5.257522644,1.5334441045,5.4765860875,0.00672,0.0019600000000000004,0.007,5.250802644,1.5314841045,5.4695860875
2020-03-25 12:30:00,5.21384,0.52112,5.2398180884,0.0038400000000000005,0.0011200000000000001,0.004,5.21,0.52,5.2358857894,5.249979409,1.5312439943,5.4687285511,0.0038400000000000005,0.0011200000000000001,0.004,5.246139409,1.5301239943,5.4647285511
2020-03-25 13:00:00,5.2124,0.5007,5.2363932482,0.0024000000000000002,0.0007,0.0025,5.21,0.5,5.2339373324,5.2955320813,1.5445301904000002,5.5161792514,0.0024000000000000002,0.0007,0.0025,5.2931320813,1.5438301904,5.5136792514
2020-03-25 13:30:00,5.18096,0.5402800000000001,5.2090545207,0.0009600000000000001,0.00028000000000000003,0.001,5.18,0.54,5.20807066,5.2004234942,1.5167901858000001,5.4171078064,0.0009600000000000001,0.00028000000000000003,0.001,5.1994634942,1.5165101858,5.4161078064
2020-03-25 14:00:00,5.12048,0.5401400000000001,5.1488898464,0.00048000000000000007,0.00014000000000000001,0.0005,5.12,0.54,5.148397809,5.113713802,1.4914998589000001,5.3267852104,0.00048000000000000007,0.00014000000000000001,0.0005,5.113233802,1.4913598589000001,5.3262852104
2020-03-25 14:30:00,5.17,0.05,5.1702417738,0.0,0.0,0.0,5.17,0.05,5.1702417738,4.9737245087,1.4506696484,5.1809630299,0.0,0.0,0.0,4.9737245087,1.4506696484,5.1809630299
2020-03-25 15:00:00,5.08,0.47000000000000003,5.1016957965,0.0,0.0,0.0,5.08,0.47000000000000003,5.1016957965,5.0131121755,1.4621577179,5.2219918495,0.0,0.0,0.0,5.0131121755,1.4621577179,5.2219918495
2020-03-25 15:30:00,5.17,0.49,5.1931685896,0.0,0.0,0.0,5.17,0.49,5.1931685896,5.1265150013,1.495233542,5.340119793,0.0,0.0,0.0,5.1265150013,1.495233542,5.340119793
2020-03-25 16:00:00,5.36,0.51,5.3842083912,0.0,0.0,0.0,5.36,0.51,5.3842083912,5.2804760831,1.5401388576000001,5.5004959198,0.0,0.0,0.0,5.2804760831,1.5401388576000001,5.5004959198
2020-03-25 16:30:00,5.52,0.5700000000000001,5.5493513134,0.0,0.0,0.0,5.52,0.5700000000000001,5.5493513134,5.4245506742,1.5821606133000001,5.650573619,0.0,0.0,0.0,5.4245506742,1.5821606133000001,5.650573619
2020-03-25 17:00:00,5.8524,0.6957,5.8936053694,0.12240000000000001,0.0357,0.1275,5.73,0.66,5.7678852277,5.7613314524,1.6803883403,6.0013869296,0.12240000000000001,0.0357,0.1275,5.6389314524,1.6446883403,5.8738869296
2020-03-25 17:30:00,6.3814400000000004,0.7304200000000001,6.4231059348,0.24144000000000002,0.07042000000000001,0.2515,6.14,0.66,6.1753704342,6.2357378962,1.8187568864,6.4955603086,0.24144000000000002,0.07042000000000001,0.2515,5.9942978962,1.7483368864000002,6.2440603086
2020-03-25 18:00:00,6.57416,0.6903800000000001,6.6103104503,0.10416,0.03038,0.1085,6.47,0.66,6.5035759394,6.3714680677,1.8583448531000002,6.6369459039,0.10416,0.03038,0.1085,6.2673080677,1.8279648531000001,6.5284459039
2020-03-25 18:30:00,6.70664,0.6940200000000001,6.7424538449,0.11664000000000001,0.03402,0.12150000000000001,6.59,0.66,6.6229676128,6.5154478038,1.9003389428,6.7869247956,0.11664000000000001,0.03402,0.12150000000000001,6.3988078038000005,1.8663189428,6.6654247956
2020-03-25 19:00:00,7.30048,1.5551400000000002,7.4642795131,0.60048,0.17514000000000002,0.6255000000000001,6.7,1.38,6.8406432446,7.374030991,2.150759039,7.6812822822,0.60048,0.17514000000000002,0.6255000000000001,6.7735509910000005,1.9756190390000001,7.0557822822
2020-03-25 19:30:00,7.56304,1.63172,7.7370591441,0.86304,0.25172,0.899,6.7,1.38,6.8406432446,7.6305913887,2.225589155,7.9485326965,0.86304,0.25172,0.899,6.7675513887,1.973869155,7.0495326965
2020-03-25 20:00:00,7.38784,1.03312,7.4597263221,0.8678400000000001,0.25312,0.904,6.52,0.78,6.5664906914,7.2186323624,2.105434439,7.5194087108000005,0.8678400000000001,0.25312,0.904,6.3507923624,1.8523144390000001,6.6154087108
2020-03-25 20:30:00,7.10784,1.10312,7.1929314747,0.8678400000000001,0.25312,0.904,6.24,0.85,6.297626537,6.9225923445,2.0190894338,7.2110336922,0.8678400000000001,0.25312,0.904,6.0547523445,1.7659694338,6.3070336922
2020-03-25 21:00:00,6.872,1.0485,6.9515276199,0.852,0.2485,0.8875000000000001,6.02,0.8,6.0729235134,6.7089141203,1.9567666184,6.9884522087,0.852,0.2485,0.8875000000000001,5.8569141203,1.7082666184000002,6.1009522087
2020-03-25 21:30:00,6.23168,1.19424,6.345080362,0.63168,0.18424000000000001,0.658,5.6,1.01,5.690351483,6.2048675704,1.8097530414,6.4634037191,0.63168,0.18424000000000001,0.658,5.5731875704,1.6255130414,5.8054037191
2020-03-25 22:00:00,5.7636,1.5023,5.9561724497,0.4536,0.1323,0.47250000000000003,5.31,1.37,5.4838854839,5.797330634,1.6908881016000001,6.0388860771,0.4536,0.1323,0.47250000000000003,5.343730634,1.5585881016,5.5663860771
2020-03-25 22:30:00,5.3244,1.0917,5.4351673617,0.3144,0.0917,0.3275,5.01,1.0,5.1088256968,5.2373927683,1.5275728908000001,5.455617467,0.3144,0.0917,0.3275,4.9229927683,1.4358728908,5.128117467
2020-03-25 23:00:00,4.84048,1.09264,4.9622685135,0.18048,0.052640000000000006,0.188,4.66,1.04,4.7746413478,4.7564592434,1.3873006127,4.9546450452,0.18048,0.052640000000000006,0.188,4.5759792434,1.3346606127,4.7666450452
2020-03-25 23:30:00,4.36,1.7000000000000002,4.6797008451,0.0,0.0,0.0,4.36,1.7000000000000002,4.6797008451,4.5676085329,1.3322191554,4.7579255551,0.0,0.0,0.0,4.5676085329,1.3322191554,4.7579255551
2020-03-26 00:00:00,4.16,1.75,4.5131031453,0.0,0.0,0.0,4.16,1.75,4.5131031453,4.4645188641,1.3021513354,4.6505404835,0.0,0.0,0.0,4.4645188641,1.3021513354,4.6505404835
2020-03-26 00:30:00,4.18,1.75,4.5315449904000005,0.0,0.0,0.0,4.18,1.75,4.5315449904000005,4.4645188641,1.3021513354,4.6505404835,0.0,0.0,0.0,4.4645188641,1.3021513354,4.6505404835
2020-03-26 01:00:00,4.41,1.77,4.7519469694000005,0.0,0.0,0.0,4.41,1.77,4.7519469694000005,4.6725149428,1.3628168583,4.8672030654,0.0,0.0,0.0,4.6725149428,1.3628168583,4.8672030654
2020-03-26 01:30:00,4.49,1.77,4.826282213,0.0,0.0,0.0,4.49,1.77,4.826282213,4.7247541494,1.3780532936,4.9216189056,0.0,0.0,0.0,4.7247541494,1.3780532936,4.9216189056
2020-03-26 02:00:00,4.4,1.77,4.7426680255,0.0,0.0,0.0,4.4,1.77,4.7426680255,4.6246987011,1.3488704545,4.8173944803,0.0,0.0,0.0,4.6246987011,1.3488704545,4.8173944803
2020-03-26 02:30:00,4.34,1.77,4.6870566457,0.0,0.0,0.0,4.34,1.77,4.6870566457,4.5976994931,1.3409956855,4.7892703053,0.0,0.0,0.0,4.5976994931,1.3409956855,4.7892703053
2020-03-26 03:00:00,4.28,1.74,4.6201731569,0.0,0.0,0.0,4.28,1.74,4.6201731569,4.5329338179,1.3221056969,4.7218060603000005,0.0,0.0,0.0,4.5329338179,1.3221056969,4.7218060603000005
2020-03-26 03:30:00,4.12,1.79,4.4920485305,0.0,0.0,0.0,4.12,1.79,4.4920485305,4.3553122016,1.2702993921,4.5367835433,0.0,0.0,0.0,4.3553122016,1.2702993921,4.5367835433
2020-03-26 04:00:00,4.06,1.79,4.4370823747,0.0,0.0,0.0,4.06,1.79,4.4370823747,4.3110486317,1.2573891842,4.490675658,0.0,0.0,0.0,4.3110486317,1.2573891842,4.490675658
2020-03-26 04:30:00,4.0,1.76,4.3700800908,0.0,0.0,0.0,4.0,1.76,4.3700800908,4.3110486317,1.2573891842,4.490675658,0.0,0.0,0.0,4.3110486317,1.2573891842,4.490675658
2020-03-26 05:00:00,4.04,1.72,4.39089968,0.0,0.0,0.0,4.04,1.72,4.39089968,4.3335266051,1.2639452598,4.5140902137,0.0,0.0,0.0,4.3335266051,1.2639452598,4.5140902137
2020-03-26 05:30:00,4.15,1.72,4.4923156612,0.0,0.0,0.0,4.15,1.72,4.4923156612,4.4493165018,1.2977173130000001,4.6347046893,0.0,0.0,0.0,4.4493165018,1.2977173130000001,4.6347046893
2020-03-26 06:00:00,4.27,1.32,4.4693735579,0.0,0.0,0.0,4.27,1.32,4.4693735579,4.3794476229,1.27733889,4.5619246072,0.0,0.0,0.0,4.3794476229,1.27733889,4.5619246072
2020-03-26 06:30:00,4.61,0.89,4.6951251315,0.0,0.0,0.0,4.61,0.89,4.6951251315,4.5532636604,1.3280352343000001,4.7429829795,0.0,0.0,0.0,4.5532636604,1.3280352343000001,4.7429829795
2020-03-26 07:00:00,4.85,0.93,4.9383600517,0.0,0.0,0.0,4.85,0.93,4.9383600517,4.7783106014,1.3936739254,4.9774068765,0.0,0.0,0.0,4.7783106014,1.3936739254,4.9774068765
2020-03-26 07:30:00,5.09,1.49,5.3036025492,0.0,0.0,0.0,5.09,1.49,5.3036025492,5.2159327201,1.52131371,5.4332632500999996,0.0,0.0,0.0,5.2159327201,1.52131371,5.4332632500999996
2020-03-26 08:00:00,5.25,0.65,5.2900850655,0.0,0.0,0.0,5.25,0.65,5.2900850655,5.1012405834,1.4878618368,5.3137922743,0.0,0.0,0.0,5.1012405834,1.4878618368,5.3137922743
2020-03-26 08:30:00,5.48,0.56,5.5085388262,0.0,0.0,0.0,5.48,0.56,5.5085388262,5.3341713763,1.5557999847000001,5.5564285170000005,0.0,0.0,0.0,5.3341713763,1.5557999847000001,5.5564285170000005
2020-03-26 09:00:00,5.54248,1.76864,5.8178322423,0.13248000000000001,0.03864,0.138,5.41,1.73,5.6798767592,5.9979134823999996,1.7493914324,6.2478265442,0.13248000000000001,0.03864,0.138,5.8654334824,1.7107514324,6.1098265442
2020-03-26 09:30:00,5.52536,2.10448,5.912566211,0.25536000000000003,0.07448,0.266,5.27,2.03,5.6474596059,6.1855450241,1.8041172987,6.4432760668,0.25536000000000003,0.07448,0.266,5.9301850241,1.7296372987000002,6.1772760668
2020-03-26 10:00:00,5.60504,2.10772,5.9882348818,0.33504,0.09772,0.34900000000000003,5.27,2.01,5.6403014104,6.2652250241,1.8273572987,6.5262760668,0.33504,0.09772,0.34900000000000003,5.9301850241,1.7296372987000002,6.1772760668
2020-03-26 10:30:00,5.7284,2.2137000000000002,6.1412567321000004,0.45840000000000003,0.1337,0.47750000000000004,5.27,2.08,5.665624414,6.43177245,1.8759336313000001,6.6997629688,0.45840000000000003,0.1337,0.47750000000000004,5.97337245,1.7422336313,6.2222629688
2020-03-26 11:00:00,5.77416,2.21038,6.1827747371,0.58416,0.17038,0.6085,5.19,2.04,5.5765311799,6.5249258869,1.9031033837,6.7967977989,0.58416,0.17038,0.6085,5.9407658869,1.7327233837,6.1882977989
2020-03-26 11:30:00,5.7912,1.6641,6.0255477967,0.6312,0.1841,0.6575000000000001,5.16,1.48,5.368053651,6.3083290756,1.8399293137,6.5711761204,0.6312,0.1841,0.6575000000000001,5.6771290756,1.6558293137,5.9136761204
2020-03-26 12:00:00,5.74552,1.44286,5.923921425,0.69552,0.20286,0.7245,5.05,1.24,5.2000096154,6.1409108204,1.7910989893,6.3967821046,0.69552,0.20286,0.7245,5.4453908204,1.5882389893000002,5.6722821046
2020-03-26 12:30:00,6.0804,1.4997,6.2626164061,0.8904000000000001,0.2597,0.9275,5.19,1.24,5.3360753368000005,6.4329899645,1.8762887396,6.701031213,0.8904000000000001,0.2597,0.9275,5.5425899645,1.6165887396,5.773531213
2020-03-26 13:00:00,6.07264,1.54202,6.2653636965,0.93264,0.27202000000000004,0.9715,5.14,1.27,5.2945726929,6.4559541512,1.8829866274,6.7249522408,0.93264,0.27202000000000004,0.9715,5.5233141512,1.6109666274,5.7534522408
2020-03-26 13:30:00,6.10024,0.7413200000000001,6.1451186644,0.9302400000000001,0.27132,0.969,5.17,0.47000000000000003,5.1913196781,6.1325779226,1.7886685607000001,6.3881020027,0.9302400000000001,0.27132,0.969,5.2023379226,1.5173485607,5.4191020027
2020-03-26 14:00:00,6.11832,-0.10924,6.1192951391,0.92832,0.27076,0.967,5.19,-0.38,5.2038927737,5.9273013013,1.7287962129,6.1742721889,0.92832,0.27076,0.967,4.9989813013,1.4580362129,5.2072721889
2020-03-26 14:30:00,6.00496,-0.12022000000000001,6.0061632887,0.9249600000000001,0.26978,0.9635,5.08,-0.39,5.0949484786,5.7887741625,1.6883924641,6.0299730859,0.9249600000000001,0.26978,0.9635,4.8638141625,1.4186124641,5.0664730859
2020-03-26 15:00:00,6.03064,-0.12148,6.0318634103,0.9206400000000001,0.26852000000000004,0.9590000000000001,5.11,-0.39,5.1248609737,5.7930779465,1.6896477344,6.0344561942,0.9206400000000001,0.26852000000000004,0.9590000000000001,4.8724379465,1.4211277344,5.0754561942
2020-03-26 15:30:00,6.1304,-0.11280000000000001,6.1314376781,0.9504,0.2772,0.99,5.18,-0.39,5.1946607204,5.8815296936,1.7154461606,6.1265934308,0.9504,0.2772,0.99,4.9311296936,1.4382461605999999,5.1365934308
2020-03-26 16:00:00,6.52256,-0.05092000000000001,6.5227587568,1.16256,0.33908000000000005,1.211,5.36,-0.39,5.3741697033,6.2270941313,1.8162357883,6.4865563867,1.16256,0.33908000000000005,1.211,5.0645341313,1.4771557883,5.2755563867
2020-03-26 16:30:00,6.7656,0.1008,6.7663508628999995,1.3056,0.3808,1.3599999999999999,5.46,-0.28,5.4671747731,6.4713967497,1.8874907187,6.7410382809,1.3056,0.3808,1.3599999999999999,5.1657967497,1.5066907187,5.3810382809
2020-03-26 17:00:00,7.14248,0.13864,7.1438254178,1.33248,0.38864000000000004,1.388,5.8100000000000005,-0.25,5.8153761701,6.848236202,1.9974022256000001,7.1335793771,1.33248,0.38864000000000004,1.388,5.515756202,1.6087622256,5.7455793771
2020-03-26 17:30:00,7.50296,0.13878000000000001,7.5042433763,1.33296,0.38878,1.3885,6.17,-0.25,6.1750627527,7.1622964351,2.0890031269,7.4607254532,1.33296,0.38878,1.3885,5.8293364351,1.7002231269,6.0722254532
2020-03-26 18:00:00,7.71296,1.08878,7.7894283391,1.33296,0.38878,1.3885,6.38,0.7000000000000001,6.4182863757,7.6499599126,2.2312383078,7.9687082423,1.33296,0.38878,1.3885,6.3169999126,1.8424583078,6.5802082423
2020-03-26 18:30:00,7.802960000000001,1.81878,8.0121249023,1.33296,0.38878,1.3885,6.47,1.43,6.626145184,7.9833407288,2.3284743792,8.3159799259,1.33296,0.38878,1.3885,6.6503807288,1.9396943792,6.9274799259
2020-03-26 19:00:00,8.02296,1.8787800000000001,8.2400061559,1.33296,0.38878,1.3885,6.69,1.49,6.8539185872,8.1575290602,2.3792793092,8.4974261044,1.33296,0.38878,1.3885,6.8245690602,1.9904993092,7.1089261044
2020-03-26 19:30:00,8.02248,1.9686400000000002,8.2604920435,1.33248,0.38864000000000004,1.388,6.69,1.58,6.8740453883,8.1358394468,2.372953172,8.4748327571,1.33248,0.38864000000000004,1.388,6.8033594468,1.984313172,7.0868327571
2020-03-26 20:00:00,7.65296,1.9887800000000002,7.9071513613,1.33296,0.38878,1.3885,6.32,1.6,6.5193864742,7.8107306976,2.2781297868,8.13617781,1.33296,0.38878,1.3885,6.4777706976000005,1.8893497868,6.74767781
2020-03-26 20:30:00,7.51296,2.02878,7.7820637526,1.33296,0.38878,1.3885,6.18,1.6400000000000001,6.3939033462,7.6426527089,2.2291070401,7.9610965718,1.33296,0.38878,1.3885,6.3096927089,1.8403270401,6.5725965718
2020-03-26 21:00:00,7.30248,1.74864,7.5089250895,1.33248,0.38864000000000004,1.388,5.97,1.3599999999999999,6.1229486361,7.3276766228,2.137239015,7.6329964821,1.33248,0.38864000000000004,1.388,5.9951966228,1.748599015,6.2449964821
2020-03-26 21:30:00,6.94296,1.37878,7.0785399519,1.33296,0.38878,1.3885,5.61,0.99,5.6966832455,6.8528721263,1.9987543702,7.1384084649,1.33296,0.38878,1.3885,5.5199121263,1.6099743702,5.7499084649
2020-03-26 22:00:00,6.70248,1.41864,6.8509690993,1.33248,0.38864000000000004,1.388,5.37,1.03,5.4678880749,6.6384790849,1.9362230664000002,6.9150823801,1.33248,0.38864000000000004,1.388,5.3059990849,1.5475830664,5.5270823800999995
2020-03-26 22:30:00,6.46248,1.38864,6.6099900756,1.33248,0.38864000000000004,1.388,5.13,1.0,5.2265571842,6.3588447752,1.8546630594,6.6237966408,1.33248,0.38864000000000004,1.388,5.0263647752,1.4660230593999999,5.2357966408
2020-03-26 23:00:00,6.09248,1.43864,6.2600317571,1.33248,0.38864000000000004,1.388,4.76,1.05,4.8744333004,6.0045616252,1.751330474,6.2547516929,1.33248,0.38864000000000004,1.388,4.6720816252,1.362690474,4.8667516929
2020-03-26 23:30:00,5.81248,1.43864,5.9878718089,1.33248,0.38864000000000004,1.388,4.48,1.05,4.6014019603000005,5.7462714469,1.6759958387,5.9856994238,1.33248,0.38864000000000004,1.388,4.4137914469,1.2873558387,4.5976994238
2020-03-27 00:00:00,5.63248,1.43864,5.813305084,1.33248,0.38864000000000004,1.388,4.3,1.05,4.4263416045,5.5891527672,1.6301695570999999,5.8220341325,1.33248,0.38864000000000004,1.388,4.2566727671999995,1.2415295571,4.4340341325
2020-03-27 00:30:00,5.652,1.4185,5.8272846378,1.332,0.3885,1.3875,4.32,1.03,4.441092208,5.622844162,1.6399962139,5.8571293355,1.332,0.3885,1.3875,4.290844162,1.2514962138999999,4.4696293355
2020-03-27 01:00:00,5.862,1.4585,6.0407173622,1.332,0.3885,1.3875,4.53,1.07,4.6546535854,5.8151006377000005,1.6960710193000001,6.0573964976,1.332,0.3885,1.3875,4.4831006377,1.3075710193,4.6698964976
2020-03-27 01:30:00,5.842,1.5085000000000002,6.0336171779,1.332,0.3885,1.3875,4.51,1.12,4.646988272,5.7616033803,1.6804676526,6.0016701878,1.332,0.3885,1.3875,4.4296033803,1.2919676526,4.6141701878
2020-03-27 02:00:00,5.732,1.5085000000000002,5.92717439,1.332,0.3885,1.3875,4.4,1.12,4.5403083596,5.6784338477,1.6562098723,5.915035258,1.332,0.3885,1.3875,4.3464338477,1.2677098723,4.527535258
2020-03-27 02:30:00,5.662,1.5085000000000002,5.8595064852,1.332,0.3885,1.3875,4.33,1.12,4.472504891,5.6189541145,1.6388616166999999,5.8530772026,1.332,0.3885,1.3875,4.2869541145,1.2503616167,4.4655772026000005
2020-03-27 03:00:00,5.622,1.5085000000000002,5.8208638749,1.332,0.3885,1.3875,4.29,1.12,4.4337907032,5.590154793,1.6304618146,5.8230779094,1.332,0.3885,1.3875,4.258154793,1.2419618146,4.4355779094
2020-03-27 03:30:00,5.482,1.4785,5.6778769140000005,1.332,0.3885,1.3875,4.15,1.09,4.2907575089,5.4373431833,1.5858917618000001,5.6638991493,1.332,0.3885,1.3875,4.1053431833,1.1973917618,4.2763991493
2020-03-27 04:00:00,5.392,1.4785,5.5910308753999995,1.332,0.3885,1.3875,4.06,1.09,4.2037721156,5.3506527379,1.5606070486,5.573596602,1.332,0.3885,1.3875,4.0186527379,1.1721070486,4.186096602
2020-03-27 04:30:00,5.392,1.4485000000000001,5.5831725972,1.332,0.3885,1.3875,4.06,1.06,4.1960934213,5.3865189929,1.5710680396,5.6109572843,1.332,0.3885,1.3875,4.0545189929,1.1825680396,4.2234572843
2020-03-27 05:00:00,5.352,1.4485000000000001,5.5445519431,1.332,0.3885,1.3875,4.02,1.06,4.1574030355,5.3555441048,1.5620336972,5.5786917758,1.332,0.3885,1.3875,4.0235441048,1.1735336972,4.1911917758
2020-03-27 05:30:00,5.462,1.4485000000000001,5.6508049205,1.332,0.3885,1.3875,4.13,1.06,4.2638597538,5.4442706106,1.5879122614,5.6711152194,1.332,0.3885,1.3875,4.1122706106,1.1994122614,4.2836152194
2020-03-27 06:00:00,5.472,1.4485000000000001,5.6604713805,1.332,0.3885,1.3875,4.14,1.06,4.2735465365,5.4676172144,1.5947216874999999,5.6954345983,1.332,0.3885,1.3875,4.1356172144,1.2062216875,4.3079345983
2020-03-27 06:30:00,5.73152,1.91836,6.0440405856,1.33152,0.38836000000000004,1.387,4.4,1.53,4.6584224798000005,5.9060599508,1.7226008190000002,6.1521457821,1.33152,0.38836000000000004,1.387,4.5745399508,1.3342408190000001,4.7651457821
2020-03-27 07:00:00,6.032,2.0285,6.3639481653,1.332,0.3885,1.3875,4.7,1.6400000000000001,4.9779112085,6.1947087538,1.8067900532,6.4528216185,1.332,0.3885,1.3875,4.8627087538,1.4182900532,5.0653216185
2020-03-27 07:30:00,6.472,1.1885,6.5802215958,1.332,0.3885,1.3875,5.14,0.8,5.201884274,6.2915999531,1.8350499863,6.5537499512,1.332,0.3885,1.3875,4.9595999531,1.4465499863,5.1662499512
2020-03-27 08:00:00,6.472,1.1385,6.571374761,1.332,0.3885,1.3875,5.14,0.75,5.1944297088,6.4464579323,1.8802168969,6.7150603462,1.332,0.3885,1.3875,5.1144579323,1.4917168969,5.3275603462
2020-03-27 08:30:00,6.862,1.0185,6.9371742266,1.332,0.3885,1.3875,5.53,0.63,5.5657703869,6.7484373603000005,1.9682942301000002,7.0296222503,1.332,0.3885,1.3875,5.4164373603,1.5797942301,5.6421222503
2020-03-27 09:00:00,7.162,0.9685,7.2271872987,1.332,0.3885,1.3875,5.83,0.58,5.8587797364,7.0194174574,2.0473300917,7.3118931847,1.332,0.3885,1.3875,5.6874174574000005,1.6588300917,5.9243931846999995
2020-03-27 09:30:00,7.2620000000000005,0.9685,7.3262975813,1.332,0.3885,1.3875,5.93,0.58,5.9582967365,7.1338546916,2.0807076184,7.4310986371,1.332,0.3885,1.3875,5.8018546916,1.6922076184,6.0435986371
2020-03-27 10:00:00,7.1544,0.9892000000000001,7.2224619071,1.3344,0.38920000000000005,1.3900000000000001,5.82,0.6000000000000001,5.8508460927,7.0645057201,2.060480835,7.3588601251,1.3344,0.38920000000000005,1.3900000000000001,5.7301057201,1.6712808350000001,5.9688601251
2020-03-27 10:30:00,7.00208,1.03144,7.0776403412,1.3420800000000002,0.39144,1.3980000000000001,5.66,0.64,5.6960688198,6.9528917046,2.0279267472,7.2425955256,1.3420800000000002,0.39144,1.3980000000000001,5.6108117046,1.6364867472,5.8445955256
2020-03-27 11:00:00,6.80592,1.03256,6.8838017984,1.34592,0.39256,1.4020000000000001,5.46,0.64,5.4973811947,6.7577767648,1.9710182231000002,7.0393507967,1.34592,0.39256,1.4020000000000001,5.4118567647999996,1.5784582231000002,5.6373507967
2020-03-27 11:30:00,6.84304,0.9417200000000001,6.9075345095,1.34304,0.39172,1.399,5.5,0.55,5.5274315916,6.8134012842,1.9872420412,7.0972930044,1.34304,0.39172,1.399,5.4703612842,1.5955220412000002,5.6982930044
2020-03-27 12:00:00,6.79736,0.9129800000000001,6.8583988984,1.3473600000000001,0.39298000000000005,1.4035,5.45,0.52,5.4747511359,6.7384570967,1.9653833199,7.0192261424,1.3473600000000001,0.39298000000000005,1.4035,5.3910970967,1.5724033199,5.6157261424
2020-03-27 12:30:00,6.83208,0.94144,6.8966387755,1.3420800000000002,0.39144,1.3980000000000001,5.49,0.55,5.5174813094,6.7331770967,1.9638433199,7.0137261424,1.3420800000000002,0.39144,1.3980000000000001,5.3910970967,1.5724033199,5.6157261424
2020-03-27 13:00:00,6.76112,1.11116,6.8518187513,1.34112,0.39116,1.397,5.42,0.72,5.4676137391,6.7322170967,1.9635633199,7.0127261424,1.34112,0.39116,1.397,5.3910970967,1.5724033199,5.6157261424
2020-03-27 13:30:00,6.66016,1.82088,6.9045879819,1.34016,0.39088,1.396,5.32,1.43,5.508838353,6.8977039092,2.0118303068,7.1851082387,1.34016,0.39088,1.396,5.5575439092,1.6209503068000002,5.7891082387
2020-03-27 14:00:00,6.50872,1.42046,6.6619173404000005,1.33872,0.39046000000000003,1.3945,5.17,1.03,5.2716031717,6.5967972574000004,1.9240658668,6.8716638098,1.33872,0.39046000000000003,1.3945,5.2580772574,1.5336058667999999,5.4771638098
2020-03-27 14:30:00,6.46584,1.09962,6.5586775381999995,1.3358400000000001,0.38962,1.3915,5.13,0.71,5.178899497,6.5146743534,1.9001133531,6.7861191181,1.3358400000000001,0.38962,1.3915,5.1788343534,1.5104933531,5.3946191181
2020-03-27 15:00:00,6.43392,1.09906,6.5271172389,1.33392,0.38906,1.3895,5.1,0.71,5.1491844014,6.4421127859,1.8789495625,6.710534152,1.33392,0.38906,1.3895,5.1081927859,1.4898895625000002,5.321034152
2020-03-27 15:30:00,6.49392,1.12906,6.5913407930000005,1.33392,0.38906,1.3895,5.16,0.74,5.2127919583,6.4421127859,1.8789495625,6.710534152,1.33392,0.38906,1.3895,5.1081927859,1.4898895625000002,5.321034152
2020-03-27 16:00:00,6.49392,1.21906,6.6073522874,1.33392,0.38906,1.3895,5.16,0.8300000000000001,5.2263275825,6.4232867515,1.8734586359,6.6909236995,1.33392,0.38906,1.3895,5.0893667515,1.4843986359,5.3014236995
2020-03-27 16:30:00,6.66392,1.27906,6.7855599806,1.33392,0.38906,1.3895,5.33,0.89,5.4037949628,6.5817236743,1.919669405,6.8559621607,1.33392,0.38906,1.3895,5.2478036743,1.5306094049999999,5.4664621607
2020-03-27 17:00:00,6.90344,1.71892,7.1142230637,1.33344,0.38892000000000004,1.389,5.57,1.33,5.7265871162,6.9849642655,2.0372812441,7.2760044432,1.33344,0.38892000000000004,1.389,5.6515242655,1.6483612441000002,5.8870044432
2020-03-27 17:30:00,7.31392,1.9290600000000002,7.5640398102,1.33392,0.38906,1.3895,5.98,1.54,6.175111335,7.4583270588,2.1753453921,7.7690906862,1.33392,0.38906,1.3895,6.1244070588,1.7862853921,6.3795906862
2020-03-27 18:00:00,7.45392,1.97906,7.7121723172,1.33392,0.38906,1.3895,6.12,1.5899999999999999,6.3231716725,7.5956571272,2.2153999954,7.9121428409,1.33392,0.38906,1.3895,6.2617371272,1.8263399954000001,6.5226428409
2020-03-27 18:30:00,7.7034400000000005,1.21892,7.7992790564,1.33344,0.38892000000000004,1.389,6.37,0.8300000000000001,6.4238461999,7.5632276903,2.2059414097,7.8783621774,1.33344,0.38892000000000004,1.389,6.2297876903,1.8170214097000001,6.4893621774
2020-03-27 19:00:00,7.85344,1.27892,7.9568936275,1.33344,0.38892000000000004,1.389,6.52,0.89,6.5804635095,7.7594959282,2.2631863124000002,8.0828082586,1.33344,0.38892000000000004,1.389,6.4260559282,1.8742663124,6.6938082586
2020-03-27 19:30:00,7.90344,1.27892,8.006247573,1.33344,0.38892000000000004,1.389,6.57,0.89,6.6300075415,7.7538292123,2.2615335202,8.0769054294,1.33344,0.38892000000000004,1.389,6.4203892123,1.8726135202,6.6879054294
2020-03-27 20:00:00,7.56344,1.32892,7.6793002936,1.33344,0.38892000000000004,1.389,6.23,0.9400000000000001,6.3005158519,7.4556006581,2.174550192,7.7662506856,1.33344,0.38892000000000004,1.389,6.1221606581,1.7856301920000002,6.3772506856
2020-03-27 20:30:00,7.35296,1.34878,7.4756423303,1.33296,0.38878,1.3885,6.02,0.96,6.0960643041,7.2154691201,2.1045118267,7.5161136668,1.33296,0.38878,1.3885,5.8825091201,1.7157318267,6.1276136668
2020-03-27 21:00:00,7.16296,1.43878,7.3060306494,1.33296,0.38878,1.3885,5.83,1.05,5.9237994564,7.04903694,2.0559691075,7.3427468125,1.33296,0.38878,1.3885,5.71607694,1.6671891075,5.9542468125
2020-03-27 21:30:00,6.91296,1.43878,7.061097921,1.33296,0.38878,1.3885,5.58,1.05,5.6779309612,6.7428575244,1.9666667779,7.0238099212,1.33296,0.38878,1.3885,5.4098975244,1.5778867778999999,5.6353099212
2020-03-27 22:00:00,6.62344,1.49892,6.7909291411,1.33344,0.38892000000000004,1.389,5.29,1.11,5.4052011988,6.4763994519,1.8889498401,6.7462494291,1.33344,0.38892000000000004,1.389,5.1429594519,1.5000298401,5.3572494291
2020-03-27 22:30:00,6.38344,1.49892,6.5570624063,1.33344,0.38892000000000004,1.389,5.05,1.11,5.1705512279,6.2211235408,1.8144943661,6.4803370217000005,1.33344,0.38892000000000004,1.389,4.8876835408,1.4255743661,5.0913370217
2020-03-27 23:00:00,6.07344,1.49892,6.2556721941,1.33344,0.38892000000000004,1.389,4.74,1.11,4.868233766,5.9554889128,1.7370175996000001,6.2036342841,1.33344,0.38892000000000004,1.389,4.6220489128,1.3480975996,4.8146342841
2020-03-27 23:30:00,5.78344,1.51892,5.9795732456,1.33344,0.38892000000000004,1.389,4.45,1.13,4.5912307718,5.6947335134,1.6609639414,5.9320140765,1.33344,0.38892000000000004,1.389,4.3612935134,1.2720439414,4.5430140765
2020-03-28 00:00:00,5.55344,1.51892,5.7574138118,1.33344,0.38892000000000004,1.389,4.22,1.13,4.3686725673,5.5221826768,1.6106366141000001,5.7522736216,1.33344,0.38892000000000004,1.389,4.1887426768000005,1.2217166141,4.3632736216
2020-03-28 00:30:00,5.48296,2.20878,5.9111385917,1.33296,0.38878,1.3885,4.15,1.82,4.5315449904000005,5.7587765907,1.6796431723,5.9987256153,1.33296,0.38878,1.3885,4.4258165907,1.2908631723,4.6102256153
2020-03-28 01:00:00,5.75248,2.22864,6.1691054781,1.33248,0.38864000000000004,1.388,4.42,1.8399999999999999,4.7876925549,6.018229252,1.7553168652000002,6.2689888042,1.33248,0.38864000000000004,1.388,4.685749252,1.3666768652,4.8809888042
2020-03-28 01:30:00,5.72248,2.22864,6.1411410666,1.33248,0.38864000000000004,1.388,4.39,1.8399999999999999,4.7600105042,5.9616864672,1.7388252196,6.2100900701,1.33248,0.38864000000000004,1.388,4.6292064672,1.3501852196,4.8220900701
2020-03-28 02:00:00,5.64296,2.07878,6.0136780634,1.33296,0.38878,1.3885,4.31,1.69,4.6294924128,5.7721302867,1.6835380003,6.0126357153,1.33296,0.38878,1.3885,4.4391702867,1.2947580002999999,4.6241357153
2020-03-28 02:30:00,5.64296,1.54878,5.8516422524,1.33296,0.38878,1.3885,4.31,1.16,4.4633731639,5.5739023095,1.6257215069000002,5.8061482390000005,1.33296,0.38878,1.3885,4.2409423095,1.2369415069,4.417648239
2020-03-28 03:00:00,5.56296,1.50878,5.7639345113000005,1.33296,0.38878,1.3885,4.23,1.12,4.3757627906,5.5250195679,1.6114640406,5.7552287166,1.33296,0.38878,1.3885,4.1920595679,1.2226840406,4.3667287166
2020-03-28 03:30:00,5.42296,1.50878,5.6289352679,1.33296,0.38878,1.3885,4.09,1.12,4.2405777908,5.364722672,1.5647107793,5.5882527834,1.33296,0.38878,1.3885,4.031762672,1.1759307793,4.1997527834
2020-03-28 04:00:00,5.32344,1.52892,5.5386469286,1.33344,0.38892000000000004,1.389,3.99,1.1400000000000001,4.1496626369,5.2799418752000005,1.5399830469,5.4999394533,1.33344,0.38892000000000004,1.389,3.9465018752,1.1510630469,4.1109394533
2020-03-28 04:30:00,5.25344,1.54892,5.4770233704,1.33344,0.38892000000000004,1.389,3.92,1.16,4.088031311,5.2111205407,1.5199101577,5.4282505632,1.33344,0.38892000000000004,1.389,3.8776805407,1.1309901576999999,4.0392505632
2020-03-28 05:00:00,5.14296,1.54878,5.3711038949,1.33296,0.38878,1.3885,3.81,1.16,3.9826749805,5.1421224952,1.4997857278,5.3563775992,1.33296,0.38878,1.3885,3.8091624952,1.1110057278,3.9678775992
2020-03-28 05:30:00,5.18344,1.54892,5.4099171343,1.33344,0.38892000000000004,1.389,3.85,1.16,4.0209575974,5.1598138148,1.504945696,5.3748060571,1.33344,0.38892000000000004,1.389,3.8263738148,1.116025696,3.9858060571
2020-03-28 06:00:00,5.22296,1.51878,5.4393017796,1.33296,0.38878,1.3885,3.89,1.13,4.0508023897,5.2226167991,1.5232632331,5.4402258324,1.33296,0.38878,1.3885,3.8896567991,1.1344832331,4.0517258324
2020-03-28 06:30:00,5.41296,1.49878,5.6166250943,1.33296,0.38878,1.3885,4.08,1.11,4.2282975297,5.3948021592,1.5734839631000002,5.6195855825,1.33296,0.38878,1.3885,4.0618421592,1.1847039631,4.2310855825
2020-03-28 07:00:00,5.50296,1.46878,5.6956021148,1.33296,0.38878,1.3885,4.17,1.08,4.3075863310999996,5.4636035404,1.5935510326,5.691253688,1.33296,0.38878,1.3885,4.1306435404,1.2047710326,4.302753688
2020-03-28 07:30:00,5.69296,1.4087800000000001,5.8646785632,1.33296,0.38878,1.3885,4.36,1.02,4.4777226354,5.5961484929,1.6322099771,5.8293213468000005,1.33296,0.38878,1.3885,4.2631884929,1.2434299771,4.4408213468
2020-03-28 08:00:00,5.63296,1.79878,5.9131926952,1.33296,0.38878,1.3885,4.3,1.4100000000000001,4.5252734724,5.6705901522,1.6539221277,5.9068647418,1.33296,0.38878,1.3885,4.3376301522,1.2651421277,4.5183647418
2020-03-28 08:30:00,6.04344,1.5989200000000001,6.2513768243,1.33344,0.38892000000000004,1.389,4.71,1.21,4.8629414966999995,6.0861858641,1.7751375437,6.3397769417,1.33344,0.38892000000000004,1.389,4.7527458640999996,1.3862175437,4.9507769417
2020-03-28 09:00:00,6.33344,1.33892,6.4734201934,1.33344,0.38892000000000004,1.389,5.0,0.9500000000000001,5.089449872,6.2538973785,1.8240534021,6.5144764359,1.33344,0.38892000000000004,1.389,4.9204573785,1.4351334021,5.1254764359
2020-03-28 09:30:00,6.54344,1.28892,6.6691769957,1.33344,0.38892000000000004,1.389,5.21,0.9,5.2871637009,6.4330627093,1.8763099569000001,6.7011069889,1.33344,0.38892000000000004,1.389,5.0996227093,1.4873899569,5.3121069889
2020-03-28 10:00:00,6.32112,1.32116,6.4577102598,1.34112,0.39116,1.397,4.98,0.93,5.0660931693,6.2785033669,1.8312301487,6.5401076739,1.34112,0.39116,1.397,4.9373833669,1.4400701487,5.1431076739
2020-03-28 10:30:00,6.57968,1.44074,6.7355712935,1.33968,0.39074000000000003,1.3955,5.24,1.05,5.3441650424,6.5930449707,1.9229714498,6.8677551778,1.33968,0.39074000000000003,1.3955,5.2533649707,1.5322314498,5.4722551778
2020-03-28 11:00:00,6.90344,1.9689200000000002,7.1787275892,1.33344,0.38892000000000004,1.389,5.57,1.58,5.7897581987999995,6.9971091286,2.0408234957999998,7.2886553423,1.33344,0.38892000000000004,1.389,5.6636691286000005,1.6519034958,5.8996553423
2020-03-28 11:30:00,6.83344,2.04892,7.1340013597,1.33344,0.38892000000000004,1.389,5.5,1.6600000000000001,5.7450500433,6.9971091286,2.0408234957999998,7.2886553423,1.33344,0.38892000000000004,1.389,5.6636691286000005,1.6519034958,5.8996553423
2020-03-28 12:00:00,7.07344,1.5989200000000001,7.2519031019,1.33344,0.38892000000000004,1.389,5.74,1.21,5.8661486514,7.1131663985,2.0746735329,7.4095483317,1.33344,0.38892000000000004,1.389,5.7797263985,1.6857535329000002,6.0205483317
2020-03-28 12:30:00,7.09392,1.96906,7.3621259328,1.33392,0.38906,1.3895,5.76,1.58,5.972771551,7.2666219572,2.1194314042,7.5693978721,1.33392,0.38906,1.3895,5.9327019572,1.7303714042,6.1798978721
2020-03-28 13:00:00,7.31392,1.96906,7.5743397765000005,1.33392,0.38906,1.3895,5.98,1.58,6.1852081614,7.4267770189,2.1661432972,7.7362260614,1.33392,0.38906,1.3895,6.0928570189,1.7770832972,6.3467260614
2020-03-28 13:30:00,7.24392,2.00906,7.5173598457,1.33392,0.38906,1.3895,5.91,1.62,6.1280094647,7.3772032306,2.1516842756,7.6845866986,1.33392,0.38906,1.3895,6.0432832306,1.7626242756,6.2950866986000005
2020-03-28 14:00:00,6.9339200000000005,1.6590600000000002,7.1296372033,1.33392,0.38906,1.3895,5.6,1.27,5.7422034098,7.0477924411,2.0556061287,7.3414504595,1.33392,0.38906,1.3895,5.7138724411,1.6665461287,5.9519504595
2020-03-28 14:30:00,6.91392,1.3490600000000001,7.0443063995,1.33392,0.38906,1.3895,5.58,0.96,5.6619784528,6.9061923824,2.0143061115,7.1939503984,1.33392,0.38906,1.3895,5.5722723824,1.6252461115,5.8044503984
2020-03-28 15:00:00,6.83296,1.34878,6.964807955,1.33296,0.38878,1.3885,5.5,0.96,5.5831532309,6.7788629532,1.9771683613,7.0613155762,1.33296,0.38878,1.3885,5.4459029532,1.5883883613,5.6728155762
2020-03-28 15:30:00,6.78344,1.3889200000000002,6.9241719361000005,1.33344,0.38892000000000004,1.389,5.45,1.0,5.5409836672,6.7275869472,1.9622128596000001,7.00790307,1.33344,0.38892000000000004,1.389,5.3941469472,1.5732928596,5.61890307
2020-03-28 16:00:00,6.72344,1.9689200000000002,7.0058041223,1.33344,0.38892000000000004,1.389,5.39,1.58,5.6168051417000004,6.8444922291,1.9963102335,7.1296794053,1.33344,0.38892000000000004,1.389,5.5110522291,1.6073902334999999,5.7406794053
2020-03-28 16:30:00,6.83344,2.07892,7.1426753111,1.33344,0.38892000000000004,1.389,5.5,1.69,5.7537900553,7.0013546761,2.0420617805,7.2930777876,1.33344,0.38892000000000004,1.389,5.6679146761,1.6531417805,5.9040777876
2020-03-28 17:00:00,6.9729600000000005,1.97878,7.2482923127,1.33296,0.38878,1.3885,5.64,1.5899999999999999,5.8598378817,7.1040972001,2.07202835,7.4001012501,1.33296,0.38878,1.3885,5.7711372001,1.68324835,6.0116012501
2020-03-28 17:30:00,7.39296,1.39878,7.5241240719,1.33296,0.38878,1.3885,6.06,1.01,6.1435901556,7.2990289045,2.1288834305,7.6031551088,1.33296,0.38878,1.3885,5.9660689045,1.7401034305,6.2146551088
2020-03-28 18:00:00,7.76344,1.8889200000000002,7.9899323777,1.33344,0.38892000000000004,1.389,6.43,1.5,6.60264341,7.7939551483,2.2732369183,8.1187032795,1.33344,0.38892000000000004,1.389,6.4605151483,1.8843169183000001,6.7297032795
2020-03-28 18:30:00,7.91344,1.33892,8.0259105029,1.33344,0.38892000000000004,1.389,6.58,0.9500000000000001,6.6482253271000005,7.8168647765,2.2799188932,8.1425674756,1.33344,0.38892000000000004,1.389,6.4834247765,1.8909988932,6.7535674756
2020-03-28 19:00:00,7.95296,1.31878,8.0615602367,1.33296,0.38878,1.3885,6.62,0.93,6.6850056096,7.8049299624,2.2764379057,8.1301353775,1.33296,0.38878,1.3885,6.4719699624,1.8876579057,6.7416353775
2020-03-28 19:30:00,7.85296,1.41878,7.9800950778,1.33296,0.38878,1.3885,6.52,1.03,6.6008560051,7.7788494342,2.268831085,8.1029681606,1.33296,0.38878,1.3885,6.4458894342,1.880051085,6.7144681606
2020-03-28 20:00:00,7.60344,1.44892,7.7402628508,1.33344,0.38892000000000004,1.389,6.27,1.06,6.3589700424,7.5045344467,2.188822547,7.817223382,1.33344,0.38892000000000004,1.389,6.1710944467,1.799902547,6.428223382
2020-03-28 20:30:00,7.35296,1.49878,7.5041563317,1.33296,0.38878,1.3885,6.02,1.11,6.1214785796,7.2444894235,2.1129760819,7.5463431495,1.33296,0.38878,1.3885,5.9115294235,1.7241960819000002,6.1578431495
2020-03-28 21:00:00,7.18296,1.47878,7.3336010697,1.33296,0.38878,1.3885,5.85,1.09,5.9506806333,7.0473575435,2.0554792835,7.3409974412,1.33296,0.38878,1.3885,5.7143975435000005,1.6666992835,5.9524974412
2020-03-28 21:30:00,6.91248,1.5086400000000002,7.0751943012,1.33248,0.38864000000000004,1.388,5.58,1.12,5.6912915933,6.7808628065,1.9777516519,7.0633987568,1.33248,0.38864000000000004,1.388,5.4483828065,1.5891116519000001,5.6753987568
2020-03-28 22:00:00,6.59248,1.55864,6.7742269817,1.33248,0.38864000000000004,1.388,5.26,1.17,5.3885526814,6.5417031155,1.907996742,6.8142740786000005,1.33248,0.38864000000000004,1.388,5.2092231155,1.519356742,5.4262740786
2020-03-28 22:30:00,6.40296,1.57878,6.5947284288,1.33296,0.38878,1.3885,5.07,1.19,5.2077826376,6.3403705414000004,1.8492747412,6.6045526473,1.33296,0.38878,1.3885,5.0074105414,1.4604947412,5.2160526473
2020-03-28 23:00:00,6.04296,1.59878,6.2508769825,1.33296,0.38878,1.3885,4.71,1.21,4.8629414966999995,5.9875537872,1.7463698546000002,6.237035195,1.33296,0.38878,1.3885,4.6545937872,1.3575898546,4.848535195
2020-03-28 23:30:00,5.70248,2.01864,6.0492301659,1.33248,0.38864000000000004,1.388,4.37,1.63,4.6640969115,5.8069713198,1.6936999683,6.0489284582,1.33248,0.38864000000000004,1.388,4.4744913198,1.3050599683,4.6609284582
2020-03-29 00:00:00,5.56296,1.57878,5.7826525272,1.33296,0.38878,1.3885,4.23,1.19,4.3942007237,5.5220149447,1.6105876922,5.7520989008,1.33296,0.38878,1.3885,4.1890549447,1.2218076922,4.3635989008
2020-03-29 00:30:00,5.56296,1.61878,5.7937011185,1.33296,0.38878,1.3885,4.23,1.23,4.405201471,5.5294621535,1.6127597948,5.7598564099,1.33296,0.38878,1.3885,4.1965021535,1.2239797948,4.3713564099
2020-03-29 01:00:00,5.80248,1.9686400000000002,6.1273418054,1.33248,0.38864000000000004,1.388,4.47,1.58,4.7410230963,5.875968409,1.7138241193,6.120800426,1.33248,0.38864000000000004,1.388,4.543488409,1.3251841193,4.732800426
2020-03-29 01:30:00,1.32996,0.38578,1.3847815026,1.33296,0.38878,1.3885,-0.003,-0.003,0.0042426407000000005,1.332960015,0.3887800044,1.3885000156,1.33296,0.38878,1.3885,1.5000000000000002e-08,4.4000000000000005e-09,1.56e-08
2020-03-29 02:00:00,1.32948,0.38564000000000004,1.3842815032,1.33248,0.38864000000000004,1.388,-0.003,-0.003,0.0042426407000000005,1.332480015,0.3886400044,1.3880000156,1.33248,0.38864000000000004,1.388,1.5000000000000002e-08,4.4000000000000005e-09,1.56e-08
2020-03-29 02:30:00,5.83296,2.35878,6.2918411812,1.33296,0.38878,1.3885,4.5,1.97,4.9123212436,6.0364498309,1.7606312007,6.2879685739,1.33296,0.38878,1.3885,4.7034898309,1.3718512007,4.8994685739
2020-03-29 03:00:00,5.68296,2.38878,6.1646008995,1.33296,0.38878,1.3885,4.35,2.0,4.7877447718,5.9071226685,1.7229107783000002,6.1532527797,1.33296,0.38878,1.3885,4.5741626685,1.3341307783,4.7647527797
2020-03-29 03:30:00,5.60296,2.35878,6.0792272412,1.33296,0.38878,1.3885,4.27,1.97,4.7025312333,5.8189023096,1.6971798403,6.0613565725,1.33296,0.38878,1.3885,4.4859423096,1.3083998403,4.6728565725
2020-03-29 04:00:00,5.55296,2.35878,6.0331756025,1.33296,0.38878,1.3885,4.22,1.97,4.6571772567,5.8268420305,1.6994955922,6.0696271151,1.33296,0.38878,1.3885,4.4938820305,1.3107155922,4.6811271151
2020-03-29 04:30:00,5.47344,2.33892,5.9522342192,1.33344,0.38892000000000004,1.389,4.14,1.9500000000000002,4.5762539265,5.6981993887,1.6619748216999999,5.9356243632000005,1.33344,0.38892000000000004,1.389,4.3647593887,1.2730548217,4.5466243632
2020-03-29 05:00:00,5.34296,2.33878,5.8324191765,1.33296,0.38878,1.3885,4.01,1.9500000000000002,4.4589909172,5.5934275381,1.6314163653,5.8264870189,1.33296,0.38878,1.3885,4.2604675381,1.2426363653,4.4379870189
2020-03-29 05:30:00,5.30296,1.80878,5.6029518872,1.33296,0.38878,1.3885,3.9699999999999998,1.42,4.2163135557,5.3655015129,1.5649379413,5.589064076,1.33296,0.38878,1.3885,4.0325415129,1.1761579413,4.200564076
2020-03-29 06:00:00,5.34296,1.55878,5.5657000144,1.33296,0.38878,1.3885,4.01,1.17,4.1772000192,5.3326355579,1.5553520377,5.5548287061,1.33296,0.38878,1.3885,3.9996755579,1.1665720377,4.1663287061
