Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2020-03-29 06:30:00,5.46296,1.51878,5.6701520835,1.33296,0.38878,1.3885,4.13,1.13,4.2817986875,5.426582825,1.582753324,5.6526904428,1.33296,0.38878,1.3885,4.093622825,1.193973324,4.2641904428
2020-03-29 07:00:00,5.44296,1.51878,5.6508854395,1.33296,0.38878,1.3885,4.11,1.13,4.2625109971,5.426582825,1.582753324,5.6526904428,1.33296,0.38878,1.3885,4.093622825,1.193973324,4.2641904428
2020-03-29 07:30:00,5.54296,1.51878,5.7472687644,1.33296,0.38878,1.3885,4.21,1.13,4.3590136499,5.4908177444,1.6014885088000002,5.7196018171,1.33296,0.38878,1.3885,4.1578577444,1.2127085088,4.3311018171
2020-03-29 08:00:00,5.67296,1.50878,5.8701696951999995,1.33296,0.38878,1.3885,4.34,1.12,4.4821869662000005,5.5765853532000005,1.6265040613,5.8089430762,1.33296,0.38878,1.3885,4.2436253532,1.2377240613,4.4204430762
2020-03-29 08:30:00,5.75296,1.50878,5.9475176208,1.33296,0.38878,1.3885,4.42,1.12,4.5596929721,5.6489004974,1.6475959784,5.8842713515,1.33296,0.38878,1.3885,4.3159404974,1.2588159784,4.4957713515
2020-03-29 09:00:00,5.84296,1.50878,6.0346166945,1.33296,0.38878,1.3885,4.51,1.12,4.646988272,5.7666215337,1.6819312807,6.006897431,1.33296,0.38878,1.3885,4.4336615337,1.2931512807,4.618397431
2020-03-29 09:30:00,5.98824,1.70032,6.2249583452,1.33824,0.39032000000000006,1.3940000000000001,4.65,1.31,4.8310040363999995,5.9496698063,1.7353203602,6.1975727149,1.33824,0.39032000000000006,1.3940000000000001,4.6114298063,1.3450003602,4.8035727149
2020-03-29 10:00:00,6.18536,1.7494800000000001,6.4280135812,1.33536,0.38948000000000005,1.391,4.85,1.3599999999999999,5.0370725625,6.2233860712,1.8151542708,6.4826938241,1.33536,0.38948000000000005,1.391,4.8880260712,1.4256742708,5.0916938241
2020-03-29 10:30:00,6.28584,1.4296200000000001,6.4463631491,1.3358400000000001,0.38962,1.3915,4.95,1.04,5.0580727555,6.2201594270000005,1.8142131662,6.4793327365,1.3358400000000001,0.38962,1.3915,4.884319427,1.4245931662,5.0878327365
2020-03-29 11:00:00,6.67824,1.71032,6.8937713916,1.33824,0.39032000000000006,1.3940000000000001,5.34,1.32,5.5007272246,6.6628389827,1.9433280366,6.9404572737,1.33824,0.39032000000000006,1.3940000000000001,5.3245989827,1.5530080366,5.5464572737
2020-03-29 11:30:00,6.68064,2.09102,7.0002368139,1.34064,0.39102000000000003,1.3965,5.34,1.7000000000000002,5.6040699496,6.870263361,2.0038268136,7.1565243344,1.34064,0.39102000000000003,1.3965,5.5296233610000005,1.6128068136,5.7600243344
2020-03-29 12:00:00,6.68544,2.07242,6.9992880102,1.34544,0.39242000000000005,1.4015,5.34,1.6800000000000002,5.5980353697,6.8921162187,2.0102005638,7.1792877279,1.34544,0.39242000000000005,1.4015,5.5466762187,1.6177805638,5.7777877279
2020-03-29 12:30:00,6.74016,2.07088,7.0511205351,1.34016,0.39088,1.396,5.4,1.6800000000000002,5.6552984005999996,6.937110864,2.023324002,7.2261571501,1.34016,0.39088,1.396,5.596950864,1.6324440020000002,5.8301571501
2020-03-29 13:00:00,6.82656,2.07108,7.1338134122,1.30656,0.38108000000000003,1.361,5.52,1.69,5.7729108775,7.0060491587,2.0434310046,7.2979678736,1.30656,0.38108000000000003,1.361,5.6994891587000005,1.6623510046,5.9369678736000004
2020-03-29 13:30:00,6.7328,2.0254,7.0308492375,1.2528000000000001,0.3654,1.305,5.48,1.6600000000000001,5.7259060418,6.9349797357,2.0227024229,7.2239372247,1.2528000000000001,0.3654,1.305,5.6821797357,1.6573024229,5.9189372247000005
2020-03-29 14:00:00,6.24696,1.93328,6.5392721919,0.9369600000000001,0.27328,0.976,5.31,1.6600000000000001,5.563425204,6.4474821384,1.8805156237,6.7161272275,0.9369600000000001,0.27328,0.976,5.5105221384,1.6072356237,5.7401272275
2020-03-29 14:30:00,6.22504,1.99272,6.5362111349,0.9350400000000001,0.27272,0.974,5.29,1.72,5.5625983137,6.4156871718,1.8712420918000001,6.6830074707,0.9350400000000001,0.27272,0.974,5.4806471718,1.5985220918,5.7090074707
2020-03-29 15:00:00,6.04976,2.01118,6.375299291,0.92976,0.27118000000000003,0.9685,5.12,1.74,5.4075872624,6.2695334106,1.8286139114000002,6.5307639693,0.92976,0.27118000000000003,0.9685,5.3397734106,1.5574339114,5.5622639693
2020-03-29 15:30:00,6.04784,2.01062,6.3733006716,0.9278400000000001,0.27062,0.9665,5.12,1.74,5.4075872624,6.2676134106,1.8280539114,6.5287639693,0.9278400000000001,0.27062,0.9665,5.3397734106,1.5574339114,5.5622639693
2020-03-29 16:00:00,6.1164,2.0102,6.4382647507,0.9264,0.2702,0.965,5.19,1.74,5.4739108506,6.3304159787,1.8463713271,6.5941833111,0.9264,0.2702,0.965,5.4040159787,1.5761713271,5.6291833111
2020-03-29 16:30:00,6.394,2.0095,6.7023373721,0.924,0.2695,0.9625,5.47,1.74,5.7400783966999995,6.5725484082,1.9169932857,6.8464045919,0.924,0.2695,0.9625,5.6485484082,1.6474932857,5.8839045919
2020-03-29 17:00:00,6.54352,2.00936,6.8450844845,0.9235200000000001,0.26936000000000004,0.962,5.62,1.74,5.8831964101,6.6895734508,1.9511255898000002,6.968305678,0.9235200000000001,0.26936000000000004,0.962,5.7660534508,1.6817655898,6.006305678
2020-03-29 17:30:00,7.06352,1.26936,7.1766698127,0.9235200000000001,0.26936000000000004,0.962,6.14,1.0,6.2209002564,6.9539417142,2.028233,7.2436892856,0.9235200000000001,0.26936000000000004,0.962,6.0304217142,1.758873,6.2816892856
2020-03-29 18:00:00,7.01256,1.22908,7.1194547123,0.92256,0.26908000000000004,0.961,6.09,0.96,6.1652007267,6.9468751958,2.0261719321,7.236328329,0.92256,0.26908000000000004,0.961,6.0243151958,1.7570919321,6.275328329
2020-03-29 18:30:00,7.124,1.2695,7.2362287312,0.924,0.2695,0.9625,6.2,1.0,6.2801273872,7.0602323377,2.0592344318,7.3544086851,0.924,0.2695,0.9625,6.1362323377,1.7897344318,6.3919086851
2020-03-29 19:00:00,7.16256,1.30908,7.2812056831,0.92256,0.26908000000000004,0.961,6.24,1.04,6.3260730315,7.0587923377,2.0588144318,7.3529086851,0.92256,0.26908000000000004,0.961,6.1362323377,1.7897344318,6.3919086851
2020-03-29 19:30:00,7.22256,1.37908,7.3530425403,0.92256,0.26908000000000004,0.961,6.3,1.11,6.3970383772,7.1253952061,2.0782402685,7.4222866731,0.92256,0.26908000000000004,0.961,6.2028352061,1.8091602685,6.4612866731
2020-03-29 20:00:00,7.24256,1.7290800000000002,7.4460991801,0.92256,0.26908000000000004,0.961,6.32,1.46,6.4864474098,7.2403626973,2.1117724534,7.5420444764,0.92256,0.26908000000000004,0.961,6.3178026973,1.8426924534,6.5810444764
2020-03-29 20:30:00,7.09256,1.55908,7.261896295,0.92256,0.26908000000000004,0.961,6.17,1.29,6.3034117746,7.1614698061,2.0887620268,7.4598643814,0.92256,0.26908000000000004,0.961,6.2389098061,1.8196820268,6.4988643814
2020-03-29 21:00:00,6.95256,1.40908,7.0939126721,0.92256,0.26908000000000004,0.961,6.03,1.1400000000000001,6.1368151349,6.9036197626,2.0135557641,7.1912705861,0.92256,0.26908000000000004,0.961,5.9810597626,1.7444757641000002,6.2302705861
2020-03-29 21:30:00,6.74256,1.37908,6.8821491556000005,0.92256,0.26908000000000004,0.961,5.82,1.11,5.9249050625,6.6709560104,1.945695503,6.9489125108,0.92256,0.26908000000000004,0.961,5.7483960104000005,1.676615503,5.9879125108
2020-03-29 22:00:00,6.45256,1.37908,6.5982870656,0.92256,0.26908000000000004,0.961,5.53,1.11,5.6403014104,6.3783614157,1.8603554129000002,6.6441264747,0.92256,0.26908000000000004,0.961,5.4558014157,1.5912754129,5.6831264747
2020-03-29 22:30:00,6.13256,1.37908,6.2857102860000005,0.92256,0.26908000000000004,0.961,5.21,1.11,5.3269315746,6.0119693184,1.7534910512000002,6.26246804,0.92256,0.26908000000000004,0.961,5.0894093184,1.4844110512,5.30146804
2020-03-29 23:00:00,5.76256,1.40908,5.932335476,0.92256,0.26908000000000004,0.961,4.84,1.1400000000000001,4.9724440671,5.6707502102,1.6539688113,5.9070314689,0.92256,0.26908000000000004,0.961,4.7481902102,1.3848888113,4.9460314689
2020-03-29 23:30:00,5.45256,1.42908,5.6367260178,0.92256,0.26908000000000004,0.961,4.53,1.16,4.676162957,5.3855720631,1.5707918517000001,5.609970899,0.92256,0.26908000000000004,0.961,4.4630120631,1.3017118517,4.648970899
2020-03-30 00:00:00,5.17256,1.42908,5.3663438764,0.92256,0.26908000000000004,0.961,4.25,1.16,4.4054625183,5.150549507,1.5022436062,5.3651557365,0.92256,0.26908000000000004,0.961,4.227989507,1.2331636062,4.4041557365
2020-03-30 00:30:00,4.95256,1.22908,5.1027921964,0.92256,0.26908000000000004,0.961,4.03,0.96,4.1427647773,4.8949333934,1.4276889064,5.0988889515,0.92256,0.26908000000000004,0.961,3.9723733934,1.1586089064,4.1378889515
2020-03-30 01:00:00,4.88256,1.22908,5.0348813094,0.92256,0.26908000000000004,0.961,3.96,0.96,4.0747024431,4.8157604919,1.4045968101000001,5.016417179,0.92256,0.26908000000000004,0.961,3.8932004919,1.1355168101,4.055417179
2020-03-30 01:30:00,4.9325600000000005,1.4390800000000001,5.1382000156,0.92256,0.26908000000000004,0.961,4.01,1.17,4.1772000192,4.9584973856,1.4462284041,5.1651014433,0.92256,0.26908000000000004,0.961,4.0359373856,1.1771484041,4.2041014433
2020-03-30 02:00:00,5.35256,1.39908,5.53238858,0.92256,0.26908000000000004,0.961,4.43,1.13,4.5718486414,5.2766934648,1.5390355939,5.4965556925,0.92256,0.26908000000000004,0.961,4.3541334648,1.2699555939,4.5355556925
2020-03-30 02:30:00,5.39256,1.4390800000000001,5.5812771478,0.92256,0.26908000000000004,0.961,4.47,1.17,4.6205843786,5.3229560153,1.5525288378000002,5.5447458493,0.92256,0.26908000000000004,0.961,4.4003960153,1.2834488378,4.5837458493
2020-03-30 03:00:00,5.33256,1.4390800000000001,5.5233275659,0.92256,0.26908000000000004,0.961,4.41,1.17,4.562565068,5.2761751798,1.5388844274,5.4960158123,0.92256,0.26908000000000004,0.961,4.3536151798,1.2698044274,4.5350158123
2020-03-30 03:30:00,5.28256,1.4390800000000001,5.4750699904,0.92256,0.26908000000000004,0.961,4.36,1.17,4.5142551988,5.2456976258,1.5299951409,5.4642683602,0.92256,0.26908000000000004,0.961,4.3231376258,1.2609151409,4.5032683602
2020-03-30 04:00:00,5.21256,1.7290800000000002,5.4918575546,0.92256,0.26908000000000004,0.961,4.29,1.46,4.5316332596999995,5.2817128649,1.5404995856,5.5017842343,0.92256,0.26908000000000004,0.961,4.3591528649,1.2714195856,4.5407842343
2020-03-30 04:30:00,5.13256,1.46908,5.3386672681,0.92256,0.26908000000000004,0.961,4.21,1.2,4.3776820351,5.1758653279,1.5096273873000001,5.3915263832,0.92256,0.26908000000000004,0.961,4.2533053279,1.2405473873,4.4305263832
2020-03-30 05:00:00,5.10256,1.20908,5.2438528774,0.92256,0.26908000000000004,0.961,4.18,0.9400000000000001,4.2843902717,5.0044351974,1.4596269326,5.2129533306,0.92256,0.26908000000000004,0.961,4.0818751974,1.1905469326,4.2519533306
2020-03-30 05:30:00,5.06256,1.39908,5.25232697,0.92256,0.26908000000000004,0.961,4.14,1.13,4.2914449781,5.0044351974,1.4596269326,5.2129533306,0.92256,0.26908000000000004,0.961,4.0818751974,1.1905469326,4.2519533306
2020-03-30 06:00:00,5.29256,1.39908,5.4743598895,0.92256,0.26908000000000004,0.961,4.37,1.13,4.5137345957,5.2887292503,1.5425460313000001,5.5090929691,0.92256,0.26908000000000004,0.961,4.3661692503000005,1.2734660313,4.5480929691
2020-03-30 06:30:00,5.62256,1.24908,5.7596338252,0.92256,0.26908000000000004,0.961,4.7,0.98,4.8010832111,5.6012679251,1.6337031448000001,5.8346540886,0.92256,0.26908000000000004,0.961,4.6787079251,1.3646231448,4.8736540886
2020-03-30 07:00:00,5.79256,1.21908,5.9194516131,0.92256,0.26908000000000004,0.961,4.87,0.9500000000000001,4.9617940304,5.7468158957,1.6761546362000002,5.9862665580000005,0.92256,0.26908000000000004,0.961,4.8242558957,1.4070746362,5.025266558
2020-03-30 07:30:00,6.14256,1.1590799999999999,6.2509607102,0.92256,0.26908000000000004,0.961,5.22,0.89,5.2953281296,6.0847826282,1.7747282666,6.3383152377,0.92256,0.26908000000000004,0.961,5.1622226282,1.5056482666000002,5.3773152377
2020-03-30 08:00:00,6.38256,1.04908,6.4682023005,0.92256,0.26908000000000004,0.961,5.46,0.78,5.5154328933,6.325227972,1.8448581585000001,6.5887791374999995,0.92256,0.26908000000000004,0.961,5.402667972,1.5757781585,5.6277791375
2020-03-30 08:30:00,6.704,1.7195,6.9210039915,0.924,0.2695,0.9625,5.78,1.45,5.9591022814,6.9047142393000005,2.0138749865,7.1924106659,0.924,0.2695,0.9625,5.9807142393,1.7443749865,6.2299106659
2020-03-30 09:00:00,6.93592,1.29006,7.0548735673,0.9259200000000001,0.27006,0.9645,6.01,1.02,6.0959412727,6.9279748789,2.0206593397,7.2166404988,0.9259200000000001,0.27006,0.9645,6.0020548789,1.7505993397,6.2521404988
2020-03-30 09:30:00,6.91864,1.46752,7.0725663235,0.8486400000000001,0.24752000000000002,0.884,6.07,1.22,6.1913891818,7.0391710498,2.0530915562,7.3324698435,0.8486400000000001,0.24752000000000002,0.884,6.1905310498,1.8055715561999999,6.4484698435
2020-03-30 10:00:00,6.74352,1.5243600000000002,6.913662951,0.56352,0.16436,0.587,6.18,1.3599999999999999,6.3278748407,6.975960845,2.0346552464,7.2666258802,0.56352,0.16436,0.587,6.412440845,1.8702952464,6.6796258802
2020-03-30 10:30:00,6.46464,1.53302,6.6439235885,0.52464,0.15302000000000002,0.5465,5.94,1.38,6.0981964547,6.6963651349,1.9531064976999999,6.9753803489,0.52464,0.15302000000000002,0.5465,6.1717251349,1.8000864977000002,6.4288803489
2020-03-30 11:00:00,6.78552,1.5428600000000001,6.9587138646,0.69552,0.20286,0.7245,6.09,1.34,6.2356795941,6.9935595265,2.0397881952,7.2849578401,0.69552,0.20286,0.7245,6.2980395265,1.8369281952,6.5604578401
2020-03-30 11:30:00,6.81144,1.57042,6.9901311755,0.7214400000000001,0.21042000000000002,0.7515000000000001,6.09,1.3599999999999999,6.2400080128,7.0534763306,2.0572639298,7.3473711777,0.7214400000000001,0.21042000000000002,0.7515000000000001,6.3320363306,1.8468439298,6.5958711777
2020-03-30 12:00:00,6.6884,1.5512000000000001,6.8659242641,0.7584000000000001,0.2212,0.79,5.93,1.33,6.0773184876,6.9387884928,2.0238133104,7.22790468,0.7584000000000001,0.2212,0.79,6.1803884928,1.8026133104,6.43790468
2020-03-30 12:30:00,7.15968,1.70824,7.3606454608,1.15968,0.33824000000000004,1.208,6.0,1.37,6.1544211751,7.4918984038,2.1851370344,7.8040608373,1.15968,0.33824000000000004,1.208,6.3322184038,1.8468970344,6.5960608373
2020-03-30 13:00:00,7.52344,1.7639200000000002,7.7274551568,1.21344,0.35392,1.264,6.31,1.4100000000000001,6.4656167533,7.7561025769,2.2621965849,8.0792735176,1.21344,0.35392,1.264,6.5426625769,1.9082765849,6.8152735176
2020-03-30 13:30:00,7.76584,1.76462,7.9638027757,1.21584,0.35462000000000005,1.2665,6.55,1.4100000000000001,6.700044776,7.9987274376,2.3329621693,8.3320077475,1.21584,0.35462000000000005,1.2665,6.7828874376,1.9783421693,7.0655077475
2020-03-30 14:00:00,7.47528,1.33154,7.5929447417,1.2052800000000001,0.35154,1.2555,6.27,0.98,6.3461248018,7.5558493851,2.203789404,7.8706764428,1.2052800000000001,0.35154,1.2555,6.3505693851,1.8522494040000002,6.6151764428
2020-03-30 14:30:00,7.35944,1.02692,7.4307416723,1.18944,0.34692,1.239,6.17,0.68,6.2073585364,7.3725908505,2.1503389981,7.679782136,1.18944,0.34692,1.239,6.1831508505,1.8034189981000002,6.440782136
2020-03-30 15:00:00,6.8668,0.9649000000000001,6.9342609015,0.9768,0.2849,1.0175,5.89,0.68,5.929123038,6.8544327181,1.9992095428,7.1400340814,0.9768,0.2849,1.0175,5.8776327181,1.7143095428000001,6.1225340814
2020-03-30 15:30:00,7.24104,0.9832200000000001,7.307488067,0.9710400000000001,0.28322,1.0115,6.27,0.7000000000000001,6.3089539545,7.227716823,2.1080840734,7.5288716906,0.9710400000000001,0.28322,1.0115,6.256676823,1.8248640734000001,6.5173716906
2020-03-30 16:00:00,7.17816,0.99238,7.24643354,0.9681600000000001,0.28238,1.0085,6.21,0.71,6.2504559834,7.1404373404,2.0826275576,7.4379555629,0.9681600000000001,0.28238,1.0085,6.1722773404,1.8002475576,6.4294555629
2020-03-30 16:30:00,7.27816,1.03238,7.3510149945,0.9681600000000001,0.28238,1.0085,6.31,0.75,6.3544157875,7.2378639513,2.1110436525,7.5394416159,0.9681600000000001,0.28238,1.0085,6.2697039513,1.8286636525,6.5309416159
2020-03-30 17:00:00,7.38864,1.03252,7.4604355503,0.9686400000000001,0.28252000000000005,1.009,6.42,0.75,6.4636599539,7.3493622004,2.1435639751,7.6555856254,0.9686400000000001,0.28252000000000005,1.009,6.3807222004,1.8610439751,6.6465856254
2020-03-30 17:30:00,7.5391200000000005,1.05266,7.6122548204000005,0.9691200000000001,0.28266,1.0095,6.57,0.77,6.614967876,7.4143235421,2.1625110331,7.7232536897,0.9691200000000001,0.28266,1.0095,6.4452035421,1.8798510331,6.7137536897
2020-03-30 18:00:00,7.6572,1.1021,7.7361060134,0.9672000000000001,0.2821,1.0075,6.69,0.8200000000000001,6.7400667652,7.5113258134,2.1908033623,7.8242977223,0.9672000000000001,0.2821,1.0075,6.5441258134,1.9087033623,6.8167977223000005
2020-03-30 18:30:00,7.71528,1.15154,7.8007429037,0.96528,0.28154,1.0055,6.75,0.87,6.8058357312,7.5969580719,2.2157794376,7.9134979916,0.96528,0.28154,1.0055,6.6316780719,1.9342394376,6.9079979916
2020-03-30 19:00:00,7.57528,1.19154,7.6684180018,0.96528,0.28154,1.0055,6.61,0.91,6.6723459143,7.5489090426,2.2017651374,7.8634469194,0.96528,0.28154,1.0055,6.5836290426,1.9202251374000001,6.8579469194
2020-03-30 19:30:00,7.41264,1.18202,7.5062908983,0.93264,0.27202000000000004,0.9715,6.48,0.91,6.5435846445,7.3823681022,2.1531906965,7.6899667731,0.93264,0.27202000000000004,0.9715,6.4497281022,1.8811706965,6.7184667731
2020-03-30 20:00:00,7.45016,1.17838,7.54277558,0.9201600000000001,0.26838,0.9585,6.53,0.91,6.5931024564000005,7.3698881022,2.1495506965,7.6769667731,0.9201600000000001,0.26838,0.9585,6.4497281022,1.8811706965,6.7184667731
2020-03-30 20:30:00,7.37928,1.22104,7.4796197764,0.9292800000000001,0.27104,0.968,6.45,0.9500000000000001,6.5195858764,7.3240259922,2.1361742477,7.6291937419,0.9292800000000001,0.27104,0.968,6.3947459922,1.8651342477,6.6611937419
2020-03-30 21:00:00,7.27016,1.21838,7.3715450382,0.9201600000000001,0.26838,0.9585,6.35,0.9500000000000001,6.420669747,7.1844842292,2.0954745668,7.4838377387,0.9201600000000001,0.26838,0.9585,6.2643242292,1.8270945668,6.5253377387
2020-03-30 21:30:00,6.96352,1.21936,7.069473078,0.9235200000000001,0.26936000000000004,0.962,6.04,0.9500000000000001,6.1142538384,6.8771607055,2.0058385391,7.1637090683,0.9235200000000001,0.26936000000000004,0.962,5.9536407055,1.7364785391000002,6.2017090683
2020-03-30 22:00:00,6.65592,1.30006,6.7816979474,0.9259200000000001,0.27006,0.9645,5.73,1.03,5.8218381977,6.5889286768,1.9217708641,6.8634673717,0.9259200000000001,0.27006,0.9645,5.6630086768,1.6517108641,5.8989673717
2020-03-30 22:30:00,6.27112,1.31866,6.4082610941,0.92112,0.26866,0.9595,5.35,1.05,5.4520638294,6.189973163,1.8054088392,6.4478887115,0.92112,0.26866,0.9595,5.268853163,1.5367488392,5.4883887115
2020-03-30 23:00:00,5.95736,1.36048,6.1107318711,0.9273600000000001,0.27048,0.966,5.03,1.09,5.1467465451,5.8916057291,1.7183850043,6.1370893011,0.9273600000000001,0.27048,0.966,4.9642457291,1.4479050043,5.1710893011
2020-03-30 23:30:00,5.5716,1.9588,5.9058973916,0.9216000000000001,0.26880000000000004,0.96,4.65,1.69,4.9475852696,5.7135073942,1.6664396567000002,5.9515702023,0.9216000000000001,0.26880000000000004,0.96,4.7919073942,1.3976396567,4.9915702023
2020-03-31 00:00:00,5.22592,2.08006,5.6246679413,0.9259200000000001,0.27006,0.9645,4.3,1.81,4.6654153084,5.4325305254,1.5844880699,5.6588859639999995,0.9259200000000001,0.27006,0.9645,4.5066105254,1.3144280699,4.694385964
2020-03-31 00:30:00,5.02208,2.0789400000000002,5.4353729449,0.9220800000000001,0.26894,0.9605,4.1,1.81,4.4817518896,5.2466668951,1.5302778444,5.4652780157,0.9220800000000001,0.26894,0.9605,4.3245868951,1.2613378444,4.5047780157
2020-03-31 01:00:00,4.97016,2.07838,5.3872213478,0.9201600000000001,0.26838,0.9585,4.05,1.81,4.4360568076,5.2001866872,1.5167211171,5.4168611325,0.9201600000000001,0.26838,0.9585,4.2800266872,1.2483411171,4.4583611325
2020-03-31 01:30:00,5.0116,2.1088,5.4372025896,0.9216000000000001,0.26880000000000004,0.96,4.09,1.8399999999999999,4.4848299856,5.2601245555,1.5342029954,5.479296412,0.9216000000000001,0.26880000000000004,0.96,4.3385245555,1.2654029954000001,4.519296412
2020-03-31 02:00:00,5.39016,2.06838,5.7733890091,0.9201600000000001,0.26838,0.9585,4.47,1.8,4.8188069063,5.5686176716,1.6241801542,5.8006434079,0.9201600000000001,0.26838,0.9585,4.6484576716,1.3558001542,4.8421434079
2020-03-31 02:30:00,5.46016,2.09838,5.8494910762,0.9201600000000001,0.26838,0.9585,4.54,1.83,4.8949463736,5.6374301934,1.6442504731,5.8723231181,0.9201600000000001,0.26838,0.9585,4.7172701934,1.3758704731,4.9138231181
2020-03-31 03:00:00,5.4216,2.1388,5.8282254589,0.9216000000000001,0.26880000000000004,0.96,4.5,1.87,4.8730791087,5.5792763942,1.6272889483,5.811746244,0.9216000000000001,0.26880000000000004,0.96,4.6576763942,1.3584889483,4.851746244
2020-03-31 03:30:00,5.38016,2.13838,5.7895414888,0.9201600000000001,0.26838,0.9585,4.46,1.87,4.8361658367,5.560293186,1.6217521792,5.7919720687,0.9201600000000001,0.26838,0.9585,4.640133186,1.3533721792,4.8334720687
2020-03-31 04:00:00,5.29304,2.13922,5.7089871825,0.9230400000000001,0.26922,0.9615,4.37,1.87,4.753293595,5.4898432539,1.6012042824,5.7185867229,0.9230400000000001,0.26922,0.9615,4.5668032539,1.3319842824,4.7570867229000005
2020-03-31 04:30:00,5.2416,2.1188,5.653643427,0.9216000000000001,0.26880000000000004,0.96,4.32,1.85,4.6994574155,5.4345380257,1.5850735908,5.6609771102,0.9216000000000001,0.26880000000000004,0.96,4.5129380257000005,1.3162735908,4.7009771102
2020-03-31 05:00:00,5.1716,2.1188,5.5888066705,0.9216000000000001,0.26880000000000004,0.96,4.25,1.85,4.6351914739,5.3655224799,1.5649440566,5.5890859165,0.9216000000000001,0.26880000000000004,0.96,4.4439224799,1.2961440566,4.6290859165
2020-03-31 05:30:00,5.17352,2.07936,5.5757553031,0.9235200000000001,0.26936000000000004,0.962,4.25,1.81,4.6193722517,5.382307799,1.5698397747000001,5.6065706239,0.9235200000000001,0.26936000000000004,0.962,4.458787799,1.3004797747,4.6445706239
2020-03-31 06:00:00,5.2716,1.8088000000000002,5.5732866425,0.9216000000000001,0.26880000000000004,0.96,4.35,1.54,4.6145530661,5.3923203265,1.5727600952,5.6170003401,0.9216000000000001,0.26880000000000004,0.96,4.4707203265,1.3039600952,4.6570003401
2020-03-31 06:30:00,5.6116,1.2288000000000001,5.7445629947,0.9216000000000001,0.26880000000000004,0.96,4.69,0.96,4.7872434657,5.5689555884,1.6242787133,5.8009954046,0.9216000000000001,0.26880000000000004,0.96,4.6473555884,1.3554787133000001,4.8409954046
2020-03-31 07:00:00,5.72256,1.24908,5.8572940681,0.92256,0.26908000000000004,0.961,4.8,0.98,4.8990203102,5.6607559722000005,1.6510538252,5.8966208043,0.92256,0.26908000000000004,0.961,4.7381959722,1.3819738252,4.9356208043
2020-03-31 07:30:00,6.12256,1.10908,6.2222021343,0.92256,0.26908000000000004,0.961,5.2,0.84,5.2674092304,6.0437423356,1.7627581812000002,6.2955649329,0.92256,0.26908000000000004,0.961,5.1211823356,1.4936781812,5.3345649329
2020-03-31 08:00:00,6.2516,1.4088,6.4083710879,0.9216000000000001,0.26880000000000004,0.96,5.33,1.1400000000000001,5.4505504309,6.33239808,1.84694944,6.596248,0.9216000000000001,0.26880000000000004,0.96,5.41079808,1.57814944,5.636248
2020-03-31 08:30:00,6.53216,1.69188,6.7477086629,0.9321600000000001,0.27188,0.971,5.6,1.42,5.7772311707,6.7204915594,1.9601433715,7.0005120411,0.9321600000000001,0.27188,0.971,5.7883315593999995,1.6882633715000002,6.0295120411
2020-03-31 09:00:00,6.484,1.6695,6.6954825256,0.924,0.2695,0.9625,5.5600000000000005,1.4,5.7335503835,6.6507618921,1.9398055519000001,6.927876971,0.924,0.2695,0.9625,5.7267618921,1.6703055519,5.965376971
2020-03-31 09:30:00,6.55592,1.69006,6.7702577388,0.9259200000000001,0.27006,0.9645,5.63,1.42,5.8063155271,6.7921403046,1.9810409222,7.0751461506,0.9259200000000001,0.27006,0.9645,5.8662203046,1.7109809222,6.1106461506
2020-03-31 10:00:00,6.68176,1.09468,6.7708375405,0.94176,0.27468000000000004,0.981,5.74,0.8200000000000001,5.7982756057,6.6923673266,1.9519404703,6.9712159652,0.94176,0.27468000000000004,0.981,5.7506073266,1.6772604703,5.9902159652
2020-03-31 10:30:00,6.72016,0.6058800000000001,6.7474173578,0.98016,0.28588,1.021,5.74,0.32,5.7489129407,6.5780852466,1.9186081969000002,6.8521721318,0.98016,0.28588,1.021,5.5979252466,1.6327281969,5.8311721318
2020-03-31 11:00:00,6.54112,1.5561600000000002,6.7236808967,0.9811200000000001,0.28616,1.022,5.5600000000000005,1.27,5.7032008557000005,6.7951147327,1.9819084637,7.0782445132,0.9811200000000001,0.28616,1.022,5.8139947327,1.6957484637,6.0562445132
2020-03-31 11:30:00,6.53968,1.62574,6.7387272574,0.9796800000000001,0.28574000000000005,1.0205,5.5600000000000005,1.34,5.7191957477,6.7936747326999996,1.9814884637,7.0767445132,0.9796800000000001,0.28574000000000005,1.0205,5.8139947327,1.6957484637,6.0562445132
2020-03-31 12:00:00,6.56784,1.60812,6.7618468039,0.98784,0.28812000000000004,1.029,5.58,1.32,5.7340038368,6.8448365937,1.9964106732,7.1300381184,0.98784,0.28812000000000004,1.029,5.8569965937,1.7082906732,6.1010381184
2020-03-31 12:30:00,6.64968,1.6357400000000002,6.8479113202,0.9796800000000001,0.28574000000000005,1.0205,5.67,1.35,5.8284989491,6.9566646489,2.0290271893,7.246525676,0.9796800000000001,0.28574000000000005,1.0205,5.9769846489,1.7432871893000002,6.226025676
2020-03-31 13:00:00,6.68872,1.29546,6.8130163547,0.97872,0.28546000000000005,1.0195,5.71,1.01,5.7986377711,6.8701053124,2.0037807161,7.1563597004,0.97872,0.28546000000000005,1.0195,5.8913853124,1.7183207161,6.1368597004
2020-03-31 13:30:00,6.75728,0.9350400000000001,6.821666424,0.97728,0.28504,1.018,5.78,0.65,5.8164336152,6.7260315103,1.9617591905,7.0062828233,0.97728,0.28504,1.018,5.7487515103,1.6767191905,5.9882828233000005
2020-03-31 14:00:00,6.63392,0.9340600000000001,6.6993553906,0.9739200000000001,0.28406000000000003,1.0145,5.66,0.65,5.6972010672,6.591242442,1.9224457122,6.8658775437,0.9739200000000001,0.28406000000000003,1.0145,5.617322442,1.6383857122,5.8513775437
2020-03-31 14:30:00,6.41256,0.9865800000000001,6.4880093904,0.9825600000000001,0.28658,1.0235,5.43,0.7000000000000001,5.4749337896,6.3810158462,1.8611296218,6.6468915064,0.9825600000000001,0.28658,1.0235,5.3984558462,1.5745496218000001,5.6233915064
2020-03-31 15:00:00,6.23304,1.01672,6.3154182126,0.9830400000000001,0.28672000000000003,1.024,5.25,0.73,5.3005094095,6.2585311023,1.8254049048,6.5193032315,0.9830400000000001,0.28672000000000003,1.024,5.2754911023,1.5386849048,5.4953032315
2020-03-31 15:30:00,6.26728,1.01504,6.3489451722,0.97728,0.28504,1.018,5.29,0.73,5.3401310845,6.2861069558,1.8334478620999999,6.5480280789,0.97728,0.28504,1.018,5.3088269558,1.5484078621,5.5300280789
2020-03-31 16:00:00,6.36248,1.01364,6.4427181996,0.9724800000000001,0.28364,1.013,5.39,0.73,5.4392095014,6.3191432593,1.8430834506,6.5824408950999995,0.9724800000000001,0.28364,1.013,5.3466632593,1.5594434506,5.5694408951
2020-03-31 16:30:00,6.442,1.0635,6.5291956817,0.972,0.28350000000000003,1.0125,5.47,0.78,5.5253325692,6.3577047375,1.8543305485000001,6.6226091016,0.972,0.28350000000000003,1.0125,5.3857047375,1.5708305485,5.6101091016
2020-03-31 17:00:00,6.73152,1.08336,6.818139805,0.97152,0.28336,1.012,5.76,0.8,5.8152901905,6.6761225052,1.9472023974,6.9542942763,0.97152,0.28336,1.012,5.7046025052000005,1.6638423974,5.9422942763
2020-03-31 17:30:00,7.07104,1.08322,7.1535286572,0.9710400000000001,0.28322,1.0115,6.1,0.8,6.1522353661,6.9468284531,2.0261582988,7.2362796386,0.9710400000000001,0.28322,1.0115,5.9757884531,1.7429382988,6.2247796386
2020-03-31 18:00:00,7.13008,1.43294,7.2726444881,0.97008,0.28294,1.0105,6.16,1.15,6.2664264138,7.1010885833,2.0711508368000002,7.3969672743,0.97008,0.28294,1.0105,6.1310085833,1.7882108368,6.3864672743
2020-03-31 18:30:00,7.19056,1.86308,7.4280024367,0.9705600000000001,0.28308,1.011,6.22,1.58,6.4175384689,7.2737838733,2.1215202964,7.5768582013,0.9705600000000001,0.28308,1.011,6.3032238733,1.8384402964,6.5658582013
2020-03-31 19:00:00,7.26008,1.86294,7.495285655,0.97008,0.28294,1.0105,6.29,1.58,6.485406695,7.3518696979,2.1442953286,7.6581976019999995,0.97008,0.28294,1.0105,6.3817896979,1.8613553286000002,6.647697602
2020-03-31 19:30:00,7.16008,1.9429400000000001,7.4190135092,0.97008,0.28294,1.0105,6.19,1.6600000000000001,6.4087206212,7.2560942165,2.1163608131,7.5584314755,0.97008,0.28294,1.0105,6.2860142165,1.8334208131,6.5479314755
2020-03-31 20:00:00,7.06008,1.99294,7.3359756986,0.97008,0.28294,1.0105,6.09,1.71,6.3255197415,7.1775283918,2.0934457808999998,7.4765920748,0.97008,0.28294,1.0105,6.2074483918,1.8105057809,6.4660920748
2020-03-31 20:30:00,7.0296,2.0128,7.3120886209,0.9696,0.2828,1.01,6.06,1.73,6.3021028237,7.1287316568,2.0792133999,7.4257621424,0.9696,0.2828,1.01,6.1591316568,1.7964133999,6.4157621424
2020-03-31 21:00:00,6.9096,2.0428,7.2052483649,0.9696,0.2828,1.01,5.94,1.76,6.1952562497,7.0198651967,2.0474606824,7.3123595799,0.9696,0.2828,1.01,6.0502651967,1.7646606824000002,6.3023595799
2020-03-31 21:30:00,6.66008,2.06294,6.9722583895,0.97008,0.28294,1.0105,5.69,1.78,5.9619208314000005,6.7890623739,1.9801431924,7.0719399728,0.97008,0.28294,1.0105,5.8189823739,1.6972031924,6.0614399728
2020-03-31 22:00:00,6.41008,2.09294,6.743109331,0.97008,0.28294,1.0105,5.44,1.81,5.73321027,6.5369244401,1.9066029617,6.8092962917,0.97008,0.28294,1.0105,5.5668444401,1.6236629617,5.7987962917
2020-03-31 22:30:00,6.0796,2.0928,6.4297237888,0.9696,0.2828,1.01,5.11,1.81,5.4210884516,6.2019799974,1.8089108326,6.4603958306,0.9696,0.2828,1.01,5.2323799974,1.5261108326000001,5.4503958306
2020-03-31 23:00:00,5.7896,1.9028,6.0942691112,0.9696,0.2828,1.01,4.82,1.62,5.0849582103,5.8817239139,1.7155028082000001,6.1267957437,0.9696,0.2828,1.01,4.9121239139,1.4327028082,5.1167957437
2020-03-31 23:30:00,5.4796,1.3828,5.651384963,0.9696,0.2828,1.01,4.51,1.1,4.6422085261,5.4339106855,1.5848906166,5.6603236307,0.9696,0.2828,1.01,4.4643106855,1.3020906166000001,4.6503236307
2020-04-01 00:00:00,5.20008,1.35294,5.3732000382,0.97008,0.28294,1.0105,4.23,1.07,4.3632327465,5.1240841115,1.4945245325,5.3375876162,0.97008,0.28294,1.0105,4.1540041115,1.2115845325,4.3270876162
2020-04-01 00:30:00,5.08008,1.35294,5.2571531697000005,0.97008,0.28294,1.0105,4.11,1.07,4.2469989404,5.0140434042,1.4624293262,5.2229618794,0.97008,0.28294,1.0105,4.0439634042,1.1794893262,4.2124618794
2020-04-01 01:00:00,4.96008,1.38294,5.1492636998,0.97008,0.28294,1.0105,3.99,1.1,4.138852498,4.907833051,1.4314513065,5.1123260948,0.97008,0.28294,1.0105,3.937753051,1.1485113065,4.1018260948
2020-04-01 01:30:00,5.01736,1.3704800000000001,5.2011649464,0.9273600000000001,0.27048,0.966,4.09,1.1,4.2353394197,4.9969963878,1.4574572798,5.2052045706,0.9273600000000001,0.27048,0.966,4.0696363878,1.1869772798,4.2392045706
2020-04-01 02:00:00,5.3364,1.4002,5.5170395141,0.9264,0.2702,0.965,4.41,1.13,4.552471856,5.2589974499,1.5338742562,5.4781223437,0.9264,0.2702,0.965,4.3325974499,1.2636742562,4.5131223437
2020-04-01 02:30:00,5.4564,1.4002,5.6331927892,0.9264,0.2702,0.965,4.53,1.13,4.6688114119,5.335606362,1.5562185222,5.5579232937,0.9264,0.2702,0.965,4.409206362,1.2860185222,4.5929232937
2020-04-01 03:00:00,5.3764,1.4002,5.5557391047,0.9264,0.2702,0.965,4.45,1.13,4.5912307718,5.2742819531,1.5383322363,5.4940437011,0.9264,0.2702,0.965,4.3478819531,1.2681322363,4.5290437011
2020-04-01 03:30:00,5.3064,1.4002,5.488027059,0.9264,0.2702,0.965,4.38,1.13,4.5234168501,5.2428260259,1.5291575909000001,5.4612771103,0.9264,0.2702,0.965,4.3164260259,1.2589575909000001,4.4962771103
2020-04-01 04:00:00,5.3864,1.3902,5.5629094007,0.9264,0.2702,0.965,4.46,1.12,4.5984780091,5.3111688156,1.5490909044999999,5.5324675162,0.9264,0.2702,0.965,4.3847688156,1.2788909045,4.5674675162
2020-04-01 04:30:00,5.2864,1.3902,5.4661394969,0.9264,0.2702,0.965,4.36,1.12,4.5015552868,5.2047416373,1.5180496442,5.4216058722,0.9264,0.2702,0.965,4.2783416373,1.2478496442,4.4566058722
2020-04-01 05:00:00,5.22592,1.39006,5.4076341084,0.9259200000000001,0.27006,0.9645,4.3,1.12,4.4434671148,5.1353646469,1.4978146887000001,5.3493381738,0.9259200000000001,0.27006,0.9645,4.2094446469,1.2277546887,4.3848381738
2020-04-01 05:30:00,5.2264,1.3902,5.4081339665,0.9264,0.2702,0.965,4.3,1.12,4.4434671148,5.1321029183,1.4968633512,5.3459405399,0.9264,0.2702,0.965,4.2057029183,1.2266633512,4.3809405399
2020-04-01 06:00:00,5.2864,1.3402,5.45363741,0.9264,0.2702,0.965,4.36,1.07,4.4893763487000005,5.2330263319,1.5262993468000001,5.4510690957,0.9264,0.2702,0.965,4.3066263319,1.2560993468000001,4.4860690957
2020-04-01 06:30:00,5.5164,1.3002,5.6675558224,0.9264,0.2702,0.965,4.59,1.03,4.7041471065,5.4639385235,1.593648736,5.6916026286,0.9264,0.2702,0.965,4.5375385235,1.323448736,4.7266026286
2020-04-01 07:00:00,5.6364,1.7402000000000002,5.8989237154000005,0.9264,0.2702,0.965,4.71,1.47,4.934065261,5.7762043379,1.6847262652000001,6.0168795186,0.9264,0.2702,0.965,4.8498043379,1.4145262652000001,5.0518795186
2020-04-01 07:30:00,6.0664,1.6802000000000001,6.2947820455,0.9264,0.2702,0.965,5.14,1.4100000000000001,5.3298874285,6.150279092,1.7938314018,6.4065407209,0.9264,0.2702,0.965,5.223879092,1.5236314018,5.4415407209
2020-04-01 08:00:00,6.00256,1.70408,6.2397608287,0.5625600000000001,0.16408,0.586,5.44,1.54,5.6537774983,6.1987588582,1.8079713336,6.4570404773,0.5625600000000001,0.16408,0.586,5.6361988582,1.6438913336,5.8710404773
2020-04-01 08:30:00,6.26528,1.27154,6.3930076998,0.48528000000000004,0.14154,0.5055000000000001,5.78,1.13,5.8894227221,6.2752520471,1.8302818471000002,6.5367208824,0.48528000000000004,0.14154,0.5055000000000001,5.7899720471,1.6887418471,6.0312208824
2020-04-01 09:00:00,6.48248,0.8636400000000001,6.5397569527,0.49248000000000003,0.14364000000000002,0.513,5.99,0.72,6.033116939,6.3717014937,1.8584129357,6.6371890559,0.49248000000000003,0.14364000000000002,0.513,5.8792214937,1.7147729357000001,6.1241890559
2020-04-01 09:30:00,6.54408,2.32744,6.9456432388,0.57408,0.16744,0.598,5.97,2.16,6.3487400325,7.0902578296,2.067991867,7.3856852392,0.57408,0.16744,0.598,6.5161778296,1.900551867,6.7876852392
2020-04-01 10:00:00,6.60992,2.36706,7.0209696944,0.7099200000000001,0.20706000000000002,0.7395,5.9,2.16,6.2829610853,7.1956277581,2.0987247628,7.4954455813,0.7099200000000001,0.20706000000000002,0.7395,6.4857077581,1.8916647628,6.7559455813
2020-04-01 10:30:00,6.55104,2.37322,6.967660888,0.73104,0.21322000000000002,0.7615000000000001,5.82,2.16,6.207898195,7.1767302345,2.0932129851,7.4757606609,0.73104,0.21322000000000002,0.7615000000000001,6.4456902345,1.8799929851,6.7142606609
2020-04-01 11:00:00,6.59488,2.41184,7.0220662486,0.79488,0.23184000000000002,0.8280000000000001,5.8,2.18,6.1961601012,7.1915554691,2.0975370118,7.4912036136,0.79488,0.23184000000000002,0.8280000000000001,6.3966754691,1.8656970118,6.6632036136
2020-04-01 11:30:00,6.90304,2.21922,7.2509929423,0.9230400000000001,0.26922,0.9615,5.98,1.9500000000000002,6.2899046098,7.3948473437,2.1568304752,7.702965983,0.9230400000000001,0.26922,0.9615,6.4718073437,1.8876104752,6.741465983
2020-04-01 12:00:00,6.95152,1.68336,7.1524353335,0.97152,0.28336,1.012,5.98,1.4,6.1416935775,7.1652206196,2.089856014,7.4637714787,0.97152,0.28336,1.012,6.1937006196,1.806496014,6.4517714787
2020-04-01 12:30:00,6.88152,1.68336,7.0844208232,0.97152,0.28336,1.012,5.91,1.4,6.0735574419,7.0964518286,2.06979845,7.3921373214,0.97152,0.28336,1.012,6.1249318286,1.78643845,6.3801373214
2020-04-01 13:00:00,7.09152,1.68336,7.2885771451,0.97152,0.28336,1.012,6.12,1.4,6.2780888812,7.3207400482,2.1352158474,7.6257708835999996,0.97152,0.28336,1.012,6.3492200482,1.8518558474,6.6137708836
2020-04-01 13:30:00,7.14104,1.7132200000000002,7.3436758541,0.9710400000000001,0.28322,1.0115,6.17,1.43,6.3335456105,7.3499830378,2.1437450527,7.656232331,0.9710400000000001,0.28322,1.0115,6.3789430378,1.8605250527,6.644732331
2020-04-01 14:00:00,7.07152,1.75336,7.2856479739,0.97152,0.28336,1.012,6.1,1.47,6.2746234947,7.2831616402,2.1242554784,7.5866267085,0.97152,0.28336,1.012,6.3116416402,1.8408954784,6.5746267085
2020-04-01 14:30:00,6.94152,1.75336,7.15953708,0.97152,0.28336,1.012,5.97,1.47,6.1483168428,7.2045958156,2.1013404462,7.5047873079,0.97152,0.28336,1.012,6.2330758156,1.8179804462,6.4927873079000005
2020-04-01 15:00:00,6.80152,1.75336,7.0238839398,0.97152,0.28336,1.012,5.83,1.47,6.0124703741,7.0816980812,2.0654952737,7.3767688346,0.97152,0.28336,1.012,6.1101780812,1.7821352737,6.3647688346
2020-04-01 15:30:00,6.84152,1.78336,7.0701321628,0.97152,0.28336,1.012,5.87,1.5,6.0586219555,7.0608007358,2.0594002146,7.3550007665,0.97152,0.28336,1.012,6.0892807358,1.7760402146,6.3430007665
2020-04-01 16:00:00,6.47048,1.67514,6.6838017213,0.60048,0.17514000000000002,0.6255000000000001,5.87,1.5,6.0586219555,6.6549520017,1.9410276672000002,6.9322416685,0.60048,0.17514000000000002,0.6255000000000001,6.0544720017,1.7658876672,6.3067416685
2020-04-01 16:30:00,6.52088,1.17234,6.6254250467,0.5908800000000001,0.17234000000000002,0.6155,5.93,1.0,6.0137259665,6.4836866471,1.8910752721000001,6.7538402574,0.5908800000000001,0.17234000000000002,0.6155,5.8928066471000005,1.7187352721,6.1383402574
2020-04-01 17:00:00,6.6708,1.6919,6.8820126598,0.5208,0.1519,0.5425,6.15,1.54,6.3398817024,6.8696768528,2.0036557487,7.1559133883,0.5208,0.1519,0.5425,6.3488768528,1.8517557487,6.6134133883
2020-04-01 17:30:00,6.91008,1.70294,7.116825855,0.49008,0.14294,0.5105000000000001,6.42,1.56,6.6068146637,7.0982051185,2.0703098262,7.3939636651,0.49008,0.14294,0.5105000000000001,6.6081251185,1.9273698262,6.8834636651
2020-04-01 18:00:00,7.26888,1.74634,7.4757153404,0.63888,0.18634,0.6655,6.63,1.56,6.8110571867,7.418193815,2.1636398627,7.7272852239,0.63888,0.18634,0.6655,6.779313815,1.9772998627,7.0617852239
2020-04-01 18:30:00,7.4056,1.8008000000000002,7.6214035453,0.8256,0.24080000000000001,0.86,6.58,1.56,6.7623960251,7.5325298321,2.1969878677,7.8463852418,0.8256,0.24080000000000001,0.86,6.7069298321,1.9561878677000002,6.9863852418
2020-04-01 19:00:00,7.48848,1.88664,7.7224829686,0.9484800000000001,0.27664,0.988,6.54,1.6099999999999999,6.7352579758,7.6348696494,2.2268369811,7.9529892181,0.9484800000000001,0.27664,0.988,6.6863896494,1.9501969811,6.9649892181
2020-04-01 19:30:00,7.3696,1.9828000000000001,7.6316774041,0.9696,0.2828,1.01,6.4,1.7000000000000002,6.6219332525,7.5193938596,2.1931565424,7.8327019371,0.9696,0.2828,1.01,6.5497938596,1.9103565424000002,6.8227019371
2020-04-01 20:00:00,7.18008,1.9829400000000001,7.4488656754,0.97008,0.28294,1.0105,6.21,1.7000000000000002,6.4384858468,7.3761441267,2.1513753703,7.6834834653,0.97008,0.28294,1.0105,6.4060641267000005,1.8684353703,6.6729834653
2020-04-01 20:30:00,7.21008,1.4829400000000001,7.3610029649,0.97008,0.28294,1.0105,6.24,1.2,6.3543371015,7.190796289,2.0973155843,7.490412801,0.97008,0.28294,1.0105,6.220716289,1.8143755843,6.479912801
2020-04-01 21:00:00,6.94008,1.7329400000000001,7.1531665331,0.97008,0.28294,1.0105,5.97,1.45,6.1435657399,6.9651176621,2.0314926514,7.255330898,0.97008,0.28294,1.0105,5.9950376621,1.7485526514,6.244830898
2020-04-01 21:30:00,6.62008,2.06294,6.934059464,0.97008,0.28294,1.0105,5.65,1.78,5.9237572536,6.7670067438,1.9737103003,7.0489653581,0.97008,0.28294,1.0105,5.7969267438,1.6907703003,6.0384653581
2020-04-01 22:00:00,6.34008,2.06294,6.6672584958000005,0.97008,0.28294,1.0105,5.37,1.78,5.6573226883,6.4804983817,1.8901453613,6.7505191476,0.97008,0.28294,1.0105,5.5104183817,1.6072053613000001,5.7400191476
2020-04-01 22:30:00,6.04008,1.99294,6.3603754803,0.97008,0.28294,1.0105,5.07,1.71,5.3506074422,6.1097933947,1.7820230735,6.3643681195,0.97008,0.28294,1.0105,5.1397133947,1.4990830735,5.3538681195
2020-04-01 23:00:00,5.74008,1.41294,5.9114226587,0.97008,0.28294,1.0105,4.77,1.13,4.9020199918,5.6328901928,1.6429263062000001,5.8675939508,0.97008,0.28294,1.0105,4.6628101928,1.3599863062,4.8570939508
2020-04-01 23:30:00,5.40008,1.41294,5.5818691717,0.97008,0.28294,1.0105,4.43,1.13,4.5718486414,5.3030921444,1.5467352088,5.5240543171,0.97008,0.28294,1.0105,4.3330121444,1.2637952088,4.5135543171
2020-04-02 00:00:00,5.11008,1.60294,5.3555890666,0.97008,0.28294,1.0105,4.14,1.32,4.345342334,5.1149282415,1.4918540704,5.3280502516,0.97008,0.28294,1.0105,4.1448482415,1.2089140704,4.3175502516
2020-04-02 00:30:00,3.9632,1.9026,4.396230317,0.0432,0.0126,0.045,3.92,1.8900000000000001,4.3518386919,4.2174022627,1.2300756599,4.3931273569,0.0432,0.0126,0.045,4.1742022627,1.2174756599,4.3481273569
2020-04-02 01:00:00,3.84272,1.92246,4.2967836168,0.04272,0.01246,0.044500000000000005,3.8,1.9100000000000001,4.2530106983,4.1145464206,1.2000760393,4.2859858547,0.04272,0.01246,0.044500000000000005,4.0718264206,1.1876160393,4.2414858547
2020-04-02 01:30:00,3.91144,1.9104200000000002,4.3530526588,0.00144,0.00042,0.0015,3.91,1.9100000000000001,4.3515744277,4.1724063483,1.2169518516,4.3462566129,0.00144,0.00042,0.0015,4.1709663483,1.2165318516,4.3447566129
2020-04-02 02:00:00,4.24,1.88,4.6381030605,0.0,0.0,0.0,4.24,1.88,4.6381030605,4.4397396187,1.2949240555000001,4.6247287695,0.0,0.0,0.0,4.4397396187,1.2949240555000001,4.6247287695
2020-04-02 02:30:00,4.36,1.16,4.5116737471,0.0,0.0,0.0,4.36,1.16,4.5116737471,4.3015477372,1.2546180900000001,4.4807788929,0.0,0.0,0.0,4.3015477372,1.2546180900000001,4.4807788929
2020-04-02 03:00:00,4.31,1.16,4.4633731639,0.0,0.0,0.0,4.31,1.16,4.4633731639,4.2402146819,1.2367292822,4.4168902936,0.0,0.0,0.0,4.2402146819,1.2367292822,4.4168902936
2020-04-02 03:30:00,4.17,1.73,4.5146206928,0.0,0.0,0.0,4.17,1.73,4.5146206928,4.3263148444,1.2618418296,4.5065779629,0.0,0.0,0.0,4.3263148444,1.2618418296,4.5065779629
2020-04-02 04:00:00,4.06,1.9500000000000002,4.504009325,0.0,0.0,0.0,4.06,1.9500000000000002,4.504009325,4.3338904189,1.2640513722,4.5144691864,0.0,0.0,0.0,4.3338904189,1.2640513722,4.5144691864
2020-04-02 04:30:00,4.0,1.9100000000000001,4.4326177367,0.0,0.0,0.0,4.0,1.9100000000000001,4.4326177367,4.2612322455000005,1.2428594049,4.438783589,0.0,0.0,0.0,4.2612322455000005,1.2428594049,4.438783589
2020-04-02 05:00:00,3.93,1.8900000000000001,4.3608485413,0.0,0.0,0.0,3.93,1.8900000000000001,4.3608485413,4.1829702087,1.2200329775,4.3572606341,0.0,0.0,0.0,4.1829702087,1.2200329775,4.3572606341
2020-04-02 05:30:00,3.96,1.8900000000000001,4.3879038276,0.0,0.0,0.0,3.96,1.8900000000000001,4.3879038276,4.2684614653,1.2449679274,4.4463140263,0.0,0.0,0.0,4.2684614653,1.2449679274,4.4463140263
2020-04-02 06:00:00,4.11,1.57,4.3996590777,0.0,0.0,0.0,4.11,1.57,4.3996590777,4.3001694682,1.2542160949,4.479343196,0.0,0.0,0.0,4.3001694682,1.2542160949,4.479343196
2020-04-02 06:30:00,4.4,1.31,4.590871377,0.0,0.0,0.0,4.4,1.31,4.590871377,4.4889728719,1.3092837543,4.6760134083,0.0,0.0,0.0,4.4889728719,1.3092837543,4.6760134083
2020-04-02 07:00:00,4.57,1.06,4.6913217754000005,0.0,0.0,0.0,4.57,1.06,4.6913217754000005,4.5701183161,1.3329511755,4.7605399126,0.0,0.0,0.0,4.5701183161,1.3329511755,4.7605399126
2020-04-02 07:30:00,4.87,0.98,4.9676251871,0.0,0.0,0.0,4.87,0.98,4.9676251871,4.8312411873,1.409112013,5.0325429034,0.0,0.0,0.0,4.8312411873,1.409112013,5.0325429034
2020-04-02 08:00:00,5.18,0.84,5.2476661479,0.0,0.0,0.0,5.18,0.84,5.2476661479,5.1008095937,1.4877361315,5.3133433268,0.0,0.0,0.0,5.1008095937,1.4877361315,5.3133433268
2020-04-02 08:30:00,5.43648,1.29064,5.5875814446,0.036480000000000005,0.01064,0.038,5.4,1.28,5.5496306183,5.5777620306,1.6268472589,5.8101687818,0.036480000000000005,0.01064,0.038,5.5412820306,1.6162072589,5.7721687818
2020-04-02 09:00:00,5.6136800000000004,0.7827400000000001,5.6679877426,0.043680000000000004,0.012740000000000001,0.0455,5.57,0.77,5.6229707451,5.5349652339,1.6143648599,5.7655887853,0.043680000000000004,0.012740000000000001,0.0455,5.4912852339,1.6016248599,5.7200887853
2020-04-02 09:30:00,5.59464,0.51302,5.6181123387,0.044640000000000006,0.01302,0.0465,5.55,0.5,5.5724770076,5.4275213562,1.5830270622,5.6536680793,0.044640000000000006,0.01302,0.0465,5.3828813562,1.5700070622,5.6071680793
2020-04-02 10:00:00,5.66464,-0.21698,5.668794109,0.044640000000000006,0.01302,0.0465,5.62,-0.23,5.6247044367,5.3681631713,1.5657142582999999,5.5918366368,0.044640000000000006,0.01302,0.0465,5.3235231713,1.5526942583,5.5453366368
2020-04-02 10:30:00,5.57896,-0.21572000000000002,5.5831290331,0.048960000000000004,0.014280000000000001,0.051000000000000004,5.53,-0.23,5.5347809351,5.2591980696,1.5339327702999999,5.4783313225,0.048960000000000004,0.014280000000000001,0.051000000000000004,5.2102380696,1.5196527703,5.4273313225
2020-04-02 11:00:00,5.32896,-0.24572000000000002,5.3346221047,0.048960000000000004,0.014280000000000001,0.051000000000000004,5.28,-0.26,5.2863976392,5.0363764119,1.4689431202,5.2462254291,0.048960000000000004,0.014280000000000001,0.051000000000000004,4.9874164119,1.4546631202,5.1952254291
2020-04-02 11:30:00,5.61608,-0.24656000000000003,5.6214896958,0.04608,0.01344,0.048,5.57,-0.26,5.5760649207,5.3545783927,1.5617520312000002,5.5776858257,0.04608,0.01344,0.048,5.3084983927,1.5483120312,5.5296858257
2020-04-02 12:00:00,5.64512,0.46316,5.6640883644,0.04512,0.013160000000000002,0.047,5.6,0.45,5.6180512636,5.6277758746,1.6414346301,5.8622665361,0.04512,0.013160000000000002,0.047,5.5826558746,1.6282746301,5.8152665361
2020-04-02 12:30:00,5.78512,0.72316,5.8301435488,0.04512,0.013160000000000002,0.047,5.74,0.71,5.7837444619,5.7700079517,1.6829189859,6.0104249497,0.04512,0.013160000000000002,0.047,5.7248879516999995,1.6697589859000002,5.9634249497
2020-04-02 13:00:00,5.86512,0.72316,5.9095340764,0.04512,0.013160000000000002,0.047,5.82,0.71,5.8631476188,5.8759492689,1.7138185368,6.1207804884,0.04512,0.013160000000000002,0.047,5.8308292689000005,1.7006585368,6.0737804884
2020-04-02 13:30:00,5.73464,0.77302,5.7865063596,0.044640000000000006,0.01302,0.0465,5.69,0.76,5.7405313343,5.7301752031,1.6713011009,5.9689325032,0.044640000000000006,0.01302,0.0465,5.6855352031,1.6582811009,5.9224325032
2020-04-02 14:00:00,5.56512,0.72316,5.6119088553,0.04512,0.013160000000000002,0.047,5.52,0.71,5.5654739241,5.5145078994,1.6083981373,5.7442790618,0.04512,0.013160000000000002,0.047,5.4693878994,1.5952381373,5.6972790618
2020-04-02 14:30:00,5.57512,0.73316,5.6231207172,0.04512,0.013160000000000002,0.047,5.53,0.72,5.5766746364,5.5514679237,1.6191781444000002,5.7827790872,0.04512,0.013160000000000002,0.047,5.5063479237,1.6060181444000001,5.7357790872
2020-04-02 15:00:00,5.2975200000000005,0.80386,5.3581628428,0.04752000000000001,0.01386,0.0495,5.25,0.79,5.309105386,5.2552032253,1.5327676074,5.4741700264,0.04752000000000001,0.01386,0.0495,5.2076832253,1.5189076074,5.4246700264
2020-04-02 15:30:00,5.2956,0.8633000000000001,5.3655070823,0.0456,0.013300000000000001,0.0475,5.25,0.85,5.3183644102,5.3154609672,1.5503427821,5.5369385075,0.0456,0.013300000000000001,0.0475,5.2698609672,1.5370427821,5.4894385075
2020-04-02 16:00:00,5.38512,0.86316,5.4538575889,0.04512,0.013160000000000002,0.047,5.34,0.85,5.4072266459,5.3647285148,1.5647124835000001,5.5882588696,0.04512,0.013160000000000002,0.047,5.3196085148,1.5515524835,5.5412588696
2020-04-02 16:30:00,5.69512,0.8831600000000001,5.7631903838,0.04512,0.013160000000000002,0.047,5.65,0.87,5.7165898926,5.6409455021,1.6452757715000002,5.8759848981000005,0.04512,0.013160000000000002,0.047,5.5958255021,1.6321157715,5.8289848981
2020-04-02 17:00:00,5.64512,1.42316,5.8217492388,0.04512,0.013160000000000002,0.047,5.6,1.4100000000000001,5.7747813811,5.8214673198,1.6979279683000001,6.0640284581,0.04512,0.013160000000000002,0.047,5.7763473198,1.6847679683,6.0170284581
2020-04-02 17:30:00,5.90512,1.53316,6.1009033593,0.04512,0.013160000000000002,0.047,5.86,1.52,6.0539243471,6.0274033942,1.7579926566,6.2785452023,0.04512,0.013160000000000002,0.047,5.9822833941999995,1.7448326565999999,6.2315452023
2020-04-02 18:00:00,6.08464,1.51302,6.2699340866,0.044640000000000006,0.01302,0.0465,6.04,1.5,6.2234716999,6.2674831365,1.8280159148,6.5286282672,0.044640000000000006,0.01302,0.0465,6.2228431365,1.8149959147999999,6.4821282672
2020-04-02 18:30:00,6.16368,1.63274,6.3762677994,0.043680000000000004,0.012740000000000001,0.0455,6.12,1.62,6.3307819422,6.4054921962,1.8682685572,6.6723877044,0.043680000000000004,0.012740000000000001,0.0455,6.3618121962,1.8555285572,6.6268877044
2020-04-02 19:00:00,6.03368,1.72274,6.2748009889,0.043680000000000004,0.012740000000000001,0.0455,5.99,1.71,6.2293017265,6.2074747255,1.8105134616,6.4661195057,0.043680000000000004,0.012740000000000001,0.0455,6.1637947255,1.7977734616,6.4206195057
