Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2020-04-02 19:30:00,5.88368,1.6927400000000001,6.1223409779,0.043680000000000004,0.012740000000000001,0.0455,5.84,1.6800000000000002,6.0768412847,6.0686800903,1.770031693,6.3215417607,0.043680000000000004,0.012740000000000001,0.0455,6.0250000903,1.757291693,6.2760417607
2020-04-02 20:00:00,5.8032,1.7326000000000001,6.0563217385,0.0432,0.0126,0.045,5.76,1.72,6.0113226498,6.0286248632,1.7583489184,6.2798175659,0.0432,0.0126,0.045,5.9854248632000004,1.7457489184,6.2348175659
2020-04-02 20:30:00,6.03272,1.24246,6.1593357962,0.04272,0.01246,0.044500000000000005,5.99,1.23,6.1149816026,6.073650854,1.7714814991,6.3267196395,0.04272,0.01246,0.044500000000000005,6.030930854,1.7590214991000002,6.2822196395
2020-04-02 21:00:00,5.8532,0.8926000000000001,5.9208686018000005,0.0432,0.0126,0.045,5.8100000000000005,0.88,5.8762658211000005,5.7734071490000005,1.6839104185,6.0139657802,0.0432,0.0126,0.045,5.730207149,1.6713104185,5.9689657802
2020-04-02 21:30:00,5.64272,0.6824600000000001,5.6838403083,0.04272,0.01246,0.044500000000000005,5.6,0.67,5.6399379429,5.4704590334,1.5955505514000001,5.6983948264,0.04272,0.01246,0.044500000000000005,5.4277390334,1.5830905514,5.6538948264
2020-04-02 22:00:00,5.37272,1.42246,5.5578334493,0.04272,0.01246,0.044500000000000005,5.33,1.4100000000000001,5.5133474405000005,5.3709639382,1.5665311486,5.5947541022,0.04272,0.01246,0.044500000000000005,5.3282439382,1.5540711486,5.5502541022
2020-04-02 22:30:00,5.00272,1.88246,5.3451719383,0.04272,0.01246,0.044500000000000005,4.96,1.87,5.3008018261,5.1520913564,1.5026933123,5.3667618296,0.04272,0.01246,0.044500000000000005,5.1093713564,1.4902333123,5.3222618296
2020-04-02 23:00:00,4.72272,1.20246,4.8733965825,0.04272,0.01246,0.044500000000000005,4.68,1.19,4.8289232754,4.6313798507,1.3508191231,4.8243540111000005,0.04272,0.01246,0.044500000000000005,4.5886598507,1.3383591231,4.7798540111
2020-04-02 23:30:00,4.3532,1.1826,4.5109747284,0.0432,0.0126,0.045,4.31,1.17,4.4659825347,4.247961126,1.2389886618000001,4.4249595063000005,0.0432,0.0126,0.045,4.204761126,1.2263886618,4.3799595063
2020-04-03 00:00:00,4.0732,1.8026,4.4542479724,0.0432,0.0126,0.045,4.03,1.79,4.4096485121,4.2625462686,1.2432426617,4.4401523632,0.0432,0.0126,0.045,4.2193462686,1.2306426617,4.3951523632
2020-04-03 00:30:00,3.88272,1.91246,4.3281656449,0.04272,0.01246,0.044500000000000005,3.84,1.9,4.2843435903,4.1486760799,1.2100305233,4.3215375832,0.04272,0.01246,0.044500000000000005,4.1059560799,1.1975705233,4.2770375832
2020-04-03 01:00:00,3.77272,1.91246,4.229765886,0.04272,0.01246,0.044500000000000005,3.73,1.9,4.1860363114,4.0405455613,1.1784924554,4.2089016264,0.04272,0.01246,0.044500000000000005,3.9978255613,1.1660324554,4.1644016264
2020-04-03 01:30:00,3.78144,1.92042,4.2411438846,0.00144,0.00042,0.0015,3.7800000000000002,1.92,4.2396697985,4.0722045764,1.1877263348,4.2418797671,0.00144,0.00042,0.0015,4.0707645764,1.1873063348,4.2403797671
2020-04-03 02:00:00,4.24,0.62,4.2850904308,0.0,0.0,0.0,4.24,0.62,4.2850904308,4.1386205074,1.207097648,4.3110630285,0.0,0.0,0.0,4.1386205074,1.207097648,4.3110630285
2020-04-03 02:30:00,4.3,0.45,4.3234823927,0.0,0.0,0.0,4.3,0.45,4.3234823927,4.1239575472,1.2028209513,4.2957891116999996,0.0,0.0,0.0,4.1239575472,1.2028209513,4.2957891116999996
2020-04-03 03:00:00,4.24,0.45,4.2638128477,0.0,0.0,0.0,4.24,0.45,4.2638128477,4.0561794338,1.1830523349,4.2251869102,0.0,0.0,0.0,4.0561794338,1.1830523349,4.2251869102
2020-04-03 03:30:00,4.1,0.6000000000000001,4.143669871,0.0,0.0,0.0,4.1,0.6000000000000001,4.143669871,3.9618365939,1.1555356732,4.1269131187,0.0,0.0,0.0,3.9618365939,1.1555356732,4.1269131187
2020-04-03 04:00:00,3.95,1.9100000000000001,4.3875505695,0.0,0.0,0.0,3.95,1.9100000000000001,4.3875505695,4.2225013724,1.2315629003,4.3984389296,0.0,0.0,0.0,4.2225013724,1.2315629003,4.3984389296
2020-04-03 04:30:00,3.88,1.8900000000000001,4.3158429072,0.0,0.0,0.0,3.88,1.8900000000000001,4.3158429072,4.1531391392,1.2113322489,4.3261866033,0.0,0.0,0.0,4.1531391392,1.2113322489,4.3261866033
2020-04-03 05:00:00,3.8200000000000003,1.8900000000000001,4.2619831065,0.0,0.0,0.0,3.8200000000000003,1.8900000000000001,4.2619831065,4.1083305137,1.1982630665,4.2795109518,0.0,0.0,0.0,4.1083305137,1.1982630665,4.2795109518
2020-04-03 05:30:00,3.87,1.8900000000000001,4.306855001,0.0,0.0,0.0,3.87,1.8900000000000001,4.306855001,4.1428507574,1.2083314709,4.315469539,0.0,0.0,0.0,4.1428507574,1.2083314709,4.315469539
2020-04-03 06:00:00,4.0,1.8399999999999999,4.4029081299,0.0,0.0,0.0,4.0,1.8399999999999999,4.4029081299,4.2711749376,1.2457593568,4.44914056,0.0,0.0,0.0,4.2711749376,1.2457593568,4.44914056
2020-04-03 06:30:00,4.22,1.44,4.4589236369,0.0,0.0,0.0,4.22,1.44,4.4589236369,4.3738419306,1.2757038964,4.5560853443,0.0,0.0,0.0,4.3738419306,1.2757038964,4.5560853443
2020-04-03 07:00:00,4.31,1.78,4.6630998274,0.0,0.0,0.0,4.31,1.78,4.6630998274,4.5566063244,1.329010178,4.7464649213,0.0,0.0,0.0,4.5566063244,1.329010178,4.7464649213
2020-04-03 07:30:00,4.6,1.75,4.9216359069,0.0,0.0,0.0,4.6,1.75,4.9216359069,4.8149922783,1.4043727478,5.0156169565,0.0,0.0,0.0,4.8149922783,1.4043727478,5.0156169565
2020-04-03 08:00:00,4.86,1.6600000000000001,5.1356791177,0.0,0.0,0.0,4.86,1.6600000000000001,5.1356791177,5.0848155871,1.4830712129,5.2966829032,0.0,0.0,0.0,5.0848155871,1.4830712129,5.2966829032
2020-04-03 08:30:00,5.37696,0.9907800000000001,5.4674805761,0.03696,0.010780000000000001,0.0385,5.34,0.98,5.429180417,5.333820674,1.5556976966,5.5560632021,0.03696,0.010780000000000001,0.0385,5.296860674,1.5449176966,5.5175632021
2020-04-03 09:00:00,5.45464,0.8330200000000001,5.5178818264,0.044640000000000006,0.01302,0.0465,5.41,0.8200000000000001,5.4717912972,5.3701491823,1.5662935115,5.5939053983,0.044640000000000006,0.01302,0.0465,5.3255091823,1.5532735115,5.5474053983000005
2020-04-03 09:30:00,5.45464,0.78302,5.5105551308,0.044640000000000006,0.01302,0.0465,5.41,0.77,5.464521937,5.4012269959,1.5753578738,5.6262781207,0.044640000000000006,0.01302,0.0465,5.3565869959,1.5623378738,5.5797781207
2020-04-03 10:00:00,5.43512,0.8031600000000001,5.4941419166,0.04512,0.013160000000000002,0.047,5.39,0.79,5.4475866216,5.4272660798,1.5829526066000001,5.6534021665,0.04512,0.013160000000000002,0.047,5.3821460798,1.5697926066,5.6064021665
2020-04-03 10:30:00,5.28848,0.73414,5.3391930336,0.04848,0.014140000000000002,0.0505,5.24,0.72,5.2892343491,5.1989574947,1.5163626026,5.4155807236,0.04848,0.014140000000000002,0.0505,5.1504774947,1.5022226026,5.3650807236
2020-04-03 11:00:00,5.1428,1.0054,5.2401546733,0.0528,0.0154,0.055,5.09,0.99,5.1853833031,5.2078843618,1.5189662722000001,5.4248795436,0.0528,0.0154,0.055,5.1550843618,1.5035662722,5.3698795436
2020-04-03 11:30:00,5.29088,1.49484,5.4979957985,0.05088,0.01484,0.053,5.24,1.48,5.4449977043,5.5538225732,1.6198649172000001,5.7852318471,0.05088,0.01484,0.053,5.5029425732,1.6050249172000002,5.7322318470999996
2020-04-03 12:00:00,5.28992,1.49456,5.4969958341,0.049920000000000006,0.014560000000000002,0.052000000000000005,5.24,1.48,5.4449977043,5.5817023,1.6279965042,5.8142732292,0.049920000000000006,0.014560000000000002,0.052000000000000005,5.5317823,1.6134365042,5.7622732292
2020-04-03 12:30:00,5.41752,1.49386,5.6197100148,0.04752000000000001,0.01386,0.0495,5.37,1.48,5.5702154357,5.7246489093,1.6696892652000002,5.9631759472,0.04752000000000001,0.01386,0.0495,5.6771289093,1.6558292652,5.9136759472
2020-04-03 13:00:00,5.228,1.524,5.4456000588,0.048,0.014,0.05,5.18,1.51,5.3956000593,5.5124102348,1.6077863185,5.7420939945,0.048,0.014,0.05,5.4644102348,1.5937863185,5.6920939945
2020-04-03 13:30:00,5.19608,1.54344,5.420466253,0.04608,0.01344,0.048,5.15,1.53,5.3724668449,5.4470203553,1.5887142703000001,5.6739795368,0.04608,0.01344,0.048,5.4009403553,1.5752742703,5.6259795368
2020-04-03 14:00:00,5.02848,1.54414,5.2602261786,0.04848,0.014140000000000002,0.0505,4.98,1.53,5.2097312791,5.2817450892,1.5405089844000002,5.5018178013,0.04848,0.014140000000000002,0.0505,5.2332650892,1.5263689844,5.4513178013
2020-04-03 14:30:00,4.93752,1.58386,5.1853366573,0.04752000000000001,0.01386,0.0495,4.89,1.57,5.1358543593,5.1834993149,1.5118539668,5.399478453,0.04752000000000001,0.01386,0.0495,5.1359793149,1.4979939668,5.349978453
2020-04-03 15:00:00,4.64608,1.58344,4.9084968779,0.04608,0.01344,0.048,4.6,1.57,4.8605452369,4.9141681433,1.4332990418,5.1189251493,0.04608,0.01344,0.048,4.8680881433,1.4198590418,5.0709251493
2020-04-03 15:30:00,4.73512,1.62316,5.0055978464,0.04512,0.013160000000000002,0.047,4.69,1.6099999999999999,4.9586490096,5.0437160378,1.4710838444,5.2538708727,0.04512,0.013160000000000002,0.047,4.9985960378000005,1.4579238444,5.2068708727
2020-04-03 16:00:00,4.6556,1.6433,4.9371090985,0.0456,0.013300000000000001,0.0475,4.61,1.63,4.8896830163,4.8914025523,1.4266590777000001,5.095210992,0.0456,0.013300000000000001,0.0475,4.8458025523,1.4133590777,5.047710992
2020-04-03 16:30:00,4.82512,1.6931600000000002,5.1135676196,0.04512,0.013160000000000002,0.047,4.78,1.6800000000000002,5.0666359648,4.9661465442,1.4484594087,5.1730693169,0.04512,0.013160000000000002,0.047,4.9210265442,1.4352994087,5.1260693169
2020-04-03 17:00:00,5.2156,1.6633,5.4743995333,0.0456,0.013300000000000001,0.0475,5.17,1.65,5.4269144088,5.3066669157,1.5477778504000002,5.5277780372,0.0456,0.013300000000000001,0.0475,5.2610669157,1.5344778504,5.4802780372
2020-04-03 17:30:00,5.6256,1.0433,5.7215251682,0.0456,0.013300000000000001,0.0475,5.58,1.03,5.6742664724,5.5517838084,1.6192702775,5.7831081338,0.0456,0.013300000000000001,0.0475,5.5061838084,1.6059702775,5.7356081338
2020-04-03 18:00:00,5.65512,1.6531600000000002,5.8918010998,0.04512,0.013160000000000002,0.047,5.61,1.6400000000000001,5.8448011087000005,5.8161115415,1.6963658663,6.0584495224,0.04512,0.013160000000000002,0.047,5.7709915415,1.6832058663,6.0114495224
2020-04-03 18:30:00,5.82416,1.70288,6.0680013184,0.044160000000000005,0.01288,0.046,5.78,1.69,6.0220013285,5.9252634154,1.7282018295000001,6.172149391,0.044160000000000005,0.01288,0.046,5.8811034154,1.7153218295000001,6.126149391
2020-04-03 19:00:00,5.82368,1.74274,6.0788478719,0.043680000000000004,0.012740000000000001,0.0455,5.78,1.73,6.0333489871,5.8989965321,1.7205406552,6.1447880543,0.043680000000000004,0.012740000000000001,0.0455,5.8553165321,1.7078006552,6.0992880543
2020-04-03 19:30:00,5.54368,1.78274,5.8232765562,0.043680000000000004,0.012740000000000001,0.0455,5.5,1.77,5.7777936966,5.6627077776,1.6516231018,5.8986539350000005,0.043680000000000004,0.012740000000000001,0.0455,5.6190277776,1.6388831018,5.853153935
2020-04-03 20:00:00,5.45368,1.78274,5.7376639367,0.043680000000000004,0.012740000000000001,0.0455,5.41,1.77,5.6921876287,5.5913949504,1.6308235272,5.82436974,0.043680000000000004,0.012740000000000001,0.0455,5.5477149504,1.6180835272,5.77886974
2020-04-03 20:30:00,5.5632,1.8126,5.851043753,0.0432,0.0126,0.045,5.52,1.8,5.8060657936,5.697115327,1.661658637,5.9344951323,0.0432,0.0126,0.045,5.653915327,1.649058637,5.8894951323
2020-04-03 21:00:00,5.4032,1.8526,5.7119783788,0.0432,0.0126,0.045,5.36,1.8399999999999999,5.6670274395,5.527632465,1.6122261356,5.7579504843,0.0432,0.0126,0.045,5.484432465,1.5996261355999999,5.7129504843
2020-04-03 21:30:00,5.2232,1.7826,5.5190108715,0.0432,0.0126,0.045,5.18,1.77,5.4740569964,5.3565427032,1.5623249551,5.5797319825,0.0432,0.0126,0.045,5.3133427032,1.5497249550999999,5.5347319825
2020-04-03 22:00:00,4.9732,1.1826,5.1118745094,0.0432,0.0126,0.045,4.93,1.17,5.0669320106,4.9130089428,1.4329609416,5.1177176487,0.0432,0.0126,0.045,4.8698089428,1.4203609416,5.0727176487
2020-04-03 22:30:00,4.7232,1.2226,4.8788696437,0.0432,0.0126,0.045,4.68,1.21,4.8338907725,4.6444789355000005,1.3546396895,4.8379988911,0.0432,0.0126,0.045,4.6012789355,1.3420396895,4.7929988911
2020-04-03 23:00:00,4.43368,1.57274,4.7043628102,0.043680000000000004,0.012740000000000001,0.0455,4.39,1.56,4.6589376471,4.466366761,1.3026903053,4.652465376,0.043680000000000004,0.012740000000000001,0.0455,4.422686761,1.2899503053,4.606965376
2020-04-03 23:30:00,4.1432,1.9826000000000001,4.5931262774,0.0432,0.0126,0.045,4.1,1.97,4.5487250961,4.3377772442,1.2651850296,4.5185179627,0.0432,0.0126,0.045,4.2945772442,1.2525850296,4.4735179627
2020-04-04 00:00:00,3.83272,1.98246,4.3150770851,0.04272,0.01246,0.044500000000000005,3.79,1.97,4.2714166268,4.0617917556,1.1846892621,4.2310330788,0.04272,0.01246,0.044500000000000005,4.0190717556,1.1722292621000001,4.1865330788
2020-04-05 00:30:00,3.5932,1.9826000000000001,4.1038748763,0.0432,0.0126,0.045,3.55,1.97,4.0599753694,3.8832786876,1.1326229506,4.0450819663,0.0432,0.0126,0.045,3.8400786876,1.1200229506000001,4.0000819663
2020-04-05 01:00:00,3.52272,1.98246,4.0422399545,0.04272,0.01246,0.044500000000000005,3.48,1.97,3.9989123521,3.794940646,1.1068576884,3.9530631729000003,0.04272,0.01246,0.044500000000000005,3.752220646,1.0943976884,3.9085631729
2020-04-05 01:30:00,3.51192,1.95056,4.0172461214,0.0019200000000000003,0.0005600000000000001,0.002,3.51,1.9500000000000002,4.015295755,3.8350902159,1.1185679796,3.9948856416,0.0019200000000000003,0.0005600000000000001,0.002,3.8331702159,1.1180079796,3.9928856416
2020-04-05 02:00:00,3.85,1.3599999999999999,4.0831482951,0.0,0.0,0.0,3.85,1.3599999999999999,4.0831482951,3.8862023969,1.1334756991,4.0481274968,0.0,0.0,0.0,3.8862023969,1.1334756991,4.0481274968
2020-04-05 02:30:00,3.9,1.27,4.101572869,0.0,0.0,0.0,3.9,1.27,4.101572869,3.8829368853,1.1325232582,4.0447259222,0.0,0.0,0.0,3.8829368853,1.1325232582,4.0447259222
2020-04-05 03:00:00,3.81,1.27,4.0160926284,0.0,0.0,0.0,3.81,1.27,4.0160926284,3.8000089531,1.1083359447,3.9583426595,0.0,0.0,0.0,3.8000089531,1.1083359447,3.9583426595
2020-04-05 03:30:00,3.75,1.27,3.9592170943,0.0,0.0,0.0,3.75,1.27,3.9592170943,3.7758061896,1.1012768053,3.9331314475,0.0,0.0,0.0,3.7758061896,1.1012768053,3.9331314475
2020-04-05 04:00:00,3.64,1.6400000000000001,3.9923927662,0.0,0.0,0.0,3.64,1.6400000000000001,3.9923927662,3.8154382834,1.112836166,3.9744148785,0.0,0.0,0.0,3.8154382834,1.112836166,3.9744148785
2020-04-05 04:30:00,3.52,1.9500000000000002,4.0240402582,0.0,0.0,0.0,3.52,1.9500000000000002,4.0240402582,3.8347140967,1.1184582782,3.9944938507,0.0,0.0,0.0,3.8347140967,1.1184582782,3.9944938507
2020-04-05 05:00:00,3.47,1.9500000000000002,3.9803768666,0.0,0.0,0.0,3.47,1.9500000000000002,3.9803768666,3.7798749848,1.1024635372,3.9373697759,0.0,0.0,0.0,3.7798749848,1.1024635372,3.9373697759
2020-04-05 05:30:00,3.47,1.9500000000000002,3.9803768666,0.0,0.0,0.0,3.47,1.9500000000000002,3.9803768666,3.773179015,1.100510546,3.9303948073,0.0,0.0,0.0,3.773179015,1.100510546,3.9303948073
2020-04-05 06:00:00,3.49,1.92,3.9832775449,0.0,0.0,0.0,3.49,1.92,3.9832775449,3.7937940223,1.1065232565,3.9518687732,0.0,0.0,0.0,3.7937940223,1.1065232565,3.9518687732
2020-04-05 06:30:00,3.5700000000000003,1.8900000000000001,4.039430653,0.0,0.0,0.0,3.5700000000000003,1.8900000000000001,4.039430653,3.8452429149,1.1215291835,4.0054613697,0.0,0.0,0.0,3.8452429149,1.1215291835,4.0054613697
2020-04-05 07:00:00,3.5700000000000003,1.9100000000000001,4.0488269906,0.0,0.0,0.0,3.5700000000000003,1.9100000000000001,4.0488269906,3.8724810627,1.1294736432999999,4.0338344403,0.0,0.0,0.0,3.8724810627,1.1294736432999999,4.0338344403
2020-04-05 07:30:00,3.81,1.19,3.9915160027,0.0,0.0,0.0,3.81,1.19,3.9915160027,3.8076161203,1.1105547017,3.9662667919,0.0,0.0,0.0,3.8076161203,1.1105547017,3.9662667919
2020-04-05 08:00:00,3.83,1.11,3.987605798,0.0,0.0,0.0,3.83,1.11,3.987605798,3.8211663556,1.1145068537,3.9803816204,0.0,0.0,0.0,3.8211663556,1.1145068537,3.9803816204
2020-04-05 08:30:00,3.99648,1.12064,4.1506248204,0.036480000000000005,0.01064,0.038,3.96,1.11,4.1126268977,3.9039737541,1.1386590116,4.0666393272,0.036480000000000005,0.01064,0.038,3.8674937541,1.1280190116,4.0286393272
2020-04-05 09:00:00,4.06464,1.12302,4.2169268727,0.044640000000000006,0.01302,0.0465,4.02,1.11,4.1704316323,4.0166048511,1.1715097482,4.1839633866,0.044640000000000006,0.01302,0.0465,3.9719648511,1.1584897482,4.1374633866
2020-04-05 09:30:00,4.25512,1.01316,4.3740758338,0.04512,0.013160000000000002,0.047,4.21,1.0,4.327135311,4.1437229838,1.2085858703,4.3163781081,0.04512,0.013160000000000002,0.047,4.0986029838,1.1954258703,4.2693781081
2020-04-05 10:00:00,4.29512,1.01316,4.412997734,0.04512,0.013160000000000002,0.047,4.25,1.0,4.3660622991,4.1888631654,1.2217517566,4.3633991306,0.04512,0.013160000000000002,0.047,4.1437431654,1.2085917566,4.3163991306
2020-04-05 10:30:00,4.53512,1.19316,4.6894503089,0.04512,0.013160000000000002,0.047,4.49,1.18,4.6424670166,4.5460528352,1.3259320769,4.7354717033,0.04512,0.013160000000000002,0.047,4.5009328352,1.3127720769,4.6884717033
2020-04-05 11:00:00,4.68512,0.9331600000000001,4.7771473706,0.04512,0.013160000000000002,0.047,4.64,0.92,4.7303276842,4.6577722739,1.3585169132,4.8518461186,0.04512,0.013160000000000002,0.047,4.6126522739,1.3453569132,4.8048461186
2020-04-05 11:30:00,4.79464,0.91302,4.8807968868,0.044640000000000006,0.01302,0.0465,4.75,0.9,4.8345113507,4.7461187121,1.3842846244,4.9438736584,0.044640000000000006,0.01302,0.0465,4.7014787121,1.3712646244,4.8973736584
2020-04-05 12:00:00,5.00512,0.8931600000000001,5.084187349,0.04512,0.013160000000000002,0.047,4.96,0.88,5.0374596773,4.9081415206,1.4315412768,5.1126474173,0.04512,0.013160000000000002,0.047,4.8630215206,1.4183812768,5.0656474173
2020-04-05 12:30:00,5.02464,0.89302,5.1033804336,0.044640000000000006,0.01302,0.0465,4.98,0.88,5.0571533495,4.9119612744,1.4326553717000001,5.1166263275,0.044640000000000006,0.01302,0.0465,4.8673212744,1.4196353717,5.0701263275
2020-04-05 13:00:00,5.02464,0.91302,5.1069181166,0.044640000000000006,0.01302,0.0465,4.98,0.9,5.0606718922,4.9162610282,1.4339094665,5.1211052377,0.044640000000000006,0.01302,0.0465,4.8716210282,1.4208894665,5.0746052377
2020-04-05 13:30:00,4.65512,0.9131600000000001,4.7438384669,0.04512,0.013160000000000002,0.047,4.61,0.9,4.6970309771,4.6931137591,1.3688248464,4.8886601657,0.04512,0.013160000000000002,0.047,4.6479937591,1.3556648464,4.8416601657000005
2020-04-05 14:00:00,4.45512,1.20316,4.6147251489,0.04512,0.013160000000000002,0.047,4.41,1.19,4.5677346683,4.5481731979,1.3265505161,4.7376804145,0.04512,0.013160000000000002,0.047,4.5030531979,1.3133905161000001,4.6906804145
2020-04-05 14:30:00,4.54512,0.9331600000000001,4.6399249347,0.04512,0.013160000000000002,0.047,4.5,0.92,4.5930817541,4.4963643159,1.3114395921,4.683712829,0.04512,0.013160000000000002,0.047,4.4512443159,1.2982795921,4.636712829
2020-04-05 15:00:00,4.54512,0.9331600000000001,4.6399249347,0.04512,0.013160000000000002,0.047,4.5,0.92,4.5930817541,4.4963643159,1.3114395921,4.683712829,0.04512,0.013160000000000002,0.047,4.4512443159,1.2982795921,4.636712829
2020-04-05 15:30:00,4.3956,1.0033,4.5086483839,0.0456,0.013300000000000001,0.0475,4.35,0.99,4.4612330134,4.3509835785,1.2690368771,4.5322745609,0.0456,0.013300000000000001,0.0475,4.3053835785,1.2557368771,4.4847745609
2020-04-05 16:00:00,4.39512,0.8131600000000001,4.4697101696,0.04512,0.013160000000000002,0.047,4.35,0.8,4.4229515032,4.2532046683,1.2405180282,4.4304215295,0.04512,0.013160000000000002,0.047,4.2080846683,1.2273580282,4.3834215295
2020-04-05 16:30:00,4.56464,1.7130200000000002,4.8754872423,0.044640000000000006,0.01302,0.0465,4.52,1.7000000000000002,4.8291200027,4.793191031,1.3980140507,4.9929073239,0.044640000000000006,0.01302,0.0465,4.748551031,1.3849940507,4.9464073239
2020-04-05 17:00:00,4.89512,1.64316,5.1635428341,0.04512,0.013160000000000002,0.047,4.85,1.63,5.1165808896,5.0472828431,1.4721241626000001,5.2575862949,0.04512,0.013160000000000002,0.047,5.0021628431,1.4589641626,5.2105862949
2020-04-05 17:30:00,5.26512,0.9631600000000001,5.3524915507,0.04512,0.013160000000000002,0.047,5.22,0.9500000000000001,5.3057421724000005,5.1612516754,1.505365072,5.3763038285,0.04512,0.013160000000000002,0.047,5.1161316754,1.492205072,5.3293038285
2020-04-05 18:00:00,5.40512,1.14316,5.5246843349,0.04512,0.013160000000000002,0.047,5.36,1.13,5.477818909,5.4263178028,1.5826760258,5.6524143779,0.04512,0.013160000000000002,0.047,5.3811978028,1.5695160258,5.6054143779
2020-04-05 18:30:00,5.40368,1.06274,5.5071929192999995,0.043680000000000004,0.012740000000000001,0.0455,5.36,1.05,5.4618769668,5.4065921683,1.5769227156999999,5.631866842,0.043680000000000004,0.012740000000000001,0.0455,5.3629121683,1.5641827157,5.586366842
2020-04-05 19:00:00,5.30368,1.09274,5.4150810012,0.043680000000000004,0.012740000000000001,0.0455,5.26,1.08,5.3697299746,5.283383995,1.5409869985,5.5035249948,0.043680000000000004,0.012740000000000001,0.0455,5.239703995,1.5282469985,5.4580249948
2020-04-05 19:30:00,5.24368,1.09274,5.3563290274,0.043680000000000004,0.012740000000000001,0.0455,5.2,1.08,5.3109697796,5.1460808634,1.5009402518,5.3605008994,0.043680000000000004,0.012740000000000001,0.0455,5.1024008634,1.4882002518,5.3150008994
2020-04-05 20:00:00,5.16368,1.09274,5.278036742,0.043680000000000004,0.012740000000000001,0.0455,5.12,1.08,5.2326666242,5.0961570623,1.4863791432,5.3084969399,0.043680000000000004,0.012740000000000001,0.0455,5.0524770623,1.4736391432,5.2629969399
2020-04-05 20:30:00,5.2532,0.9026000000000001,5.330177952,0.0432,0.0126,0.045,5.21,0.89,5.2854706508,5.1814149075,1.5112460147,5.3973071953,0.0432,0.0126,0.045,5.1382149075,1.4986460147,5.3523071953
2020-04-05 21:00:00,5.1632,1.2026,5.301403682,0.0432,0.0126,0.045,5.12,1.19,5.256472201,5.1905252176,1.5139031885,5.4067971017,0.0432,0.0126,0.045,5.1473252176,1.5013031885,5.3617971017
2020-04-05 21:30:00,5.0032,0.8826,5.0804520468,0.0432,0.0126,0.045,4.96,0.87,5.0357223911,4.9139538942000005,1.4332365525,5.1187019732,0.0432,0.0126,0.045,4.8707538942,1.4206365525,5.0737019732
2020-04-05 22:00:00,4.7232,1.1626,4.8641810205,0.0432,0.0126,0.045,4.68,1.15,4.8192219289,4.6639812179,1.3603278552,4.8583137686,0.0432,0.0126,0.045,4.6207812179,1.3477278552,4.8133137686000005
2020-04-05 22:30:00,4.42272,1.19246,4.5806563995000005,0.04272,0.01246,0.044500000000000005,4.38,1.18,4.5361657818,4.3258169898,1.261696622,4.5060593643,0.04272,0.01246,0.044500000000000005,4.2830969898,1.249236622,4.4615593643
2020-04-05 23:00:00,4.05272,1.7724600000000001,4.4233645396,0.04272,0.01246,0.044500000000000005,4.01,1.76,4.379235093,4.1901563411,1.2221289328,4.3647461887,0.04272,0.01246,0.044500000000000005,4.1474363411,1.2096689328,4.3202461887
2020-04-05 23:30:00,3.83272,1.30246,4.0479803174,0.04272,0.01246,0.044500000000000005,3.79,1.29,4.0035234482,3.8122267901,1.1118994805,3.9710695731000003,0.04272,0.01246,0.044500000000000005,3.7695067901,1.0994394805,3.9265695731
2020-04-06 00:00:00,3.61272,1.24246,3.8203995406,0.04272,0.01246,0.044500000000000005,3.5700000000000003,1.23,3.7759502115,3.6174972784,1.0551033729000001,3.7682263317,0.04272,0.01246,0.044500000000000005,3.5747772784,1.0426433729,3.7237263317
2020-04-06 00:30:00,3.43272,1.18246,3.6306718731,0.04272,0.01246,0.044500000000000005,3.39,1.17,3.5862236405,3.4371876301,1.0025130588,3.5804037814000003,0.04272,0.01246,0.044500000000000005,3.3944676301,0.9900530588,3.5359037814
2020-04-06 01:00:00,3.34272,1.18246,3.5457000226,0.04272,0.01246,0.044500000000000005,3.3,1.17,3.5012711977,3.3467336738,0.9761306549000001,3.4861809103,0.04272,0.01246,0.044500000000000005,3.3040136738,0.9636706549,3.4416809103
2020-04-06 01:30:00,3.39192,1.17056,3.5882212864,0.0019200000000000003,0.0005600000000000001,0.002,3.39,1.17,3.5862236405,3.3796701528,0.9857371279,3.5204897425,0.0019200000000000003,0.0005600000000000001,0.002,3.3777501528,0.9851771279,3.5184897425
2020-04-06 02:00:00,3.66,1.17,3.8424601494,0.0,0.0,0.0,3.66,1.17,3.8424601494,3.6331082047,1.0596565597,3.7844877133,0.0,0.0,0.0,3.6331082047,1.0596565597,3.7844877133
2020-04-06 02:30:00,3.69,1.23,3.889601522,0.0,0.0,0.0,3.69,1.23,3.889601522,3.6427964933,1.0624823105,3.7945796805,0.0,0.0,0.0,3.6427964933,1.0624823105,3.7945796805
2020-04-06 03:00:00,3.6,1.23,3.8043264843999998,0.0,0.0,0.0,3.6,1.23,3.8043264843999998,3.5754134538,1.042828924,3.7243890143,0.0,0.0,0.0,3.5754134538,1.042828924,3.7243890143
2020-04-06 03:30:00,3.55,1.19,3.7441420913,0.0,0.0,0.0,3.55,1.19,3.7441420913,3.5499810728,1.0354111462,3.6978969508,0.0,0.0,0.0,3.5499810728,1.0354111462,3.6978969508
2020-04-06 04:00:00,3.48,1.17,3.6714166203,0.0,0.0,0.0,3.48,1.17,3.6714166203,3.4741807652,1.0133027232,3.6189382971,0.0,0.0,0.0,3.4741807652,1.0133027232,3.6189382971
2020-04-06 04:30:00,3.43,1.17,3.6240584984,0.0,0.0,0.0,3.43,1.17,3.6240584984,3.4181737245,0.9969673363,3.5605976297,0.0,0.0,0.0,3.4181737245,0.9969673363,3.5605976297
2020-04-06 05:00:00,3.33,1.17,3.5295608792,0.0,0.0,0.0,3.33,1.17,3.5295608792,3.3549752089,0.9785344359,3.4947658426,0.0,0.0,0.0,3.3549752089,0.9785344359,3.4947658426
2020-04-06 05:30:00,3.43,1.13,3.6113432404,0.0,0.0,0.0,3.43,1.13,3.6113432404,3.4172076559,0.9966855663,3.5595913082,0.0,0.0,0.0,3.4172076559,0.9966855663,3.5595913082
2020-04-06 06:00:00,3.64,1.1,3.8025780728000003,0.0,0.0,0.0,3.64,1.1,3.8025780728000003,3.6189537193,1.0555281681,3.7697434576,0.0,0.0,0.0,3.6189537193,1.0555281681,3.7697434576
2020-04-06 06:30:00,3.8200000000000003,1.08,3.9697355076000003,0.0,0.0,0.0,3.8200000000000003,1.08,3.9697355076000003,3.8296325091,1.1169761485,3.9892005302999998,0.0,0.0,0.0,3.8296325091,1.1169761485,3.9892005302999998
2020-04-06 07:00:00,3.95,1.08,4.0949847375,0.0,0.0,0.0,3.95,1.08,4.0949847375,3.914782898,1.1418116786,4.0778988521,0.0,0.0,0.0,3.914782898,1.1418116786,4.0778988521
2020-04-06 07:30:00,4.23792,1.22106,4.4103235085,0.03792,0.01106,0.0395,4.2,1.21,4.370823721,4.3061004573,1.2559459667000001,4.4855213097,0.03792,0.01106,0.0395,4.2681804573,1.2448859667,4.4460213097
2020-04-06 08:00:00,4.4832,1.6026,4.7610302457,0.0432,0.0126,0.045,4.44,1.5899999999999999,4.7161106857,4.7452593509,1.3840339774000001,4.9429784905,0.0432,0.0126,0.045,4.7020593509,1.3714339774,4.8979784905
2020-04-06 08:30:00,4.72368,0.8727400000000001,4.8036265311,0.043680000000000004,0.012740000000000001,0.0455,4.68,0.86,4.7583610624,4.6753111167,1.363632409,4.8701157465,0.043680000000000004,0.012740000000000001,0.0455,4.6316311167,1.350892409,4.8246157465
2020-04-06 09:00:00,4.7456,0.8333,4.8182059161,0.0456,0.013300000000000001,0.0475,4.7,0.8200000000000001,4.7709957032,4.6772311167,1.3641924090000002,4.8721157465000005,0.0456,0.013300000000000001,0.0475,4.6316311167,1.350892409,4.8246157465
2020-04-06 09:30:00,4.70992,0.8345600000000001,4.7832872379,0.049920000000000006,0.014560000000000002,0.052000000000000005,4.66,0.8200000000000001,4.7315959253,4.7129149264,1.3746001869,4.9092863817,0.049920000000000006,0.014560000000000002,0.052000000000000005,4.6629949264,1.3600401869,4.8572863817
2020-04-06 10:00:00,4.67088,1.27484,4.8417287202,0.05088,0.01484,0.053,4.62,1.26,4.7887367854,4.9130061196,1.4329601182,5.1177147079,0.05088,0.01484,0.053,4.8621261196,1.4181201182,5.0647147079
2020-04-06 10:30:00,4.7256800000000005,0.74624,4.7842372015,0.05568000000000001,0.01624,0.058,4.67,0.73,4.7267113303,4.7174640982,1.3759270286,4.9140251023,0.05568000000000001,0.01624,0.058,4.6617840982,1.3596870286,4.8560251023
2020-04-06 11:00:00,4.79232,0.74526,4.8499220045,0.052320000000000005,0.015260000000000001,0.0545,4.74,0.73,4.7958836516000005,4.7756514844,1.3928983496,4.9746369629,0.052320000000000005,0.015260000000000001,0.0545,4.7233314844,1.3776383496,4.9201369629
2020-04-06 11:30:00,4.74616,0.71638,4.799920317,0.05616,0.016380000000000002,0.0585,4.69,0.7000000000000001,4.7419510752,4.7878661856,1.3964609708,4.98736061,0.05616,0.016380000000000002,0.0585,4.7317061856,1.3800809708,4.92886061
2020-04-06 12:00:00,4.8113600000000005,0.7149800000000001,4.864193813,0.05136,0.014980000000000002,0.053500000000000006,4.76,0.7000000000000001,4.8111952776999996,4.8123911083,1.4036140733,5.0129074045,0.05136,0.014980000000000002,0.053500000000000006,4.7610311083,1.3886340733,4.9594074045
2020-04-06 12:30:00,5.21608,0.7134400000000001,5.2646450213,0.04608,0.01344,0.048,5.17,0.7000000000000001,5.2171735643,5.1941064072,1.5149477021000002,5.4105275075,0.04608,0.01344,0.048,5.1480264072,1.5015077021,5.3625275075
2020-04-06 13:00:00,5.04,0.7675000000000001,5.0981032012,0.06,0.0175,0.0625,4.98,0.75,5.0361592509,5.0253090697,1.4657151453,5.2346969476,0.06,0.0175,0.0625,4.9653090697,1.4482151453,5.1721969476
2020-04-06 13:30:00,4.88528,0.7990400000000001,4.9501945012,0.06528,0.01904,0.068,4.82,0.78,4.8827041688,4.8494620042,1.4144264179000001,5.0515229211,0.06528,0.01904,0.068,4.7841820042,1.3953864179,4.9835229211000005
2020-04-06 14:00:00,4.6985600000000005,0.71708,4.7529643171,0.05856000000000001,0.01708,0.061,4.64,0.7000000000000001,4.6925046617,4.6542114608,1.3574783427,4.8481369383,0.05856000000000001,0.01708,0.061,4.5956514608,1.3403983427,4.7871369383
2020-04-06 14:30:00,4.73712,0.7466600000000001,4.795602887,0.057120000000000004,0.01666,0.059500000000000004,4.68,0.73,4.7365916016,4.7292614849,1.3793679331,4.9263140468,0.057120000000000004,0.01666,0.059500000000000004,4.6721414849,1.3627079331,4.8668140468
2020-04-06 15:00:00,4.87088,0.7748400000000001,4.9321241874,0.05088,0.01484,0.053,4.82,0.76,4.8795491595,4.9088239236,1.4317403111,5.1133582538,0.05088,0.01484,0.053,4.8579439236,1.4169003111,5.0603582538
2020-04-06 15:30:00,4.7504,0.8247,4.8214552005,0.0504,0.014700000000000001,0.052500000000000005,4.7,0.81,4.7692871585,4.7963637628,1.3989394308,4.9962122529,0.0504,0.014700000000000001,0.052500000000000005,4.7459637628,1.3842394308000001,4.9437122529
2020-04-06 16:00:00,4.6776,0.9768,4.7785018573,0.057600000000000005,0.016800000000000002,0.06,4.62,0.96,4.7186862578,4.7169674301,1.3757821671000001,4.9135077396,0.057600000000000005,0.016800000000000002,0.06,4.6593674301,1.3589821671,4.8535077396
2020-04-06 16:30:00,4.92184,0.8451200000000001,4.9938699222,0.051840000000000004,0.015120000000000001,0.054,4.87,0.8300000000000001,4.9402226670000005,4.8720404026,1.4210117841,5.0750420861,0.051840000000000004,0.015120000000000001,0.054,4.8202004026,1.4058917841,5.0210420861
2020-04-06 17:00:00,5.11944,1.42442,5.3139098835,0.049440000000000005,0.01442,0.051500000000000004,5.07,1.4100000000000001,5.2624138948,5.295579409,1.5445439943000001,5.5162285511,0.049440000000000005,0.01442,0.051500000000000004,5.246139409,1.5301239943,5.4647285511
2020-04-06 17:30:00,5.24704,1.48372,5.4527840412,0.047040000000000005,0.013720000000000001,0.049,5.2,1.47,5.40378571,5.4578843049,1.5918829223,5.685296151,0.047040000000000005,0.013720000000000001,0.049,5.4108443049,1.5781629223,5.636296151
2020-04-06 18:00:00,5.48656,0.89358,5.5588511268000005,0.046560000000000004,0.013580000000000002,0.0485,5.44,0.88,5.5107168318,5.421292459,1.5812103005,5.6471796447,0.046560000000000004,0.013580000000000002,0.0485,5.374732459,1.5676303005,5.5986796447
2020-04-06 18:30:00,5.48512,0.8931600000000001,5.557362342,0.04512,0.013160000000000002,0.047,5.44,0.88,5.5107168318,5.462888573,1.5933425004,5.6905089302,0.04512,0.013160000000000002,0.047,5.417768573,1.5801825003999999,5.6435089302
2020-04-06 19:00:00,5.43416,0.91288,5.5103035125,0.044160000000000005,0.01288,0.046,5.39,0.9,5.4646225853,5.3644855007,1.5646416044,5.5880057299,0.044160000000000005,0.01288,0.046,5.3203255007,1.5517616044,5.5420057299
2020-04-06 19:30:00,5.48368,0.9327400000000001,5.5624410334,0.043680000000000004,0.012740000000000001,0.0455,5.44,0.92,5.5172456897,5.3385766115,1.5570848449999999,5.5610173037,0.043680000000000004,0.012740000000000001,0.0455,5.2948966115000005,1.544344845,5.5155173037
2020-04-06 20:00:00,5.4332,0.9826,5.5213372474,0.0432,0.0126,0.045,5.39,0.97,5.4765865281,5.3173552338,1.5508952765,5.5389117019,0.0432,0.0126,0.045,5.2741552338,1.5382952765,5.4939117019
2020-04-06 20:30:00,5.4732,1.0326,5.5697559192,0.0432,0.0126,0.045,5.43,1.02,5.5249705882,5.3701005873,1.5662793380000002,5.5938547784,0.0432,0.0126,0.045,5.3269005873,1.553679338,5.5488547784
2020-04-06 21:00:00,5.34272,1.07246,5.4492960509,0.04272,0.01246,0.044500000000000005,5.3,1.06,5.4049606844,5.2910427907,1.543220814,5.511502907,0.04272,0.01246,0.044500000000000005,5.2483227907,1.5307608140000002,5.467002907
2020-04-06 21:30:00,5.14272,1.22246,5.2860171632,0.04272,0.01246,0.044500000000000005,5.1,1.21,5.241574191,5.1389233916,1.4988526559,5.3530451996,0.04272,0.01246,0.044500000000000005,5.0962033916,1.4863926559,5.3085451996
2020-04-06 22:00:00,4.9732,1.0926,5.0918064574,0.0432,0.0126,0.045,4.93,1.08,5.0469099457,4.8356965132,1.410411483,5.0371838679,0.0432,0.0126,0.045,4.7924965132,1.397811483,4.9921838679
2020-04-06 22:30:00,4.63272,1.12246,4.7667610649,0.04272,0.01246,0.044500000000000005,4.59,1.11,4.7223087574000004,4.5226563888,1.3191081134,4.711100405,0.04272,0.01246,0.044500000000000005,4.4799363888,1.3066481134,4.6666004050000005
2020-04-06 23:00:00,4.3232,1.1426,4.4716432103,0.0432,0.0126,0.045,4.28,1.13,4.4266578815,4.2298494172,1.23370608,4.4060931429,0.0432,0.0126,0.045,4.1866494172,1.22110608,4.3610931429
2020-04-06 23:30:00,3.9927200000000003,1.14246,4.1529541112,0.04272,0.01246,0.044500000000000005,3.95,1.13,4.1084546973,3.92214412,1.1439587017,4.0855667917,0.04272,0.01246,0.044500000000000005,3.87942412,1.1314987017,4.0410667917
2020-04-07 00:00:00,3.76272,1.18246,3.9441441974,0.04272,0.01246,0.044500000000000005,3.7199999999999998,1.17,3.8996538308,3.734697203,1.0892866842,3.8903095865,0.04272,0.01246,0.044500000000000005,3.691977203,1.0768266842,3.8458095865
2020-04-08 00:30:00,4.89448,1.7996400000000001,5.2148478981,1.40448,0.40964000000000006,1.463,3.49,1.3900000000000001,3.756620822,5.0279428156,1.4664833212000001,5.2374404329,1.40448,0.40964000000000006,1.463,3.6234628156,1.0568433212,3.7744404329
2020-04-08 01:00:00,4.77352,2.19936,5.2558232086,1.40352,0.40936000000000006,1.462,3.37,1.79,3.815887839,5.1262424628,1.4951540516000001,5.3398358987,1.40352,0.40936000000000006,1.462,3.7227224628,1.0857940516,3.8778358987
2020-04-08 01:30:00,4.72304,2.23922,5.226969777,1.40304,0.40922000000000003,1.4615,3.32,1.83,3.7909497491,5.0762112882,1.4805616257,5.2877200918,1.40304,0.40922000000000003,1.4615,3.6731712882,1.0713416257,3.8262200918
2020-04-08 02:00:00,4.97352,2.27936,5.4709581611,1.40352,0.40936000000000006,1.462,3.5700000000000003,1.87,4.030111661,5.2623294453,1.5348460882000001,5.4815931722,1.40352,0.40936000000000006,1.462,3.8588094453,1.1254860882,4.0195931722
2020-04-08 02:30:00,4.82792,2.25106,5.3269205598,1.23792,0.36106000000000005,1.2895,3.59,1.8900000000000001,4.0571172031,5.1208222998,1.4935731708,5.3341898956,1.23792,0.36106000000000005,1.2895,3.8829022998,1.1325131708,4.0446898956
2020-04-08 03:00:00,4.43496,2.15978,4.9329017677,0.9249600000000001,0.26978,0.9635,3.51,1.8900000000000001,3.9865022263,4.7232719313,1.37762098,4.9200749284,0.9249600000000001,0.26978,0.9635,3.7983119312999998,1.10784098,3.9565749284000002
2020-04-08 03:30:00,4.38496,2.15978,4.8879979388,0.9249600000000001,0.26978,0.9635,3.46,1.8900000000000001,3.9425499363,4.6987229794,1.370460869,4.8945031035,0.9249600000000001,0.26978,0.9635,3.7737629794,1.100680869,3.9310031035
2020-04-08 04:00:00,4.28496,2.15978,4.7984926644,0.9249600000000001,0.26978,0.9635,3.36,1.8900000000000001,3.8550875476,4.6212949874,1.3478777047000001,4.8138489452,0.9249600000000001,0.26978,0.9635,3.6963349874,1.0780977047,3.8503489452
2020-04-08 04:30:00,4.31496,1.71978,4.6450536111,0.9249600000000001,0.26978,0.9635,3.39,1.45,3.6870855699,4.487920147,1.3089767096,4.6749168198,0.9249600000000001,0.26978,0.9635,3.562960147,1.0391967096,3.7114168198
2020-04-08 05:00:00,4.27496,1.38978,4.4951942617,0.9249600000000001,0.26978,0.9635,3.35,1.12,3.5322655619,4.3023628004,1.2548558168000001,4.4816279171,0.9249600000000001,0.26978,0.9635,3.3774028004,0.9850758168,3.5181279171
2020-04-08 05:30:00,4.35496,1.38978,4.5713417122,0.9249600000000001,0.26978,0.9635,3.43,1.12,3.6082267113,4.3801727304,1.2775503797,4.5626799275,0.9249600000000001,0.26978,0.9635,3.4552127304,1.0077703797,3.5991799275
2020-04-08 06:00:00,4.44208,1.35894,4.6452979076,0.9220800000000001,0.26894,0.9605,3.52,1.09,3.6849016269,4.4872955266,1.3087945286,4.6742661735,0.9220800000000001,0.26894,0.9605,3.5652155266000003,1.0398545286,3.7137661735
2020-04-08 06:30:00,4.584,1.8695,4.9505642355,0.924,0.2695,0.9625,3.66,1.6,3.9944461443,4.8170268988,1.4049661788,5.0177363529,0.924,0.2695,0.9625,3.8930268988,1.1354661788,4.0552363529
2020-04-08 07:00:00,4.71208,2.03894,5.1342939388,0.9220800000000001,0.26894,0.9605,3.79,1.77,4.1829415487,5.0257002223,1.4658292314999999,5.2351043982,0.9220800000000001,0.26894,0.9605,4.1036202223,1.1968892315,4.2746043982
2020-04-08 07:30:00,5.03,1.99,5.409343768,0.96,0.28,1.0,4.07,1.71,4.4146347527,5.3020976793,1.5464451565,5.523018416,0.96,0.28,1.0,4.3420976793,1.2664451565000001,4.523018416
2020-04-08 08:00:00,5.30672,1.90196,5.6372625449000004,0.96672,0.28196000000000004,1.007,4.34,1.62,4.6324939288,5.5512887744,1.6191258925,5.7825924733,0.96672,0.28196000000000004,1.007,4.5845687744,1.3371658925,4.7755924733
2020-04-08 08:30:00,5.59816,1.88238,5.9061620237,0.9681600000000001,0.28238,1.0085,4.63,1.6,4.8986630829,5.8196404088,1.6973951192,6.0621254259,0.9681600000000001,0.28238,1.0085,4.8514804088,1.4150151192,5.0536254259
2020-04-08 09:00:00,5.75248,0.9236400000000001,5.8261597129,0.9724800000000001,0.28364,1.013,4.78,0.64,4.8226548705,5.6901865039,1.6596377303,5.9272776083,0.9724800000000001,0.28364,1.013,4.7177065039,1.3759977303,4.9142776083
2020-04-08 09:30:00,5.82592,1.51756,6.0203265858,0.9859200000000001,0.28756000000000004,1.027,4.84,1.23,4.9938462131,5.9490964025,1.7351531174,6.1969754192,0.9859200000000001,0.28756000000000004,1.027,4.9631764025,1.4475931174,5.1699754192
2020-04-08 10:00:00,6.06928,1.86604,6.3496665267,1.28928,0.37604000000000004,1.343,4.78,1.49,5.0068453142,6.3082545994,1.8399075915,6.571098541,1.28928,0.37604000000000004,1.343,5.0189745994,1.4638675915000001,5.228098541
2020-04-08 10:30:00,6.23824,1.91532,6.5256485501,1.45824,0.42532000000000003,1.5190000000000001,4.78,1.49,5.0068453142,6.5313714772,1.9049833475,6.8035119554,1.45824,0.42532000000000003,1.5190000000000001,5.0731314772,1.4796633475,5.2845119554
2020-04-08 11:00:00,6.1264,1.9177,6.4195288184,1.4664000000000001,0.4277,1.5275,4.66,1.49,4.8924124928,6.4898279930000005,1.892866498,6.7602374927,1.4664000000000001,0.4277,1.5275,5.023427993,1.465166498,5.2327374927
2020-04-08 11:30:00,6.01832,1.81826,6.2869901423,1.46832,0.42826000000000003,1.5295,4.55,1.3900000000000001,4.7575834202,6.2849662344,1.8331151517,6.5468398275,1.46832,0.42826000000000003,1.5295,4.8166462344,1.4048551517,5.0173398275
2020-04-08 12:00:00,6.29352,1.13686,6.3953768185,1.46352,0.42686,1.5245000000000002,4.83,0.71,4.8819053657,6.3074027195,1.8396591265,6.5702111661,1.46352,0.42686,1.5245000000000002,4.8438827195,1.4127991265,5.0457111661
2020-04-08 12:30:00,6.18064,1.13602,6.2841747469,1.4606400000000002,0.42602,1.5215,4.72,0.71,4.7731017169,6.1477633641,1.7930976479,6.403920171,1.4606400000000002,0.42602,1.5215,4.6871233641,1.3670776479,4.882420171
2020-04-08 13:00:00,6.11824,1.13532,6.2226852885,1.45824,0.42532000000000003,1.5190000000000001,4.66,0.71,4.7137776783,6.0626063645,1.7682601896999999,6.315214963,1.45824,0.42532000000000003,1.5190000000000001,4.6043663645,1.3429401897,4.796214963
2020-04-08 13:30:00,5.9144,0.8542000000000001,5.975766478,1.4544000000000001,0.4242,1.5150000000000001,4.46,0.43,4.4806807519,5.8522415037,1.7069037719,6.0960848997,1.4544000000000001,0.4242,1.5150000000000001,4.3978415037,1.2827037719,4.5810848997
2020-04-08 14:00:00,5.84768,1.09224,5.9488107719,1.44768,0.42224000000000006,1.508,4.4,0.67,4.450719043,5.8065295759,1.6935711263000002,6.0484683082,1.44768,0.42224000000000006,1.508,4.3588495759,1.2713311263,4.5404683082
2020-04-08 14:30:00,5.75192,1.11056,5.8581504931,1.44192,0.42056000000000004,1.502,4.31,0.6900000000000001,4.3648825872,5.7162668354,1.6672444936000002,5.9544446202,1.44192,0.42056000000000004,1.502,4.2743468354,1.2466844936,4.4524446202
2020-04-08 15:00:00,5.72712,1.07916,5.8279061248,1.43712,0.41916000000000003,1.4969999999999999,4.29,0.66,4.3404723245,5.6930865893,1.6604835885,5.9302985305,1.43712,0.41916000000000003,1.4969999999999999,4.2559665893,1.2413235885,4.4332985305
2020-04-08 15:30:00,5.65704,1.10622,5.7641846128,1.42704,0.41622000000000003,1.4865,4.23,0.6900000000000001,4.2859071385,5.6245201941000005,1.6404850566,5.8588752022,1.42704,0.41622000000000003,1.4865,4.1974801941,1.2242650566,4.3723752022
2020-04-08 16:00:00,5.71568,1.10874,5.822224854,1.43568,0.41874000000000006,1.4955,4.28,0.6900000000000001,4.3352623911,5.6625340022,1.6515724173000002,5.898472919,1.43568,0.41874000000000006,1.4955,4.2268540022,1.2328324173,4.402972919
2020-04-08 16:30:00,5.876,1.103,5.9786273508,1.416,0.41300000000000003,1.475,4.46,0.6900000000000001,4.5130588297,5.8255570399,1.6991208033,6.0682885832,1.416,0.41300000000000003,1.475,4.4095570399,1.2861208033,4.5932885832
2020-04-08 17:00:00,6.17032,1.10426,6.2683521798,1.42032,0.41426,1.4795,4.75,0.6900000000000001,4.7998541645,6.1556003071,1.7953834229,6.4120836532,1.42032,0.41426,1.4795,4.7352803071,1.3811234229,4.9325836532
2020-04-08 17:30:00,6.4636,1.1223,6.5603111397,1.4136,0.4123,1.4725000000000001,5.05,0.71,5.0996666558,6.3420661043,1.8497692803999999,6.6063188586,1.4136,0.4123,1.4725000000000001,4.9284661043,1.4374692804,5.1338188586
2020-04-08 18:00:00,6.62456,1.12258,6.719001492,1.41456,0.41258000000000006,1.4735,5.21,0.71,5.2581555702,6.4893795201,1.8927356934000001,6.7597703334,1.41456,0.41258000000000006,1.4735,5.0748195201,1.4801556934,5.2862703334
2020-04-08 18:30:00,6.77544,1.14992,6.8723288047,1.40544,0.40992,1.464,5.37,0.74,5.420747181,6.6276819299,1.9330738962,6.9038353436,1.40544,0.40992,1.464,5.2222419299,1.5231538962,5.4398353436
2020-04-08 19:00:00,6.71216,1.22188,6.8224689519,1.41216,0.41188,1.471,5.3,0.81,5.3615389582,6.5584895517,1.9128927859,6.8317599497,1.41216,0.41188,1.471,5.1463295517,1.5010127859,5.3607599497
2020-04-08 19:30:00,6.65224,1.29482,6.7770831373,1.42224,0.41482,1.4815,5.23,0.88,5.3035177005,6.4895439715,1.8927836583,6.759941637,1.42224,0.41482,1.4815,5.0673039715,1.4779636583,5.278441637
2020-04-08 20:00:00,6.57616,1.29888,6.7032059196,1.43616,0.41888000000000003,1.496,5.14,0.88,5.2147866687,6.4475841326,1.880545372,6.7162334715,1.43616,0.41888000000000003,1.496,5.0114241326,1.4616653720000001,5.2202334715
2020-04-08 20:30:00,6.65,2.03,6.9529418234,1.44,0.42,1.5,5.21,1.6099999999999999,5.4530908667,6.832795615,1.992898721,7.1174954323,1.44,0.42,1.5,5.392795615,1.572898721,5.6174954323
2020-04-08 21:00:00,6.60288,2.14084,6.9412693508,1.4428800000000002,0.42084000000000005,1.5030000000000001,5.16,1.72,5.4391175755,6.761751742,1.9721775914,7.0434913979,1.4428800000000002,0.42084000000000005,1.5030000000000001,5.318871742,1.5513375914,5.5404913979
2020-04-08 21:30:00,6.37432,1.71126,6.6000277462,1.44432,0.42126,1.5045000000000002,4.93,1.29,5.0959788069,6.4049631742,1.8681142592,6.6718366398,1.44432,0.42126,1.5045000000000002,4.9606431742,1.4468542592,5.1673366398
2020-04-08 22:00:00,6.1248,1.4714,6.2990628668,1.4448,0.4214,1.505,4.68,1.05,4.7963423564,6.0546734547,1.7659464243,6.3069515153,1.4448,0.4214,1.505,4.6098734547,1.3445464243,4.8019515153
2020-04-08 22:30:00,5.7948,1.5314,5.9937378154,1.4448,0.4214,1.505,4.35,1.11,4.4893874861,5.7111590604,1.665754726,5.9491240213,1.4448,0.4214,1.505,4.2663590604,1.244354726,4.4441240213
2020-04-08 23:00:00,5.51432,1.53126,5.7229784422000005,1.44432,0.42126,1.5045000000000002,4.07,1.11,4.2186490729,5.4580052162,1.5919181881000002,5.6854221002,1.44432,0.42126,1.5045000000000002,4.0136852162,1.1706581881,4.1809221002
2020-04-08 23:30:00,5.2248,1.5314,5.4446047607,1.4448,0.4214,1.505,3.7800000000000002,1.11,3.9396065793,5.1838481917,1.5119557226,5.3998418664,1.4448,0.4214,1.505,3.7390481917000002,1.0905557226,3.8948418664
2020-04-09 00:00:00,5.01528,1.06154,5.1263925571,1.44528,0.42154,1.5055,3.5700000000000003,0.64,3.6269132882,4.9055433905,1.4307834889,5.1099410318,1.44528,0.42154,1.5055,3.4602633905,1.0092434889,3.6044410318
2020-04-09 00:30:00,4.874,0.8595,4.9492035975,1.404,0.40950000000000003,1.4625,3.47,0.45,3.4990570158,4.7106884037,1.3739507844,4.9069670872,1.404,0.40950000000000003,1.4625,3.3066884037,0.9644507844,3.4444670872
2020-04-09 01:00:00,4.80256,0.8590800000000001,4.8787909363,1.40256,0.40908000000000005,1.461,3.4,0.45,3.4296501279,4.6571402233,1.3583325651,4.8511877326,1.40256,0.40908000000000005,1.461,3.2545802233,0.9492525651,3.3901877326
2020-04-09 01:30:00,4.76256,0.8590800000000001,4.8394210604,1.40256,0.40908000000000005,1.461,3.36,0.45,3.39,4.6188396747,1.3471615718,4.8112913279,1.40256,0.40908000000000005,1.461,3.2162796747,0.9380815718000001,3.3502913279
2020-04-09 02:00:00,4.94208,1.06894,5.0563610878,1.40208,0.40894,1.4605000000000001,3.54,0.66,3.6009998611,4.7974330545,1.3992513076,4.9973260984,1.40208,0.40894,1.4605000000000001,3.3953530545,0.9903113076000001,3.5368260984
2020-04-09 02:30:00,4.91256,1.4790800000000002,5.1303921293,1.40256,0.40908000000000005,1.461,3.51,1.07,3.6694686264,4.8160216041,1.4046729679,5.0166891709,1.40256,0.40908000000000005,1.461,3.4134616041,0.9955929679000001,3.5556891709
2020-04-09 03:00:00,4.87304,1.47922,5.0926035237,1.40304,0.40922000000000003,1.4615,3.47,1.07,3.6312256884,4.7590580975,1.3880586118,4.9573521849,1.40304,0.40922000000000003,1.4615,3.3560180975,0.9788386118,3.4958521849
2020-04-09 03:30:00,4.76304,1.47922,4.9874484308,1.40304,0.40922000000000003,1.4615,3.36,1.07,3.5262586405,4.6998126484,1.3707786891,4.8956381754,1.40304,0.40922000000000003,1.4615,3.2967726484,0.9615586891000001,3.4341381754
2020-04-09 04:00:00,4.73304,1.47922,4.9588062525000005,1.40304,0.40922000000000003,1.4615,3.33,1.07,3.4976849486,4.6593800977,1.3589858618,4.8535209351,1.40304,0.40922000000000003,1.4615,3.2563400977,0.9497658618,3.3920209351
2020-04-09 04:30:00,4.68304,1.47922,4.9111053186,1.40304,0.40922000000000003,1.4615,3.2800000000000002,1.07,3.4501159401,4.6321203339,1.3510350974,4.8251253478,1.40304,0.40922000000000003,1.4615,3.2290803339,0.9418150974,3.3636253478
2020-04-09 05:00:00,4.64304,1.46922,4.8699515244,1.40304,0.40922000000000003,1.4615,3.24,1.06,3.4089881197,4.5680505274000005,1.3323480705000001,4.7583859661,1.40304,0.40922000000000003,1.4615,3.1650105273999998,0.9231280705,3.2968859661
2020-04-09 05:30:00,4.72256,1.40908,4.9282937615,1.40256,0.40908000000000005,1.461,3.32,1.0,3.4673332692,4.6359881417,1.352163208,4.8291543142,1.40256,0.40908000000000005,1.461,3.2334281417,0.943083208,3.3681543142
2020-04-09 06:00:00,4.83256,1.36908,5.0227498644,1.40256,0.40908000000000005,1.461,3.43,0.96,3.5618113369,4.7710992452,1.3915706132,4.9698950471,1.40256,0.40908000000000005,1.461,3.3685392452,0.9824906132000001,3.5088950471
2020-04-09 06:30:00,4.98256,1.36908,5.1672317734,1.40256,0.40908000000000005,1.461,3.58,0.96,3.7064808107,4.8910091503,1.4265443355,5.0948011983,1.40256,0.40908000000000005,1.461,3.4884491503,1.0174643355,3.6338011983
2020-04-09 07:00:00,5.08256,1.40908,5.2742698642,1.40256,0.40908000000000005,1.461,3.68,1.0,3.8134498817,4.986428633,1.454375018,5.1941964927,1.40256,0.40908000000000005,1.461,3.583868633,1.045295018,3.7331964927
2020-04-09 07:30:00,5.38952,1.6798600000000001,5.6452506986,1.43952,0.41986,1.4995,3.95,1.26,4.1460945479,5.4032426726,1.5759457795,5.6283777838999995,1.43952,0.41986,1.4995,3.9637226726,1.1560857795,4.1288777839
2020-04-09 08:00:00,5.55576,2.03168,5.9155889648,1.44576,0.42168000000000005,1.506,4.11,1.6099999999999999,4.4140910729,5.7667323683,1.6819636074000002,6.0070128836,1.44576,0.42168000000000005,1.506,4.3209723683,1.2602836074,4.5010128836
