Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2020-04-09 08:30:00,5.81912,1.97266,6.144391349,1.44912,0.42266000000000004,1.5095,4.37,1.55,4.6367445476,6.0310916958,1.7590684113,6.2823871831,1.44912,0.42266000000000004,1.5095,4.5819716958,1.3364084112999999,4.7728871831
2020-04-09 09:00:00,5.8844,1.9742000000000002,6.20674061,1.4544000000000001,0.4242,1.5150000000000001,4.43,1.55,4.6933357008000005,6.1292536271,1.7876989746,6.3846391948,1.4544000000000001,0.4242,1.5150000000000001,4.6748536271,1.3634989746000001,4.8696391948
2020-04-09 09:30:00,6.00728,1.38504,6.1648802746,1.45728,0.42504000000000003,1.518,4.55,0.96,4.6501720398,6.0451709864,1.763174871,6.2970531108,1.45728,0.42504000000000003,1.518,4.5878909864,1.338134871,4.7790531108
2020-04-09 10:00:00,5.9344,1.2142,6.0573414135,1.4544000000000001,0.4242,1.5150000000000001,4.48,0.79,4.5491207942,5.8778005876,1.7143585047,6.1227089454,1.4544000000000001,0.4242,1.5150000000000001,4.4234005876,1.2901585047,4.6077089454
2020-04-09 10:30:00,5.90352,1.50686,6.0927970137,1.46352,0.42686,1.5245000000000002,4.44,1.08,4.5694638635,6.0248746932,1.7572551189,6.2759111388,1.46352,0.42686,1.5245000000000002,4.5613546932,1.3303951189,4.7514111388
2020-04-09 11:00:00,5.88256,1.31658,6.0280921567,1.46256,0.42658,1.5235,4.42,0.89,4.5087137855,5.919032726,1.7263845451000002,6.1656590896,1.46256,0.42658,1.5235,4.456472726,1.2998045451,4.6421590896
2020-04-09 11:30:00,5.8992,1.0756000000000001,5.9964552863,1.4592,0.42560000000000003,1.52,4.44,0.65,4.4873265983,5.8359120357,1.7021410104,6.0790750372,1.4592,0.42560000000000003,1.52,4.3767120357,1.2765410104,4.5590750372
2020-04-09 12:00:00,5.8324,1.0607,5.9280666536,1.4424000000000001,0.4207,1.5025,4.39,0.64,4.4364062032,5.7972815445,1.6908737837999999,6.0388349422,1.4424000000000001,0.4207,1.5025,4.3548815445,1.2701737838,4.5363349422
2020-04-09 12:30:00,5.87088,1.62734,6.0922465027,1.4308800000000002,0.41734000000000004,1.4905,4.44,1.21,4.6019235109,6.1261632356,1.7867976104,6.3814200371,1.4308800000000002,0.41734000000000004,1.4905,4.6952832356,1.3694576104,4.8909200371
2020-04-09 13:00:00,5.82128,1.81454,6.0975287002,1.42128,0.41454,1.4805000000000001,4.4,1.4,4.6173585522,6.1776053064,1.8018015477,6.4350055274999995,1.42128,0.41454,1.4805000000000001,4.7563253064,1.3872615477,4.9545055275
2020-04-09 13:30:00,5.78656,1.49608,5.9768329406,1.42656,0.41608000000000006,1.486,4.36,1.08,4.4917702524,5.9571920471,1.7375143471,6.2054083824,1.42656,0.41608000000000006,1.486,4.5306320471,1.3214343471,4.7194083824
2020-04-09 14:00:00,5.39784,1.04062,5.4972326356,1.16784,0.34062000000000003,1.2165,4.23,0.7000000000000001,4.2875284256,5.4369304907,1.5857713931,5.6634692611,1.16784,0.34062000000000003,1.2165,4.2690904907,1.2451513931,4.4469692611
2020-04-09 14:30:00,5.1228,1.0079,5.2210096964,0.9528000000000001,0.27790000000000004,0.9925,4.17,0.73,4.2334146974,5.1422450303,1.4998214672,5.3565052399,0.9528000000000001,0.27790000000000004,0.9925,4.1894450303,1.2219214672,4.3640052399
2020-04-09 15:00:00,5.06512,1.02566,5.1679221211,0.9451200000000001,0.27566,0.9845,4.12,0.75,4.1877082038,5.0947154464,1.4859586719,5.3069952567,0.9451200000000001,0.27566,0.9845,4.1495954464,1.2102986719,4.3224952567
2020-04-09 15:30:00,5.068,1.0265,5.1709115492,0.9480000000000001,0.2765,0.9875,4.12,0.75,4.1877082038,5.1271932293999996,1.4954313586,5.3408262806,0.9480000000000001,0.2765,0.9875,4.1791932294,1.2189313586,4.3533262806
2020-04-09 16:00:00,5.16656,1.09608,5.2815465159,0.9465600000000001,0.27608000000000005,0.986,4.22,0.8200000000000001,4.2989300995,5.1550404072,1.5035534521,5.3698337575,0.9465600000000001,0.27608000000000005,0.986,4.2084804072,1.2274734521,4.3838337575
2020-04-09 16:30:00,5.27656,1.09608,5.3892000148,0.9465600000000001,0.27608000000000005,0.986,4.33,0.8200000000000001,4.4069604037,5.270193796,1.5371398572000001,5.4897852042,0.9465600000000001,0.27608000000000005,0.986,4.323633796,1.2610598572,4.5037852042
2020-04-09 17:00:00,5.88512,1.20066,6.0063484623,1.30512,0.38066000000000005,1.3595000000000002,4.58,0.8200000000000001,4.6528270976,5.8528920339,1.7070935099,6.0967625353,1.30512,0.38066000000000005,1.3595000000000002,4.5477720339,1.3264335099,4.7372625353
2020-04-09 17:30:00,6.21008,1.8354400000000002,6.4756415589,1.39008,0.40544,1.448,4.82,1.43,5.0276535282,6.3987276413,1.8662955621,6.6653412931,1.39008,0.40544,1.448,5.0086476413,1.4608555621,5.2173412931
2020-04-09 18:00:00,6.02368,1.55524,6.2212130811,0.9436800000000001,0.27524000000000004,0.983,5.08,1.28,5.2387784836,6.1808765397,1.8027556574,6.4384130622,0.9436800000000001,0.27524000000000004,0.983,5.2371965397,1.5275156574,5.4554130622
2020-04-09 18:30:00,6.15784,1.14062,6.2625879195,0.9278400000000001,0.27062,0.9665,5.23,0.87,5.3018675955,6.1085308347,1.7816548268,6.3630529528,0.9278400000000001,0.27062,0.9665,5.1806908347,1.5110348268,5.3965529528000005
2020-04-09 19:00:00,6.13792,1.16356,6.247234092,0.9379200000000001,0.27356,0.977,5.2,0.89,5.2756137084,6.0566610584,1.766526142,6.3090219359,0.9379200000000001,0.27356,0.977,5.1187410584,1.492966142,5.3320219359
2020-04-09 19:30:00,5.96696,1.23328,6.0930773177,0.9369600000000001,0.27328,0.976,5.03,0.96,5.1207909545,5.9568452978,1.7374132118999999,6.2050471852,0.9369600000000001,0.27328,0.976,5.0198852978,1.4641332119000001,5.2290471852
2020-04-09 20:00:00,5.94984,1.21412,6.0724528323,0.9398400000000001,0.27412000000000003,0.979,5.01,0.9400000000000001,5.0974209165,5.9106054454,1.7239265883,6.1568806723,0.9398400000000001,0.27412000000000003,0.979,4.9707654454,1.4498065883,5.1778806723
2020-04-09 20:30:00,6.20728,1.26004,6.3338792063,1.09728,0.32004000000000005,1.143,5.11,0.9400000000000001,5.1957386385,6.1709736593,1.7998673173,6.4280975618,1.09728,0.32004000000000005,1.143,5.0736936593,1.4798273173,5.2850975618
2020-04-09 21:00:00,6.20344,1.34392,6.3473450198,1.21344,0.35392,1.264,4.99,0.99,5.0872585938,6.1659776753,1.7984101553,6.4228934118,1.21344,0.35392,1.264,4.9525376753,1.4444901553,5.1588934118
2020-04-09 21:30:00,6.07992,1.45956,6.2526588424,1.36992,0.39956,1.427,4.71,1.06,4.8278048842,6.0701373357,1.7704567229000001,6.3230597247,1.36992,0.39956,1.427,4.7002173357,1.3708967229,4.8960597247
2020-04-09 22:00:00,5.95608,1.52594,6.1484454824,1.42608,0.41594000000000003,1.4855,4.53,1.11,4.6640111492,5.9223564175,1.7273539551,6.1691212682,1.42608,0.41594000000000003,1.4855,4.4962764175,1.3114139551,4.6836212682
2020-04-09 22:30:00,5.68472,1.54846,5.8918392587,1.43472,0.41846000000000005,1.4945,4.25,1.13,4.3976584679,5.6664432543,1.6527126158,5.9025450566,1.43472,0.41846000000000005,1.4945,4.2317232543,1.2342526158,4.4080450566
2020-04-09 23:00:00,5.50136,1.5274800000000002,5.7094795735,1.43136,0.41748,1.491,4.07,1.11,4.2186490729,5.4642380573,1.5937361001,5.6919146430000005,1.43136,0.41748,1.491,4.0328780573,1.1762561001,4.200914643
2020-04-09 23:30:00,5.21712,1.8791600000000002,5.5452306895,1.43712,0.41916000000000003,1.4969999999999999,3.7800000000000002,1.46,4.0521599179,5.3544163393,1.5617047656,5.5775170201,1.43712,0.41916000000000003,1.4969999999999999,3.9172963393,1.1425447656,4.0805170201
2020-04-10 00:00:00,4.94336,2.25098,5.4317326011,1.44336,0.42098,1.5035,3.5,1.83,3.9495442775000003,5.2849970345,1.5414574684,5.5052052443,1.44336,0.42098,1.5035,3.8416370345,1.1204774684,4.0017052443
2020-04-10 00:30:00,4.7820800000000006,2.18894,5.2592535069,1.40208,0.40894,1.4605000000000001,3.38,1.78,3.8200523557,5.1409659055,1.4994483891,5.3551728182,1.40208,0.40894,1.4605000000000001,3.7388859055,1.0905083891,3.8946728182
2020-04-10 01:00:00,4.68064,2.22852,5.1840806514,1.40064,0.40852000000000005,1.459,3.2800000000000002,1.82,3.7511065034,5.001199506,1.4586831892,5.2095828187,1.40064,0.40852000000000005,1.459,3.600559506,1.0501631892,3.7505828187
2020-04-10 01:30:00,4.60016,2.27838,5.1334673906,1.40016,0.40838,1.4585,3.2,1.87,3.7063324189999998,4.9305714483,1.4380833391,5.1360119253,1.40016,0.40838,1.4585,3.5304114482999998,1.0297033391,3.6775119253
2020-04-10 02:00:00,4.87728,1.86754,5.2226014447,1.39728,0.40754,1.4555,3.48,1.46,3.773857443,5.0322049459,1.4677264426,5.241880152,1.39728,0.40754,1.4555,3.6349249459,1.0601864426,3.786380152
2020-04-10 02:30:00,4.81112,1.5586600000000002,5.0573013209,1.4011200000000001,0.40866,1.4595,3.41,1.15,3.5986942076,4.8119244996,1.4034779791,5.0124213538,1.4011200000000001,0.40866,1.4595,3.4108044996,0.9948179791,3.5529213538
2020-04-10 03:00:00,4.73112,1.5786600000000002,4.987550887,1.4011200000000001,0.40866,1.4595,3.33,1.17,3.5295608792,4.7406743588,1.382696688,4.938202457,1.4011200000000001,0.40866,1.4595,3.3395543588,0.9740366880000001,3.478702457
2020-04-10 03:30:00,4.69112,1.5786600000000002,4.9496236473,1.4011200000000001,0.40866,1.4595,3.29,1.17,3.4918476485,4.6942237491,1.3691485935,4.8898164053,1.4011200000000001,0.40866,1.4595,3.2931037491,0.9604885935,3.4303164053
2020-04-10 04:00:00,4.61112,1.5586600000000002,4.8674273133,1.4011200000000001,0.40866,1.4595,3.21,1.15,3.4097800516,4.6190386659,1.3472196109,4.8114986103,1.4011200000000001,0.40866,1.4595,3.2179186659,0.9385596109000001,3.3519986103
2020-04-10 04:30:00,4.50112,1.5586600000000002,4.7633498979,1.4011200000000001,0.40866,1.4595,3.1,1.15,3.3064331235,4.5321252432,1.3218698626,4.720963795,1.4011200000000001,0.40866,1.4595,3.1310052432,0.9132098626,3.261463795
2020-04-10 05:00:00,4.47112,1.5586600000000002,4.7350116209,1.4011200000000001,0.40866,1.4595,3.07,1.15,3.2783227419,4.461604559,1.3013013297,4.647504749,1.4011200000000001,0.40866,1.4595,3.060484559,0.8926413297,3.188004749
2020-04-10 05:30:00,4.47112,1.5386600000000001,4.7284657818,1.4011200000000001,0.40866,1.4595,3.07,1.13,3.2713605732,4.461604559,1.3013013297,4.647504749,1.4011200000000001,0.40866,1.4595,3.060484559,0.8926413297,3.188004749
2020-04-10 06:00:00,4.54112,1.5386600000000001,4.7947101529000005,1.4011200000000001,0.40866,1.4595,3.14,1.13,3.3371394936,4.5892867442,1.3385419671,4.7805070252,1.4011200000000001,0.40866,1.4595,3.1881667442,0.9298819671,3.3210070252
2020-04-10 06:30:00,4.66064,1.53852,4.9080147718,1.40064,0.40852000000000005,1.459,3.26,1.13,3.4502898429,4.6839305866,1.3661464211,4.879094361,1.40064,0.40852000000000005,1.459,3.2832905866,0.9576264211000001,3.420094361
2020-04-10 07:00:00,4.70064,1.53852,4.9460145774,1.40064,0.40852000000000005,1.459,3.3,1.13,3.4881083699,4.7258303644,1.3783671896,4.9227399629,1.40064,0.40852000000000005,1.459,3.3251903644,0.9698471896,3.4637399629
2020-04-10 07:30:00,4.89808,1.51944,5.1283414083,1.43808,0.41944000000000004,1.498,3.46,1.1,3.6306473252,4.8788219863,1.422989746,5.0821062357,1.43808,0.41944000000000004,1.498,3.4407419863,1.003549746,3.5841062357
2020-04-10 08:00:00,5.04432,1.44126,5.2461790524,1.44432,0.42126,1.5045000000000002,3.6,1.02,3.7417108386,5.0383148948,1.469508511,5.2482446821,1.44432,0.42126,1.5045000000000002,3.5939948948,1.048248511,3.7437446821
2020-04-10 08:30:00,5.19432,1.44126,5.3905649658,1.44432,0.42126,1.5045000000000002,3.75,1.02,3.8862449743000003,5.1583069407,1.504506191,5.3732363966,1.44432,0.42126,1.5045000000000002,3.7139869407,1.083246191,3.8687363966
2020-04-10 09:00:00,5.3696,1.6428,5.6152823616,1.4496,0.4228,1.51,3.92,1.22,4.1054597794,5.3781240192,1.5686195056,5.60221252,1.4496,0.4228,1.51,3.9285240192,1.1458195056,4.09221252
2020-04-10 09:30:00,5.40344,2.12392,5.8058763335,1.45344,0.42392,1.514,3.95,1.7000000000000002,4.3002906878000005,5.6874794912,1.6588481849,5.9244578033,1.45344,0.42392,1.514,4.2340394912,1.2349281849,4.4104578033
2020-04-10 10:00:00,5.4692,2.1256,5.8677358495,1.4592,0.42560000000000003,1.52,4.01,1.7000000000000002,4.3554678279,5.8085362106,1.6941563948,6.0505585527,1.4592,0.42560000000000003,1.52,4.3493362106,1.2685563948,4.5305585527000005
2020-04-10 10:30:00,5.51496,2.10728,5.903847288,1.46496,0.42728000000000005,1.526,4.05,1.6800000000000002,4.3846208502,5.7821520635,1.6864610185000002,6.0230750661,1.46496,0.42728000000000005,1.526,4.3171920635,1.2591810185,4.4970750661
2020-04-10 11:00:00,5.40208,2.02644,5.7696557435999996,1.46208,0.42644000000000004,1.5230000000000001,3.94,1.6,4.2524816284,5.7132832556,1.6663742829000001,5.9513367246,1.46208,0.42644000000000004,1.5230000000000001,4.2512032556,1.2399342829,4.4283367246
2020-04-10 11:30:00,5.51776,1.89518,5.83415655,1.45776,0.42518000000000006,1.5185,4.06,1.47,4.3179277437,5.7771045177,1.6849888176999999,6.0178172059,1.45776,0.42518000000000006,1.5185,4.3193445177,1.2598088177,4.4993172059
2020-04-10 12:00:00,5.5672,1.2621,5.708468468,1.4472,0.42210000000000003,1.5075,4.12,0.84,4.2047592083,5.5274375364,1.6121692815,5.7577474338,1.4472,0.42210000000000003,1.5075,4.0802375364,1.1900692815,4.2502474338
2020-04-10 12:30:00,5.63192,1.26056,5.7712680063,1.44192,0.42056000000000004,1.502,4.19,0.84,4.2733710347,5.6348616668,1.6435013195,5.8696475695,1.44192,0.42056000000000004,1.502,4.1929416668,1.2229413195,4.3676475695
2020-04-10 13:00:00,5.5132,1.2551,5.6542594785,1.4232,0.4151,1.4825,4.09,0.84,4.1753682472,5.5015115513,1.6046075358,5.7307411993,1.4232,0.4151,1.4825,4.0783115513,1.1895075358,4.2482411993
2020-04-10 13:30:00,5.41848,1.23664,5.5578056821,1.42848,0.41664,1.488,3.99,0.8200000000000001,4.0733892522,5.4249249644,1.5822697813,5.6509635046,1.42848,0.41664,1.488,3.9964449644,1.1656297813,4.1629635046
2020-04-10 14:00:00,5.12408,1.18244,5.2587413133,1.17408,0.34244,1.223,3.95,0.84,4.0383288623,5.1482029587,1.5015591963000001,5.3627114153,1.17408,0.34244,1.223,3.9741229586999998,1.1591191963,4.1397114153
2020-04-10 14:30:00,4.79896,1.11678,4.9271913551,0.94896,0.27678,0.9885,3.85,0.84,3.9405710246,4.812890108,1.4037596148,5.0134271959,0.94896,0.27678,0.9885,3.863930108,1.1269796148,4.0249271959
2020-04-10 15:00:00,4.72696,1.15328,4.8656146169,0.9369600000000001,0.27328,0.976,3.79,0.88,3.8908225351,4.7071713053,1.372924964,4.903303443,0.9369600000000001,0.27328,0.976,3.7702113053,1.099644964,3.927303443
2020-04-10 15:30:00,4.64792,1.17356,4.7937880012,0.9379200000000001,0.27356,0.977,3.71,0.9,3.8176039606,4.6910152623,1.3682127848,4.8864742316,0.9379200000000001,0.27356,0.977,3.7530952623,1.0946527848,3.9094742316
2020-04-10 16:00:00,4.86448,1.14964,4.9984835499999996,0.9244800000000001,0.26964000000000005,0.963,3.94,0.88,4.0370781513,4.8052772345,1.4015391934,5.0054971193,0.9244800000000001,0.26964000000000005,0.963,3.8807972345,1.1318991934,4.0424971193
2020-04-10 16:30:00,5.01592,1.68006,5.289806712,0.9259200000000001,0.27006,0.9645,4.09,1.4100000000000001,4.3262223706,5.1993242117,1.5164695618000001,5.4159627206,0.9259200000000001,0.27006,0.9645,4.2734042117,1.2464095618,4.4514627206
2020-04-10 17:00:00,5.32024,1.27132,5.4700281718,0.9302400000000001,0.27132,0.969,4.39,1.0,4.5024548859,5.3429715981,1.5583667161,5.5655954146,0.9302400000000001,0.27132,0.969,4.4127315981,1.2870467160999999,4.5965954146
2020-04-10 17:30:00,5.53968,1.84824,5.8398669163,0.91968,0.26824000000000003,0.9580000000000001,4.62,1.58,4.8827041688,5.7809394845,1.6861073496999999,6.0218119631,0.91968,0.26824000000000003,0.9580000000000001,4.8612594845,1.4178673497,5.0638119631
2020-04-10 18:00:00,5.75016,1.8483800000000001,6.0399378018,0.9201600000000001,0.26838,0.9585,4.83,1.58,5.0818598957,5.9240123825,1.7278369449,6.1708462317,0.9201600000000001,0.26838,0.9585,5.0038523825,1.4594569448999999,5.2123462317
2020-04-10 18:30:00,5.83448,1.8796400000000002,6.129780045,0.9244800000000001,0.26964000000000005,0.963,4.91,1.6099999999999999,5.1672236259,6.0026756058,1.750780385,6.2527870894,0.9244800000000001,0.26964000000000005,0.963,5.0781956058,1.481140385,5.2897870894
2020-04-10 19:00:00,5.74264,2.01202,6.0849107348,0.93264,0.27202000000000004,0.9715,4.8100000000000005,1.74,5.1150464319,5.9809835854,1.7444535456999999,6.2301912348,0.93264,0.27202000000000004,0.9715,5.0483435854,1.4724335457,5.2586912348
2020-04-10 19:30:00,5.65792,2.01356,6.0055376612,0.9379200000000001,0.27356,0.977,4.72,1.74,5.0305069327,5.8603374503,1.7092650897000001,6.1045181774,0.9379200000000001,0.27356,0.977,4.9224174503,1.4357050896999999,5.1275181774
2020-04-10 20:00:00,5.6275200000000005,2.01636,5.9778498642999995,0.94752,0.27636000000000005,0.987,4.68,1.74,4.9929950931,5.8449506914,1.704777285,6.0884903035,0.94752,0.27636000000000005,0.987,4.8974306914,1.428417285,5.1014903035
2020-04-10 20:30:00,5.68712,2.04916,6.0450302398,0.9571200000000001,0.27916,0.997,4.73,1.77,5.0503267221,5.8769353835,1.7141061535,6.1218076911,0.9571200000000001,0.27916,0.997,4.9198153835,1.4349461535,5.1248076911
2020-04-10 21:00:00,5.68856,2.07958,6.0567621589,0.9585600000000001,0.27958,0.9985,4.73,1.8,5.0609188889,5.895775261,1.7196011178,6.1414325636000004,0.9585600000000001,0.27958,0.9985,4.937215261,1.4400211178,5.1429325636
2020-04-10 21:30:00,5.50528,2.1715400000000002,5.9180819401,0.96528,0.28154,1.0055,4.54,1.8900000000000001,4.9176925483,5.7477042914,1.6764137516000002,5.9871919702,0.96528,0.28154,1.0055,4.7824242914,1.3948737516,4.9816919702
2020-04-10 22:00:00,5.31296,1.72378,5.5856030516,0.97296,0.28378000000000003,1.0135,4.34,1.44,4.5726578704000005,5.329396067,1.5544071862000002,5.5514542365,0.97296,0.28378000000000003,1.0135,4.356436067,1.2706271862,4.5379542365
2020-04-10 22:30:00,5.09816,1.45238,5.3010039662,0.9681600000000001,0.28238,1.0085,4.13,1.17,4.2925283925,5.0217682945,1.4646824192,5.2310086401,0.9681600000000001,0.28238,1.0085,4.0536082945,1.1823024192,4.2225086401
2020-04-10 23:00:00,4.8596,1.3728,5.0497813814,0.9696,0.2828,1.01,3.89,1.09,4.039826729,4.7958304841,1.3987838912,4.9956567543,0.9696,0.2828,1.01,3.8262304841,1.1159838912,3.9856567543
2020-04-10 23:30:00,4.62536,0.7744800000000001,4.6897520617,0.9753600000000001,0.28448,1.016,3.65,0.49,3.6827435425,4.5002971146,1.3125866583999999,4.6878094944,0.9753600000000001,0.28448,1.016,3.5249371146,1.0281066584,3.6718094944
2020-04-11 00:00:00,4.49944,0.7844200000000001,4.5673050095,1.00944,0.29442,1.0515,3.49,0.49,3.5242304124,4.3750113692,1.2760449827,4.5573035096,1.00944,0.29442,1.0515,3.3655713692,0.9816249827,3.5058035095999998
2020-04-11 00:30:00,4.63808,0.85694,4.7165805675,1.25808,0.36694000000000004,1.3105,3.38,0.49,3.4153330731000002,4.5253597861,1.3198966043,4.7139164438000005,1.25808,0.36694000000000004,1.3105,3.2672797861,0.9529566043000001,3.4034164438
2020-04-11 01:00:00,4.56552,1.47536,4.7979849937,1.35552,0.39536000000000004,1.412,3.21,1.08,3.3868126609,4.5361532377,1.3230446943,4.7251596226,1.35552,0.39536000000000004,1.412,3.1806332377,0.9276846943,3.3131596226
2020-04-11 01:30:00,4.48552,1.54536,4.744262556,1.35552,0.39536000000000004,1.412,3.13,1.15,3.3345764348999998,4.5064834568,1.3143910081999999,4.6942536009,1.35552,0.39536000000000004,1.412,3.1509634568,0.9190310082,3.2822536009
2020-04-11 02:00:00,4.5955200000000005,1.54536,4.8483957759,1.35552,0.39536000000000004,1.412,3.24,1.15,3.4380372307,4.5923504991,1.3394355622,4.7836984366,1.35552,0.39536000000000004,1.412,3.2368304991,0.9440755622,3.3716984366
2020-04-11 02:30:00,4.57552,1.56536,4.835879982,1.35552,0.39536000000000004,1.412,3.22,1.17,3.425974314,4.5500634625,1.3271018432,4.7396494401,1.35552,0.39536000000000004,1.412,3.1945434625,0.9317418432000001,3.3276494401
2020-04-11 03:00:00,4.50504,1.58522,4.7758044192,1.35504,0.39522,1.4115,3.15,1.19,3.3672837718,4.4991861048,1.3122626139,4.6866521925,1.35504,0.39522,1.4115,3.1441461048,0.9170426139000001,3.2751521925000002
2020-04-11 03:30:00,4.46456,1.58508,4.7375916456,1.35456,0.39508000000000004,1.411,3.11,1.19,3.3298948932,4.4808872095,1.3069254361,4.6675908433,1.35456,0.39508000000000004,1.411,3.1263272095,0.9118454361,3.2565908433
2020-04-11 04:00:00,4.39504,1.9352200000000002,4.8022341728,1.35504,0.39522,1.4115,3.04,1.54,3.4078145489000002,4.5894239012,1.3385819712,4.780649897,1.35504,0.39522,1.4115,3.2343839012,0.9433619712,3.369149897
2020-04-11 04:30:00,4.3650400000000005,2.29522,4.9316943387,1.35504,0.39522,1.4115,3.01,1.9,3.5595083929999998,4.7176434932,1.3759793522,4.9142119721,1.35504,0.39522,1.4115,3.3626034932,0.9807593522,3.5027119721
2020-04-11 05:00:00,4.32504,2.29522,4.89632575,1.35504,0.39522,1.4115,2.9699999999999998,1.9,3.5257481476,4.7028041133,1.3716511997,4.8987542847,1.35504,0.39522,1.4115,3.3477641133000002,0.9764311997,3.4872542847
2020-04-11 05:30:00,4.32456,2.29508,4.8958361288,1.35456,0.39508000000000004,1.411,2.9699999999999998,1.9,3.5257481476,4.6745272751,1.3634037885999999,4.8692992449,1.35456,0.39508000000000004,1.411,3.3199672751,0.9683237886,3.4582992449
2020-04-11 06:00:00,4.37504,2.29522,4.9405475253,1.35504,0.39522,1.4115,3.02,1.9,3.5679686097000003,4.7391284611,1.3822458012,4.936592147,1.35504,0.39522,1.4115,3.3840884611,0.9870258012,3.525092147
2020-04-11 06:30:00,4.42456,2.19508,4.9391403503,1.35456,0.39508000000000004,1.411,3.07,1.8,3.5587778801,4.7967211594,1.3990436715,4.9965845411,1.35456,0.39508000000000004,1.411,3.4421611594,1.0039636715,3.5855845411000002
2020-04-11 07:00:00,4.51456,1.86508,4.8846469064,1.35456,0.39508000000000004,1.411,3.16,1.47,3.485182922,4.7110110825,1.3740448991,4.9073032109,1.35456,0.39508000000000004,1.411,3.3564510825,0.9789648991000001,3.4963032109
2020-04-11 07:30:00,4.672,1.936,5.0572403542,1.392,0.406,1.45,3.2800000000000002,1.53,3.6192955116,4.8438456236,1.4127883069,5.0456725246,1.392,0.406,1.45,3.4518456236,1.0067883069,3.5956725246
2020-04-11 08:00:00,4.7692,2.2181,5.2597753041,1.3992,0.4081,1.4575,3.37,1.81,3.8253104449,5.0727563854,1.4795539457,5.2841212348,1.3992,0.4081,1.4575,3.6735563854,1.0714539457,3.8266212348
2020-04-11 08:30:00,4.97064,2.15852,5.4190839263,1.40064,0.40852000000000005,1.459,3.5700000000000003,1.75,3.9758521099,5.221629437,1.5229752524,5.4391973302,1.40064,0.40852000000000005,1.459,3.820989437,1.1144552524,3.9801973302
2020-04-11 09:00:00,5.16832,1.45076,5.3680756515,1.40832,0.41076,1.467,3.76,1.04,3.9011793089,5.1186388728,1.4929363379,5.3319154925,1.40832,0.41076,1.467,3.7103188728000003,1.0821763379,3.8649154924999998
2020-04-11 09:30:00,5.26928,1.39104,5.4497985284,1.40928,0.41104,1.468,3.86,0.98,3.9824615503,5.2647013877,1.5355379047,5.4840639455,1.40928,0.41104,1.468,3.8554213877,1.1244979047,4.0160639455
2020-04-11 10:00:00,5.29744,1.39342,5.4776354251,1.41744,0.41342,1.4765000000000001,3.88,0.98,4.0018495724,5.3328535862,1.5554156293,5.555055819,1.41744,0.41342,1.4765000000000001,3.9154135862,1.1419956293,4.078555819
2020-04-11 10:30:00,5.29504,1.3527200000000001,5.4650983523,1.41504,0.41272000000000003,1.474,3.88,0.9400000000000001,3.9922424776,5.285903355,1.5417218119,5.5061493281,1.41504,0.41272000000000003,1.474,3.870863355,1.1290018119,4.0321493281
2020-04-11 11:00:00,5.2864,1.3102,5.4463427178,1.4064,0.4102,1.465,3.88,0.9,3.9830139342,5.2600595179,1.5341840260000001,5.4792286644,1.4064,0.4102,1.465,3.8536595179,1.123984026,4.0142286644
2020-04-11 11:30:00,5.35016,1.30838,5.5078190103,1.40016,0.40838,1.4585,3.95,0.9,4.0512343798,5.3477963823,1.5597739447999999,5.5706212316,1.40016,0.40838,1.4585,3.9476363823,1.1513939448000001,4.1121212316
2020-04-11 12:00:00,5.3396,1.2653,5.4874686559,1.3896,0.4053,1.4475,3.95,0.86,4.0425363326,5.3372363823,1.5566939448000001,5.5596212315999995,1.3896,0.4053,1.4475,3.9476363823,1.1513939448000001,4.1121212316
2020-04-11 12:30:00,5.33912,1.29516,5.4939641244,1.3891200000000001,0.40516,1.447,3.95,0.89,4.0490245739,5.4306810359,1.5839486355,5.6569594124,1.3891200000000001,0.40516,1.447,4.0415610359,1.1787886355000001,4.2099594124
2020-04-11 13:00:00,5.33624,1.29432,5.4909672736,1.38624,0.40432,1.444,3.95,0.89,4.0490245739,5.393629641,1.5731419786,5.6183642094,1.38624,0.40432,1.444,4.007389641,1.1688219786,4.1743642094
2020-04-11 13:30:00,5.3524,1.2932000000000001,5.5064100828,1.3824,0.4032,1.44,3.9699999999999998,0.89,4.0685378209,5.3696024642,1.566134052,5.5933359002,1.3824,0.4032,1.44,3.9872024642,1.162934052,4.1533359002
2020-04-11 14:00:00,5.21192,1.27306,5.3651460232,1.38192,0.40306000000000003,1.4395,3.83,0.87,3.9275692228,5.2442458687,1.5295717117,5.4627561132,1.38192,0.40306000000000003,1.4395,3.8623258687,1.1265117117,4.0232561132
2020-04-11 14:30:00,5.02896,1.29928,5.1940896411,1.36896,0.39928,1.426,3.66,0.9,3.7690317059,5.0969527747,1.4866112259,5.3093258070000005,1.36896,0.39928,1.426,3.7279927747,1.0873312259,3.8833258070000003
2020-04-11 15:00:00,5.05744,1.29592,5.220834033,1.35744,0.39592000000000005,1.4140000000000001,3.7,0.9,3.8078865529,5.0920193344,1.4851723059,5.3041868066,1.35744,0.39592000000000005,1.4140000000000001,3.7345793344000002,1.0892523059,3.8901868066
2020-04-11 15:30:00,5.05936,1.29648,5.2228329477,1.3593600000000001,0.39648000000000005,1.416,3.7,0.9,3.8078865529,5.0747744277,1.4801425414,5.2862233622,1.3593600000000001,0.39648000000000005,1.416,3.7154144277,1.0836625414,3.8702233622
2020-04-11 16:00:00,4.83216,1.17688,4.9734109824,1.05216,0.30688000000000004,1.096,3.7800000000000002,0.87,3.8788271423,4.8279661896,1.4081568053,5.0291314475,1.05216,0.30688000000000004,1.096,3.7758061896,1.1012768053,3.9331314475
2020-04-11 16:30:00,4.8468800000000005,1.16034,4.9838373418,0.92688,0.27034,0.9655,3.92,0.89,4.0197636746,4.8338495476,1.4098727847,5.0352599454,0.92688,0.27034,0.9655,3.9069695476,1.1395327847,4.0697599454
2020-04-11 17:00:00,5.11304,1.15922,5.2428016413,0.9230400000000001,0.26922,0.9615,4.19,0.89,4.2834798937,5.0816862294,1.4821584836000001,5.2934231556,0.9230400000000001,0.26922,0.9615,4.1586462294,1.2129384836,4.3319231556
2020-04-11 17:30:00,5.46016,1.15838,5.5816835677,0.9201600000000001,0.26838,0.9585,4.54,0.89,4.6264132976,5.3893856637,1.5719041519,5.6139433997,0.9201600000000001,0.26838,0.9585,4.4692256637,1.3035241519,4.6554433997
2020-04-11 18:00:00,5.74616,1.20888,5.8719456401,0.9561600000000001,0.27888,0.996,4.79,0.93,4.8794466899,5.6914953448,1.6600194756,5.9286409841,0.9561600000000001,0.27888,0.996,4.7353353448,1.3811394756,4.9326409841
2020-04-11 18:30:00,6.10768,1.28474,6.2413389469,1.14768,0.33474000000000004,1.1955,4.96,0.9500000000000001,5.0501584134,5.9873018745,1.7462963801,6.2367727859,1.14768,0.33474000000000004,1.1955,4.8396218745,1.4115563801,5.0412727859
2020-04-11 19:00:00,6.09752,2.04386,6.4309496849,1.24752,0.36386,1.2995,4.85,1.6800000000000002,5.1327283193,6.286244468,1.8334879698000002,6.5481713209,1.24752,0.36386,1.2995,5.038724468,1.4696279698,5.2486713209
2020-04-11 19:30:00,6.10464,2.11802,6.4616281423,1.36464,0.39802000000000004,1.4215,4.74,1.72,5.0424200539,6.3079052452,1.8398056965,6.5707346304000005,1.36464,0.39802000000000004,1.4215,4.9432652452,1.4417856965,5.1492346304
2020-04-11 20:00:00,5.97424,2.15082,6.3496118188,1.37424,0.40082,1.4315,4.6,1.75,4.9216359069,6.2105636063,1.8114143852,6.4693370899,1.37424,0.40082,1.4315,4.8363236063,1.4105943852,5.0378370899
2020-04-11 20:30:00,6.06808,2.18194,6.4484460958,1.37808,0.40194,1.4355,4.69,1.78,5.0164230284,6.3246441785,1.8446878854,6.5881710192,1.37808,0.40194,1.4355,4.9465641785,1.4427478854,5.1526710192
2020-04-11 21:00:00,6.03192,2.1830600000000002,6.4148117548,1.38192,0.40306000000000003,1.4395,4.65,1.78,4.9790460934,6.2983755929,1.8370262146,6.5608079092,1.38192,0.40306000000000003,1.4395,4.9164555929,1.4339662146,5.1213079092000005
2020-04-11 21:30:00,5.86056,1.64558,6.0872076562,1.39056,0.40558000000000005,1.4485000000000001,4.47,1.24,4.6388037251,5.854286056,1.7075000997,6.0982146416,1.39056,0.40558000000000005,1.4485000000000001,4.4637260560000005,1.3019200997,4.6497146416
2020-04-11 22:00:00,5.74632,1.49726,5.9381799442,1.39632,0.40726,1.4545,4.35,1.09,4.4844843628,5.6385582715,1.6445794958,5.8734981994,1.39632,0.40726,1.4545,4.2422382715,1.2373194958,4.4189981994
2020-04-11 22:30:00,5.48632,2.17726,5.9025560777,1.39632,0.40726,1.4545,4.09,1.77,4.4565681864,5.6648143881,1.6522375299,5.9008483209,1.39632,0.40726,1.4545,4.2684943881,1.2449775299,4.4463483209
2020-04-11 23:00:00,5.2168,2.1774,5.6529702812,1.3968,0.40740000000000004,1.455,3.8200000000000003,1.77,4.2101425154,5.4284589152,1.5833005169,5.6546447034,1.3968,0.40740000000000004,1.455,4.0316589152,1.1759005169,4.1996447034
2020-04-11 23:30:00,5.0068,1.5274,5.234596164,1.3968,0.40740000000000004,1.455,3.61,1.12,3.7797486689,4.9830031604,1.4533759218,5.190628292,1.3968,0.40740000000000004,1.455,3.5862031604,1.0459759218,3.735628292
2020-04-12 00:00:00,4.74776,2.04768,5.1705143264,1.3977600000000001,0.40768000000000004,1.456,3.35,1.6400000000000001,3.7298927599000002,4.9352190937,1.4394389023,5.1408532226,1.3977600000000001,0.40768000000000004,1.456,3.5374590937,1.0317589023,3.6848532226
2020-04-12 00:30:00,4.606,1.8855,4.9769816405,1.3559999999999999,0.3955,1.4125,3.25,1.49,3.5752762131,4.7487691118,1.3850576576,4.9466344915,1.3559999999999999,0.3955,1.4125,3.3927691118,0.9895576576,3.5341344915
2020-04-12 01:00:00,4.50504,2.28522,5.0514963971,1.35504,0.39522,1.4115,3.15,1.8900000000000001,3.6734996938,4.8111482977,1.4032515868,5.0116128101,1.35504,0.39522,1.4115,3.4561082977,1.0080315868,3.6001128101
2020-04-12 01:30:00,4.44504,2.28522,4.9980607289000005,1.35504,0.39522,1.4115,3.09,1.8900000000000001,3.622181663,4.7645114579,1.3896491752,4.9630327686,1.35504,0.39522,1.4115,3.4094714579,0.9944291752000001,3.5515327686
2020-04-12 02:00:00,4.53456,2.28508,5.077777565,1.35456,0.39508000000000004,1.411,3.18,1.8900000000000001,3.6992566821,4.8156105453,1.4045530757,5.0162609847,1.35456,0.39508000000000004,1.411,3.4610505453,1.0094730756999999,3.6052609847
2020-04-12 02:30:00,4.53504,2.28522,5.078269218,1.35504,0.39522,1.4115,3.18,1.8900000000000001,3.6992566821,4.8191588525,1.4055879986,5.019957138,1.35504,0.39522,1.4115,3.4641188525,1.0103679986,3.608457138
2020-04-12 03:00:00,4.44504,2.3052200000000003,5.0072367479,1.35504,0.39522,1.4115,3.09,1.9100000000000001,3.6326574295,4.7735792011000004,1.3922939337,4.9724783345,1.35504,0.39522,1.4115,3.4185392011,0.9970739337000001,3.5609783345
2020-04-12 03:30:00,4.41504,2.3052200000000003,4.9806242028,1.35504,0.39522,1.4115,3.06,1.9100000000000001,3.6071734086,4.750026414,1.3854243707,4.9479441812000005,1.35504,0.39522,1.4115,3.394986414,0.9902043707,3.5364441812000003
2020-04-12 04:00:00,4.39504,2.3052200000000003,4.9629039735,1.35504,0.39522,1.4115,3.04,1.9100000000000001,3.5902228343,4.7292850363,1.3793748022,4.9263385794,1.35504,0.39522,1.4115,3.3742450363,0.9841548022000001,3.5148385794
2020-04-12 04:30:00,4.34504,2.3052200000000003,4.918679889,1.35504,0.39522,1.4115,2.99,1.9100000000000001,3.5479853437999997,4.6775363464,1.3642814344,4.8724336942,1.35504,0.39522,1.4115,3.3224963464,0.9690614344,3.4609336942
2020-04-12 05:00:00,4.30504,2.3052200000000003,4.8833808627,1.35504,0.39522,1.4115,2.95,1.9100000000000001,3.5143420437,4.6423204003,1.3540101167,4.835750417,1.35504,0.39522,1.4115,3.2872804003000002,0.9587901167,3.424250417
2020-04-12 05:30:00,4.26504,2.28522,4.8386771591,1.35504,0.39522,1.4115,2.91,1.8900000000000001,3.4698991340000003,4.6079664334,1.3439902098,4.7999650348,1.35504,0.39522,1.4115,3.2529264334,0.9487702098,3.3884650348
2020-04-12 06:00:00,4.32504,2.3052200000000003,4.9010213476,1.35504,0.39522,1.4115,2.9699999999999998,1.9100000000000001,3.5311471224,4.669877966,1.3620477401,4.8644562146,1.35504,0.39522,1.4115,3.314837966,0.9668277401,3.4529562146
2020-04-12 06:30:00,4.3650400000000005,2.2652200000000002,4.9178039662,1.35504,0.39522,1.4115,3.01,1.87,3.5435857546,4.7060172477,1.3725883639,4.9021012997,1.35504,0.39522,1.4115,3.3509772477,0.9773683639,3.4906012996999998
2020-04-12 07:00:00,4.40504,2.3052200000000003,4.9717619261,1.35504,0.39522,1.4115,3.05,1.9100000000000001,3.5986942076,4.7327901528,1.3803971279,4.9299897425,1.35504,0.39522,1.4115,3.3777501528,0.9851771279,3.5184897425
2020-04-12 07:30:00,4.502,2.296,5.0536739111,1.392,0.406,1.45,3.11,1.8900000000000001,3.6392581662,4.825271665,1.4073709023,5.0263246511,1.392,0.406,1.45,3.433271665,1.0013709023,3.5763246511
2020-04-12 08:00:00,4.62872,2.26796,5.1544826511,1.39872,0.40796000000000004,1.457,3.23,1.8599999999999999,3.7272644124000003,4.9701921929,1.4496393896,5.1772835343,1.39872,0.40796000000000004,1.457,3.5714721929,1.0416793896,3.7202835343
2020-04-12 08:30:00,4.77968,2.21824,5.2693386302,1.39968,0.40824000000000005,1.458,3.38,1.81,3.834123107,5.1057784331,1.4891853763,5.3185192012,1.39968,0.40824000000000005,1.458,3.7060984331,1.0809453763,3.8605192012
2020-04-12 09:00:00,4.86544,2.21992,5.3479483169,1.40544,0.40992,1.464,3.46,1.81,3.904830342,5.1785909142,1.51042235,5.3943655356,1.40544,0.40992,1.464,3.7731509142,1.10050235,3.9303655356
2020-04-12 09:30:00,4.99072,1.7114600000000002,5.2760194702,1.41072,0.41146000000000005,1.4695,3.58,1.3,3.8087268214,5.1021642856,1.48813125,5.3147544642,1.41072,0.41146000000000005,1.4695,3.6914442856000003,1.07667125,3.8452544642
2020-04-12 10:00:00,5.15648,1.44314,5.3546184785,1.41648,0.41314,1.4755,3.74,1.03,3.8792396162,5.1386850091,1.4987831276999999,5.3527968845,1.41648,0.41314,1.4755,3.7222050091,1.0856431277,3.8772968844999998
2020-04-12 10:30:00,5.33064,1.35852,5.5010271223,1.40064,0.40852000000000005,1.459,3.93,0.9500000000000001,4.0431918085,5.3211107312,1.5519906299000001,5.5428236783,1.40064,0.40852000000000005,1.459,3.9204707312,1.1434706299,4.0838236783
2020-04-12 11:00:00,5.26496,1.33978,5.4327538367,1.40496,0.40978000000000003,1.4635,3.86,0.93,3.9704533746,5.2297287441,1.5253375504,5.4476341084,1.40496,0.40978000000000003,1.4635,3.8247687441,1.1155575504,3.9841341084
2020-04-12 11:30:00,5.2816,2.0088,5.6507146451,1.4016,0.4088,1.46,3.88,1.6,4.1969512744,5.5712570842,1.6249499829,5.8033927961,1.4016,0.4088,1.46,4.1696570842,1.2161499829,4.3433927961
2020-04-12 12:00:00,5.60104,2.04572,5.9629371454,1.39104,0.40572,1.449,4.21,1.6400000000000001,4.5181522772000005,5.8417939654,1.7038565732,6.0852020473,1.39104,0.40572,1.449,4.4507539654,1.2981365732,4.6362020473
2020-04-12 12:30:00,5.7633600000000005,1.4634800000000001,5.9462670811,1.3833600000000001,0.40348,1.441,4.38,1.06,4.5064398365,5.8260131222,1.6992538273000002,6.0687636689,1.3833600000000001,0.40348,1.441,4.4426531222,1.2957738273000001,4.6277636689
2020-04-12 13:00:00,5.83808,1.3219400000000001,5.9858753286,1.37808,0.40194,1.4355,4.46,0.92,4.553899428,5.8324965461,1.7011448260000002,6.0755172356,1.37808,0.40194,1.4355,4.4544165461,1.299204826,4.6400172356
2020-04-12 13:30:00,5.74136,1.34998,5.8979369825,1.3713600000000001,0.39998000000000006,1.4285,4.37,0.9500000000000001,4.4720688725,5.79339878,1.6897413108000001,6.0347903958,1.3713600000000001,0.39998000000000006,1.4285,4.42203878,1.2897613108,4.6062903958
2020-04-12 14:00:00,5.58472,1.52096,5.7881272274,1.37472,0.40096000000000004,1.432,4.21,1.12,4.3564320263,5.7111682561,1.6657574080000002,5.9491336001,1.37472,0.40096000000000004,1.432,4.3364482561,1.264797408,4.5171336001
2020-04-12 14:30:00,5.45712,1.6916600000000002,5.7133065951,1.3771200000000001,0.40166,1.4344999999999999,4.08,1.29,4.2790770033,5.613357339,1.6372292239,5.8472472281000005,1.3771200000000001,0.40166,1.4344999999999999,4.236237339,1.2355692239,4.4127472281
2020-04-12 15:00:00,5.3584,1.3562,5.5273618481,1.3584,0.3962,1.415,4.0,0.96,4.1135872423,5.3954050494,1.5736598061,5.6202135931,1.3584,0.3962,1.415,4.0370050494,1.1774598061,4.2052135931
2020-04-12 15:30:00,5.3788,1.3534,5.5464566166000004,1.3488,0.3934,1.405,4.03,0.96,4.1427647773,5.4009259361,1.5752700647,5.6259645168,1.3488,0.3934,1.405,4.0521259361,1.1818700647,4.2209645168
2020-04-12 16:00:00,5.46064,1.33102,5.6205162975,1.34064,0.39102000000000003,1.3965,4.12,0.9400000000000001,4.2258726909,5.4578633337,1.5918768056,5.6852743059,1.34064,0.39102000000000003,1.3965,4.1172233337,1.2008568056,4.2887743059
2020-04-12 16:30:00,5.71832,1.3332600000000001,5.8716919069,1.34832,0.39326000000000005,1.4045,4.37,0.9400000000000001,4.469955257,5.6664265863,1.6527077543000002,5.9025276941,1.34832,0.39326000000000005,1.4045,4.3181065863,1.2594477543,4.4980276941
2020-04-12 17:00:00,5.93688,0.8828400000000001,6.0021621604,1.34688,0.39284,1.403,4.59,0.49,4.6160805886,5.8186279176,1.6970998093,6.0610707475,1.34688,0.39284,1.403,4.4717479176,1.3042598093,4.6580707475
2020-04-12 17:30:00,6.2264,0.7827000000000001,6.2754024771,1.3464,0.3927,1.4025,4.88,0.39,4.8955592122,5.9828292023,1.7449918507,6.2321137523,1.3464,0.3927,1.4025,4.6364292023,1.3522918507,4.8296137523
2020-04-12 18:00:00,6.27592,0.78256,6.3245214839,1.34592,0.39256,1.4020000000000001,4.93,0.39,4.9454019048,6.0562868763,1.7664170056000001,6.3086321628,1.34592,0.39256,1.4020000000000001,4.7103668763,1.3738570056000001,4.9066321628
2020-04-12 18:30:00,6.27352,0.7818600000000001,6.3220533255,1.34352,0.39186000000000004,1.3995,4.93,0.39,4.9454019048,6.0212663459,1.7562026842,6.2721524436,1.34352,0.39186000000000004,1.3995,4.6777463459,1.3643426842,4.8726524436
2020-04-12 19:00:00,6.15456,1.04508,6.2426597697,1.35456,0.39508000000000004,1.411,4.8,0.65,4.8438104835,6.0405563394,1.7618289323,6.2922461869,1.35456,0.39508000000000004,1.411,4.6859963394,1.3667489323,4.8812461869
2020-04-12 19:30:00,5.91984,1.51662,6.1110262518,1.3598400000000002,0.39662000000000003,1.4165,4.5600000000000005,1.12,4.6955297891,5.8589231712,1.7088525916,6.10304497,1.3598400000000002,0.39662000000000003,1.4165,4.4990831712,1.3122325916,4.68654497
2020-04-12 20:00:00,5.8756,1.6683,6.107855618,1.3656000000000001,0.39830000000000004,1.4225,4.51,1.27,4.6854028642,5.8646831712,1.7105325916,6.10904497,1.3656000000000001,0.39830000000000004,1.4225,4.4990831712,1.3122325916,4.68654497
2020-04-12 20:30:00,5.96512,2.04816,6.3069498175,1.3651200000000001,0.39816,1.422,4.6,1.65,4.8869724779,6.0894376726,1.7760859878000002,6.3431642423,1.3651200000000001,0.39816,1.422,4.7243176726,1.3779259878,4.9211642423
2020-04-12 21:00:00,6.0252,1.7610999999999999,6.2773010323000005,1.3752,0.4011,1.4325,4.65,1.3599999999999999,4.8448013375,6.0662963838,1.7693364453,6.3190587332,1.3752,0.4011,1.4325,4.6910963838,1.3682364453,4.8865587332
2020-04-12 21:30:00,5.8748000000000005,1.6139000000000001,6.0924501024,1.3848,0.40390000000000004,1.4425,4.49,1.21,4.6501827921,5.8634753449,1.7101803089,6.1077868176,1.3848,0.40390000000000004,1.4425,4.4786753449,1.3062803089,4.6652868176
2020-04-12 22:00:00,5.67584,1.52712,5.8776913155,1.39584,0.40712000000000004,1.454,4.28,1.12,4.4241157309,5.6231614065,1.6400887436,5.8574597984,1.39584,0.40712000000000004,1.454,4.2273214065,1.2329687436,4.4034597984
2020-04-12 22:30:00,5.4468,1.5674000000000001,5.6678367125,1.3968,0.40740000000000004,1.455,4.05,1.16,4.212849392,5.4070941655,1.5770691316,5.6323897558,1.3968,0.40740000000000004,1.455,4.0102941655,1.1696691316,4.1773897558
2020-04-12 23:00:00,5.17776,1.5876800000000002,5.4157110706000005,1.3977600000000001,0.40768000000000004,1.456,3.7800000000000002,1.18,3.9598989886,5.1379555022,1.4985703548,5.3520369814,1.3977600000000001,0.40768000000000004,1.456,3.7401955022,1.0908903548,3.8960369814
2020-04-12 23:30:00,4.90776,1.60768,5.1643724885,1.3977600000000001,0.40768000000000004,1.456,3.51,1.2,3.7094608773,4.8998862549,1.429133491,5.1040481822,1.3977600000000001,0.40768000000000004,1.456,3.5021262549000003,1.021453491,3.6480481822
2020-04-13 00:00:00,4.71776,1.5876800000000002,4.9777492102,1.3977600000000001,0.40768000000000004,1.456,3.32,1.18,3.5234642043999997,4.7168413519,1.3757453943,4.9133764082999996,1.3977600000000001,0.40768000000000004,1.456,3.3190813519,0.9680653943,3.4573764083
2020-04-13 00:30:00,4.61648,1.55564,4.8715401466,1.35648,0.39564000000000005,1.413,3.26,1.16,3.4602312061,4.5897352137,1.3386727707000001,4.780974181,1.35648,0.39564000000000005,1.413,3.2332552137,0.9430327707,3.367974181
2020-04-13 01:00:00,4.55456,1.53508,4.8062966409,1.35456,0.39508000000000004,1.411,3.2,1.1400000000000001,3.3969986753,4.5295341705,1.3211141331,4.7182647609,1.35456,0.39508000000000004,1.411,3.1749741705,0.9260341331,3.3072647609
2020-04-13 01:30:00,4.44504,2.06522,4.9013788111,1.35504,0.39522,1.4115,3.09,1.67,3.5124065824,4.6907412247,1.3681328572,4.8861887757,1.35504,0.39522,1.4115,3.3357012247,0.9729128572,3.4746887757
2020-04-13 02:00:00,4.58456,1.55508,4.8411222045999995,1.35456,0.39508000000000004,1.411,3.23,1.16,3.4319819347,4.5708396747,1.3331615718,4.7612913279,1.35456,0.39508000000000004,1.411,3.2162796747,0.9380815718000001,3.3502913279
2020-04-13 02:30:00,4.58408,1.75494,4.9085235917,1.35408,0.39494,1.4105,3.23,1.3599999999999999,3.5046397818,4.6225953895,1.3482569886,4.8152035308,1.35408,0.39494,1.4105,3.2685153895,0.9533169886,3.4047035308
2020-04-13 03:00:00,4.54456,1.58508,4.8130555991,1.35456,0.39508000000000004,1.411,3.19,1.19,3.4047320012,4.4915003301,1.3100209296,4.6786461772,1.35456,0.39508000000000004,1.411,3.1369403301,0.9149409296000001,3.2676461772
2020-04-13 03:30:00,4.48456,1.56508,4.7498161859,1.35456,0.39508000000000004,1.411,3.13,1.17,3.3415265972,4.4942568681,1.3108249199,4.681517571,1.35456,0.39508000000000004,1.411,3.1396968681,0.9157449199000001,3.270517571
2020-04-13 04:00:00,4.45456,1.96508,4.8687415417,1.35456,0.39508000000000004,1.411,3.1,1.57,3.4748956819,4.647740569,1.3555909993,4.841396426,1.35456,0.39508000000000004,1.411,3.293180569,0.9605109993000001,3.430396426
2020-04-13 04:30:00,4.38504,2.29522,4.9494050804,1.35504,0.39522,1.4115,3.03,1.9,3.5764367742000003,4.6657439903,1.3608419972,4.8601499899,1.35504,0.39522,1.4115,3.3107039903,0.9656219972000001,3.4486499899
2020-04-13 05:00:00,4.34504,2.29522,4.914001165,1.35504,0.39522,1.4115,2.99,1.9,3.5426120307,4.6627959012,1.3599821378999999,4.8570790638,1.35504,0.39522,1.4115,3.3077559012,0.9647621379,3.4455790638
2020-04-13 05:30:00,4.3650400000000005,2.27522,4.9224181304,1.35504,0.39522,1.4115,3.01,1.88,3.5488730606,4.6930064146,1.3687935376,4.8885483485000005,1.35504,0.39522,1.4115,3.3379664146,0.9735735376,3.4770483485
2020-04-13 06:00:00,4.47456,1.85508,4.8438630245,1.35456,0.39508000000000004,1.411,3.12,1.46,3.4447060833,4.6555996456,1.35788323,4.8495829642,1.35456,0.39508000000000004,1.411,3.3010396456,0.96280323,3.4385829642
2020-04-13 06:30:00,4.48856,1.51458,4.7372062917,1.31856,0.38458000000000003,1.3735,3.17,1.13,3.3653825934,4.4920406716,1.3101785291999999,4.6792090329,1.31856,0.38458000000000003,1.3735,3.1734806716,0.9255985292000001,3.3057090329
2020-04-13 07:00:00,4.32344,1.47892,4.5693914037,1.09344,0.31892000000000004,1.139,3.23,1.16,3.4319819347,4.3358012006,1.2646086835,4.516459584,1.09344,0.31892000000000004,1.139,3.2423612006,0.9456886835,3.377459584
2020-04-13 07:30:00,4.08856,1.34708,4.3047586924,0.77856,0.22708000000000003,0.811,3.31,1.12,3.4943525867,4.0789938989,1.1897065539,4.2489519781,0.77856,0.22708000000000003,0.811,3.3004338989,0.9626265539000001,3.4379519781
2020-04-13 08:00:00,4.32128,1.30204,4.5131772622,0.7612800000000001,0.22204000000000002,0.793,3.56,1.08,3.7202150475,4.2808164416,1.2485714621,4.4591837934,0.7612800000000001,0.22204000000000002,0.793,3.5195364416,1.0265314621,3.6661837934
2020-04-13 08:30:00,4.7832,1.6326,5.0541453283,1.0032,0.2926,1.045,3.7800000000000002,1.34,4.0104862548,4.8431518184,1.412585947,5.0449498108,1.0032,0.2926,1.045,3.8399518184,1.119985947,3.9999498108
2020-04-13 09:00:00,4.88608,2.05344,5.3000371319,1.00608,0.29344000000000003,1.048,3.88,1.76,4.2605164006,5.100485324,1.4876415528,5.3130055459,1.00608,0.29344000000000003,1.048,4.094405324,1.1942015528,4.2650055459
2020-04-13 09:30:00,5.42992,2.14206,5.8371613178,1.30992,0.38206,1.3645,4.12,1.76,4.4801785679,5.6587878087,1.6504797775000002,5.894570634,1.30992,0.38206,1.3645,4.3488678087,1.2684197775000001,4.530070634
2020-04-13 10:00:00,5.58072,2.15396,5.9819711969,1.35072,0.39396000000000003,1.407,4.23,1.76,4.5815390427,5.8453053817,1.7048807363,6.0888597726,1.35072,0.39396000000000003,1.407,4.4945853817,1.3109207363,4.6818597726
2020-04-13 10:30:00,5.80824,2.16782,6.1996044592,1.39824,0.40782,1.4565000000000001,4.41,1.76,4.7482312496,6.0517945567,1.7651067457,6.3039526632000005,1.39824,0.40782,1.4565000000000001,4.6535545567,1.3572867457,4.8474526632
2020-04-13 11:00:00,5.77168,2.13174,6.152772176,1.41168,0.41174000000000005,1.4705,4.36,1.72,4.687003307,6.0087288517,1.7525459151,6.2590925538,1.41168,0.41174000000000005,1.4705,4.5970488517,1.3408059151,4.7885925538
2020-04-13 11:30:00,5.5133600000000005,2.12098,5.9072577943999995,1.44336,0.42098,1.5035,4.07,1.7000000000000002,4.4107709077,5.8004077997,1.6917856082,6.042091458,1.44336,0.42098,1.5035,4.3570477997,1.2708056081999999,4.538591458
2020-04-13 12:00:00,5.4409600000000005,2.15028,5.8504486836,1.44096,0.42028000000000004,1.501,4.0,1.73,4.3580844416,5.7902962106,1.6888363948,6.0315585527,1.44096,0.42028000000000004,1.501,4.3493362106,1.2685563948,4.5305585527000005
2020-04-13 12:30:00,5.47536,2.12448,5.8730726541,1.45536,0.42448,1.516,4.02,1.7000000000000002,4.3646763912,5.7854172381,1.6874133611,6.0264762896,1.45536,0.42448,1.516,4.3300572381,1.2629333611,4.5104762896
2020-04-13 13:00:00,5.47536,2.12448,5.8730726541,1.45536,0.42448,1.516,4.02,1.7000000000000002,4.3646763912,5.8109991019,1.6948747381,6.0531240645,1.45536,0.42448,1.516,4.3556391019,1.2703947381,4.5371240645
2020-04-13 13:30:00,5.43816,2.12238,5.8376434501,1.4481600000000001,0.42238000000000003,1.5085000000000002,3.99,1.7000000000000002,4.3370612170000005,5.7375919725,1.6734643252999999,5.9766583047,1.4481600000000001,0.42238000000000003,1.5085000000000002,4.2894319725,1.2510843253,4.4681583047
2020-04-13 14:00:00,5.39528,2.10154,5.7901223346,1.44528,0.42154,1.5055,3.95,1.6800000000000002,4.2924235579,5.6365351204,1.6439894101,5.8713907504,1.44528,0.42154,1.5055,4.1912551204,1.2224494101,4.3658907504
2020-04-13 14:30:00,5.29144,2.12042,5.7004840365,1.44144,0.42042,1.5015,3.85,1.7000000000000002,4.2086221023,5.5806218581,1.6276813753,5.8131477689,1.44144,0.42042,1.5015,4.1391818581,1.2072613752999999,4.3116477689
2020-04-13 15:00:00,5.2096,2.1228,5.6254966003,1.4496,0.4228,1.51,3.76,1.7000000000000002,4.1264512599,5.5430291125,1.6167168245,5.7739886588000005,1.4496,0.4228,1.51,4.0934291125,1.1939168245,4.2639886588
2020-04-13 15:30:00,5.26288,2.16084,5.689212195,1.4428800000000002,0.42084000000000005,1.5030000000000001,3.8200000000000003,1.74,4.1976183724,5.565793661,1.6233564844,5.7977017302,1.4428800000000002,0.42084000000000005,1.5030000000000001,4.122913661,1.2025164844,4.2947017302
2020-04-13 16:00:00,5.33328,2.15804,5.7533479123,1.43328,0.41804,1.4929999999999999,3.9,1.74,4.2705503157999996,5.5899545182,1.6304034011000001,5.8228692898,1.43328,0.41804,1.4929999999999999,4.1566745182,1.2123634011,4.3298692898
2020-04-13 16:30:00,5.48416,2.17538,5.8998550025,1.42416,0.41538,1.4835,4.06,1.76,4.4250649713,5.785531331,1.6874466382,6.0265951365,1.42416,0.41538,1.4835,4.361371331,1.2720666382,4.5430951365
2020-04-13 17:00:00,5.716,2.173,6.115111201,1.416,0.41300000000000003,1.475,4.3,1.76,4.6462457963,5.9910381163,1.7473861173,6.2406647045,1.416,0.41300000000000003,1.475,4.5750381163,1.3343861173,4.7656647045
2020-04-13 17:30:00,6.1364,1.7502,6.3811131474,1.4064,0.4102,1.465,4.73,1.34,4.9161468652,6.2547876589,1.8243130672,6.5154038114,1.4064,0.4102,1.465,4.8483876589,1.4141130672,5.0504038114
2020-04-13 18:00:00,6.3406400000000005,1.44852,6.5039930658,1.40064,0.40852000000000005,1.459,4.94,1.04,5.0482868381,6.3287284894999996,1.8458791427999999,6.5924255099,1.40064,0.40852000000000005,1.459,4.9280884895,1.4373591428,5.1334255099
2020-04-13 18:30:00,6.54872,1.4679600000000002,6.7112323906,1.39872,0.40796000000000004,1.457,5.15,1.06,5.2579558766,6.498688399,1.895450783,6.7694670823,1.39872,0.40796000000000004,1.457,5.099968399,1.4874907830000001,5.3124670823
2020-04-13 19:00:00,6.5048,1.5039,6.6763866163,1.3848,0.40390000000000004,1.4425,5.12,1.1,5.2368311029,6.4451580875,1.8798377755,6.7137063411,1.3848,0.40390000000000004,1.4425,5.0603580875,1.4759377755,5.2712063411
2020-04-13 19:30:00,6.12328,1.4505400000000002,6.2927437776,1.13328,0.33054,1.1805,4.99,1.12,5.1141470452,6.0030955938,1.7509028815,6.2532245769,1.13328,0.33054,1.1805,4.8698155938,1.4203628815,5.0727245769
