Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2020-04-13 20:00:00,5.77336,1.34848,5.9287506272,0.7833600000000001,0.22848000000000002,0.8160000000000001,4.99,1.12,5.1141470452,5.6413039236,1.6453803111,5.8763582538,0.7833600000000001,0.22848000000000002,0.8160000000000001,4.8579439236,1.4169003111,5.0603582538
2020-04-13 20:30:00,5.72824,1.36532,5.8887037793,0.73824,0.21532,0.769,4.99,1.15,5.1208007186,5.6647490254,1.6522184657999999,5.9007802348,0.73824,0.21532,0.769,4.9265090254,1.4368984658000001,5.1317802348
2020-04-13 21:00:00,5.72824,1.4053200000000001,5.8981062893,0.73824,0.21532,0.769,4.99,1.19,5.1299317734,5.6647490254,1.6522184657999999,5.9007802348,0.73824,0.21532,0.769,4.9265090254,1.4368984658000001,5.1317802348
2020-04-13 21:30:00,5.54776,1.43518,5.7303911428,0.7377600000000001,0.21518,0.7685000000000001,4.8100000000000005,1.22,4.9623079308,5.5213537166,1.610394834,5.7514101215,0.7377600000000001,0.21518,0.7685000000000001,4.7835937166,1.395214834,4.9829101215
2020-04-13 22:00:00,5.2877600000000005,1.4651800000000001,5.4869990204,0.7377600000000001,0.21518,0.7685000000000001,4.55,1.25,4.718580295,5.2446728168,1.5296962382000001,5.4632008508,0.7377600000000001,0.21518,0.7685000000000001,4.5069128168,1.3145162382,4.6947008508
2020-04-13 22:30:00,5.08592,1.41756,5.2797782719,0.74592,0.21756000000000003,0.777,4.34,1.2,4.502843546,4.998898095,1.4580119444,5.2071855156,0.74592,0.21756000000000003,0.777,4.252978095,1.2404519444,4.4301855156
2020-04-13 23:00:00,4.99632,1.74226,5.2913782184,1.03632,0.30226000000000003,1.0795,3.96,1.44,4.2136919679,5.0170624412,1.4633098787,5.2261067096,1.03632,0.30226000000000003,1.0795,3.9807424412,1.1610498787,4.1466067096
2020-04-13 23:30:00,5.04152,1.60836,5.2918565551,1.33152,0.38836000000000004,1.387,3.71,1.22,3.905444917,4.9928004961,1.4562334780000001,5.2008338501,1.33152,0.38836000000000004,1.387,3.6612804961,1.067873478,3.8138338501
2020-04-14 00:00:00,4.89288,1.64334,5.1614766346,1.38288,0.40334000000000003,1.4405000000000001,3.51,1.24,3.7225931822,4.8459990296,1.4134163836,5.0479156559,1.38288,0.40334000000000003,1.4405000000000001,3.4631190296,1.0100763836,3.6074156559
2020-04-14 00:30:00,4.74408,1.63494,5.0179003428,1.35408,0.39494,1.4105,3.39,1.24,3.6096675747,4.7189608214,1.3763635728999999,4.9155841889000005,1.35408,0.39494,1.4105,3.3648808214,0.9814235729,3.5050841889
2020-04-14 01:00:00,4.62216,2.31438,5.169208629,1.35216,0.39438,1.4085,3.27,1.92,3.7920047468,4.8866793185,1.4252814679,5.0902909568,1.35216,0.39438,1.4085,3.5345193185,1.0309014679,3.6817909568
2020-04-14 01:30:00,4.62216,2.34438,5.1827097787,1.35216,0.39438,1.4085,3.27,1.9500000000000002,3.8072824954,4.912951564,1.4329442062,5.1176578792,1.35216,0.39438,1.4085,3.560791564,1.0385642062,3.7091578792
2020-04-14 02:00:00,4.73216,2.34438,5.2810468517,1.35216,0.39438,1.4085,3.38,1.9500000000000002,3.9021660651000003,5.0000206219,1.458339348,5.2083548144,1.35216,0.39438,1.4085,3.6478606219,1.063959348,3.7998548144
2020-04-14 02:30:00,4.71216,2.34438,5.2631330451,1.35216,0.39438,1.4085,3.36,1.9500000000000002,3.8848552097,4.9905574722,1.4555792627000002,5.1984973669,1.35216,0.39438,1.4085,3.6383974722,1.0611992627,3.7899973668999998
2020-04-14 03:00:00,4.68216,2.34438,5.2362906575,1.35216,0.39438,1.4085,3.33,1.9500000000000002,3.8589376777,4.9561122194,1.4455327306,5.1626168952,1.35216,0.39438,1.4085,3.6039522194,1.0511527306,3.7541168952
2020-04-14 03:30:00,4.6421600000000005,2.34438,5.2005544945,1.35216,0.39438,1.4085,3.29,1.9500000000000002,3.82447382,4.9339016192,1.4390546389,5.1394808533,1.35216,0.39438,1.4085,3.5817416192,1.0446746389,3.7309808533
2020-04-14 04:00:00,4.64264,1.9245200000000002,5.025722177,1.35264,0.39452000000000004,1.409,3.29,1.53,3.6283605113,4.7466570198,1.3844416308,4.9444343956,1.35264,0.39452000000000004,1.409,3.3940170198,0.9899216308000001,3.5354343956000003
2020-04-14 04:30:00,4.67216,1.5943800000000001,4.9367121295,1.35216,0.39438,1.4085,3.32,1.2,3.5302124582000003,4.644816298,1.3547380869,4.8383503104,1.35216,0.39438,1.4085,3.292656298,0.9603580869,3.4298503104
2020-04-14 05:00:00,4.65264,1.62452,4.9280953927,1.35264,0.39452000000000004,1.409,3.3,1.23,3.5217751206,4.6511499092,1.3565853902,4.8449478221,1.35264,0.39452000000000004,1.409,3.2985099092,0.9620653902,3.4359478221
2020-04-14 05:30:00,4.71216,1.60438,4.9777994184,1.35216,0.39438,1.4085,3.36,1.21,3.5712322803000003,4.6919937039,1.3684981636,4.8874934416,1.35216,0.39438,1.4085,3.3398337039,0.9741181636,3.4789934416
2020-04-14 06:00:00,4.81216,1.5743800000000001,5.0631567475,1.35216,0.39438,1.4085,3.46,1.18,3.6556805112,4.8189462662,1.4055259943,5.0197356939,1.35216,0.39438,1.4085,3.4667862662,1.0111459943,3.6112356939
2020-04-14 06:30:00,5.01168,2.11424,5.439388495,1.35168,0.39424000000000003,1.408,3.66,1.72,4.0440079129,5.2431879596,1.5292631549,5.4616541245,1.35168,0.39424000000000003,1.408,3.8915079596,1.1350231549,4.0536541245
2020-04-14 07:00:00,5.23216,1.93438,5.5782904415,1.35216,0.39438,1.4085,3.88,1.54,4.174446071,5.3897899179,1.5720220594,5.6143644978000005,1.35216,0.39438,1.4085,4.0376299179,1.1776420594,4.2058644978
2020-04-14 07:30:00,5.5391200000000005,1.42516,5.7195219555,1.3891200000000001,0.40516,1.447,4.15,1.02,4.2735114367,5.478200307,1.5978084229,5.7064586532,1.3891200000000001,0.40516,1.447,4.089080307,1.1926484229,4.2594586532
2020-04-14 08:00:00,5.68728,1.7975400000000001,5.9645874836,1.39728,0.40754,1.4555,4.29,1.3900000000000001,4.5095676068,5.8195813312,1.6973778883000001,6.0620638867,1.39728,0.40754,1.4555,4.4223013312,1.2898378883000001,4.6065638867
2020-04-14 08:30:00,6.00064,1.6585200000000002,6.225621977,1.40064,0.40852000000000005,1.459,4.6,1.25,4.7668123521,6.1187463998,1.7846343666000002,6.3736941665,1.40064,0.40852000000000005,1.459,4.7181063998,1.3761143666,4.9146941665
2020-04-14 09:00:00,6.15016,1.28838,6.2836606409,1.40016,0.40838,1.4585,4.75,0.88,4.8308280864,6.105795634,1.7808570599,6.3602037854,1.40016,0.40838,1.4585,4.705635634,1.3724770599,4.9017037854000005
2020-04-14 09:30:00,6.09976,1.27118,6.2308081859,1.40976,0.41118000000000005,1.4685000000000001,4.69,0.86,4.7681967241,6.0657453584,1.7691757295000001,6.3184847483,1.40976,0.41118000000000005,1.4685000000000001,4.6559853584,1.3579957295,4.8499847483
2020-04-14 10:00:00,6.12088,1.2773400000000001,6.252740955,1.4308800000000002,0.41734000000000004,1.4905,4.69,0.86,4.7681967241,6.0630551746,1.7683910926,6.3156824736,1.4308800000000002,0.41734000000000004,1.4905,4.6321751746,1.3510510926000001,4.8251824736
2020-04-14 10:30:00,6.10568,0.9887400000000001,6.1852190786,1.43568,0.41874000000000006,1.4955,4.67,0.5700000000000001,4.704657267,6.0327288517,1.7595459151,6.2840925538,1.43568,0.41874000000000006,1.4955,4.5970488517,1.3408059151,4.7885925538
2020-04-14 11:00:00,5.981920000000001,0.9605600000000001,6.0585511799,1.44192,0.42056000000000004,1.502,4.54,0.54,4.5720017498,5.9472530202,1.7346154642,6.1950552294,1.44192,0.42056000000000004,1.502,4.5053330202,1.3140554642,4.6930552294
2020-04-14 11:30:00,5.8996,1.0128,5.9859037747,1.4496,0.4228,1.51,4.45,0.59,4.4889419689,5.9095851588,1.7236290046,6.1558178737,1.4496,0.4228,1.51,4.4599851588,1.3008290046,4.6458178737
2020-04-14 12:00:00,5.87248,1.24364,6.0027211996,1.45248,0.42364,1.513,4.42,0.8200000000000001,4.4954198914,5.9124651588,1.7244690046,6.1588178737,1.45248,0.42364,1.513,4.4599851588,1.3008290046,4.6458178737
2020-04-14 12:30:00,5.912,1.2235,6.0372755652,1.452,0.42350000000000004,1.5125000000000002,4.46,0.8,4.5311808615,5.9515474162,1.7358679964000001,6.1995285586,1.452,0.42350000000000004,1.5125000000000002,4.4995474162,1.3123679964,4.6870285586
2020-04-14 13:00:00,5.912,1.2635,6.0455087668,1.452,0.42350000000000004,1.5125000000000002,4.46,0.84,4.5384138198,5.9050146658,1.7222959441999999,6.1510569435,1.452,0.42350000000000004,1.5125000000000002,4.4530146658,1.2987959442,4.6385569435
2020-04-14 13:30:00,5.91296,1.2637800000000001,6.0465060862,1.45296,0.42378000000000005,1.5135,4.46,0.84,4.5384138198,5.8888310209,1.7175757144000001,6.1341989801,1.45296,0.42378000000000005,1.5135,4.4358710209,1.2937957144,4.6206989801
2020-04-14 14:00:00,5.70152,1.29336,5.8463758347,1.45152,0.42336,1.512,4.25,0.87,4.3381332391,5.6993681208,1.6623157018999999,5.9368417925,1.45152,0.42336,1.512,4.2478481208,1.2389557019,4.4248417925
2020-04-14 14:30:00,5.60864,1.2925200000000001,5.7556451072,1.4486400000000001,0.42252000000000006,1.509,4.16,0.87,4.25,5.6196213133,1.6390562164,5.8537722013,1.4486400000000001,0.42252000000000006,1.509,4.1709813133,1.2165362164,4.3447722013
2020-04-14 15:00:00,5.54096,1.29028,5.689205586,1.44096,0.42028000000000004,1.501,4.1,0.87,4.1912885847,5.5949641115,1.6318645325,5.8280876162,1.44096,0.42028000000000004,1.501,4.1540041115,1.2115845325,4.3270876162
2020-04-14 15:30:00,5.64664,1.25902,5.785298147,1.4366400000000001,0.41902000000000006,1.4965,4.21,0.84,4.2929826461000005,5.6320636817,1.6426852405,5.8667330018,1.4366400000000001,0.41902000000000006,1.4965,4.1954236817,1.2236652405,4.3702330018
2020-04-14 16:00:00,5.64184,1.28762,5.7869096978,1.43184,0.41762000000000005,1.4915,4.21,0.87,4.298953361,5.6421940151,1.6456399211,5.8772854324,1.43184,0.41762000000000005,1.4915,4.2103540151,1.2280199211,4.3857854324
2020-04-14 16:30:00,5.83512,1.30566,5.979412467,1.4251200000000002,0.41566000000000003,1.4845000000000002,4.41,0.89,4.4989109793,5.8229909347,1.6983723559000001,6.065615557,1.4251200000000002,0.41566000000000003,1.4845000000000002,4.3978709347,1.2827123559,4.581115557
2020-04-14 17:00:00,6.05504,1.48272,6.2339367979,1.41504,0.41272000000000003,1.474,4.64,1.07,4.7617748792,6.1537514305,1.7948441672,6.4101577401,1.41504,0.41272000000000003,1.474,4.7387114305,1.3821241672,4.9361577401000005
2020-04-14 17:30:00,6.2668800000000005,1.58034,6.4630688879000004,1.4068800000000001,0.41034000000000004,1.4655,4.86,1.17,4.9988498677,6.3319475712,1.8468180416000002,6.59577872,1.4068800000000001,0.41034000000000004,1.4655,4.9250675712,1.4364780416,5.13027872
2020-04-14 18:00:00,6.58256,1.6890800000000001,6.7958139616,1.40256,0.40908000000000005,1.461,5.18,1.28,5.3358035946,6.6516869057,1.9400753475,6.9288405267,1.40256,0.40908000000000005,1.461,5.2491269057,1.5309953475,5.4678405267
2020-04-14 18:30:00,6.64824,2.12782,6.9804522096,1.39824,0.40782,1.4565000000000001,5.25,1.72,5.5245723816,6.8256419901,1.9908122471,7.1100437397,1.39824,0.40782,1.4565000000000001,5.4274019901,1.5829922471,5.6535437397
2020-04-14 19:00:00,6.58824,2.12782,6.9233318749,1.39824,0.40782,1.4565000000000001,5.19,1.72,5.4675863048,6.7340192736999995,1.9640889548,7.0146034101,1.39824,0.40782,1.4565000000000001,5.3357792737,1.5562689548000002,5.5581034101
2020-04-14 19:30:00,6.60824,2.15782,6.9516201745,1.39824,0.40782,1.4565000000000001,5.21,1.75,5.4960531293,6.6651212855,1.9439937083,6.9428346724,1.39824,0.40782,1.4565000000000001,5.2668812855,1.5361737083,5.4863346724
2020-04-14 20:00:00,6.41776,2.15768,6.7707626158,1.3977600000000001,0.40768000000000004,1.456,5.02,1.75,5.3162862978,6.5801706364,1.9192164356,6.854344413,1.3977600000000001,0.40768000000000004,1.456,5.1824106364,1.5115364356,5.398344413
2020-04-14 20:30:00,6.46824,2.19782,6.8314377294,1.39824,0.40782,1.4565000000000001,5.07,1.79,5.3767090306,6.6343708712,1.9350248374,6.9108029908,1.39824,0.40782,1.4565000000000001,5.2361308712,1.5272048374,5.4543029908000005
2020-04-14 21:00:00,6.50776,2.23768,6.8817259463,1.3977600000000001,0.40768000000000004,1.456,5.11,1.83,5.4277988172,6.6909595897,1.9515298803,6.9697495726,1.3977600000000001,0.40768000000000004,1.456,5.2931995897,1.5438498803,5.5137495726
2020-04-14 21:30:00,6.38728,2.27754,6.7811897371,1.39728,0.40754,1.4555,4.99,1.87,5.3288835603999996,6.5598471539,1.9132887532,6.8331741186,1.39728,0.40754,1.4555,5.1625671539,1.5057487532,5.3776741186
2020-04-14 22:00:00,6.12728,1.92754,6.4233146155,1.39728,0.40754,1.4555,4.73,1.52,4.9682290607,6.1712993278,1.7999623039000001,6.4284367998,1.39728,0.40754,1.4555,4.7740193278,1.3924223039,4.9729367998
2020-04-14 22:30:00,5.82632,1.5772599999999999,6.0360379265,1.39632,0.40726,1.4545,4.43,1.17,4.5818991696,5.7606086588,1.6801775255,6.0006340196,1.39632,0.40726,1.4545,4.3642886588,1.2729175255,4.5461340196
2020-04-14 23:00:00,5.50344,1.98642,5.8509585753,1.39344,0.40642000000000006,1.4515,4.11,1.58,4.4032374453,5.6252876294,1.6407088919000001,5.859674614,1.39344,0.40642000000000006,1.4515,4.2318476294,1.2342888919,4.408174614
2020-04-14 23:30:00,5.20096,1.6827800000000002,5.4664187042,1.38096,0.40278,1.4385,3.8200000000000003,1.28,4.0287467034,5.1829518049,1.5116942764,5.3989081301,1.38096,0.40278,1.4385,3.8019918049,1.1089142764,3.9604081301000003
2020-04-15 00:00:00,4.99096,1.7027800000000002,5.2734373467,1.38096,0.40278,1.4385,3.61,1.3,3.8369388841000003,5.009312686,1.4610495334,5.218034048,1.38096,0.40278,1.4385,3.628352686,1.0582695334,3.779534048
2020-04-15 00:30:00,4.74016,2.31088,5.2734507867,1.34016,0.39088,1.396,3.4,1.92,3.904663878,5.0344461237,1.4683801194,5.2442147122,1.34016,0.39088,1.396,3.6942861237,1.0775001194,3.8482147122
2020-04-15 01:00:00,4.6592,1.6206,4.933,1.3392,0.3906,1.395,3.32,1.23,3.5405225603,4.6507495082,1.3564686066,4.8445307376999995,1.3392,0.3906,1.395,3.3115495082,0.9658686066000001,3.4495307377
2020-04-15 01:30:00,4.6592,1.5706,4.9168006874,1.3392,0.3906,1.395,3.32,1.18,3.5234642043999997,4.622641566,1.3482704568,4.8152516313,1.3392,0.3906,1.395,3.283441566,0.9576704568000001,3.4202516313
2020-04-15 02:00:00,4.828720000000001,1.5704600000000002,5.0776846544,1.33872,0.39046000000000003,1.3945,3.49,1.18,3.684087404,4.7761369476,1.393039943,4.9751426537,1.33872,0.39046000000000003,1.3945,3.4374169476,1.002579943,3.5806426537
2020-04-15 02:30:00,4.80872,1.61046,5.0712295797,1.33872,0.39046000000000003,1.3945,3.47,1.22,3.6782196781,4.7597004782,1.3882459728,4.9580213315,1.33872,0.39046000000000003,1.3945,3.4209804782,0.9977859728,3.5635213315
2020-04-15 03:00:00,4.80824,1.6103200000000002,5.0707299672,1.33824,0.39032000000000006,1.3940000000000001,3.47,1.22,3.6782196781,4.7503745483,1.3855259099000001,4.9483068212,1.33824,0.39032000000000006,1.3940000000000001,3.4121345483,0.9952059099,3.5543068212
2020-04-15 03:30:00,4.75872,1.61046,5.0238428966,1.33872,0.39046000000000003,1.3945,3.42,1.22,3.6310879912000003,4.7061360449,1.3726230131000001,4.9022250468,1.33872,0.39046000000000003,1.3945,3.3674160449,0.9821630131,3.5077250468
2020-04-15 04:00:00,4.75488,1.60934,5.0198465166,1.33488,0.38934,1.3905,3.42,1.22,3.6310879912000003,4.7470145483,1.3845459099,4.9448068212,1.33488,0.38934,1.3905,3.4121345483,0.9952059099,3.5543068212
2020-04-15 04:30:00,4.7248,1.5664,4.9776846023,1.3248,0.3864,1.38,3.4,1.18,3.5989442896,4.6874034932,1.3671593522,4.8827119721,1.3248,0.3864,1.38,3.3626034932,0.9807593522,3.5027119721
2020-04-15 05:00:00,4.6948,1.5664,4.949217716,1.3248,0.3864,1.38,3.37,1.18,3.5706161933000002,4.6674840221,1.3613495065,4.8619625231,1.3248,0.3864,1.38,3.3426840221,0.9749495065,3.4819625231
2020-04-15 05:30:00,4.80824,1.5303200000000001,5.0458944896,1.33824,0.39032000000000006,1.3940000000000001,3.47,1.1400000000000001,3.6524649211,4.7701541806000005,1.3912949693,4.9689106048,1.33824,0.39032000000000006,1.3940000000000001,3.4319141806,1.0009749693,3.5749106048
2020-04-15 06:00:00,4.82432,1.5262600000000002,5.0599933844,1.3243200000000002,0.38626000000000005,1.3795,3.5,1.1400000000000001,3.6809781309,4.8038324333,1.401117793,5.003992118,1.3243200000000002,0.38626000000000005,1.3795,3.4795124333,1.014857793,3.624492118
2020-04-15 06:30:00,4.95432,1.5262600000000002,5.1840868289,1.3243200000000002,0.38626000000000005,1.3795,3.63,1.1400000000000001,3.8047996005,4.8811370478,1.4236649723,5.0845177581,1.3243200000000002,0.38626000000000005,1.3795,3.5568170478,1.0374049723,3.7050177581
2020-04-15 07:00:00,5.1148,1.5264,5.3377032514,1.3248,0.3864,1.38,3.79,1.1400000000000001,3.9577392537,5.0847857761,1.483062518,5.2966518501,1.3248,0.3864,1.38,3.7599857761,1.096662518,3.9166518501
2020-04-15 07:30:00,5.35176,1.9971800000000002,5.7122730196,1.36176,0.39718000000000003,1.4185,3.99,1.6,4.2988486831,5.4932357562,1.6021937622,5.7221205794,1.36176,0.39718000000000003,1.4185,4.1314757562,1.2050137622000001,4.3036205794
2020-04-15 08:00:00,5.58992,2.09956,5.9712107482,1.36992,0.39956,1.427,4.22,1.7000000000000002,4.5495494282,5.8604139728,1.7092874087,6.1045978884,1.36992,0.39956,1.427,4.4904939728,1.3097274087,4.6775978884
2020-04-15 08:30:00,5.77472,2.01096,6.1148467847,1.37472,0.40096000000000004,1.432,4.4,1.6099999999999999,4.6853068203,5.9852036908,1.7456844098,6.234587178,1.37472,0.40096000000000004,1.432,4.6104836908,1.3447244098,4.802587178
2020-04-15 09:00:00,5.85144,2.01292,6.1879881222,1.38144,0.40292000000000006,1.439,4.47,1.6099999999999999,4.7511051346,6.0777428454,1.7726749966000002,6.3309821306,1.38144,0.40292000000000006,1.439,4.6963028454,1.3697549966,4.8919821306
2020-04-15 09:30:00,5.89152,1.9458600000000001,6.2045450317,1.39152,0.40586000000000005,1.4495,4.5,1.54,4.7562169841,6.1193120279,1.7847993415,6.3742833624,1.39152,0.40586000000000005,1.4495,4.7277920279,1.3789393415,4.9247833624
2020-04-15 10:00:00,5.83968,1.9482400000000002,6.1560946711,1.39968,0.40824000000000005,1.458,4.44,1.54,4.699489334,6.106262082,1.7809931072,6.3606896687,1.39968,0.40824000000000005,1.458,4.706582082,1.3727531071999999,4.9026896687
2020-04-15 10:30:00,5.78216,1.95188,6.1027215077,1.41216,0.41188,1.471,4.37,1.54,4.6334112703,6.0515658909,1.7650400515,6.3037144697,1.41216,0.41188,1.471,4.6394058909,1.3531600515,4.8327144697
2020-04-15 11:00:00,5.7908,1.4444,5.9682205053,1.4208,0.41440000000000005,1.48,4.37,1.03,4.489743868,5.9198555692,1.726624541,6.166516218,1.4208,0.41440000000000005,1.48,4.4990555692,1.312224541,4.686516218
2020-04-15 11:30:00,5.80136,1.17748,5.9196483848,1.43136,0.41748,1.491,4.37,0.76,4.4355946614,5.8331263031,1.7013285051,6.0761732324,1.43136,0.41748,1.491,4.4017663031,1.2838485051,4.5851732324
2020-04-15 12:00:00,5.80856,1.17958,5.927122257,1.43856,0.41958,1.4985,4.37,0.76,4.4355946614,5.8090228519,1.6942983318,6.0510654707,1.43856,0.41958,1.4985,4.3704628519,1.2747183318,4.5525654707
2020-04-15 12:30:00,5.83048,1.23014,5.9588372565,1.44048,0.42014,1.5005000000000002,4.39,0.81,4.4641012533,5.8757078619000005,1.7137481264,6.1205290228,1.44048,0.42014,1.5005000000000002,4.4352278619,1.2936081264000001,4.6200290228
2020-04-15 13:00:00,5.76672,1.27196,5.9053316418,1.44672,0.42196000000000006,1.5070000000000001,4.32,0.85,4.4028286362,5.7746005075,1.6842584813,6.0152088619,1.44672,0.42196000000000006,1.5070000000000001,4.3278805075,1.2622984813,4.5082088619
2020-04-15 13:30:00,5.7472,0.9221,5.8207023846,1.4472,0.42210000000000003,1.5075,4.3,0.5,4.3289721644,5.6689988526,1.6534579987,5.9052071381,1.4472,0.42210000000000003,1.5075,4.2217988526,1.2313579987,4.3977071381
2020-04-15 14:00:00,5.74576,0.08168,5.7463405399,1.44576,0.42168000000000005,1.506,4.3,-0.34,4.3134209162,5.5783203803,1.6270101109000001,5.8107503960999995,1.44576,0.42168000000000005,1.506,4.1325603803,1.2053301109,4.3047503961
2020-04-15 14:30:00,5.60624,0.08182,5.6068370272,1.44624,0.42182000000000003,1.5065,4.16,-0.34,4.1738711049,5.4532856142,1.5905416374999999,5.6805058481,1.44624,0.42182000000000003,1.5065,4.0070456142,1.1687216375,4.1740058481
2020-04-15 15:00:00,5.42048,0.9801400000000001,5.5083825076,1.44048,0.42014,1.5005000000000002,3.98,0.56,4.0192039013,5.4989966216,1.6038740146000001,5.7281214808000005,1.44048,0.42014,1.5005000000000002,4.0585166216,1.1837340146,4.2276214808
2020-04-15 15:30:00,5.41424,1.2683200000000001,5.560812027,1.43424,0.41832,1.494,3.98,0.85,4.0697542923,5.5457771633,1.6175183393,5.7768512117,1.43424,0.41832,1.494,4.1115371633,1.1991983393,4.2828512117
2020-04-15 16:00:00,5.51224,1.26482,5.6554893201,1.42224,0.41482,1.4815,4.09,0.85,4.1773915306,5.5600753479,1.6216886432000002,5.7917451541,1.42224,0.41482,1.4815,4.1378353479,1.2068686432,4.3102451541
2020-04-15 16:30:00,5.68312,1.29216,5.8281669846,1.4131200000000002,0.41216,1.472,4.27,0.88,4.3597362306,5.6703617667,1.6538555153,5.9066268403,1.4131200000000002,0.41216,1.472,4.2572417667,1.2416955153,4.4346268403
2020-04-15 17:00:00,5.95112,1.32866,6.0976361526,1.4011200000000001,0.40866,1.4595,4.55,0.92,4.6420792755,5.9340538179,1.7307656969,6.1813060603,1.4011200000000001,0.40866,1.4595,4.5329338179,1.3221056969,4.7218060603000005
2020-04-15 17:30:00,6.25296,1.3262800000000001,6.3920675372,1.39296,0.40628000000000003,1.451,4.86,0.92,4.9463117573,6.2131095219,1.8121569439,6.4719890853,1.39296,0.40628000000000003,1.451,4.8201495219,1.4058769439,5.0209890853
2020-04-15 18:00:00,6.43056,1.32558,6.5657645594,1.39056,0.40558000000000005,1.4485000000000001,5.04,0.92,5.1232801992,6.3358887413,1.8479675495,6.5998841055,1.39056,0.40558000000000005,1.4485000000000001,4.9453287413,1.4423875495,5.1513841055
2020-04-15 18:30:00,6.51152,1.32586,6.6451333659,1.39152,0.40586000000000005,1.4495,5.12,0.92,5.2019996155,6.4615971372,1.8846324984,6.7308303513,1.39152,0.40586000000000005,1.4495,5.0700771372,1.4787724984000001,5.2813303513
2020-04-15 19:00:00,6.5120000000000005,1.426,6.6663048235,1.392,0.406,1.45,5.12,1.02,5.2206129908,6.4932166395,1.8938548532000001,6.7637673328,1.392,0.406,1.45,5.1012166395,1.4878548532,5.3137673328
2020-04-15 19:30:00,6.55248,1.4061400000000002,6.7016582911,1.39248,0.40614000000000006,1.4505,5.16,1.0,5.2560060883,6.4981911035,1.8953057385,6.7689490661,1.39248,0.40614000000000006,1.4505,5.1057111035,1.4891657385000001,5.3184490661
2020-04-15 20:00:00,6.36536,1.46698,6.5322154167,1.3953600000000002,0.40698,1.4535,4.97,1.06,5.0817811838,6.3680921683000005,1.8573602158,6.633429342,1.3953600000000002,0.40698,1.4535,4.9727321683,1.4503802158,5.179929342
2020-04-15 20:30:00,6.36584,1.78712,6.6119374468,1.39584,0.40712000000000004,1.454,4.97,1.38,5.1580325707,6.4095248331,1.869444743,6.6765883678,1.39584,0.40712000000000004,1.454,5.0136848331,1.462324743,5.2225883678
2020-04-15 21:00:00,6.44632,2.18726,6.8072863793,1.39632,0.40726,1.4545,5.05,1.78,5.3545214539,6.6094875356,1.9277671979000002,6.8848828496,1.39632,0.40726,1.4545,5.2131675356,1.5205071979,5.4303828496
2020-04-15 21:30:00,6.3368,2.1874000000000002,6.7037118822,1.3968,0.40740000000000004,1.455,4.94,1.78,5.250904684,6.5297253075,1.9045032147,6.8017971953,1.3968,0.40740000000000004,1.455,5.1329253075,1.4971032147,5.3467971953
2020-04-15 22:00:00,6.08632,2.23726,6.4844909939,1.39632,0.40726,1.4545,4.69,1.83,5.0343817893,6.2248300896,1.8155754428000002,6.48419801,1.39632,0.40726,1.4545,4.8285100896,1.4083154428,5.02969801
2020-04-15 22:30:00,5.7758400000000005,2.15712,6.1655084462,1.39584,0.40712000000000004,1.454,4.38,1.75,4.7166619552,5.8878547411,1.7172909662,6.133182022,1.39584,0.40712000000000004,1.454,4.4920147411,1.3101709662,4.679182022
2020-04-15 23:00:00,5.51584,1.52712,5.7233369986,1.39584,0.40712000000000004,1.454,4.12,1.12,4.2695198793,5.441240369,1.5870284409000002,5.6679587177,1.39584,0.40712000000000004,1.454,4.045400369,1.1799084409,4.2139587177
2020-04-15 23:30:00,5.19536,1.88698,5.5274278874,1.3953600000000002,0.40698,1.4535,3.8,1.48,4.0780387443,5.3177653627,1.5510148974,5.5393389194000004,1.3953600000000002,0.40698,1.4535,3.9224053627,1.1440348974,4.0858389194
2020-04-16 00:00:00,4.86584,2.29712,5.3808139905,1.39584,0.40712000000000004,1.454,3.47,1.8900000000000001,3.9513288904,5.1400208264,1.499172741,5.3541883608,1.39584,0.40712000000000004,1.454,3.7441808264,1.092052741,3.9001883608
2020-04-16 00:30:00,4.70408,2.16494,5.1783524262,1.35408,0.39494,1.4105,3.35,1.77,3.7888520689,4.9696606265,1.4494843494,5.1767298193,1.35408,0.39494,1.4105,3.6155806265,1.0545443494,3.7662298193
2020-04-16 01:00:00,4.68216,1.51438,4.9209723683,1.35216,0.39438,1.4085,3.33,1.12,3.5133032889,4.6786356847,1.3646020747,4.8735788382,1.35216,0.39438,1.4085,3.3264756847,0.9702220747,3.4650788382
2020-04-16 01:30:00,4.6421600000000005,1.51438,4.8829290646,1.35216,0.39438,1.4085,3.29,1.12,3.4754136444,4.5907038161,1.3389552797,4.7819831418,1.35216,0.39438,1.4085,3.2385438161,0.9445752797,3.3734831418
2020-04-16 02:00:00,4.76216,1.5643799999999999,5.012529566,1.35216,0.39438,1.4085,3.41,1.17,3.6051352263,4.709341038,1.3735578027,4.9055635812,1.35216,0.39438,1.4085,3.3571810380000002,0.9791778027,3.4970635812
2020-04-16 02:30:00,4.76216,1.5643799999999999,5.012529566,1.35216,0.39438,1.4085,3.41,1.17,3.6051352263,4.7182855701,1.3761666246,4.9148808021,1.35216,0.39438,1.4085,3.3661255701,0.9817866246,3.5063808021
2020-04-16 03:00:00,4.76216,1.5643799999999999,5.012529566,1.35216,0.39438,1.4085,3.41,1.17,3.6051352263,4.7242485914,1.3779058392,4.9210922828,1.35216,0.39438,1.4085,3.3720885914,0.9835258392,3.5125922828
2020-04-16 03:30:00,4.68216,1.5643799999999999,4.9365886045,1.35216,0.39438,1.4085,3.33,1.17,3.5295608792,4.6590898377,1.3589012027,4.853218581,1.35216,0.39438,1.4085,3.3069298377,0.9645212027000001,3.444718581
2020-04-16 04:00:00,4.64264,1.56452,4.8991661535,1.35264,0.39452000000000004,1.409,3.29,1.17,3.4918476485,4.6566536738,1.3581906549,4.8506809103,1.35264,0.39452000000000004,1.409,3.3040136738,0.9636706549,3.4416809103
2020-04-16 04:30:00,4.64264,1.56452,4.8991661535,1.35264,0.39452000000000004,1.409,3.29,1.17,3.4918476485,4.6262565979,1.349324841,4.8190172894,1.35264,0.39452000000000004,1.409,3.2736165979000003,0.9548048410000001,3.4100172894
2020-04-16 05:00:00,4.58216,1.5943800000000001,4.8516221875,1.35216,0.39438,1.4085,3.23,1.2,3.4457074745,4.5597171223,1.329917494,4.7497053357,1.35216,0.39438,1.4085,3.2075571223,0.9355374940000001,3.3412053357
2020-04-16 05:30:00,4.6421600000000005,1.54438,4.8923163277,1.35216,0.39438,1.4085,3.29,1.15,3.4851972684,4.6599025991000005,1.3591382581,4.8540652074,1.35216,0.39438,1.4085,3.3077425991,0.9647582581,3.4455652074
2020-04-16 06:00:00,4.72216,1.52438,4.9621093751,1.35216,0.39438,1.4085,3.37,1.13,3.5544057169,4.7422753328,1.3831636387000001,4.9398701384,1.35216,0.39438,1.4085,3.3901153327999998,0.9887836387000001,3.5313701384
2020-04-16 06:30:00,4.8726400000000005,1.52452,5.1055638082,1.35264,0.39452000000000004,1.409,3.52,1.13,3.6969311598,4.8656846598,1.4191580258,5.0684215206,1.35264,0.39452000000000004,1.409,3.5130446598000002,1.0246380258,3.6594215206
2020-04-16 07:00:00,5.06264,1.62452,5.3168965572,1.35264,0.39452000000000004,1.409,3.71,1.23,3.9085803049,5.1159779180000005,1.4921602261,5.3291436646,1.35264,0.39452000000000004,1.409,3.763337918,1.0976402261,3.9201436646000003
2020-04-16 07:30:00,5.34912,2.11516,5.7521288755,1.3891200000000001,0.40516,1.447,3.96,1.71,4.3134325079,5.6089792328,1.6359522762,5.8426867008,1.3891200000000001,0.40516,1.447,4.2198592328,1.2307922762,4.3956867008
2020-04-16 08:00:00,5.48336,2.06348,5.8587700586,1.3833600000000001,0.40348,1.441,4.1,1.6600000000000001,4.4233019341,5.7777848464,1.6851872469,6.0185258817,1.3833600000000001,0.40348,1.441,4.3944248464,1.2817072469,4.5775258817
2020-04-16 08:30:00,5.7172,1.8046000000000002,5.9952445321,1.3872,0.4046,1.445,4.33,1.4,4.5507032424,5.908595034,1.7233402183000002,6.1547864938,1.3872,0.4046,1.445,4.521395034,1.3187402182999999,4.7097864938
2020-04-16 09:00:00,5.852,1.256,5.9852685821,1.392,0.406,1.45,4.46,0.85,4.540275322,5.8045618294,1.6929972002,6.0464185723,1.392,0.406,1.45,4.4125618294,1.2869972002,4.5964185723
2020-04-16 09:30:00,6.01632,1.23726,6.1422242429,1.39632,0.40726,1.4545,4.62,0.8300000000000001,4.6939642095,5.9809187042000005,1.7444346221,6.2301236502,1.39632,0.40726,1.4545,4.5845987042,1.3371746221,4.7756236502
2020-04-16 10:00:00,5.86592,1.24006,5.995562213,1.40592,0.41006000000000004,1.4645000000000001,4.46,0.8300000000000001,4.5365735969,5.8600410721,1.709178646,6.1042094501,1.40592,0.41006000000000004,1.4645000000000001,4.4541210721,1.2991186460000002,4.6397094501
2020-04-16 10:30:00,5.8201600000000004,1.26838,5.9567650827000005,1.40016,0.40838,1.4585,4.42,0.86,4.5028879622,5.7841330144,1.6870387959,6.0251385567,1.40016,0.40838,1.4585,4.3839730144,1.2786587959,4.5666385567
2020-04-16 11:00:00,5.7964,1.2102,5.9213880974,1.4064,0.4102,1.465,4.39,0.8,4.4622976145,5.7475716834,1.6763750743,5.9870538369,1.4064,0.4102,1.465,4.3411716834,1.2661750743,4.5220538369
2020-04-16 11:30:00,5.9284,1.1437,6.0377128327,1.4184,0.4137,1.4775,4.51,0.73,4.5686978451,5.921363741,1.7270644244,6.1680872302,1.4184,0.4137,1.4775,4.502963741,1.3133644244,4.6905872302
2020-04-16 12:00:00,6.01416,1.22538,6.1377256904,1.42416,0.41538,1.4835,4.59,0.81,4.6609226554,6.0311329208,1.7590804352,6.2824301259,1.42416,0.41538,1.4835,4.6069729208,1.3437004352,4.7989301259
2020-04-16 12:30:00,5.97368,1.19524,6.0920810402,1.42368,0.41524000000000005,1.483,4.55,0.78,4.6163730352,5.9526595875,1.7361923797,6.2006870703,1.42368,0.41524000000000005,1.483,4.5289795875,1.3209523797,4.7176870703
2020-04-16 13:00:00,5.7780000000000005,1.184,5.8980623937,1.248,0.364,1.3,4.53,0.8200000000000001,4.6036181423,5.7931689694,1.6896742827,6.0345510098,1.248,0.364,1.3,4.5451689694,1.3256742827,4.7345510098
2020-04-16 13:30:00,5.83456,1.14258,5.9453830364,1.17456,0.34258000000000005,1.2235,4.66,0.8,4.7281708937,5.8214626502,1.6979266063,6.064023594,1.17456,0.34258000000000005,1.2235,4.6469026502,1.3553466063,4.840523594
2020-04-16 14:00:00,5.62224,1.18482,5.7457271994,1.18224,0.34482,1.2315,4.44,0.84,4.5187608920999995,5.6796381213,1.6565611187,5.9162897097,1.18224,0.34482,1.2315,4.4973981213,1.3117411187,4.6847897097
2020-04-16 14:30:00,5.46944,1.18692,5.5967448575,1.18944,0.34692,1.239,4.28,0.84,4.3616510635,5.4951168909,1.6027424264999999,5.7240800947,1.18944,0.34692,1.239,4.3056768909,1.2558224265,4.4850800947
2020-04-16 15:00:00,5.64456,0.89258,5.7146965492,1.17456,0.34258000000000005,1.2235,4.47,0.55,4.5037095821,5.5238962106,1.6111363948,5.7540585527,1.17456,0.34258000000000005,1.2235,4.3493362106,1.2685563948,4.5305585527000005
2020-04-16 15:30:00,5.63736,0.41048,5.6522846354,1.16736,0.34048,1.216,4.47,0.07,4.4705480648,5.4191538711,1.5805865457000001,5.644951949,1.16736,0.34048,1.216,4.2517938711,1.2401065457,4.428951949
2020-04-16 16:00:00,5.57312,0.77966,5.6273916027,1.23312,0.35966000000000004,1.2845,4.34,0.42,4.3602752207,5.4211812741,1.5811778716,5.6470638272,1.23312,0.35966000000000004,1.2845,4.1880612741,1.2215178716,4.3625638272
2020-04-16 16:30:00,5.5832,1.2526,5.7219864558,1.2432,0.36260000000000003,1.295,4.34,0.89,4.4303160158,5.5656048436,1.6233014127,5.7975050454,1.2432,0.36260000000000003,1.295,4.3224048436,1.2607014127,4.5025050454
2020-04-16 17:00:00,5.88744,1.27092,6.0230546569,1.23744,0.36092,1.289,4.65,0.91,4.7382064117,5.8266194659,1.6994306776,6.069395277,1.23744,0.36092,1.289,4.5891794659,1.3385106776,4.780395277
2020-04-16 17:30:00,6.20504,1.35022,6.3502453063,1.2350400000000001,0.36022000000000004,1.2865,4.97,0.99,5.0676424499,6.1508659023,1.7940025548,6.4071519816,1.2350400000000001,0.36022000000000004,1.2865,4.9158259023,1.4337825548,5.1206519816
2020-04-16 18:00:00,6.29408,2.01994,6.6102647942,1.23408,0.35994000000000004,1.2855,5.06,1.6600000000000001,5.3253356702,6.4600438715,1.8841794625000001,6.7292123662000005,1.23408,0.35994000000000004,1.2855,5.2259638715,1.5242394625,5.4437123662
2020-04-16 18:30:00,6.2926400000000005,2.04952,6.6179944394,1.23264,0.35952,1.284,5.06,1.69,5.33476335,6.4800878418,1.8900256205,6.7500915018,1.23264,0.35952,1.284,5.2474478418,1.5305056205,5.4660915018
2020-04-16 19:00:00,6.29312,2.04966,6.6184941981000005,1.23312,0.35966000000000004,1.2845,5.06,1.69,5.33476335,6.5223059985,1.9023392495,6.7940687484,1.23312,0.35966000000000004,1.2845,5.2891859985,1.5426792495,5.5095687483999995
2020-04-16 19:30:00,6.16056,1.57558,6.3588483116,1.15056,0.33558000000000004,1.1985000000000001,5.01,1.24,5.1611723474,6.1717838267,1.8001036161,6.4289414861,1.15056,0.33558000000000004,1.1985000000000001,5.0212238267,1.4645236161000001,5.2304414861
2020-04-16 20:00:00,6.11664,1.32152,6.2577711687,1.13664,0.33152000000000004,1.184,4.98,0.99,5.0774501475,6.0089452575,1.7526090334000002,6.2593179766,1.13664,0.33152000000000004,1.184,4.8723052575,1.4210890334,5.0753179766
2020-04-16 20:30:00,6.08712,1.9216600000000001,6.3832442418,1.13712,0.33166,1.1844999999999999,4.95,1.5899999999999999,5.1990960753,6.2240700834,1.8153537743000001,6.4834063369,1.13712,0.33166,1.1844999999999999,5.0869500834,1.4836937743,5.2989063369
2020-04-16 21:00:00,6.12712,2.12166,6.4840605063,1.13712,0.33166,1.1844999999999999,4.99,1.79,5.3013394534,6.3170660806,1.8424776068000002,6.5802771673,1.13712,0.33166,1.1844999999999999,5.1799460806,1.5108176067999999,5.3957771673
2020-04-16 21:30:00,6.0076,2.1218,6.3712866048,1.1376,0.33180000000000004,1.185,4.87,1.79,5.1885450755,6.2727810196,1.8295611307000001,6.5341468954,1.1376,0.33180000000000004,1.185,5.1351810196,1.4977611307,5.3491468954
2020-04-16 22:00:00,5.8576,1.7618,6.1168142852,1.1376,0.33180000000000004,1.185,4.72,1.43,4.9318657727,5.9385741398,1.7320841241,6.186014729,1.1376,0.33180000000000004,1.185,4.8009741398,1.4002841241000001,5.001014729
2020-04-16 22:30:00,5.6076,1.4418,5.789988342,1.1376,0.33180000000000004,1.185,4.47,1.11,4.6057572667,5.5564645544,1.6206354950000001,5.7879839108,1.1376,0.33180000000000004,1.185,4.4188645544,1.288835495,4.6029839108
2020-04-16 23:00:00,5.2576,1.4418,5.4517102821,1.1376,0.33180000000000004,1.185,4.12,1.11,4.2669075453,5.2291418699,1.5251663787,5.4470227812,1.1376,0.33180000000000004,1.185,4.0915418699,1.1933663787,4.2620227812
2020-04-16 23:30:00,4.89808,1.9219400000000002,5.2616576333000005,1.13808,0.33194,1.1855,3.76,1.5899999999999999,4.0823645109,5.0485839289,1.4725036459,5.2589415926,1.13808,0.33194,1.1855,3.9105039289,1.1405636459,4.0734415926
2020-04-17 00:00:00,4.63712,1.61166,4.9092086786,1.13712,0.33166,1.1844999999999999,3.5,1.28,3.7267143706,4.6704346425,1.3622101040999999,4.865036086,1.13712,0.33166,1.1844999999999999,3.5333146425,1.0305501041,3.680536086
2020-04-17 00:30:00,4.51632,1.47976,4.7525609938,1.09632,0.31976000000000004,1.142,3.42,1.16,3.6113709308,4.5003696677,1.3126078198,4.6878850706,1.09632,0.31976000000000004,1.142,3.4040496677,0.9928478198,3.5458850706
2020-04-17 01:00:00,4.41488,1.44934,4.6466925711,1.09488,0.31934,1.1405,3.32,1.13,3.5070357854000003,4.3943461675,1.2816842989000001,4.5774439245,1.09488,0.31934,1.1405,3.2994661675,0.9623442989000001,3.4369439245
2020-04-17 01:30:00,4.39536,1.43948,4.6250721292,1.0953600000000001,0.31948000000000004,1.141,3.3,1.12,3.4848816336,4.3752552128,1.2761161037,4.5575575133,1.0953600000000001,0.31948000000000004,1.141,3.2798952128,0.9566361037000001,3.4165575133
2020-04-17 02:00:00,4.53536,1.43948,4.7583182954000005,1.0953600000000001,0.31948000000000004,1.141,3.44,1.12,3.6177340975,4.511823068,1.3159483948,4.6998156959,1.0953600000000001,0.31948000000000004,1.141,3.416463068,0.9964683948,3.5588156959
2020-04-17 02:30:00,4.50536,1.44948,4.7327857547,1.0953600000000001,0.31948000000000004,1.141,3.41,1.13,3.5923529893,4.501717092,1.3130008185,4.6892886375,1.0953600000000001,0.31948000000000004,1.141,3.406357092,0.9935208185000001,3.5482886375
2020-04-17 03:00:00,4.40536,1.4694800000000001,4.6439819336,1.0953600000000001,0.31948000000000004,1.141,3.31,1.15,3.5040833323,4.3881689402,1.2798826076,4.5710093127,1.0953600000000001,0.31948000000000004,1.141,3.2928089402,0.9604026076000001,3.4300093127
2020-04-17 03:30:00,4.35536,1.4694800000000001,4.5965783144,1.0953600000000001,0.31948000000000004,1.141,3.26,1.15,3.4568916674,4.349205612,1.2685183035,4.5304225125,1.0953600000000001,0.31948000000000004,1.141,3.253845612,0.9490383035000001,3.3894225125
2020-04-17 04:00:00,4.35584,1.46962,4.5970778817,1.09584,0.31962,1.1415,3.26,1.15,3.4568916674,4.3554753729,1.2703469838,4.5369535134,1.09584,0.31962,1.1415,3.2596353729,0.9507269838,3.3954535134
2020-04-17 04:30:00,4.30584,1.46962,4.5497297777,1.09584,0.31962,1.1415,3.21,1.15,3.4097800516,4.3195276422,1.259862229,4.4995079606,1.09584,0.31962,1.1415,3.2236876422,0.9402422290000001,3.3580079606
2020-04-17 05:00:00,4.33584,1.4396200000000001,4.568589963,1.09584,0.31962,1.1415,3.24,1.12,3.4281190178,4.3617433461,1.2721751426,4.5434826522,1.09584,0.31962,1.1415,3.2659033461,0.9525551426000001,3.4019826522
2020-04-17 05:30:00,4.33584,1.4396200000000001,4.568589963,1.09584,0.31962,1.1415,3.24,1.12,3.4281190178,4.3897380537,1.2803402657,4.572643806,1.09584,0.31962,1.1415,3.2938980537,0.9607202657,3.431143806
2020-04-17 06:00:00,4.38584,1.4396200000000001,4.6160695673,1.09584,0.31962,1.1415,3.29,1.12,3.4754136444,4.4207596657,1.2893882358,4.6049579851,1.09584,0.31962,1.1415,3.3249196657,0.9697682358,3.4634579851
2020-04-17 06:30:00,4.52536,1.43948,4.7487878243,1.0953600000000001,0.31948000000000004,1.141,3.43,1.12,3.6082267113,4.5447221122,1.3255439494,4.7340855335,1.0953600000000001,0.31948000000000004,1.141,3.4493621122,1.0060639494,3.5930855335
2020-04-17 07:00:00,4.68536,1.40948,4.8927734671,1.0953600000000001,0.31948000000000004,1.141,3.59,1.09,3.751826222,4.7036528773,1.3718987559,4.8996384138,1.0953600000000001,0.31948000000000004,1.141,3.6082928773000003,1.0524187559,3.7586384138
2020-04-17 07:30:00,4.96232,1.35026,5.1427445834,1.13232,0.33026000000000005,1.1795,3.83,1.02,3.9634959316,4.9326412211,1.4386870228,5.1381679386,1.13232,0.33026000000000005,1.1795,3.8003212211,1.1084270228,3.9586679386
2020-04-17 08:00:00,5.11856,1.28208,5.2766832006,1.13856,0.33208000000000004,1.186,3.98,0.9500000000000001,4.0918088909,5.1134588066,1.4914254853,5.3265195902,1.13856,0.33208000000000004,1.186,3.9748988066,1.1593454853,4.1405195902
2020-04-17 08:30:00,5.43952,1.32236,5.5979472845,1.13952,0.33236000000000004,1.187,4.3,0.99,4.4124936261,5.4609877071,1.5927880812000001,5.6885288616,1.13952,0.33236000000000004,1.187,4.3214677071,1.2604280812,4.5015288616
2020-04-17 09:00:00,5.57048,0.81264,5.6294432407,1.14048,0.33264000000000005,1.188,4.43,0.48,4.455928635,5.3465575401,1.5594126159,5.5693307709,1.14048,0.33264000000000005,1.188,4.2060775401,1.2267726159,4.3813307709
2020-04-17 09:30:00,5.72576,0.27418000000000003,5.7323208433,1.1457600000000001,0.33418000000000003,1.1935,4.58,-0.06,4.5803929962000005,5.4246535103,1.5821906072,5.6506807399,1.1457600000000001,0.33418000000000003,1.1935,4.2788935103,1.2480106072,4.4571807399
2020-04-17 10:00:00,5.52592,0.86006,5.5924498254,1.16592,0.34006000000000003,1.2145000000000001,4.36,0.52,4.39089968,5.4486237449,1.5891819256000002,5.6756497343,1.16592,0.34006000000000003,1.2145000000000001,4.2827037449,1.2491219256,4.4611497343
2020-04-17 10:30:00,5.79392,1.17656,5.912174084,1.15392,0.33656,1.202,4.64,0.84,4.7154215082,5.7514706753,1.6775122803,5.9911152868,1.15392,0.33656,1.202,4.5975506753,1.3409522803,4.7891152867999995
2020-04-17 11:00:00,6.06392,1.17656,6.1770073013,1.15392,0.33656,1.202,4.91,0.84,4.9813351624,6.0357500959,1.7604271113,6.2872396832,1.15392,0.33656,1.202,4.8818300959,1.4238671112999999,5.0852396832
2020-04-17 11:30:00,6.12392,1.11656,6.2248777016,1.15392,0.33656,1.202,4.97,0.78,5.0308349208,6.0867962659,1.7753155776,6.340412777,1.15392,0.33656,1.202,4.9328762659,1.4387555776,5.138412777
2020-04-17 12:00:00,6.3144,1.3867,6.4648731039000005,1.1544,0.3367,1.2025000000000001,5.16,1.05,5.2657478101,6.4099515117,1.8695691909,6.6770328247,1.1544,0.3367,1.2025000000000001,5.2555515117,1.5328691909,5.4745328247
2020-04-17 12:30:00,6.40392,1.46656,6.5697023981000005,1.15392,0.33656,1.202,5.25,1.13,5.3702327696,6.5610086091,1.913627511,6.8343839678,1.15392,0.33656,1.202,5.4070886091,1.577067511,5.6323839678
2020-04-17 13:00:00,6.46344,1.18642,6.5714267134,1.15344,0.33642000000000005,1.2015,5.31,0.85,5.3776016959,6.4664790816,1.8860563988,6.7359157100000004,1.15344,0.33642000000000005,1.2015,5.3130390816,1.5496363988000001,5.53441571
2020-04-17 13:30:00,6.58248,1.18614,6.688495425,1.15248,0.33614000000000005,1.2005,5.43,0.85,5.4961259083,6.5789145913,1.9188500891,6.8530360326,1.15248,0.33614000000000005,1.2005,5.4264345913,1.5827100890999999,5.6525360326000005
2020-04-17 14:00:00,6.4244,1.2167,6.5385987987,1.1544,0.3367,1.2025000000000001,5.27,0.88,5.3429673403,6.4662704877,1.8859955589,6.7356984247,1.1544,0.3367,1.2025000000000001,5.3118704877,1.5492955589,5.5331984247
2020-04-17 14:30:00,6.10584,1.98712,6.4210534961,1.15584,0.33712000000000003,1.204,4.95,1.65,5.2177581393,6.4735725791,1.8881253356,6.7433047699,1.15584,0.33712000000000003,1.204,5.3177325791,1.5510053356,5.5393047699
2020-04-17 15:00:00,6.10448,2.02714,6.4322603065,1.22448,0.35714,1.2755,4.88,1.67,5.1578386946,6.4224887378,1.8732258818,6.6900924352,1.22448,0.35714,1.2755,5.1980087378,1.5160858818,5.4145924352
2020-04-17 15:30:00,6.11624,2.03932,6.4472643656,1.26624,0.36932000000000004,1.319,4.85,1.67,5.1294639096,6.4454059095,1.8799100569,6.713964489,1.26624,0.36932000000000004,1.319,5.1791659095,1.5105900569,5.394964489
2020-04-17 16:00:00,6.32832,1.69326,6.5509360743,1.34832,0.39326000000000005,1.4045,4.98,1.3,5.1468825516,6.4311793397,1.8757606407,6.6991451455,1.34832,0.39326000000000005,1.4045,5.0828593397,1.4825006407,5.2946451455
2020-04-17 16:30:00,6.41888,1.34634,6.5585556222,1.35888,0.39634,1.4155,5.06,0.9500000000000001,5.1484075208,6.3646384143,1.8563528707999999,6.6298316816,1.35888,0.39634,1.4155,5.0057584143,1.4600128708,5.2143316816
2020-04-17 17:00:00,6.58936,1.39648,6.7357124048,1.3593600000000001,0.39648000000000005,1.416,5.23,1.0,5.3247441253,6.5968945806,1.9240942527,6.8717651881,1.3593600000000001,0.39648000000000005,1.416,5.2375345806,1.5276142527,5.4557651881
2020-04-17 17:30:00,6.89936,1.31648,7.023837128,1.3593600000000001,0.39648000000000005,1.416,5.54,0.92,5.6158703689,6.8974160929,2.0117463604,7.1848084301,1.3593600000000001,0.39648000000000005,1.416,5.5380560929,1.6152663604000002,5.7688084301
2020-04-17 18:00:00,6.966,1.9155000000000002,7.2245620109,1.3559999999999999,0.3955,1.4125,5.61,1.52,5.8122715009,7.1220534508,2.0772655898,7.418805678,1.3559999999999999,0.3955,1.4125,5.7660534508,1.6817655898,6.006305678
2020-04-17 18:30:00,6.85496,2.09228,7.1671550981,1.34496,0.39228,1.401,5.51,1.7000000000000002,5.7662899684,7.0509199896,2.0565183303,7.3447083225,1.34496,0.39228,1.401,5.7059599896,1.6642383303,5.9437083225
2020-04-17 19:00:00,6.79496,2.15228,7.1276777845,1.34496,0.39228,1.401,5.45,1.76,5.7271371557,7.0279840897,2.0498286928,7.3208167601,1.34496,0.39228,1.401,5.6830240897,1.6575486928,5.9198167601
2020-04-17 19:30:00,6.52136,2.12498,6.8588392786,1.25136,0.36498,1.3035,5.27,1.76,5.5561227488,6.6917837975,1.9517702743,6.9706081224,1.25136,0.36498,1.3035,5.4404237975,1.5867902743,5.6671081224
2020-04-17 20:00:00,6.3336,1.4998,6.5087547964,1.2336,0.3598,1.2850000000000001,5.1,1.1400000000000001,5.2258587811,6.3064955303,1.8393945297,6.5692661774,1.2336,0.3598,1.2850000000000001,5.0728955303,1.4795945297,5.2842661774
2020-04-17 20:30:00,6.2926400000000005,1.49952,6.4688390303,1.23264,0.35952,1.284,5.06,1.1400000000000001,5.1868294747,6.2614048156,1.8262430712,6.522296683,1.23264,0.35952,1.284,5.0287648156,1.4667230712000001,5.238296683
2020-04-17 21:00:00,6.19264,2.03952,6.519849078,1.23264,0.35952,1.284,4.96,1.6800000000000002,5.2367929117,6.3723533947,1.8586030734999999,6.6378681195,1.23264,0.35952,1.284,5.1397133947,1.4990830735,5.3538681195
2020-04-17 21:30:00,6.0436,2.2298,6.4418249743,1.2336,0.3598,1.2850000000000001,4.8100000000000005,1.87,5.1607170044,6.2631709259,1.8267581867,6.5241363812,1.2336,0.3598,1.2850000000000001,5.0295709259,1.4669581866999999,5.2391363812
2020-04-17 22:00:00,5.81312,1.68966,6.0537025902,1.23312,0.35966000000000004,1.2845,4.58,1.33,4.7692032878,5.7870609061,1.6878927643,6.0281884438,1.23312,0.35966000000000004,1.2845,4.5539409061,1.3282327643,4.7436884438
2020-04-17 22:30:00,5.58264,1.57952,5.8017887587,1.23264,0.35952,1.284,4.35,1.22,4.5178424054,5.5042154986,1.6053961871,5.7335578111,1.23264,0.35952,1.284,4.2715754986,1.2458761871,4.4495578111
2020-04-17 23:00:00,5.28264,1.53952,5.5024001309,1.23264,0.35952,1.284,4.05,1.18,4.2184001707,5.2358550937,1.5271244023000001,5.4540157227,1.23264,0.35952,1.284,4.0032150937,1.1676044023,4.1700157227
2020-04-17 23:30:00,5.01264,1.53952,5.2437278343,1.23264,0.35952,1.284,3.7800000000000002,1.18,3.9598989886,4.9896577339,1.455316839,5.1975601394,1.23264,0.35952,1.284,3.7570177339,1.095796839,3.9135601394
2020-04-18 00:00:00,4.70264,2.17952,5.1831583422,1.23264,0.35952,1.284,3.47,1.82,3.9183287254,4.9531499826,1.4446687449,5.1595312319,1.23264,0.35952,1.284,3.7205099826,1.0851487449,3.8755312319
2020-04-18 00:30:00,4.52136,2.26748,5.0580788645,1.19136,0.34748,1.241,3.33,1.92,3.8438652422,4.8418038994,1.412192804,5.0435457286,1.19136,0.34748,1.241,3.6504438994,1.064712804,3.8025457286
2020-04-18 01:00:00,4.43992,2.26706,4.9852232297,1.18992,0.34706000000000004,1.2395,3.25,1.92,3.7747715163,4.7659220739,1.3900606049,4.9645021603,1.18992,0.34706000000000004,1.2395,3.5760020739,1.0430006049,3.7250021603
2020-04-18 01:30:00,4.40992,2.23706,4.9448793564999995,1.18992,0.34706000000000004,1.2395,3.22,1.8900000000000001,3.7336978989,4.7365070292,1.3814812168000001,4.9338614887,1.18992,0.34706000000000004,1.2395,3.5465870292,1.0344212168,3.6943614887000003
2020-04-18 02:00:00,4.48992,2.23706,5.0163551559,1.18992,0.34706000000000004,1.2395,3.3,1.8900000000000001,3.802906783,4.7828966152,1.3950115128,4.9821839742,1.18992,0.34706000000000004,1.2395,3.5929766152,1.0479515128,3.7426839742
2020-04-18 02:30:00,4.48992,2.27706,5.0343205947,1.18992,0.34706000000000004,1.2395,3.3,1.9300000000000002,3.8229438918,4.7925120745,1.3978160217,4.9922000776,1.18992,0.34706000000000004,1.2395,3.6025920745,1.0507560217,3.7527000776
2020-04-18 03:00:00,4.45184,2.24762,4.9870507367,1.19184,0.34762000000000004,1.2415,3.26,1.9,3.7732744401,4.748842114,1.3850789499,4.9467105354,1.19184,0.34762000000000004,1.2415,3.557002114,1.0374589499,3.7052105354
2020-04-18 03:30:00,4.42384,2.2911200000000003,4.9819264547,1.20384,0.35112000000000004,1.254,3.22,1.94,3.7592552454,4.7256466198,1.3783135975,4.9225485623,1.20384,0.35112000000000004,1.254,3.5218066198,1.0271935975,3.6685485623
2020-04-18 04:00:00,4.35384,2.2911200000000003,4.9198733317,1.20384,0.35112000000000004,1.254,3.15,1.94,3.6994729354,4.7017027495,1.3713299686,4.8976070307,1.20384,0.35112000000000004,1.254,3.4978627495,1.0202099686,3.6436070307
2020-04-18 04:30:00,4.35384,2.2511200000000002,4.901373685,1.20384,0.35112000000000004,1.254,3.15,1.9,3.6786546454,4.672708219,1.3628732305,4.8674043948,1.20384,0.35112000000000004,1.254,3.468868219,1.0117532305,3.6134043948
2020-04-18 05:00:00,4.30384,2.2511200000000002,4.8570134857,1.20384,0.35112000000000004,1.254,3.1,1.9,3.6359317925,4.6696247805,1.3619738943,4.8641924797,1.20384,0.35112000000000004,1.254,3.4657847805,1.0108538943,3.6101924797000002
2020-04-18 05:30:00,4.30384,2.2511200000000002,4.8570134857,1.20384,0.35112000000000004,1.254,3.1,1.9,3.6359317925,4.6423380798,1.3540152733,4.8357688332,1.20384,0.35112000000000004,1.254,3.4384980798,1.0028952733,3.5817688332
2020-04-18 06:00:00,4.34384,2.2511200000000002,4.8924929433,1.20384,0.35112000000000004,1.254,3.14,1.9,3.6700953666,4.7023932974000004,1.3715313784,4.8983263514,1.20384,0.35112000000000004,1.254,3.4985532974,1.0204113784,3.6443263514
2020-04-18 06:30:00,4.4938400000000005,2.21112,5.0083579744,1.20384,0.35112000000000004,1.254,3.29,1.8599999999999999,3.7793782557,4.8372115873,1.4108533796,5.0387620701,1.20384,0.35112000000000004,1.254,3.6333715873,1.0597333796,3.7847620701
2020-04-18 07:00:00,4.56384,2.04112,4.999480613,1.20384,0.35112000000000004,1.254,3.36,1.69,3.7610769734,4.8597218184,1.4174188637,5.0622102275,1.20384,0.35112000000000004,1.254,3.6558818184,1.0662988637,3.8082102275
2020-04-18 07:30:00,4.75128,1.47204,4.9740892031,1.24128,0.36204000000000003,1.293,3.51,1.11,3.6813312809000003,4.7656351455,1.3899769175,4.9642032766,1.24128,0.36204000000000003,1.293,3.5243551455,1.0279369175,3.6712032766
