Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2020-04-18 08:00:00,4.8970400000000005,1.4737200000000001,5.1139858623,1.24704,0.36372000000000004,1.299,3.65,1.11,3.8150491478,4.9062799463,1.4309983177,5.1107082773,1.24704,0.36372000000000004,1.299,3.6592399463,1.0672783177,3.8117082773
2020-04-18 08:30:00,5.158,1.854,5.4810838344,1.248,0.364,1.3,3.91,1.49,4.1842801053,5.2742835164,1.5383326923,5.4940453295000005,1.248,0.364,1.3,4.0262835164,1.1743326923,4.1940453295
2020-04-18 09:00:00,5.3936,2.1298,5.7988765291,1.2336,0.3598,1.2850000000000001,4.16,1.77,4.5208959289,5.5897535626,1.6303447891,5.822659961,1.2336,0.3598,1.2850000000000001,4.3561535626,1.2705447891000001,4.537659961
2020-04-18 09:30:00,5.6536,1.5098,5.8517253011,1.2336,0.3598,1.2850000000000001,4.42,1.15,4.5671544752,5.6323849587,1.6427789463,5.8670676653000005,1.2336,0.3598,1.2850000000000001,4.3987849587,1.2829789463,4.5820676653
2020-04-18 10:00:00,5.82312,1.37966,5.9843285547,1.23312,0.35966000000000004,1.2845,4.59,1.02,4.7019676732,5.7941253455,1.6899532258,6.0355472349,1.23312,0.35966000000000004,1.2845,4.5610053455,1.3302932258,4.7510472349
2020-04-18 10:30:00,5.96312,1.36966,6.1183959213,1.23312,0.35966000000000004,1.2845,4.73,1.01,4.8366310589,5.9027359054,1.7216313057,6.1486832348,1.23312,0.35966000000000004,1.2845,4.6696159054,1.3619713057,4.8641832348000005
2020-04-18 11:00:00,6.04264,1.36952,6.1958924458,1.23264,0.35952,1.284,4.8100000000000005,1.01,4.9148957263,5.9963478335,1.7489347847999999,6.2461956599,1.23264,0.35952,1.284,4.7637078335,1.3894147848,4.9621956599
2020-04-18 11:30:00,6.15408,1.29994,6.2898763621,1.23408,0.35994000000000004,1.2855,4.92,0.9400000000000001,5.0089919145,6.1012050677,1.7795181447,6.3554219455,1.23408,0.35994000000000004,1.2855,4.8671250677,1.4195781447,5.0699219455
2020-04-18 12:00:00,6.24456,1.35008,6.3888375782,1.23456,0.36008,1.286,5.01,0.99,5.1068777154,6.2065913113,1.8102557991000001,6.4651992826,1.23456,0.36008,1.286,4.9720313113,1.4501757991,5.1791992826
2020-04-18 12:30:00,6.33456,1.49008,6.5074564002,1.23456,0.36008,1.286,5.1,1.13,5.2236864378,6.3308234176,1.8464901635,6.5946077266,1.23456,0.36008,1.286,5.0962634176,1.4864101635,5.3086077266
2020-04-18 13:00:00,6.33504,2.10022,6.6741033741999995,1.2350400000000001,0.36022000000000004,1.2865,5.1,1.74,5.3886547486,6.5915112672,1.9225241196,6.86615757,1.2350400000000001,0.36022000000000004,1.2865,5.3564712672,1.5623041196,5.57965757
2020-04-18 13:30:00,6.33504,2.05022,6.658538417,1.2350400000000001,0.36022000000000004,1.2865,5.1,1.69,5.3727181203,6.5696944106,1.9161608698,6.8434316777,1.2350400000000001,0.36022000000000004,1.2865,5.3346544106,1.5559408698000001,5.5569316777
2020-04-18 14:00:00,6.25552,2.09036,6.5955390529999995,1.23552,0.36036,1.287,5.02,1.73,5.30973634,6.5126276461,1.8995163968000002,6.7839871313,1.23552,0.36036,1.287,5.2771076461,1.5391563968000002,5.4969871313
2020-04-18 14:30:00,6.15552,1.93036,6.4511019369,1.23552,0.36036,1.287,4.92,1.57,5.164426396,6.3291421094,1.8459997819,6.5928563639,1.23552,0.36036,1.287,5.0936221094,1.4856397819,5.3058563639
2020-04-18 15:00:00,6.23456,1.39008,6.3876490824,1.23456,0.36008,1.286,5.0,1.03,5.1049877571,6.2139991125,1.8124164078,6.4729157422,1.23456,0.36008,1.286,4.9794391125,1.4523364078,5.1869157422
2020-04-18 15:30:00,6.20408,1.3699400000000002,6.3535300621,1.23408,0.35994000000000004,1.2855,4.97,1.01,5.0715875227,6.1833982224,1.8034911482,6.441039815,1.23408,0.35994000000000004,1.2855,4.9493182224000005,1.4435511482,5.155539815
2020-04-18 16:00:00,6.0784,1.3712,6.2311424314,1.2384,0.3612,1.29,4.84,1.01,4.9442592974,6.0658753486,1.7692136433,6.3186201548,1.2384,0.3612,1.29,4.8274753486,1.4080136433,5.0286201548
2020-04-18 16:30:00,6.22896,1.3742800000000002,6.3787607104,1.24896,0.36428000000000005,1.301,4.98,1.01,5.0813876058,6.1782074393,1.8019771698,6.4356327493,1.24896,0.36428000000000005,1.301,4.9292474393,1.4376971698,5.1346327493
2020-04-18 17:00:00,6.41896,1.41428,6.5729168107,1.24896,0.36428000000000005,1.301,5.17,1.05,5.275547365,6.4066061897,1.8685934720000001,6.6735481143,1.24896,0.36428000000000005,1.301,5.1576461897,1.504313472,5.3725481143
2020-04-18 17:30:00,6.51848,1.41414,6.6701104526,1.24848,0.36414,1.3005,5.27,1.05,5.3735835343,6.5661823167,1.915136509,6.8397732465,1.24848,0.36414,1.3005,5.3177023167,1.550996509,5.5392732465
2020-04-18 18:00:00,6.708,1.984,6.9952498168,1.248,0.364,1.3,5.46,1.62,5.695261188,6.9192997408,2.0181290911,7.2076038967,1.248,0.364,1.3,5.6712997408,1.6541290911000002,5.9076038967
2020-04-18 18:30:00,6.808,2.104,7.1257055791,1.248,0.364,1.3,5.5600000000000005,1.74,5.8259076546,7.0379650635,2.0527398102,7.3312136078,1.248,0.364,1.3,5.7899650635,1.6887398102,6.0312136078
2020-04-18 19:00:00,6.718,2.124,7.0457717817,1.248,0.364,1.3,5.47,1.76,5.7461726392,6.96407694,2.0311891075,7.2542468125,1.248,0.364,1.3,5.71607694,1.6671891075,5.9542468125
2020-04-18 19:30:00,6.508,2.154,6.8552009453,1.248,0.364,1.3,5.26,1.79,5.5562307367,6.7415020372,1.9662714275000002,7.0223979555,1.248,0.364,1.3,5.4935020372,1.6022714275,5.7223979555
2020-04-18 20:00:00,6.37752,2.15386,6.7314095292000005,1.24752,0.36386,1.2995,5.13,1.79,5.4333231084,6.5618615284,1.9138762791000001,6.8352724254,1.24752,0.36386,1.2995,5.3143415284,1.5500162791,5.5357724254
2020-04-18 20:30:00,6.35752,2.19386,6.7254057313,1.24752,0.36386,1.2995,5.11,1.83,5.4277988172,6.5384090062,1.9070359602,6.8108427148,1.24752,0.36386,1.2995,5.2908890062000005,1.5431759602000001,5.5113427148
2020-04-18 21:00:00,6.35704,2.19372,6.7249063191000005,1.24704,0.36372000000000004,1.299,5.11,1.83,5.4277988172,6.5118323491,1.8992844352,6.783158697,1.24704,0.36372000000000004,1.299,5.2647923491,1.5355644352,5.484158697
2020-04-18 21:30:00,6.128,1.8639999999999999,6.4052228689,1.248,0.364,1.3,4.88,1.5,5.1053305476,6.1597331633,1.7965888393,6.4163887117,1.248,0.364,1.3,4.9117331633,1.4325888393000001,5.1163887117
2020-04-18 22:00:00,5.98752,1.52386,6.1783934036,1.24752,0.36386,1.2995,4.74,1.16,4.8798770476,5.9230465496,1.7275552436,6.1698401558,1.24752,0.36386,1.2995,4.6755265496,1.3636952436,4.8703401558
2020-04-18 22:30:00,5.668,1.574,5.882490969,1.248,0.364,1.3,4.42,1.21,4.5826302491,5.5955563829,1.6320372784,5.8287045655,1.248,0.364,1.3,4.3475563829,1.2680372784,4.5287045655
2020-04-18 23:00:00,5.37752,1.62386,5.6173519251,1.24752,0.36386,1.2995,4.13,1.26,4.3179277437,5.3232524307,1.5526152923,5.5450546153,1.24752,0.36386,1.2995,4.0757324307,1.1887552923,4.2455546153
2020-04-18 23:30:00,5.118,1.584,5.3575162156000005,1.248,0.364,1.3,3.87,1.22,4.0577456796,5.0672975697,1.4779617912,5.2784349685,1.248,0.364,1.3,3.8192975697,1.1139617912,3.9784349685000002
2020-04-19 00:00:00,4.91704,1.58372,5.1657962987,1.24704,0.36372000000000004,1.299,3.67,1.22,3.8674668712,4.8658276087,1.4191997192,5.0685704257,1.24704,0.36372000000000004,1.299,3.6187876087,1.0554797192,3.7695704257
2020-04-19 00:30:00,4.70528,1.5715400000000002,4.9607860113,1.2052800000000001,0.35154,1.2555,3.5,1.22,3.7065347698,4.678092639,1.3644436864,4.8730131657,1.2052800000000001,0.35154,1.2555,3.472812639,1.0129036864,3.6175131657
2020-04-19 01:00:00,4.54384,1.53112,4.7948733456,1.20384,0.35112000000000004,1.254,3.34,1.18,3.5423156268,4.5543864243000005,1.3283627071000002,4.7441525253,1.20384,0.35112000000000004,1.254,3.3505464243,0.9772427071,3.4901525253
2020-04-19 01:30:00,4.54384,1.53112,4.7948733456,1.20384,0.35112000000000004,1.254,3.34,1.18,3.5423156268,4.5319678117,1.3218239451,4.7207998039,1.20384,0.35112000000000004,1.254,3.3281278117,0.9707039451,3.4667998039
2020-04-19 02:00:00,4.64384,1.53112,4.8897421609,1.20384,0.35112000000000004,1.254,3.44,1.18,3.6367567969,4.6253153182,1.3490503011000001,4.8180367898,1.20384,0.35112000000000004,1.254,3.4214753182,0.9979303011,3.5640367898000003
2020-04-19 02:30:00,4.62384,1.58112,4.8866999908,1.20384,0.35112000000000004,1.254,3.42,1.23,3.6344600699000003,4.6000001624,1.341666714,4.7916668359,1.20384,0.35112000000000004,1.254,3.3961601624,0.990546714,3.5376668359
2020-04-19 03:00:00,4.55384,1.54112,4.8075471500999996,1.20384,0.35112000000000004,1.254,3.35,1.19,3.5550808711,4.5474159313,1.3263296466,4.7368915951,1.20384,0.35112000000000004,1.254,3.3435759313,0.9752096466000001,3.4828915951
2020-04-19 03:30:00,4.53384,1.54112,4.7886068955,1.20384,0.35112000000000004,1.254,3.33,1.19,3.536240942,4.5474159313,1.3263296466,4.7368915951,1.20384,0.35112000000000004,1.254,3.3435759313,0.9752096466000001,3.4828915951
2020-04-19 04:00:00,4.49432,1.54126,4.7512519034,1.20432,0.35126,1.2545,3.29,1.19,3.4985997199,4.4934063334,1.3105768473000001,4.6806315973,1.20432,0.35126,1.2545,3.2890863334000002,0.9593168473,3.4261315973
2020-04-19 04:30:00,4.47432,1.54126,4.7323378842,1.20432,0.35126,1.2545,3.27,1.19,3.4797988448,4.4595849514,1.3007122775,4.6454009911,1.20432,0.35126,1.2545,3.2552649514,0.9494522775,3.3909009911
2020-04-19 05:00:00,4.44384,1.52112,4.6969692356,1.20384,0.35112000000000004,1.254,3.24,1.17,3.4447786576,4.4591049514,1.3005722775,4.6449009911,1.20384,0.35112000000000004,1.254,3.2552649514,0.9494522775,3.3909009911
2020-04-19 05:30:00,4.37384,1.52112,4.6307971668,1.20384,0.35112000000000004,1.254,3.17,1.17,3.3790235276000002,4.3797220422,1.277418929,4.5622104607,1.20384,0.35112000000000004,1.254,3.1758820422,0.9262989290000001,3.3082104607
2020-04-19 06:00:00,4.43384,1.52112,4.6875092747,1.20384,0.35112000000000004,1.254,3.23,1.17,3.4353747976,4.4159251742,1.2879781758,4.5999220565,1.20384,0.35112000000000004,1.254,3.2120851742,0.9368581758000001,3.3459220565
2020-04-19 06:30:00,4.50384,1.49112,4.7442611227,1.20384,0.35112000000000004,1.254,3.3,1.1400000000000001,3.4913607662,4.5044626232,1.3138015984,4.6921485658,1.20384,0.35112000000000004,1.254,3.3006226231999998,0.9626815984,3.4381485658
2020-04-19 07:00:00,4.56384,1.49112,4.8012575853,1.20384,0.35112000000000004,1.254,3.36,1.1400000000000001,3.5481262661,4.5613569173,1.3303957675,4.7514134555,1.20384,0.35112000000000004,1.254,3.3575169173,0.9792757675,3.4974134555000003
2020-04-19 07:30:00,4.71984,1.50162,4.9529538914,1.23984,0.36162000000000005,1.2915,3.48,1.1400000000000001,3.6619666847,4.6992350927,1.3706102354,4.8950365549,1.23984,0.36162000000000005,1.2915,3.4593950927,1.0089902354,3.6035365549
2020-04-19 08:00:00,4.83752,1.50386,5.0658853767,1.24752,0.36386,1.2995,3.59,1.1400000000000001,3.7666563422,4.8162025658,1.4047257483,5.0168776727,1.24752,0.36386,1.2995,3.5686825658,1.0408657483,3.7173776727
2020-04-19 08:30:00,5.008,1.484,5.2232480316,1.248,0.364,1.3,3.76,1.12,3.9232639473,4.968336057,1.4490980166,5.1753500594,1.248,0.364,1.3,3.720336057,1.0850980166,3.8753500594
2020-04-19 09:00:00,5.11328,1.43554,5.310970481,1.25328,0.36554000000000003,1.3054999999999999,3.86,1.07,4.0055586377,5.055766146,1.4745984593,5.2664230688,1.25328,0.36554000000000003,1.3054999999999999,3.802486146,1.1090584593,3.9609230688
2020-04-19 09:30:00,5.22288,1.79834,5.5238122932,1.26288,0.36834000000000006,1.3155000000000001,3.96,1.43,4.210285026,5.3108501781,1.5489979686000002,5.5321356022,1.26288,0.36834000000000006,1.3155000000000001,4.0479701781,1.1806579686,4.2166356022
2020-04-19 10:00:00,5.232,2.081,5.6306647032,1.272,0.371,1.325,3.96,1.71,4.3134325079,5.4606957867,1.5927029378,5.6882247778,1.272,0.371,1.325,4.1886957867,1.2217029378,4.3632247778
2020-04-19 10:30:00,5.25776,1.4026800000000001,5.4416496947,1.27776,0.37268,1.331,3.98,1.03,4.1111190691,5.275608175,1.5387190510000002,5.4954251823,1.27776,0.37268,1.331,3.997848175,1.166039051,4.1644251823
2020-04-19 11:00:00,5.36592,1.40506,5.5468271156,1.28592,0.37506,1.3395000000000001,4.08,1.03,4.2080042776,5.3949091364,1.5735151647999999,5.6196970171,1.28592,0.37506,1.3395000000000001,4.1089891364,1.1984551648,4.2801970171
2020-04-19 11:30:00,5.4236,1.4073,5.6032071397,1.2936,0.3773,1.3475000000000001,4.13,1.03,4.2565009104,5.4529869929,1.5904545396,5.6801947842,1.2936,0.3773,1.3475000000000001,4.1593869929,1.2131545396,4.3326947842
2020-04-19 12:00:00,5.426,1.3679999999999999,5.5957930626,1.296,0.378,1.35,4.13,0.99,4.2469989404,5.447979358,1.5889939794,5.6749784979,1.296,0.378,1.35,4.151979358,1.2109939794,4.3249784979
2020-04-19 12:30:00,5.5884,1.3687,5.7535688273000005,1.2984,0.37870000000000004,1.3525,4.29,0.99,4.4027491412,5.5599278858,1.6216456333,5.7915915477,1.2984,0.37870000000000004,1.3525,4.2615278858,1.2429456333,4.4390915477
2020-04-19 13:00:00,5.63936,1.38898,5.8078951996,1.29936,0.37898000000000004,1.3535,4.34,1.01,4.4559735188000005,5.6145835115,1.6375868575,5.8485244912,1.29936,0.37898000000000004,1.3535,4.3152235115,1.2586068575,4.4950244912
2020-04-19 13:30:00,5.48752,1.3913600000000002,5.6611622835,1.30752,0.38136000000000003,1.362,4.18,1.01,4.3002906878000005,5.4574233912,1.5917484891,5.6848160325,1.30752,0.38136000000000003,1.362,4.1499033912,1.2103884891,4.3228160325000005
2020-04-19 14:00:00,5.35088,1.4223400000000002,5.5366928622,1.31088,0.38234,1.3655,4.04,1.04,4.1717142759,5.3242717375,1.5529125901,5.5461163932,1.31088,0.38234,1.3655,4.0133917375,1.1705725901,4.1806163932
2020-04-19 14:30:00,5.29608,1.44094,5.4886037797,1.3060800000000001,0.38094000000000006,1.3605,3.99,1.06,4.1284016277,5.2508086986,1.5314858704,5.4695923943,1.3060800000000001,0.38094000000000006,1.3605,3.9447286986,1.1505458704,4.1090923943
2020-04-19 15:00:00,5.23272,1.4399600000000001,5.4272316516,1.30272,0.37996,1.357,3.93,1.06,4.0704422364,5.2216845952,1.5229913403,5.4392547867,1.30272,0.37996,1.357,3.9189645952000003,1.1430313403,4.0822547867
2020-04-19 15:30:00,5.476,1.348,5.6394751529,1.296,0.378,1.35,4.18,0.97,4.2910721271,5.4643310261,1.5937632160000001,5.6920114855,1.296,0.378,1.35,4.1683310261,1.215763216,4.3420114855
2020-04-19 16:00:00,5.5488,1.5759,5.7682442953,1.2888,0.3759,1.3425,4.26,1.2,4.4257880654,5.5906420473,1.6306039305,5.8235854659,1.2888,0.3759,1.3425,4.3018420473,1.2547039305,4.4810854659
2020-04-19 16:30:00,5.4378400000000005,2.17562,5.8569126893,1.28784,0.37562,1.3415,4.15,1.8,4.5235494913,5.6611839313,1.6511786466,5.8970665951,1.28784,0.37562,1.3415,4.3733439313,1.2755586466,4.5555665951
2020-04-19 17:00:00,5.80448,1.7546400000000002,6.0638889832,1.28448,0.37464000000000003,1.338,4.52,1.38,4.7259707997,5.8713453906,1.7124757389,6.1159847819,1.28448,0.37464000000000003,1.338,4.5868653906,1.3378357389,4.7779847819
2020-04-19 17:30:00,6.1368,1.4024,6.2950011914,1.2768,0.3724,1.33,4.86,1.03,4.9679472622,6.0813535822,1.7737281281000001,6.3347433148,1.2768,0.3724,1.33,4.8045535822000005,1.4013281281,5.0047433148
2020-04-19 18:00:00,6.13584,1.40212,6.2940029393,1.27584,0.37212,1.329,4.86,1.03,4.9679472622,6.093326764,1.7772203062,6.3472153791,1.27584,0.37212,1.329,4.817486764,1.4051003062,5.0182153791
2020-04-19 18:30:00,6.32536,1.43198,6.4854256491,1.27536,0.37198000000000003,1.3285,5.05,1.06,5.1600484494,6.2706602638,1.8289425769,6.5319377748,1.27536,0.37198000000000003,1.3285,4.9953002638,1.4569625769,5.2034377748
2020-04-19 19:00:00,6.28536,1.46198,6.453149297,1.27536,0.37198000000000003,1.3285,5.01,1.09,5.127201966,6.1641143639,1.7978666895000002,6.4209524624,1.27536,0.37198000000000003,1.3285,4.8887543639,1.4258866895,5.0924524624
2020-04-19 19:30:00,6.14536,1.93198,6.4418938403,1.27536,0.37198000000000003,1.3285,4.87,1.56,5.1137559582,6.2256141949,1.8158041402,6.4850147864,1.27536,0.37198000000000003,1.3285,4.9502541949,1.4438241402,5.1565147864
2020-04-19 20:00:00,6.02584,2.22212,6.4225045738,1.27584,0.37212,1.329,4.75,1.85,5.0975484304,6.2304518131,1.8172151121,6.4900539719,1.27584,0.37212,1.329,4.9546118131,1.4450951121,5.1610539719
2020-04-19 20:30:00,5.98336,2.17848,6.3676033168,1.26336,0.36848000000000003,1.316,4.72,1.81,5.055145893,6.1961837224,1.8072202524,6.4543580442,1.26336,0.36848000000000003,1.316,4.9328237224,1.4387402524000001,5.1383580442
2020-04-19 21:00:00,6.14048,2.1776400000000002,6.5151830826,1.26048,0.36764,1.313,4.88,1.81,5.2048535042,6.3429429356,1.8500250229000001,6.6072322246,1.26048,0.36764,1.313,5.0824629356,1.4823850229,5.2942322246
2020-04-19 21:30:00,6.03752,2.13386,6.4035151479,1.24752,0.36386,1.2995,4.79,1.77,5.1065644028,6.1852329276999995,1.8040262706,6.4429509664,1.24752,0.36386,1.2995,4.9377129277,1.4401662706,5.1434509664
2020-04-19 22:00:00,5.83752,1.60386,6.0538423047,1.24752,0.36386,1.2995,4.59,1.24,4.7545451938,5.770568325,1.6830824281,6.0110086719,1.24752,0.36386,1.2995,4.5230483249999995,1.3192224281,4.7115086719
2020-04-19 22:30:00,5.57752,1.60386,5.8035416988,1.24752,0.36386,1.2995,4.33,1.24,4.5040537297,5.5227276507,1.6107955648,5.7528413029,1.24752,0.36386,1.2995,4.2752076507,1.2469355648,4.4533413029
2020-04-19 23:00:00,5.25704,1.58372,5.490413336,1.24704,0.36372000000000004,1.299,4.01,1.22,4.1914794524,5.2187501149,1.5221354502,5.4361980364,1.24704,0.36372000000000004,1.299,3.9717101149,1.1584154502,4.1371980364
2020-04-19 23:30:00,5.01656,1.58358,5.260570297,1.2465600000000001,0.36358,1.2985,3.77,1.22,3.962486593,4.9580035696,1.4460843745,5.1645870517,1.2465600000000001,0.36358,1.2985,3.7114435696,1.0825043745,3.8660870517
2020-04-20 00:00:00,4.73656,1.62358,5.0070962294,1.2465600000000001,0.36358,1.2985,3.49,1.26,3.7104851435,4.7229904914,1.3775388933000001,4.9197817618,1.2465600000000001,0.36358,1.2985,3.4764304914,1.0139588933,3.6212817618
2020-04-20 00:30:00,4.54624,1.56182,4.8070344132,1.20624,0.35182,1.2565,3.34,1.21,3.5524217092,4.5331285502,1.3221624938,4.7220089064,1.20624,0.35182,1.2565,3.3268885502,0.9703424938,3.4655089064
2020-04-20 01:00:00,4.4938400000000005,1.52112,4.7443022669,1.20384,0.35112000000000004,1.254,3.29,1.17,3.4918476485,4.5004846151999995,1.3126413461,4.6880048075000005,1.20384,0.35112000000000004,1.254,3.2966446152,0.9615213461000001,3.4340048075
2020-04-20 01:30:00,4.45384,1.59112,4.7295193836,1.20384,0.35112000000000004,1.254,3.25,1.24,3.4785198001,4.4610497258,1.3011395034,4.6469267977,1.20384,0.35112000000000004,1.254,3.2572097258,0.9500195034000001,3.3929267977
2020-04-20 02:00:00,4.60384,1.53112,4.8517699039,1.20384,0.35112000000000004,1.254,3.4,1.18,3.5989442896,4.6040827586,1.3428574712999999,4.7959195402,1.20384,0.35112000000000004,1.254,3.4002427586,0.9917374713,3.5419195402
2020-04-20 02:30:00,4.60384,1.61112,4.8776070362,1.20384,0.35112000000000004,1.254,3.4,1.26,3.6259619413,4.613182427,1.3455115412,4.8053983615,1.20384,0.35112000000000004,1.254,3.409342427,0.9943915412000001,3.5513983615
2020-04-20 03:00:00,4.55432,1.57126,4.8177472588,1.20432,0.35126,1.2545,3.35,1.22,3.5652349151,4.5517853138,1.3276040498000001,4.7414430352,1.20432,0.35126,1.2545,3.3474653138,0.9763440498,3.4869430352
2020-04-20 03:30:00,4.55432,1.54126,4.808046698,1.20432,0.35126,1.2545,3.35,1.19,3.5550808711,4.5770409424,1.3349702749,4.7677509817,1.20432,0.35126,1.2545,3.3727209424,0.9837102749000001,3.5132509817
2020-04-20 04:00:00,4.52432,1.54126,4.7796395105,1.20432,0.35126,1.2545,3.32,1.19,3.5268257683,4.5364747052,1.3231384557,4.7254944845,1.20432,0.35126,1.2545,3.3321547052,0.9718784557000001,3.4709944845000003
2020-04-20 04:30:00,4.71432,1.46126,4.9355945792,1.20432,0.35126,1.2545,3.51,1.11,3.6813312809000003,4.7450198301,1.3839641171000001,4.9427289896,1.20432,0.35126,1.2545,3.5406998301,1.0327041171,3.6882289896
2020-04-20 05:00:00,4.51432,1.51126,4.7605663371,1.20432,0.35126,1.2545,3.31,1.16,3.5073779380000003,4.51231534,1.3160919742,4.7003284791,1.20432,0.35126,1.2545,3.30799534,0.9648319742,3.4458284791000002
2020-04-20 05:30:00,4.51432,1.51126,4.7605663371,1.20432,0.35126,1.2545,3.31,1.16,3.5073779380000003,4.503494019,1.3135190889000001,4.6911396032,1.20432,0.35126,1.2545,3.299174019,0.9622590889,3.4366396032
2020-04-20 06:00:00,4.59384,1.51112,4.8359952026,1.20384,0.35112000000000004,1.254,3.39,1.16,3.5829736254,4.622908793,1.348348398,4.8155299927,1.20384,0.35112000000000004,1.254,3.419068793,0.9972283980000001,3.5615299927
2020-04-20 06:30:00,4.81432,1.5812599999999999,5.0673523905,1.20432,0.35126,1.2545,3.61,1.23,3.8137907651000003,4.8654555027,1.4190911883,5.0681828153,1.20432,0.35126,1.2545,3.6611355027,1.0678311883,3.8136828153
2020-04-20 07:00:00,5.04384,1.43112,5.2429406253,1.20384,0.35112000000000004,1.254,3.84,1.08,3.9889848333,5.0422321412,1.4706510412,5.2523251471,1.20384,0.35112000000000004,1.254,3.8383921412,1.1195310412,3.9983251471
2020-04-20 07:30:00,5.2808,1.5819,5.5126451228,1.2408000000000001,0.3619,1.2925,4.04,1.22,4.2201895692,5.3397431863,1.557425096,5.5622324857,1.2408000000000001,0.3619,1.2925,4.0989431863,1.195525096,4.2697324857
2020-04-20 08:00:00,5.588,1.994,5.9331087972,1.248,0.364,1.3,4.34,1.63,4.6360004314,5.904867956,1.7222531538,6.1509041209,1.248,0.364,1.3,4.656867956,1.3582531538,4.8509041209
2020-04-20 08:30:00,5.8612,1.6091,6.0780645151,1.2312,0.35910000000000003,1.2825,4.63,1.25,4.7957689686,5.9325490161,1.7303267964,6.1797385584,1.2312,0.35910000000000003,1.2825,4.7013490161,1.3712267964,4.8972385584
2020-04-20 09:00:00,5.91816,1.23988,6.0466453675,1.26816,0.36988000000000004,1.321,4.65,0.87,4.7306870537,5.8614187365,1.7095804648000001,6.1056445172,1.26816,0.36988000000000004,1.321,4.5932587365,1.3397004648,4.7846445172
2020-04-20 09:30:00,5.96712,1.2141600000000001,6.0893928761,1.31712,0.38416000000000006,1.3719999999999999,4.65,0.8300000000000001,4.7234944691,5.9494847303,1.7352663797,6.1973799274,1.31712,0.38416000000000006,1.3719999999999999,4.6323647303,1.3511063797,4.8253799274
2020-04-20 10:00:00,5.932,1.236,6.0593993102,1.392,0.406,1.45,4.54,0.8300000000000001,4.6152464723,5.9477490008,1.7347601252,6.1955718759,1.392,0.406,1.45,4.5557490008,1.3287601252,4.7455718759
2020-04-20 10:30:00,5.9776,1.1893,6.0947630184,1.4376,0.4193,1.4975,4.54,0.77,4.6048344161,5.904292768,1.7220853907,6.1503049667,1.4376,0.4193,1.4975,4.466692768,1.3027853907,4.6528049667
2020-04-20 11:00:00,5.93816,1.19238,6.0566916918,1.4481600000000001,0.42238000000000003,1.5085000000000002,4.49,0.77,4.5555460705,5.914852768,1.7251653907,6.1613049667,1.4481600000000001,0.42238000000000003,1.5085000000000002,4.466692768,1.3027853907,4.6528049667
2020-04-20 11:30:00,5.88328,0.8980400000000001,5.951424989,1.43328,0.41804,1.4929999999999999,4.45,0.48,4.4758127754,5.899972768,1.7208253907,6.1458049667,1.43328,0.41804,1.4929999999999999,4.466692768,1.3027853907,4.6528049667
2020-04-20 12:00:00,5.8472,1.2021,5.9694884412,1.4472,0.42210000000000003,1.5075,4.4,0.78,4.468601571,5.8875029648,1.7171883647000001,6.1328155883,1.4472,0.42210000000000003,1.5075,4.4403029648,1.2950883647,4.6253155883
2020-04-20 12:30:00,5.87344,1.23392,6.0016544386,1.45344,0.42392,1.514,4.42,0.81,4.4936065693,5.8937429648,1.7190083647,6.1393155883,1.45344,0.42392,1.514,4.4403029648,1.2950883647,4.6253155883
2020-04-20 13:00:00,5.97536,1.23448,6.1015463614,1.45536,0.42448,1.516,4.52,0.81,4.5920039199,5.9916938475,1.7475773721999999,6.2413477578,1.45536,0.42448,1.516,4.5363338475,1.3230973722,4.7253477578
2020-04-20 13:30:00,5.84728,1.19504,5.9681491268,1.45728,0.42504000000000003,1.518,4.39,0.77,4.4570169396,5.8881696982000005,1.7173828286,6.1335101023,1.45728,0.42504000000000003,1.518,4.4308896982,1.2923428286,4.6155101023
2020-04-20 14:00:00,5.70864,1.19252,5.8318671624,1.4486400000000001,0.42252000000000006,1.509,4.26,0.77,4.3290299144,5.7432172442,1.6751050296,5.9825179627,1.4486400000000001,0.42252000000000006,1.509,4.2945772442,1.2525850296,4.4735179627
2020-04-20 14:30:00,5.66672,1.17196,5.786640286,1.44672,0.42196000000000006,1.5070000000000001,4.22,0.75,4.2861287895,5.6985138711,1.6620665457000001,5.935951949,1.44672,0.42196000000000006,1.5070000000000001,4.2517938711,1.2401065457,4.428951949
2020-04-20 15:00:00,5.55528,1.23154,5.6901517247,1.44528,0.42154,1.5055,4.11,0.81,4.1890571732,5.524987612,1.6114547202,5.7551954292000005,1.44528,0.42154,1.5055,4.079707612,1.1899147202,4.2496954292
2020-04-20 15:30:00,5.68904,0.8797200000000001,5.7566555742,1.43904,0.41972000000000004,1.499,4.25,0.46,4.2748216337,5.6153935529,1.6378231196000002,5.8493682843,1.43904,0.41972000000000004,1.499,4.1763535529,1.2181031196,4.3503682843
2020-04-20 16:00:00,5.83664,1.15902,5.9506044945,1.4366400000000001,0.41902000000000006,1.4965,4.4,0.74,4.4617933614,5.7143659141,1.6666900583,5.9524644938,1.4366400000000001,0.41902000000000006,1.4965,4.2777259141,1.2476700583,4.4559644938
2020-04-20 16:30:00,5.9804,1.1872,6.0970999664,1.4304000000000001,0.4172,1.49,4.55,0.77,4.6146939227,5.8763289429,1.713929275,6.1211759822,1.4304000000000001,0.4172,1.49,4.4459289429,1.2967292750000001,4.6311759822
2020-04-20 17:00:00,6.1508,1.6344,6.3642441814,1.4208,0.41440000000000005,1.48,4.73,1.22,4.8848029643,6.2812590277,1.8320338831,6.5429781538,1.4208,0.41440000000000005,1.48,4.8604590277,1.4176338831,5.0629781538
2020-04-20 17:30:00,6.46648,1.29314,6.5945109485,1.41648,0.41314,1.4755,5.05,0.88,5.126099882,6.4051250318,1.8681614676,6.6720052415,1.41648,0.41314,1.4755,4.9886450318,1.4550214676,5.1965052415
2020-04-20 18:00:00,6.64792,1.29356,6.7726019963,1.41792,0.41356000000000004,1.477,5.23,0.88,5.3035177005,6.6679672482,1.9448237807000002,6.9457992169,1.41792,0.41356000000000004,1.477,5.2500472482,1.5312637807,5.4687992169
2020-04-20 18:30:00,6.76504,1.3327200000000001,6.8950640896,1.41504,0.41272000000000003,1.474,5.35,0.92,5.4285265036,6.7336669824,1.9639862032000002,7.01423644,1.41504,0.41272000000000003,1.474,5.3186269824,1.5512662032,5.54023644
2020-04-20 19:00:00,6.84696,1.33328,6.9755642639,1.41696,0.41328000000000004,1.476,5.43,0.92,5.5073859498,6.6934347963,1.9522518156,6.9723279128,1.41696,0.41328000000000004,1.476,5.2764747963,1.5389718156,5.4963279128
2020-04-20 19:30:00,6.6944,1.3567,6.8304923871,1.3944,0.4067,1.4525000000000001,5.3,0.9500000000000001,5.3844684046,6.6186068238,1.9304269903,6.8943821081,1.3944,0.4067,1.4525000000000001,5.2242068238,1.5237269903000001,5.4418821081
2020-04-20 20:00:00,6.46248,2.13614,6.8063750888,1.39248,0.40614000000000006,1.4505,5.07,1.73,5.3570327608,6.7426240994,1.9665986957000001,7.0235667702,1.39248,0.40614000000000006,1.4505,5.3501440994,1.5604586957,5.5730667702000005
2020-04-20 20:30:00,6.45624,1.5343200000000001,6.6360509944,1.38624,0.40432,1.444,5.07,1.13,5.1944008317,6.4813256785,1.8903866562,6.7513809151,1.38624,0.40432,1.444,5.0950856785,1.4860666562,5.3073809150999995
2020-04-20 21:00:00,6.60808,1.41194,6.757240254,1.37808,0.40194,1.4355,5.23,1.01,5.3266312056,6.5822123826,1.9198119449000002,6.8564712319000005,1.37808,0.40194,1.4355,5.2041323826,1.5178719449,5.4209712319
2020-04-20 21:30:00,6.4876000000000005,1.4818,6.6546739214,1.3776,0.40180000000000005,1.435,5.11,1.08,5.2228823460000005,6.4610782222,1.8844811481,6.7302898148,1.3776,0.40180000000000005,1.435,5.0834782222,1.4826811481,5.2952898148
2020-04-20 22:00:00,6.21808,1.52194,6.4016263754,1.37808,0.40194,1.4355,4.84,1.12,4.9678969393,6.18531912,1.80405141,6.44304075,1.37808,0.40194,1.4355,4.80723912,1.40211141,5.00754075
2020-04-20 22:30:00,5.88712,1.66166,6.1171313416,1.3771200000000001,0.40166,1.4344999999999999,4.51,1.26,4.6827022113,5.893870422,1.7190455397000002,6.1394483562,1.3771200000000001,0.40166,1.4344999999999999,4.516750422,1.3173855397,4.7049483562
2020-04-20 23:00:00,5.5176,2.2718,5.9669912854,1.3776,0.40180000000000005,1.435,4.14,1.87,4.5427414630000005,5.7458798027,1.6758816091000002,5.9852914612,1.3776,0.40180000000000005,1.435,4.3682798027,1.2740816091,4.5502914612000005
2020-04-20 23:30:00,5.3052,1.6011000000000002,5.5415402417,1.3752,0.4011,1.4325,3.93,1.2,4.1091239942,5.2872379993,1.5421110831,5.5075395826,1.3752,0.4011,1.4325,3.9120379993,1.1410110831,4.0750395826
2020-04-21 00:00:00,5.0532,1.5476,5.2848742653,1.3632,0.3976,1.42,3.69,1.15,3.865048512,5.028066257,1.4665193249000001,5.2375690177,1.3632,0.3976,1.42,3.664866257,1.0689193249,3.8175690177
2020-04-21 00:30:00,4.84192,1.50556,5.0705917012,1.32192,0.38556,1.377,3.52,1.12,3.6938868418,4.8171512516,1.4050024483999999,5.0178658871,1.32192,0.38556,1.377,3.4952312516,1.0194424484,3.6408658871
2020-04-21 01:00:00,4.76048,1.50514,4.992756378,1.32048,0.38514000000000004,1.3755,3.44,1.12,3.6177340975,4.7305385815,1.3797404196,4.9276443558,1.32048,0.38514000000000004,1.3755,3.4100585815,0.9946004196,3.5521443558
2020-04-21 01:30:00,4.67048,1.50514,4.9070184277,1.32048,0.38514000000000004,1.3755,3.35,1.12,3.5322655619,4.6919871212,1.3684962437000001,4.8874865846,1.32048,0.38514000000000004,1.3755,3.3715071212,0.9833562437000001,3.5119865846
2020-04-21 02:00:00,4.83096,1.50528,5.0600437152,1.32096,0.38528,1.376,3.51,1.12,3.6843588316,4.8206626031,1.4060265926,5.0215235449,1.32096,0.38528,1.376,3.4997026031000003,1.0207465926000001,3.6455235449
2020-04-21 02:30:00,4.81096,1.79528,5.1350137682,1.32096,0.38528,1.376,3.49,1.4100000000000001,3.7640669495,4.941235953,1.4411938196,5.1471207844,1.32096,0.38528,1.376,3.620275953,1.0559138196,3.7711207844
2020-04-21 03:00:00,4.76096,1.98528,5.158301736,1.32096,0.38528,1.376,3.44,1.6,3.7938898244,4.9420962696,1.4414447453,5.1480169475,1.32096,0.38528,1.376,3.6211362696,1.0561647453,3.7720169475
2020-04-21 03:30:00,4.71096,1.54528,4.9579264214,1.32096,0.38528,1.376,3.39,1.16,3.5829736254,4.6986768975,1.3704474284,4.8944551015,1.32096,0.38528,1.376,3.3777168975,0.9851674284,3.5184551015
2020-04-21 04:00:00,4.71144,1.52542,4.9522290991,1.32144,0.38542000000000004,1.3765,3.39,1.1400000000000001,3.5765486156,4.7051777832,1.3723435201,4.9012268575,1.32144,0.38542000000000004,1.3765,3.3837377832,0.9869235201000001,3.5247268575
2020-04-21 04:30:00,4.66096,1.52528,4.9041846621000005,1.32096,0.38528,1.376,3.34,1.1400000000000001,3.5291925422,4.6774110825,1.3642448991,4.8723032109,1.32096,0.38528,1.376,3.3564510825,0.9789648991000001,3.4963032109
2020-04-21 05:00:00,4.62096,1.52528,4.8661843779,1.32096,0.38528,1.376,3.3,1.1400000000000001,3.4913607662,4.6224126774,1.3482036976,4.8150132056,1.32096,0.38528,1.376,3.3014526774,0.9629236976000001,3.4390132056000002
2020-04-21 05:30:00,4.65096,2.09528,5.1011397942,1.32096,0.38528,1.376,3.33,1.71,3.7433941818000003,4.885799242,1.4250247789000001,5.0893742104,1.32096,0.38528,1.376,3.564839242,1.0397447789,3.7133742104
2020-04-21 06:00:00,4.73096,2.21528,5.2239303211,1.32096,0.38528,1.376,3.41,1.83,3.8700129199,5.0362498863,1.4689062169,5.2460936316,1.32096,0.38528,1.376,3.7152898863,1.0836262169,3.8700936316
2020-04-21 06:30:00,4.94,2.185,5.4016502108,1.32,0.385,1.375,3.62,1.8,4.0428207974,5.2510880086,1.5315673359000002,5.4698833423,1.32,0.385,1.375,3.9310880086,1.1465673359,4.0948833423
2020-04-21 07:00:00,5.12048,2.13514,5.5478048136,1.32048,0.38514000000000004,1.3755,3.8,1.75,4.1835989292,5.4577812666,1.5918528694,5.6851888194,1.32048,0.38514000000000004,1.3755,4.1373012666,1.2067128694,4.3096888194
2020-04-21 07:30:00,5.36696,2.07578,5.7544002511,1.35696,0.39578,1.4135,4.01,1.6800000000000002,4.3477005417,5.664796495,1.6522323110000001,5.9008296823,1.35696,0.39578,1.4135,4.307836495,1.2564523109999999,4.4873296823
2020-04-21 08:00:00,5.59368,2.00774,5.9430863909,1.36368,0.39774000000000004,1.4205,4.23,1.6099999999999999,4.5260357931,5.9048016239,1.722233807,6.1508350249,1.36368,0.39774000000000004,1.4205,4.5411216239000005,1.324493807,4.7303350249000005
2020-04-21 08:30:00,5.93512,1.28816,6.0733026929,1.3651200000000001,0.39816,1.422,4.57,0.89,4.655856527,5.9255227581,1.7282774711000002,6.1724195397,1.3651200000000001,0.39816,1.422,4.5604027581,1.3301174711,4.7504195397
2020-04-21 09:00:00,5.998,1.199,6.1166661671,1.3679999999999999,0.399,1.425,4.63,0.8,4.6986061763,5.9446899108,1.7338678907,6.1923853238,1.3679999999999999,0.399,1.425,4.5766899108,1.3348678907,4.7673853238
2020-04-21 09:30:00,5.98984,1.13662,6.0967276674,1.3598400000000002,0.39662000000000003,1.4165,4.63,0.74,4.6887631631,5.9614011073,1.7387419896,6.2097928201,1.3598400000000002,0.39662000000000003,1.4165,4.6015611073,1.3421219896,4.7932928201
2020-04-21 10:00:00,5.91984,1.17662,6.0356391749,1.3598400000000002,0.39662000000000003,1.4165,4.5600000000000005,0.78,4.6262295663,5.8807420231,1.7152164234,6.1257729407,1.3598400000000002,0.39662000000000003,1.4165,4.5209020231,1.3185964234,4.7092729407
2020-04-21 10:30:00,5.9409600000000005,0.9527800000000001,6.0168758879,1.38096,0.40278,1.4385,4.5600000000000005,0.55,4.5930490962,5.954800424,1.7368167903,6.2029171083,1.38096,0.40278,1.4385,4.573840424,1.3340367902999999,4.7644171083
2020-04-21 11:00:00,5.82056,0.8555800000000001,5.8831059696,1.39056,0.40558000000000005,1.4485000000000001,4.43,0.45,4.4527968739,5.8476369762000004,1.7055607847,6.0912885169,1.39056,0.40558000000000005,1.4485000000000001,4.4570769762,1.2999807847,4.6427885169
2020-04-21 11:30:00,5.75968,0.88824,5.827768355,1.39968,0.40824000000000005,1.458,4.36,0.48,4.3863424399,5.7724981638,1.6836452978,6.0130189206,1.39968,0.40824000000000005,1.458,4.3728181638,1.2754052978,4.5550189206
2020-04-21 12:00:00,5.74304,1.17922,5.8628549573,1.40304,0.40922000000000003,1.4615,4.34,0.77,4.4077772176,5.7325995714,1.6720082083,5.9714578868,1.40304,0.40922000000000003,1.4615,4.3295595714,1.2627882083,4.5099578868
2020-04-21 12:30:00,5.764,1.1795,5.8834442506,1.404,0.40950000000000003,1.4625,4.36,0.77,4.4274710615,5.7718408318000005,1.6834535759,6.0123341998,1.404,0.40950000000000003,1.4625,4.3678408318,1.2739535759,4.5498341998
2020-04-21 13:00:00,5.71688,1.18034,5.8374583039,1.4068800000000001,0.41034000000000004,1.4655,4.31,0.77,4.3782416562,5.7263651879,1.6701898465,5.9649637374,1.4068800000000001,0.41034000000000004,1.4655,4.3194851879,1.2598498465,4.4994637374
2020-04-21 13:30:00,5.63352,1.24936,5.770394094,1.40352,0.40936000000000006,1.462,4.23,0.84,4.312597825,5.6728243228,1.6545737608,5.9091920029,1.40352,0.40936000000000006,1.462,4.2693043228,1.2452137608,4.4471920029
2020-04-21 14:00:00,5.54256,1.20908,5.6729045294,1.40256,0.40908000000000005,1.461,4.14,0.8,4.216586297,5.5528947134,1.6195942913999999,5.7842653264,1.40256,0.40908000000000005,1.461,4.1503347134,1.2105142914,4.3232653264
2020-04-21 14:30:00,5.54016,1.18838,5.6661821229000005,1.40016,0.40838,1.4585,4.14,0.78,4.2128375236,5.5164410426,1.6089619708,5.7462927527000005,1.40016,0.40838,1.4585,4.1162810426,1.2005819708,4.2877927527
2020-04-21 15:00:00,5.45536,1.21698,5.5894537345,1.3953600000000002,0.40698,1.4535,4.06,0.81,4.1400120773,5.4361749515,1.5855510275,5.6626822412,1.3953600000000002,0.40698,1.4535,4.0408149515,1.1785710275,4.2091822412
2020-04-21 15:30:00,5.49768,1.19474,5.6260011598,1.38768,0.40474000000000004,1.4455,4.11,0.79,4.1852359551,5.4796162787,1.5982214146,5.7079336236,1.38768,0.40474000000000004,1.4455,4.0919362787,1.1934814146,4.2624336236
2020-04-21 16:00:00,5.57536,1.22698,5.7087756174,1.3953600000000002,0.40698,1.4535,4.18,0.8200000000000001,4.2596713488,5.5558824977,1.6204657285000001,5.7873776017,1.3953600000000002,0.40698,1.4535,4.1605224977,1.2134857285,4.3338776017
2020-04-21 16:30:00,5.736,1.233,5.8670252258,1.416,0.41300000000000003,1.475,4.32,0.8200000000000001,4.3971354312,5.730879651,1.6715065649,5.9696663031,1.416,0.41300000000000003,1.475,4.314879651,1.2585065649,4.4946663031
2020-04-21 17:00:00,6.02832,1.26076,6.1587464471,1.40832,0.41076,1.467,4.62,0.85,4.6975419104,6.041637663,1.7621443184,6.2933725657,1.40832,0.41076,1.467,4.633317663,1.3513843184,4.8263725657
2020-04-21 17:30:00,6.31256,1.28908,6.4428364095,1.40256,0.40908000000000005,1.461,4.91,0.88,4.9882361612,6.3265931627,1.8452563391,6.5902012112,1.40256,0.40908000000000005,1.461,4.9240331627,1.4361763391,5.1292012112
2020-04-21 18:00:00,6.24064,1.11852,6.3400847471,1.40064,0.40852000000000005,1.459,4.84,0.71,4.89179926,6.2061229036,1.8101191802,6.464711358,1.40064,0.40852000000000005,1.459,4.8054829036,1.4015991802,5.005711358
2020-04-21 18:30:00,6.0692,1.1881,6.1843973231,1.3992,0.4081,1.4575,4.67,0.78,4.7346911198,6.0362672066,1.7605779353000002,6.2877783402,1.3992,0.4081,1.4575,4.6370672066,1.3524779353,4.8302783402
2020-04-21 19:00:00,6.25064,1.31852,6.3881918725,1.40064,0.40852000000000005,1.459,4.85,0.91,4.9346327118,6.2771459103,1.8308342238000002,6.5386936565,1.40064,0.40852000000000005,1.459,4.8765059103,1.4223142238,5.0796936565
2020-04-21 19:30:00,5.74064,1.25102,5.8753722137,1.34064,0.39102000000000003,1.3965,4.4,0.86,4.4832577441,5.7231833658,1.669261815,5.9616493394,1.34064,0.39102000000000003,1.3965,4.3825433658,1.278241815,4.5651493394
2020-04-21 20:00:00,5.60248,1.26864,5.7443215091,1.33248,0.38864000000000004,1.388,4.27,0.88,4.3597362306,5.5929350673,1.631272728,5.8259740285,1.33248,0.38864000000000004,1.388,4.2604550673,1.242632728,4.4379740285
2020-04-21 20:30:00,6.10248,1.38864,6.2584809019,1.33248,0.38864000000000004,1.388,4.77,1.0,4.873694697,6.0256448682,1.7574797532000002,6.2767134044,1.33248,0.38864000000000004,1.388,4.6931648682,1.3688397532,4.8887134044
2020-04-21 21:00:00,6.21864,1.40752,6.3759388328,1.32864,0.38752000000000003,1.384,4.89,1.02,4.9952477416,6.0795445139,1.7732004832000001,6.3328588687,1.32864,0.38752000000000003,1.384,4.7509045139,1.3856804832,4.9488588687
2020-04-21 21:30:00,6.432,1.4485000000000001,6.5930854878,1.332,0.3885,1.3875,5.1,1.06,5.208992225,6.3000775797,1.8375226274,6.5625808122,1.332,0.3885,1.3875,4.9680775797,1.4490226274,5.1750808122
2020-04-21 22:00:00,6.112,2.0285,6.4398257935,1.332,0.3885,1.3875,4.78,1.6400000000000001,5.0535136291,6.2274819264,1.8163488952,6.4869603399999995,1.332,0.3885,1.3875,4.8954819264000005,1.4278488952,5.09946034
2020-04-21 22:30:00,5.89624,1.49682,6.0832652622,1.32624,0.38682000000000005,1.3815,4.57,1.11,4.7028714633,5.7741680898,1.6841323595,6.0147584269,1.32624,0.38682000000000005,1.3815,4.4479280898,1.2973123595,4.6332584269
2020-04-21 23:00:00,5.4680800000000005,1.49444,5.6686197438,1.3180800000000001,0.38444,1.373,4.15,1.11,4.2958817488,5.4281703882,1.5832163632,5.6543441543,1.3180800000000001,0.38444,1.373,4.1100903882,1.1987763632,4.2813441543
2020-04-21 23:30:00,5.1476,1.6043,5.3918052867,1.3176,0.38430000000000003,1.3725,3.83,1.22,4.0196144094,5.1643630181,1.5062725469,5.3795448105,1.3176,0.38430000000000003,1.3725,3.8467630181,1.1219725469,4.0070448105
2020-04-22 00:00:00,4.9376,1.5043,5.1616675842,1.3176,0.38430000000000003,1.3725,3.62,1.12,3.789300727,4.8938396835999995,1.4273699077,5.0977496704,1.3176,0.38430000000000003,1.3725,3.5762396836,1.0430699077,3.7252496704
2020-04-22 00:30:00,4.76584,1.7721200000000001,5.0846475001,1.27584,0.37212,1.329,3.49,1.4,3.7603324321000002,4.8755664588,1.4220402172,5.0787150613,1.27584,0.37212,1.329,3.5997264588,1.0499202172,3.7497150613
2020-04-22 01:00:00,4.61488,2.1818400000000002,5.10465897,1.27488,0.37184,1.328,3.34,1.81,3.7989077378,4.9168537553,1.4340823453,5.1217226618,1.27488,0.37184,1.328,3.6419737553,1.0622423453,3.7937226618
2020-04-22 01:30:00,4.54488,2.25184,5.0721511807,1.27488,0.37184,1.328,3.27,1.88,3.7719093308,4.8534575365,1.4155917815,5.0556849338,1.27488,0.37184,1.328,3.5785775365,1.0437517815,3.7276849338
2020-04-22 02:00:00,4.67488,2.25184,5.1889581228,1.27488,0.37184,1.328,3.4,1.88,3.8851512197,4.9978869625,1.4577170307,5.2061322526,1.27488,0.37184,1.328,3.7230069625,1.0858770307,3.8781322526
2020-04-22 02:30:00,4.67488,2.25184,5.1889581228,1.27488,0.37184,1.328,3.4,1.88,3.8851512197,5.0077623125,1.4605973412,5.2164190756,1.27488,0.37184,1.328,3.7328823125,1.0887573412,3.8884190756
2020-04-22 03:00:00,4.58536,2.28198,5.1218120866,1.27536,0.37198000000000003,1.3285,3.31,1.9100000000000001,3.8215441905,4.8973569187,1.4283957679000001,5.101413457,1.27536,0.37198000000000003,1.3285,3.6219969187,1.0564157679,3.772913457
2020-04-22 03:30:00,4.5453600000000005,2.28198,5.0860328597,1.27536,0.37198000000000003,1.3285,3.27,1.9100000000000001,3.7869512804000003,4.839431708,1.4115009148,5.0410746958,1.27536,0.37198000000000003,1.3285,3.564071708,1.0395209148,3.7125746958
2020-04-22 04:00:00,4.5453600000000005,2.25198,5.0726434381,1.27536,0.37198000000000003,1.3285,3.27,1.88,3.7719093308,4.8851608423,1.424838579,5.0887092107,1.27536,0.37198000000000003,1.3285,3.6098008423,1.052858579,3.7602092107000002
2020-04-22 04:30:00,4.5453600000000005,2.25198,5.0726434381,1.27536,0.37198000000000003,1.3285,3.27,1.88,3.7719093308,4.8787262597000005,1.4229618257,5.0820065205,1.27536,0.37198000000000003,1.3285,3.6033662597,1.0509818257,3.7535065205
2020-04-22 05:00:00,4.5453600000000005,1.90198,4.9272533373,1.27536,0.37198000000000003,1.3285,3.27,1.53,3.6102354494,4.6719197258000005,1.3626432534,4.8665830477,1.27536,0.37198000000000003,1.3285,3.3965597258,0.9906632534,3.5380830477
2020-04-22 05:30:00,4.61536,1.48198,4.8474542442,1.27536,0.37198000000000003,1.3285,3.34,1.11,3.5196164564,4.6062064387,1.3434768779000001,4.798131707,1.27536,0.37198000000000003,1.3285,3.3308464387,0.9714968779,3.469631707
2020-04-22 06:00:00,4.69536,1.48198,4.9236846213,1.27536,0.37198000000000003,1.3285,3.42,1.11,3.5956223383,4.7049453066,1.3722757144,4.9009846944,1.27536,0.37198000000000003,1.3285,3.4295853066,1.0002957144,3.5724846944
2020-04-22 06:30:00,4.83488,1.9118400000000002,5.1991534696,1.27488,0.37184,1.328,3.56,1.54,3.8788142518,5.0291322168,1.4668302299,5.2386793925,1.27488,0.37184,1.328,3.7542522168,1.0949902299,3.9106793925
2020-04-22 07:00:00,4.9944,2.1517,5.438183911,1.2744,0.37170000000000003,1.3275000000000001,3.7199999999999998,1.78,4.1239301643,5.3210427898,1.5519708137000001,5.5427529060000005,1.2744,0.37170000000000003,1.3275000000000001,4.0466427898,1.1802708137,4.215252906
2020-04-22 07:30:00,5.19136,2.13248,5.6122802496,1.31136,0.38248000000000004,1.366,3.88,1.75,4.2563951884,5.4549425419,1.5910249081,5.6822318145,1.31136,0.38248000000000004,1.366,4.1435825419,1.2085449081,4.3162318145
2020-04-22 08:00:00,5.44856,1.8845800000000001,5.7652795119,1.31856,0.38458000000000003,1.3735,4.13,1.5,4.3939617659,5.6353737836,1.6436506869,5.8701810246,1.31856,0.38458000000000003,1.3735,4.3168137836,1.2590706869,4.4966810246
2020-04-22 08:30:00,5.81904,1.28472,5.9591720901,1.31904,0.38472,1.374,4.5,0.9,4.5891175622,5.7469613234,1.6761970527,5.9864180452,1.31904,0.38472,1.374,4.4279213234,1.2914770527,4.6124180452
2020-04-22 09:00:00,5.8224,1.2457,5.9541674691,1.3224,0.38570000000000004,1.3775,4.5,0.86,4.5814408214,5.7280807933,1.6706902314,5.9667508264,1.3224,0.38570000000000004,1.3775,4.4056807933,1.2849902314000001,4.5892508264
2020-04-22 09:30:00,5.84912,1.24766,5.9807073369,1.32912,0.38766,1.3845,4.52,0.86,4.6010868281,5.8431341697,1.7042474662,6.0865980934,1.32912,0.38766,1.3845,4.5140141697,1.3165874662000001,4.7020980934
2020-04-22 10:00:00,5.72016,1.25088,5.8553335686,1.34016,0.39088,1.396,4.38,0.86,4.4636308091,5.8157682016,1.6962657255,6.0580918767,1.34016,0.39088,1.396,4.4756082016,1.3053857255,4.6620918767
2020-04-22 10:30:00,5.7083200000000005,1.21326,5.8358304508,1.34832,0.39326000000000005,1.4045,4.36,0.8200000000000001,4.4364400142000004,5.7612875449,1.6803755339,6.0013411927,1.34832,0.39326000000000005,1.4045,4.4129675449,1.2871155339,4.5968411927
2020-04-22 11:00:00,5.62552,1.18536,5.7490480603,1.35552,0.39536000000000004,1.412,4.27,0.79,4.3424647379,5.599196899,1.6330990955,5.8324967698,1.35552,0.39536000000000004,1.412,4.2436768990000004,1.2377390955,4.4204967698
2020-04-22 11:30:00,5.64984,1.13662,5.7630371377,1.3598400000000002,0.39662000000000003,1.4165,4.29,0.74,4.353355028,5.6137080088,1.6373315026,5.8476125092,1.3598400000000002,0.39662000000000003,1.4165,4.2538680088,1.2407115026,4.4311125092
2020-04-22 12:00:00,5.58272,1.19746,5.7096999089,1.36272,0.39746000000000004,1.4195,4.22,0.8,4.2951600669,5.608991816,1.6359559463000002,5.8426998083,1.36272,0.39746000000000004,1.4195,4.246271816,1.2384959463,4.4231998083
2020-04-22 12:30:00,5.71464,1.88802,6.0184491233,1.36464,0.39802000000000004,1.4215,4.35,1.49,4.5981083067,6.0909066039,1.7765144260999999,6.344694379,1.36464,0.39802000000000004,1.4215,4.7262666039,1.3784944261,4.923194379
2020-04-22 13:00:00,5.63992,1.84956,5.9354502609,1.36992,0.39956,1.427,4.27,1.45,4.5094789056,5.9683186874,1.7407596172000002,6.2169986327,1.36992,0.39956,1.427,4.5983986874,1.3411996172,4.7899986327
2020-04-22 13:30:00,5.60472,1.8709600000000002,5.9087543188,1.37472,0.40096000000000004,1.432,4.23,1.47,4.4781469382,5.9373305825,1.7317214199,6.1847193567,1.37472,0.40096000000000004,1.432,4.5626105825,1.3307614199,4.7527193567
2020-04-22 14:00:00,5.41568,1.8712400000000002,5.7298454604,1.37568,0.40124000000000004,1.433,4.04,1.47,4.2991278185,5.8148502867000005,1.6959980003,6.0571357153,1.37568,0.40124000000000004,1.433,4.4391702867,1.2947580002999999,4.6241357153
2020-04-22 14:30:00,5.32136,1.86998,5.6403632374,1.3713600000000001,0.39998000000000006,1.4285,3.95,1.47,4.214664874,5.7450446326,1.6756380178999999,5.9844214923,1.3713600000000001,0.39998000000000006,1.4285,4.3736846326,1.2756580179,4.5559214922999995
2020-04-22 15:00:00,5.27608,1.8884400000000001,5.6038581174,1.36608,0.39844,1.423,3.91,1.49,4.1842801053,5.6499077766,1.6478897682,5.8853206007,1.36608,0.39844,1.423,4.2838277766,1.2494497682,4.4623206007
2020-04-22 15:30:00,5.26936,1.8864800000000002,5.5968706971,1.3593600000000001,0.39648000000000005,1.416,3.91,1.49,4.1842801053,5.6431877766,1.6459297682,5.8783206007,1.3593600000000001,0.39648000000000005,1.416,4.2838277766,1.2494497682,4.4623206007
2020-04-22 16:00:00,5.38992,1.88956,5.7115387244,1.36992,0.39956,1.427,4.02,1.49,4.2872485349,5.769480474,1.6827651383000002,6.0098754938,1.36992,0.39956,1.427,4.399560474,1.2832051383,4.5828754938
2020-04-22 16:30:00,5.6048,1.9339,5.9290599803,1.3848,0.40390000000000004,1.4425,4.22,1.53,4.4887971663,5.9406081954,1.7326773903000001,6.1881335369,1.3848,0.40390000000000004,1.4425,4.5558081954,1.3287773903,4.7456335369
2020-04-22 17:00:00,5.90768,1.9347400000000001,6.2164219492,1.38768,0.40474000000000004,1.4455,4.52,1.53,4.7719283314,6.1830346465,1.8033851052,6.4406610901,1.38768,0.40474000000000004,1.4455,4.7953546465,1.3986451052,4.9951610901
2020-04-22 17:30:00,6.20856,1.93208,6.5022419518,1.37856,0.40208000000000005,1.436,4.83,1.53,5.066537279,6.4779266429,1.8893952709000001,6.7478402531,1.37856,0.40208000000000005,1.436,5.0993666429,1.4873152709,5.3118402531
2020-04-22 18:00:00,6.4324,1.9332,6.7166235565,1.3824,0.4032,1.44,5.05,1.53,5.2766845651,6.6802673142,1.9484113,6.9586117857000005,1.3824,0.4032,1.44,5.2978673142,1.5452113,5.5186117857
2020-04-22 18:30:00,6.5395199999999996,1.93236,6.8190422348,1.37952,0.40236000000000005,1.437,5.16,1.53,5.3820535114,6.7377790761,1.9651855639,7.018519871,1.37952,0.40236000000000005,1.437,5.3582590761,1.5628255639000002,5.581519871
2020-04-22 19:00:00,6.51952,1.93236,6.7998644251,1.37952,0.40236000000000005,1.437,5.14,1.53,5.362881688,6.7113330713,1.9574721458000002,6.9909719493,1.37952,0.40236000000000005,1.437,5.3318130713,1.5551121458,5.5539719493
2020-04-22 19:30:00,6.47248,1.27864,6.5975690675,1.33248,0.38864000000000004,1.388,5.14,0.89,5.2164834899,6.3967248095,1.8657114028000001,6.6632550099,1.33248,0.38864000000000004,1.388,5.0642448095,1.4770714028,5.2752550099
2020-04-22 20:00:00,6.37816,1.32738,6.5148186966,1.32816,0.38738000000000006,1.3835,5.05,0.9400000000000001,5.1367402115,6.3371591507,1.8483380856,6.6012074486,1.32816,0.38738000000000006,1.3835,5.0089991507,1.4609580856,5.2177074486
2020-04-22 20:30:00,6.26864,1.33752,6.4097431462,1.32864,0.38752000000000003,1.384,4.94,0.9500000000000001,5.0305168721,6.2226505423,1.8149397415,6.4819276482,1.32864,0.38752000000000003,1.384,4.8940105423,1.4274197415,5.0979276482
2020-04-22 21:00:00,6.38624,1.3668200000000001,6.5308696396,1.32624,0.38682000000000005,1.3815,5.06,0.98,5.1540275513000005,6.3232432716,1.8442792876,6.5867117413,1.32624,0.38682000000000005,1.3815,4.9970032716,1.4574592876,5.2052117413
2020-04-22 21:30:00,6.22568,1.8037400000000001,6.48171038,1.31568,0.38374,1.3705,4.91,1.42,5.1112131632,6.3262905399000005,1.8451680741,6.589885979,1.31568,0.38374,1.3705,5.0106105399,1.4614280741,5.219385979
