Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2020-04-22 22:00:00,6.0052,1.4336,6.1739481695,1.3152,0.3836,1.37,4.69,1.05,4.8061002903,5.9211581331000005,1.7270044555,6.1678730553,1.3152,0.3836,1.37,4.6059581331,1.3434044555,4.7978730553
2020-04-22 22:30:00,5.73568,1.45374,5.9170419172,1.31568,0.38374,1.3705,4.42,1.07,4.547669733,5.644300107,1.6462541979,5.8794792781,1.31568,0.38374,1.3705,4.328620107,1.2625141979,4.5089792781
2020-04-22 23:00:00,5.4452,1.4536,5.6358811201,1.3152,0.3836,1.37,4.13,1.07,4.2663567596,5.3427984339,1.5583162099,5.5654150353,1.3152,0.3836,1.37,4.0275984339,1.1747162099,4.1954150353
2020-04-22 23:30:00,5.03472,1.47346,5.245902196,1.3147199999999999,0.38346,1.3695,3.7199999999999998,1.09,3.8764029718,4.99690416,1.45743038,5.2051085,1.3147199999999999,0.38346,1.3695,3.6821841600000003,1.07397038,3.8356085
2020-04-23 00:00:00,4.83472,1.47346,5.0542657083,1.3147199999999999,0.38346,1.3695,3.52,1.09,3.6849016269,4.7752720472,1.3927876804000001,4.9742417158,1.3147199999999999,0.38346,1.3695,3.4605520472,1.0093276804,3.6047417158
2020-04-23 00:30:00,4.6996,1.2703,4.8682545383,1.2696,0.3703,1.3225,3.43,0.9,3.5461105454,4.5996820639,1.3415739353,4.7913354832,1.2696,0.3703,1.3225,3.3300820639,0.9712739353000001,3.4688354832
2020-04-23 01:00:00,4.57808,1.32694,4.7665067135,1.25808,0.36694000000000004,1.3105,3.32,0.96,3.4560092592,4.4835983506,1.3077161856,4.6704149486,1.25808,0.36694000000000004,1.3105,3.2255183506,0.9407761856,3.3599149486
2020-04-23 01:30:00,4.5476,1.4368,4.7691781263,1.2576,0.3668,1.31,3.29,1.07,3.4596242571,4.4831183506,1.3075761855999999,4.6699149486,1.2576,0.3668,1.31,3.2255183506,0.9407761856,3.3599149486
2020-04-23 02:00:00,4.67808,1.43694,4.8937949538000005,1.25808,0.36694000000000004,1.3105,3.42,1.07,3.5834759662,4.6088119893,1.3442368302,4.8008458222,1.25808,0.36694000000000004,1.3105,3.3507319893,0.9772968302,3.4903458222
2020-04-23 02:30:00,4.6776,1.4768,4.9051890891,1.2576,0.3668,1.31,3.42,1.11,3.5956223383,4.6083319893,1.3440968302,4.8003458222,1.2576,0.3668,1.31,3.3507319893,0.9772968302,3.4903458222
2020-04-23 03:00:00,4.6076,1.4768,4.8384828201,1.2576,0.3668,1.31,3.35,1.11,3.5291075359,4.5396240556,1.3240570162,4.7287750579,1.2576,0.3668,1.31,3.2820240556,0.9572570162,3.4187750579
2020-04-23 03:30:00,4.53808,1.47694,4.772370674,1.25808,0.36694000000000004,1.3105,3.2800000000000002,1.11,3.4627301368,4.4920588507,1.3101838315,4.6792279695,1.25808,0.36694000000000004,1.3105,3.2339788507,0.9432438315,3.3687279695
2020-04-23 04:00:00,4.53856,1.45708,4.7667188925,1.2585600000000001,0.36708,1.311,3.2800000000000002,1.09,3.4563709292,4.5321193986,1.3218681579,4.7209577069,1.2585600000000001,0.36708,1.311,3.2735593986,0.9547881579,3.4099577069
2020-04-23 04:30:00,4.53856,1.45708,4.7667188925,1.2585600000000001,0.36708,1.311,3.2800000000000002,1.09,3.4563709292,4.4940855582,1.3107749545,4.6813391231,1.2585600000000001,0.36708,1.311,3.2355255582,0.9436949545000001,3.3703391231
2020-04-23 05:00:00,4.49856,1.45708,4.7286492997,1.2585600000000001,0.36708,1.311,3.24,1.09,3.4184353146,4.4681619953,1.3032139153,4.6543354118,1.2585600000000001,0.36708,1.311,3.2096019953,0.9361339153,3.3433354118
2020-04-23 05:30:00,4.53856,1.45708,4.7667188925,1.2585600000000001,0.36708,1.311,3.2800000000000002,1.09,3.4563709292,4.5166955555,1.317369537,4.7048912036,1.2585600000000001,0.36708,1.311,3.2581355555,0.9502895370000001,3.3938912036
2020-04-23 06:00:00,4.59808,1.42694,4.8144052021,1.25808,0.36694000000000004,1.3105,3.34,1.06,3.5041689457,4.5696245199,1.3328071516,4.7600255416,1.25808,0.36694000000000004,1.3105,3.3115445199,0.9658671516,3.4495255416
2020-04-23 06:30:00,4.75808,1.38694,4.9561000646,1.25808,0.36694000000000004,1.3105,3.5,1.02,3.6456000878,4.7129939308,1.3746232298,4.909368678,1.25808,0.36694000000000004,1.3105,3.4549139308,1.0076832298,3.598868678
2020-04-23 07:00:00,4.97808,1.38694,5.1676767556,1.25808,0.36694000000000004,1.3105,3.7199999999999998,1.02,3.8573047584999998,4.9560155686,1.4455045409,5.1625162173,1.25808,0.36694000000000004,1.3105,3.6979355686,1.0785645409,3.8520162173
2020-04-23 07:30:00,5.27456,1.29758,5.4318226269,1.2945600000000002,0.37758,1.3485,3.98,0.92,4.0849479801,5.2013509662,1.5170606985,5.4180739231,1.2945600000000002,0.37758,1.3485,3.9067909662,1.1394806984999999,4.0695739231
2020-04-23 08:00:00,5.61128,1.21954,5.7422766435,1.30128,0.37954000000000004,1.3555000000000001,4.31,0.84,4.3910932579,5.5623012401,1.6223378617000002,5.7940637918,1.30128,0.37954000000000004,1.3555000000000001,4.2610212401,1.2427978617,4.4385637918
2020-04-23 08:30:00,5.89224,1.17982,6.0091985697,1.30224,0.37982000000000005,1.3565,4.59,0.8,4.6591952095,5.8342815762,1.7016654597,6.0773766419,1.30224,0.37982000000000005,1.3565,4.5320415762,1.3218454597,4.7208766419
2020-04-23 09:00:00,6.00808,1.14444,6.1161072751,1.3180800000000001,0.38444,1.373,4.69,0.76,4.7511788011,5.9740404168,1.7424284549,6.2229587675,1.3180800000000001,0.38444,1.373,4.6559604168,1.3579884549,4.8499587675
2020-04-23 09:30:00,6.02584,1.14962,6.1345231151,1.3358400000000001,0.38962,1.3915,4.69,0.76,4.7511788011,5.9636760132,1.7394055039,6.2121625138,1.3358400000000001,0.38962,1.3915,4.6278360132,1.3497855039,4.8206625138
2020-04-23 10:00:00,6.02968,1.15074,6.1385049849,1.33968,0.39074000000000003,1.3955,4.69,0.76,4.7511788011,5.9761763781,1.7430514436,6.2251837272,1.33968,0.39074000000000003,1.3955,4.6364963781,1.3523114436,4.8296837272
2020-04-23 10:30:00,5.89304,1.15172,6.0045299067,1.34304,0.39172,1.399,4.55,0.76,4.6130358767,5.8460931979,1.7051105161,6.0896804145,1.34304,0.39172,1.399,4.5030531979,1.3133905161000001,4.6906804145
2020-04-23 11:00:00,5.61944,1.15942,5.7378010291,1.36944,0.39942000000000005,1.4265,4.25,0.76,4.31741821,5.6137404373,1.6373409609,5.8476462889,1.36944,0.39942000000000005,1.4265,4.2443004373,1.2379209609,4.4211462889
2020-04-23 11:30:00,5.62568,1.12124,5.7363276231,1.37568,0.40124000000000004,1.433,4.25,0.72,4.3105568086,5.6199804373,1.6391609609,5.8541462889,1.37568,0.40124000000000004,1.433,4.2443004373,1.2379209609,4.4211462889
2020-04-23 12:00:00,5.65416,1.08788,5.7578648994,1.36416,0.39788,1.421,4.29,0.6900000000000001,4.3451352108,5.6046776383,1.6346976445,5.8382058733,1.36416,0.39788,1.421,4.2405176383,1.2368176445,4.4172058733
2020-04-23 12:30:00,5.68944,1.12942,5.8004583483,1.36944,0.39942000000000005,1.4265,4.32,0.73,4.3812441155,5.7204642535,1.6684687406,5.9588169307,1.36944,0.39942000000000005,1.4265,4.3510242535,1.2690487406,4.5323169307
2020-04-23 13:00:00,5.64608,1.1284399999999999,5.7577422832,1.36608,0.39844,1.423,4.28,0.73,4.341808379,5.6863443614,1.6585171054,5.9232753764,1.36608,0.39844,1.423,4.3202643614,1.2600771054,4.5002753764
2020-04-23 13:30:00,5.61744,1.0909200000000001,5.7223892388,1.23744,0.36092,1.289,4.38,0.73,4.4404166471,5.6277953861,1.6414403209000001,5.8622868605,1.23744,0.36092,1.289,4.3903553861,1.2805203209,4.5732868605
2020-04-23 14:00:00,5.22744,0.9609200000000001,5.3150255126,0.9974400000000001,0.29092,1.039,4.23,0.67,4.2827327724,5.1861357867,1.5126229378,5.4022247778,0.9974400000000001,0.29092,1.039,4.1886957867,1.2217029378,4.3632247778
2020-04-23 14:30:00,5.10824,0.9553200000000001,5.1968021128,0.9782400000000001,0.28532,1.019,4.13,0.67,4.1839933078,5.0401446793,1.4700421981,5.2501507076,0.9782400000000001,0.28532,1.019,4.0619046793,1.1847221981,4.2311507076
2020-04-23 15:00:00,5.02728,0.98504,5.1228749741,0.97728,0.28504,1.018,4.05,0.7000000000000001,4.1100486615,4.9845281394,1.4538207073,5.1922168119,0.97728,0.28504,1.018,4.0072481394,1.1687807073,4.1742168119
2020-04-23 15:30:00,4.87152,1.68336,5.1541641417,0.97152,0.28336,1.012,3.9,1.4,4.143669871,5.2250108929,1.5239615104,5.4427196801,0.97152,0.28336,1.012,4.2534908929,1.2406015103999999,4.4307196801
2020-04-23 16:00:00,4.91184,1.80762,5.2338955139,0.9518400000000001,0.27762000000000003,0.9915,3.96,1.53,4.2452915094,5.2936302334,1.5439754847,5.5141981598,0.9518400000000001,0.27762000000000003,0.9915,4.3417902334,1.2663554847,4.5226981598
2020-04-23 16:30:00,5.25072,1.80146,5.5511547132,0.9307200000000001,0.27146000000000003,0.9695,4.32,1.53,4.5829357403,5.5734604074,1.6255926188,5.8056879244,0.9307200000000001,0.27146000000000003,0.9695,4.6427404074,1.3541326188,4.8361879244
2020-04-23 17:00:00,5.5496,1.8653,5.8546907903,1.1496,0.33530000000000004,1.1975,4.4,1.53,4.6584224798000005,5.8316989757,1.7009122012,6.074686433,1.1496,0.33530000000000004,1.1975,4.6820989757,1.3656122012,4.877186433
2020-04-23 17:30:00,5.89016,1.8858800000000002,6.1847011407,1.22016,0.35588000000000003,1.271,4.67,1.53,4.9142446012,6.0823991879,1.7740330965000002,6.3358324874,1.22016,0.35588000000000003,1.271,4.8622391879,1.4181530965,5.0648324874
2020-04-23 18:00:00,6.2268,1.9799,6.5339912955,1.3368,0.3899,1.3925,4.89,1.5899999999999999,5.1420035005999996,6.3683225177,1.857427401,6.6336692892,1.3368,0.3899,1.3925,5.0315225177,1.467527401,5.2411692892
2020-04-23 18:30:00,6.3908000000000005,1.9868999999999999,6.6925403435,1.3608,0.39690000000000003,1.4175,5.03,1.5899999999999999,5.2753198955,6.504217711,1.8970634990000002,6.7752267823,1.3608,0.39690000000000003,1.4175,5.143417711,1.5001634990000001,5.3577267823
2020-04-23 19:00:00,6.47904,1.99222,6.7784142578,1.37904,0.40222,1.4365,5.1,1.5899999999999999,5.3421063262,6.6555147963,1.9411918155999999,6.9328279128,1.37904,0.40222,1.4365,5.2764747963,1.5389718156,5.4963279128
2020-04-23 19:30:00,6.39472,1.99096,6.6974894998,1.37472,0.40096000000000004,1.432,5.02,1.5899999999999999,5.2657857913,6.5439018143,1.9086380292,6.8165643899,1.37472,0.40096000000000004,1.432,5.1691818143,1.5076780292,5.3845643899
2020-04-23 20:00:00,6.22328,1.38054,6.3745670167,1.37328,0.40054,1.4304999999999999,4.85,0.98,4.9480198059,6.1933139595,1.8063832382,6.4513687078,1.37328,0.40054,1.4304999999999999,4.8200339595,1.4058432382000001,5.0208687078
2020-04-23 20:30:00,6.21704,1.3487200000000001,6.3616532442,1.36704,0.39872,1.424,4.85,0.9500000000000001,4.9421655173,6.1598115352,1.7966116978,6.4164703491,1.36704,0.39872,1.424,4.7927715352,1.3978916978,4.9924703490999995
2020-04-23 21:00:00,6.32032,1.35676,6.4643052682,1.36032,0.39676000000000006,1.417,4.96,0.96,5.0520490892,6.2186909226000004,1.8137848524,6.4778030444,1.36032,0.39676000000000006,1.417,4.8583709226,1.4170248524,5.0608030444
2020-04-23 21:30:00,6.19688,1.44284,6.36263381,1.34688,0.39284,1.403,4.85,1.05,4.9623583103,6.1251227605,1.7864941385000002,6.3803362088,1.34688,0.39284,1.403,4.7782427605,1.3936541385,4.9773362088
2020-04-23 22:00:00,5.98688,1.44284,6.1582886746,1.34688,0.39284,1.403,4.64,1.05,4.7573206745,5.9063755515,1.7226928691999999,6.1524745328,1.34688,0.39284,1.403,4.5594955514999995,1.3298528692,4.7494745328
2020-04-23 22:30:00,5.7668800000000005,1.4528400000000001,5.9470706234,1.34688,0.39284,1.403,4.42,1.06,4.5453272709,5.6731133687,1.6546580659,5.9094930924,1.34688,0.39284,1.403,4.3262333687,1.2618180659,4.5064930924
2020-04-23 23:00:00,5.4464,1.4527,5.6368085164,1.3464,0.3927,1.4025,4.1,1.06,4.2348081421,5.3639845752,1.5644955011000001,5.5874839325,1.3464,0.3927,1.4025,4.0175845752,1.1717955011,4.1849839325
2020-04-23 23:30:00,5.112,1.4885000000000002,5.3243005409,1.332,0.3885,1.3875,3.7800000000000002,1.1,3.9368007316,5.0878459807,1.4839550777000001,5.2998395632,1.332,0.3885,1.3875,3.7558459807,1.0954550777,3.9123395631999998
2020-04-24 00:00:00,4.87152,1.51836,5.1026585424,1.33152,0.38836000000000004,1.387,3.54,1.13,3.7159790096,4.8387103835000005,1.4112905285,5.0403233161,1.33152,0.38836000000000004,1.387,3.5071903835000002,1.0229305285,3.6533233161
2020-04-24 00:30:00,4.71072,1.47646,4.9366807725,1.29072,0.37646,1.3445,3.42,1.1,3.5925478424,4.7028545483,1.3716659099,4.8988068212,1.29072,0.37646,1.3445,3.4121345483,0.9952059099,3.5543068212
2020-04-24 01:00:00,4.56928,1.47604,4.8017719438,1.28928,0.37604000000000004,1.343,3.2800000000000002,1.1,3.4595375413,4.5686554312,1.3325245008,4.7590160742,1.28928,0.37604000000000004,1.343,3.2793754312,0.9564845008,3.4160160742
2020-04-24 01:30:00,4.5492799999999995,1.47604,4.7827442541,1.28928,0.37604000000000004,1.343,3.26,1.1,3.4405813462,4.5220696385,1.3189369779,4.7104892067,1.28928,0.37604000000000004,1.343,3.2327896385,0.9428969779,3.3674892067
2020-04-24 02:00:00,4.6088000000000005,1.4759,4.8393510154,1.2888,0.3759,1.3425,3.32,1.1,3.4974848105,4.5856233628,1.3374734808,4.7766910029,1.2888,0.3759,1.3425,3.2968233628,0.9615734808,3.4341910029
2020-04-24 02:30:00,4.60928,1.47604,4.8398508448,1.28928,0.37604000000000004,1.343,3.32,1.1,3.4974848105,4.5771180929,1.3349927771,4.7678313467999995,1.28928,0.37604000000000004,1.343,3.2878380929,0.9589527771,3.4248313468
2020-04-24 03:00:00,4.5492799999999995,1.50604,4.7920877496,1.28928,0.37604000000000004,1.343,3.26,1.13,3.4502898429,4.5117358631,1.3159229601,4.6997248574,1.28928,0.37604000000000004,1.343,3.2224558631,0.9398829601,3.3567248574
2020-04-24 03:30:00,4.53928,1.50604,4.7825954669,1.28928,0.37604000000000004,1.343,3.25,1.13,3.44084292,4.5174192068,1.317580602,4.705645007,1.28928,0.37604000000000004,1.343,3.2281392068,0.941540602,3.3626450070000002
2020-04-24 04:00:00,4.55928,1.48604,4.7953465985,1.28928,0.37604000000000004,1.343,3.27,1.11,3.45325933,4.568137645,1.3323734798,4.7584767136,1.28928,0.37604000000000004,1.343,3.278857645,0.9563334798,3.4154767136
2020-04-24 04:30:00,4.51928,1.48604,4.7573318783000005,1.28928,0.37604000000000004,1.343,3.23,1.11,3.4154062716,4.5179935271,1.3177481121,4.7062432574,1.28928,0.37604000000000004,1.343,3.2287135271,0.9417081121,3.3632432574
2020-04-24 05:00:00,4.47976,1.48618,4.7198496427,1.28976,0.37618,1.3435000000000001,3.19,1.11,3.3776027001,4.4804396867000005,1.3067949086000001,4.6671246736,1.28976,0.37618,1.3435000000000001,3.1906796867000002,0.9306149086000001,3.3236246736
2020-04-24 05:30:00,4.49928,1.48604,4.7383367757,1.28928,0.37604000000000004,1.343,3.21,1.11,3.3964981967,4.4915412037,1.3100328511,4.6786887539,1.28928,0.37604000000000004,1.343,3.2022612037,0.9339928511000001,3.3356887539
2020-04-24 06:00:00,4.47928,1.46604,4.7130905572,1.28928,0.37604000000000004,1.343,3.19,1.09,3.3710829121,4.4915412037,1.3100328511,4.6786887539,1.28928,0.37604000000000004,1.343,3.2022612037,0.9339928511000001,3.3356887539
2020-04-24 06:30:00,4.54304,1.46422,4.7731700839,1.28304,0.37422000000000005,1.3365,3.26,1.09,3.4373972712,4.5371298728,1.3233295462,4.7261769508,1.28304,0.37422000000000005,1.3365,3.2540898728,0.9491095462,3.3896769508
2020-04-24 07:00:00,4.67536,1.5819800000000002,4.9357524097,1.27536,0.37198000000000003,1.3285,3.4,1.21,3.6088917967,4.7496160886,1.3853046925,4.947516759,1.27536,0.37198000000000003,1.3285,3.4742560886,1.0133246925,3.619016759
2020-04-24 07:30:00,4.93184,2.12262,5.3692235426,1.3118400000000001,0.38262,1.3665,3.62,1.74,4.0164661084,5.2428403807,1.5291617777000002,5.4612920633,1.3118400000000001,0.38262,1.3665,3.9310003807,1.1465417777,4.0947920633
2020-04-24 08:00:00,5.16904,2.03472,5.5550931585,1.31904,0.38472,1.374,3.85,1.65,4.1886752082,5.4512636696,1.5899519036,5.6783996558,1.31904,0.38472,1.374,4.1322236696,1.2052319036,4.3043996558
2020-04-24 08:30:00,5.38952,1.96486,5.7365146779,1.31952,0.38486000000000004,1.3745,4.07,1.58,4.3659248734,5.6577785125,1.6501853995,5.8935192838,1.31952,0.38486000000000004,1.3745,4.3382585125,1.2653253995,4.5190192838000005
2020-04-24 09:00:00,5.5328800000000005,1.94584,5.8650707072,1.32288,0.38584,1.3780000000000001,4.21,1.56,4.4897327315,5.817869767,1.6968786821,6.0602810073,1.32288,0.38584,1.3780000000000001,4.494989767,1.3110386821,4.6822810073
2020-04-24 09:30:00,5.61104,1.92822,5.9331106723,1.33104,0.38822,1.3865,4.28,1.54,4.5486261662,5.8587460729,1.7088009379,6.1028604926,1.33104,0.38822,1.3865,4.5277060729,1.3205809379,4.7163604926
2020-04-24 10:00:00,5.47112,1.9311600000000002,5.8019421748,1.34112,0.39116,1.397,4.13,1.54,4.4077772176,5.7778593187,1.685208968,6.018603457,1.34112,0.39116,1.397,4.4367393187,1.294048968,4.621603457
2020-04-24 10:30:00,5.43928,1.93354,5.7727241273,1.34928,0.39354000000000006,1.4055,4.09,1.54,4.3703203544,5.7647624827,1.6813890575000001,6.0049609195,1.34928,0.39354000000000006,1.4055,4.4154824827,1.2878490575,4.5994609195
2020-04-24 11:00:00,5.406,1.8955000000000002,5.7286784034,1.3559999999999999,0.3955,1.4125,4.05,1.5,4.3188540147,5.7187206678999996,1.6679601948,5.9570006957,1.3559999999999999,0.3955,1.4125,4.3627206679,1.2724601948,4.5445006957
2020-04-24 11:30:00,5.40984,1.89662,5.7326726969,1.3598400000000002,0.39662000000000003,1.4165,4.05,1.5,4.3188540147,5.7875864001,1.6880460334,6.0287358334,1.3598400000000002,0.39662000000000003,1.4165,4.4277464001,1.2914260334,4.6122358334
2020-04-24 12:00:00,5.35032,1.8667600000000002,5.6666318921,1.36032,0.39676000000000006,1.417,3.99,1.47,4.2521759136,5.7127339956,1.6662140821,5.9507645788,1.36032,0.39676000000000006,1.417,4.3524139956,1.2694540821,4.5337645788
2020-04-24 12:30:00,5.45272,1.8674600000000001,5.7636414054,1.36272,0.39746000000000004,1.4195,4.09,1.47,4.3461477195,5.8613617061,1.7095638309,6.1055851105,1.36272,0.39746000000000004,1.4195,4.4986417061,1.3121038309,4.6860851105
2020-04-24 13:00:00,5.4165600000000005,1.8685800000000001,5.7298091984,1.36656,0.39858000000000005,1.4235,4.05,1.47,4.3085264302,5.8292859005,1.7002083877,6.0721728131,1.36656,0.39858000000000005,1.4235,4.4627259005,1.3016283877000001,4.6486728131
2020-04-24 13:30:00,5.33416,1.91788,5.6684677471,1.36416,0.39788,1.421,3.9699999999999998,1.52,4.2510351681,5.7122833871,1.6660826546,5.9502951949,1.36416,0.39788,1.421,4.3481233871,1.2682026546,4.5292951948999995
2020-04-24 14:00:00,5.24464,1.91802,5.5843575682,1.36464,0.39802000000000004,1.4215,3.88,1.52,4.1671093098,5.6341297215,1.6432878354,5.8688851265,1.36464,0.39802000000000004,1.4215,4.2694897215,1.2452678354,4.4473851265
2020-04-24 14:30:00,5.14224,1.9173200000000001,5.4880550471,1.36224,0.39732,1.419,3.7800000000000002,1.52,4.0741624906,5.5271859614,1.6120959054,5.7574853765,1.36224,0.39732,1.419,4.1649459614,1.2147759054,4.3384853764999995
2020-04-24 15:00:00,5.096,1.9155000000000002,5.4441120718,1.3559999999999999,0.3955,1.4125,3.74,1.52,4.0370781513,5.4747487577000005,1.596801721,5.7028632893,1.3559999999999999,0.3955,1.4125,4.1187487577,1.201301721,4.2903632893
2020-04-24 15:30:00,5.15648,1.66564,5.4188229903,1.35648,0.39564000000000005,1.413,3.8,1.27,4.0066070434,5.4397289769,1.5865876183,5.666384351,1.35648,0.39564000000000005,1.413,4.0832489769,1.1909476183,4.253384351
2020-04-24 16:00:00,5.20416,1.20788,5.342495241,1.36416,0.39788,1.421,3.84,0.81,3.9244999681,5.2796931393,1.5399104989999999,5.4996803534,1.36416,0.39788,1.421,3.9155331393,1.142030499,4.0786803534
2020-04-24 16:30:00,5.36,1.2525,5.5043942673,1.38,0.4025,1.4375,3.98,0.85,4.0697542923,5.4134477219,1.5789222522,5.6390080436000005,1.38,0.4025,1.4375,4.0334477219,1.1764222522,4.2015080436
2020-04-24 17:00:00,5.64184,1.27012,5.7830410166,1.37184,0.40012000000000003,1.429,4.27,0.87,4.3577287662,5.6328612401,1.6429178617,5.8675637918,1.37184,0.40012000000000003,1.429,4.2610212401,1.2427978617,4.4385637918
2020-04-24 17:30:00,5.77888,1.64634,6.0088176416,1.35888,0.39634,1.4155,4.42,1.25,4.5933538945,5.9075968191,1.7230490723,6.1537466866,1.35888,0.39634,1.4155,4.5487168191,1.3267090723,4.7382466866
2020-04-24 18:00:00,5.91176,1.9471800000000001,6.2241799661,1.36176,0.39718000000000003,1.4185,4.55,1.55,4.8067660646,6.1566008509,1.7956752482,6.4131258864,1.36176,0.39718000000000003,1.4185,4.7948408509,1.3984952482000002,4.9946258864
2020-04-24 18:30:00,6.12712,1.95166,6.4304413729,1.3771200000000001,0.40166,1.4344999999999999,4.75,1.55,4.9964987741,6.3116823134,1.8409073414,6.5746690765,1.3771200000000001,0.40166,1.4344999999999999,4.9345623134,1.4392473414,5.1401690765
2020-04-24 19:00:00,6.16856,2.04208,6.4977860229,1.37856,0.40208000000000005,1.436,4.79,1.6400000000000001,5.0629734347,6.2959472422000005,1.8363179456,6.5582783773,1.37856,0.40208000000000005,1.436,4.9173872422,1.4342379456,5.1222783773
2020-04-24 19:30:00,5.95784,2.10312,6.3181461838,1.3478400000000001,0.39312,1.404,4.61,1.71,4.9169299365,6.1685152894,1.7991502927,6.4255367598,1.3478400000000001,0.39312,1.404,4.8206752894000005,1.4060302927000001,5.0215367598
2020-04-24 20:00:00,5.90736,2.14298,6.284048492,1.3473600000000001,0.39298000000000005,1.4035,4.5600000000000005,1.75,4.8842706723,6.1348933147,1.7893438835,6.3905138695,1.3473600000000001,0.39298000000000005,1.4035,4.7875333147,1.3963638835,4.9870138695
2020-04-24 20:30:00,5.9264,1.4127,6.0924492817,1.3464,0.3927,1.4025,4.58,1.02,4.6922063041,5.8734526048,1.7130903431000002,6.1181797966,1.3464,0.3927,1.4025,4.5270526048,1.3203903431000001,4.7156797966
2020-04-24 21:00:00,5.95488,1.47934,6.1358815707,1.33488,0.38934,1.3905,4.62,1.09,4.7468410548,5.9136413881,1.7248120715000002,6.1600431126,1.33488,0.38934,1.3905,4.5787613881,1.3354720715,4.7695431126
2020-04-24 21:30:00,5.89584,1.4996200000000002,6.0835671649,1.3358400000000001,0.38962,1.3915,4.5600000000000005,1.11,4.6931545894,5.830829767,1.7006586821,6.0737810073,1.3358400000000001,0.38962,1.3915,4.494989767,1.3110386821,4.6822810073
2020-04-24 22:00:00,5.66056,1.49808,5.8554404787,1.33056,0.38808000000000004,1.3860000000000001,4.33,1.11,4.4700111857,5.5707746819,1.6248092822,5.8028902936,1.33056,0.38808000000000004,1.3860000000000001,4.2402146819,1.2367292822,4.4168902936
2020-04-24 22:30:00,5.43288,1.52584,5.643081853,1.32288,0.38584,1.3780000000000001,4.11,1.1400000000000001,4.2651729156,5.3507353317,1.5606311384,5.5736826372,1.32288,0.38584,1.3780000000000001,4.0278553317,1.1747911384,4.1956826372
2020-04-24 23:00:00,5.10336,1.5459800000000001,5.3323857184,1.32336,0.38598000000000005,1.3785,3.7800000000000002,1.16,3.9539853313,5.0451930478,1.4715146389,5.2554094247,1.32336,0.38598000000000005,1.3785,3.7218330478,1.0855346389,3.8769094247
2020-04-24 23:30:00,4.9124,1.5457,5.1498409927,1.3224,0.38570000000000004,1.3775,3.59,1.16,3.7727576121,4.8470203572,1.4137142708,5.0489795387,1.3224,0.38570000000000004,1.3775,3.5246203572,1.0280142708,3.6714795387
2020-04-25 00:00:00,4.65288,1.9158400000000002,5.031871938,1.32288,0.38584,1.3780000000000001,3.33,1.53,3.6646691529,4.798553599,1.399578133,4.9984933323,1.32288,0.38584,1.3780000000000001,3.475673599,1.013738133,3.6204933323
2020-04-25 00:30:00,4.462,1.651,4.7576512062,1.272,0.371,1.325,3.19,1.28,3.4372227161,4.4877216495,1.3089188144000001,4.6747100516,1.272,0.371,1.325,3.2157216495,0.9379188144,3.3497100516
2020-04-25 01:00:00,4.37624,1.62932,4.6697066503,1.26624,0.36932000000000004,1.319,3.11,1.26,3.3555476453,4.3993054137,1.2831307457,4.582609806,1.26624,0.36932000000000004,1.319,3.1330654137,0.9138107457,3.263609806
2020-04-25 01:30:00,4.31672,1.70946,4.6428789614,1.26672,0.36946,1.3195000000000001,3.05,1.34,3.3313810950000002,4.3859345498,1.2792309104,4.5686818227,1.26672,0.36946,1.3195000000000001,3.1192145498,0.9097709104,3.2491818226999998
2020-04-25 02:00:00,4.3972,1.5196,4.6523705785,1.2671999999999999,0.36960000000000004,1.32,3.13,1.15,3.3345764348999998,4.3919548954,1.2809868445,4.574953016,1.2671999999999999,0.36960000000000004,1.32,3.1247548954,0.9113868445000001,3.254953016
2020-04-25 02:30:00,4.3972,1.5396,4.6589415107,1.2671999999999999,0.36960000000000004,1.32,3.13,1.17,3.3415265972,4.3649897742,1.2731220175,4.5468643481,1.2671999999999999,0.36960000000000004,1.32,3.0977897742,0.9035220175,3.2268643481
2020-04-25 03:00:00,4.33672,1.53946,4.6018558702,1.26672,0.36946,1.3195000000000001,3.07,1.17,3.2853919097,4.3199246248,1.2599780156,4.4999214841,1.26672,0.36946,1.3195000000000001,3.0532046248,0.8905180156,3.1804214841
2020-04-25 03:30:00,4.33624,1.50932,4.5914076491,1.26624,0.36932000000000004,1.319,3.07,1.1400000000000001,3.2748282398,4.3569771404,1.2707849993,4.5385178546,1.26624,0.36932000000000004,1.319,3.0907371404,0.9014649993,3.2195178546
2020-04-25 04:00:00,4.29624,1.52932,4.5603177301999995,1.26624,0.36932000000000004,1.319,3.03,1.16,3.2444568112,4.3372222834,1.265023166,4.5179398785,1.26624,0.36932000000000004,1.319,3.0709822834,0.8957031660000001,3.1989398785
2020-04-25 04:30:00,4.28624,1.49932,4.5409045134,1.26624,0.36932000000000004,1.319,3.02,1.13,3.2244844549,4.2934395862,1.2522532127,4.4723329023,1.26624,0.36932000000000004,1.319,3.0271995862,0.8829332127,3.1533329023
2020-04-25 05:00:00,4.17624,1.49932,4.4372222167,1.26624,0.36932000000000004,1.319,2.91,1.13,3.1216982558,4.2119341527,1.2284807945,4.387431409,1.26624,0.36932000000000004,1.319,2.9456941527,0.8591607945,3.068431409
2020-04-25 05:30:00,4.25624,1.49932,4.5125978549,1.26624,0.36932000000000004,1.319,2.99,1.13,3.1964042298,4.2474992803,1.2388539568,4.424478417,1.26624,0.36932000000000004,1.319,2.9812592802999998,0.8695339568,3.105478417
2020-04-25 06:00:00,4.14624,1.51932,4.4158396031,1.26624,0.36932000000000004,1.319,2.88,1.15,3.1011127035,4.1989544133,1.2246950372,4.3739108472,1.26624,0.36932000000000004,1.319,2.9327144133000003,0.8553750372000001,3.0549108472
2020-04-25 06:30:00,4.20624,1.51932,4.4722240776,1.26624,0.36932000000000004,1.319,2.94,1.15,3.1569130492,4.2292646928,1.2335355354,4.405484055,1.26624,0.36932000000000004,1.319,2.9630246928,0.8642155354000001,3.086484055
2020-04-25 07:00:00,4.32624,1.49932,4.5786802684,1.26624,0.36932000000000004,1.319,3.06,1.13,3.2619779276,4.3153597007,1.2586465794000001,4.4951663549,1.26624,0.36932000000000004,1.319,3.0491197007,0.8893265794,3.1761663549
2020-04-25 07:30:00,4.4432,1.4901,4.6864084596,1.3032,0.3801,1.3575,3.14,1.11,3.3304203939,4.4191520312,1.2889193424,4.6032833658,1.3032,0.3801,1.3575,3.1159520312,0.9088193424000001,3.2457833658
2020-04-25 08:00:00,4.56944,1.49192,4.8068292251999996,1.30944,0.38192000000000004,1.3639999999999999,3.26,1.11,3.4437915152,4.5309309584,1.3215215295,4.7197197483,1.30944,0.38192000000000004,1.3639999999999999,3.2214909584,0.9396015295000001,3.3557197483
2020-04-25 08:30:00,4.74992,1.49206,4.9787531622,1.30992,0.38206,1.3645,3.44,1.11,3.6146507438,4.7216159099,1.3771379737,4.9183499062,1.30992,0.38206,1.3645,3.4116959099,0.9950779737000001,3.5538499062
2020-04-25 09:00:00,4.864240000000001,1.4533200000000002,5.0767085597,1.31424,0.38332000000000005,1.369,3.55,1.07,3.707748643,4.8803589089,1.4234380151,5.0837071967,1.31424,0.38332000000000005,1.369,3.5661189089,1.0401180151,3.7147071967
2020-04-25 09:30:00,4.94288,1.45584,5.1528179475,1.32288,0.38584,1.3780000000000001,3.62,1.07,3.7748244992,4.9627224183,1.4474607053000001,5.169502519,1.32288,0.38584,1.3780000000000001,3.6398424182999998,1.0616207053,3.791502519
2020-04-25 10:00:00,5.04344,1.3889200000000002,5.2311935349,1.33344,0.38892000000000004,1.389,3.71,1.0,3.8424080991,5.0099963528,1.4612489362,5.2187462009,1.33344,0.38892000000000004,1.389,3.6765563528,1.0723289362,3.8297462009
2020-04-25 10:30:00,5.05112,1.3311600000000001,5.2235811662,1.34112,0.39116,1.397,3.71,0.9400000000000001,3.8272313753000002,5.0473993424,1.4721581415,5.2577076483,1.34112,0.39116,1.397,3.7062793424000002,1.0809981415,3.8607076483
2020-04-25 11:00:00,5.01688,1.38284,5.2039726556,1.34688,0.39284,1.403,3.67,0.99,3.8011840261,5.0465820942,1.4719197775000001,5.2568563481,1.34688,0.39284,1.403,3.6997020942,1.0790797775,3.8538563481
2020-04-25 11:30:00,4.95976,1.38368,5.1491542607,1.34976,0.39368000000000003,1.4060000000000001,3.61,0.99,3.7432873253,4.9541886026,1.4449716758,5.1606131277,1.34976,0.39368000000000003,1.4060000000000001,3.6044286026,1.0512916758,3.7546131277
2020-04-25 12:00:00,5.02072,1.33396,5.1949089116,1.35072,0.39396000000000003,1.407,3.67,0.9400000000000001,3.7884693479,4.9519389601,1.44431553,5.1582697501,1.35072,0.39396000000000003,1.407,3.6012189600999998,1.05035553,3.7512697501
2020-04-25 12:30:00,4.97456,1.36508,5.1584581611,1.35456,0.39508000000000004,1.411,3.62,0.97,3.747705965,5.0256508319,1.465814826,5.2350529499,1.35456,0.39508000000000004,1.411,3.6710908319,1.070734826,3.8240529499
2020-04-25 13:00:00,4.9336,1.3248,5.1083758671,1.3536000000000001,0.39480000000000004,1.4100000000000001,3.58,0.93,3.6988241375,4.9634008423000004,1.447658579,5.1702092107,1.3536000000000001,0.39480000000000004,1.4100000000000001,3.6098008423,1.052858579,3.7602092107000002
2020-04-25 13:30:00,4.91216,1.3243800000000001,5.0875630954,1.35216,0.39438,1.4085,3.56,0.93,3.6794700705,4.9591205006,1.446410146,5.1657505215,1.35216,0.39438,1.4085,3.6069605006,1.052030146,3.7572505215
2020-04-25 14:00:00,4.7188,1.3634,4.9118156521,1.3488,0.3934,1.405,3.37,0.97,3.5068219231,4.7846406428,1.3955201875,4.9840006696,1.3488,0.3934,1.405,3.4358406428,1.0021201875,3.5790006696
2020-04-25 14:30:00,4.77784,1.36312,4.9684858056,1.3478400000000001,0.39312,1.404,3.43,0.97,3.564519603,4.7806427642,1.3943541396,4.9798362127,1.3478400000000001,0.39312,1.404,3.4328027642,1.0012341396,3.5758362127
2020-04-25 15:00:00,4.71688,1.8028400000000002,5.0496721676,1.34688,0.39284,1.403,3.37,1.4100000000000001,3.6530808915,4.8909469368,1.4265261899000001,5.0947363925,1.34688,0.39284,1.403,3.5440669368,1.0336861899,3.6917363925
2020-04-25 15:30:00,4.714,2.132,5.1737046688,1.344,0.392,1.4,3.37,1.74,3.792690338,5.0106758482,1.4614471224,5.2194540086,1.344,0.392,1.4,3.6666758482,1.0694471224,3.8194540086
2020-04-25 16:00:00,4.7682400000000005,2.13032,5.2224875299,1.33824,0.39032000000000006,1.3940000000000001,3.43,1.74,3.8461019227,5.0886316003,1.4841842168000001,5.300657917,1.33824,0.39032000000000006,1.3940000000000001,3.7503916003,1.0938642168,3.906657917
2020-04-25 16:30:00,4.91248,2.12864,5.3538367551,1.33248,0.38864000000000004,1.388,3.58,1.74,3.9804522356,5.2187223034,1.5221273385,5.436169066,1.33248,0.38864000000000004,1.388,3.8862423034,1.1334873385,4.048169066
2020-04-25 17:00:00,5.1443200000000004,2.12626,5.5664180448,1.3243200000000002,0.38626000000000005,1.3795,3.8200000000000003,1.74,4.1976183724,5.4235179225,1.5818593940999999,5.6494978359,1.3243200000000002,0.38626000000000005,1.3795,4.0991979225,1.1955993941,4.2699978359
2020-04-25 17:30:00,5.44856,2.12458,5.8481318598000005,1.31856,0.38458000000000003,1.3735,4.13,1.74,4.4815733844,5.6657269625,1.6525036974,5.9017989192,1.31856,0.38458000000000003,1.3735,4.3471669625,1.2679236974,4.5282989192
2020-04-25 18:00:00,5.69952,1.7848600000000001,5.9724579069,1.31952,0.38486000000000004,1.3745,4.38,1.4,4.5983040352,5.8132332594000005,1.6955263673,6.0554513119,1.31952,0.38486000000000004,1.3745,4.4937132594,1.3106663673,4.6809513119
2020-04-25 18:30:00,5.88952,1.33486,6.038898662,1.31952,0.38486000000000004,1.3745,4.57,0.9500000000000001,4.6676975052,5.7975849425,1.6909622749,6.0391509818,1.31952,0.38486000000000004,1.3745,4.4780649425,1.3061022749,4.6646509818
2020-04-25 19:00:00,5.86,1.425,6.0307731677,1.32,0.385,1.375,4.54,1.04,4.6575959464,5.8173663624,1.6967318557,6.0597566275,1.32,0.385,1.375,4.4973663624,1.3117318557,4.6847566275
2020-04-25 19:30:00,5.88,1.445,6.054950454,1.32,0.385,1.375,4.5600000000000005,1.06,4.6815809296,5.8253759196,1.6990679765999999,6.0680999163,1.32,0.385,1.375,4.5053759196000005,1.3140679766,4.6930999163
2020-04-25 20:00:00,5.7904800000000005,1.48514,5.9779009234,1.32048,0.38514000000000004,1.3755,4.47,1.1,4.6033574704,5.7847906855,1.6872306166,6.0258236307,1.32048,0.38514000000000004,1.3755,4.4643106855,1.3020906166000001,4.6503236307
2020-04-25 20:30:00,5.76096,1.46528,5.9443843752,1.32096,0.38528,1.376,4.44,1.08,4.5694638635,5.762729028,1.6807959665,6.0028427375,1.32096,0.38528,1.376,4.441769028,1.2955159665,4.6268427375
2020-04-25 21:00:00,5.76048,1.4951400000000001,5.9513505568,1.32048,0.38514000000000004,1.3755,4.44,1.11,4.5766472444,5.7915428569,1.6891999999,6.0328571426,1.32048,0.38514000000000004,1.3755,4.4710628569,1.3040599999,4.6573571426
2020-04-25 21:30:00,5.81096,1.4952800000000002,6.000259861,1.32096,0.38528,1.376,4.49,1.11,4.6251702671,5.7781498782,1.6852937145,6.0189061231,1.32096,0.38528,1.376,4.4571898782,1.3000137145,4.6429061231
2020-04-25 22:00:00,5.65048,1.4951400000000001,5.844943785,1.32048,0.38514000000000004,1.3755,4.33,1.11,4.4700111857,5.5931971557,1.6313491704,5.8262470372,1.32048,0.38514000000000004,1.3755,4.2727171557,1.2462091704,4.4507470372
2020-04-25 22:30:00,5.38048,1.5151400000000002,5.5897418769,1.32048,0.38514000000000004,1.3755,4.06,1.13,4.2143208231,5.3224345487,1.5523767434,5.5442026549,1.32048,0.38514000000000004,1.3755,4.0019545487,1.1672367434,4.1687026549
2020-04-25 23:00:00,5.14,1.585,5.3788311927,1.32,0.385,1.375,3.8200000000000003,1.2,4.0040479518,5.1315848168,1.4967122382,5.3454008508,1.32,0.385,1.375,3.8115848168,1.1117122382,3.9704008508
2020-04-25 23:30:00,4.85048,1.66514,5.1283376888,1.32048,0.38514000000000004,1.3755,3.5300000000000002,1.28,3.7549034608,4.8578127233,1.4168620443,5.0602215868,1.32048,0.38514000000000004,1.3755,3.5373327233,1.0317220443,3.6847215868000003
2020-04-26 00:00:00,4.66048,1.61514,4.9324183774,1.32048,0.38514000000000004,1.3755,3.34,1.23,3.5592836358,4.6684970204,1.3616449643,4.8630177296,1.32048,0.38514000000000004,1.3755,3.3480170204,0.9765049643,3.4875177296
2020-04-26 00:30:00,4.522,1.5310000000000001,4.7741433787,1.272,0.371,1.325,3.25,1.16,3.4508114988000003,4.4939004983,1.3107209787,4.6811463524,1.272,0.371,1.325,3.2219004983,0.9397209787,3.3561463524
2020-04-26 01:00:00,4.37336,1.52848,4.6327668623000005,1.26336,0.36848000000000003,1.316,3.11,1.16,3.3192920932,4.3674900778,1.2738512727,4.549468831,1.26336,0.36848000000000003,1.316,3.1041300778,0.9053712727000001,3.233468831
2020-04-26 01:30:00,4.33336,1.52848,4.5950255712,1.26336,0.36848000000000003,1.316,3.07,1.16,3.2818439939,4.3212591198,1.2603672433,4.5013115832,1.26336,0.36848000000000003,1.316,3.0578991198,0.8918872433,3.1853115832
2020-04-26 02:00:00,4.44336,1.52848,4.6989040424,1.26336,0.36848000000000003,1.316,3.18,1.16,3.384966765,4.4195844572,1.2890454667,4.6037338096,1.26336,0.36848000000000003,1.316,3.1562244572,0.9205654667000001,3.2877338096
2020-04-26 02:30:00,4.41336,1.54848,4.6771291194,1.26336,0.36848000000000003,1.316,3.15,1.18,3.363762774,4.4195844572,1.2890454667,4.6037338096,1.26336,0.36848000000000003,1.316,3.1562244572,0.9205654667000001,3.2877338096
2020-04-26 03:00:00,4.34384,1.54862,4.6116341843,1.26384,0.36862,1.3165,3.08,1.18,3.2983025938,4.3452112627,1.267353285,4.526261732,1.26384,0.36862,1.3165,3.0813712627,0.898733285,3.209761732
2020-04-26 03:30:00,4.31336,1.54848,4.5828882596,1.26336,0.36848000000000003,1.316,3.05,1.18,3.2703057961,4.3178620832,1.2593764409000001,4.4977730034,1.26336,0.36848000000000003,1.316,3.0545020832,0.8908964409000001,3.1817730034
2020-04-26 04:00:00,4.31384,1.54862,4.5833873336,1.26384,0.36862,1.3165,3.05,1.18,3.2703057961,4.3129597007000005,1.2579465794,4.4926663549,1.26384,0.36862,1.3165,3.0491197007,0.8893265794,3.1761663549
2020-04-26 04:30:00,4.24336,1.51848,4.5068709323,1.26336,0.36848000000000003,1.316,2.98,1.15,3.1941978649,4.2661516371,1.2442942275,4.4439079553,1.26336,0.36848000000000003,1.316,3.0027916371,0.8758142275,3.1279079553
2020-04-26 05:00:00,4.18384,1.51862,4.4509239322,1.26384,0.36862,1.3165,2.92,1.15,3.1382957158,4.2026541143,1.2257741167,4.3777647024,1.26384,0.36862,1.3165,2.9388141143,0.8571541167000001,3.0612647024
2020-04-26 05:30:00,4.15384,1.51862,4.4227359688,1.26384,0.36862,1.3165,2.89,1.15,3.1104019033,4.2052433779,1.2265293185,4.3804618519,1.26384,0.36862,1.3165,2.9414033779,0.8579093185000001,3.0639618519
2020-04-26 06:00:00,4.12384,1.51862,4.3945719985,1.26384,0.36862,1.3165,2.86,1.15,3.0825476476,4.1568717714,1.2124209333,4.3300747619,1.26384,0.36862,1.3165,2.8930317714,0.8438009333000001,3.0135747619
2020-04-26 06:30:00,4.22384,1.51862,4.4885444244,1.26384,0.36862,1.3165,2.96,1.15,3.1755471969,4.2190323868,1.2305511128,4.3948254029000005,1.26384,0.36862,1.3165,2.9551923868000003,0.8619311128,3.0783254029
2020-04-26 07:00:00,4.26384,1.51862,4.5262057233,1.26384,0.36862,1.3165,3.0,1.15,3.2128647653,4.2622883188,1.2431674263,4.4398836654,1.26384,0.36862,1.3165,2.9984483188,0.8745474263,3.1233836654
2020-04-26 07:30:00,4.35032,1.49926,4.6014198515,1.3003200000000001,0.37926000000000004,1.3545,3.05,1.12,3.2491383473,4.3423647859,1.2665230625000001,4.5232966519,1.3003200000000001,0.37926000000000004,1.3545,3.0420447859,0.8872630625,3.1687966519
2020-04-26 08:00:00,4.44752,1.50136,4.6940937357,1.30752,0.38136000000000003,1.362,3.14,1.12,3.3337666385,4.4719354225,1.3043144982000001,4.6582660651,1.30752,0.38136000000000003,1.362,3.1644154225,0.9229544982000001,3.2962660651
2020-04-26 08:30:00,4.6275200000000005,1.50136,4.86497926,1.30752,0.38136000000000003,1.362,3.32,1.12,3.5038264797,4.5868954312,1.3378445008,4.7780160742,1.30752,0.38136000000000003,1.362,3.2793754312,0.9564845008,3.4160160742
2020-04-26 09:00:00,4.74088,1.46234,4.9612882853,1.31088,0.38234,1.3655,3.43,1.08,3.5960116796,4.6843398769,1.3662657974,4.8795207051,1.31088,0.38234,1.3655,3.3734598769,0.9839257974000001,3.5140207051
2020-04-26 09:30:00,4.82,1.445,5.0319404806,1.32,0.385,1.375,3.5,1.06,3.6569933005,4.8240811721,1.4070236752,5.0250845543,1.32,0.385,1.375,3.5040811721000003,1.0220236752,3.6500845543000002
2020-04-26 10:00:00,4.9196,1.4478,5.1282149916,1.3296000000000001,0.38780000000000003,1.385,3.59,1.06,3.7432205385,4.9458354249,1.4425353323,5.1519119009,1.3296000000000001,0.38780000000000003,1.385,3.6162354249,1.0547353323,3.7669119009000003
2020-04-26 10:30:00,4.9268,1.6099,5.1831589065,1.3368,0.3899,1.3925,3.59,1.22,3.791635531,5.047771177,1.4722665933,5.258094976,1.3368,0.3899,1.3925,3.7109711770000002,1.0823665933,3.865594976
2020-04-26 11:00:00,5.05304,1.40172,5.2438566151,1.34304,0.39172,1.399,3.71,1.01,3.8450227568,5.0777171052,1.4810008223,5.2892886512,1.34304,0.39172,1.399,3.7346771052000003,1.0892808223000001,3.8902886512
2020-04-26 11:30:00,5.094,1.3519999999999999,5.2703643138,1.344,0.392,1.4,3.75,0.96,3.8709301207999998,5.1356129685,1.4978871158,5.3495968421,1.344,0.392,1.4,3.7916129685,1.1058871158,3.9495968421
2020-04-26 12:00:00,5.164,1.3519999999999999,5.3380520792,1.344,0.392,1.4,3.8200000000000003,0.96,3.9387815375,5.177022562,1.5099649139,5.3927318355,1.344,0.392,1.4,3.833022562,1.1179649139,3.9927318355
2020-04-26 12:30:00,5.2588799999999996,1.32634,5.4235594078,1.35888,0.39634,1.4155,3.9,0.93,4.0093515685,5.2349220483,1.5268522641,5.4530438004,1.35888,0.39634,1.4155,3.8760420483,1.1305122641,4.0375438004
2020-04-26 13:00:00,5.27744,1.32592,5.4414553936,1.35744,0.39592000000000005,1.4140000000000001,3.92,0.93,4.0288087569,5.2953917519,1.544489261,5.5160330749,1.35744,0.39592000000000005,1.4140000000000001,3.9379517519,1.148569261,4.1020330749
2020-04-26 13:30:00,5.20456,1.30508,5.3656946055,1.35456,0.39508000000000004,1.411,3.85,0.91,3.9560839223,5.2424683977,1.5290532827,5.4609045809,1.35456,0.39508000000000004,1.411,3.8879083977,1.1339732827,4.0499045809
2020-04-26 14:00:00,5.0912,1.3041,5.2555679284,1.3512,0.3941,1.4075,3.74,0.91,3.8491167818000003,5.1199439118,1.4933169743,5.3332749082,1.3512,0.3941,1.4075,3.7687439118,1.0992169743,3.9257749082
2020-04-26 14:30:00,5.00456,1.34508,5.1821675967,1.35456,0.39508000000000004,1.411,3.65,0.9500000000000001,3.7716044331000003,5.0453270399,1.47155372,5.2555489999,1.35456,0.39508000000000004,1.411,3.6907670399,1.07647372,3.8445489998999998
2020-04-26 15:00:00,5.06536,1.35948,5.2446217976,1.33536,0.38948000000000005,1.391,3.73,0.97,3.8540627914,5.1261774999,1.4951351041,5.339768229,1.33536,0.38948000000000005,1.391,3.7908174999,1.1056551041,3.948768229
2020-04-26 15:30:00,5.42432,1.37626,5.5961896903,1.3243200000000002,0.38626000000000005,1.3795,4.1,0.99,4.2178311962,5.426676518,1.5827806511,5.6527880396,1.3243200000000002,0.38626000000000005,1.3795,4.102356518,1.1965206511,4.2732880396
2020-04-26 16:00:00,5.49016,1.38088,5.6611559244,1.34016,0.39088,1.396,4.15,0.99,4.2664505154,5.4614093957,1.5929110737,5.6889681205,1.34016,0.39088,1.396,4.1212493957,1.2020310737,4.2929681205
2020-04-26 16:30:00,5.54096,1.34528,5.701930901,1.32096,0.38528,1.376,4.22,0.96,4.3278170017,5.5325038924,1.6136469686,5.763024888,1.32096,0.38528,1.376,4.2115438924,1.2283669686,4.387024888
2020-04-26 17:00:00,5.8172,1.3771,5.9779779399,1.3272,0.3871,1.3825,4.49,0.99,4.5978473224,5.7839924764,1.6869978056,6.024992163,1.3272,0.3871,1.3825,4.4567924764,1.2998978056000001,4.642492163
2020-04-26 17:30:00,6.1296,1.6278000000000001,6.3420603119,1.3296000000000001,0.38780000000000003,1.385,4.8,1.24,4.9575800548,6.1624760215,1.7973888396,6.4192458558,1.3296000000000001,0.38780000000000003,1.385,4.8328760215,1.4095888396,5.0342458558
2020-04-26 18:00:00,6.20912,1.35766,6.3558171662,1.32912,0.38766,1.3845,4.88,0.97,4.9754698271,6.1031393278,1.7800823039,6.3574367998,1.32912,0.38766,1.3845,4.7740193278,1.3924223039,4.9729367998
2020-04-26 18:30:00,6.21056,1.35808,6.3573136465,1.33056,0.38808000000000004,1.3860000000000001,4.88,0.97,4.9754698271,6.1304573308,1.7880500548,6.3858930529,1.33056,0.38808000000000004,1.3860000000000001,4.7998973308,1.3999700548,4.9998930529
2020-04-26 19:00:00,6.15104,1.43822,6.3169430779,1.33104,0.38822,1.3865,4.82,1.05,4.9330416580000005,6.0636923011,1.7685769211,6.3163461469,1.33104,0.38822,1.3865,4.7326523011,1.3803569211,4.9298461469
2020-04-26 19:30:00,6.03152,1.46836,6.2076819023,1.33152,0.38836000000000004,1.387,4.7,1.08,4.8224889839,6.0071273601,1.7520788134,6.2574243335,1.33152,0.38836000000000004,1.387,4.6756073601,1.3637188134,4.8704243335
2020-04-26 20:00:00,5.942,1.4685000000000001,6.1207725207,1.332,0.3885,1.3875,4.61,1.08,4.7348178423,5.9466061935,1.7344268064000001,6.1943814515,1.332,0.3885,1.3875,4.6146061935,1.3459268064,4.8068814515
2020-04-26 20:30:00,5.78248,2.14864,6.1687704447,1.33248,0.38864000000000004,1.388,4.45,1.76,4.7854048941,5.9918931562,1.7476355039,6.2415553710000005,1.33248,0.38864000000000004,1.388,4.6594131562,1.3589955039000001,4.853555371
2020-04-26 21:00:00,5.69296,2.22878,6.1136939611,1.33296,0.38878,1.3885,4.36,1.8399999999999999,4.7323567068,5.9313887835,1.7299883952,6.1785299828,1.33296,0.38878,1.3885,4.5984287835,1.3412083952,4.7900299828
2020-04-26 21:30:00,5.69344,2.25892,6.1251921276,1.33344,0.38892000000000004,1.389,4.36,1.87,4.7441016009,5.919735726,1.7265895868,6.1663913813,1.33344,0.38892000000000004,1.389,4.586295726,1.3376695868000001,4.7773913813
2020-04-26 22:00:00,5.48336,2.25598,5.929307097,1.32336,0.38598000000000005,1.3785,4.16,1.87,4.5609757728,5.718499837,1.6678957857999999,5.9567706635,1.32336,0.38598000000000005,1.3785,4.395139837,1.2819157857999999,4.5782706635
2020-04-26 22:30:00,5.26904,2.25472,5.731190522,1.31904,0.38472,1.374,3.95,1.87,4.3702860318,5.478002488,1.5977507257,5.7062525917,1.31904,0.38472,1.374,4.158962488,1.2130307257,4.3322525917
2020-04-26 23:00:00,4.93952,2.28486,5.442374762,1.31952,0.38486000000000004,1.3745,3.62,1.9,4.0883248403,5.2160856033,1.521358301,5.4334225035,1.31952,0.38486000000000004,1.3745,3.8965656033,1.136498301,4.0589225035
2020-04-26 23:30:00,4.66904,2.31472,5.2113206771,1.31904,0.38472,1.374,3.35,1.9300000000000002,3.8661867518,4.9650659228,1.4481442275,5.1719436696,1.31904,0.38472,1.374,3.6460259228,1.0634242275,3.7979436696
2020-04-27 00:00:00,4.43904,2.31472,5.0062965154,1.31904,0.38472,1.374,3.12,1.9300000000000002,3.668691865,4.7675775451,1.3905434507,4.9662266095,1.31904,0.38472,1.374,3.4485375450999998,1.0058234507,3.5922266095
2020-04-27 00:30:00,4.33824,2.27282,4.8975541906,1.27824,0.37282000000000004,1.3315000000000001,3.06,1.9,3.6018883936,4.6539017153,1.3573880003,4.8478142867,1.27824,0.37282000000000004,1.3315000000000001,3.3756617153,0.9845680003,3.5163142867
2020-04-27 01:00:00,4.2868,2.2724,4.8518507808999995,1.2768,0.3724,1.33,3.01,1.9,3.5595083929999998,4.5931780225,1.3396769232,4.7845604401,1.2768,0.3724,1.33,3.3163780225,0.9672769232,3.4545604401
2020-04-27 01:30:00,4.2168,2.2724,4.7901152387,1.2768,0.3724,1.33,2.94,1.9,3.5005142479,4.5931780225,1.3396769232,4.7845604401,1.2768,0.3724,1.33,3.3163780225,0.9672769232,3.4545604401
2020-04-27 02:00:00,4.2968,2.2724,4.8606884286,1.2768,0.3724,1.33,3.02,1.9,3.5679686097000003,4.6155174872,1.3461926004,4.8078307159,1.2768,0.3724,1.33,3.3387174872,0.9737926004,3.4778307159
2020-04-27 02:30:00,4.2968,2.2923999999999998,4.870070636,1.2768,0.3724,1.33,3.02,1.92,3.5786589667,4.6184747215,1.3470551271,4.8109111682,1.2768,0.3724,1.33,3.3416747215,0.9746551271,3.4809111682
2020-04-27 03:00:00,4.2368,2.2923999999999998,4.8172162086,1.2768,0.3724,1.33,2.96,1.92,3.5281723314,4.6036843932,1.3427412814,4.7955045763,1.2768,0.3724,1.33,3.3268843932,0.9703412814000001,3.4655045763
2020-04-27 03:30:00,4.23728,2.2725400000000002,4.8082200293,1.27728,0.37254000000000004,1.3305,2.96,1.9,3.5173285317,4.5982865056,1.3411668975,4.7898817767,1.27728,0.37254000000000004,1.3305,3.3210065055999998,0.9686268975000001,3.4593817767
2020-04-27 04:00:00,4.18728,2.2725400000000002,4.7642157644,1.27728,0.37254000000000004,1.3305,2.91,1.9,3.4753560969,4.5829891992,1.3367051831,4.7739470825,1.27728,0.37254000000000004,1.3305,3.3057091992,0.9641651831,3.4434470825
2020-04-27 04:30:00,4.1468,2.2724,4.7286099437,1.2768,0.3724,1.33,2.87,1.9,3.4419325967,4.5232521107,1.3192818656,4.7117209486,1.2768,0.3724,1.33,3.2464521107,0.9468818656,3.3817209486
2020-04-27 05:00:00,4.1268,2.2724,4.7110805555,1.2768,0.3724,1.33,2.85,1.9,3.4252737117,4.4942575801,1.3108251275,4.6815183126,1.2768,0.3724,1.33,3.2174575801,0.9384251275000001,3.3515183126
2020-04-27 05:30:00,4.1668,2.2524,4.7366156694,1.2768,0.3724,1.33,2.89,1.88,3.4476803796,4.5340097258,1.3224195034,4.7229267977,1.2768,0.3724,1.33,3.2572097258,0.9500195034000001,3.3929267977
2020-04-27 06:00:00,4.2968,2.2124,4.8329291325,1.2768,0.3724,1.33,3.02,1.8399999999999999,3.5363823323,4.6558467799,1.3579553108,4.8498403958,1.2768,0.3724,1.33,3.3790467799,0.9855553108,3.5198403958
2020-04-27 06:30:00,4.5268,1.5724,4.7921143559,1.2768,0.3724,1.33,3.25,1.2,3.4644624403,4.5862349652,1.3376518648,4.7773280887,1.2768,0.3724,1.33,3.3094349652,0.9652518648,3.4473280887
2020-04-27 07:00:00,4.75728,1.57254,5.0104485877,1.27728,0.37254000000000004,1.3305,3.48,1.2,3.6810867959999998,4.8189976108,1.4055409698,5.0197891779,1.27728,0.37254000000000004,1.3305,3.5417176108,1.0330009698,3.6892891779
2020-04-27 07:30:00,5.08376,2.07318,5.490235974,1.31376,0.38318,1.3685,3.77,1.69,4.1314646313,5.3591902988,1.5630971704999999,5.5824898946,1.31376,0.38318,1.3685,4.0454302988,1.1799171705,4.2139898946
2020-04-27 08:00:00,5.48144,1.26542,5.6256086115,1.32144,0.38542000000000004,1.3765,4.16,0.88,4.2520583251,5.3740557878,1.5674329381,5.5979747789,1.32144,0.38542000000000004,1.3765,4.0526157878,1.1820129381,4.2214747789
2020-04-27 08:30:00,5.77144,1.20542,5.8959780402,1.32144,0.38542000000000004,1.3765,4.45,0.8200000000000001,4.5249198888,5.6890297537,1.6593003448,5.9260726601,1.32144,0.38542000000000004,1.3765,4.3675897537,1.2738803448,4.5495726601
2020-04-27 09:00:00,5.7348,1.5364,5.9370410138,1.3248,0.3864,1.38,4.41,1.15,4.5574773724,5.8136903986,1.6956596996000002,6.0559274986,1.3248,0.3864,1.38,4.4888903986,1.3092596996,4.6759274986
2020-04-27 09:30:00,5.9072,1.8171,6.1803611747,1.3272,0.3871,1.3825,4.58,1.43,4.7980516879,6.1959256489,1.8071449809,6.4540892176,1.3272,0.3871,1.3825,4.8687256489,1.4200449809,5.0715892176
2020-04-27 10:00:00,6.03672,1.72696,6.278883595,1.32672,0.38696,1.3820000000000001,4.71,1.34,4.8969071872,6.3597950449,1.8549402214000001,6.6247865051,1.32672,0.38696,1.3820000000000001,5.0330750449,1.4679802214,5.2427865051
2020-04-27 10:30:00,5.84672,1.77696,6.1107873143,1.32672,0.38696,1.3820000000000001,4.52,1.3900000000000001,4.7289005065000005,6.1588923378,1.7963435985,6.4155128519,1.32672,0.38696,1.3820000000000001,4.8321723378,1.4093835985,5.0335128519
