Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2020-04-27 11:00:00,5.74536,1.7494800000000001,6.0058173299,1.33536,0.38948000000000005,1.391,4.41,1.3599999999999999,4.6149431199,6.0572674892,1.7667030177,6.3096536346,1.33536,0.38948000000000005,1.391,4.7219074892,1.3772230177,4.9186536346
2020-04-27 11:30:00,5.55072,1.82396,5.8427153448,1.35072,0.39396000000000003,1.407,4.2,1.43,4.4367668408,5.8936952786,1.7189944562,6.1392659152,1.35072,0.39396000000000003,1.407,4.5429752786,1.3250344562,4.7322659152
2020-04-27 12:00:00,5.47272,1.82746,5.7697724609000005,1.36272,0.39746000000000004,1.4195,4.11,1.43,4.3516663475,5.8345044986,1.7017304787,6.0776088527,1.36272,0.39746000000000004,1.4195,4.4717844986,1.3042704787,4.6581088527
2020-04-27 12:30:00,5.58504,1.48522,5.7791478827,1.35504,0.39522,1.4115,4.23,1.09,4.3681803992,5.7801196515,1.6858682317,6.0209579704,1.35504,0.39522,1.4115,4.4250796515,1.2906482317,4.6094579704
2020-04-27 13:00:00,5.6950400000000005,1.03522,5.788364281,1.35504,0.39522,1.4115,4.34,0.64,4.3869351488,5.6918720232,1.6601293401000001,5.9290333575,1.35504,0.39522,1.4115,4.3368320232,1.2649093401,4.5175333575
2020-04-27 13:30:00,5.65888,1.03634,5.7529925646999995,1.35888,0.39634,1.4155,4.3,0.64,4.3473670192,5.6957120232000005,1.6612493401,5.9330333575,1.35888,0.39634,1.4155,4.3368320232,1.2649093401,4.5175333575
2020-04-27 14:00:00,5.60584,1.00962,5.6960314825000005,1.3358400000000001,0.38962,1.3915,4.27,0.62,4.3147769351,5.6162743981,1.6380800328,5.8502858314,1.3358400000000001,0.38962,1.3915,4.2804343981,1.2484600328,4.4587858314
2020-04-27 14:30:00,5.632,1.0685,5.7324616222,1.332,0.3885,1.3875,4.3,0.68,4.353435425,5.6199970031,1.6391657926,5.8541635449000005,1.332,0.3885,1.3875,4.2879970031,1.2506657926,4.4666635449
2020-04-27 15:00:00,5.53256,1.07158,5.6353796545,1.34256,0.39158000000000004,1.3985,4.19,0.68,4.2448203731,5.540991963,1.6161226559,5.7718666281,1.34256,0.39158000000000004,1.3985,4.198431963,1.2245426559,4.3733666281
2020-04-27 15:30:00,5.73576,0.9966800000000001,5.8217105562,1.32576,0.38668,1.381,4.41,0.61,4.4519883198,5.7465018204,1.6760630309,5.9859393962,1.32576,0.38668,1.381,4.4207418204,1.2893830309,4.6049393962
2020-04-27 16:00:00,5.88416,1.00788,5.9698543533,1.36416,0.39788,1.421,4.52,0.61,4.5609757728,5.8173931536,1.6967396698,6.059784535,1.36416,0.39788,1.421,4.4532331536,1.2988596698000001,4.638784535
2020-04-27 16:30:00,6.08768,1.11474,6.188900795,1.38768,0.40474000000000004,1.4455,4.7,0.71,4.7533251519,5.9394117515,1.7323284275000002,6.1868872411,1.38768,0.40474000000000004,1.4455,4.5517317515,1.3275884275,4.7413872411
2020-04-27 17:00:00,6.2633600000000005,1.17348,6.3723413123,1.3833600000000001,0.40348,1.441,4.88,0.77,4.9403744797,6.2150848867,1.8127330920000002,6.474046757,1.3833600000000001,0.40348,1.441,4.8317248867,1.4092530920000002,5.033046757
2020-04-27 17:30:00,6.55912,1.17516,6.6635618253,1.3891200000000001,0.40516,1.447,5.17,0.77,5.227025923,6.4331194357,1.8763265021,6.7011660789,1.3891200000000001,0.40516,1.447,5.0439994357,1.4711665021,5.2541660789
2020-04-27 18:00:00,6.61096,1.25278,6.7286142593000005,1.38096,0.40278,1.4385,5.23,0.85,5.2986224625,6.5667586941,1.9153046191,6.8403736397,1.38096,0.40278,1.4385,5.1857986941,1.5125246191000001,5.4018736397
2020-04-27 18:30:00,6.7156,1.2608000000000001,6.8329276302,1.3056,0.3808,1.3599999999999999,5.41,0.88,5.4811039034,6.6427319361,1.9374634814,6.9195124333999996,1.3056,0.3808,1.3599999999999999,5.3371319361000005,1.5566634814,5.5595124334
2020-04-27 19:00:00,6.712,1.3085,6.8383562535,1.332,0.3885,1.3875,5.38,0.92,5.4580949057,6.6312986256,1.9341287658000001,6.907602735,1.332,0.3885,1.3875,5.2992986256,1.5456287658,5.520102735
2020-04-27 19:30:00,6.6052,1.3036,6.7326101922,1.3152,0.3836,1.37,5.29,0.92,5.3694040638,6.5210279079,1.9019664730999999,6.7927374041,1.3152,0.3836,1.37,5.2058279079,1.5183664731,5.4227374041
2020-04-27 20:00:00,6.40584,1.32962,6.5423753676,1.3358400000000001,0.38962,1.3915,5.07,0.9400000000000001,5.1564037856,6.3480882008,1.8515257252000001,6.6125918759,1.3358400000000001,0.38962,1.3915,5.0122482008,1.4619057252,5.2210918759
2020-04-27 20:30:00,6.33288,1.38584,6.4827402848,1.32288,0.38584,1.3780000000000001,5.01,1.0,5.1088256968,6.2632457089999996,1.8267799985000002,6.5242142802,1.32288,0.38584,1.3780000000000001,4.940365709,1.4409399985,5.1462142802
2020-04-27 21:00:00,6.25288,1.70584,6.4813886166,1.32288,0.38584,1.3780000000000001,4.93,1.32,5.1036555526,6.3024238669,1.8382069612,6.5650248613999995,1.32288,0.38584,1.3780000000000001,4.9795438669,1.4523669612,5.1870248614
2020-04-27 21:30:00,6.16336,2.1459799999999998,6.5262727992,1.32336,0.38598000000000005,1.3785,4.84,1.76,5.1500679607,6.3384086360000005,1.8487025188000001,6.6025089958,1.32336,0.38598000000000005,1.3785,5.015048636,1.4627225188000001,5.2240089958
2020-04-27 22:00:00,5.87288,2.2058400000000002,6.2734718936,1.32288,0.38584,1.3780000000000001,4.55,1.82,4.9004999745,6.0596592932,1.7674006272,6.312145097,1.32288,0.38584,1.3780000000000001,4.7367792932,1.3815606272,4.934145097
2020-04-27 22:30:00,5.57848,2.23164,6.008298944,1.30848,0.38164000000000003,1.363,4.27,1.85,4.6535362897,5.789349202,1.6885601839,6.0305720855,1.30848,0.38164000000000003,1.363,4.480869202,1.3069201839,4.6675720855
2020-04-27 23:00:00,5.19848,2.21164,5.6493845506,1.30848,0.38164000000000003,1.363,3.89,1.83,4.298953361,5.4336679961,1.5848198322,5.6600708293,1.30848,0.38164000000000003,1.363,4.1251879961,1.2031798322,4.2970708293
2020-04-27 23:30:00,4.9684800000000005,1.86164,5.3057984319,1.30848,0.38164000000000003,1.363,3.66,1.48,3.9479108399,5.1010020041,1.4877922512000001,5.3135437543,1.30848,0.38164000000000003,1.363,3.7925220041000003,1.1061522512,3.9505437543
2020-04-28 00:00:00,4.758,1.4915,4.9862948419,1.308,0.3815,1.3625,3.45,1.11,3.6241688702,4.783877787,1.3952976879,4.9832060281,1.308,0.3815,1.3625,3.475877787,1.0137976879,3.6207060281
2020-04-28 00:30:00,4.5772,1.4796,4.8104028937,1.2671999999999999,0.36960000000000004,1.32,3.31,1.11,3.4911602656,4.6016593027,1.3421506299,4.793395107,1.2671999999999999,0.36960000000000004,1.32,3.3344593027,0.9725506299000001,3.473395107
2020-04-28 01:00:00,4.50576,1.45918,4.7361460545,1.26576,0.36918,1.3185,3.24,1.09,3.4184353146,4.5158356164,1.3171187214,4.7039954337,1.26576,0.36918,1.3185,3.2500756164,0.9479387214,3.3854954337
2020-04-28 01:30:00,4.47576,1.45918,4.7076144543,1.26576,0.36918,1.3185,3.21,1.09,3.3900147492,4.4722832127,1.304415937,4.6586283465000005,1.26576,0.36918,1.3185,3.2065232127,0.9352359370000001,3.3401283465000002
2020-04-28 02:00:00,4.50576,2.15918,4.9963918431,1.26576,0.36918,1.3185,3.24,1.79,3.7015807434,4.8470862595,1.4137334924,5.049048187,1.26576,0.36918,1.3185,3.5813262595,1.0445534924,3.730548187
2020-04-28 02:30:00,2.90576,-4.79082,5.6031595953,1.26576,0.36918,1.3185,1.6400000000000001,-5.16,5.4143513,4.5741364466,1.3341231302,4.7647254652,1.26576,0.36918,1.3185,3.3083764466,0.9649431302,3.4462254652
2020-04-28 03:00:00,3.76576,2.25918,4.3914510871,1.26576,0.36918,1.3185,2.5,1.8900000000000001,3.1340229738,4.245933326,1.2383972201,4.4228472146,1.26576,0.36918,1.3185,2.980173326,0.8692172201,3.1043472146
2020-04-28 03:30:00,3.73576,2.25918,4.3657527472,1.26576,0.36918,1.3185,2.47,1.8900000000000001,3.1101446912,4.2182886312,1.2303341841,4.3940506575,1.26576,0.36918,1.3185,2.9525286312,0.8611541841,3.0755506575
2020-04-28 04:00:00,3.73624,2.2593199999999998,4.3662359304,1.26624,0.36932000000000004,1.319,2.47,1.8900000000000001,3.1101446912,4.2497993883,1.2395248216,4.4268743629,1.26624,0.36932000000000004,1.319,2.9835593883,0.8702048216,3.1078743629
2020-04-28 04:30:00,3.68576,2.25918,4.3230453444,1.26576,0.36918,1.3185,2.42,1.8900000000000001,3.0705862632,4.1977000619,1.2243291847,4.3726042312,1.26576,0.36918,1.3185,2.9319400619,0.8551491847,3.0541042312
2020-04-28 05:00:00,3.68624,2.2593199999999998,4.3235277494,1.26624,0.36932000000000004,1.319,2.42,1.8900000000000001,3.0705862632,4.200767829,1.2252239501,4.3757998218,1.26624,0.36932000000000004,1.319,2.9345278290000003,0.8559039501,3.0567998218
2020-04-28 05:30:00,3.66576,2.25918,4.3060063458,1.26576,0.36918,1.3185,2.4,1.8900000000000001,3.0548486051,4.1513395743,1.2108073758,4.3243120566,1.26576,0.36918,1.3185,2.8855795743,0.8416273758,3.0058120566
2020-04-28 06:00:00,3.76528,2.20904,4.3654542948,1.26528,0.36904000000000003,1.318,2.5,1.8399999999999999,3.1041262861,4.2572664668,1.2417027195,4.4346525695,1.26528,0.36904000000000003,1.318,2.9919864668000002,0.8726627195000001,3.1166525695
2020-04-28 06:30:00,3.97528,1.61904,4.2923352152,1.26528,0.36904000000000003,1.318,2.71,1.25,2.9843927355,4.2101249767,1.2279531182,4.3855468507,1.26528,0.36904000000000003,1.318,2.9448449767,0.8589131182,3.0675468507
2020-04-28 07:00:00,4.18528,1.39904,4.4129221158,1.26528,0.36904000000000003,1.318,2.92,1.03,3.096336545,4.3136188645,1.2581388355,4.4933529839,1.26528,0.36904000000000003,1.318,3.0483388645,0.8890988355,3.1753529839
2020-04-28 07:30:00,4.45176,1.5396800000000002,4.7104969589,1.30176,0.37968,1.3559999999999999,3.15,1.16,3.3567990705,4.6214559113,1.3479246408,4.8140165742,1.30176,0.37968,1.3559999999999999,3.3196959113,0.9682446408000001,3.4580165742
2020-04-28 08:00:00,4.718,1.4615,4.9391807266,1.308,0.3815,1.3625,3.41,1.08,3.576940033,4.9044757458,1.4304720925,5.1088289019,1.308,0.3815,1.3625,3.5964757458000003,1.0489720925,3.7463289019
2020-04-28 08:30:00,5.00704,1.94122,5.3701754766,1.30704,0.38122000000000006,1.3615,3.7,1.56,4.0154202769,5.4031258844,1.5759117163,5.6282561296,1.30704,0.38122000000000006,1.3615,4.0960858844,1.1946917163,4.2667561296
2020-04-28 09:00:00,5.21848,1.69164,5.4858162018,1.30848,0.38164000000000003,1.363,3.91,1.31,4.123614919,5.5979706682,1.6327414449000002,5.8312194461,1.30848,0.38164000000000003,1.363,4.2894906682,1.2511014449,4.4682194461
2020-04-28 09:30:00,5.43848,1.09164,5.5469579591,1.30848,0.38164000000000003,1.363,4.13,0.71,4.1905846847,5.5559839276,1.6204953122,5.7874832579,1.30848,0.38164000000000003,1.363,4.2475039276,1.2388553122000001,4.4244832579
2020-04-28 10:00:00,5.48848,1.12164,5.6019183321,1.30848,0.38164000000000003,1.363,4.18,0.74,4.2449970554,5.6393325404,1.6448053243,5.8743047295,1.30848,0.38164000000000003,1.363,4.3308525404000004,1.2631653243,4.5113047295
2020-04-28 10:30:00,5.58896,1.23178,5.7230897119,1.30896,0.38178,1.3635,4.28,0.85,4.3635879732,5.6823777582,1.6573601795,5.9191434982,1.30896,0.38178,1.3635,4.3734177582000004,1.2755801795,4.5556434982
2020-04-28 11:00:00,5.64944,1.15192,5.7656822667,1.30944,0.38192000000000004,1.3639999999999999,4.34,0.77,4.4077772176,5.8016280016,1.6921415005,6.0433625017,1.30944,0.38192000000000004,1.3639999999999999,4.4921880016,1.3102215005,4.6793625017
2020-04-28 11:30:00,5.81896,1.08178,5.9186606128,1.30896,0.38178,1.3635,4.51,0.7000000000000001,4.5640004382,5.9794089526,1.7439942778000002,6.2285509923,1.30896,0.38178,1.3635,4.6704489526,1.3622142778000002,4.8650509923000005
2020-04-28 12:00:00,5.81944,1.08192,5.9191581158,1.30944,0.38192000000000004,1.3639999999999999,4.51,0.7000000000000001,4.5640004382,5.9675004938,1.7405209774000001,6.2161463477,1.30944,0.38192000000000004,1.3639999999999999,4.6580604938,1.3586009774,4.8521463477
2020-04-28 12:30:00,5.87944,1.11192,5.9836594823,1.30944,0.38192000000000004,1.3639999999999999,4.57,0.73,4.6279369054,6.0652194194,1.7690223307,6.3179368952,1.30944,0.38192000000000004,1.3639999999999999,4.7557794194,1.3871023306999999,4.9539368952
2020-04-28 13:00:00,5.92992,1.10206,6.0314581529,1.30992,0.38206,1.3645,4.62,0.72,4.6757673167,6.0656994194,1.7691623307,6.3184368952,1.30992,0.38206,1.3645,4.7557794194,1.3871023306999999,4.9539368952
2020-04-28 13:30:00,5.97088,1.10234,6.0717840418,1.31088,0.38234,1.3655,4.66,0.72,4.7152942644,6.0793077689,1.7731314326,6.3326122593,1.31088,0.38234,1.3655,4.7684277689,1.3907914326,4.9671122593
2020-04-28 14:00:00,5.8904,1.1022,5.9926335613,1.3104,0.38220000000000004,1.365,4.58,0.72,4.6362484834,6.0156758108,1.7545721115,6.2663289696,1.3104,0.38220000000000004,1.365,4.7052758108,1.3723721115,4.9013289696
2020-04-28 14:30:00,5.79992,1.10206,5.9036944577,1.30992,0.38206,1.3645,4.49,0.72,4.5473618726,5.9517472148,1.735926271,6.1997366821,1.30992,0.38206,1.3645,4.6418272148,1.353866271,4.8352366821
2020-04-28 15:00:00,5.75896,1.18178,5.8789645559,1.30896,0.38178,1.3635,4.45,0.8,4.5213382975,5.8675004571,1.7113543,6.1119796428,1.30896,0.38178,1.3635,4.5585404571,1.3295743,4.7484796428
2020-04-28 15:30:00,5.73944,1.22192,5.8680712334,1.30944,0.38192000000000004,1.3639999999999999,4.43,0.84,4.5089355728000005,5.8884657684,1.7174691824,6.1338185087,1.30944,0.38192000000000004,1.3639999999999999,4.5790257684,1.3355491824,4.7698185087
2020-04-28 16:00:00,5.76504,1.55522,5.9711301652,1.35504,0.39522,1.4115,4.41,1.16,4.5600109649,6.0002635863,1.7500768792999999,6.2502745691,1.35504,0.39522,1.4115,4.6452235863,1.3548568793,4.8387745691
2020-04-28 16:30:00,5.77512,2.04816,6.1275582739,1.3651200000000001,0.39816,1.422,4.41,1.65,4.7085666609,6.1109500762,1.7823604389,6.365572996,1.3651200000000001,0.39816,1.422,4.7458300762,1.3842004389,4.943572996
2020-04-28 17:00:00,7.0456,1.5483,7.2137169511,1.3656000000000001,0.39830000000000004,1.4225,5.68,1.15,5.7952480534,7.1437078593,2.083581459,7.4413623535,1.3656000000000001,0.39830000000000004,1.4225,5.7781078593,1.685281459,6.0188623535
2020-04-28 17:30:00,7.33512,1.2181600000000001,7.4355833127,1.3651200000000001,0.39816,1.422,5.97,0.8200000000000001,6.0260517754,7.2720758117,2.1210221118,7.5750789706,1.3651200000000001,0.39816,1.422,5.9069558117,1.7228621118,6.1530789706
2020-04-28 18:00:00,7.3356,1.4083,7.4695606464,1.3656000000000001,0.39830000000000004,1.4225,5.97,1.01,6.0548327805,7.3707739005,2.1498090543,7.6778894797,1.3656000000000001,0.39830000000000004,1.4225,6.0051739005,1.7515090543,6.2553894797
2020-04-28 18:30:00,7.3856,1.3083,7.5005823941,1.3656000000000001,0.39830000000000004,1.4225,6.02,0.91,6.0883905919,7.3018225375,2.1296982401,7.6060651432,1.3656000000000001,0.39830000000000004,1.4225,5.9362225375,1.7313982400999999,6.1835651432
2020-04-28 19:00:00,7.17512,1.33816,7.2988368388,1.3651200000000001,0.39816,1.422,5.8100000000000005,0.9400000000000001,5.8855501017,7.1650038118,2.0897927784,7.4635456373,1.3651200000000001,0.39816,1.422,5.7998838118,1.6916327784,6.0415456373
2020-04-28 19:30:00,6.9236,1.3173,7.0478022284,1.2936,0.3773,1.3475000000000001,5.63,0.9400000000000001,5.707933076,6.8441795684,1.9962190408,7.1293537171,1.2936,0.3773,1.3475000000000001,5.5505795684,1.6189190408,5.7818537171
2020-04-28 20:00:00,6.74208,1.34394,6.8747230817,1.28208,0.37394000000000005,1.3355000000000001,5.46,0.97,5.5454936660000005,6.699848573,1.9541225004,6.9790089302,1.28208,0.37394000000000005,1.3355000000000001,5.417768573,1.5801825003999999,5.6435089302
2020-04-28 20:30:00,6.6416,1.3437999999999999,6.7761824798,1.2816,0.3738,1.335,5.36,0.97,5.447063429,6.6290909855999995,1.9334848708,6.90530311,1.2816,0.3738,1.335,5.3474909856,1.5596848708,5.57030311
2020-04-28 21:00:00,6.4416,1.3938000000000001,6.59066681,1.2816,0.3738,1.335,5.16,1.02,5.2598479065,6.4243700626,1.8737746016,6.6920521485,1.2816,0.3738,1.335,5.1427700626,1.4999746016,5.3570521485
2020-04-28 21:30:00,6.2616,1.4638,6.430423392,1.2816,0.3738,1.335,4.98,1.09,5.0978917211,6.2154466578,1.8128386085,6.4744236018,1.2816,0.3738,1.335,4.9338466578,1.4390386085,5.1394236018
2020-04-28 22:00:00,5.9916,1.4638,6.1678181718,1.2816,0.3738,1.335,4.71,1.09,4.8344803237,5.9115254485,1.7241949225000002,6.1578390088,1.2816,0.3738,1.335,4.6299254485,1.3503949225,4.8228390088
2020-04-28 22:30:00,5.77208,1.46394,5.9548323108000005,1.28208,0.37394000000000005,1.3355000000000001,4.49,1.09,4.6204112371,5.6614870514,1.6512670566,5.8973823452000005,1.28208,0.37394000000000005,1.3355000000000001,4.3794070514,1.2773270566,4.5618823452
2020-04-28 23:00:00,5.43112,1.49366,5.6327688262999995,1.28112,0.37366000000000005,1.3345,4.15,1.12,4.2984764743,5.3630470758,1.5642220638,5.5865073706,1.28112,0.37366000000000005,1.3345,4.0819270758,1.1905620638,4.2520073706
2020-04-28 23:30:00,5.1416,1.4938,5.3542029285,1.2816,0.3738,1.335,3.86,1.12,4.0192039013,5.1216786876,1.4938229506,5.3350819663,1.2816,0.3738,1.335,3.8400786876,1.1200229506000001,4.0000819663
2020-04-29 00:00:00,4.8816,1.4938,5.1050423113,1.2816,0.3738,1.335,3.6,1.12,3.7701989337,4.8906198398,1.4264307866000001,5.0943956664,1.2816,0.3738,1.335,3.6090198398,1.0526307866,3.7593956664
2020-04-29 00:30:00,4.75032,1.48176,4.9760579579,1.24032,0.36176,1.292,3.51,1.12,3.6843588316,4.7638840002,1.3894661667000001,4.9623791668,1.24032,0.36176,1.292,3.5235640002,1.0277061667,3.6703791668
2020-04-29 01:00:00,4.6184,1.5312000000000001,4.8656132193,1.2384,0.3612,1.29,3.38,1.17,3.576772288,4.6689989305,1.3617913547,4.8635405526,1.2384,0.3612,1.29,3.4305989305,1.0005913547,3.5735405526
2020-04-29 01:30:00,4.52224,2.20232,5.0299968191,1.24224,0.36232000000000003,1.294,3.2800000000000002,1.8399999999999999,3.7608509675,4.8601209008,1.4175352627,5.0626259384,1.24224,0.36232000000000003,1.294,3.6178809008,1.0552152627,3.7686259384
2020-04-29 02:00:00,4.6528,2.1454,5.123601175,1.2528000000000001,0.3654,1.305,3.4,1.78,3.8377597632000002,4.9704403763,1.4497117764,5.1775420586,1.2528000000000001,0.3654,1.305,3.7176403763,1.0843117764,3.8725420586
2020-04-29 02:30:00,4.5928,2.1054,5.0523777571,1.2528000000000001,0.3654,1.305,3.34,1.74,3.766058948,4.8539547772,1.41573681,5.0562028929,1.2528000000000001,0.3654,1.305,3.6011547772,1.05033681,3.7512028929
2020-04-29 03:00:00,4.5728,2.1054,5.0342039093,1.2528000000000001,0.3654,1.305,3.32,1.74,3.7483329628,4.808838872,1.4025780043,5.0092071583,1.2528000000000001,0.3654,1.305,3.5560388720000002,1.0371780043,3.7042071583
2020-04-29 03:30:00,4.55232,2.20526,5.0583385662,1.25232,0.36526000000000003,1.3045,3.3,1.8399999999999999,3.7783064989,4.8358569106000004,1.4104582656,5.0373509486,1.25232,0.36526000000000003,1.3045,3.5835369106,1.0451982656,3.7328509486
2020-04-29 04:00:00,4.5528,2.1754,5.0458253041,1.2528000000000001,0.3654,1.305,3.3,1.81,3.7637879855,4.8857675345,1.4250155309,5.0893411818,1.2528000000000001,0.3654,1.305,3.6329675345,1.0596155309,3.7843411818
2020-04-29 04:30:00,4.5028,2.2054,5.0138804334,1.2528000000000001,0.3654,1.305,3.25,1.8399999999999999,3.7347155179,4.8189272227,1.40552044,5.019715857,1.2528000000000001,0.3654,1.305,3.5661272227,1.04012044,3.714715857
2020-04-29 05:00:00,4.5028,2.1754,5.0007572427,1.2528000000000001,0.3654,1.305,3.25,1.81,3.7200268816,4.7951833834,1.3985951535,4.9949826911,1.2528000000000001,0.3654,1.305,3.5423833834,1.0331951535,3.6899826911
2020-04-29 05:30:00,4.54576,2.17918,5.0411069667,1.26576,0.36918,1.3185,3.2800000000000002,1.81,3.7462648064,4.9004036054,1.4292843849,5.104587089,1.26576,0.36918,1.3185,3.6346436054,1.0601043849,3.786087089
2020-04-29 06:00:00,4.5467200000000005,2.13946,5.0249330195,1.26672,0.36946,1.3195000000000001,3.2800000000000002,1.77,3.727103433,4.9045687585,1.4304992212,5.1089257901,1.26672,0.36946,1.3195000000000001,3.6378487585,1.0610392212,3.7894257901
2020-04-29 06:30:00,4.78624,2.11932,5.2344637357,1.26624,0.36932000000000004,1.319,3.52,1.75,3.9310176799,5.0682318049,1.4782342764,5.2794081301,1.26624,0.36932000000000004,1.319,3.8019918049,1.1089142764,3.9604081301000003
2020-04-29 07:00:00,5.00576,2.08918,5.4242332407,1.26576,0.36918,1.3185,3.74,1.72,4.1165519552,5.2847201838,1.5413767203000002,5.5049168582,1.26576,0.36918,1.3185,4.0189601838,1.1721967203,4.1864168582
2020-04-29 07:30:00,5.34176,2.03968,5.7179274567,1.30176,0.37968,1.3559999999999999,4.04,1.6600000000000001,4.3677454138,5.595454314,1.6320075082,5.8285982437,1.30176,0.37968,1.3559999999999999,4.293694314,1.2523275082,4.4725982437
2020-04-29 08:00:00,5.4904,1.5522,5.7055952363,1.3104,0.38220000000000004,1.365,4.18,1.17,4.3406566324,5.5885327936,1.6299887315000001,5.8213883266,1.3104,0.38220000000000004,1.365,4.2781327936,1.2477887315,4.4563883266
2020-04-29 08:30:00,5.7004,1.2022,5.8257913626,1.3104,0.38220000000000004,1.365,4.39,0.8200000000000001,4.4659265556,5.6896574022,1.659483409,5.9267264606,1.3104,0.38220000000000004,1.365,4.3792574022,1.277283409,4.5617264606
2020-04-29 09:00:00,5.82096,1.16528,5.9364511958,1.32096,0.38528,1.376,4.5,0.78,4.5670997362,5.7822825237,1.6864990694,6.0232109622,1.32096,0.38528,1.376,4.4613225237,1.3012190694,4.6472109622
2020-04-29 09:30:00,5.92728,1.17004,6.0416588616,1.33728,0.39004000000000005,1.393,4.59,0.78,4.6558028309,5.8905436604,1.7180752343,6.1359829795,1.33728,0.39004000000000005,1.393,4.5532636604,1.3280352343000001,4.7429829795
2020-04-29 10:00:00,6.0744,1.1192,6.176645044,1.3344,0.38920000000000005,1.3900000000000001,4.74,0.73,4.7958836516000005,6.0606960349,1.7677030102,6.3132250363,1.3344,0.38920000000000005,1.3900000000000001,4.7262960349,1.3785030102,4.9232250363
2020-04-29 10:30:00,6.41016,1.1408800000000001,6.5108953609,1.34016,0.39088,1.396,5.07,0.75,5.1251731678,6.4135448832,1.8706172576000002,6.68077592,1.34016,0.39088,1.396,5.0733848832,1.4797372576,5.28477592
2020-04-29 11:00:00,6.58016,0.8808800000000001,6.6388594804,1.34016,0.39088,1.396,5.24,0.49,5.262860439,6.4693094921,1.8868819352,6.7388640543000005,1.34016,0.39088,1.396,5.1291494921,1.4960019352,5.3428640543
2020-04-29 11:30:00,6.72872,0.11046,6.7296266055,1.33872,0.39046000000000003,1.3945,5.39,-0.28,5.3972678273,6.4297455297,1.8753424462,6.6976515934,1.33872,0.39046000000000003,1.3945,5.0910255297,1.4848824462,5.3031515934
2020-04-29 12:00:00,6.78824,0.78032,6.8329423823,1.33824,0.39032000000000006,1.3940000000000001,5.45,0.39,5.46393631,6.6100068328,1.9279186596,6.8854237841,1.33824,0.39032000000000006,1.3940000000000001,5.2717668328,1.5375986596,5.4914237841
2020-04-29 12:30:00,6.90312,1.35466,7.0347828289,1.35312,0.39466,1.4095,5.55,0.96,5.6324151125,6.9489455021,2.0267757715,7.2384848981,1.35312,0.39466,1.4095,5.5958255021,1.6321157715,5.8289848981
2020-04-29 13:00:00,6.85456,1.53508,7.0243478986,1.35456,0.39508000000000004,1.411,5.5,1.1400000000000001,5.6169030613,7.0221359701,2.0481229913,7.3147249689,1.35456,0.39508000000000004,1.411,5.6675759701,1.6530429913,5.9037249689
2020-04-29 13:30:00,6.676,1.1955,6.7821970076,1.3559999999999999,0.3955,1.4125,5.32,0.8,5.3798141232,6.7208010736,1.9602336464999999,7.0008344517,1.3559999999999999,0.3955,1.4125,5.3648010736,1.5647336465000001,5.5883344517
2020-04-29 14:00:00,6.19232,1.20026,6.307570931,1.37232,0.40026000000000006,1.4295,4.82,0.8,4.885939009,6.2437044162,1.8210804547000001,6.5038587668,1.37232,0.40026000000000006,1.4295,4.8713844162,1.4208204547,5.0743587668
2020-04-29 14:30:00,5.98904,1.20222,6.108513162,1.37904,0.40222,1.4365,4.61,0.8,4.6788994432,5.9924611382,1.7478011653,6.2421470189,1.37904,0.40222,1.4365,4.6134211382,1.3455811653,4.8056470189
2020-04-29 15:00:00,5.86568,1.18124,5.9834379582,1.37568,0.40124000000000004,1.433,4.49,0.78,4.557246976,5.8638996377,1.710304061,6.1082287893,1.37568,0.40124000000000004,1.433,4.4882196377,1.309064061,4.6752287893
2020-04-29 15:30:00,5.94128,1.2070400000000001,6.0626523568,1.36128,0.39704000000000006,1.418,4.58,0.81,4.6510751445,5.9606750184,1.7385302137,6.2090364775,1.36128,0.39704000000000006,1.418,4.5993950184,1.3414902137,4.7910364775000005
2020-04-29 16:00:00,5.85816,1.21488,5.9828063649,1.38816,0.40488,1.446,4.47,0.81,4.5427964956,5.8686798543,1.7116982908,6.1132081816,1.38816,0.40488,1.446,4.4805198543,1.3068182908,4.6672081816
2020-04-29 16:30:00,6.07392,1.2865600000000001,6.2086826944,1.39392,0.40656000000000003,1.452,4.68,0.88,4.7620163796,6.0824291156,1.7740418253999999,6.3358636621,1.39392,0.40656000000000003,1.452,4.6885091156000005,1.3674818254,4.8838636621
2020-04-29 17:00:00,6.31152,1.30586,6.4451962771,1.39152,0.40586000000000005,1.4495,4.92,0.9,5.0016397311,6.3413305682,1.8495547491000002,6.6055526752,1.39152,0.40586000000000005,1.4495,4.9498105682,1.4436947491,5.1560526752
2020-04-29 17:30:00,6.5120000000000005,1.786,6.7524765827,1.392,0.406,1.45,5.12,1.38,5.3027162851,6.6483779077000005,1.9391102231000001,6.9253936539000005,1.392,0.406,1.45,5.2563779077,1.5331102231,5.4753936539
2020-04-29 18:00:00,6.7620000000000005,1.936,7.0336860891,1.392,0.406,1.45,5.37,1.53,5.5837084451,6.9415735933,2.0246256314,7.2308058264,1.392,0.406,1.45,5.5495735933,1.6186256314,5.7808058264
2020-04-29 18:30:00,6.84392,1.95656,7.1181014323,1.39392,0.40656000000000003,1.452,5.45,1.55,5.6661274253,7.0402358086,2.0534021108,7.3335789672,1.39392,0.40656000000000003,1.452,5.6463158086,1.6468421108,5.8815789672
2020-04-29 19:00:00,6.72488,2.06684,7.0353278957,1.3948800000000001,0.40684000000000003,1.453,5.33,1.6600000000000001,5.5825173533,6.8440060642,1.9961684354,7.1291729835,1.3948800000000001,0.40684000000000003,1.453,5.4491260642,1.5893284354000001,5.6761729835
2020-04-29 19:30:00,6.55344,2.09892,6.8813545905,1.33344,0.38892000000000004,1.389,5.22,1.71,5.4929500271,6.6985794471,1.9537523387,6.977686924,1.33344,0.38892000000000004,1.389,5.3651394471,1.5648323387,5.588686924
2020-04-29 20:00:00,6.41624,2.09682,6.7501696164,1.32624,0.38682000000000005,1.3815,5.09,1.71,5.3695623658,6.6137274801,1.9290038484,6.8892994585,1.32624,0.38682000000000005,1.3815,5.2874874801,1.5421838484000001,5.5077994585
2020-04-29 20:30:00,6.41624,1.39682,6.5665243356000005,1.32624,0.38682000000000005,1.3815,5.09,1.01,5.1892388652,6.3750639593,1.8593936548,6.6406916243000005,1.32624,0.38682000000000005,1.3815,5.0488239593,1.4725736548000001,5.2591916243
2020-04-29 21:00:00,6.41576,1.39668,6.5660255406,1.32576,0.38668,1.381,5.09,1.01,5.1892388652,6.3332109466,1.8471865261,6.5970947361,1.32576,0.38668,1.381,5.0074509466,1.4605065261,5.2160947361
2020-04-29 21:30:00,6.48576,1.39668,6.6344402778,1.32576,0.38668,1.381,5.16,1.01,5.2579178388,6.3420658555,1.8497692078,6.6063185995,1.32576,0.38668,1.381,5.0163058555,1.4630892078,5.2253185995
2020-04-29 22:00:00,6.18528,1.45654,6.3544627979,1.32528,0.38654000000000005,1.3805,4.86,1.07,4.976394277,6.1015001685,1.7796042158,6.3557293422,1.32528,0.38654000000000005,1.3805,4.7762201685,1.3930642158,4.9752293422000005
2020-04-29 22:30:00,5.89576,1.45668,6.0730472252,1.32576,0.38668,1.381,4.57,1.07,4.6935913755000005,5.836398084,1.7022827745,6.0795813375,1.32576,0.38668,1.381,4.510638084,1.3156027745,4.6985813375
2020-04-29 23:00:00,5.5548,1.4564,5.7425520459,1.3248,0.3864,1.38,4.23,1.07,4.3632327465,5.4867494858,1.6003019334,5.7153640477,1.3248,0.3864,1.38,4.1619494858,1.2139019334,4.3353640477
2020-04-29 23:30:00,5.22528,1.48654,5.4326192808,1.32528,0.38654000000000005,1.3805,3.9,1.1,4.0521599179,5.1840980917,1.5120286101,5.4001021789,1.32528,0.38654000000000005,1.3805,3.8588180917,1.1254886101000001,4.0196021789
2020-04-30 00:00:00,4.99528,1.48654,5.2117773792,1.32528,0.38654000000000005,1.3805,3.67,1.1,3.8313052605999998,4.9643600388,1.4479383446,5.1712083737,1.32528,0.38654000000000005,1.3805,3.6390800388,1.0613983446,3.7907083737000002
2020-04-30 00:30:00,4.80448,1.47464,5.0256931064,1.28448,0.37464000000000003,1.338,3.52,1.1,3.6878720151,4.8051045575,1.4014888293,5.0053172474,1.28448,0.37464000000000003,1.338,3.5206245575,1.0268488293,3.6673172473999998
2020-04-30 01:00:00,4.7316,1.4538,4.9499063628,1.2816,0.3738,1.335,3.45,1.08,3.6150933598,4.7113648857,1.3741480917,4.9076717559,1.2816,0.3738,1.335,3.4297648857,1.0003480917,3.5726717559
2020-04-30 01:30:00,4.71112,1.4536600000000002,4.9302919843,1.28112,0.37366000000000005,1.3345,3.43,1.08,3.5960116796,4.6761210463000005,1.3638686385,4.8709594233,1.28112,0.37366000000000005,1.3345,3.3950010463,0.9902086385000001,3.5364594233
2020-04-30 02:00:00,4.79112,1.46366,5.0097037288,1.28112,0.37366000000000005,1.3345,3.51,1.09,3.6753503234,4.7636437075,1.3893960814000001,4.962128862,1.28112,0.37366000000000005,1.3345,3.4825237075,1.0157360814,3.627628862
2020-04-30 02:30:00,4.79112,1.46366,5.0097037288,1.28112,0.37366000000000005,1.3345,3.51,1.09,3.6753503234,4.7698348608,1.3912018344,4.96857798,1.28112,0.37366000000000005,1.3345,3.4887148608,1.0175418344,3.63407798
2020-04-30 03:00:00,4.7616,1.4638,4.9815203503,1.2816,0.3738,1.335,3.48,1.09,3.6467108468,4.712035314,1.3743436333,4.9083701188,1.2816,0.3738,1.335,3.430435314,1.0005436333,3.5733701187999998
2020-04-30 03:30:00,4.70112,1.48366,4.9296831795,1.28112,0.37366000000000005,1.3345,3.42,1.11,3.5956223383,4.6632076515000005,1.3601022317,4.8575079703,1.28112,0.37366000000000005,1.3345,3.3820876515,0.9864422317,3.5230079703
2020-04-30 04:00:00,4.66112,1.48366,4.8915525807,1.28112,0.37366000000000005,1.3345,3.38,1.11,3.5575975039000003,4.6841957841,1.3662237704,4.8793706084,1.28112,0.37366000000000005,1.3345,3.4030757841,0.9925637704,3.5448706084
2020-04-30 04:30:00,4.66112,1.4536600000000002,4.8825369481,1.28112,0.37366000000000005,1.3345,3.38,1.08,3.5483517300000003,4.6841957841,1.3662237704,4.8793706084,1.28112,0.37366000000000005,1.3345,3.4030757841,0.9925637704,3.5448706084
2020-04-30 05:00:00,4.6416,1.4538,4.8639474709,1.2816,0.3738,1.335,3.36,1.08,3.5293058808,4.643449095,1.3543393194,4.8369261407,1.2816,0.3738,1.335,3.361849095,0.9805393194,3.5019261407
2020-04-30 05:30:00,4.61112,1.4336600000000002,4.8288516906000005,1.28112,0.37366000000000005,1.3345,3.33,1.06,3.494638751,4.6399860879,1.3533292756,4.8333188415,1.28112,0.37366000000000005,1.3345,3.3588660879,0.9796692756000001,3.4988188415
2020-04-30 06:00:00,4.61112,1.4336600000000002,4.8288516906000005,1.28112,0.37366000000000005,1.3345,3.33,1.06,3.494638751,4.6340200735,1.3515891881,4.8271042432,1.28112,0.37366000000000005,1.3345,3.3529000735,0.9779291881000001,3.4926042432
2020-04-30 06:30:00,4.8216,1.8437999999999999,5.1621143924,1.2816,0.3738,1.335,3.54,1.47,3.8330797018,5.0141590703,1.4624630621999999,5.2230823649,1.2816,0.3738,1.335,3.7325590703,1.0886630622,3.8880823649
2020-04-30 07:00:00,4.96112,2.10366,5.3887008685,1.28112,0.37366000000000005,1.3345,3.68,1.73,4.0663620104,5.2774134862,1.5392456001,5.4973057148,1.28112,0.37366000000000005,1.3345,3.9962934862,1.1655856001,4.1628057148
2020-04-30 07:30:00,5.29808,1.91444,5.6333588737,1.3180800000000001,0.38444,1.373,3.98,1.53,4.2639535645,5.5385685908,1.6154158390000002,5.7693422821,1.3180800000000001,0.38444,1.373,4.2204885908,1.230975839,4.3963422821
2020-04-30 08:00:00,5.60624,1.15682,5.7243479498,1.32624,0.38682000000000005,1.3815,4.28,0.77,4.3487124531,5.5606920241,1.621868507,5.7923875251,1.32624,0.38682000000000005,1.3815,4.2344520241,1.2350485070000001,4.4108875251
2020-04-30 08:30:00,6.02576,1.22668,6.149351787,1.32576,0.38668,1.381,4.7,0.84,4.774473793,5.9371898063,1.7316803602,6.1845727149,1.32576,0.38668,1.381,4.6114298063,1.3450003602,4.8035727149
2020-04-30 09:00:00,6.19528,1.18654,6.3078816928,1.32528,0.38654000000000005,1.3805,4.87,0.8,4.9352710159,6.1643084323,1.7979232928000002,6.421154617,1.32528,0.38654000000000005,1.3805,4.8390284323,1.4113832928,5.040654617
2020-04-30 09:30:00,6.42856,1.06458,6.5161118967,1.31856,0.38458000000000003,1.3735,5.11,0.68,5.1550460716,6.3687808514,1.8575610816,6.6341467202,1.31856,0.38458000000000003,1.3735,5.0502208514,1.4729810816,5.2606467202000005
2020-04-30 10:00:00,6.32232,1.3227600000000002,6.4592123514,1.3123200000000002,0.38276000000000004,1.367,5.01,0.9400000000000001,5.0974209165,6.4459797524,1.8800774277999999,6.7145622421,1.3123200000000002,0.38276000000000004,1.367,5.1336597524,1.4973174278,5.3475622421
2020-04-30 10:30:00,6.2876,1.8043,6.5413616511,1.3176,0.38430000000000003,1.3725,4.97,1.42,5.1688780214,6.5606890597,1.9135343091,6.8340511038,1.3176,0.38430000000000003,1.3725,5.2430890597,1.5292343091,5.4615511038
2020-04-30 11:00:00,6.44432,1.7362600000000001,6.6741185972,1.3243200000000002,0.38626000000000005,1.3795,5.12,1.35,5.2949881964,6.612167137,1.9285487483,6.8876741011,1.3243200000000002,0.38626000000000005,1.3795,5.287847137,1.5422887483,5.5081741011
2020-04-30 11:30:00,6.5172,1.2071,6.6280454321,1.3272,0.3871,1.3825,5.19,0.8200000000000001,5.254379126,6.459701634,1.8840796432,6.7288558687,1.3272,0.3871,1.3825,5.132501634,1.4969796432,5.3463558687
2020-04-30 12:00:00,6.29728,1.46004,6.4643214802,1.33728,0.39004000000000005,1.393,4.96,1.07,5.0741009056,6.4271349404,1.8745810243,6.6949322296,1.33728,0.39004000000000005,1.393,5.0898549404,1.4845410243,5.3019322296
2020-04-30 12:30:00,6.77392,1.3090600000000001,6.8992485279,1.33392,0.38906,1.3895,5.44,0.92,5.5172456897,6.7945510939,1.981744069,7.0776573895,1.33392,0.38906,1.3895,5.4606310939,1.5926840690000001,5.6881573895
2020-04-30 13:00:00,6.7243200000000005,1.7987600000000001,6.9607483075,1.26432,0.36876000000000003,1.317,5.46,1.43,5.64415627,6.971152777,2.0332528933,7.261617476,1.26432,0.36876000000000003,1.317,5.706832777,1.6644928933,5.944617476
2020-04-30 13:30:00,6.91264,1.67452,7.1125669768,1.35264,0.39452000000000004,1.409,5.5600000000000005,1.28,5.7054360044,7.059472777,2.0590128933,7.353617476,1.35264,0.39452000000000004,1.409,5.706832777,1.6644928933,5.944617476
2020-04-30 14:00:00,6.59968,1.21074,6.7098187345,1.33968,0.39074000000000003,1.3955,5.26,0.8200000000000001,5.3235326617,6.5840168014,1.9203382337,6.8583508348,1.33968,0.39074000000000003,1.3955,5.2443368014,1.5295982337,5.4628508348
2020-04-30 14:30:00,6.5944,1.2591999999999999,6.71354571,1.3344,0.38920000000000005,1.3900000000000001,5.26,0.87,5.3314632138,6.5852059696000005,1.9206850745000001,6.8595895516,1.3344,0.38920000000000005,1.3900000000000001,5.2508059696,1.5314850745,5.4695895516
2020-04-30 15:00:00,6.38016,1.22088,6.4959209971,1.34016,0.39088,1.396,5.04,0.8300000000000001,5.1078860598,6.3627818827,1.8558113824,6.6278977945,1.34016,0.39088,1.396,5.0226218827,1.4649313824,5.2318977945
2020-04-30 15:30:00,6.44296,1.25878,6.5647742269,1.33296,0.38878,1.3885,5.11,0.87,5.1835316146,6.397763001,1.8660142086,6.6643364593,1.33296,0.38878,1.3885,5.064803001,1.4772342086,5.2758364593
2020-04-30 16:00:00,6.36664,1.25152,6.4884826578,1.37664,0.40152000000000004,1.434,4.99,0.85,5.0618771222,6.2567000785,1.8248708562,6.5173959151,1.37664,0.40152000000000004,1.434,4.8800600785,1.4233508562,5.0833959151
2020-04-30 16:30:00,6.42576,1.27418,6.5508721748,1.38576,0.40418000000000004,1.4435,5.04,0.87,5.1145381023,6.333440894,1.8472535941000001,6.5973342646,1.38576,0.40418000000000004,1.4435,4.947680894,1.4430735941,5.1538342646
2020-04-30 17:00:00,6.41472,1.30096,6.5453135601,1.37472,0.40096000000000004,1.432,5.04,0.9,5.1197265552,6.3498257708,1.8520325165,6.6144018446,1.37472,0.40096000000000004,1.432,4.9751057708,1.4510725165,5.1824018446
2020-04-30 17:30:00,6.59032,1.87676,6.8523387103,1.36032,0.39676000000000006,1.417,5.23,1.48,5.4353748721,6.6960992737,1.9530289548000002,6.9751034101,1.36032,0.39676000000000006,1.417,5.3357792737,1.5562689548000002,5.5581034101
2020-04-30 18:00:00,6.70792,1.4460600000000001,6.8620172143,1.35792,0.39606,1.4145,5.35,1.05,5.4520638294,6.6360578976,1.9355168868,6.91256031,1.35792,0.39606,1.4145,5.2781378976,1.5394568868,5.49806031
2020-04-30 18:30:00,7.16224,1.26732,7.2734985942,1.36224,0.39732,1.419,5.8,0.87,5.8648870407,6.9664026248,2.0318674322,7.2566694008,1.36224,0.39732,1.419,5.6041626248,1.6345474322,5.8376694008
2020-04-30 19:00:00,7.2032,1.3176,7.3227153434,1.3632,0.3976,1.42,5.84,0.92,5.9120216508,7.0234178857,2.0484968833,7.3160602976,1.3632,0.3976,1.42,5.6602178857,1.6508968833000002,5.8960602976
2020-04-30 19:30:00,7.03272,1.29996,7.1518561647,1.30272,0.37996,1.357,5.73,0.92,5.8033869421,6.8781998634,2.0061416268,7.1647915244,1.30272,0.37996,1.357,5.5754798634,1.6261816268,5.8077915244
2020-04-30 20:00:00,6.6336,1.3173,6.7631300631,1.2936,0.3773,1.3475000000000001,5.34,0.9400000000000001,5.4221029131,6.4977323826,1.8951719449,6.7684712318999996,1.2936,0.3773,1.3475000000000001,5.2041323826,1.5178719449,5.4209712319
2020-04-30 20:30:00,6.5436,1.3473,6.6808620888,1.2936,0.3773,1.3475000000000001,5.25,0.97,5.3388575557,6.4302891509,1.8755010023,6.6982178655,1.2936,0.3773,1.3475000000000001,5.1366891509,1.4982010023,5.3507178655
2020-04-30 21:00:00,6.45312,1.39716,6.6026368823,1.29312,0.37716000000000005,1.347,5.16,1.02,5.2598479065,6.3428272221,1.8499912731,6.6071116897,1.29312,0.37716000000000005,1.347,5.0497072221,1.4728312731,5.2601116897
2020-04-30 21:30:00,6.3336,1.4573,6.4990931867,1.2936,0.3773,1.3475000000000001,5.04,1.08,5.1544155828000005,6.2829073126,1.8325146328000002,6.5446951173,1.2936,0.3773,1.3475000000000001,4.9893073126,1.4552146328,5.1971951173
2020-04-30 22:00:00,6.16312,1.45716,6.3330374545,1.29312,0.37716000000000005,1.347,4.87,1.08,4.9883163492,6.0549899752,1.7660387428000002,6.3072812241000005,1.29312,0.37716000000000005,1.347,4.7618699752,1.3888787428,4.9602812241
2020-04-30 22:30:00,5.9436,1.4373,6.1149171908,1.2936,0.3773,1.3475000000000001,4.65,1.06,4.7692871585,5.8505654825,1.7064149324,6.0943390443,1.2936,0.3773,1.3475000000000001,4.5569654825,1.3291149324,4.7468390443
2020-04-30 23:00:00,5.58264,1.47702,5.7747257467,1.29264,0.37702,1.3465,4.29,1.1,4.4287808706,5.4958472686,1.6029554532999999,5.7248409048,1.29264,0.37702,1.3465,4.2032072686,1.2259354533,4.3783409048
2020-04-30 23:30:00,5.31264,1.47702,5.5141392665,1.29264,0.37702,1.3465,4.02,1.1,4.1677811843,5.2652907432,1.5357098001,5.4846778575,1.29264,0.37702,1.3465,3.9726507432,1.1586898001,4.1381778575
2020-05-01 00:00:00,5.01312,1.47716,5.2262198385,1.29312,0.37716000000000005,1.347,3.7199999999999998,1.1,3.8792267271,5.0157400362,1.4629241772000001,5.2247292044,1.29312,0.37716000000000005,1.347,3.7226200362,1.0857641772,3.8777292044
2020-05-01 00:30:00,4.74136,1.82498,5.0804573269,1.25136,0.36498,1.3035,3.49,1.46,3.7830807552,4.8731829931,1.4213450396,5.0762322844,1.25136,0.36498,1.3035,3.6218229931,1.0563650396,3.7727322844
2020-05-01 01:00:00,4.66944,2.08442,5.1135581203000005,1.24944,0.36442,1.3014999999999999,3.42,1.72,3.8281588264,4.9165410182,1.4339911303,5.121396894,1.24944,0.36442,1.3014999999999999,3.6671010182,1.0695711303,3.819896894
2020-05-01 01:30:00,4.66944,1.48442,4.8997114864,1.24944,0.36442,1.3014999999999999,3.42,1.12,3.5987219954,4.6702588571,1.3621588333,4.8648529762,1.24944,0.36442,1.3014999999999999,3.4208188571,0.9977388333,3.5633529762
2020-05-01 02:00:00,4.78992,1.48456,5.0147035805,1.24992,0.36456000000000005,1.302,3.54,1.12,3.7129503094,4.7847964812,1.3955656404,4.9841630013,1.24992,0.36456000000000005,1.302,3.5348764812,1.0310056404,3.6821630013
2020-05-01 02:30:00,4.84944,1.48442,5.071545233,1.24944,0.36442,1.3014999999999999,3.6,1.12,3.7701989337,4.8220809531,1.406440278,5.0230009928,1.24944,0.36442,1.3014999999999999,3.5726409531,1.042020278,3.7215009928000002
2020-05-01 03:00:00,4.73992,1.8545600000000002,5.0898167354,1.24992,0.36456000000000005,1.302,3.49,1.49,3.7947595444,4.8839849618999995,1.4244956139,5.0874843353,1.24992,0.36456000000000005,1.302,3.6340649619,1.0599356139,3.7854843353
2020-05-01 03:30:00,4.73992,1.5245600000000001,4.9790686679,1.24992,0.36456000000000005,1.302,3.49,1.16,3.6777302783,4.7376814292,1.3818237502000001,4.9350848221,1.24992,0.36456000000000005,1.302,3.4877614292,1.0172637502,3.6330848221
2020-05-01 04:00:00,4.73992,1.47456,4.9639871877,1.24992,0.36456000000000005,1.302,3.49,1.11,3.6622670574000002,4.7407816616,1.3827279846,4.9383142308,1.24992,0.36456000000000005,1.302,3.4908616616,1.0181679846,3.6363142308
2020-05-01 04:30:00,4.67992,1.47456,4.906727871,1.24992,0.36456000000000005,1.302,3.43,1.11,3.6051352263,4.6923485327000005,1.3686016554,4.8878630549,1.24992,0.36456000000000005,1.302,3.4424285327,1.0040416554,3.5858630549
2020-05-01 05:00:00,4.62992,1.47456,4.8590622964,1.24992,0.36456000000000005,1.302,3.38,1.11,3.5575975039000003,4.6323824396,1.3511115449,4.8253983745,1.24992,0.36456000000000005,1.302,3.3824624396000003,0.9865515449000001,3.5233983745
2020-05-01 05:30:00,4.64992,1.42456,4.8632424575,1.24992,0.36456000000000005,1.302,3.4,1.06,3.5614042174,4.6233785466,1.3484854094,4.8160193194000005,1.24992,0.36456000000000005,1.302,3.3734585466,0.9839254094000001,3.5140193194
2020-05-01 06:00:00,4.64944,1.45442,4.8716147066,1.24944,0.36442,1.3014999999999999,3.4,1.09,3.5704481511,4.6640154929,1.3603378521,4.8583494718,1.24944,0.36442,1.3014999999999999,3.4145754929,0.9959178521000001,3.5568494718
2020-05-01 06:30:00,4.81944,1.8944200000000002,5.1784002404,1.24944,0.36442,1.3014999999999999,3.5700000000000003,1.53,3.884044284,4.9816382495,1.4529778228,5.1892065099,1.24944,0.36442,1.3014999999999999,3.7321982495,1.0885578228,3.8877065099
2020-05-01 07:00:00,4.9889600000000005,1.41428,5.1855481677,1.24896,0.36428000000000005,1.301,3.74,1.05,3.8845977913,4.9472424222,1.4429457065,5.1533775231,1.24896,0.36428000000000005,1.301,3.6982824222,1.0786657065,3.8523775231
2020-05-01 07:30:00,5.2964,1.3352,5.4621069195,1.2864,0.37520000000000003,1.34,4.01,0.96,4.1233117757,5.2940053021,1.5440848798,5.5145888564,1.2864,0.37520000000000003,1.34,4.0076053021,1.1688848798,4.1745888564
2020-05-01 08:00:00,5.47264,1.26702,5.6173951481,1.29264,0.37702,1.3465,4.18,0.89,4.2736986323,5.4331673706,1.5846738164,5.6595493444,1.29264,0.37702,1.3465,4.1405273706,1.2076538164,4.3130493443999995
2020-05-01 08:30:00,5.75456,1.36758,5.9148318531,1.2945600000000002,0.37758,1.3485,4.46,0.99,4.5685555704,5.7305610494,1.6714136393999999,5.9693344265,1.2945600000000002,0.37758,1.3485,4.4360010494,1.2938336394,4.6208344265
2020-05-01 09:00:00,5.72696,1.92828,6.0428746967,1.29696,0.37828,1.351,4.43,1.55,4.6933357008000005,6.0291217843,1.7584938537,6.280335192,1.29696,0.37828,1.351,4.7321617843,1.3802138537,4.929335192
2020-05-01 09:30:00,5.94408,1.92744,6.2487688387,1.2940800000000001,0.37744000000000005,1.348,4.65,1.55,4.9015303733,6.2110555407,1.811557866,6.4698495215000005,1.2940800000000001,0.37744000000000005,1.348,4.9169755407,1.434117866,5.1218495215
2020-05-01 10:00:00,5.89408,1.90744,6.1950388538,1.2940800000000001,0.37744000000000005,1.348,4.6,1.53,4.8477726844,6.2459896475,1.8217469805,6.5062392162,1.2940800000000001,0.37744000000000005,1.348,4.9519096475,1.4443069805,5.1582392162
2020-05-01 10:30:00,6.10696,1.86828,6.3863472032,1.29696,0.37828,1.351,4.8100000000000005,1.49,5.0354940175,6.3948574205,1.8651667476,6.661309813,1.29696,0.37828,1.351,5.0978974205,1.4868867476,5.310309813
2020-05-01 11:00:00,6.42696,1.86828,6.6930026894,1.29696,0.37828,1.351,5.13,1.49,5.3420033695,6.6917401295,1.9517575378,6.9705626349,1.29696,0.37828,1.351,5.3947801295,1.5734775378,5.6195626349
2020-05-01 11:30:00,6.20416,1.73038,6.4409483968,1.30416,0.38038000000000005,1.3585,4.9,1.35,5.0825682484,6.4801119437,1.8900326502,6.750116608,1.30416,0.38038000000000005,1.3585,5.1759519437,1.5096526502,5.391616608
2020-05-01 12:00:00,6.426,1.748,6.6595029845,1.296,0.378,1.35,5.13,1.37,5.3097834231,6.7282765631,1.9624139976000001,7.0086214199,1.296,0.378,1.35,5.4322765631,1.5844139976,5.6586214199
2020-05-01 12:30:00,6.476,1.838,6.7317768828,1.296,0.378,1.35,5.18,1.46,5.3818212531,6.7783382077,1.9770153106000001,7.0607689663,1.296,0.378,1.35,5.4823382077,1.5990153106,5.7107689663
2020-05-01 13:00:00,6.4284,1.6987,6.6490531845,1.2984,0.37870000000000004,1.3525,5.13,1.32,5.2971029818,6.7268212674,1.9619895363,7.0071054869,1.2984,0.37870000000000004,1.3525,5.4284212674,1.5832895363000001,5.6546054868999995
2020-05-01 13:30:00,6.31368,1.1102400000000001,6.4105528623,1.30368,0.38024,1.358,5.01,0.73,5.0629043048,6.3555253765,1.8536949015,6.6203389338,1.30368,0.38024,1.358,5.0518453765,1.4734549015,5.2623389338
2020-05-01 14:00:00,6.12416,1.14038,6.2294303311,1.30416,0.38038000000000005,1.3585,4.82,0.76,4.8795491595,6.1507265945,1.7939619234,6.4070068693,1.30416,0.38038000000000005,1.3585,4.8465665945000005,1.4135819234,5.0485068693
2020-05-01 14:30:00,5.70112,1.18116,5.8221910137,1.34112,0.39116,1.397,4.36,0.79,4.4309931167,5.777638503,1.6851445634000002,6.0183734407,1.34112,0.39116,1.397,4.436518503,1.2939845634,4.6213734407
2020-05-01 15:00:00,5.89376,0.8731800000000001,5.9580911582,1.31376,0.38318,1.3685,4.58,0.49,4.6061372103,5.8626457565,1.7099383456,6.106922663,1.31376,0.38318,1.3685,4.5488857565,1.3267583456,4.738422663
2020-05-01 15:30:00,5.93376,1.10318,6.0354381655,1.31376,0.38318,1.3685,4.62,0.72,4.6757673167,5.9195754675,1.7265428447,6.1662244453,1.31376,0.38318,1.3685,4.6058154675,1.3433628447000001,4.7977244453
2020-05-01 16:00:00,5.6108,1.2368999999999999,5.7455198416,1.3608,0.39690000000000003,1.4175,4.25,0.84,4.3322165228,5.6187374691,1.6387984285,5.8528515304,1.3608,0.39690000000000003,1.4175,4.2579374691,1.2418984285,4.4353515304
2020-05-01 16:30:00,5.79464,1.30802,5.9404350893,1.36464,0.39802000000000004,1.4215,4.43,0.91,4.5224993090000005,5.767773099,1.6822671539,6.0080969782,1.36464,0.39802000000000004,1.4215,4.403133099,1.2842471539,4.5865969782
2020-05-01 17:00:00,6.0784,1.3262,6.2213947793,1.3584,0.3962,1.415,4.72,0.93,4.8107483825,6.032829621,1.7595753061,6.2841975219,1.3584,0.3962,1.415,4.674429621,1.3633753061,4.8691975219
2020-05-01 17:30:00,6.19504,1.30522,6.3310441358,1.35504,0.39522,1.4115,4.84,0.91,4.9248045647000005,6.1172603205,1.7842009268,6.3721461672,1.35504,0.39522,1.4115,4.7622203205,1.3889809268,4.9606461672
2020-05-01 18:00:00,6.35264,1.3045200000000001,6.4851991026,1.35264,0.39452000000000004,1.409,5.0,0.91,5.082135378,6.2594886137,1.825684179,6.5203006393,1.35264,0.39452000000000004,1.409,4.9068486137,1.431164179,5.1113006393
2020-05-01 18:30:00,6.51216,1.30438,6.6415084921,1.35216,0.39438,1.4085,5.16,0.91,5.2396278494,6.3891889427,1.8635134415999999,6.6554051487,1.35216,0.39438,1.4085,5.0370289427,1.4691334416,5.2469051487
2020-05-01 19:00:00,6.4336,1.3648,6.5767688115,1.3536000000000001,0.39480000000000004,1.4100000000000001,5.08,0.97,5.171779191,6.3995204325,1.8665267928,6.6661671172,1.3536000000000001,0.39480000000000004,1.4100000000000001,5.0459204325,1.4717267928,5.2561671172
2020-05-01 19:30:00,6.34288,1.3683400000000001,6.4887965795,1.26288,0.36834000000000006,1.3155000000000001,5.08,1.0,5.1774897392,6.3418911939000004,1.8497182649,6.6061366603,1.26288,0.36834000000000006,1.3155000000000001,5.0790111938999996,1.4813782649,5.2906366603
2020-05-01 20:00:00,6.15416,1.41288,6.314262839,1.24416,0.36288000000000004,1.296,4.91,1.05,5.0210158335,6.2210073548,1.8144604785,6.4802159946,1.24416,0.36288000000000004,1.296,4.9768473548,1.4515804785,5.1842159946
2020-05-01 20:30:00,6.27368,1.45274,6.4396827756,1.24368,0.36274,1.2955,5.03,1.09,5.1467465451,6.247100894,1.8220710941,6.5073967645,1.24368,0.36274,1.2955,5.003420894,1.4593310941,5.2118967645
2020-05-01 21:00:00,6.21368,1.43274,6.3767203992,1.24368,0.36274,1.2955,4.97,1.07,5.0838764737,6.1364097115,1.7897861659,6.3920934495,1.24368,0.36274,1.2955,4.8927297115,1.4270461659,5.0965934495
2020-05-01 21:30:00,6.06368,1.4627400000000002,6.2376136022,1.24368,0.36274,1.2955,4.82,1.1,4.9439255658,6.0014713696,1.7504291495,6.2515326767,1.24368,0.36274,1.2955,4.7577913696,1.3876891494999999,4.9560326767
2020-05-01 22:00:00,5.83368,1.49274,6.0216355793,1.24368,0.36274,1.2955,4.59,1.13,4.7270498199,5.7587520232,1.6796360068,5.9987000242,1.24368,0.36274,1.2955,4.5150720232,1.3168960068,4.7032000242
2020-05-01 22:30:00,5.6132,1.4926,5.8082586891,1.2432,0.36260000000000003,1.295,4.37,1.13,4.5137345957,5.5274157006,1.6121629127000001,5.7577246881,1.2432,0.36260000000000003,1.295,4.2842157006,1.2495629127,4.4627246881
2020-05-01 23:00:00,5.2532,2.1626,5.6809285333,1.2432,0.36260000000000003,1.295,4.01,1.8,4.3954635705000005,5.4745865436,1.5967544086,5.7026943163,1.2432,0.36260000000000003,1.295,4.2313865436,1.2341544086,4.4076943163
2020-05-01 23:30:00,4.96664,2.27652,5.4635204951,1.25664,0.36652,1.309,3.71,1.9100000000000001,4.1727928297,5.2389507647,1.5280273064,5.4572403799,1.25664,0.36652,1.309,3.9823107647000002,1.1615073063999999,4.1482403799
