Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2020-05-02 00:00:00,4.74616,2.27638,5.2638332658,1.25616,0.36638000000000004,1.3085,3.49,1.9100000000000001,3.9784670415,5.0429808688,1.4708694201,5.2531050717,1.25616,0.36638000000000004,1.3085,3.7868208688,1.1044894201,3.9446050717
2020-05-03 00:30:00,4.5888,1.5084,4.8303577507,1.2288000000000001,0.3584,1.28,3.36,1.15,3.5513518553,4.5518412357999996,1.3276203604,4.7415012873,1.2288000000000001,0.3584,1.28,3.3230412358,0.9692203604,3.4615012873
2020-05-03 01:00:00,4.4668,1.6049,4.7463676901,1.2168,0.3549,1.2675,3.25,1.25,3.4820970693,4.4737963926,1.3048572811999999,4.6602045756,1.2168,0.3549,1.2675,3.2569963926,0.9499572812,3.3927045756
2020-05-03 01:30:00,4.4468,1.5049000000000001,4.6945451590000005,1.2168,0.3549,1.2675,3.23,1.15,3.4286148807,4.424507104,1.2904812387,4.6088615667,1.2168,0.3549,1.2675,3.207707104,0.9355812387,3.3413615667
2020-05-03 02:00:00,4.5168,1.5049000000000001,4.760903932,1.2168,0.3549,1.2675,3.3,1.15,3.494638751,4.5177844417,1.3176871288,4.7060254601,1.2168,0.3549,1.2675,3.3009844417,0.9627871288000001,3.4385254601
2020-05-03 02:30:00,4.51728,1.5050400000000002,4.7614035746,1.2172800000000001,0.35504,1.268,3.3,1.15,3.494638751,4.4889790929,1.3092855688,4.6760198884,1.2172800000000001,0.35504,1.268,3.2716990929,0.9542455688,3.4080198884
2020-05-03 03:00:00,4.47728,1.5050400000000002,4.7234713506,1.2172800000000001,0.35504,1.268,3.26,1.15,3.4568916674,4.4559217532,1.2996438447,4.6415851595,1.2172800000000001,0.35504,1.268,3.2386417532,0.9446038447,3.3735851595
2020-05-03 03:30:00,4.47728,1.5050400000000002,4.7234713506,1.2172800000000001,0.35504,1.268,3.26,1.15,3.4568916674,4.458780219,1.3004775639,4.6445627281,1.2172800000000001,0.35504,1.268,3.241500219,0.9454375639,3.3765627281
2020-05-03 04:00:00,4.42728,1.4850400000000001,4.6697057723,1.2172800000000001,0.35504,1.268,3.21,1.13,3.403086834,4.4065536494,1.2852448144,4.5901600515,1.2172800000000001,0.35504,1.268,3.1892736494,0.9302048144,3.3221600515
2020-05-03 04:30:00,4.31728,1.5650400000000002,4.5921952049,1.2172800000000001,0.35504,1.268,3.1,1.21,3.3277770358,4.3656887789,1.2733258938,4.547592478,1.2172800000000001,0.35504,1.268,3.1484087789,0.9182858938,3.279592478
2020-05-03 05:00:00,4.22728,2.24504,4.7864497072,1.2172800000000001,0.35504,1.268,3.01,1.8900000000000001,3.5541806369,4.5769156173,1.3349337217000001,4.7676204346,1.2172800000000001,0.35504,1.268,3.3596356173,0.9798937217,3.4996204346
2020-05-03 05:30:00,4.22776,2.24518,4.7869392988,1.21776,0.35518000000000005,1.2685,3.01,1.8900000000000001,3.5541806369,4.5642870132999995,1.3312503789,4.7544656389,1.21776,0.35518000000000005,1.2685,3.3465270133000002,0.9760703789,3.4859656388999998
2020-05-03 06:00:00,4.11352,2.23686,4.6823700676,1.22352,0.35686,1.2745,2.89,1.88,3.4476803796,4.4966914747,1.3115350134,4.6840536194,1.22352,0.35686,1.2745,3.2731714747,0.9546750134,3.4095536194
2020-05-03 06:30:00,4.24168,2.20924,4.7825297281,1.23168,0.35924,1.283,3.01,1.85,3.5330723174000003,4.5974568874,1.3409249255,4.7890175911,1.23168,0.35924,1.283,3.3657768874,0.9816849255000001,3.5060175911
2020-05-03 07:00:00,4.3012,2.2291,4.8445028899,1.2312,0.35910000000000003,1.2825,3.07,1.87,3.5946905291,4.6464159914,1.3552046642,4.8400166578,1.2312,0.35910000000000003,1.2825,3.4152159914,0.9961046642,3.5575166578
2020-05-03 07:30:00,4.4372,1.8195999999999999,4.795798995,1.2671999999999999,0.36960000000000004,1.32,3.17,1.45,3.4858858272,4.5825341362,1.3365724563999999,4.7734730586000005,1.2671999999999999,0.36960000000000004,1.32,3.3153341362,0.9669724564000001,3.4534730586
2020-05-03 08:00:00,4.60488,1.48184,4.8374341959,1.27488,0.37184,1.328,3.33,1.11,3.5101282028,4.5931637218,1.3396727522,4.7845455435,1.27488,0.37184,1.328,3.3182837218,0.9678327522000001,3.4565455435
2020-05-03 08:30:00,4.84488,1.48184,5.0664299067,1.27488,0.37184,1.328,3.5700000000000003,1.11,3.7385826191,4.7985572347000005,1.3995791935000002,4.9984971195,1.27488,0.37184,1.328,3.5236772347,1.0277391935,3.6704971195000002
2020-05-03 09:00:00,5.07584,1.43212,5.2740041145,1.27584,0.37212,1.329,3.8,1.06,3.9450728764000003,4.9890529219,1.4551404355,5.1969301269,1.27584,0.37212,1.329,3.7132129219000003,1.0830204355,3.8679301269
2020-05-03 09:30:00,5.21632,1.43226,5.4093773255,1.2763200000000001,0.37226000000000004,1.3295,3.94,1.06,4.080098038,5.1829420289,1.5116914251,5.3988979468,1.2763200000000001,0.37226000000000004,1.3295,3.9066220289,1.1394314251,4.0693979468
2020-05-03 10:00:00,5.37584,1.41212,5.5582136159,1.27584,0.37212,1.329,4.1,1.04,4.2298463329,5.3068993208,1.5478456352,5.5280201259,1.27584,0.37212,1.329,4.0310593208,1.1757256352,4.1990201259
2020-05-03 10:30:00,5.4468,1.3924,5.6219576662,1.2768,0.3724,1.33,4.17,1.02,4.2929360582000005,5.4444231854,1.5879567624000002,5.6712741515000005,1.2768,0.3724,1.33,4.1676231854,1.2155567624,4.3412741515
2020-05-03 11:00:00,5.6368,1.3924,5.8062287244,1.2768,0.3724,1.33,4.36,1.02,4.4777226354,5.554505462,1.6200640930999999,5.7859431896,1.2768,0.3724,1.33,4.277705462,1.2476640931,4.4559431896
2020-05-03 11:30:00,5.7368,1.6623999999999999,5.9728090544,1.2768,0.3724,1.33,4.46,1.29,4.6428116481,5.7962321355,1.6905677062,6.0377418078,1.2768,0.3724,1.33,4.5194321355,1.3181677062000001,4.7077418078
2020-05-03 12:00:00,5.8368,2.0524,6.187130191,1.2768,0.3724,1.33,4.5600000000000005,1.6800000000000002,4.8596296155,6.0015541494,1.7504532936000001,6.2516189056,1.2768,0.3724,1.33,4.7247541494,1.3780532936,4.9216189056
2020-05-03 12:30:00,6.01584,1.67212,6.2439023215,1.27584,0.37212,1.329,4.74,1.3,4.9150381484,6.1274933368,1.7871855566,6.3828055591,1.27584,0.37212,1.329,4.8516533368,1.4150655566,5.0538055591
2020-05-03 13:00:00,6.32632,1.33226,6.4650786113,1.2763200000000001,0.37226000000000004,1.3295,5.05,0.96,5.1404377246,6.2788732612,1.8313380344999999,6.5404929804,1.2763200000000001,0.37226000000000004,1.3295,5.0025532612,1.4590780345,5.2109929804
2020-05-03 13:30:00,6.37632,1.35226,6.5181334637,1.2763200000000001,0.37226000000000004,1.3295,5.1,0.98,5.1933033803,6.3483360919,1.8515980268,6.6128500957,1.2763200000000001,0.37226000000000004,1.3295,5.0720160919,1.4793380268,5.2833500957
2020-05-03 14:00:00,6.17632,1.33226,6.3183736396,1.2763200000000001,0.37226000000000004,1.3295,4.9,0.96,4.993155315,6.1504489823,1.7938809532,6.4067176899,1.2763200000000001,0.37226000000000004,1.3295,4.8741289823,1.4216209532000001,5.0772176899
2020-05-03 14:30:00,6.0368,1.4124,6.1998248362,1.2768,0.3724,1.33,4.76,1.04,4.8722889898,6.0312272558,1.7591079496000002,6.2825283915,1.2768,0.3724,1.33,4.7544272558,1.3867079495999999,4.9525283915
2020-05-03 15:00:00,5.8668,1.4124,6.0344192761,1.2768,0.3724,1.33,4.59,1.04,4.7063467786,5.8147246184,1.695961347,6.0570048108,1.2768,0.3724,1.33,4.5379246184,1.323561347,4.7270048108000005
2020-05-03 15:30:00,5.91584,1.43212,6.0867175555,1.27584,0.37212,1.329,4.64,1.06,4.7595377927,5.8463133172,1.7051747175,6.0899097054,1.27584,0.37212,1.329,4.5704733172,1.3330547175,4.7609097054
2020-05-03 16:00:00,5.99632,1.43226,6.164999777,1.2763200000000001,0.37226000000000004,1.3295,4.72,1.06,4.8375613691,5.9454236063,1.7340818852000002,6.1931495899,1.2763200000000001,0.37226000000000004,1.3295,4.6691036063,1.3618218852,4.8636495899
2020-05-03 16:30:00,6.1668,1.4324,6.3309708576,1.2768,0.3724,1.33,4.89,1.06,5.0035687264,6.0662549766,1.7693243682,6.3190156006,1.2768,0.3724,1.33,4.7894549766,1.3969243682,4.9890156006
2020-05-03 17:00:00,6.1768,1.7624,6.4233100501,1.2768,0.3724,1.33,4.9,1.3900000000000001,5.0933387871,6.2425546917,1.8207451184,6.5026611372000005,1.2768,0.3724,1.33,4.9657546917,1.4483451184,5.1726611372
2020-05-03 17:30:00,6.50632,1.34226,6.6433321346,1.2763200000000001,0.37226000000000004,1.3295,5.23,0.97,5.3191916679,6.3902009516,1.8638086109,6.6564593246,1.2763200000000001,0.37226000000000004,1.3295,5.1138809516,1.4915486109,5.3269593246
2020-05-03 18:00:00,6.56584,1.34212,6.7016073445,1.27584,0.37212,1.329,5.29,0.97,5.3781967238,6.4840375197,1.8911776099000002,6.7542057497,1.27584,0.37212,1.329,5.2081975197,1.5190576099,5.4252057497
2020-05-03 18:30:00,6.59488,1.40184,6.742224974,1.27488,0.37184,1.328,5.32,1.03,5.4187913782,6.5162765274000005,1.9005806538,6.7877880493,1.27488,0.37184,1.328,5.2413965274,1.5287406538,5.4597880493
2020-05-03 19:00:00,6.47488,1.44184,6.6334737205,1.27488,0.37184,1.328,5.2,1.07,5.3089452813,6.4445367011,1.8796565378,6.7130590636,1.27488,0.37184,1.328,5.1696567011,1.5078165378000001,5.3850590636
2020-05-03 19:30:00,6.34488,1.44184,6.5066431284,1.27488,0.37184,1.328,5.07,1.07,5.1816792645,6.3335134637,1.8472747602,6.597409858,1.27488,0.37184,1.328,5.0586334637,1.4754347602,5.269409858
2020-05-03 20:00:00,6.21488,1.50184,6.3937670273,1.27488,0.37184,1.328,4.94,1.13,5.0675931171,6.2916915035,1.8350766885,6.5538453161,1.27488,0.37184,1.328,5.0168115035,1.4632366884999999,5.2258453161
2020-05-03 20:30:00,6.10536,1.47198,6.2802982294,1.27536,0.37198000000000003,1.3285,4.83,1.1,4.9536754032,6.0465867076,1.7635877897,6.2985278204,1.27536,0.37198000000000003,1.3285,4.7712267076,1.3916077897,4.9700278204
2020-05-03 21:00:00,5.99488,1.47184,6.1729165878,1.27488,0.37184,1.328,4.72,1.1,4.8464832611,5.9756237683,1.7428902657,6.2246080919,1.27488,0.37184,1.328,4.7007437683,1.3710502657,4.8966080919
2020-05-03 21:30:00,5.92488,1.72184,6.1700029173,1.27488,0.37184,1.328,4.65,1.35,4.8420037175,5.9217826502,1.7271866063,6.168523594,1.27488,0.37184,1.328,4.6469026502,1.3553466063,4.840523594
2020-05-03 22:00:00,5.6244,2.2517,6.0583849539,1.2744,0.37170000000000003,1.3275000000000001,4.35,1.88,4.7388711736,5.8387844242,1.7029787904,6.0820671085,1.2744,0.37170000000000003,1.3275000000000001,4.5643844242,1.3312787904,4.7545671085
2020-05-03 22:30:00,5.3744,2.2717,5.8347918772,1.2744,0.37170000000000003,1.3275000000000001,4.1,1.9,4.5188494111,5.6007148444,1.6335418296,5.8340779629,1.2744,0.37170000000000003,1.3275000000000001,4.3263148444,1.2618418296,4.5065779629
2020-05-03 23:00:00,5.1344,2.0317,5.5217631469,1.2744,0.37170000000000003,1.3275000000000001,3.86,1.6600000000000001,4.2018091342,5.2950557092,1.5443912485,5.5156830304,1.2744,0.37170000000000003,1.3275000000000001,4.0206557092,1.1726912485,4.1881830304
2020-05-03 23:30:00,4.87008,1.68044,5.1518499396,1.27008,0.37044000000000005,1.323,3.6,1.31,3.8309398325,4.9277622645,1.4372639938,5.1330856922,1.27008,0.37044000000000005,1.323,3.6576822645,1.0668239938,3.8100856922
2020-05-04 00:00:00,4.58048,2.1776400000000002,5.0717761189,1.26048,0.36764,1.313,3.32,1.81,3.7813357428,4.8492127305,1.4143537131000001,5.0512632609,1.26048,0.36764,1.313,3.5887327305,1.0467137131,3.7382632609
2020-05-04 00:30:00,4.45968,1.78574,4.8039164283,1.21968,0.35574000000000006,1.2705,3.24,1.43,3.5415392134,4.5910891841,1.3390676787,4.7823845668,1.21968,0.35574000000000006,1.2705,3.3714091841,0.9833276787,3.5118845668
2020-05-04 01:00:00,4.40824,1.49532,4.6549502468,1.21824,0.35532,1.2690000000000001,3.19,1.1400000000000001,3.3875802574,4.4041480391,1.2845431781,4.5876542074,1.21824,0.35532,1.2690000000000001,3.1859080391,0.9292231781,3.3186542074
2020-05-04 01:30:00,4.32776,1.49518,4.578762917,1.21776,0.35518000000000005,1.2685,3.11,1.1400000000000001,3.3123556572,4.3449917557,1.2672892621,4.5260330789,1.21776,0.35518000000000005,1.2685,3.1272317557,0.9121092621,3.2575330789
2020-05-04 02:00:00,4.45776,1.49518,4.7018280966,1.21776,0.35518000000000005,1.2685,3.24,1.1400000000000001,3.4347052275,4.4369011335,1.2940961639,4.6217720141,1.21776,0.35518000000000005,1.2685,3.2191411335,0.9389161639,3.3532720141
2020-05-04 02:30:00,4.45776,1.51518,4.7082262743,1.21776,0.35518000000000005,1.2685,3.24,1.16,3.441395066,4.4141123885999995,1.2874494467,4.5980337382,1.21776,0.35518000000000005,1.2685,3.1963523886,0.9322694467,3.3295337382
2020-05-04 03:00:00,4.42776,1.51518,4.6798321605,1.21776,0.35518000000000005,1.2685,3.21,1.16,3.413165686,4.3901472348,1.2804596101999999,4.5730700363,1.21776,0.35518000000000005,1.2685,3.1723872348,0.9252796102,3.3045700363
2020-05-04 03:30:00,4.42776,1.51518,4.6798321605,1.21776,0.35518000000000005,1.2685,3.21,1.16,3.413165686,4.4208525881,1.2894153382,4.6050547793,1.21776,0.35518000000000005,1.2685,3.2030925881,0.9342353382,3.3365547793
2020-05-04 04:00:00,4.32776,1.51518,4.5853328178,1.21776,0.35518000000000005,1.2685,3.11,1.16,3.3192920932,4.3575696039,1.2709578011,4.539135004,1.21776,0.35518000000000005,1.2685,3.1398096039,0.9157778011000001,3.270635004
2020-05-04 04:30:00,4.32776,1.51518,4.5853328178,1.21776,0.35518000000000005,1.2685,3.11,1.16,3.3192920932,4.3249919729,1.2614559921000001,4.5051999718,1.21776,0.35518000000000005,1.2685,3.1072319729,0.9062759921,3.2366999718000002
2020-05-04 05:00:00,4.26776,1.51518,4.5287466092,1.21776,0.35518000000000005,1.2685,3.05,1.16,3.263142657,4.2726611477,1.2461928348,4.4506886956,1.21776,0.35518000000000005,1.2685,3.0549011477,0.8910128348,3.1821886956
2020-05-04 05:30:00,4.30776,1.4851800000000002,4.5565947647,1.21776,0.35518000000000005,1.2685,3.09,1.13,3.2901367753,4.3110626263,1.257393266,4.4906902358,1.21776,0.35518000000000005,1.2685,3.0933026263,0.9022132660000001,3.2221902358
2020-05-04 06:00:00,4.40776,1.4651800000000001,4.6449004995,1.21776,0.35518000000000005,1.2685,3.19,1.11,3.3776027001,4.4345393368,1.2934073066,4.6193118091,1.21776,0.35518000000000005,1.2685,3.2167793368,0.9382273066000001,3.3508118091
2020-05-04 06:30:00,4.65728,1.94504,5.0471217144,1.2172800000000001,0.35504,1.268,3.44,1.5899999999999999,3.7896833641,4.9164325491,1.4339594935,5.1212839053,1.2172800000000001,0.35504,1.268,3.6991525491,1.0789194935,3.8532839053
2020-05-04 07:00:00,4.8668,2.1049,5.3024849128,1.2168,0.3549,1.2675,3.65,1.75,4.0478389296,5.2013352168,1.5170561049,5.4180575175,1.2168,0.3549,1.2675,3.9845352168,1.1621561049,4.1505575175
2020-05-04 07:30:00,5.14328,2.00554,5.520463735,1.25328,0.36554000000000003,1.3054999999999999,3.89,1.6400000000000001,4.2215755353,5.4054903166,1.5766013423,5.6307190798,1.25328,0.36554000000000003,1.3054999999999999,4.1522103166,1.2110613423,4.3252190798
2020-05-04 08:00:00,5.41192,1.87806,5.7285240202,1.26192,0.36806000000000005,1.3145,4.15,1.51,4.4161748154,5.6924553622000005,1.6602994806,5.9296410023,1.26192,0.36806000000000005,1.3145,4.4305353622,1.2922394806,4.6151410023
2020-05-04 08:30:00,5.6724,1.4582,5.856830969,1.2624,0.3682,1.315,4.41,1.09,4.5427084432000004,5.7239145735,1.6694750839,5.9624110141,1.2624,0.3682,1.315,4.4615145735,1.3012750839,4.6474110141
2020-05-04 09:00:00,5.70664,1.15652,5.8226521964,1.25664,0.36652,1.309,4.45,0.79,4.5195796265,5.579832996,1.6274512905,5.8123260375,1.25664,0.36652,1.309,4.323192996,1.2609312905,4.5033260375
2020-05-04 09:30:00,5.70568,1.1262400000000001,5.8157717287,1.25568,0.36624,1.308,4.45,0.76,4.5144324117,5.6686475449,1.6533555339000001,5.9048411927,1.25568,0.36624,1.308,4.4129675449,1.2871155339,4.5968411927
2020-05-04 10:00:00,5.66952,1.0973600000000001,5.774742938,1.25952,0.36736,1.312,4.41,0.73,4.4700111857,5.6842554584,1.6579078420000002,5.9210994358,1.25952,0.36736,1.312,4.4247354584,1.290547842,4.6090994358
2020-05-04 10:30:00,5.41776,1.03268,5.5153015693,1.03776,0.30268,1.081,4.38,0.73,4.4404166471,5.4063939725,1.5768649086000002,5.631660388,1.03776,0.30268,1.081,4.3686339725,1.2741849086,4.550660388
2020-05-04 11:00:00,5.29248,1.04364,5.3943979275,0.9724800000000001,0.28364,1.013,4.32,0.76,4.3863424399,5.3006967193,1.5460365431,5.5215590826,0.9724800000000001,0.28364,1.013,4.3282167193,1.2623965431,4.5085590826
2020-05-04 11:30:00,5.7516,1.3763,5.9139753339,0.9816,0.2863,1.0225,4.77,1.09,4.8929541179000005,6.0295115981,1.7586075494000002,6.280741248,0.9816,0.2863,1.0225,5.0479115981,1.4723075494,5.258241248
2020-05-04 12:00:00,5.9534400000000005,0.60392,5.9839925802,0.9734400000000001,0.28392,1.014,4.98,0.32,4.9902705337,6.0431953915,1.7625986559,6.2949951995,0.9734400000000001,0.28392,1.014,5.0697553915,1.4786786559,5.2809951995
2020-05-04 12:30:00,5.95776,0.5251800000000001,5.9808626677,0.9777600000000001,0.28518000000000004,1.0185,4.98,0.24,4.9857797784999995,5.9744347085000005,1.7425434566,6.223369488,0.9777600000000001,0.28518000000000004,1.0185,4.9966747085000005,1.4573634566,5.204869488
2020-05-04 13:00:00,6.01968,0.5932400000000001,6.048841294,1.27968,0.37324,1.333,4.74,0.22,4.7451027386,6.0741565383,1.7716289903,6.327246394,1.27968,0.37324,1.333,4.7944765383,1.3983889903,4.994246394
2020-05-04 13:30:00,6.06576,0.9616800000000001,6.1415203981,1.20576,0.35168000000000005,1.256,4.86,0.61,4.8981322971,6.112582342,1.7828365164000002,6.3672732729,1.20576,0.35168000000000005,1.256,4.906822342,1.4311565164,5.1112732729
2020-05-04 14:00:00,6.09216,1.05438,6.1827284147,1.35216,0.39438,1.4085,4.74,0.66,4.7857287846,6.1389201272,1.7905183704,6.3947084659,1.35216,0.39438,1.4085,4.7867601272,1.3961383704,4.9862084659
2020-05-04 14:30:00,5.92152,1.12836,6.0280673022,1.33152,0.38836000000000004,1.387,4.59,0.74,4.6492687597,5.9982082684,1.7494774116,6.2481336129,1.33152,0.38836000000000004,1.387,4.6666882684,1.3611174116,4.8611336129
2020-05-04 15:00:00,5.9404,1.1222,6.0454681374,1.3104,0.38220000000000004,1.365,4.63,0.74,4.6887631631,5.9853625384,1.7457307404,6.2347526442,1.3104,0.38220000000000004,1.365,4.6749625384,1.3635307403999999,4.8697526442
2020-05-04 15:30:00,5.95416,1.12038,6.0586527091,1.30416,0.38038000000000005,1.3585,4.65,0.74,4.7085135659,5.9956710784,1.7487373979,6.2454907066,1.30416,0.38038000000000005,1.3585,4.6915110784,1.3683573979,4.8869907066
2020-05-04 16:00:00,5.87648,1.15564,5.9890333945,1.35648,0.39564000000000005,1.413,4.52,0.76,4.5834484834,5.8938194901,1.7190306846,6.1393953022,1.35648,0.39564000000000005,1.413,4.5373394901,1.3233906846,4.7263953022
2020-05-04 16:30:00,5.85904,1.24222,5.9892787754,1.37904,0.40222,1.4365,4.48,0.84,4.5580697669,5.8564674369,1.7081363358,6.1004869135,1.37904,0.40222,1.4365,4.4774274369,1.3059163358,4.6639869135000005
2020-05-04 17:00:00,6.03328,1.57054,6.2343454709,1.37328,0.40054,1.4304999999999999,4.66,1.17,4.8046331806,6.142281923,1.7914988942,6.3982103364,1.37328,0.40054,1.4304999999999999,4.769001923,1.3909588942,4.9677103364
2020-05-04 17:30:00,6.25992,1.7495600000000002,6.4998121973,1.36992,0.39956,1.427,4.89,1.35,5.0729281485,6.387495712,1.8630195827,6.6536413667000005,1.36992,0.39956,1.427,5.017575712,1.4634595827,5.2266413667
2020-05-04 18:00:00,6.45848,1.44914,6.6190611608,1.36848,0.39914000000000005,1.4255,5.09,1.05,5.1971723081,6.5014053075,1.8962432147000001,6.7722971953,1.36848,0.39914000000000005,1.4255,5.1329253075,1.4971032147,5.3467971953
2020-05-04 18:30:00,6.57752,2.01886,6.8803753568,1.36752,0.39886000000000005,1.4245,5.21,1.62,5.456051686,6.7883733416,1.9799422246,7.0712222308,1.36752,0.39886000000000005,1.4245,5.4208533416,1.5810822246,5.6467222308
2020-05-04 19:00:00,6.538,2.059,6.8545550549000005,1.3679999999999999,0.399,1.425,5.17,1.6600000000000001,5.4299631675,6.7181440994,1.9594586957,6.9980667702,1.3679999999999999,0.399,1.425,5.3501440994,1.5604586957,5.5730667702000005
2020-05-04 19:30:00,6.32544,2.03492,6.6447039513,1.28544,0.37492000000000003,1.339,5.04,1.6600000000000001,5.3063358356,6.5102954699,1.8988361786999999,6.7815577811,1.28544,0.37492000000000003,1.339,5.2248554699,1.5239161787,5.4425577811
2020-05-04 20:00:00,6.20248,1.67114,6.4236646122,1.27248,0.37114,1.3255,4.93,1.3,5.0985193929,6.2932133099,1.8355205487,6.5554305311,1.27248,0.37114,1.3255,5.0207333099,1.4643805487,5.2299305311
2020-05-04 20:30:00,6.27248,1.35114,6.4163529088,1.27248,0.37114,1.3255,5.0,0.98,5.0951349344,6.2206387737,1.8143529756999999,6.479832056,1.27248,0.37114,1.3255,4.9481587737,1.4432129757,5.154332056
2020-05-04 21:00:00,6.232,1.351,6.3767566207,1.272,0.371,1.325,4.96,0.98,5.055887657,6.2048237224000005,1.8097402524000001,6.4633580442,1.272,0.371,1.325,4.9328237224,1.4387402524000001,5.1383580442
2020-05-04 21:30:00,6.20048,1.37764,6.3516804233,1.26048,0.36764,1.313,4.94,1.01,5.0421919837,6.1933037224,1.8063802523999999,6.4513580442,1.26048,0.36764,1.313,4.9328237224,1.4387402524000001,5.1383580442
2020-05-04 22:00:00,6.00808,1.60694,6.2192669544,1.25808,0.36694000000000004,1.3105,4.75,1.24,4.9091852685,6.0522718723,1.7652459627,6.3044498669,1.25808,0.36694000000000004,1.3105,4.7941918723,1.3983059627,4.9939498669
2020-05-04 22:30:00,5.67808,1.42694,5.8546349374,1.25808,0.36694000000000004,1.3105,4.42,1.06,4.5453272709,5.5992575031000005,1.6331167717000001,5.832559899,1.25808,0.36694000000000004,1.3105,4.3411775031,1.2661767717,4.522059899
2020-05-04 23:00:00,5.35808,1.45694,5.5526295978,1.25808,0.36694000000000004,1.3105,4.1,1.09,4.2424167641,5.3354191642,1.5561639229000002,5.5577282960000005,1.25808,0.36694000000000004,1.3105,4.0773391642,1.1892239229000001,4.247228296
2020-05-04 23:30:00,5.06808,1.7769400000000002,5.3705633457,1.25808,0.36694000000000004,1.3105,3.81,1.4100000000000001,4.0625361537,5.1960698293,1.5155203669000001,5.4125727388,1.25808,0.36694000000000004,1.3105,3.9379898293,1.1485803669,4.1020727388000005
2020-05-05 00:00:00,4.8376,1.4468,5.0493171816,1.2576,0.3668,1.31,3.58,1.08,3.7393582337,4.834620021,1.4100975061,5.0360625218,1.2576,0.3668,1.31,3.577020021,1.0432975061,3.7260625218
2020-05-05 00:30:00,4.63824,1.55532,4.8920640429,1.21824,0.35532,1.2690000000000001,3.42,1.2,3.6244171945,4.6888092314000005,1.3675693592,4.8841762827,1.21824,0.35532,1.2690000000000001,3.4705692314,1.0122493592,3.6151762827000002
2020-05-05 01:00:00,4.44536,1.48448,4.6866732764,1.21536,0.35448,1.266,3.23,1.13,3.4219585035,4.4419189113,1.2955596825,4.6269988659,1.21536,0.35448,1.266,3.2265589113,0.9410796825000001,3.3609988659
2020-05-05 01:30:00,4.48536,1.48448,4.7246306946,1.21536,0.35448,1.266,3.27,1.13,3.4597398746,4.4778902533,1.3060513239,4.6644690139,1.21536,0.35448,1.266,3.2625302533,0.9515713239,3.3984690139
2020-05-05 02:00:00,4.66536,1.46448,4.889814475,1.21536,0.35448,1.266,3.45,1.11,3.6241688702,4.6199886438,1.3474966878,4.8124881706,1.21536,0.35448,1.266,3.4046286438,0.9930166878000001,3.5464881706
2020-05-05 02:30:00,4.66536,1.47448,4.8928187377,1.21536,0.35448,1.266,3.45,1.12,3.6272441329,4.6260520964000005,1.3492651948,4.8188042671,1.21536,0.35448,1.266,3.4106920964,0.9947851948,3.5528042671
2020-05-05 03:00:00,4.59536,1.47448,4.8261190205,1.21536,0.35448,1.266,3.38,1.12,3.5607302622,4.5581677321,1.3294655885,4.7480913876,1.21536,0.35448,1.266,3.3428077321,0.9749855885,3.4820913876
2020-05-05 03:30:00,4.56536,1.47448,4.7975622143,1.21536,0.35448,1.266,3.35,1.12,3.5322655619,4.5611417604,1.3303330134,4.7511893337,1.21536,0.35448,1.266,3.3457817604,0.9758530134000001,3.4851893337
2020-05-05 04:00:00,4.56584,1.45462,4.7919530726,1.21584,0.35462000000000005,1.2665,3.35,1.1,3.5259750425,4.6048673832,1.3430863201,4.7967368575,1.21584,0.35462000000000005,1.2665,3.3890273832,0.9884663201,3.5302368575000003
2020-05-05 04:30:00,4.51584,1.45462,4.7443366502,1.21584,0.35462000000000005,1.2665,3.3,1.1,3.4785054262,4.5225284037,1.3190707844,4.7109670872,1.21584,0.35462000000000005,1.2665,3.3066884037,0.9644507844,3.4444670872
2020-05-05 05:00:00,4.51584,1.45462,4.7443366502,1.21584,0.35462000000000005,1.2665,3.3,1.1,3.4785054262,4.5225284037,1.3190707844,4.7109670872,1.21584,0.35462000000000005,1.2665,3.3066884037,0.9644507844,3.4444670872
2020-05-05 05:30:00,4.51584,1.42462,4.7352247096,1.21584,0.35462000000000005,1.2665,3.3,1.07,3.469135339,4.5225284037,1.3190707844,4.7109670872,1.21584,0.35462000000000005,1.2665,3.3066884037,0.9644507844,3.4444670872
2020-05-05 06:00:00,4.51584,1.42462,4.7352247096,1.21584,0.35462000000000005,1.2665,3.3,1.07,3.469135339,4.53767789,1.3234893846,4.7267478021,1.21584,0.35462000000000005,1.2665,3.32183789,0.9688693846,3.4602478021
2020-05-05 06:30:00,4.73488,1.8843400000000001,5.0960598358,1.21488,0.35434000000000004,1.2655,3.52,1.53,3.8381375692,4.9730038077,1.4504594439,5.1802122996,1.21488,0.35434000000000004,1.2655,3.7581238077,1.0961194439,3.9147122996
2020-05-05 07:00:00,4.89536,2.09448,5.324602896,1.21536,0.35448,1.266,3.68,1.74,4.0706264874,5.2373948096,1.5275734861,5.4556195933,1.21536,0.35448,1.266,4.0220348096,1.1730934861,4.1896195933
2020-05-05 07:30:00,5.15088,1.83484,5.4679248898,1.25088,0.36484000000000005,1.303,3.9,1.47,4.1678411678,5.3979812932,1.5744112105,5.6228971804,1.25088,0.36484000000000005,1.303,4.1471012932,1.2095712105,4.3198971804
2020-05-05 08:00:00,5.5,1.2075,5.6309906988,1.26,0.3675,1.3125,4.24,0.84,4.322406737,5.4490599331,1.5893091471,5.6761040969,1.26,0.3675,1.3125,4.1890599331,1.2218091471,4.3636040969
2020-05-05 08:30:00,5.79096,1.16778,5.9075314515,1.26096,0.36778000000000005,1.3135,4.53,0.8,4.600097825,5.7518729905,1.6776296222,5.9915343652,1.26096,0.36778000000000005,1.3135,4.4909129905,1.3098496222,4.6780343652
2020-05-05 09:00:00,5.92048,1.36764,6.0763905898,1.26048,0.36764,1.313,4.66,1.0,4.766088543,5.9918177161,1.7476135005,6.2414767876,1.26048,0.36764,1.313,4.7313377161,1.3799735005,4.9284767876
2020-05-05 09:30:00,5.84056,1.13058,5.9489790931,1.2705600000000001,0.37058,1.3235000000000001,4.57,0.76,4.632763754,5.8676088517,1.7113859151000002,6.1120925538,1.2705600000000001,0.37058,1.3235000000000001,4.5970488517,1.3408059151,4.7885925538
2020-05-05 10:00:00,5.81392,1.10156,5.9173558453,1.27392,0.37156000000000006,1.327,4.54,0.73,4.5983149087,5.879112428,1.7147411248000002,6.1240754459,1.27392,0.37156000000000006,1.327,4.6051924280000005,1.3431811248,4.7970754459
2020-05-05 10:30:00,5.70448,0.8446400000000001,5.7666722466,1.28448,0.37464000000000003,1.338,4.42,0.47000000000000003,4.4449184469,5.698000083,1.6619166909,5.9354167531,1.28448,0.37464000000000003,1.338,4.413520083,1.2872766909,4.5974167531
2020-05-05 11:00:00,5.62784,1.13562,5.7412730165,1.28784,0.37562,1.3415,4.34,0.76,4.4060413071,5.7715159557,1.6833588204,6.0119957872,1.28784,0.37562,1.3415,4.4836759557,1.3077388204,4.6704957872
2020-05-05 11:30:00,5.6749600000000004,1.7147800000000002,5.9283759538,1.28496,0.37478000000000006,1.3385,4.39,1.34,4.5899564268,6.0196588369,1.7557338274,6.2704779551,1.28496,0.37478000000000006,1.3385,4.7346988369,1.3809538274,4.9319779551
2020-05-05 12:00:00,5.63352,1.76436,5.9033476774,1.28352,0.37436,1.337,4.35,1.3900000000000001,4.5666836983,6.0266510699,1.7577732287,6.2777615311,1.28352,0.37436,1.337,4.7431310699,1.3834132287,4.9407615311
2020-05-05 12:30:00,5.68968,1.81324,5.9716243854,1.27968,0.37324,1.333,4.41,1.44,4.6391486288,6.0553416445,1.766141313,6.3076475463,1.27968,0.37324,1.333,4.7756616445,1.392901313,4.9746475463
2020-05-05 13:00:00,5.71584,1.7921200000000002,5.9902020834,1.27584,0.37212,1.329,4.44,1.42,4.6615448083,6.125193395,1.7865147402,6.3804097865,1.27584,0.37212,1.329,4.849353395,1.4143947402000001,5.0514097865
2020-05-05 13:30:00,5.64584,1.8121200000000002,5.9295268108,1.27584,0.37212,1.329,4.37,1.44,4.6011411628,6.0419352369,1.7622311108000002,6.2936825384,1.27584,0.37212,1.329,4.7660952369,1.3901111108,4.9646825384
2020-05-05 14:00:00,5.4911200000000004,1.81366,5.7828852185,1.28112,0.37366000000000005,1.3345,4.21,1.44,4.4494606415,5.9151727731,1.7252587255,6.1616383053,1.28112,0.37366000000000005,1.3345,4.6340527731000005,1.3515987255,4.8271383053
2020-05-05 14:30:00,5.3796800000000005,1.88324,5.6997850661000005,1.27968,0.37324,1.333,4.1,1.51,4.3692218987,5.7886300411,1.6883504287000002,6.0298229595,1.27968,0.37324,1.333,4.5089500411,1.3151104287,4.6968229595
2020-05-05 15:00:00,5.31728,1.88254,5.6406935256,1.27728,0.37254000000000004,1.3305,4.04,1.51,4.3129688151,5.7199331222000005,1.6683138273,5.9582636689,1.27728,0.37254000000000004,1.3305,4.4426531222,1.2957738273000001,4.6277636689
2020-05-05 15:30:00,5.452,1.851,5.7576475231,1.272,0.371,1.325,4.18,1.48,4.4342755891,5.8388032539,1.7029842824,6.0820867229,1.272,0.371,1.325,4.5668032539,1.3319842824,4.7570867229000005
2020-05-05 16:00:00,5.5488,1.2634,5.6908137379,1.3488,0.3934,1.405,4.2,0.87,4.2891607571,5.6668261083,1.6528242816,5.9029438628,1.3488,0.3934,1.405,4.3180261083,1.2594242816,4.4979438628
2020-05-05 16:30:00,5.67176,1.26718,5.8115924367,1.36176,0.39718000000000003,1.4185,4.31,0.87,4.3969307477,5.7373456762,1.6733924889,5.9764017460000005,1.36176,0.39718000000000003,1.4185,4.3755856762,1.2762124889,4.557901746
2020-05-05 17:00:00,5.98792,1.23606,6.1141663577,1.35792,0.39606,1.4145,4.63,0.84,4.7055817919,5.9895511167,1.746952409,6.2391157465,1.35792,0.39606,1.4145,4.6316311167,1.350892409,4.8246157465
2020-05-05 17:30:00,6.16552,1.28536,6.298078056,1.35552,0.39536000000000004,1.412,4.8100000000000005,0.89,4.8916459398,6.1755539595,1.8012032382,6.4328687078,1.35552,0.39536000000000004,1.412,4.8200339595,1.4058432382000001,5.0208687078
2020-05-05 18:00:00,6.36552,1.36536,6.5103035874,1.35552,0.39536000000000004,1.412,5.01,0.97,5.1030383107,6.3943478923,1.8650181352000001,6.6607790544,1.35552,0.39536000000000004,1.412,5.0388278923,1.4696581352,5.2487790544
2020-05-05 18:30:00,6.50784,1.71312,6.729543937,1.3478400000000001,0.39312,1.404,5.16,1.32,5.3261618451,6.6310117638,1.9340450978,6.9073039206,1.3478400000000001,0.39312,1.404,5.2831717638,1.5409250978,5.5033039206000005
2020-05-05 19:00:00,6.45064,1.32102,6.5845159465,1.34064,0.39102000000000003,1.3965,5.11,0.93,5.1939387751,6.4795100384,1.8898570945,6.7494896233,1.34064,0.39102000000000003,1.3965,5.1388700384,1.4988370945,5.3529896233
2020-05-05 19:30:00,6.27952,1.33736,6.4203507069,1.25952,0.36736,1.312,5.02,0.97,5.1128563445,6.2800567706,1.8316832248,6.5417258027,1.25952,0.36736,1.312,5.0205367706,1.4643232248,5.2297258027
2020-05-05 20:00:00,6.16416,1.41288,6.3240096774,1.24416,0.36288000000000004,1.296,4.92,1.05,5.0307951658,6.1719076219,1.8001397231,6.4290704395,1.24416,0.36288000000000004,1.296,4.9277476219,1.4372597231,5.1330704395
2020-05-05 20:30:00,6.16416,1.41288,6.3240096774,1.24416,0.36288000000000004,1.296,4.92,1.05,5.0307951658,6.1234748256,1.7860134908,6.37861961,1.24416,0.36288000000000004,1.296,4.8793148256,1.4231334908,5.08261961
2020-05-05 21:00:00,6.16416,1.41288,6.3240096774,1.24416,0.36288000000000004,1.296,4.92,1.05,5.0307951658,6.1649372952,1.7981067111,6.4218096825,1.24416,0.36288000000000004,1.296,4.9207772952,1.4352267110999999,5.1258096825
2020-05-05 21:30:00,6.23416,1.4228800000000001,6.3944771796,1.24416,0.36288000000000004,1.296,4.99,1.06,5.1013429604,6.1605903188,1.7968388430000002,6.4172815821,1.24416,0.36288000000000004,1.296,4.9164303188,1.433958843,5.1212815821
2020-05-05 22:00:00,5.87416,1.8928800000000001,6.1716084127,1.24416,0.36288000000000004,1.296,4.63,1.53,4.8762485581,5.9986013894,1.7495920719,6.2485431139,1.24416,0.36288000000000004,1.296,4.7544413894,1.3867120719,4.9525431139
2020-05-05 22:30:00,5.57128,2.17204,5.979708906,1.24128,0.36204000000000003,1.293,4.33,1.81,4.6930800121,5.7518053483,1.6776098932,5.9914639044,1.24128,0.36204000000000003,1.293,4.5105253483,1.3155698932,4.6984639044000005
2020-05-05 23:00:00,5.12568,2.20374,5.5793427435,1.07568,0.31374,1.1205,4.05,1.8900000000000001,4.4692952465,5.3245015056,1.5529796058,5.546355735,1.07568,0.31374,1.1205,4.2488215056,1.2392396058,4.425855735
2020-05-05 23:30:00,4.75656,1.74608,5.0669180376,0.9465600000000001,0.27608000000000005,0.986,3.81,1.47,4.0837482782,4.8637886646,1.4186050272,5.0664465257,0.9465600000000001,0.27608000000000005,0.986,3.9172286646,1.1425250272,4.0804465257
2020-05-06 00:00:00,4.53816,1.67238,4.8365019436,0.9681600000000001,0.28238,1.0085,3.5700000000000003,1.3900000000000001,3.8310572953,4.6448477116,1.3547472492,4.8383830329,0.9681600000000001,0.28238,1.0085,3.6766877116,1.0723672492,3.8298830328999998
2020-05-06 00:30:00,4.41024,1.37132,4.6185209104,0.9302400000000001,0.27132,0.969,3.48,1.1,3.6497123174,4.401159078,1.2836713977,4.5845407062,0.9302400000000001,0.27132,0.969,3.470919078,1.0123513977,3.6155407062
2020-05-06 01:00:00,4.22832,2.04076,4.6950390201,0.92832,0.27076,0.967,3.3,1.77,3.7447162776000003,4.5456162713,1.3258047458,4.7350169493,0.92832,0.27076,0.967,3.6172962713,1.0550447458,3.7680169492999998
2020-05-06 01:30:00,4.15832,2.12076,4.6678954787,0.92832,0.27076,0.967,3.23,1.85,3.7222842449,4.49274488,1.3103839233,4.6799425834,0.92832,0.27076,0.967,3.56442488,1.0396239233,3.7129425834000003
2020-05-06 02:00:00,4.31736,1.44048,4.5513272789,0.9273600000000001,0.27048,0.966,3.39,1.17,3.5862236405,4.3123182555,1.2577594912,4.4919981828,0.9273600000000001,0.27048,0.966,3.3849582555,0.9872794912,3.5259981828
2020-05-06 02:30:00,4.31544,1.38992,4.5337512062,0.92544,0.26992000000000005,0.964,3.39,1.12,3.5702240826000002,4.2613326094,1.2428886776999999,4.4388881347,0.92544,0.26992000000000005,0.964,3.3358926094,0.9729686777000001,3.4748881347
2020-05-06 03:00:00,3.8457600000000003,1.2616800000000001,4.0474320748,0.48576,0.14168,0.506,3.36,1.12,3.5417509794,3.8031967073,1.1092657063,3.9616632367999998,0.48576,0.14168,0.506,3.3174367073,0.9675857063000001,3.4556632368
2020-05-06 03:30:00,3.77216,1.25188,3.9744678386,0.45216000000000006,0.13188,0.47100000000000003,3.32,1.12,3.5038264797,3.778427506,1.1020413559,3.9358619854,0.45216000000000006,0.13188,0.47100000000000003,3.326267506,0.9701613559000001,3.4648619854
2020-05-06 04:00:00,3.77408,1.25244,3.9764664968,0.45408000000000004,0.13244,0.47300000000000003,3.32,1.12,3.5038264797,3.7891783047,1.1051770055,3.9470607341,0.45408000000000004,0.13244,0.47300000000000003,3.3350983047,0.9727370055000001,3.4740607341
2020-05-06 04:30:00,3.75264,1.25202,3.955990527,0.45264000000000004,0.13202,0.47150000000000003,3.3,1.12,3.4848816336,3.7549581485,1.0951961267,3.911414738,0.45264000000000004,0.13202,0.47150000000000003,3.3023181485,0.9631761267000001,3.439914738
2020-05-06 05:00:00,3.73312,1.25216,3.9375232825,0.45312,0.13216,0.47200000000000003,3.2800000000000002,1.12,3.4659486436,3.7134760169,1.0830971716,3.8682041843,0.45312,0.13216,0.47200000000000003,3.2603560169,0.9509371716,3.3962041843
2020-05-06 05:30:00,3.73312,1.19216,3.9188557514,0.45312,0.13216,0.47200000000000003,3.2800000000000002,1.06,3.4470277051,3.7513013461,1.0941295593,3.9076055688,0.45312,0.13216,0.47200000000000003,3.2981813461,0.9619695593,3.4356055688
2020-05-06 06:00:00,3.7936,1.1923,3.9765538158,0.4536,0.1323,0.47250000000000003,3.34,1.06,3.5041689457,3.8343393123,1.1183489661000001,3.9941034503,0.4536,0.1323,0.47250000000000003,3.3807393123000002,0.9860489661,3.5216034502999998
2020-05-06 06:30:00,3.99552,1.17286,4.1641062246,0.45552000000000004,0.13286,0.47450000000000003,3.54,1.04,3.6896070251,4.0058118443,1.1683617879,4.1727206711000004,0.45552000000000004,0.13286,0.47450000000000003,3.5502918443,1.0355017879,3.6982206711
2020-05-06 07:00:00,4.21384,1.8586200000000002,4.6055310063,0.54384,0.15862,0.5665,3.67,1.7000000000000002,4.0446137022,4.5030855014,1.3133999379,4.6907140639,0.54384,0.15862,0.5665,3.9592455014,1.1547799378999999,4.1242140639
2020-05-06 07:30:00,4.85032,1.95676,5.2301542807,0.8803200000000001,0.25676000000000004,0.917,3.9699999999999998,1.7000000000000002,4.3186687764,5.1563563747,1.503937276,5.371204557,0.8803200000000001,0.25676000000000004,0.917,4.2760363747,1.247177276,4.454204557
2020-05-06 08:00:00,5.3412,1.9041000000000001,5.6704509740999995,1.1112,0.3241,1.1575,4.23,1.58,4.515451251,5.6475338475,1.6471973722,5.8828477578000005,1.1112,0.3241,1.1575,4.5363338475,1.3230973722,4.7253477578
2020-05-06 08:30:00,5.67624,1.28182,5.8191720244,1.20624,0.35182,1.2565,4.47,0.93,4.5657200965,5.6637281789,1.6519207188,5.899716853,1.20624,0.35182,1.2565,4.4574881789,1.3001007188,4.643216853
2020-05-06 09:00:00,5.80048,1.17764,5.9188178043,1.26048,0.36764,1.313,4.54,0.81,4.6116916636,5.7100437555,1.6654294287,5.9479622453,1.26048,0.36764,1.313,4.4495637555,1.2977894287,4.6349622453
2020-05-06 09:30:00,5.80672,1.08946,5.9080386128,1.26672,0.36946,1.3195000000000001,4.54,0.72,4.5967379738,5.762405802,1.6807016923,6.0025060438,1.26672,0.36946,1.3195000000000001,4.495685802,1.3112416923,4.6830060438
2020-05-06 10:00:00,5.832,1.041,5.92417969,1.272,0.371,1.325,4.5600000000000005,0.67,4.6089586676,5.8264493808,1.6993810694,6.069218105,1.272,0.371,1.325,4.5544493808,1.3283810694,4.744218105
2020-05-06 10:30:00,5.65728,1.04254,5.7525391481,1.27728,0.37254000000000004,1.3305,4.38,0.67,4.4309479798,5.6543317394,1.6491800907,5.8899288952,1.27728,0.37254000000000004,1.3305,4.3770517394,1.2766400907,4.5594288952
2020-05-06 11:00:00,5.6968,1.0424,5.7913839451,1.2768,0.3724,1.33,4.42,0.67,4.4704921429,5.7286439103,1.6708544738,5.9673374066000004,1.2768,0.3724,1.33,4.4518439103,1.2984544738000001,4.6373374066
2020-05-06 11:30:00,5.40376,0.95318,5.4871827243,1.07376,0.31318,1.1185,4.33,0.64,4.3770423804,5.4315956195,1.5842153890000001,5.6579121036,1.07376,0.31318,1.1185,4.3578356195,1.2710353890000001,4.5394121036
2020-05-06 12:00:00,5.33512,0.9506600000000001,5.4191567471,1.06512,0.31066000000000005,1.1095,4.27,0.64,4.3176961449,5.3913214435,1.5724687544,5.615959837,1.06512,0.31066000000000005,1.1095,4.3262014435000005,1.2618087544,4.506459837
2020-05-06 12:30:00,5.7412,1.0916,5.8440540723000005,1.4112,0.4116,1.47,4.33,0.68,4.3830697006,5.7296898545,1.6711595409000002,5.9684269318,1.4112,0.4116,1.47,4.3184898545,1.2595595409,4.4984269318
2020-05-06 13:00:00,5.73384,1.10112,5.8386116843,1.44384,0.42112000000000005,1.504,4.29,0.68,4.343558449,5.7700414435,1.6829287544,6.010459837,1.44384,0.42112000000000005,1.504,4.3262014435000005,1.2618087544,4.506459837
2020-05-06 13:30:00,5.7108,1.0644,5.809146581,1.4208,0.41440000000000005,1.48,4.29,0.65,4.3389630098,5.7508572381,1.6773333611,5.9904762896,1.4208,0.41440000000000005,1.48,4.3300572381,1.2629333611,4.5104762896
2020-05-06 14:00:00,5.54824,1.05782,5.6481811453,1.39824,0.40782,1.4565000000000001,4.15,0.65,4.2005951959,5.6250940022,1.6406524173,5.859472919,1.39824,0.40782,1.4565000000000001,4.2268540022,1.2328324173,4.402972919
2020-05-06 14:30:00,5.46336,1.07348,5.5678237939,1.3833600000000001,0.40348,1.441,4.08,0.67,4.1346462968,5.5460095115,1.6175861075,5.7770932411,1.3833600000000001,0.40348,1.441,4.1626495115,1.2141061075,4.3360932411
2020-05-06 15:00:00,5.50376,1.04068,5.6012845848,1.37376,0.40068000000000004,1.431,4.13,0.64,4.1792941988,5.540096535,1.6158614894,5.7709338906,1.37376,0.40068000000000004,1.431,4.166336535,1.2151814894,4.3399338906
2020-05-06 15:30:00,5.40368,1.14774,5.5242252534,1.36368,0.39774000000000004,1.4205,4.04,0.75,4.1090266487000005,5.4419915513,1.5872475358,5.6687411993,1.36368,0.39774000000000004,1.4205,4.0783115513,1.1895075358,4.2482411993
2020-05-06 16:00:00,5.43488,1.15684,5.5566356188,1.3948800000000001,0.40684000000000003,1.453,4.04,0.75,4.1090266487000005,5.4623449781,1.5931839519,5.6899426855,1.3948800000000001,0.40684000000000003,1.453,4.0674649781,1.1863439519,4.2369426855
2020-05-06 16:30:00,5.63984,1.21412,5.769045207,1.41984,0.41412000000000004,1.479,4.22,0.8,4.2951600669,5.6247748854,1.6405593416,5.8591405056,1.41984,0.41412000000000004,1.479,4.2049348854,1.2264393416,4.3801405056
2020-05-06 17:00:00,5.9046400000000006,1.27552,6.0408380876,1.4246400000000001,0.41552000000000006,1.484,4.48,0.86,4.5617978912,5.8907330073,1.7181304605,6.136180216,1.4246400000000001,0.41552000000000006,1.484,4.4660930073,1.3026104605,4.652180216
2020-05-06 17:30:00,6.16416,1.27538,6.2947170429,1.42416,0.41538,1.4835,4.74,0.86,4.8173851829,6.0968595101,1.7782506904000002,6.350895323,1.42416,0.41538,1.4835,4.6726995101,1.3628706904,4.867395323
2020-05-06 18:00:00,6.38416,1.67538,6.6003331014,1.42416,0.41538,1.4835,4.96,1.26,5.1175384708,6.4830541858,1.8908908042,6.7531814436,1.42416,0.41538,1.4835,5.0588941858,1.4755108042,5.2696814436
2020-05-06 18:30:00,6.40072,1.99146,6.7033670234,1.41072,0.41146000000000005,1.4695,4.99,1.58,5.2341666003,6.6430999974,1.9375708326,6.9198958306,1.41072,0.41146000000000005,1.4695,5.2323799974,1.5261108326000001,5.4503958306
2020-05-06 19:00:00,6.35832,1.96076,6.653781857,1.40832,0.41076,1.467,4.95,1.55,5.1870029882,6.5508672515,1.9106696150000002,6.8238200537,1.40832,0.41076,1.467,5.1425472515,1.499909615,5.3568200537
2020-05-06 19:30:00,6.1276,2.0843,6.4723865961,1.3176,0.38430000000000003,1.3725,4.8100000000000005,1.7000000000000002,5.1015781872,6.3802636827,1.8609102408,6.6461080028,1.3176,0.38430000000000003,1.3725,5.0626636827,1.4766102408,5.2736080028
2020-05-06 20:00:00,6.02888,1.70884,6.2663807896,1.29888,0.37884,1.353,4.73,1.33,4.9134305734,6.1142663545,1.7833276867,6.3690274526,1.29888,0.37884,1.353,4.8153863545,1.4044876867,5.0160274526
2020-05-06 20:30:00,6.06984,1.4091200000000002,6.2312580431,1.29984,0.37912,1.354,4.77,1.03,4.8799385242,6.04628131,1.7634987154,6.2982096979,1.29984,0.37912,1.354,4.74644131,1.3843787154,4.9442096979
2020-05-06 21:00:00,6.02984,1.3891200000000001,6.1877802805,1.29984,0.37912,1.354,4.73,1.01,4.8366310589,6.024740473,1.7572159713,6.2757713261,1.29984,0.37912,1.354,4.724900473,1.3780959713,4.9217713261
2020-05-06 21:30:00,6.07984,1.4091200000000002,6.2409994071,1.29984,0.37912,1.354,4.78,1.03,4.889713693,5.9939960447,1.7482488464000001,6.2437458798,1.29984,0.37912,1.354,4.6941560447,1.3691288464,4.8897458798
2020-05-06 22:00:00,6.01984,1.4091200000000002,6.1825636107,1.29984,0.37912,1.354,4.72,1.03,4.8310764846000005,5.8844676364,1.7163030606,6.1296537879,1.29984,0.37912,1.354,4.5846276364000005,1.3371830606000001,4.7756537879
2020-05-06 22:30:00,5.71984,1.43912,5.8981044413,1.29984,0.37912,1.354,4.42,1.06,4.5453272709,5.6201096822,1.6391986573000001,5.854280919,1.29984,0.37912,1.354,4.3202696822,1.2600786573,4.500280919
2020-05-06 23:00:00,5.38264,1.46702,5.5789749103,1.29264,0.37702,1.3465,4.09,1.09,4.2327532411,5.2953767152,1.5444848753,5.5160174116,1.29264,0.37702,1.3465,4.0027367152,1.1674648753,4.1695174116
2020-05-06 23:30:00,5.06592,1.44506,5.2679923927,1.28592,0.37506,1.3395000000000001,3.7800000000000002,1.07,3.9285238958,5.0255903998,1.4657971999,5.2349899998,1.28592,0.37506,1.3395000000000001,3.7396703998,1.0907371999,3.8954899998
2020-05-07 00:00:00,4.81496,1.44478,5.0270497362,1.28496,0.37478000000000006,1.3385,3.5300000000000002,1.07,3.688604072,4.8074127718,1.4021620584,5.0077216373,1.28496,0.37478000000000006,1.3385,3.5224527718000003,1.0273820584,3.6692216373
2020-05-07 00:30:00,4.67512,1.43316,4.8898562965,1.24512,0.36316000000000004,1.297,3.43,1.07,3.593021013,4.6817614322,1.3655137511,4.8768348252,1.24512,0.36316000000000004,1.297,3.4366414322,1.0023537511,3.5798348252
2020-05-07 01:00:00,4.53272,1.43246,4.7536819677,1.24272,0.36246,1.2945,3.29,1.07,3.4596242571,4.5216152236,1.3188044402,4.7100158579,1.24272,0.36246,1.2945,3.2788952236,0.9563444402000001,3.4155158579
2020-05-07 01:30:00,4.49272,1.47246,4.7278611919,1.24272,0.36246,1.2945,3.25,1.11,3.4343267171000003,4.4733018141,1.3047130291,4.6596893897000005,1.24272,0.36246,1.2945,3.2305818141,0.9422530291000001,3.3651893897000003
2020-05-07 02:00:00,4.57272,1.45246,4.7978545466,1.24272,0.36246,1.2945,3.33,1.09,3.5038550198,4.5474704467,1.326345547,4.736948382,1.24272,0.36246,1.2945,3.3047504467,0.9638855470000001,3.4424483820000003
2020-05-07 02:30:00,4.57272,1.45246,4.7978545466,1.24272,0.36246,1.2945,3.33,1.09,3.5038550198,4.5721994765,1.3335581806,4.762707788,1.24272,0.36246,1.2945,3.3294794765,0.9710981806000001,3.468207788
2020-05-07 03:00:00,4.52272,1.7724600000000001,4.8576342647,1.24272,0.36246,1.2945,3.2800000000000002,1.4100000000000001,3.5702240826000002,4.6530876902,1.3571505763,4.846966344,1.24272,0.36246,1.2945,3.4103676902,0.9946905763,3.552466344
2020-05-07 03:30:00,4.4432,1.9226,4.8413238892,1.2432,0.36260000000000003,1.295,3.2,1.56,3.56,4.6436037146,1.3543844167999999,4.8370872027,1.2432,0.36260000000000003,1.295,3.4004037146,0.9917844168000001,3.5420872027
2020-05-07 04:00:00,4.4632,1.4726,4.699862232,1.2432,0.36260000000000003,1.295,3.22,1.11,3.4059506749,4.4673917937,1.3029892732000001,4.6535331184,1.2432,0.36260000000000003,1.295,3.2241917937,0.9403892732,3.3585331184
2020-05-07 04:30:00,4.3832,1.4726,4.6239585855000005,1.2432,0.36260000000000003,1.295,3.14,1.11,3.3304203939,4.4303978489,1.2921993726,4.6149977591999995,1.2432,0.36260000000000003,1.295,3.1871978489,0.9295993726,3.3199977592
2020-05-07 05:00:00,4.3532,1.4726,4.5955305461,1.2432,0.36260000000000003,1.295,3.11,1.11,3.3021508142,4.366871269,1.2736707868,4.5488242385,1.2432,0.36260000000000003,1.295,3.123671269,0.9110707868000001,3.2538242385
2020-05-07 05:30:00,4.3832,1.4226,4.6082787459,1.2432,0.36260000000000003,1.295,3.14,1.06,3.3140911273,4.4058485644,1.2850391646000001,4.5894255879,1.2432,0.36260000000000003,1.295,3.1626485644,0.9224391646000001,3.2944255879
2020-05-07 06:00:00,4.46272,1.42246,4.6839366189,1.24272,0.36246,1.2945,3.22,1.06,3.3899852507,4.4953512920000005,1.3111441268,4.6826575958,1.24272,0.36246,1.2945,3.2526312920000002,0.9486841268,3.3881575958
2020-05-07 06:30:00,4.61272,1.98246,5.0206905352,1.24272,0.36246,1.2945,3.37,1.62,3.7391576592,4.9102629821,1.4321600365,5.1148572731,1.24272,0.36246,1.2945,3.6675429821,1.0697000365,3.8203572731
2020-05-07 07:00:00,4.76272,1.8324600000000002,5.1030786247,1.24272,0.36246,1.2945,3.52,1.47,3.8146166256000003,4.9897985335,1.4553579056000001,5.1977068057,1.24272,0.36246,1.2945,3.7470785335,1.0928979056,3.9032068057
2020-05-07 07:30:00,5.07872,1.28296,5.2382614673,1.27872,0.37296,1.332,3.8,0.91,3.9074416182,5.0485701519,1.4724996276,5.2589272416,1.27872,0.37296,1.332,3.7698501519,1.0995396276,3.9269272416
2020-05-07 08:00:00,5.28688,1.52534,5.5025232621,1.28688,0.37534,1.3405,4.0,1.15,4.1620307543,5.4035060671,1.5760226029000002,5.6286521532,1.28688,0.37534,1.3405,4.1166260671,1.2006826029,4.2881521532
2020-05-07 08:30:00,5.4564,1.9152,5.7827581654,1.2864,0.37520000000000003,1.34,4.17,1.54,4.445278394,5.7889947726,1.6884568087,6.0302028881,1.2864,0.37520000000000003,1.34,4.5025947726,1.3132568087,4.6902028881
2020-05-07 09:00:00,5.5264,1.7252,5.7894224237,1.2864,0.37520000000000003,1.34,4.24,1.35,4.4497303289,5.7729570352,1.6837791353,6.0134969117,1.2864,0.37520000000000003,1.34,4.4865570352,1.3085791353,4.6734969117
2020-05-07 09:30:00,5.7316,1.1538,5.8465795984,1.2816,0.3738,1.335,4.45,0.78,4.5178424054,5.710224342,1.6654820998000002,5.9481503563,1.2816,0.3738,1.335,4.428624342,1.2916820998,4.6131503563
2020-05-07 10:00:00,5.46872,1.02546,5.5640333078,0.97872,0.28546000000000005,1.0195,4.49,0.74,4.5505713927,5.4926034761,1.6020093472,5.7214619542000005,0.97872,0.28546000000000005,1.0195,4.5138834761,1.3165493472,4.7019619542
2020-05-07 10:30:00,5.4172,1.0221,5.5127800836,0.9672000000000001,0.2821,1.0075,4.45,0.74,4.5111085112,5.375870119,1.5679621181,5.5998647073,0.9672000000000001,0.2821,1.0075,4.408670119,1.2858621181,4.5923647073
2020-05-07 11:00:00,5.1592,1.0056,5.2562891853,0.9792000000000001,0.2856,1.02,4.18,0.72,4.2415563181,5.2086103429,1.5191780167,5.4256357739,0.9792000000000001,0.2856,1.02,4.2294103429,1.2335780167000001,4.4056357739
2020-05-07 11:30:00,5.51168,1.09674,5.6197379877,1.29168,0.37674,1.3455,4.22,0.72,4.2809811959,5.5834566428,1.6285081875,5.8161006695,1.29168,0.37674,1.3455,4.2917766428,1.2517681875,4.4706006695
2020-05-07 12:00:00,5.53696,1.11578,5.6482644281,1.35696,0.39578,1.4135,4.18,0.72,4.2415563181,5.6265554736,1.6410786798,5.8609952849999996,1.35696,0.39578,1.4135,4.2695954736,1.2452986798,4.4474952850000005
2020-05-07 12:30:00,5.63968,1.11074,5.7480199939,1.33968,0.39074000000000003,1.3955,4.3,0.72,4.3598623831,5.6739550173,1.6549035467,5.9103698097,1.33968,0.39074000000000003,1.3955,4.3342750173,1.2641635467,4.5148698097
2020-05-07 13:00:00,4.66864,0.8400200000000001,4.7436097068,0.30864,0.09002,0.3215,4.36,0.75,4.4240366183,4.7286824598,1.3791990508,4.9257108956,0.30864,0.09002,0.3215,4.4200424598,1.2891790508,4.6042108956
2020-05-07 13:30:00,5.10464,0.95052,5.1923826708,0.58464,0.17052,0.609,4.52,0.78,4.5868071684,5.0900159196,1.4845879766,5.3020999162999995,0.58464,0.17052,0.609,4.5053759196000005,1.3140679766,4.6930999163
