Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2020-05-07 14:00:00,5.04712,0.9916600000000001,5.1436183616,0.89712,0.26166,0.9345,4.15,0.73,4.2137156999,5.070988545,1.4790383256,5.2822797343,0.89712,0.26166,0.9345,4.173868545,1.2173783256,4.3477797343
2020-05-07 14:30:00,5.12016,1.04838,5.2263887198,1.16016,0.33838,1.2085,3.96,0.71,4.0231455355,5.2062450971,1.5184881532999999,5.4231719762,1.16016,0.33838,1.2085,4.0460850971,1.1801081533,4.2146719762
2020-05-07 15:00:00,5.20896,1.05428,5.314580943,1.24896,0.36428000000000005,1.301,3.96,0.6900000000000001,4.0196641651,5.2385310783,1.5279048978,5.4568032065,1.24896,0.36428000000000005,1.301,3.9895710783,1.1636248978000001,4.1558032065
2020-05-07 15:30:00,5.29184,1.08512,5.4019492778,1.25184,0.36512000000000006,1.304,4.04,0.72,4.1036569057,5.3295933599,1.5544647299999999,5.5516597498,1.25184,0.36512000000000006,1.304,4.0777533599,1.18934473,4.2476597498
2020-05-07 16:00:00,5.30752,1.20136,5.4417859568,1.30752,0.38136000000000003,1.362,4.0,0.8200000000000001,4.0831850313,5.3077727049,1.5481003723,5.5289299009,1.30752,0.38136000000000003,1.362,4.0002527049,1.1667403723,4.1669299009
2020-05-07 16:30:00,5.44336,1.29348,5.5949315099,1.3833600000000001,0.40348,1.441,4.06,0.89,4.1564046964,5.4435939292,1.587714896,5.6704103429,1.3833600000000001,0.40348,1.441,4.0602339292,1.184234896,4.2294103429
2020-05-07 17:00:00,5.7148,1.2939,5.8594467529,1.3848,0.40390000000000004,1.4425,4.33,0.89,4.4205203314,5.681609345,1.657136059,5.9183430677,1.3848,0.40390000000000004,1.4425,4.296809345,1.253236059,4.4758430677
2020-05-07 17:30:00,5.92672,1.29446,6.0664352506,1.38672,0.40446000000000004,1.4445000000000001,4.54,0.89,4.6264132976,5.9120986954,1.7243621195,6.1584361411,1.38672,0.40446000000000004,1.4445000000000001,4.5253786954,1.3199021195,4.7139361411
2020-05-07 18:00:00,5.85424,1.18582,5.9731310927,1.01424,0.29582,1.0565,4.84,0.89,4.92114824,5.7907947176,1.6889817926,6.0320778308,1.01424,0.29582,1.0565,4.7765547176,1.3931617926,4.9755778308
2020-05-07 18:30:00,5.80168,1.16174,5.9168514135,0.9316800000000001,0.27174000000000004,0.9705,4.87,0.89,4.9506565221,5.7449898888,1.6756220509,5.9843644675,0.9316800000000001,0.27174000000000004,0.9705,4.8133098888,1.4038820509,5.0138644675
2020-05-07 19:00:00,5.6736,1.2023,5.7995915588999996,0.9336000000000001,0.2723,0.9725,4.74,0.93,4.8303726564,5.6309217901,1.6423521888,5.8655435314,0.9336000000000001,0.2723,0.9725,4.6973217901,1.3700521888,4.8930435314
2020-05-07 19:30:00,5.68032,1.23426,5.8128678851,0.94032,0.27426,0.9795,4.74,0.96,4.8362382075,5.6148984388,1.6376787113,5.8488525404,0.94032,0.27426,0.9795,4.6745784388,1.3634187113,4.8693525403999995
2020-05-07 20:00:00,5.58992,1.28706,5.7361772157,0.9499200000000001,0.27706000000000003,0.9895,4.64,1.01,4.7486524404,5.6368868976,1.6440920118,5.871757185,0.9499200000000001,0.27706000000000003,0.9895,4.6869668976,1.3670320118000001,4.882257185
2020-05-07 20:30:00,5.59328,1.30804,5.7441927022,0.9532800000000001,0.27804,0.993,4.64,1.03,4.7529464546,5.6313017004,1.6424629959,5.8659392712,0.9532800000000001,0.27804,0.993,4.6780217004,1.3644229959,4.8729392712
2020-05-07 21:00:00,5.57,1.34,5.7289178734,0.96,0.28,1.0,4.61,1.06,4.7302959738,5.5561010735,1.6205294798,5.7876052849,0.96,0.28,1.0,4.5961010735,1.3405294798,4.7876052849
2020-05-07 21:30:00,5.5748,1.3414000000000001,5.7339121898,0.9648,0.28140000000000004,1.005,4.61,1.06,4.7302959738,5.5447602444,1.617221738,5.7757919213,0.9648,0.28140000000000004,1.005,4.5799602444000005,1.335821738,4.7707919213
2020-05-07 22:00:00,5.39248,1.36364,5.5622256876,0.9724800000000001,0.28364,1.013,4.42,1.08,4.5500329669,5.3432539559,1.5584490705,5.5658895374,0.9724800000000001,0.28364,1.013,4.3707739559,1.2748090705,4.5528895374000005
2020-05-07 22:30:00,5.1592,1.5156,5.3772100573,0.9792000000000001,0.2856,1.02,4.18,1.23,4.3572124116,5.1578134219,1.5043622481,5.3727223145,0.9792000000000001,0.2856,1.02,4.1786134219,1.2187622481,4.3527223145
2020-05-07 23:00:00,4.864,1.457,5.0775333578,0.984,0.28700000000000003,1.025,3.88,1.17,4.0525670877,4.8378018509,1.4110255398,5.039376928,0.984,0.28700000000000003,1.025,3.8538018509,1.1240255398,4.014376928
2020-05-07 23:30:00,4.61448,1.40714,4.8242583523,0.9844800000000001,0.28714,1.0255,3.63,1.12,3.7988550907,4.568348633,1.332435018,4.7586964927,0.9844800000000001,0.28714,1.0255,3.583868633,1.045295018,3.7331964927
2020-05-08 00:00:00,4.364,1.407,4.5852093736,0.984,0.28700000000000003,1.025,3.38,1.12,3.5607302622,4.3762850798,1.2764164816,4.5586302915,0.984,0.28700000000000003,1.025,3.3922850798,0.9894164816000001,3.5336302914999997
2020-05-09 00:30:00,4.59248,1.4686400000000002,4.8215947569,1.33248,0.38864000000000004,1.388,3.26,1.08,3.4342393627,4.5916697509,1.3392370107,4.7829893238,1.33248,0.38864000000000004,1.388,3.2591897509,0.9505970107,3.3949893238
2020-05-09 01:00:00,4.47144,1.48542,4.7117139397,1.32144,0.38542000000000004,1.3765,3.15,1.1,3.3365401241,4.5012232303,1.3128567755,4.6887741983,1.32144,0.38542000000000004,1.3765,3.1797832303,0.9274367755,3.3122741983
2020-05-09 01:30:00,4.39472,1.48346,4.6383421014,1.3147199999999999,0.38346,1.3695,3.08,1.1,3.2705351244,4.4257367672,1.2908398904,4.6101424658,1.3147199999999999,0.38346,1.3695,3.1110167672,0.9073798904,3.2406424658
2020-05-09 02:00:00,4.458,1.4815,4.6977235178,1.308,0.3815,1.3625,3.15,1.1,3.3365401241,4.4629800411,1.301702512,4.6489375428,1.308,0.3815,1.3625,3.1549800411,0.920202512,3.2864375428
2020-05-09 02:30:00,4.408,1.7515,4.7432284628,1.308,0.3815,1.3625,3.1,1.37,3.3892329516,4.5522298202,1.3277336976,4.7419060627,1.308,0.3815,1.3625,3.2442298202,0.9462336976000001,3.3794060627
2020-05-09 03:00:00,4.30512,2.21066,4.8395326066,1.30512,0.38066000000000005,1.3595000000000002,3.0,1.83,3.5141001693,4.6908331525,1.3681596695,4.8862845339,1.30512,0.38066000000000005,1.3595000000000002,3.3857131525,0.9874996695,3.5267845339
2020-05-09 03:30:00,4.29504,1.62772,4.5931297608,1.29504,0.37772000000000006,1.349,3.0,1.25,3.25,4.3846055535,1.2788432864,4.5672974516,1.29504,0.37772000000000006,1.349,3.0895655535,0.9011232864000001,3.2182974516
2020-05-09 04:00:00,4.23504,1.5177200000000002,4.4987818129,1.29504,0.37772000000000006,1.349,2.94,1.1400000000000001,3.1532840024,4.2956618901,1.2529013846,4.4746478022,1.29504,0.37772000000000006,1.349,3.0006218901,0.8751813846000001,3.1256478022
2020-05-09 04:30:00,4.21456,1.4975800000000001,4.472724209,1.2945600000000002,0.37758,1.3485,2.92,1.12,3.1274270575,4.2625174626,1.2432342599,4.4401223569,1.2945600000000002,0.37758,1.3485,2.9679574626000003,0.8656542599,3.0916223569
2020-05-09 05:00:00,4.21504,1.4977200000000002,4.4732233792,1.29504,0.37772000000000006,1.349,2.92,1.12,3.1274270575,4.2320225745,1.2343399176,4.4083568485,1.29504,0.37772000000000006,1.349,2.9369825745,0.8566199176,3.0593568485000002
2020-05-09 05:30:00,4.12456,1.4975800000000001,4.3880224532,1.2945600000000002,0.37758,1.3485,2.83,1.12,3.0435669863,4.1550217892,1.2118813552,4.3281476971,1.2945600000000002,0.37758,1.3485,2.8604617892,0.8343013552,2.9796476971
2020-05-09 06:00:00,4.09408,1.49744,4.3593368303,1.2940800000000001,0.37744000000000005,1.348,2.8,1.12,3.015692292,4.1494879698,1.2102673245,4.3223833019,1.2940800000000001,0.37744000000000005,1.348,2.8554079698,0.8328273245000001,2.9743833019
2020-05-09 06:30:00,4.19256,1.49408,4.4508240136,1.2825600000000001,0.37408,1.336,2.91,1.12,3.1180923655,4.2385029606,1.2362300302,4.4151072506,1.2825600000000001,0.37408,1.336,2.9559429606,0.8621500302,3.0791072506
2020-05-09 07:00:00,4.27016,1.4933800000000002,4.5237650525,1.28016,0.37338000000000005,1.3335,2.99,1.12,3.19288271,4.2754663509,1.247011019,4.4536107822,1.28016,0.37338000000000005,1.3335,2.9953063509,0.8736310190000001,3.1201107822
2020-05-09 07:30:00,4.3452,1.4836,4.5914956169,1.3152,0.3836,1.37,3.03,1.1,3.2234918954,4.3478408308,1.2681202423,4.5290008654000005,1.3152,0.3836,1.37,3.0326408308,0.8845202423,3.1590008654
2020-05-09 08:00:00,4.4733600000000004,1.48598,4.7137125761,1.32336,0.38598000000000005,1.3785,3.15,1.1,3.3365401241,4.4787055176,1.3062891093,4.6653182475,1.32336,0.38598000000000005,1.3785,3.1553455176,0.9203091093,3.2868182475
2020-05-09 08:30:00,4.67336,1.42598,4.8860733365,1.32336,0.38598000000000005,1.3785,3.35,1.04,3.5077200572000002,4.610594009,1.344756586,4.8027020927,1.32336,0.38598000000000005,1.3785,3.287234009,0.958776586,3.4242020927
2020-05-09 09:00:00,4.69384,1.7461200000000001,5.0081003385,1.3238400000000001,0.38612,1.379,3.37,1.3599999999999999,3.6340748479,4.8553058099,1.4161308612,5.0576102187,1.3238400000000001,0.38612,1.379,3.5314658099000003,1.0300108612,3.6786102187000003
2020-05-09 09:30:00,4.91336,2.07598,5.3339290818,1.32336,0.38598000000000005,1.3785,3.59,1.69,3.9678961680000002,5.2751388382,1.5385821611,5.4949362898,1.32336,0.38598000000000005,1.3785,3.9517788382,1.1526021611,4.1164362898
2020-05-09 10:00:00,4.9724,2.0157,5.3654271265,1.3224,0.38570000000000004,1.3775,3.65,1.63,3.9974241706,5.3119710783,1.5493248978,5.5333032065,1.3224,0.38570000000000004,1.3775,3.9895710783,1.1636248978000001,4.1558032065
2020-05-09 10:30:00,5.05144,1.9754200000000002,5.4239589093,1.32144,0.38542000000000004,1.3765,3.73,1.5899999999999999,4.0547503006,5.4606218581,1.5926813753,5.6881477689,1.32144,0.38542000000000004,1.3765,4.1391818581,1.2072613752999999,4.3116477689
2020-05-09 11:00:00,5.11048,1.89514,5.450556068,1.32048,0.38514000000000004,1.3755,3.79,1.51,4.0797303832,5.5311068755,1.6132395053000002,5.7615696619,1.32048,0.38514000000000004,1.3755,4.2106268755,1.2280995053,4.3860696619
2020-05-09 11:30:00,5.07336,1.32598,5.2437777079,1.32336,0.38598000000000005,1.3785,3.75,0.9400000000000001,3.8660186239,5.1856185266,1.5124720702999999,5.4016859652,1.32336,0.38598000000000005,1.3785,3.8622585266,1.1264920703,4.0231859652
2020-05-09 12:00:00,5.10144,1.25542,5.2536434453,1.32144,0.38542000000000004,1.3765,3.7800000000000002,0.87,3.8788271423,5.2248578735,1.5239168798,5.4425602849,1.32144,0.38542000000000004,1.3765,3.9034178735,1.1384968798,4.0660602849
2020-05-09 12:30:00,5.10336,1.22598,5.2485531578,1.32336,0.38598000000000005,1.3785,3.7800000000000002,0.84,3.8722086721,5.202719272,1.5174597877,5.4194992417,1.32336,0.38598000000000005,1.3785,3.8793592720000003,1.1314797877,4.0409992417
2020-05-09 13:00:00,4.96984,1.14912,5.1009593607,1.05984,0.30912,1.104,3.91,0.84,3.9992124225000003,5.0642674185,1.4770779971,5.2752785609,1.05984,0.30912,1.104,4.0044274185,1.1679579971,4.1712785609
2020-05-09 13:30:00,4.79584,1.52712,5.0331080656,0.9158400000000001,0.26712,0.9540000000000001,3.88,1.26,4.0794607487,5.0620578642,1.4764335437,5.2729769418,0.9158400000000001,0.26712,0.9540000000000001,4.1462178642,1.2093135437,4.3189769418
2020-05-09 14:00:00,4.63784,1.86062,4.9971458504,0.9278400000000001,0.27062,0.9665,3.71,1.5899999999999999,4.0363597461,5.0777433912,1.4810084891,5.2893160325,0.9278400000000001,0.27062,0.9665,4.1499033912,1.2103884891,4.3228160325000005
2020-05-09 14:30:00,4.65592,1.86006,5.013722594,0.9259200000000001,0.27006,0.9645,3.73,1.5899999999999999,4.0547503006,5.0365956828,1.4690070741,5.2464538362,0.9259200000000001,0.27006,0.9645,4.1106756828,1.1989470741,4.2819538362
2020-05-09 15:00:00,4.65688,1.9103400000000001,5.0334809277,0.92688,0.27034,0.9655,3.73,1.6400000000000001,4.0746165464,5.0412031324,1.4703509136,5.2512532629,0.92688,0.27034,0.9655,4.1143231324,1.2000109136,4.2857532629
2020-05-09 15:30:00,4.8364,1.8902,5.1926506719,0.9264,0.2702,0.965,3.91,1.62,4.2323161508,5.1367540151,1.4982199211,5.3507854324,0.9264,0.2702,0.965,4.2103540151,1.2280199211,4.3857854324
2020-05-09 16:00:00,4.71256,1.9190800000000001,5.0883287826,0.92256,0.26908000000000004,0.961,3.79,1.65,4.1335940778,5.0424078479,1.470702289,5.2525081749,0.92256,0.26908000000000004,0.961,4.1198478479,1.201622289,4.2915081749
2020-05-09 16:30:00,4.97536,1.89698,5.3247291246,0.9153600000000001,0.26698,0.9535,4.06,1.63,4.3749857143,5.2771874284999996,1.5391796666,5.497070238,0.9153600000000001,0.26698,0.9535,4.3618274285,1.2721996666,4.543570238
2020-05-09 17:00:00,5.30768,1.98474,5.6666268494,1.14768,0.33474000000000004,1.1955,4.16,1.65,4.4752765278,5.6073129843,1.6354662870999999,5.8409510254,1.14768,0.33474000000000004,1.1955,4.4596329843,1.3007262871,4.6454510254
2020-05-09 17:30:00,5.7012,1.3941,5.8691733873,1.3512,0.3941,1.4075,4.35,1.0,4.4634627813,5.7043920051,1.6637810015,5.9420750053999996,1.3512,0.3941,1.4075,4.3531920051,1.2696810015,4.5345750054
2020-05-09 18:00:00,5.64592,1.25006,5.7826518700000005,1.16592,0.34006000000000003,1.2145000000000001,4.48,0.91,4.5714877228,5.6330191487,1.6429639184,5.8677282799,1.16592,0.34006000000000003,1.2145000000000001,4.4670991487,1.3029039184,4.6532282799
2020-05-09 18:30:00,5.50776,1.17768,5.6322597951,0.91776,0.26768000000000003,0.9560000000000001,4.59,0.91,4.6793375600000005,5.4791183513,1.5980761858,5.7074149493,0.91776,0.26768000000000003,0.9560000000000001,4.5613583513,1.3303961858,4.7514149493
2020-05-09 19:00:00,5.51016,1.19838,5.6389695734,0.9201600000000001,0.26838,0.9585,4.59,0.93,4.6832680897,5.4774710058,1.59759571,5.7056989644,0.9201600000000001,0.26838,0.9585,4.5573110058,1.32921571,4.7471989644
2020-05-09 19:30:00,5.35208,1.24894,5.4958722192,0.9220800000000001,0.26894,0.9605,4.43,0.98,4.5371025997,5.3578801869,1.5627150545,5.5811251947,0.9220800000000001,0.26894,0.9605,4.4358001869,1.2937750545,4.6206251947
2020-05-09 20:00:00,5.2964,1.2802,5.4489232881,0.9264,0.2702,0.965,4.37,1.01,4.4851978775,5.3147936515,1.5501481484,5.536243387,0.9264,0.2702,0.965,4.3883936515,1.2799481484,4.571243387
2020-05-09 20:30:00,5.26552,1.32286,5.4291490539,0.9355200000000001,0.27286000000000005,0.9745,4.33,1.05,4.4554909943,5.3012108717,1.5461865043,5.5220946581,0.9355200000000001,0.27286000000000005,0.9745,4.3656908717,1.2733265043,4.5475946580999995
2020-05-09 21:00:00,5.28136,1.32748,5.4456373915,0.9513600000000001,0.27748,0.991,4.33,1.05,4.4554909943,5.2630808891,1.5350652593,5.4823759262,0.9513600000000001,0.27748,0.991,4.3117208891,1.2575852593,4.4913759262
2020-05-09 21:30:00,5.29896,1.32678,5.4625380777,0.94896,0.27678,0.9885,4.35,1.05,4.4749301671,5.2682920469,1.5365851803,5.4878042155,0.94896,0.27678,0.9885,4.3193320469,1.2598051802999999,4.4993042155000005
2020-05-09 22:00:00,5.2024,1.3607,5.3774036718,0.9624,0.2807,1.0025,4.24,1.08,4.3753856973,5.197505326,1.5159390534,5.4140680479,0.9624,0.2807,1.0025,4.235105326,1.2352390534,4.4115680479
2020-05-09 22:30:00,4.9948,1.3814,5.182305761,0.9648,0.28140000000000004,1.005,4.03,1.1,4.177427438,5.0236925736,1.4652436673,5.2330130975,0.9648,0.28140000000000004,1.005,4.0588925736,1.1838436673000001,4.2280130975
2020-05-09 23:00:00,4.78432,1.35126,4.9714808106,0.9643200000000001,0.28126,1.0045,3.8200000000000003,1.07,3.9670265943,4.7658743304,1.3900466797,4.9644524275,0.9643200000000001,0.28126,1.0045,3.8015543304,1.1087866797,3.9599524275
2020-05-09 23:30:00,4.84384,1.43862,5.0529608597,1.26384,0.36862,1.3165,3.58,1.07,3.7364823029,4.868850738,1.4200814652,5.0717195187,1.26384,0.36862,1.3165,3.605010738,1.0514614652,3.7552195187
2020-05-10 00:00:00,4.77696,1.5032800000000002,5.0079134977,1.41696,0.41328000000000004,1.476,3.36,1.09,3.5323788019,4.8247341035,1.4072141135,5.0257646912,1.41696,0.41328000000000004,1.476,3.4077741035,0.9939341135,3.5497646912
2020-05-10 00:30:00,4.60144,1.63292,4.8825892516,1.38144,0.40292000000000006,1.439,3.22,1.23,3.4469261669,4.6862212079,1.366814519,4.8814804249,1.38144,0.40292000000000006,1.439,3.3047812079,0.963894519,3.4424804249
2020-05-10 01:00:00,4.42472,2.19096,4.9374540808,1.37472,0.40096000000000004,1.432,3.05,1.79,3.5364671637000002,4.7968569339,1.3990832724,4.9967259728,1.37472,0.40096000000000004,1.432,3.4221369339,0.9981232724,3.5647259728
2020-05-10 01:30:00,4.388,2.009,4.8260361582,1.3679999999999999,0.399,1.425,3.02,1.6099999999999999,3.4223529917,4.6578897833,1.3585511868,4.8519685243,1.3679999999999999,0.399,1.425,3.2898897833,0.9595511868000001,3.4269685243
2020-05-10 02:00:00,4.42456,1.50508,4.6735422326,1.35456,0.39508000000000004,1.411,3.07,1.11,3.2645060882,4.4512267401,1.2982744659,4.636694521,1.35456,0.39508000000000004,1.411,3.0966667401,0.9031944659000001,3.225694521
2020-05-10 02:30:00,4.4064,1.8027000000000002,4.7608915394,1.3464,0.3927,1.4025,3.06,1.4100000000000001,3.3692283983,4.5524004382,1.3277834611000001,4.7420837898,1.3464,0.3927,1.4025,3.2060004382,0.9350834611000001,3.3395837898
2020-05-10 03:00:00,4.33632,2.2697599999999998,4.8944337364,1.33632,0.38976000000000005,1.392,3.0,1.88,3.5403954581,4.693401937,1.3689088983,4.888960351,1.33632,0.38976000000000005,1.392,3.3570819370000002,0.9791488983000001,3.4969603510000002
2020-05-10 03:30:00,4.3048,2.2464,4.8556787373,1.3248,0.3864,1.38,2.98,1.8599999999999999,3.5128336141,4.6907945439,1.3681484086,4.8862443165,1.3248,0.3864,1.38,3.3659945439,0.9817484086,3.5062443165
2020-05-10 04:00:00,4.20856,2.2745800000000003,4.7838991888999995,1.31856,0.38458000000000003,1.3735,2.89,1.8900000000000001,3.4531434954,4.6358605266,1.3521259869,4.8290213818000005,1.31856,0.38458000000000003,1.3735,3.3173005266,0.9675459869,3.4555213818
2020-05-10 04:30:00,4.20808,1.7344400000000002,4.5515073767,1.3180800000000001,0.38444,1.373,2.89,1.35,3.1897648816,4.383962239,1.278655653,4.5666273323,1.3180800000000001,0.38444,1.373,3.065882239,0.894215653,3.1936273323
2020-05-10 05:00:00,4.20808,1.49444,4.4655669517,1.3180800000000001,0.38444,1.373,2.89,1.11,3.095835913,4.2507944133,1.2398150372,4.4279108472,1.3180800000000001,0.38444,1.373,2.9327144133000003,0.8553750372000001,3.0549108472
2020-05-10 05:30:00,4.0928,1.4929000000000001,4.3565768959,1.3128,0.3829,1.3675,2.7800000000000002,1.11,2.9934094274,4.1413130174,1.2078829634,4.3138677265,1.3128,0.3829,1.3675,2.8285130174,0.8249829634,2.9463677265
2020-05-10 06:00:00,4.10416,1.49038,4.366390025,1.30416,0.38038000000000005,1.3585,2.8,1.11,3.0119926959,4.1376659795,1.206819244,4.3100687286,1.30416,0.38038000000000005,1.3585,2.8335059795,0.826439244,2.9515687286
2020-05-10 06:30:00,4.10416,1.93038,4.5354708962,1.30416,0.38038000000000005,1.3585,2.8,1.55,3.2003906012,4.3670189928,1.2737138729,4.5489781175,1.30416,0.38038000000000005,1.3585,3.0628589928,0.8933338729,3.1904781175
2020-05-10 07:00:00,4.1603200000000005,2.20926,4.710529933,1.3003200000000001,0.37926000000000004,1.3545,2.86,1.83,3.3953644871,4.5642586185,1.3312420971,4.7544360609,1.3003200000000001,0.37926000000000004,1.3545,3.2639386185,0.9519820971,3.3999360609
2020-05-10 07:30:00,4.2362400000000004,2.24682,4.795198583,1.32624,0.38682000000000005,1.3815,2.91,1.8599999999999999,3.4536502429000002,4.6181231105,1.3469525739,4.8105449068,1.32624,0.38682000000000005,1.3815,3.2918831105,0.9601325739000001,3.4290449068
2020-05-10 08:00:00,4.2943999999999996,2.2292,4.8385125814,1.3344,0.38920000000000005,1.3900000000000001,2.96,1.8399999999999999,3.4852833457,4.6532678524,1.3572031236,4.8471540129,1.3344,0.38920000000000005,1.3900000000000001,3.3188678524,0.9680031236000001,3.4571540129000002
2020-05-10 08:30:00,4.52488,2.17934,5.022356205,1.33488,0.38934,1.3905,3.19,1.79,3.6578955699,4.8580835119,1.4169410243,5.0605036582,1.33488,0.38934,1.3905,3.5232035119000003,1.0276010243,3.6700036582
2020-05-10 09:00:00,4.77488,2.14934,5.2363290051,1.33488,0.38934,1.3905,3.44,1.76,3.8640910962,5.0782231235,1.481148411,5.2898157536,1.33488,0.38934,1.3905,3.7433431235,1.091808411,3.8993157536
2020-05-10 09:30:00,5.15248,2.12864,5.5748684648,1.33248,0.38864000000000004,1.388,3.8200000000000003,1.74,4.1976183724,5.4563108442,1.5914239962,5.6836571294,1.33248,0.38864000000000004,1.388,4.1238308442,1.2027839962,4.2956571294
2020-05-10 10:00:00,5.30096,2.12528,5.7111287851,1.32096,0.38528,1.376,3.98,1.74,4.3437311151,5.5631982715,1.6225994958,5.7949981994,1.32096,0.38528,1.376,4.2422382715,1.2373194958,4.4189981994
2020-05-10 10:30:00,5.45096,2.09528,5.8397913661,1.32096,0.38528,1.376,4.13,1.71,4.4700111857,5.7093536515,1.6652281484,5.947243387,1.32096,0.38528,1.376,4.3883936515,1.2799481484,4.571243387
2020-05-10 11:00:00,5.61,2.095,5.9884159007,1.32,0.385,1.375,4.29,1.71,4.6182464205,5.8572550214,1.7083660479,6.101307314,1.32,0.385,1.375,4.5372550214,1.3233660479,4.726307314
2020-05-10 11:30:00,5.90048,1.42514,6.0701473005,1.32048,0.38514000000000004,1.3755,4.58,1.04,4.6965945109,5.8447491298,1.7047184962,6.0882803436,1.32048,0.38514000000000004,1.3755,4.5242691298,1.3195784962000001,4.7127803436
2020-05-10 12:00:00,6.05896,1.31178,6.1993356942,1.30896,0.38178,1.3635,4.75,0.93,4.8401859468,5.9615533101,1.7387863821,6.2099513647,1.30896,0.38178,1.3635,4.6525933101,1.3570063821,4.8464513647
2020-05-10 12:30:00,6.16848,1.65164,6.3857701337,1.30848,0.38164000000000003,1.363,4.86,1.27,5.0231961937,6.2337294781,1.8181710978,6.4934682063,1.30848,0.38164000000000003,1.363,4.9252494781,1.4365310978,5.1304682063
2020-05-10 13:00:00,6.2975200000000005,1.33136,6.4367132607,1.30752,0.38136000000000003,1.362,4.99,0.9500000000000001,5.0796259705,6.2722065291,1.8293935710000002,6.5335484678,1.30752,0.38136000000000003,1.362,4.9646865291,1.448033571,5.1715484678
2020-05-10 13:30:00,6.258,1.3615,6.4043927308,1.308,0.3815,1.3625,4.95,0.98,5.0460776847,6.2287772952000005,1.8167267111,6.4883096825,1.308,0.3815,1.3625,4.9207772952,1.4352267110999999,5.1258096825
2020-05-10 14:00:00,6.11888,1.35884,6.2679453252,1.29888,0.37884,1.353,4.82,0.98,4.918617692,6.1212553042,1.7853661304,6.3763076085,1.29888,0.37884,1.353,4.8223753042,1.4065261304,5.0233076085
2020-05-10 14:30:00,6.01408,1.35744,6.1653711648,1.2940800000000001,0.37744000000000005,1.348,4.72,0.98,4.8206638547,6.061391386,1.7679058209,6.3139493604,1.2940800000000001,0.37744000000000005,1.348,4.767311386,1.3904658209,4.9659493604
2020-05-10 15:00:00,5.8736,1.3873,6.0352115332,1.2936,0.3773,1.3475000000000001,4.58,1.01,4.6900426437,5.8332081718,1.7013523834000002,6.0762585123,1.2936,0.3773,1.3475000000000001,4.5396081718,1.3240523834,4.7287585123
2020-05-10 15:30:00,5.87504,1.43772,6.0483992758,1.29504,0.37772000000000006,1.349,4.58,1.06,4.7010637094,5.9050850524000005,1.7223164736,6.151130263,1.29504,0.37772000000000006,1.349,4.6100450524,1.3445964736,4.8021302630000005
2020-05-10 16:00:00,6.02456,1.63758,6.2431555683,1.2945600000000002,0.37758,1.3485,4.73,1.26,4.8949463736,6.0709710544,1.7706998909,6.3239281816,1.2945600000000002,0.37758,1.3485,4.7764110544000005,1.3931198909,4.9754281816
2020-05-10 16:30:00,6.10408,1.8474400000000002,6.3775251626,1.2940800000000001,0.37744000000000005,1.348,4.8100000000000005,1.47,5.0296123111,6.2532534529,1.8238655904,6.5138056801,1.2940800000000001,0.37744000000000005,1.348,4.9591734529,1.4464255904,5.1658056801
2020-05-10 17:00:00,6.29456,1.4775800000000001,6.4656576038,1.2945600000000002,0.37758,1.3485,5.0,1.1,5.1195702945,6.2519029108,1.8234716823000001,6.5123988654,1.2945600000000002,0.37758,1.3485,4.9573429108,1.4458916823,5.1638988654
2020-05-10 17:30:00,6.47456,1.52758,6.6523249958,1.2945600000000002,0.37758,1.3485,5.18,1.15,5.3061191091,6.4165502749,1.8714938302,6.6839065364,1.2945600000000002,0.37758,1.3485,5.1219902749,1.4939138302,5.3354065364
2020-05-10 18:00:00,6.4936,1.4573,6.6551156451,1.2936,0.3773,1.3475000000000001,5.2,1.08,5.3109697796,6.4181230043,1.8719525429,6.6855447961,1.2936,0.3773,1.3475000000000001,5.1245230043,1.4946525429,5.3380447961
2020-05-10 18:30:00,6.49408,1.5374400000000001,6.6735894989,1.2940800000000001,0.37744000000000005,1.348,5.2,1.16,5.3278138106,6.4594901559,1.8840179621000002,6.7286355791,1.2940800000000001,0.37744000000000005,1.348,5.1654101559,1.5065779621000002,5.3806355791
2020-05-10 19:00:00,6.2736,2.1273,6.624459393,1.2936,0.3773,1.3475000000000001,4.98,1.75,5.2785319929,6.4685316688,1.8866550701,6.7380538216,1.2936,0.3773,1.3475000000000001,5.1749316688,1.5093550701,5.3905538216
2020-05-10 19:30:00,5.98264,1.95702,6.2945936048,1.29264,0.37702,1.3465,4.69,1.58,4.9489897959,6.0759349171,1.7721476842000001,6.329098872,1.29264,0.37702,1.3465,4.7832949171,1.3951276842,4.9825988720000005
2020-05-10 20:00:00,6.08688,1.46534,6.2607770644,1.28688,0.37534,1.3405,4.8,1.09,4.9222047905,6.0065610418,1.7519136372,6.2568344186000004,1.28688,0.37534,1.3405,4.7196810418,1.3765736372,4.9163344186
2020-05-10 20:30:00,5.9692,1.5030999999999999,6.1555388269,1.2792,0.37310000000000004,1.3325,4.69,1.13,4.8242097798,5.9409840982,1.7327870286,6.1885251023,1.2792,0.37310000000000004,1.3325,4.6617840982,1.3596870286,4.8560251023
2020-05-10 21:00:00,5.828720000000001,1.50296,6.0193741867,1.27872,0.37296,1.332,4.55,1.13,4.6882192781,5.7864109926000005,1.6877032062000001,6.0275114506,1.27872,0.37296,1.332,4.5076909926,1.3147432062,4.6955114506
2020-05-10 21:30:00,5.86824,1.48282,6.0526850116,1.27824,0.37282000000000004,1.3315000000000001,4.59,1.11,4.7223087574000004,5.8476930422999995,1.7055771373000002,6.091346919,1.27824,0.37282000000000004,1.3315000000000001,4.5694530423,1.3327571373,4.759846919
2020-05-10 22:00:00,5.76776,1.56268,5.9757028206000005,1.27776,0.37268,1.331,4.49,1.19,4.6450188374,5.7369367206,1.6732732102,5.9759757506,1.27776,0.37268,1.331,4.4591767206,1.3005932102,4.6449757506000005
2020-05-10 22:30:00,5.46824,2.2328200000000002,5.9065331497999995,1.27824,0.37282000000000004,1.3315000000000001,4.19,1.8599999999999999,4.5842883853,5.6921937331,1.6602231722,5.929368472,1.27824,0.37282000000000004,1.3315000000000001,4.4139537331,1.2874031722,4.597868472
2020-05-10 23:00:00,5.16824,2.25282,5.6378987797,1.27824,0.37282000000000004,1.3315000000000001,3.89,1.88,4.3204745110000005,5.3997773872,1.5749350713,5.6247681117,1.27824,0.37282000000000004,1.3315000000000001,4.1215373872,1.2021150713,4.2932681117
2020-05-10 23:30:00,4.89776,2.2726800000000003,5.3993636106,1.27776,0.37268,1.331,3.62,1.9,4.0883248403,5.1605952902,1.5051736263,5.3756200939,1.27776,0.37268,1.331,3.8828352902,1.1324936263,4.0446200939
2020-05-11 00:00:00,4.65824,2.27282,5.1831371437,1.27824,0.37282000000000004,1.3315000000000001,3.38,1.9,3.8774218238,4.9638002458,1.4477750717,5.170625256,1.27824,0.37282000000000004,1.3315000000000001,3.6855602458,1.0749550717,3.839125256
2020-05-11 00:30:00,4.48792,2.26106,5.0253177263,1.23792,0.36106000000000005,1.2895,3.25,1.9,3.7646380968,4.7952210798,1.3986061483,4.9950219581,1.23792,0.36106000000000005,1.2895,3.5573010798,1.0375461483,3.7055219581000003
2020-05-11 01:00:00,4.34504,2.24022,4.8885537994,1.2350400000000001,0.36022000000000004,1.2865,3.11,1.88,3.6340748479,4.6888338898,1.3675765512,4.8842019685,1.2350400000000001,0.36022000000000004,1.2865,3.4537938898,1.0073565512,3.5977019685
2020-05-11 01:30:00,4.3455200000000005,2.24036,4.8890445897,1.23552,0.36036,1.287,3.11,1.88,3.6340748479,4.6954322138,1.3695010624,4.8910752227,1.23552,0.36036,1.287,3.4599122138,1.0091410624,3.6040752227
2020-05-11 02:00:00,4.43552,2.24036,4.9692102592000005,1.23552,0.36036,1.287,3.2,1.88,3.7113878806000002,4.753918609,1.3865595943,4.951998551,1.23552,0.36036,1.287,3.518398609,1.0261995943,3.664998551
2020-05-11 02:30:00,4.47552,2.24036,5.0049467729,1.23552,0.36036,1.287,3.24,1.88,3.7459311259,4.7727245238,1.3920446528000001,4.9715880456,1.23552,0.36036,1.287,3.5372045238,1.0316846528,3.6845880456
2020-05-11 03:00:00,4.47552,1.53036,4.7299345661,1.23552,0.36036,1.287,3.24,1.17,3.4447786576,4.4677978382,1.3031077028,4.6539560815000005,1.23552,0.36036,1.287,3.2322778382,0.9427477028000001,3.3669560815
2020-05-11 03:30:00,4.47504,1.5602200000000002,4.7392266721,1.2350400000000001,0.36022000000000004,1.2865,3.24,1.2,3.4550832117,4.5032878499999995,1.3134589563,4.6909248438,1.2350400000000001,0.36022000000000004,1.2865,3.26824785,0.9532389563,3.4044248438
2020-05-11 04:00:00,4.43552,1.51036,4.6856189559,1.23552,0.36036,1.287,3.2,1.15,3.4003676272,4.4592076422,1.3006022289999999,4.6450079606,1.23552,0.36036,1.287,3.2236876422,0.9402422290000001,3.3580079606
2020-05-11 04:30:00,4.39552,1.51036,4.6477718748,1.23552,0.36036,1.287,3.16,1.15,3.3627518493,4.4211854412000005,1.2895124203,4.6054015012,1.23552,0.36036,1.287,3.1856654412,0.9291524203,3.3184015012
2020-05-11 05:00:00,4.41552,1.49036,4.6602564093000005,1.23552,0.36036,1.287,3.18,1.13,3.374803698,4.4211854412000005,1.2895124203,4.6054015012,1.23552,0.36036,1.287,3.1856654412,0.9291524203,3.3184015012
2020-05-11 05:30:00,4.37552,1.49036,4.622374736,1.23552,0.36036,1.287,3.14,1.13,3.3371394936,4.3796661048,1.2774026139,4.5621521925,1.23552,0.36036,1.287,3.1441461048,0.9170426139000001,3.2751521925000002
2020-05-11 06:00:00,4.50552,1.4703600000000001,4.7393743258,1.23552,0.36036,1.287,3.27,1.11,3.45325933,4.5486639372,1.3266936483,4.7381916012000005,1.23552,0.36036,1.287,3.3131439372,0.9663336483,3.4511916012
2020-05-11 06:30:00,4.79832,1.42826,5.0063760796,1.22832,0.35826,1.2795,3.5700000000000003,1.07,3.7269021989,4.7888636452,1.3967518965,4.9883996304,1.22832,0.35826,1.2795,3.5605436452,1.0384918965,3.7088996304
2020-05-11 07:00:00,4.85208,1.42644,5.0574115316,1.22208,0.35644000000000003,1.2730000000000001,3.63,1.07,3.7844154106,4.8525222876,1.4153190005,5.0547107162,1.22208,0.35644000000000003,1.2730000000000001,3.6304422876,1.0588790005,3.7817107162
2020-05-11 07:30:00,5.11712,1.84666,5.4401351316,1.25712,0.36666000000000004,1.3094999999999999,3.86,1.48,4.1340053217,5.2950821391,1.5443989571999999,5.5157105616,1.25712,0.36666000000000004,1.3094999999999999,4.0379621391,1.1777389572,4.2062105616
2020-05-11 08:00:00,5.3552800000000005,1.9790400000000001,5.709257675,1.26528,0.36904000000000003,1.318,4.09,1.6099999999999999,4.3954749459,5.5996817202999996,1.6332405018,5.833001792,1.26528,0.36904000000000003,1.318,4.3344017203,1.2642005018,4.515001792
2020-05-11 08:30:00,5.69624,1.95932,6.0237932401,1.26624,0.36932000000000004,1.319,4.43,1.5899999999999999,4.7066973559,5.9372238653,1.731690294,6.184608193,1.26624,0.36932000000000004,1.319,4.6709838653,1.362370294,4.865608193
2020-05-11 09:00:00,5.85296,1.91128,6.1571204309,1.27296,0.37128000000000005,1.326,4.58,1.54,4.8319768211,6.1230822593,1.7858989923,6.3782106868,1.27296,0.37128000000000005,1.326,4.8501222593,1.4146189922999999,5.0522106868
2020-05-11 09:30:00,6.004,1.8945,6.2958038605,1.284,0.3745,1.3375,4.72,1.52,4.9587095095,6.2550017249,1.8243755031000002,6.5156267967,1.284,0.3745,1.3375,4.9710017249,1.4498755031,5.1781267967
2020-05-11 10:00:00,6.0864,1.8652000000000002,6.3657863615,1.2864,0.37520000000000003,1.34,4.8,1.49,5.0259426976,6.3209831761,1.8436200930000002,6.5843574751,1.2864,0.37520000000000003,1.34,5.0345831761,1.468420093,5.2443574751
2020-05-11 10:30:00,5.88472,1.8734600000000001,6.1757414008,1.3147199999999999,0.38346,1.3695,4.57,1.49,4.8067660646,6.1579224807,1.7960607236000001,6.4145025841,1.3147199999999999,0.38346,1.3695,4.8432024807000005,1.4126007236,5.0450025841
2020-05-11 11:00:00,5.97992,1.32206,6.1243192152,1.30992,0.38206,1.3645,4.67,0.9400000000000001,4.7636645558,6.0307506802,1.7589689484000002,6.2820319585,1.30992,0.38206,1.3645,4.7208306802,1.3769089484,4.9175319585
2020-05-11 11:30:00,6.18224,1.14982,6.2882571075,1.30224,0.37982000000000005,1.3565,4.88,0.77,4.9403744797,6.0729164974,1.7712673117,6.3259546848,1.30224,0.37982000000000005,1.3565,4.7706764974,1.3914473117,4.9694546848000005
2020-05-11 12:00:00,5.99568,1.18374,6.1114171065,1.31568,0.38374,1.3705,4.68,0.8,4.7478837391,5.9786749264,1.7437801869,6.2277863817,1.31568,0.38374,1.3705,4.6629949264,1.3600401869,4.8572863817
2020-05-11 12:30:00,6.04688,0.8553400000000001,6.107074934,1.28688,0.37534,1.3405,4.76,0.48,4.7841404662,6.0676767733,1.7697390589,6.3204966388,1.28688,0.37534,1.3405,4.7807967733000005,1.3943990589,4.9799966388
2020-05-11 13:00:00,6.0616,1.1738,6.1742044832,1.2816,0.3738,1.335,4.78,0.8,4.8464832611,6.0793649961,1.7731481239,6.3326718709,1.2816,0.3738,1.335,4.7977649961,1.3993481239,4.9976718709
2020-05-11 13:30:00,6.0208,1.1594,6.131414274,1.3008,0.3794,1.355,4.72,0.78,4.7840150501,5.9928607897,1.7479177303,6.2425633226,1.3008,0.3794,1.355,4.6920607897,1.3685177303,4.8875633226
2020-05-11 14:00:00,5.95792,1.18856,6.0753177365,1.29792,0.37856,1.3519999999999999,4.66,0.81,4.7298731484,5.9250629712,1.7281433666,6.171940595,1.29792,0.37856,1.3519999999999999,4.6271429712,1.3495833666000001,4.819940595
2020-05-11 14:30:00,5.89552,1.1878600000000001,6.0139976264,1.29552,0.37786000000000003,1.3495,4.6,0.81,4.6707708143,5.8774916958,1.7142684113,6.1223871831,1.29552,0.37786000000000003,1.3495,4.5819716958,1.3364084112999999,4.7728871831
2020-05-11 15:00:00,5.89408,1.14744,6.0047312679,1.2940800000000001,0.37744000000000005,1.348,4.6,0.77,4.6640004288,5.8760516958,1.7138484112999999,6.1208871831,1.2940800000000001,0.37744000000000005,1.348,4.5819716958,1.3364084112999999,4.7728871831
2020-05-11 15:30:00,5.7340800000000005,1.8874400000000002,6.0367295119,1.2940800000000001,0.37744000000000005,1.348,4.44,1.51,4.6897441295,6.0323266866,1.7594286169000002,6.2836736319,1.2940800000000001,0.37744000000000005,1.348,4.7382466866,1.3819886169,4.9356736319
2020-05-11 16:00:00,6.04032,1.95676,6.3493602355,1.36032,0.39676000000000006,1.417,4.68,1.56,4.9331531499,6.3025769422,1.8382516082,6.5651843148,1.36032,0.39676000000000006,1.417,4.9422569422,1.4414916082,5.1481843148
2020-05-11 16:30:00,6.16232,1.66026,6.3820569607,1.37232,0.40026000000000006,1.4295,4.79,1.26,4.9529486167000005,6.3135267375,1.8414452984,6.5765903515,1.37232,0.40026000000000006,1.4295,4.9412067375,1.4411852984,5.1470903515
2020-05-11 17:00:00,6.30184,1.30012,6.4345551051,1.37184,0.40012000000000003,1.429,4.93,0.9,5.0114768282,6.3029696936,1.8383661606000001,6.5655934308,1.37184,0.40012000000000003,1.429,4.9311296936,1.4382461605999999,5.1365934308
2020-05-11 17:30:00,6.7304,1.1397,6.8262141960000005,1.3704,0.3997,1.4275,5.36,0.74,5.4108409698,6.6995117372,1.9540242567,6.9786580596,1.3704,0.3997,1.4275,5.3291117372,1.5543242567000002,5.5511580596
2020-05-11 18:00:00,6.66704,1.27872,6.788560024,1.36704,0.39872,1.424,5.3,0.88,5.3725599113,6.6241924254,1.9320561241,6.9002004432,1.36704,0.39872,1.424,5.2571524254,1.5333361240999999,5.4762004432
2020-05-11 18:30:00,6.90504,1.27522,7.0218062812,1.35504,0.39522,1.4115,5.55,0.88,5.6193327006,6.8226108256,1.9899281575,7.1068862767,1.35504,0.39522,1.4115,5.4675708256,1.5947081575,5.6953862767
2020-05-11 19:00:00,6.77408,1.32494,6.9024362257,1.35408,0.39494,1.4105,5.42,0.93,5.499209034,6.7546917922,1.9701184394000002,7.0361372835,1.35408,0.39494,1.4105,5.4006117922,1.5751784394000001,5.6256372835
2020-05-11 19:30:00,6.55144,1.38792,6.6968416436,1.26144,0.36792,1.314,5.29,1.02,5.3874390948,6.545024463,1.9089654684,6.8177338156000005,1.26144,0.36792,1.314,5.283584463,1.5410454684000001,5.5037338156
2020-05-11 20:00:00,6.3032,1.8526,6.5698140765,1.2432,0.36260000000000003,1.295,5.06,1.49,5.2748175324,6.4623022899,1.8848381679,6.7315648853,1.2432,0.36260000000000003,1.295,5.2191022899,1.5222381678999999,5.4365648853
2020-05-11 20:30:00,6.2132,1.9626000000000001,6.5158002578000005,1.2432,0.36260000000000003,1.295,4.97,1.6,5.2211971807,6.3724570733,1.858633313,6.637976118,1.2432,0.36260000000000003,1.295,5.1292570733,1.496033313,5.342976118
2020-05-11 21:00:00,6.37224,1.43232,6.5312313694,1.24224,0.36232000000000003,1.294,5.13,1.07,5.240400748,6.3322731893,1.8469130135,6.5961179055,1.24224,0.36232000000000003,1.294,5.0900331893,1.4845930135,5.3021179055
2020-05-11 21:30:00,6.30272,1.55246,6.4911024834,1.24272,0.36246,1.2945,5.06,1.19,5.1980477104,6.3417145153,1.8496667336,6.6059526201,1.24272,0.36246,1.2945,5.0989945153,1.4872067335999999,5.3114526201
2020-05-11 22:00:00,6.00272,1.88246,6.290969961,1.24272,0.36246,1.2945,4.76,1.52,4.9967989753,6.1477974324,1.7931075845,6.4039556588,1.24272,0.36246,1.2945,4.9050774324,1.4306475845,5.1094556588
2020-05-11 22:30:00,5.79176,1.67218,6.0283223081,1.24176,0.36218,1.2935,4.55,1.31,4.7348284024,5.8203586031,1.6976045926,6.0628735449,1.24176,0.36218,1.2935,4.5785986031,1.3354245926,4.7693735449
2020-05-11 23:00:00,5.38176,2.21218,5.8186837902,1.24176,0.36218,1.2935,4.14,1.85,4.5345451812,5.636251856,1.6439067913,5.8710956833,1.24176,0.36218,1.2935,4.394491856,1.2817267913000001,4.5775956833
2020-05-11 23:30:00,5.08176,2.19218,5.534432026,1.24176,0.36218,1.2935,3.84,1.83,4.2537630399,5.3709293296,1.5665210545,5.5947180517,1.24176,0.36218,1.2935,4.1291693296,1.2043410545,4.3012180517
2020-05-12 00:00:00,4.92176,2.24218,5.4084279278,1.24176,0.36218,1.2935,3.68,1.88,4.1324084987,5.2141874334,1.5208046681,5.4314452431,1.24176,0.36218,1.2935,3.9724274334,1.1586246681,4.1379452431
2020-05-12 00:30:00,4.74144,1.5604200000000001,4.9916093447000005,1.20144,0.35042,1.2515,3.54,1.21,3.741082731,4.8058080778,1.4016940227,5.0060500811,1.20144,0.35042,1.2515,3.6043680778000002,1.0512740227,3.7545500811
2020-05-12 01:00:00,4.53904,2.13972,5.0180958341,1.19904,0.34972000000000003,1.249,3.34,1.79,3.7894194806,4.8878675864000005,1.425628046,5.0915287358,1.19904,0.34972000000000003,1.249,3.6888275864,1.075908046,3.8425287358
2020-05-12 01:30:00,4.51904,2.15972,5.0086038973,1.19904,0.34972000000000003,1.249,3.32,1.81,3.7813357428,4.8689635682,1.4201143741,5.0718370502,1.19904,0.34972000000000003,1.249,3.6699235681999998,1.0703943741,3.8228370502
2020-05-12 02:00:00,4.66856,2.13958,5.1354897576,1.19856,0.34958,1.2485,3.47,1.79,3.9044846011,4.9767986540999996,1.4515662741,5.1841652647,1.19856,0.34958,1.2485,3.7782386541,1.1019862741,3.9356652647
2020-05-12 02:30:00,4.64856,2.21958,5.1512760992,1.19856,0.34958,1.2485,3.45,1.87,3.9242069262,4.937732068,1.4401718532,5.1434709042,1.19856,0.34958,1.2485,3.7391720680000002,1.0905918532,3.8949709042
2020-05-12 03:00:00,4.57856,2.22958,5.0925670001,1.19856,0.34958,1.2485,3.38,1.88,3.8676607917,4.9084781455,1.4316394591,5.1129980683,1.19856,0.34958,1.2485,3.7099181455,1.0820594591,3.8644980683
2020-05-12 03:30:00,4.57856,2.22958,5.0925670001,1.19856,0.34958,1.2485,3.38,1.88,3.8676607917,4.9150676982,1.433561412,5.1198621856,1.19856,0.34958,1.2485,3.7165076982,1.083981412,3.8713621856
2020-05-12 04:00:00,4.54856,2.19958,5.052479614,1.19856,0.34958,1.2485,3.35,1.85,3.8268786236,4.9150676982,1.433561412,5.1198621856,1.19856,0.34958,1.2485,3.7165076982,1.083981412,3.8713621856
2020-05-12 04:30:00,4.54856,2.16958,5.0394915865,1.19856,0.34958,1.2485,3.35,1.82,3.8124663933000003,4.9150676982,1.433561412,5.1198621856,1.19856,0.34958,1.2485,3.7165076982,1.083981412,3.8713621856
2020-05-12 05:00:00,4.54856,2.16958,5.0394915865,1.19856,0.34958,1.2485,3.35,1.82,3.8124663933000003,4.9150676982,1.433561412,5.1198621856,1.19856,0.34958,1.2485,3.7165076982,1.083981412,3.8713621856
2020-05-12 05:30:00,4.49856,2.11958,4.9728926642,1.19856,0.34958,1.2485,3.3,1.77,3.7447162776000003,4.8348976343,1.4101784767,5.0363517023,1.19856,0.34958,1.2485,3.6363376343000002,1.0605984767,3.7878517023000002
2020-05-12 06:00:00,4.56856,2.11958,5.0363041856,1.19856,0.34958,1.2485,3.37,1.77,3.8065469917,4.9137881976,1.4331882243,5.1185293725,1.19856,0.34958,1.2485,3.7152281976,1.0836082243,3.8700293725
2020-05-12 06:30:00,4.86856,1.53958,5.1061906594,1.19856,0.34958,1.2485,3.67,1.19,3.8581083447999998,4.9585477715,1.4462431,5.1651539286,1.19856,0.34958,1.2485,3.7599877715,1.0966631,3.9166539286
2020-05-12 07:00:00,5.03904,1.37972,5.2245144655,1.19904,0.34972000000000003,1.249,3.84,1.03,3.975738925,5.0272145934,1.4662709231,5.2366818681,1.19904,0.34972000000000003,1.249,3.8281745934,1.1165509231,3.9876818681
2020-05-12 07:30:00,5.18504,1.33022,5.3529547962,1.2350400000000001,0.36022000000000004,1.2865,3.95,0.97,4.0673578648,5.1514974725,1.5025200961,5.3661432005,1.2350400000000001,0.36022000000000004,1.2865,3.9164574725,1.1423000961,4.0796432005
2020-05-12 08:00:00,5.4827200000000005,1.5824600000000002,5.7065224305,1.24272,0.36246,1.2945,4.24,1.22,4.4120290117,5.55735406,1.6208949341999999,5.7889104792,1.24272,0.36246,1.2945,4.31463406,1.2584349342,4.4944104792
2020-05-12 08:30:00,5.8652,1.3361,6.0154579418,1.2552,0.36610000000000004,1.3075,4.61,0.97,4.7109447036,5.9256489526,1.7283142778,6.1725509923,1.2552,0.36610000000000004,1.3075,4.6704489526,1.3622142778000002,4.8650509923000005
2020-05-12 09:00:00,5.86904,1.74722,6.1235943897,1.2590400000000002,0.36722000000000005,1.3115,4.61,1.38,4.8121201149,6.121118897,1.785326345,6.3761655177,1.2590400000000002,0.36722000000000005,1.3115,4.862078897,1.418106345,5.0646655177
2020-05-12 09:30:00,5.95432,1.74876,6.2058108415,1.26432,0.36876000000000003,1.317,4.69,1.38,4.888813762,6.1858428807,1.8042041735,6.4435863341,1.26432,0.36876000000000003,1.317,4.9215228806999995,1.4354441735,5.1265863341
2020-05-12 10:00:00,5.83488,1.71184,6.0808075779,1.27488,0.37184,1.328,4.5600000000000005,1.34,4.7528096953,6.1273369529,1.7871399446,6.3826426593,1.27488,0.37184,1.328,4.8524569529,1.4152999446,5.0546426593
2020-05-12 10:30:00,5.71016,1.69588,5.9566715706,1.22016,0.35588000000000003,1.271,4.49,1.34,4.6856909843,6.0198405057,1.7557868142,6.2706671935,1.22016,0.35588000000000003,1.271,4.7996805057,1.3999068142,4.9996671935
2020-05-12 11:00:00,5.66288,1.14084,5.7766535122,1.20288,0.35084000000000004,1.2530000000000001,4.46,0.79,4.5294260122,5.8908503785,1.7181646937,6.1363024776,1.20288,0.35084000000000004,1.2530000000000001,4.6879703785,1.3673246937,4.8833024776
2020-05-12 11:30:00,5.71904,0.70972,5.7629090743999996,1.19904,0.34972000000000003,1.249,4.52,0.36,4.5343136195,5.6741580174,1.6549627551000001,5.9105812681,1.19904,0.34972000000000003,1.249,4.4751180174,1.3052427551,4.6615812681
2020-05-12 12:00:00,5.7233600000000004,0.9609800000000001,5.8034758766,1.20336,0.35098,1.2535,4.52,0.61,4.5609757728,5.72199251,1.6689144821,5.9604088646,1.20336,0.35098,1.2535,4.51863251,1.3179344821,4.7069088646
2020-05-12 12:30:00,5.8676,0.9193,5.9391785838,1.1976,0.3493,1.2475,4.67,0.5700000000000001,4.704657267,5.8481579148,1.7057127252000002,6.0918311613,1.1976,0.3493,1.2475,4.6505579148,1.3564127252,4.8443311613
2020-05-12 13:00:00,5.73904,0.9497200000000001,5.8170910428,1.19904,0.34972000000000003,1.249,4.54,0.6000000000000001,4.5794759526,5.7210577409,1.6686418411,5.9594351468,1.19904,0.34972000000000003,1.249,4.5220177409,1.3189218410999999,4.7104351468
2020-05-12 13:30:00,5.62144,1.02042,5.7133041797,1.20144,0.35042,1.2515,4.42,0.67,4.4704921429,5.6265785136,1.6410853998000001,5.8610192849,1.20144,0.35042,1.2515,4.4251385136,1.2906653998,4.6095192849
2020-05-12 14:00:00,5.47856,1.7395800000000001,5.7481091021,1.19856,0.34958,1.2485,4.28,1.3900000000000001,4.5000555552,5.8892559891000005,1.7176996635,6.1346416553,1.19856,0.34958,1.2485,4.6906959891,1.3681196635,4.8861416553
2020-05-12 14:30:00,5.51664,1.7090200000000002,5.775297936,1.19664,0.34902000000000005,1.2465,4.32,1.3599999999999999,4.5290175535,5.8914944075,1.7183525355,6.1369733412,1.19664,0.34902000000000005,1.2465,4.6948544075,1.3693325355,4.8904733412
2020-05-12 15:00:00,5.35232,1.7777600000000002,5.6398368771000005,1.19232,0.34776,1.242,4.16,1.43,4.3989203221,5.725297715,1.6698785002,5.9638517865,1.19232,0.34776,1.242,4.532977715,1.3221185002,4.7218517865
2020-05-12 15:30:00,5.41232,1.7777600000000002,5.696809493,1.19232,0.34776,1.242,4.22,1.43,4.4557042092,5.8073515297,1.6938108628,6.0493245101,1.19232,0.34776,1.242,4.6150315296999995,1.3460508628,4.8073245101
2020-05-12 16:00:00,5.7864,1.9227,6.0974749077,1.3464,0.3927,1.4025,4.44,1.53,4.6962218857,6.0895759646,1.7761263230000002,6.3433082965,1.3464,0.3927,1.4025,4.7431759646,1.3834263230000001,4.9408082965
2020-05-12 16:30:00,6.06624,1.95432,6.3732750137,1.38624,0.40432,1.444,4.68,1.55,4.93,6.3241963571,1.8445572708,6.5877045386,1.38624,0.40432,1.444,4.9379563571,1.4402372708,5.1437045386
2020-05-12 17:00:00,6.4272,1.9346,6.7120471542,1.3872,0.4046,1.445,5.04,1.53,5.2671149598,6.6197577474,1.9307626763,6.8955809869,1.3872,0.4046,1.445,5.2325577474,1.5261626763,5.4505809869
2020-05-12 17:30:00,6.56672,1.93446,6.8457247279,1.38672,0.40446000000000004,1.4445000000000001,5.18,1.53,5.4012313411,6.693878201,1.9523811420000001,6.9727897927,1.38672,0.40446000000000004,1.4445000000000001,5.307158201,1.547921142,5.5282897927
2020-05-12 18:00:00,6.72624,1.93432,6.9988497912,1.38624,0.40432,1.444,5.34,1.53,5.5548627346,6.8517958824,1.9984404657,7.1372873775,1.38624,0.40432,1.444,5.4655558824,1.5941204657,5.6932873775
2020-05-12 18:30:00,6.79624,1.97432,7.0772040807,1.38624,0.40432,1.444,5.41,1.57,5.6332051267,6.9696218395,2.0328063698,7.2600227494,1.38624,0.40432,1.444,5.5833818395,1.6284863698,5.8160227494
2020-05-12 19:00:00,6.73672,2.06446,7.0459485841,1.38672,0.40446000000000004,1.4445000000000001,5.35,1.6600000000000001,5.6016158383,6.9701018395,2.0329463698,7.2605227494,1.38672,0.40446000000000004,1.4445000000000001,5.5833818395,1.6284863698,5.8160227494
2020-05-12 19:30:00,6.44464,2.10052,6.7783160888000005,1.30464,0.38052,1.359,5.14,1.72,5.4201475995,6.6769534629,1.94744476,6.9551598572,1.30464,0.38052,1.359,5.3723134629,1.56692476,5.5961598572
2020-05-12 20:00:00,6.27928,2.09604,6.6198746967,1.28928,0.37604000000000004,1.343,4.99,1.72,5.2781151939,6.4744731137,1.8883879915000001,6.7442428268,1.28928,0.37604000000000004,1.343,5.1851931137,1.5123479915,5.4012428268
2020-05-12 20:30:00,6.2588,2.1259,6.6099945726,1.2888,0.3759,1.3425,4.97,1.75,5.2690985946,6.437330725,1.8775547948,6.7055528385,1.2888,0.3759,1.3425,5.148530725,1.5016547947999999,5.3630528385
2020-05-12 21:00:00,6.1388,2.1259,6.4964849149,1.2888,0.3759,1.3425,4.85,1.75,5.1560643906,6.3337645067,1.8473479811,6.5976713612,1.2888,0.3759,1.3425,5.0449645067,1.4714479811,5.2551713612
2020-05-12 21:30:00,6.19544,2.12492,6.549714635,1.28544,0.37492000000000003,1.339,4.91,1.75,5.2125425658,6.3636356058,1.8560603850000001,6.6287870894,1.28544,0.37492000000000003,1.339,5.0781956058,1.481140385,5.2897870894
2020-05-12 22:00:00,6.03392,2.08156,6.3828741645000004,1.27392,0.37156000000000006,1.327,4.76,1.71,5.0578355054,6.1783211844,1.8020103454,6.4357512337,1.27392,0.37156000000000006,1.327,4.9044011844,1.4304503454,5.1087512337
2020-05-12 22:30:00,5.84392,1.44156,6.0190943006,1.27392,0.37156000000000006,1.327,4.57,1.07,4.6935913755000005,5.7131820715,1.6663447708999999,5.9512313245,1.27392,0.37156000000000006,1.327,4.4392620715,1.2947847709,4.6242313245
2020-05-12 23:00:00,5.52344,1.44142,5.7084219404,1.27344,0.37142000000000003,1.3265,4.25,1.07,4.3826247843,5.4236751135,1.5819052413999999,5.6496615766,1.27344,0.37142000000000003,1.3265,4.1502351135,1.2104852414,4.3231615766000004
2020-05-12 23:30:00,5.12344,1.77142,5.421029999,1.27344,0.37142000000000003,1.3265,3.85,1.4,4.0966449688,5.1958696391,1.5154619781,5.4123642074,1.27344,0.37142000000000003,1.3265,3.9224296391,1.1440419781,4.0858642074
2020-05-13 00:00:00,4.91344,1.48142,5.1319097664,1.27344,0.37142000000000003,1.3265,3.64,1.11,3.8054828866,4.89205784,1.4268502033,5.0958935833,1.27344,0.37142000000000003,1.3265,3.6186178399999998,1.0554302033,3.7693935833000003
2020-05-13 00:30:00,4.7764,1.4377,4.988083625,1.2264,0.3577,1.2775,3.55,1.08,3.7106468439,4.785307647,1.3957147304,4.9846954656,1.2264,0.3577,1.2775,3.558907647,1.0380147304,3.7071954656
2020-05-13 01:00:00,4.61632,1.46476,4.8431324781,1.21632,0.35476,1.267,3.4,1.11,3.576604535,4.6009357251,1.3419395865000001,4.7926413803,1.21632,0.35476,1.267,3.3846157251,0.9871795865,3.5256413803
2020-05-13 01:30:00,4.5868,1.4649,4.8150458201,1.2168,0.3549,1.2675,3.37,1.11,3.5480980821,4.607385065,1.343820644,4.7993594427,1.2168,0.3549,1.2675,3.390585065,0.988920644,3.5318594427
2020-05-13 02:00:00,4.71632,1.46476,4.9385419103,1.21632,0.35476,1.267,3.5,1.11,3.6717979247,4.7078480993,1.3731223623,4.9040084367,1.21632,0.35476,1.267,3.4915280993,1.0183623623,3.6370084367
2020-05-13 02:30:00,4.7563200000000005,1.46476,4.9767561524,1.21632,0.35476,1.267,3.54,1.11,3.7099460913,4.7267038972,1.37862197,4.9236498929,1.21632,0.35476,1.267,3.5103838972,1.02386197,3.6566498929
