Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2020-05-13 03:00:00,4.69632,1.71476,4.9995823226,1.21632,0.35476,1.267,3.48,1.3599999999999999,3.7363083384999998,4.7778509973,1.3935398742,4.9769281222,1.21632,0.35476,1.267,3.5615309973000002,1.0387798742,3.7099281222
2020-05-13 03:30:00,4.5568,2.2249,5.0709571335,1.2168,0.3549,1.2675,3.34,1.87,3.8278584091,4.8950488852,1.4277225915,5.0990092554,1.2168,0.3549,1.2675,3.6782488852,1.0728225915,3.8315092554
2020-05-13 04:00:00,4.5568,2.2249,5.0709571335,1.2168,0.3549,1.2675,3.34,1.87,3.8278584091,4.9015533041,1.4296197137,5.1057846917,1.2168,0.3549,1.2675,3.6847533041,1.0747197137,3.8382846917
2020-05-13 04:30:00,4.5168,2.1849,5.0174964126,1.2168,0.3549,1.2675,3.3,1.83,3.7734467003,4.8670776226,1.4195643065999999,5.0698725235,1.2168,0.3549,1.2675,3.6502776226,1.0646643066,3.8023725235
2020-05-13 05:00:00,4.4968,2.1849,4.9994998,1.2168,0.3549,1.2675,3.2800000000000002,1.83,3.7559685835,4.8444669602,1.4129695301,5.0463197502,1.2168,0.3549,1.2675,3.6276669602,1.0580695301,3.7788197502000003
2020-05-13 05:30:00,4.47632,1.5447600000000001,4.7353694893,1.21632,0.35476,1.267,3.26,1.19,3.4704034348,4.5421894392,1.3248052531,4.7314473325,1.21632,0.35476,1.267,3.3258694392,0.9700452531,3.4644473325
2020-05-13 06:00:00,4.59584,1.42462,4.811578478,1.21584,0.35462000000000005,1.2665,3.38,1.07,3.54532086,4.6334533715,1.3514239,4.8265139286,1.21584,0.35462000000000005,1.2665,3.4176133715,0.9968039,3.5600139286
2020-05-13 06:30:00,4.79632,1.84476,5.1388544443,1.21632,0.35476,1.267,3.58,1.49,3.8776926129,4.9841804828,1.4537193075000001,5.1918546696,1.21632,0.35476,1.267,3.7678604828,1.0989593075,3.9248546696
2020-05-13 07:00:00,4.94632,1.40476,5.1419288404,1.21632,0.35476,1.267,3.73,1.05,3.8749709676,4.9430683585,1.4417282712000001,5.1490295401,1.21632,0.35476,1.267,3.7267483585,1.0869682712,3.8820295401
2020-05-13 07:30:00,5.23232,1.29526,5.3902570486,1.25232,0.36526000000000003,1.3045,3.98,0.93,4.0872117635,5.189686291,1.5136585015000001,5.4059232198,1.25232,0.36526000000000003,1.3045,3.937366291,1.1483985015,4.1014232198
2020-05-13 08:00:00,5.54144,1.4679200000000001,5.732568918,1.26144,0.36792,1.314,4.28,1.1,4.41909493,5.5479975441,1.6181659503999999,5.7791641085,1.26144,0.36792,1.314,4.2865575441,1.2502459504,4.4651641085
2020-05-13 08:30:00,5.8124,1.4382000000000001,5.9876884521000004,1.2624,0.3682,1.315,4.55,1.07,4.6741202381,5.824478829,1.6988063251,6.0671654469,1.2624,0.3682,1.315,4.562078829,1.3306063251,4.7521654469
2020-05-13 09:00:00,5.75288,1.01834,5.8423150078,1.02288,0.29834000000000005,1.0655000000000001,4.73,0.72,4.7844853433,5.6408313517,1.6452424776,5.8758659912999995,1.02288,0.29834000000000005,1.0655000000000001,4.6179513517,1.3469024776,4.8103659913
2020-05-13 09:30:00,5.69048,1.00014,5.7777021946,0.9604800000000001,0.28014,1.0005,4.73,0.72,4.7844853433,5.6456956695,1.6466612369,5.8809329891,0.9604800000000001,0.28014,1.0005,4.6852156695,1.3665212369,4.8804329891
2020-05-13 10:00:00,5.74584,0.85462,5.8090492036,0.97584,0.28462000000000004,1.0165,4.77,0.5700000000000001,4.8039358863,5.7464691085,1.6760534900000001,5.9859053214,0.97584,0.28462000000000004,1.0165,4.7706291085,1.39143349,4.9694053214
2020-05-13 10:30:00,5.65496,1.23728,5.788733402,0.9849600000000001,0.28728000000000004,1.026,4.67,0.9500000000000001,4.7656479098,5.7111122054,1.6657410599,5.9490752139000005,0.9849600000000001,0.28728000000000004,1.026,4.7261522054,1.3784610599,4.9230752139
2020-05-13 11:00:00,5.64968,1.04574,5.7456467216,0.9796800000000001,0.28574000000000005,1.0205,4.67,0.76,4.7314374137,5.6651243002000005,1.6523279209,5.9011711461,0.9796800000000001,0.28574000000000005,1.0205,4.6854443002,1.3665879209,4.8806711461
2020-05-13 11:30:00,5.8904,1.1072,5.9935552054,1.1904,0.3472,1.24,4.7,0.76,4.7610503043,5.8477041003,1.7055803626000001,6.0913584378,1.1904,0.3472,1.24,4.6573041003,1.3583803626,4.8513584378
2020-05-13 12:00:00,5.74408,1.02494,5.8348056566,1.11408,0.32494,1.1605,4.63,0.7000000000000001,4.6826167898,5.7589866626,1.6797044433,5.9989444402,1.11408,0.32494,1.1605,4.6449066626,1.3547644433000001,4.8384444402
2020-05-13 12:30:00,5.90688,1.06784,6.0026255589,0.9868800000000001,0.28784000000000004,1.028,4.92,0.78,4.9814455733,5.9641397214000005,1.7395407521,6.2126455432,0.9868800000000001,0.28784000000000004,1.028,4.9772597214,1.4517007521,5.1846455432
2020-05-13 13:00:00,6.174,1.102,6.2715771541,1.104,0.322,1.15,5.07,0.78,5.1296491108,6.2285494423,1.816660254,6.4880723358,1.104,0.322,1.15,5.1245494423,1.494660254,5.3380723358
2020-05-13 13:30:00,6.16248,1.16864,6.2723105153,1.33248,0.38864000000000004,1.388,4.83,0.78,4.8925760086,6.2024597091,1.8090507485,6.4608955303,1.33248,0.38864000000000004,1.388,4.8699797091,1.4204107485000002,5.0728955303
2020-05-13 14:00:00,6.07784,1.11312,6.1789299397,1.3478400000000001,0.39312,1.404,4.73,0.72,4.7844853433,6.0896924007,1.7761602834999999,6.3434295841,1.3478400000000001,0.39312,1.404,4.7418524007,1.3830402835,4.9394295841
2020-05-13 14:30:00,5.92624,1.14682,6.0361839477,1.32624,0.38682000000000005,1.3815,4.6,0.76,4.6623599175,5.891241644,1.7182788128,6.1367100458,1.32624,0.38682000000000005,1.3815,4.5650016440000005,1.3314588128,4.7552100458
2020-05-13 15:00:00,5.89472,1.17346,6.0103853662,1.3147199999999999,0.38346,1.3695,4.58,0.79,4.6476338066,5.8281054768,1.6998640973999999,6.070943205,1.3147199999999999,0.38346,1.3695,4.5133854768,1.3164040974,4.701443205
2020-05-13 15:30:00,5.87424,1.17332,5.9902733994,1.31424,0.38332000000000005,1.369,4.5600000000000005,0.79,4.6279261014,5.8636051327,1.7102181637,6.1079220132,1.31424,0.38332000000000005,1.369,4.5493651327,1.3268981637000001,4.7389220132
2020-05-13 16:00:00,5.8908000000000005,1.5769000000000002,6.09820779,1.3608,0.39690000000000003,1.4175,4.53,1.18,4.6811643851,5.98290129,1.7450128762000001,6.2321888437,1.3608,0.39690000000000003,1.4175,4.62210129,1.3481128762,4.8146888437
2020-05-13 16:30:00,6.12656,1.9485800000000002,6.4289735923,1.36656,0.39858000000000005,1.4235,4.76,1.55,5.0060063923,6.3308057291,1.8464850043,6.5945893011,1.36656,0.39858000000000005,1.4235,4.9642457291,1.4479050043,5.1710893011
2020-05-13 17:00:00,6.4256,1.3483,6.5655348792,1.3656000000000001,0.39830000000000004,1.4225,5.06,0.9500000000000001,5.1484075208,6.3281525316,1.8457111551,6.5918255538,1.3656000000000001,0.39830000000000004,1.4225,4.9625525316,1.4474111551,5.1693255538
2020-05-13 17:30:00,6.57512,1.25816,6.6944133126,1.3651200000000001,0.39816,1.422,5.21,0.86,5.2805018701,6.5359704028,1.9063247008,6.8083025029,1.3651200000000001,0.39816,1.422,5.1708504028,1.5081647008,5.3863025029
2020-05-13 18:00:00,6.77368,1.21774,6.8822693532,1.36368,0.39774000000000004,1.4205,5.41,0.8200000000000001,5.4717912972,6.7130904858000005,1.9579847250000002,6.9928025894,1.36368,0.39774000000000004,1.4205,5.3494104858,1.560244725,5.5723025894
2020-05-13 18:30:00,6.89464,1.2780200000000002,7.0120892643,1.36464,0.39802000000000004,1.4215,5.53,0.88,5.5995803414,6.8291899073,1.9918470563000001,7.1137394868,1.36464,0.39802000000000004,1.4215,5.4645499073,1.5938270562999999,5.6922394868
2020-05-13 19:00:00,6.75024,1.34382,6.8827023944,1.35024,0.39382000000000006,1.4065,5.4,0.9500000000000001,5.4829280499,6.6767934011,1.9473980753000002,6.9549931262,1.35024,0.39382000000000006,1.4065,5.3265534011,1.5535780753,5.5484931262
2020-05-13 19:30:00,6.59672,2.07946,6.9167093802,1.26672,0.36946,1.3195000000000001,5.33,1.71,5.5975887666,6.7748500793,1.9759979398,7.0571354992,1.26672,0.36946,1.3195000000000001,5.5081300793,1.6065379398,5.7376354992
2020-05-13 20:00:00,6.34184,2.07512,6.6727099143,1.25184,0.36512000000000006,1.304,5.09,1.71,5.3695623658,6.5663798967,1.9151941365,6.8399790591,1.25184,0.36512000000000006,1.304,5.3145398967,1.5500741365000001,5.5359790591
2020-05-13 20:30:00,6.26184,2.07512,6.5967236716,1.25184,0.36512000000000006,1.304,5.01,1.71,5.2937888133,6.4656417156,1.885812167,6.7350434537,1.25184,0.36512000000000006,1.304,5.2138017156,1.520692167,5.4310434537
2020-05-13 21:00:00,6.20136,2.10498,6.5488782742,1.25136,0.36498,1.3035,4.95,1.74,5.2469133784,6.3535633265,1.8531226369,6.6182951317,1.25136,0.36498,1.3035,5.1022033265,1.4881426369000001,5.3147951317
2020-05-13 21:30:00,6.20088,2.16484,6.567910246,1.25088,0.36484000000000005,1.303,4.95,1.8,5.2671149598,6.3530833265,1.8529826369,6.6177951317,1.25088,0.36484000000000005,1.303,5.1022033265,1.4881426369000001,5.3147951317
2020-05-13 22:00:00,6.08088,2.16484,6.4547373146,1.25088,0.36484000000000005,1.303,4.83,1.8,5.1545028858,6.2625465643,1.8265760813,6.5234860045000005,1.25088,0.36484000000000005,1.303,5.0116665643,1.4617360813,5.2204860045
2020-05-13 22:30:00,5.88088,2.0648400000000002,6.232841551,1.25088,0.36484000000000005,1.303,4.63,1.7000000000000002,4.9322307326,6.0083055605,1.7524224551,6.2586516255,1.25088,0.36484000000000005,1.303,4.7574255605,1.3875824551,4.9556516255
2020-05-13 23:00:00,5.60992,1.45456,5.7954246781,1.24992,0.36456000000000005,1.302,4.36,1.09,4.4941851319,5.5322276733999995,1.6135664047,5.7627371598,1.24992,0.36456000000000005,1.302,4.2823076734,1.2490064047,4.4607371598
2020-05-13 23:30:00,5.27224,1.13232,5.3924635557,1.24224,0.36232000000000003,1.294,4.03,0.77,4.1029014124,5.1473444198,1.5013087890999999,5.361817104,1.24224,0.36232000000000003,1.294,3.9051044198,1.1389887891,4.067817104
2020-05-14 00:00:00,4.96552,1.45036,5.1730003866,1.23552,0.36036,1.287,3.73,1.09,3.8860005147,4.9503396553000005,1.4438490661,5.1566038076,1.23552,0.36036,1.287,3.7148196553,1.0834890661,3.8696038076
2020-05-14 00:30:00,4.8152,1.4386,5.0255070391,1.1952,0.3486,1.245,3.62,1.09,3.7805422891,4.7889880464,1.3967881802,4.988529215,1.1952,0.3486,1.245,3.5937880464000003,1.0481881802,3.743529215
2020-05-14 01:00:00,4.6228,1.4379,4.8412639104,1.1928,0.34790000000000004,1.2425,3.43,1.09,3.5990276465,4.6230520769,1.3483901891,4.8156792468,1.1928,0.34790000000000004,1.2425,3.4302520769,1.0004901891,3.5731792468
2020-05-14 01:30:00,4.6228,1.4379,4.8412639104,1.1928,0.34790000000000004,1.2425,3.43,1.09,3.5990276465,4.6230520769,1.3483901891,4.8156792468,1.1928,0.34790000000000004,1.2425,3.4302520769,1.0004901891,3.5731792468
2020-05-14 02:00:00,4.7528,1.4379,4.9655477291,1.1928,0.34790000000000004,1.2425,3.56,1.09,3.7231304033,4.7630199617999995,1.3892141555,4.9614791269000005,1.1928,0.34790000000000004,1.2425,3.5702199618,1.0413141555,3.7189791269
2020-05-14 02:30:00,4.7728,1.4579,4.9905002004,1.1928,0.34790000000000004,1.2425,3.58,1.11,3.7481328685,4.785068442,1.3956449623,4.9844462938,1.1928,0.34790000000000004,1.2425,3.592268442,1.0477449623,3.7419462938
2020-05-14 03:00:00,4.7528,1.4579,4.9713760922,1.1928,0.34790000000000004,1.2425,3.56,1.11,3.7290347276,4.7620319446,1.3889259838,4.9604499423,1.1928,0.34790000000000004,1.2425,3.5692319446000003,1.0410259838,3.7179499422999998
2020-05-14 03:30:00,4.6928,1.4779,4.9200162855,1.1928,0.34790000000000004,1.2425,3.5,1.13,3.6778934188,4.7048363568,1.3722439374,4.900871205,1.1928,0.34790000000000004,1.2425,3.5120363568,1.0243439374,3.658371205
2020-05-14 04:00:00,4.6328,1.6679,4.9238934036,1.1928,0.34790000000000004,1.2425,3.44,1.32,3.6845623892,4.7724483596,1.3919641049,4.9713003745,1.1928,0.34790000000000004,1.2425,3.5796483596,1.0440641049,3.7288003745
2020-05-14 04:30:00,4.51328,2.22804,5.0332751365,1.1932800000000001,0.34804,1.2429999999999999,3.32,1.88,3.8153374687,4.8758564072,1.4221247854,5.0790170908,1.1932800000000001,0.34804,1.2429999999999999,3.6825764072,1.0740847854,3.8360170908
2020-05-14 05:00:00,4.5328,2.1779,5.0288690826,1.1928,0.34790000000000004,1.2425,3.34,1.83,3.808477386,4.8862193224,1.4251473024,5.0898117941,1.1928,0.34790000000000004,1.2425,3.6934193224,1.0772473024,3.8473117941
2020-05-14 05:30:00,4.5128,2.1379,4.9935939212000005,1.1928,0.34790000000000004,1.2425,3.32,1.79,3.7718032823,4.9053582898,1.4307295012,5.1097482185,1.1928,0.34790000000000004,1.2425,3.7125582898,1.0828295012,3.8672482185
2020-05-14 06:00:00,4.6028,2.1179,5.0666821738,1.1928,0.34790000000000004,1.2425,3.41,1.77,3.8420046851,4.9676063668,1.4488851903,5.1745899654,1.1928,0.34790000000000004,1.2425,3.7748063668,1.1009851903,3.9320899654
2020-05-14 06:30:00,4.85232,2.07776,5.2784558348,1.19232,0.34776,1.242,3.66,1.73,4.048271236,5.1994993008,1.5165206294,5.416145105,1.19232,0.34776,1.242,4.0071793008,1.1687606294,4.174145105
2020-05-14 07:00:00,5.0228,1.9679000000000002,5.394548197,1.1928,0.34790000000000004,1.2425,3.83,1.62,4.1585213718,5.3017809888,1.5463527884000001,5.52268853,1.1928,0.34790000000000004,1.2425,4.1089809888,1.1984527884,4.28018853
2020-05-14 07:30:00,5.37832,1.25826,5.5235445368,1.22832,0.35826,1.2795,4.15,0.9,4.2464691215,5.366650853,1.5652731655,5.5902613053,1.22832,0.35826,1.2795,4.138330853,1.2070131655,4.3107613053
2020-05-14 08:00:00,5.58792,1.24106,5.7240789521,1.23792,0.36106000000000005,1.2895,4.35,0.88,4.4381189709,5.5118060821,1.6076101073,5.7414646689,1.23792,0.36106000000000005,1.2895,4.2738860821,1.2465501073,4.4519646689
2020-05-14 08:30:00,5.75136,1.78748,6.0227258447,1.19136,0.34748,1.241,4.5600000000000005,1.44,4.7819661228,5.9380452381,1.7319298611,6.1854637897,1.19136,0.34748,1.241,4.7466852380999995,1.3844498611,4.9444637897
2020-05-14 09:00:00,5.82712,1.84916,6.1134867465,1.19712,0.34916,1.2469999999999999,4.63,1.5,4.8669189432,6.0367418745,1.7607163800999999,6.2882727859,1.19712,0.34916,1.2469999999999999,4.8396218745,1.4115563801,5.0412727859
2020-05-14 09:30:00,5.83096,1.49028,6.0183908979,1.20096,0.35028000000000004,1.251,4.63,1.1400000000000001,4.7682806125,5.9289041713,1.7292637166,6.1759418451,1.20096,0.35028000000000004,1.251,4.7279441713,1.3789837166,4.9249418451
2020-05-14 10:00:00,5.864240000000001,1.12832,5.9718018052,1.19424,0.34832,1.244,4.67,0.78,4.7346911198,5.8846097539,1.7163445115,6.129801827,1.19424,0.34832,1.244,4.6903697539,1.3680245115,4.885801827
2020-05-14 10:30:00,5.83664,1.07902,5.9355413106,1.19664,0.34902000000000005,1.2465,4.64,0.73,4.697073557,5.8420434979,1.7039293536,6.085461977,1.19664,0.34902000000000005,1.2465,4.6454034979,1.3549093536,4.838961977
2020-05-14 11:00:00,5.79624,1.05182,5.8909017518999995,1.20624,0.35182,1.2565,4.59,0.7000000000000001,4.643070105,5.7235878548,1.669379791,5.9620706821,1.20624,0.35182,1.2565,4.5173478548,1.317559791,4.7055706821
2020-05-14 11:30:00,5.8444,1.0042,5.9300446035,1.2144,0.3542,1.2650000000000001,4.63,0.65,4.6754037259,5.788240424,1.6882367903,6.0294171083,1.2144,0.3542,1.2650000000000001,4.573840424,1.3340367902999999,4.7644171083
2020-05-14 12:00:00,6.01776,0.9926800000000001,6.0990859151,1.27776,0.37268,1.331,4.74,0.62,4.7803765542,6.0124588369,1.7536338274,6.2629779551,1.27776,0.37268,1.331,4.7346988369,1.3809538274,4.9319779551
2020-05-14 12:30:00,5.34312,0.8646600000000001,5.4126304372,0.63312,0.18466000000000002,0.6595000000000001,4.71,0.68,4.7588338908,5.3846833029,1.57053263,5.6090451072,0.63312,0.18466000000000002,0.6595000000000001,4.7515633029,1.38587263,4.9495451072000005
2020-05-14 13:00:00,5.19248,0.9186400000000001,5.2731155875999995,0.61248,0.17864000000000002,0.638,4.58,0.74,4.6393965125,5.2147798755,1.5209774637,5.4320623703,0.61248,0.17864000000000002,0.638,4.6022998755,1.3423374637,4.7940623703
2020-05-14 13:30:00,5.18864,0.9175200000000001,5.2691392086,0.6086400000000001,0.17752,0.634,4.58,0.74,4.6393965125,5.1865460599,1.5127426008,5.4026521457,0.6086400000000001,0.17752,0.634,4.5779060599,1.3352226007999999,4.7686521457
2020-05-14 14:00:00,4.9729600000000005,0.91878,5.0571224871,0.6129600000000001,0.17878000000000002,0.6385000000000001,4.36,0.74,4.4223523152,4.9718772506,1.4501308648,5.1790388027,0.6129600000000001,0.17878000000000002,0.6385000000000001,4.3589172506,1.2713508648,4.5405388027
2020-05-14 14:30:00,4.88912,0.92766,4.9763488071,0.60912,0.17766,0.6345000000000001,4.28,0.75,4.3452157599,4.9011292641,1.4294960354000001,5.1053429835,0.60912,0.17766,0.6345000000000001,4.2920092641,1.2518360354,4.4708429835
2020-05-14 15:00:00,4.82576,1.23668,4.9817002118,0.6057600000000001,0.17668,0.631,4.22,1.06,4.351091817,4.9730348253,1.4504684907,5.1802446097,0.6057600000000001,0.17668,0.631,4.3672748253,1.2737884906999999,4.5492446097
2020-05-14 15:30:00,4.7828800000000005,1.32584,4.963244181,0.6028800000000001,0.17584000000000002,0.628,4.18,1.15,4.3353085242,4.7354423756,1.3811706929,4.9327524746,0.6028800000000001,0.17584000000000002,0.628,4.1325623756,1.2053306929,4.3047524746
2020-05-14 16:00:00,5.08384,-0.09138,5.0846611932,0.7838400000000001,0.22862000000000002,0.8165,4.3,-0.32,4.3118905366,4.8560970777,1.4163616477,5.0584344559,0.7838400000000001,0.22862000000000002,0.8165,4.0722570777,1.1877416477,4.2419344559
2020-05-14 16:30:00,5.7396,0.8878,5.8078564893,1.3296000000000001,0.38780000000000003,1.385,4.41,0.5,4.4382541613,5.6763136917,1.6555914934,5.9128267622,1.3296000000000001,0.38780000000000003,1.385,4.3467136917,1.2677914934,4.5278267622
2020-05-14 17:00:00,6.00888,1.25384,6.1383021757,1.4188800000000001,0.41384000000000004,1.478,4.59,0.84,4.6662297415000005,5.9317448639,1.730092252,6.1789008999,1.4188800000000001,0.41384000000000004,1.478,4.5128648639,1.316252252,4.7009008999
2020-05-14 17:30:00,6.37608,1.25594,6.498598422,1.42608,0.41594000000000003,1.4855,4.95,0.84,5.0207668737,6.2668428664,1.8278291694000002,6.5279613192,1.42608,0.41594000000000003,1.4855,4.8407628664,1.4118891694,5.0424613192
2020-05-14 18:00:00,6.45088,1.2573400000000001,6.5722718028,1.4308800000000002,0.41734000000000004,1.4905,5.02,0.84,5.089793709,6.3949481454,1.8651932091,6.6614043181,1.4308800000000002,0.41734000000000004,1.4905,4.9640681454,1.4478532091,5.1709043181
2020-05-14 18:30:00,6.53848,1.30664,6.6677604036,1.42848,0.41664,1.488,5.11,0.89,5.1869258718,6.4279604645,1.8748218022,6.6957921505,1.42848,0.41664,1.488,4.9994804645,1.4581818022,5.2077921504999996
2020-05-14 19:00:00,6.47848,1.38664,6.6252149852,1.42848,0.41664,1.488,5.05,0.97,5.1423146539,6.4279604645,1.8748218022,6.6957921505,1.42848,0.41664,1.488,4.9994804645,1.4581818022,5.2077921504999996
2020-05-14 19:30:00,6.46072,1.3814600000000001,6.6067643102,1.41072,0.41146000000000005,1.4695,5.05,0.97,5.1423146539,6.3494066451,1.8519102715,6.6139652553,1.41072,0.41146000000000005,1.4695,4.9386866451,1.4404502715,5.1444652553
2020-05-14 20:00:00,6.3539200000000005,1.34656,6.4950383525,1.39392,0.40656000000000003,1.452,4.96,0.9400000000000001,5.0482868381,6.2910026739,1.8348757799,6.5531277853,1.39392,0.40656000000000003,1.452,4.8970826739,1.4283157799000001,5.1011277853
2020-05-14 20:30:00,6.37,1.3425,6.5099313552,1.38,0.4025,1.4375,4.99,0.9400000000000001,5.0777652565,6.2857885986,1.8333550079,6.5476964569,1.38,0.4025,1.4375,4.9057885986,1.4308550079,5.1101964569
2020-05-14 21:00:00,6.19656,1.42858,6.359103447,1.36656,0.39858000000000005,1.4235,4.83,1.03,4.9386030413,6.1746682493,1.800944906,6.431946093,1.36656,0.39858000000000005,1.4235,4.8081082493,1.402364906,5.008446093
2020-05-14 21:30:00,6.186,1.4555,6.3549253536,1.3559999999999999,0.3955,1.4125,4.83,1.06,4.9449469158,6.2190215206,1.8138812768,6.4781474173,1.3559999999999999,0.3955,1.4125,4.8630215206,1.4183812768,5.0656474173
2020-05-14 22:00:00,6.15112,1.45116,6.319979636,1.34112,0.39116,1.397,4.8100000000000005,1.06,4.9254136882,6.1038391512,1.7802864191,6.3581657825,1.34112,0.39116,1.397,4.7627191512,1.3891264191000001,4.9611657825
2020-05-14 22:30:00,5.93064,1.49102,6.115196763,1.34064,0.39102000000000003,1.3965,4.59,1.1,4.7199682202,5.8609105034999995,1.7094322302,6.1051151078,1.34064,0.39102000000000003,1.3965,4.5202705035,1.3184122302,4.7086151078
2020-05-14 23:00:00,5.6372,1.4571,5.8224706311,1.3272,0.3871,1.3825,4.31,1.07,4.4408332551,5.5136701707,1.6081537998000002,5.7434064278,1.3272,0.3871,1.3825,4.1864701707,1.2210537998,4.3609064278
2020-05-14 23:30:00,5.29672,1.45696,5.4934483888,1.32672,0.38696,1.3820000000000001,3.9699999999999998,1.07,4.1116663289,5.2232856033,1.523458301,5.4409225035,1.32672,0.38696,1.3820000000000001,3.8965656033,1.136498301,4.0589225035
2020-05-15 00:00:00,5.01712,1.4541600000000001,5.2236074125,1.31712,0.38416000000000006,1.3719999999999999,3.7,1.07,3.851610053,4.969757424,1.449512582,5.17683065,1.31712,0.38416000000000006,1.3719999999999999,3.652637424,1.065352582,3.80483065
2020-05-15 00:30:00,4.81344,1.44142,5.0246289664,1.27344,0.37142000000000003,1.3265,3.54,1.07,3.6981752257,4.8154660544,1.4045109325,5.0161104734,1.27344,0.37142000000000003,1.3265,3.5420260544,1.0330909325,3.6896104734
2020-05-15 01:00:00,4.72056,1.44058,4.9354794549,1.2705600000000001,0.37058,1.3235000000000001,3.45,1.07,3.612118492,4.6844022119,1.3662839785,4.8795856374,1.2705600000000001,0.37058,1.3235000000000001,3.4138422119,0.9957039785,3.5560856374
2020-05-15 01:30:00,4.6296,1.4703,4.8574662377,1.2696,0.3703,1.3225,3.36,1.1,3.5354773369,4.6023622808999995,1.3423556653,4.7941273759000005,1.2696,0.3703,1.3225,3.3327622809,0.9720556653,3.4716273759
2020-05-15 02:00:00,4.7596,1.4703,4.9815232861,1.2696,0.3703,1.3225,3.49,1.1,3.6592485567,4.7098208746,1.3736977551,4.906063411,1.2696,0.3703,1.3225,3.4402208746,1.0033977551,3.583563411
2020-05-15 02:30:00,4.79008,1.47044,5.0106945826,1.27008,0.37044000000000005,1.323,3.52,1.1,3.6878720151,4.7254827849000005,1.3782658123,4.9223779009,1.27008,0.37044000000000005,1.323,3.4554027849,1.0078258123,3.5993779009
2020-05-15 03:00:00,4.7496,1.4703,4.9719696550000005,1.2696,0.3703,1.3225,3.48,1.1,3.6497123174,4.6981520621,1.3702943515000001,4.893908398,1.2696,0.3703,1.3225,3.4285520621,0.9999943515,3.571408398
2020-05-15 03:30:00,4.6996,1.4903,4.9302367337,1.2696,0.3703,1.3225,3.43,1.12,3.6082267113,4.6324181567,1.3511219624,4.8254355799,1.2696,0.3703,1.3225,3.3628181567,0.9808219624000001,3.5029355799
2020-05-15 04:00:00,4.6696,1.4703,4.895604789,1.2696,0.3703,1.3225,3.4,1.1,3.573513677,4.6638361727,1.3602855504,4.8581626799,1.2696,0.3703,1.3225,3.3942361727,0.9899855504,3.5356626799
2020-05-15 04:30:00,4.63008,1.45044,4.8519498142,1.27008,0.37044000000000005,1.323,3.36,1.08,3.5293058808,4.6332563171,1.3513664258,4.8263086636,1.27008,0.37044000000000005,1.323,3.3631763171,0.9809264258,3.5033086636
2020-05-15 05:00:00,4.58528,1.44904,4.8087950258,1.26528,0.36904000000000003,1.318,3.32,1.08,3.4912461958,4.5801179659999995,1.3358677401,4.7709562146,1.26528,0.36904000000000003,1.318,3.314837966,0.9668277401,3.4529562146
2020-05-15 05:30:00,4.57616,1.44638,4.7992973913,1.25616,0.36638000000000004,1.3085,3.32,1.08,3.4912461958,4.5475715493,1.3263750351999999,4.7370536972,1.25616,0.36638000000000004,1.3085,3.2914115493000002,0.9599950352000001,3.4285536972
2020-05-15 06:00:00,4.59616,1.46638,4.8244126119,1.25616,0.36638000000000004,1.3085,3.34,1.1,3.5164755082,4.6172595189,1.346700693,4.8096453322,1.25616,0.36638000000000004,1.3085,3.3610995189,0.980320693,3.5011453322
2020-05-15 06:30:00,4.78664,1.86652,5.1376861913,1.25664,0.36652,1.309,3.5300000000000002,1.5,3.8354791096,4.9462407739,1.442653559,5.1523341395,1.25664,0.36652,1.309,3.6896007739,1.076133559,3.8433341395
2020-05-15 07:00:00,4.95664,1.39652,5.1496163158,1.25664,0.36652,1.309,3.7,1.03,3.8406900422,4.9211605673,1.4353384988,5.1262089243,1.25664,0.36652,1.309,3.6645205673,1.0688184988,3.8172089243
2020-05-15 07:30:00,5.23216,1.29688,5.3904912578,1.29216,0.37688000000000005,1.346,3.94,0.92,4.0459856648,5.1628640617,1.5058353513,5.3779833975999995,1.29216,0.37688000000000005,1.346,3.8707040617,1.1289553513,4.0319833976
2020-05-15 08:00:00,5.48032,1.5992600000000001,5.7089000561,1.3003200000000001,0.37926000000000004,1.3545,4.18,1.22,4.3544000735,5.5259641716,1.6117395501,5.7562126788,1.3003200000000001,0.37926000000000004,1.3545,4.2256441716,1.2324795501,4.4017126788
2020-05-15 08:30:00,5.7508,1.4294,5.9257813831,1.3008,0.3794,1.355,4.45,1.05,4.5721985959,5.7084308886,1.6649590092,5.9462821756,1.3008,0.3794,1.355,4.4076308886,1.2855590092,4.5912821756
2020-05-15 09:00:00,5.77128,1.89954,6.0758476816,1.30128,0.37954000000000004,1.3555000000000001,4.47,1.52,4.7213663277,6.010396973,1.7530324505000001,6.2608301802,1.30128,0.37954000000000004,1.3555000000000001,4.709116973,1.3734924505000001,4.9053301802
2020-05-15 09:30:00,5.8432,1.8701,6.1351658698,1.3032,0.3801,1.3575,4.54,1.49,4.7782528188,6.1215533991,1.7854530747,6.376618124,1.3032,0.3801,1.3575,4.8183533991,1.4053530747,5.019118124
2020-05-15 10:00:00,5.80752,1.84136,6.0924457486,1.30752,0.38136000000000003,1.362,4.5,1.46,4.7309195723,6.0943446427,1.7775171874,6.3482756693999995,1.30752,0.38136000000000003,1.362,4.7868246427,1.3961571874,4.9862756694
2020-05-15 10:30:00,5.90896,1.86178,6.1953234823,1.30896,0.38178,1.3635,4.6,1.48,4.8322251603,6.2047038124,1.8097052786,6.463233138,1.30896,0.38178,1.3635,4.8957438124,1.4279252786,5.099733138
2020-05-15 11:00:00,5.89184,1.8426200000000001,6.1732509304,1.3118400000000001,0.38262,1.3665,4.58,1.46,4.8070781146,6.1816116967,1.8029700782,6.4391788508,1.3118400000000001,0.38262,1.3665,4.8697716967,1.4203500782,5.0726788508
2020-05-15 11:30:00,6.06368,1.8602400000000001,6.3426105036,1.30368,0.38024,1.358,4.76,1.48,4.9847768255,6.3629932036,1.8558730177,6.6281179204,1.30368,0.38024,1.358,5.0593132036,1.4756330176999999,5.2701179204
2020-05-15 12:00:00,6.1832,1.5501,6.3745409443,1.3032,0.3801,1.3575,4.88,1.17,5.0182965237,6.2862885574,1.8335008292000001,6.5482172473,1.3032,0.3801,1.3575,4.9830885574,1.4534008292,5.1907172473
2020-05-15 12:30:00,6.30128,1.20954,6.4163164394,1.30128,0.37954000000000004,1.3555000000000001,5.0,0.8300000000000001,5.0684218451,6.266666721,1.8277777936000001,6.5277778344,1.30128,0.37954000000000004,1.3555000000000001,4.965386721,1.4482377936,5.1722778344
2020-05-15 13:00:00,6.23224,1.89982,6.5153765394,1.30224,0.37982000000000005,1.3565,4.93,1.52,5.1590018414,6.5195649564,1.9015397789000001,6.7912134962,1.30224,0.37982000000000005,1.3565,5.2173249564,1.5217197789,5.4347134962
2020-05-15 13:30:00,6.12416,1.8803800000000002,6.4063378501,1.30416,0.38038000000000005,1.3585,4.82,1.5,5.0480095087,6.3907838482,1.8639786224,6.6570665085,1.30416,0.38038000000000005,1.3585,5.0866238482,1.4835986224,5.2985665085
2020-05-15 14:00:00,5.77656,1.88108,6.075122007,1.30656,0.38108000000000003,1.361,4.47,1.5,4.7149655354,6.0595669187,1.7673736845999999,6.3120488737,1.30656,0.38108000000000003,1.361,4.7530069187,1.3862936846,4.9510488737
2020-05-15 14:30:00,5.7156,1.8608,6.0108784716,1.3056,0.3808,1.3599999999999999,4.41,1.48,4.651720112,6.0712143642,1.7707708562,6.3241816293,1.3056,0.3808,1.3599999999999999,4.7656143642,1.3899708562,4.9641816293000005
2020-05-15 15:00:00,5.2664,1.3852,5.4455255026,1.0464,0.3052,1.09,4.22,1.08,4.3560073462,5.4800498944000005,1.5983478859,5.7083853066,1.0464,0.3052,1.09,4.4336498944,1.2931478859,4.6183853066000005
2020-05-15 15:30:00,5.13416,1.02538,5.2355518382,0.9441600000000001,0.27538,0.9835,4.19,0.75,4.2565948832,5.1511379294,1.5024152294,5.3657686764,0.9441600000000001,0.27538,0.9835,4.2069779294,1.2270352294,4.3822686764
2020-05-15 16:00:00,5.11184,1.07762,5.2241911383,0.9518400000000001,0.27762000000000003,0.9915,4.16,0.8,4.2362247344,5.1111104328,1.4907405429,5.3240733675,0.9518400000000001,0.27762000000000003,0.9915,4.1592704328,1.2131205429,4.3325733675
2020-05-15 16:30:00,5.1104,1.1872,5.2464875869,0.9504,0.2772,0.99,4.16,0.91,4.2583682321,5.0913593579,1.4849798127,5.3034993312,0.9504,0.2772,0.99,4.1409593579,1.2077798127000001,4.3134993312
2020-05-15 17:00:00,5.62016,1.2658800000000001,5.7609591736,1.22016,0.35588000000000003,1.271,4.4,0.91,4.4931169582,5.5651826559,1.6231782745999999,5.7970652665,1.22016,0.35588000000000003,1.271,4.3450226559,1.2672982745999999,4.5260652665
2020-05-15 17:30:00,6.0824,1.3132000000000001,6.2225464241,1.3824,0.4032,1.44,4.7,0.91,4.7872852432,6.0069350847,1.752022733,6.2572240465,1.3824,0.4032,1.44,4.6245350847,1.348822733,4.8172240465
2020-05-15 18:00:00,6.30304,1.83922,6.5659000487,1.40304,0.40922000000000003,1.4615,4.9,1.43,5.1044000627,6.4553647527,1.8828147195,6.7243382841,1.40304,0.40922000000000003,1.4615,5.0523247527,1.4735947195,5.2628382841
2020-05-15 18:30:00,6.4788,1.3609,6.6201886869,1.4088,0.41090000000000004,1.4675,5.07,0.9500000000000001,5.1582361326,6.4536687312,1.8823200466,6.722571595,1.4088,0.41090000000000004,1.4675,5.0448687312,1.4714200466,5.255071595
2020-05-15 19:00:00,6.44968,1.35824,6.5911446654,1.39968,0.40824000000000005,1.458,5.05,0.9500000000000001,5.1385795703,6.3633726922000005,1.8559837019,6.628513221,1.39968,0.40824000000000005,1.458,4.9636926922,1.4477437019,5.170513221
2020-05-15 19:30:00,6.23816,1.39738,6.3927545745,1.32816,0.38738000000000006,1.3835,4.91,1.01,5.0128036068,6.1825307998,1.8032381498999999,6.4401362498,1.32816,0.38738000000000006,1.3835,4.8543707998,1.4158581499,5.0566362498
2020-05-15 20:00:00,6.1376,1.4143,6.2984425257,1.3176,0.38430000000000003,1.3725,4.82,1.03,4.928823389,6.0912995773,1.7766290434,6.3451037264,1.3176,0.38430000000000003,1.3725,4.7736995773,1.3923290434,4.9726037264
2020-05-15 20:30:00,6.11712,1.4641600000000001,6.2899063268,1.31712,0.38416000000000006,1.3719999999999999,4.8,1.08,4.92,6.0823630679,1.7740225615,6.3357948624,1.31712,0.38416000000000006,1.3719999999999999,4.7652430679,1.3898625615,4.9637948624
2020-05-15 21:00:00,6.10752,1.46136,6.2799182797,1.30752,0.38136000000000003,1.362,4.8,1.08,4.92,6.0247901934,1.7572304731,6.2758231181,1.30752,0.38136000000000003,1.362,4.7172701934,1.3758704731,4.9138231181
2020-05-15 21:30:00,6.00368,1.48024,6.1834686059,1.30368,0.38024,1.358,4.7,1.1,4.8270073545,5.9100691227,1.7237701608,6.1563220028,1.30368,0.38024,1.358,4.6063891227,1.3435301608,4.7983220028
2020-05-15 22:00:00,5.8832,1.4801,6.0665260446,1.3032,0.3801,1.3575,4.58,1.1,4.710244155,5.8098105254,1.6945280699,6.051885964,1.3032,0.3801,1.3575,4.5066105254,1.3144280699,4.694385964
2020-05-15 22:30:00,5.64928,1.47604,5.8389261513,1.28928,0.37604000000000004,1.343,4.36,1.1,4.4966209536,5.5361419326,1.6147080637,5.7668145131,1.28928,0.37604000000000004,1.343,4.2468619326,1.2386680637,4.4238145131
2020-05-15 23:00:00,5.3488,1.4959,5.554041614,1.2888,0.3759,1.3425,4.06,1.12,4.2116505078,5.2767320871,1.5390468587,5.4965959241,1.2888,0.3759,1.3425,3.9879320871,1.1631468587,4.1540959241
2020-05-15 23:30:00,5.0588,1.4959,5.2753364111,1.2888,0.3759,1.3425,3.77,1.12,3.9328488402,5.0333659236,1.4680650611,5.2430895038,1.2888,0.3759,1.3425,3.7445659236,1.0921650611,3.9005895038
2020-05-16 00:00:00,4.79784,1.89562,5.1587444063,1.28784,0.37562,1.3415,3.51,1.52,3.8249836601,4.9231939402,1.4359315659,5.1283270211,1.28784,0.37562,1.3415,3.6353539402,1.0603115659,3.7868270211
2020-05-16 00:30:00,4.59896,2.21428,5.1042598876,1.24896,0.36428000000000005,1.301,3.35,1.85,3.8268786236,4.9126639816,1.432860328,5.1173583142,1.24896,0.36428000000000005,1.301,3.6637039816,1.068580328,3.8163583142
2020-05-16 01:00:00,4.5056,1.5933000000000002,4.7790204279,1.2456,0.3633,1.2974999999999999,3.26,1.23,3.4843220287,4.4965507316,1.3114939634,4.6839070121,1.2456,0.3633,1.2974999999999999,3.2509507316,0.9481939634000001,3.3864070121
2020-05-16 01:30:00,4.44608,1.52344,4.6998400824,1.24608,0.36344000000000004,1.298,3.2,1.16,3.4037626239,4.4201522847,1.289211083,4.6043252966,1.24608,0.36344000000000004,1.298,3.1740722847,0.9257710830000001,3.3063252966
2020-05-16 02:00:00,4.44608,1.52344,4.6998400824,1.24608,0.36344000000000004,1.298,3.2,1.16,3.4037626239,4.4173333928,1.2883889062,4.6013889508,1.24608,0.36344000000000004,1.298,3.1712533928,0.9249489062,3.3033889508
2020-05-16 02:30:00,4.47608,1.52344,4.728230282,1.24608,0.36344000000000004,1.298,3.23,1.16,3.4319819347,4.4173333928,1.2883889062,4.6013889508,1.24608,0.36344000000000004,1.298,3.1712533928,0.9249489062,3.3033889508
2020-05-16 03:00:00,4.4356,1.5433,4.6964158941,1.2456,0.3633,1.2974999999999999,3.19,1.18,3.4012497703,4.4082420796,1.2857372732,4.5919188329,1.2456,0.3633,1.2974999999999999,3.1626420796,0.9224372732,3.2944188329
2020-05-16 03:30:00,4.4356,1.5633,4.7030260737,1.2456,0.3633,1.2974999999999999,3.19,1.2,3.408240015,4.4071087364,1.2854067148000001,4.5907382671,1.2456,0.3633,1.2974999999999999,3.1615087364,0.9221067148000001,3.2932382671
2020-05-16 04:00:00,4.34608,1.56344,4.6187396549,1.24608,0.36344000000000004,1.298,3.1,1.2,3.3241540277,4.3630596223,1.2725590565,4.5448537732,1.24608,0.36344000000000004,1.298,3.1169796223,0.9091190565,3.2468537732
2020-05-16 04:30:00,4.3156,1.5333,4.5798921658000005,1.2456,0.3633,1.2974999999999999,3.07,1.17,3.2853919097,4.3235712331,1.2610416097,4.5037200345,1.2456,0.3633,1.2974999999999999,3.0779712331,0.8977416097,3.2062200345
2020-05-16 05:00:00,4.22608,2.00344,4.6769139398,1.24608,0.36344000000000004,1.298,2.98,1.6400000000000001,3.4014702703,4.4432411594,1.2959453381000001,4.6283762077,1.24608,0.36344000000000004,1.298,3.1971611594000002,0.9325053381,3.3303762077
2020-05-16 05:30:00,4.1256,2.2833,4.7152978962,1.2456,0.3633,1.2974999999999999,2.88,1.92,3.4613292244,4.4927193798000005,1.3103764858,4.6799160206,1.2456,0.3633,1.2974999999999999,3.2471193798,0.9470764858,3.3824160206
2020-05-16 06:00:00,4.12608,2.25344,4.7013325770000005,1.24608,0.36344000000000004,1.298,2.88,1.8900000000000001,3.4447786576,4.5218823074,1.3188823397,4.7102940702,1.24608,0.36344000000000004,1.298,3.2758023074000002,0.9554423397,3.4122940702
2020-05-16 06:30:00,4.2856,2.2233,4.8279840772,1.2456,0.3633,1.2974999999999999,3.04,1.8599999999999999,3.5638742963,4.6370437188,1.3524710846999999,4.8302538738,1.2456,0.3633,1.2974999999999999,3.3914437188,0.9891710847,3.5327538738
2020-05-16 07:00:00,4.3712800000000005,2.22204,4.9036262704,1.24128,0.36204000000000003,1.293,3.13,1.8599999999999999,3.6409476788,4.7118317723,1.3742842669,4.9081580962,1.24128,0.36204000000000003,1.293,3.4705517723,1.0122442669,3.6151580962
2020-05-16 07:30:00,4.55672,1.80946,4.9028402636,1.26672,0.36946,1.3195000000000001,3.29,1.44,3.5913367985,4.6871597458,1.3670882592,4.8824580686,1.26672,0.36946,1.3195000000000001,3.4204397458,0.9976282592000001,3.5629580686
2020-05-16 08:00:00,4.71584,1.4921200000000001,4.9462681893,1.27584,0.37212,1.329,3.44,1.12,3.6177340975,4.6932312256,1.3688591075,4.8887825266,1.27584,0.37212,1.329,3.4173912256,0.9967391075,3.5597825266000003
2020-05-16 08:30:00,4.99632,2.00226,5.3825884712,1.2763200000000001,0.37226000000000004,1.3295,3.7199999999999998,1.63,4.0614406311,5.1454100121,1.5007445869,5.3598020959,1.2763200000000001,0.37226000000000004,1.3295,3.8690900121,1.1284845869,4.0303020959
2020-05-16 09:00:00,5.14632,1.80226,5.4527745827,1.2763200000000001,0.37226000000000004,1.3295,3.87,1.43,4.125748417,5.2436608574,1.5294010834,5.4621467265,1.2763200000000001,0.37226000000000004,1.3295,3.9673408574,1.1571410834,4.1326467265
2020-05-16 09:30:00,5.14824,1.3828200000000002,5.3307191119,1.27824,0.37282000000000004,1.3315000000000001,3.87,1.01,3.9996249824000003,5.1096689644,1.4903201146,5.322571838,1.27824,0.37282000000000004,1.3315000000000001,3.8314289644,1.1175001146,3.991071838
2020-05-16 10:00:00,5.24872,1.3229600000000001,5.4128813769,1.27872,0.37296,1.332,3.9699999999999998,0.9500000000000001,4.0820828017,5.2058161996,1.5183630582,5.422725208,1.27872,0.37296,1.332,3.9270961996000002,1.1454030582,4.090725208
2020-05-16 10:30:00,5.21536,1.28198,5.3706100817,1.27536,0.37198000000000003,1.3285,3.94,0.91,4.0437235316,5.1960460597,1.5155134341,5.4125479789,1.27536,0.37198000000000003,1.3285,3.9206860597,1.1435334341,4.0840479789
2020-05-16 11:00:00,5.40256,1.2840799999999999,5.5530636589,1.2825600000000001,0.37408,1.336,4.12,0.91,4.21930089,5.3895413431,1.5719495584,5.6141055657,1.2825600000000001,0.37408,1.336,4.1069813431,1.1978695584,4.2781055657
2020-05-16 11:30:00,5.5936,1.2873,5.7398172663,1.2936,0.3773,1.3475000000000001,4.3,0.91,4.3952360574,5.5818790086,1.6280480442,5.8144573007,1.2936,0.3773,1.3475000000000001,4.2882790086,1.2507480442,4.4669573007
2020-05-16 12:00:00,5.53312,1.28716,5.6808624169,1.29312,0.37716000000000005,1.347,4.24,0.91,4.3365539314,5.5539666494,1.6199069393999999,5.7853819264,1.29312,0.37716000000000005,1.347,4.2608466494,1.2427469394,4.4383819264
2020-05-16 12:30:00,5.53312,1.28716,5.6808624169,1.29312,0.37716000000000005,1.347,4.24,0.91,4.3365539314,5.5464253279,1.6177073873,5.7775263832,1.29312,0.37716000000000005,1.347,4.2533053279,1.2405473873,4.4305263832
2020-05-16 13:00:00,5.4912,1.2866,5.6399128539,1.2912,0.3766,1.345,4.2,0.91,4.2974527339,5.5520466494,1.6193469394000002,5.7833819264,1.2912,0.3766,1.345,4.2608466494,1.2427469394,4.4383819264
2020-05-16 13:30:00,5.4512,1.2866,5.6009750044,1.2912,0.3766,1.345,4.16,0.91,4.2583682321,5.5334382715,1.6139194958,5.7639981994,1.2912,0.3766,1.345,4.2422382715,1.2373194958,4.4189981994
2020-05-16 14:00:00,5.34072,1.28646,5.4934751706,1.29072,0.37646,1.3445,4.05,0.91,4.1509757889,5.3661498068,1.565127027,5.589739382,1.29072,0.37646,1.3445,4.0754298068,1.188667027,4.245239382
2020-05-16 14:30:00,5.28264,1.34702,5.4516738943,1.29264,0.37702,1.3465,3.99,0.97,4.106214802,5.2678836649,1.5364660689,5.4873788176,1.29264,0.37702,1.3465,3.9752436649,1.1594460689,4.1408788176
2020-05-16 15:00:00,5.26984,1.3691200000000001,5.4447867911,1.29984,0.37912,1.354,3.9699999999999998,0.99,4.0915767132,5.258367019,1.5336903805,5.4774656448,1.29984,0.37912,1.354,3.958527019,1.1545703805,4.1234656448
2020-05-16 15:30:00,5.12888,1.34884,5.3032800605,1.29888,0.37884,1.353,3.83,0.97,3.9509239426000002,5.1232508435,1.4942814960000002,5.3367196287,1.29888,0.37884,1.353,3.8243708435,1.115441496,3.9837196287000003
2020-05-16 16:00:00,5.21128,1.34954,5.3831865517,1.30128,0.37954000000000004,1.3555000000000001,3.91,0.97,4.0285233027,5.2185520629,1.5220776850000002,5.4359917322,1.30128,0.37954000000000004,1.3555000000000001,3.9172720629,1.142537685,4.0804917322
2020-05-16 16:30:00,5.32176,1.32968,5.485360371,1.30176,0.37968,1.3559999999999999,4.02,0.9500000000000001,4.1307263284,5.2586348919,1.5337685101,5.4777446791,1.30176,0.37968,1.3559999999999999,3.9568748919,1.1540885101,4.1217446791
2020-05-16 17:00:00,5.46888,1.37884,5.6400220035,1.29888,0.37884,1.353,4.17,1.0,4.2882280723,5.4598399721,1.5924533252000002,5.6873333043,1.29888,0.37884,1.353,4.1609599721,1.2136133252,4.3343333043
2020-05-16 17:30:00,5.67936,1.4289800000000001,5.8563737799,1.29936,0.37898000000000004,1.3535,4.38,1.05,4.5040981339,5.7186841437,1.6679495419,5.9569626497,1.29936,0.37898000000000004,1.3535,4.4193241437,1.2889695419,4.6034626497
2020-05-16 18:00:00,5.91128,1.71954,6.1563015724,1.30128,0.37954000000000004,1.3555000000000001,4.61,1.34,4.8008020163000005,6.0026290161,1.7507667964,6.2527385584,1.30128,0.37954000000000004,1.3555000000000001,4.7013490161,1.3712267964,4.8972385584
2020-05-16 18:30:00,6.03984,2.07912,6.3876761972,1.29984,0.37912,1.354,4.74,1.7000000000000002,5.0356330287,6.2638832038,1.8269659345,6.5248783373,1.29984,0.37912,1.354,4.9640432038,1.4478459345,5.1708783373
2020-05-16 19:00:00,6.14504,2.0777200000000002,6.4867894216,1.29504,0.37772000000000006,1.349,4.85,1.7000000000000002,5.1393092921,6.309139195,1.8401655986,6.5720199948,1.29504,0.37772000000000006,1.349,5.014099195,1.4624455986,5.2230199948
2020-05-16 19:30:00,6.08984,1.76912,6.3416036458,1.29984,0.37912,1.354,4.79,1.3900000000000001,4.9876046355,6.1870433332,1.8045543055,6.4448368054,1.29984,0.37912,1.354,4.8872033332,1.4254343055,5.0908368054
2020-05-16 20:00:00,5.9808,1.4294,6.1492400343,1.3008,0.3794,1.355,4.68,1.05,4.7963423564,5.9261930733,1.7284729797,6.1731177847,1.3008,0.3794,1.355,4.6253930733,1.3490729797,4.8181177847
2020-05-16 20:30:00,5.87032,1.48926,6.0562820484,1.3003200000000001,0.37926000000000004,1.3545,4.57,1.11,4.7028714633,5.82687128,1.6995041233000001,6.0696575833,1.3003200000000001,0.37926000000000004,1.3545,4.52655128,1.3202441233,4.7151575833
2020-05-16 21:00:00,5.8008,1.4894,5.988955919,1.3008,0.3794,1.355,4.5,1.11,4.6348786392,5.7590896335,1.6797344764000002,5.9990517015,1.3008,0.3794,1.355,4.4582896335,1.3003344764,4.6440517015000005
2020-05-16 21:30:00,5.766,1.488,5.9549055408000005,1.296,0.378,1.35,4.47,1.11,4.6057572667,5.7385498642,1.6737437104000001,5.9776561086,1.296,0.378,1.35,4.4425498642,1.2957437104,4.6276561086
2020-05-16 22:00:00,5.65256,1.50408,5.8492470627,1.2825600000000001,0.37408,1.336,4.37,1.13,4.5137345957,5.6395692234,1.6448743568,5.8745512744,1.2825600000000001,0.37408,1.336,4.3570092234,1.2707943568,4.5385512744
2020-05-16 22:30:00,5.43392,1.50156,5.6375676493,1.27392,0.37156000000000006,1.327,4.16,1.13,4.3107423955,5.3847446669,1.5705505278,5.609109028,1.27392,0.37156000000000006,1.327,4.1108246669,1.1989905278,4.282109028
2020-05-16 23:00:00,5.23392,1.7015600000000002,5.5035647539,1.27392,0.37156000000000006,1.327,3.96,1.33,4.1773795614,5.2760960295,1.5388613419000001,5.4959333641,1.27392,0.37156000000000006,1.327,4.0021760295,1.1673013419,4.1689333641
2020-05-16 23:30:00,4.9144,2.0317,5.3178127318,1.2744,0.37170000000000003,1.3275000000000001,3.64,1.6600000000000001,4.0006499472,5.0903163294,1.4846755961,5.3024128432,1.2744,0.37170000000000003,1.3275000000000001,3.8159163294000003,1.1129755961,3.9749128432000003
2020-05-17 00:00:00,4.77488,1.54184,5.0176438295,1.27488,0.37184,1.328,3.5,1.17,3.6903793843,4.7446274911,1.3838496849,4.9423203032,1.27488,0.37184,1.328,3.4697474911,1.0120096849,3.6143203032
2020-05-17 00:30:00,4.57552,1.5003600000000001,4.8152324347,1.23552,0.36036,1.287,3.34,1.1400000000000001,3.5291925422,4.5620711744,1.3306040925,4.7521574733000005,1.23552,0.36036,1.287,3.3265511744,0.9702440925,3.4651574733
2020-05-17 01:00:00,4.4116800000000005,2.23924,4.9474353154,1.23168,0.35924,1.283,3.18,1.88,3.6941575494,4.7083918318,1.3732809509,4.9045748248,1.23168,0.35924,1.283,3.4767118318,1.0140409509,3.6215748248
2020-05-17 01:30:00,4.35168,1.5892400000000002,4.6327964125,1.23168,0.35924,1.283,3.12,1.23,3.3536994499,4.370384694,1.2746955358,4.5524840563,1.23168,0.35924,1.283,3.138704694,0.9154555358,3.2694840563
2020-05-17 02:00:00,4.47168,1.51924,4.7227123774,1.23168,0.35924,1.283,3.24,1.16,3.441395066,4.4457704734,1.2966830547,4.6310109098000005,1.23168,0.35924,1.283,3.2140904734,0.9374430547,3.3480109098
2020-05-17 02:30:00,4.4712,1.5191,4.7222128552000004,1.2312,0.35910000000000003,1.2825,3.24,1.16,3.441395066,4.4624322892,1.301542751,4.6483669679,1.2312,0.35910000000000003,1.2825,3.2312322892,0.9424427510000001,3.3658669679
2020-05-17 03:00:00,4.47024,1.51882,4.7212138111,1.23024,0.35882000000000003,1.2815,3.24,1.16,3.441395066,4.4296823118,1.2919906743,4.6142524082000005,1.23024,0.35882000000000003,1.2815,3.1994423118,0.9331706743,3.3327524082
2020-05-17 03:30:00,4.41776,1.53518,4.6768986572,1.21776,0.35518000000000005,1.2685,3.2,1.18,3.4106304403,4.4172023118,1.2883506743,4.6012524082,1.21776,0.35518000000000005,1.2685,3.1994423118,0.9331706743,3.3327524082
2020-05-17 04:00:00,4.30824,1.53532,4.57363525,1.21824,0.35532,1.2690000000000001,3.09,1.18,3.3076426651,4.3333290542,1.2638876408,4.5138844315,1.21824,0.35532,1.2690000000000001,3.1150890542,0.9085676408000001,3.2448844315
2020-05-17 04:30:00,4.30776,1.49518,4.5598639728,1.21776,0.35518000000000005,1.2685,3.09,1.1400000000000001,3.2935846733,4.2948486355,1.2526641853,4.4738006619,1.21776,0.35518000000000005,1.2685,3.0770886355,0.8974841853000001,3.2053006619
2020-05-17 05:00:00,4.22776,1.61518,4.5257884451,1.21776,0.35518000000000005,1.2685,3.01,1.26,3.2630813658,4.2457078322,1.2383314511,4.4226123252,1.21776,0.35518000000000005,1.2685,3.0279478322,0.8831514511,3.1541123252
2020-05-17 05:30:00,4.06824,2.24532,4.6467234262,1.21824,0.35532,1.2690000000000001,2.85,1.8900000000000001,3.419736832,4.4131663980999996,1.2871735328,4.5970483314,1.21824,0.35532,1.2690000000000001,3.1949263981,0.9318535328,3.3280483314
2020-05-17 06:00:00,4.06824,2.24532,4.6467234262,1.21824,0.35532,1.2690000000000001,2.85,1.8900000000000001,3.419736832,4.4618682304,1.3013782339,4.6477794067,1.21824,0.35532,1.2690000000000001,3.2436282304,0.9460582339,3.3787794067
2020-05-17 06:30:00,4.19776,2.20518,4.74173047,1.21776,0.35518000000000005,1.2685,2.98,1.85,3.5075490018,4.5683064243,1.3324227071,4.7586525253000005,1.21776,0.35518000000000005,1.2685,3.3505464243,0.9772427071,3.4901525253
2020-05-17 07:00:00,4.21776,2.24518,4.7781097361,1.21776,0.35518000000000005,1.2685,3.0,1.8900000000000001,3.5457157246,4.5594347215,1.3298351271,4.7494111682,1.21776,0.35518000000000005,1.2685,3.3416747215,0.9746551271,3.4809111682
2020-05-17 07:30:00,4.33328,2.25554,4.8851587743,1.25328,0.36554000000000003,1.3054999999999999,3.08,1.8900000000000001,3.6136546598,4.6439954261,1.3544986659,4.8374952355000005,1.25328,0.36554000000000003,1.3054999999999999,3.3907154261,0.9889586659,3.5319952355
2020-05-17 08:00:00,4.40288,2.25834,4.948277665,1.26288,0.36834000000000006,1.3155000000000001,3.14,1.8900000000000001,3.6649283757999997,4.7309815163,1.3798696089,4.9281057461,1.26288,0.36834000000000006,1.3155000000000001,3.4681015163,1.0115296089,3.6126057461
2020-05-17 08:30:00,4.65288,2.15834,5.1291055604,1.26288,0.36834000000000006,1.3155000000000001,3.39,1.79,3.833562312,4.9265528878,1.4369112589,5.1318259248,1.26288,0.36834000000000006,1.3155000000000001,3.6636728877999998,1.0685712589,3.8163259248
2020-05-17 09:00:00,4.70336,1.6684800000000002,4.9905331178,1.26336,0.36848000000000003,1.316,3.44,1.3,3.6774447651,4.7807729196,1.3943921016,4.9799717913,1.26336,0.36848000000000003,1.316,3.5174129196,1.0259121016,3.6639717913
2020-05-17 09:30:00,4.88288,1.90834,5.2425450546,1.26288,0.36834000000000006,1.3155000000000001,3.62,1.54,3.9339547532,5.0174178805,1.4634135485,5.2264769589,1.26288,0.36834000000000006,1.3155000000000001,3.7545378805,1.0950735485,3.9109769589
2020-05-17 10:00:00,5.11336,2.06848,5.5158915870000005,1.26336,0.36848000000000003,1.316,3.85,1.7000000000000002,4.2086221023,5.3483104882,1.5599238924,5.5711567586,1.26336,0.36848000000000003,1.316,4.0849504882,1.1914438924,4.2551567586
2020-05-17 10:30:00,5.0024,2.0682,5.4130820241,1.2624,0.3682,1.315,3.74,1.7000000000000002,4.108235631,5.3195940553,1.5515482661000002,5.5412438076,1.2624,0.3682,1.315,4.0571940553,1.1833482661,4.2262438076
2020-05-17 11:00:00,5.14144,2.06792,5.5417234142,1.26144,0.36792,1.314,3.88,1.7000000000000002,4.2360830964,5.4231041547,1.5817387118,5.6490668278000005,1.26144,0.36792,1.314,4.1616641547,1.2138187118000001,4.3350668278
2020-05-17 11:30:00,5.41144,1.32792,5.5719883704,1.26144,0.36792,1.314,4.15,0.96,4.2595891821,5.4341333,1.5849555458,5.6605555208,1.26144,0.36792,1.314,4.1726933,1.2170355458,4.3465555208
2020-05-17 12:00:00,5.2972,1.2796,5.4495599822,1.2671999999999999,0.36960000000000004,1.32,4.03,0.91,4.1314646313,5.2980474841,1.5452638495,5.5187994626,1.2671999999999999,0.36960000000000004,1.32,4.0308474841,1.1756638495,4.1987994626
2020-05-17 12:30:00,5.25296,1.14128,5.3755100967,1.27296,0.37128000000000005,1.326,3.98,0.77,4.0538006858,5.2931250261,1.5438281326,5.5136719022000005,1.27296,0.37128000000000005,1.326,4.0201650261,1.1725481326,4.1876719022
2020-05-17 13:00:00,5.64152,1.29086,5.7873195393,1.27152,0.37086,1.3245,4.37,0.92,4.465792203,5.6153102117,1.6377988117,5.8492814705,1.27152,0.37086,1.3245,4.3437902117,1.2669388117,4.5247814705
2020-05-17 13:30:00,5.54296,1.29128,5.6913802895,1.27296,0.37128000000000005,1.326,4.27,0.92,4.3679858058,5.5979865311,1.6327460716000002,5.8312359699,1.27296,0.37128000000000005,1.326,4.3250265311,1.2614660716000001,4.5052359699
2020-05-17 14:00:00,5.36344,1.29142,5.5167249569,1.27344,0.37142000000000003,1.3265,4.09,0.92,4.192195129,5.4064155736,1.576871209,5.6316828892,1.27344,0.37142000000000003,1.3265,4.1329755736,1.205451209,4.3051828892
2020-05-17 14:30:00,5.32152,1.31086,5.4805956839,1.27152,0.37086,1.3245,4.05,0.9400000000000001,4.1576555894,5.3034901856,1.5468513041,5.5244689433000005,1.27152,0.37086,1.3245,4.0319701856,1.1759913041,4.1999689433
