Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2020-05-17 15:00:00,5.20104,1.33072,5.3685782848,1.27104,0.37072000000000005,1.324,3.93,0.96,4.0455531142,5.2534719806,1.532262661,5.4723666464,1.27104,0.37072000000000005,1.324,3.9824319806,1.161542661,4.1483666464
2020-05-17 15:30:00,5.20104,1.33072,5.3685782848,1.27104,0.37072000000000005,1.324,3.93,0.96,4.0455531142,5.2569993782,1.5332914853,5.476041019,1.27104,0.37072000000000005,1.324,3.9859593782,1.1625714853,4.152041019
2020-05-17 16:00:00,5.17056,1.33058,5.3390199335,1.2705600000000001,0.37058,1.3235000000000001,3.9,0.96,4.0164163131,5.1979880883,1.5160798591,5.4145709253,1.2705600000000001,0.37058,1.3235000000000001,3.9274280883,1.1454998591,4.0910709253
2020-05-17 16:30:00,5.39056,1.31058,5.5475902021,1.2705600000000001,0.37058,1.3235000000000001,4.12,0.9400000000000001,4.2258726909,5.40522212,1.5765231183,5.6304397084,1.2705600000000001,0.37058,1.3235000000000001,4.13466212,1.2059431183,4.3069397084
2020-05-17 17:00:00,5.58056,1.31058,5.7323877965,1.2705600000000001,0.37058,1.3235000000000001,4.31,0.9400000000000001,4.4113149967,5.5265485379,1.6119099902,5.7568213936,1.2705600000000001,0.37058,1.3235000000000001,4.2559885379,1.2413299902000001,4.4333213936
2020-05-17 17:30:00,5.82104,2.01072,6.1585307988,1.27104,0.37072000000000005,1.324,4.55,1.6400000000000001,4.836538018,6.0245984592,1.7571745506,6.2756233949,1.27104,0.37072000000000005,1.324,4.7535584592,1.3864545506,4.9516233949
2020-05-17 18:00:00,6.01248,2.05114,6.3527231208,1.27248,0.37114,1.3255,4.74,1.6800000000000002,5.0289163843,6.2459303182,1.8217296761,6.5061774148,1.27248,0.37114,1.3255,4.9734503182,1.4505896761,5.1806774148
2020-05-17 18:30:00,6.01392,2.05156,6.3542216046,1.27392,0.37156000000000006,1.327,4.74,1.6800000000000002,5.0289163843,6.2128337793,1.812076519,6.4717018535,1.27392,0.37156000000000006,1.327,4.9389137793,1.440516519,5.1447018535
2020-05-17 19:00:00,5.96296,2.10128,6.3223626595999995,1.27296,0.37128000000000005,1.326,4.69,1.73,4.998899879,6.2118737793,1.811796519,6.4707018535,1.27296,0.37128000000000005,1.326,4.9389137793,1.440516519,5.1447018535
2020-05-17 19:30:00,5.85104,2.12072,6.2235136699,1.27104,0.37072000000000005,1.324,4.58,1.75,4.9029480927,6.0504190966,1.7647055699,6.3025198923,1.27104,0.37072000000000005,1.324,4.7793790966,1.3939855698999999,4.9785198923
2020-05-17 20:00:00,5.73152,1.67086,5.9701000536,1.27152,0.37086,1.3245,4.46,1.3,4.6456000689,5.7863815167,1.687694609,6.0274807465,1.27152,0.37086,1.3245,4.5148615167,1.316834609,4.7029807465
2020-05-17 20:30:00,5.70296,1.46128,5.8871972958,1.27296,0.37128000000000005,1.326,4.43,1.09,4.5621266971,5.720576487,1.6685014754,5.9589338406,1.27296,0.37128000000000005,1.326,4.447616487,1.2972214754,4.6329338406
2020-05-17 21:00:00,5.63392,1.44156,5.8154234412,1.27392,0.37156000000000006,1.327,4.36,1.07,4.4893763487000005,5.6110355252,1.6365520282000001,5.8448286721,1.27392,0.37156000000000006,1.327,4.3371155252,1.2649920282,4.5178286721
2020-05-17 21:30:00,5.71392,1.47156,5.9003703782,1.27392,0.37156000000000006,1.327,4.44,1.1,4.574232176,5.7207666249999996,1.6685569323,5.9591319011,1.27392,0.37156000000000006,1.327,4.446846625,1.2969969323,4.6321319011
2020-05-17 22:00:00,5.64392,1.47156,5.8326084902,1.27392,0.37156000000000006,1.327,4.37,1.1,4.5063177873,5.6226930308,1.639952134,5.8569719071,1.27392,0.37156000000000006,1.327,4.3487730308,1.268392134,4.5299719071
2020-05-17 22:30:00,5.41392,1.49156,5.6156282819,1.27392,0.37156000000000006,1.327,4.14,1.12,4.2888226823,5.3999984088,1.5749995359,5.6249983425,1.27392,0.37156000000000006,1.327,4.1260784088,1.2034395359,4.2979983425
2020-05-17 23:00:00,5.17392,1.49156,5.384626208,1.27392,0.37156000000000006,1.327,3.9,1.12,4.057634779,5.1289619438,1.4959472336,5.3426686915,1.27392,0.37156000000000006,1.327,3.8550419438,1.1243872336,4.0156686915
2020-05-17 23:30:00,4.78768,2.21974,5.2772270607,1.26768,0.36974,1.3205,3.52,1.85,3.9765437254,5.071039931,1.4790533132,5.2823332615,1.26768,0.36974,1.3205,3.803359931,1.1093133132,3.9618332615
2020-05-18 00:00:00,4.53096,2.21778,5.0446156097,1.26096,0.36778000000000005,1.3135,3.27,1.85,3.7570467125,4.8643688265,1.4187742411,5.067050861,1.26096,0.36778000000000005,1.3135,3.6034088265,1.0509942411,3.753550861
2020-05-18 00:30:00,4.40112,2.18616,4.9141787513,1.22112,0.35616000000000003,1.272,3.18,1.83,3.6689644316,4.7125094244,1.3744819154,4.9088639837,1.22112,0.35616000000000003,1.272,3.4913894244,1.0183219154,3.6368639837
2020-05-18 01:00:00,4.24776,2.20518,4.7860509661,1.21776,0.35518000000000005,1.2685,3.03,1.85,3.5501267583000002,4.5839314625,1.3369800099,4.7749286067,1.21776,0.35518000000000005,1.2685,3.3661714625,0.9818000099,3.5064286067
2020-05-18 01:30:00,4.24776,1.59518,4.5374072167,1.21776,0.35518000000000005,1.2685,3.03,1.24,3.273912033,4.2970188813,1.2532971737,4.4760613346,1.21776,0.35518000000000005,1.2685,3.0792588813,0.8981171737,3.2075613346
2020-05-18 02:00:00,4.32824,1.47532,4.5727705606,1.21824,0.35532,1.2690000000000001,3.11,1.12,3.3055256768,4.355778428,1.2704353748,4.5372691958,1.21824,0.35532,1.2690000000000001,3.137538428,0.9151153748,3.2682691958
2020-05-18 02:30:00,4.35872,1.47546,4.6016760262,1.21872,0.35546000000000005,1.2695,3.14,1.12,3.3337666385,4.3701782968,1.2746353366,4.5522690592,1.21872,0.35546000000000005,1.2695,3.1514582968,0.9191753366000001,3.2827690592
2020-05-18 03:00:00,4.32872,1.47546,4.5732700609,1.21872,0.35546000000000005,1.2695,3.11,1.12,3.3055256768,4.3384865891,1.2653919218,4.5192568636,1.21872,0.35546000000000005,1.2695,3.1197665891,0.9099319218,3.2497568636
2020-05-18 03:30:00,4.2877600000000005,1.47518,4.5344285031,1.21776,0.35518000000000005,1.2685,3.07,1.12,3.2679198277,4.2959121424,1.2529743749,4.4749084816,1.21776,0.35518000000000005,1.2685,3.0781521424,0.8977943749,3.2064084816
2020-05-18 04:00:00,4.22824,1.47532,4.4782343172,1.21824,0.35532,1.2690000000000001,3.01,1.12,3.2116195291,4.2446758765,1.238030464,4.4215373714,1.21824,0.35532,1.2690000000000001,3.0264358765,0.8827104640000001,3.1525373714000002
2020-05-18 04:30:00,4.20824,1.47532,4.4593556709,1.21824,0.35532,1.2690000000000001,2.99,1.12,3.19288271,4.2051834553,1.2265118411,4.3803994327,1.21824,0.35532,1.2690000000000001,2.9869434553,0.8711918411,3.1113994327
2020-05-18 05:00:00,4.14776,1.47518,4.4022799831,1.21776,0.35518000000000005,1.2685,2.93,1.12,3.1367658503999998,4.1635185018,1.214359563,4.3369984394,1.21776,0.35518000000000005,1.2685,2.9457585018,0.8591795630000001,3.0684984394
2020-05-18 05:30:00,4.16776,1.47518,4.4211287529,1.21776,0.35518000000000005,1.2685,2.95,1.12,3.1554555931,4.1900373359,1.222094223,4.3646222249,1.21776,0.35518000000000005,1.2685,2.9722773359,0.8669142230000001,3.0961222249
2020-05-18 06:00:00,4.30824,1.50532,4.5636520682,1.21824,0.35532,1.2690000000000001,3.09,1.15,3.2970592958,4.3797593781,1.2774298186,4.5622493522,1.21824,0.35532,1.2690000000000001,3.1615193781,0.9221098186000001,3.2932493522
2020-05-18 06:30:00,4.58872,1.6954600000000002,4.8919255769,1.21872,0.35546000000000005,1.2695,3.37,1.34,3.6266375612,4.7508469267999995,1.385663687,4.9487988821,1.21872,0.35546000000000005,1.2695,3.5321269268,1.030203687,3.6792988821
2020-05-18 07:00:00,4.7487200000000005,1.3854600000000001,4.9467000162,1.21872,0.35546000000000005,1.2695,3.5300000000000002,1.03,3.6772000218,4.787110251,1.3962404899,4.9865731781000004,1.21872,0.35546000000000005,1.2695,3.5683902510000003,1.0407804899,3.7170731781
2020-05-18 07:30:00,5.01376,1.29568,5.1784723616,1.25376,0.36568,1.306,3.76,0.93,3.8733060814,5.0525953709,1.4736736498,5.263120178,1.25376,0.36568,1.306,3.7988353709,1.1079936498,3.9571201780000003
2020-05-18 08:00:00,5.29192,1.24806,5.4371013463,1.26192,0.36806000000000005,1.3145,4.03,0.88,4.1249606059,5.294605675,1.5442599885,5.5152142448,1.26192,0.36806000000000005,1.3145,4.032685675,1.1761999885,4.2007142448
2020-05-18 08:30:00,5.57192,1.7880600000000002,5.8517904141,1.26192,0.36806000000000005,1.3145,4.31,1.42,4.5378959882,5.8472647886,1.7054522300000001,6.0909008214,1.26192,0.36806000000000005,1.3145,4.5853447886000005,1.33739223,4.7764008214
2020-05-18 09:00:00,5.6524,1.1482,5.7678409305,1.2624,0.3682,1.315,4.39,0.78,4.4587554317,5.6772381598,1.6558611299,5.9137897498,1.2624,0.3682,1.315,4.4148381598,1.2876611299,4.5987897498
2020-05-18 09:30:00,5.70288,1.09834,5.8076837939,1.26288,0.36834000000000006,1.3155000000000001,4.44,0.73,4.4996110943,5.7472436769,1.6762794058,5.9867121634,1.26288,0.36834000000000006,1.3155000000000001,4.4843636769,1.3079394058,4.6712121634
2020-05-18 10:00:00,5.74336,1.09848,5.847464613,1.26336,0.36848000000000003,1.316,4.48,0.73,4.539085811,5.7477236769,1.6764194058,5.9872121634,1.26336,0.36848000000000003,1.316,4.4843636769,1.3079394058,4.6712121634
2020-05-18 10:30:00,5.3724,1.2782,5.5223615419000005,1.2624,0.3682,1.315,4.11,0.91,4.2095367916,5.4137117563,1.5789992623,5.6392830795,1.2624,0.3682,1.315,4.1513117563,1.2107992623000001,4.3242830795
2020-05-18 11:00:00,5.23096,1.96778,5.5888371465,1.26096,0.36778000000000005,1.3135,3.9699999999999998,1.6,4.2802920461,5.6546794999,1.6492815208,5.8902911457,1.26096,0.36778000000000005,1.3135,4.3937194998999995,1.2815015208,4.5767911457
2020-05-18 11:30:00,5.27952,1.9673600000000002,5.6341669127,1.25952,0.36736,1.312,4.02,1.6,4.3267077553,5.7585755692,1.679584541,5.998516218,1.25952,0.36736,1.312,4.4990555692,1.312224541,4.686516218
2020-05-18 12:00:00,5.28,1.9475,5.6277132345,1.26,0.3675,1.3125,4.02,1.58,4.3193518032,5.7590555692,1.6797245410000001,5.999016218,1.26,0.3675,1.3125,4.4990555692,1.312224541,4.686516218
2020-05-18 12:30:00,4.93904,1.16722,5.0750880436,1.2590400000000002,0.36722000000000005,1.3115,3.68,0.8,3.7659527347,5.1864680883,1.5127198591000002,5.4025709253,1.2590400000000002,0.36722000000000005,1.3115,3.9274280883,1.1454998591,4.0910709253
2020-05-18 13:00:00,5.14,1.4275,5.3345436778,1.26,0.3675,1.3125,3.88,1.06,4.022188459,5.4232404595,1.5817784674,5.649208812,1.26,0.3675,1.3125,4.1632404595,1.2142784674,4.336708812
2020-05-18 13:30:00,5.40312,1.9271600000000002,5.7365191013,1.29312,0.37716000000000005,1.347,4.11,1.55,4.3925618948,5.8765381384,1.7139902904,6.1213938941,1.29312,0.37716000000000005,1.347,4.5834181384,1.3368302904,4.7743938941
2020-05-18 14:00:00,5.5584,1.7187000000000001,5.8180529604,1.2984,0.37870000000000004,1.3525,4.26,1.34,4.4657810067,6.013983647,1.7540785637,6.264566299,1.2984,0.37870000000000004,1.3525,4.715583647,1.3753785637,4.912066299
2020-05-18 14:30:00,5.60792,1.7485600000000001,5.874200269,1.29792,0.37856,1.3519999999999999,4.31,1.37,4.5224993090000005,6.065701617,1.7691629716000001,6.3184391844,1.29792,0.37856,1.3519999999999999,4.767781617,1.3906029716,4.9664391844
2020-05-18 15:00:00,5.7284,1.7487,5.9893670993,1.2984,0.37870000000000004,1.3525,4.43,1.37,4.6370033427,6.1691469106,1.7993345156,6.4261946986,1.2984,0.37870000000000004,1.3525,4.8707469106,1.4206345156,5.0736946986
2020-05-18 15:30:00,5.6384,1.7487,5.9033470379,1.2984,0.37870000000000004,1.3525,4.34,1.37,4.5510987684,6.0518194517,1.7651140067000002,6.3039785955,1.2984,0.37870000000000004,1.3525,4.7534194517,1.3864140067,4.9514785955
2020-05-18 16:00:00,5.65504,1.80522,5.9361853618,1.35504,0.39522,1.4115,4.3,1.4100000000000001,4.5252734724,6.0522063212,1.7652268437,6.3043815846,1.35504,0.39522,1.4115,4.6971663212,1.3700068437000001,4.8928815846
2020-05-18 16:30:00,5.7064,1.7502,5.968768801,1.1664,0.3402,1.215,4.54,1.4100000000000001,4.7539141768,6.0182103021,1.7553113381,6.2689690647,1.1664,0.3402,1.215,4.8518103021000005,1.4151113381,5.0539690647
2020-05-18 17:00:00,5.5697600000000005,1.72118,5.8296386723,0.92976,0.27118000000000003,0.9685,4.64,1.45,4.8612858381,5.908333475,1.7232639302,6.1545140365,0.92976,0.27118000000000003,0.9685,4.978573475,1.4520839302000002,5.1860140365
2020-05-18 17:30:00,5.8455200000000005,1.77286,6.1084479739,0.9355200000000001,0.27286000000000005,0.9745,4.91,1.5,5.1340140241,6.1837244016,1.8035862838,6.441379585,0.9355200000000001,0.27286000000000005,0.9745,5.2482044016,1.5307262838,5.466879585
2020-05-18 18:00:00,6.02504,1.77272,6.2804174384,0.9350400000000001,0.27272,0.974,5.09,1.5,5.3064206392,6.3032038572,1.8384344583,6.5658373512,0.9350400000000001,0.27272,0.974,5.3681638572,1.5657144583,5.5918373512
2020-05-18 18:30:00,6.16744,1.08342,6.2618779172,0.93744,0.27342,0.9765,5.23,0.81,5.2923529739,6.1261016494,1.7867796477,6.3813558848,0.93744,0.27342,0.9765,5.1886616494,1.5133596477,5.4048558848
2020-05-18 19:00:00,6.0232,1.1251,6.127380211,0.9432,0.2751,0.9825,5.08,0.85,5.1506213217,6.043552166,1.7627027151,6.2953668396,0.9432,0.2751,0.9825,5.100352166,1.4876027151,5.3128668396
2020-05-18 19:30:00,5.98608,1.16594,6.0985711318,0.94608,0.27594,0.9855,5.04,0.89,5.1179781164,5.9535309466,1.7364465261,6.2015947361,0.94608,0.27594,0.9855,5.0074509466,1.4605065261,5.2160947361
2020-05-18 20:00:00,5.7918400000000005,1.1976200000000001,5.9143642304,0.9518400000000001,0.27762000000000003,0.9915,4.84,0.92,4.9266621561,5.7942603143,1.6899925917,6.0356878274,0.9518400000000001,0.27762000000000003,0.9915,4.8424203143,1.4123725917,5.0441878274
2020-05-18 20:30:00,5.7676,1.2593,5.9034774709,0.9576,0.2793,0.9975,4.8100000000000005,0.98,4.9088185951,5.7914723526,1.6891794361999999,6.0327837006,0.9576,0.2793,0.9975,4.8338723526,1.4098794362,5.0352837006
2020-05-18 21:00:00,5.77288,1.22084,5.9005587702,0.9628800000000001,0.28084000000000003,1.003,4.8100000000000005,0.9400000000000001,4.900989696,5.7587675639,1.6796405395,5.9987162124,0.9628800000000001,0.28084000000000003,1.003,4.7958875639,1.3988005395,4.9957162124
2020-05-18 21:30:00,5.72576,1.22168,5.8546417141,0.9657600000000001,0.28168000000000004,1.006,4.76,0.9400000000000001,4.8519274521,5.7027388254,1.6632988241,5.9403529431,0.9657600000000001,0.28168000000000004,1.006,4.7369788254,1.3816188241,4.9343529431
2020-05-18 22:00:00,5.64528,1.24154,5.7801909873,0.96528,0.28154,1.0055,4.68,0.96,4.777447017,5.5913110777,1.6307990643,5.8242823726,0.96528,0.28154,1.0055,4.6260310777,1.3492590643,4.8187823726
2020-05-18 22:30:00,5.3396,1.2928,5.4938747711,0.9696,0.2828,1.01,4.37,1.01,4.4851978775,5.3018682217,1.5463782313,5.5227793976,0.9696,0.2828,1.01,4.3322682217,1.2635782313,4.5127793976
2020-05-18 23:00:00,5.032,1.3135,5.2006063348,0.972,0.28350000000000003,1.0125,4.06,1.03,4.1886155231,4.9799764321,1.452493126,5.1874754501,0.972,0.28350000000000003,1.0125,4.0079764321,1.168993126,4.1749754501
2020-05-18 23:30:00,4.73344,1.34392,4.9205259069,0.9734400000000001,0.28392,1.014,3.76,1.06,3.9065585878,4.693776057,1.3690180166,4.8893500594,0.9734400000000001,0.28392,1.014,3.720336057,1.0850980166,3.8753500594
2020-05-19 00:00:00,4.48584,1.34462,4.6830293027,0.97584,0.28462000000000004,1.0165,3.51,1.06,3.6665651501000003,4.4937883312,1.3106882632999999,4.6810295116,0.97584,0.28462000000000004,1.0165,3.5179483312,1.0260682633,3.6645295116
2020-05-20 00:30:00,4.3128,1.2804,4.4988518535,0.8928,0.2604,0.93,3.42,1.02,3.5688653659,4.31345125,1.2580899479,4.4931783854,0.8928,0.2604,0.93,3.42065125,0.9976899479,3.5631783854
2020-05-20 01:00:00,4.09088,1.32984,4.3016012832,0.8908800000000001,0.25984,0.928,3.2,1.07,3.3741517453,4.0956060922,1.1945517769,4.2662563460000005,0.8908800000000001,0.25984,0.928,3.2047260922,0.9347117769000001,3.338256346
2020-05-20 01:30:00,3.9599200000000003,1.35956,4.1868090236,0.88992,0.25956,0.927,3.07,1.1,3.2611194397,3.955802239,1.153775653,4.1206273323,0.88992,0.25956,0.927,3.065882239,0.894215653,3.1936273323
2020-05-20 02:00:00,3.98992,1.35956,4.2151945388,0.88992,0.25956,0.927,3.1,1.1,3.2893768407,3.9944739175,1.1650548926,4.1609103308,0.88992,0.25956,0.927,3.1045539175,0.9054948926,3.2339103308
2020-05-20 02:30:00,3.98992,1.3995600000000001,4.2282655782,0.88992,0.25956,0.927,3.1,1.1400000000000001,3.3029683619,4.0082108818,1.1690615072,4.1752196685,0.88992,0.25956,0.927,3.1182908818,0.9095015072,3.2482196685
2020-05-20 03:00:00,3.98992,1.36956,4.2184305375,0.88992,0.25956,0.927,3.1,1.11,3.292734426,3.9712912627,1.158293285,4.136761732,0.88992,0.25956,0.927,3.0813712627,0.898733285,3.209761732
2020-05-20 03:30:00,3.9304,1.3697,4.1622256366,0.8904000000000001,0.2597,0.9275,3.04,1.11,3.2363096266999998,3.9398863412000003,1.1491335162,4.1040482721,0.8904000000000001,0.2597,0.9275,3.0494863412,0.8894335162,3.1765482721
2020-05-20 04:00:00,3.89992,1.36956,4.1334090773,0.88992,0.25956,0.927,3.01,1.11,3.208145882,3.9313602031,1.1466467259,4.0951668783,0.88992,0.25956,0.927,3.0414402031,0.8870867259,3.1681668783
2020-05-20 04:30:00,3.84992,1.36956,4.086267074,0.88992,0.25956,0.927,2.96,1.11,3.1612813858,3.8682127345,1.1282287142,4.0293882651,0.88992,0.25956,0.927,2.9782927345,0.8686687142,3.1023882651
2020-05-20 05:00:00,3.79992,1.36956,4.0391938057,0.88992,0.25956,0.927,2.91,1.11,3.1145144084,3.8131940436000002,1.1121815961000001,3.9720771288,0.88992,0.25956,0.927,2.9232740436,0.8526215961,3.0450771288
2020-05-20 05:30:00,3.77992,1.34956,4.0136152531,0.88992,0.25956,0.927,2.89,1.09,3.0887214183,3.808033807,1.110676527,3.9667018822999998,0.88992,0.25956,0.927,2.918113807,0.8511165270000001,3.0397018823
2020-05-20 06:00:00,3.98992,1.34956,4.2119797958,0.88992,0.25956,0.927,3.1,1.09,3.2860462565,4.0089973714,1.1692909,4.1760389285,0.88992,0.25956,0.927,3.1190773714,0.9097309,3.2490389285
2020-05-20 06:30:00,4.2504,1.2897,4.4417593643,0.8904000000000001,0.2597,0.9275,3.36,1.03,3.5143278162,4.277501897,1.24760472,4.4557311427,0.8904000000000001,0.2597,0.9275,3.387101897,0.9879047200000001,3.5282311427
2020-05-20 07:00:00,4.48088,1.19984,4.6387392253,0.8908800000000001,0.25984,0.928,3.59,0.9400000000000001,3.7110241174,4.4948066127,1.310985262,4.6820902216,0.8908800000000001,0.25984,0.928,3.6039266127,1.051145262,3.7540902216000003
2020-05-20 07:30:00,4.79592,1.31006,4.9716300999000005,0.9259200000000001,0.27006,0.9645,3.87,1.04,4.0073058281,4.8834959152,1.4243529753,5.0869749117,0.9259200000000001,0.27006,0.9645,3.9575759152,1.1542929753,4.1224749117
2020-05-20 08:00:00,5.04408,1.80244,5.3564477968,0.93408,0.27244,0.973,4.11,1.53,4.385544436,5.3468115981,1.5594867161,5.5695954146,0.93408,0.27244,0.973,4.4127315981,1.2870467160999999,4.5965954146
2020-05-20 08:30:00,5.34072,1.77146,5.626842867,0.9307200000000001,0.27146000000000003,0.9695,4.41,1.5,4.6581219392,5.6420476241,1.6455972237,5.8771329417,0.9307200000000001,0.27146000000000003,0.9695,4.7113276241,1.3741372237,4.9076329417
2020-05-20 09:00:00,5.43272,1.71496,5.6969758995,0.9427200000000001,0.27496000000000004,0.982,4.49,1.44,4.7152624529,5.7603178369,1.6800927024,6.0003310801,0.9427200000000001,0.27496000000000004,0.982,4.8175978369,1.4051327024,5.0183310801
2020-05-20 09:30:00,5.62472,1.46346,5.811986773,0.83472,0.24346,0.8695,4.79,1.22,4.9429242357,5.9914789363,1.7475146897,6.2411238919,0.83472,0.24346,0.8695,5.1567589363,1.5040546897,5.3716238919
2020-05-20 10:00:00,5.43392,1.17656,5.5598363285,0.6739200000000001,0.19656,0.7020000000000001,4.76,0.98,4.8598353882000005,5.6991530948,1.662252986,5.936617807,0.6739200000000001,0.19656,0.7020000000000001,5.0252330948,1.465692986,5.234617807
2020-05-20 10:30:00,5.85728,0.7900400000000001,5.9103208204,1.09728,0.32004000000000005,1.143,4.76,0.47000000000000003,4.7831474993,5.9737859103,1.7423542238,6.2226936565,1.09728,0.32004000000000005,1.143,4.8765059103,1.4223142238,5.0796936565
2020-05-20 11:00:00,6.08936,0.8489800000000001,6.1482576597,1.29936,0.37898000000000004,1.3535,4.79,0.47000000000000003,4.8130032204,6.1758659103,1.8012942238,6.4331936565,1.29936,0.37898000000000004,1.3535,4.8765059103,1.4223142238,5.0796936565
2020-05-20 11:30:00,5.8988,0.9034000000000001,5.9675768114,1.3488,0.3934,1.405,4.55,0.51,4.5784932019,5.9969164714000005,1.7491006375,6.2467879911,1.3488,0.3934,1.405,4.6481164714,1.3557006375,4.8417879911
2020-05-20 12:00:00,5.90768,0.8472400000000001,5.9681235409,1.32768,0.38724000000000003,1.383,4.58,0.46,4.6030424721,6.0760487915,1.7721808975000002,6.3292174912,1.32768,0.38724000000000003,1.383,4.7483687915,1.3849408975,4.9462174912
2020-05-20 12:30:00,6.00392,0.84906,6.0636588171,1.33392,0.38906,1.3895,4.67,0.46,4.6926005583,6.1044707921,1.7804706477,6.3588237418,1.33392,0.38906,1.3895,4.7705507921,1.3914106477,4.9693237418
2020-05-20 13:00:00,5.91768,0.87724,5.982347917,1.32768,0.38724000000000003,1.383,4.59,0.49,4.6160805886,5.9875894927,1.7463802687,6.2370723882,1.32768,0.38724000000000003,1.383,4.6599094927,1.3591402687,4.8540723882
2020-05-20 13:30:00,5.46648,0.79064,5.5233608609000004,0.99648,0.29064,1.038,4.47,0.5,4.4978772771,5.5731699108,1.6255078907,5.8053853238,0.99648,0.29064,1.038,4.5766899108,1.3348678907,4.7673853238
2020-05-20 14:00:00,4.8615200000000005,0.66086,4.9062320216,0.55152,0.16086,0.5745,4.31,0.5,4.3389053919,4.9929461651,1.4562759648,5.2009855886,0.55152,0.16086,0.5745,4.4414261651,1.2954159648,4.6264855886
2020-05-20 14:30:00,5.08144,0.7304200000000001,5.1336678749,0.7214400000000001,0.21042000000000002,0.7515000000000001,4.36,0.52,4.39089968,5.1925028569,1.5144799999,5.4088571426,0.7214400000000001,0.21042000000000002,0.7515000000000001,4.4710628569,1.3040599999,4.6573571426
2020-05-20 15:00:00,5.45848,0.7816400000000001,5.5141604075,1.06848,0.31164000000000003,1.113,4.39,0.47000000000000003,4.4150877681,5.5671142236,1.6237416486,5.7990773163,1.06848,0.31164000000000003,1.113,4.4986342236,1.3121016486000001,4.6860773163000005
2020-05-20 15:30:00,5.40088,0.76734,5.4551182801,0.9508800000000001,0.27734000000000003,0.9905,4.45,0.49,4.4768962463,5.5152644242,1.6086187904,5.7450671085,0.9508800000000001,0.27734000000000003,0.9905,4.5643844242,1.3312787904,4.7545671085
2020-05-20 16:00:00,5.2372,0.7871,5.2960164511,0.8472000000000001,0.24710000000000001,0.8825000000000001,4.39,0.54,4.4230871572,5.3376939728,1.5568274087,5.5600978884,0.8472000000000001,0.24710000000000001,0.8825000000000001,4.4904939728,1.3097274087,4.6775978884
2020-05-20 16:30:00,5.53824,0.9528200000000001,5.6196057024,1.03824,0.30282000000000003,1.0815,4.5,0.65,4.5467021015,5.5727975116,1.6253992742,5.804997408,1.03824,0.30282000000000003,1.0815,4.5345575116,1.3225792742,4.723497408
2020-05-20 17:00:00,5.95016,1.05338,6.0426826369,1.28016,0.37338000000000005,1.3335,4.67,0.68,4.7192478214,5.9708290523,1.7414918069,6.2196135961,1.28016,0.37338000000000005,1.3335,4.6906690523,1.3681118069,4.8861135961
2020-05-20 17:30:00,5.72696,1.47578,5.9140508495,0.8769600000000001,0.25578,0.9135000000000001,4.85,1.22,5.0010898812,6.0072335238,1.7521097777999999,6.2575349207,0.8769600000000001,0.25578,0.9135000000000001,5.1302735238,1.4963297778,5.3440349207
2020-05-20 18:00:00,5.84,1.565,6.0460586335,0.84,0.245,0.875,5.0,1.32,5.1713054445,6.1225814809,1.7857529319,6.3776890426,0.84,0.245,0.875,5.2825814809,1.5407529319000002,5.5026890426
2020-05-20 18:30:00,5.8124,1.6257000000000001,6.0354696793,0.8424,0.2457,0.8775000000000001,4.97,1.38,5.1580325707,6.110208778,1.7821442269,6.3648008104,0.8424,0.2457,0.8775000000000001,5.267808778,1.5364442269,5.4873008104
2020-05-20 19:00:00,5.78104,1.68822,6.0225003321,0.85104,0.24822000000000002,0.8865000000000001,4.93,1.44,5.1360003894,6.0546366385,1.7659356862000002,6.3069131651,0.85104,0.24822000000000002,0.8865000000000001,5.2035966385,1.5177156861999999,5.4204131651
2020-05-20 19:30:00,5.85824,1.02032,5.9464299205,0.8582400000000001,0.25032000000000004,0.894,5.0,0.77,5.0589425773,5.8169377348,1.6966068393,6.0593101404,0.8582400000000001,0.25032000000000004,0.894,4.9586977348,1.4462868393,5.1653101404
2020-05-20 20:00:00,5.73168,1.02424,5.8224756934,0.8716800000000001,0.25424,0.908,4.86,0.77,4.9206198796,5.6909442638000005,1.6598587436,5.9280669415,0.8716800000000001,0.25424,0.908,4.8192642638,1.4056187436,5.0200669415
2020-05-20 20:30:00,5.6632,1.1076,5.7704949528,0.8832000000000001,0.2576,0.92,4.78,0.85,4.8549871267,5.6623102269,1.6515071495,5.8982398197,0.8832000000000001,0.2576,0.92,4.7791102269,1.3939071495,4.9782398197
2020-05-20 21:00:00,5.52952,1.68236,5.7797860341,0.8995200000000001,0.26236000000000004,0.937,4.63,1.42,4.8428607248,5.7273970735,1.6704908131,5.9660386182,0.8995200000000001,0.26236000000000004,0.937,4.8278770735,1.4081308131,5.0290386182
2020-05-20 21:30:00,5.47576,1.8841800000000002,5.7908619263,0.9057600000000001,0.26418,0.9435,4.57,1.62,4.8486389843,5.7182624483,1.6678265474,5.9565233836,0.9057600000000001,0.26418,0.9435,4.8125024483,1.4036465474,5.0130233836
2020-05-20 22:00:00,5.42672,1.92446,5.7578499677,0.9067200000000001,0.26446000000000003,0.9445,4.52,1.6600000000000001,4.8151843163,5.664167509,1.6520488568,5.9001744886,0.9067200000000001,0.26446000000000003,0.9445,4.757447509,1.3875888567999999,4.9556744886
2020-05-20 22:30:00,5.21768,1.7247400000000002,5.4953537329,0.90768,0.26474000000000003,0.9455,4.31,1.46,4.5505713927,5.3924563761,1.5727997764000001,5.6171420584,0.90768,0.26474000000000003,0.9455,4.4847763761,1.3080597764,4.6716420584
2020-05-20 23:00:00,4.94816,1.21488,5.095117349,0.9081600000000001,0.26488,0.9460000000000001,4.04,0.9500000000000001,4.1501927666,4.9205126733,1.4351495297,5.1255340347,0.9081600000000001,0.26488,0.9460000000000001,4.0123526733,1.1702695297,4.1795340347
2020-05-20 23:30:00,4.70912,1.21516,4.8633758851,0.90912,0.26516,0.9470000000000001,3.8,0.9500000000000001,3.9169503443,4.7191818868,1.3764280503,4.9158144655000005,0.90912,0.26516,0.9470000000000001,3.8100618868,1.1112680503,3.9688144655
2020-05-21 00:00:00,4.4196,1.4053,4.6376429628,0.9096000000000001,0.26530000000000004,0.9475,3.51,1.1400000000000001,3.6904877726,4.4732139477,1.3046874014,4.6595978622,0.9096000000000001,0.26530000000000004,0.9475,3.5636139477,1.0393874014,3.7120978622000003
2020-05-21 00:30:00,4.25024,1.22382,4.4229261185,0.8702400000000001,0.25382000000000005,0.9065000000000001,3.38,0.97,3.5164328516,4.2339630355,1.2349058853,4.4103781619,0.8702400000000001,0.25382000000000005,0.9065000000000001,3.3637230355,0.9810858853000001,3.5038781619
2020-05-21 01:00:00,4.13688,1.25284,4.3224280445,0.8668800000000001,0.25284,0.903,3.27,1.0,3.4194882658,4.13512785,1.2060789563,4.3074248438,0.8668800000000001,0.25284,0.903,3.26824785,0.9532389563,3.4044248438
2020-05-21 01:30:00,4.06736,1.30298,4.2709687718,0.86736,0.25298000000000004,0.9035000000000001,3.2,1.05,3.3678628238,4.0568348444,1.1832434963,4.2258696296,0.86736,0.25298000000000004,0.9035000000000001,3.1894748444,0.9302634963,3.3223696296
2020-05-21 02:00:00,4.10736,1.30298,4.3090791418,0.86736,0.25298000000000004,0.9035000000000001,3.24,1.05,3.4058919537,4.0836039252,1.1910511449,4.2537540888,0.86736,0.25298000000000004,0.9035000000000001,3.2162439252,0.9380711449,3.3502540888
2020-05-21 02:30:00,4.04736,1.30298,4.2519266045,0.86736,0.25298000000000004,0.9035000000000001,3.18,1.05,3.3488654795,4.0465098817,1.1802320488,4.2151144601,0.86736,0.25298000000000004,0.9035000000000001,3.1791498817,0.9272520488,3.3116144601
2020-05-21 03:00:00,3.99736,1.30298,4.2043600999,0.86736,0.25298000000000004,0.9035000000000001,3.13,1.05,3.3014239352,3.9894551304,1.1635910797,4.1556824276,0.86736,0.25298000000000004,0.9035000000000001,3.1220951304,0.9106110797,3.2521824276
2020-05-21 03:30:00,3.98688,1.30284,4.1943538477,0.8668800000000001,0.25284,0.903,3.12,1.05,3.291944714,3.9944911996,1.1650599332,4.1609283329,0.8668800000000001,0.25284,0.903,3.1276111996,0.9122199332,3.2579283329
2020-05-21 04:00:00,3.98688,1.30284,4.1943538477,0.8668800000000001,0.25284,0.903,3.12,1.05,3.291944714,4.0203236427,1.1725943958,4.1878371278,0.8668800000000001,0.25284,0.903,3.1534436427,0.9197543958000001,3.2848371278
2020-05-21 04:30:00,3.95688,1.30284,4.165848221,0.8668800000000001,0.25284,0.903,3.09,1.05,3.2635257008,3.9851708818000002,1.1623415072,4.1512196685,0.8668800000000001,0.25284,0.903,3.1182908818,0.9095015072,3.2482196685
2020-05-21 05:00:00,3.8968800000000003,1.30284,4.1089008019,0.8668800000000001,0.25284,0.903,3.03,1.05,3.20677408,3.8914218166000003,1.1349980298,4.0535643923,0.8668800000000001,0.25284,0.903,3.0245418166,0.8821580298,3.1505643923
2020-05-21 05:30:00,3.8968800000000003,1.27284,4.0994872118,0.8668800000000001,0.25284,0.903,3.03,1.02,3.1970767898,3.935461079,1.1478428147,4.099438624,0.8668800000000001,0.25284,0.903,3.068581079,0.8950028147,3.196438624
2020-05-21 06:00:00,3.96688,1.29284,4.1722382722,0.8668800000000001,0.25284,0.903,3.1,1.04,3.2698012172,4.0175428282,1.1717833249,4.1849404461,0.8668800000000001,0.25284,0.903,3.1506628282,0.9189433249000001,3.2819404461
2020-05-21 06:30:00,4.1664,1.2327,4.3449324793,0.8664000000000001,0.25270000000000004,0.9025000000000001,3.3,0.98,3.4424409944,4.1922694392,1.2227452531,4.3669473325,0.8664000000000001,0.25270000000000004,0.9025000000000001,3.3258694392,0.9700452531,3.4644473325
2020-05-21 07:00:00,4.38688,1.5328400000000002,4.6469683235,0.8668800000000001,0.25284,0.903,3.52,1.28,3.7455039714,4.5208961919,1.3185947225999999,4.7092668665,0.8668800000000001,0.25284,0.903,3.6540161919000003,1.0657547226,3.8062668665
2020-05-21 07:30:00,4.67624,1.8993200000000001,5.0472405332,1.02624,0.29932000000000003,1.069,3.65,1.6,3.9852854352,4.9721958219,1.4502237814,5.1793706478,1.02624,0.29932000000000003,1.069,3.9459558219,1.1509037814,4.1103706478
2020-05-21 08:00:00,5.04,1.8325,5.3628030217,1.1400000000000001,0.3325,1.1875,3.9,1.5,4.1785164832,5.334974069,1.5560341035,5.5572646552,1.1400000000000001,0.3325,1.1875,4.194974069,1.2235341035,4.3697646552
2020-05-21 08:30:00,5.25936,1.7189800000000002,5.5331509875,1.05936,0.30898000000000003,1.1035,4.2,1.4100000000000001,4.4303611591,5.5885416139,1.6299913041,5.8213975145,1.05936,0.30898000000000003,1.1035,4.5291816139000005,1.3210113041,4.7178975145
2020-05-21 09:00:00,5.26912,0.83516,5.3348962314,0.90912,0.26516,0.9470000000000001,4.36,0.5700000000000001,4.3971013179,5.1903962579,1.5138655752,5.4066627687,0.90912,0.26516,0.9470000000000001,4.2812762579,1.2487055752,4.4596627687
2020-05-21 09:30:00,5.47816,0.77488,5.5326915692,0.9081600000000001,0.26488,0.9460000000000001,4.57,0.51,4.5983692762,5.4352252417999996,1.5852740289,5.6616929602,0.9081600000000001,0.26488,0.9460000000000001,4.5270652418,1.3203940289,4.7156929602
2020-05-21 10:00:00,5.52016,0.94588,5.6006120558,0.98016,0.28588,1.021,4.54,0.66,4.5877227466,5.8174174173,1.6967467467000001,6.0598098097,0.98016,0.28588,1.021,4.8372574173,1.4108667467,5.0388098097
2020-05-21 10:30:00,5.61696,1.47328,5.8069607886,1.17696,0.34328000000000003,1.226,4.44,1.13,4.5815390427,6.0486322414,1.7641844038,6.3006585848,1.17696,0.34328000000000003,1.226,4.8716722414,1.4209044038,5.0746585848
2020-05-21 11:00:00,5.72832,1.50576,5.9229184698,1.2883200000000001,0.37576000000000004,1.342,4.44,1.13,4.5815390427,6.1701500959,1.7996271113,6.4272396832,1.2883200000000001,0.37576000000000004,1.342,4.8818300959,1.4238671112999999,5.0852396832
2020-05-21 11:30:00,5.89016,1.52088,6.0833428968,1.34016,0.39088,1.396,4.55,1.13,4.6882192781,6.3206366802,1.8435190317,6.5839965419,1.34016,0.39088,1.396,4.9804766802,1.4526390317,5.1879965419
2020-05-21 12:00:00,5.79152,1.59836,6.0080328395,1.33152,0.38836000000000004,1.387,4.46,1.21,4.6212227819,6.2056499800000005,1.8099812442,6.4642187291,1.33152,0.38836000000000004,1.387,4.87412998,1.4216212442,5.0772187291
2020-05-21 12:30:00,5.90248,1.59864,6.1151385921,1.33248,0.38864000000000004,1.388,4.57,1.21,4.7274728979,6.3163327659,1.8422637233999999,6.5795132978,1.33248,0.38864000000000004,1.388,4.9838527659,1.4536237234,5.1915132978
2020-05-21 13:00:00,5.90584,1.59962,6.1186379408,1.3358400000000001,0.38962,1.3915,4.57,1.21,4.7274728979,6.2978386633,1.8368696101,6.5602486076,1.3358400000000001,0.38962,1.3915,4.9619986633,1.4472496101,5.1687486076
2020-05-21 13:30:00,5.78008,1.47794,5.9660398465,1.3300800000000002,0.38794,1.3855,4.45,1.09,4.5815499561,6.1414156834,1.791246241,6.3973080036,1.3300800000000002,0.38794,1.3855,4.8113356834,1.4033062410000001,5.0118080036
2020-05-21 14:00:00,5.27488,0.7468400000000001,5.3274880572,0.91488,0.26684,0.9530000000000001,4.36,0.48,4.3863424399,5.3615531982,1.5637863495,5.5849512482,0.91488,0.26684,0.9530000000000001,4.4466731982,1.2969463495,4.6319512482
2020-05-21 14:30:00,5.22424,0.74082,5.276504321,0.89424,0.26082,0.9315,4.33,0.48,4.3565238436,5.3041254367,1.5470365857,5.5251306633,0.89424,0.26082,0.9315,4.4098854367,1.2862165857,4.5936306633
2020-05-21 15:00:00,5.11176,0.7571800000000001,5.1675344072,0.8817600000000001,0.25718,0.9185000000000001,4.23,0.5,4.2594483211,5.1635595313,1.5060381966,5.3787078451,0.8817600000000001,0.25718,0.9185000000000001,4.2817995313,1.2488581966,4.4602078451
2020-05-21 15:30:00,5.13216,0.7743800000000001,5.1902534283,0.87216,0.25438,0.9085000000000001,4.26,0.52,4.2916197408,5.1894729468,1.5135962761,5.4057009862,0.87216,0.25438,0.9085000000000001,4.3173129467999996,1.2592162761,4.4972009862
2020-05-21 16:00:00,5.3048,0.8514,5.3726888054,0.9648,0.28140000000000004,1.005,4.34,0.5700000000000001,4.3772708392,5.3872062519,1.5712684901,5.6116731791,0.9648,0.28140000000000004,1.005,4.4224062519,1.2898684901,4.6066731791
2020-05-21 16:30:00,5.6616800000000005,0.9692400000000001,5.7440444462,1.23168,0.35924,1.283,4.43,0.61,4.4718005322,5.7222464695,1.6689885536,5.9606734058,1.23168,0.35924,1.283,4.4905664695,1.3097485536,4.6776734058
2020-05-21 17:00:00,5.93696,1.02828,6.0253509275,1.29696,0.37828,1.351,4.64,0.65,4.6853068203,5.9477448828,1.7347589240999999,6.1955675862,1.29696,0.37828,1.351,4.6507848828,1.3564789241000001,4.8445675862
2020-05-21 17:30:00,6.148,1.694,6.377110631,1.248,0.364,1.3,4.9,1.33,5.0772925856,6.4510459295,1.8815550628,6.7198395099,1.248,0.364,1.3,5.2030459295,1.5175550628,5.4198395099
2020-05-21 18:00:00,5.9130400000000005,1.42172,6.0815565277,0.86304,0.25172,0.899,5.05,1.17,5.1837631119,6.1358776559,1.789630983,6.3915392248,0.86304,0.25172,0.899,5.2728376559,1.5379109830000002,5.4925392248
2020-05-21 18:30:00,6.01504,1.60522,6.2255471607,0.87504,0.25522,0.9115000000000001,5.14,1.35,5.3143296849,6.3001649946,1.8375481234,6.5626718693,0.87504,0.25522,0.9115000000000001,5.4251249946,1.5823281234,5.6511718693
2020-05-21 19:00:00,5.93984,1.6766200000000002,6.1719327483,0.8798400000000001,0.25662,0.9165000000000001,5.06,1.42,5.2554733374,6.181303218,1.8028801052,6.4388575187,0.8798400000000001,0.25662,0.9165000000000001,5.301463218,1.5462601052,5.5223575187
2020-05-21 19:30:00,5.83416,1.74788,6.0903618448,0.8841600000000001,0.25788,0.921,4.95,1.49,5.1693906798,6.0692648207,1.7702022394,6.3221508549,0.8841600000000001,0.25788,0.921,5.1851048207,1.5123222394,5.4011508549
2020-05-21 20:00:00,5.6956,1.7683,5.9637860668,0.8856,0.25830000000000003,0.9225000000000001,4.8100000000000005,1.51,5.0414482046,5.9421134335,1.7331164181,6.1897014932,0.8856,0.25830000000000003,0.9225000000000001,5.0565134335,1.4748164181,5.2672014932
2020-05-21 20:30:00,5.6595200000000006,1.79236,5.9365580095,0.8995200000000001,0.26236000000000004,0.937,4.76,1.53,4.9998499977,5.8938337431,1.7190348417,6.1394101491,0.8995200000000001,0.26236000000000004,0.937,4.9943137431,1.4566748417,5.2024101491
2020-05-21 21:00:00,5.56432,1.82376,5.8555749163,0.9043200000000001,0.26376,0.9420000000000001,4.66,1.56,4.9141835538,5.8324084895,1.7011191428,6.0754255099,0.9043200000000001,0.26376,0.9420000000000001,4.9280884895,1.4373591428,5.1334255099
2020-05-21 21:30:00,5.61432,1.29376,5.7614584959,0.9043200000000001,0.26376,0.9420000000000001,4.71,1.03,4.8213068768,5.6511770022,1.648259959,5.8866427106,0.9043200000000001,0.26376,0.9420000000000001,4.7468570022000005,1.384499959,4.9446427106
2020-05-21 22:00:00,5.50576,1.16418,5.6274957352,0.9057600000000001,0.26418,0.9435,4.6,0.9,4.6872166581,5.4652555515,1.5940328691999999,5.6929745328,0.9057600000000001,0.26418,0.9435,4.5594955514999995,1.3298528692,4.7494745328
2020-05-21 22:30:00,5.32672,1.16446,5.4525143787,0.9067200000000001,0.26446000000000003,0.9445,4.42,0.9,4.5106983938,5.2416044221,1.5288012898,5.4600046063,0.9067200000000001,0.26446000000000003,0.9445,4.3348844221,1.2643412898,4.5155046063
2020-05-21 23:00:00,5.02672,1.18446,5.1643837435,0.9067200000000001,0.26446000000000003,0.9445,4.12,0.92,4.2214689387,4.9638412261,1.4477870243,5.1706679438,0.9067200000000001,0.26446000000000003,0.9445,4.0571212261,1.1833270243,4.2261679438
2020-05-21 23:30:00,4.73528,1.70404,5.0325569048,0.9052800000000001,0.26404,0.9430000000000001,3.83,1.44,4.0917600125,4.9231736839,1.4359256578,5.1283059208,0.9052800000000001,0.26404,0.9430000000000001,4.0178936839,1.1718856578,4.1853059208
2020-05-22 00:00:00,4.49528,1.95404,4.9016134691,0.9052800000000001,0.26404,0.9430000000000001,3.59,1.69,3.9678961680000002,4.7916450157,1.3975631296,4.9912968914,0.9052800000000001,0.26404,0.9430000000000001,3.8863650157,1.1335231296,4.0482968914
2020-05-23 00:30:00,4.44672,1.54196,4.7064805747000005,1.20672,0.35196000000000005,1.2570000000000001,3.24,1.19,3.4516228067,4.434297856,1.2933368747,4.6190602667,1.20672,0.35196000000000005,1.2570000000000001,3.227577856,0.9413768747000001,3.3620602667
2020-05-23 01:00:00,4.25288,2.21084,4.7932037094,1.20288,0.35084000000000004,1.2530000000000001,3.05,1.8599999999999999,3.5724081514,4.5486617604,1.3266930134,4.7381893337,1.20288,0.35084000000000004,1.2530000000000001,3.3457817604,0.9758530134000001,3.4851893337
2020-05-23 01:30:00,4.22288,1.6908400000000001,4.5488081296,1.20288,0.35084000000000004,1.2530000000000001,3.02,1.34,3.3039370454,4.276674358,1.2473633544,4.4548691229,1.20288,0.35084000000000004,1.2530000000000001,3.073794358,0.8965233544000001,3.2018691229
2020-05-23 02:00:00,4.24336,1.5009800000000002,4.5010048934,1.20336,0.35098,1.2535,3.04,1.15,3.2502461445,4.1967179185,1.2240427262,4.3715811651,1.20336,0.35098,1.2535,2.9933579185,0.8730627262,3.1180811651
2020-05-23 02:30:00,4.24336,1.5009800000000002,4.5010048934,1.20336,0.35098,1.2535,3.04,1.15,3.2502461445,4.2020394436,1.2255948377,4.3771244205,1.20336,0.35098,1.2535,2.9986794436,0.8746148377,3.1236244205
2020-05-23 03:00:00,4.20336,1.5009800000000002,4.4633144915,1.20336,0.35098,1.2535,3.0,1.15,3.2128647653,4.1413048188,1.2078805722000001,4.3138591863,1.20336,0.35098,1.2535,2.9379448188,0.8569005722,3.0603591863
2020-05-23 03:30:00,4.17336,1.5009800000000002,4.4350732407,1.20336,0.35098,1.2535,2.9699999999999998,1.15,3.184870484,4.1491185018,1.210159563,4.3219984394,1.20336,0.35098,1.2535,2.9457585018,0.8591795630000001,3.0684984394
2020-05-23 04:00:00,4.09384,1.50112,4.3603769562,1.20384,0.35112000000000004,1.254,2.89,1.15,3.1104019033,4.1313911837,1.2049890953,4.3035324831,1.20384,0.35112000000000004,1.254,2.9275511837,0.8538690953,3.0495324831
2020-05-23 04:30:00,4.09336,1.4609800000000002,4.3462695096,1.20336,0.35098,1.2535,2.89,1.11,3.095835913,4.1231663393,1.2025901823,4.2949649368,1.20336,0.35098,1.2535,2.9198063393,0.8516101823000001,3.0414649368
2020-05-23 05:00:00,4.12336,1.4009800000000001,4.3548642516000005,1.20336,0.35098,1.2535,2.92,1.05,3.1030468898,4.1517230628,1.2109192267,4.3247115238,1.20336,0.35098,1.2535,2.9483630628,0.8599392267,3.0712115238
2020-05-23 05:30:00,3.93288,1.4608400000000001,4.195425914,1.20288,0.35084000000000004,1.2530000000000001,2.73,1.11,2.9470324057,3.9445715458,1.1505000342,4.1089286935,1.20288,0.35084000000000004,1.2530000000000001,2.7416915458,0.7996600342,2.8559286935
2020-05-23 06:00:00,3.93288,1.4608400000000001,4.195425914,1.20288,0.35084000000000004,1.2530000000000001,2.73,1.11,2.9470324057,3.9494155238,1.1519128611,4.1139745039,1.20288,0.35084000000000004,1.2530000000000001,2.7465355238,0.8010728611,2.8609745039
2020-05-23 06:30:00,4.0732800000000005,1.45804,4.3263715282,1.1932800000000001,0.34804,1.2429999999999999,2.88,1.11,3.0865028754,4.0908953598,1.1931778133,4.2613493331,1.1932800000000001,0.34804,1.2429999999999999,2.8976153598,0.8451378133,3.0183493331
2020-05-23 07:00:00,4.15376,1.45818,4.4022733956,1.19376,0.34818000000000005,1.2435,2.96,1.11,3.1612813858,4.1412110342,1.2078532183,4.3137614939,1.19376,0.34818000000000005,1.2435,2.9474510342,0.8596732183,3.0702614939
2020-05-23 07:30:00,4.27832,1.4682600000000001,4.5232520877999995,1.22832,0.35826,1.2795,3.05,1.11,3.2457048541,4.2410275587,1.2369663713,4.4177370403000005,1.22832,0.35826,1.2795,3.0127075587,0.8787063713000001,3.1382370403
2020-05-23 08:00:00,4.41744,1.47092,4.6558975289,1.23744,0.36092,1.289,3.18,1.11,3.3681597349,4.391454305,1.2808408389000001,4.5744315677,1.23744,0.36092,1.289,3.154014305,0.9199208389,3.2854315677
2020-05-23 08:30:00,4.69888,1.44134,4.9149704221,1.23888,0.36134000000000005,1.2905,3.46,1.08,3.624637913,4.6379431905,1.3527334305,4.8311908234,1.23888,0.36134000000000005,1.2905,3.3990631905,0.9913934305000001,3.5406908234
2020-05-23 09:00:00,4.6508,1.7319,4.9628034668000005,1.2408000000000001,0.3619,1.2925,3.41,1.37,3.674914965,4.7532151355,1.3863544145,4.9512657662,1.2408000000000001,0.3619,1.2925,3.5124151355,1.0244544145,3.6587657662
2020-05-23 09:30:00,4.80176,1.99218,5.1986229186,1.24176,0.36218,1.2935,3.56,1.63,3.9154182408000002,5.0559866238,1.4746627653,5.2666527331,1.24176,0.36218,1.2935,3.8142266237999998,1.1124827653,3.9731527331
2020-05-23 10:00:00,5.10888,1.3013400000000002,5.2720148568,1.23888,0.36134000000000005,1.2905,3.87,0.9400000000000001,3.9825243251,5.0805170345,1.4818174684,5.2922052443,1.23888,0.36134000000000005,1.2905,3.8416370345,1.1204774684,4.0017052443
2020-05-23 10:30:00,5.41792,1.3610600000000002,5.5862636395,1.23792,0.36106000000000005,1.2895,4.18,1.0,4.2979530011,5.3818972832,1.5697200409,5.6061430034,1.23792,0.36106000000000005,1.2895,4.1439772832,1.2086600409,4.3166430034
2020-05-23 11:00:00,5.13512,1.3631600000000001,5.312971165,1.24512,0.36316000000000004,1.297,3.89,1.0,4.0164785571,5.129681743,1.496157175,5.3434184823,1.24512,0.36316000000000004,1.297,3.884561743,1.132997175,4.0464184823
2020-05-23 11:30:00,4.85032,1.30176,5.0219700517,1.24032,0.36176,1.292,3.61,0.9400000000000001,3.7303753162,4.9111667374,1.4324236317,5.1157986848,1.24032,0.36176,1.292,3.6708467374,1.0706636317,3.8237986848
2020-05-23 12:00:00,5.23264,1.29952,5.391592863,1.23264,0.35952,1.284,4.0,0.9400000000000001,4.1089658066,5.206984107,1.5187036979,5.4239417781,1.23264,0.35952,1.284,3.9743441070000003,1.1591836979,4.1399417781
2020-05-23 12:30:00,5.0804,1.3047,5.2452555943,1.2504,0.3647,1.3025,3.83,0.9400000000000001,3.9436658073,5.1229499014,1.4941937212,5.3364061472,1.2504,0.3647,1.3025,3.8725499014,1.1294937212,4.0339061472
2020-05-23 13:00:00,5.25504,1.30022,5.4135032511,1.2350400000000001,0.36022000000000004,1.2865,4.02,0.9400000000000001,4.1284379613,5.2847057034,1.5413724968,5.5049017744,1.2350400000000001,0.36022000000000004,1.2865,4.0496657034,1.1811524968,4.2184017744
2020-05-23 13:30:00,5.04456,1.34008,5.2195210508,1.23456,0.36008,1.286,3.81,0.98,3.9340183019,5.114032174,1.4915927174,5.327116848,1.23456,0.36008,1.286,3.879472174,1.1315127174,4.041116848
2020-05-23 14:00:00,4.97408,1.31994,5.1462329378,1.23408,0.35994000000000004,1.2855,3.74,0.96,3.8612433231,5.0149129059,1.4626829309,5.2238676103,1.23408,0.35994000000000004,1.2855,3.7808329059,1.1027429309,3.9383676103000003
2020-05-23 14:30:00,4.99216,1.28938,5.1559831507,1.23216,0.35938000000000003,1.2835,3.76,0.93,3.8733060814,4.9870172984,1.454546712,5.1948096858,1.23216,0.35938000000000003,1.2835,3.7548572984,1.095166712,3.9113096858
2020-05-23 15:00:00,4.81832,1.4782600000000001,5.0399861359,1.22832,0.35826,1.2795,3.59,1.12,3.7606515393,4.8695736101,1.420292303,5.0724725106,1.22832,0.35826,1.2795,3.6412536101,1.062032303,3.7929725106000003
2020-05-23 15:30:00,4.78928,1.94854,5.1704942752,1.22928,0.35854,1.2805,3.56,1.5899999999999999,3.8989357522,5.031828001,1.4676165003000001,5.2414875011,1.22928,0.35854,1.2805,3.802548001,1.1090765003,3.9609875011
2020-05-23 16:00:00,4.85024,2.08882,5.2809087334,1.23024,0.35882000000000003,1.2815,3.62,1.73,4.0121440652,5.1062597672,1.4893257654,5.3190205909,1.23024,0.35882000000000003,1.2815,3.8760197672,1.1305057654,4.0375205909
2020-05-23 16:30:00,4.94024,2.08882,5.3636871879,1.23024,0.35882000000000003,1.2815,3.71,1.73,4.0935314827,5.2332976295,1.5263784753,5.4513516974,1.23024,0.35882000000000003,1.2815,4.0030576295,1.1675584753,4.1698516974
2020-05-23 17:00:00,5.14784,2.1181200000000002,5.5665688714,1.22784,0.35812000000000005,1.279,3.92,1.76,4.2969756806,5.4165826768,1.5798366141,5.6422736216,1.22784,0.35812000000000005,1.279,4.1887426768000005,1.2217166141,4.3632736216
2020-05-23 17:30:00,5.40736,2.03798,5.7786594163,1.22736,0.35798,1.2785,4.18,1.6800000000000002,4.5049750277000005,5.6157202298,1.6379184004,5.8497085728,1.22736,0.35798,1.2785,4.3883602298,1.2799384004,4.5712085728
2020-05-23 18:00:00,5.71784,1.41812,5.891074486,1.22784,0.35812000000000005,1.279,4.49,1.06,4.6134260588,5.7269231712,1.6703525916,5.96554497,1.22784,0.35812000000000005,1.279,4.4990831712,1.3122325916,4.68654497
2020-05-23 18:30:00,5.85736,1.36798,6.0149842435,1.22736,0.35798,1.2785,4.63,1.01,4.7388817246,5.8573321723,1.7083885502,6.1013876794,1.22736,0.35798,1.2785,4.6299721723000005,1.3504085502,4.8228876794
2020-05-23 19:00:00,5.96736,1.40798,6.1312146472,1.22736,0.35798,1.2785,4.74,1.05,4.8549047364,5.9603895833,1.7384469618,6.2087391493,1.22736,0.35798,1.2785,4.7330295833000005,1.3804669618,4.9302391493
2020-05-23 19:30:00,5.7668800000000005,1.44784,5.9458511249,1.22688,0.35784000000000005,1.278,4.54,1.09,4.6690148854,5.8183136815,1.6970081571,6.0607434183,1.22688,0.35784000000000005,1.278,4.5914336815,1.3391681571,4.7827434183
2020-05-23 20:00:00,5.58496,1.49728,5.7821817336,1.22496,0.35728000000000004,1.276,4.36,1.1400000000000001,4.5065729773,5.5995882539,1.6332132407,5.8329044312,1.22496,0.35728000000000004,1.276,4.3746282539,1.2759332407000001,4.5569044311999996
2020-05-23 20:30:00,5.5182400000000005,1.76532,5.7937317335,1.21824,0.35532,1.2690000000000001,4.3,1.4100000000000001,4.5252734724,5.6186268701,1.6387661705,5.852736323,1.21824,0.35532,1.2690000000000001,4.4003868701,1.2834461705,4.583736323
2020-05-23 21:00:00,5.37776,2.18518,5.8047665112,1.21776,0.35518000000000005,1.2685,4.16,1.83,4.5447222137,5.5730522484,1.6254735724,5.8052627587,1.21776,0.35518000000000005,1.2685,4.3552922484,1.2702935724,4.5367627587
2020-05-23 21:30:00,5.40776,1.70518,5.6702298939,1.21776,0.35518000000000005,1.2685,4.19,1.35,4.4021131289,5.4668941061,1.5945107809999999,5.6946813606,1.21776,0.35518000000000005,1.2685,4.2491341061,1.239330781,4.4261813606
2020-05-23 22:00:00,5.49728,1.51504,5.7022305811,1.2172800000000001,0.35504,1.268,4.28,1.16,4.4344108966,5.4681689923,1.5948826228000001,5.696009367,1.2172800000000001,0.35504,1.268,4.2508889923,1.2398426228,4.428009367
2020-05-23 22:30:00,5.30728,1.5250400000000002,5.5220438245,1.2172800000000001,0.35504,1.268,4.09,1.17,4.2540568873,5.2656198116,1.5358057783999999,5.4850206371,1.2172800000000001,0.35504,1.268,4.0483398116,1.1807657784,4.2170206371
2020-05-23 23:00:00,5.0768,1.5249000000000001,5.3008695749,1.2168,0.3549,1.2675,3.86,1.17,4.033422864,5.0237855983,1.4652707995,5.2331099983,1.2168,0.3549,1.2675,3.8069855983,1.1103707995,3.9656099983
2020-05-23 23:30:00,4.8368,1.6549,5.1120767062,1.2168,0.3549,1.2675,3.62,1.3,3.8463489181,4.8582316927,1.4169842437,5.0606580132,1.2168,0.3549,1.2675,3.6414316927,1.0620842437,3.7931580132000002
2020-05-24 00:00:00,4.6268,1.5949,4.8939742797,1.2168,0.3549,1.2675,3.41,1.24,3.6284569723,4.6139004582,1.345720967,4.8061463106,1.2168,0.3549,1.2675,3.3971004582,0.9908209670000001,3.5386463106
2020-05-24 00:30:00,4.45792,1.52356,4.711081171,1.17792,0.34356000000000003,1.227,3.2800000000000002,1.18,3.4857997648,4.4210005144,1.2894584834,4.6052088692,1.17792,0.34356000000000003,1.227,3.2430805144,0.9458984834,3.3782088692
2020-05-24 01:00:00,4.31408,1.7424400000000002,4.6526748651,1.17408,0.34244,1.223,3.14,1.4,3.4379645141,4.3906832495,1.2806159477999999,4.5736283849,1.17408,0.34244,1.223,3.2166032495,0.9381759478,3.3506283849000003
