Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2020-05-24 01:30:00,4.20408,2.24244,4.764748241,1.17408,0.34244,1.223,3.03,1.9,3.5764367742000003,4.5100612349,1.3154345269,4.6979804531,1.17408,0.34244,1.223,3.3359812349,0.9729945269,3.4749804531
2020-05-24 02:00:00,4.21408,2.24244,4.7735738603,1.17408,0.34244,1.223,3.04,1.9,3.5849128302,4.5100612349,1.3154345269,4.6979804531,1.17408,0.34244,1.223,3.3359812349,0.9729945269,3.4749804531
2020-05-24 02:30:00,4.17456,2.26258,4.7482859485999995,1.17456,0.34258000000000005,1.2235,3.0,1.92,3.5617972991,4.4906307428,1.3097672999999999,4.6777403571,1.17456,0.34258000000000005,1.2235,3.3160707428,0.9671873,3.4542403570999998
2020-05-24 03:00:00,4.08456,2.23258,4.6548946121,1.17456,0.34258000000000005,1.2235,2.91,1.8900000000000001,3.4698991340000003,4.4298249514,1.2920322775,4.6144009911,1.17456,0.34258000000000005,1.2235,3.2552649514,0.9494522775,3.3909009911
2020-05-24 03:30:00,4.08456,2.10258,4.5939604972,1.17456,0.34258000000000005,1.2235,2.91,1.76,3.400838132,4.3319503907,1.2634855306000001,4.5124483236,1.17456,0.34258000000000005,1.2235,3.1573903907,0.9209055306,3.2889483236
2020-05-24 04:00:00,4.01456,2.27258,4.6131672255,1.17456,0.34258000000000005,1.2235,2.84,1.9300000000000002,3.4337297506,4.3520203424,1.2693392665,4.5333545233,1.17456,0.34258000000000005,1.2235,3.1774603424,0.9267592665000001,3.3098545233
2020-05-24 04:30:00,4.03456,2.25258,4.620799828,1.17456,0.34258000000000005,1.2235,2.86,1.9100000000000001,3.4391423349,4.3604635496,1.2718018685999999,4.5421495309,1.17456,0.34258000000000005,1.2235,3.1859035496,0.9292218686,3.3186495309
2020-05-24 05:00:00,3.97976,2.25118,4.572340872,1.1697600000000001,0.34118000000000004,1.2185,2.81,1.9100000000000001,3.3976756761,4.3054135132999996,1.2557456081,4.484805743,1.1697600000000001,0.34118000000000004,1.2185,3.1356535133,0.9145656081,3.266305743
2020-05-24 05:30:00,4.1749600000000004,2.07978,4.6643087216,1.16496,0.33978,1.2135,3.01,1.74,3.476736976,4.5466668774,1.3261111726,4.7361113306,1.16496,0.33978,1.2135,3.3817068774,0.9863311726,3.5226113306
2020-05-24 06:00:00,4.1749600000000004,2.09978,4.6732608583,1.16496,0.33978,1.2135,3.01,1.76,3.4867893541,4.5701425121,1.3329582327,4.7605651168000005,1.16496,0.33978,1.2135,3.4051825121,0.9931782327,3.5470651168
2020-05-24 06:30:00,4.01544,2.24992,4.6028141825999995,1.16544,0.33992000000000006,1.214,2.85,1.9100000000000001,3.4308308032,4.364331104,1.2729299053,4.5461782333,1.16544,0.33992000000000006,1.214,3.198891104,0.9330099053,3.3321782333
2020-05-24 07:00:00,4.12544,2.24992,4.6990845066,1.16544,0.33992000000000006,1.214,2.96,1.9100000000000001,3.5227404105,4.4631494523,1.3017519236,4.6491140128,1.16544,0.33992000000000006,1.214,3.2977094523,0.9618319236,3.4351140128
2020-05-24 07:30:00,4.28,2.22,4.8214935445,1.2,0.35000000000000003,1.25,3.08,1.87,3.6032346579,4.6104481683,1.3447140491,4.8025501753,1.2,0.35000000000000003,1.25,3.4104481683,0.9947140491,3.5525501753
2020-05-24 08:00:00,4.3996,2.2228,4.9292311774,1.2096,0.3528,1.26,3.19,1.87,3.6977019891,4.7395796272,1.3823773913,4.9370621117,1.2096,0.3528,1.26,3.5299796272,1.0295773913,3.6770621117
2020-05-24 08:30:00,4.4696,2.2228,4.9918096919,1.2096,0.3528,1.26,3.26,1.87,3.758257575,4.7395796272,1.3823773913,4.9370621117,1.2096,0.3528,1.26,3.5299796272,1.0295773913,3.6770621117
2020-05-24 09:00:00,4.51816,2.13238,4.9960798883,1.20816,0.35238,1.2585,3.31,1.78,3.758257575,4.7810274222,1.3944663314999999,4.9802368982,1.20816,0.35238,1.2585,3.5728674222,1.0420863315,3.7217368982
2020-05-24 09:30:00,4.73768,1.8722400000000001,5.0942020376,1.20768,0.35224000000000005,1.258,3.5300000000000002,1.52,3.8433448974,4.9428023946,1.4416506984000002,5.1487524944,1.20768,0.35224000000000005,1.258,3.7351223946000003,1.0894106984,3.8907524944
2020-05-24 10:00:00,4.8162400000000005,1.39182,5.0133153352,1.20624,0.35182,1.2565,3.61,1.04,3.7568204642,4.858877424,1.417172582,5.06133065,1.20624,0.35182,1.2565,3.652637424,1.065352582,3.80483065
2020-05-24 10:30:00,5.0072,1.3521,5.1865428033,1.2072,0.3521,1.2575,3.8,1.0,3.9293765409,5.0763817969,1.4806113574,5.2878977051,1.2072,0.3521,1.2575,3.8691817969,1.1285113574,4.0303977051
2020-05-24 11:00:00,5.00528,1.94154,5.3686502447,1.2052800000000001,0.35154,1.2555,3.8,1.5899999999999999,4.1192353659,5.299685324,1.5457415528,5.5205055459,1.2052800000000001,0.35154,1.2555,4.094405324,1.1942015528,4.2650055459
2020-05-24 11:30:00,5.05384,2.00112,5.4356030024,1.20384,0.35112000000000004,1.254,3.85,1.65,4.1886752082,5.3579985827,1.5627495866,5.5812485237,1.20384,0.35112000000000004,1.254,4.1541585827,1.2116295866,4.3272485237
2020-05-24 12:00:00,5.13384,1.9611200000000002,5.4956623623,1.20384,0.35112000000000004,1.254,3.93,1.6099999999999999,4.2469989404,5.4798763747,1.598297276,5.708204557,1.20384,0.35112000000000004,1.254,4.2760363747,1.247177276,4.454204557
2020-05-24 12:30:00,5.15336,1.9609800000000002,5.5138518161,1.20336,0.35098,1.2535,3.95,1.6099999999999999,4.2655128648,5.5125842418,1.6078370705,5.7422752519,1.20336,0.35098,1.2535,4.3092242418,1.2568570705,4.4887752519
2020-05-24 13:00:00,5.23384,1.9611200000000002,5.5891924998,1.20384,0.35112000000000004,1.254,4.03,1.6099999999999999,4.3397004505,5.5488842719,1.6184245793,5.7800877832,1.20384,0.35112000000000004,1.254,4.3450442719,1.2673045793,4.5260877832
2020-05-24 13:30:00,5.18336,1.9409800000000001,5.5348553956,1.20336,0.35098,1.2535,3.98,1.5899999999999999,4.2858488074,5.4783315376,1.5978466985000002,5.7065953516,1.20336,0.35098,1.2535,4.2749715376,1.2468666985,4.4530953516
2020-05-24 14:00:00,5.10384,1.86112,5.4325822957,1.20384,0.35112000000000004,1.254,3.9,1.51,4.182116689,5.3680541769,1.5656824683,5.5917231009,1.20384,0.35112000000000004,1.254,4.1642141769,1.2145624683,4.3377231009
2020-05-24 14:30:00,4.92384,1.30112,5.0928492615,1.20384,0.35112000000000004,1.254,3.7199999999999998,0.9500000000000001,3.8393879721,4.9311362408,1.4382480702,5.1366002509,1.20384,0.35112000000000004,1.254,3.7272962408,1.0871280702,3.8826002509
2020-05-24 15:00:00,4.7633600000000005,1.30098,4.9378282119,1.20336,0.35098,1.2535,3.56,0.9500000000000001,3.6845759593,4.7648351282,1.3897435791000001,4.9633699252,1.20336,0.35098,1.2535,3.5614751282,1.0387635791,3.7098699252
2020-05-24 15:30:00,4.69384,1.33112,4.8789357856,1.20384,0.35112000000000004,1.254,3.49,0.98,3.6249827586,4.7225161251,1.3774005365,4.9192876303,1.20384,0.35112000000000004,1.254,3.5186761251,1.0262805365,3.6652876303
2020-05-24 16:00:00,4.76384,1.29112,4.9357028274,1.20384,0.35112000000000004,1.254,3.56,0.9400000000000001,3.6820103205,4.7558094117,1.3871110784,4.9539681372,1.20384,0.35112000000000004,1.254,3.5519694117,1.0359910784,3.6999681372
2020-05-24 16:30:00,4.98336,1.28098,5.1453655507,1.20336,0.35098,1.2535,3.7800000000000002,0.93,3.892723982,4.9735884318,1.4506299593,5.1808212831,1.20336,0.35098,1.2535,3.7702284318,1.0996499593,3.9273212831
2020-05-24 17:00:00,5.08336,1.64098,5.3416630603,1.20336,0.35098,1.2535,3.88,1.29,4.0888262374,5.21167863,1.5200729337,5.4288319062,1.20336,0.35098,1.2535,4.00831863,1.1690929337,4.1753319062
2020-05-24 17:30:00,5.40336,1.27098,5.5508278166,1.20336,0.35098,1.2535,4.2,0.92,4.299581375,5.3285479961,1.5541598321999999,5.5505708293,1.20336,0.35098,1.2535,4.1251879961,1.2031798322,4.2970708293
2020-05-24 18:00:00,5.4733600000000004,1.30098,5.6258527043,1.20336,0.35098,1.2535,4.27,0.9500000000000001,4.3744028164,5.446480204,1.5885567262,5.6734168792,1.20336,0.35098,1.2535,4.243120204,1.2375767262,4.4199168792
2020-05-24 18:30:00,5.29768,1.30224,5.4553865491,0.9676800000000001,0.28224000000000005,1.008,4.33,1.02,4.4485166067,5.3073418893,1.5479747177,5.5284811347,0.9676800000000001,0.28224000000000005,1.008,4.3396618893,1.2657347177,4.5204811347
2020-05-24 19:00:00,5.24656,1.54858,5.4703283128,0.8865600000000001,0.25858000000000003,0.9235000000000001,4.36,1.29,4.5468340634,5.3315995279,1.5550498623,5.5537495082,0.8865600000000001,0.25858000000000003,0.9235000000000001,4.4450395279,1.2964698623,4.6302495082
2020-05-24 19:30:00,5.16856,2.02208,5.5500288288,0.89856,0.26208000000000004,0.936,4.27,1.76,4.618495426,5.4676450715,1.5947298125,5.6954636162,0.89856,0.26208000000000004,0.936,4.5690850715,1.3326498125000001,4.7594636162
2020-05-24 20:00:00,5.0472,2.0746,5.4569398934,0.9072,0.2646,0.9450000000000001,4.14,1.81,4.5183736012,5.3178935424,1.5510522832,5.53947244,0.9072,0.2646,0.9450000000000001,4.4106935424,1.2864522832,4.59447244
2020-05-24 20:30:00,5.04864,1.56502,5.2856459823,0.9086400000000001,0.26502000000000003,0.9465,4.14,1.3,4.3393087007,5.1077962651,1.4897739106,5.3206211094,0.9086400000000001,0.26502000000000003,0.9465,4.1991562651,1.2247539106,4.3741211094
2020-05-24 21:00:00,5.0496,1.4253,5.2468981551,0.9096000000000001,0.26530000000000004,0.9475,4.14,1.16,4.2994418242,5.0478226068,1.4722815936,5.2581485487,0.9096000000000001,0.26530000000000004,0.9475,4.1382226068,1.2069815936000001,4.3106485487
2020-05-24 21:30:00,5.0096,1.6053000000000002,5.2605209105,0.9096000000000001,0.26530000000000004,0.9475,4.1,1.34,4.3134209162,5.0771977451,1.4808493423,5.2887476511,0.9096000000000001,0.26530000000000004,0.9475,4.1675977451,1.2155493423000001,4.3412476511
2020-05-24 22:00:00,5.01008,2.14544,5.4501205858,0.9100800000000001,0.26544,0.9480000000000001,4.1,1.88,4.5104766932,5.2571545125,1.5333367328,5.4762026172,0.9100800000000001,0.26544,0.9480000000000001,4.3470745125,1.2678967328000001,4.5282026172
2020-05-24 22:30:00,4.88008,1.7754400000000001,5.1930114577,0.9100800000000001,0.26544,0.9480000000000001,3.9699999999999998,1.51,4.2474698351,4.9485504475,1.4433272139,5.1547400495,0.9100800000000001,0.26544,0.9480000000000001,4.0384704475,1.1778872139,4.2067400495
2020-05-24 23:00:00,4.69008,1.42544,4.9019108111000005,0.9100800000000001,0.26544,0.9480000000000001,3.7800000000000002,1.16,3.9539853313,4.6426390703,1.3541030622,4.8360823649,0.9100800000000001,0.26544,0.9480000000000001,3.7325590703,1.0886630622,3.8880823649
2020-05-24 23:30:00,4.48008,1.44544,4.7074848486,0.9100800000000001,0.26544,0.9480000000000001,3.5700000000000003,1.18,3.7599601062,4.4444085989,1.2962858414,4.6295922906,0.9100800000000001,0.26544,0.9480000000000001,3.5343285989,1.0308458414,3.6815922906000003
2020-05-25 00:00:00,4.25056,1.41558,4.4800811432,0.91056,0.26558000000000004,0.9485,3.34,1.15,3.5324354205,4.2237039372,1.2319136483,4.3996916012,0.91056,0.26558000000000004,0.9485,3.3131439372,0.9663336483,3.4511916012
2020-05-25 00:30:00,4.10072,1.40396,4.3343982512,0.87072,0.25396,0.907,3.23,1.15,3.4286148807,4.0731905463,1.1880139093,4.2429068191,0.87072,0.25396,0.907,3.2024705463,0.9340539093,3.3359068191
2020-05-25 01:00:00,3.96784,1.40312,4.2086221023,0.8678400000000001,0.25312,0.904,3.1,1.15,3.3064331235,3.9264389792000003,1.1452113689,4.0900406034,0.8678400000000001,0.25312,0.904,3.0585989792,0.8920913689000001,3.1860406034
2020-05-25 01:30:00,3.88784,1.40312,4.1332850857,0.8678400000000001,0.25312,0.904,3.02,1.15,3.2315476169,3.8513993883,1.1233248216,4.0118743629,0.8678400000000001,0.25312,0.904,2.9835593883,0.8702048216,3.1078743629
2020-05-25 02:00:00,3.90784,1.42312,4.1589041826,0.8678400000000001,0.25312,0.904,3.04,1.17,3.2573762448,3.8878055444,1.1339432838,4.0497974421,0.8678400000000001,0.25312,0.904,3.0199655444,0.8808232838000001,3.1457974421
2020-05-25 02:30:00,3.90736,1.4029800000000001,4.1516039129,0.86736,0.25298000000000004,0.9035000000000001,3.04,1.15,3.2502461445,3.855570984,1.124541537,4.016219775,0.86736,0.25298000000000004,0.9035000000000001,2.988210984,0.871561537,3.112719775
2020-05-25 03:00:00,3.7573600000000003,2.07298,4.2912702374,0.86736,0.25298000000000004,0.9035000000000001,2.89,1.82,3.4153330731000002,4.0460426437,1.1800957711,4.2146277538,0.86736,0.25298000000000004,0.9035000000000001,3.1786826437,0.9271157711,3.3111277538
2020-05-25 03:30:00,3.7573600000000003,2.14298,4.3255193272,0.86736,0.25298000000000004,0.9035000000000001,2.89,1.8900000000000001,3.4531434954,4.0550999115,1.1827374742,4.2240624078,0.86736,0.25298000000000004,0.9035000000000001,3.1877399115,0.9297574742,3.3205624078
2020-05-25 04:00:00,3.7064,2.1427,4.2811872477,0.8664000000000001,0.25270000000000004,0.9025000000000001,2.84,1.8900000000000001,3.4114073342,4.0484778512,1.1808060399,4.2171644284,0.8664000000000001,0.25270000000000004,0.9025000000000001,3.1820778512,0.9281060399000001,3.3146644284
2020-05-25 04:30:00,3.73688,1.4928400000000002,4.0240332255,0.8668800000000001,0.25284,0.903,2.87,1.24,3.1264196775,3.7643528605,1.097936251,3.9212008964000002,0.8668800000000001,0.25284,0.903,2.8974728605,0.8450962510000001,3.0182008963999998
2020-05-25 05:00:00,3.67688,1.40284,3.9354042486000003,0.8668800000000001,0.25284,0.903,2.81,1.15,3.0362147487,3.6539524963,1.0657361448,3.806200517,0.8668800000000001,0.25284,0.903,2.7870724963,0.8128961448,2.903200517
2020-05-25 05:30:00,3.65736,1.4029800000000001,3.9172228747,0.86736,0.25298000000000004,0.9035000000000001,2.79,1.15,3.0177143669,3.6569076939,1.0665980774,3.8092788478,0.86736,0.25298000000000004,0.9035000000000001,2.7895476939,0.8136180774,2.9057788478
2020-05-25 06:00:00,3.92736,1.30298,4.1378633919,0.86736,0.25298000000000004,0.9035000000000001,3.06,1.05,3.2351352367,3.9667817817,1.1569780197,4.1320643559,0.86736,0.25298000000000004,0.9035000000000001,3.0994217817,0.9039980197,3.2285643559
2020-05-25 06:30:00,3.85736,1.38298,4.0977871894,0.86736,0.25298000000000004,0.9035000000000001,2.99,1.13,3.1964042298,3.8822886852,1.1323341999,4.0440507138,0.86736,0.25298000000000004,0.9035000000000001,3.0149286852,0.8793541999000001,3.1405507138
2020-05-25 07:00:00,3.96736,1.38298,4.2014972391,0.86736,0.25298000000000004,0.9035000000000001,3.1,1.13,3.2995302696,3.9984518735,1.1662151298,4.1650540349,0.86736,0.25298000000000004,0.9035000000000001,3.1310918735,0.9132351298,3.2615540349
2020-05-25 07:30:00,4.2224,1.2032,4.3904842558,0.9024000000000001,0.2632,0.9400000000000001,3.32,0.9400000000000001,3.4505072091,4.2611729728,1.2428421171,4.4387218467,0.9024000000000001,0.2632,0.9400000000000001,3.3587729728,0.9796421171,3.4987218467
2020-05-25 08:00:00,4.22152,1.26586,4.407225051,0.9115200000000001,0.26586000000000004,0.9495,3.31,1.0,3.4577593901,4.2157155807,1.2295837111,4.3913703966,0.9115200000000001,0.26586000000000004,0.9495,3.3041955807,0.9637237111,3.4418703966
2020-05-25 08:30:00,4.432,1.226,4.5984453895,0.912,0.266,0.9500000000000001,3.52,0.96,3.6485613603,4.4319351736,1.292647759,4.6165991392,0.912,0.266,0.9500000000000001,3.5199351736,1.026647759,3.6665991392
2020-05-25 09:00:00,4.39872,1.83796,4.7672669948,0.9187200000000001,0.26796000000000003,0.9570000000000001,3.48,1.57,3.817761124,4.6548683230000005,1.3576699275,4.8488211698,0.9187200000000001,0.26796000000000003,0.9570000000000001,3.736148323,1.0897099275,3.8918211698
2020-05-25 09:30:00,4.464,1.9595,4.8751344853,0.924,0.2695,0.9625,3.54,1.69,3.9227158959,4.7758623974,1.3929598659,4.9748566639,0.924,0.2695,0.9625,3.8518623974,1.1234598659,4.0123566639
2020-05-25 10:00:00,4.4364,1.9402,4.8421091479000005,0.9264,0.2702,0.965,3.51,1.67,3.8870297143,4.7680722852,1.3906877499,4.9667419638,0.9264,0.2702,0.965,3.8416722852,1.1204877499,4.0017419638
2020-05-25 10:30:00,4.51408,1.46244,4.745065753,0.93408,0.27244,0.973,3.58,1.19,3.7725985739,4.6250881414,1.3489840412,4.8178001473,0.93408,0.27244,0.973,3.6910081414,1.0765440412,3.8448001473
2020-05-25 11:00:00,4.57408,1.17244,4.721951228,0.93408,0.27244,0.973,3.64,0.9,3.7496133134000003,4.548918034,1.3267677599,4.7384562854,0.93408,0.27244,0.973,3.614838034,1.0543277599,3.7654562854
2020-05-25 11:30:00,4.50024,1.16132,4.6476686844,0.9302400000000001,0.27132,0.969,3.5700000000000003,0.89,3.6792662312,4.4998447373,1.3124547151,4.6873382680999995,0.9302400000000001,0.27132,0.969,3.5696047373,1.0411347151,3.7183382681
2020-05-25 12:00:00,4.45448,1.5496400000000001,4.7163307984,0.9244800000000001,0.26964000000000005,0.963,3.5300000000000002,1.28,3.7549034608,4.6844657761,1.366302518,4.8796518501,0.9244800000000001,0.26964000000000005,0.963,3.7599857761,1.096662518,3.9166518501
2020-05-25 12:30:00,4.45448,1.84964,4.8232313028,0.9244800000000001,0.26964000000000005,0.963,3.5300000000000002,1.58,3.8674668712,4.8020838871,1.4006078004,5.0021707157,0.9244800000000001,0.26964000000000005,0.963,3.8776038871000003,1.1309678004000001,4.0391707157
2020-05-25 13:00:00,4.46392,1.8465600000000002,4.8307727746,0.9139200000000001,0.26656,0.9520000000000001,3.55,1.58,3.8857303046,4.8019010607,1.400554476,5.0019802716,0.9139200000000001,0.26656,0.9520000000000001,3.8879810607,1.133994476,4.0499802716
2020-05-25 13:30:00,4.4668,1.8824,4.8472396268,1.0368,0.3024,1.08,3.43,1.58,3.7764136426,4.8457297076,1.4133378314,5.0476351121,1.0368,0.3024,1.08,3.8089297076,1.1109378314,3.9676351121
2020-05-25 14:00:00,4.52296,1.96378,4.9308821777,1.21296,0.35378000000000004,1.2635,3.31,1.6099999999999999,3.6807879591,4.9616575715,1.447150125,5.1683933036,1.21296,0.35378000000000004,1.2635,3.7486975715,1.093370125,3.9048933036
2020-05-25 14:30:00,4.64584,2.03962,5.0738426316,1.3358400000000001,0.38962,1.3915,3.31,1.65,3.6984591386,5.0845375715,1.4829901250000002,5.2963933036,1.3358400000000001,0.38962,1.3915,3.7486975715,1.093370125,3.9048933036
2020-05-25 15:00:00,4.62816,2.03738,5.0567560995,1.32816,0.38738000000000006,1.3835,3.3,1.65,3.6895121629,5.0026967539,1.4591198865,5.211142452,1.32816,0.38738000000000006,1.3835,3.6745367539,1.0717398865,3.827642452
2020-05-25 15:30:00,4.33368,1.89274,4.7289794935,1.00368,0.29274,1.0455,3.33,1.6,3.6944417711,4.7367548612,1.3815535012,4.934119647,1.00368,0.29274,1.0455,3.7330748612,1.0888135012,3.888619647
2020-05-25 16:00:00,4.31232,1.8402600000000002,4.6885670146,0.8923200000000001,0.26026000000000005,0.9295,3.42,1.58,3.7673332743,4.6688469999,1.3617470416,4.8633822916,0.8923200000000001,0.26026000000000005,0.9295,3.7765269999,1.1014870416,3.9338822916
2020-05-25 16:30:00,4.5656,1.3383,4.7577043046,0.8856,0.25830000000000003,0.9225000000000001,3.68,1.08,3.83520534,4.6377561305,1.3526788714,4.8309959693,0.8856,0.25830000000000003,0.9225000000000001,3.7521561305,1.0943788714,3.9084959693
2020-05-25 17:00:00,4.7284,1.2562,4.8924232237,0.8784000000000001,0.25620000000000004,0.915,3.85,1.0,3.9777506206,4.771402955,1.3916591952,4.9702114114,0.8784000000000001,0.25620000000000004,0.915,3.893002955,1.1354591952,4.0552114114
2020-05-25 17:30:00,4.951280000000001,1.85704,5.2880782142000005,0.8812800000000001,0.25704000000000005,0.918,4.07,1.6,4.3732024879,5.2301335088,1.5254556067,5.4480557384,0.8812800000000001,0.25704000000000005,0.918,4.3488535087999995,1.2684156067,4.5300557384
2020-05-25 18:00:00,5.1432,1.8176,5.4549221809,0.8832000000000001,0.2576,0.92,4.26,1.56,4.536650747,5.4612884656,1.5928758025,5.6888421517,0.8832000000000001,0.2576,0.92,4.5780884656000005,1.3352758025,4.7688421517
2020-05-25 18:30:00,5.3484,1.9062000000000001,5.6779380941,0.8784000000000001,0.25620000000000004,0.915,4.47,1.65,4.7648084956000005,5.6204875162,1.6393088589,5.854674496,0.8784000000000001,0.25620000000000004,0.915,4.7420875162,1.3831088589,4.939674496
2020-05-25 19:00:00,5.346,1.9455,5.6889969459,0.876,0.2555,0.9125000000000001,4.47,1.69,4.7788073826,5.5762173357,1.6263967229,5.8085597247,0.876,0.2555,0.9125000000000001,4.7002173357,1.3708967229,4.8960597247
2020-05-25 19:30:00,5.1860800000000005,1.30844,5.3485924317,0.8860800000000001,0.25844,0.923,4.3,1.05,4.4263416045,5.1312178077,1.4966051939,5.3450185496,0.8860800000000001,0.25844,0.923,4.2451378077,1.2381651939,4.4220185496
2020-05-25 20:00:00,5.218,1.309,5.3796844703,0.888,0.259,0.925,4.33,1.05,4.4554909943,5.1444682466,1.5004699053000001,5.3588210903,0.888,0.259,0.925,4.2564682466,1.2414699053,4.4338210903
2020-05-25 20:30:00,5.13376,1.31068,5.2984312584,0.8937600000000001,0.26068,0.931,4.24,1.05,4.3680773803,5.079073715,1.4813965002,5.2907017865,0.8937600000000001,0.26068,0.931,4.185313715,1.2207165002,4.3597017865
2020-05-25 21:00:00,5.0348,1.3439,5.2110726583,0.9048,0.2639,0.9425,4.13,1.08,4.2688757301999996,4.9989856723,1.4580374877,5.207276742,0.9048,0.2639,0.9425,4.0941856723,1.1941374877,4.2647767420000005
2020-05-25 21:30:00,5.0372,1.3646,5.2187658503,0.9072,0.2646,0.9450000000000001,4.13,1.1,4.2739794103,5.0122551918,1.4619077643,5.2210991581,0.9072,0.2646,0.9450000000000001,4.1050551918,1.1973077643,4.2760991581
2020-05-25 22:00:00,5.05816,1.37488,5.2416865225,0.9081600000000001,0.26488,0.9460000000000001,4.15,1.11,4.2958817488,5.0095920186,1.4611310054,5.2183250194,0.9081600000000001,0.26488,0.9460000000000001,4.1014320186,1.1962510054,4.2723250194
2020-05-25 22:30:00,4.8886400000000005,1.3750200000000001,5.078334476,0.9086400000000001,0.26502000000000003,0.9465,3.98,1.11,4.1318881882,4.8500674374,1.4146030026,5.0521535807,0.9086400000000001,0.26502000000000003,0.9465,3.9414274374,1.1495830026,4.1056535807
2020-05-25 23:00:00,4.5796,1.8153000000000001,4.9262612852,0.9096000000000001,0.26530000000000004,0.9475,3.67,1.55,3.9838925688,4.7438611585,1.3836261712,4.9415220401,0.9096000000000001,0.26530000000000004,0.9475,3.8342611585,1.1183261712,3.9940220401
2020-05-25 23:30:00,4.2996,2.0853,4.7786019137,0.9096000000000001,0.26530000000000004,0.9475,3.39,1.82,3.8476616275,4.6019943917,1.3422483642,4.793744158,0.9096000000000001,0.26530000000000004,0.9475,3.6923943917,1.0769483642,3.846244158
2020-05-26 00:00:00,4.1296,1.7653,4.4910889826,0.9096000000000001,0.26530000000000004,0.9475,3.22,1.5,3.5522387307,4.263711068,1.2435823948,4.4413656958,0.9096000000000001,0.26530000000000004,0.9475,3.354111068,0.9782823948,3.4938656958
2020-05-26 00:30:00,4.01072,1.45396,4.2661311044,0.87072,0.25396,0.907,3.14,1.2,3.3614877659,4.0187049391,1.1721222739,4.1861509782,0.87072,0.25396,0.907,3.1479849391,0.9181622739,3.2791509782
2020-05-26 01:00:00,3.7768800000000002,2.10284,4.3228183631,0.8668800000000001,0.25284,0.903,2.91,1.85,3.4482749310000003,4.1226876792,1.2024505731,4.2944663325,0.8668800000000001,0.25284,0.903,3.2558076792,0.9496105731000001,3.3914663325
2020-05-26 01:30:00,3.72688,2.14284,4.2989996278,0.8668800000000001,0.25284,0.903,2.86,1.8900000000000001,3.4280752617,4.0693505463,1.1868939093,4.2389068191,0.8668800000000001,0.25284,0.903,3.2024705463,0.9340539093,3.3359068191
2020-05-26 02:00:00,3.76736,2.09298,4.3097060979,0.86736,0.25298000000000004,0.9035000000000001,2.9,1.8399999999999999,3.434472303,4.1335069417,1.2056061913,4.3057363976,0.86736,0.25298000000000004,0.9035000000000001,3.2661469417,0.9526261913,3.4022363976
2020-05-26 02:30:00,3.71736,2.09298,4.2660673518,0.86736,0.25298000000000004,0.9035000000000001,2.85,1.8399999999999999,3.3923590612,4.0307483302,1.1756349296,4.1986961773,0.86736,0.25298000000000004,0.9035000000000001,3.1633883302,0.9226549296000001,3.2951961773000003
2020-05-26 03:00:00,3.71736,2.14298,4.2908191118,0.86736,0.25298000000000004,0.9035000000000001,2.85,1.8900000000000001,3.419736832,4.0230623478,1.1733931848,4.1906899457,0.86736,0.25298000000000004,0.9035000000000001,3.1557023478,0.9204131848,3.2871899457
2020-05-26 03:30:00,3.68736,2.14298,4.2648548686,0.86736,0.25298000000000004,0.9035000000000001,2.8200000000000003,1.8900000000000001,3.3947753976,4.0314551732,1.1758410922,4.1994324721,0.86736,0.25298000000000004,0.9035000000000001,3.1640951731999998,0.9228610922,3.2959324721
2020-05-26 04:00:00,3.65736,2.14298,4.2389439074,0.86736,0.25298000000000004,0.9035000000000001,2.79,1.8900000000000001,3.3698961408,4.0398479986,1.1782889995999999,4.2081749986,0.86736,0.25298000000000004,0.9035000000000001,3.1724879986,0.9253089996,3.3046749986
2020-05-26 04:30:00,3.65736,2.14298,4.2389439074,0.86736,0.25298000000000004,0.9035000000000001,2.79,1.8900000000000001,3.3698961408,4.0157125773,1.1712495017,4.1830339347,0.86736,0.25298000000000004,0.9035000000000001,3.1483525773,0.9182695017,3.2795339347
2020-05-26 05:00:00,3.57736,2.14298,4.1701160475,0.86736,0.25298000000000004,0.9035000000000001,2.71,1.8900000000000001,3.3039673122,3.9742298219,1.1591503647,4.1398227311,0.86736,0.25298000000000004,0.9035000000000001,3.1068698219,0.9061703647,3.2363227311
2020-05-26 05:30:00,3.57736,2.09298,4.144643513,0.86736,0.25298000000000004,0.9035000000000001,2.71,1.8399999999999999,3.2756220783,3.9660105895,1.1567530886,4.1312610308,0.86736,0.25298000000000004,0.9035000000000001,3.0986505895,0.9037730886,3.2277610308
2020-05-26 06:00:00,3.74736,2.06298,4.2776855249,0.86736,0.25298000000000004,0.9035000000000001,2.88,1.81,3.4015437672,4.1404774347,1.2076392518,4.3129973278,0.86736,0.25298000000000004,0.9035000000000001,3.2731174347,0.9546592518,3.4094973278
2020-05-26 06:30:00,3.92688,2.02284,4.4172693149,0.8668800000000001,0.25284,0.903,3.06,1.77,3.5350388965,4.291227585,1.2516080456,4.4700287344,0.8668800000000001,0.25284,0.903,3.424347585,0.9987680456,3.5670287344
2020-05-26 07:00:00,4.1664,1.9727000000000001,4.6098193294000005,0.8664000000000001,0.25270000000000004,0.9025000000000001,3.3,1.72,3.7213438433,4.5018749898,1.3130468720000001,4.6894531144,0.8664000000000001,0.25270000000000004,0.9025000000000001,3.6354749898,1.060346872,3.7869531144
2020-05-26 07:30:00,4.572,1.396,4.7803765542,0.912,0.266,0.9500000000000001,3.66,1.13,3.8304699451,4.6071777003,1.3437601626,4.7991434379,0.912,0.266,0.9500000000000001,3.6951777003,1.0777601626,3.8491434379
2020-05-26 08:00:00,4.95632,1.8997600000000001,5.3079370757,1.09632,0.31976000000000004,1.142,3.86,1.58,4.1708512321,5.2549685573,1.5326991625000002,5.4739255804999996,1.09632,0.31976000000000004,1.142,4.1586485573,1.2129391625000001,4.3319255805
2020-05-26 08:30:00,5.34752,1.88386,5.6696471363,1.24752,0.36386,1.2995,4.1,1.52,4.3726879605,5.6367796215,1.6440607229,5.871645439,1.24752,0.36386,1.2995,4.3892596215,1.2802007229,4.572145439
2020-05-26 09:00:00,5.43952,1.3873600000000001,5.6136570611,1.25952,0.36736,1.312,4.18,1.02,4.302650346,5.5302624515000005,1.612993215,5.7606900536,1.25952,0.36736,1.312,4.2707424515,1.245633215,4.4486900536
2020-05-26 09:30:00,5.5028,1.7154,5.7639747571,1.2528000000000001,0.3654,1.305,4.25,1.35,4.4592600283,5.8561118366,1.708032619,6.1001164964,1.2528000000000001,0.3654,1.305,4.6033118366,1.342632619,4.7951164964
2020-05-26 10:00:00,5.52488,1.76184,5.7989981204,1.27488,0.37184,1.328,4.25,1.3900000000000001,4.4715321759,5.8959578558,1.7196543746000001,6.1416227665,1.27488,0.37184,1.328,4.6210778558,1.3478143746,4.8136227665
2020-05-26 10:30:00,5.72688,0.9453400000000001,5.8043795749000004,1.28688,0.37534,1.3405,4.44,0.5700000000000001,4.4764383163,5.8208788213,1.6977563229000001,6.0634154389,1.28688,0.37534,1.3405,4.5339988213,1.3224163229,4.7229154389
2020-05-26 11:00:00,5.86352,0.95186,5.940278129,1.34352,0.39186000000000004,1.3995,4.52,0.56,4.5545581564,5.9180599508,1.726100819,6.1646457821,1.34352,0.39186000000000004,1.3995,4.5745399508,1.3342408190000001,4.7651457821
2020-05-26 11:30:00,5.76448,1.64214,5.993817936,1.34448,0.39214000000000004,1.4005,4.42,1.25,4.5933538945,6.0926702102,1.7770288113000001,6.3465314689,1.34448,0.39214000000000004,1.4005,4.7481902102,1.3848888113,4.9460314689
2020-05-26 12:00:00,5.73968,1.67074,5.9779008565,1.33968,0.39074000000000003,1.3955,4.4,1.28,4.5824011173,6.0836570866,1.7743999836,6.3371427986,1.33968,0.39074000000000003,1.3955,4.7439770866,1.3836599836,4.9416427986
2020-05-26 12:30:00,5.68968,1.63074,5.9187643516,1.33968,0.39074000000000003,1.3955,4.35,1.24,4.5232842051,6.0710177161,1.7707135004999999,6.3239767876,1.33968,0.39074000000000003,1.3955,4.7313377161,1.3799735005,4.9284767876
2020-05-26 13:00:00,5.68872,1.66046,5.9261001215,1.33872,0.39046000000000003,1.3945,4.35,1.27,4.5316001589,6.0572633755,1.7667018178,6.3096493494,1.33872,0.39046000000000003,1.3945,4.7185433755,1.3762418178,4.9151493494
2020-05-26 13:30:00,5.6868,1.6199,5.9130170176,1.3368,0.3899,1.3925,4.35,1.23,4.5205530634999995,6.0428759352,1.7625054811,6.2946624325,1.3368,0.3899,1.3925,4.7060759352,1.3726054811,4.9021624325
2020-05-26 14:00:00,5.62632,1.61976,5.85483554,1.33632,0.38976000000000005,1.392,4.29,1.23,4.4628466252,6.0839792881,1.774493959,6.3374784251000005,1.33632,0.38976000000000005,1.392,4.7476592881,1.384733959,4.9454784251
2020-05-26 14:30:00,5.66096,1.64528,5.8952026598,1.32096,0.38528,1.376,4.34,1.26,4.5192034696,6.0963459574,1.7781009042,6.3503603723,1.32096,0.38528,1.376,4.7753859574,1.3928209042,4.9743603723
2020-05-26 15:00:00,5.6504,1.5522,5.859722263,1.3104,0.38220000000000004,1.365,4.34,1.17,4.4949416014,6.0235836066,1.7568785518999999,6.2745662569,1.3104,0.38220000000000004,1.365,4.7131836066,1.3746785519,4.9095662569
2020-05-26 15:30:00,5.7088,0.9509000000000001,5.7874526564,1.1688,0.34090000000000004,1.2175,4.54,0.61,4.5807968739,5.7382530423,1.6736571373,5.977346919,1.1688,0.34090000000000004,1.2175,4.5694530423,1.3327571373,4.759846919
2020-05-26 16:00:00,5.66616,0.75138,5.7157625082,0.8961600000000001,0.26138,0.9335,4.77,0.49,4.7951016673,5.7060028496,1.6642508311,5.9437529684,0.8961600000000001,0.26138,0.9335,4.8098428496,1.4028708311,5.0102529684
2020-05-26 16:30:00,5.79848,0.74914,5.8466726478,0.88848,0.25914000000000004,0.9255,4.91,0.49,4.9343895266,5.7741828506,1.6841366648,6.0147738028,0.88848,0.25914000000000004,0.9255,4.8857028505999995,1.4249966648,5.0892738028
2020-05-26 17:00:00,5.88472,0.7509600000000001,5.9324421953,0.8947200000000001,0.26096,0.932,4.99,0.49,5.0140003989,5.870976573,1.7123681671000002,6.1156005969,0.8947200000000001,0.26096,0.932,4.976256573,1.4514081671,5.1836005969
2020-05-26 17:30:00,5.9290400000000005,1.5022199999999999,6.1163862084,0.8990400000000001,0.26222,0.9365,5.03,1.24,5.1805887696,6.2380541903,1.8194324722,6.4979731149,0.8990400000000001,0.26222,0.9365,5.3390141903,1.5572124722,5.5614731149
2020-05-26 18:00:00,6.02568,1.55124,6.2221511553,0.89568,0.26124,0.933,5.13,1.29,5.2897069862,6.2981215029,1.836952105,6.5605432322,0.89568,0.26124,0.933,5.4024415029,1.575712105,5.6275432322
2020-05-26 18:30:00,6.1592,1.5581,6.3532212499,0.9192,0.2681,0.9575,5.24,1.29,5.3964525385,6.4224252439,1.8732073628,6.6900262958,0.9192,0.2681,0.9575,5.5032252439,1.6051073628,5.7325262958
2020-05-26 19:00:00,6.33144,1.67292,6.5487245934,1.14144,0.33292000000000005,1.189,5.19,1.34,5.3601958919,6.5918680121,1.9226281701999999,6.8665291793000005,1.14144,0.33292000000000005,1.189,5.4504280121,1.5897081702,5.6775291793000005
2020-05-26 19:30:00,6.22568,1.82624,6.4880077065,1.25568,0.36624,1.308,4.97,1.46,5.1800096525,6.4539142092,1.8823916444000002,6.7228273013,1.25568,0.36624,1.308,5.1982342092,1.5161516444,5.4148273013
2020-05-26 20:00:00,6.05336,1.93598,6.3554060333999995,1.32336,0.38598000000000005,1.3785,4.73,1.55,4.977489327,6.2906289753,1.8347667844000002,6.5527385159,1.32336,0.38598000000000005,1.3785,4.9672689753,1.4487867844,5.1742385159
2020-05-26 20:30:00,6.0781600000000005,1.87738,6.3614923288,1.32816,0.38738000000000006,1.3835,4.75,1.49,4.9782125306000005,6.2954289753,1.8361667844,6.5577385159,1.32816,0.38738000000000006,1.3835,4.9672689753,1.4487867844,5.1742385159
2020-05-26 21:00:00,6.00768,1.89724,6.3001379826,1.32768,0.38724000000000003,1.383,4.68,1.51,4.9175705384,6.2689738666,1.8284507111,6.530181111,1.32768,0.38724000000000003,1.383,4.9412938666,1.4412107111,5.147181111
2020-05-26 21:30:00,5.8996,1.9278,6.2065846486,1.3296000000000001,0.38780000000000003,1.385,4.57,1.54,4.822499352,6.170324789,1.7996780635,6.4274216552,1.3296000000000001,0.38780000000000003,1.385,4.840724789,1.4118780635000001,5.0424216552
2020-05-26 22:00:00,5.87056,1.97808,6.1948587716,1.33056,0.38808000000000004,1.3860000000000001,4.54,1.5899999999999999,4.8103742058000005,6.1087818096,1.7817280278,6.363314385,1.33056,0.38808000000000004,1.3860000000000001,4.7782218096,1.3936480278,4.977314385
2020-05-26 22:30:00,5.58,2.075,5.953320502,1.32,0.385,1.375,4.26,1.69,4.5829793803,5.7965652913,1.6906648766,6.0380888451,1.32,0.385,1.375,4.4765652913,1.3056648766,4.6630888451
2020-05-26 23:00:00,5.2028,2.1229,5.6192376930000005,1.3128,0.3829,1.3675,3.89,1.74,4.2614199511,5.4756418938,1.5970622190000001,5.7037936394,1.3128,0.3829,1.3675,4.1628418938,1.214162219,4.3362936394
2020-05-26 23:30:00,4.97416,1.39038,5.1648256747,1.30416,0.38038000000000005,1.3585,3.67,1.01,3.8064419081,4.9561331479,1.4455388348,5.1626386957,1.30416,0.38038000000000005,1.3585,3.6519731479,1.0651588348,3.8041386957
2020-05-27 00:00:00,4.75512,1.97066,5.1472970625,1.30512,0.38066000000000005,1.3595000000000002,3.45,1.5899999999999999,3.7987629565,5.0270207224,1.4662143774,5.2364799192,1.30512,0.38066000000000005,1.3595000000000002,3.7219007224,1.0855543774,3.8769799192
2020-05-27 00:30:00,4.61576,2.04918,5.0501860411,1.26576,0.36918,1.3185,3.35,1.6800000000000002,3.7476525986,5.0041878127,1.4595547787,5.2126956382,1.26576,0.36918,1.3185,3.7384278127,1.0903747787,3.8941956382000003
2020-05-27 01:00:00,4.39944,2.10442,4.8768489673,1.24944,0.36442,1.3014999999999999,3.15,1.74,3.5986247372999998,4.7418370622,1.3830358098,4.9394136065000005,1.24944,0.36442,1.3014999999999999,3.4923970622000002,1.0186158098,3.6379136065
2020-05-27 01:30:00,4.32848,2.12414,4.8215878972,1.24848,0.36414,1.3005,3.08,1.76,3.5473934093,4.6696520292,1.3619818418,4.8642208637,1.24848,0.36414,1.3005,3.4211720292,0.9978418418,3.5637208637
2020-05-27 02:00:00,4.36848,2.00414,4.8062661859,1.24848,0.36414,1.3005,3.12,1.6400000000000001,3.5247694960000002,4.647565139,1.3555398322,4.8412136865,1.24848,0.36414,1.3005,3.399085139,0.9913998322,3.5407136865
2020-05-27 02:30:00,4.368,1.344,4.5700940909,1.248,0.364,1.3,3.12,0.98,3.270290507,4.3230514112,1.2608899949,4.5031785533,1.248,0.364,1.3,3.0750514112,0.8968899949,3.2031785533
2020-05-27 03:00:00,4.318,1.344,4.522329046,1.248,0.364,1.3,3.07,0.98,3.2226231551,4.2339935155,1.2349147754,4.410409912,1.248,0.364,1.3,2.9859935155,0.8709147754000001,3.110409912
2020-05-27 03:30:00,4.318,1.3639999999999999,4.5283131517,1.248,0.364,1.3,3.07,1.0,3.2287613724,4.2366359877,1.2356854964,4.4131624872,1.248,0.364,1.3,2.9886359877,0.8716854964,3.1131624872
2020-05-27 04:00:00,4.31848,1.36414,4.5288130288,1.24848,0.36414,1.3005,3.07,1.0,3.2287613724,4.2801815327,1.2483862804,4.4585224299,1.24848,0.36414,1.3005,3.0317015327,0.8842462804000001,3.1580224299
2020-05-27 04:30:00,4.288,1.3639999999999999,4.4997155466,1.248,0.364,1.3,3.04,1.0,3.2002499902,4.259734839,1.2424226614,4.4372237906,1.248,0.364,1.3,3.011734839,0.8784226614,3.1372237906000002
2020-05-27 05:00:00,4.23848,1.32414,4.4405021619,1.24848,0.36414,1.3005,2.99,0.96,3.1403343771,4.2053501204,1.2265604518,4.3805730421,1.24848,0.36414,1.3005,2.9568701204,0.8624204518,3.0800730421
2020-05-27 05:30:00,4.26848,1.32414,4.4691462552,1.24848,0.36414,1.3005,3.02,0.96,3.168911485,4.2303458583,1.2338508753,4.4066102691,1.24848,0.36414,1.3005,2.9818658583,0.8697108753,3.1061102691
2020-05-27 06:00:00,4.31848,1.34414,4.5228289654000005,1.24848,0.36414,1.3005,3.07,0.98,3.2226231551,4.2784890004000005,1.2478926251,4.4567593754,1.24848,0.36414,1.3005,3.0300090004,0.8837526251000001,3.1562593754
2020-05-27 06:30:00,4.47848,1.94414,4.882260076,1.24848,0.36414,1.3005,3.23,1.58,3.595733583,4.7444995703,1.3838123747,4.9421870524,1.24848,0.36414,1.3005,3.4960195703,1.0196723747,3.6416870524
2020-05-27 07:00:00,4.64848,2.05414,5.0821115149,1.24848,0.36414,1.3005,3.4,1.69,3.7968539608,4.9566332828,1.4456847074999999,5.1631596695,1.24848,0.36414,1.3005,3.7081532828,1.0815447075,3.8626596695
2020-05-27 07:30:00,4.90776,2.03268,5.3120519764,1.27776,0.37268,1.331,3.63,1.6600000000000001,3.9915535823,5.1724420189,1.5086289222,5.3879604363,1.27776,0.37268,1.331,3.8946820189,1.1359489222,4.0569604363
2020-05-27 08:00:00,5.02232,1.3227600000000002,5.1935914549,1.07232,0.31276000000000004,1.117,3.95,1.01,4.0770822901,5.0166985195,1.4632037348,5.2257276244,1.07232,0.31276000000000004,1.117,3.9443785195,1.1504437348,4.1087276244
2020-05-27 08:30:00,5.09576,0.9341800000000001,5.1806816395,0.9057600000000001,0.26418,0.9435,4.19,0.67,4.2432299019,4.9695615659,1.4494554567,5.1766266311,0.9057600000000001,0.26418,0.9435,4.0638015659,1.1852754567,4.2331266311
2020-05-27 09:00:00,5.16928,0.89104,5.2455131303,0.9292800000000001,0.27104,0.968,4.24,0.62,4.2850904308,5.0371133458,1.4691580592,5.2469930686,0.9292800000000001,0.27104,0.968,4.1078333458,1.1981180592,4.2789930686
2020-05-27 09:30:00,5.37544,0.8399200000000001,5.440663636,0.92544,0.26992000000000005,0.964,4.45,0.5700000000000001,4.4863570968,5.2743568603,1.5383540842999999,5.4941217295,0.92544,0.26992000000000005,0.964,4.3489168603,1.2684340843,4.5301217295
2020-05-27 10:00:00,5.53016,0.31838000000000005,5.5393172368,0.9201600000000001,0.26838,0.9585,4.61,0.05,4.6102711417,5.4567253049,1.5915448805999999,5.6840888593,0.9201600000000001,0.26838,0.9585,4.5365653049,1.3231648806,4.7255888593
2020-05-27 10:30:00,5.75064,0.71852,5.7953542946,0.9206400000000001,0.26852000000000004,0.9590000000000001,4.83,0.45,4.850917439,5.6679792051,1.6531606015,5.9041450053,0.9206400000000001,0.26852000000000004,0.9590000000000001,4.7473392051,1.3846406015000001,4.9451450053
2020-05-27 11:00:00,5.6968,0.7474000000000001,5.7456189397,0.9168000000000001,0.2674,0.9550000000000001,4.78,0.48,4.8040399664999995,5.6037876822,1.6344380740000002,5.8372788356,0.9168000000000001,0.2674,0.9550000000000001,4.6869876822,1.367038074,4.8822788356
2020-05-27 11:30:00,5.53688,0.8103400000000001,5.5958637448,0.92688,0.27034,0.9655,4.61,0.54,4.6415191479,5.4785937936,1.5979231898,5.706868535,0.92688,0.27034,0.9655,4.5517137936,1.3275831898,4.741368535
2020-05-27 12:00:00,5.38976,0.7711800000000001,5.4446516372,0.92976,0.27118000000000003,0.9685,4.46,0.5,4.4879393935,5.3137330144,1.5498387959,5.5351385567,0.92976,0.27118000000000003,0.9685,4.3839730144,1.2786587959,4.5666385567
2020-05-27 12:30:00,5.47744,0.34342,5.4881951724,0.93744,0.27342,0.9765,4.54,0.07,4.5405396155,5.5009920422,1.6044560123,5.7302000439,0.93744,0.27342,0.9765,4.5635520421999995,1.3310360123,4.7537000439
2020-05-27 13:00:00,5.54168,0.69174,5.5846863341,0.9316800000000001,0.27174000000000004,0.9705,4.61,0.42,4.6290927837,5.5603294397,1.6217627532,5.792009833,0.9316800000000001,0.27174000000000004,0.9705,4.6286494397,1.3500227532,4.821509833
2020-05-27 13:30:00,5.40776,0.76268,5.4612772316000004,1.03776,0.30268,1.081,4.37,0.46,4.3941438301,5.3433251528,1.5584698362,5.5659637009,1.03776,0.30268,1.081,4.3055651528,1.2557898362,4.4849637009
2020-05-27 14:00:00,5.4868,0.7774000000000001,5.5415994983,1.1568,0.33740000000000003,1.205,4.33,0.44,4.3522982435,5.4776060914,1.5976351100000001,5.7058396786,1.1568,0.33740000000000003,1.205,4.3208060914,1.26023511,4.5008396786
2020-05-27 14:30:00,5.65064,0.7735200000000001,5.7033381103,1.28064,0.37352,1.334,4.37,0.4,4.3882684512,5.6583906011,1.6503639253,5.8941568762,1.28064,0.37352,1.334,4.3777506011,1.2768439253000001,4.5601568762
2020-05-27 15:00:00,5.84128,0.20954,5.8450371299,1.30128,0.37954000000000004,1.3555000000000001,4.54,-0.17,4.5431817045,5.8215505035,1.6979522302,6.0641151078,1.30128,0.37954000000000004,1.3555000000000001,4.5202705035,1.3184122302,4.7086151078
2020-05-27 15:30:00,5.91752,1.03136,6.0067250978,1.30752,0.38136000000000003,1.362,4.61,0.65,4.65559878,6.0913504949,1.7766438944,6.3451567655,1.30752,0.38136000000000003,1.362,4.7838304949,1.3952838944,4.9831567655
2020-05-27 16:00:00,5.71528,1.60654,5.9367833252,1.32528,0.38654000000000005,1.3805,4.39,1.22,4.5563691685,6.0755250598,1.7720281424,6.3286719373,1.32528,0.38654000000000005,1.3805,4.7502450598,1.3854881424,4.9481719373
2020-05-27 16:30:00,5.6948,1.4014,5.8646968379,0.9648,0.28140000000000004,1.005,4.73,1.12,4.8607921165,6.0845329,1.7746554292,6.3380551042,0.9648,0.28140000000000004,1.005,5.1197329,1.4932554292,5.3330551042
2020-05-27 17:00:00,5.5687999999999995,1.4834,5.7629861183,0.8688,0.2534,0.905,4.7,1.23,4.8582815892,5.9053771685,1.7224016741,6.1514345505,0.8688,0.2534,0.905,5.0365771685,1.4690016741,5.2464345505
2020-05-27 17:30:00,5.6988,1.1834,5.8203743007,0.8688,0.2534,0.905,4.83,0.93,4.9187193455,5.8248205108,1.6989059823,6.0675213654,0.8688,0.2534,0.905,4.9560205108,1.4455059823,5.1625213654
2020-05-27 18:00:00,5.84016,0.9008800000000001,5.9092346036,0.86016,0.25088000000000005,0.896,4.98,0.65,5.0222405359,5.862956358,1.7100289378,6.1072462063,0.86016,0.25088000000000005,0.896,5.002796358,1.4591489378,5.2112462063
2020-05-27 18:30:00,5.75392,1.51906,5.9510619767,0.8539200000000001,0.24906000000000003,0.8895000000000001,4.9,1.27,5.0619067554,6.012120058,1.7535350169,6.2626250603999996,0.8539200000000001,0.24906000000000003,0.8895000000000001,5.158200058,1.5044750169,5.3731250604
2020-05-27 19:00:00,5.8216,1.6713,6.0567541018,0.8616,0.2513,0.8975000000000001,4.96,1.42,5.1592635133,6.0516799911,1.7650733307,6.3038333241,0.8616,0.2513,0.8975000000000001,5.1900799911,1.5137733306999999,5.4063333241
2020-05-27 19:30:00,5.80016,1.49088,5.9887043006,0.86016,0.25088000000000005,0.896,4.94,1.24,5.0932504356,5.9198573032,1.7266250468000002,6.1665180241,0.86016,0.25088000000000005,0.896,5.0596973032,1.4757450468,5.2705180241
2020-05-27 20:00:00,5.66984,1.74662,5.9327706049,0.8798400000000001,0.25662,0.9165000000000001,4.79,1.49,5.0163931265,5.8913579128,1.7183127246,6.1368311592,0.8798400000000001,0.25662,0.9165000000000001,5.0115179128,1.4616927246,5.2203311592
2020-05-27 20:30:00,5.558,1.129,5.6715081768,0.888,0.259,0.925,4.67,0.87,4.7503473557,5.5244714366,1.611304169,5.7546577464,0.888,0.259,0.925,4.6364714366,1.352304169,4.8296577464
2020-05-27 21:00:00,5.56472,1.04096,5.6612460113,0.8947200000000001,0.26096,0.932,4.67,0.78,4.7346911198,5.510657905,1.6072752223,5.740268651,0.8947200000000001,0.26096,0.932,4.615937905,1.3463152223,4.808268651
2020-05-27 21:30:00,5.53856,1.06208,5.6394734506,0.89856,0.26208000000000004,0.936,4.64,0.8,4.7084604703,5.4815212095,1.5987770194,5.7099179266,0.89856,0.26208000000000004,0.936,4.5829612095,1.3366970194,4.7739179266
2020-05-27 22:00:00,5.5395199999999996,1.12236,5.6520769457,0.8995200000000001,0.26236000000000004,0.937,4.64,0.86,4.7190253231,5.4613884888,1.5929049759,5.6889463424999995,0.8995200000000001,0.26236000000000004,0.937,4.5618684888,1.3305449759,4.7519463425
2020-05-27 22:30:00,5.24,1.1925,5.3739795543,0.9,0.2625,0.9375,4.34,0.93,4.4385245296,5.1730992599,1.5088206175,5.3886450624,0.9,0.2625,0.9375,4.2730992599,1.2463206175,4.4511450624
2020-05-27 23:00:00,4.91,1.1125,5.0344568972,0.9,0.2625,0.9375,4.01,0.85,4.0990974616,4.8462690876,1.4134951505,5.0481969662,0.9,0.2625,0.9375,3.9462690876,1.1509951505,4.1106969662
2020-05-27 23:30:00,4.74904,0.35222000000000003,4.7620835618,0.8990400000000001,0.26222,0.9365,3.85,0.09,3.8510518044,4.5676531401,1.3322321659,4.7579720210000005,0.8990400000000001,0.26222,0.9365,3.6686131401,1.0700121659,3.821472021
2020-05-28 00:00:00,4.48,0.4525,4.5027942713,0.9,0.2625,0.9375,3.58,0.19,3.585038354,4.3496906753,1.2686597803,4.5309277867999995,0.9,0.2625,0.9375,3.4496906753,1.0061597803,3.5934277868
2020-05-28 00:30:00,4.2016,1.7413,4.5481389875,0.8616,0.2513,0.8975000000000001,3.34,1.49,3.6572804104000003,4.4586198038,1.3004307761,4.644395629,0.8616,0.2513,0.8975000000000001,3.5970198038,1.0491307761,3.746895629
2020-05-28 01:00:00,4.03824,1.96032,4.4889015137,0.8582400000000001,0.25032000000000004,0.894,3.18,1.71,3.6106093669,4.4229011595,1.2900128382,4.6071887078,0.8582400000000001,0.25032000000000004,0.894,3.5646611595,1.0396928382,3.7131887078
2020-05-28 01:30:00,3.9882400000000002,1.3203200000000002,4.2011073778,0.8582400000000001,0.25032000000000004,0.894,3.13,1.07,3.3078391738,4.026126286,1.1742868334,4.1938815479,0.8582400000000001,0.25032000000000004,0.894,3.167886286,0.9239668334000001,3.2998815479
2020-05-28 02:00:00,4.03872,1.29046,4.2398757352,0.85872,0.25046,0.8945000000000001,3.18,1.04,3.3457435646,4.0378698817,1.1777120488,4.2061144601,0.85872,0.25046,0.8945000000000001,3.1791498817,0.9272520488,3.3116144601
2020-05-28 02:30:00,3.99872,1.29046,4.201791124,0.85872,0.25046,0.8945000000000001,3.14,1.04,3.307748479,4.0169544121,1.1716117035,4.1843275126,0.85872,0.25046,0.8945000000000001,3.1582344121,0.9211517035000001,3.2898275126
2020-05-28 03:00:00,3.96824,1.27032,4.166610325,0.8582400000000001,0.25032000000000004,0.894,3.11,1.02,3.2729955698,3.9862672243,1.1626612738,4.152361692,0.8582400000000001,0.25032000000000004,0.894,3.1280272243,0.9123412738000001,3.2583616920000003
2020-05-28 03:30:00,3.93824,1.3003200000000001,4.1473565557,0.8582400000000001,0.25032000000000004,0.894,3.08,1.05,3.2540590038,3.9551002864,1.1535709169,4.1198961317,0.8582400000000001,0.25032000000000004,0.894,3.0968602864,0.9032509169,3.2258961317
2020-05-28 04:00:00,3.93872,1.30046,4.1478562475,0.85872,0.25046,0.8945000000000001,3.08,1.05,3.2540590038,3.9610325052,1.1553011474,4.1260755263,0.85872,0.25046,0.8945000000000001,3.1023125052,0.9048411474,3.2315755263
2020-05-28 04:30:00,3.93824,1.27032,4.1380487189,0.8582400000000001,0.25032000000000004,0.894,3.08,1.02,3.2445030436,3.9551002864,1.1535709169,4.1198961317,0.8582400000000001,0.25032000000000004,0.894,3.0968602864,0.9032509169,3.2258961317
2020-05-28 05:00:00,3.86824,1.27032,4.0714854292,0.8582400000000001,0.25032000000000004,0.894,3.01,1.02,3.17812838,3.90674431,1.1394670904,4.0695253229,0.8582400000000001,0.25032000000000004,0.894,3.04850431,0.8891470904000001,3.1755253229
2020-05-28 05:30:00,3.86824,1.27032,4.0714854292,0.8582400000000001,0.25032000000000004,0.894,3.01,1.02,3.17812838,3.9040607675,1.1386843905,4.0667299661,0.8582400000000001,0.25032000000000004,0.894,3.0458207675,0.8883643905,3.1727299661
2020-05-28 06:00:00,3.97824,1.21032,4.158277047,0.8582400000000001,0.25032000000000004,0.894,3.12,0.96,3.2643529221,4.0274127702,1.174662058,4.1952216357,0.8582400000000001,0.25032000000000004,0.894,3.1691727702,0.924342058,3.3012216357
2020-05-28 06:30:00,4.16824,1.21032,4.3404031149,0.8582400000000001,0.25032000000000004,0.894,3.31,0.96,3.4464039229,4.1962064146,1.2238935376,4.3710483485000005,0.8582400000000001,0.25032000000000004,0.894,3.3379664146,0.9735735376,3.4770483485
2020-05-28 07:00:00,4.31064,1.17102,4.4668674762,0.8606400000000001,0.25102,0.8965000000000001,3.45,0.92,3.5705601801,4.3243336825,1.2612639907,4.5045142526,0.8606400000000001,0.25102,0.8965000000000001,3.4636936825,1.0102439907,3.6080142526
2020-05-28 07:30:00,4.5600000000000005,1.7425000000000002,4.8815884966,0.9,0.2625,0.9375,3.66,1.48,3.9479108399,4.8045921208,1.4013393686,5.0047834591,0.9,0.2625,0.9375,3.9045921208000003,1.1388393686,4.0672834591
2020-05-28 08:00:00,4.8244,1.3867,5.0197382651,0.9144,0.2667,0.9525,3.91,1.12,4.0672472263,4.9165421091,1.4339914485,5.1213980303,0.9144,0.2667,0.9525,4.0021421091,1.1672914484999999,4.1688980303
2020-05-28 08:30:00,5.02112,1.68866,5.2974728551,0.92112,0.26866,0.9595,4.1,1.42,4.3389399627,5.2981717394,1.5453000907,5.5189288952,0.92112,0.26866,0.9595,4.3770517394,1.2766400907,4.5594288952
2020-05-28 09:00:00,5.07832,1.69076,5.3523829646,0.92832,0.27076,0.967,4.15,1.42,4.3862170489,5.4142137567,1.579145679,5.6398059966,0.92832,0.27076,0.967,4.4858937567,1.3083856790000001,4.6728059966
2020-05-28 09:30:00,5.3288,0.8509,5.3963080203,0.9288000000000001,0.27090000000000003,0.9675,4.4,0.58,4.4380626404,5.2738442719,1.5382045792999999,5.4935877832,0.9288000000000001,0.27090000000000003,0.9675,4.3450442719,1.2673045793,4.5260877832
2020-05-28 10:00:00,5.538,1.1815,5.6626306828,1.068,0.3115,1.1125,4.47,0.87,4.5538774687,5.6571794659,1.6500106776,5.892895277,1.068,0.3115,1.1125,4.5891794659,1.3385106776,4.780395277
2020-05-28 10:30:00,5.79432,1.55626,5.999674112,1.3243200000000002,0.38626000000000005,1.3795,4.47,1.17,4.6205843786,6.1718290519,1.8001168068000002,6.4289885957,1.3243200000000002,0.38626000000000005,1.3795,4.8475090519,1.4138568068000001,5.0494885957
