Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2020-05-28 11:00:00,5.74408,1.63494,5.9722260381000005,1.35408,0.39494,1.4105,4.39,1.24,4.5617650093,6.1639228496,1.7978108311,6.4207529684,1.35408,0.39494,1.4105,4.8098428496,1.4028708311,5.0102529684
2020-05-28 11:30:00,5.66736,1.60298,5.8896955991,1.3473600000000001,0.39298000000000005,1.4035,4.32,1.21,4.4862567916,6.0648636461,1.7689185635,6.3175662981,1.3473600000000001,0.39298000000000005,1.4035,4.7175036461,1.3759385635,4.9140662981
2020-05-28 12:00:00,5.58728,1.64004,5.8230085866,1.33728,0.39004000000000005,1.393,4.25,1.25,4.4300112867,6.039183882,1.7614286323,6.2908165438,1.33728,0.39004000000000005,1.393,4.701903882,1.3713886323,4.8978165438
2020-05-28 12:30:00,5.65632,1.58976,5.8754823462,1.33632,0.38976000000000005,1.392,4.32,1.2,4.4835700061,6.0992646226,1.7789521816,6.3534006486,1.33632,0.38976000000000005,1.392,4.7629446226,1.3891921816,4.9614006486
2020-05-28 13:00:00,5.59584,1.57212,5.8124854064,1.27584,0.37212,1.329,4.32,1.2,4.4835700061,6.0387846226,1.7613121816000001,6.2904006486,1.27584,0.37212,1.329,4.7629446226,1.3891921816,4.9614006486
2020-05-28 13:30:00,5.23192,1.44056,5.4266195739,0.9619200000000001,0.28056000000000003,1.002,4.27,1.16,4.4247598805,5.6604507893000005,1.6509648135,5.8963029055,0.9619200000000001,0.28056000000000003,1.002,4.6985307893,1.3704048135,4.8943029055
2020-05-28 14:00:00,5.30112,1.48116,5.5041537224,1.10112,0.32116,1.147,4.2,1.16,4.3572468372,5.7996507893,1.6915648134999999,6.0413029055,1.10112,0.32116,1.147,4.6985307893,1.3704048135,4.8943029055
2020-05-28 14:30:00,5.35472,1.49096,5.5584159614,1.13472,0.33096000000000003,1.182,4.22,1.16,4.3765283045,5.8362855086,1.70224994,6.0794640715,1.13472,0.33096000000000003,1.182,4.7015655086,1.37128994,4.8974640715
2020-05-28 15:00:00,5.32352,1.5668600000000001,5.5493166651,1.22352,0.35686,1.2745,4.1,1.21,4.2748216337,5.7734165536,1.6839131615,6.0139755767,1.22352,0.35686,1.2745,4.5498965536,1.3270531615,4.7394755767
2020-05-28 15:30:00,5.51584,1.5221200000000001,5.7220049109,1.27584,0.37212,1.329,4.24,1.15,4.3931879086,5.9596082293,1.7382190669000002,6.2079252388,1.27584,0.37212,1.329,4.6837682293,1.3660990669,4.8789252388
2020-05-28 16:00:00,5.59592,1.49506,5.792195184,1.28592,0.37506,1.3395000000000001,4.31,1.12,4.4531449561,5.9822228454,1.7448149966000002,6.2314821306,1.28592,0.37506,1.3395000000000001,4.6963028454,1.3697549966,4.8919821306
2020-05-28 16:30:00,5.61848,1.67164,5.8618851746,1.30848,0.38164000000000003,1.363,4.31,1.29,4.4989109793,5.9630737872,1.7392298546,6.211535195,1.30848,0.38164000000000003,1.363,4.6545937872,1.3575898546,4.848535195
2020-05-28 17:00:00,5.89776,1.68018,6.1324202278,1.33776,0.39018,1.3935,4.5600000000000005,1.29,4.7389555811,6.2127720788,1.8120585230000001,6.4716375821,1.33776,0.39018,1.3935,4.8750120788,1.421878523,5.0781375821
2020-05-28 17:30:00,6.072,1.5085000000000002,6.2565770394,1.092,0.3185,1.1375,4.98,1.19,5.120205074,6.3915167809,1.8641923944,6.6578299801,1.092,0.3185,1.1375,5.2995167809,1.5456923944,5.5203299801
2020-05-28 18:00:00,5.93696,1.47578,6.1176319479,0.8769600000000001,0.25578,0.9135000000000001,5.06,1.22,5.2049975985,6.2471110321,1.822074051,6.5074073252,0.8769600000000001,0.25578,0.9135000000000001,5.3701510321,1.566294051,5.5939073252
2020-05-28 18:30:00,5.70264,1.64452,5.9350272956,0.8726400000000001,0.25452,0.909,4.83,1.3900000000000001,5.0260322323,5.9754346071,1.7428350937000001,6.224411049,0.8726400000000001,0.25452,0.909,5.1027946071,1.4883150937,5.315411049
2020-05-28 19:00:00,5.79216,1.6143800000000001,6.0129310864,0.87216,0.25438,0.9085000000000001,4.92,1.3599999999999999,5.1045078117,6.0814898653,1.7737678774,6.3348852763,0.87216,0.25438,0.9085000000000001,5.2093298653,1.5193878774,5.4263852763
2020-05-28 19:30:00,5.74976,1.65368,5.9828419334,0.8697600000000001,0.25368,0.906,4.88,1.4,5.0768494167,6.0526701322,1.7653621219,6.304864721,0.8697600000000001,0.25368,0.906,5.1829101322,1.5116821219,5.398864721
2020-05-28 20:00:00,5.68312,1.65466,5.9191006623,0.8731200000000001,0.25466,0.9095000000000001,4.8100000000000005,1.4,5.0096007825,5.9769421982,1.7432748078,6.2259814564,0.8731200000000001,0.25466,0.9095000000000001,5.1038221982,1.4886148077999999,5.3164814564
2020-05-28 20:30:00,5.78688,1.01034,5.8744163157,0.92688,0.27034,0.9655,4.86,0.74,4.916014646,5.7315544655,1.6717033857999999,5.9703692349,0.92688,0.27034,0.9655,4.8046744655,1.4013633858,5.0048692349
2020-05-28 21:00:00,5.7438400000000005,1.23112,5.874296077,1.20384,0.35112000000000004,1.254,4.54,0.88,4.624499973,5.7228714082,1.6691708274,5.9613243835,1.20384,0.35112000000000004,1.254,4.5190314082,1.3180508274,4.7073243835
2020-05-28 21:30:00,5.77296,1.28878,5.9150672904,1.33296,0.38878,1.3885,4.44,0.9,4.5302980034,5.7247267442,1.6697119671,5.9632570252,1.33296,0.38878,1.3885,4.3917667442,1.2809319671,4.5747570252
2020-05-28 22:00:00,5.84016,1.29088,5.9811236403,1.34016,0.39088,1.396,4.5,0.9,4.5891175622,5.8046788641,1.6930313354000002,6.0465404835,1.34016,0.39088,1.396,4.4645188641,1.3021513354,4.6505404835
2020-05-28 22:30:00,5.73016,1.29088,5.8737641083,1.34016,0.39088,1.396,4.39,0.9,4.4813056133,5.709692699,1.6653270372,5.9475965615,1.34016,0.39088,1.396,4.369532699,1.2744470372,4.5515965615
2020-05-28 23:00:00,5.40064,1.31102,5.5574891678,1.34064,0.39102000000000003,1.3965,4.06,0.92,4.1629316593,5.3416901688,1.5579929659,5.5642605925,1.34064,0.39102000000000003,1.3965,4.0010501688,1.1669729659,4.1677605925
2020-05-28 23:30:00,5.09064,1.40102,5.279912182,1.34064,0.39102000000000003,1.3965,3.75,1.01,3.8836323204000003,5.03047988,1.4672232983,5.2400832084,1.34064,0.39102000000000003,1.3965,3.68983988,1.0762032983,3.8435832084
2020-05-29 00:00:00,4.82064,1.40102,5.0201022948,1.34064,0.39102000000000003,1.3965,3.48,1.01,3.6236031792,4.8352470482,1.4102803891,5.0367156752,1.34064,0.39102000000000003,1.3965,3.4946070482,1.0192603891,3.6402156752
2020-05-29 00:30:00,4.5492799999999995,1.43604,4.7705512679,1.28928,0.37604000000000004,1.343,3.26,1.06,3.4280023337,4.536932796,1.3232720655,4.7259716625,1.28928,0.37604000000000004,1.343,3.247652796,0.9472320655,3.3829716625
2020-05-29 01:00:00,4.4054400000000005,1.43492,4.6332382844,1.28544,0.37492000000000003,1.339,3.12,1.06,3.2951479481,4.4030845635,1.2842329977,4.5865464204,1.28544,0.37492000000000003,1.339,3.1176445635,0.9093129977000001,3.2475464204
2020-05-29 01:30:00,4.4054400000000005,1.43492,4.6332382844,1.28544,0.37492000000000003,1.339,3.12,1.06,3.2951479481,4.4165318735,1.2881551298,4.6005540349,1.28544,0.37492000000000003,1.339,3.1310918735,0.9132351298,3.2615540349
2020-05-29 02:00:00,4.5044,1.4317,4.726455781,1.2744,0.37170000000000003,1.3275000000000001,3.23,1.06,3.3994852552,4.4883308476,1.3090964972,4.6753446329,1.2744,0.37170000000000003,1.3275000000000001,3.2139308476,0.9373964972000001,3.3478446329000002
2020-05-29 02:30:00,4.29152,1.43086,4.523771021,1.27152,0.37086,1.3245,3.02,1.06,3.200624939,4.2750600493,1.2468925144,4.4531875514,1.27152,0.37086,1.3245,3.0035400493,0.8760325144000001,3.1286875514
2020-05-29 03:00:00,4.2296,1.4603000000000002,4.4745940877,1.2696,0.3703,1.3225,2.96,1.09,3.1543145056,4.2299602721,1.2337384127,4.4062086168,1.2696,0.3703,1.3225,2.9603602721,0.8634384127,3.0837086168
2020-05-29 03:30:00,4.21712,1.45666,4.4616095134,1.25712,0.36666000000000004,1.3094999999999999,2.96,1.09,3.1543145056,4.2200908191,1.2308598222,4.3959279365,1.25712,0.36666000000000004,1.3094999999999999,2.9629708191,0.8641998222,3.0864279365
2020-05-29 04:00:00,4.21712,1.45666,4.4616095134,1.25712,0.36666000000000004,1.3094999999999999,2.96,1.09,3.1543145056,4.2227013661,1.2316212318,4.3986472563,1.25712,0.36666000000000004,1.3094999999999999,2.9655813661,0.8649612318000001,3.0891472563
2020-05-29 04:30:00,4.18712,1.45666,4.4332642883,1.25712,0.36666000000000004,1.3094999999999999,2.93,1.09,3.1261797773,4.2148697251,1.2293370032,4.390489297,1.25712,0.36666000000000004,1.3094999999999999,2.9577497251000002,0.8626770032000001,3.080989297
2020-05-29 05:00:00,4.11712,1.45666,4.3672114043,1.25712,0.36666000000000004,1.3094999999999999,2.86,1.09,3.0606698613,4.1416799645,1.2079899896,4.314249963,1.25712,0.36666000000000004,1.3094999999999999,2.8845599645,0.8413299896,3.004749963
2020-05-29 05:30:00,4.11712,1.45666,4.3672114043,1.25712,0.36666000000000004,1.3094999999999999,2.86,1.09,3.0606698613,4.1709064513,1.2165143816,4.3446942201,1.25712,0.36666000000000004,1.3094999999999999,2.9137864513,0.8498543816,3.0351942201
2020-05-29 06:00:00,4.17664,1.45652,4.4233213991,1.25664,0.36652,1.309,2.92,1.09,3.1168092659,4.1979150121,1.2243918785,4.3728281376,1.25664,0.36652,1.309,2.9412750121,0.8578718785,3.0638281376
2020-05-29 06:30:00,4.37664,1.41652,4.600163758,1.25664,0.36652,1.309,3.12,1.05,3.291944714,4.3891906205,1.2801805976,4.572073563,1.25664,0.36652,1.309,3.1325506205,0.9136605976000001,3.263073563
2020-05-29 07:00:00,4.57856,1.31708,4.764232509,1.2585600000000001,0.36708,1.311,3.32,0.9500000000000001,3.4532448509,4.5745895061,1.3342552726,4.7651974022,1.2585600000000001,0.36708,1.311,3.3160295061,0.9671752726,3.4541974022
2020-05-29 07:30:00,4.89792,1.8385600000000002,5.2316272038000005,1.29792,0.37856,1.3519999999999999,3.6,1.46,3.8847908567,5.2148698183,1.521003697,5.4321560607,1.29792,0.37856,1.3519999999999999,3.9169498183,1.142443697,4.0801560607
2020-05-29 08:00:00,5.24992,1.2120600000000001,5.3880190655,1.30992,0.38206,1.3645,3.94,0.8300000000000001,4.0264748851,5.3163809847,1.5506111205000002,5.537896859,1.30992,0.38206,1.3645,4.0064609847,1.1685511205,4.173396859
2020-05-29 08:30:00,5.3252,1.1236,5.4424472437,1.3152,0.3836,1.37,4.01,0.74,4.0777076894,5.3074662602,1.5480109926,5.5286106877,1.3152,0.3836,1.37,3.9922662602,1.1644109926,4.1586106877
2020-05-29 09:00:00,5.39,1.085,5.4981201333000005,1.32,0.385,1.375,4.07,0.7000000000000001,4.1297578622,5.4080417416,1.577345508,5.6333768142,1.32,0.385,1.375,4.0880417416,1.192345508,4.2583768142
2020-05-29 09:30:00,5.62336,1.04598,5.7198122216,1.32336,0.38598000000000005,1.3785,4.3,0.66,4.3503563072,5.6393004974,1.6447959784,5.8742713515,1.32336,0.38598000000000005,1.3785,4.3159404974,1.2588159784,4.4957713515
2020-05-29 10:00:00,5.65672,1.00696,5.745646143,1.32672,0.38696,1.3820000000000001,4.33,0.62,4.3741627770000004,5.6831761865,1.6575930544,5.9199751943,1.32672,0.38696,1.3820000000000001,4.3564561865,1.2706330544,4.5379751943
2020-05-29 10:30:00,5.60624,1.00682,5.695929551,1.32624,0.38682000000000005,1.3815,4.28,0.62,4.3246733981,5.594916295,1.631850586,5.8280378073,1.32624,0.38682000000000005,1.3815,4.268676295,1.245030586,4.4465378073
2020-05-29 11:00:00,5.52864,1.06752,5.6307600908,1.32864,0.38752000000000003,1.384,4.2,0.68,4.2546915282,5.5480093811,1.6181694028,5.7791764387,1.32864,0.38752000000000003,1.384,4.2193693811,1.2306494028000001,4.3951764387
2020-05-29 11:30:00,5.41008,1.67794,5.6643135727,1.3300800000000002,0.38794,1.3855,4.08,1.29,4.2790770033,5.8138151503,1.6956960855,6.0560574482,1.3300800000000002,0.38794,1.3855,4.4837351503,1.3077560854999999,4.6705574482
2020-05-29 12:00:00,5.45152,1.62836,5.6895190131,1.33152,0.38836000000000004,1.387,4.12,1.24,4.302557379,5.8699667278,1.7120736289,6.1145486748,1.33152,0.38836000000000004,1.387,4.5384467278,1.3237136289,4.7275486748
2020-05-29 12:30:00,5.70816,1.5373800000000002,5.9115672922,1.32816,0.38738000000000006,1.3835,4.38,1.15,4.5284544825,6.1209780927,1.785285277,6.3760188466,1.32816,0.38738000000000006,1.3835,4.7928180927,1.397905277,4.9925188466
2020-05-29 13:00:00,5.69248,1.55864,5.9020070485,1.33248,0.38864000000000004,1.388,4.36,1.17,4.5142551988,6.168767358,1.7992238127,6.4257993312,1.33248,0.38864000000000004,1.388,4.836287358,1.4105838127,5.0377993312
2020-05-29 13:30:00,5.35248,1.68864,5.6125348284,1.33248,0.38864000000000004,1.388,4.02,1.3,4.2249733727,5.8401709926,1.7033832062,6.0835114506,1.33248,0.38864000000000004,1.388,4.5076909926,1.3147432062,4.6955114506
2020-05-29 14:00:00,5.27056,1.65808,5.5252178238,1.33056,0.38808000000000004,1.3860000000000001,3.94,1.27,4.1396255869,5.7702996187,1.6830040555,6.0107287695,1.33056,0.38808000000000004,1.3860000000000001,4.4397396187,1.2949240555000001,4.6247287695
2020-05-29 14:30:00,5.15416,1.50788,5.3702018025000005,1.12416,0.32788,1.171,4.03,1.18,4.1992023052,5.6272388046,1.6412779846999999,5.8617070881,1.12416,0.32788,1.171,4.5030788046,1.3133979847,4.6907070881
2020-05-29 15:00:00,4.97744,1.4759200000000001,5.1916518373,0.8774400000000001,0.25592000000000004,0.914,4.1,1.22,4.2776629133,5.4188803767,1.5805067765,5.6446670591,0.8774400000000001,0.25592000000000004,0.914,4.5414403767,1.3245867765,4.7306670591
2020-05-29 15:30:00,5.20424,1.44582,5.4013433005,1.01424,0.29582,1.0565,4.19,1.15,4.3449510929,5.6464151745999995,1.6468710926,5.8816824736,1.01424,0.29582,1.0565,4.6321751746,1.3510510926000001,4.8251824736
2020-05-29 16:00:00,5.11144,0.9629200000000001,5.2013492288,1.14144,0.33292000000000005,1.189,3.9699999999999998,0.63,4.0196766039,5.1152365572,1.4919439958,5.3283714137,1.14144,0.33292000000000005,1.189,3.9737965572,1.1590239958,4.1393714137
2020-05-29 16:30:00,5.24976,1.01868,5.3476807122,1.22976,0.35868000000000005,1.2810000000000001,4.02,0.66,4.0738188472,5.2488733248,1.5309213864,5.46757638,1.22976,0.35868000000000005,1.2810000000000001,4.0191133248,1.1722413864,4.18657638
2020-05-29 17:00:00,5.4924800000000005,1.04114,5.5902870275000005,1.27248,0.37114,1.3255,4.22,0.67,4.2728561876,5.4940317651,1.6024259315,5.7229497554,1.27248,0.37114,1.3255,4.2215517651,1.2312859315,4.3974497554
2020-05-29 17:30:00,5.64248,1.04114,5.7377306533,1.27248,0.37114,1.3255,4.37,0.67,4.4210632205,5.6033325404,1.6343053243,5.8368047295,1.27248,0.37114,1.3255,4.3308525404000004,1.2631653243,4.5113047295
2020-05-29 18:00:00,5.79864,1.07002,5.8965387008,1.26864,0.37002,1.3215,4.53,0.7000000000000001,4.5837648282,5.7477323673,1.6764219405,5.987221216,1.26864,0.37002,1.3215,4.4790923673,1.3064019405,4.665721216
2020-05-29 18:30:00,5.94144,1.06792,6.0366515884,1.26144,0.36792,1.314,4.68,0.7000000000000001,4.7320608618,5.9129265712,1.7246035833,6.1592985116,1.26144,0.36792,1.314,4.6514865711999995,1.3566835833,4.8452985116
2020-05-29 19:00:00,5.81192,1.13806,5.9222964,1.26192,0.36806000000000005,1.3145,4.55,0.77,4.6146939227,5.7929233434,1.6896026418,6.0342951494,1.26192,0.36806000000000005,1.3145,4.5310033434,1.3215426418,4.7197951494
2020-05-29 19:30:00,5.7796,1.2003,5.9029226871,1.2696,0.3703,1.3225,4.51,0.8300000000000001,4.5857387627,5.7636280216,1.681058173,6.0037791891,1.2696,0.3703,1.3225,4.4940280216,1.310758173,4.6812791891
2020-05-29 20:00:00,5.70632,1.24226,5.8399741309,1.2763200000000001,0.37226000000000004,1.3295,4.43,0.87,4.5146206928,5.699095054,1.6622360574,5.9365573479,1.2763200000000001,0.37226000000000004,1.3295,4.422775054,1.2899760574,4.6070573479
2020-05-29 20:30:00,5.6192,1.2831000000000001,5.7638315598,1.2792,0.37310000000000004,1.3325,4.34,0.91,4.4343770701,5.6197155548,1.6390837034999999,5.8538703696,1.2792,0.37310000000000004,1.3325,4.3405155548,1.2659837035,4.5213703696
2020-05-29 21:00:00,5.50344,1.31142,5.6575325231,1.27344,0.37142000000000003,1.3265,4.23,0.9400000000000001,4.3331858949,5.5190633361,1.6097268063999999,5.7490243085,1.27344,0.37142000000000003,1.3265,4.2456233361,1.2383068064,4.4225243085
2020-05-29 21:30:00,5.48496,1.3747800000000001,5.6546269771,1.28496,0.37478000000000006,1.3385,4.2,1.0,4.317406629,5.5063491464,1.6060185009999999,5.7357803608,1.28496,0.37478000000000006,1.3385,4.2213891464,1.231238501,4.3972803608
2020-05-29 22:00:00,5.55784,1.4356200000000001,5.7402604688,1.28784,0.37562,1.3415,4.27,1.06,4.3996022546999995,5.5291414675,1.6126662614,5.759522362,1.28784,0.37562,1.3415,4.2413014675,1.2370462614,4.418022362
2020-05-29 22:30:00,5.26024,1.46632,5.460789247,1.29024,0.37632000000000004,1.344,3.9699999999999998,1.09,4.1169163217,5.2522701402,1.5319121242,5.4711147294,1.29024,0.37632000000000004,1.344,3.9620301402,1.1555921242,4.1271147294
2020-05-29 23:00:00,5.11168,1.4667400000000002,5.3179506062,1.29168,0.37674,1.3455,3.8200000000000003,1.09,3.9724677469,5.0675535318,1.4780364468,5.2787015956,1.29168,0.37674,1.3455,3.7758735318000003,1.1012964468,3.9332015956
2020-05-29 23:30:00,4.8921600000000005,1.46688,5.1073443589,1.29216,0.37688000000000005,1.346,3.6,1.09,3.7613960174,4.8343283874,1.4100124463,5.0357587369,1.29216,0.37688000000000005,1.346,3.5421683874000003,1.0331324463,3.6897587369
2020-05-30 00:00:00,4.71264,1.64702,4.9921589167,1.29264,0.37702,1.3465,3.42,1.27,3.6481913327,4.7971260563,1.3991617664,4.9970063087,1.29264,0.37702,1.3465,3.5044860563,1.0221417664,3.6505063087
2020-05-30 00:30:00,4.44424,2.12582,4.9264977266,1.25424,0.36582000000000003,1.3065,3.19,1.76,3.6433089356,4.7647439491,1.3897169852,4.963274947,1.25424,0.36582000000000003,1.3065,3.5105039491,1.0238969852,3.656774947
2020-05-30 01:00:00,4.3304,2.1447,4.8324012923,1.2504,0.3647,1.3025,3.08,1.78,3.5573585706,4.6538262957,1.3573660029,4.8477357247,1.2504,0.3647,1.3025,3.4034262957,0.9926660029000001,3.5452357247
2020-05-30 01:30:00,4.29088,2.14484,4.7970813835,1.25088,0.36484000000000005,1.303,3.04,1.78,3.5227829908,4.6013208385,1.3420519112,4.7930425401,1.25088,0.36484000000000005,1.303,3.3504408385,0.9772119112000001,3.4900425401
2020-05-30 02:00:00,4.25088,2.14484,4.761335884,1.25088,0.36484000000000005,1.303,3.0,1.78,3.4883233795,4.5683167073,1.3324257063,4.7586632368,1.25088,0.36484000000000005,1.303,3.3174367073,0.9675857063000001,3.4556632368
2020-05-30 02:30:00,4.11088,2.19484,4.6601134106,1.25088,0.36484000000000005,1.303,2.86,1.83,3.3953644871,4.4471130018,1.2970746255,4.6324093769,1.25088,0.36484000000000005,1.303,3.1962330018,0.9322346255,3.3294093769
2020-05-30 03:00:00,4.05136,2.25498,4.6366423897,1.25136,0.36498,1.3035,2.8,1.8900000000000001,3.3781799834,4.3886072772,1.2800104558,4.5714659137,1.25136,0.36498,1.3035,3.1372472772,0.9150304558000001,3.2679659137
2020-05-30 03:30:00,4.08136,2.21498,4.6436662079,1.25136,0.36498,1.3035,2.83,1.85,3.3810353444,4.4241303368,1.2903713481999999,4.6084691008,1.25136,0.36498,1.3035,3.1727703368,0.9253913482,3.3049691008
2020-05-30 04:00:00,4.07608,2.23344,4.6478685868,1.24608,0.36344000000000004,1.298,2.83,1.87,3.3920200471,4.4216630764,1.2896517306,4.6058990379,1.24608,0.36344000000000004,1.298,3.1755830764,0.9262117306000001,3.3078990379
2020-05-30 04:30:00,3.9922400000000002,2.25232,4.5837676206,1.24224,0.36232000000000003,1.294,2.75,1.8900000000000001,3.3368548066,4.3564994989,1.2706456872,4.5380203113,1.24224,0.36232000000000003,1.294,3.1142594989,0.9083256872000001,3.2440203113
2020-05-30 05:00:00,3.88224,2.25232,4.4882884043,1.24224,0.36232000000000003,1.294,2.64,1.8900000000000001,3.2467984231,4.2491411701,1.2393328413,4.4261887189,1.24224,0.36232000000000003,1.294,3.0069011701,0.8770128413,3.1321887189
2020-05-30 05:30:00,3.87408,2.2199400000000002,4.4650452909,1.23408,0.35994000000000004,1.2855,2.64,1.8599999999999999,3.2294271938,4.2123624254,1.2286057074,4.3878775264,1.23408,0.35994000000000004,1.2855,2.9782824253999998,0.8686657074,3.1023775264
2020-05-30 06:00:00,3.89264,2.21952,4.4809502564,1.23264,0.35952,1.284,2.66,1.8599999999999999,3.2457972826,4.2529237983,1.2404361078,4.4301289566,1.23264,0.35952,1.284,3.0202837983,0.8809161078000001,3.1461289566
2020-05-30 06:30:00,4.03312,2.21966,4.6035798516,1.23312,0.35966000000000004,1.2845,2.8,1.8599999999999999,3.3614877659,4.3905103907,1.2805655306000001,4.5734483236,1.23312,0.35966000000000004,1.2845,3.1573903907,0.9209055306,3.2889483236
2020-05-30 07:00:00,4.11312,2.21966,4.6738256974,1.23312,0.35966000000000004,1.2845,2.88,1.8599999999999999,3.4284107105,4.451161212,1.2982553535,4.6366262625,1.23312,0.35966000000000004,1.2845,3.218041212,0.9385953535,3.3521262625
2020-05-30 07:30:00,4.2296,2.1803,4.7584897026,1.2696,0.3703,1.3225,2.96,1.81,3.4695388743,4.5590328545,1.3297179158999999,4.7489925567,1.2696,0.3703,1.3225,3.2894328545000002,0.9594179159,3.4264925567
2020-05-30 08:00:00,4.35544,2.13492,4.8505402792000005,1.28544,0.37492000000000003,1.339,3.07,1.76,3.5387144558,4.6751986689,1.3635996118,4.8699986135,1.28544,0.37492000000000003,1.339,3.3897586689,0.9886796118000001,3.5309986135
2020-05-30 08:30:00,4.56216,0.8368800000000001,4.6382833031,1.29216,0.37688000000000005,1.346,3.27,0.46,3.3021962389,4.3898982283,1.2803869833000001,4.5728106545,1.29216,0.37688000000000005,1.346,3.0977382283,0.9035069833,3.2268106545
2020-05-30 09:00:00,4.65984,1.00912,4.7678540246,1.29984,0.37912,1.354,3.36,0.63,3.4185523252,4.5618182141,1.3305303124,4.751893973,1.29984,0.37912,1.354,3.2619782141,0.9514103124000001,3.397893973
2020-05-30 09:30:00,4.80416,1.30038,4.9770414354,1.30416,0.38038000000000005,1.3585,3.5,0.92,3.6188948589,4.781906074,1.3947226049,4.9811521604,1.30416,0.38038000000000005,1.3585,3.477746074,1.0143426049,3.6226521604
2020-05-30 10:00:00,4.848,1.2715,5.0119673034,1.308,0.3815,1.3625,3.54,0.89,3.6501643799,4.8670434952,1.4195543528,5.0698369741,1.308,0.3815,1.3625,3.5590434952,1.0380543528,3.7073369741
2020-05-30 10:30:00,4.8444,1.7317,5.1446084642,1.2744,0.37170000000000003,1.3275000000000001,3.5700000000000003,1.3599999999999999,3.8202748592,5.1144805167,1.491723484,5.3275838715,1.2744,0.37170000000000003,1.3275000000000001,3.8400805167,1.120023484,4.0000838715
2020-05-30 11:00:00,4.81336,1.90848,5.1779079173,1.26336,0.36848000000000003,1.316,3.55,1.54,3.869638226,5.152923684,1.5029360745,5.3676288375,1.26336,0.36848000000000003,1.316,3.889563684,1.1344560745,4.0516288375
2020-05-30 11:30:00,4.8412,1.9166,5.2067814435,1.2912,0.3766,1.345,3.55,1.54,3.869638226,5.180763684,1.5110560745,5.3966288375,1.2912,0.3766,1.345,3.889563684,1.1344560745,4.0516288375
2020-05-30 12:00:00,4.88936,1.9189800000000001,5.2524589908,1.29936,0.37898000000000004,1.3535,3.59,1.54,3.9063665983,5.2860174086,1.5417550775,5.5062681339,1.29936,0.37898000000000004,1.3535,3.9866574086,1.1627750775,4.1527681339
2020-05-30 12:30:00,4.97464,1.40052,5.1680266447,1.30464,0.38052,1.359,3.67,1.02,3.8091075070000002,5.1393565909,1.4989790057,5.3534964488,1.30464,0.38052,1.359,3.8347165909000003,1.1184590057000001,3.9944964488
2020-05-30 13:00:00,5.01512,1.13066,5.1409941305,1.30512,0.38066000000000005,1.3595000000000002,3.71,0.75,3.7850495373,5.029724717,1.4670030425,5.2392965801999996,1.30512,0.38066000000000005,1.3595000000000002,3.724604717,1.0863430425,3.8797965802
2020-05-30 13:30:00,4.93368,1.15024,5.0659895776,1.30368,0.38024,1.358,3.63,0.77,3.7107681146,4.9522620972,1.4444097784,5.1586063513,1.30368,0.38024,1.358,3.6485820972000003,1.0641697784,3.8006063513
2020-05-30 14:00:00,4.7888,1.1959,4.9358669198000005,1.2888,0.3759,1.3425,3.5,0.8200000000000001,3.5947739845999997,4.8338775677,1.4098809572,5.035289133,1.2888,0.3759,1.3425,3.5450775677,1.0339809572,3.692789133
2020-05-30 14:30:00,4.61976,1.24618,4.7848873602,1.28976,0.37618,1.3435000000000001,3.33,0.87,3.441772799,4.6465374839999996,1.3552400995,4.8401432125,1.28976,0.37618,1.3435000000000001,3.356777484,0.9790600995000001,3.4966432125
2020-05-30 15:00:00,4.57016,1.24338,4.7362808458,1.28016,0.37338000000000005,1.3335,3.29,0.87,3.403086834,4.5496156853,1.3269712415,4.7391830055,1.28016,0.37338000000000005,1.3335,3.2694556853,0.9535912415000001,3.4056830055000002
2020-05-30 15:30:00,4.624,1.2145000000000001,4.7808353088,1.284,0.3745,1.3375,3.34,0.84,3.4440092915,4.6327996857,1.3512332417000001,4.8258330059,1.284,0.3745,1.3375,3.3487996857,0.9767332417000001,3.4883330059
2020-05-30 16:00:00,4.90104,1.15072,5.034317193,1.27104,0.37072000000000005,1.324,3.63,0.78,3.7128560435,4.92495177,1.4364442662,5.1301580937,1.27104,0.37072000000000005,1.324,3.65391177,1.0657242662,3.8061580937
2020-05-30 16:30:00,5.10056,1.18058,5.2354065219,1.2705600000000001,0.37058,1.3235000000000001,3.83,0.81,3.9147158262,5.1430739856,1.5000632458,5.357368735,1.2705600000000001,0.37058,1.3235000000000001,3.8725139856,1.1294832458,4.033868735
2020-05-30 17:00:00,5.24344,1.21142,5.3815612465000005,1.27344,0.37142000000000003,1.3265,3.9699999999999998,0.84,4.0578935422,5.2347075945,1.5267897151,5.4528204109,1.27344,0.37142000000000003,1.3265,3.9612675944999998,1.1553697151,4.1263204109
2020-05-30 17:30:00,5.11808,1.19444,5.2556093652,1.07808,0.31444000000000005,1.123,4.04,0.88,4.1347309465,5.1090881076,1.490150698,5.3219667787,1.07808,0.31444000000000005,1.123,4.0310081076,1.175710698,4.1989667787
2020-05-30 18:00:00,5.0376,1.1243,5.1615370046,0.8376,0.24430000000000002,0.8725,4.2,0.88,4.2912002983,5.0486550384,1.4725243862,5.259015665,0.8376,0.24430000000000002,0.8725,4.2110550384,1.2282243862,4.386515665
2020-05-30 18:30:00,5.21616,1.08388,5.3275811585,0.83616,0.24388,0.871,4.38,0.84,4.4598206242,5.182034326,1.5114266784,5.3979524229999996,0.83616,0.24388,0.871,4.345874326,1.2675466784,4.526952423
2020-05-30 19:00:00,5.24472,1.54346,5.4671159353,0.83472,0.24346,0.8695,4.41,1.3,4.597618949,5.4144790494,1.5792230561,5.6400823431,0.83472,0.24346,0.8695,4.5797590494,1.3357630561,4.7705823431
2020-05-30 19:30:00,5.06,1.905,5.4067203553,0.84,0.245,0.875,4.22,1.6600000000000001,4.5347546791,5.3533746688,1.5614009451,5.5764319467,0.84,0.245,0.875,4.5133746688,1.3164009451,4.7014319467
2020-05-30 20:00:00,5.0272,1.3271,5.1994167221,0.8472000000000001,0.24710000000000001,0.8825000000000001,4.18,1.08,4.3172676544,5.0806142901,1.4818458346,5.2923065522,0.8472000000000001,0.24710000000000001,0.8825000000000001,4.2334142901,1.2347458346,4.4098065522
2020-05-30 20:30:00,4.98248,1.23864,5.1341343964,0.85248,0.24864000000000003,0.888,4.13,0.99,4.2469989404,4.9917765891,1.4559348385,5.1997672804,0.85248,0.24864000000000003,0.888,4.1392965891,1.2072948385,4.3117672804
2020-05-30 21:00:00,4.91968,1.26074,5.078653035,0.8596800000000001,0.25074,0.8955000000000001,4.06,1.01,4.1837423439,4.9259432951,1.4367334611,5.1311909324,0.8596800000000001,0.25074,0.8955000000000001,4.0662632951,1.1859934611,4.2356909324
2020-05-30 21:30:00,4.92592,1.27256,5.0876415754,0.86592,0.25256,0.902,4.06,1.02,4.1861676985,4.8875835133,1.4255451914,5.0912328264,0.86592,0.25256,0.902,4.0216635133,1.1729851914,4.1892328264
2020-05-30 22:00:00,4.996,1.6255000000000002,5.2537858969,0.876,0.2555,0.9125000000000001,4.12,1.37,4.341808379,5.119464896,1.4931772613,5.3327759333,0.876,0.2555,0.9125000000000001,4.243464896,1.2376772613,4.4202759333
2020-05-30 22:30:00,4.84032,1.8267600000000002,5.173562583,0.8803200000000001,0.25676000000000004,0.917,3.96,1.57,4.2598708901,5.0453722124,1.4715668953,5.2555960546,0.8803200000000001,0.25676000000000004,0.917,4.1650522124,1.2148068953,4.3385960546
2020-05-30 23:00:00,4.6756,1.7383000000000002,4.9882784856,0.8856,0.25830000000000003,0.9225000000000001,3.79,1.48,4.0687221581,4.8201232889,1.4058692926,5.0209617593,0.8856,0.25830000000000003,0.9225000000000001,3.9345232889,1.1475692926,4.0984617593
2020-05-30 23:30:00,4.39992,2.04956,4.8538636363,0.88992,0.25956,0.927,3.51,1.79,3.9400761414,4.7024585809,1.3715504194,4.8983943551,0.88992,0.25956,0.927,3.8125385809,1.1119904194,3.9713943551
2020-05-31 00:00:00,4.16184,2.05012,4.6393861878,0.8918400000000001,0.26012,0.929,3.27,1.79,3.7278680234,4.4626133312,1.3015955549,4.6485555534,0.8918400000000001,0.26012,0.929,3.5707733312,1.0414755549,3.7195555534
2020-05-31 00:30:00,4.00968,1.66074,4.3399989689,0.8596800000000001,0.25074,0.8955000000000001,3.15,1.4100000000000001,3.4511737134000002,4.1461966906,1.2093073681,4.318954886,0.8596800000000001,0.25074,0.8955000000000001,3.2865166906,0.9585673681,3.423454886
2020-05-31 01:00:00,3.95728,1.31004,4.1684853124,0.85728,0.25004000000000004,0.893,3.1,1.06,3.276217331,3.9148966154,1.1418448462,4.0780173077,0.85728,0.25004000000000004,0.893,3.0576166154,0.8918048462,3.1850173077
2020-05-31 01:30:00,3.87304,1.33172,4.0955972702,0.86304,0.25172,0.899,3.01,1.08,3.1978899293,3.8259288446,1.115895913,3.9853425464,0.86304,0.25172,0.899,2.9628888446,0.8641759130000001,3.0863425464
2020-05-31 02:00:00,3.85304,1.33172,4.0766892695,0.86304,0.25172,0.899,2.99,1.08,3.1790721917,3.8128071048,1.1120687389,3.9716740675,0.86304,0.25172,0.899,2.9497671048000003,0.8603487389000001,3.0726740675
2020-05-31 02:30:00,3.79304,1.36172,4.0300662277,0.86304,0.25172,0.899,2.93,1.11,3.1332092174,3.7734955929,1.1006028812,3.9307245759000002,0.86304,0.25172,0.899,2.9104555929,0.8488828812,3.0317245759
2020-05-31 03:00:00,3.71304,1.36172,3.954863765,0.86304,0.25172,0.899,2.85,1.11,3.0585290582,3.6776349776,1.0726435351,3.8308697684,0.86304,0.25172,0.899,2.8145949776,0.8209235351,2.9318697684
2020-05-31 03:30:00,3.73352,1.34186,3.9673366192,0.8635200000000001,0.25186000000000003,0.8995000000000001,2.87,1.09,3.0700162866,3.745763395,1.0925143236000001,3.9018368698,0.8635200000000001,0.25186000000000003,0.8995000000000001,2.882243395,0.8406543236,3.0023368698
2020-05-31 04:00:00,3.75352,1.30186,3.9728770243,0.8635200000000001,0.25186000000000003,0.8995000000000001,2.89,1.05,3.0748333288,3.8013108464,1.1087156635,3.9596987983,0.8635200000000001,0.25186000000000003,0.8995000000000001,2.9377908464,0.8568556635000001,3.0601987983
2020-05-31 04:30:00,3.75352,1.30186,3.9728770243,0.8635200000000001,0.25186000000000003,0.8995000000000001,2.89,1.05,3.0748333288,3.7584356884,1.0962104091,3.9150371755,0.8635200000000001,0.25186000000000003,0.8995000000000001,2.8949156884000002,0.8443504091,3.0155371755
2020-05-31 05:00:00,3.6535200000000003,1.30186,3.8785368182,0.8635200000000001,0.25186000000000003,0.8995000000000001,2.79,1.05,2.9810400869,3.6375558903,1.0609538013,3.7891207191,0.8635200000000001,0.25186000000000003,0.8995000000000001,2.7740358903,0.8090938013000001,2.8896207191
2020-05-31 05:30:00,3.51352,1.36186,3.768220462,0.8635200000000001,0.25186000000000003,0.8995000000000001,2.65,1.11,2.8730819689000002,3.5145005255,1.0250626533,3.6609380474,0.8635200000000001,0.25186000000000003,0.8995000000000001,2.6509805255,0.7732026533,2.7614380474
2020-05-31 06:00:00,3.51352,1.36186,3.768220462,0.8635200000000001,0.25186000000000003,0.8995000000000001,2.65,1.11,2.8730819689000002,3.5191925264,1.0264311535,3.6658255483,0.8635200000000001,0.25186000000000003,0.8995000000000001,2.6556725264,0.7745711535,2.7663255483
2020-05-31 06:30:00,3.60352,1.36186,3.8522745294,0.8635200000000001,0.25186000000000003,0.8995000000000001,2.74,1.11,2.9562983611,3.5900334599,1.0470930925,3.7396181874,0.8635200000000001,0.25186000000000003,0.8995000000000001,2.7265134599,0.7952330925000001,2.8401181874
2020-05-31 07:00:00,3.66352,1.36186,3.9084576817,0.8635200000000001,0.25186000000000003,0.8995000000000001,2.8,1.11,3.0119926959,3.6138699154,1.054045392,3.7644478285,0.8635200000000001,0.25186000000000003,0.8995000000000001,2.7503499154,0.802185392,2.8649478285
2020-05-31 07:30:00,3.75856,1.39208,4.0080743506,0.89856,0.26208000000000004,0.936,2.86,1.13,3.0751422731,3.7231535388,1.0859197822,3.8782849363,0.89856,0.26208000000000004,0.936,2.8245935388000003,0.8238397822,2.9422849363
2020-05-31 08:00:00,3.85152,1.39586,4.0966610123,0.9115200000000001,0.26586000000000004,0.9495,2.94,1.13,3.1496825237,3.8168293235,1.113241886,3.9758638786000002,0.9115200000000001,0.26586000000000004,0.9495,2.9053093235,0.8473818860000001,3.0263638786
2020-05-31 08:30:00,3.9892000000000003,1.8381,4.3923032967,0.9192,0.2681,0.9575,3.07,1.57,3.4481589291,4.1672558511,1.2154496232,4.3408915116,0.9192,0.2681,0.9575,3.2480558511,0.9473496232,3.3833915116
2020-05-31 09:00:00,4.12688,1.55034,4.4084796302,0.92688,0.27034,0.9655,3.2,1.28,3.4465054766,4.2533122864,1.2405494169,4.4305336317,0.92688,0.27034,0.9655,3.3264322864,0.9702094169000001,3.4650336317
2020-05-31 09:30:00,4.28312,1.27216,4.4680541626,0.9331200000000001,0.27216,0.972,3.35,1.0,3.4960692213,4.2646508343,1.2438564933,4.4423446191,0.9331200000000001,0.27216,0.972,3.3315308343,0.9716964933000001,3.4703446191
2020-05-31 10:00:00,4.37784,1.19062,4.5368556347,0.9278400000000001,0.27062,0.9665,3.45,0.92,3.5705601801,4.3427387352,1.2666321311,4.5236861825,0.9278400000000001,0.27062,0.9665,3.4148987352,0.9960121311000001,3.5571861825
2020-05-31 10:30:00,4.45248,1.6761400000000002,4.7575228271,0.9124800000000001,0.26614000000000004,0.9505,3.54,1.4100000000000001,3.8104724117,4.6995398087,1.3706991109,4.8953539674,0.9124800000000001,0.26614000000000004,0.9505,3.7870598087,1.1045591109,3.9448539674000003
2020-05-31 11:00:00,4.44768,1.81474,4.8036588815,0.90768,0.26474000000000003,0.9455,3.54,1.55,3.864466328,4.7922816494,1.3977488144,4.9919600514999996,0.90768,0.26474000000000003,0.9455,3.8846016494,1.1330088144000001,4.0464600515
2020-05-31 11:30:00,4.5342400000000005,1.79082,4.8750762712,0.89424,0.26082,0.9315,3.64,1.53,3.9484807205,4.8654148697,1.419079337,5.0681404892,0.89424,0.26082,0.9315,3.9711748697,1.158259337,4.1366404892
2020-05-31 12:00:00,4.56032,1.43676,4.7812966651,0.8803200000000001,0.25676000000000004,0.917,3.68,1.18,3.8645568957,4.6930579469,1.3688085678,4.888602028,0.8803200000000001,0.25676000000000004,0.917,3.8127379469,1.1120485678,3.971602028
2020-05-31 12:30:00,4.69792,1.55606,4.9489165531,0.87792,0.25606,0.9145000000000001,3.8200000000000003,1.3,4.0351455984,4.9107686263,1.432307516,5.1153839857,0.87792,0.25606,0.9145000000000001,4.0328486263,1.176247516,4.2008839857
2020-05-31 13:00:00,4.70512,1.36816,4.9000016327,0.88512,0.25816,0.922,3.8200000000000003,1.11,3.9780020111,4.8351288208,1.4102459061000001,5.0365925217,0.88512,0.25816,0.922,3.9500088208,1.1520859061,4.1145925217
2020-05-31 13:30:00,4.6636,1.0148,4.7727333887,0.8736,0.2548,0.91,3.79,0.76,3.8654495211,4.6926765878,1.3686973381,4.8882047789000005,0.8736,0.2548,0.91,3.8190765878,1.1138973381,3.9782047789
2020-05-31 14:00:00,4.46216,1.04438,4.5827504241,0.87216,0.25438,0.9085000000000001,3.59,0.79,3.6758944490000003,4.4855214953,1.3082771028,4.6724182243,0.87216,0.25438,0.9085000000000001,3.6133614953,1.0538971028,3.7639182243000002
2020-05-31 14:30:00,4.58584,1.12962,4.722919632,0.85584,0.24962,0.8915000000000001,3.73,0.88,3.832401336,4.5747799964,1.3343108323,4.7653958295,0.85584,0.24962,0.8915000000000001,3.7189399964,1.0846908323,3.8738958295
2020-05-31 15:00:00,4.49536,1.12948,4.6350821568,0.8553600000000001,0.24948,0.891,3.64,0.88,3.7448631484,4.4547469214,1.2993011854,4.6403613765,0.8553600000000001,0.24948,0.891,3.5993869214,1.0498211854,3.7493613765
2020-05-31 15:30:00,4.49392,1.09906,4.6263646473,0.8539200000000001,0.24906000000000003,0.8895000000000001,3.64,0.85,3.7379272331,4.4597172276,1.3007508581,4.6455387788,0.8539200000000001,0.24906000000000003,0.8895000000000001,3.6057972276,1.0516908581,3.7560387788
2020-05-31 16:00:00,4.38536,1.12948,4.5284773821,0.8553600000000001,0.24948,0.891,3.5300000000000002,0.88,3.638035184,4.3771666198,1.2766735975,4.5595485623,0.8553600000000001,0.24948,0.891,3.5218066198,1.0271935975,3.6685485623
2020-05-31 16:30:00,4.44104,1.15822,4.5895871111,0.85104,0.24822000000000002,0.8865000000000001,3.59,0.91,3.7035388482,4.4799197837,1.3066432703,4.6665831081,0.85104,0.24822000000000002,0.8865000000000001,3.6288797837,1.0584232703,3.7800831081
2020-05-31 17:00:00,4.67432,1.43626,4.8900010481,0.8443200000000001,0.24626,0.8795000000000001,3.83,1.19,4.010610926,4.8173583346,1.4050628476,5.0180815986,0.8443200000000001,0.24626,0.8795000000000001,3.9730383346,1.1588028476,4.1385815986
2020-05-31 17:30:00,4.89616,1.8138800000000002,5.2213545561,0.83616,0.24388,0.871,4.06,1.57,4.3529874799,5.230282555,1.5254990786,5.4482109948,0.83616,0.24388,0.871,4.394122555,1.2816190786,4.5772109948
2020-05-31 18:00:00,5.0376,1.8743,5.3749803953,0.8376,0.24430000000000002,0.8725,4.2,1.63,4.5052080973,5.3642332545,1.5645680326,5.5877429734,0.8376,0.24430000000000002,0.8725,4.5266332545,1.3202680326,4.7152429734
2020-05-31 18:30:00,5.17664,1.84402,5.4952717358,0.83664,0.24402000000000001,0.8715,4.34,1.6,4.6255378066,5.4681148164,1.5948668215000001,5.6959529338,0.83664,0.24402000000000001,0.8715,4.6314748164,1.3508468215,4.8244529338
2020-05-31 19:00:00,5.24952,1.8648600000000002,5.570921203,0.83952,0.24486000000000002,0.8745,4.41,1.62,4.698137929,5.5041484305,1.6053766256,5.7334879484,0.83952,0.24486000000000002,0.8745,4.6646284305,1.3605166256,4.8589879484
2020-05-31 19:30:00,5.0748,1.9163999999999999,5.4245906758,0.8448,0.2464,0.88,4.23,1.67,4.5477247058,5.3019898782,1.5464137144999999,5.5229061231,0.8448,0.2464,0.88,4.4571898782,1.3000137145,4.6429061231
2020-05-31 20:00:00,5.04776,1.96018,5.4149964589,0.8577600000000001,0.25018,0.8935000000000001,4.19,1.71,4.5255054966,5.3188908065,1.5513431519,5.5405112567,0.8577600000000001,0.25018,0.8935000000000001,4.4611308065,1.3011631519,4.6470112567
2020-05-31 20:30:00,5.02736,1.96298,5.397002784,0.86736,0.25298000000000004,0.9035000000000001,4.16,1.71,4.4977438789,5.3324317347,1.5552925893,5.5546163903,0.86736,0.25298000000000004,0.9035000000000001,4.4650717347,1.3023125893,4.6511163903
2020-05-31 21:00:00,4.99688,2.00284,5.3833240475,0.8668800000000001,0.25284,0.903,4.13,1.75,4.4854654162,5.2591515608,1.5339192052000001,5.4782828759,0.8668800000000001,0.25284,0.903,4.3922715608,1.2810792052,4.5752828759
2020-05-31 21:30:00,4.92168,2.00424,5.3141238224,0.8716800000000001,0.25424,0.908,4.05,1.75,4.4119156837,5.1876150103,1.513054378,5.4037656357,0.8716800000000001,0.25424,0.908,4.3159350103,1.258814378,4.4957656357
2020-05-31 22:00:00,4.986,2.0055,5.3742186641,0.876,0.2555,0.9125000000000001,4.11,1.75,4.4670571969,5.2171099947,1.5216570818,5.4344895778,0.876,0.2555,0.9125000000000001,4.3411099947,1.2661570818,4.5219895778
2020-05-31 22:30:00,4.8441600000000005,2.00788,5.2438028376,0.8841600000000001,0.25788,0.921,3.96,1.75,4.329445692,5.1138480253,1.4915390074000001,5.3269250264,0.8841600000000001,0.25788,0.921,4.2296880253,1.2336590074,4.4059250264
2020-05-31 23:00:00,4.55944,2.03942,4.9947699697,0.8894400000000001,0.25942000000000004,0.9265,3.67,1.78,4.0788846515,4.8500684262,1.4146032910000002,5.0521546106,0.8894400000000001,0.25942000000000004,0.9265,3.9606284262,1.155183291,4.1256546106
2020-05-31 23:30:00,4.33376,1.50068,4.5862311542,0.8937600000000001,0.26068,0.931,3.44,1.24,3.6566651474,4.4175993547,1.2884664784,4.6016659944,0.8937600000000001,0.26068,0.931,3.5238393546999998,1.0277864784,3.6706659944
2020-06-01 00:00:00,4.06,2.0525,4.5493248125,0.9,0.2625,0.9375,3.16,1.79,3.6317626574,4.4335559103,1.2931204738,4.6182874065,0.9,0.2625,0.9375,3.5335559103,1.0306204738,3.6807874065
2020-06-01 00:30:00,3.9764,2.0427,4.4703892728,0.8664000000000001,0.25270000000000004,0.9025000000000001,3.11,1.79,3.5883422356,4.3541614292,1.2699637502,4.5355848221,0.8664000000000001,0.25270000000000004,0.9025000000000001,3.4877614292,1.0172637502,3.6330848221
2020-06-01 01:00:00,3.86304,2.04172,4.3694048336,0.86304,0.25172,0.899,3.0,1.79,3.4934367033,4.2335092209,1.2347735228,4.4099054385,0.86304,0.25172,0.899,3.3704692209,0.9830535228,3.5109054385
2020-06-01 01:30:00,3.74352,2.04186,4.264168647,0.8635200000000001,0.25186000000000003,0.8995000000000001,2.88,1.79,3.3909438214,4.1209906142,1.2019555957999999,4.2926985564999995,0.8635200000000001,0.25186000000000003,0.8995000000000001,3.2574706142,0.9500955958,3.3931985565
2020-06-01 02:00:00,3.76304,2.04172,4.2812487197,0.86304,0.25172,0.899,2.9,1.79,3.4079465958,4.1444970515,1.20881164,4.3171844286,0.86304,0.25172,0.899,3.2814570515,0.95709164,3.4181844286
2020-06-01 02:30:00,3.68304,2.06172,4.22083795,0.86304,0.25172,0.899,2.8200000000000003,1.81,3.3508954027,4.0528992766,1.1820956223,4.2217700798,0.86304,0.25172,0.899,3.1898592766,0.9303756223,3.3227700798
2020-06-01 03:00:00,3.65304,2.03172,4.1800224162,0.86304,0.25172,0.899,2.79,1.78,3.3094561487,4.0134068554,1.1705769995,4.180632141,0.86304,0.25172,0.899,3.1503668554,0.9188569995,3.2816321410000002
2020-06-01 03:30:00,3.60304,2.06172,4.1512150751,0.86304,0.25172,0.899,2.74,1.81,3.2838544426,4.0189777959,1.1722018571,4.186435204,0.86304,0.25172,0.899,3.1559377959,0.9204818571000001,3.287435204
2020-06-01 04:00:00,3.60304,1.6917200000000001,3.9804288462,0.86304,0.25172,0.899,2.74,1.44,3.0953513532,3.8042009462,1.1095586093,3.9627093189,0.86304,0.25172,0.899,2.9411609462,0.8578386093,3.0637093189
2020-06-01 04:30:00,3.65304,1.37172,3.9020913623,0.86304,0.25172,0.899,2.79,1.12,3.006409819,3.6487131101,1.0642079905,3.800742823,0.86304,0.25172,0.899,2.7856731101000003,0.8124879905,2.901742823
2020-06-01 05:00:00,3.5730399999999998,1.37172,3.8273006937,0.86304,0.25172,0.899,2.71,1.12,2.9323199007,3.5697917855,1.0411892708,3.7185331099,0.86304,0.25172,0.899,2.7067517855,0.7894692708000001,2.8195331099
2020-06-01 05:30:00,3.5730399999999998,1.37172,3.8273006937,0.86304,0.25172,0.899,2.71,1.12,2.9323199007,3.5697917855,1.0411892708,3.7185331099,0.86304,0.25172,0.899,2.7067517855,0.7894692708000001,2.8195331099
2020-06-01 06:00:00,3.78304,1.34172,4.0139262823,0.86304,0.25172,0.899,2.92,1.09,3.1168092659,3.7956183989000003,1.1070553663,3.9537691655,0.86304,0.25172,0.899,2.9325783989,0.8553353663000001,3.0547691655
2020-06-01 06:30:00,4.07352,1.4418600000000001,4.3211717682,0.8635200000000001,0.25186000000000003,0.8995000000000001,3.21,1.19,3.4234777639000002,4.1942161244,1.2233130363,4.3689751296,0.8635200000000001,0.25186000000000003,0.8995000000000001,3.3306961244,0.9714530363,3.4694751296
2020-06-01 07:00:00,4.34352,1.18186,4.5014396642,0.8635200000000001,0.25186000000000003,0.8995000000000001,3.48,0.93,3.6021243732,4.351803206,1.2692759351,4.5331283396,0.8635200000000001,0.25186000000000003,0.8995000000000001,3.488283206,1.0174159351,3.6336283396
2020-06-01 07:30:00,4.61904,1.42222,4.8330363386,0.8990400000000001,0.26222,0.9365,3.7199999999999998,1.16,3.8966652409,4.7916813027,1.3975737133,4.9913346904,0.8990400000000001,0.26222,0.9365,3.8926413027,1.1353537133,4.0548346904
2020-06-01 08:00:00,4.91488,1.7268400000000002,5.2094166468,0.91488,0.26684,0.9530000000000001,4.0,1.46,4.2581216516,5.2848478456,1.541413955,5.5050498392,0.91488,0.26684,0.9530000000000001,4.3699678456,1.2745739550000001,4.5520498392
2020-06-01 08:30:00,5.09496,1.72978,5.3805906971,0.9249600000000001,0.26978,0.9635,4.17,1.46,4.4182009914,5.4463232751,1.5885109552,5.6732534116,0.9249600000000001,0.26978,0.9635,4.5213632751,1.3187309552,4.7097534116
2020-06-01 09:00:00,5.46888,1.57634,5.6915284634,1.11888,0.32634,1.1655,4.35,1.25,4.5260357931,5.8545252849,1.7075698747999999,6.0984638384,1.11888,0.32634,1.1655,4.7356452849,1.3812298748,4.9329638384
2020-06-01 09:30:00,5.59848,1.03914,5.6941013558,1.12848,0.32914000000000004,1.1755,4.47,0.71,4.5260357931,5.7498044444000005,1.6770262963,5.9893796296,1.12848,0.32914000000000004,1.1755,4.6213244444,1.3478862963,4.8138796296
2020-06-01 10:00:00,5.39976,0.70118,5.4450951736,0.92976,0.27118000000000003,0.9685,4.47,0.43,4.490634699,5.4229080843,1.5816815246,5.6488625878,0.92976,0.27118000000000003,0.9685,4.4931480843,1.3105015246,4.6803625878
2020-06-01 10:30:00,5.1888,1.3009,5.3493912037,0.9288000000000001,0.27090000000000003,0.9675,4.26,1.03,4.3827502781,5.568933186,1.6242721792,5.8009720687,0.9288000000000001,0.27090000000000003,0.9675,4.640133186,1.3533721792,4.8334720687
2020-06-01 11:00:00,5.27928,1.37104,5.4544062922,0.9292800000000001,0.27104,0.968,4.35,1.1,4.4869254507,5.7486423672,1.6766873571,5.9881691325,0.9292800000000001,0.27104,0.968,4.8193623672,1.4056473570999999,5.0201691325
2020-06-01 11:30:00,5.42136,1.41248,5.6023427243,1.07136,0.31248000000000004,1.116,4.35,1.1,4.4869254507,5.9411316967,1.7328300782000001,6.1886788508,1.07136,0.31248000000000004,1.116,4.8697716967,1.4203500782,5.0726788508
2020-06-01 12:00:00,5.27256,1.31908,5.4350585093,0.92256,0.26908000000000004,0.961,4.35,1.05,4.4749301671,5.7383018544,1.6736713742,5.977397765,0.92256,0.26908000000000004,0.961,4.8157418544,1.4045913742,5.016397765
2020-06-01 12:30:00,5.46728,0.7075400000000001,5.5128725226,0.9172800000000001,0.26754,0.9555,4.55,0.44,4.5712252187,5.551907426,1.6193063326,5.7832369021000005,0.9172800000000001,0.26754,0.9555,4.634627426,1.3517663326,4.8277369021
2020-06-01 13:00:00,5.65928,0.38354000000000005,5.6722617226,1.10928,0.32354000000000005,1.1555,4.55,0.06,4.5503955872,5.7883884861,1.6882799751,6.0295713397,1.10928,0.32354000000000005,1.1555,4.6791084861000005,1.3647399751,4.8740713397
2020-06-01 13:30:00,5.34768,0.76224,5.4017303894,0.9676800000000001,0.28224000000000005,1.008,4.38,0.48,4.4062228723,5.425623445,1.5824735048,5.6516910885,0.9676800000000001,0.28224000000000005,1.008,4.457943445,1.3002335048,4.6436910885
2020-06-01 14:00:00,5.26952,0.30236,5.2781874350999995,0.8995200000000001,0.26236000000000004,0.937,4.37,0.04,4.3701830625,5.3764238311,1.5681236174,5.6004414907,0.8995200000000001,0.26236000000000004,0.937,4.4769038311,1.3057636174,4.6634414907
2020-06-01 14:30:00,5.03944,0.38442000000000004,5.0540809501,0.76944,0.22442,0.8015,4.27,0.16,4.2729966066,5.1827045154,1.5116221503,5.3986505369,0.76944,0.22442,0.8015,4.4132645154,1.2872021503,4.5971505369
2020-06-01 15:00:00,4.85376,0.13568000000000002,4.855656001,0.53376,0.15568,0.556,4.32,-0.02,4.320046296,4.9997587283,1.4582629624,5.2080820087,0.53376,0.15568,0.556,4.4659987283,1.3025829624,4.6520820087
2020-06-01 15:30:00,5.48088,0.34734000000000004,5.4918749667,0.9508800000000001,0.27734000000000003,0.9905,4.53,0.07,4.5305408066,5.6337199055,1.6431683058000002,5.8684582349,0.9508800000000001,0.27734000000000003,0.9905,4.6828399055,1.3658283058,4.8779582349
2020-06-01 16:00:00,5.49232,0.6502600000000001,5.5306796192,0.8923200000000001,0.26026000000000005,0.9295,4.6,0.39,4.6165030055,5.5930502998,1.6313063374999999,5.8260940623,0.8923200000000001,0.26026000000000005,0.9295,4.7007302998,1.3710463375,4.8965940623
2020-06-01 16:30:00,5.30264,0.7795200000000001,5.3596308082,0.7526400000000001,0.21952000000000002,0.784,4.55,0.56,4.5843320124,5.3629680557,1.5641990162,5.586425058,0.7526400000000001,0.21952000000000002,0.784,4.6103280557,1.3446790162,4.802425058
2020-06-01 17:00:00,5.41888,0.84884,5.484960328,0.81888,0.23884000000000002,0.853,4.6,0.61,4.6402693887,5.4829464146,1.5991927043,5.7114025152,0.81888,0.23884000000000002,0.853,4.6640664146,1.3603527042999999,4.8584025152
2020-06-01 17:30:00,5.5776,0.8843000000000001,5.6472655551,0.8376,0.24430000000000002,0.8725,4.74,0.64,4.7830116036,5.6039027504,1.6344716355000002,5.8373986984,0.8376,0.24430000000000002,0.8725,4.7663027504,1.3901716355,4.9648986984
2020-06-01 18:00:00,5.4108,0.8394,5.4755227148,0.5808,0.1694,0.605,4.83,0.67,4.8762485581,5.4538649766,1.5907106182000001,5.6811093506,0.5808,0.1694,0.605,4.8730649766,1.4213106182000002,5.0761093506
2020-06-01 18:30:00,5.31032,0.8042600000000001,5.370878201,0.46032000000000006,0.13426000000000002,0.47950000000000004,4.85,0.67,4.8960596402,5.3333849766,1.5555706182,5.5556093506,0.46032000000000006,0.13426000000000002,0.47950000000000004,4.8730649766,1.4213106182000002,5.0761093506
2020-06-01 19:00:00,5.35128,0.8645400000000001,5.420666661,0.46128,0.13454000000000002,0.48050000000000004,4.89,0.73,4.9441885077,5.302767501,1.5466405211,5.5237161469,0.46128,0.13454000000000002,0.48050000000000004,4.841487501,1.4121005211,5.0432161469
2020-06-01 19:30:00,5.2308,0.9244,5.3118531606,0.46080000000000004,0.13440000000000002,0.48,4.77,0.79,4.8349767321,5.2106767565,1.5197807207,5.4277882881,0.46080000000000004,0.13440000000000002,0.48,4.7498767565,1.3853807207,4.9477882881
2020-06-01 20:00:00,5.17512,0.92566,5.2572534131,0.46512000000000003,0.13566,0.48450000000000004,4.71,0.79,4.7757931278,5.1722709152,1.5085790169000002,5.3877822033000005,0.46512000000000003,0.13566,0.48450000000000004,4.7071509152,1.3729190169,4.9032822033
2020-06-01 20:30:00,5.04896,1.01678,5.1503241306,0.46896000000000004,0.13678,0.48850000000000005,4.58,0.88,4.6637752948,5.084897905,1.4830952223,5.296768651,0.46896000000000004,0.13678,0.48850000000000005,4.615937905,1.3463152223,4.808268651
