Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2020-06-01 21:00:00,4.98096,0.99028,5.0784463175,0.48096000000000005,0.14028000000000002,0.501,4.5,0.85,4.579574216,4.9726804311,1.4503651257,5.179875449,0.48096000000000005,0.14028000000000002,0.501,4.4917204311,1.3100851257000001,4.678875449
2020-06-01 21:30:00,4.96344,0.9939200000000001,5.0619772421,0.49344000000000005,0.14392000000000002,0.514,4.47,0.85,4.5500989,4.9273544409,1.4371450453,5.1326608759,0.49344000000000005,0.14392000000000002,0.514,4.4339144409,1.2932250453,4.6186608759
2020-06-01 22:00:00,4.96632,1.03476,5.0729737433,0.49632000000000004,0.14476,0.517,4.47,0.89,4.5577406684,4.938089028,1.4402759665,5.1438427375,0.49632000000000004,0.14476,0.517,4.441769028,1.2955159665,4.6268427375
2020-06-01 22:30:00,4.73352,1.05686,4.8500685201,0.5035200000000001,0.14686000000000002,0.5245000000000001,4.23,0.91,4.3267770916,4.7067272686,1.3727954533,4.9028409048,0.5035200000000001,0.14686000000000002,0.5245000000000001,4.2032072686,1.2259354533,4.3783409048
2020-06-01 23:00:00,4.54256,1.12658,4.6801745534,0.50256,0.14658000000000002,0.5235000000000001,4.04,0.98,4.1571624938,4.5375003894,1.3234376136,4.7265629057,0.50256,0.14658000000000002,0.5235000000000001,4.0349403894,1.1768576136,4.2030629057
2020-06-01 23:30:00,4.16688,1.83784,4.5541788282999995,0.50688,0.14784,0.528,3.66,1.69,4.0313397277,4.5245397324,1.3196574219000001,4.7130622212,0.50688,0.14784,0.528,4.0176597324,1.1718174219,4.1850622212
2020-06-02 00:00:00,3.98544,1.22742,4.1701668851,0.50544,0.14742000000000002,0.5265000000000001,3.48,1.08,3.6437343481999998,4.0570394457,1.1833031716,4.2260827559,0.50544,0.14742000000000002,0.5265000000000001,3.5515994457,1.0358831716,3.6995827559
2020-06-02 00:30:00,3.82608,1.0759400000000001,3.9744855076,0.46608000000000005,0.13594,0.48550000000000004,3.36,0.9400000000000001,3.4890113213,3.8424360875,1.1207105255,4.0025375911,0.46608000000000005,0.13594,0.48550000000000004,3.3763560875,0.9847705255,3.5170375911000002
2020-06-02 01:00:00,3.70224,1.07482,3.8551029882,0.46224000000000004,0.13482000000000002,0.48150000000000004,3.24,0.9400000000000001,3.3736034147,3.7324539078,1.0886323898,3.8879728207,0.46224000000000004,0.13482000000000002,0.48150000000000004,3.2702139078,0.9538123898,3.4064728207
2020-06-02 01:30:00,3.57224,1.13482,3.748161556,0.46224000000000004,0.13482000000000002,0.48150000000000004,3.11,1.0,3.2668180237,3.5866783042,1.0461145054,3.7361232335,0.46224000000000004,0.13482000000000002,0.48150000000000004,3.1244383042,0.9112945054,3.2546232335
2020-06-02 02:00:00,3.54224,1.18482,3.7351389064,0.46224000000000004,0.13482000000000002,0.48150000000000004,3.08,1.05,3.2540590038,3.5591744459,1.0380925467,3.7074733811,0.46224000000000004,0.13482000000000002,0.48150000000000004,3.0969344459,0.9032725467,3.2259733811
2020-06-02 02:30:00,3.5122400000000003,1.18482,3.7067004532,0.46224000000000004,0.13482000000000002,0.48150000000000004,3.05,1.05,3.2256782233,3.5078740385,1.0231299279,3.6540354568,0.46224000000000004,0.13482000000000002,0.48150000000000004,3.0456340385,0.8883099279000001,3.1725354568
2020-06-02 03:00:00,3.4922400000000002,1.18482,3.6877552317999998,0.46224000000000004,0.13482000000000002,0.48150000000000004,3.03,1.05,3.20677408,3.4729126623,1.0129328598,3.6176173565000003,0.46224000000000004,0.13482000000000002,0.48150000000000004,3.0106726623,0.8781128598,3.1361173565
2020-06-02 03:30:00,3.44224,1.18482,3.640441546,0.46224000000000004,0.13482000000000002,0.48150000000000004,2.98,1.05,3.1595727559,3.4412209545,1.0036894451,3.584605161,0.46224000000000004,0.13482000000000002,0.48150000000000004,2.9789809545,0.8688694451000001,3.1031051610000002
2020-06-02 04:00:00,3.41224,1.18482,3.6120880734,0.46224000000000004,0.13482000000000002,0.48150000000000004,2.95,1.05,3.1312936624,3.4412209545,1.0036894451,3.584605161,0.46224000000000004,0.13482000000000002,0.48150000000000004,2.9789809545,0.8688694451000001,3.1031051610000002
2020-06-02 04:30:00,3.41224,1.18482,3.6120880734,0.46224000000000004,0.13482000000000002,0.48150000000000004,2.95,1.05,3.1312936624,3.4206259005,0.9976825543000001,3.5631519796999997,0.46224000000000004,0.13482000000000002,0.48150000000000004,2.9583859005,0.8628625543,3.0816519797
2020-06-02 05:00:00,3.33224,1.18482,3.536611634,0.46224000000000004,0.13482000000000002,0.48150000000000004,2.87,1.05,3.0560431934,3.3382899139,0.9736678916,3.477385327,0.46224000000000004,0.13482000000000002,0.48150000000000004,2.8760499139,0.8388478916000001,2.995885327
2020-06-02 05:30:00,3.37224,1.15482,3.5644932108000003,0.46224000000000004,0.13482000000000002,0.48150000000000004,2.91,1.02,3.0835855753,3.3726955929,0.9837028812,3.5132245759,0.46224000000000004,0.13482000000000002,0.48150000000000004,2.9104555929,0.8488828812,3.0317245759
2020-06-02 06:00:00,3.43272,1.19496,3.6347621654999998,0.46272,0.13496000000000002,0.482,2.9699999999999998,1.06,3.15349013,3.4560779185,1.0080227262,3.6000811650999998,0.46272,0.13496000000000002,0.482,2.9933579185,0.8730627262,3.1180811651
2020-06-02 06:30:00,3.70824,1.46532,3.9872555223,0.49824,0.14532,0.519,3.21,1.32,3.4708068226,3.8328758887000003,1.1179221342,3.9925790507,0.49824,0.14532,0.519,3.3346358887,0.9726021342000001,3.4735790507
2020-06-02 07:00:00,4.0788,1.8709,4.4874130911,0.6888000000000001,0.20090000000000002,0.7175,3.39,1.67,3.7790210373,4.4256855946,1.2908249651,4.6100891611,0.6888000000000001,0.20090000000000002,0.7175,3.7368855946,1.0899249651,3.8925891611
2020-06-02 07:30:00,4.41544,1.79492,4.766324391,0.80544,0.23492000000000002,0.839,3.61,1.56,3.9326454201,4.730986998,1.3798712077,4.9281114562,0.80544,0.23492000000000002,0.839,3.925546998,1.1449512077,4.0891114562
2020-06-02 08:00:00,4.76456,1.33508,4.948077465,0.8745600000000001,0.25508000000000003,0.911,3.89,1.08,4.0371400768,4.8802690806,1.4234118152000002,5.0836136257,0.8745600000000001,0.25508000000000003,0.911,4.0057090806,1.1683318152,4.1726136257
2020-06-02 08:30:00,5.06816,0.9748800000000001,5.1610693466,0.9081600000000001,0.26488,0.9460000000000001,4.16,0.71,4.2201540256,5.0746149241,1.4800960195,5.2860572126,0.9081600000000001,0.26488,0.9460000000000001,4.1664549241,1.2152160195,4.3400572126
2020-06-02 09:00:00,5.34728,0.47754,5.3685610595,0.9172800000000001,0.26754,0.9555,4.43,0.21,4.4349746335,5.4039253282,1.5761448874,5.6290888836,0.9172800000000001,0.26754,0.9555,4.4866453282,1.3086048874,4.6735888836
2020-06-02 09:30:00,5.53352,0.72936,5.5813806177,0.9235200000000001,0.26936000000000004,0.962,4.61,0.46,4.6328932645,5.5575719417,1.620958483,5.7891374393,0.9235200000000001,0.26936000000000004,0.962,4.6340519417,1.351598483,4.8271374393
2020-06-02 10:00:00,5.47944,0.79442,5.5367288041,1.00944,0.29442,1.0515,4.47,0.5,4.4978772771,5.5043699074,1.6054412230000001,5.7337186535,1.00944,0.29442,1.0515,4.4949299074,1.311021223,4.6822186535
2020-06-02 10:30:00,5.406,0.5955,5.4386998676000005,1.116,0.3255,1.1625,4.29,0.27,4.2984881063,5.4724561865,1.5961330544,5.7004751943,1.116,0.3255,1.1625,4.3564561865,1.2706330544,4.5379751943
2020-06-02 11:00:00,5.4488,0.4934,5.4710935836,1.1088,0.3234,1.155,4.34,0.17,4.3433282169,5.4840822209,1.5995239811,5.7125856467,1.1088,0.3234,1.155,4.3752822209,1.2761239811,4.5575856467
2020-06-02 11:30:00,5.6484,0.3687,5.6604206778,1.0584,0.30870000000000003,1.1025,4.59,0.06,4.5903921401000005,5.6980875639,1.6619422062,5.9355078791,1.0584,0.30870000000000003,1.1025,4.6396875639,1.3532422062,4.8330078791
2020-06-02 12:00:00,5.42648,0.67564,5.4683795223,0.87648,0.25564000000000003,0.913,4.55,0.42,4.5693434977,5.452534068,1.5903224365000002,5.6797229875,0.87648,0.25564000000000003,0.913,4.576054068,1.3346824365,4.7667229875
2020-06-02 12:30:00,5.00648,0.44814000000000004,5.0264969362,0.57648,0.16814,0.6005,4.43,0.28,4.4388399385,5.079443741,1.4815044244,5.2910872302,0.57648,0.16814,0.6005,4.502963741,1.3133644244,4.6905872302
2020-06-02 13:00:00,4.9368,0.6699,4.9820437824,0.6168,0.1799,0.6425000000000001,4.32,0.49,4.3477005417,5.0082910572,1.4607515583000001,5.2169698512,0.6168,0.1799,0.6425000000000001,4.3914910572,1.2808515583,4.5744698512
2020-06-02 13:30:00,5.16552,0.7278600000000001,5.2165483847,0.81552,0.23786000000000002,0.8495,4.35,0.49,4.3775107082,5.2304740548,1.5255549327,5.4484104738,0.81552,0.23786000000000002,0.8495,4.4149540548,1.2876949327,4.5989104738
2020-06-02 14:00:00,4.76888,0.67634,4.8166017325,0.63888,0.18634,0.6655,4.13,0.49,4.1589662177,4.8527976611,1.4153993178,5.0549975637,0.63888,0.18634,0.6655,4.2139176611,1.2290593178,4.3894975637
2020-06-02 14:30:00,5.00752,0.73136,5.060646599,0.82752,0.24136000000000002,0.862,4.18,0.49,4.2086221023,5.0377019185,1.4693297262,5.2476061651,0.82752,0.24136000000000002,0.862,4.2101819185,1.2279697262,4.3856061651000005
2020-06-02 15:00:00,5.01376,0.69318,5.0614511605,0.8337600000000001,0.24318,0.8685,4.18,0.45,4.2041527089,5.0746745412,1.4801134079,5.2861193138,0.8337600000000001,0.24318,0.8685,4.2409145412,1.2369334079,4.4176193138
2020-06-02 15:30:00,5.0404,0.7122,5.0904676602,0.8304,0.2422,0.865,4.21,0.47000000000000003,4.236153916,5.0909722925,1.4848669187,5.3030961381,0.8304,0.2422,0.865,4.2605722925,1.2426669187,4.4380961381
2020-06-02 16:00:00,5.1136800000000004,0.75024,5.168421732,0.8236800000000001,0.24024,0.858,4.29,0.51,4.3202083283,5.1510329109,1.502384599,5.3656592822,0.8236800000000001,0.24024,0.858,4.3273529109,1.262144599,4.5076592822
2020-06-02 16:30:00,5.10312,1.54716,5.33249827,0.8131200000000001,0.23716,0.847,4.29,1.31,4.4855545922,5.497461552,1.603426286,5.72652245,0.8131200000000001,0.23716,0.847,4.684341552,1.366266286,4.87952245
2020-06-02 17:00:00,5.23448,1.59464,5.4719884503,0.8044800000000001,0.23464000000000002,0.838,4.43,1.3599999999999999,4.6340586962,5.5827719784,1.6283084937,5.8153874775,0.8044800000000001,0.23464000000000002,0.838,4.7782919784,1.3936684937,4.9773874775
2020-06-02 17:30:00,5.48488,1.59184,5.7112050567,0.79488,0.23184000000000002,0.8280000000000001,4.69,1.3599999999999999,4.8832059142,5.8324448531,1.7011297488000001,6.0754633887,0.79488,0.23184000000000002,0.8280000000000001,5.0375648531,1.4692897488,5.2474633887
2020-06-02 18:00:00,5.5662400000000005,1.58932,5.7886929267,0.78624,0.22932000000000002,0.8190000000000001,4.78,1.3599999999999999,4.9697082409,5.9147499913,1.7251354141,6.1611979076,0.78624,0.22932000000000002,0.8190000000000001,5.1285099913,1.4958154141,5.3421979076
2020-06-02 18:30:00,5.6456800000000005,1.58624,5.8642868279,0.77568,0.22624000000000002,0.808,4.87,1.3599999999999999,5.0563326631,5.9407890285,1.7327301333,6.1883219047,0.77568,0.22624000000000002,0.808,5.1651090285,1.5064901333,5.3803219047
2020-06-02 19:00:00,5.56088,1.6948400000000001,5.8134214538,0.77088,0.22484,0.803,4.79,1.47,5.0104889981,5.8412005665999995,1.7036834986,6.0845839235,0.77088,0.22484,0.803,5.0703205666,1.4788434986,5.2815839235
2020-06-02 19:30:00,5.50904,1.7372200000000002,5.7764569634,0.7790400000000001,0.22722,0.8115,4.73,1.51,4.965178748,5.7500417249,1.6770955030999999,5.9896267967,0.7790400000000001,0.22722,0.8115,4.9710017249,1.4498755031,5.1781267967
2020-06-02 20:00:00,5.45432,1.73876,5.7247613924,0.78432,0.22876000000000002,0.8170000000000001,4.67,1.51,4.9080546044,5.721248766,1.6686975567,5.9596341312,0.78432,0.22876000000000002,0.8170000000000001,4.936928766,1.4399375567,5.1426341312
2020-06-02 20:30:00,5.462,1.741,5.7327589344,0.792,0.231,0.8250000000000001,4.67,1.51,4.9080546044,5.6954605561000005,1.6611759955,5.9327714126,0.792,0.231,0.8250000000000001,4.9034605561,1.4301759955,5.1077714126
2020-06-02 21:00:00,5.33016,1.79338,5.6237725283,0.8001600000000001,0.23338000000000003,0.8335,4.53,1.56,4.791085472,5.581462255,1.6279264910000002,5.8140231823,0.8001600000000001,0.23338000000000003,0.8335,4.781302255,1.394546491,4.9805231823
2020-06-02 21:30:00,5.28824,1.8628200000000001,5.6067442112,0.7982400000000001,0.23282000000000003,0.8315,4.49,1.63,4.7767143519,5.5576770119,1.6209891285,5.7892468874,0.7982400000000001,0.23282000000000003,0.8315,4.7594370119,1.3881691285,4.9577468874
2020-06-02 22:00:00,5.214,1.8445,5.5306397686,0.804,0.23450000000000001,0.8375,4.41,1.6099999999999999,4.6946991384,5.4709183956,1.5956845321,5.6988733287999995,0.804,0.23450000000000001,0.8375,4.6669183956,1.3611845321,4.8613733288
2020-06-02 22:30:00,5.1112,1.1466,5.2382303309000005,0.8112,0.2366,0.845,4.3,0.91,4.3952360574,5.0554951164,1.474519409,5.2661407463,0.8112,0.2366,0.845,4.2442951164,1.237919409,4.4211407463
2020-06-02 23:00:00,4.83312,1.18716,4.9767858905,0.8131200000000001,0.23716,0.847,4.02,0.9500000000000001,4.1307263284,4.8297242068,1.4086695603,5.0309627154,0.8131200000000001,0.23716,0.847,4.0166042068,1.1715095603,4.1839627154
2020-06-02 23:30:00,4.56888,1.22884,4.7312484822,0.81888,0.23884000000000002,0.853,3.75,0.99,3.8784790834000002,4.6070603486,1.3437259350000001,4.7990211965,0.81888,0.23884000000000002,0.853,3.7881803486,1.104885935,3.9460211965000003
2020-06-03 00:00:00,4.32944,1.2319200000000001,4.5012973241,0.8294400000000001,0.24192000000000002,0.864,3.5,0.99,3.6373204423,4.3839459655,1.2786509066,4.5666103807,0.8294400000000001,0.24192000000000002,0.864,3.5545059654999998,1.0367309066,3.7026103807
2020-06-03 00:30:00,4.14768,1.18974,4.3149427169,0.78768,0.22974000000000003,0.8205,3.36,0.96,3.4944527469,4.1492364477,1.2101939639000001,4.3221212997,0.78768,0.22974000000000003,0.8205,3.3615564477,0.9804539639000001,3.5016212997
2020-06-03 01:00:00,4.0248,1.2189,4.2053218961,0.7848,0.22890000000000002,0.8175,3.24,0.99,3.3878754404,4.0163392363,1.1714322773,4.1836867045,0.7848,0.22890000000000002,0.8175,3.2315392363,0.9425322773,3.3661867045
2020-06-03 01:30:00,3.91336,1.24848,4.1076865508000004,0.7833600000000001,0.22848000000000002,0.8160000000000001,3.13,1.02,3.2920054678,3.9060982894,1.1392786677,4.0688523847999996,0.7833600000000001,0.22848000000000002,0.8160000000000001,3.1227382894,0.9107986677000001,3.2528523848
2020-06-03 02:00:00,3.87144,1.61792,4.1959162051,0.78144,0.22792,0.8140000000000001,3.09,1.3900000000000001,3.3882443832,4.0659314382,1.1858966695,4.2353452481,0.78144,0.22792,0.8140000000000001,3.2844914382,0.9579766695,3.4213452481
2020-06-03 02:30:00,3.74952,1.9873600000000002,4.2436423035,0.7795200000000001,0.22736,0.812,2.9699999999999998,1.76,3.4523180618,4.1332198653,1.2055224607000001,4.3054373597,0.7795200000000001,0.22736,0.812,3.3536998653,0.9781624607,3.4934373597
2020-06-03 03:00:00,3.71192,1.96806,4.2013819453,0.7819200000000001,0.22806,0.8145,2.93,1.74,3.4077118423,4.0705981237,1.1872577861,4.2402063789,0.7819200000000001,0.22806,0.8145,3.2886781237,0.9591977861000001,3.4257063789
2020-06-03 03:30:00,3.75712,1.33666,3.9878077499,0.77712,0.22666000000000003,0.8095,2.98,1.11,3.1800157232,3.7907382571,1.1056319917,3.9486856845,0.77712,0.22666000000000003,0.8095,3.0136182571,0.8789719917000001,3.1391856845
2020-06-03 04:00:00,3.7542400000000002,1.26582,3.9618957899,0.77424,0.22582000000000002,0.8065,2.98,1.04,3.1562636138,3.7905417997,1.1055746916,3.9484810413,0.77424,0.22582000000000002,0.8065,3.0163017997,0.8797546916000001,3.1419810413
2020-06-03 04:30:00,3.76288,1.26834,3.9708880934,0.78288,0.22834000000000002,0.8155,2.98,1.04,3.1562636138,3.7911311721,1.1057465919,3.9490949709,0.78288,0.22834000000000002,0.8155,3.0082511721,0.8774065919,3.1335949709
2020-06-03 05:00:00,3.70008,1.27044,3.9121106579,0.7900800000000001,0.23044,0.8230000000000001,2.91,1.04,3.0902588888,3.7054946345,1.0807692684,3.8598902442,0.7900800000000001,0.23044,0.8230000000000001,2.9154146345000003,0.8503292684,3.0368902442
2020-06-03 05:30:00,3.6676,1.5668000000000002,3.9882517473,0.7776000000000001,0.2268,0.81,2.89,1.34,3.1855454792,3.8532034504,1.1238510064,4.0137535942,0.7776000000000001,0.2268,0.81,3.0756034504,0.8970510064,3.2037535942
2020-06-03 06:00:00,3.80768,1.27974,4.0169841237,0.78768,0.22974000000000003,0.8205,3.02,1.05,3.1973270086,3.8348023829,1.1184840283,3.9945858155,0.78768,0.22974000000000003,0.8205,3.0471223829,0.8887440283,3.1740858155
2020-06-03 06:30:00,4.05104,1.3607200000000002,4.2734627646,0.7910400000000001,0.23072,0.8240000000000001,3.26,1.13,3.4502898429,4.1641327375,1.2145387151,4.3376382682,0.7910400000000001,0.23072,0.8240000000000001,3.3730927375,0.9838187151000001,3.5136382682000002
2020-06-03 07:00:00,4.26104,1.80072,4.6259111967,0.7910400000000001,0.23072,0.8240000000000001,3.47,1.57,3.8086480541,4.6294286494,1.3502500227,4.8223215098,0.7910400000000001,0.23072,0.8240000000000001,3.8383886494,1.1195300227,3.9983215098000002
2020-06-03 07:30:00,4.64608,1.07094,4.7679106378,0.82608,0.24094000000000002,0.8605,3.8200000000000003,0.8300000000000001,3.9091303380999998,4.64733548,1.3554728483,4.8409744583,0.82608,0.24094000000000002,0.8605,3.82125548,1.1145328483,3.9804744583
2020-06-03 08:00:00,4.94424,1.30332,5.1131352613,0.8342400000000001,0.24332,0.869,4.11,1.06,4.2444905466,5.0692987685,1.4785454741000001,5.2805195505,0.8342400000000001,0.24332,0.869,4.2350587685,1.2352254741,4.4115195504999996
2020-06-03 08:30:00,5.30424,1.60332,5.5412631232,0.8342400000000001,0.24332,0.869,4.47,1.3599999999999999,4.6723120615,5.6390232104999995,1.6447151031,5.873982511,0.8342400000000001,0.24332,0.869,4.8047832105,1.4013951031,5.004982511
2020-06-03 09:00:00,5.6352,1.3736000000000002,5.8001944795,0.8352,0.2436,0.87,4.8,1.13,4.9312168884,5.9575078637,1.7376064602999999,6.2057373581,0.8352,0.2436,0.87,5.1223078637,1.4940064603,5.3357373581
2020-06-03 09:30:00,5.7628,0.7329,5.8092173526,0.8328,0.2429,0.8675,4.93,0.49,4.9542910694,5.7733723912,1.6839002808,6.0139295741,0.8328,0.2429,0.8675,4.9405723912,1.4410002808,5.1464295741
2020-06-03 10:00:00,5.82136,0.73248,5.8672616441,0.8313600000000001,0.24248000000000003,0.866,4.99,0.49,5.0140003989,5.8531237277,1.7071610872,6.097003883,0.8313600000000001,0.24248000000000003,0.866,5.0217637277,1.4646810872,5.231003883
2020-06-03 10:30:00,5.8108,0.7969,5.8651893618,0.8808,0.2569,0.9175000000000001,4.93,0.54,4.9594858604,5.8538946519,1.7073859401,6.0978069291,0.8808,0.2569,0.9175000000000001,4.9730946519,1.4504859401,5.1803069291
2020-06-03 11:00:00,6.1628,0.5004000000000001,6.1830820794,1.1328,0.3304,1.18,5.03,0.17,5.0328719435,6.2057080011,1.809998167,6.4642791678,1.1328,0.3304,1.18,5.0729080011,1.479598167,5.2842791678
2020-06-03 11:30:00,6.07104,0.74572,6.116667802,0.9110400000000001,0.26572,0.9490000000000001,5.16,0.48,5.1822774916,6.0247124404,1.7572077951,6.2757421254,0.9110400000000001,0.26572,0.9490000000000001,5.1136724404,1.4914877951,5.3267421254
2020-06-03 12:00:00,6.08016,0.7358800000000001,6.1245297779,0.98016,0.28588,1.021,5.1,0.45,5.1198144498,6.0847736761,1.7747256555000002,6.3383059126,0.98016,0.28588,1.021,5.1046136761,1.4888456555,5.3173059126
2020-06-03 12:30:00,5.99184,1.08012,6.0884157053,0.8918400000000001,0.26012,0.929,5.1,0.8200000000000001,5.1655009438,6.2214213031,1.8145812134,6.4806471907,0.8918400000000001,0.26012,0.929,5.3295813031,1.5544612134,5.5516471907
2020-06-03 13:00:00,6.0756,1.4808,6.2534537657,1.0656,0.3108,1.11,5.01,1.17,5.1448032032,6.4932414288,1.8938620834000002,6.763793155,1.0656,0.3108,1.11,5.4276414288,1.5830620834,5.653793155
2020-06-03 13:30:00,5.95992,0.8770600000000001,6.0241082867,0.9499200000000001,0.27706000000000003,0.9895,5.01,0.6000000000000001,5.0458002339,5.9573709466,1.7375665261000002,6.2055947361,0.9499200000000001,0.27706000000000003,0.9895,5.0074509466,1.4605065261,5.2160947361
2020-06-03 14:00:00,5.71912,0.8476600000000001,5.7815967561,0.8491200000000001,0.24766000000000002,0.8845000000000001,4.87,0.6000000000000001,4.906821782,5.7578498703,1.6793728788000002,5.9977602816,0.8491200000000001,0.24766000000000002,0.8845000000000001,4.9087298703,1.4317128788,5.1132602816
2020-06-03 14:30:00,5.74672,0.7669600000000001,5.7976735334,0.84672,0.24696,0.882,4.9,0.52,4.9275145865,5.8087186633000005,1.6942096101000002,6.0507486076,0.84672,0.24696,0.882,4.9619986633,1.4472496101,5.1687486076
2020-06-03 15:00:00,5.79096,0.8052800000000001,5.8466822729,0.84096,0.24528000000000003,0.876,4.95,0.56,4.9815760558,5.8457900904999995,1.7050221097,6.0893646776,0.84096,0.24528000000000003,0.876,5.0048300905,1.4597421097,5.2133646775999996
2020-06-03 15:30:00,6.04048,0.7051400000000001,6.081498257,0.8404800000000001,0.24514000000000002,0.8755000000000001,5.2,0.46,5.2203065044,6.1002130426,1.7792288041000002,6.354388586,0.8404800000000001,0.24514000000000002,0.8755000000000001,5.2597330426,1.5340888041,5.478888586
2020-06-03 16:00:00,6.06952,0.7248600000000001,6.1126504112,0.83952,0.24486000000000002,0.8745,5.23,0.48,5.2519805788,6.1180790769,1.7844397308,6.3729990385,0.83952,0.24486000000000002,0.8745,5.2785590769,1.5395797307999999,5.4984990385
2020-06-03 16:30:00,6.2571200000000005,0.72416,6.2988854887,0.8371200000000001,0.24416000000000002,0.872,5.42,0.48,5.4412131,6.2810126657,1.8319620275,6.5427215268,0.8371200000000001,0.24416000000000002,0.872,5.4438926657,1.5878020275,5.6707215268
2020-06-03 17:00:00,6.42616,1.14388,6.5271734924,0.83616,0.24388,0.871,5.59,0.9,5.6619872836,6.5867593453,1.9211381424,6.8612076513,0.83616,0.24388,0.871,5.7505993453,1.6772581424,5.9902076513
2020-06-03 17:30:00,6.55616,0.91388,6.6195476129,0.83616,0.24388,0.871,5.72,0.67,5.7591058334,6.5459749528,1.9092426946,6.8187239091,0.83616,0.24388,0.871,5.7098149528,1.6653626946,5.9477239091000005
2020-06-03 18:00:00,6.65568,0.9337400000000001,6.7208590708,0.8356800000000001,0.24374,0.8705,5.82,0.6900000000000001,5.8607593365,6.6697112627,1.9453324516000001,6.9476158987000005,0.8356800000000001,0.24374,0.8705,5.8340312627,1.7015924516,6.0771158987
2020-06-03 18:30:00,6.73616,1.40388,6.8808960608,0.83616,0.24388,0.871,5.9,1.16,6.0129526857,6.9027963193,2.0133155931,7.1904128326,0.83616,0.24388,0.871,6.0666363193,1.7694355930999999,6.3194128326
2020-06-03 19:00:00,6.53504,1.76272,6.7685987915,0.9350400000000001,0.27272,0.974,5.6,1.49,5.7948339062,6.7799075268,1.9774730287,7.0624036738000004,0.9350400000000001,0.27272,0.974,5.8448675268,1.7047530287,6.0884036738
2020-06-03 19:30:00,6.24472,1.71596,6.4761907477000005,1.01472,0.29596,1.057,5.23,1.42,5.4193449789,6.3873024989000005,1.8629632289,6.6534401031,1.01472,0.29596,1.057,5.3725824989,1.5670032289,5.5964401031
2020-06-03 20:00:00,5.91952,1.13486,6.0273231413,0.83952,0.24486000000000002,0.8745,5.08,0.89,5.1573733625,5.8741031761,1.713280093,6.1188574751,0.83952,0.24486000000000002,0.8745,5.0345831761,1.468420093,5.2443574751
2020-06-03 20:30:00,5.92168,1.1967400000000001,6.0413972432,1.05168,0.30674,1.0955,4.87,0.89,4.9506565221,5.849529631,1.706112809,6.0932600323,1.05168,0.30674,1.0955,4.797849631,1.399372809,4.9977600323
2020-06-03 21:00:00,5.5342400000000005,1.20332,5.6635493641,0.8342400000000001,0.24332,0.869,4.7,0.96,4.7970407545,5.4562889128,1.5914175996000002,5.6836342841,0.8342400000000001,0.24332,0.869,4.6220489128,1.3480975996,4.8146342841
2020-06-03 21:30:00,5.40424,1.29332,5.556841423,0.8342400000000001,0.24332,0.869,4.57,1.05,4.6890724029,5.3511859636,1.5607625727,5.5741520454,0.8342400000000001,0.24332,0.869,4.5169459636,1.3174425727,4.7051520454
2020-06-03 22:00:00,5.55,1.315,5.7036589134,1.08,0.315,1.125,4.47,1.0,4.58049124,5.467545972,1.5947009085000001,5.6953603875,1.08,0.315,1.125,4.387545972,1.2797009085,4.5703603875
2020-06-03 22:30:00,5.44688,1.37784,5.6184468316,1.22688,0.35784000000000005,1.278,4.22,1.02,4.341520471,5.3587553195,1.5629703015,5.5820367912,1.22688,0.35784000000000005,1.278,4.1318753195,1.2051303015000001,4.3040367912
2020-06-03 23:00:00,5.13848,1.67414,5.4043243287,1.24848,0.36414,1.3005,3.89,1.31,4.104655893,5.1846477673,1.5121889321,5.4006747576,1.24848,0.36414,1.3005,3.9361677673,1.1480489321,4.1001747576
2020-06-03 23:30:00,4.60264,1.35952,4.7992280213,0.9926400000000001,0.28952,1.034,3.61,1.07,3.7652357164,4.5849528378999995,1.3372779111,4.7759925395,0.9926400000000001,0.28952,1.034,3.5923128378999998,1.0477579111,3.7419925395
2020-06-04 00:00:00,4.1852,1.3136,4.3865070386,0.8352,0.2436,0.87,3.35,1.07,3.516731437,4.1903029096,1.222171682,4.3648988641,0.8352,0.2436,0.87,3.3551029096000002,0.9785716820000001,3.4948988641
2020-06-04 00:30:00,4.0768,1.3024,4.2797831721,0.7968000000000001,0.23240000000000002,0.8300000000000001,3.2800000000000002,1.07,3.4501159401,4.0788240556,1.1896570162,4.2487750579,0.7968000000000001,0.23240000000000002,0.8300000000000001,3.2820240556,0.9572570162,3.4187750579
2020-06-04 01:00:00,3.93248,1.30114,4.1421448852000005,0.7924800000000001,0.23114,0.8255,3.14,1.07,3.3173031215,3.9389654542,1.1488649241,4.1030890148,0.7924800000000001,0.23114,0.8255,3.1464854542,0.9177249241000001,3.2775890148
2020-06-04 01:30:00,3.85248,1.30114,4.0662719351,0.7924800000000001,0.23114,0.8255,3.06,1.07,3.2416816623,3.8025238031,1.1090694426,3.9609622949,0.7924800000000001,0.23114,0.8255,3.0100438031,0.8779294426,3.1354622949
2020-06-04 02:00:00,4.11296,1.17128,4.2764865018,0.7929600000000001,0.23128,0.8260000000000001,3.32,0.9400000000000001,3.4505072091,4.0988406306,1.1954951839,4.2696256569,0.7929600000000001,0.23128,0.8260000000000001,3.3058806306,0.9642151839,3.4436256569
2020-06-04 02:30:00,3.85296,1.31128,4.0699823095,0.7929600000000001,0.23128,0.8260000000000001,3.06,1.08,3.2449961479000002,3.815295655,1.112794566,3.9742663073,0.7929600000000001,0.23128,0.8260000000000001,3.022335655,0.881514566,3.1482663073
2020-06-04 03:00:00,3.81296,1.31128,4.0321358112,0.7929600000000001,0.23128,0.8260000000000001,3.02,1.08,3.2073041639,3.7593757434,1.0964845918,3.9160163994,0.7929600000000001,0.23128,0.8260000000000001,2.9664157434,0.8652045918,3.0900163994
2020-06-04 03:30:00,3.75296,1.33128,3.9820867896000003,0.7929600000000001,0.23128,0.8260000000000001,2.96,1.1,3.1577840331,3.7318705549,1.0884622452,3.8873651614,0.7929600000000001,0.23128,0.8260000000000001,2.9389105549,0.8571822452000001,3.0613651614
2020-06-04 04:00:00,3.79296,1.33128,4.0198074581,0.7929600000000001,0.23128,0.8260000000000001,3.0,1.1,3.1953090617,3.8042129686,1.1095621158,3.9627218423,0.7929600000000001,0.23128,0.8260000000000001,3.0112529686,0.8782821158,3.1367218423
2020-06-04 04:30:00,3.79296,1.30128,4.00997197,0.7929600000000001,0.23128,0.8260000000000001,3.0,1.07,3.1851059637,3.7988974293,1.1080117502,3.9571848222,0.7929600000000001,0.23128,0.8260000000000001,3.0059374293,0.8767317502,3.1311848222
2020-06-04 05:00:00,3.68248,1.30114,3.905588848,0.7924800000000001,0.23114,0.8255,2.89,1.07,3.0817202988,3.6685644995,1.069997979,3.8214213536,0.7924800000000001,0.23114,0.8255,2.8760844995,0.838857979,2.9959213536
2020-06-04 05:30:00,3.70248,1.30114,3.9244519936,0.7924800000000001,0.23114,0.8255,2.91,1.07,3.1004838332,3.6995585095,1.0790378986,3.8537067807,0.7924800000000001,0.23114,0.8255,2.9070785095,0.8478978986,3.0282067807
2020-06-04 06:00:00,3.81248,1.30114,4.0283953443,0.7924800000000001,0.23114,0.8255,3.02,1.07,3.2039506863,3.8077848035,1.110603901,3.9664425037,0.7924800000000001,0.23114,0.8255,3.0153048035,0.879463901,3.1409425037
2020-06-04 06:30:00,4.012,1.301,4.2176705656,0.792,0.231,0.8250000000000001,3.22,1.07,3.3931254029,4.0149798015,1.1710357754,4.1822706266,0.792,0.231,0.8250000000000001,3.2229798015,0.9400357754,3.3572706266
2020-06-04 07:00:00,4.21104,1.95072,4.6409230116,0.7910400000000001,0.23072,0.8240000000000001,3.42,1.72,3.8281588264,4.5252063026,1.3198518383,4.7137565652,0.7910400000000001,0.23072,0.8240000000000001,3.7341663026000003,1.0891318383,3.8897565652
2020-06-04 07:30:00,4.70168,1.86924,5.0596297295,0.9916800000000001,0.28924,1.033,3.71,1.58,4.0324310285,5.0586667658,1.4754444733,5.2694445477,0.9916800000000001,0.28924,1.033,4.0669867658,1.1862044733000001,4.2364445477
2020-06-04 08:00:00,5.05424,1.49332,5.2702321201,1.07424,0.31332000000000004,1.119,3.98,1.18,4.1512407784,5.20890212,1.5192631183,5.4259397084,1.07424,0.31332000000000004,1.119,4.13466212,1.2059431183,4.3069397084
2020-06-04 08:30:00,5.43056,1.6480800000000002,5.6751343244,1.09056,0.31808000000000003,1.1360000000000001,4.34,1.33,4.5392179943,5.7010436908,1.6628044098,5.938587178,1.09056,0.31808000000000003,1.1360000000000001,4.6104836908,1.3447244098,4.802587178
2020-06-04 09:00:00,5.63056,1.66558,5.8717427268,1.15056,0.33558000000000004,1.1985000000000001,4.48,1.33,4.6732536845,5.9707040348,1.7414553435,6.2194833695,1.15056,0.33558000000000004,1.1985000000000001,4.8201440348,1.4058753435,5.0209833695
2020-06-04 09:30:00,5.89416,1.61538,6.1115116502,1.18416,0.34538,1.2335,4.71,1.27,4.8782168873,6.2463953534,1.8218653114,6.5066618265,1.18416,0.34538,1.2335,5.0622353534,1.4764853114,5.2731618265
2020-06-04 10:00:00,5.5488800000000005,1.47884,5.7425636261,0.81888,0.23884000000000002,0.853,4.73,1.24,4.8898363981,5.9148735502,1.7251714521000001,6.1613266148,0.81888,0.23884000000000002,0.853,5.0959935502,1.4863314521,5.3083266148
2020-06-04 10:30:00,5.33896,1.44178,5.5302100729,0.58896,0.17178000000000002,0.6135,4.75,1.27,4.9168485842,5.6804318168,1.6567926132,5.9171164758,0.58896,0.17178000000000002,0.6135,5.0914718168,1.4850126131999999,5.3036164758
2020-06-04 11:00:00,5.18056,1.39808,5.3658950418,0.37056000000000006,0.10808000000000001,0.386,4.8100000000000005,1.29,4.9799799196,5.5391696556,1.6155911496000002,5.7699683913,0.37056000000000006,0.10808000000000001,0.386,5.1686096556,1.5075111496,5.3839683913
2020-06-04 11:30:00,5.02688,1.38284,5.2136138139,0.38688000000000006,0.11284000000000001,0.403,4.64,1.27,4.8106652347,5.3602110977,1.5633949034999999,5.5835532267,0.38688000000000006,0.11284000000000001,0.403,4.9733310977,1.4505549035,5.1805532267
2020-06-04 12:00:00,5.07056,1.2980800000000001,5.234079709,0.37056000000000006,0.10808000000000001,0.386,4.7,1.19,4.8483089836,5.4223375355,1.5815151145000002,5.6482682661,0.37056000000000006,0.10808000000000001,0.386,5.0517775355,1.4734351145,5.2622682661
2020-06-04 12:30:00,5.69632,1.31726,5.8466430924,0.43632000000000004,0.12726,0.4545,5.26,1.19,5.3929305577,6.0302998288,1.7588374501000001,6.2815623217,0.43632000000000004,0.12726,0.4545,5.5939798288,1.6315774501,5.8270623217
2020-06-04 13:00:00,5.62576,1.34918,5.7852797901,0.54576,0.15918000000000002,0.5685,5.08,1.19,5.2175185673,5.9302309631,1.7296506976,6.1773239199,0.54576,0.15918000000000002,0.5685,5.3844709631,1.5704706976,5.6088239199
2020-06-04 13:30:00,5.5137599999999996,1.4731800000000002,5.7071716857,0.5937600000000001,0.17318,0.6185,4.92,1.3,5.0888505578,5.8222825401,1.6981657409,6.064877646,0.5937600000000001,0.17318,0.6185,5.2285225401,1.5249857409,5.446377646
2020-06-04 14:00:00,5.55296,1.6362800000000002,5.7890221109,0.9129600000000001,0.26628,0.9510000000000001,4.64,1.37,4.8380264571,5.9377123883,1.7318327799,6.1851170712,0.9129600000000001,0.26628,0.9510000000000001,5.0247523883,1.4655527798999999,5.2341170712
2020-06-04 14:30:00,5.85208,1.4164400000000001,6.0210582625,0.9820800000000001,0.28644000000000003,1.023,4.87,1.13,4.9993799616,6.2579718295,1.8252417836000001,6.5187206558,0.9820800000000001,0.28644000000000003,1.023,5.2758918295,1.5388017835999999,5.4957206558
2020-06-04 15:00:00,5.69536,1.30948,5.8439595652000005,0.8553600000000001,0.24948,0.891,4.84,1.06,4.9547149262,6.0902125346,1.7763119891999999,6.3439713902,0.8553600000000001,0.24948,0.891,5.2348525346,1.5268319892000002,5.4529713902
2020-06-04 15:30:00,5.80544,1.54742,6.0081313443,0.9854400000000001,0.28742,1.0265,4.82,1.26,4.9819674828,6.1437913699,1.7919391496000001,6.399782677,0.9854400000000001,0.28742,1.0265,5.1583513699,1.5045191496,5.373282677
2020-06-04 16:00:00,6.25024,1.63882,6.4615192525000005,1.23024,0.35882000000000003,1.2815,5.02,1.28,5.1806177238,6.5923267699,1.9227619745000002,6.8670070519,1.23024,0.35882000000000003,1.2815,5.3620867699,1.5639419745,5.5855070519000005
2020-06-04 16:30:00,6.3212,1.6691,6.5378485949,1.2312,0.35910000000000003,1.2825,5.09,1.31,5.2558729056,6.6075223985000004,1.9271940329000001,6.8828358317,1.2312,0.35910000000000003,1.2825,5.3763223985,1.5680940329,5.6003358317
2020-06-04 17:00:00,6.4012,1.8391000000000002,6.6601539209,1.2312,0.35910000000000003,1.2825,5.17,1.48,5.3776667803,6.6778857847,1.9477166872,6.9561310258,1.2312,0.35910000000000003,1.2825,5.4466857847,1.5886166872,5.6736310258
2020-06-04 17:30:00,6.4512,1.8691,6.7165107199000005,1.2312,0.35910000000000003,1.2825,5.22,1.51,5.4340132499,6.7198534035,1.9599572427,6.9998472953,1.2312,0.35910000000000003,1.2825,5.4886534035,1.6008572427,5.7173472953
2020-06-04 18:00:00,6.2288,1.7509000000000001,6.4702086713,0.9288000000000001,0.27090000000000003,0.9675,5.3,1.48,5.5027629424,6.427150671,1.8745856124,6.6949486155999995,0.9288000000000001,0.27090000000000003,0.9675,5.498350671,1.6036856124,5.7274486156
2020-06-04 18:30:00,6.08096,1.36528,6.2323401704,0.84096,0.24528000000000003,0.876,5.24,1.12,5.3583579574,6.1398534088,1.7907905776000002,6.3956806342,0.84096,0.24528000000000003,0.876,5.2988934088,1.5455105776,5.5196806342
2020-06-04 19:00:00,6.00096,1.12028,6.1046333387,0.96096,0.28028000000000003,1.001,5.04,0.84,5.1095205255,5.9021667375,1.7214652984,6.1480903515,0.96096,0.28028000000000003,1.001,4.9412067375,1.4411852984,5.1470903515
2020-06-04 19:30:00,6.1812,1.1991,6.2964334547,1.2312,0.35910000000000003,1.2825,4.95,0.84,5.0207668737,6.0899620058,1.7762389184,6.3437104227,1.2312,0.35910000000000003,1.2825,4.8587620058,1.4171389184,5.0612104227
2020-06-04 20:00:00,6.0812,1.2391,6.2061551906,1.2312,0.35910000000000003,1.2825,4.85,0.88,4.9291885742,5.9981414199,1.7494579141000002,6.2480639791,1.2312,0.35910000000000003,1.2825,4.7669414199,1.3903579141,4.9655639791
2020-06-04 20:30:00,5.97024,1.26882,6.1035784463,1.23024,0.35882000000000003,1.2815,4.74,0.91,4.8265619234,5.9073767749,1.7229848927,6.1535174738,1.23024,0.35882000000000003,1.2815,4.6771367749,1.3641648927,4.8720174738
2020-06-04 21:00:00,5.86024,1.29882,6.0024450227,1.23024,0.35882000000000003,1.2815,4.63,0.9400000000000001,4.7244576408,5.8362854284,1.7022499166,6.0794639879,1.23024,0.35882000000000003,1.2815,4.6060454284,1.3434299165999999,4.7979639879
2020-06-04 21:30:00,5.79024,1.31882,5.938532264,1.23024,0.35882000000000003,1.2815,4.5600000000000005,0.96,4.6599570813,5.7417014871,1.6746629337,5.980939049,1.23024,0.35882000000000003,1.2815,4.5114614871,1.3158429337,4.699439049
2020-06-04 22:00:00,5.76976,1.31868,5.9185342273,1.22976,0.35868000000000005,1.2810000000000001,4.54,0.96,4.6403879148,5.6535002913,1.648937585,5.8890628034,1.22976,0.35868000000000005,1.2810000000000001,4.4237402913,1.290257585,4.6080628034
2020-06-04 22:30:00,5.5502400000000005,1.3788200000000002,5.7189429661,1.23024,0.35882000000000003,1.2815,4.32,1.02,4.4387836172,5.4578495643,1.5918727896,5.6852599629,1.23024,0.35882000000000003,1.2815,4.2276095643,1.2330527896,4.4037599629
2020-06-04 23:00:00,5.22024,1.12882,5.3408932071,1.23024,0.35882000000000003,1.2815,3.99,0.77,4.0636190766,5.1079142222,1.4898083148,5.3207439814,1.23024,0.35882000000000003,1.2815,3.8776742222,1.1309883148,4.0392439814
2020-06-04 23:30:00,4.99976,1.29868,5.1656722505,1.22976,0.35868000000000005,1.2810000000000001,3.77,0.9400000000000001,3.8854214701,4.946872946,1.4428379426,5.1529926521,1.22976,0.35868000000000005,1.2810000000000001,3.7171129460000003,1.0841579426,3.8719926521
2020-06-05 00:00:00,4.75976,1.6686800000000002,5.0437890717,1.22976,0.35868000000000005,1.2810000000000001,3.5300000000000002,1.31,3.7652357164,4.9137209947,1.4331686235,5.1184593695,1.22976,0.35868000000000005,1.2810000000000001,3.6839609947,1.0744886235,3.8374593695
2020-06-05 00:30:00,4.52184,2.11762,4.9931304259000004,1.19184,0.34762000000000004,1.2415,3.33,1.77,3.7711801866,4.8725609235,1.4211636027,5.0755842953,1.19184,0.34762000000000004,1.2415,3.6807209235,1.0735436027,3.8340842953000003
2020-06-05 01:00:00,4.35704,2.11622,4.8437779315,1.18704,0.34622,1.2365,3.17,1.77,3.6306748684,4.6729308143,1.3629381542,4.8676362649,1.18704,0.34622,1.2365,3.4858908143000003,1.0167181542,3.6311362649000003
2020-06-05 01:30:00,4.28704,1.8062200000000002,4.6520041541,1.18704,0.34622,1.2365,3.1,1.46,3.4266018152,4.4806921302,1.306868538,4.6673876356,1.18704,0.34622,1.2365,3.2936521302,0.960648538,3.4308876356
2020-06-05 02:00:00,4.30656,1.40608,4.530289174,1.18656,0.34608000000000005,1.236,3.12,1.06,3.2951479481,4.3082479184,1.2565723095,4.4877582483000005,1.18656,0.34608000000000005,1.236,3.1216879184,0.9104923095,3.2517582483
2020-06-05 02:30:00,4.35656,1.36608,4.5657189576,1.18656,0.34608000000000005,1.236,3.17,1.02,3.3300600595,4.3548628096,1.2701683195,4.5363154267,1.18656,0.34608000000000005,1.236,3.1683028096,0.9240883195,3.3003154267
2020-06-05 03:00:00,4.48704,1.25622,4.6595725823,1.18704,0.34622,1.2365,3.3,0.91,3.4231710445,4.5101911448,1.3154724172,4.6981157758,1.18704,0.34622,1.2365,3.3231511448,0.9692524172,3.4616157758
2020-06-05 03:30:00,4.32656,1.35608,4.5341012781,1.18656,0.34608000000000005,1.236,3.14,1.01,3.2984390248,4.3135321975,1.2581135576,4.4932627058,1.18656,0.34608000000000005,1.236,3.1269721974999998,0.9120335576,3.2572627058
2020-06-05 04:00:00,4.17704,1.41622,4.4105943194,1.18704,0.34622,1.2365,2.99,1.07,3.1756889016,4.2079662922,1.2273235019,4.383298221,1.18704,0.34622,1.2365,3.0209262922,0.8811035019000001,3.146798221
2020-06-05 04:30:00,4.17656,1.41608,4.4100947836,1.18656,0.34608000000000005,1.236,2.99,1.07,3.1756889016,4.20216776,1.2256322633,4.3772580833,1.18656,0.34608000000000005,1.236,3.01560776,0.8795522633,3.1412580833
2020-06-05 05:00:00,4.08704,1.39622,4.3189496698,1.18704,0.34622,1.2365,2.9,1.05,3.0842341027,4.1016974096,1.1963284111,4.2726014682999995,1.18704,0.34622,1.2365,2.9146574096,0.8501084111,3.0361014683
2020-06-05 05:30:00,4.08656,1.39608,4.318450185,1.18656,0.34608000000000005,1.236,2.9,1.05,3.0842341027,4.1168045366,1.2007346564999999,4.288338059,1.18656,0.34608000000000005,1.236,2.9302445366,0.8546546565,3.052338059
2020-06-05 06:00:00,4.21656,1.39608,4.4416683352,1.18656,0.34608000000000005,1.236,3.03,1.05,3.20677408,4.2343702703,1.2350246622,4.4108023649,1.18656,0.34608000000000005,1.236,3.0478102703,0.8889446622,3.1748023649
2020-06-05 06:30:00,4.34704,1.7562200000000001,4.6883968955,1.18704,0.34622,1.2365,3.16,1.4100000000000001,3.4603034549,4.5421429096,1.324791682,4.7313988641,1.18704,0.34622,1.2365,3.3551029096000002,0.9785716820000001,3.4948988641
2020-06-05 07:00:00,4.57704,1.8462200000000002,4.9353645711,1.18704,0.34622,1.2365,3.39,1.5,3.7070338547,4.8087808523,1.4025610819,5.0091467211,1.18704,0.34622,1.2365,3.6217408523,1.0563410819,3.7726467211
2020-06-05 07:30:00,4.9216,1.2363,5.0745033501,1.2216,0.3563,1.2725,3.7,0.88,3.8032091712,4.909330159,1.431887963,5.1138855823,1.2216,0.3563,1.2725,3.687730159,1.075587963,3.8413855823
2020-06-05 08:00:00,5.28504,1.17022,5.4130455984,1.2350400000000001,0.36022000000000004,1.2865,4.05,0.81,4.130205806,5.2434130025,1.5293287923999999,5.4618885443,1.2350400000000001,0.36022000000000004,1.2865,4.0083730025,1.1691087924,4.1753885443
2020-06-05 08:30:00,5.53936,1.06148,5.640146186,1.23936,0.36148,1.291,4.3,0.7000000000000001,4.3566041822,5.516119014,1.6088680458,5.7459573063,1.23936,0.36148,1.291,4.276759014,1.2473880458,4.4549573063
2020-06-05 09:00:00,5.83608,1.00344,5.9217161026,1.24608,0.36344000000000004,1.298,4.59,0.64,4.634403953,5.8571626202000004,1.7083390975000001,6.1012110627,1.24608,0.36344000000000004,1.298,4.6110826202,1.3448990975,4.8032110627
2020-06-05 09:30:00,5.96608,1.00344,6.0498762301,1.24608,0.36344000000000004,1.298,4.72,0.64,4.7631922069,6.0226347176,1.7566017926000002,6.2735778308,1.24608,0.36344000000000004,1.298,4.7765547176,1.3931617926,4.9755778308
2020-06-05 10:00:00,5.93536,0.9819800000000001,6.0160438039,1.27536,0.37198000000000003,1.3285,4.66,0.61,4.6997553128,5.9550205253,1.7368809865000001,6.2031463805,1.27536,0.37198000000000003,1.3285,4.6796605253,1.3649009865,4.8746463805
2020-06-05 10:30:00,5.82848,0.93164,5.9024683142,1.30848,0.38164000000000003,1.363,4.52,0.55,4.5533394339,5.8672218184,1.7112730304000001,6.1116893941,1.30848,0.38164000000000003,1.363,4.5587418184,1.3296330304000001,4.7486893941
2020-06-05 11:00:00,5.77136,0.99248,5.8560748629,1.31136,0.38248000000000004,1.366,4.46,0.61,4.5015219648,5.8701018184,1.7121130304,6.1146893941,1.31136,0.38248000000000004,1.366,4.5587418184,1.3296330304000001,4.7486893941
2020-06-05 11:30:00,5.70336,0.9959800000000001,5.7896711003,1.32336,0.38598000000000005,1.3785,4.38,0.61,4.4222731711,5.8236852595,1.6985748673,6.066338812,1.32336,0.38598000000000005,1.3785,4.5003252595,1.3125948673,4.687838812
2020-06-05 12:00:00,5.82384,0.9361200000000001,5.8985958499,1.3238400000000001,0.38612,1.379,4.5,0.55,4.533486517,5.8929102729,1.7187654963,6.1384482009,1.3238400000000001,0.38612,1.379,4.5690702729,1.3326454963,4.7594482009
2020-06-05 12:30:00,5.9136,0.9873000000000001,5.9954504626,1.2936,0.3773,1.3475000000000001,4.62,0.61,4.6600965655,6.0012558981,1.7503663036,6.2513082272,1.2936,0.3773,1.3475000000000001,4.7076558981000005,1.3730663036,4.9038082272
2020-06-05 13:00:00,5.8576,0.9943000000000001,5.9413895891,1.3176,0.38430000000000003,1.3725,4.54,0.61,4.5807968739,5.937509927,1.7317737287,6.184906174,1.3176,0.38430000000000003,1.3725,4.619909927,1.3474737287,4.812406174
2020-06-05 13:30:00,5.60904,1.0747200000000001,5.7110728239,1.31904,0.38472,1.374,4.29,0.6900000000000001,4.3451352108,5.663312082,1.6517993573,5.8992834188,1.31904,0.38472,1.374,4.344272082,1.2670793573,4.5252834188
2020-06-05 14:00:00,5.67696,1.01828,5.7675617899,1.29696,0.37828,1.351,4.38,0.64,4.4265110414,5.7363131913,1.6730913474,5.9753262409,1.29696,0.37828,1.351,4.4393531913,1.2948113474,4.6243262409
2020-06-05 14:30:00,5.76224,1.01982,5.8517896963,1.30224,0.37982000000000005,1.3565,4.46,0.64,4.5056852975,5.8263844222,1.6993621231,6.0691504398,1.30224,0.37982000000000005,1.3565,4.5241444222,1.3195421231,4.7126504398
2020-06-05 15:00:00,5.63136,0.89248,5.7016432719,1.31136,0.38248000000000004,1.366,4.32,0.51,4.35,5.7415372018,1.6746150172,5.9807679185,1.31136,0.38248000000000004,1.366,4.4301772018,1.2921350172000001,4.6147679185
2020-06-05 15:30:00,5.56456,0.9575800000000001,5.6463516938,1.2945600000000002,0.37758,1.3485,4.27,0.58,4.3092110647,5.6016507432000004,1.6338148001000001,5.8350528575,1.2945600000000002,0.37758,1.3485,4.3070907432,1.2562348001,4.4865528574999995
2020-06-05 16:00:00,5.396,1.178,5.5230879044,1.296,0.378,1.35,4.1,0.8,4.1773197148,5.362533495,1.5640722694,5.5859723906,1.296,0.378,1.35,4.066533495,1.1860722694,4.2359723906
2020-06-05 16:30:00,5.71448,1.24464,5.848453676,1.28448,0.37464000000000003,1.338,4.43,0.87,4.5146206928,5.693299602,1.6605457172,5.9305204187000005,1.28448,0.37464000000000003,1.338,4.408819602,1.2859057172,4.5925204187
2020-06-05 17:00:00,5.58408,1.2874400000000001,5.7305716294,1.2940800000000001,0.37744000000000005,1.348,4.29,0.91,4.3854532263,5.60453785,1.6346568729,5.8380602604,1.2940800000000001,0.37744000000000005,1.348,4.31045785,1.2572168729,4.4900602604
2020-06-05 17:30:00,5.61304,1.32422,5.7671289781,1.28304,0.37422000000000005,1.3365,4.33,0.9500000000000001,4.4329899616,5.6049924042,1.6347894512,5.8385337544,1.28304,0.37422000000000005,1.3365,4.3219524042,1.2605694512,4.5020337544
2020-06-05 18:00:00,5.7696000000000005,1.2703,5.9077869164,1.2696,0.3703,1.3225,4.5,0.9,4.5891175622,5.7916056027,1.6892183008,6.0329225028,1.2696,0.3703,1.3225,4.5220056027,1.3189183008,4.7104225028
2020-06-05 18:30:00,5.8433600000000006,1.28848,5.98373101,1.26336,0.36848000000000003,1.316,4.58,0.92,4.6714879856,5.8957247302999995,1.7195863797,6.1413799274,1.26336,0.36848000000000003,1.316,4.6323647303,1.3511063797,4.8253799274
2020-06-05 19:00:00,5.86904,1.28722,6.008541075,1.2590400000000002,0.36722000000000005,1.3115,4.61,0.92,4.7009041683,5.8637099861,1.7102487459,6.1080312355,1.2590400000000002,0.36722000000000005,1.3115,4.6046699861,1.3430287458999999,4.7965312355
2020-06-05 19:30:00,5.84528,1.35904,6.0011905485,1.26528,0.36904000000000003,1.318,4.58,0.99,4.6857763498,5.8130390643,1.6954697270999999,6.0552490253,1.26528,0.36904000000000003,1.318,4.5477590643,1.3264297271,4.7372490253
2020-06-05 20:00:00,5.70528,1.37904,5.8695801552999995,1.26528,0.36904000000000003,1.318,4.44,1.01,4.5534272806,5.6545155113,1.6492336908,5.8901203243,1.26528,0.36904000000000003,1.318,4.3892355113,1.2801936908,4.5721203243
2020-06-05 20:30:00,5.6448,1.4389,5.8253068803,1.2648000000000001,0.3689,1.3175,4.38,1.07,4.5088025018,5.6260935134,1.6409439414,5.8605140765,1.2648000000000001,0.3689,1.3175,4.3612935134,1.2720439414,4.5430140765
2020-06-05 21:00:00,5.51432,1.43876,5.6989258111000005,1.26432,0.36876000000000003,1.317,4.25,1.07,4.3826247843,5.5399742704,1.6158258289,5.7708065317,1.26432,0.36876000000000003,1.317,4.2756542704000005,1.2470658289,4.4538065317
2020-06-05 21:30:00,5.43432,1.46876,5.6293063338,1.26432,0.36876000000000003,1.317,4.17,1.1,4.3126442005,5.3886998905,1.5717041347,5.6132290526,1.26432,0.36876000000000003,1.317,4.1243798905,1.2029441347,4.2962290526
2020-06-05 22:00:00,5.3943200000000004,1.68876,5.6524860548,1.26432,0.36876000000000003,1.317,4.13,1.32,4.3358159555,5.4403135635,1.5867581227,5.6669932953,1.26432,0.36876000000000003,1.317,4.1759935635,1.2179981227,4.3499932953
2020-06-05 22:30:00,5.20432,2.20876,5.6536331151,1.26432,0.36876000000000003,1.317,3.94,1.8399999999999999,4.3484709956,5.4533749447,1.5905676922,5.6805989008,1.26432,0.36876000000000003,1.317,4.1890549447,1.2218076922,4.3635989008
2020-06-05 23:00:00,4.98432,2.29876,5.4888745112,1.26432,0.36876000000000003,1.317,3.7199999999999998,1.9300000000000002,4.1908591005,5.2123980137,1.5202827540000001,5.4295812643,1.26432,0.36876000000000003,1.317,3.9480780137,1.151522754,4.1125812643
2020-06-05 23:30:00,4.8048,1.6089,5.0670170959,1.2648000000000001,0.3689,1.3175,3.54,1.24,3.750893227,4.7736233887,1.3923068217,4.9725243632,1.2648000000000001,0.3689,1.3175,3.5088233886999998,1.0234068217,3.6550243632
2020-06-06 00:00:00,4.5948,1.5389,4.8456578759,1.2648000000000001,0.3689,1.3175,3.33,1.17,3.5295608792,4.5666771822,1.3319475115000001,4.7569553982,1.2648000000000001,0.3689,1.3175,3.3018771822,0.9630475115,3.4394553982
2020-06-06 00:30:00,4.3964,1.5277,4.6542668864,1.2264,0.3577,1.2775,3.17,1.17,3.3790235276000002,4.3446700972,1.267195445,4.5256980179,1.2264,0.3577,1.2775,3.1182700972,0.909495445,3.2481980179
2020-06-06 01:00:00,4.29208,1.49644,4.5454684467,1.22208,0.35644000000000003,1.2730000000000001,3.07,1.1400000000000001,3.2748282398,4.2584291377,1.2420418318,4.4358636851,1.22208,0.35644000000000003,1.2730000000000001,3.0363491377,0.8856018318000001,3.1628636851
2020-06-06 01:30:00,4.1716,1.6863000000000001,4.4995393375,1.2216,0.3563,1.2725,2.95,1.33,3.2359542642,4.2304363004,1.2338772543,4.4067044796,1.2216,0.3563,1.2725,3.0088363004,0.8775772543,3.1342044796
2020-06-06 02:00:00,4.1116,2.2463,4.6852020501,1.2216,0.3563,1.2725,2.89,1.8900000000000001,3.4531434954,4.4379501761,1.2944021346999999,4.6228647668,1.2216,0.3563,1.2725,3.2163501761,0.9381021347,3.3503647668
2020-06-06 02:30:00,4.0716,2.2463,4.6501387345000005,1.2216,0.3563,1.2725,2.85,1.8900000000000001,3.419736832,4.3724567071,1.2752998729,4.5546424032,1.2216,0.3563,1.2725,3.1508567071,0.9189998729000001,3.2821424032
2020-06-06 03:00:00,4.0716,1.7563,4.4342435939,1.2216,0.3563,1.2725,2.85,1.4,3.1752952619,4.1354256926,1.206165827,4.3077350965,1.2216,0.3563,1.2725,2.9138256926,0.849865827,3.0352350965
2020-06-06 03:30:00,4.3216,1.4163000000000001,4.5477612349,1.2216,0.3563,1.2725,3.1,1.06,3.276217331,4.319948797,1.2599850658,4.4999466636,1.2216,0.3563,1.2725,3.098348797,0.9036850658000001,3.2274466636
2020-06-06 04:00:00,4.3216,1.3863,4.5385079321,1.2216,0.3563,1.2725,3.1,1.03,3.2666343535999998,4.3227053351,1.2607890561000001,4.5028180574,1.2216,0.3563,1.2725,3.1011053351,0.9044890561000001,3.2303180574
