Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2020-06-06 04:30:00,4.28208,1.4164400000000001,4.5102673313,1.22208,0.35644000000000003,1.2730000000000001,3.06,1.06,3.238394664,4.2824120831,1.2490368576,4.4608459199,1.22208,0.35644000000000003,1.2730000000000001,3.0603320831,0.8925968576000001,3.1878459199
2020-06-06 05:00:00,4.2116,1.4163000000000001,4.4433636189,1.2216,0.3563,1.2725,2.99,1.06,3.172333526,4.1972594076,1.2242006606,4.3721452163,1.2216,0.3563,1.2725,2.9756594076000003,0.8679006606,3.0996452163
2020-06-06 05:30:00,4.21208,1.4164400000000001,4.4438632067,1.22208,0.35644000000000003,1.2730000000000001,2.99,1.06,3.172333526,4.1977394076,1.2243406606,4.3726452163000005,1.22208,0.35644000000000003,1.2730000000000001,2.9756594076000003,0.8679006606,3.0996452163
2020-06-06 06:00:00,4.21208,1.4164400000000001,4.4438632067,1.22208,0.35644000000000003,1.2730000000000001,2.99,1.06,3.172333526,4.2150255518,1.2293824526,4.3906516165,1.22208,0.35644000000000003,1.2730000000000001,2.9929455518,0.8729424526,3.1176516165
2020-06-06 06:30:00,4.09208,1.47644,4.3502866342,1.22208,0.35644000000000003,1.2730000000000001,2.87,1.12,3.0807953519,4.075141803,1.1885830259,4.2449393782,1.22208,0.35644000000000003,1.2730000000000001,2.853061803,0.8321430259,2.9719393782
2020-06-06 07:00:00,4.18208,1.47644,4.4350499659,1.22208,0.35644000000000003,1.2730000000000001,2.96,1.12,3.1648064712,4.1598858113,1.2133000283,4.3332143868,1.22208,0.35644000000000003,1.2730000000000001,2.9378058113,0.8568600283000001,3.0602143868
2020-06-06 07:30:00,4.3176,1.4868000000000001,4.5664257357,1.2576,0.3668,1.31,3.06,1.12,3.2585272747,4.3183499369,1.2595187316,4.4982811843,1.2576,0.3668,1.31,3.0607499369,0.8927187316,3.1882811843
2020-06-06 08:00:00,4.60576,1.86918,4.9705994659,1.26576,0.36918,1.3185,3.34,1.5,3.6613658654,4.7190430872,1.3763875671,4.9156698825,1.26576,0.36918,1.3185,3.4532830872,1.0072075671,3.5971698825000002
2020-06-06 08:30:00,4.78672,1.9894600000000002,5.1836897525,1.26672,0.36946,1.3195000000000001,3.52,1.62,3.8748935469,4.9736627871,1.4506516462,5.1808987366,1.26672,0.36946,1.3195000000000001,3.7069427871,1.0811916462,3.8613987366
2020-06-06 09:00:00,4.99864,2.13002,5.4335427715,1.26864,0.37002,1.3215,3.73,1.76,4.1243787411,5.2721520643,1.5377110187,5.4918250669,1.26864,0.37002,1.3215,4.0035120643,1.1676910187,4.1703250669
2020-06-06 09:30:00,5.20008,1.91044,5.5399109199000005,1.27008,0.37044000000000005,1.323,3.93,1.54,4.2209596065,5.404910891,1.5764323432,5.6301155115,1.27008,0.37044000000000005,1.323,4.134830891,1.2059923432,4.3071155115
2020-06-06 10:00:00,5.36672,1.3694600000000001,5.5386915648,1.26672,0.36946,1.3195000000000001,4.1,1.0,4.2201895692,5.3733684568,1.5672324666000002,5.5972588092,1.26672,0.36946,1.3195000000000001,4.1066484568,1.1977724666,4.2777588092
2020-06-06 10:30:00,5.4672,1.6496,5.7106440968,1.2671999999999999,0.36960000000000004,1.32,4.2,1.28,4.3907174812,5.5661632957,1.6234642946,5.7980867663,1.2671999999999999,0.36960000000000004,1.32,4.2989632957,1.2538642946,4.4780867663
2020-06-06 11:00:00,5.63624,1.39932,5.8073486033,1.26624,0.36932000000000004,1.319,4.37,1.03,4.489743868,5.6244936396,1.6404773115,5.8588475412,1.26624,0.36932000000000004,1.319,4.3582536396,1.2711573115,4.5398475412
2020-06-06 11:30:00,5.72672,1.30946,5.8745218912,1.26672,0.36946,1.3195000000000001,4.46,0.9400000000000001,4.5579820096,5.6326669381,1.6428611903,5.8673613938999996,1.26672,0.36946,1.3195000000000001,4.3659469381000005,1.2734011903,4.5478613939
2020-06-06 12:00:00,5.61768,1.68974,5.8663063208,1.26768,0.36974,1.3205,4.35,1.32,4.5458662541,5.7400867066,1.6741919561,5.9792569861,1.26768,0.36974,1.3205,4.4724067066,1.3044519561,4.6587569861
2020-06-06 12:30:00,5.40824,2.08282,5.7954464064,1.27824,0.37282000000000004,1.3315000000000001,4.13,1.71,4.4700111857,5.6939931815,1.6607480113,5.9312428974,1.27824,0.37282000000000004,1.3315000000000001,4.4157531815,1.2879280113,4.5997428974
2020-06-06 13:00:00,5.64624,2.02932,5.9998471481,1.26624,0.36932000000000004,1.319,4.38,1.6600000000000001,4.6840153715,5.9033072066,1.7217979353000001,6.1492783402,1.26624,0.36932000000000004,1.319,4.6370672066,1.3524779353,4.8302783402
2020-06-06 13:30:00,5.70576,2.07918,6.0727824471,1.26576,0.36918,1.3185,4.44,1.71,4.7579092047,5.9679246042,1.7406446762,6.2165881294,1.26576,0.36918,1.3185,4.7021646042,1.3714646762,4.8980881294
2020-06-06 14:00:00,5.79624,2.09932,6.1647013391,1.26624,0.36932000000000004,1.319,4.53,1.73,4.8491030098,6.0673900608,1.7696554344000002,6.32019798,1.26624,0.36932000000000004,1.319,4.8011500608,1.4003354344,5.00119798
2020-06-06 14:30:00,5.5662400000000005,2.09932,5.9489639602,1.26624,0.36932000000000004,1.319,4.3,1.73,4.6349649405,5.8483834598,1.7057785091,6.092066104,1.26624,0.36932000000000004,1.319,4.5821434598,1.3364585091,4.773066104
2020-06-06 15:00:00,5.0516,2.1038,5.4721693139,1.2816,0.3738,1.335,3.77,1.73,4.1479874638,5.3059430652,1.5475667273,5.5270240262,1.2816,0.3738,1.335,4.0243430652,1.1737667273,4.1920240262
2020-06-06 15:30:00,5.22248,2.13114,5.6405722272,1.27248,0.37114,1.3255,3.95,1.76,4.3243612245,5.4861841616,1.6001370471,5.7147751684,1.27248,0.37114,1.3255,4.2137041616,1.2289970471,4.3892751684
2020-06-06 16:00:00,5.47576,1.41918,5.6566791892,1.26576,0.36918,1.3185,4.21,1.05,4.3389630098,5.454128055,1.5907873494,5.6813833906,1.26576,0.36918,1.3185,4.188368055,1.2216073494,4.3628833906
2020-06-06 16:30:00,5.23632,1.37226,5.4131455412000005,1.2763200000000001,0.37226000000000004,1.3295,3.96,1.0,4.0843114475,5.2192519106,1.5222818073000002,5.4367207402,1.2763200000000001,0.37226000000000004,1.3295,3.9429319106,1.1500218073,4.1072207402
2020-06-06 17:00:00,5.32016,1.43338,5.5098712009,1.28016,0.37338000000000005,1.3335,4.04,1.06,4.1767451442,5.3483432942,1.5599334608,5.5711909314,1.28016,0.37338000000000005,1.3335,4.0681832942,1.1865534608,4.2376909314
2020-06-06 17:30:00,5.80192,1.42806,5.9750841877,1.26192,0.36806000000000005,1.3145,4.54,1.06,4.66210253,5.7501396377,1.677124061,5.9897287893,1.26192,0.36806000000000005,1.3145,4.4882196377,1.309064061,4.6752287893
2020-06-06 18:00:00,5.67056,1.43058,5.8482313437,1.2705600000000001,0.37058,1.3235000000000001,4.4,1.06,4.5258811297,5.6809311315,1.6569382467,5.9176365953,1.2705600000000001,0.37058,1.3235000000000001,4.4103711315,1.2863582466999999,4.5941365953
2020-06-06 18:30:00,5.77568,1.40624,5.9444083305,1.25568,0.36624,1.308,4.52,1.04,4.6381030605,5.734504329,1.6725637626,5.9734420094,1.25568,0.36624,1.308,4.478824329,1.3063237626,4.6654420093999995
2020-06-06 19:00:00,5.77952,1.45736,5.9604319978,1.25952,0.36736,1.312,4.52,1.09,4.6495698726,5.7563903585,1.6789471879,5.9962399568,1.25952,0.36736,1.312,4.4968703585,1.3115871879,4.6842399568
2020-06-06 19:30:00,5.71328,1.49554,5.9057775314,1.25328,0.36554000000000003,1.3054999999999999,4.46,1.13,4.6009238203,5.6572491392,1.6500309989000002,5.8929678533,1.25328,0.36554000000000003,1.3054999999999999,4.4039691392,1.2844909989,4.5874678533
2020-06-06 20:00:00,5.55704,1.4937200000000002,5.7542934406,1.24704,0.36372000000000004,1.299,4.31,1.13,4.4556705444,5.531936937,1.6134816066000002,5.7624343093,1.24704,0.36372000000000004,1.299,4.284896937,1.2497616066,4.4634343093
2020-06-06 20:30:00,5.56808,1.49694,5.7657908608,1.25808,0.36694000000000004,1.3105,4.31,1.13,4.4556705444,5.5505608253,1.6189135741,5.7818341931,1.25808,0.36694000000000004,1.3105,4.2924808253,1.2519735741,4.4713341931
2020-06-06 21:00:00,5.48048,1.49764,5.6814246981,1.26048,0.36764,1.313,4.22,1.13,4.3686725673,5.4663166049,1.5943423431000001,5.6940797968,1.26048,0.36764,1.313,4.2058366049,1.2267023431,4.3810797968
2020-06-06 21:30:00,5.44336,1.74848,5.7172852299,1.26336,0.36848000000000003,1.316,4.18,1.38,4.4019086769,5.4469826792,1.5887032814,5.6739402908,1.26336,0.36848000000000003,1.316,4.1836226792,1.2202232814,4.3579402908
2020-06-06 22:00:00,5.50384,1.48862,5.7016001482,1.26384,0.36862,1.3165,4.24,1.12,4.3854304236,5.4205145182,1.5809834011000001,5.6463692898,1.26384,0.36862,1.3165,4.1566745182,1.2123634011,4.3298692898
2020-06-06 22:30:00,5.35384,1.50862,5.5623319795,1.26384,0.36862,1.3165,4.09,1.1400000000000001,4.2459039085,5.281067745,1.5403114256000001,5.5011122344,1.26384,0.36862,1.3165,4.017227745,1.1716914256,4.1846122344
2020-06-06 23:00:00,5.15384,1.53862,5.3786074638,1.26384,0.36862,1.3165,3.89,1.17,4.0621422919,5.0985565909,1.4870790057,5.3109964488,1.26384,0.36862,1.3165,3.8347165909000003,1.1184590057000001,3.9944964488
2020-06-06 23:30:00,4.9538400000000005,1.53862,5.1872808146,1.26384,0.36862,1.3165,3.69,1.17,3.8710463702,4.9118798683,1.4326316283,5.1165415295,1.26384,0.36862,1.3165,3.6480398683,1.0640116283,3.8000415295
2020-06-07 00:00:00,4.63336,1.53848,4.8821046281000005,1.26336,0.36848000000000003,1.316,3.37,1.17,3.567323927,4.6143372477,1.3458483639,4.8066012997000005,1.26336,0.36848000000000003,1.316,3.3509772477,0.9773683639,3.4906012996999998
2020-06-07 00:30:00,4.46448,1.5471400000000002,4.7249575501,1.22448,0.35714,1.2755,3.24,1.19,3.4516228067,4.4354281729,1.2936665504,4.6202376801,1.22448,0.35714,1.2755,3.2109481729000002,0.9365265504,3.3447376801
2020-06-07 01:00:00,4.33112,1.5161600000000002,4.5888279114,1.22112,0.35616000000000003,1.272,3.11,1.16,3.3192920932,4.3014773063,1.2545975477,4.4807055274,1.22112,0.35616000000000003,1.272,3.0803573063,0.8984375477000001,3.2087055274
2020-06-07 01:30:00,4.26064,1.5160200000000001,4.5223190787,1.22064,0.35602,1.2715,3.04,1.16,3.2537977811,4.2224830275,1.2315575497,4.3984198203,1.22064,0.35602,1.2715,3.0018430275,0.8755375497000001,3.1269198203
2020-06-07 02:00:00,4.28064,1.5160200000000001,4.5411667499,1.22064,0.35602,1.2715,3.06,1.16,3.2724914056,4.244921427,1.2381020829,4.4217931532,1.22064,0.35602,1.2715,3.024281427,0.8820820829,3.1502931532
2020-06-07 02:30:00,4.24064,1.5160200000000001,4.5034813478,1.22064,0.35602,1.2715,3.02,1.16,3.2351197814,4.2051356934,1.2264979106,4.3803496807,1.22064,0.35602,1.2715,2.9844956934,0.8704779106,3.1088496807
2020-06-07 03:00:00,4.19016,1.5158800000000001,4.4559323379,1.22016,0.35588000000000003,1.271,2.9699999999999998,1.16,3.1884949428000002,4.1236685449,1.2027366589,4.2954880676,1.22016,0.35588000000000003,1.271,2.9035085449,0.8468566589000001,3.0244880676
2020-06-07 03:30:00,4.13016,1.54588,4.4099848753,1.22016,0.35588000000000003,1.271,2.91,1.19,3.1439147571,4.1159601151,1.2004883669,4.2874584533,1.22016,0.35588000000000003,1.271,2.8958001151,0.8446083669000001,3.0164584533
2020-06-07 04:00:00,4.10016,1.54588,4.3819010715,1.22016,0.35588000000000003,1.271,2.88,1.19,3.116167518,4.0962361857,1.1947355542,4.2669126934,1.22016,0.35588000000000003,1.271,2.8760761857,0.8388555542,2.9959126934
2020-06-07 04:30:00,4.10112,1.5161600000000002,4.3724051047,1.22112,0.35616000000000003,1.272,2.88,1.16,3.1048349393,4.0756905994,1.1887430915000001,4.2455110411,1.22112,0.35616000000000003,1.272,2.8545705994,0.8325830915,2.9735110411
2020-06-07 05:00:00,4.01112,1.5161600000000002,4.288102704,1.22112,0.35616000000000003,1.272,2.79,1.16,3.0215393428,3.9598464965,1.1549552282,4.1248401005,1.22112,0.35616000000000003,1.272,2.7387264965,0.7987952282,2.8528401005
2020-06-07 05:30:00,3.93112,1.4961600000000002,4.2062096001,1.22112,0.35616000000000003,1.272,2.71,1.1400000000000001,2.9400170067999998,3.9014118134,1.1379117789,4.063970639,1.22112,0.35616000000000003,1.272,2.6802918134000002,0.7817517789,2.791970639
2020-06-07 06:00:00,3.91112,1.52616,4.1983358608,1.22112,0.35616000000000003,1.272,2.69,1.17,2.9334280288,3.9278553241000003,1.1456244695,4.0915159626,1.22112,0.35616000000000003,1.272,2.7067353241000003,0.7894644695,2.8195159626
2020-06-07 06:30:00,4.04112,1.52616,4.319700823,1.22112,0.35616000000000003,1.272,2.8200000000000003,1.17,3.0530804116,4.0174953551,1.1717694786,4.1848909949,1.22112,0.35616000000000003,1.272,2.7963753551,0.8156094786,2.9128909949
2020-06-07 07:00:00,4.04112,1.52616,4.319700823,1.22112,0.35616000000000003,1.272,2.8200000000000003,1.17,3.0530804116,4.0340299278,1.1765920623000001,4.2021145081,1.22112,0.35616000000000003,1.272,2.8129099278,0.8204320623,2.9301145081
2020-06-07 07:30:00,4.13568,1.51624,4.4048646744,1.25568,0.36624,1.308,2.88,1.15,3.1011127035,4.1489106386,1.2100989362,4.3217819152,1.25568,0.36624,1.308,2.8932306386,0.8438589362000001,3.0137819152
2020-06-07 08:00:00,4.22816,1.66988,4.5459692256,1.26816,0.36988000000000004,1.321,2.96,1.3,3.2328934409,4.2920483485,1.251847435,4.4708836963,1.26816,0.36988000000000004,1.321,3.0238883485,0.8819674350000001,3.1498836963
2020-06-07 08:30:00,4.3744,1.5417,4.6381261572,1.2744,0.37170000000000003,1.3275000000000001,3.1,1.17,3.3134423188,4.3821095201,1.2781152767,4.5646974168,1.2744,0.37170000000000003,1.3275000000000001,3.1077095201,0.9064152767,3.2371974168
2020-06-07 09:00:00,4.54448,1.47464,4.7777464981,1.28448,0.37464000000000003,1.338,3.26,1.1,3.4405813462,4.4831336606,1.307580651,4.6699308965,1.28448,0.37464000000000003,1.338,3.1986536606,0.932940651,3.3319308965
2020-06-07 09:30:00,4.68648,1.43814,4.9021772153,1.29648,0.37814000000000003,1.3505,3.39,1.06,3.5518586684,4.6738342476,1.3632016555,4.8685773412,1.29648,0.37814000000000003,1.3505,3.3773542476,0.9850616555,3.5180773412
2020-06-07 10:00:00,4.80128,1.40954,5.003907738,1.30128,0.37954000000000004,1.3555000000000001,3.5,1.03,3.6484106129000002,4.8125494878,1.4036602673,5.0130723832,1.30128,0.37954000000000004,1.3555000000000001,3.5112694878,1.0241202673,3.6575723831999998
2020-06-07 10:30:00,4.9374400000000005,1.63842,5.2021854879,1.29744,0.37842000000000003,1.3515000000000001,3.64,1.26,3.8519086178,5.0342534305,1.4683239172,5.2440139901,1.29744,0.37842000000000003,1.3515000000000001,3.7368134305,1.0899039172,3.8925139901
2020-06-07 11:00:00,4.991680000000001,2.08674,5.4103006432,1.29168,0.37674,1.3455,3.7,1.71,4.0760397447,5.3358740302,1.5562965921,5.5582021148,1.29168,0.37674,1.3455,4.0441940302,1.1795565921,4.2127021148
2020-06-07 11:30:00,5.14824,2.03282,5.5350458219,1.27824,0.37282000000000004,1.3315000000000001,3.87,1.6600000000000001,4.2109975065,5.4558153554,1.5912794787,5.6831409952000005,1.27824,0.37282000000000004,1.3315000000000001,4.1775753554,1.2184594787,4.3516409952
2020-06-07 12:00:00,5.4272,2.0796,5.8119907089,1.2671999999999999,0.36960000000000004,1.32,4.16,1.71,4.4977438789,5.7145903504,1.6667555189,5.9526982817,1.2671999999999999,0.36960000000000004,1.32,4.4473903504,1.2971555189,4.6326982817
2020-06-07 12:30:00,5.27168,2.06674,5.6623338165,1.29168,0.37674,1.3455,3.98,1.69,4.323944958,5.564538491,1.6229903932,5.7963942615,1.29168,0.37674,1.3455,4.272858491,1.2462503932,4.4508942615
2020-06-07 13:00:00,5.53816,2.05988,5.9088342167,1.26816,0.36988000000000004,1.321,4.27,1.69,4.5922761241,5.793453728,1.6897573373,6.0348476333,1.26816,0.36988000000000004,1.321,4.525293728,1.3198773373,4.7138476333
2020-06-07 13:30:00,5.37624,2.08932,5.7679471738,1.26624,0.36932000000000004,1.319,4.11,1.72,4.4553899942,5.7140227638,1.6665899728,5.9521070457,1.26624,0.36932000000000004,1.319,4.4477827638,1.2972699728000001,4.6331070457
2020-06-07 14:00:00,5.46344,2.09142,5.8500610467000005,1.27344,0.37142000000000003,1.3265,4.19,1.72,4.5292935431,5.8121058807,1.6951975485,6.0542769591,1.27344,0.37142000000000003,1.3265,4.5386658807,1.3237775485,4.7277769591
2020-06-07 14:30:00,5.29872,2.13296,5.7119131646,1.27872,0.37296,1.332,4.02,1.76,4.3883937836,5.6508723912,1.6481711141000002,5.8863254075,1.27872,0.37296,1.332,4.3721523912,1.2752111141,4.5543254075
2020-06-07 15:00:00,5.31152,2.13086,5.7230069937,1.27152,0.37086,1.3245,4.04,1.76,4.4067221378,5.579780501,1.6274359795,5.8122713552,1.27152,0.37086,1.3245,4.308260501,1.2565759795,4.4877713552
2020-06-07 15:30:00,5.27344,2.11142,5.6804281397,1.27344,0.37142000000000003,1.3265,4.0,1.74,4.3620637318,5.5431691602,1.6167576717,5.7741345419,1.27344,0.37142000000000003,1.3265,4.2697291602,1.2453376717,4.4476345419
2020-06-07 16:00:00,5.4548,2.1089,5.8482734418,1.2648000000000001,0.3689,1.3175,4.19,1.74,4.5369262723,5.7598705776,1.6799622518000001,5.999865185,1.2648000000000001,0.3689,1.3175,4.4950705776,1.3110622518000001,4.682365185
2020-06-07 16:30:00,5.3392,2.0931,5.7348168454,1.2792,0.37310000000000004,1.3325,4.06,1.72,4.4093083358000005,5.6105270946,1.6364037359,5.8442990568,1.2792,0.37310000000000004,1.3325,4.3313270946,1.2633037359000001,4.5117990568
2020-06-07 17:00:00,5.50904,2.08722,5.891180616,1.2590400000000002,0.36722000000000005,1.3115,4.25,1.72,4.5848555048,5.7833091298,1.6867984962,6.0242803436,1.2590400000000002,0.36722000000000005,1.3115,4.5242691298,1.3195784962000001,4.7127803436
2020-06-07 17:30:00,5.52104,2.09072,5.9036423333,1.27104,0.37072000000000005,1.324,4.25,1.72,4.5848555048,5.8163684289,1.6964407918000002,6.0587171135,1.27104,0.37072000000000005,1.324,4.5453284288999996,1.3257207918,4.7347171135
2020-06-07 18:00:00,5.75432,2.08876,6.1216923314,1.26432,0.36876000000000003,1.317,4.49,1.72,4.8081701301,6.0391188338,1.7614096598,6.2907487852,1.26432,0.36876000000000003,1.317,4.7747988338,1.3926496598,4.9737487852
2020-06-07 18:30:00,5.84288,1.80834,6.11631754,1.26288,0.36834000000000006,1.3155000000000001,4.58,1.44,4.8010415537,6.0230634288,1.7567268334000001,6.2740244050000005,1.26288,0.36834000000000006,1.3155000000000001,4.7601834288,1.3883868334,4.958524405
2020-06-07 19:00:00,5.65336,1.90848,5.9668061138,1.26336,0.36848000000000003,1.316,4.39,1.54,4.6522790114,5.837200424,1.7025167903,6.0804171083,1.26336,0.36848000000000003,1.316,4.573840424,1.3340367902999999,4.7644171083
2020-06-07 19:30:00,5.9624,1.3082,6.1042281248,1.2624,0.3682,1.315,4.7,0.9400000000000001,4.7930783428,5.9663416052,1.7401829682,6.2149391721,1.2624,0.3682,1.315,4.7039416052,1.3719829682,4.8999391721
2020-06-07 20:00:00,5.6724,1.4182000000000001,5.8470003421,1.2624,0.3682,1.315,4.41,1.05,4.5332769604,5.6392058159000005,1.644768363,5.8741727249,1.2624,0.3682,1.315,4.3768058159,1.276568363,4.5591727249
2020-06-07 20:30:00,5.75336,1.38848,5.9185325884,1.26336,0.36848000000000003,1.316,4.49,1.02,4.6044000695000005,5.7269912781,1.6703724561,5.9656159147,1.26336,0.36848000000000003,1.316,4.4636312781,1.3018924561,4.6496159147
2020-06-07 21:00:00,5.45288,1.47834,5.6497247234,1.26288,0.36834000000000006,1.3155000000000001,4.19,1.11,4.3345357306,5.4192189714,1.5806055333,5.6450197619,1.26288,0.36834000000000006,1.3155000000000001,4.1563389714,1.2122655333,4.3295197619
2020-06-07 21:30:00,5.63288,1.3683400000000001,5.7966965981000005,1.26288,0.36834000000000006,1.3155000000000001,4.37,1.0,4.4829566137,5.5879065311,1.6298060716,5.8207359699,1.26288,0.36834000000000006,1.3155000000000001,4.3250265311,1.2614660716000001,4.5052359699
2020-06-07 22:00:00,5.3624,1.4782,5.5624103588,1.2624,0.3682,1.315,4.1,1.11,4.247599322,5.2989519449,1.5455276506,5.5197416093000005,1.2624,0.3682,1.315,4.0365519449,1.1773276506,4.2047416093
2020-06-07 22:30:00,5.20288,1.94834,5.5557167899,1.26288,0.36834000000000006,1.3155000000000001,3.94,1.58,4.2449970554,5.3374323637,1.5567511061000001,5.5598253788,1.26288,0.36834000000000006,1.3155000000000001,4.0745523637,1.1884111061,4.2443253788
2020-06-07 23:00:00,4.95288,2.07834,5.3712677693,1.26288,0.36834000000000006,1.3155000000000001,3.69,1.71,4.06696447,5.1081159312,1.4898671466,5.320954095,1.26288,0.36834000000000006,1.3155000000000001,3.8452359312,1.1215271466,4.005454095
2020-06-07 23:30:00,4.67288,1.54834,4.9227191927,1.26288,0.36834000000000006,1.3155000000000001,3.41,1.18,3.6083929941,4.6419267799,1.3538953108,4.8353403958,1.26288,0.36834000000000006,1.3155000000000001,3.3790467799,0.9855553108,3.5198403958
2020-06-08 00:00:00,4.4824,1.5482,4.742239239,1.2624,0.3682,1.315,3.22,1.18,3.4294022803,4.4710911306,1.3040682464,4.6573865944,1.2624,0.3682,1.315,3.2086911306,0.9358682464,3.3423865944
2020-06-08 00:30:00,4.30352,1.53686,4.5697071077,1.22352,0.35686,1.2745,3.08,1.18,3.2983025938,4.2989071242,1.2538479112,4.4780282543,1.22352,0.35686,1.2745,3.0753871242,0.8969879112,3.2035282543
2020-06-08 01:00:00,4.19016,1.62588,4.4945440926,1.22016,0.35588000000000003,1.271,2.9699999999999998,1.27,3.2301393159,4.2316402691,1.2342284118,4.4079586136,1.22016,0.35588000000000003,1.271,3.0114802691,0.8783484118,3.1369586136
2020-06-08 01:30:00,4.08016,2.24588,4.6574330484,1.22016,0.35588000000000003,1.271,2.86,1.8900000000000001,3.4280752617,4.4546835737,1.299282709,4.6402953893,1.22016,0.35588000000000003,1.271,3.2345235737,0.943402709,3.3692953893
2020-06-08 02:00:00,4.08016,2.24588,4.6574330484,1.22016,0.35588000000000003,1.271,2.86,1.8900000000000001,3.4280752617,4.4546835737,1.299282709,4.6402953893,1.22016,0.35588000000000003,1.271,3.2345235737,0.943402709,3.3692953893
2020-06-08 02:30:00,4.08016,2.24588,4.6574330484,1.22016,0.35588000000000003,1.271,2.86,1.8900000000000001,3.4280752617,4.415432254,1.2878344074,4.599408598,1.22016,0.35588000000000003,1.271,3.195272254,0.9319544074,3.328408598
2020-06-08 03:00:00,4.03968,2.24574,4.6219436009,1.21968,0.35574000000000006,1.2705,2.8200000000000003,1.8900000000000001,3.3947753976,4.3695445329,1.2744504888,4.5516088885,1.21968,0.35574000000000006,1.2705,3.1498645329,0.9187104888000001,3.2811088885
2020-06-08 03:30:00,4.03968,2.24574,4.6219436009,1.21968,0.35574000000000006,1.2705,2.8200000000000003,1.8900000000000001,3.3947753976,4.3500148148,1.268754321,4.5312654321,1.21968,0.35574000000000006,1.2705,3.1303348148,0.913014321,3.2607654321
2020-06-08 04:00:00,3.9992,2.2456,4.5865368199,1.2192,0.3556,1.27,2.7800000000000002,1.8900000000000001,3.3616216325,4.3495348148,1.268614321,4.5307654321,1.2192,0.3556,1.27,3.1303348148,0.913014321,3.2607654321
2020-06-08 04:30:00,3.9992,2.2756,4.6012993817,1.2192,0.3556,1.27,2.7800000000000002,1.92,3.3785795832,4.3523247746,1.2694280592,4.5336716402,1.2192,0.3556,1.27,3.1331247746,0.9138280592,3.2636716402
2020-06-08 05:00:00,3.8992,2.2556,4.5046078631,1.2192,0.3556,1.27,2.68,1.9,3.2851788384000002,4.2766187460000005,1.2473471342,4.4548111937,1.2192,0.3556,1.27,3.057418746,0.8917471342000001,3.1848111937
2020-06-08 05:30:00,3.95968,1.69574,4.3075050609,1.21968,0.35574000000000006,1.2705,2.74,1.34,3.0501147519,4.0565623977,1.1831640327,4.225585831,1.21968,0.35574000000000006,1.2705,2.8368823977,0.8274240327,2.955085831
2020-06-08 06:00:00,4.15968,1.49574,4.4204271117000005,1.21968,0.35574000000000006,1.2705,2.94,1.1400000000000001,3.1532840024,4.1556168592,1.2120549173,4.3287675617,1.21968,0.35574000000000006,1.2705,2.9359368592,0.8563149173,3.0582675617
2020-06-08 06:30:00,4.47576,1.40168,4.6901102759,1.20576,0.35168000000000005,1.256,3.27,1.05,3.4344431863000002,4.4784820283,1.3062239249,4.6650854461,1.20576,0.35168000000000005,1.256,3.2727220283,0.9545439249000001,3.4090854461
2020-06-08 07:00:00,4.668,1.289,4.8427001766,1.1280000000000001,0.329,1.175,3.54,0.96,3.6678604117,4.6169674354,1.3466155020000001,4.8093410785,1.1280000000000001,0.329,1.175,3.4889674354,1.017615502,3.6343410785
2020-06-08 07:30:00,4.6595200000000006,1.07736,4.7824503343,0.7795200000000001,0.22736,0.812,3.88,0.85,3.9720146022,4.6348610759,1.3518344805,4.8279802874,0.7795200000000001,0.22736,0.812,3.8553410759,1.1244744805,4.0159802874
2020-06-08 08:00:00,4.98,0.9775,5.0750277093,0.78,0.2275,0.8125,4.2,0.75,4.266438796,4.9443390508,1.4420988898,5.150353178,0.78,0.2275,0.8125,4.1643390508,1.2145988898,4.337853178
2020-06-08 08:30:00,5.222,0.9510000000000001,5.3078889401,0.792,0.231,0.8250000000000001,4.43,0.72,4.488128786,5.1392362999,1.4989439208,5.3533711458,0.792,0.231,0.8250000000000001,4.3472362999,1.2679439208,4.5283711457999996
2020-06-08 09:00:00,5.3552,0.9136000000000001,5.4325713985,0.8352,0.2436,0.87,4.52,0.67,4.5693872675,5.3063137376,1.5476748401,5.5274101434,0.8352,0.2436,0.87,4.4711137376,1.3040748401,4.6574101434
2020-06-08 09:30:00,5.38432,0.8687600000000001,5.4539568939,0.78432,0.22876000000000002,0.8170000000000001,4.6,0.64,4.6443083446,5.3599603712,1.5633217749,5.5832920533,0.78432,0.22876000000000002,0.8170000000000001,4.5756403712000004,1.3345617749,4.7662920533
2020-06-08 10:00:00,5.11136,1.29748,5.2734671138,0.47136000000000006,0.13748000000000002,0.491,4.64,1.16,4.7828025257,5.3801086596,1.569198359,5.6042798537,0.47136000000000006,0.13748000000000002,0.491,4.9087486596000005,1.431718359,5.1132798537
2020-06-08 10:30:00,5.05424,0.69832,5.1022536981,0.47424000000000005,0.13832,0.494,4.58,0.56,4.614108798,5.1073323579,1.4896386044,5.3201378728,0.47424000000000005,0.13832,0.494,4.6330923579,1.3513186044,4.8261378728
2020-06-08 11:00:00,5.12,0.68,5.1649588575,0.48,0.14,0.5,4.64,0.54,4.6713167309,5.1314865712,1.4966835833,5.3452985116,0.48,0.14,0.5,4.6514865711999995,1.3566835833,4.8452985116
2020-06-08 11:30:00,5.2124,0.6407,5.2516292948,0.4824,0.14070000000000002,0.5025000000000001,4.73,0.5,4.7563536454,5.2452870908,1.5298754015,5.4638407196,0.4824,0.14070000000000002,0.5025000000000001,4.7628870908,1.3891754015,4.9613407196
2020-06-08 12:00:00,5.02824,1.32532,5.1999683268,0.49824,0.14532,0.519,4.53,1.18,4.6811643851,5.4376409706,1.5859786164,5.6642093444,0.49824,0.14532,0.519,4.9394009706,1.4406586164,5.1452093443999996
2020-06-08 12:30:00,4.9401600000000006,1.37588,5.1281796575,0.50016,0.14588,0.521,4.44,1.23,4.6072225907,5.3452181307,1.5590219548,5.5679355528,0.50016,0.14588,0.521,4.8450581307,1.4131419548,5.0469355528
2020-06-08 13:00:00,5.05336,1.37098,5.2360322239,0.48336,0.14098000000000002,0.5035000000000001,4.57,1.23,4.7326314034,5.4261370563,1.5826233081,5.6522261003,0.48336,0.14098000000000002,0.5035000000000001,4.9427770563,1.4416433081,5.1487261003
2020-06-08 13:30:00,4.94864,1.37252,5.1354502237,0.48864,0.14252,0.509,4.46,1.23,4.6264997568,5.3318684199,1.5551282891,5.5540296041,0.48864,0.14252,0.509,4.8432284199,1.4126082891,5.0450296041
2020-06-08 14:00:00,4.7872,0.7121000000000001,4.839872958,0.4872,0.1421,0.5075000000000001,4.3,0.5700000000000001,4.3376145518,4.8244771464,1.4071391677,5.0254970275,0.4872,0.1421,0.5075000000000001,4.3372771464,1.2650391677,4.5179970275
2020-06-08 14:30:00,4.8352,0.8786,4.9143765627,0.4752,0.1386,0.495,4.36,0.74,4.4223523152,4.918523218,1.4345692719,5.1234616854,0.4752,0.1386,0.495,4.443323218,1.2959692719,4.6284616854
2020-06-08 15:00:00,4.7500800000000005,1.43294,4.9615095536,0.49008,0.14294,0.5105000000000001,4.26,1.29,4.4510335878,5.1400010744,1.49916698,5.3541677858,0.49008,0.14294,0.5105000000000001,4.6499210744,1.35622698,4.8436677858
2020-06-08 15:30:00,5.05184,1.04012,5.1578035054,0.6518400000000001,0.19012,0.679,4.4,0.85,4.481350243,5.2070283152,1.5187165919,5.4239878284,0.6518400000000001,0.19012,0.679,4.5551883152,1.3285965919,4.7449878284
2020-06-08 16:00:00,5.28736,0.7529800000000001,5.3407073174,0.86736,0.25298000000000004,0.9035000000000001,4.42,0.5,4.4481906434,5.2366303141,1.5273505083,5.4548232438,0.86736,0.25298000000000004,0.9035000000000001,4.3692703140999996,1.2743705083,4.5513232438
2020-06-08 16:30:00,5.3672,0.8446,5.4332481077,0.9072,0.2646,0.9450000000000001,4.46,0.58,4.4975548913,5.3141895586,1.5499719546000001,5.5356141236,0.9072,0.2646,0.9450000000000001,4.4069895586,1.2853719546,4.5906141236
2020-06-08 17:00:00,5.59248,0.5811400000000001,5.6225933741,0.7924800000000001,0.23114,0.8255,4.8,0.35000000000000003,4.8127435003,5.4935819287,1.6022947292,5.7224811757000005,0.7924800000000001,0.23114,0.8255,4.7011019287,1.3711547292000001,4.8969811757
2020-06-08 17:30:00,5.87072,0.9364600000000001,5.9449399198,0.8107200000000001,0.23646000000000003,0.8445,5.06,0.7000000000000001,5.1081895031,5.7491151617,1.6768252555,5.9886616268,0.8107200000000001,0.23646000000000003,0.8445,4.9383951617,1.4403652555,5.1441616268
2020-06-08 18:00:00,6.09984,0.9791200000000001,6.1779223045,0.81984,0.23912000000000003,0.854,5.28,0.74,5.3316038863,6.0679652538,1.7698231990000002,6.3207971393,0.81984,0.23912000000000003,0.854,5.2481252538,1.530703199,5.4667971393
2020-06-08 18:30:00,6.32888,0.8888400000000001,6.390990424,0.81888,0.23884000000000002,0.853,5.51,0.65,5.5482069176,6.2929875023,1.8354546882,6.5551953148,0.81888,0.23884000000000002,0.853,5.4741075023,1.5966146882,5.7021953148
2020-06-08 19:00:00,6.47744,0.92842,6.5436375702,0.81744,0.23842000000000002,0.8515,5.66,0.6900000000000001,5.701903191,6.4336384103,1.8764778697,6.7017066774,0.81744,0.23842000000000002,0.8515,5.6161984103,1.6380578697,5.8502066774
2020-06-08 19:30:00,6.14744,1.08842,6.2430502681,0.81744,0.23842000000000002,0.8515,5.33,0.85,5.3973512022,6.0565064895,1.7664810594,6.3088609265,0.81744,0.23842000000000002,0.8515,5.2390664895,1.5280610594000001,5.4573609265
2020-06-08 20:00:00,5.88744,1.13842,5.996494797,0.81744,0.23842000000000002,0.8515,5.07,0.9,5.1492620831,5.7938987657,1.6898871400000002,6.0353112143,0.81744,0.23842000000000002,0.8515,4.9764587657,1.45146714,5.1838112143
2020-06-08 20:30:00,5.6284,1.1387,5.7424319108,0.8184,0.23870000000000002,0.8525,4.8100000000000005,0.9,4.8934752477,5.6129729789,1.6371171188,5.846846853,0.8184,0.23870000000000002,0.8525,4.7945729789,1.3984171188,4.994346853
2020-06-08 21:00:00,5.49888,1.17884,5.6238194317,0.81888,0.23884000000000002,0.853,4.68,0.9400000000000001,4.7734683407,5.4600690442,1.5925201379,5.687571921,0.81888,0.23884000000000002,0.853,4.6411890442,1.3536801379,4.834571921
2020-06-08 21:30:00,5.35888,1.1988400000000001,5.4913397455,0.81888,0.23884000000000002,0.853,4.54,0.96,4.6403879148,5.2518474941,1.5317888524,5.470674473,0.81888,0.23884000000000002,0.853,4.4329674941,1.2929488524,4.617674473
2020-06-08 22:00:00,5.20888,1.21884,5.349579591,0.81888,0.23884000000000002,0.853,4.39,0.98,4.4980551353,5.1190494682,1.4930560949,5.332343196,0.81888,0.23884000000000002,0.853,4.3001694682,1.2542160949,4.479343196
2020-06-08 22:30:00,5.08888,1.21884,5.2328071434,0.81888,0.23884000000000002,0.853,4.27,0.98,4.3810158639,5.0033889349,1.4593217727,5.2118634739,0.81888,0.23884000000000002,0.853,4.1845089349,1.2204817727,4.3588634739
2020-06-08 23:00:00,4.75792,1.28856,4.9293193851,0.8179200000000001,0.23856000000000002,0.852,3.94,1.05,4.077511496,4.6816716929,1.3654875771000001,4.8767413468,0.8179200000000001,0.23856000000000002,0.852,3.8637516929,1.1269275771,4.0247413468
2020-06-08 23:30:00,4.41888,1.28884,4.603,0.81888,0.23884000000000002,0.853,3.6,1.05,3.75,4.3652359043,1.2731938054,4.5471207337,0.81888,0.23884000000000002,0.853,3.5463559043,1.0343538054,3.6941207337
2020-06-09 00:00:00,4.19888,1.28884,4.3922319839,0.81888,0.23884000000000002,0.853,3.38,1.05,3.5393360959,4.1550561114,1.2118913658000001,4.3281834494,0.81888,0.23884000000000002,0.853,3.3361761114,0.9730513658000001,3.4751834494000002
2020-06-09 00:30:00,4.06048,1.2776399999999999,4.2567430977,0.7804800000000001,0.22764,0.8130000000000001,3.2800000000000002,1.05,3.4439657373,4.0002122478,1.1667285723,4.1668877582,0.7804800000000001,0.22764,0.8130000000000001,3.2197322478,0.9390885723,3.3538877582
2020-06-09 01:00:00,3.9261600000000003,1.27638,4.128423216,0.7761600000000001,0.22638000000000003,0.8085,3.15,1.05,3.3203915432,3.8785945524,1.1312567445,4.0402026588,0.7761600000000001,0.22638000000000003,0.8085,3.1024345524,0.9048767445,3.2317026588
2020-06-09 01:30:00,3.85664,1.2965200000000001,4.0687388955,0.7766400000000001,0.22652000000000003,0.809,3.08,1.07,3.2605674353,3.7963705952,1.1072747569,3.9545527033,0.7766400000000001,0.22652000000000003,0.809,3.0197305952,0.8807547569,3.1455527033
2020-06-09 02:00:00,3.9066400000000003,1.2965200000000001,4.1161632864,0.7766400000000001,0.22652000000000003,0.809,3.13,1.07,3.3078391738,3.8549604146,1.1243634542,4.0155837652,0.7766400000000001,0.22652000000000003,0.809,3.0783204146,0.8978434542,3.2065837652
2020-06-09 02:30:00,3.86616,1.29638,4.0777192461,0.7761600000000001,0.22638000000000003,0.8085,3.09,1.07,3.2700152905,3.8280643396,1.1165187657,3.9875670204,0.7761600000000001,0.22638000000000003,0.8085,3.0519043396,0.8901387657000001,3.1790670203999998
2020-06-09 03:00:00,3.80616,1.29638,4.020877398,0.7761600000000001,0.22638000000000003,0.8085,3.03,1.07,3.2133782846,3.7611596787,1.0970049063,3.9178746653000003,0.7761600000000001,0.22638000000000003,0.8085,2.9849996787,0.8706249063,3.1093746653
2020-06-09 03:30:00,3.77616,1.32638,4.002332851,0.7761600000000001,0.22638000000000003,0.8085,3.0,1.1,3.1953090617,3.7532138055,1.0946873599,3.9095977141000002,0.7761600000000001,0.22638000000000003,0.8085,2.9770538054999998,0.8683073599000001,3.1010977141
2020-06-09 04:00:00,3.75616,1.32638,3.9834685702,0.7761600000000001,0.22638000000000003,0.8085,2.98,1.1,3.1765389971,3.7532138055,1.0946873599,3.9095977141000002,0.7761600000000001,0.22638000000000003,0.8085,2.9770538054999998,0.8683073599000001,3.1010977141
2020-06-09 04:30:00,3.81616,1.32638,4.0400941883,0.7761600000000001,0.22638000000000003,0.8085,3.04,1.1,3.2328934409,3.7880976967,1.1048618282,3.9459351008,0.7761600000000001,0.22638000000000003,0.8085,3.0119376967,0.8784818282,3.1374351008
2020-06-09 05:00:00,3.70616,1.28638,3.9230594502000002,0.7761600000000001,0.22638000000000003,0.8085,2.93,1.06,3.1158465944,3.697534164,1.0784474645,3.8515980875,0.7761600000000001,0.22638000000000003,0.8085,2.921374164,0.8520674645,3.0430980875
2020-06-09 05:30:00,3.72568,1.28624,3.9414597296,0.77568,0.22624000000000002,0.808,2.95,1.06,3.1346610662,3.7199779257000003,1.0849935617,3.874977006,0.77568,0.22624000000000002,0.808,2.9442979257,0.8587535617000001,3.066977006
2020-06-09 06:00:00,3.82568,1.52624,4.1188877139,0.77568,0.22624000000000002,0.808,3.05,1.3,3.31549393,3.9294867914,1.1461003142,4.0932154077,0.77568,0.22624000000000002,0.808,3.1538067914,0.9198603142,3.2852154077
2020-06-09 06:30:00,4.12616,1.9363800000000002,4.5579341647,0.7761600000000001,0.22638000000000003,0.8085,3.35,1.71,3.7611966181,4.4409585823,1.2952795865,4.6259985232,0.7761600000000001,0.22638000000000003,0.8085,3.6647985823,1.0688995865,3.8174985232000003
2020-06-09 07:00:00,4.30616,1.9163800000000002,4.7133349393,0.7761600000000001,0.22638000000000003,0.8085,3.5300000000000002,1.69,3.9136939073,4.578568661,1.3354158595,4.7693423552,0.7761600000000001,0.22638000000000003,0.8085,3.8024086610000003,1.1090358595,3.9608423552
2020-06-09 07:30:00,4.72024,1.26632,4.8871496805,0.8102400000000001,0.23632000000000003,0.844,3.91,1.03,4.0433896671,4.7116382745,1.3742278301,4.9079565359,0.8102400000000001,0.23632000000000003,0.844,3.9013982745,1.1379078301,4.0639565359
2020-06-09 08:00:00,5.09888,1.42884,5.2952961201,0.81888,0.23884000000000002,0.853,4.28,1.19,4.4423529801,5.2326714469,1.5261958387,5.4506994238,0.81888,0.23884000000000002,0.853,4.4137914469,1.2873558387,4.5976994238
2020-06-09 08:30:00,5.36936,1.6589800000000001,5.6198079549,0.8193600000000001,0.23898000000000003,0.8535,4.55,1.42,4.7664347263,5.6713176235,1.6541343068,5.9076225244,0.8193600000000001,0.23898000000000003,0.8535,4.8519576235,1.4151543068,5.0541225244
2020-06-09 09:00:00,5.49888,1.60884,5.7294020107,0.81888,0.23884000000000002,0.853,4.68,1.37,4.8764023624,5.7888409979,1.6884119577,6.0300427061,0.81888,0.23884000000000002,0.853,4.9699609979,1.4495719577,5.1770427061
2020-06-09 09:30:00,5.4524,1.4257,5.6357152385,0.8424,0.2457,0.8775000000000001,4.61,1.18,4.7586237506,5.7097778085,1.6653518608,5.9476852172,0.8424,0.2457,0.8775000000000001,4.8673778085,1.4196518608,5.0701852172
2020-06-09 10:00:00,5.48488,1.33934,5.6460375707,0.8548800000000001,0.24934000000000003,0.8905000000000001,4.63,1.09,4.7565743976,5.7847632821,1.6872226238999999,6.0257950855,0.8548800000000001,0.24934000000000003,0.8905000000000001,4.9298832821000005,1.4378826239,5.1352950855
2020-06-09 10:30:00,5.404,1.392,5.5804014193,0.864,0.252,0.9,4.54,1.1400000000000001,4.6809400765,5.7735828707,1.6839616706,6.0141488236,0.864,0.252,0.9,4.9095828706999995,1.4319616706,5.1141488236
2020-06-09 11:00:00,5.29024,1.42382,5.4784945606,0.8702400000000001,0.25382000000000005,0.9065000000000001,4.42,1.17,4.5722314027,5.7004569217,1.6626332688,5.9379759601,0.8702400000000001,0.25382000000000005,0.9065000000000001,4.8302169217,1.4088132688,5.0314759601
2020-06-09 11:30:00,5.4120800000000004,0.35144000000000003,5.4234785885,0.8620800000000001,0.25144,0.898,4.55,0.1,4.5510987684,5.4247748849,1.5822260081000001,5.6508071717,0.8620800000000001,0.25144,0.898,4.5626948849,1.3307860081,4.7528071717
2020-06-09 12:00:00,5.63144,0.66542,5.6706172724,0.8414400000000001,0.24542000000000003,0.8765000000000001,4.79,0.42,4.8083781049,5.6047901719,1.6347304668,5.8383230957,0.8414400000000001,0.24542000000000003,0.8765000000000001,4.7633501719,1.3893104668,4.9618230957
2020-06-09 12:30:00,5.71144,0.66542,5.75007223,0.8414400000000001,0.24542000000000003,0.8765000000000001,4.87,0.42,4.8880773316,5.6235960868,1.6402155253,5.8579125904,0.8414400000000001,0.24542000000000003,0.8765000000000001,4.7821560868,1.3947955253,4.9814125904
2020-06-09 13:00:00,5.75728,0.6700400000000001,5.796138939,0.85728,0.25004000000000004,0.893,4.9,0.42,4.9179670597000005,5.6789772271,1.6563683579,5.9156012782000005,0.85728,0.25004000000000004,0.893,4.8216972271,1.4063283579,5.0226012782
2020-06-09 13:30:00,5.38728,1.47004,5.584246001,0.85728,0.25004000000000004,0.893,4.53,1.22,4.6914070384,5.7422956283,1.6748362249,5.9815579462,0.85728,0.25004000000000004,0.893,4.8850156283,1.4247962249000001,5.0885579462
2020-06-09 14:00:00,5.34672,1.46696,5.5443111745,0.84672,0.24696,0.882,4.5,1.22,4.6624457101,5.6838924498,1.6578019645,5.9207213019000005,0.84672,0.24696,0.882,4.8371724498,1.4108419644999999,5.0387213019
2020-06-09 14:30:00,5.42752,1.46136,5.6208136778,0.82752,0.24136000000000002,0.862,4.6,1.22,4.7590335153000005,5.7381174922,1.6736176019,5.977205721,0.82752,0.24136000000000002,0.862,4.9105974922,1.4322576019,5.115205721
2020-06-09 15:00:00,5.48608,1.46094,5.6772721838999995,0.82608,0.24094000000000002,0.8605,4.66,1.22,4.817053041,5.8113936746,1.6949898217000001,6.0535350777,0.82608,0.24094000000000002,0.8605,4.9853136746,1.4540498217,5.1930350777
2020-06-09 15:30:00,5.50368,1.50024,5.7044906521000005,0.8236800000000001,0.24024,0.858,4.68,1.26,4.8466483264,5.8351041326,1.7019053720000001,6.0782334715,0.8236800000000001,0.24024,0.858,5.0114241326,1.4616653720000001,5.2202334715
2020-06-09 16:00:00,5.546,1.388,5.7170499386,0.8160000000000001,0.23800000000000002,0.85,4.73,1.15,4.8677921073,5.8407523883,1.7035527798999999,6.0841170712,0.8160000000000001,0.23800000000000002,0.85,5.0247523883,1.4655527798999999,5.2341170712
2020-06-09 16:30:00,5.736,0.868,5.8013033018,0.8160000000000001,0.23800000000000002,0.85,4.92,0.63,4.960171368,5.7254259053,1.6699158890999999,5.963985318,0.8160000000000001,0.23800000000000002,0.85,4.9094259053,1.4319158891,5.113985318
2020-06-09 17:00:00,5.84648,0.9181400000000001,5.91813395,0.8164800000000001,0.23814000000000002,0.8505,5.03,0.68,5.0757561013,5.8013719964,1.6920668323,6.0430958296,0.8164800000000001,0.23814000000000002,0.8505,4.9848919964,1.4539268323,5.1925958296
2020-06-09 17:30:00,6.05648,0.9781400000000001,6.1349578523,0.8164800000000001,0.23814000000000002,0.8505,5.24,0.74,5.2919939531,6.0096500806,1.7528146069,6.2600521673,0.8164800000000001,0.23814000000000002,0.8505,5.1931700806,1.5146746068999999,5.4095521673
2020-06-09 18:00:00,6.18696,0.97828,6.2638251732,0.81696,0.23828000000000002,0.851,5.37,0.74,5.420747181,6.179557905,1.8023710556,6.4370394844,0.81696,0.23828000000000002,0.851,5.362597905,1.5640910556,5.5860394844
2020-06-09 18:30:00,6.23744,0.8884200000000001,6.3003926743,0.81744,0.23842000000000002,0.8515,5.42,0.65,5.4588368724,6.2247168345,1.8155424101,6.484080036,0.81744,0.23842000000000002,0.8515,5.4072768345,1.5771224100999999,5.632580036
2020-06-09 19:00:00,6.14792,0.5685600000000001,6.1741542579,0.8179200000000001,0.23856000000000002,0.852,5.33,0.33,5.3402059885,6.1011130472,1.7794913054000001,6.3553260909,0.8179200000000001,0.23856000000000002,0.852,5.2831930472,1.5409313054,5.5033260909
2020-06-09 19:30:00,6.05696,1.36828,6.2095857028,0.81696,0.23828000000000002,0.851,5.24,1.13,5.3604570701,6.2024179827,1.8090385783,6.4608520653,0.81696,0.23828000000000002,0.851,5.3854579827,1.5707585783,5.6098520653
2020-06-09 20:00:00,5.88696,1.67828,6.1215130319,0.81696,0.23828000000000002,0.851,5.07,1.44,5.2705312825,6.1850400536,1.8039700156,6.4427500559,0.81696,0.23828000000000002,0.851,5.3680800536,1.5656900156,5.5917500559
2020-06-09 20:30:00,5.52744,1.34842,5.6895368397,0.81744,0.23842000000000002,0.8515,4.71,1.11,4.8390288282,5.5451542104,1.6173366447,5.7762023025,0.81744,0.23842000000000002,0.8515,4.7277142104,1.3789166447,4.9247023025
2020-06-09 21:00:00,5.35744,1.17842,5.4855115577,0.81744,0.23842000000000002,0.8515,4.54,0.9400000000000001,4.6362916215,5.3185125078,1.5512328148,5.5401171956,0.81744,0.23842000000000002,0.8515,4.5010725078,1.3128128148,4.6886171956
2020-06-09 21:30:00,5.28792,1.23856,5.4310338611,0.8179200000000001,0.23856000000000002,0.852,4.47,1.0,4.58049124,5.1887521528,1.5133860446,5.4049501592,0.8179200000000001,0.23856000000000002,0.852,4.3708321528,1.2748260446,4.5529501592
2020-06-09 22:00:00,5.2588799999999996,1.23884,5.4028273524,0.81888,0.23884000000000002,0.853,4.44,1.0,4.5512196168,5.1292962807,1.4960447485000001,5.3430169591,0.81888,0.23884000000000002,0.853,4.3104162807,1.2572047485,4.4900169591
2020-06-09 22:30:00,5.06888,1.27884,5.2277123295,0.81888,0.23884000000000002,0.853,4.25,1.04,4.3753971248,4.9944335948,1.4567097985,5.2025349946,0.81888,0.23884000000000002,0.853,4.1755535948,1.2178697985,4.3495349946
2020-06-09 23:00:00,4.86888,1.29884,5.0391445504,0.81888,0.23884000000000002,0.853,4.05,1.06,4.1864185171,4.756633051,1.3873513065,4.9548260948,0.81888,0.23884000000000002,0.853,3.937753051,1.1485113065,4.1018260948
2020-06-09 23:30:00,4.51888,1.29884,4.7018360031,0.81888,0.23884000000000002,0.853,3.7,1.06,3.8488439823,4.4625216787,1.3015688229,4.6484600819,0.81888,0.23884000000000002,0.853,3.6436416787,1.0627288229,3.7954600819
2020-06-10 00:00:00,4.27888,1.29884,4.471666289,0.81888,0.23884000000000002,0.853,3.46,1.06,3.6187290587,4.2385016636,1.2362296519,4.4151058996,0.81888,0.23884000000000002,0.853,3.4196216636,0.9973896519000001,3.5621058996
2020-06-10 00:30:00,4.11096,1.2477800000000001,4.2961549146,0.7809600000000001,0.22778,0.8135,3.33,1.02,3.4827144586,4.0550129084,1.1827120983000001,4.2239717796,0.7809600000000001,0.22778,0.8135,3.2740529084,0.9549320983,3.4104717796
2020-06-10 01:00:00,4.04616,1.24638,4.233777728,0.7761600000000001,0.22638000000000003,0.8085,3.27,1.02,3.4253904887,3.9849419178,1.162274726,4.1509811644,0.7761600000000001,0.22638000000000003,0.8085,3.2087819178,0.935894726,3.3424811644
2020-06-10 01:30:00,3.9661600000000004,1.26638,4.1634292897,0.7761600000000001,0.22638000000000003,0.8085,3.19,1.04,3.3552496181,3.9027086903,1.1382900347,4.0653215524,0.7761600000000001,0.22638000000000003,0.8085,3.1265486903,0.9119100347,3.2568215524
2020-06-10 02:00:00,3.9661600000000004,1.26638,4.1634292897,0.7761600000000001,0.22638000000000003,0.8085,3.19,1.04,3.3552496181,3.8999491593,1.1374851715,4.0624470409,0.7761600000000001,0.22638000000000003,0.8085,3.1237891593000002,0.9111051715,3.2539470409
2020-06-10 02:30:00,3.91664,1.26652,4.1163262504,0.7766400000000001,0.22652000000000003,0.809,3.14,1.04,3.307748479,3.8811540111,1.1320032532,4.0428687615,0.7766400000000001,0.22652000000000003,0.809,3.1045140111,0.9054832532,3.2338687615
2020-06-10 03:00:00,3.85664,1.26652,4.0592788768,0.7766400000000001,0.22652000000000003,0.809,3.08,1.04,3.2508460437,3.8224607675,1.1148843905,3.9817299661,0.7766400000000001,0.22652000000000003,0.809,3.0458207675,0.8883643905,3.1727299661
2020-06-10 03:30:00,3.77616,1.30638,3.9957493728,0.7761600000000001,0.22638000000000003,0.8085,3.0,1.08,3.1884792613,3.7369692197,1.0899493557,3.8926762705,0.7761600000000001,0.22638000000000003,0.8085,2.9608092196999998,0.8635693557,3.0841762705
2020-06-10 04:00:00,3.83616,1.30638,4.0524995065,0.7761600000000001,0.22638000000000003,0.8085,3.06,1.08,3.2449961479000002,3.8119990002,1.1118330417,3.9708322919,0.7761600000000001,0.22638000000000003,0.8085,3.0358390002,0.8854530417,3.1623322919
2020-06-10 04:30:00,3.83616,1.28638,4.0460965201,0.7761600000000001,0.22638000000000003,0.8085,3.06,1.06,3.238394664,3.8065923413,1.1102560995,3.9652003555,0.7761600000000001,0.22638000000000003,0.8085,3.0304323413,0.8838760995,3.1567003555
2020-06-10 05:00:00,3.76568,1.28624,3.9792912937000002,0.77568,0.22624000000000002,0.808,2.99,1.06,3.172333526,3.7206982372,1.0852036525,3.8757273304,0.77568,0.22624000000000002,0.808,2.9450182372,0.8589636525000001,3.0677273304
2020-06-10 05:30:00,3.76568,1.82624,4.1851521358,0.77568,0.22624000000000002,0.808,2.99,1.6,3.3911797357,3.9964977033,1.1656451635,4.1630184409,0.77568,0.22624000000000002,0.808,3.2208177033,0.9394051635,3.3550184409
2020-06-10 06:00:00,3.82568,1.96624,4.3013866601,0.77568,0.22624000000000002,0.808,3.05,1.74,3.5114242125,4.1368008023,1.2065669007,4.3091675024,0.77568,0.22624000000000002,0.808,3.3611208023,0.9803269007000001,3.5011675024
2020-06-10 06:30:00,4.01616,1.96638,4.4717101259,0.7761600000000001,0.22638000000000003,0.8085,3.24,1.74,3.677662301,4.2833503835,1.2493105285000001,4.4618233161,0.7761600000000001,0.22638000000000003,0.8085,3.5071903835000002,1.0229305285,3.6533233161
2020-06-10 07:00:00,4.32616,1.8763800000000002,4.7155553491,0.7761600000000001,0.22638000000000003,0.8085,3.55,1.65,3.9147158262,4.5581714764,1.3294666806,4.748095288,0.7761600000000001,0.22638000000000003,0.8085,3.7820114764,1.1030866806,3.939595288
2020-06-10 07:30:00,4.85024,1.11632,4.9770471567,0.8102400000000001,0.23632000000000003,0.844,4.04,0.88,4.1347309465,4.7564395838,1.3872948786000001,4.9546245665,0.8102400000000001,0.23632000000000003,0.844,3.9461995838,1.1509748786,4.1106245665
2020-06-10 08:00:00,5.08032,0.9392600000000001,5.166416616,0.82032,0.23926000000000003,0.8545,4.26,0.7000000000000001,4.3171286754,4.9568560604,1.4457496843,5.1633917296,0.82032,0.23926000000000003,0.8545,4.1365360604,1.2064896843,4.3088917296
2020-06-10 08:30:00,5.44032,1.05926,5.5424826071,0.82032,0.23926000000000003,0.8545,4.62,0.8200000000000001,4.6922063041,5.3368868523,1.5565919986,5.5592571377999995,0.82032,0.23926000000000003,0.8545,4.5165668523,1.3173319986,4.7047571378
2020-06-10 09:00:00,5.6808,0.8494,5.7439506439,0.8208000000000001,0.2394,0.855,4.86,0.61,4.8981322971,5.5119354589,1.6076478422,5.7415994364,0.8208000000000001,0.2394,0.855,4.6911354589,1.3682478422,4.8865994364
2020-06-10 09:30:00,5.77032,0.8092600000000001,5.8267911109,0.82032,0.23926000000000003,0.8545,4.95,0.5700000000000001,4.982710106,5.62755912,1.64137141,5.86204075,0.82032,0.23926000000000003,0.8545,4.80723912,1.40211141,5.00754075
2020-06-10 10:00:00,5.77128,0.77954,5.8236891615,0.8212800000000001,0.23954000000000003,0.8555,4.95,0.54,4.9793674297,5.5993790972,1.6331522367,5.8326865596,0.8212800000000001,0.23954000000000003,0.8555,4.7780990972,1.3936122367000001,4.9771865596
2020-06-10 10:30:00,5.8032,0.8201,5.8608612208,0.8232,0.2401,0.8575,4.98,0.58,5.0136613368,5.7146141288,1.6667624542000001,5.9527230509,0.8232,0.2401,0.8575,4.8914141288,1.4266624542000002,5.0952230509
2020-06-10 11:00:00,5.95416,0.75038,6.0012574891,0.8241600000000001,0.24038,0.8585,5.13,0.51,5.1552885467,5.8598768519,1.7091307485,6.1040383874,0.8241600000000001,0.24038,0.8585,5.0357168519,1.4687507485,5.2455383874
2020-06-10 11:30:00,5.95848,0.69164,5.9984872926,0.8284800000000001,0.24164000000000002,0.863,5.13,0.45,5.1496990203,5.8597404653,1.709090969,6.103896318,0.8284800000000001,0.24164000000000002,0.863,5.0312604653,1.4674509690000002,5.240896318
2020-06-10 12:00:00,5.98032,0.6592600000000001,6.0165481009,0.82032,0.23926000000000003,0.8545,5.16,0.42,5.1770648055,5.8992606925,1.7206177020000002,6.1450632213,0.82032,0.23926000000000003,0.8545,5.0789406925,1.481357702,5.2905632213
