Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2020-06-10 12:30:00,5.90224,0.70982,5.9447692512,0.8222400000000001,0.23982000000000003,0.8565,5.08,0.47000000000000003,5.1016957965,5.8439799501,1.7044941521,6.0874791147,0.8222400000000001,0.23982000000000003,0.8565,5.0217399501,1.4646741521,5.2309791147
2020-06-10 13:00:00,6.0856,0.7608,6.1329718734,0.8256,0.24080000000000001,0.86,5.26,0.52,5.2856409261,5.9861345853,1.7459559207000002,6.2355568597,0.8256,0.24080000000000001,0.86,5.1605345853,1.5051559207,5.3755568597
2020-06-10 13:30:00,5.95176,0.8296800000000001,6.0093107758,0.82176,0.23968000000000003,0.856,5.13,0.59,5.1638164181,5.796676714,1.6906973749,6.0382049104,0.82176,0.23968000000000003,0.856,4.974916714,1.4510173749,5.1822049104
2020-06-10 14:00:00,5.7953600000000005,0.7894800000000001,5.8488867488,0.8553600000000001,0.24948,0.891,4.94,0.54,4.9694265263,5.6857232454,1.6583359466,5.9226283806,0.8553600000000001,0.24948,0.891,4.8303632454,1.4088559466000001,5.0316283806
2020-06-10 14:30:00,5.66104,0.9482200000000001,5.7399037492,0.85104,0.24822000000000002,0.8865000000000001,4.8100000000000005,0.7000000000000001,4.8606686783,5.5933031046,1.6313800722,5.8263574006,0.85104,0.24822000000000002,0.8865000000000001,4.7422631046,1.3831600722,4.9398574006
2020-06-10 15:00:00,5.68128,1.5595400000000001,5.8914435795,0.8212800000000001,0.23954000000000003,0.8555,4.86,1.32,5.0360698963,5.9457037370000005,1.73416359,6.1934413927,0.8212800000000001,0.23954000000000003,0.8555,5.124423737,1.49462359,5.3379413927
2020-06-10 15:30:00,5.76032,1.5992600000000001,5.9782036641000005,0.82032,0.23926000000000003,0.8545,4.94,1.3599999999999999,5.1237876615,5.9854138973,1.74574572,6.234806143,0.82032,0.23926000000000003,0.8545,5.1650938973,1.5064857200000001,5.380306143
2020-06-10 16:00:00,5.79984,1.52912,5.9980290096,0.81984,0.23912000000000003,0.854,4.98,1.29,5.1443658501,6.0263434909,1.7576835182,6.2774411363,0.81984,0.23912000000000003,0.854,5.2065034909,1.5185635182000001,5.4234411363
2020-06-10 16:30:00,5.98032,1.52926,6.1727516919,0.82032,0.23926000000000003,0.8545,5.16,1.29,5.318806257,6.1898602972,1.80537592,6.4477711429,0.82032,0.23926000000000003,0.8545,5.3695402972,1.56611592,5.5932711429
2020-06-10 17:00:00,6.11128,1.03954,6.1990633688,0.8212800000000001,0.23954000000000003,0.8555,5.29,0.8,5.3501495306,6.1297783927,1.7878520312,6.3851858257,0.8212800000000001,0.23954000000000003,0.8555,5.3084983927,1.5483120312,5.5296858257
2020-06-10 17:30:00,6.11176,0.87968,6.1747426829,0.82176,0.23968000000000003,0.856,5.29,0.64,5.328573918,6.0702922996,1.7705019207000001,6.3232211454,0.82176,0.23968000000000003,0.856,5.2485322996,1.5308219207,5.4672211454
2020-06-10 18:00:00,6.15704,0.92122,6.2255753027,0.8270400000000001,0.24122000000000002,0.8615,5.33,0.68,5.3732020249,6.1132385018,1.7830278964000001,6.3679567727,0.8270400000000001,0.24122000000000002,0.8615,5.2861985018,1.5418078964,5.5064567727
2020-06-10 18:30:00,6.07128,0.9695400000000001,6.1482069459,0.8212800000000001,0.23954000000000003,0.8555,5.25,0.73,5.3005094095,6.0664392068,1.7693781020000001,6.3192075071,0.8212800000000001,0.23954000000000003,0.8555,5.2451592068,1.529838102,5.4637075071
2020-06-10 19:00:00,6.1508,0.9694,6.2267228138,0.8208000000000001,0.2394,0.855,5.33,0.73,5.3797583589,6.084575566,1.7746678733999999,6.3380995479,0.8208000000000001,0.2394,0.855,5.263775566,1.5352678734,5.4830995479
2020-06-10 19:30:00,6.05032,0.9692600000000001,6.1274657935,0.82032,0.23926000000000003,0.8545,5.23,0.73,5.2807007111,5.9849313618,1.7456049805,6.2343035019,0.82032,0.23926000000000003,0.8545,5.1646113618,1.5063449805,5.3798035019
2020-06-10 20:00:00,5.89032,1.06926,5.9865838882,0.82032,0.23926000000000003,0.8545,5.07,0.8300000000000001,5.1374896594,5.8457027439,1.7049966337,6.0892736916,0.82032,0.23926000000000003,0.8545,5.0253827439,1.4657366337,5.2347736916
2020-06-10 20:30:00,5.72032,1.10926,5.8268789802,0.82032,0.23926000000000003,0.8545,4.9,0.87,4.9766354096,5.6824238385,1.6573736196,5.9191914985,0.82032,0.23926000000000003,0.8545,4.8621038385,1.4181136196000002,5.0646914985
2020-06-10 21:00:00,5.60984,1.1391200000000001,5.7243252179,0.81984,0.23912000000000003,0.854,4.79,0.9,4.8738178054,5.5180734862000005,1.6094381002,5.7479932148,0.81984,0.23912000000000003,0.854,4.6982334862,1.3703181002,4.8939932148
2020-06-10 21:30:00,5.66984,1.16912,5.7891214532,0.81984,0.23912000000000003,0.854,4.85,0.93,4.9383600517,5.5720265086000005,1.6251743984,5.8041942798,0.81984,0.23912000000000003,0.854,4.7521865086,1.3860543984,4.9501942798
2020-06-10 22:00:00,5.38984,1.25912,5.5349578499,0.81984,0.23912000000000003,0.854,4.57,1.02,4.682445942,5.2781296335,1.5394544764,5.4980517015,0.81984,0.23912000000000003,0.854,4.4582896335,1.3003344764,4.6440517015000005
2020-06-10 22:30:00,5.12984,1.25912,5.2821057922,0.81984,0.23912000000000003,0.854,4.31,1.02,4.4290518173,5.014569642,1.4625828123,5.2235100438,0.81984,0.23912000000000003,0.854,4.194729642,1.2234628123,4.3695100438
2020-06-10 23:00:00,4.78984,1.27912,4.9576925278,0.81984,0.23912000000000003,0.854,3.9699999999999998,1.04,4.1039615008,4.6957739684,1.3696007408,4.8914312171,0.81984,0.23912000000000003,0.854,3.8759339684,1.1304807408,4.0374312171
2020-06-10 23:30:00,4.49888,1.76884,4.8341200026,0.81888,0.23884000000000002,0.853,3.68,1.53,3.9853858032,4.6709519062,1.3623609727,4.8655749023,0.81888,0.23884000000000002,0.853,3.8520719062,1.1235209727,4.0125749023
2020-06-11 00:00:00,4.27888,1.99884,4.7227296556,0.81888,0.23884000000000002,0.853,3.46,1.76,3.881906748,4.5698010259,1.3328586325,4.760209402,0.81888,0.23884000000000002,0.853,3.7509210259,1.0940186325,3.9072094020000003
2020-06-11 00:30:00,4.08144,1.56792,4.3722449154,0.78144,0.22792,0.8140000000000001,3.3,1.34,3.5616849945,4.2009105179,1.2252655677,4.3759484562,0.78144,0.22792,0.8140000000000001,3.4194705179,0.9973455677,3.5619484562
2020-06-11 01:00:00,4.01616,1.36638,4.2422323663,0.7761600000000001,0.22638000000000003,0.8085,3.24,1.1400000000000001,3.4347052275,4.0065765349,1.1685848227,4.1735172238,0.7761600000000001,0.22638000000000003,0.8085,3.2304165349,0.9422048227,3.3650172238
2020-06-11 01:30:00,3.86616,1.98638,4.3465962143,0.7761600000000001,0.22638000000000003,0.8085,3.09,1.76,3.5560793017,4.2253909197,1.2324056849,4.4014488747,0.7761600000000001,0.22638000000000003,0.8085,3.4492309197,1.0060256849,3.5929488747000002
2020-06-11 02:00:00,3.8666400000000003,1.98652,4.3470871397,0.7766400000000001,0.22652000000000003,0.809,3.09,1.76,3.5560793017,4.2319649673,1.2343231155,4.4082968409,0.7766400000000001,0.22652000000000003,0.809,3.4553249673,1.0078031155,3.5992968409
2020-06-11 02:30:00,3.84664,2.00652,4.3385206926,0.7766400000000001,0.22652000000000003,0.809,3.07,1.78,3.5487039888,4.1694091118,1.2160776576,4.3431344915,0.7766400000000001,0.22652000000000003,0.809,3.3927691118,0.9895576576,3.5341344915
2020-06-11 03:00:00,3.79664,2.00652,4.294251716,0.7766400000000001,0.22652000000000003,0.809,3.02,1.78,3.505538475,4.0904184498,1.1930387145,4.2608525518,0.7766400000000001,0.22652000000000003,0.809,3.3137784498,0.9665187145,3.4518525518
2020-06-11 03:30:00,3.96664,1.26652,4.16392913,0.7766400000000001,0.22652000000000003,0.809,3.19,1.04,3.3552496181,3.9571214269,1.1541604162,4.1220014864,0.7766400000000001,0.22652000000000003,0.809,3.1804814269,0.9276404162,3.3130014864
2020-06-11 04:00:00,4.04664,1.24652,4.2342776716,0.7766400000000001,0.22652000000000003,0.809,3.27,1.02,3.4253904887,4.0646874355,1.1855338354,4.234049412,0.7766400000000001,0.22652000000000003,0.809,3.2880474355000002,0.9590138354000001,3.425049412
2020-06-11 04:30:00,4.04664,1.24652,4.2342776716,0.7766400000000001,0.22652000000000003,0.809,3.27,1.02,3.4253904887,4.0164624853,1.1714682249,4.1838150888,0.7766400000000001,0.22652000000000003,0.809,3.2398224853,0.9449482249000001,3.3748150888
2020-06-11 05:00:00,3.91664,1.21652,4.1012180873,0.7766400000000001,0.22652000000000003,0.809,3.14,0.99,3.2923699671,3.8958149759,1.136279368,4.0581405999,0.7766400000000001,0.22652000000000003,0.809,3.1191749759,0.909759368,3.2491405999
2020-06-11 05:30:00,3.91664,1.19652,4.0953301454,0.7766400000000001,0.22652000000000003,0.809,3.14,0.97,3.2864114167,3.9069748148,1.139534321,4.0697654321,0.7766400000000001,0.22652000000000003,0.809,3.1303348148,0.913014321,3.2607654321
2020-06-11 06:00:00,3.96664,1.24652,4.1578894887,0.7766400000000001,0.22652000000000003,0.809,3.19,1.02,3.3491043579,3.996744708,1.1657172065,4.1632757375,0.7766400000000001,0.22652000000000003,0.809,3.220104708,0.9391972065,3.3542757375
2020-06-11 06:30:00,4.21616,1.61638,4.5153836437,0.7761600000000001,0.22638000000000003,0.8085,3.44,1.3900000000000001,3.7102156272,4.3755469214,1.2762011854,4.5578613765,0.7761600000000001,0.22638000000000003,0.8085,3.5993869214,1.0498211854,3.7493613765
2020-06-11 07:00:00,4.45664,1.8565200000000002,4.8278677074,0.7766400000000001,0.22652000000000003,0.809,3.68,1.63,4.0248354004,4.7645720871,1.3896668587,4.9630959241,0.7766400000000001,0.22652000000000003,0.809,3.9879320871,1.1631468587,4.1540959241
2020-06-11 07:30:00,4.68168,1.1967400000000001,4.8322162876,0.8116800000000001,0.23674,0.8455,3.87,0.96,3.9872923143000003,4.6636501448,1.3602312922,4.8579689007999995,0.8116800000000001,0.23674,0.8455,3.8519701448,1.1234912922,4.0124689008
2020-06-11 08:00:00,5.21176,1.32968,5.3787072053,0.82176,0.23968000000000003,0.856,4.39,1.09,4.523295259,5.3790384156,1.5688862045,5.6031650162,0.82176,0.23968000000000003,0.856,4.5572784156,1.3292062045,4.7471650162
2020-06-11 08:30:00,5.41984,1.35912,5.5876536042,0.81984,0.23912000000000003,0.854,4.6,1.12,4.7343848597000004,5.7022904749,1.6631680551999999,5.9398859114,0.81984,0.23912000000000003,0.854,4.8824504749,1.4240480552,5.0858859114
2020-06-11 09:00:00,5.75696,-0.09172000000000001,5.7576905961,0.81696,0.23828000000000002,0.851,4.94,-0.33,4.951009998,5.4940967749,1.6024448927,5.7230174738,0.81696,0.23828000000000002,0.851,4.6771367749,1.3641648927,4.8720174738
2020-06-11 09:30:00,5.91696,-0.13172,5.9184259563,0.81696,0.23828000000000002,0.851,5.1,-0.37,5.1134039543,5.6149000856,1.6376791916,5.8488542559,0.81696,0.23828000000000002,0.851,4.7979400856000005,1.3993991916000001,4.9978542559
2020-06-11 10:00:00,6.056,0.528,6.0789735976,0.8160000000000001,0.23800000000000002,0.85,5.24,0.29,5.2480186737,5.8864670565,1.7168862248,6.1317365172,0.8160000000000001,0.23800000000000002,0.85,5.0704670565,1.4788862248,5.2817365172
2020-06-11 10:30:00,5.9569600000000005,0.8782800000000001,6.0213576708,0.81696,0.23828000000000002,0.851,5.14,0.64,5.1796911105,5.9379986723,1.7319162794,6.1854152837,0.81696,0.23828000000000002,0.851,5.1210386723,1.4936362794,5.3344152837
2020-06-11 11:00:00,6.146,0.798,6.1975898541,0.8160000000000001,0.23800000000000002,0.85,5.33,0.56,5.3593376456,6.0615602666,1.7679550778,6.3141252778,0.8160000000000001,0.23800000000000002,0.85,5.2455602666,1.5299550778,5.4641252778
2020-06-11 11:30:00,6.20648,1.05814,6.2960348037,0.8164800000000001,0.23814000000000002,0.8505,5.39,0.8200000000000001,5.452017975,6.2600582362,1.8258503189000002,6.520893996,0.8164800000000001,0.23814000000000002,0.8505,5.4435782362000005,1.5877103189000001,5.670393996
2020-06-11 12:00:00,6.16552,1.05786,6.2556138508,0.81552,0.23786000000000002,0.8495,5.35,0.8200000000000001,5.4124763279,6.2350753843,1.8185636537,6.4948701920000005,0.81552,0.23786000000000002,0.8495,5.4195553843,1.5807036537,5.645370192
2020-06-11 12:30:00,6.40504,0.86772,6.4635497523,0.8150400000000001,0.23772000000000001,0.849,5.59,0.63,5.6253888754,6.4306258463,1.8755992052,6.6985685899,0.8150400000000001,0.23772000000000001,0.849,5.6155858463,1.6378792052,5.8495685899000005
2020-06-11 13:00:00,6.51504,0.86772,6.572570593,0.8150400000000001,0.23772000000000001,0.849,5.7,0.63,5.734710106,6.5073080864,1.8979648585,6.7784459234,0.8150400000000001,0.23772000000000001,0.849,5.6922680864,1.6602448585,5.9294459234
2020-06-11 13:30:00,6.45552,0.9078600000000001,6.5190450413,0.81552,0.23786000000000002,0.8495,5.64,0.67,5.6796566798,6.4464857923,1.8802250228,6.715089367,0.81552,0.23786000000000002,0.8495,5.6309657923,1.6423650228,5.865589367
2020-06-11 14:00:00,6.24368,0.91024,6.3096811964,0.8236800000000001,0.24024,0.858,5.42,0.67,5.4612544347,6.2332507903,1.8180314805000002,6.4929695733,0.8236800000000001,0.24024,0.858,5.4095707903,1.5777914805000002,5.6349695733
2020-06-11 14:30:00,6.28448,0.9096400000000001,6.3499711653,0.9244800000000001,0.26964000000000005,0.963,5.36,0.64,5.3980737305,6.2460051884,1.8217515133000002,6.5062554045,0.9244800000000001,0.26964000000000005,0.963,5.3215251884,1.5521115132999999,5.5432554045
2020-06-11 15:00:00,6.37832,0.9157600000000001,6.4437242647,1.04832,0.30576000000000003,1.092,5.33,0.61,5.3647926335000005,6.3407932923,1.8493980436,6.6049930128,1.04832,0.30576000000000003,1.092,5.2924732923,1.5436380436000001,5.5129930128
2020-06-11 15:30:00,6.20936,0.94898,6.2814580035,1.05936,0.30898000000000003,1.1035,5.15,0.64,5.1896146292,6.2445647531,1.8213313863,6.5047549511,1.05936,0.30898000000000003,1.1035,5.1852047531,1.5123513863,5.4012549511
2020-06-11 16:00:00,6.19536,0.9069800000000001,6.2613974678,0.9153600000000001,0.26698,0.9535,5.28,0.64,5.3186464444,6.2154850217,1.812849798,6.4744635642,0.9153600000000001,0.26698,0.9535,5.3001250216999996,1.545869798,5.5209635642
2020-06-11 16:30:00,6.30072,0.91646,6.3670221807,0.8107200000000001,0.23646000000000003,0.8445,5.49,0.68,5.531952639,6.3234662579,1.8443443252,6.5869440187,0.8107200000000001,0.23646000000000003,0.8445,5.5127462579,1.6078843252000001,5.7424440187
2020-06-11 17:00:00,6.19072,1.44646,6.3574570899000005,0.8107200000000001,0.23646000000000003,0.8445,5.38,1.21,5.5143902655,6.2747670861,1.8301404001,6.5362157146,0.8107200000000001,0.23646000000000003,0.8445,5.4640470861,1.5936804001,5.6917157146
2020-06-11 17:30:00,5.99936,1.72898,6.2435320332,0.8193600000000001,0.23898000000000003,0.8535,5.18,1.49,5.3900371056,6.2554765613,1.824513997,6.516121418,0.8193600000000001,0.23898000000000003,0.8535,5.4361165613,1.5855339970000002,5.6626214180000005
2020-06-11 18:00:00,6.22216,1.72688,6.4573515933,0.8121600000000001,0.23688,0.846,5.41,1.49,5.6114347541,6.4511609562,1.8815886122,6.7199593293,0.8121600000000001,0.23688,0.846,5.6390009562,1.6447086122,5.8739593293
2020-06-11 18:30:00,6.06264,1.78702,6.3205256308,0.81264,0.23702,0.8465,5.25,1.55,5.4740295944,6.3006199821,1.8376808280999999,6.5631458147,0.81264,0.23702,0.8465,5.4879799821,1.6006608281,5.7166458147
2020-06-11 19:00:00,6.12408,1.7874400000000001,6.3796001129,0.81408,0.23744,0.848,5.31,1.55,5.5316001302,6.340566714,1.8493319582,6.6047569937,0.81408,0.23744,0.848,5.526486714,1.6118919582,5.7567569937
2020-06-11 19:30:00,6.09696,1.78828,6.3538072523,0.81696,0.23828000000000002,0.851,5.28,1.55,5.5028083739,6.265051822,1.8273067814,6.5260956479,0.81696,0.23828000000000002,0.851,5.448091822,1.5890267813999999,5.6750956479
2020-06-11 20:00:00,5.91408,1.62744,6.1339141826,0.81408,0.23744,0.848,5.1,1.3900000000000001,5.2860287551,6.0685473864,1.7699929877,6.3214035275,0.81408,0.23744,0.848,5.2544673864,1.5325529877,5.4734035275
2020-06-11 20:30:00,5.92048,1.58514,6.1290090757,0.8404800000000001,0.24514000000000002,0.8755000000000001,5.08,1.34,5.2537605579,5.9951056039,1.7485724677999999,6.2449016708,0.8404800000000001,0.24514000000000002,0.8755000000000001,5.1546256039,1.5034324678000002,5.3694016708
2020-06-11 21:00:00,5.90152,1.16586,6.0155771003,0.9115200000000001,0.26586000000000004,0.9495,4.99,0.9,5.0705127946,5.8386058399,1.7029267033000002,6.0818810833,0.9115200000000001,0.26586000000000004,0.9495,4.9270858399,1.4370667033,5.1323810833
2020-06-11 21:30:00,5.85288,1.30334,5.996240443,1.14288,0.33334,1.1905000000000001,4.71,0.97,4.8088460154,5.7707791984,1.6831439329,6.0112283317,1.14288,0.33334,1.1905000000000001,4.6278991984,1.3498039329,4.8207283317
2020-06-11 22:00:00,5.81032,1.42176,5.9817405493999996,1.24032,0.36176,1.292,4.57,1.06,4.6913217754000005,5.7452394896,1.6756948511,5.9846244683,1.24032,0.36176,1.292,4.5049194896,1.3139348511,4.6926244683
2020-06-11 22:30:00,5.54336,1.42848,5.7244558868,1.26336,0.36848000000000003,1.316,4.28,1.06,4.4093083358000005,5.4587836817,1.5921452405,5.6862330018,1.26336,0.36848000000000003,1.316,4.1954236817,1.2236652405,4.3702330018
2020-06-11 23:00:00,5.2848,1.4289,5.4745653937,1.2648000000000001,0.3689,1.3175,4.02,1.06,4.1574030355,5.2338598278,1.5265424498,5.4519373206,1.2648000000000001,0.3689,1.3175,3.9690598277999998,1.1576424498,4.1344373206
2020-06-11 23:30:00,4.99432,1.5487600000000001,5.2289472937,1.26432,0.36876000000000003,1.317,3.73,1.18,3.9121988702,4.9738879664,1.4507173235,5.1811332984,1.26432,0.36876000000000003,1.317,3.7095679664,1.0819573235,3.8641332984
2020-06-12 00:00:00,4.74432,1.47876,4.9694369299000005,1.26432,0.36876000000000003,1.317,3.48,1.11,3.6527386986,4.7312165077,1.3799381481,4.9283505289,1.26432,0.36876000000000003,1.317,3.4668965077,1.0111781481,3.6113505289
2020-06-12 00:30:00,4.58592,1.41756,4.8000144375,1.22592,0.35756000000000004,1.2770000000000001,3.36,1.06,3.5232371478999998,4.5587230187,1.3296275471,4.7486698111,1.22592,0.35756000000000004,1.2770000000000001,3.3328030187,0.9720675471,3.4716698111
2020-06-12 01:00:00,4.47208,1.4164400000000001,4.691034193,1.22208,0.35644000000000003,1.2730000000000001,3.25,1.06,3.4184938204,4.4418122478,1.2955285723,4.6268877582,1.22208,0.35644000000000003,1.2730000000000001,3.2197322478,0.9390885723,3.3538877582
2020-06-12 01:30:00,4.3916,1.4163000000000001,4.6143316147,1.2216,0.3563,1.2725,3.17,1.06,3.3425289827,4.3795154930999995,1.2773586855,4.5619953053,1.2216,0.3563,1.2725,3.1579154931,0.9210586855,3.2894953053
2020-06-12 02:00:00,4.4416,1.4163000000000001,4.6619433984,1.2216,0.3563,1.2725,3.22,1.06,3.3899852507,4.4018747448,1.2838801338999999,4.5852861925,1.2216,0.3563,1.2725,3.1802747448,0.9275801339,3.3127861925
2020-06-12 02:30:00,4.3716,1.4163000000000001,4.5953011055,1.2216,0.3563,1.2725,3.15,1.06,3.3235673605000002,4.3714645329,1.2750104888,4.5536088885,1.2216,0.3563,1.2725,3.1498645329,0.9187104888000001,3.2811088885
2020-06-12 03:00:00,4.3716,1.4163000000000001,4.5953011055,1.2216,0.3563,1.2725,3.15,1.06,3.3235673605000002,4.3322863751,1.2635835261000001,4.5127983073,1.2216,0.3563,1.2725,3.1106863751,0.9072835261000001,3.2402983073
2020-06-12 03:30:00,4.29208,1.44644,4.5292537354,1.22208,0.35644000000000003,1.2730000000000001,3.07,1.09,3.2577599666,4.252792019,1.2403976722,4.4299916864,1.22208,0.35644000000000003,1.2730000000000001,3.030712019,0.8839576722,3.1569916864
2020-06-12 04:00:00,4.29208,1.44644,4.5292537354,1.22208,0.35644000000000003,1.2730000000000001,3.07,1.09,3.2577599666,4.2966590185,1.2531922137,4.4756864776,1.22208,0.35644000000000003,1.2730000000000001,3.0745790185,0.8967522137,3.2026864776
2020-06-12 04:30:00,4.2916,1.4463,4.5287541609,1.2216,0.3563,1.2725,3.07,1.09,3.2577599666,4.261644475,1.2429796385,4.4392129948,1.2216,0.3563,1.2725,3.040044475,0.8866796385,3.1667129948
2020-06-12 05:00:00,4.26208,1.4164400000000001,4.4912835804,1.22208,0.35644000000000003,1.2730000000000001,3.04,1.06,3.2195030672,4.2330268528,1.2346328321,4.4094029717,1.22208,0.35644000000000003,1.2730000000000001,3.0109468528,0.8781928321,3.1364029717
2020-06-12 05:30:00,4.2616,1.4163000000000001,4.4907839238000005,1.2216,0.3563,1.2725,3.04,1.06,3.2195030672,4.2545725531,1.2409169947,4.4318464095,1.2216,0.3563,1.2725,3.0329725531,0.8846169947,3.1593464095
2020-06-12 06:00:00,4.2116,1.4463,4.4530167583,1.2216,0.3563,1.2725,2.99,1.09,3.1824833071,4.1976857415,1.2243250079,4.3725893141,1.2216,0.3563,1.2725,2.9760857415,0.8680250079,3.1000893141
2020-06-12 06:30:00,4.4916,1.7563,4.8227647931,1.2216,0.3563,1.2725,3.27,1.4,3.5570915085,4.6370088726,1.3524609212,4.8302175756,1.2216,0.3563,1.2725,3.4154088726,0.9961609212,3.5577175756
2020-06-12 07:00:00,4.7016,1.3263,4.8850910176,1.2216,0.3563,1.2725,3.48,0.97,3.612658301,4.6742189774,1.3633138684000001,4.8689781014,1.2216,0.3563,1.2725,3.4526189774000002,1.0070138684,3.5964781014
2020-06-12 07:30:00,5.09616,1.21638,5.2393155135,1.25616,0.36638000000000004,1.3085,3.84,0.85,3.9329505463,5.0290891008,1.4668176544,5.23863448,1.25616,0.36638000000000004,1.3085,3.7729291008,1.1004376544,3.93013448
2020-06-12 08:00:00,5.56576,0.7791800000000001,5.6200361075,1.26576,0.36918,1.3185,4.3,0.41000000000000003,4.3195022861,5.5002120241,1.6042285070000002,5.7293875251,1.26576,0.36918,1.3185,4.2344520241,1.2350485070000001,4.4108875251
2020-06-12 08:30:00,6.01672,1.6594600000000002,6.2413722089,1.26672,0.36946,1.3195000000000001,4.75,1.29,4.9220524174,6.3024368519,1.8382107484999999,6.5650383874,1.26672,0.36946,1.3195000000000001,5.0357168519,1.4687507485,5.2455383874
2020-06-12 09:00:00,6.20528,1.59904,6.4079972534,1.26528,0.36904000000000003,1.318,4.94,1.23,5.0908250805,6.4828335871,1.8908264629,6.7529516532,1.26528,0.36904000000000003,1.318,5.2175535871,1.5217864629,5.4349516532
2020-06-12 09:30:00,6.15728,1.7325400000000002,6.3963889696,1.27728,0.37254000000000004,1.3305,4.88,1.3599999999999999,5.0659648637,6.4252946016,1.8740442588000001,6.69301521,1.27728,0.37254000000000004,1.3305,5.1480146016,1.5015042588,5.36251521
2020-06-12 10:00:00,6.09584,1.69212,6.3263366493,1.27584,0.37212,1.329,4.82,1.32,4.9974793646,6.4147107035,1.8709572885,6.6819903162,1.27584,0.37212,1.329,5.1388707035,1.4988372885,5.3529903162
2020-06-12 10:30:00,6.14776,1.72268,6.384557886,1.27776,0.37268,1.331,4.87,1.35,5.0536521447,6.450832527,1.8814928204,6.7196172156,1.27776,0.37268,1.331,5.173072527,1.5088128204,5.3886172156
2020-06-12 11:00:00,6.01504,1.7077200000000001,6.2527604944,1.29504,0.37772000000000006,1.349,4.72,1.33,4.9038046454,6.2698167088,1.8286965401000002,6.5310590717,1.29504,0.37772000000000006,1.349,4.9747767088,1.4509765401,5.1820590717
2020-06-12 11:30:00,5.96224,1.7098200000000001,6.2025632,1.30224,0.37982000000000005,1.3565,4.66,1.33,4.8460808908,6.2519567881,1.8234873965,6.5124549876,1.30224,0.37982000000000005,1.3565,4.9497167881,1.4436673965,5.1559549876
2020-06-12 12:00:00,6.18296,1.7012800000000001,6.4127488646,1.27296,0.37128000000000005,1.326,4.91,1.33,5.0869440728,6.4888857364,1.8925916731,6.7592559754,1.27296,0.37128000000000005,1.326,5.2159257364,1.5213116731,5.4332559754
2020-06-12 12:30:00,6.19064,1.7435200000000002,6.4314761603,1.28064,0.37352,1.334,4.91,1.37,5.0975484304,6.5818448237,1.9197047402,6.856088358,1.28064,0.37352,1.334,5.3012048237,1.5461847402000002,5.522088358
2020-06-12 13:00:00,6.14072,1.76646,6.3897435825,1.29072,0.37646,1.3445,4.85,1.3900000000000001,5.0452551967,6.5362802666,1.9064150778000002,6.8086252778,1.29072,0.37646,1.3445,5.2455602666,1.5299550778,5.4641252778
2020-06-12 13:30:00,6.25952,1.75736,6.5015309582,1.25952,0.36736,1.312,5.0,1.3900000000000001,5.1896146292,6.5584785894,1.9128895886000001,6.8317485306,1.25952,0.36736,1.312,5.2989585894,1.5455295886,5.5197485306
2020-06-12 14:00:00,6.06288,1.79834,6.3239655794,1.26288,0.36834000000000006,1.3155000000000001,4.8,1.43,5.0084828042,6.4166409642,1.8715202812,6.6840010043,1.26288,0.36834000000000006,1.3155000000000001,5.1537609642,1.5031802812000001,5.3685010043
2020-06-12 14:30:00,5.87704,1.5337200000000002,6.0738699525,1.24704,0.36372000000000004,1.299,4.63,1.17,4.7755418541,6.1902161208,1.8054797019,6.4481417925,1.24704,0.36372000000000004,1.299,4.9431761208000005,1.4417597019000001,5.1491417925
2020-06-12 15:00:00,5.56008,0.92544,5.6365706595,0.9100800000000001,0.26544,0.9480000000000001,4.65,0.66,4.6966051569000005,5.6097469592,1.6361761964000001,5.8434864158,0.9100800000000001,0.26544,0.9480000000000001,4.6996669592,1.3707361964,4.8954864158
2020-06-12 15:30:00,5.58472,0.8684600000000001,5.6518421997,0.71472,0.20846,0.7445,4.87,0.66,4.9145193051,5.6187239489,1.6387944851,5.8528374468,0.71472,0.20846,0.7445,4.9040039489,1.4303344851,5.1083374468
2020-06-12 16:00:00,5.91624,1.00932,6.001718304,1.02624,0.29932000000000003,1.069,4.89,0.71,4.9412751391,5.866078367,1.7109395237,6.1104982989,1.02624,0.29932000000000003,1.069,4.8398383670000005,1.4116195237,5.0414982989
2020-06-12 16:30:00,6.30472,1.11596,6.4027229364,1.25472,0.36596,1.307,5.05,0.75,5.1053893093,6.3023871711,1.8381962582,6.5649866365000005,1.25472,0.36596,1.307,5.0476671711,1.4722362582000001,5.2579866365
2020-06-12 17:00:00,6.67048,1.11764,6.7634623234,1.26048,0.36764,1.313,5.41,0.75,5.4617396496,6.6591350459,1.9422477217,6.9365990061,1.26048,0.36764,1.313,5.3986550459,1.5746077217,5.6235990061
2020-06-12 17:30:00,6.91352,1.16436,7.0108838958,1.28352,0.37436,1.337,5.63,0.79,5.6851561104,6.8755490685,2.0053684783,7.1620302797,1.28352,0.37436,1.337,5.5920290685000005,1.6310084783,5.8250302797
2020-06-12 18:00:00,6.88632,1.16226,6.9837132995,1.2763200000000001,0.37226000000000004,1.3295,5.61,0.79,5.6653508276,6.8683490685,2.0032684783,7.1545302797,1.2763200000000001,0.37226000000000004,1.3295,5.5920290685000005,1.6310084783,5.8250302797
2020-06-12 18:30:00,6.71728,1.21254,6.8258408896,1.27728,0.37254000000000004,1.3305,5.44,0.84,5.5044709101,6.7049038035,1.9555969427000002,6.9842747953,1.27728,0.37254000000000004,1.3305,5.4276238035,1.5830569426999999,5.6537747953
2020-06-12 19:00:00,6.52968,1.2432400000000001,6.6469817662,1.27968,0.37324,1.333,5.25,0.87,5.3215975045,6.4892925359,1.8927103230000002,6.7596797249,1.27968,0.37324,1.333,5.2096125359,1.5194703230000002,5.4266797249
2020-06-12 19:30:00,6.42256,1.26408,6.5457753704,1.2825600000000001,0.37408,1.336,5.14,0.89,5.2164834899,6.3733294633,1.8588877601,6.6388848576,1.2825600000000001,0.37408,1.336,5.0907694633,1.4848077601,5.3028848576
2020-06-12 20:00:00,6.1768,1.2924,6.3105590878,1.2768,0.3724,1.33,4.9,0.92,4.9856193196,6.1414207716,1.7912477251,6.3973133038,1.2768,0.3724,1.33,4.8646207716,1.4188477251,5.0673133038
2020-06-12 20:30:00,5.98728,1.34254,6.1359543227,1.27728,0.37254000000000004,1.3305,4.71,0.97,4.8088460154,5.9663993518,1.7401998109,6.2149993247,1.27728,0.37254000000000004,1.3305,4.6891193518000005,1.3676598109,4.8844993247
2020-06-12 21:00:00,5.86824,1.3428200000000001,6.0199174621,1.27824,0.37282000000000004,1.3315000000000001,4.59,0.97,4.6913750649,5.8578311098,1.7085340737,6.101907406,1.27824,0.37282000000000004,1.3315000000000001,4.5795911098,1.3357140737,4.770407406
2020-06-12 21:30:00,5.6292,1.4231,5.8062988426,1.2792,0.37310000000000004,1.3325,4.35,1.05,4.4749301671,5.5881472245,1.6298762737999999,5.8209866922,1.2792,0.37310000000000004,1.3325,4.3089472245,1.2567762738,4.4884866922
2020-06-12 22:00:00,5.52968,1.47324,5.7225690909,1.27968,0.37324,1.333,4.25,1.1,4.3900455579,5.4318903166,1.5843013422999999,5.6582190798,1.27968,0.37324,1.333,4.1522103166,1.2110613423,4.3252190798
2020-06-12 22:30:00,5.31392,1.49156,5.5192841021,1.27392,0.37156000000000006,1.327,4.04,1.12,4.1923740291,5.258275804,1.5336637762,5.4773706292,1.27392,0.37156000000000006,1.327,3.9843558040000002,1.1621037762,4.1503706292
2020-06-12 23:00:00,5.10632,1.5022600000000002,5.3227144438,1.2763200000000001,0.37226000000000004,1.3295,3.83,1.13,3.9932192527,5.0696269973,1.4786412075,5.2808614555,1.2763200000000001,0.37226000000000004,1.3295,3.7933069973,1.1063812075,3.9513614555
2020-06-12 23:30:00,4.8544,1.6517,5.1277004836,1.2744,0.37170000000000003,1.3275000000000001,3.58,1.28,3.8019468697,4.8300913533,1.4087766447,5.0313451597,1.2744,0.37170000000000003,1.3275000000000001,3.5556913533,1.0370766447,3.7038451597
2020-06-13 00:00:00,4.62256,1.93408,5.0108608442,1.2825600000000001,0.37408,1.336,3.34,1.56,3.6863532115,4.7777912516,1.3935224484,4.9768658871,1.2825600000000001,0.37408,1.336,3.4952312516,1.0194424484,3.6408658871
2020-06-13 00:30:00,4.43752,1.90386,4.8286920227,1.24752,0.36386,1.2995,3.19,1.54,3.5422732814,4.5923499915,1.3394354142,4.7836979078,1.24752,0.36386,1.2995,3.3448299915,0.9755754142,3.4841979078
2020-06-13 01:00:00,4.32368,1.55274,4.5940407323,1.24368,0.36274,1.2955,3.08,1.19,3.3018933962,4.3530850454,1.2696498049,4.534463589,1.24368,0.36274,1.2955,3.1094050454,0.9069098049000001,3.238963589
2020-06-13 01:30:00,4.26224,1.49232,4.515939415,1.24224,0.36232000000000003,1.294,3.02,1.13,3.2244844549,4.2462409688000005,1.2384869492,4.4231676759,1.24224,0.36232000000000003,1.294,3.0040009688,0.8761669492,3.1291676759
2020-06-13 02:00:00,4.28992,1.49456,4.5428100555,1.24992,0.36456000000000005,1.302,3.04,1.13,3.2432237049,4.2539209688,1.2407269492,4.4311676759,1.24992,0.36456000000000005,1.302,3.0040009688,0.8761669492,3.1291676759
2020-06-13 02:30:00,4.23992,1.49456,4.4956235608,1.24992,0.36456000000000005,1.302,2.99,1.13,3.1964042298,4.2223759173,1.2315263092,4.3983082472,1.24992,0.36456000000000005,1.302,2.9724559173,0.8669663092000001,3.0963082472
2020-06-13 03:00:00,4.2204,1.4847000000000001,4.4739367731,1.2504,0.3647,1.3025,2.9699999999999998,1.12,3.1741613066,4.1900188944,1.2220888442,4.364603015,1.2504,0.3647,1.3025,2.9396188944,0.8573888442,3.062103015
2020-06-13 03:30:00,4.1604,1.6847,4.4885568115,1.2504,0.3647,1.3025,2.91,1.32,3.1953873005,4.2359851395,1.2354956657,4.4124845204,1.2504,0.3647,1.3025,2.9855851395,0.8707956657,3.1099845204
2020-06-13 04:00:00,4.07992,2.23456,4.6517744571,1.24992,0.36456000000000005,1.302,2.83,1.87,3.3920200471,4.443724528,1.2960863207,4.6288797167,1.24992,0.36456000000000005,1.302,3.193804528,0.9315263207000001,3.3268797167
2020-06-13 04:30:00,4.07992,2.23456,4.6517744571,1.24992,0.36456000000000005,1.302,2.83,1.87,3.3920200471,4.443724528,1.2960863207,4.6288797167,1.24992,0.36456000000000005,1.302,3.193804528,0.9315263207000001,3.3268797167
2020-06-13 05:00:00,3.96992,2.21456,4.5458267455,1.24992,0.36456000000000005,1.302,2.7199999999999998,1.85,3.2895136419,4.3489635018,1.268447688,4.5301703144,1.24992,0.36456000000000005,1.302,3.0990435018,0.9038876880000001,3.2281703144
2020-06-13 05:30:00,3.93992,2.16456,4.4953631222,1.24992,0.36456000000000005,1.302,2.69,1.8,3.2366803982,4.3161404462,1.2588742968,4.4959796314,1.24992,0.36456000000000005,1.302,3.0662204462,0.8943142968000001,3.1939796314
2020-06-13 06:00:00,3.97992,1.90456,4.412155029,1.24992,0.36456000000000005,1.302,2.73,1.54,3.1344058448,4.2183184289,1.2303428751,4.3940816968,1.24992,0.36456000000000005,1.302,2.9683984289,0.8657828751000001,3.0920816968000002
2020-06-13 06:30:00,4.14992,1.47456,4.4041075373,1.24992,0.36456000000000005,1.302,2.9,1.11,3.1051731031,4.1508695438,1.2106702836,4.3238224414,1.24992,0.36456000000000005,1.302,2.9009495438,0.8461102836000001,3.0218224414
2020-06-13 07:00:00,4.30944,1.47442,4.554688513,1.24944,0.36442,1.3014999999999999,3.06,1.11,3.255103685,4.2999564265,1.2541539577,4.4791212776,1.24944,0.36442,1.3014999999999999,3.0505164265,0.8897339577000001,3.1776212776
2020-06-13 07:30:00,4.5292,1.9031,4.9127835542,1.2792,0.37310000000000004,1.3325,3.25,1.53,3.5921302872,4.754533064,1.3867388103,4.9526386083,1.2792,0.37310000000000004,1.3325,3.475333064,1.0136388103,3.6201386083
2020-06-13 08:00:00,4.77304,1.39422,4.9725004022,1.28304,0.37422000000000005,1.3365,3.49,1.02,3.6360005501,4.7239582398,1.3778211533,4.9207898331,1.28304,0.37422000000000005,1.3365,3.4409182398000002,1.0036011533,3.5842898331
2020-06-13 08:30:00,5.0264,1.3552,5.2058874364,1.2864,0.37520000000000003,1.34,3.74,0.98,3.8662643469,4.9909927960000005,1.4557062322,5.1989508292,1.2864,0.37520000000000003,1.34,3.704592796,1.0805062322,3.8589508292
2020-06-13 09:00:00,5.04064,1.33352,5.2140509395,1.28064,0.37352,1.334,3.76,0.96,3.8806185074,4.9992940001,1.4581274167,5.2075979168,1.28064,0.37352,1.334,3.7186540001,1.0846074167,3.8735979168
2020-06-13 09:30:00,5.19064,1.33352,5.3591994925,1.28064,0.37352,1.334,3.91,0.96,4.0261271714,5.1905410089,1.5139077943,5.4068135509,1.28064,0.37352,1.334,3.9099010089,1.1403877943,4.0728135509
2020-06-13 10:00:00,5.18984,1.59912,5.4306191176,1.29984,0.37912,1.354,3.89,1.22,4.0768247448,5.3128833874,1.549590988,5.5342535286,1.29984,0.37912,1.354,4.0130433874,1.170470988,4.1802535286
2020-06-13 10:30:00,5.46512,1.22066,5.599781018,1.30512,0.38066000000000005,1.3595000000000002,4.16,0.84,4.2439604145,5.446862522,1.5886682356000001,5.6738151271,1.30512,0.38066000000000005,1.3595000000000002,4.141742522,1.2080082356,4.3143151271
2020-06-13 11:00:00,5.47376,1.19318,5.6022965871,1.31376,0.38318,1.3685,4.16,0.81,4.2381245852,5.5055144499,1.6057750479,5.7349108853,1.31376,0.38318,1.3685,4.1917544499,1.2225950479,4.3664108853
2020-06-13 11:30:00,5.69008,1.07044,5.7898922442,1.27008,0.37044000000000005,1.323,4.42,0.7000000000000001,4.4750865913,5.6336086072,1.6431358438,5.8683422992,1.27008,0.37044000000000005,1.323,4.3635286072,1.2726958438,4.5453422992
2020-06-13 12:00:00,5.62824,1.07282,5.7295748752,1.27824,0.37282000000000004,1.3315000000000001,4.35,0.7000000000000001,4.40596187,5.6847219153,1.658043892,5.9215853285,1.27824,0.37282000000000004,1.3315000000000001,4.4064819153,1.285223892,4.5900853285
2020-06-13 12:30:00,5.6364,1.0752,5.7380362494,1.2864,0.37520000000000003,1.34,4.35,0.7000000000000001,4.40596187,5.6726357102,1.6545187488000002,5.9089955314000004,1.2864,0.37520000000000003,1.34,4.3862357102,1.2793187488,4.5689955314
2020-06-13 13:00:00,5.54976,1.09618,5.6569821151,1.28976,0.37618,1.3435000000000001,4.26,0.72,4.3204166466,5.6060975666,1.6351117902999999,5.8396849652,1.28976,0.37618,1.3435000000000001,4.3163375666,1.2589317903000001,4.4961849652
2020-06-13 13:30:00,5.3244,1.2517,5.4695510099,1.2744,0.37170000000000003,1.3275000000000001,4.05,0.88,4.1445023827,5.333203283,1.5555176242000002,5.5554200864,1.2744,0.37170000000000003,1.3275000000000001,4.058803283,1.1838176242,4.2279200864
2020-06-13 14:00:00,5.112,1.251,5.2628457131,1.272,0.371,1.325,3.84,0.88,3.9395431207,5.1222801066,1.4939983644,5.3357084444,1.272,0.371,1.325,3.8502801066,1.1229983644,4.0107084444
2020-06-13 14:30:00,5.08784,1.25562,5.2404863753,1.28784,0.37562,1.3415,3.8,0.88,3.9005640618,5.1040532999,1.4886822125,5.3167221874,1.28784,0.37562,1.3415,3.8162132999000002,1.1130622125,3.9752221874
2020-06-13 15:00:00,5.01912,1.25016,5.1724719042,1.26912,0.37016000000000004,1.322,3.75,0.88,3.8518696759,5.0202640032,1.4642436676,5.22944167,1.26912,0.37016000000000004,1.322,3.7511440032000003,1.0940836676,3.90744167
2020-06-13 15:30:00,4.87288,1.29834,5.0428807491,1.26288,0.36834000000000006,1.3155000000000001,3.61,0.93,3.7278680234,4.915517424,1.433692582,5.12033065,1.26288,0.36834000000000006,1.3155000000000001,3.652637424,1.065352582,3.80483065
2020-06-13 16:00:00,5.04776,1.30268,5.2131426414,1.27776,0.37268,1.331,3.77,0.93,3.883014293,5.030226902,1.4671495131,5.2398196896,1.27776,0.37268,1.331,3.752466902,1.0944695131,3.9088196896
2020-06-13 16:30:00,5.3904,1.2647,5.5367750767,1.2504,0.3647,1.3025,4.14,0.9,4.2366968265,5.3406497323,1.5576895053,5.5631768045,1.2504,0.3647,1.3025,4.0902497323,1.1929895053,4.2606768045
2020-06-13 17:00:00,5.35464,1.29302,5.5085452027,1.24464,0.36302,1.2965,4.11,0.93,4.2139055519,5.3070543179,1.5478908427,5.5281815811,1.24464,0.36302,1.2965,4.0624143179,1.1848708427,4.2316815811
2020-06-13 17:30:00,5.45704,1.27372,5.6037173555,1.24704,0.36372000000000004,1.299,4.21,0.91,4.3072264858,5.399178485,1.5747603914,5.6241442552,1.24704,0.36372000000000004,1.299,4.152138485,1.2110403914,4.3251442552
2020-06-13 18:00:00,5.7208,1.2719,5.8604848136,1.2408000000000001,0.3619,1.2925,4.48,0.91,4.5714877228,5.7211740295,1.6686757586,5.9595562807,1.2408000000000001,0.3619,1.2925,4.4803740295,1.3067757586,4.6670562807
2020-06-13 18:30:00,6.03416,1.27288,6.1669530888,1.24416,0.36288000000000004,1.296,4.79,0.91,4.8756743123,5.9984346137,1.749543429,6.2483693892,1.24416,0.36288000000000004,1.296,4.7542746137,1.386663429,4.9523693892
2020-06-13 19:00:00,6.06848,1.27414,6.2007969044,1.24848,0.36414,1.3005,4.82,0.91,4.9051503545,5.9900878074,1.7471089438,6.2396747994,1.24848,0.36414,1.3005,4.7416078074,1.3829689438,4.9391747994
2020-06-13 19:30:00,5.9056,1.2933,6.045555082,1.2456,0.3633,1.2974999999999999,4.66,0.93,4.7518943591,5.8487053207,1.7058723852000002,6.0924013757,1.2456,0.3633,1.2974999999999999,4.6031053207,1.3425723852,4.7949013757
2020-06-13 20:00:00,5.79368,1.32274,5.9427576974,1.24368,0.36274,1.2955,4.55,0.96,4.6501720398,5.7768974863,1.6849284335,6.0176015482,1.24368,0.36274,1.2955,4.5332174863,1.3221884335,4.7221015482
2020-06-13 20:30:00,5.57272,1.7724600000000001,5.8478049429,1.24272,0.36246,1.2945,4.33,1.4100000000000001,4.5537896306,5.6247961278,1.6405655373,5.8591626331,1.24272,0.36246,1.2945,4.3820761277999996,1.2781055373,4.5646626331
2020-06-13 21:00:00,5.39368,1.70274,5.6560681971,1.24368,0.36274,1.2955,4.15,1.34,4.3609746617,5.4306933972,1.5839522409,5.6569722888000005,1.24368,0.36274,1.2955,4.1870133972,1.2212122409,4.3614722888
2020-06-13 21:30:00,5.47464,1.57302,5.696145631,1.24464,0.36302,1.2965,4.23,1.21,4.3996590777,5.4947701046,1.6026412804999999,5.723718859,1.24464,0.36302,1.2965,4.2501301046,1.2396212805,4.427218859
2020-06-13 22:00:00,5.5551200000000005,1.3831600000000002,5.7247261769,1.24512,0.36316000000000004,1.297,4.31,1.02,4.4290518173,5.4877210876,1.6005853172,5.7163761329,1.24512,0.36316000000000004,1.297,4.2426010876,1.2374253172,4.4193761329
2020-06-13 22:30:00,5.42464,1.3630200000000001,5.593258679,1.24464,0.36302,1.2965,4.18,1.0,4.2979530011,5.3248775364,1.5530892815000001,5.5467474338,1.24464,0.36302,1.2965,4.0802375364,1.1900692815,4.2502474338
2020-06-13 23:00:00,5.21416,1.38288,5.3944250481000005,1.24416,0.36288000000000004,1.296,3.9699999999999998,1.02,4.0989388871,5.135619573,1.4978890421,5.3496037219,1.24416,0.36288000000000004,1.296,3.891459573,1.1350090421,4.0536037219
2020-06-13 23:30:00,4.94416,1.38288,5.1339142182,1.24416,0.36288000000000004,1.296,3.7,1.02,3.8380203230000003,4.9181304148,1.4344547043,5.1230525155,1.24416,0.36288000000000004,1.296,3.6739704148,1.0715747043,3.8270525155
2020-06-14 00:00:00,4.72416,1.4228800000000001,4.9337891321,1.24416,0.36288000000000004,1.296,3.48,1.06,3.6378565117,4.7007589807,1.3710547027,4.8966239383,1.24416,0.36288000000000004,1.296,3.4565989807,1.0081747027,3.6006239383
2020-06-14 00:30:00,4.43672,1.46196,4.6713821723,1.20672,0.35196000000000005,1.2570000000000001,3.23,1.11,3.4154062716,4.3997022889,1.2832465009,4.5830232176,1.20672,0.35196000000000005,1.2570000000000001,3.1929822889,0.9312865009,3.3260232176
2020-06-14 01:00:00,4.3324,1.4607,4.5720164315,1.2024,0.3507,1.2525,3.13,1.11,3.3209938272,4.3206700972,1.260195445,4.5006980179,1.2024,0.3507,1.2525,3.1182700972,0.909495445,3.2481980179
2020-06-14 01:30:00,4.2724,1.4607,4.5152016843,1.2024,0.3507,1.2525,3.07,1.11,3.2645060882,4.2438402031,1.2377867259,4.4206668783,1.2024,0.3507,1.2525,3.0414402031,0.8870867259,3.1681668783
2020-06-14 02:00:00,4.2524,1.4607,4.496281825,1.2024,0.3507,1.2525,3.05,1.11,3.2457048541,4.1972663823,1.2242026948,4.3721524815,1.2024,0.3507,1.2525,2.9948663823,0.8735026948,3.1196524815
2020-06-14 02:30:00,4.2324,1.4607,4.4773713549,1.2024,0.3507,1.2525,3.03,1.11,3.2269180343,4.181770375,1.219683026,4.3560108073,1.2024,0.3507,1.2525,2.9793703750000002,0.8689830260000001,3.1035108073
2020-06-14 03:00:00,4.20192,1.46056,4.4485241598,1.20192,0.35056000000000004,1.252,3.0,1.11,3.1987653868,4.130409983,1.2047029117,4.302510399,1.20192,0.35056000000000004,1.252,2.928489983,0.8541429117,3.050510399
2020-06-14 03:30:00,4.09192,1.96056,4.5373565873,1.20192,0.35056000000000004,1.252,2.89,1.6099999999999999,3.3082019285,4.3271936792,1.2620981564,4.5074934159,1.20192,0.35056000000000004,1.252,3.1252736792,0.9115381564,3.2554934159
2020-06-14 04:00:00,4.04192,2.23056,4.6165479743999995,1.20192,0.35056000000000004,1.252,2.84,1.88,3.4058772731999998,4.3937501564,1.2815104623,4.5768230796000005,1.20192,0.35056000000000004,1.252,3.1918301564,0.9309504623,3.3248230796
2020-06-14 04:30:00,4.06192,1.53056,4.3407151485,1.20192,0.35056000000000004,1.252,2.86,1.18,3.0938648969,4.0798355405,1.1899520326,4.249828688,1.20192,0.35056000000000004,1.252,2.8779155405,0.8393920326000001,2.9978286880000002
2020-06-14 05:00:00,3.9824,1.4707,4.24528777,1.2024,0.3507,1.2525,2.7800000000000002,1.12,2.9971319624,3.9467845661,1.1511454984,4.111233923,1.2024,0.3507,1.2525,2.7443845661,0.8004454984,2.858733923
2020-06-14 05:30:00,3.9624,1.4707,4.2265319412,1.2024,0.3507,1.2525,2.76,1.12,2.9785902706,3.9211343624,1.1436641889999999,4.0845149609,1.2024,0.3507,1.2525,2.7187343624,0.7929641890000001,2.8320149609
2020-06-14 06:00:00,3.9624,1.4707,4.2265319412,1.2024,0.3507,1.2525,2.76,1.12,2.9785902706,3.9211343624,1.1436641889999999,4.0845149609,1.2024,0.3507,1.2525,2.7187343624,0.7929641890000001,2.8320149609
2020-06-14 06:30:00,4.00192,1.47056,4.2635560745,1.20192,0.35056000000000004,1.252,2.8,1.12,3.015692292,3.989352652,1.1635611902,4.1555756792,1.20192,0.35056000000000004,1.252,2.787432652,0.8130011902000001,2.9035756792000003
2020-06-14 07:00:00,4.03192,1.47056,4.2917275776,1.20192,0.35056000000000004,1.252,2.83,1.12,3.0435669863,4.0109255804,1.1698532943,4.1780474796,1.20192,0.35056000000000004,1.252,2.8090055804,0.8192932943,2.9260474796000002
2020-06-14 07:30:00,4.09888,2.01134,4.5657754927,1.23888,0.36134000000000005,1.2905,2.86,1.65,3.3018328244,4.3422749677,1.2664968656,4.5232030913,1.23888,0.36134000000000005,1.2905,3.1033949677,0.9051568656000001,3.2327030913
2020-06-14 08:00:00,4.27656,2.15358,4.7882013585,1.2465600000000001,0.36358,1.2985,3.03,1.79,3.519232871,4.5867033115,1.3377884658,4.7778159494,1.2465600000000001,0.36358,1.2985,3.3401433115,0.9742084658000001,3.4793159494
2020-06-14 08:30:00,4.48328,2.12554,4.9616247188,1.25328,0.36554000000000003,1.3054999999999999,3.23,1.76,3.6783827968000002,4.7777259327,1.393503397,4.9767978466,1.25328,0.36554000000000003,1.3054999999999999,3.5244459327,1.027963397,3.6712978466
2020-06-14 09:00:00,4.8948,1.9389,5.2648267065,1.2648000000000001,0.3689,1.3175,3.63,1.57,3.9549715549,5.2370431986,1.5274709329,5.4552533319,1.2648000000000001,0.3689,1.3175,3.9722431986,1.1585709329,4.1377533319
2020-06-14 09:30:00,4.77152,1.69086,5.062253515,1.03152,0.30086,1.0745,3.74,1.3900000000000001,3.9899498744,4.9230806693,1.4358985286000001,5.1282090305,1.03152,0.30086,1.0745,3.8915606693,1.1350385286,4.0537090305
2020-06-14 10:00:00,4.8281600000000005,1.2073800000000001,4.9768358874,0.84816,0.24738000000000002,0.8835000000000001,3.98,0.96,4.0941421568,4.8218506388,1.406373103,5.0227610821,0.84816,0.24738000000000002,0.8835000000000001,3.9736906388,1.158993103,4.1392610821
2020-06-14 10:30:00,5.02248,1.22864,5.1705765249,0.85248,0.24864000000000003,0.888,4.17,0.98,4.2836082921,5.0497726338,1.4728503515,5.2601798269,0.85248,0.24864000000000003,0.888,4.1972926338,1.2242103515,4.3721798269
2020-06-14 11:00:00,5.25152,1.19836,5.386513622,0.85152,0.24836000000000003,0.887,4.4,0.9500000000000001,4.5013886746,5.2088396623,1.5192449015,5.4258746483,0.85152,0.24836000000000003,0.887,4.3573196623,1.2708849015,4.5388746483
2020-06-14 11:30:00,5.31344,1.13892,5.4341313381,0.8534400000000001,0.24892000000000003,0.889,4.46,0.89,4.5479335967,5.2362816666,1.5272488194,5.4544600693,0.8534400000000001,0.24892000000000003,0.889,4.3828416666,1.2783288194,4.5654600693
2020-06-14 12:00:00,5.02056,1.13808,5.1479363632,0.8505600000000001,0.24808000000000002,0.886,4.17,0.89,4.2639183857,5.0138134291,1.4623622502,5.222722322,0.8505600000000001,0.24808000000000002,0.886,4.1632534291,1.2142822502,4.336722322
2020-06-14 12:30:00,5.17808,1.1344400000000001,5.3008930002,0.83808,0.24444000000000002,0.873,4.34,0.89,4.4303160158,5.103791412,1.4886058285,5.3164493875,0.83808,0.24444000000000002,0.873,4.265711412,1.2441658285,4.4434493875
2020-06-14 13:00:00,5.70536,1.15448,5.8209927676,0.9753600000000001,0.28448,1.016,4.73,0.87,4.8093450698,5.6075351746,1.6355310926,5.8411824736,0.9753600000000001,0.28448,1.016,4.6321751746,1.3510510926000001,4.8251824736
2020-06-14 13:30:00,5.80856,1.2395800000000001,5.939354161,1.19856,0.34958,1.2485,4.61,0.89,4.6951251315,5.7566774487,1.6790309225,5.9965390091,1.19856,0.34958,1.2485,4.5581174487,1.3294509225,4.7480390091
2020-06-14 14:00:00,5.58856,1.25708,5.7281980587,1.2585600000000001,0.36708,1.311,4.33,0.89,4.4205203314,5.5194066494000005,1.6098269394,5.7493819264,1.2585600000000001,0.36708,1.311,4.2608466494,1.2427469394,4.4383819264
2020-06-14 14:30:00,5.28152,1.28086,5.43461644,1.27152,0.37086,1.3245,4.01,0.91,4.111958171,5.1988095797,1.5163194607000001,5.4154266455,1.27152,0.37086,1.3245,3.9272895797,1.1454594607,4.0909266455
2020-06-14 15:00:00,4.9054400000000005,1.32492,5.0812158584,1.28544,0.37492000000000003,1.339,3.62,0.9500000000000001,3.7425793245000003,4.8908850532,1.4265081405,5.0946719304,1.28544,0.37492000000000003,1.339,3.6054450532,1.0515881405,3.7556719304
2020-06-14 15:30:00,4.91384,1.3186200000000001,5.0876892839,1.26384,0.36862,1.3165,3.65,0.9500000000000001,3.7716044331000003,4.9084667029,1.4316361217,5.1129861488,1.26384,0.36862,1.3165,3.6446267029,1.0630161217,3.7964861488
2020-06-14 16:00:00,4.97936,1.29148,5.1441176697,1.23936,0.36148,1.291,3.74,0.93,3.8538941345,4.9768485146,1.4515808168,5.1842172027,1.23936,0.36148,1.291,3.7374885146,1.0901008168,3.8932172027
2020-06-14 16:30:00,5.14464,1.29302,5.3046415006,1.24464,0.36302,1.2965,3.9,0.93,4.0093515685,5.1050954201,1.4889861642,5.3178077293,1.24464,0.36302,1.2965,3.8604554201,1.1259661642,4.0213077293
2020-06-14 17:00:00,5.46208,1.62644,5.6990898396,1.22208,0.35644000000000003,1.2730000000000001,4.24,1.27,4.4261156786,5.5019272745,1.6047287884,5.7311742442,1.22208,0.35644000000000003,1.2730000000000001,4.2798472745,1.2482887884,4.4581742442
2020-06-14 17:30:00,5.64672,1.9919600000000002,5.9877668124,1.20672,0.35196000000000005,1.2570000000000001,4.44,1.6400000000000001,4.7332018761,5.8482600546,1.7057425159,6.0919375569,1.20672,0.35196000000000005,1.2570000000000001,4.6415400546,1.3537825159,4.8349375569
2020-06-14 18:00:00,5.70632,1.97476,6.0383578066,1.21632,0.35476,1.267,4.49,1.62,4.7733112197,5.9208375883,1.7269109632,6.1675391545,1.21632,0.35476,1.267,4.7045175883,1.3721509632,4.9005391545
2020-06-14 18:30:00,5.63344,2.04392,5.9927669069,1.21344,0.35392,1.264,4.42,1.69,4.732071428,5.8680337872,1.7115098546,6.112535195,1.21344,0.35392,1.264,4.6545937872,1.3575898546,4.848535195
2020-06-14 19:00:00,5.49632,2.08476,5.8784145652,1.21632,0.35476,1.267,4.28,1.73,4.6164163590000005,5.7613215286,1.6803854458,6.0013765923,1.21632,0.35476,1.267,4.5450015286,1.3256254458,4.7343765923
2020-06-14 19:30:00,5.57912,2.12266,5.9692767946,1.20912,0.35266000000000003,1.2595,4.37,1.77,4.7148488841,5.836852589,1.7024153385,6.0800547802,1.20912,0.35266000000000003,1.2595,4.627732589,1.3497553385,4.8205547802
2020-06-14 20:00:00,5.4692,1.4256,5.6519451519,1.2192,0.3556,1.27,4.25,1.07,4.3826247843,5.3999886561,1.5749966914,5.6249881834,1.2192,0.3556,1.27,4.1807886561,1.2193966914,4.3549881834
2020-06-14 20:30:00,5.42352,1.41686,5.6055384621,1.22352,0.35686,1.2745,4.2,1.06,4.331697127,5.3268796664,1.553673236,5.5488329859,1.22352,0.35686,1.2745,4.1033596664,1.1968132360000001,4.2743329859
2020-06-14 21:00:00,5.32496,1.4472800000000001,5.5181354097,1.22496,0.35728000000000004,1.276,4.1,1.09,4.2424167641,5.272736133,1.5378813721,5.4924334719,1.22496,0.35728000000000004,1.276,4.047776133,1.1806013721,4.2164334719
2020-06-14 21:30:00,5.27544,1.4274200000000001,5.465143644,1.22544,0.35742,1.2765,4.05,1.07,4.1889616852,5.1840089207,1.5120026019,5.4000092924,1.22544,0.35742,1.2765,3.9585689207,1.1545826019,4.1235092924
2020-06-14 22:00:00,5.29496,1.45728,5.4918363413,1.22496,0.35728000000000004,1.276,4.07,1.1,4.2160289373,5.2213622312,1.5228973174,5.4389189909,1.22496,0.35728000000000004,1.276,3.9964022312000003,1.1656173174,4.1629189909
2020-06-14 22:30:00,5.23544,1.45742,5.4345105621,1.22544,0.35742,1.2765,4.01,1.1,4.1581366019,5.1633985692,1.5059912494,5.3785401763,1.22544,0.35742,1.2765,3.9379585692,1.1485712494,4.1020401763
