Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2020-06-14 23:00:00,4.94592,1.45756,5.1562201078,1.22592,0.35756000000000004,1.2770000000000001,3.7199999999999998,1.1,3.8792267271,4.9248553915,1.4364161559,5.1300576995,1.22592,0.35756000000000004,1.2770000000000001,3.6989353915,1.0788561559,3.8530576995
2020-06-14 23:30:00,4.66592,1.45756,4.8882809453,1.22592,0.35756000000000004,1.2770000000000001,3.44,1.1,3.6115924466,4.6285341994,1.3499891415,4.8213897911,1.22592,0.35756000000000004,1.2770000000000001,3.4026141994,0.9924291415000001,3.5443897911
2020-06-15 00:00:00,4.4764,1.4577,4.7077644642,1.2264,0.3577,1.2775,3.25,1.1,3.4311076929,4.4455965037,1.2966323136,4.6308296914,1.2264,0.3577,1.2775,3.2191965037,0.9389323136000001,3.3533296914
2020-06-15 00:30:00,4.318,1.4465,4.5538430199,1.188,0.34650000000000003,1.2375,3.13,1.1,3.3176648414,4.2819569258,1.2489041034000001,4.4603717978,1.188,0.34650000000000003,1.2375,3.0939569258,0.9024041034,3.2228717978
2020-06-15 01:00:00,4.2232,1.4451,4.4636008166,1.1832,0.3451,1.2325,3.04,1.1,3.2328934409,4.1721881621,1.2168882139,4.3460293355,1.1832,0.3451,1.2325,2.9889881621,0.8717882139,3.1135293355
2020-06-15 01:30:00,4.1432,1.6551,4.4615537932,1.1832,0.3451,1.2325,2.96,1.31,3.2369275556,4.223989728,1.2319970040000001,4.3999893,1.1832,0.3451,1.2325,3.040789728,0.886897004,3.1674893
2020-06-15 02:00:00,4.0632,2.1351,4.5900159313,1.1832,0.3451,1.2325,2.88,1.79,3.3909438214,4.4172892585,1.2883760337,4.6013429776,1.1832,0.3451,1.2325,3.2340892585,0.9432760337,3.3688429776
2020-06-15 02:30:00,4.0632,1.5451000000000001,4.3470597247,1.1832,0.3451,1.2325,2.88,1.2,3.12,4.0738350565,1.1882018914999999,4.2435781839,1.1832,0.3451,1.2325,2.8906350565,0.8431018915,3.0110781839
2020-06-15 03:00:00,4.04368,1.47524,4.3043792816,1.18368,0.34524000000000005,1.233,2.86,1.13,3.0751422731,4.0104773726,1.169722567,4.1775805964,1.18368,0.34524000000000005,1.233,2.8267973726,0.824482567,2.9445805964
2020-06-15 03:30:00,4.04368,1.47524,4.3043792816,1.18368,0.34524000000000005,1.233,2.86,1.13,3.0751422731,4.0299891328,1.1754134971,4.1979053466,1.18368,0.34524000000000005,1.233,2.8463091328,0.8301734971,2.9649053466
2020-06-15 04:00:00,4.02368,1.47524,4.2855960846,1.18368,0.34524000000000005,1.233,2.84,1.13,3.0565503431,4.0203422472,1.1725998221,4.1878565075,1.18368,0.34524000000000005,1.233,2.8366622472,0.8273598221,2.9548565075
2020-06-15 04:30:00,4.02416,1.47538,4.2860949418,1.18416,0.34538,1.2335,2.84,1.13,3.0565503431,4.0062538985,1.1684907204,4.1731811443,1.18416,0.34538,1.2335,2.8220938985,0.8231107204,2.9396811443
2020-06-15 05:00:00,3.9341600000000003,1.4553800000000001,4.1947283404,1.18416,0.34538,1.2335,2.75,1.11,2.9655690854000003,3.9077233755,1.1397526512,4.0705451828,1.18416,0.34538,1.2335,2.7235633755,0.7943726512,2.8370451828
2020-06-15 05:30:00,3.98368,1.43524,4.2343382246,1.18368,0.34524000000000005,1.233,2.8,1.09,3.0046796834,3.9504766939,1.152222369,4.1150798895,1.18368,0.34524000000000005,1.233,2.7667966939,0.8069823690000001,2.8820798895
2020-06-15 06:00:00,4.14368,1.41524,4.3786970893,1.18368,0.34524000000000005,1.233,2.96,1.07,3.1474592928,4.1315781527,1.2050436279,4.3037272424,1.18368,0.34524000000000005,1.233,2.9478981527,0.8598036279,3.0707272424
2020-06-15 06:30:00,4.41368,1.72524,4.7388842780000004,1.18368,0.34524000000000005,1.233,3.23,1.38,3.5124492879,4.5746774317,1.3342809176000001,4.7652889913,1.18368,0.34524000000000005,1.233,3.3909974317,0.9890409176,3.5322889913
2020-06-15 07:00:00,4.6936800000000005,1.9852400000000001,5.0962544874,1.18368,0.34524000000000005,1.233,3.51,1.6400000000000001,3.8742354084,4.980638105,1.4526861139,5.1881646927,1.18368,0.34524000000000005,1.233,3.796958105,1.1074461139,3.9551646927
2020-06-15 07:30:00,5.10872,1.56546,5.3431905309,1.21872,0.35546000000000005,1.2695,3.89,1.21,4.0738433941,5.2693926762,1.5369061972,5.4889507044,1.21872,0.35546000000000005,1.2695,4.0506726762,1.1814461972,4.2194507044
2020-06-15 08:00:00,5.39832,1.28826,5.5499074452,1.22832,0.35826,1.2795,4.17,0.93,4.2724466059,5.4292986596,1.5835454424000002,5.6555194371,1.22832,0.35826,1.2795,4.2009786596,1.2252854424,4.3760194371
2020-06-15 08:30:00,5.75024,1.00882,5.8380628508,1.23024,0.35882000000000003,1.2815,4.52,0.65,4.5664975638000005,5.6397970399,1.6449408033,5.8747885832,1.23024,0.35882000000000003,1.2815,4.4095570399,1.2861208033,4.5932885832
2020-06-15 09:00:00,5.91696,0.9707800000000001,5.9960678323,1.23696,0.36078000000000005,1.2885,4.68,0.61,4.7195868463,5.8294375678,1.7002526239,6.0723307998,1.23696,0.36078000000000005,1.2885,4.5924775678,1.3394726238999999,4.7838307998000005
2020-06-15 09:30:00,5.96192,0.8780600000000001,6.0262326084,1.26192,0.36806000000000005,1.3145,4.7,0.51,4.7275892377,5.8462692889,1.7051618759,6.0898638426,1.26192,0.36806000000000005,1.3145,4.5843492889,1.3371018759,4.7753638426
2020-06-15 10:00:00,5.97392,0.90156,6.0415668994,1.27392,0.37156000000000006,1.327,4.7,0.53,4.7297885788,5.8988049312,1.7204847716,6.14458847,1.27392,0.37156000000000006,1.327,4.6248849312,1.3489247716000001,4.8175884700000005
2020-06-15 10:30:00,5.83872,0.9029600000000001,5.9081289762,1.27872,0.37296,1.332,4.5600000000000005,0.53,4.5906971148,5.7910461268,1.6890551203,6.0323397155,1.27872,0.37296,1.332,4.5123261268,1.3160951203,4.7003397155
2020-06-15 11:00:00,5.94168,1.20924,6.0634827121,1.23168,0.35924,1.283,4.71,0.85,4.7860839942,6.0311375284,1.7590817791000002,6.2824349254000005,1.23168,0.35924,1.283,4.7994575284,1.3998417791,4.9994349254
2020-06-15 11:30:00,5.80368,1.62274,6.0262746909,1.24368,0.36274,1.2955,4.5600000000000005,1.26,4.7308772971,6.1608810121,1.7969236285,6.4175843876,1.24368,0.36274,1.2955,4.9172010121,1.4341836285,5.1220843876
2020-06-15 12:00:00,5.8,1.5875,6.0133315433,1.26,0.3675,1.3125,4.54,1.22,4.7010637094,6.1685133778,1.7991497351999999,6.4255347686,1.26,0.3675,1.3125,4.9085133778,1.4316497352,5.1130347686
2020-06-15 12:30:00,5.81848,1.58414,6.030274376,1.24848,0.36414,1.3005,4.57,1.22,4.7300422831,6.1879957016,1.8048320796000001,6.4458288559,1.24848,0.36414,1.3005,4.9395157016,1.4406920796,5.1453288559
2020-06-15 13:00:00,5.8788800000000005,1.62134,6.0983582586,1.23888,0.36134000000000005,1.2905,4.64,1.26,4.8080349416,6.2309100965,1.8173487781,6.4905313505,1.23888,0.36134000000000005,1.2905,4.9920300965,1.4560087781,5.2000313505
2020-06-15 13:30:00,5.84032,1.31176,5.9858209128,1.24032,0.36176,1.292,4.6,0.9500000000000001,4.697073557,6.0397775284,1.7616017791,6.2914349254,1.24032,0.36176,1.292,4.7994575284,1.3998417791,4.9994349254
2020-06-15 14:00:00,5.6603200000000005,0.9717600000000001,5.7431298087,1.24032,0.36176,1.292,4.42,0.61,4.4618942166,5.7359964905,1.6729989764000002,5.9749963443,1.24032,0.36176,1.292,4.4956764905,1.3112389764,4.6829963443
2020-06-15 14:30:00,5.59848,1.24414,5.7350555926,1.24848,0.36414,1.3005,4.35,0.88,4.4381189709,5.7683930082,1.6824479607,6.0087427169,1.24848,0.36414,1.3005,4.5199130082,1.3183079607,4.7082427169
2020-06-15 15:00:00,5.5932,1.6026,5.8182654632,1.2432,0.36260000000000003,1.295,4.35,1.24,4.5232842051,5.9898494886,1.7470394342,6.2394265506,1.2432,0.36260000000000003,1.295,4.7466494886,1.3844394342,4.9444265506
2020-06-15 15:30:00,5.58744,1.60092,5.8122655308,1.23744,0.36092,1.289,4.35,1.24,4.5232842051,5.9883162468,1.7465922387,6.2378294238,1.23744,0.36092,1.289,4.7508762468,1.3856722387,4.9488294238
2020-06-15 16:00:00,5.91408,1.54994,6.1138086534,1.23408,0.35994000000000004,1.2855,4.68,1.19,4.8289232754,6.2583839396,1.8253619824,6.519149937,1.23408,0.35994000000000004,1.2855,5.0243039396,1.4654219824,5.233649937
2020-06-15 16:30:00,5.98024,1.6288200000000002,6.1980904358,1.23024,0.35882000000000003,1.2815,4.75,1.27,4.9168485842,6.2724240248,1.8294570072,6.5337750258,1.23024,0.35882000000000003,1.2815,5.0421840248,1.4706370072000001,5.2522750258
2020-06-15 17:00:00,6.08968,1.62574,6.3029543113,1.21968,0.35574000000000006,1.2705,4.87,1.27,5.0328719435,6.4054394528,1.8682531736999999,6.6723327633,1.21968,0.35574000000000006,1.2705,5.1857594528,1.5125131737,5.4018327633
2020-06-15 17:30:00,6.23344,1.68392,6.4568847597,1.21344,0.35392,1.264,5.02,1.33,5.1931974736,6.505640432,1.8974784593,6.7767087833,1.21344,0.35392,1.264,5.292200432,1.5435584593,5.5127087833
2020-06-15 18:00:00,6.33248,1.73364,6.5655015498000004,1.21248,0.35364,1.263,5.12,1.38,5.3027162851,6.611221011,1.9282727949,6.8866885532,1.21248,0.35364,1.263,5.398741011,1.5746327948999999,5.6236885532
2020-06-15 18:30:00,6.24056,1.7330800000000002,6.4767395656,1.21056,0.35308,1.2610000000000001,5.03,1.38,5.2158700137,6.503484734,1.8968497141,6.7744632646,1.21056,0.35308,1.2610000000000001,5.292924734,1.5437697141,5.5134632646
2020-06-15 19:00:00,6.24536,1.8544800000000001,6.5148766374000004,1.21536,0.35448,1.266,5.03,1.5,5.2488951218,6.508284734,1.8982497140999999,6.7794632646,1.21536,0.35448,1.266,5.292924734,1.5437697141,5.5134632646
2020-06-15 19:30:00,6.26552,1.86036,6.5358763911,1.23552,0.36036,1.287,5.03,1.5,5.2488951218,6.4838427907,1.8911208140000002,6.754002907,1.23552,0.36036,1.287,5.2483227907,1.5307608140000002,5.467002907
2020-06-15 20:00:00,6.1184,1.8812000000000002,6.4010727226,1.2384,0.3612,1.29,4.88,1.52,5.1112425104,6.3643486622,1.8562683598,6.6295298565,1.2384,0.3612,1.29,5.1259486622,1.4950683598,5.3395298565000004
2020-06-15 20:30:00,5.96128,1.65204,6.1859595375,1.24128,0.36204000000000003,1.293,4.72,1.29,4.8931073971,6.1154113102,1.7836616321,6.3702201148,1.24128,0.36204000000000003,1.293,4.8741313102,1.4216216321,5.0772201148
2020-06-15 21:00:00,5.76656,1.18858,5.8877785836,1.12656,0.32858000000000004,1.1735,4.64,0.86,4.7190253231,5.7849731671,1.6872838404000001,6.0260137157,1.12656,0.32858000000000004,1.1735,4.6584131671,1.3587038404,4.8525137157
2020-06-15 21:30:00,5.37408,1.16744,5.4994228788,0.81408,0.23744,0.848,4.5600000000000005,0.93,4.6538693579,5.3624785652,1.5640562482,5.5859151721,0.81408,0.23744,0.848,4.5483985652,1.3266162482000001,4.7379151721
2020-06-15 22:00:00,5.29456,1.16758,5.4217717261,0.8145600000000001,0.23758,0.8485,4.48,0.93,4.5755109004,5.2719309537,1.5376465282,5.4915947434,0.8145600000000001,0.23758,0.8485,4.4573709537,1.3000665282,4.6430947434
2020-06-15 22:30:00,5.0936,1.1873,5.2301474406,0.8136,0.2373,0.8475,4.28,0.9500000000000001,4.3841646867,5.0351517651,1.4685859315,5.2449497554,0.8136,0.2373,0.8475,4.2215517651,1.2312859315,4.3974497554
2020-06-15 23:00:00,4.83552,1.21786,4.9865255088,0.81552,0.23786000000000002,0.8495,4.02,0.98,4.1377288456,4.7517418072,1.3859246938,4.9497310492,0.81552,0.23786000000000002,0.8495,3.9362218072,1.1480646938,4.1002310492
2020-06-15 23:30:00,4.496,1.218,4.6580618287,0.8160000000000001,0.23800000000000002,0.85,3.68,0.98,3.8082541932,4.4549212444,1.2993520296,4.6405429629,0.8160000000000001,0.23800000000000002,0.85,3.6389212444,1.0613520296,3.7905429629
2020-06-16 00:00:00,4.296,1.198,4.4599125552,0.8160000000000001,0.23800000000000002,0.85,3.48,0.96,3.6099861496,4.2689540253,1.2451115907,4.4468271097,0.8160000000000001,0.23800000000000002,0.85,3.4529540253,1.0071115907,3.5968271097
2020-06-16 00:30:00,4.04712,1.5266600000000001,4.325490845,0.77712,0.22666000000000003,0.8095,3.27,1.3,3.5189344978,4.1834292042,1.2201668512000001,4.3577387544,0.77712,0.22666000000000003,0.8095,3.4063092042,0.9935068512,3.5482387544
2020-06-16 01:00:00,3.86328,1.95554,4.3300195207,0.7732800000000001,0.22554000000000002,0.8055,3.09,1.73,3.5413274347,4.1947553182,1.2234703011,4.3695367898,0.7732800000000001,0.22554000000000002,0.8055,3.4214753182,0.9979303011,3.5640367898000003
2020-06-16 01:30:00,3.82328,1.95554,4.2943691795,0.7732800000000001,0.22554000000000002,0.8055,3.05,1.73,3.5064797162,4.1600554955,1.2133495195,4.3333911411,0.7732800000000001,0.22554000000000002,0.8055,3.3867754955000002,0.9878095195000001,3.5278911411
2020-06-16 02:00:00,3.84376,1.95568,4.3126761065,0.7737600000000001,0.22568000000000002,0.806,3.07,1.73,3.5238898961,4.1635352966,1.2143644615,4.337015934,0.7737600000000001,0.22568000000000002,0.806,3.3897752966,0.9886844615,3.531015934
2020-06-16 02:30:00,3.8137600000000003,1.9856800000000001,4.2997314335,0.7737600000000001,0.22568000000000002,0.806,3.04,1.76,3.512719744,4.1390784621,1.2072312181,4.3115400647,0.7737600000000001,0.22568000000000002,0.806,3.3653184621,0.9815512181,3.5055400647
2020-06-16 03:00:00,3.74376,1.9856800000000001,4.2377663928,0.7737600000000001,0.22568000000000002,0.806,2.9699999999999998,1.76,3.4523180618,4.0674121302,1.186328538,4.2368876356,0.7737600000000001,0.22568000000000002,0.806,3.2936521302,0.960648538,3.4308876356
2020-06-16 03:30:00,3.69376,1.9856800000000001,4.1936604536,0.7737600000000001,0.22568000000000002,0.806,2.92,1.76,3.409398774,4.0703191489,1.1871764184,4.2399157801,0.7737600000000001,0.22568000000000002,0.806,3.2965591489,0.9614964184,3.4339157801
2020-06-16 04:00:00,3.69424,1.98582,4.1941495264,0.77424,0.22582000000000002,0.8065,2.92,1.76,3.409398774,4.0927673174,1.1937238009,4.2632992889,0.77424,0.22582000000000002,0.8065,3.3185273174,0.9679038009,3.4567992889
2020-06-16 04:30:00,3.69424,1.98582,4.1941495264,0.77424,0.22582000000000002,0.8065,2.92,1.76,3.409398774,4.0898435048,1.1928710222,4.2602536508,0.77424,0.22582000000000002,0.8065,3.3156035048,0.9670510222,3.4537536508
2020-06-16 05:00:00,3.62424,1.9658200000000001,4.1230527343,0.77424,0.22582000000000002,0.8065,2.85,1.74,3.3391765452,4.0000899067,1.1666928895,4.1667603195,0.77424,0.22582000000000002,0.8065,3.2258499067,0.9408728895,3.3602603195
2020-06-16 05:30:00,3.64376,1.96568,4.1401551662,0.7737600000000001,0.22568000000000002,0.806,2.87,1.74,3.3562628026,4.0112928527,1.1699604154,4.1784300549,0.7737600000000001,0.22568000000000002,0.806,3.2375328527000002,0.9442804154000001,3.3724300549
2020-06-16 06:00:00,3.78424,1.9658200000000001,4.2643781082,0.77424,0.22582000000000002,0.8065,3.01,1.74,3.476736976,4.1215929106,1.2021312656,4.2933259485,0.77424,0.22582000000000002,0.8065,3.3473529106,0.9763112656,3.4868259485
2020-06-16 06:30:00,4.01376,1.70568,4.3611481974,0.7737600000000001,0.22568000000000002,0.806,3.24,1.48,3.5620218977,4.2441579662,1.2378794068,4.4209978815,0.7737600000000001,0.22568000000000002,0.806,3.4703979662,1.0121994068,3.6149978815
2020-06-16 07:00:00,4.4644,1.5792000000000002,4.7354767447,0.8544,0.2492,0.89,3.61,1.33,3.847206779,4.6205247185000005,1.3476530429,4.8130465817,0.8544,0.2492,0.89,3.7661247185,1.0984530429000001,3.9230465817
2020-06-16 07:30:00,5.04008,1.85294,5.369896931,1.21008,0.35294000000000003,1.2605,3.83,1.5,4.1132590485,5.3186985052,1.551287064,5.540310943,1.21008,0.35294000000000003,1.2605,4.1086185052,1.198347064,4.279810943
2020-06-16 08:00:00,5.33448,1.81464,5.6346779145,1.28448,0.37464000000000003,1.338,4.05,1.44,4.2983834171,5.6273292508,1.6413043647999999,5.8618013029,1.28448,0.37464000000000003,1.338,4.3428492508,1.2666643648,4.5238013029
2020-06-16 08:30:00,5.74672,1.68946,5.9899136763000005,1.26672,0.36946,1.3195000000000001,4.48,1.32,4.6704175402,6.0169173383,1.7549342237,6.2676222274,1.26672,0.36946,1.3195000000000001,4.7501973383,1.3854742237,4.9481222274
2020-06-16 09:00:00,5.73472,1.60596,5.9553439027,1.25472,0.36596,1.307,4.48,1.24,4.6484405987,6.0651908774,1.7690140059,6.317907164,1.25472,0.36596,1.307,4.8104708774,1.4030540059,5.010907164
2020-06-16 09:30:00,5.80944,1.52442,6.0061176687,1.24944,0.36442,1.3014999999999999,4.5600000000000005,1.16,4.7052311314,6.1404876546,1.7909755659000002,6.3963413069,1.24944,0.36442,1.3014999999999999,4.8910476546,1.4265555659,5.0948413069
2020-06-16 10:00:00,5.78272,1.5224600000000001,5.9797771739000005,1.24272,0.36246,1.2945,4.54,1.16,4.6858510433,6.1337676546,1.7890155659,6.3893413069000005,1.24272,0.36246,1.2945,4.8910476546,1.4265555659,5.0948413069
2020-06-16 10:30:00,5.35816,1.49988,5.5641278382,1.02816,0.29988000000000004,1.071,4.33,1.2,4.4932059824,5.7542684745,1.6783283051,5.994029661,1.02816,0.29988000000000004,1.071,4.7261084745,1.3784483051,4.923029661
2020-06-16 11:00:00,5.5024,1.4232,5.6834764009,0.9024000000000001,0.2632,0.9400000000000001,4.6,1.16,4.7440067454,5.9302549486,1.7296576933,6.1773489048,0.9024000000000001,0.2632,0.9400000000000001,5.0278549486,1.4664576933,5.2373489048
2020-06-16 11:30:00,5.816,1.468,5.9984064551,1.056,0.308,1.1,4.76,1.16,4.8993060733,6.1852570733,1.8040333130000001,6.442976118,1.056,0.308,1.1,5.1292570733,1.496033313,5.342976118
2020-06-16 12:00:00,6.12048,1.13764,6.2253112533,1.26048,0.36764,1.313,4.86,0.77,4.9206198796,6.3617205834,1.8555018368,6.6267922743,1.26048,0.36764,1.313,5.1012405834,1.4878618368,5.3137922743
2020-06-16 12:30:00,5.91512,0.8206600000000001,5.9717775787,1.30512,0.38066000000000005,1.3595000000000002,4.61,0.44,4.6309502264999995,5.9899710243,1.7470748821000002,6.2395531503,1.30512,0.38066000000000005,1.3595000000000002,4.6848510243,1.3664148821,4.8800531503
2020-06-16 13:00:00,5.96384,0.82862,6.02112935,1.26384,0.36862,1.3165,4.7,0.46,4.7224569876,6.0324709593,1.7594706965,6.2838239159,1.26384,0.36862,1.3165,4.7686309593,1.3908506965,4.9673239159
2020-06-16 13:30:00,5.84528,0.09904,5.8461189861000005,1.26528,0.36904000000000003,1.318,4.58,-0.27,4.5879516126,5.9105908817,1.7239223405000001,6.1568655017,1.26528,0.36904000000000003,1.318,4.6453108817,1.3548823405000001,4.8388655017
2020-06-16 14:00:00,5.80472,0.9359600000000001,5.8796934784,1.25472,0.36596,1.307,4.55,0.5700000000000001,4.5855643055,5.854690669,1.7076181118,6.0986361135,1.25472,0.36596,1.307,4.599970669,1.3416581118,4.7916361135
2020-06-16 14:30:00,5.67616,1.28638,5.8201001581,1.25616,0.36638000000000004,1.3085,4.42,0.92,4.5147314427000005,6.0387445823,1.7613005032,6.2903589399,1.25616,0.36638000000000004,1.3085,4.7825845823,1.3949205032,4.9818589399
2020-06-16 15:00:00,5.74904,1.46722,5.9333123506,1.2590400000000002,0.36722000000000005,1.3115,4.49,1.1,4.6227805485,6.2119646016,1.8118230088,6.47079646,1.2590400000000002,0.36722000000000005,1.3115,4.9529246016,1.4446030088000001,5.15929646
2020-06-16 15:30:00,5.9808,1.4919,6.1640679952,1.2408000000000001,0.3619,1.2925,4.74,1.13,4.8728328516,6.4544931368,1.8825604982000002,6.7234303508,1.2408000000000001,0.3619,1.2925,5.2136931368,1.5206604982,5.4309303508
2020-06-16 16:00:00,6.32368,1.49274,6.4974765448,1.24368,0.36274,1.2955,5.08,1.13,5.2041617961,6.7450878377,1.967317286,7.0261331642,1.24368,0.36274,1.2955,5.5014078377,1.604577286,5.7306331642
2020-06-16 16:30:00,6.59024,1.48882,6.7563191347,1.23024,0.35882000000000003,1.2815,5.36,1.13,5.477818909,6.9378793861,2.0235481543,7.2269576939,1.23024,0.35882000000000003,1.2815,5.7076393861,1.6647281543,5.9454576939
2020-06-16 17:00:00,6.88552,1.66036,7.0828794286,1.23552,0.36036,1.287,5.65,1.3,5.7976288256,7.1750015643,2.0927087896,7.4739599628,1.23552,0.36036,1.287,5.9394815643,1.7323487896,6.1869599628
2020-06-16 17:30:00,7.17568,1.69624,7.37343974,1.25568,0.36624,1.308,5.92,1.33,6.0675612893,7.4533785808,2.1739020861,7.7639360217,1.25568,0.36624,1.308,6.1976985808,1.8076620861000001,6.4559360217
2020-06-16 18:00:00,7.11112,1.7036600000000002,7.3123515404,1.28112,0.37366000000000005,1.3345,5.83,1.33,5.9797826047000004,7.3515781933,2.1442103064,7.6578939513,1.28112,0.37366000000000005,1.3345,6.0704581933,1.7705503064,6.3233939513
2020-06-16 18:30:00,6.96112,1.55366,7.1323944822,1.28112,0.37366000000000005,1.3345,5.68,1.18,5.8012757218,7.0865059137,2.0668975582,7.3817769934,1.28112,0.37366000000000005,1.3345,5.8053859137,1.6932375581999999,6.0472769934
2020-06-16 19:00:00,6.51296,1.85128,6.7709589867,1.27296,0.37128000000000005,1.326,5.24,1.48,5.4449977043,6.7533797051,1.9697357473000001,7.0347705261,1.27296,0.37128000000000005,1.326,5.4804197051,1.5984557473,5.7087705261
2020-06-16 19:30:00,6.37104,1.29072,6.5004698907,1.27104,0.37072000000000005,1.324,5.1,0.92,5.1823160845,6.4086529852,1.869190454,6.6756801929,1.27104,0.37072000000000005,1.324,5.1376129852,1.498470454,5.3516801929
2020-06-16 20:00:00,6.254,1.1645,6.3614916686,1.284,0.3745,1.3375,4.97,0.79,5.032395056,6.2458749533,1.8217135281,6.5061197431,1.284,0.3745,1.3375,4.9618749533,1.4472135281,5.1686197431
2020-06-16 20:30:00,6.2588,1.1259000000000001,6.3592631845,1.2888,0.3759,1.3425,4.97,0.75,5.0262709835,6.2067645555,1.8103063287,6.4653797453,1.2888,0.3759,1.3425,4.9179645555,1.4344063287,5.1228797453
2020-06-16 21:00:00,6.19832,1.15576,6.3051528134,1.2883200000000001,0.37576000000000004,1.342,4.91,0.78,4.9715691688,6.1511704217,1.794091373,6.4074691893,1.2883200000000001,0.37576000000000004,1.342,4.8628504217,1.418331373,5.0654691893
2020-06-16 21:30:00,5.88832,1.26576,6.0228283057,1.2883200000000001,0.37576000000000004,1.342,4.6,0.89,4.6853068203,5.8933009239,1.7188794361,6.138855129,1.2883200000000001,0.37576000000000004,1.342,4.6049809239,1.3431194361,4.796855129
2020-06-16 22:00:00,5.59832,1.32576,5.7531579502,1.2883200000000001,0.37576000000000004,1.342,4.31,0.9500000000000001,4.4134566952,5.541273486,1.6162047668000001,5.7721598813,1.2883200000000001,0.37576000000000004,1.342,4.252953486,1.2404447668,4.4301598813
2020-06-16 22:30:00,5.48832,1.36576,5.6557012651,1.2883200000000001,0.37576000000000004,1.342,4.2,0.99,4.3151013893,5.4269405074,1.582857648,5.6530630285,1.2883200000000001,0.37576000000000004,1.342,4.1386205074,1.207097648,4.3110630285
2020-06-16 23:00:00,5.2388,1.3859,5.4190169081,1.2888,0.3759,1.3425,3.95,1.01,4.0770822901,5.1887423542,1.5133831866,5.4049399523,1.2888,0.3759,1.3425,3.8999423542000002,1.1374831866,4.0624399523
2020-06-16 23:30:00,5.0088,1.3459,5.1864751277,1.2888,0.3759,1.3425,3.7199999999999998,0.97,3.8443855166,4.9827738558,1.4533090413,5.1903894331,1.2888,0.3759,1.3425,3.6939738558,1.0774090413,3.8478894330999998
2020-06-17 00:00:00,4.8088,1.3459,4.9935963243,1.2888,0.3759,1.3425,3.52,0.97,3.6512052805,4.8013632882,1.4003976257000001,5.0014200919,1.2888,0.3759,1.3425,3.5125632882,1.0244976257,3.6589200919
2020-06-17 00:30:00,4.57992,1.41456,4.7933962073,1.24992,0.36456000000000005,1.302,3.33,1.05,3.4916185359,4.5735538466,1.3339532052,4.7641185902,1.24992,0.36456000000000005,1.302,3.3236338466,0.9693932052,3.4621185902000002
2020-06-17 01:00:00,4.4556000000000004,1.4133,4.674375707,1.2456,0.3633,1.2974999999999999,3.21,1.05,3.3773658375,4.4106105274,1.2864280705,4.5943859661,1.2456,0.3633,1.2974999999999999,3.1650105273999998,0.9231280705,3.2968859661
2020-06-17 01:30:00,4.3656,1.4133,4.5886686795,1.2456,0.3633,1.2974999999999999,3.12,1.05,3.291944714,4.3248166469000004,1.2614048554,4.5050173406,1.2456,0.3633,1.2974999999999999,3.0792166469,0.8981048554000001,3.2075173406
2020-06-17 02:00:00,4.38608,1.41344,4.6082003429,1.24608,0.36344000000000004,1.298,3.14,1.05,3.3109062204,4.3513439198,1.2691419766,4.5326499165000005,1.24608,0.36344000000000004,1.298,3.1052639198,0.9057019766000001,3.2346499165
2020-06-17 02:30:00,4.32608,1.43344,4.5573806512,1.24608,0.36344000000000004,1.298,3.08,1.07,3.2605674353,4.3053816653,1.255736319,4.484772568,1.24608,0.36344000000000004,1.298,3.0593016653,0.8922963190000001,3.186772568
2020-06-17 03:00:00,4.30608,1.43344,4.5384000705,1.24608,0.36344000000000004,1.298,3.06,1.07,3.2416816623,4.2611121094,1.2428243653,4.4386584473,1.24608,0.36344000000000004,1.298,3.0150321094,0.8793843653000001,3.1406584473
2020-06-17 03:30:00,4.26608,1.43344,4.5004653982,1.24608,0.36344000000000004,1.298,3.02,1.07,3.2039506863,4.2217394076,1.2313406606,4.3976452163,1.24608,0.36344000000000004,1.298,2.9756594076000003,0.8679006606,3.0996452163
2020-06-17 04:00:00,4.26608,1.43344,4.5004653982,1.24608,0.36344000000000004,1.298,3.02,1.07,3.2039506863,4.2510506956,1.2398897862,4.4281778079,1.24608,0.36344000000000004,1.298,3.0049706956,0.8764497862,3.1301778079
2020-06-17 04:30:00,4.26608,1.43344,4.5004653982,1.24608,0.36344000000000004,1.298,3.02,1.07,3.2039506863,4.2457321634,1.2383385477,4.4226376702,1.24608,0.36344000000000004,1.298,2.9996521634,0.8748985477000001,3.1246376702
2020-06-17 05:00:00,4.13608,1.43344,4.3774316671,1.24608,0.36344000000000004,1.298,2.89,1.07,3.0817202988,4.1221299139,1.2022878916,4.293885327,1.24608,0.36344000000000004,1.298,2.8760499139,0.8388478916000001,2.995885327
2020-06-17 05:30:00,4.1956,1.4333,4.4336675845,1.2456,0.3633,1.2974999999999999,2.95,1.07,3.1380567235,4.1932500676,1.2230312697,4.3679688204,1.2456,0.3633,1.2974999999999999,2.9476500676,0.8597312697,3.0704688204
2020-06-17 06:00:00,4.31608,1.35344,4.5233114419,1.24608,0.36344000000000004,1.298,3.07,0.99,3.2256782233,4.3208746797,1.2602551149,4.5009111246,1.24608,0.36344000000000004,1.298,3.0747946797,0.8968151149,3.2029111246
2020-06-17 06:30:00,4.55608,1.3034400000000002,4.7388628172,1.24608,0.36344000000000004,1.298,3.31,0.9400000000000001,3.4408865137,4.5621095061,1.3306152726,4.7521974022,1.24608,0.36344000000000004,1.298,3.3160295061,0.9671752726,3.4541974022
2020-06-17 07:00:00,4.83608,1.64344,5.1076966237,1.24608,0.36344000000000004,1.298,3.59,1.28,3.811364585,4.9941384032,1.4566237009,5.2022275033,1.24608,0.36344000000000004,1.298,3.7480584032,1.0931837009,3.9042275033
2020-06-17 07:30:00,5.23112,1.8836600000000001,5.5599272882,1.28112,0.37366000000000005,1.3345,3.95,1.51,4.2287823306,5.5107228915,1.6072941767,5.7403363454,1.28112,0.37366000000000005,1.3345,4.2296028915,1.2336341767,4.4058363454
2020-06-17 08:00:00,5.66024,1.46632,5.8470857014,1.29024,0.37632000000000004,1.344,4.37,1.09,4.50388721,5.7956263951,1.6903910319,6.0371108282,1.29024,0.37632000000000004,1.344,4.5053863951,1.3140710319,4.6931108282
2020-06-17 08:30:00,5.89072,1.7764600000000002,6.1527548505,1.29072,0.37646,1.3445,4.6,1.4,4.8083261121,6.1648489823,1.7980809532,6.4217176899,1.29072,0.37646,1.3445,4.8741289823,1.4216209532000001,5.0772176899
2020-06-17 09:00:00,6.1012,1.6865999999999999,6.3300285149,1.2912,0.3766,1.345,4.8100000000000005,1.31,4.9851980903,6.3706892399,1.858117695,6.6361346249,1.2912,0.3766,1.345,5.0794892399,1.481517695,5.2911346249
2020-06-17 09:30:00,6.19072,1.7364600000000001,6.4296428711,1.29072,0.37646,1.3445,4.9,1.3599999999999999,5.0852335245999996,6.4199770733,1.872493313,6.687476118,1.29072,0.37646,1.3445,5.1292570733,1.496033313,5.342976118
2020-06-17 10:00:00,6.31064,1.73352,6.5444074445,1.28064,0.37352,1.334,5.03,1.3599999999999999,5.2106141673,6.5642317792,1.9145676023,6.8377414367,1.28064,0.37352,1.334,5.2835917792,1.5410476023,5.5037414367
2020-06-17 10:30:00,6.31208,1.76394,6.5539177787,1.28208,0.37394000000000005,1.3355000000000001,5.03,1.3900000000000001,5.2185246957,6.6008669407,1.9252528576999999,6.8759030633,1.28208,0.37394000000000005,1.3355000000000001,5.3187869407,1.5513128577000002,5.5404030633
2020-06-17 11:00:00,6.30544,1.73492,6.5397645982,1.28544,0.37492000000000003,1.339,5.02,1.3599999999999999,5.2009614496,6.590018249,1.9220886560000001,6.8646023427,1.28544,0.37492000000000003,1.339,5.304578249,1.5471686560000002,5.5256023427
2020-06-17 11:30:00,6.164,1.7045,6.395327689,1.284,0.3745,1.3375,4.88,1.33,5.0579936734,6.5002993606,1.8959206468,6.7711451673,1.284,0.3745,1.3375,5.2162993606,1.5214206468,5.4336451673
2020-06-17 12:00:00,6.12064,1.7035200000000001,6.3532837494,1.28064,0.37352,1.334,4.84,1.33,5.0194123162,6.432375213,1.8761094371,6.7003908468,1.28064,0.37352,1.334,5.151735213,1.5025894371000001,5.3663908468
2020-06-17 12:30:00,6.13072,1.67646,6.3558041073,1.29072,0.37646,1.3445,4.84,1.3,5.0115466674,6.4332474646,1.8763638438,6.7012994423,1.29072,0.37646,1.3445,5.1425274646,1.4999038438,5.3567994423
2020-06-17 13:00:00,6.18648,1.01814,6.2697004594,1.29648,0.37814000000000003,1.3505,4.89,0.64,4.9317035596,6.2282638268,1.8165769495,6.4877748196,1.29648,0.37814000000000003,1.3505,4.9317838268,1.4384369495,5.1372748196
2020-06-17 13:30:00,6.75192,0.8780600000000001,6.8087747099,1.26192,0.36806000000000005,1.3145,5.49,0.51,5.5136376377000005,6.7132658605,1.958035876,6.9929852713,1.26192,0.36806000000000005,1.3145,5.4513458605,1.589975876,5.6784852713
2020-06-17 14:00:00,6.76056,0.9305800000000001,6.8243058731,1.2705600000000001,0.37058,1.3235000000000001,5.49,0.56,5.5184871115,6.731597142,1.9633824998,7.0120803563,1.2705600000000001,0.37058,1.3235000000000001,5.461037142,1.5928024997999999,5.6885803563
2020-06-17 14:30:00,6.31632,0.9022600000000001,6.3804366191,1.2763200000000001,0.37226000000000004,1.3295,5.04,0.53,5.0677904455,6.2989450419,1.8371923039,6.5614010853,1.2763200000000001,0.37226000000000004,1.3295,5.0226250419,1.4649323039,5.2319010853
2020-06-17 15:00:00,6.08832,0.8657600000000001,6.1495675295,1.2883200000000001,0.37576000000000004,1.342,4.8,0.49,4.8249455955,6.0569509593,1.7666106965,6.3093239159,1.2883200000000001,0.37576000000000004,1.342,4.7686309593,1.3908506965,4.9673239159
2020-06-17 15:30:00,6.34152,0.8908600000000001,6.4037885232,1.27152,0.37086,1.3245,5.07,0.52,5.0965969038,6.317214961,1.8425210303,6.5804322511,1.27152,0.37086,1.3245,5.045694961,1.4716610303,5.2559322511
2020-06-17 16:00:00,6.46024,0.91632,6.524901777,1.29024,0.37632000000000004,1.344,5.17,0.54,5.1981246618,6.3617446242,1.8555088487,6.6268173169,1.29024,0.37632000000000004,1.344,5.0715046242,1.4791888487,5.2828173169
2020-06-17 16:30:00,6.5716,0.9938,6.6463196583,1.2816,0.3738,1.335,5.29,0.62,5.326208783,6.4914915485,1.8933517017,6.7619703631,1.2816,0.3738,1.335,5.2098915485,1.5195517017,5.4269703631
2020-06-17 17:00:00,6.6216,1.0138,6.6987593627,1.2816,0.3738,1.335,5.34,0.64,5.3782153174000005,6.5149801528,1.9002025446,6.7864376592,1.2816,0.3738,1.335,5.2333801528,1.5264025446,5.4514376592
2020-06-17 17:30:00,6.83632,1.01226,6.9108567812,1.2763200000000001,0.37226000000000004,1.3295,5.5600000000000005,0.64,5.5967133212,6.7364868488,1.9648086642,7.0171738009,1.2763200000000001,0.37226000000000004,1.3295,5.4601668488,1.5925486642000002,5.6876738009
2020-06-17 18:00:00,6.94392,1.03156,7.0201240018,1.27392,0.37156000000000006,1.327,5.67,0.66,5.7082834548,6.8977578351,2.0118460353,7.1851644116,1.27392,0.37156000000000006,1.327,5.6238378351,1.6402860353,5.8581644116
2020-06-17 18:30:00,6.16448,1.30964,6.3020608217,0.6844800000000001,0.19964,0.713,5.48,1.11,5.591287866,6.2291986411,1.8168496036000001,6.4887485844,0.6844800000000001,0.19964,0.713,5.5447186411,1.6172096036,5.7757485844000005
2020-06-17 19:00:00,5.39464,1.51302,5.6028002151,0.044640000000000006,0.01302,0.0465,5.35,1.5,5.5563027275,5.6011594772999995,1.6336715142,5.8345411222,0.044640000000000006,0.01302,0.0465,5.5565194773,1.6206515142,5.7880411222
2020-06-17 19:30:00,5.22368,0.9927400000000001,5.3171764547,0.043680000000000004,0.012740000000000001,0.0455,5.18,0.98,5.2718877075,5.2042110935,1.5178949023000001,5.4210532224,0.043680000000000004,0.012740000000000001,0.0455,5.1605310935,1.5051549023000002,5.3755532224
2020-06-17 20:00:00,5.18368,0.8627400000000001,5.2549841722,0.043680000000000004,0.012740000000000001,0.0455,5.14,0.85,5.2098080579,5.1277904069,1.4956055353,5.3414483405,0.043680000000000004,0.012740000000000001,0.0455,5.0841104069,1.4828655353,5.2959483405
2020-06-17 20:30:00,4.99368,0.9027400000000001,5.0746211139,0.043680000000000004,0.012740000000000001,0.0455,4.95,0.89,5.0293737185,4.9640256404,1.4478408118,5.1708600421,0.043680000000000004,0.012740000000000001,0.0455,4.9203456404,1.4351008118,5.1253600421
2020-06-17 21:00:00,4.74368,0.94274,4.8364510387,0.043680000000000004,0.012740000000000001,0.0455,4.7,0.93,4.791127216,4.7227884861,1.3774799751,4.9195713397,0.043680000000000004,0.012740000000000001,0.0455,4.6791084861000005,1.3647399751,4.8740713397
2020-06-17 21:30:00,4.5932,0.9726,4.6950438763,0.0432,0.0126,0.045,4.55,0.96,4.6501720398,4.5618356692,1.3305354034999999,4.7519121554,0.0432,0.0126,0.045,4.5186356692,1.3179354035,4.7069121554
2020-06-17 22:00:00,4.87056,1.13308,5.0006224613,0.49056000000000005,0.14308,0.511,4.38,0.99,4.490489951,4.7957801283,1.3987692041,4.9956043003,0.49056000000000005,0.14308,0.511,4.3052201283,1.2556892041,4.4846043003
2020-06-17 22:30:00,5.09192,1.25556,5.2444332582,0.8419200000000001,0.24556000000000003,0.877,4.25,1.01,4.368363538,5.0034769061,1.459347431,5.2119551105,0.8419200000000001,0.24556000000000003,0.877,4.1615569061,1.213787431,4.3349551105
2020-06-17 23:00:00,5.26632,1.36476,5.4402845698,1.21632,0.35476,1.267,4.05,1.01,4.1740388115,5.1970624412,1.5158098787,5.4136067096,1.21632,0.35476,1.267,3.9807424412,1.1610498787,4.1466067096
2020-06-17 23:30:00,5.00968,1.67324,5.281725646,1.27968,0.37324,1.333,3.73,1.3,3.9500506326,5.0991583127,1.4872545079,5.3116232424,1.27968,0.37324,1.333,3.8194783127000003,1.1140145079,3.9786232424
2020-06-18 00:00:00,4.71152,2.14086,5.1751040811,1.27152,0.37086,1.3245,3.44,1.77,3.8686560974,5.0140157765,1.4624212681,5.2229331005,1.27152,0.37086,1.3245,3.7424957765,1.0915612681,3.8984331005
2020-06-18 00:30:00,4.48928,2.12854,4.9683314553,1.22928,0.35854,1.2805,3.26,1.77,3.7095147931,4.7917670893,1.3975987344,4.9914240514,1.22928,0.35854,1.2805,3.5624870893000002,1.0390587344,3.7109240514
2020-06-18 01:00:00,4.43504,2.13022,4.9201033577,1.2350400000000001,0.36022000000000004,1.2865,3.2,1.77,3.6568975922,4.7572007896,1.387516897,4.9554174892,1.2350400000000001,0.36022000000000004,1.2865,3.5221607896,1.027296897,3.6689174892
2020-06-18 01:30:00,4.34648,2.11064,4.8318412226,1.23648,0.36064,1.288,3.11,1.75,3.5685571314,4.6839211154000004,1.3661436587,4.8790844952,1.23648,0.36064,1.288,3.4474411154,1.0055036587,3.5910844952
2020-06-18 02:00:00,4.35696,2.11078,4.8413317021,1.23696,0.36078000000000005,1.2885,3.12,1.75,3.5772754996,4.6844011154,1.3662836587,4.8795844952,1.23696,0.36078000000000005,1.2885,3.4474411154,1.0055036587,3.5910844952
2020-06-18 02:30:00,4.33648,1.7306400000000002,4.6690656025,1.23648,0.36064,1.288,3.1,1.37,3.3892329516,4.4791401665,1.3064158819,4.6657710067,1.23648,0.36064,1.288,3.2426601665,0.9457758819000001,3.3777710067
2020-06-18 03:00:00,4.27648,1.4206400000000001,4.5062733162,1.23648,0.36064,1.288,3.04,1.06,3.2195030672,4.2181415041,1.230291272,4.3938974001,1.23648,0.36064,1.288,2.9816615041,0.869651272,3.1058974001
2020-06-18 03:30:00,4.27648,1.4206400000000001,4.5062733162,1.23648,0.36064,1.288,3.04,1.06,3.2195030672,4.2344441205,1.2350462018,4.4108792922,1.23648,0.36064,1.288,2.9979641205,0.8744062018000001,3.1228792922
2020-06-18 04:00:00,4.27648,1.4206400000000001,4.5062733162,1.23648,0.36064,1.288,3.04,1.06,3.2195030672,4.2397596597,1.2365965674,4.4164163122,1.23648,0.36064,1.288,3.0032796597,0.8759565674,3.1284163122
2020-06-18 04:30:00,4.23264,1.4195200000000001,4.4643340377000005,1.23264,0.35952,1.284,3.0,1.06,3.181760519,4.2306041205,1.2339262018000001,4.4068792922,1.23264,0.35952,1.284,2.9979641205,0.8744062018000001,3.1228792922
2020-06-18 05:00:00,4.25648,1.38064,4.4747948333,1.23648,0.36064,1.288,3.02,1.02,3.1876009788,4.2344441205,1.2350462018,4.4108792922,1.23648,0.36064,1.288,2.9979641205,0.8744062018000001,3.1228792922
2020-06-18 05:30:00,4.256,1.3805,4.4742950562,1.236,0.36050000000000004,1.2875,3.02,1.02,3.1876009788,4.238884087,1.2363411921,4.4155042573,1.236,0.36050000000000004,1.2875,3.002884087,0.8758411921,3.1280042573
2020-06-18 06:00:00,4.416,1.3105,4.6063506434,1.236,0.36050000000000004,1.2875,3.18,0.9500000000000001,3.3188702897,4.4108070622,1.2864853931,4.5945906898,1.236,0.36050000000000004,1.2875,3.1748070622,0.9259853931,3.3070906898
2020-06-18 06:30:00,4.756,1.4805000000000001,4.9811059264,1.236,0.36050000000000004,1.2875,3.52,1.12,3.6938868418,4.8426033379,1.4124259736,5.044378477,1.236,0.36050000000000004,1.2875,3.6066033379,1.0519259736,3.756878477
2020-06-18 07:00:00,5.086,1.2305,5.2327360195,1.236,0.36050000000000004,1.2875,3.85,0.87,3.9470748663,5.0554783127,1.4745145079,5.2661232424,1.236,0.36050000000000004,1.2875,3.8194783127000003,1.1140145079,3.9786232424
2020-06-18 07:30:00,5.46008,1.17044,5.584120647,1.27008,0.37044000000000005,1.323,4.19,0.8,4.26568869,5.404325929,1.5762617293,5.629506176,1.27008,0.37044000000000005,1.323,4.134245929,1.2058217293,4.306506176
2020-06-18 08:00:00,5.88968,1.03324,5.9796250217,1.27968,0.37324,1.333,4.61,0.66,4.6570054756,5.8432320422,1.7042760123,6.0867000439,1.27968,0.37324,1.333,4.5635520421999995,1.3310360123,4.7537000439
2020-06-18 08:30:00,6.31824,0.71282,6.3583228174,1.27824,0.37282000000000004,1.3315000000000001,5.04,0.34,5.0514552359,6.2971485874,1.836668338,6.5595297786,1.27824,0.37282000000000004,1.3315000000000001,5.0189085874,1.463848338,5.2280297786
2020-06-18 09:00:00,6.29872,1.31296,6.4341073662,1.27872,0.37296,1.332,5.02,0.9400000000000001,5.1072497491,6.2510637456,1.8232269258,6.511524735,1.27872,0.37296,1.332,4.9723437456,1.4502669258,5.179524735
2020-06-18 09:30:00,5.82208,0.29144000000000003,5.8293698459000005,0.6220800000000001,0.18144000000000002,0.648,5.2,0.11,5.2011633314,5.6399713055,1.6449916307999999,5.8749701099,0.6220800000000001,0.18144000000000002,0.648,5.0178913055,1.4635516308,5.2269701099
2020-06-18 10:00:00,6.01832,-0.27674000000000004,6.0246792985,0.38832000000000005,0.11326000000000001,0.4045,5.63,-0.39,5.6434918269,5.794031504,1.6899258553,6.0354494833,0.38832000000000005,0.11326000000000001,0.4045,5.405711504,1.5766658553,5.6309494833
2020-06-18 10:30:00,6.01784,0.14312000000000002,6.0195416437,0.38784,0.11312000000000001,0.404,5.63,0.03,5.6300799284,5.9791160005,1.7439088335,6.2282458339,0.38784,0.11312000000000001,0.404,5.5912760005,1.6307888335,5.8242458339
2020-06-18 11:00:00,5.95784,0.61312,5.9893049346,0.38784,0.11312000000000001,0.404,5.57,0.5,5.592396624,5.9592711877,1.7381207631,6.2075741539,0.38784,0.11312000000000001,0.404,5.5714311877,1.6250007631,5.8035741539
2020-06-18 11:30:00,6.04768,0.15974000000000002,6.0497892732,0.5476800000000001,0.15974000000000002,0.5705,5.5,0.0,5.5,6.1191111877,1.7847407631,6.3740741539,0.5476800000000001,0.15974000000000002,0.5705,5.5714311877,1.6250007631,5.8035741539
2020-06-18 12:00:00,6.47984,0.6991200000000001,6.5174454505,0.81984,0.23912000000000003,0.854,5.66,0.46,5.6786618142,6.5143233933,1.9000109897000002,6.7857535346999995,0.81984,0.23912000000000003,0.854,5.6944833933,1.6608909897,5.9317535347
2020-06-18 12:30:00,6.7682400000000005,0.72782,6.8072604365,0.9182400000000001,0.26782,0.9565,5.85,0.46,5.8680576003,6.8020530634,1.9839321435000001,7.085471941,0.9182400000000001,0.26782,0.9565,5.8838130634,1.7161121435000002,6.128971941
2020-06-18 13:00:00,6.87424,0.7683200000000001,6.9170435303,0.9542400000000001,0.27832,0.994,5.92,0.49,5.9402441027,6.962803621,2.0308177228,7.2529204385,0.9542400000000001,0.27832,0.994,6.008563621,1.7524977228,6.2589204385
2020-06-18 13:30:00,6.84,0.9525,6.9060014661,1.1400000000000001,0.3325,1.1875,5.7,0.62,5.7336201479,6.8889113024,2.0092657965,7.1759492734,1.1400000000000001,0.3325,1.1875,5.7489113024,1.6767657965,5.9884492734
2020-06-18 14:00:00,6.66432,0.9112600000000001,6.7263330166,1.20432,0.35126,1.2545,5.46,0.56,5.4886428195,6.704526321,1.9554868436000001,6.9838815843,1.20432,0.35126,1.2545,5.500206321,1.6042268436,5.7293815843
2020-06-18 14:30:00,6.79104,0.8432200000000001,6.8431896255,1.2110400000000001,0.35322000000000003,1.2615,5.58,0.49,5.6014730206,6.8296755305,1.9919886964,7.1142453442,1.2110400000000001,0.35322000000000003,1.2615,5.6186355305,1.6387686964000001,5.8527453442
2020-06-18 15:00:00,6.81576,0.49168000000000006,6.8334715628,1.20576,0.35168000000000005,1.256,5.61,0.14,5.6117466087,6.6440534582,1.9378489253,6.9208890189000005,1.20576,0.35168000000000005,1.256,5.4382934582,1.5861689253,5.6648890189
2020-06-18 15:30:00,7.04696,-0.09922,7.0476584658,1.23696,0.36078000000000005,1.2885,5.8100000000000005,-0.46,5.8281815346,6.7731779020000005,1.9755102214,7.0553936479,1.23696,0.36078000000000005,1.2885,5.536217902,1.6147302213999999,5.7668936479
2020-06-18 16:00:00,7.07968,-0.026760000000000003,7.079730574,1.27968,0.37324,1.333,5.8,-0.4,5.8137767415,6.7811955851,1.9778487123000001,7.0637454011,1.27968,0.37324,1.333,5.5015155851,1.6046087123000001,5.7307454011
2020-06-18 16:30:00,7.08016,-0.006620000000000001,7.0801630949,1.28016,0.37338000000000005,1.3335,5.8,-0.38,5.8124349459,6.7816755851,1.9779887123000002,7.0642454011,1.28016,0.37338000000000005,1.3335,5.5015155851,1.6046087123000001,5.7307454011
2020-06-18 17:00:00,7.16064,0.07352,7.1610174137,1.28064,0.37352,1.334,5.88,-0.30000000000000004,5.8876480873,6.832237848,1.992736039,7.116914425,1.28064,0.37352,1.334,5.551597848,1.6192160389999999,5.782914425
2020-06-18 17:30:00,7.1616,0.11380000000000001,7.1625041012,1.2816,0.3738,1.335,5.88,-0.26,5.8857454923,6.853829483,1.9990335992000001,7.1394057115,1.2816,0.3738,1.335,5.572229483,1.6252335992,5.8044057115
2020-06-18 18:00:00,7.19016,0.11338000000000001,7.1910538762,1.28016,0.37338000000000005,1.3335,5.91,-0.26,5.9157163556,6.8949626822,2.0110307823,7.1822527939,1.28016,0.37338000000000005,1.3335,5.6148026822,1.6376507823000002,5.8487527939
2020-06-18 18:30:00,7.25016,0.11338000000000001,7.2510464796,1.28016,0.37338000000000005,1.3335,5.97,-0.26,5.9756589595000005,6.9394239553,2.0239986536,7.2285666201,1.28016,0.37338000000000005,1.3335,5.6592639553,1.6506186536,5.8950666201
2020-06-18 19:00:00,7.01016,0.11338000000000001,7.0110768253,1.28016,0.37338000000000005,1.3335,5.73,-0.26,5.7358957452,6.6281860645,1.9332209355,6.9043604839,1.28016,0.37338000000000005,1.3335,5.3480260645,1.5598409355,5.5708604839
2020-06-18 19:30:00,6.76016,0.9433800000000001,6.8256669308,1.28016,0.37338000000000005,1.3335,5.48,0.5700000000000001,5.5095644111,6.4066750013,1.868613542,6.673619793,1.28016,0.37338000000000005,1.3335,5.1265150013,1.495233542,5.340119793
2020-06-18 20:00:00,6.38064,1.19352,6.4913062476,1.28064,0.37352,1.334,5.1,0.8200000000000001,5.1655009438,6.3093865252,1.8402377365,6.5722776304,1.28064,0.37352,1.334,5.0287465252,1.4667177365000001,5.2382776304
2020-06-18 20:30:00,6.29064,1.27352,6.4182555886,1.28064,0.37352,1.334,5.01,0.9,5.0901964599,6.262771634,1.8266417266000001,6.523720452,1.28064,0.37352,1.334,4.982131634,1.4531217266,5.189720452
2020-06-18 21:00:00,6.09064,1.27352,6.222358781,1.28064,0.37352,1.334,4.8100000000000005,0.9,4.8934752477,6.0456827043,1.7633241221,6.2975861503,1.28064,0.37352,1.334,4.7650427043,1.3898041221000001,4.9635861503
2020-06-18 21:30:00,5.94064,1.33352,6.0884710067,1.28064,0.37352,1.334,4.66,0.96,4.7578566603,5.8820572777999995,1.7156000394,6.1271429977,1.28064,0.37352,1.334,4.6014172777999995,1.3420800394,4.7931429977
2020-06-18 22:00:00,5.83016,1.33338,5.9806912519,1.28016,0.37338000000000005,1.3335,4.55,0.96,4.6501720398,5.7348701911,1.6726704724,5.9738231157,1.28016,0.37338000000000005,1.3335,4.4547101911,1.2992904724,4.6403231157
2020-06-18 22:30:00,5.6292,1.3631,5.7918852069,1.2792,0.37310000000000004,1.3325,4.35,0.99,4.4612330134,5.5301423672,1.6129581904,5.7605649658,1.2792,0.37310000000000004,1.3325,4.2509423672,1.2398581904000001,4.4280649658
2020-06-18 23:00:00,5.35968,1.39324,5.5378052873,1.27968,0.37324,1.333,4.08,1.02,4.2055677381,5.2721248416,1.5377030788,5.49179671,1.27968,0.37324,1.333,3.9924448416000002,1.1644630787999999,4.15879671
2020-06-18 23:30:00,5.06872,1.83296,5.3899596288,1.27872,0.37296,1.332,3.79,1.46,4.0614898744,5.216584124,1.5215037028,5.4339417958,1.27872,0.37296,1.332,3.937864124,1.1485437028,4.1019417958
2020-06-19 00:00:00,4.81872,1.5729600000000001,5.0689511341,1.27872,0.37296,1.332,3.54,1.2,3.7378603505,4.8951877137,1.4277630832,5.0991538684,1.27872,0.37296,1.332,3.6164677137,1.0548030832,3.7671538684
2020-06-19 00:30:00,4.66176,1.3321800000000001,4.8483718762,1.24176,0.36218,1.2935,3.42,0.97,3.5548980295,4.6555337058,1.3578639975,4.8495142769,1.24176,0.36218,1.2935,3.4137737058,0.9956839975,3.5560142769
2020-06-19 01:00:00,4.546,1.3905,4.7539043165,1.236,0.36050000000000004,1.2875,3.31,1.03,3.4665544854,4.5199907785,1.3183306437,4.7083237276,1.236,0.36050000000000004,1.2875,3.2839907784999998,0.9578306437,3.4208237276
2020-06-19 01:30:00,4.49648,1.36064,4.6978371194,1.23648,0.36064,1.288,3.26,1.0,3.4099266854,4.4606548334,1.3010243263999999,4.6465154515,1.23648,0.36064,1.288,3.2241748334,0.9403843264,3.3585154515
2020-06-19 02:00:00,4.52648,1.36064,4.7265592559,1.23648,0.36064,1.288,3.29,1.0,3.4386189088,4.4853971654,1.3082408399,4.6722887139000004,1.23648,0.36064,1.288,3.2489171654,0.9476008399,3.3842887139
2020-06-19 02:30:00,4.43648,1.4206400000000001,4.6583873604,1.23648,0.36064,1.288,3.2,1.06,3.3709939187,4.3970539278,1.2824740623,4.5802645081,1.23648,0.36064,1.288,3.1605739278,0.9218340623,3.2922645081
2020-06-19 03:00:00,4.34648,1.4206400000000001,4.5727569802,1.23648,0.36064,1.288,3.11,1.06,3.2856810557,4.306055581,1.2559328778,4.4854745636,1.23648,0.36064,1.288,3.069575581,0.8952928778,3.1974745636
2020-06-19 03:30:00,4.34648,1.4206400000000001,4.5727569802,1.23648,0.36064,1.288,3.11,1.06,3.2856810557,4.3170085715,1.2591275,4.4968839286,1.23648,0.36064,1.288,3.0805285715,0.8984875,3.2088839286
2020-06-19 04:00:00,4.32696,1.4207800000000002,4.5542506134,1.23696,0.36078000000000005,1.2885,3.09,1.06,3.2667568015,4.3202268191,1.2600661556000001,4.5002362699,1.23696,0.36078000000000005,1.2885,3.0832668191,0.8992861556,3.2117362699
2020-06-19 04:30:00,4.26648,1.4206400000000001,4.4967843622,1.23648,0.36064,1.288,3.03,1.06,3.2100623047,4.236467045,1.2356362215,4.4129865052,1.23648,0.36064,1.288,2.999987045,0.8749962215,3.1249865052
2020-06-19 05:00:00,4.2264800000000005,1.39064,4.449383418,1.23648,0.36064,1.288,2.99,1.03,3.1624357701,4.1681242554,1.2157029078,4.3417960993,1.23648,0.36064,1.288,2.9316442554,0.8550629078,3.0537960993
2020-06-19 05:30:00,4.28552,1.43036,4.517921137,1.23552,0.36036,1.287,3.05,1.07,3.2322438027000002,4.2810127032,1.2486287051,4.4593882325,1.23552,0.36036,1.287,3.0454927032,0.8882687051,3.1723882325
2020-06-19 06:00:00,4.40648,2.05064,4.8602664948,1.23648,0.36064,1.288,3.17,1.69,3.5923529893,4.7235083144,1.377689925,4.9203211609,1.23648,0.36064,1.288,3.4870283144,1.017049925,3.6323211609
2020-06-19 06:30:00,4.68648,2.01064,5.0995850812,1.23648,0.36064,1.288,3.45,1.65,3.8242646352,4.9673600064,1.4488133352,5.1743333400000004,1.23648,0.36064,1.288,3.7308800064,1.0881733352,3.88633334
2020-06-19 07:00:00,4.946,1.9605000000000001,5.3203830924,1.236,0.36050000000000004,1.2875,3.71,1.6,4.0403093941,5.251537208,1.5316983523,5.4703512584,1.236,0.36050000000000004,1.2875,4.015537208,1.1711983523,4.1828512584
2020-06-19 07:30:00,5.34104,1.9007200000000002,5.6691661468,1.27104,0.37072000000000005,1.324,4.07,1.53,4.3480800361,5.6263322484,1.6410135724,5.8607627587,1.27104,0.37072000000000005,1.324,4.3552922484,1.2702935724,4.5367627587
2020-06-19 08:00:00,5.70016,1.85338,5.9939003537,1.28016,0.37338000000000005,1.3335,4.42,1.48,4.6612015618000004,5.9039418504,1.7219830397,6.1499394275,1.28016,0.37338000000000005,1.3335,4.6237818504,1.3486030397,4.8164394275
2020-06-19 08:30:00,6.09968,1.40324,6.2590077968,1.27968,0.37324,1.333,4.82,1.03,4.928823389,6.1570843042,1.7958162554000001,6.4136294836,1.27968,0.37324,1.333,4.8774043042,1.4225762554,5.0806294836
2020-06-19 09:00:00,6.34016,1.69338,6.5624054012,1.28016,0.37338000000000005,1.3335,5.06,1.32,5.2293403026,6.6071277631,1.9270789309,6.8824247532000005,1.28016,0.37338000000000005,1.3335,5.3269677631,1.5536989309,5.5489247532
2020-06-19 09:30:00,6.52968,1.71324,6.750697164,1.27968,0.37324,1.333,5.25,1.34,5.4183115451,6.8221439266,1.9897919786,7.1063999235,1.27968,0.37324,1.333,5.5424639266,1.6165519786,5.7733999234999995
2020-06-19 10:00:00,6.60296,1.69128,6.8161212431,1.27296,0.37128000000000005,1.326,5.33,1.32,5.4910199417,6.9215084082,2.0187732857,7.2099045919,1.27296,0.37128000000000005,1.326,5.6485484082,1.6474932857,5.8839045919
2020-06-19 10:30:00,6.64104,1.6907200000000002,6.8528786944,1.27104,0.37072000000000005,1.324,5.37,1.32,5.5298553326,6.9195884082,2.0182132857,7.2079045919,1.27104,0.37072000000000005,1.324,5.6485484082,1.6474932857,5.8839045919
