Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2020-06-19 11:00:00,6.71296,1.69128,6.9227350087,1.27296,0.37128000000000005,1.326,5.44,1.32,5.5978567327,6.9871372266,2.0379150244,7.2782679444,1.27296,0.37128000000000005,1.326,5.7141772266,1.6666350244,5.9522679444
2020-06-19 11:30:00,6.81728,1.6925400000000002,7.024243607,1.27728,0.37254000000000004,1.3305,5.54,1.32,5.6950856008,7.148031017,2.08484238,7.4458656427,1.27728,0.37254000000000004,1.3305,5.870751017,1.7123023800000001,6.1153656427
2020-06-19 12:00:00,6.82064,1.69352,7.0277407465,1.28064,0.37352,1.334,5.54,1.32,5.6950856008,7.1272981625,2.0787952974,7.4242689193,1.28064,0.37352,1.334,5.8466581625,1.7052752974,6.0902689193
2020-06-19 12:30:00,6.85112,1.69366,7.057359949,1.28112,0.37366000000000005,1.3345,5.57,1.32,5.7242728796,7.1381079473,2.0819481513,7.4355291117,1.28112,0.37366000000000005,1.3345,5.8569879473,1.7082881513000001,6.1010291117
2020-06-19 13:00:00,6.82064,1.59352,7.0043155269,1.28064,0.37352,1.334,5.54,1.22,5.6727418415,7.0857981143,2.0666911167,7.3810397024,1.28064,0.37352,1.334,5.8051581143,1.6931711166999999,6.0470397024
2020-06-19 13:30:00,6.60296,0.99128,6.6769541559,1.27296,0.37128000000000005,1.326,5.33,0.62,5.365938874,6.6171161365,1.9299922065000001,6.8928293089,1.27296,0.37128000000000005,1.326,5.3441561365,1.5587122065,5.5668293089
2020-06-19 14:00:00,6.40296,1.03128,6.485478795,1.27296,0.37128000000000005,1.326,5.13,0.66,5.1722818949,6.4072587545,1.8687838034,6.6742278693,1.27296,0.37128000000000005,1.326,5.1342987545,1.4975038033999999,5.3482278693
2020-06-19 14:30:00,6.29728,1.05254,6.3846359215,1.27728,0.37254000000000004,1.3305,5.02,0.68,5.0658464248,6.3518254958,1.8526157696,6.6164848914,1.27728,0.37254000000000004,1.3305,5.0745454958,1.4800757696,5.2859848914
2020-06-19 15:00:00,6.22152,1.07086,6.3130065935,1.27152,0.37086,1.3245,4.95,0.7000000000000001,4.9992499437,6.2204675912,1.8143030474000001,6.4796537409,1.27152,0.37086,1.3245,4.9489475912,1.4434430474,5.1551537409
2020-06-19 15:30:00,6.0492,1.0331,6.1367838686,1.2792,0.37310000000000004,1.3325,4.77,0.66,4.8154439048,6.0447091109,1.7630401573,6.2965719905,1.2792,0.37310000000000004,1.3325,4.7655091109,1.3899401573,4.9640719905
2020-06-19 16:00:00,5.9339200000000005,1.07156,6.0298961351,1.27392,0.37156000000000006,1.327,4.66,0.7000000000000001,4.7122818252,5.9321519253,1.7302109782000001,6.1793249222,1.27392,0.37156000000000006,1.327,4.6582319253,1.3586509782,4.8523249222
2020-06-19 16:30:00,6.05624,1.08932,6.1534267689,1.26624,0.36932000000000004,1.319,4.79,0.72,4.8438104835,6.0282947088,1.7582526234,6.279473655,1.26624,0.36932000000000004,1.319,4.7620547088,1.3889326234000001,4.960473655
2020-06-19 17:00:00,6.30568,1.3562400000000001,6.4498827276,1.25568,0.36624,1.308,5.05,0.99,5.1461247556,6.3615232936,1.8554442940000002,6.6265867642,1.25568,0.36624,1.308,5.1058432935999996,1.489204294,5.3185867642
2020-06-19 17:30:00,6.63904,1.08722,6.7274734819,1.2590400000000002,0.36722000000000005,1.3115,5.38,0.72,5.4279646277,6.5854385974,1.9207529241999999,6.8598318723,1.2590400000000002,0.36722000000000005,1.3115,5.3263985974,1.5535329242,5.5483318723
2020-06-19 18:00:00,6.64192,1.15806,6.7421216431,1.26192,0.36806000000000005,1.3145,5.38,0.79,5.4376925253,6.6365468731,1.9356595047,6.9130696595,1.26192,0.36806000000000005,1.3145,5.3746268731,1.5675995047,5.5985696595
2020-06-19 18:30:00,6.40712,1.19666,6.5179123843,1.25712,0.36666000000000004,1.3094999999999999,5.15,0.8300000000000001,5.2164547348,6.4245514177,1.8738274968000002,6.6922410601,1.25712,0.36666000000000004,1.3094999999999999,5.1674314177,1.5071674968000002,5.3827410601
2020-06-19 19:00:00,6.22376,1.21568,6.3413773267,1.25376,0.36568,1.306,4.97,0.85,5.0421622346,6.1917163571,1.8059172708,6.4497045386,1.25376,0.36568,1.306,4.9379563571,1.4402372708,5.1437045386
2020-06-19 19:30:00,6.15568,1.25624,6.2825580141,1.25568,0.36624,1.308,4.9,0.89,4.9801706798000005,6.1157269935,1.7837537065,6.3705489516,1.25568,0.36624,1.308,4.8600469935,1.4175137065,5.0625489516
2020-06-19 20:00:00,5.98424,1.25582,6.114590113,1.25424,0.36582000000000003,1.3065,4.73,0.89,4.8130032204,5.9369626803,1.7316141151000002,6.1843361253,1.25424,0.36582000000000003,1.3065,4.6827226803,1.3657941151,4.8778361253
2020-06-19 20:30:00,5.88,1.2875,6.0193069576,1.26,0.3675,1.3125,4.62,0.92,4.710711199,5.8854249985,1.7165822912,6.1306510401,1.26,0.3675,1.3125,4.6254249985,1.3490822912,4.8181510401
2020-06-19 21:00:00,5.74624,1.33932,5.9002586553,1.26624,0.36932000000000004,1.319,4.48,0.97,4.5838084602,5.7444778705,1.6754727122,5.9838311151,1.26624,0.36932000000000004,1.319,4.4782378705,1.3061527122,4.6648311151
2020-06-19 21:30:00,5.67488,1.42184,5.8502899073,1.27488,0.37184,1.328,4.4,1.05,4.5235494913,5.6039329257,1.6344804367,5.837430131,1.27488,0.37184,1.328,4.3290529257,1.2626404367,4.509430131
2020-06-19 22:00:00,5.57776,1.45268,5.7638256219,1.27776,0.37268,1.331,4.3,1.08,4.4335538792,5.4920966789,1.6018615313,5.7209340404999995,1.27776,0.37268,1.331,4.2143366789,1.2291815313,4.3899340405
2020-06-19 22:30:00,5.5392,1.4531,5.726625206,1.2792,0.37310000000000004,1.3325,4.26,1.08,4.3947696185,5.4625586315,1.5932462675,5.6901652411,1.2792,0.37310000000000004,1.3325,4.1833586315,1.2201462675,4.3576652411
2020-06-19 23:00:00,5.33968,1.45324,5.5339035951,1.27968,0.37324,1.333,4.06,1.08,4.2011903075,5.2781147998,1.5394501499,5.4980362498,1.27968,0.37324,1.333,3.9984347998,1.1662101499,4.1650362498
2020-06-19 23:30:00,5.03968,1.47324,5.2506009751,1.27968,0.37324,1.333,3.76,1.1,3.9176013069,4.9601761172,1.4467180342,5.1668501221,1.27968,0.37324,1.333,3.6804961172,1.0734780342,3.8338501221
2020-06-20 00:00:00,4.69632,1.5022600000000002,4.9307409839,1.2763200000000001,0.37226000000000004,1.3295,3.42,1.13,3.6018467485,4.6573531235,1.358394661,4.8514095037,1.2763200000000001,0.37226000000000004,1.3295,3.3810331235,0.986134661,3.5219095037
2020-06-20 00:30:00,4.52128,1.49204,4.7611087154,1.24128,0.36204000000000003,1.293,3.2800000000000002,1.13,3.4691929897,4.4752460474,1.3052800971,4.6617146327,1.24128,0.36204000000000003,1.293,3.2339660474,0.9432400971,3.3687146327
2020-06-20 01:00:00,4.38648,1.49064,4.6328408563,1.23648,0.36064,1.288,3.15,1.13,3.3465504628,4.3157388813,1.2587571737,4.4955613346,1.23648,0.36064,1.288,3.0792588813,0.8981171737,3.2075613346
2020-06-20 01:30:00,4.30648,1.49064,4.5571677169,1.23648,0.36064,1.288,3.07,1.13,3.2713605732,4.2284664668,1.2333027195,4.4046525695,1.23648,0.36064,1.288,2.9919864668000002,0.8726627195000001,3.1166525695
2020-06-20 02:00:00,4.30648,1.49064,4.5571677169,1.23648,0.36064,1.288,3.07,1.13,3.2713605732,4.2284664668,1.2333027195,4.4046525695,1.23648,0.36064,1.288,2.9919864668000002,0.8726627195000001,3.1166525695
2020-06-20 02:30:00,4.26696,1.49078,4.5198863537000005,1.23696,0.36078000000000005,1.2885,3.03,1.13,3.233852192,4.1860437068,1.2209294145,4.3604621946,1.23696,0.36078000000000005,1.2885,2.9490837067999998,0.8601494145,3.0719621946
2020-06-20 03:00:00,4.19696,1.47078,4.4472089056,1.23696,0.36078000000000005,1.2885,2.96,1.11,3.1612813858,4.1386787406,1.2071146327,4.3111236881,1.23696,0.36078000000000005,1.2885,2.9017187406,0.8463346327,3.0226236881
2020-06-20 03:30:00,4.15696,1.47078,4.4094795895,1.23696,0.36078000000000005,1.2885,2.92,1.11,3.123859792,4.1386787406,1.2071146327,4.3111236881,1.23696,0.36078000000000005,1.2885,2.9017187406,0.8463346327,3.0226236881
2020-06-20 04:00:00,4.12696,1.47078,4.3812090398,1.23696,0.36078000000000005,1.2885,2.89,1.11,3.095835913,4.1249073571,1.2030979791,4.2967784969,1.23696,0.36078000000000005,1.2885,2.8879473571,0.8423179791000001,3.0082784969
2020-06-20 04:30:00,4.12744,1.47092,4.3817081829,1.23744,0.36092,1.289,2.89,1.11,3.095835913,4.108009428,1.1981694165,4.2791764875,1.23744,0.36092,1.289,2.870569428,0.8372494165000001,2.9901764875000003
2020-06-20 05:00:00,4.00648,1.87064,4.4216711773,1.23648,0.36064,1.288,2.77,1.51,3.1548375552,4.1751521139,1.2177526999000001,4.3491167853,1.23648,0.36064,1.288,2.9386721139,0.8571126999,3.0611167853
2020-06-20 05:30:00,4.02648,1.47064,4.2866447485,1.23648,0.36064,1.288,2.79,1.11,3.0026987861,3.9873177717,1.1629676834,4.1534560122,1.23648,0.36064,1.288,2.7508377717,0.8023276834,2.8654560122
2020-06-20 06:00:00,4.06648,1.9406400000000001,4.5058121576,1.23648,0.36064,1.288,2.83,1.58,3.2411880538,4.3009038245,1.2544302822,4.4801081504999996,1.23648,0.36064,1.288,3.0644238245,0.8937902822,3.1921081505
2020-06-20 06:30:00,4.11648,2.18064,4.6583901082,1.23648,0.36064,1.288,2.88,1.82,3.4068754012999998,4.4795650039,1.3065397928,4.6662135457,1.23648,0.36064,1.288,3.2430850039,0.9458997928,3.3782135457
2020-06-20 07:00:00,4.196,2.1605,4.7195525476,1.236,0.36050000000000004,1.2875,2.96,1.8,3.4643325475,4.5108520351,1.3156651769,4.6988042032,1.236,0.36050000000000004,1.2875,3.2748520351,0.9551651769,3.4113042032
2020-06-20 07:30:00,4.41056,2.15058,4.9069373187,1.2705600000000001,0.37058,1.3235000000000001,3.14,1.78,3.6094320883,4.7185202318,1.3762350676000001,4.9151252415,1.2705600000000001,0.37058,1.3235000000000001,3.4479602317999998,1.0056550676,3.5916252415
2020-06-20 08:00:00,4.58208,1.69394,4.8851704013,1.28208,0.37394000000000005,1.3355000000000001,3.3,1.32,3.5542087727,4.6700578436,1.3621002044,4.8646435871,1.28208,0.37394000000000005,1.3355000000000001,3.3879778436,0.9881602044000001,3.5291435871
2020-06-20 08:30:00,5.0192,1.3931,5.2089438709,1.2792,0.37310000000000004,1.3325,3.74,1.02,3.8765964453,4.9722493563,1.4502393956000001,5.1794264128,1.2792,0.37310000000000004,1.3325,3.6930493563,1.0771393956,3.8469264128000003
2020-06-20 09:00:00,5.27296,1.30128,5.4311542788,1.27296,0.37128000000000005,1.326,4.0,0.93,4.1066896644,5.210326291,1.5196785015,5.4274232198,1.27296,0.37128000000000005,1.326,3.937366291,1.1483985015,4.1014232198
2020-06-20 09:30:00,5.46392,1.34156,5.6262069816,1.27392,0.37156000000000006,1.327,4.19,0.97,4.3008138765,5.413281936,1.5788738979999999,5.63883535,1.27392,0.37156000000000006,1.327,4.139361936,1.207313898,4.31183535
2020-06-20 10:00:00,5.4458400000000005,1.38212,5.6184899217,1.27584,0.37212,1.329,4.17,1.01,4.2905710576,5.4706893614,1.5956177303999999,5.6986347514,1.27584,0.37212,1.329,4.1948493614,1.2234977304,4.3696347514
2020-06-20 10:30:00,5.91048,1.23764,6.0386692739,1.26048,0.36764,1.313,4.65,0.87,4.7306870537,5.8790424192,1.7147207056,6.12400252,1.26048,0.36764,1.313,4.6185624192,1.3470807056,4.81100252
2020-06-20 11:00:00,5.9876000000000005,1.2368000000000001,6.1140026169,1.2576,0.3668,1.31,4.73,0.87,4.8093450698,5.9902523011,1.7471569211,6.2398461469,1.2576,0.3668,1.31,4.7326523011,1.3803569211,4.9298461469
2020-06-20 11:30:00,5.66352,1.2243600000000001,5.7943520949,1.28352,0.37436,1.337,4.38,0.85,4.4617149169,5.6598467722,1.6507886419000002,5.8956737211,1.28352,0.37436,1.337,4.3763267722,1.2764286419,4.5586737211
2020-06-20 12:00:00,5.60768,1.21974,5.7388013252,1.26768,0.36974,1.3205,4.34,0.85,4.4224540699,5.5934639223,1.6314269772999999,5.8265249191,1.26768,0.36974,1.3205,4.3257839223,1.2616869773000001,4.5060249191
2020-06-20 12:30:00,5.77472,1.21596,5.9013515232,1.25472,0.36596,1.307,4.52,0.85,4.5992281961,5.7168431469000005,1.6674125845,5.9550449447,1.25472,0.36596,1.307,4.4621231469,1.3014525845,4.6480449447000005
2020-06-20 13:00:00,5.60608,1.21344,5.7359018123,1.24608,0.36344000000000004,1.298,4.36,0.85,4.4420828448,5.5484014235,1.6182837485000001,5.7795848161,1.24608,0.36344000000000004,1.298,4.3023214235000005,1.2548437485,4.4815848161
2020-06-20 13:30:00,5.37224,1.24232,5.5140113892,1.24224,0.36232000000000003,1.294,4.13,0.88,4.2227123984,5.4016269929,1.5754745396,5.6266947842,1.24224,0.36232000000000003,1.294,4.1593869929,1.2131545396,4.3326947842
2020-06-20 14:00:00,5.5968800000000005,1.26784,5.7386831242,1.22688,0.35784000000000005,1.278,4.37,0.91,4.4637428241,5.6021622209,1.6339639811,5.8355856467,1.22688,0.35784000000000005,1.278,4.3752822209,1.2761239811,4.5575856467
2020-06-20 14:30:00,5.56224,1.2723200000000001,5.7059015063,1.24224,0.36232000000000003,1.294,4.32,0.91,4.4148046389,5.5560649567,1.6205189457,5.7875676633,1.24224,0.36232000000000003,1.294,4.3138249566999995,1.2581989457,4.4935676633
2020-06-20 15:00:00,5.55936,1.27148,5.702906715,1.23936,0.36148,1.291,4.32,0.91,4.4148046389,5.533054314,1.6138075082,5.7635982437,1.23936,0.36148,1.291,4.293694314,1.2523275082,4.4725982437
2020-06-20 15:30:00,5.63032,1.31176,5.7811086826,1.24032,0.36176,1.292,4.39,0.9500000000000001,4.4916144091,5.6452276059,1.6465247184,5.8804454228,1.24032,0.36176,1.292,4.4049076059,1.2847647184,4.5884454228
2020-06-20 16:00:00,5.39944,1.27442,5.5478012446000005,1.24944,0.36442,1.3014999999999999,4.15,0.91,4.2485997693,5.3291329796,1.5543304524,5.5511801871,1.24944,0.36442,1.3014999999999999,4.0796929796,1.1899104524,4.2496801871
2020-06-20 16:30:00,5.5904,1.2747,5.7338845689,1.2504,0.3647,1.3025,4.34,0.91,4.4343770701,5.5211424515,1.610333215,5.7511900536,1.2504,0.3647,1.3025,4.2707424515,1.245633215,4.4486900536
2020-06-20 17:00:00,5.6936,1.2698,5.8334786363,1.2336,0.3598,1.2850000000000001,4.46,0.91,4.5518897175,5.687783426,1.6589368326,5.924774402,1.2336,0.3598,1.2850000000000001,4.454183426,1.2991368326,4.6397744020000005
2020-06-20 17:30:00,5.936,1.4505,6.1106502314,1.236,0.36050000000000004,1.2875,4.7,1.09,4.8247383349,5.950485222,1.7355581896999999,6.1984221062,1.236,0.36050000000000004,1.2875,4.714485222,1.3750581897,4.9109221062
2020-06-20 18:00:00,5.98648,1.45064,6.1597320721,1.23648,0.36064,1.288,4.75,1.09,4.8734587307,6.0247465957,1.7572177571,6.2757777039,1.23648,0.36064,1.288,4.7882665957,1.3965777571,4.9877777039
2020-06-20 18:30:00,5.93504,1.25022,6.0652905825,1.2350400000000001,0.36022000000000004,1.2865,4.7,0.89,4.7835238057,5.8848024462,1.7164007135000001,6.1300025482,1.2350400000000001,0.36022000000000004,1.2865,4.6497624462000005,1.3561807135000001,4.8435025482
2020-06-20 19:00:00,5.90552,1.2703600000000002,6.040610979,1.23552,0.36036,1.287,4.67,0.91,4.7578356424,5.8852824462,1.7165407135000001,6.1305025482,1.23552,0.36036,1.287,4.6497624462000005,1.3561807135000001,4.8435025482
2020-06-20 19:30:00,5.86464,1.27302,6.0012150645,1.24464,0.36302,1.2965,4.62,0.91,4.7087684165,5.8091248554,1.6943280828,6.0511717244,1.24464,0.36302,1.2965,4.5644848554,1.3313080828000001,4.7546717244
2020-06-20 20:00:00,5.7104,1.3747,5.8735396696,1.2504,0.3647,1.3025,4.46,1.01,4.5729312262,5.6891820302,1.6593447588,5.9262312814,1.2504,0.3647,1.3025,4.4387820302,1.2946447588,4.6237312814
2020-06-20 20:30:00,5.62376,1.42568,5.8016583836,1.25376,0.36568,1.306,4.37,1.06,4.4967210276,5.6168286854,1.6382416999,5.8508632139,1.25376,0.36568,1.306,4.3630686854,1.2725616999,4.5448632139
2020-06-20 21:00:00,5.52952,1.43736,5.7132823491,1.25952,0.36736,1.312,4.27,1.07,4.4020222626,5.5238963749,1.6111364427,5.7540587239,1.25952,0.36736,1.312,4.2643763749,1.2437764427,4.4420587239
2020-06-20 21:30:00,5.39144,1.4679200000000001,5.5877020679000005,1.26144,0.36792,1.314,4.13,1.1,4.2739794103,5.338301617,1.5570046383,5.560730851,1.26144,0.36792,1.314,4.076861617,1.1890846383,4.246730851
2020-06-20 22:00:00,5.452,1.471,5.6469589161,1.272,0.371,1.325,4.18,1.1,4.322314195,5.4085084585,1.5774816337000002,5.6338629776,1.272,0.371,1.325,4.1365084585,1.2064816337,4.3088629776000005
2020-06-20 22:30:00,5.35384,1.46862,5.5516166519,1.26384,0.36862,1.3165,4.09,1.1,4.2353394197,5.3125988293,1.5495079919,5.5339571139,1.26384,0.36862,1.3165,4.0487588293,1.1808879919,4.2174571139
2020-06-20 23:00:00,5.13672,1.46946,5.3427712893,1.26672,0.36946,1.3195000000000001,3.87,1.1,4.0232946698,5.1032884164,1.4884591215,5.3159254338,1.26672,0.36946,1.3195000000000001,3.8365684164,1.1189991215,3.9964254338
2020-06-20 23:30:00,4.89056,1.51058,5.1185377844,1.2705600000000001,0.37058,1.3235000000000001,3.62,1.1400000000000001,3.7952602019,4.8565134125,1.4164830786,5.058868138,1.2705600000000001,0.37058,1.3235000000000001,3.5859534125,1.0459030786,3.735368138
2020-06-21 00:00:00,4.66816,1.52988,4.9124587123,1.26816,0.36988000000000004,1.321,3.4,1.16,3.5924364991,4.6579352966,1.3585644614999999,4.852015934,1.26816,0.36988000000000004,1.321,3.3897752966,0.9886844615,3.531015934
2020-06-21 00:30:00,4.47408,2.15994,4.9681719626,1.23408,0.35994000000000004,1.2855,3.24,1.8,3.7064268508,4.7644440593,1.3896295173,4.9629625618,1.23408,0.35994000000000004,1.2855,3.5303640593,1.0296895173,3.6774625618
2020-06-21 01:00:00,4.4012,1.4591,4.6367590244,1.2312,0.35910000000000003,1.2825,3.17,1.1,3.3554284376,4.355417156,1.2703300038,4.5368928708,1.2312,0.35910000000000003,1.2825,3.124217156,0.9112300038000001,3.2543928708
2020-06-21 01:30:00,4.276,1.4605000000000001,4.5185435983,1.236,0.36050000000000004,1.2875,3.04,1.1,3.2328934409,4.2433800475,1.2376525139,4.4201875495,1.236,0.36050000000000004,1.2875,3.0073800475,0.8771525139,3.1326875495
2020-06-21 02:00:00,4.30696,1.46078,4.5479426832000005,1.23696,0.36078000000000005,1.2885,3.07,1.1,3.2611194397,4.2496675587,1.2394863713,4.4267370403,1.23696,0.36078000000000005,1.2885,3.0127075587,0.8787063713000001,3.1382370403
2020-06-21 02:30:00,4.27696,1.49078,4.5293279689,1.23696,0.36078000000000005,1.2885,3.04,1.13,3.2432237049,4.2203110434,1.2309240543,4.3961573369,1.23696,0.36078000000000005,1.2885,2.9833510434,0.8701440543000001,3.1076573369
2020-06-21 03:00:00,4.20696,1.47078,4.4566474227,1.23696,0.36078000000000005,1.2885,2.9699999999999998,1.11,3.1706466217,4.1525718388,1.2111667863,4.3255956654,1.23696,0.36078000000000005,1.2885,2.9156118388000003,0.8503867863000001,3.0370956654
2020-06-21 03:30:00,4.18696,1.47078,4.4377728479,1.23696,0.36078000000000005,1.2885,2.95,1.11,3.1519200497,4.1448449523,1.2089131111,4.3175468253,1.23696,0.36078000000000005,1.2885,2.9078849523,0.8481331111,3.0290468253
2020-06-21 04:00:00,4.16696,1.47078,4.418908174,1.23696,0.36078000000000005,1.2885,2.93,1.11,3.1332092174,4.1448449523,1.2089131111,4.3175468253,1.23696,0.36078000000000005,1.2885,2.9078849523,0.8481331111,3.0290468253
2020-06-21 04:30:00,4.16696,1.47078,4.418908174,1.23696,0.36078000000000005,1.2885,2.93,1.11,3.1332092174,4.1474205812000005,1.2096643362,4.320229772,1.23696,0.36078000000000005,1.2885,2.9104605812,0.8488843362,3.031729772
2020-06-21 05:00:00,4.09744,1.45092,4.3467439998,1.23744,0.36092,1.289,2.86,1.09,3.0606698613,4.0679182438,1.1864761544,4.2374148373,1.23744,0.36092,1.289,2.8304782438,0.8255561544000001,2.9484148373
2020-06-21 05:30:00,4.07744,1.45092,4.3278962326,1.23744,0.36092,1.289,2.84,1.09,3.0419894806,4.0368884843,1.1774258079,4.2050921712000005,1.23744,0.36092,1.289,2.7994484843,0.8165058079,2.9160921712
2020-06-21 06:00:00,4.07504,1.45022,4.3254004497,1.2350400000000001,0.36022000000000004,1.2865,2.84,1.09,3.0419894806,4.0419140771,1.1788916058,4.2103271637,1.2350400000000001,0.36022000000000004,1.2865,2.8068740771,0.8186716058,2.9238271637
2020-06-21 06:30:00,4.10784,1.44812,4.3556171779,1.22784,0.35812000000000005,1.279,2.88,1.09,3.079366818,4.0781748622,1.1894676682,4.2480988148,1.22784,0.35812000000000005,1.279,2.8503348622,0.8313476682000001,2.9690988148
2020-06-21 07:00:00,4.12688,1.44784,4.3734859323,1.22688,0.35784000000000005,1.278,2.9,1.09,3.0980800506,4.1013878622,1.1962381265,4.2722790231,1.22688,0.35784000000000005,1.278,2.8745078621999998,0.8383981265,2.9942790231
2020-06-21 07:30:00,4.22376,1.45568,4.467566765,1.25376,0.36568,1.306,2.9699999999999998,1.09,3.1637003651,4.1726408422,1.2170202457000001,4.3465008773000005,1.25376,0.36568,1.306,2.9188808422,0.8513402457,3.0405008773
2020-06-21 08:00:00,4.36096,1.45778,4.5981620948,1.26096,0.36778000000000005,1.3135,3.1,1.09,3.2860462565,4.3271890926,1.2620968187,4.5074886381,1.26096,0.36778000000000005,1.3135,3.0662290926,0.8943168187,3.1939886381
2020-06-21 08:30:00,4.60576,1.41918,4.8194498701,1.26576,0.36918,1.3185,3.34,1.05,3.5011569516,4.5759771316,1.3346599967000001,4.7666428454,1.26576,0.36918,1.3185,3.3102171316,0.9654799967000001,3.4481428454
2020-06-21 09:00:00,4.8472,1.3696000000000002,5.0369784594,1.2671999999999999,0.36960000000000004,1.32,3.58,1.0,3.7170418346,4.7796420724,1.3940622711000001,4.9787938254,1.2671999999999999,0.36960000000000004,1.32,3.5124420724,1.0244622711,3.6587938254
2020-06-21 09:30:00,5.19144,1.31792,5.3561144872,1.26144,0.36792,1.314,3.93,0.9500000000000001,4.0431918085,5.0552361839,1.474443887,5.2658710249,1.26144,0.36792,1.314,3.7937961839,1.106523887,3.9518710249
2020-06-21 10:00:00,5.39384,1.29862,5.5479657398,1.26384,0.36862,1.3165,4.13,0.93,4.2334146974,5.2613399912,1.5345574974,5.4805624908,1.26384,0.36862,1.3165,3.9974999911999998,1.1659374974,4.1640624908
2020-06-21 10:30:00,5.47808,1.29694,5.6295127542,1.25808,0.36694000000000004,1.3105,4.22,0.93,4.3212613899,5.4068603571,1.5770009375,5.6321462053,1.25808,0.36694000000000004,1.3105,4.1487803571,1.2100609375,4.3216462053
2020-06-21 11:00:00,5.71328,1.26554,5.8517655327,1.25328,0.36554000000000003,1.3054999999999999,4.46,0.9,4.5499010978,5.6016823997,1.6338240332,5.835085833,1.25328,0.36554000000000003,1.3054999999999999,4.3484023997,1.2682840332,4.5295858330000005
2020-06-21 11:30:00,5.6276,1.2668,5.7684195409,1.2576,0.3668,1.31,4.37,0.9,4.4617149169,5.6060023997,1.6350840332,5.839585833,1.2576,0.3668,1.31,4.3484023997,1.2682840332,4.5295858330000005
2020-06-21 12:00:00,5.94616,1.28638,6.0837153328,1.25616,0.36638000000000004,1.3085,4.69,0.92,4.7793828053,5.8536235462,1.7073068676,6.0975245273,1.25616,0.36638000000000004,1.3085,4.5974635462,1.3409268676,4.7890245273000005
2020-06-21 12:30:00,5.98856,1.28708,6.1253102615,1.2585600000000001,0.36708,1.311,4.73,0.92,4.8186408872,5.9431782367,1.7334269857,6.1908106632,1.2585600000000001,0.36708,1.311,4.6846182367,1.3663469857,4.8798106632
2020-06-21 13:00:00,5.81864,1.29002,5.9599264299,1.26864,0.37002,1.3215,4.55,0.92,4.6420792755,5.770011141,1.6829199161,6.0104282719,1.26864,0.37002,1.3215,4.501371141,1.3128999161000001,4.6889282719
2020-06-21 13:30:00,5.6595200000000006,1.24736,5.7953493079000005,1.25952,0.36736,1.312,4.4,0.88,4.487137172,5.5804923683,1.6276436074,5.8130128836,1.25952,0.36736,1.312,4.3209723683,1.2602836074,4.5010128836
2020-06-21 14:00:00,5.35288,1.9583400000000002,5.6998613887000005,1.26288,0.36834000000000006,1.3155000000000001,4.09,1.5899999999999999,4.3881886924,5.5685568909,1.6241624264999999,5.8005800947,1.26288,0.36834000000000006,1.3155000000000001,4.3056768909,1.2558224265,4.4850800947
2020-06-21 14:30:00,5.54512,1.72316,5.8066889188,1.24512,0.36316000000000004,1.297,4.3,1.3599999999999999,4.5099445673,5.6434234208,1.6459984977,5.8785660634,1.24512,0.36316000000000004,1.297,4.3983034208,1.2828384977,4.5815660634
2020-06-21 15:00:00,5.2004,1.2647,5.3519740517,1.2504,0.3647,1.3025,3.95,0.9,4.0512343798,5.1642979725,1.5062535753000001,5.3794770547,1.2504,0.3647,1.3025,3.9138979725,1.1415535753000001,4.0769770547
2020-06-21 15:30:00,5.2432,1.2826,5.3977966801,1.2432,0.36260000000000003,1.295,4.0,0.92,4.1044366239,5.1915001596,1.5141875466,5.4078126663,1.2432,0.36260000000000003,1.295,3.9483001596,1.1515875466,4.1128126663
2020-06-21 16:00:00,5.2856,1.2833,5.4391567591,1.2456,0.3633,1.2974999999999999,4.04,0.92,4.143428532,5.2561791641,1.5330522562,5.4751866292999996,1.2456,0.3633,1.2974999999999999,4.0105791641,1.1697522562,4.1776866293
2020-06-21 16:30:00,5.39984,1.28162,5.5498488133,1.23984,0.36162000000000005,1.2915,4.16,0.92,4.2605164006,5.3097525737,1.548677834,5.5309922643,1.23984,0.36162000000000005,1.2915,4.0699125737,1.187057834,4.2394922643
2020-06-21 17:00:00,5.64984,1.28162,5.7933791392,1.23984,0.36162000000000005,1.2915,4.41,0.92,4.504941731,5.563934383,1.6228141950000001,5.7957649822,1.23984,0.36162000000000005,1.2915,4.324094383,1.261194195,4.5042649822000005
2020-06-21 17:30:00,5.54416,1.28288,5.6906494533,1.24416,0.36288000000000004,1.296,4.3,0.92,4.397317364,5.4735154716,1.5964420125,5.7015786162,1.24416,0.36288000000000004,1.296,4.2293554716,1.2335620125,4.4055786162
2020-06-21 18:00:00,5.5784,1.3212000000000002,5.7327232621,1.2384,0.3612,1.29,4.34,0.96,4.4449071981,5.5646333687,1.6230180659,5.7964930924,1.2384,0.3612,1.29,4.3262333687,1.2618180659,4.5064930924
2020-06-21 18:30:00,5.7403200000000005,1.32176,5.8905282615,1.24032,0.36176,1.292,4.5,0.96,4.6012606968,5.7132584601000005,1.6663670509,5.9513108959,1.24032,0.36176,1.292,4.4729384601,1.3046070509,4.6593108959
2020-06-21 19:00:00,5.7408,1.3618999999999999,5.9001318841,1.2408000000000001,0.3619,1.2925,4.5,1.0,4.6097722286,5.7137384601,1.6665070509,5.9518108959,1.2408000000000001,0.3619,1.2925,4.4729384601,1.3046070509,4.6593108959
2020-06-21 19:30:00,5.74368,1.30274,5.889566321,1.24368,0.36274,1.2955,4.5,0.9400000000000001,4.5971295392,5.7290955444,1.6709862005,5.9678078588000005,1.24368,0.36274,1.2955,4.4854155444,1.3082462005,4.6723078588
2020-06-21 20:00:00,5.72184,1.30512,5.8687981052,1.25184,0.36512000000000006,1.304,4.47,0.9400000000000001,4.5677675072,5.7065501911,1.6644104724000002,5.9443231157,1.25184,0.36512000000000006,1.304,4.4547101911,1.2992904724,4.6403231157
2020-06-21 20:30:00,5.60424,1.35582,5.7659130977,1.25424,0.36582000000000003,1.3065,4.35,0.99,4.4612330134,5.5630142966000005,1.6225458365,5.7948065589,1.25424,0.36582000000000003,1.3065,4.3087742966,1.2567258365,4.4883065589
2020-06-21 21:00:00,5.5209600000000005,1.37778,5.6902791715,1.26096,0.36778000000000005,1.3135,4.26,1.01,4.3780931922,5.4385353554,1.5862394787,5.6651409952,1.26096,0.36778000000000005,1.3135,4.1775753554,1.2184594787,4.3516409952
2020-06-21 21:30:00,5.4448,1.4289,5.6291742068,1.2648000000000001,0.3689,1.3175,4.18,1.06,4.3123079667,5.3760124245,1.5680036238000001,5.6000129422,1.2648000000000001,0.3689,1.3175,4.1112124245,1.1991036238000001,4.2825129422
2020-06-21 22:00:00,5.4568,1.4324,5.641669611,1.2768,0.3724,1.33,4.18,1.06,4.3123079667,5.40866235,1.5775265187,5.6340232812,1.2768,0.3724,1.33,4.13186235,1.2051265187,4.3040232812
2020-06-21 22:30:00,5.4092,1.4331,5.5958216778,1.2792,0.37310000000000004,1.3325,4.13,1.06,4.2638597538,5.3584455286,1.5628799458,5.5817140922,1.2792,0.37310000000000004,1.3325,4.0792455286,1.1897799458,4.2492140922
2020-06-21 23:00:00,5.09872,1.93296,5.452823122,1.27872,0.37296,1.332,3.8200000000000003,1.56,4.1262573841,5.2837806008,1.5411026751999999,5.5039381257999995,1.27872,0.37296,1.332,4.0050606008,1.1681426752,4.1719381258
2020-06-21 23:30:00,4.79872,2.15296,5.2595580042,1.27872,0.37296,1.332,3.52,1.78,3.9444644757000002,5.0946346667,1.4859351111,5.3069111111,1.27872,0.37296,1.332,3.8159146667,1.1129751111,3.9749111111
2020-06-22 00:00:00,4.66824,1.60282,4.9357366877,1.27824,0.37282000000000004,1.3315000000000001,3.39,1.23,3.6062445841,4.7169708675,1.3757831697,4.9135113203,1.27824,0.37282000000000004,1.3315000000000001,3.4387308675,1.0029631697,3.5820113203
2020-06-22 00:30:00,4.51128,1.44204,4.7361510322,1.24128,0.36204000000000003,1.293,3.27,1.08,3.4437334392,4.4930132306,1.3104621922,4.6802221152,1.24128,0.36204000000000003,1.293,3.2517332306,0.9484221922,3.3872221152
2020-06-22 01:00:00,4.436,1.4405000000000001,4.6640257557,1.236,0.36050000000000004,1.2875,3.2,1.08,3.3773362284,4.4037062082,1.2844143107,4.5871939668,1.236,0.36050000000000004,1.2875,3.1677062082,0.9239143107000001,3.2996939668
2020-06-22 01:30:00,4.33552,1.44036,4.5685195195,1.23552,0.36036,1.287,3.1,1.08,3.2827427557,4.332891089,1.263759901,4.5134282177,1.23552,0.36036,1.287,3.097371089,0.903399901,3.2264282177
2020-06-22 02:00:00,4.336,1.4205,4.5627531437,1.236,0.36050000000000004,1.2875,3.1,1.06,3.276217331,4.2990475508,1.253888869,4.4781745321,1.236,0.36050000000000004,1.2875,3.0630475508,0.893388869,3.1906745321
2020-06-22 02:30:00,4.316,1.4205,4.5437513411,1.236,0.36050000000000004,1.2875,3.08,1.06,3.257299495,4.2784159158,1.2478713088,4.4566832457,1.236,0.36050000000000004,1.2875,3.0424159158,0.8873713088,3.1691832457
2020-06-22 03:00:00,4.24552,1.46036,4.4896649541,1.23552,0.36036,1.287,3.01,1.1,3.2046996739,4.2042247109,1.2262322074,4.3794007406,1.23552,0.36036,1.287,2.9687047109,0.8658722074,3.0924007406
2020-06-22 03:30:00,4.24552,1.46036,4.4896649541,1.23552,0.36036,1.287,3.01,1.1,3.2046996739,4.2042247109,1.2262322074,4.3794007406,1.23552,0.36036,1.287,2.9687047109,0.8658722074,3.0924007406
2020-06-22 04:00:00,4.246,1.4605000000000001,4.4901643901,1.236,0.36050000000000004,1.2875,3.01,1.1,3.2046996739,4.2020728805,1.2256045901000001,4.3771592505,1.236,0.36050000000000004,1.2875,2.9660728805,0.8651045901000001,3.0896592505
2020-06-22 04:30:00,4.26648,1.43064,4.4999535998,1.23648,0.36064,1.288,3.03,1.07,3.2133782846,4.2308136312,1.2339873091,4.4070975325,1.23648,0.36064,1.288,2.9943336312,0.8733473091,3.1190975325
2020-06-22 05:00:00,4.16648,1.43064,4.4052566781,1.23648,0.36064,1.288,2.93,1.07,3.1192627334,4.1407966505000005,1.2077323564,4.3133298443,1.23648,0.36064,1.288,2.9043166505,0.8470923564,3.0253298443
2020-06-22 05:30:00,4.19648,1.4106400000000001,4.4272282074,1.23648,0.36064,1.288,2.96,1.05,3.1407164788,4.1791327823,1.2189137282,4.3532633149,1.23648,0.36064,1.288,2.9426527823,0.8582737282,3.0652633149
2020-06-22 06:00:00,4.29648,1.4106400000000001,4.5221284369,1.23648,0.36064,1.288,3.06,1.05,3.2351352367,4.2865928725,1.2502562545,4.4652009089,1.23648,0.36064,1.288,3.0501128725,0.8896162545,3.1772009089
2020-06-22 06:30:00,4.56648,1.32064,4.7536122686,1.23648,0.36064,1.288,3.33,0.96,3.4656168282,4.5766233115,1.3348484658,4.7673159494,1.23648,0.36064,1.288,3.3401433115,0.9742084658000001,3.4793159494
2020-06-22 07:00:00,4.83648,1.28064,5.0031567635,1.23648,0.36064,1.288,3.6,0.92,3.7156964354,4.8366289684,1.4106834491,5.0381551754,1.23648,0.36064,1.288,3.6001489684,1.0500434491,3.7501551753999998
2020-06-22 07:30:00,5.1700800000000005,1.54044,5.3946902227999995,1.27008,0.37044000000000005,1.323,3.9,1.17,4.0717195385,5.2986880671,1.5454506862000001,5.5194667366,1.27008,0.37044000000000005,1.323,4.0286080671,1.1750106862,4.1964667366
2020-06-22 08:00:00,5.47016,1.10338,5.5803313387,1.28016,0.37338000000000005,1.3335,4.19,0.73,4.2531165044,5.4331045953,1.5846555069,5.6594839534,1.28016,0.37338000000000005,1.3335,4.1529445953,1.2112755069,4.3259839534
2020-06-22 08:30:00,5.7044,1.4117,5.8764850251,1.2744,0.37170000000000003,1.3275000000000001,4.43,1.04,4.5504395392,5.8123721736,1.6952752172999999,6.0545543475,1.2744,0.37170000000000003,1.3275000000000001,4.5379721736,1.3235752173,4.7270543475
2020-06-22 09:00:00,5.8568,1.7124000000000001,6.102001311,1.2768,0.3724,1.33,4.58,1.34,4.7720016764,6.2221287413,1.8147875495,6.4813841055,1.2768,0.3724,1.33,4.9453287413,1.4423875495,5.1513841055
2020-06-22 09:30:00,6.15112,1.59366,6.3542135194,1.28112,0.37366000000000005,1.3345,4.87,1.22,5.0204880241,6.4830241062,1.890882031,6.7531501106,1.28112,0.37366000000000005,1.3345,5.2019041062,1.5172220310000002,5.4186501106
2020-06-22 10:00:00,6.20872,0.8729600000000001,6.2697897253,1.27872,0.37296,1.332,4.93,0.5,4.9552901025,6.2739369591,1.8298982797,6.5353509991,1.27872,0.37296,1.332,4.9952169591,1.4569382797000001,5.2033509991
2020-06-22 10:30:00,6.17152,0.83086,6.2271973993,1.27152,0.37086,1.3245,4.9,0.46,4.921544473,6.2364258483,1.8189575391,6.4962769253,1.27152,0.37086,1.3245,4.9649058483,1.4480975391,5.1717769253
2020-06-22 11:00:00,6.33096,0.79778,6.3810271469,1.26096,0.36778000000000005,1.3135,5.07,0.43,5.08820204,6.3737096037,1.8589986344,6.6392808372,1.26096,0.36778000000000005,1.3135,5.1127496037,1.4912186344,5.3257808372
2020-06-22 11:30:00,6.3652,0.7761,6.4123398421,1.2552,0.36610000000000004,1.3075,5.11,0.41000000000000003,5.126421754,6.3770632394,1.8599767781,6.6427742077000005,1.2552,0.36610000000000004,1.3075,5.1218632394,1.4938767781,5.3352742077
2020-06-22 12:00:00,6.18472,0.8059600000000001,6.2370131473,1.25472,0.36596,1.307,4.93,0.44,4.9495959431,6.222995948,1.8150404848,6.4822874459,1.25472,0.36596,1.307,4.9682759480000005,1.4490804848,5.1752874459000004
2020-06-22 12:30:00,6.0256,0.8633000000000001,6.087129229,1.2456,0.3633,1.2974999999999999,4.78,0.5,4.8060794833,6.08467632,1.77469726,6.3382045,1.2456,0.3633,1.2974999999999999,4.83907632,1.41139726,5.0407045
2020-06-22 13:00:00,6.01984,0.86162,6.0811892464,1.23984,0.36162000000000005,1.2915,4.78,0.5,4.8060794833,6.0273829588,1.7579866963000002,6.2785239154,1.23984,0.36162000000000005,1.2915,4.7875429588,1.3963666962999999,4.9870239154
2020-06-22 13:30:00,5.92456,0.8600800000000001,5.9866642465,1.23456,0.36008,1.286,4.69,0.5,4.7165771487,5.9894869179,1.7469336844,6.2390488728,1.23456,0.36008,1.286,4.7549269179,1.3868536844000001,4.9530488728
2020-06-22 14:00:00,5.87736,0.8579800000000001,5.9396540514,1.22736,0.35798,1.2785,4.65,0.5,4.6768044646,5.9135789842,1.7247938704,6.1599781085,1.22736,0.35798,1.2785,4.6862189842,1.3668138704000001,4.8814781085
2020-06-22 14:30:00,5.74544,0.9074200000000001,5.816656415,1.22544,0.35742,1.2765,4.52,0.55,4.5533394339,5.7819853008,1.6864123794,6.022901355,1.22544,0.35742,1.2765,4.5565453008,1.3289923794,4.746401355
2020-06-22 15:00:00,5.74448,0.88714,5.8125784167,1.22448,0.35714,1.2755,4.52,0.53,4.5509669301999995,5.7851045715,1.6873221667,6.0261505953,1.22448,0.35714,1.2755,4.5606245715,1.3301821667,4.7506505953
2020-06-22 15:30:00,5.74016,1.36588,5.9004292217,1.22016,0.35588000000000003,1.271,4.52,1.01,4.6314684496,6.0390973635,1.7614033977,6.2907264203,1.22016,0.35588000000000003,1.271,4.8189373635,1.4055233977000001,5.0197264203
2020-06-22 16:00:00,5.85536,1.53448,6.0530876088,1.21536,0.35448,1.266,4.64,1.18,4.7876925549,6.2226458337,1.8149383682,6.4819227434,1.21536,0.35448,1.266,5.0072858337,1.4604583682,5.2159227434
2020-06-22 16:30:00,6.1958400000000005,1.50462,6.3759167694,1.21584,0.35462000000000005,1.2665,4.98,1.15,5.1110566422,6.5237703909,1.902766364,6.7955941571,1.21584,0.35462000000000005,1.2665,5.3079303909,1.548146364,5.5290941571
2020-06-22 17:00:00,6.42776,1.47518,6.5948657795,1.21776,0.35518000000000005,1.2685,5.21,1.12,5.3290243009000005,6.6999899614,1.9541637388000002,6.9791562098,1.21776,0.35518000000000005,1.2685,5.4822299614,1.5989837387999999,5.7106562098
2020-06-22 17:30:00,6.67728,0.76504,6.7209637999,1.2172800000000001,0.35504,1.268,5.46,0.41000000000000003,5.4753721335,6.5786411376,1.9187703318,6.852751185,1.2172800000000001,0.35504,1.268,5.3613611376,1.5637303318,5.584751185
2020-06-22 18:00:00,6.68112,0.8261600000000001,6.7320060012,1.22112,0.35616000000000003,1.272,5.46,0.47000000000000003,5.4801916025,6.6303595668,1.9338548736,6.9066245487,1.22112,0.35616000000000003,1.272,5.4092395668,1.5776948736,5.6346245487
2020-06-22 18:30:00,6.42304,0.96672,6.4953822366,1.2230400000000001,0.35672000000000004,1.274,5.2,0.61,5.2356565968,6.4018535687,1.8672072909000001,6.6685974674,1.2230400000000001,0.35672000000000004,1.274,5.1788135687,1.5104872909,5.3945974674
2020-06-22 19:00:00,6.20784,1.08812,6.302482257,1.22784,0.35812000000000005,1.279,4.98,0.73,5.0332196455,6.134662342,1.7892765164000002,6.3902732729,1.22784,0.35812000000000005,1.279,4.906822342,1.4311565164,5.1112732729
2020-06-22 19:30:00,6.1588,1.1084,6.2577446416,1.2288000000000001,0.3584,1.28,4.93,0.75,4.9867223705,6.1269377007,1.7870234960000002,6.3822267715,1.2288000000000001,0.3584,1.28,4.8981377006999995,1.4286234960000002,5.1022267715
2020-06-22 20:00:00,6.04024,1.20882,6.1600117735,1.23024,0.35882000000000003,1.2815,4.8100000000000005,0.85,4.8845265891,6.0058168433,1.7516965793,6.2560592117,1.23024,0.35882000000000003,1.2815,4.7755768433,1.3928765793,4.9745592117
2020-06-22 20:30:00,6.07792,1.21106,6.1974008947,1.23792,0.36106000000000005,1.2895,4.84,0.85,4.9140716315,6.1009415206,1.7794412768,6.3551474172999995,1.23792,0.36106000000000005,1.2895,4.8630215206,1.4183812768,5.0656474173
2020-06-22 21:00:00,5.9656,1.5433,6.161993042,1.2456,0.3633,1.2974999999999999,4.72,1.18,4.8652646382,6.0726831014,1.7711992379,6.325711564,1.2456,0.3633,1.2974999999999999,4.8270831014,1.4078992379,5.028211564
2020-06-22 21:30:00,5.74992,1.28456,5.8916614295,1.24992,0.36456000000000005,1.302,4.5,0.92,4.5930817541,5.7246253182,1.6696823845000002,5.9631513731,1.24992,0.36456000000000005,1.302,4.4747053182,1.3051223845,4.6611513731
2020-06-22 22:00:00,5.6975999999999996,1.3268,5.8500464955,1.2576,0.3668,1.31,4.44,0.96,4.5425983754,5.6679506794,1.6531522815000002,5.9041152911,1.2576,0.3668,1.31,4.4103506794000005,1.2863522815000001,4.5941152911
2020-06-22 22:30:00,5.66096,1.32778,5.8145909443,1.26096,0.36778000000000005,1.3135,4.4,0.96,4.5035097424,5.5962456482,1.6322383140999999,5.8294225502,1.26096,0.36778000000000005,1.3135,4.3352856482,1.2644583141,4.5159225502
2020-06-22 23:00:00,5.36816,1.2898800000000001,5.5209539212,1.26816,0.36988000000000004,1.321,4.1,0.92,4.2019519274,5.3548492455,1.5618310299,5.5779679641,1.26816,0.36988000000000004,1.321,4.0866892455,1.1919510299,4.2569679641
2020-06-22 23:30:00,5.09296,1.32128,5.2615608331,1.27296,0.37128000000000005,1.326,3.8200000000000003,0.9500000000000001,3.9363561831,5.0665549888,1.4777452051,5.2776614467,1.27296,0.37128000000000005,1.326,3.7935949888,1.1064652051,3.9516614467
2020-06-23 00:00:00,4.85728,1.32254,5.0341117439,1.27728,0.37254000000000004,1.3305,3.58,0.9500000000000001,3.7039033464999997,4.8412143633,1.4120208559,5.0429316284,1.27728,0.37254000000000004,1.3305,3.5639343633,1.0394808559,3.7124316284
2020-06-23 00:30:00,4.71128,1.36204,4.9042137188,1.24128,0.36204000000000003,1.293,3.47,1.0,3.6112186309,4.7224374103999995,1.377377578,4.9192056359,1.24128,0.36204000000000003,1.293,3.4811574104,1.015337578,3.6262056359
2020-06-23 01:00:00,4.51648,2.04064,4.9560874891,1.23648,0.36064,1.288,3.2800000000000002,1.6800000000000002,3.685213698,4.8697953857,1.4203569875,5.0727035268,1.23648,0.36064,1.288,3.6333153857,1.0597169875,3.7847035268
2020-06-23 01:30:00,4.366,2.0805,4.836366017,1.236,0.36050000000000004,1.2875,3.13,1.72,3.5714562856,4.6989760315,1.3705346759,4.8947666995,1.236,0.36050000000000004,1.2875,3.4629760315,1.0100346759,3.6072666995000002
2020-06-23 02:00:00,4.336,2.0805,4.8093010147,1.236,0.36050000000000004,1.2875,3.1,1.72,3.5451939298,4.6795442505,1.3648670731,4.8745252610000005,1.236,0.36050000000000004,1.2875,3.4435442505,1.0043670731,3.587025261
2020-06-23 02:30:00,4.296,2.0805,4.7732689271,1.236,0.36050000000000004,1.2875,3.06,1.72,3.5102706448000003,4.6567776204,1.358226806,4.8508100213,1.236,0.36050000000000004,1.2875,3.4207776204,0.9977268060000001,3.5633100213
2020-06-23 03:00:00,4.23648,2.10064,4.7286838761,1.23648,0.36064,1.288,3.0,1.74,3.468083044,4.5638532473,1.3311238638,4.7540137992,1.23648,0.36064,1.288,3.3273732473,0.9704838638000001,3.4660137992
2020-06-23 03:30:00,4.19696,1.9207800000000002,4.6156114492,1.23696,0.36078000000000005,1.2885,2.96,1.56,3.3459228921,4.425315801,1.2907171086,4.6097039594,1.23696,0.36078000000000005,1.2885,3.188355801,0.9299371086,3.3212039594
2020-06-23 04:00:00,4.26648,1.4106400000000001,4.4936351432,1.23648,0.36064,1.288,3.03,1.05,3.20677408,4.2684464118,1.2449635368,4.4462983456,1.23648,0.36064,1.288,3.0319664118,0.8843235368000001,3.1582983456
2020-06-23 04:30:00,4.30696,1.4007800000000001,4.5290273845,1.23696,0.36078000000000005,1.2885,3.07,1.04,3.2413731658,4.2928915656,1.2520933733000001,4.4717620475,1.23696,0.36078000000000005,1.2885,3.0559315656,0.8913133733,3.1832620475
2020-06-23 05:00:00,4.30696,1.30078,4.4991035829,1.23696,0.36078000000000005,1.2885,3.07,0.9400000000000001,3.2106852851,4.2928915656,1.2520933733000001,4.4717620475,1.23696,0.36078000000000005,1.2885,3.0559315656,0.8913133733,3.1832620475
2020-06-23 05:30:00,4.34696,1.30078,4.5374100377,1.23696,0.36078000000000005,1.2885,3.11,0.9400000000000001,3.2489536777,4.3678285636,1.2739499977,4.5498214204,1.23696,0.36078000000000005,1.2885,3.1308685636,0.9131699977000001,3.2613214204
2020-06-23 06:00:00,4.41696,1.34078,4.615975157,1.23696,0.36078000000000005,1.2885,3.18,0.98,3.3275817045,4.4185995454,1.2887582007,4.6027078598,1.23696,0.36078000000000005,1.2885,3.1816395454,0.9279782007,3.3142078597999998
2020-06-23 06:30:00,4.53696,1.31078,4.7225152461,1.23696,0.36078000000000005,1.2885,3.3,0.9500000000000001,3.4340209667,4.5499589438,1.3270713586,4.7395405664,1.23696,0.36078000000000005,1.2885,3.3129989438,0.9662913586,3.4510405664
2020-06-23 07:00:00,4.8164,1.2777,4.9829937036,1.2264,0.3577,1.2775,3.59,0.92,3.7060086346,4.8134401982,1.4039200578,5.0140002064,1.2264,0.3577,1.2775,3.5870401982,1.0462200578,3.7365002064
2020-06-23 07:30:00,5.03712,1.49666,5.2547663174,1.25712,0.36666000000000004,1.3094999999999999,3.7800000000000002,1.13,3.9452883291000003,5.0936736178,1.4856548052,5.3059100185,1.25712,0.36666000000000004,1.3094999999999999,3.8365536178,1.1189948052,3.9964100184999998
2020-06-23 08:00:00,5.42,1.5175,5.6284283997,1.26,0.3675,1.3125,4.16,1.15,4.3160282668,5.541021688,1.6161313257,5.7718975917,1.26,0.3675,1.3125,4.281021688,1.2486313257,4.4593975917
2020-06-23 08:30:00,5.8228,1.0154,5.9106714509,1.2528000000000001,0.3654,1.305,4.57,0.65,4.6159939341000005,5.8472171875,1.7054383464,6.090851237,1.2528000000000001,0.3654,1.305,4.5944171875,1.3400383464,4.785851237
2020-06-23 09:00:00,6.02328,0.8755400000000001,6.086581327,1.25328,0.36554000000000003,1.3054999999999999,4.77,0.51,4.7971866755,5.9727889453,1.7420634424,6.2216551513,1.25328,0.36554000000000003,1.3054999999999999,4.7195089453,1.3765234424,4.9161551513
2020-06-23 09:30:00,5.97088,0.8748400000000001,6.0346294832,1.25088,0.36484000000000005,1.303,4.72,0.51,4.747473012,5.9619537193,1.7389031681,6.2103684576,1.25088,0.36484000000000005,1.303,4.7110737193,1.3740631681,4.9073684576000005
2020-06-23 10:00:00,6.01608,0.8434400000000001,6.0749164274,1.24608,0.36344000000000004,1.298,4.77,0.48,4.7940901118,6.0505765492,1.7647514935,6.3026839054,1.24608,0.36344000000000004,1.298,4.8044965492,1.4013114935,5.0046839054
2020-06-23 10:30:00,6.00072,0.40896000000000005,6.0146395403,1.23072,0.35896000000000006,1.282,4.77,0.05,4.7702620473,6.0812178787,1.773688548,6.334601957,1.23072,0.35896000000000006,1.282,4.8504978787,1.414728548,5.052601957
2020-06-23 11:00:00,6.01976,0.42868000000000006,6.0350043082,1.22976,0.35868000000000005,1.2810000000000001,4.79,0.07,4.7905114549,6.0599769217,1.7674932688,6.3124759601000004,1.22976,0.35868000000000005,1.2810000000000001,4.8302169217,1.4088132688,5.0314759601
2020-06-23 11:30:00,6.12728,0.33504,6.1364331659,1.2172800000000001,0.35504,1.268,4.91,-0.02,4.910040733,6.1903939401,1.8055315658,6.4483270209,1.2172800000000001,0.35504,1.268,4.9731139401,1.4504915658,5.1803270209
2020-06-23 12:00:00,6.13768,0.7322400000000001,6.1812046722,1.20768,0.35224000000000005,1.258,4.93,0.38,4.9446233426,6.1807939401,1.8027315658,6.4383270209,1.20768,0.35224000000000005,1.258,4.9731139401,1.4504915658,5.1803270209
2020-06-23 12:30:00,6.1548,0.7314,6.198105275,1.2048,0.3514,1.255,4.95,0.38,4.9645644320999995,6.2600979495,1.8258619019000002,6.5209353641,1.2048,0.3514,1.255,5.0552979495,1.4744619019,5.2659353641
2020-06-23 13:00:00,6.1652000000000005,0.43860000000000005,6.1807815849,1.1952,0.3486,1.245,4.97,0.09,4.9708148225,6.2107364924,1.8114648103,6.4695171796,1.1952,0.3486,1.245,5.0155364924,1.4628648103000002,5.2245171796
2020-06-23 13:30:00,6.03896,0.7467800000000001,6.0849583606,1.18896,0.34678000000000003,1.2385,4.85,0.4,4.8664668909,6.0908119935,1.7764868315,6.3445958266,1.18896,0.34678000000000003,1.2385,4.9018519935,1.4297068314999999,5.1060958266
2020-06-23 14:00:00,6.00752,0.76636,6.0562037779,1.1875200000000001,0.34636,1.237,4.82,0.42,4.8382641515,6.0732228506,1.7713566647999999,6.3262738028,1.1875200000000001,0.34636,1.237,4.8857028505999995,1.4249966648,5.0892738028
2020-06-23 14:30:00,6.00704,0.47622000000000003,6.0258870758,1.18704,0.34622,1.2365,4.82,0.13,4.8217527933,6.0640339329,1.7686765638000002,6.3167020134000005,1.18704,0.34622,1.2365,4.8769939329,1.4224565638,5.0802020134
2020-06-23 15:00:00,6.0656,0.6658000000000001,6.1020318747,1.1856,0.3458,1.235,4.88,0.32,4.890480549,6.1495633909,1.7936226557000001,6.4057951989,1.1856,0.3458,1.235,4.9639633909,1.4478226557,5.1707951989
2020-06-23 15:30:00,6.15464,0.41552000000000006,6.1686506142,1.18464,0.34552000000000005,1.234,4.97,0.07,4.9704929333,6.2337105479,1.8181655765,6.4934484874,1.18464,0.34552000000000005,1.234,5.0490705479,1.4726455765,5.2594484874
2020-06-23 16:00:00,6.22112,0.62866,6.2528031674,1.16112,0.33866,1.2095,5.06,0.29,5.0683034637,6.3027868155,1.8383128212000002,6.5654029328,1.16112,0.33866,1.2095,5.1416668155,1.4996528212,5.3559029328
2020-06-23 16:30:00,6.32104,0.6457200000000001,6.3539358668,1.15104,0.33572,1.199,5.17,0.31,5.179285665,6.3547633415,1.8534726413,6.6195451474,1.15104,0.33572,1.199,5.2037233415,1.5177526413,5.4205451474
2020-06-23 17:00:00,6.51192,0.72306,6.5519400066,1.14192,0.33306,1.1895,5.37,0.39,5.3841433859,6.4615745735,1.8846259173000002,6.7308068474,1.14192,0.33306,1.1895,5.3196545735,1.5515659173,5.5413068474
2020-06-23 17:30:00,6.80576,0.7441800000000001,6.8463255145,1.1457600000000001,0.33418000000000003,1.1935,5.66,0.41000000000000003,5.6748303939,6.7786250068000005,1.9770989603,7.0610677154,1.1457600000000001,0.33418000000000003,1.1935,5.6328650068,1.6429189603,5.8675677154
2020-06-23 18:00:00,6.77104,0.7857200000000001,6.8164755263,1.15104,0.33572,1.199,5.62,0.45,5.6379872295,6.7839050068,1.9786389603,7.0665677154,1.15104,0.33572,1.199,5.6328650068,1.6429189603,5.8675677154
2020-06-23 18:30:00,6.5000800000000005,0.8654400000000001,6.5574405373,1.15008,0.33544,1.198,5.35,0.53,5.3761882408,6.4930479219,1.8938056439,6.7635915853,1.15008,0.33544,1.198,5.3429679219,1.5583656439,5.5655915853
2020-06-23 19:00:00,6.32624,0.9643200000000001,6.3993144633,1.14624,0.33432,1.194,5.18,0.63,5.2181701774,6.3079222283,1.8398106499,6.5707523212,1.14624,0.33432,1.194,5.1616822283,1.5054906499,5.3767523212
2020-06-23 19:30:00,6.21152,0.96586,6.2861646693,1.15152,0.33586000000000005,1.1995,5.06,0.63,5.0990685424,6.2207117129,1.8143742496000002,6.4799080342,1.15152,0.33586000000000005,1.1995,5.0691917129,1.4785142495999999,5.2804080342
2020-06-23 20:00:00,6.10248,1.02614,6.1881520222,1.15248,0.33614000000000005,1.2005,4.95,0.6900000000000001,4.9978595418000005,6.0880087147,1.7756692084,6.3416757444,1.15248,0.33614000000000005,1.2005,4.9355287147,1.4395292084,5.1411757444
2020-06-23 20:30:00,6.04112,1.02866,6.1280724743,1.16112,0.33866,1.2095,4.88,0.6900000000000001,4.9285393374,5.9932923378,1.7480435985,6.2430128519,1.16112,0.33866,1.2095,4.8321723378,1.4093835985,5.0335128519
2020-06-23 21:00:00,5.9888,1.0309,6.0768807994,1.1688,0.34090000000000004,1.2175,4.82,0.6900000000000001,4.8691375006,5.9965939351,1.7490065644000001,6.2464520157,1.1688,0.34090000000000004,1.2175,4.8277939351,1.4081065644000001,5.0289520157
2020-06-23 21:30:00,5.80792,1.15356,5.9213710743,1.17792,0.34356000000000003,1.227,4.63,0.81,4.7003191381,5.7929515297,1.6896108628,6.0343245101,1.17792,0.34356000000000003,1.227,4.6150315296999995,1.3460508628,4.8073245101
2020-06-23 22:00:00,5.786,1.183,5.9056993659,1.176,0.343,1.225,4.61,0.84,4.6859043951,5.7840726761,1.6870211972,6.0250757043,1.176,0.343,1.225,4.6080726761,1.3440211972,4.8000757043
2020-06-23 22:30:00,5.8028,1.1879,5.9231405731999995,1.1928,0.34790000000000004,1.2425,4.61,0.84,4.6859043951,5.7612272802,1.6803579567,6.0012784169,1.1928,0.34790000000000004,1.2425,4.5684272802,1.3324579567,4.7587784169
2020-06-23 23:00:00,5.55808,1.18944,5.6839265301,1.19808,0.34944000000000003,1.248,4.36,0.84,4.4401801765,5.4732876507,1.5963755648,5.7013413029,1.19808,0.34944000000000003,1.248,4.2752076507,1.2469355648,4.4533413029
2020-06-23 23:30:00,5.30432,1.19126,5.4364428674,1.20432,0.35126,1.2545,4.1,0.84,4.185164274,5.2497502988,1.5311771705,5.4684898946,1.20432,0.35126,1.2545,4.0454302988,1.1799171705,4.2139898946
2020-06-24 00:00:00,5.03384,1.21112,5.1774855673,1.20384,0.35112000000000004,1.254,3.83,0.86,3.9253662250000003,4.98702589,1.4545492179,5.1948186354,1.20384,0.35112000000000004,1.254,3.78318589,1.1034292179,3.9408186354
