Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2020-06-24 00:30:00,4.75688,1.33034,4.9394039974,1.16688,0.34034000000000003,1.2155,3.59,0.99,3.7240032223,4.7736649123,1.3923189327,4.9725676169,1.16688,0.34034000000000003,1.2155,3.6067849123,1.0519789327,3.7570676169
2020-06-24 01:00:00,4.66272,1.96496,5.0598444245,1.18272,0.34496000000000004,1.232,3.48,1.62,3.8385934924000003,4.9492030451,1.4435175548,5.1554198387,1.18272,0.34496000000000004,1.232,3.7664830451,1.0985575548,3.9234198387
2020-06-24 01:30:00,4.53472,2.00846,4.9595964604,1.19472,0.34846000000000005,1.2445,3.34,1.6600000000000001,3.729772111,4.876668712,1.4223617077,5.0798632416,1.19472,0.34846000000000005,1.2445,3.681948712,1.0739017077,3.8353632416
2020-06-24 02:00:00,4.49808,2.00944,4.9265173094,1.19808,0.34944000000000003,1.248,3.3,1.6600000000000001,3.6939951272,4.8332633402,1.4097018075,5.0346493127,1.19808,0.34944000000000003,1.248,3.6351833402000002,1.0602618075,3.7866493127
2020-06-24 02:30:00,4.49856,2.00958,4.92701267,1.19856,0.34958,1.2485,3.3,1.6600000000000001,3.6939951272,4.8401716043,1.4117167179,5.0418454211,1.19856,0.34958,1.2485,3.6416116043,1.0621367179,3.7933454211
2020-06-24 03:00:00,4.44856,2.02958,4.8896708529,1.19856,0.34958,1.2485,3.25,1.6800000000000002,3.6585379593000003,4.7883268064,1.3965953185,4.9878404233,1.19856,0.34958,1.2485,3.5897668064,1.0470153185,3.7393404233
2020-06-24 03:30:00,4.37856,2.05958,4.8387661082,1.19856,0.34958,1.2485,3.18,1.71,3.6106093669,4.7427130682000005,1.3832913116,4.9403261128,1.19856,0.34958,1.2485,3.5441530682,1.0337113116,3.6918261128000003
2020-06-24 04:00:00,4.41856,2.05958,4.8749915128,1.19856,0.34958,1.2485,3.22,1.71,3.6458880948,4.79295795,1.3979460687,4.9926645312,1.19856,0.34958,1.2485,3.5943979500000003,1.0483660687,3.7441645312
2020-06-24 04:30:00,4.38904,2.05972,4.8483109017,1.19904,0.34972000000000003,1.249,3.19,1.71,3.619419843,4.7369354042000005,1.3816061596,4.9343077127,1.19904,0.34972000000000003,1.249,3.5378954042,1.0318861596,3.6853077127000002
2020-06-24 05:00:00,4.29856,2.05958,4.7664963915000005,1.19856,0.34958,1.2485,3.1,1.71,3.5403530897,4.6608015866,1.3594004627,4.8550016527,1.19856,0.34958,1.2485,3.4622415866000003,1.0098204627,3.6065016527
2020-06-24 05:30:00,4.49856,1.90958,4.8870786621,1.19856,0.34958,1.2485,3.3,1.56,3.6501506818,4.8812394988,1.4236948538,5.084624478,1.19856,0.34958,1.2485,3.6826794988,1.0741148538,3.836124478
2020-06-24 06:00:00,4.70856,1.84958,5.0588025708,1.19856,0.34958,1.2485,3.51,1.5,3.8170800358,5.0796259379,1.4815575652000001,5.2912770187,1.19856,0.34958,1.2485,3.8810659379,1.1319775652,4.0427770187
2020-06-24 06:30:00,4.89904,2.04972,5.3105503481,1.19904,0.34972000000000003,1.249,3.7,1.7000000000000002,4.0718546143,5.4334017358,1.5847421729,5.6597934748,1.19904,0.34972000000000003,1.249,4.2343617358,1.2350221729,4.4107934748
2020-06-24 07:00:00,5.08424,2.51832,5.6737493776,1.19424,0.34832,1.244,3.89,2.17,4.4543237422,5.8786417442,1.7146038421,6.1235851502,1.19424,0.34832,1.244,4.6844017442,1.3662838421,4.8795851502000005
2020-06-24 07:30:00,5.44776,1.7951800000000002,5.7359184313,1.21776,0.35518000000000005,1.2685,4.23,1.44,4.4683889714,5.821377786,1.6979018543,6.0639351938,1.21776,0.35518000000000005,1.2685,4.603617786,1.3427218543000001,4.7954351938
2020-06-24 08:00:00,5.76536,1.14448,5.8778576369,1.21536,0.35448,1.266,4.55,0.79,4.6180731913,5.8148710797,1.6960040648999999,6.0571573747,1.21536,0.35448,1.266,4.5995110797,1.3415240649,4.7911573747
2020-06-24 08:30:00,5.97192,0.77056,6.0214276712,1.20192,0.35056000000000004,1.252,4.77,0.42,4.7884548656,5.8892399034,1.7176949718,6.1346248994,1.20192,0.35056000000000004,1.252,4.6873199034,1.3671349718,4.8826248994
2020-06-24 09:00:00,6.03784,0.7606200000000001,6.0855611615,1.16784,0.34062000000000003,1.2165,4.87,0.42,4.8880773316,5.9836387211,1.7452279603,6.2329570012,1.16784,0.34062000000000003,1.2165,4.8157987211,1.4046079603,5.0164570012
2020-06-24 09:30:00,5.48416,0.54288,5.5109644891,0.5241600000000001,0.15288000000000002,0.546,4.96,0.39,4.9753090356000005,5.4608686154,1.5927533461999999,5.6884048077,0.5241600000000001,0.15288000000000002,0.546,4.9367086154,1.4398733462,5.1424048077
2020-06-24 10:00:00,5.81768,0.54224,5.8428952412,0.7276800000000001,0.21224,0.758,5.09,0.33,5.1006862283,5.8215867754,1.6979628095,6.064152891,0.7276800000000001,0.21224,0.758,5.0939067754,1.4857228095,5.306152891
2020-06-24 10:30:00,5.83736,0.51798,5.8602964985,0.74736,0.21798,0.7785000000000001,5.09,0.30000000000000004,5.0988331999,5.8173867554,1.6967378036,6.0597778702,0.74736,0.21798,0.7785000000000001,5.0700267554,1.4787578036,5.2812778702
2020-06-24 11:00:00,5.81024,0.27882,5.8169261169,0.75024,0.21882000000000001,0.7815000000000001,5.06,0.06,5.0603557187,5.8424677115,1.7040530825,6.0859038661,0.75024,0.21882000000000001,0.7815000000000001,5.0922277115,1.4852330825,5.3044038661
2020-06-24 11:30:00,5.84024,0.27882,5.846891811,0.75024,0.21882000000000001,0.7815000000000001,5.09,0.06,5.0903536223,5.8606218210000005,1.7093480311,6.1048143968,0.75024,0.21882000000000001,0.7815000000000001,5.110381821,1.4905280311,5.3233143968
2020-06-24 12:00:00,5.61464,0.17802,5.6174614774,0.40464000000000006,0.11802000000000001,0.42150000000000004,5.21,0.06,5.210345478,5.6232813704,1.640123733,5.8575847608,0.40464000000000006,0.11802000000000001,0.42150000000000004,5.2186413704,1.522103733,5.4360847608
2020-06-24 12:30:00,6.09344,0.30892000000000003,6.1012656556,0.8534400000000001,0.24892000000000003,0.889,5.24,0.06,5.2403435002,6.1302574929,1.7879917688,6.3856848885,0.8534400000000001,0.24892000000000003,0.889,5.2768174929,1.5390717688,5.4966848885
2020-06-24 13:00:00,6.17456,0.33258000000000004,6.1835103825,0.9345600000000001,0.27258000000000004,0.9735,5.24,0.06,5.2403435002,6.1823829624,1.8031950307,6.4399822525,0.9345600000000001,0.27258000000000004,0.9735,5.2478229624,1.5306150307,5.4664822525
2020-06-24 13:30:00,6.21384,0.35862000000000005,6.2241799339,1.02384,0.29862000000000005,1.0665,5.19,0.06,5.1903468092,6.1930023599,1.806292355,6.4510441249,1.02384,0.29862000000000005,1.0665,5.1691623599,1.507672355,5.3845441249
2020-06-24 14:00:00,6.096,0.588,6.1242926122,1.056,0.308,1.1,5.04,0.28,5.0477717856,6.079427993,1.7731664980000001,6.3327374927,1.056,0.308,1.1,5.023427993,1.465166498,5.2327374927
2020-06-24 14:30:00,6.15808,0.37444000000000005,6.1694533469,1.07808,0.31444000000000005,1.123,5.08,0.06,5.0803543184,6.170267805,1.7996614431,6.4273622969,1.07808,0.31444000000000005,1.123,5.092187805,1.4852214431,5.3043622969
2020-06-24 15:00:00,5.9756,0.3758,5.9874051976,0.9456,0.2758,0.985,5.03,0.1,5.0309939376,5.980239544,1.7442365337,6.2294161917,0.9456,0.2758,0.985,5.034639544,1.4684365337,5.2444161917
2020-06-24 15:30:00,5.67032,0.5242600000000001,5.6945041443,0.70032,0.20426000000000002,0.7295,4.97,0.32,4.9802911561,5.6982703847,1.6619955289,5.9356983174,0.70032,0.20426000000000002,0.7295,4.9979503847,1.4577355289,5.2061983174
2020-06-24 16:00:00,6.06048,0.5801400000000001,6.0881836577,0.9604800000000001,0.28014,1.0005,5.1,0.30000000000000004,5.1088159098,6.084903737,1.77476359,6.3384413927,0.9604800000000001,0.28014,1.0005,5.124423737,1.49462359,5.3379413927
2020-06-24 16:30:00,6.30416,0.6403800000000001,6.336601601,1.06416,0.31038000000000004,1.1085,5.24,0.33,5.2503809386,6.207577711,1.810543499,6.4662267823,1.06416,0.31038000000000004,1.1085,5.143417711,1.5001634990000001,5.3577267823
2020-06-24 17:00:00,6.38432,0.7287600000000001,6.4257787855,1.02432,0.29876,1.067,5.36,0.43,5.3772204716,6.312167137,1.8410487483,6.5751741011,1.02432,0.29876,1.067,5.287847137,1.5422887483,5.5081741011
2020-06-24 17:30:00,6.51808,1.11694,6.6130871649,1.01808,0.29694000000000004,1.0605,5.5,0.8200000000000001,5.5607913106,6.6739588906,1.9465713431,6.9520405111,1.01808,0.29694000000000004,1.0605,5.6558788906,1.6496313431,5.8915405111
2020-06-24 18:00:00,6.64712,1.34666,6.7821602348,1.01712,0.29666000000000003,1.0595,5.63,1.05,5.7270760428,6.9941046489000005,2.0399471893,7.285525676,1.01712,0.29666000000000003,1.0595,5.9769846489,1.7432871893000002,6.226025676
2020-06-24 18:30:00,6.57856,1.39708,6.725272054,1.01856,0.29708,1.061,5.5600000000000005,1.1,5.6677685203,6.892654845,2.0103576631,7.1798487969,1.01856,0.29708,1.061,5.874094845,1.7132776631,6.1188487969
2020-06-24 19:00:00,6.36808,1.5069400000000002,6.54395225,1.01808,0.29694000000000004,1.0605,5.35,1.21,5.4851253404,6.6896758799,1.951155465,6.9684123749,1.01808,0.29694000000000004,1.0605,5.6715958799,1.654215465,5.9079123749
2020-06-24 19:30:00,6.05712,1.69666,6.2902589653,1.01712,0.29666000000000003,1.0595,5.04,1.4,5.2308316738,6.3009841407,1.837787041,6.5635251466,1.01712,0.29666000000000003,1.0595,5.2838641407,1.5411270410000002,5.5040251466
2020-06-24 20:00:00,6.00952,1.33736,6.1565300616,1.01952,0.29736,1.062,4.99,1.04,5.0972247351,6.1072532475,1.7812821972,6.3617221328,1.01952,0.29736,1.062,5.0877332475,1.4839221972,5.2997221328
2020-06-24 20:30:00,5.94048,1.07764,6.0374341073,1.02048,0.29764,1.063,4.92,0.78,4.9814455733,5.9272454753,1.7287799303,6.1742140367000005,1.02048,0.29764,1.063,4.9067654753,1.4311399303,5.1112140367
2020-06-24 21:00:00,5.84768,1.07974,5.9465283864,1.02768,0.29974,1.0705,4.82,0.78,4.8827041688,5.8356246328,1.7020571846,6.0787756592,1.02768,0.29974,1.0705,4.8079446328,1.4023171846,5.0082756592
2020-06-24 21:30:00,5.81112,1.12366,5.9187606346,1.04112,0.30366000000000004,1.0845,4.77,0.8200000000000001,4.8399690082,5.7501470172,1.6771262133,5.9897364762,1.04112,0.30366000000000004,1.0845,4.7090270172,1.3734662133,4.9052364762
2020-06-24 22:00:00,5.74448,1.12464,5.8535344536,1.04448,0.30464,1.088,4.7,0.8200000000000001,4.7709957032,5.679207691,1.6564355765,5.9158413448000005,1.04448,0.30464,1.088,4.634727691,1.3517955765,4.8278413448
2020-06-24 22:30:00,5.74784,1.14562,5.8608966763,1.04784,0.30562,1.0915,4.7,0.84,4.774473793,5.6237710231,1.6402665484,5.8580948158,1.04784,0.30562,1.0915,4.5759310231,1.3346465484,4.7665948157999996
2020-06-24 23:00:00,5.4436,1.1773,5.5694538556,1.0536,0.3073,1.0975,4.39,0.87,4.4753770791,5.3806165328,1.5693464887,5.6048088883,1.0536,0.3073,1.0975,4.3270165328,1.2620464887,4.5073088883
2020-06-24 23:30:00,5.15696,1.21828,5.2989095671,1.05696,0.30828,1.101,4.1,0.91,4.1997738034,5.1011540302,1.4878365921,5.3137021148,1.05696,0.30828,1.101,4.0441940302,1.1795565921,4.2127021148
2020-06-25 00:00:00,4.91888,1.21884,5.0676376548,1.05888,0.30884,1.103,3.86,0.91,3.9658164355,4.8537473395,1.4156763074,5.055986812,1.05888,0.30884,1.103,3.7948673395,1.1068363074,3.952986812
2020-06-25 00:30:00,4.64752,1.27136,4.8182775346,1.06752,0.31136,1.112,3.58,0.96,3.7064808107,4.5993845419,1.3414871581,4.7910255645,1.06752,0.31136,1.112,3.5318645419,1.0301271581,3.6790255645
2020-06-25 01:00:00,4.44512,1.31066,4.6343199555,1.06512,0.31066000000000005,1.1095,3.38,1.0,3.5248262369,4.4150370663,1.2877191443,4.5989969441,1.06512,0.31066000000000005,1.1095,3.3499170663,0.9770591443000001,3.4894969441
2020-06-25 01:30:00,4.35136,1.3624800000000001,4.5596804274,1.07136,0.31248000000000004,1.116,3.2800000000000002,1.05,3.4439657373,4.3172690504,1.259203473,4.4971552608,1.07136,0.31248000000000004,1.116,3.2459090504,0.946723473,3.3811552608
2020-06-25 02:00:00,4.30168,1.34674,4.5075669101999996,1.05168,0.30674,1.0955,3.25,1.04,3.4123452346,4.2389909171,1.2363723508,4.4156155387,1.05168,0.30674,1.0955,3.1873109171,0.9296323508000001,3.3201155387
2020-06-25 02:30:00,4.35256,1.36158,4.5605568355,1.10256,0.32158000000000003,1.1485,3.25,1.04,3.4123452346,4.2955422889,1.2528665009,4.4745232176,1.10256,0.32158000000000003,1.1485,3.1929822889,0.9312865009,3.3260232176
2020-06-25 03:00:00,4.20152,1.37836,4.4218374687,1.09152,0.31836000000000003,1.137,3.11,1.06,3.2856810557,4.1699474969,1.2162346866,4.3436953092,1.09152,0.31836000000000003,1.137,3.0784274969,0.8978746866,3.2066953092
2020-06-25 03:30:00,4.21592,1.38256,4.4368292282,1.10592,0.32256,1.152,3.11,1.06,3.2856810557,4.1843474969,1.2204346866,4.3586953092,1.10592,0.32256,1.152,3.0784274969,0.8978746866,3.2066953092
2020-06-25 04:00:00,4.21784,1.38312,4.4388281336,1.10784,0.32312,1.154,3.11,1.06,3.2856810557,4.2107028817,1.2281216738,4.3861488351,1.10784,0.32312,1.154,3.1028628817,0.9050016738000001,3.2321488351
2020-06-25 04:30:00,4.19352,1.38186,4.4153309106,1.10352,0.32186000000000003,1.1495,3.09,1.06,3.2667568015,4.1846765993,1.2205306748,4.3590381242,1.10352,0.32186000000000003,1.1495,3.0811565993,0.8986706748000001,3.2095381242
2020-06-25 05:00:00,4.11544,1.38242,4.3414204415,1.10544,0.32242000000000004,1.1515,3.01,1.06,3.1911910002,4.0904805828,1.1930568366,4.2609172737,1.10544,0.32242000000000004,1.1515,2.9850405828,0.8706368366,3.1094172737
2020-06-25 05:30:00,4.12024,1.38382,4.3464163917,1.1102400000000001,0.32382000000000005,1.1565,3.01,1.06,3.1911910002,4.099255099,1.1956160705,4.2700573948,1.1102400000000001,0.32382000000000005,1.1565,2.989015099,0.8717960705000001,3.1135573948
2020-06-25 06:00:00,4.3312,1.2941,4.5203969129,1.1112,0.3241,1.1575,3.22,0.97,3.3629302699,4.3138363244,1.2582022613000001,4.4935795045999996,1.1112,0.3241,1.1575,3.2026363244000002,0.9341022613000001,3.3360795046
2020-06-25 06:30:00,4.67736,1.75298,4.9950611057,1.10736,0.32298000000000004,1.1535,3.5700000000000003,1.43,3.845750902,4.96611341,1.4484497446,5.1730348021,1.10736,0.32298000000000004,1.1535,3.8587534100000003,1.1254697446,4.0195348021
2020-06-25 07:00:00,4.904,1.842,5.2385284193,1.104,0.322,1.15,3.8,1.52,4.0927252534,5.2247555534,1.5238870364000001,5.4424537014,1.104,0.322,1.15,4.1207555534,1.2018870364,4.2924537014
2020-06-25 07:30:00,4.9384,1.8862,5.2863546041,1.1184,0.3262,1.165,3.8200000000000003,1.56,4.1262573841,5.2279228852,1.5248108415,5.4457530054,1.1184,0.3262,1.165,4.1095228852,1.1986108415,4.2807530054
2020-06-25 08:00:00,5.37608,1.32844,5.5377783450999996,1.12608,0.32844,1.173,4.25,1.0,4.3660622991,5.4886761265,1.6008638702,5.7173709651,1.12608,0.32844,1.173,4.3625961265,1.2724238702,4.5443709651
2020-06-25 08:30:00,5.67224,0.8323200000000001,5.732980307,1.00224,0.29232,1.044,4.67,0.54,4.7011168886,5.7096764126,1.665322287,5.9475795964,1.00224,0.29232,1.044,4.7074364126,1.373002287,4.9035795964
2020-06-25 09:00:00,5.81248,0.63114,5.8466453159,0.7924800000000001,0.23114,0.8255,5.02,0.4,5.0359110397,5.867682622,1.7114074314,6.1121693979,0.7924800000000001,0.23114,0.8255,5.075202622,1.4802674314,5.2866693979
2020-06-25 09:30:00,5.93048,1.04764,6.0223037619,0.7804800000000001,0.22764,0.8130000000000001,5.15,0.8200000000000001,5.2148729611,6.255272563,1.8244544975,6.5159089198,0.7804800000000001,0.22764,0.8130000000000001,5.474792563,1.5968144975,5.7029089198000005
2020-06-25 10:00:00,6.01184,1.12512,6.1162173931,0.7718400000000001,0.22512000000000001,0.804,5.24,0.9,5.3167283173,6.4492055213,1.881018277,6.717922418,0.7718400000000001,0.22512000000000001,0.804,5.6773655213000005,1.655898277,5.913922418
2020-06-25 10:30:00,6.03672,1.14696,6.1447136304,0.84672,0.24696,0.882,5.19,0.9,5.2674566918,6.4883612667,1.8924387028,6.7587096528,0.84672,0.24696,0.882,5.6416412667,1.6454787028,5.8767096528
2020-06-25 11:00:00,6.1749600000000004,1.09978,6.2721325759,0.9249600000000001,0.26978,0.9635,5.25,0.8300000000000001,5.3152046057,6.5921783086,1.9227186733,6.8668524047,0.9249600000000001,0.26978,0.9635,5.6672183086,1.6529386733,5.9033524047
2020-06-25 11:30:00,6.00952,1.1598600000000001,6.1204252998,0.95952,0.27986,0.9995,5.05,0.88,5.126099882,6.4467647058,1.8803063725,6.7153799019000004,0.95952,0.27986,0.9995,5.4872447058,1.6004463725,5.7158799019
2020-06-25 12:00:00,5.86848,1.19414,5.9887417585,1.00848,0.29414,1.0505,4.86,0.9,4.9426308784,6.3242947416,1.8445859663,6.5878070225,1.00848,0.29414,1.0505,5.3158147416,1.5504459662999999,5.5373070225
2020-06-25 12:30:00,5.96952,1.15736,6.0806785148,1.01952,0.29736,1.062,4.95,0.86,5.0241516697,6.4138811118,1.8707153242999999,6.6811261581,1.01952,0.29736,1.062,5.3943611118,1.5733553243,5.6191261581
2020-06-25 13:00:00,6.04824,1.18032,6.1623341682,1.09824,0.32032000000000005,1.1440000000000001,4.95,0.86,5.0241516697,6.4974391038,1.8950864053,6.7681657331,1.09824,0.32032000000000005,1.1440000000000001,5.3991991038,1.5747664053000001,5.6241657331
2020-06-25 13:30:00,6.038,1.239,6.1638109153,1.1280000000000001,0.329,1.175,4.91,0.91,4.9936159244,6.4652408474,1.8856952472000001,6.7346258828,1.1280000000000001,0.329,1.175,5.3372408474,1.5566952472,5.5596258828
2020-06-25 14:00:00,6.4108,1.0469,6.4957183013,1.1208,0.3269,1.1675,5.29,0.72,5.3387732673,6.8936822759,2.0106573305,7.1809190374,1.1208,0.3269,1.1675,5.7728822759,1.6837573305,6.0134190374
2020-06-25 14:30:00,6.36544,1.04242,6.4502299068,1.10544,0.32242000000000004,1.1515,5.26,0.72,5.309048879,6.8731725147,2.0046753168,7.1595547029,1.10544,0.32242000000000004,1.1515,5.7677325147000005,1.6822553168,6.0080547029
2020-06-25 15:00:00,6.4968,1.0099,6.5748238189,1.0968,0.3199,1.1425,5.4,0.6900000000000001,5.4439048485,7.012888403,2.0454257842,7.3050920864,1.0968,0.3199,1.1425,5.916088403,1.7255257842,6.1625920864
2020-06-25 15:30:00,6.50128,1.11954,6.5969698688000005,1.06128,0.30954000000000004,1.1055,5.44,0.81,5.4999727272,6.964686133,2.0313667888,7.2548813885,1.06128,0.30954000000000004,1.1055,5.903406133,1.7218267888,6.1493813885
2020-06-25 16:00:00,6.53696,1.11828,6.6319225116,1.05696,0.30828,1.101,5.48,0.81,5.5395396921,6.960366133,2.0301067888,7.2503813885,1.05696,0.30828,1.101,5.903406133,1.7218267888,6.1493813885
2020-06-25 16:30:00,6.58064,0.68352,6.6160428052,1.04064,0.30352,1.084,5.54,0.38,5.5530171979,6.7192161832,1.9597713868,6.9991835242,1.04064,0.30352,1.084,5.6785761832,1.6562513868000002,5.9151835242
2020-06-25 17:00:00,6.61736,0.58548,6.6432100825,1.04736,0.30548000000000003,1.091,5.57,0.28,5.5770332615000004,6.6957309908,1.952921539,6.974719782,1.04736,0.30548000000000003,1.091,5.6483709908,1.647441539,5.883719782
2020-06-25 17:30:00,6.9179200000000005,0.31856,6.9252507247,1.05792,0.30856,1.102,5.86,0.01,5.8600085324,6.9672921473,2.0321268763,7.2575959868,1.05792,0.30856,1.102,5.9093721473,1.7235668763,6.1555959868
2020-06-25 18:00:00,6.9208,0.33940000000000003,6.9291171876,1.0608,0.3094,1.105,5.86,0.03,5.8600767913,6.9649053272,2.0314307204,7.2551097159,1.0608,0.3094,1.105,5.9041053272,1.7220307204,6.1501097159
2020-06-25 18:30:00,6.79656,0.41108000000000006,6.8089804376,1.06656,0.31108,1.111,5.73,0.1,5.7308725339,6.8292869156,1.9918753504,7.1138405371,1.06656,0.31108,1.111,5.7627269156,1.6807953504,6.0028405371
2020-06-25 19:00:00,6.67176,0.7196800000000001,6.7104635309,1.06176,0.30968,1.106,5.61,0.41000000000000003,5.6249622221,6.7012897166,1.9545428340000002,6.9805101215,1.06176,0.30968,1.106,5.6395297166,1.644862834,5.8745101215
2020-06-25 19:30:00,6.36752,0.8113600000000001,6.4190042842,1.06752,0.31136,1.112,5.3,0.5,5.3235326617,6.3709587536,1.8581963031000002,6.6364153683,1.06752,0.31136,1.112,5.3034387536,1.5468363031,5.5244153683
2020-06-25 20:00:00,6.2576,0.8443,6.314301248,1.0776,0.3143,1.1225,5.18,0.53,5.2070433069,6.2518264885,1.8234493925000002,6.5123192589,1.0776,0.3143,1.1225,5.1742264885,1.5091493925,5.3898192589
2020-06-25 20:30:00,6.18056,0.9180800000000001,6.2483752128,1.09056,0.31808000000000003,1.1360000000000001,5.09,0.6000000000000001,5.1252414577,6.1790714233,1.8022291651,6.4365327326,1.09056,0.31808000000000003,1.1360000000000001,5.0885114233,1.4841491651,5.3005327326
2020-06-25 21:00:00,6.07352,0.94186,6.14611629,1.10352,0.32186000000000003,1.1495,4.97,0.62,5.0085227363,6.0604365769,1.7676273349,6.3129547676,1.10352,0.32186000000000003,1.1495,4.9569165769,1.4457673349,5.1634547676
2020-06-25 21:30:00,5.9973600000000005,0.9729800000000001,6.0757729591,1.10736,0.32298000000000004,1.1535,4.89,0.65,4.9330112507,5.9601418579,1.7383747085999999,6.208481102,1.10736,0.32298000000000004,1.1535,4.8527818579,1.4153947086,5.054981102
2020-06-25 22:00:00,5.977040000000001,0.99872,6.0599050158,1.12704,0.32872,1.174,4.85,0.67,4.8960596402,5.953823803,1.7365319426,6.2018997948,1.12704,0.32872,1.174,4.826783803,1.4078119426,5.0278997948
2020-06-25 22:30:00,5.98328,1.00054,6.0663596868,1.13328,0.33054,1.1805,4.85,0.67,4.8960596402,5.9516264154,1.7358910378,6.1996108494,1.13328,0.33054,1.1805,4.8183464154,1.4053510378,5.0191108494
2020-06-25 23:00:00,5.71744,1.02592,5.8087547719,1.11744,0.32592000000000004,1.164,4.6,0.7000000000000001,4.6529560497,5.6681212142,1.6532020208,5.9042929314,1.11744,0.32592000000000004,1.164,4.5506812142,1.3272820208,4.7402929314
2020-06-25 23:30:00,5.47416,1.04788,5.5735518478,1.12416,0.32788,1.171,4.35,0.72,4.4091835979,5.43461785,1.5850968729,5.6610602604,1.12416,0.32788,1.171,4.31045785,1.2572168729,4.4900602604
2020-06-26 00:00:00,5.20368,1.0477400000000001,5.308111213,1.12368,0.32774000000000003,1.1705,4.08,0.72,4.1430423604,5.2139297323000005,1.5207295053,5.4311768045,1.12368,0.32774000000000003,1.1705,4.0902497323,1.1929895053,4.2606768045
2020-06-26 00:30:00,4.9508,1.1469,5.0819091147,1.1208,0.3269,1.1675,3.83,0.8200000000000001,3.9167971609,4.9639907256,1.4478306283,5.1708236726,1.1208,0.3269,1.1675,3.8431907256,1.1209306283,4.0033236726
2020-06-26 01:00:00,4.8028,1.1504,4.9386544726,1.1328,0.3304,1.18,3.67,0.8200000000000001,3.7604919891,4.8015995365,1.4004665315,5.0016661839,1.1328,0.3304,1.18,3.6687995365,1.0700665315,3.8216661839
2020-06-26 01:30:00,4.71472,1.15096,4.8531735596,1.13472,0.33096000000000003,1.182,3.58,0.8200000000000001,3.6727101710000003,4.721443607,1.3770877187,4.9181704239,1.13472,0.33096000000000003,1.182,3.586723607,1.0461277187,3.7361704239
2020-06-26 02:00:00,4.63472,1.18096,4.7828125617,1.13472,0.33096000000000003,1.182,3.5,0.85,3.6017356927,4.6338306574,1.3515339418,4.8269069348,1.13472,0.33096000000000003,1.182,3.4991106574,1.0205739418,3.6449069348
2020-06-26 02:30:00,4.54616,1.22138,4.7073708001,1.13616,0.33138,1.1835,3.41,0.89,3.5242304124,4.5660609002,1.3317677625,4.7563134377,1.13616,0.33138,1.1835,3.4299009002,1.0003877625,3.5728134377
2020-06-26 03:00:00,4.47664,1.22152,4.6403035246,1.13664,0.33152000000000004,1.184,3.34,0.89,3.4565445173000002,4.466069926,1.3026037284,4.6521561729,1.13664,0.33152000000000004,1.184,3.329429926,0.9710837284,3.4681561729
2020-06-26 03:30:00,4.47712,1.22166,4.6408034488,1.13712,0.33166,1.1844999999999999,3.34,0.89,3.4565445173000002,4.4999243557,1.3124779371,4.6874212039,1.13712,0.33166,1.1844999999999999,3.3628043557,0.9808179371,3.5029212039
2020-06-26 04:00:00,4.4776,1.2018,4.6360786231,1.1376,0.33180000000000004,1.185,3.34,0.87,3.4514489711,4.4815111455,1.3071074174000001,4.6682407766,1.1376,0.33180000000000004,1.185,3.3439111455,0.9753074174,3.4832407766
2020-06-26 04:30:00,4.43856,1.20208,4.5984574805000005,1.13856,0.33208000000000004,1.186,3.3,0.87,3.4127554849,4.44655534,1.2969119742,4.6318284791,1.13856,0.33208000000000004,1.186,3.30799534,0.9648319742,3.4458284791000002
2020-06-26 05:00:00,4.14808,-3.50806,5.4325917065,1.13808,0.33194,1.1855,3.01,-3.84,4.8791085251,4.1631189845,1.2142430371,4.3365822755,1.13808,0.33194,1.1855,3.0250389845,0.8823030371,3.1510822755
2020-06-26 05:30:00,3.93856,1.62208,4.2595068259,1.13856,0.33208000000000004,1.186,2.8,1.29,3.0828720376,4.2200649493,1.2308522769,4.3959009889,1.13856,0.33208000000000004,1.186,3.0815049493,0.8987722769000001,3.2099009889
2020-06-26 06:00:00,3.63992,-3.12794,4.7992735127,0.8299200000000001,0.24206000000000003,0.8645,2.81,-3.37,4.3878240621,4.0308742675,1.1756716614,4.198827362,0.8299200000000001,0.24206000000000003,0.8645,3.2009542675000002,0.9336116614000001,3.334327362
2020-06-26 06:30:00,3.998,1.764,4.3698626981,0.768,0.224,0.8,3.23,1.54,3.5783376029,4.3954165472,1.2819964929,4.5785589034,0.768,0.224,0.8,3.6274165472,1.0579964929,3.7785589034
2020-06-26 07:00:00,4.358,1.704,4.6792926816,0.768,0.224,0.8,3.59,1.48,3.8831044282000002,4.7279609908,1.3789886223,4.9249593654,0.768,0.224,0.8,3.9599609908,1.1549886223,4.1249593654
2020-06-26 07:30:00,4.66064,1.63352,4.9386185113,0.80064,0.23352,0.834,3.86,1.4,4.1060443251,5.0049708015,1.4597831504,5.2135112515,0.80064,0.23352,0.834,4.2043308015,1.2262631504,4.3795112515
2020-06-26 08:00:00,5.04168,1.54674,5.2736080486,0.8116800000000001,0.23674,0.8455,4.23,1.31,4.428205054,5.4176381331,1.5801444555000002,5.6433730553,0.8116800000000001,0.23674,0.8455,4.6059581331,1.3434044555,4.7978730553
2020-06-26 08:30:00,5.62376,1.33068,5.779047136,0.8937600000000001,0.26068,0.931,4.73,1.07,4.8495154397,6.0365042896,1.7606470845,6.2880253017,0.8937600000000001,0.26068,0.931,5.1427442896,1.4999670845,5.3570253017
2020-06-26 09:00:00,6.1792,0.4606,6.196342873,1.0992,0.3206,1.145,5.08,0.14,5.0819287677,6.3320796594,1.8468565673000001,6.5959163119,1.0992,0.3206,1.145,5.2328796594,1.5262565673,5.4509163119
2020-06-26 09:30:00,6.21296,0.22628,6.217079266,1.15296,0.33628,1.201,5.06,-0.11,5.0611955109,6.2610528535,1.8261404156,6.5219300557,1.15296,0.33628,1.201,5.1080928535,1.4898604156,5.3209300557
2020-06-26 10:00:00,6.1644,0.6167,6.1951712043,1.1544,0.3367,1.2025000000000001,5.01,0.28,5.017818251,6.2579238973999995,1.8252278034,6.5186707265,1.1544,0.3367,1.2025000000000001,5.1035238974,1.4885278034,5.3161707265
2020-06-26 10:30:00,6.15912,0.38516000000000006,6.1711512216,1.14912,0.33516,1.197,5.01,0.05,5.0102494948,6.2899758831,1.8345762993,6.5520582116,1.14912,0.33516,1.197,5.1408558831,1.4994162993,5.3550582116
2020-06-26 11:00:00,6.15768,0.38474,6.1696878244,1.14768,0.33474000000000004,1.1955,5.01,0.05,5.0102494948,6.2368748212,1.8190884895,6.4967446055,1.14768,0.33474000000000004,1.1955,5.0891948212,1.4843484895,5.3012446055
2020-06-26 11:30:00,6.19008,0.6154400000000001,6.2205993923,1.15008,0.33544,1.198,5.04,0.28,5.0477717856,6.3347360394,1.8476313448,6.5986833744,1.15008,0.33544,1.198,5.1846560394,1.5121913448000002,5.4006833744
2020-06-26 12:00:00,6.16152,0.9858600000000001,6.2398917178,1.15152,0.33586000000000005,1.1995,5.01,0.65,5.051989707,6.541998713,1.908082958,6.8145819927,1.15152,0.33586000000000005,1.1995,5.390478713,1.572222958,5.6150819927
2020-06-26 12:30:00,6.0568,1.2174,6.1779356585,1.1568,0.33740000000000003,1.205,4.9,0.88,4.9783933151,6.5952880021,1.9236256673,6.8700916689,1.1568,0.33740000000000003,1.205,5.4384880021,1.5862256673,5.6650916689
2020-06-26 13:00:00,6.08536,1.21698,6.2058558354,1.15536,0.33698,1.2035,4.93,0.88,5.0079237215,6.5986951394,1.9246194156,6.8736407702,1.15536,0.33698,1.2035,5.4433351394,1.5876394156,5.6701407702
2020-06-26 13:30:00,5.9668,1.2174,6.0897261843,1.1568,0.33740000000000003,1.205,4.8100000000000005,0.88,4.8898363981,6.5215222584,1.9021106587,6.7932523525,1.1568,0.33740000000000003,1.205,5.3647222584,1.5647106587000001,5.5882523525
2020-06-26 14:00:00,6.02536,1.18698,6.1411631349,1.15536,0.33698,1.2035,4.87,0.85,4.9436221538,6.5626122256,1.9140952325,6.8360544016,1.15536,0.33698,1.2035,5.4072522256,1.5771152325000002,5.6325544016
2020-06-26 14:30:00,6.10584,1.14712,6.2126617806,1.15584,0.33712000000000003,1.204,4.95,0.81,5.0158349255,6.667517929,1.9446927293,6.9453311761,1.15584,0.33712000000000003,1.204,5.511677929,1.6075727293000002,5.7413311761
2020-06-26 15:00:00,6.0524000000000004,1.1432,6.1594197779,1.1424,0.3332,1.19,4.91,0.81,4.9763641346,6.6330287728,1.9346333921,6.9094049717,1.1424,0.3332,1.19,5.4906287728,1.6014333921000001,5.7194049717
2020-06-26 15:30:00,5.96984,1.20662,6.0905600276,1.11984,0.32662,1.1665,4.85,0.88,4.9291885742,6.5600270192,1.9133412139,6.8333614784000005,1.11984,0.32662,1.1665,5.4401870192,1.5867212139,5.6668614783999995
2020-06-26 16:00:00,5.81448,1.35964,5.9713313926,1.16448,0.33964000000000005,1.213,4.65,1.02,4.7605566901,6.3216260288,1.8438075917,6.5850271134,1.16448,0.33964000000000005,1.213,5.1571460288,1.5041675917,5.3720271134
2020-06-26 16:30:00,5.8388,0.9109,5.9094267277,1.1688,0.34090000000000004,1.2175,4.67,0.5700000000000001,4.704657267,5.9237269179,1.7277536844,6.1705488728,1.1688,0.34090000000000004,1.2175,4.7549269179,1.3868536844000001,4.9530488728
2020-06-26 17:00:00,5.98416,0.7753800000000001,6.0341847047,1.18416,0.34538,1.2335,4.8,0.43,4.8192219289,6.0333555982,1.7597287162000002,6.2847454148,1.18416,0.34538,1.2335,4.8491955982,1.4143487162000001,5.0512454148
2020-06-26 17:30:00,6.07192,0.8105600000000001,6.1257832152,1.20192,0.35056000000000004,1.252,4.87,0.46,4.8916766042,6.1698785255,1.7995479033000001,6.4269567974,1.20192,0.35056000000000004,1.252,4.9679585255,1.4489879033,5.1749567974
2020-06-26 18:00:00,6.14288,0.84084,6.2001602076,1.20288,0.35084000000000004,1.2530000000000001,4.94,0.49,4.9642421375,6.201868285,1.8088782498,6.4602794635,1.20288,0.35084000000000004,1.2530000000000001,4.998988285,1.4580382498,5.2072794635
2020-06-26 18:30:00,6.05672,0.95196,6.1310753543,1.20672,0.35196000000000005,1.2570000000000001,4.85,0.6000000000000001,4.8869724779,6.1015221865000004,1.7796106377,6.3557522776,1.20672,0.35196000000000005,1.2570000000000001,4.8948021865,1.4276506377,5.0987522776
2020-06-26 19:00:00,6.04056,1.03308,6.1282639793,1.21056,0.35308,1.2610000000000001,4.83,0.68,4.8776326225,6.0855720788,1.774958523,6.3391375821,1.21056,0.35308,1.2610000000000001,4.8750120788,1.421878523,5.0781375821
2020-06-26 19:30:00,5.80824,1.07532,5.9069421023,1.21824,0.35532,1.2690000000000001,4.59,0.72,4.6461274197,5.7834755955,1.6868470487,6.0244537454,1.21824,0.35532,1.2690000000000001,4.5652355955,1.3315270487,4.7554537454
2020-06-26 20:00:00,5.5906400000000005,1.14602,5.7068921008,1.22064,0.35602,1.2715,4.37,0.79,4.4408332551,5.6062965678,1.6351698323,5.8398922581,1.22064,0.35602,1.2715,4.3856565678,1.2791498323,4.5683922581
2020-06-26 20:30:00,5.53352,1.14686,5.6511177169,1.22352,0.35686,1.2745,4.31,0.79,4.3818032818,5.5204420807,1.6101289402,5.7504605008,1.22352,0.35686,1.2745,4.2969220807,1.2532689402,4.4759605008
2020-06-26 21:00:00,5.46448,1.21714,5.5983900766,1.22448,0.35714,1.2755,4.24,0.86,4.3263379433,5.4708289684,1.5956584491,5.6987801755,1.22448,0.35714,1.2755,4.2463489684,1.2385184491,4.4232801755
2020-06-26 21:30:00,5.3564,1.2577,5.5020750858,1.2264,0.3577,1.2775,4.13,0.9,4.2269255967,5.357393387,1.5625730712,5.5806181114,1.2264,0.3577,1.2775,4.130993387,1.2048730712,4.3031181114
2020-06-26 22:00:00,5.31784,1.32812,5.4811791615,1.22784,0.35812000000000005,1.279,4.09,0.97,4.2034509632,5.3091475281000005,1.5485013624000001,5.5303620084,1.22784,0.35812000000000005,1.279,4.0813075281,1.1903813624,4.2513620084
2020-06-26 22:30:00,5.23928,2.07854,5.6365222833,1.22928,0.35854,1.2805,4.01,1.72,4.3633129615,5.5190204161,1.6097142880000002,5.7489796001,1.22928,0.35854,1.2805,4.2897404161,1.251174288,4.4684796001
2020-06-26 23:00:00,5.11072,2.07896,5.5173846703,1.23072,0.35896000000000006,1.282,3.88,1.72,4.2441489135,5.3967485902,1.5740516721,5.6216131148,1.23072,0.35896000000000006,1.282,4.1660285902,1.2150916721,4.3396131148
2020-06-26 23:30:00,4.8716800000000005,2.07924,5.2968391518,1.23168,0.35924,1.283,3.64,1.72,4.0259160448,5.202536782,1.5174065614,5.4193091479,1.23168,0.35924,1.283,3.9708567820000003,1.1581665614,4.1363091479
2020-06-27 00:00:00,4.6411999999999995,2.0791,5.0856065764,1.2312,0.35910000000000003,1.2825,3.41,1.72,3.8192276706,4.9757659236,1.4512650611,5.1830895038,1.2312,0.35910000000000003,1.2825,3.7445659236,1.0921650611,3.9005895038
2020-06-27 00:30:00,4.41472,2.06846,4.8752722437,1.19472,0.34846000000000005,1.2445,3.22,1.72,3.6505889936,4.7650921051,1.3898185307,4.9636376095,1.19472,0.34846000000000005,1.2445,3.5703721051,1.0413585307,3.7191376095
2020-06-27 01:00:00,4.27896,2.06678,4.7519552029,1.18896,0.34678000000000003,1.2385,3.09,1.72,3.5364530253,4.6505647461,1.3564147175999999,4.8443382772,1.18896,0.34678000000000003,1.2385,3.4616047461,1.0096347176,3.6058382772
2020-06-27 01:30:00,4.20944,2.01692,4.6676922992000005,1.18944,0.34692,1.239,3.02,1.67,3.4509853665,4.5656165085,1.3316381483,4.7558505297,1.18944,0.34692,1.239,3.3761765085,0.9847181483,3.5168505297
2020-06-27 02:00:00,4.23944,1.30692,4.43631507,1.18944,0.34692,1.239,3.05,0.96,3.1975146599,4.2314847859,1.2341830625,4.4077966519,1.18944,0.34692,1.239,3.0420447859,0.8872630625,3.1687966519
2020-06-27 02:30:00,4.19944,1.30692,4.3981059787,1.18944,0.34692,1.239,3.01,0.96,3.1593828511,4.1937224755999996,1.2231690554,4.3684609121,1.18944,0.34692,1.239,3.0042824756,0.8762490554,3.1294609121
2020-06-27 03:00:00,4.08944,1.30692,4.2931992034,1.18944,0.34692,1.239,2.9,0.96,3.0547667669,4.1023614789,1.196522098,4.2732932072,1.18944,0.34692,1.239,2.9129214789,0.8496020980000001,3.0342932072
2020-06-27 03:30:00,4.06944,1.36692,4.2928792436,1.18944,0.34692,1.239,2.88,1.02,3.0552904936,4.0888006019,1.1925668422,4.2591672937,1.18944,0.34692,1.239,2.8993606019,0.8456468422000001,3.0201672937
2020-06-27 04:00:00,4.03944,1.3769200000000001,4.2676673018999995,1.18944,0.34692,1.239,2.85,1.03,3.0304125132,4.0888006019,1.1925668422,4.2591672937,1.18944,0.34692,1.239,2.8993606019,0.8456468422000001,3.0201672937
2020-06-27 04:30:00,4.03944,1.3569200000000001,4.2612565518,1.18944,0.34692,1.239,2.85,1.01,3.0236732628,4.0622062781,1.1848101645,4.2314648731,1.18944,0.34692,1.239,2.8727662781000003,0.8378901645,2.9924648731000003
2020-06-27 05:00:00,3.99944,1.3569200000000001,4.2233579294,1.18944,0.34692,1.239,2.81,1.01,2.9860006698,4.0168743793,1.1715883606,4.1842441451,1.18944,0.34692,1.239,2.8274343793,0.8246683606,2.9452441451
2020-06-27 05:30:00,3.89992,1.37706,4.1359001741,1.18992,0.34706000000000004,1.2395,2.71,1.03,2.8991378029,3.940472108,1.1493043648,4.1046584459,1.18992,0.34706000000000004,1.2395,2.750552108,0.8022443648,2.8651584459
2020-06-27 06:00:00,3.9599200000000003,1.37706,4.1925243768,1.18992,0.34706000000000004,1.2395,2.77,1.03,2.9553003231,3.9728337453,1.1587431757,4.1383684847,1.18992,0.34706000000000004,1.2395,2.7829137453,0.8116831757,2.8988684847
2020-06-27 06:30:00,4.03944,1.33692,4.2549301522,1.18944,0.34692,1.239,2.85,0.99,3.0170515408,4.0578938873,1.1835523838,4.2269727993,1.18944,0.34692,1.239,2.8684538873000003,0.8366323838,2.9879727993
2020-06-27 07:00:00,4.06944,1.8469200000000001,4.4689434322,1.18944,0.34692,1.239,2.88,1.5,3.2472141907,4.3494178252,1.268580199,4.5306435679,1.18944,0.34692,1.239,3.1599778252,0.9216601990000001,3.2916435679
2020-06-27 07:30:00,4.26208,2.07644,4.7409839696,1.22208,0.35644000000000003,1.2730000000000001,3.04,1.72,3.4928498393,4.6148491118,1.3459976576,4.8071344915,1.22208,0.35644000000000003,1.2730000000000001,3.3927691118,0.9895576576,3.5341344915
2020-06-27 08:00:00,4.49216,2.03938,4.9334138535,1.23216,0.35938000000000003,1.2835,3.26,1.6800000000000002,3.6674241642,4.8598269602,1.4174495301,5.0623197502,1.23216,0.35938000000000003,1.2835,3.6276669602,1.0580695301,3.7788197502000003
2020-06-27 08:30:00,4.6836,2.0398,5.1085118185,1.2336,0.3598,1.2850000000000001,3.45,1.6800000000000002,3.8373037409,5.0031872681,1.4592629532,5.2116534043,1.2336,0.3598,1.2850000000000001,3.7695872681,1.0994629532,3.9266534043
2020-06-27 09:00:00,4.97312,2.00966,5.3638284695,1.23312,0.35966000000000004,1.2845,3.74,1.65,4.0877989187,5.3133575364,1.5497292814999999,5.5347474338,1.23312,0.35966000000000004,1.2845,4.0802375364,1.1900692815,4.2502474338
2020-06-27 09:30:00,5.18312,1.87966,5.5134249473,1.23312,0.35966000000000004,1.2845,3.95,1.52,4.2323634059,5.4277482131,1.5830932288000001,5.6539043887,1.23312,0.35966000000000004,1.2845,4.1946282131,1.2234332288,4.3694043887
2020-06-27 10:00:00,5.3736,1.9798,5.7267080421,1.2336,0.3598,1.2850000000000001,4.14,1.62,4.4456720527,5.662633882,1.6516015489,5.8985769604,1.2336,0.3598,1.2850000000000001,4.429033882,1.2918015489,4.6135769604
2020-06-27 10:30:00,5.57216,1.92938,5.8967342021,1.23216,0.35938000000000003,1.2835,4.34,1.57,4.6152464723,5.8518524369,1.7067902941000002,6.0956796217,1.23216,0.35938000000000003,1.2835,4.6196924369,1.3474102941,4.8121796217
2020-06-27 11:00:00,5.33176,1.90218,5.6609145418,1.24176,0.36218,1.2935,4.09,1.54,4.3703203544,5.6185425371,1.6387415733,5.8526484762,1.24176,0.36218,1.2935,4.3767825371,1.2765615733,4.5591484762
2020-06-27 11:30:00,5.55888,1.77134,5.8342773546,1.23888,0.36134000000000005,1.2905,4.32,1.4100000000000001,4.5442821215,5.9286940566,1.7292024332,6.1757229756,1.23888,0.36134000000000005,1.2905,4.6898140566,1.3678624332,4.8852229756
2020-06-27 12:00:00,5.496,1.7405,5.7650113833,1.236,0.36050000000000004,1.2875,4.26,1.38,4.4779459577,5.8462700251,1.7051620906,6.0898646094,1.236,0.36050000000000004,1.2875,4.6102700251,1.3446620906,4.8023646094
2020-06-27 12:30:00,5.4484,1.8112,5.7415597184,1.2384,0.3612,1.29,4.21,1.45,4.4527070418,5.8568225804,1.7082399193,6.1008568545,1.2384,0.3612,1.29,4.6184225804,1.3470399193,4.8108568545
2020-06-27 13:00:00,5.44072,1.8789600000000002,5.7560337734,1.23072,0.35896000000000006,1.282,4.21,1.52,4.4759915103,5.772138927,1.6835405204,6.0126447156,1.23072,0.35896000000000006,1.282,4.5414189270000005,1.3245805204,4.7306447156
2020-06-27 13:30:00,5.6388,1.9084,5.9529871493,1.2288000000000001,0.3584,1.28,4.41,1.55,4.6744625359,5.9868208317,1.7461560759,6.2362716997,1.2288000000000001,0.3584,1.28,4.7580208317,1.3877560759,4.9562716997
2020-06-27 14:00:00,5.70168,1.8592400000000002,5.9971600112,1.23168,0.35924,1.283,4.47,1.5,4.7149655354,6.0516817018,1.7650738297,6.303835106,1.23168,0.35924,1.283,4.8200017018,1.4058338297000001,5.020835106
2020-06-27 14:30:00,5.35456,1.90008,5.6816913679,1.23456,0.36008,1.286,4.12,1.54,4.3984088032,5.7599598126,1.6799882787,5.9999581381,1.23456,0.36008,1.286,4.5253998126,1.3199082787,4.7139581381
2020-06-27 15:00:00,5.35504,1.90022,5.6821905503,1.2350400000000001,0.36022000000000004,1.2865,4.12,1.54,4.3984088032,5.677954842,1.6560701622,5.9145362937,1.2350400000000001,0.36022000000000004,1.2865,4.442914842,1.2958501622,4.6280362937
2020-06-27 15:30:00,5.2512,1.9291,5.594330009,1.2312,0.35910000000000003,1.2825,4.02,1.57,4.3157038823,5.6050419306,1.6348038964,5.8385853443,1.2312,0.35910000000000003,1.2825,4.3738419306,1.2757038964,4.5560853443
2020-06-27 16:00:00,5.4188,1.9384000000000001,5.7550662898,1.2288000000000001,0.3584,1.28,4.19,1.58,4.4780017865,5.7243760593,1.669609684,5.9628917284,1.2288000000000001,0.3584,1.28,4.4955760593,1.311209684,4.6828917284
2020-06-27 16:30:00,5.21168,2.04924,5.60008866,1.23168,0.35924,1.283,3.98,1.69,4.323944958,5.4742810876,1.5966653172,5.7023761329,1.23168,0.35924,1.283,4.2426010876,1.2374253172,4.4193761329
2020-06-27 17:00:00,5.36072,2.06896,5.7461216834,1.23072,0.35896000000000006,1.282,4.13,1.71,4.4700111857,5.6169048295,1.6382639086,5.8509425307,1.23072,0.35896000000000006,1.282,4.3861848295,1.2793039086,4.5689425307
2020-06-27 17:30:00,5.4912,2.0691,5.8680876144,1.2312,0.35910000000000003,1.2825,4.26,1.71,4.5903921401000005,5.7461955358,1.6759736979,5.9856203498,1.2312,0.35910000000000003,1.2825,4.5149955358,1.3168736979,4.7031203498
2020-06-27 18:00:00,5.54072,2.02896,5.9005302135,1.23072,0.35896000000000006,1.282,4.31,1.67,4.6222288996,5.7696254857,1.6828074333,6.0100265476,1.23072,0.35896000000000006,1.282,4.5389054857,1.3238474333,4.7280265476
2020-06-27 18:30:00,5.5812,1.3591,5.7442968456,1.2312,0.35910000000000003,1.2825,4.35,1.0,4.4634627813,5.5684784766,1.6241395557,5.8004984131,1.2312,0.35910000000000003,1.2825,4.3372784766,1.2650395557,4.5179984131
2020-06-27 19:00:00,5.5612,1.2991000000000001,5.7109199128,1.2312,0.35910000000000003,1.2825,4.33,0.9400000000000001,4.4308577048,5.5061605633,1.6059634976,5.7355839201,1.2312,0.35910000000000003,1.2825,4.2749605633,1.2468634976,4.4530839201
2020-06-27 19:30:00,5.4512,1.2991000000000001,5.6038595851,1.2312,0.35910000000000003,1.2825,4.22,0.9400000000000001,4.3234245686,5.3671294824,1.5654127657,5.5907598775,1.2312,0.35910000000000003,1.2825,4.1359294824,1.2063127657,4.3082598775
2020-06-27 20:00:00,5.3712,1.3691,5.5429436449,1.2312,0.35910000000000003,1.2825,4.14,1.01,4.2614199511,5.3225230496,1.5524025561,5.5442948433,1.2312,0.35910000000000003,1.2825,4.0913230496,1.1933025561,4.2617948433
2020-06-27 20:30:00,5.26216,1.41938,5.4502263669,1.23216,0.35938000000000003,1.2835,4.03,1.06,4.1670733135,5.2485699954000005,1.5308329153,5.4672604118,1.23216,0.35938000000000003,1.2835,4.0164099954,1.1714529153,4.1837604118
2020-06-27 21:00:00,5.19216,1.41938,5.3826726679,1.23216,0.35938000000000003,1.2835,3.96,1.06,4.0994145924,5.1356653351,1.4979023894,5.3496513907,1.23216,0.35938000000000003,1.2835,3.9035053351,1.1385223894,4.0661513907
2020-06-27 21:30:00,5.13264,1.4195200000000001,5.3253197463,1.23264,0.35952,1.284,3.9,1.06,4.0414848756,5.0778759312,1.4810471466,5.289454095,1.23264,0.35952,1.284,3.8452359312,1.1215271466,4.005454095
2020-06-27 22:00:00,5.02264,1.6995200000000001,5.3023844448,1.23264,0.35952,1.284,3.79,1.34,4.0199129344,5.2658386391,1.5358696031,5.4852485824,1.23264,0.35952,1.284,4.0331986391,1.1763496031,4.2012485824
2020-06-27 22:30:00,5.20264,2.20952,5.6523837096000005,1.23264,0.35952,1.284,3.9699999999999998,1.85,4.3798858433,5.4226959316,1.5816196467,5.6486415954,1.23264,0.35952,1.284,4.1900559316,1.2220996467,4.3646415954
2020-06-27 23:00:00,4.98264,2.22952,5.4587050479,1.23264,0.35952,1.284,3.75,1.87,4.1903937762,5.2155857761,1.521212518,5.4329018501,1.23264,0.35952,1.284,3.9829457761000002,1.161692518,4.1489018501
2020-06-27 23:30:00,4.7926400000000005,2.22952,5.2858450223,1.23264,0.35952,1.284,3.56,1.87,4.0212560227,5.0255619,1.4657888875,5.2349603125,1.23264,0.35952,1.284,3.7929219,1.1062688875,3.9509603125
2020-06-28 00:00:00,4.64264,1.66952,4.9337007611,1.23264,0.35952,1.284,3.41,1.31,3.6529713933,4.672906767,1.3629311404,4.8676112156,1.23264,0.35952,1.284,3.440266767,1.0034111404,3.5836112156
2020-06-28 00:30:00,4.43616,1.65888,4.7361797263,1.1961600000000001,0.34888,1.246,3.24,1.31,3.4948104383,4.4934331418,1.3105846664,4.6806595227,1.1961600000000001,0.34888,1.246,3.2972731418,0.9617046664000001,3.4346595227
2020-06-28 01:00:00,4.29992,1.65706,4.6081623073,1.18992,0.34706000000000004,1.2395,3.11,1.31,3.3746407216,4.3489252717,1.2684365376,4.5301304914,1.18992,0.34706000000000004,1.2395,3.1590052717,0.9213765376,3.2906304914
2020-06-28 01:30:00,4.22992,1.46706,4.4771071296,1.18992,0.34706000000000004,1.2395,3.04,1.12,3.239753077,4.1763566434,1.218104021,4.3503715036,1.18992,0.34706000000000004,1.2395,2.9864366434000003,0.871044021,3.1108715036
2020-06-28 02:00:00,4.20992,1.46706,4.4582161735,1.18992,0.34706000000000004,1.2395,3.02,1.12,3.2209936355,4.1763566434,1.218104021,4.3503715036,1.18992,0.34706000000000004,1.2395,2.9864366434000003,0.871044021,3.1108715036
2020-06-28 02:30:00,4.12992,1.46706,4.3827507629,1.18992,0.34706000000000004,1.2395,2.94,1.12,3.1461087076,4.0925530972,1.19366132,4.2630761429,1.18992,0.34706000000000004,1.2395,2.9026330972,0.84660132,3.0235761429
2020-06-28 03:00:00,4.0904,1.4672,4.3455779823,1.1904,0.3472,1.24,2.9,1.12,3.1087618114,4.0468473665,1.1803304819,4.2154660068,1.1904,0.3472,1.24,2.8564473665000003,0.8331304819,2.9754660068
2020-06-28 03:30:00,4.0704,1.4672,4.3267576775,1.1904,0.3472,1.24,2.88,1.12,3.0901132665,4.049381925,1.1810697281,4.2181061719,1.1904,0.3472,1.24,2.858981925,0.8338697281,2.9781061719
2020-06-28 04:00:00,4.0404,1.4672,4.2985471964,1.1904,0.3472,1.24,2.85,1.12,3.0621724315,4.0209415953,1.172774632,4.1884808284,1.1904,0.3472,1.24,2.8305415953,0.825574632,2.9484808284
2020-06-28 04:30:00,4.0404,1.4672,4.2985471964,1.1904,0.3472,1.24,2.85,1.12,3.0621724315,4.0209415953,1.172774632,4.1884808284,1.1904,0.3472,1.24,2.8305415953,0.825574632,2.9484808284
2020-06-28 05:00:00,3.9204,1.4672,4.1859541326,1.1904,0.3472,1.24,2.73,1.12,2.9508134472,3.9007965747,1.1377323343,4.0633297653,1.1904,0.3472,1.24,2.7103965747,0.7905323343,2.8233297653
2020-06-28 05:30:00,3.8704,1.4672,4.1391632005,1.1904,0.3472,1.24,2.68,1.12,2.9046170143000003,3.8677980969,1.1281077783,4.028956351,1.1904,0.3472,1.24,2.6773980969,0.7809077783,2.788956351
2020-06-28 06:00:00,3.8704,1.4672,4.1391632005,1.1904,0.3472,1.24,2.68,1.12,2.9046170143000003,3.8995285472,1.1373624929,4.0620089033,1.1904,0.3472,1.24,2.7091285472,0.7901624929000001,2.8220089033
2020-06-28 06:30:00,3.9804,1.4672,4.242199901,1.1904,0.3472,1.24,2.79,1.12,3.006409819,3.963148741,1.1559183828,4.1282799385,1.1904,0.3472,1.24,2.772748741,0.8087183828000001,2.8882799385
2020-06-28 07:00:00,4.0304,1.4672,4.2891490998,1.1904,0.3472,1.24,2.84,1.12,3.0528675045,4.0017693725,1.1671827336,4.168509763,1.1904,0.3472,1.24,2.8113693725,0.8199827336000001,2.928509763
2020-06-28 07:30:00,4.14352,1.47686,4.3988491052,1.22352,0.35686,1.2745,2.92,1.12,3.1274270575,4.117562236,1.2009556522,4.2891273292,1.22352,0.35686,1.2745,2.894042236,0.8440956522,3.0146273292
2020-06-28 08:00:00,4.33456,1.45008,4.5706829249,1.23456,0.36008,1.286,3.1,1.09,3.2860462565,4.3045472826,1.2554929574,4.4839034193,1.23456,0.36008,1.286,3.0699872826,0.8954129574,3.1979034193
2020-06-28 08:30:00,4.46744,1.42092,4.6879669154,1.23744,0.36092,1.289,3.23,1.06,3.3994852552,4.3927855176,1.2812291093,4.5758182475,1.23744,0.36092,1.289,3.1553455176,0.9203091093,3.2868182475
2020-06-28 09:00:00,4.53032,1.65176,4.8220442138,1.24032,0.36176,1.292,3.29,1.29,3.5338647399000003,4.6064522211,1.3435485645,4.7983877303,1.24032,0.36176,1.292,3.3661322211,0.9817885645000001,3.5063877303
2020-06-28 09:30:00,4.8127200000000006,2.10246,5.251915065,1.24272,0.36246,1.2945,3.5700000000000003,1.74,3.9714606885,5.0451188507,1.4714929981,5.2553321361,1.24272,0.36246,1.2945,3.8023988507,1.1090329981,3.9608321361
2020-06-28 10:00:00,4.9632000000000005,2.1026,5.3902023153,1.2432,0.36260000000000003,1.295,3.7199999999999998,1.74,4.1068235901,5.2219502779,1.5230688311,5.4395315395,1.2432,0.36260000000000003,1.295,3.9787502779,1.1604688311,4.1445315395
2020-06-28 10:30:00,4.9165600000000005,2.05358,5.3282035481,1.2465600000000001,0.36358,1.2985,3.67,1.69,4.0404207702,5.2122156413,1.520229562,5.429391293,1.2465600000000001,0.36358,1.2985,3.9656556413,1.1566495620000001,4.130891293
2020-06-28 11:00:00,5.15176,2.02218,5.5344234614,1.24176,0.36218,1.2935,3.91,1.6600000000000001,4.2477876595,5.4144533,1.5792155458,5.6400555208,1.24176,0.36218,1.2935,4.1726933,1.2170355458,4.3465555208
2020-06-28 11:30:00,5.22888,1.98134,5.5916808072,1.23888,0.36134000000000005,1.2905,3.99,1.62,4.3063325464,5.4645058812,1.5938142153000001,5.6921936262,1.23888,0.36134000000000005,1.2905,4.2256258812,1.2324742153,4.4016936262
2020-06-28 12:00:00,5.286,1.8005,5.5842274533000005,1.236,0.36050000000000004,1.2875,4.05,1.44,4.2983834171,5.4578962908,1.5918864182,5.6853086363,1.236,0.36050000000000004,1.2875,4.2218962908,1.2313864182,4.3978086363
2020-06-28 12:30:00,5.35936,1.2114800000000001,5.4945812761,1.23936,0.36148,1.291,4.12,0.85,4.2067683559,5.3069287348,1.5478542143,5.5280507654,1.23936,0.36148,1.291,4.0675687348,1.1863742143,4.2370507654
2020-06-28 13:00:00,5.66696,1.21078,5.7948618491,1.23696,0.36078000000000005,1.2885,4.43,0.85,4.51080924,5.6434961216,1.6460197021,5.8786417933,1.23696,0.36078000000000005,1.2885,4.4065361216,1.2852397021,4.5901417933
2020-06-28 13:30:00,5.46416,1.24288,5.6037304717000005,1.24416,0.36288000000000004,1.296,4.22,0.88,4.3107771921,5.4266410221,1.5827702981,5.6527510647,1.24416,0.36288000000000004,1.296,4.1824810221,1.2198902981,4.3567510647
2020-06-28 14:00:00,5.27128,1.8520400000000001,5.5871678872,1.24128,0.36204000000000003,1.293,4.03,1.49,4.2966265837,5.4559623685,1.5913223575000002,5.6832941339000005,1.24128,0.36204000000000003,1.293,4.2146823685,1.2292823575,4.3902941339
2020-06-28 14:30:00,5.2684,2.0712,5.6609105275000005,1.2384,0.3612,1.29,4.03,1.71,4.377784828,5.5316481931,1.6133973897,5.7621335345,1.2384,0.3612,1.29,4.2932481931,1.2521973897,4.4721335345
2020-06-28 15:00:00,5.07984,2.07162,5.4860171208,1.23984,0.36162000000000005,1.2915,3.84,1.71,4.2035342273,5.3418130836,1.558028816,5.5643886287,1.23984,0.36162000000000005,1.2915,4.1019730836,1.196408816,4.2728886287
