Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2020-06-28 15:30:00,5.51024,2.06882,5.8858101439,1.23024,0.35882000000000003,1.2815,4.28,1.71,4.6089586676,5.7339383522,1.6723986861,5.9728524501999996,1.23024,0.35882000000000003,1.2815,4.5036983522,1.3135786861,4.6913524502
2020-06-28 16:00:00,5.22272,1.90246,5.558431276,1.24272,0.36246,1.2945,3.98,1.54,4.2675519915,5.3783287343,1.5686792142,5.6024257648999995,1.24272,0.36246,1.2945,4.1356087343,1.2062192142,4.3079257649
2020-06-28 16:30:00,5.33504,1.32022,5.4959651245,1.2350400000000001,0.36022000000000004,1.2865,4.1,0.96,4.2108906421,5.2852461033,1.5415301135,5.5054646909,1.2350400000000001,0.36022000000000004,1.2865,4.0502061033,1.1813101135,4.2189646909
2020-06-28 17:00:00,5.64264,1.31952,5.7948700762000005,1.23264,0.35952,1.284,4.41,0.96,4.5132804034,5.5935435942,1.631450215,5.8266079106,1.23264,0.35952,1.284,4.3609035942,1.271930215,4.5426079106
2020-06-28 17:30:00,5.8736,1.3198,6.0200539034,1.2336,0.3598,1.2850000000000001,4.64,0.96,4.7382697264,5.8106703523,1.6947788528,6.052781617,1.2336,0.3598,1.2850000000000001,4.5770703523,1.3349788528,4.767781617
2020-06-28 18:00:00,5.74312,1.35966,5.9018728087,1.23312,0.35966000000000004,1.2845,4.51,1.0,4.6195346086,5.7134803948,1.6664317818,5.9515420779,1.23312,0.35966000000000004,1.2845,4.4803603948,1.3067717818,4.6670420779
2020-06-28 18:30:00,5.8921600000000005,1.30938,6.0358947514,1.23216,0.35938000000000003,1.2835,4.66,0.9500000000000001,4.7558490304,5.8268251064,1.699490656,6.0696094858,1.23216,0.35938000000000003,1.2835,4.5946651064,1.340110656,4.7861094858
2020-06-28 19:00:00,5.96216,1.30938,6.1042467062,1.23216,0.35938000000000003,1.2835,4.73,0.9500000000000001,4.8244585188,5.8984794663,1.7203898443,6.1442494441,1.23216,0.35938000000000003,1.2835,4.6663194663,1.3610098443,4.8607494441
2020-06-28 19:30:00,5.85264,1.36952,6.0107387233,1.23264,0.35952,1.284,4.62,1.01,4.7291119674,5.7763744988,1.6847758955,6.0170567696,1.23264,0.35952,1.284,4.5437344988,1.3252558955,4.7330567696
2020-06-28 20:00:00,5.76216,1.39938,5.9296502637,1.23216,0.35938000000000003,1.2835,4.53,1.04,4.6478489648,5.6797784823,1.6566020573,5.916435919,1.23216,0.35938000000000003,1.2835,4.4476184823,1.2972220573,4.632935919
2020-06-28 20:30:00,5.60216,1.41938,5.7791726268,1.23216,0.35938000000000003,1.2835,4.37,1.06,4.4967210276,5.5672994908,1.6237956848000001,5.7992703029,1.23216,0.35938000000000003,1.2835,4.3351394908,1.2644156847999999,4.5157703029
2020-06-28 21:00:00,5.51264,1.4495200000000001,5.7000270175,1.23264,0.35952,1.284,4.28,1.09,4.4166163519,5.5094831501,1.6069325854,5.739044948,1.23264,0.35952,1.284,4.2768431501,1.2474125854,4.455044948
2020-06-28 21:30:00,5.40264,1.4195200000000001,5.5860143215,1.23264,0.35952,1.284,4.17,1.06,4.3026154836,5.3755619239,1.5678722278000001,5.5995436707,1.23264,0.35952,1.284,4.1429219239,1.2083522278,4.3155436707
2020-06-28 22:00:00,5.40216,1.43938,5.5906303267,1.23216,0.35938000000000003,1.2835,4.17,1.08,4.3075863310999996,5.3750819239,1.5677322278,5.5990436707,1.23216,0.35938000000000003,1.2835,4.1429219239,1.2083522278,4.3155436707
2020-06-28 22:30:00,5.32216,1.43938,5.5133657461,1.23216,0.35938000000000003,1.2835,4.09,1.08,4.2301891211000004,5.2600617229,1.5341846692,5.4792309614,1.23216,0.35938000000000003,1.2835,4.0279017229,1.1748046692,4.1957309614
2020-06-28 23:00:00,5.12264,1.6995200000000001,5.3972037946,1.23264,0.35952,1.284,3.89,1.34,4.1143286208,5.2293149253,1.5252168532,5.4472030472,1.23264,0.35952,1.284,3.9966749253,1.1656968532,4.1632030472
2020-06-28 23:30:00,4.91264,1.43952,5.1192040006,1.23264,0.35952,1.284,3.68,1.08,3.83520534,4.9239243273,1.4361445955,5.1290878409,1.23264,0.35952,1.284,3.6912843273,1.0766245955,3.8450878408999998
2020-06-29 00:00:00,4.73264,1.37952,4.9296000649,1.23264,0.35952,1.284,3.5,1.02,3.6456000878,4.7161279471,1.3755373179000001,4.9126332783,1.23264,0.35952,1.284,3.4834879471,1.0160173179,3.6286332783
2020-06-29 00:30:00,4.49568,1.38874,4.705288243,1.19568,0.34874000000000005,1.2455,3.3,1.04,3.46,4.4750803728,1.3052317754,4.661542055,1.19568,0.34874000000000005,1.2455,3.2794003728,0.9564917754000001,3.416042055
2020-06-29 01:00:00,4.39944,1.38692,4.6128753939,1.18944,0.34692,1.239,3.21,1.04,3.3742702915000002,4.3675232155,1.2738609378999999,4.5495033495,1.18944,0.34692,1.239,3.1780832155,0.9269409379,3.3105033495000002
2020-06-29 01:30:00,4.33944,1.33692,4.540715208,1.18944,0.34692,1.239,3.15,0.99,3.3019085390000003,4.3335861048,1.2639626139,4.5141521925,1.18944,0.34692,1.239,3.1441461048,0.9170426139000001,3.2751521925000002
2020-06-29 02:00:00,4.33944,1.33692,4.540715208,1.18944,0.34692,1.239,3.15,0.99,3.3019085390000003,4.3197352409,1.2599227786,4.4997242093,1.18944,0.34692,1.239,3.1302952408999998,0.9130027786,3.2607242093
2020-06-29 02:30:00,4.29944,1.36692,4.5115024770000005,1.18944,0.34692,1.239,3.11,1.02,3.2729955698,4.2994887032,1.2540175384,4.4786340659,1.18944,0.34692,1.239,3.1100487032,0.9070975384000001,3.2396340659
2020-06-29 03:00:00,4.25992,1.38706,4.4800506526,1.18992,0.34706000000000004,1.2395,3.07,1.04,3.2413731658,4.2340422492,1.2349289893,4.4104606762,1.18992,0.34706000000000004,1.2395,3.0441222492,0.8878689893,3.1709606762
2020-06-29 03:30:00,4.23992,1.38706,4.4610376652,1.18992,0.34706000000000004,1.2395,3.05,1.04,3.222436966,4.2098855444,1.2278832838,4.3852974421,1.18992,0.34706000000000004,1.2395,3.0199655444,0.8808232838000001,3.1457974421
2020-06-29 04:00:00,4.23992,1.3570600000000002,4.4518011467,1.18992,0.34706000000000004,1.2395,3.05,1.01,3.2128803277,4.2609022834,1.242763166,4.4384398785,1.18992,0.34706000000000004,1.2395,3.0709822834,0.8957031660000001,3.1989398785
2020-06-29 04:30:00,4.25992,1.3170600000000001,4.4588749085,1.18992,0.34706000000000004,1.2395,3.07,0.97,3.219596248,4.2609022834,1.242763166,4.4384398785,1.18992,0.34706000000000004,1.2395,3.0709822834,0.8957031660000001,3.1989398785
2020-06-29 05:00:00,4.23992,1.3170600000000001,4.4397712385,1.18992,0.34706000000000004,1.2395,3.05,0.97,3.2005312059,4.2350242804,1.2352154151,4.4114836254,1.18992,0.34706000000000004,1.2395,3.0451042804,0.8881554151000001,3.1719836254000002
2020-06-29 05:30:00,4.20944,1.31692,4.4106307259,1.18944,0.34692,1.239,3.02,0.97,3.171955233,4.1893768294000004,1.2219015752,4.3639341973,1.18944,0.34692,1.239,2.9999368294,0.8749815752000001,3.1249341973
2020-06-29 06:00:00,4.25944,1.33692,4.4643234874,1.18944,0.34692,1.239,3.07,0.99,3.2256782233,4.2568925578,1.2415936627,4.4342630811,1.18944,0.34692,1.239,3.0674525578,0.8946736627,3.1952630811000002
2020-06-29 06:30:00,4.53992,1.29706,4.7215715869,1.18992,0.34706000000000004,1.2395,3.35,0.9500000000000001,3.4820970693,4.521164173,1.3186728838000001,4.7095460135,1.18992,0.34706000000000004,1.2395,3.331244173,0.9716128838,3.4700460135
2020-06-29 07:00:00,4.76992,1.49706,4.9993325003999995,1.18992,0.34706000000000004,1.2395,3.58,1.15,3.7601728683999998,4.840961166,1.4119470067,5.0426678812,1.18992,0.34706000000000004,1.2395,3.651041166,1.0648870067,3.8031678812000003
2020-06-29 07:30:00,5.06616,1.96888,5.4352981151,1.1961600000000001,0.34888,1.246,3.87,1.62,4.1953903275,5.3237832872,1.5527701254,5.5456075908999996,1.1961600000000001,0.34888,1.246,4.1276232872,1.2038901254,4.2996075909
2020-06-29 08:00:00,4.94048,1.7851400000000002,5.2531007462,0.8404800000000001,0.24514000000000002,0.8755000000000001,4.1,1.54,4.3796803536,5.2374909507,1.5276015272999999,5.4557197403,0.8404800000000001,0.24514000000000002,0.8755000000000001,4.3970109507,1.2824615273,4.5802197403000005
2020-06-29 08:30:00,5.46144,1.01542,5.5550341718,0.8414400000000001,0.24542000000000003,0.8765000000000001,4.62,0.77,4.6837271483,5.4245970837,1.5821741494000001,5.6506219622,0.8414400000000001,0.24542000000000003,0.8765000000000001,4.5831570837,1.3367541494,4.7741219622
2020-06-29 09:00:00,5.59384,1.10612,5.7021528741,0.84384,0.24612000000000003,0.879,4.75,0.86,4.8272248756,5.6152414646,1.6377787605,5.849209859,0.84384,0.24612000000000003,0.879,4.7714014646,1.3916587605,4.970209859
2020-06-29 09:30:00,5.67672,1.6169600000000002,5.9025172257000005,0.84672,0.24696,0.882,4.83,1.37,5.0205378198,5.9683865338,1.7407794057000001,6.2170693061,0.84672,0.24696,0.882,5.1216665338,1.4938194057,5.3350693061
2020-06-29 10:00:00,5.84384,1.65612,6.0739772308,0.84384,0.24612000000000003,0.879,5.0,1.4100000000000001,5.1950072185,6.1309733104,1.7882005489,6.3864305317,0.84384,0.24612000000000003,0.879,5.2871333104,1.5420805489,5.5074305317
2020-06-29 10:30:00,5.7748,1.6064,5.994066733,0.8448,0.2464,0.88,4.93,1.3599999999999999,5.1141470452,6.0706055759,1.7705932930000001,6.3235474749,0.8448,0.2464,0.88,5.2258055759,1.5241932930000002,5.4435474749
2020-06-29 11:00:00,5.93336,1.6059800000000002,6.1468636434,0.8433600000000001,0.24598000000000003,0.8785000000000001,5.09,1.3599999999999999,5.2685576774000005,6.1877288046,1.8047542347,6.4455508382,0.8433600000000001,0.24598000000000003,0.8785000000000001,5.3443688046,1.5587742347,5.5670508382
2020-06-29 11:30:00,6.01112,1.56116,6.210538157,0.8611200000000001,0.25116,0.897,5.15,1.31,5.3140003764,6.265467036,1.8274278855000001,6.5265281624,0.8611200000000001,0.25116,0.897,5.404347036,1.5762678855,5.6295281624
2020-06-29 12:00:00,6.01784,1.63312,6.2355015195,0.8678400000000001,0.25312,0.904,5.15,1.38,5.331688288,6.3416269204,1.8496411851,6.6058613755,0.8678400000000001,0.25312,0.904,5.4737869204,1.5965211851,5.7018613755
2020-06-29 12:30:00,6.14544,1.6324200000000002,6.3585554845,0.8654400000000001,0.25242000000000003,0.9015000000000001,5.28,1.38,5.4573620001,6.4537936844,1.8823564913,6.7227017546,0.8654400000000001,0.25242000000000003,0.9015000000000001,5.5883536844,1.6299364913,5.8212017546
2020-06-29 13:00:00,6.0888,1.5634000000000001,6.2863109214,0.8688,0.2534,0.905,5.22,1.31,5.3818677055,6.4010181117,1.8669636159,6.6677271997,0.8688,0.2534,0.905,5.5322181117,1.6135636159,5.7627271997000005
2020-06-29 13:30:00,6.03312,1.6146600000000002,6.2454514529,0.8731200000000001,0.25466,0.9095000000000001,5.16,1.3599999999999999,5.3362158877,6.352694686,1.8528692834,6.6173902979,0.8731200000000001,0.25466,0.9095000000000001,5.479574686,1.5982092834000001,5.7078902979
2020-06-29 14:00:00,5.9588,1.5934,6.1681618818,0.8688,0.2534,0.905,5.09,1.34,5.2634304403,6.2492577044,1.8227001638,6.5096434421,0.8688,0.2534,0.905,5.3804577044,1.5693001638,5.6046434421
2020-06-29 14:30:00,5.73928,1.63354,5.9672261437,0.86928,0.25354000000000004,0.9055000000000001,4.87,1.38,5.0617487097,6.0859476639,1.7750680686,6.3395288165,0.86928,0.25354000000000004,0.9055000000000001,5.2166676639,1.5215280686,5.4340288165
2020-06-29 15:00:00,5.87928,1.6035400000000002,6.0940359246,0.86928,0.25354000000000004,0.9055000000000001,5.01,1.35,5.188699259,6.2043446157,1.8096005129,6.4628589747,0.86928,0.25354000000000004,0.9055000000000001,5.3350646157,1.5560605129,5.5573589747
2020-06-29 15:30:00,5.91024,1.60382,6.1239836259,0.8702400000000001,0.25382000000000005,0.9065000000000001,5.04,1.35,5.2176718946,6.2613370967,1.8262233199,6.5222261424,0.8702400000000001,0.25382000000000005,0.9065000000000001,5.3910970967,1.5724033199,5.6157261424
2020-06-29 16:00:00,6.09072,1.63396,6.3060839988,0.87072,0.25396,0.907,5.22,1.38,5.3993332922,6.3834662579,1.8618443251999999,6.6494440187,0.87072,0.25396,0.907,5.5127462579,1.6078843252000001,5.7424440187
2020-06-29 16:30:00,6.09072,1.61396,6.3009314391,0.87072,0.25396,0.907,5.22,1.3599999999999999,5.3942562045,6.3011339295,1.8378307294,6.5636811765,0.87072,0.25396,0.907,5.4304139295,1.5838707294,5.6566811765
2020-06-29 17:00:00,6.2812,1.0041,6.3609504203,0.8712000000000001,0.2541,0.9075000000000001,5.41,0.75,5.4617396496,6.249030696,1.822633953,6.509406975,0.8712000000000001,0.2541,0.9075000000000001,5.377830696,1.568533953,5.601906975
2020-06-29 17:30:00,6.34168,1.04424,6.4270788388,0.8716800000000001,0.25424,0.908,5.47,0.79,5.5267531155,6.2178445949,1.8135380068,6.476921453,0.8716800000000001,0.25424,0.908,5.3461645949,1.5592980068,5.568921453
2020-06-29 18:00:00,6.34216,1.0743800000000001,6.4325178468,0.87216,0.25438,0.9085000000000001,5.47,0.8200000000000001,5.5311210437,6.353027655,1.8529663994,6.6177371406,0.87216,0.25438,0.9085000000000001,5.480867655,1.5985863994,5.7092371406
2020-06-29 18:30:00,6.31216,1.0743800000000001,6.4029412187,0.87216,0.25438,0.9085000000000001,5.44,0.8200000000000001,5.5014543532,6.2750454622,1.8302215931,6.5365056898,0.87216,0.25438,0.9085000000000001,5.4028854622,1.5758415931,5.6280056898
2020-06-29 19:00:00,6.20168,1.16424,6.3100150238,0.8716800000000001,0.25424,0.908,5.33,0.91,5.4071249292,6.1451303861,1.792329696,6.4011774856,0.8716800000000001,0.25424,0.908,5.2734503861,1.5380896960000001,5.4931774856
2020-06-29 19:30:00,6.04168,1.16424,6.1528328435,0.8716800000000001,0.25424,0.908,5.17,0.91,5.2494761643,6.0247497512,1.7572186774,6.2757809908,0.8716800000000001,0.25424,0.908,5.1530697512,1.5029786774,5.3677809908
2020-06-29 20:00:00,5.83168,1.18424,5.9507071849,0.8716800000000001,0.25424,0.908,4.96,0.93,5.0464343848,5.7551687077,1.6785908731,5.9949674039000005,0.8716800000000001,0.25424,0.908,4.8834887077,1.4243508731,5.0869674039
2020-06-29 20:30:00,5.69168,1.20424,5.8176812563,0.8716800000000001,0.25424,0.908,4.82,0.9500000000000001,4.9127283662,5.5992568657,1.6331165858,5.8325592351,0.8716800000000001,0.25424,0.908,4.7275768657,1.3788765858,4.9245592351
2020-06-29 21:00:00,5.62168,1.18424,5.7450596516,0.8716800000000001,0.25424,0.908,4.75,0.93,4.8401859468,5.5430725738,1.6167295007,5.7740339311,0.8716800000000001,0.25424,0.908,4.6713925738,1.3624895007,4.8660339311000005
2020-06-29 21:30:00,5.4812,1.2541,5.6228391627,0.8712000000000001,0.2541,0.9075000000000001,4.61,1.0,4.7172131603,5.4075338475,1.5771973722000001,5.6328477578000005,0.8712000000000001,0.2541,0.9075000000000001,4.5363338475,1.3230973722,4.7253477578
2020-06-29 22:00:00,5.4512,1.2741,5.5981168485,0.8712000000000001,0.2541,0.9075000000000001,4.58,1.02,4.6922063041,5.3578303633,1.5627005226000001,5.5810732951,0.8712000000000001,0.2541,0.9075000000000001,4.4866303633,1.3086005226,4.6735732951
2020-06-29 22:30:00,5.2812,1.2541,5.4280604501,0.8712000000000001,0.2541,0.9075000000000001,4.41,1.0,4.5219575407,5.1888594678,1.5134173448000001,5.4050619456,0.8712000000000001,0.2541,0.9075000000000001,4.3176594678,1.2593173448,4.4975619456
2020-06-29 23:00:00,5.00168,1.25424,5.1565415542,0.8716800000000001,0.25424,0.908,4.13,1.0,4.2493411254,4.9010017275,1.4294588371999999,5.1052101328,0.8716800000000001,0.25424,0.908,4.0293217275,1.1752188372,4.1972101328
2020-06-29 23:30:00,4.7012,1.3041,4.878725064,0.8712000000000001,0.2541,0.9075000000000001,3.83,1.05,3.971322198,4.6454393626,1.3549198141,4.8389993361,0.8712000000000001,0.2541,0.9075000000000001,3.7742393626,1.1008198141,3.9314993361
2020-06-30 00:00:00,4.50072,1.21396,4.6615640508,0.87072,0.25396,0.907,3.63,0.96,3.7547969319,4.4750880778,1.3052340227,4.6615500811,0.87072,0.25396,0.907,3.6043680778000002,1.0512740227,3.7545500811
2020-06-30 00:30:00,4.2842400000000005,1.53332,4.550360711,0.8342400000000001,0.24332,0.869,3.45,1.29,3.6832865759,4.4132475285,1.2871971958000001,4.5971328422,0.8342400000000001,0.24332,0.869,3.5790075285,1.0438771958,3.7281328422
2020-06-30 01:00:00,4.168,1.2415,4.3489707116,0.8280000000000001,0.24150000000000002,0.8625,3.34,1.0,3.4864882045,4.1265099092,1.2035653902,4.2984478221,0.8280000000000001,0.24150000000000002,0.8625,3.2985099092,0.9620653902,3.4359478221
2020-06-30 01:30:00,4.098,1.3014999999999999,4.2997100193,0.8280000000000001,0.24150000000000002,0.8625,3.27,1.06,3.4375136363,4.0802235811,1.1900652111,4.250232897,0.8280000000000001,0.24150000000000002,0.8625,3.2522235811,0.9485652111,3.3877328970000002
2020-06-30 02:00:00,4.128,1.2515,4.3135410338,0.8280000000000001,0.24150000000000002,0.8625,3.3,1.01,3.4511012735,4.0831093163,1.1909068839,4.2532388711,0.8280000000000001,0.24150000000000002,0.8625,3.2551093163,0.9494068839,3.3907388711
2020-06-30 02:30:00,4.088,1.2515,4.2752773302,0.8280000000000001,0.24150000000000002,0.8625,3.26,1.01,3.4128726903,4.0574295153,1.183416942,4.2264890785,0.8280000000000001,0.24150000000000002,0.8625,3.2294295153,0.9419169420000001,3.3639890785
2020-06-30 03:00:00,4.04848,1.25164,4.237545634,0.8284800000000001,0.24164000000000002,0.863,3.22,1.01,3.3746851705,4.0156778489,1.1712393726,4.1829977592,0.8284800000000001,0.24164000000000002,0.863,3.1871978489,0.9295993726,3.3199977592
2020-06-30 03:30:00,3.91848,1.30164,4.1290134657,0.8284800000000001,0.24164000000000002,0.863,3.09,1.06,3.2667568015,3.8940591163000002,1.1357672422,4.0563115794,0.8284800000000001,0.24164000000000002,0.863,3.0655791163,0.8941272422000001,3.1933115794
2020-06-30 04:00:00,3.98848,1.26164,4.1832652558,0.8284800000000001,0.24164000000000002,0.863,3.16,1.02,3.3205421244,4.0001116727,1.1666992379,4.1667829924,0.8284800000000001,0.24164000000000002,0.863,3.1716316727000002,0.9250592379,3.3037829924
2020-06-30 04:30:00,4.01848,1.26164,4.2118780847,0.8284800000000001,0.24164000000000002,0.863,3.19,1.02,3.3491043579,4.0245477226,1.1738264191,4.1922372111,0.8284800000000001,0.24164000000000002,0.863,3.1960677226,0.9321864191,3.3292372111
2020-06-30 05:00:00,3.91848,1.2916400000000001,4.1258719563,0.8284800000000001,0.24164000000000002,0.863,3.09,1.05,3.2635257008,3.9117097394,1.1409153407,4.0746976452,0.8284800000000001,0.24164000000000002,0.863,3.0832297394,0.8992753407,3.2116976452
2020-06-30 05:30:00,3.91848,1.23164,4.1074837309,0.8284800000000001,0.24164000000000002,0.863,3.09,0.99,3.244718786,3.9313428817,1.1466416738,4.0951488351,0.8284800000000001,0.24164000000000002,0.863,3.1028628817,0.9050016738000001,3.2321488351
2020-06-30 06:00:00,3.98848,1.27164,4.1862920347,0.8284800000000001,0.24164000000000002,0.863,3.16,1.03,3.3236275363,3.9920485743,1.1643475009,4.1583839316,0.8284800000000001,0.24164000000000002,0.863,3.1635685743,0.9227075009000001,3.2953839316
2020-06-30 06:30:00,4.258,1.4815,4.5083706868,0.8280000000000001,0.24150000000000002,0.8625,3.43,1.24,3.647259245,4.3808779486,1.2777560683,4.5634145298,0.8280000000000001,0.24150000000000002,0.8625,3.5528779486,1.0362560683,3.7009145298
2020-06-30 07:00:00,4.548,1.8715000000000002,4.9180093788,0.8280000000000001,0.24150000000000002,0.8625,3.7199999999999998,1.63,4.0614406311,4.8624083034000005,1.4182024218,5.0650086494,0.8280000000000001,0.24150000000000002,0.8625,4.0344083034,1.1767024218,4.2025086494
2020-06-30 07:30:00,4.88016,1.81088,5.2053095969,0.86016,0.25088000000000005,0.896,4.02,1.56,4.3120760661,5.1663812814,1.5068612071,5.3816471681,0.86016,0.25088000000000005,0.896,4.3062212814,1.2559812071,4.4856471681
2020-06-30 08:00:00,5.2312,1.4941,5.4403849358,0.8712000000000001,0.2541,0.9075000000000001,4.36,1.24,4.5329019403,5.4407486515,1.5868850233,5.6674465119,0.8712000000000001,0.2541,0.9075000000000001,4.5695486515,1.3327850233,4.7599465119
2020-06-30 08:30:00,5.6812000000000005,0.9241,5.755866073,0.8712000000000001,0.2541,0.9075000000000001,4.8100000000000005,0.67,4.8564390246,5.6579268719,1.650228671,5.8936738248000005,0.8712000000000001,0.2541,0.9075000000000001,4.7867268719,1.396128671,4.9861738248
2020-06-30 09:00:00,6.0512,0.8341000000000001,6.1084158544,0.8712000000000001,0.2541,0.9075000000000001,5.18,0.58,5.2123699025,6.0087298468,1.7525462053,6.2590935904,0.8712000000000001,0.2541,0.9075000000000001,5.1375298468,1.4984462053,5.3515935904
2020-06-30 09:30:00,6.11784,1.38312,6.2722394087,0.8678400000000001,0.25312,0.904,5.25,1.13,5.3702327696,6.3611277064,1.8553289144,6.6261746941,0.8678400000000001,0.25312,0.904,5.4932877064,1.6022089144,5.7221746941
2020-06-30 10:00:00,6.03832,1.6232600000000001,6.252701932,0.8683200000000001,0.25326000000000004,0.9045000000000001,5.17,1.37,5.3484390246,6.3333213491,1.8472187268,6.5972097386,0.8683200000000001,0.25326000000000004,0.9045000000000001,5.4650013491,1.5939587268,5.6927097386
2020-06-30 10:30:00,6.3488,1.4534,6.513035621,0.8688,0.2534,0.905,5.48,1.2,5.6098484828,6.6743139469,1.9466749012000002,6.9524103613,0.8688,0.2534,0.905,5.8055139469,1.6932749012000001,6.0474103613
2020-06-30 11:00:00,6.53208,1.38144,6.6765594134,0.8620800000000001,0.25144,0.898,5.67,1.13,5.7815049944,6.8167449711,1.9882172832,7.1007760116,0.8620800000000001,0.25144,0.898,5.9546649711,1.7367772832,6.2027760116
2020-06-30 11:30:00,6.45736,1.38298,6.6037967753,0.86736,0.25298000000000004,0.9035000000000001,5.59,1.13,5.703069349,6.7207423995,1.9602165332,7.0007733328,0.86736,0.25298000000000004,0.9035000000000001,5.8533823995,1.7072365332000001,6.0972733328
2020-06-30 12:00:00,6.54592,1.38256,6.6903318901,0.86592,0.25256,0.902,5.68,1.13,5.7913124592,6.8186395316,1.9887698634,7.1027495121,0.86592,0.25256,0.902,5.9527195316,1.7362098634,6.2007495121
2020-06-30 12:30:00,6.67544,1.40242,6.8211642005,0.8654400000000001,0.25242000000000003,0.9015000000000001,5.8100000000000005,1.15,5.9227189702,6.9447255002,2.0255449375,7.2340890627,0.8654400000000001,0.25242000000000003,0.9015000000000001,6.0792855002,1.7731249375,6.3325890627
2020-06-30 13:00:00,6.65736,1.36298,6.7954511734,0.86736,0.25298000000000004,0.9035000000000001,5.79,1.11,5.895438915,6.9466455002,2.0261049375,7.2360890627,0.86736,0.25298000000000004,0.9035000000000001,6.0792855002,1.7731249375,6.3325890627
2020-06-30 13:30:00,6.36928,1.41354,6.5242488495,0.86928,0.25354000000000004,0.9055000000000001,5.5,1.16,5.620996353,6.7039173420000004,1.9553092247000001,6.9832472312,0.86928,0.25354000000000004,0.9055000000000001,5.834637342,1.7017692247,6.0777472312
2020-06-30 14:00:00,6.12736,1.4529800000000002,6.2972765105,0.86736,0.25298000000000004,0.9035000000000001,5.26,1.2,5.3951459665,6.491667401,1.893402992,6.7621535428,0.86736,0.25298000000000004,0.9035000000000001,5.624307401,1.640422992,5.8586535428
2020-06-30 14:30:00,6.05688,1.22284,6.1790883632,0.8668800000000001,0.25284,0.903,5.19,0.97,5.2798674226,6.2625500434,1.826577096,6.5234896285,0.8668800000000001,0.25284,0.903,5.3956700434,1.573737096,5.6204896285
2020-06-30 15:00:00,6.12928,0.39354000000000006,6.1419009313,0.86928,0.25354000000000004,0.9055000000000001,5.26,0.14,5.261862788,6.0287091766,1.7583735099000002,6.2799053923,0.86928,0.25354000000000004,0.9055000000000001,5.1594291766,1.5048335099,5.3744053923
2020-06-30 15:30:00,6.14976,0.8536800000000001,6.2087291453,0.8697600000000001,0.25368,0.906,5.28,0.6000000000000001,5.3139815581,6.0753790642,1.7719855604,6.3285198585,0.8697600000000001,0.25368,0.906,5.2056190642,1.5183055604,5.4225198585
2020-06-30 16:00:00,6.294,0.8495,6.3510696934,0.924,0.2695,0.9625,5.37,0.58,5.4012313411,6.2145108926,1.812565677,6.4734488465,0.924,0.2695,0.9625,5.2905108926,1.543065677,5.5109488465
2020-06-30 16:30:00,6.49216,0.9693800000000001,6.5641327721,1.23216,0.35938000000000003,1.2835,5.26,0.61,5.2952525908,6.3869445646,1.8628588313,6.6530672548,1.23216,0.35938000000000003,1.2835,5.1547845646,1.5034788313,5.3695672548
2020-06-30 17:00:00,6.5192,0.9481,6.5877812843,1.1592,0.3381,1.2075,5.36,0.61,5.394599151,6.4050319631,1.8681343226,6.6719082949,1.1592,0.3381,1.2075,5.2458319631,1.5300343226000002,5.4644082949
2020-06-30 17:30:00,6.74056,1.02808,6.8185113917999995,1.33056,0.38808000000000004,1.3860000000000001,5.41,0.64,5.4477242955000005,6.6784111413,1.9478699162000002,6.9566782722,1.33056,0.38808000000000004,1.3860000000000001,5.3478511413,1.5597899162000002,5.5706782722
2020-06-30 18:00:00,6.91584,1.02962,6.9920640908,1.3358400000000001,0.38962,1.3915,5.58,0.64,5.6165825909,6.8738960929,2.0048863604,7.1603084301,1.3358400000000001,0.38962,1.3915,5.5380560929,1.6152663604000002,5.7688084301
2020-06-30 18:30:00,6.91728,1.11004,7.0057798567,1.33728,0.39004000000000005,1.393,5.58,0.72,5.6262598589,6.9297234305,2.0211693339,7.2184619067,1.33728,0.39004000000000005,1.393,5.5924434305,1.6311293339000001,5.8254619067
2020-06-30 19:00:00,6.76632,1.13976,6.8616426022,1.33632,0.38976000000000005,1.392,5.43,0.75,5.4815508754,6.7363611299,1.9647719962,7.0170428437,1.33632,0.38976000000000005,1.392,5.4000411299,1.5750119962,5.6250428437
2020-06-30 19:30:00,6.58584,1.21962,6.6978176632,1.3358400000000001,0.38962,1.3915,5.25,0.8300000000000001,5.3152046057,6.5583303476,1.9128463514,6.831594112,1.3358400000000001,0.38962,1.3915,5.2224903476,1.5232263514,5.440094112
2020-06-30 20:00:00,6.5068,1.2199,6.620166331,1.3368,0.3899,1.3925,5.17,0.8300000000000001,5.2362009129,6.4209569644,1.8727791146000001,6.6884968379,1.3368,0.3899,1.3925,5.0841569644,1.4828791146,5.2959968379
2020-06-30 20:30:00,6.27776,1.28018,6.4069596105,1.33776,0.39018,1.3935,4.94,0.89,5.0195318507,6.2245542921,1.8154950019,6.4839107209,1.33776,0.39018,1.3935,4.8867942921,1.4253150019,5.0904107209
2020-06-30 21:00:00,6.01824,1.3003200000000001,6.1571133496,1.33824,0.39032000000000006,1.3940000000000001,4.68,0.91,4.7676514134,6.0167334279,1.7548805831,6.2674306541,1.33824,0.39032000000000006,1.3940000000000001,4.6784934279,1.3645605831,4.8734306541
2020-06-30 21:30:00,5.87824,1.97032,6.1996666362,1.33824,0.39032000000000006,1.3940000000000001,4.54,1.58,4.8070781146,6.0542659435,1.7658275669,6.3065270245,1.33824,0.39032000000000006,1.3940000000000001,4.7160259435,1.3755075669,4.9125270245
2020-06-30 22:00:00,5.70824,2.12032,6.0893152981,1.33824,0.39032000000000006,1.3940000000000001,4.37,1.73,4.6999787234,5.9388524977,1.7321653118,6.1863046851,1.33824,0.39032000000000006,1.3940000000000001,4.6006124977,1.3418453118,4.7923046851
2020-06-30 22:30:00,5.72872,2.08046,6.0947966865,1.33872,0.39046000000000003,1.3945,4.39,1.69,4.7040620744,5.9352394261,1.7311114993,6.1825410689,1.33872,0.39046000000000003,1.3945,4.5965194261,1.3406514993,4.7880410689
2020-06-30 23:00:00,5.50968,2.10074,5.8965822516,1.33968,0.39074000000000003,1.3955,4.17,1.71,4.506994564,5.7474405845,1.6763368372,5.9869172755,1.33968,0.39074000000000003,1.3955,4.4077605845,1.2855968372,4.5914172755
2020-06-30 23:30:00,5.28064,2.05102,5.6649661826,1.34064,0.39102000000000003,1.3965,3.94,1.6600000000000001,4.2754181082,5.5387606927,1.6154718687,5.7695423882,1.34064,0.39102000000000003,1.3965,4.1981206927,1.2244518687000001,4.3730423882
2020-07-01 00:00:00,5.01112,2.10116,5.4338013398000005,1.34112,0.39116,1.397,3.67,1.71,4.0488269906,5.3033857546,1.5468208451,5.524360161,1.34112,0.39116,1.397,3.9622657546,1.1556608451,4.127360161
2020-07-01 00:30:00,4.83416,1.48038,5.0557519569,1.30416,0.38038000000000005,1.3585,3.5300000000000002,1.1,3.697418018,4.8854862595,1.4249334924000001,5.089048187,1.30416,0.38038000000000005,1.3585,3.5813262595,1.0445534924,3.730548187
2020-07-01 01:00:00,4.67744,1.35842,4.8707032192,1.29744,0.37842000000000003,1.3515000000000001,3.38,0.98,3.5192044556,4.659494447,1.3590192137,4.8536400489,1.29744,0.37842000000000003,1.3515000000000001,3.3620544470000002,0.9805992137,3.5021400489
2020-07-01 01:30:00,4.61744,1.32842,4.804732235,1.29744,0.37842000000000003,1.3515000000000001,3.32,0.9500000000000001,3.4532448509,4.5953340196,1.3403057557,4.7868062705,1.29744,0.37842000000000003,1.3515000000000001,3.2978940196,0.9618857557,3.4353062705
2020-07-01 02:00:00,4.61744,1.32842,4.804732235,1.29744,0.37842000000000003,1.3515000000000001,3.32,0.9500000000000001,3.4532448509,4.598265481,1.3411607653,4.789859876,1.29744,0.37842000000000003,1.3515000000000001,3.300825481,0.9627407653000001,3.438359876
2020-07-01 02:30:00,4.52744,1.37842,4.7326266121,1.29744,0.37842000000000003,1.3515000000000001,3.23,1.0,3.3812571627,4.4981950678,1.3119735613999999,4.6856198623,1.29744,0.37842000000000003,1.3515000000000001,3.2007550678,0.9335535614,3.3341198623
2020-07-01 03:00:00,4.47792,1.41856,4.6972417438,1.29792,0.37856,1.3519999999999999,3.18,1.04,3.3457435646,4.4471924210000005,1.2970977895,4.6324921052,1.29792,0.37856,1.3519999999999999,3.149272421,0.9185377895,3.2804921052
2020-07-01 03:30:00,4.42792,1.41856,4.6496008431,1.29792,0.37856,1.3519999999999999,3.13,1.04,3.2982571155000002,4.4144990613,1.2875622262,4.5984365222,1.29792,0.37856,1.3519999999999999,3.1165790613,0.9090022262,3.2464365222
2020-07-01 04:00:00,4.42744,1.41842,4.6491010153,1.29744,0.37842000000000003,1.3515000000000001,3.13,1.04,3.2982571155000002,4.4167770959,1.288226653,4.6008094749,1.29744,0.37842000000000003,1.3515000000000001,3.1193370959,0.9098066530000001,3.2493094749
2020-07-01 04:30:00,4.47792,1.38856,4.6882690196,1.29792,0.37856,1.3519999999999999,3.18,1.01,3.3365401241,4.4581094956000005,1.3002819362,4.643864058,1.29792,0.37856,1.3519999999999999,3.1601894956,0.9217219362,3.291864058
2020-07-01 05:00:00,4.35792,1.34856,4.5618067473,1.29792,0.37856,1.3519999999999999,3.06,0.97,3.2100623047,4.3173145496,1.2592167436000001,4.4972026558,1.29792,0.37856,1.3519999999999999,3.0193945496,0.8806567436,3.1452026558
2020-07-01 05:30:00,4.35744,1.37842,4.5702653151,1.29744,0.37842000000000003,1.3515000000000001,3.06,1.0,3.2192545721,4.3155813208,1.2587112186,4.4953972091,1.29744,0.37842000000000003,1.3515000000000001,3.0181413208,0.8802912186,3.1438972091
2020-07-01 06:00:00,4.45744,1.7984200000000001,4.8065669505,1.29744,0.37842000000000003,1.3515000000000001,3.16,1.42,3.4643902782,4.6261065488,1.3492810767,4.8188609883,1.29744,0.37842000000000003,1.3515000000000001,3.3286665488000002,0.9708610767,3.4673609883
2020-07-01 06:30:00,4.74744,2.01842,5.158701954,1.29744,0.37842000000000003,1.3515000000000001,3.45,1.6400000000000001,3.8199607328000003,5.0909970777,1.4848741477,5.3031219559,1.29744,0.37842000000000003,1.3515000000000001,3.7935570777,1.1064541477,3.9516219559
2020-07-01 07:00:00,4.99696,1.9582800000000002,5.3669795789,1.29696,0.37828,1.351,3.7,1.58,4.0232325312,5.293096022,1.5438196731,5.5136416895,1.29696,0.37828,1.351,3.996136022,1.1655396731,4.1626416895
2020-07-01 07:30:00,5.2996,1.9678,5.6531404546,1.3296000000000001,0.38780000000000003,1.385,3.9699999999999998,1.58,4.2728561876,5.5692804342999995,1.6243734600000002,5.8013337857,1.3296000000000001,0.38780000000000003,1.385,4.2396804343,1.23657346,4.4163337857
2020-07-01 08:00:00,5.76208,1.38144,5.9253643264,1.3420800000000002,0.39144,1.3980000000000001,4.42,0.99,4.5295143228,5.8647219443,1.7105439004,6.1090853587,1.3420800000000002,0.39144,1.3980000000000001,4.5226419443,1.3191039004,4.7110853587
2020-07-01 08:30:00,6.11256,1.07158,6.2057774251,1.34256,0.39158000000000004,1.3985,4.77,0.68,4.8182258146,6.0698249302,1.7703656047,6.3227343023,1.34256,0.39158000000000004,1.3985,4.7272649302000005,1.3787856047,4.9242343023
2020-07-01 09:00:00,6.29256,1.29158,6.4237442547,1.34256,0.39158000000000004,1.3985,4.95,0.9,5.0311529494,6.3571463863,1.8541676960000002,6.6220274857,1.34256,0.39158000000000004,1.3985,5.0145863863,1.462587696,5.2235274857
2020-07-01 09:30:00,6.36304,1.72172,6.5918584481,1.34304,0.39172,1.399,5.02,1.33,5.1931974736,6.6579367269,1.941898212,6.9353507572,1.34304,0.39172,1.399,5.3148967269,1.550178212,5.5363507572
2020-07-01 10:00:00,6.45584,1.65962,6.6657489189,1.3358400000000001,0.38962,1.3915,5.12,1.27,5.2751587654,6.7537073414,1.9698313079,7.035111814,1.3358400000000001,0.38962,1.3915,5.4178673414,1.5802113079,5.643611814
2020-07-01 10:30:00,6.78872,1.62046,6.979441944,1.33872,0.39046000000000003,1.3945,5.45,1.23,5.5870743686,7.0636079517,2.0602189859,7.3579249497,1.33872,0.39046000000000003,1.3945,5.7248879516999995,1.6697589859000002,5.9634249497
2020-07-01 11:00:00,7.03016,1.62088,7.2145964267,1.34016,0.39088,1.396,5.69,1.23,5.8214259422,7.2854225125,2.1249148995000002,7.5889817838999996,1.34016,0.39088,1.396,5.9452625125,1.7340348995000001,6.1929817839
2020-07-01 11:30:00,6.88968,1.65074,7.0846759312,1.33968,0.39074000000000003,1.3955,5.55,1.26,5.6912300955,7.1468168092,2.084488236,7.4446008429,1.33968,0.39074000000000003,1.3955,5.8071368092,1.693748236,6.0491008429
2020-07-01 12:00:00,6.83824,1.56032,7.0139949244,1.33824,0.39032000000000006,1.3940000000000001,5.5,1.17,5.6230685573,7.093972645,2.0690753548,7.3895548386,1.33824,0.39032000000000006,1.3940000000000001,5.755732645,1.6787553548,5.9955548386
2020-07-01 12:30:00,6.94296,1.60878,7.1269114383,1.33296,0.38878,1.3885,5.61,1.22,5.7411235834,7.1913772633,2.0974850351,7.4910179826,1.33296,0.38878,1.3885,5.8584172633,1.7087050351,6.1025179826
2020-07-01 13:00:00,6.8624,1.6357,7.0546472803,1.3224,0.38570000000000004,1.3775,5.54,1.25,5.6792693192,7.1294210805,2.0794144818,7.4264802922,1.3224,0.38570000000000004,1.3775,5.8070210805,1.6937144818,6.0489802922
2020-07-01 13:30:00,6.8072,1.5471,6.9807943853,1.3272,0.3871,1.3825,5.48,1.16,5.6014283893,7.0881326218,2.0673720147,7.3834714811,1.3272,0.3871,1.3825,5.7609326218,1.6802720146999999,6.0009714811
2020-07-01 14:00:00,6.472,1.6085,6.6688871823,1.332,0.3885,1.3875,5.14,1.22,5.2828022867,6.7707372511,1.9747983649,7.0528513033,1.332,0.3885,1.3875,5.4387372511,1.5862983649,5.6653513033
2020-07-01 14:30:00,6.41008,1.5679400000000001,6.5990576183,1.3300800000000002,0.38794,1.3855,5.08,1.18,5.2152468781,6.7784689587999996,1.9770534463,7.0609051654,1.3300800000000002,0.38794,1.3855,5.4483889588,1.5891134463,5.6754051654
2020-07-01 15:00:00,6.59008,1.50794,6.7604021663000005,1.3300800000000002,0.38794,1.3855,5.26,1.12,5.3779178127,6.9024292024000005,2.0132085174,7.1900304191,1.3300800000000002,0.38794,1.3855,5.5723492024,1.6252685174,5.8045304191
2020-07-01 15:30:00,6.6115200000000005,1.53836,6.788132895,1.33152,0.38836000000000004,1.387,5.28,1.15,5.40378571,6.9513957897,2.0274904387,7.2410372809,1.33152,0.38836000000000004,1.387,5.6198757897,1.6391304387,5.8540372809
2020-07-01 16:00:00,6.49288,1.59584,6.6861196519,1.32288,0.38584,1.3780000000000001,5.17,1.21,5.3097080899,6.8035271718,1.9843620918,7.0870074707,1.32288,0.38584,1.3780000000000001,5.4806471718,1.5985220918,5.7090074707
2020-07-01 16:30:00,6.4996,1.6778,6.7126606498,1.3296000000000001,0.38780000000000003,1.385,5.17,1.29,5.328508234,6.7987241842,1.9829612204,7.0820043586,1.3296000000000001,0.38780000000000003,1.385,5.4691241842,1.5951612204,5.6970043586
2020-07-01 17:00:00,6.57912,1.7276600000000002,6.8021782577,1.32912,0.38766,1.3845,5.25,1.34,5.4183115451,6.8412354035,1.9953603260000001,7.1262868786,1.32912,0.38766,1.3845,5.5121154035,1.607700326,5.7417868786
2020-07-01 17:30:00,6.71488,1.7493400000000001,6.9390059699,1.33488,0.38934,1.3905,5.38,1.3599999999999999,5.5492341814,6.9574903792,2.0292680273,7.2473858117,1.33488,0.38934,1.3905,5.6226103792,1.6399280272999999,5.8568858117
2020-07-01 18:00:00,6.74776,1.49018,6.9103474189,1.33776,0.39018,1.3935,5.41,1.1,5.5206974197,6.9280551332,2.0206827472,7.2167240971,1.33776,0.39018,1.3935,5.5902951332,1.6305027472,5.8232240971
2020-07-01 18:30:00,6.80824,1.05032,6.8887810242,1.33824,0.39032000000000006,1.3940000000000001,5.47,0.66,5.5096733115,6.7695458387,1.9744508696,7.0516102486,1.33824,0.39032000000000006,1.3940000000000001,5.4313058387,1.5841308696,5.6576102486
2020-07-01 19:00:00,6.6792,1.0806,6.7660482558,1.3392,0.3906,1.395,5.34,0.6900000000000001,5.3843941163,6.6458530519,1.9383738068,6.9227635957,1.3392,0.3906,1.395,5.3066530519,1.5477738068,5.5277635957
2020-07-01 19:30:00,6.39968,1.16074,6.5040926692,1.33968,0.39074000000000003,1.3955,5.06,0.77,5.1182516546,6.3585227418,1.854569133,6.6234611894,1.33968,0.39074000000000003,1.3955,5.0188427418,1.463829133,5.2279611894
2020-07-01 20:00:00,6.30968,1.16074,6.415557579,1.33968,0.39074000000000003,1.3955,4.97,0.77,5.0292941851,6.269151248,1.8285024473,6.5303658833,1.33968,0.39074000000000003,1.3955,4.9294712480000005,1.4377624473,5.1348658833
2020-07-01 20:30:00,6.23968,1.24074,6.3618426772,1.33968,0.39074000000000003,1.3955,4.9,0.85,4.9731780583,6.1777983989,1.8018578664,6.4352066656,1.33968,0.39074000000000003,1.3955,4.8381183989,1.4111178664000001,5.0397066656
2020-07-01 21:00:00,6.05016,1.26088,6.1801500305,1.34016,0.39088,1.396,4.71,0.87,4.7896763983,5.9775730625,1.7434588099,6.2266386068,1.34016,0.39088,1.396,4.6374130625,1.3525788099,4.8306386068
2020-07-01 21:30:00,5.94112,1.77116,6.1995092225,1.34112,0.39116,1.397,4.6,1.38,4.8025409941,6.021910543,1.7563905750000002,6.2728234823,1.34112,0.39116,1.397,4.6807905430000005,1.365230575,4.8758234823
2020-07-01 22:00:00,5.85208,2.03144,6.1946419428,1.3420800000000002,0.39144,1.3980000000000001,4.51,1.6400000000000001,4.7989269634,6.0478569693,1.7639582827,6.2998510097,1.3420800000000002,0.39144,1.3980000000000001,4.7057769693000004,1.3725182827,4.9018510097
2020-07-01 22:30:00,5.80304,2.07172,6.1617608685,1.34304,0.39172,1.399,4.46,1.6800000000000002,4.7659206874999995,5.9636532782,1.7393988728,6.2121388315,1.34304,0.39172,1.399,4.6206132782000005,1.3476788728,4.8131388315
2020-07-01 23:00:00,5.5830400000000004,2.05172,5.9480997470000005,1.34304,0.39172,1.399,4.24,1.6600000000000001,4.5533723766000005,5.7865015603,1.6877296218,6.027605792,1.34304,0.39172,1.399,4.4434615603,1.2960096218000001,4.628605792
2020-07-01 23:30:00,5.35256,1.31158,5.5109110544,1.34256,0.39158000000000004,1.3985,4.01,0.92,4.1141827864,5.2408967846,1.5285948955,5.459267484,1.34256,0.39158000000000004,1.3985,3.8983367846,1.1370148955000001,4.060767484
2020-07-02 00:00:00,5.11256,1.2715800000000002,5.2683190346,1.34256,0.39158000000000004,1.3985,3.77,0.88,3.8713434361,5.0193537962,1.4639781906,5.2284935377,1.34256,0.39158000000000004,1.3985,3.6767937962,1.0723981906,3.8299935377
2020-07-02 00:30:00,4.8156,2.0808,5.2459252759,1.3056,0.3808,1.3599999999999999,3.51,1.7000000000000002,3.9000128205,5.0561296101,1.4747044696,5.2668016772,1.3056,0.3808,1.3599999999999999,3.7505296101,1.0939044696,3.9068016772
2020-07-02 01:00:00,4.69984,2.07912,5.1391863169,1.29984,0.37912,1.354,3.4,1.7000000000000002,3.8013155617,4.9594294603,1.4465002592,5.1660723544,1.29984,0.37912,1.354,3.6595894603,1.0673802592,3.8120723544
2020-07-02 01:30:00,4.57032,2.10926,5.0335675867,1.3003200000000001,0.37926000000000004,1.3545,3.27,1.73,3.6994323889,4.8550652379,1.4160606944,5.0573596228,1.3003200000000001,0.37926000000000004,1.3545,3.5547452378999997,1.0368006944000001,3.7028596228
2020-07-02 02:00:00,4.53984,2.12912,5.014309444,1.29984,0.37912,1.354,3.24,1.75,3.682404106,4.8177731999999995,1.40518385,5.01851375,1.29984,0.37912,1.354,3.5179332,1.0260638499999999,3.6645137500000002
2020-07-02 02:30:00,4.50032,2.15926,4.991521196,1.3003200000000001,0.37926000000000004,1.3545,3.2,1.78,3.6617482164,4.7711067216,1.3915727938,4.969902835,1.3003200000000001,0.37926000000000004,1.3545,3.4707867216,1.0123127938,3.6154028350000003
2020-07-02 03:00:00,4.43032,2.12926,4.9154331905,1.3003200000000001,0.37926000000000004,1.3545,3.13,1.75,3.5860005577000003,4.7279269444,1.3789786921,4.9249239004,1.3003200000000001,0.37926000000000004,1.3545,3.4276069444,0.9997186921000001,3.5704239004
2020-07-02 03:30:00,4.40032,2.14926,4.8971557715,1.3003200000000001,0.37926000000000004,1.3545,3.1,1.77,3.569719877,4.6867132249,1.3669580239,4.8819929426,1.3003200000000001,0.37926000000000004,1.3545,3.3863932249,0.9876980239,3.5274929426
2020-07-02 04:00:00,4.4908,2.1194,4.9657971163,1.3008,0.3794,1.355,3.19,1.74,3.633689585,4.7867764469,1.3961431303,4.9862254655000005,1.3008,0.3794,1.355,3.4859764469,1.0167431303,3.6312254655
2020-07-02 04:30:00,4.5108,2.0994,4.9754192788000005,1.3008,0.3794,1.355,3.21,1.72,3.6417715469000003,4.8192395131,1.4056115246,5.0200411595,1.3008,0.3794,1.355,3.5184395131,1.0262115246,3.6650411595
2020-07-02 05:00:00,4.4208,2.0994,4.893971087,1.3008,0.3794,1.355,3.12,1.72,3.5626956087,4.7504715534,1.3855542030999999,4.9484078682,1.3008,0.3794,1.355,3.4496715534,1.0061542031,3.5934078682
2020-07-02 05:30:00,4.4508,2.0994,4.9210873798,1.3008,0.3794,1.355,3.15,1.72,3.5889970744,4.7799566008,1.3941540086,4.9791214591,1.3008,0.3794,1.355,3.4791566008,1.0147540086,3.6241214591
2020-07-02 06:00:00,4.4908,2.0994,4.9572941208,1.3008,0.3794,1.355,3.19,1.72,3.6241550739,4.8106346847,1.403101783,5.0110777965,1.3008,0.3794,1.355,3.5098346847,1.023701783,3.6560777965
2020-07-02 06:30:00,4.68032,2.06926,5.1173462117,1.3003200000000001,0.37926000000000004,1.3545,3.38,1.69,3.778954882,4.9977830098,1.4576867112,5.2060239685,1.3003200000000001,0.37926000000000004,1.3545,3.6974630098,1.0784267112,3.8515239685
2020-07-02 07:00:00,4.9408,2.0394,5.3451526639,1.3008,0.3794,1.355,3.64,1.6600000000000001,4.0006499472,5.2283246952,1.5249280361,5.4461715575,1.3008,0.3794,1.355,3.9275246952,1.1455280361,4.0911715575
2020-07-02 07:30:00,5.3044,1.9492,5.6511981031000005,1.3344,0.38920000000000005,1.3900000000000001,3.9699999999999998,1.56,4.2655011429,5.5908682466,1.6306699053,5.8238210903,1.3344,0.38920000000000005,1.3900000000000001,4.2564682466,1.2414699053,4.4338210903
2020-07-02 08:00:00,5.71496,1.8622800000000002,6.010728292,1.34496,0.39228,1.401,4.37,1.47,4.6106181798,5.9757916574,1.7429392334,6.2247829765,1.34496,0.39228,1.401,4.6308316574,1.3506592334,4.8237829765
2020-07-02 08:30:00,6.15448,1.23214,6.2766068102,1.34448,0.39214000000000004,1.4005,4.8100000000000005,0.84,4.88279633,6.156844771,1.7957463916,6.4133799698,1.34448,0.39214000000000004,1.4005,4.812364771,1.4036063916,5.0128799698
2020-07-02 09:00:00,6.32448,0.9821400000000001,6.4002848569,1.34448,0.39214000000000004,1.4005,4.98,0.59,5.014828013,6.2798085173,1.8316108175,6.5414672055,1.34448,0.39214000000000004,1.4005,4.9353285173,1.4394708175,5.1409672055
2020-07-02 09:30:00,6.62352,0.9118600000000001,6.6859932583,1.34352,0.39186000000000004,1.3995,5.28,0.52,5.3055442699,6.6027475609,1.9258013719,6.8778620426,1.34352,0.39186000000000004,1.3995,5.2592275609,1.5339413719000001,5.4783620426
2020-07-02 10:00:00,6.61352,0.95186,6.6816677746,1.34352,0.39186000000000004,1.3995,5.27,0.56,5.299669801,6.5769372326,1.9182733595,6.8509762839,1.34352,0.39186000000000004,1.3995,5.2334172326,1.5264133595,5.4514762839
2020-07-02 10:30:00,6.63736,0.95298,6.705424569,1.3473600000000001,0.39298000000000005,1.4035,5.29,0.56,5.3195582523,6.6041615812,1.9262137945000002,6.8793349804,1.3473600000000001,0.39298000000000005,1.4035,5.2568015812,1.5332337945,5.4758349804
2020-07-02 11:00:00,6.55448,0.62214,6.5839400248,1.34448,0.39214000000000004,1.4005,5.21,0.23,5.2150743044,6.5263326112,1.9035136783,6.7982631367,1.34448,0.39214000000000004,1.4005,5.1818526112,1.5113736783,5.3977631367
2020-07-02 11:30:00,6.5144,0.8392000000000001,6.568231421,1.3344,0.38920000000000005,1.3900000000000001,5.18,0.45,5.1995095923,6.494694149,1.8942857934,6.7653064052000005,1.3344,0.38920000000000005,1.3900000000000001,5.160294149,1.5050857934000001,5.3753064052
2020-07-02 12:00:00,6.5496,0.8178000000000001,6.6004588477,1.3296000000000001,0.38780000000000003,1.385,5.22,0.43,5.2376807845,6.5153848931,1.9003205938,6.7868592637,1.3296000000000001,0.38780000000000003,1.385,5.1857848931,1.5125205938000001,5.4018592637000005
2020-07-02 12:30:00,6.5024,0.8557,6.5584623388,1.3224,0.38570000000000004,1.3775,5.18,0.47000000000000003,5.2012786889000004,6.512819196,1.8995722655,6.7841866625,1.3224,0.38570000000000004,1.3775,5.190419196,1.5138722654999999,5.4066866625
2020-07-02 13:00:00,6.78192,0.91556,6.8434413127,1.32192,0.38556,1.377,5.46,0.53,5.4856631322,6.7587289382,1.9712959403,7.040342644,1.32192,0.38556,1.377,5.4368089382,1.5857359403,5.663342644
2020-07-02 13:30:00,6.65288,0.9358400000000001,6.7183784353,1.32288,0.38584,1.3780000000000001,5.33,0.55,5.3583019698,6.6667747492,1.9444759685,6.9445570305,1.32288,0.38584,1.3780000000000001,5.3438947492,1.5586359685,5.5665570305
2020-07-02 14:00:00,6.58432,0.9362600000000001,6.6505528078000005,1.3243200000000002,0.38626000000000005,1.3795,5.26,0.55,5.288676583,6.5908491111,1.9223309907,6.8654678241,1.3243200000000002,0.38626000000000005,1.3795,5.2665291111,1.5360709906999999,5.4859678241
2020-07-02 14:30:00,6.48528,0.9665400000000001,6.5569090469999995,1.32528,0.38654000000000005,1.3805,5.16,0.58,5.1924945835,6.5063220115,1.8976772533,6.7774187619,1.32528,0.38654000000000005,1.3805,5.1810420115,1.5111372533,5.3969187619
2020-07-02 15:00:00,6.4952,0.9236000000000001,6.5605380877,1.3152,0.3836,1.37,5.18,0.54,5.20807066,6.5146634942,1.9001101858,6.7861078064,1.3152,0.3836,1.37,5.1994634942,1.5165101858,5.4161078064
2020-07-02 15:30:00,6.36256,0.8840800000000001,6.423687975,1.2825600000000001,0.37408,1.336,5.08,0.51,5.1055362108,6.376711535,1.8598741977,6.6424078489,1.2825600000000001,0.37408,1.336,5.094151535,1.4857941977,5.3064078489
2020-07-02 16:00:00,6.48352,0.9343600000000001,6.5505007595,1.28352,0.37436,1.337,5.2,0.56,5.2300669212,6.4618475414,1.8847055329,6.731091189,1.28352,0.37436,1.337,5.1783275414,1.5103455329000002,5.394091189
2020-07-02 16:30:00,6.6128,1.4554,6.771064392,1.2528000000000001,0.3654,1.305,5.36,1.09,5.4697074876,6.8766825636,2.0056990811,7.1632110038,1.2528000000000001,0.3654,1.305,5.6238825636000005,1.6402990811,5.8582110038
2020-07-02 17:00:00,6.82256,1.5840800000000002,7.0040441461,1.2825600000000001,0.37408,1.336,5.54,1.21,5.6705996156000005,7.0913236621,2.0683027348,7.3867954814,1.2825600000000001,0.37408,1.336,5.8087636621000005,1.6942227348,6.0507954814
2020-07-02 17:30:00,6.80608,1.68094,7.010583731,1.3060800000000001,0.38094000000000006,1.3605,5.5,1.3,5.6515484604,7.1148436621,2.0751627348,7.4112954814,1.3060800000000001,0.38094000000000006,1.3605,5.8087636621000005,1.6942227348,6.0507954814
2020-07-02 18:00:00,6.72128,1.72954,6.9402387171,1.30128,0.37954000000000004,1.3555000000000001,5.42,1.35,5.5855975508,7.0417008725,2.0538294211,7.3351050755,1.30128,0.37954000000000004,1.3555000000000001,5.7404208725,1.6742894211000001,5.9796050755
2020-07-02 18:30:00,6.51456,1.7675800000000002,6.7500985956,1.2945600000000002,0.37758,1.3485,5.22,1.3900000000000001,5.4018978147,6.8178741512,1.9885466273999999,7.1019522408,1.2945600000000002,0.37758,1.3485,5.5233141512,1.6109666274,5.7534522408
2020-07-02 19:00:00,6.44024,1.7663200000000001,6.6780669059,1.29024,0.37632000000000004,1.344,5.15,1.3900000000000001,5.3342853317,6.7075845669,1.956378832,6.9870672572,1.29024,0.37632000000000004,1.344,5.4173445669,1.5800588320000002,5.6430672572
2020-07-02 19:30:00,6.53552,1.17786,6.6408113849,1.29552,0.37786000000000003,1.3495,5.24,0.8,5.3007169326,6.4975612846,1.8951220413,6.7682930048,1.29552,0.37786000000000003,1.3495,5.2020412846,1.5172620413,5.4187930048
2020-07-02 20:00:00,6.41552,1.46786,6.5813000122,1.29552,0.37786000000000003,1.3495,5.12,1.09,5.2347397261,6.5021894352,1.8964719186,6.773113995,1.29552,0.37786000000000003,1.3495,5.2066694352,1.5186119186,5.423613995
2020-07-02 20:30:00,6.22984,1.47912,6.4030229111,1.29984,0.37912,1.354,4.93,1.1,5.0512275736,6.3688441526,1.8575795445,6.6342126589,1.29984,0.37912,1.354,5.0690041526,1.4784595445,5.2802126589
2020-07-02 21:00:00,6.0256,1.2208,6.1480247234,1.3056,0.3808,1.3599999999999999,4.72,0.84,4.7941631178,5.9924255622,1.7477907890000002,6.2421099607,1.3056,0.3808,1.3599999999999999,4.6868255622,1.366990789,4.8821099607
2020-07-02 21:30:00,5.84376,1.46318,6.0241536044,1.31376,0.38318,1.3685,4.53,1.08,4.6569625294,5.8286531093,1.7000238235,6.0715136555,1.31376,0.38318,1.3685,4.5148931093,1.3168438235,4.7030136555
2020-07-02 22:00:00,5.8652,1.5735999999999999,6.0726261206,1.3152,0.3836,1.37,4.55,1.19,4.703041569,5.8462033434,1.7051426418000002,6.0897951494,1.3152,0.3836,1.37,4.5310033434,1.3215426418,4.7197951494
2020-07-02 22:30:00,5.83568,1.27374,5.973070789,1.31568,0.38374,1.3705,4.52,0.89,4.6067884692,5.7308279336,1.6714914806,5.9696124309,1.31568,0.38374,1.3705,4.4151479336,1.2877514805999999,4.5991124309
2020-07-02 23:00:00,5.57616,1.25388,5.7153980964,1.31616,0.38388000000000005,1.371,4.26,0.87,4.3479305422,5.4545626847,1.5909141164,5.6818361298,1.31616,0.38388000000000005,1.371,4.1384026847,1.2070341164,4.3108361298
2020-07-02 23:30:00,5.20616,1.6038800000000002,5.4476171855,1.31616,0.38388000000000005,1.371,3.89,1.22,4.0768247448,5.2945983425,1.5442578499000001,5.5152066068,1.31616,0.38388000000000005,1.371,3.9784383425,1.1603778499,4.1442066068
