Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2020-07-03 00:00:00,4.97664,2.00402,5.364982931,1.31664,0.38402000000000003,1.3715,3.66,1.62,4.0024992192,5.2456794775,1.5299898476,5.4642494557,1.31664,0.38402000000000003,1.3715,3.9290394775,1.1459698476,4.0927494557
2020-07-03 00:30:00,4.76968,1.5132400000000001,5.0039726818,1.27968,0.37324,1.333,3.49,1.1400000000000001,3.6714710948000002,4.8254304902000005,1.4074172263,5.026490094,1.27968,0.37324,1.333,3.5457504902,1.0341772263,3.693490094
2020-07-03 01:00:00,4.67344,1.32142,4.8566647249,1.27344,0.37142000000000003,1.3265,3.4,0.9500000000000001,3.5302266216,4.634496952,1.3517282777,4.8276009917,1.27344,0.37142000000000003,1.3265,3.361056952,0.9803082777000001,3.5011009917
2020-07-03 01:30:00,4.55248,1.30114,4.7347692077,1.27248,0.37114,1.3255,3.2800000000000002,0.93,3.409296115,4.4741570731,1.3049624796,4.6605802845,1.27248,0.37114,1.3255,3.2016770731,0.9338224796000001,3.3350802845
2020-07-03 02:00:00,4.60248,1.30114,4.7828639381,1.27248,0.37114,1.3255,3.33,0.93,3.4574267888,4.5350905651,1.3227347481,4.7240526719,1.27248,0.37114,1.3255,3.2626105651,0.9515947481,3.3985526719
2020-07-03 02:30:00,4.49296,1.90128,4.8786837569,1.27296,0.37128000000000005,1.326,3.22,1.53,3.5650105189,4.6981120325,1.3702826762,4.8938667006,1.27296,0.37128000000000005,1.326,3.4251520324999998,0.9990026762,3.5678667005999998
2020-07-03 03:00:00,4.4729600000000005,2.10128,4.9419377576,1.27296,0.37128000000000005,1.326,3.2,1.73,3.6377053207000003,4.777758158,1.3935127961,4.9768314146,1.27296,0.37128000000000005,1.326,3.504798158,1.0222327961,3.6508314146
2020-07-03 03:30:00,4.37296,2.13128,4.8646822712,1.27296,0.37128000000000005,1.326,3.1,1.76,3.5647720825,4.6851051901,1.3664890138,4.8803179063,1.27296,0.37128000000000005,1.326,3.4121451901,0.9952090138,3.5543179063
2020-07-03 04:00:00,4.37296,2.13128,4.8646822712,1.27296,0.37128000000000005,1.326,3.1,1.76,3.5647720825,4.6911230828,1.3682442325,4.8865865446,1.27296,0.37128000000000005,1.326,3.4181630828,0.9969642325,3.5605865446
2020-07-03 04:30:00,4.34248,2.13114,4.8372399413,1.27248,0.37114,1.3255,3.07,1.76,3.5387144558,4.6816162437,1.3654714044,4.8766835872000005,1.27248,0.37114,1.3255,3.4091362437,0.9943314044,3.5511835872
2020-07-03 05:00:00,4.27248,2.13114,4.774499246,1.27248,0.37114,1.3255,3.0,1.76,3.4781604333000002,4.5869421803,1.3378581359,4.7780647711,1.27248,0.37114,1.3255,3.3144621803,0.9667181359,3.4525647711
2020-07-03 05:30:00,4.29344,2.13142,4.7933890151,1.27344,0.37142000000000003,1.3265,3.02,1.76,3.4954255821,4.6218525931,1.3480403397,4.8144297845,1.27344,0.37142000000000003,1.3265,3.3484125931,0.9766203397000001,3.4879297845
2020-07-03 06:00:00,4.43344,1.9514200000000002,4.8439065071,1.27344,0.37142000000000003,1.3265,3.16,1.58,3.5329874044,4.7097206114,1.3736685117,4.9059589702,1.27344,0.37142000000000003,1.3265,3.4362806114,1.0022485117,3.5794589702
2020-07-03 06:30:00,4.71344,1.26142,4.879313174,1.27344,0.37142000000000003,1.3265,3.44,0.89,3.5532661032,4.6975996921,1.3701332435,4.8933330126,1.27344,0.37142000000000003,1.3265,3.4241596921,0.9987132435,3.5668330126
2020-07-03 07:00:00,4.91296,1.26128,5.0722779104,1.27296,0.37128000000000005,1.326,3.64,0.89,3.7472256404,4.8743244523,1.4216779653,5.0774213045,1.27296,0.37128000000000005,1.326,3.6013644523,1.0503979653,3.7514213045
2020-07-03 07:30:00,5.27512,1.52066,5.4899269440000005,1.30512,0.38066000000000005,1.3595000000000002,3.9699999999999998,1.1400000000000001,4.1304358124,5.3700522487,1.5662652392,5.5938044257,1.30512,0.38066000000000005,1.3595000000000002,4.0649322487,1.1856052392,4.2343044257
2020-07-03 08:00:00,5.48528,1.86904,5.7949639516,1.26528,0.36904000000000003,1.318,4.22,1.5,4.478660514,5.7324556361,1.6719662272,5.9713079542,1.26528,0.36904000000000003,1.318,4.4671756361,1.3029262272,4.6533079542
2020-07-03 08:30:00,5.52344,0.9589200000000001,5.6060607382,0.8534400000000001,0.24892000000000003,0.889,4.67,0.71,4.7236638322,5.5334756459,1.6139303967,5.7640371312,0.8534400000000001,0.24892000000000003,0.889,4.6800356459,1.3650103967,4.8750371312
2020-07-03 09:00:00,5.76344,0.71892,5.8081052504,0.8534400000000001,0.24892000000000003,0.889,4.91,0.47000000000000003,4.9324436135,5.7638382925,1.681119502,6.0039982213,0.8534400000000001,0.24892000000000003,0.889,4.9103982925,1.432199502,5.1149982213
2020-07-03 09:30:00,5.78584,1.41962,5.9574546117,0.85584,0.24962,0.8915000000000001,4.93,1.17,5.0669320106,6.0919613934,1.7768220731,6.3457931181,0.85584,0.24962,0.8915000000000001,5.2361213934,1.5272020731,5.4542931181
2020-07-03 10:00:00,6.02392,1.41906,6.1888079183,0.8539200000000001,0.24906000000000003,0.8895000000000001,5.17,1.17,5.300735798,6.3430323277,1.8500510956,6.6073253413,0.8539200000000001,0.24906000000000003,0.8895000000000001,5.4891123277,1.6009910956,5.7178253413
2020-07-03 10:30:00,6.05392,1.45906,6.227262918,0.8539200000000001,0.24906000000000003,0.8895000000000001,5.2,1.21,5.3389231124,6.3815101274,1.8612737871,6.6474063827,0.8539200000000001,0.24906000000000003,0.8895000000000001,5.5275901274,1.6122137871,5.7579063827
2020-07-03 11:00:00,6.37392,1.21906,6.4894501655,0.8539200000000001,0.24906000000000003,0.8895000000000001,5.52,0.97,5.6045784855,6.7021664393,1.9547985448,6.9814233742,0.8539200000000001,0.24906000000000003,0.8895000000000001,5.8482464393,1.7057385448,6.0919233742
2020-07-03 11:30:00,6.32008,1.34794,6.462225116,0.8500800000000001,0.24794000000000002,0.8855000000000001,5.47,1.1,5.5795071467,6.6520708724,1.9401873378,6.9292404921,0.8500800000000001,0.24794000000000002,0.8855000000000001,5.8019908724,1.6922473378,6.0437404921
2020-07-03 12:00:00,6.6572,1.4171,6.8063561654,1.0872,0.3171,1.1325,5.57,1.1,5.6775787093,6.9835337123,2.0368639994,7.2745142836,1.0872,0.3171,1.1325,5.8963337123,1.7197639994,6.1420142836
2020-07-03 12:30:00,6.82472,1.51346,6.990519598000001,1.3147199999999999,0.38346,1.3695,5.51,1.13,5.6246777685,7.1440946788,2.0836942813,7.4417652904,1.3147199999999999,0.38346,1.3695,5.8293746788,1.7002342813,6.0722652904
2020-07-03 13:00:00,7.10008,1.5579399999999999,7.2689967017,1.3300800000000002,0.38794,1.3855,5.77,1.17,5.8874272819,7.4167874349,2.1632296685,7.7258202447,1.3300800000000002,0.38794,1.3855,6.0867074349,1.7752896685000001,6.3403202447
2020-07-03 13:30:00,7.08168,1.62424,7.2655589737,1.35168,0.39424000000000003,1.408,5.73,1.23,5.8605289864,7.4013547475,2.158728468,7.7097445287,1.35168,0.39424000000000003,1.408,6.0496747475,1.7644884680000001,6.3017445287000005
2020-07-03 14:00:00,6.64312,1.66466,6.8485134336,1.35312,0.39466,1.4095,5.29,1.27,5.440312491,6.9608557486,2.0302495933,7.2508914048,1.35312,0.39466,1.4095,5.6077357486,1.6355895933,5.8413914048
2020-07-03 14:30:00,6.59072,1.66396,6.7975255057,1.35072,0.39396000000000003,1.407,5.24,1.27,5.3917065944,6.8909471700000005,2.0098595913,7.1780699688,1.35072,0.39396000000000003,1.407,5.54022717,1.6158995913,5.7710699688
2020-07-03 15:00:00,6.57912,1.65766,6.7847370362,1.32912,0.38766,1.3845,5.25,1.27,5.4014257377,6.9141448213,2.0166255729,7.2022341888,1.32912,0.38766,1.3845,5.5850248213,1.6289655728999999,5.8177341888
2020-07-03 15:30:00,6.64976,1.29368,6.7744310462,1.34976,0.39368000000000003,1.4060000000000001,5.3,0.9,5.3758720223,6.8157568486999995,1.9879290809,7.0997467174,1.34976,0.39368000000000003,1.4060000000000001,5.4659968487,1.5942490809,5.6937467174
2020-07-03 16:00:00,6.56992,1.03206,6.650488452,1.30992,0.38206,1.3645,5.26,0.65,5.300009434,6.525552424,1.9032861237,6.7974504417,1.30992,0.38206,1.3645,5.215632424,1.5212261237,5.4329504417
2020-07-03 16:30:00,6.66856,1.41458,6.8169442604,1.31856,0.38458000000000003,1.3735,5.35,1.03,5.4482474246,6.6904451337,1.9513798307,6.9692136809,1.31856,0.38458000000000003,1.3735,5.3718851337,1.5667998307,5.5957136809
2020-07-03 17:00:00,6.89168,1.84424,7.1341765047,1.35168,0.39424000000000003,1.408,5.54,1.45,5.7266133098,7.0749720262,2.0635335077,7.3697625273,1.35168,0.39424000000000003,1.408,5.7232920262,1.6692935077,5.9617625273
2020-07-03 17:30:00,7.01168,1.74424,7.2253740111,1.35168,0.39424000000000003,1.408,5.66,1.35,5.818771348,7.1006406867,2.0710202003,7.3965007153,1.35168,0.39424000000000003,1.408,5.7489606867,1.6767802003,5.9885007153
2020-07-03 18:00:00,6.90264,1.72452,7.1148020492,1.35264,0.39452000000000004,1.409,5.55,1.33,5.7071358841,7.137022151,2.0816314607,7.434398074,1.35264,0.39452000000000004,1.409,5.784382151,1.6871114607000002,6.025398074
2020-07-03 18:30:00,6.79312,1.29466,6.9153903614,1.35312,0.39466,1.4095,5.44,0.9,5.5139459555,6.8046437767,1.9846877682000001,7.0881706008,1.35312,0.39466,1.4095,5.4515237767,1.5900277682000001,5.6786706008
2020-07-03 19:00:00,6.58168,2.07424,6.9007958382000005,1.35168,0.39424000000000003,1.408,5.23,1.6800000000000002,5.4932048933,6.7893919879,1.9802393298,7.0722833207,1.35168,0.39424000000000003,1.408,5.4377119879,1.5859993298,5.6642833207
2020-07-03 19:30:00,6.44216,2.04438,6.7587657934,1.35216,0.39438,1.4085,5.09,1.65,5.3507569558,6.5787610445,1.9188053047,6.852876088,1.35216,0.39438,1.4085,5.2266010445,1.5244253047,5.444376088
2020-07-03 20:00:00,6.16216,1.77438,6.4125377387,1.35216,0.39438,1.4085,4.8100000000000005,1.38,5.0040483611,6.2419692244,1.8205743571,6.5020512754,1.35216,0.39438,1.4085,4.8898092244,1.4261943571,5.0935512754
2020-07-03 20:30:00,6.11312,1.42466,6.2769333476,1.35312,0.39466,1.4095,4.76,1.03,4.8701642683,6.0530430256,1.7654708825,6.3052531517,1.35312,0.39466,1.4095,4.6999230256,1.3708108825,4.8957531517
2020-07-03 21:00:00,5.92312,1.39466,6.0850987708,1.35312,0.39466,1.4095,4.57,1.0,4.6781299683,5.8596379092,1.7090610569,6.1037894888,1.35312,0.39466,1.4095,4.5065179092,1.3144010569,4.6942894888
2020-07-03 21:30:00,5.81264,1.41452,5.9822780444,1.35264,0.39452000000000004,1.409,4.46,1.02,4.5751502708,5.7579200661000005,1.6793933526,5.9978334022,1.35264,0.39452000000000004,1.409,4.4052800661,1.2848733526,4.5888334022
2020-07-03 22:00:00,5.65168,1.50424,5.8484378085,1.35168,0.39424000000000003,1.408,4.3,1.11,4.440957104,5.5915847418,1.630878883,5.8245674393,1.35168,0.39424000000000003,1.408,4.2399047418,1.236638883,4.4165674393
2020-07-03 22:30:00,5.47216,1.52438,5.6805166534,1.35216,0.39438,1.4085,4.12,1.13,4.2721540234,5.4112579256,1.5782835616000002,5.6367270058,1.35216,0.39438,1.4085,4.0590979256,1.1839035616,4.2282270058
2020-07-03 23:00:00,5.22264,1.52452,5.4406001323,1.35264,0.39452000000000004,1.409,3.87,1.13,4.0316001786,5.1685546667,1.5074951111,5.3839111111,1.35264,0.39452000000000004,1.409,3.8159146667,1.1129751111,3.9749111111
2020-07-03 23:30:00,4.98216,1.52438,5.2101490046,1.35216,0.39438,1.4085,3.63,1.13,3.8018153559,4.9332531394,1.438865499,5.1388053535000005,1.35216,0.39438,1.4085,3.5810931394,1.044485499,3.7303053535
2020-07-04 00:00:00,4.82168,1.50424,5.0508747757,1.35168,0.39424000000000003,1.408,3.47,1.11,3.6432128678,4.750765139,1.3856398322,4.9487136865,1.35168,0.39424000000000003,1.408,3.399085139,0.9913998322,3.5407136865
2020-07-04 00:30:00,4.62568,1.49374,4.8608820856,1.31568,0.38374,1.3705,3.31,1.11,3.4911602656,4.57031709,1.3330091512,4.7607469687,1.31568,0.38374,1.3705,3.25463709,0.9492691512,3.3902469687
2020-07-04 01:00:00,4.45848,1.49164,4.70138637,1.30848,0.38164000000000003,1.363,3.15,1.11,3.339850296,4.3993697826,1.2831495199,4.5826768568,1.30848,0.38164000000000003,1.363,3.0908897826,0.9015095199000001,3.2196768568
2020-07-04 01:30:00,4.36848,1.49164,4.6161247167,1.30848,0.38164000000000003,1.363,3.06,1.11,3.255103685,4.3146686737,1.2584450298,4.4944465351,1.30848,0.38164000000000003,1.363,3.0061886737,0.8768050298000001,3.1314465351
2020-07-04 02:00:00,4.4684800000000005,1.47164,4.7045762615,1.30848,0.38164000000000003,1.363,3.16,1.09,3.3427084827,4.4276945498,1.2914109104,4.6121818227,1.30848,0.38164000000000003,1.363,3.1192145498,0.9097709104,3.2491818226999998
2020-07-04 02:30:00,4.51848,1.45164,4.7459372309,1.30848,0.38164000000000003,1.363,3.21,1.07,3.3836370964,4.4683173212,1.3032592187,4.6544972096,1.30848,0.38164000000000003,1.363,3.1598373212,0.9216192187000001,3.2914972096
2020-07-04 03:00:00,4.30848,1.51164,4.5659670827,1.30848,0.38164000000000003,1.363,3.0,1.13,3.2057604402,4.2095271483,1.2277787516,4.3849241128,1.30848,0.38164000000000003,1.363,2.9010471483,0.8461387516000001,3.0219241128
2020-07-04 03:30:00,4.30896,1.51178,4.5664663636,1.30896,0.38178,1.3635,3.0,1.13,3.2057604402,4.2100071483,1.2279187516,4.3854241128,1.30896,0.38178,1.3635,2.9010471483,0.8461387516000001,3.0219241128
2020-07-04 04:00:00,4.25896,1.51178,4.5193162149,1.30896,0.38178,1.3635,2.95,1.13,3.159018835,4.2100071483,1.2279187516,4.3854241128,1.30896,0.38178,1.3635,2.9010471483,0.8461387516000001,3.0219241128
2020-07-04 04:30:00,4.23848,1.51164,4.4999742444,1.30848,0.38164000000000003,1.363,2.93,1.13,3.1403502989,4.214675413,1.2292803288,4.3902868885,1.30848,0.38164000000000003,1.363,2.906195413,0.8476403288000001,3.0272868885
2020-07-04 05:00:00,4.27896,1.47178,4.5250011105,1.30896,0.38178,1.3635,2.9699999999999998,1.09,3.1637003651,4.2365188325,1.2356513261,4.4130404505,1.30896,0.38178,1.3635,2.9275588325,0.8538713261,3.0495404505
2020-07-04 05:30:00,4.19896,1.47178,4.4494270923,1.30896,0.38178,1.3635,2.89,1.09,3.0887214183,4.1489607543,1.2101135533,4.3218341191,1.30896,0.38178,1.3635,2.8400007543,0.8283335533,2.9583341191
2020-07-04 06:00:00,4.19848,1.49164,4.4555834859,1.30848,0.38164000000000003,1.363,2.89,1.11,3.095835913,4.1484807543,1.2099735533,4.3213341191,1.30848,0.38164000000000003,1.363,2.8400007543,0.8283335533,2.9583341191
2020-07-04 06:30:00,4.36848,1.44164,4.6002112343,1.30848,0.38164000000000003,1.363,3.06,1.06,3.238394664,4.353092766,1.2696520567,4.5344716312,1.30848,0.38164000000000003,1.363,3.044612766,0.8880120567,3.1714716312
2020-07-04 07:00:00,4.428,1.4415,4.656726989,1.308,0.3815,1.3625,3.12,1.06,3.2951479481,4.4353175546,1.2936342868000001,4.6201224527,1.308,0.3815,1.3625,3.1273175546,0.9121342868000001,3.2576224527
2020-07-04 07:30:00,4.72112,1.79116,5.0494780126,1.34112,0.39116,1.397,3.38,1.4,3.6584696254,4.9167798761,1.4340607972,5.1216457043,1.34112,0.39116,1.397,3.5756598761,1.0429007972,3.7246457043
2020-07-04 08:00:00,4.9312000000000005,2.1041,5.3613403408,1.3512,0.3941,1.4075,3.58,1.71,3.9674298986,5.2322659379,1.5260775652,5.4502770187,1.3512,0.3941,1.4075,3.8810659379,1.1319775652,4.0427770187
2020-07-04 08:30:00,5.24024,2.10382,5.6467843814,1.35024,0.39382000000000006,1.4065,3.89,1.71,4.2492587589,5.4846842973,1.5996995867,5.7132128097,1.35024,0.39382000000000006,1.4065,4.1344442973,1.2058795867,4.3067128097000005
2020-07-04 09:00:00,5.54072,2.08396,5.9196678454,1.35072,0.39396000000000003,1.407,4.19,1.69,4.5179862771,5.7610911315,1.6803182467000002,6.0011365953,1.35072,0.39396000000000003,1.407,4.4103711315,1.2863582466999999,4.5941365953
2020-07-04 09:30:00,5.86024,2.05382,6.2097173406,1.35024,0.39382000000000006,1.4065,4.51,1.6600000000000001,4.8057985809,6.0250936271,1.7573189746,6.2761391948,1.35024,0.39382000000000006,1.4065,4.6748536271,1.3634989746000001,4.8696391948
2020-07-04 10:00:00,5.94072,1.53396,6.1355674065,1.35072,0.39396000000000003,1.407,4.59,1.1400000000000001,4.7294502852,6.0050143225,1.7514625107000001,6.2552232526000004,1.35072,0.39396000000000003,1.407,4.6542943225,1.3575025107,4.8482232526
2020-07-04 10:30:00,6.00072,1.29396,6.1386458604,1.35072,0.39396000000000003,1.407,4.65,0.9,4.7362960212,6.039398718,1.7614912928000002,6.2910403313,1.35072,0.39396000000000003,1.407,4.688678718,1.3675312928,4.8840403313
2020-07-04 11:00:00,6.28024,1.27382,6.4081223342,1.35024,0.39382000000000006,1.4065,4.93,0.88,5.0079237215,6.246728234,1.8219624016,6.5070085771,1.35024,0.39382000000000006,1.4065,4.896488234,1.4281424016,5.1005085771
2020-07-04 11:30:00,6.28072,1.24396,6.4027244357,1.35072,0.39396000000000003,1.407,4.93,0.85,5.0027392497,6.2428750586,1.8208385588,6.5029948527,1.35072,0.39396000000000003,1.407,4.8921550586,1.4268785588,5.0959948527
2020-07-04 12:00:00,6.20976,1.24368,6.3330765983,1.34976,0.39368000000000003,1.4060000000000001,4.86,0.85,4.9337713769,6.1767739302,1.801559063,6.4341395107,1.34976,0.39368000000000003,1.4060000000000001,4.8270139302,1.407879063,5.0281395107
2020-07-04 12:30:00,6.20736,1.27298,6.3365445039,1.3473600000000001,0.39298000000000005,1.4035,4.86,0.88,4.9390282445,6.2275005565,1.8163543290000002,6.4869797464,1.3473600000000001,0.39298000000000005,1.4035,4.8801405565,1.423374329,5.0834797464
2020-07-04 13:00:00,6.31112,1.27116,6.4378632635,1.34112,0.39116,1.397,4.97,0.88,5.0473062122,6.3244993756,1.8446456512,6.588020183,1.34112,0.39116,1.397,4.9833793756,1.4534856512,5.191020183
2020-07-04 13:30:00,6.38832,1.30326,6.5199017669,1.34832,0.39326000000000005,1.4045,5.04,0.91,5.1214939227,6.394885753,1.8651750113,6.6613393261,1.34832,0.39326000000000005,1.4045,5.046565753,1.4719150113000001,5.2568393261
2020-07-04 14:00:00,6.40784,1.30312,6.5390010858,1.3478400000000001,0.39312,1.404,5.06,0.91,5.1411769081,6.3697560373,1.8578455109,6.6351625389,1.3478400000000001,0.39312,1.404,5.0219160373,1.4647255109000001,5.2311625389
2020-07-04 14:30:00,6.19352,1.30186,6.3288647837,1.34352,0.39186000000000004,1.3995,4.85,0.91,4.9346327118,6.1773923526,1.8017394362,6.4347837006,1.34352,0.39186000000000004,1.3995,4.8338723526,1.4098794362,5.0352837006
2020-07-04 15:00:00,5.91632,1.29976,6.0574102057,1.33632,0.38976000000000005,1.392,4.58,0.91,4.6695288842,5.9070708333,1.7228956597,6.1531987847,1.33632,0.38976000000000005,1.392,4.5707508333,1.3331356597,4.7611987847
2020-07-04 15:30:00,5.91728,1.3400400000000001,6.0671170913,1.33728,0.39004000000000005,1.393,4.58,0.9500000000000001,4.6774886424,5.894329286,1.7191793751,6.1399263396,1.33728,0.39004000000000005,1.393,4.557049286,1.3291393751,4.7469263396
2020-07-04 16:00:00,5.99064,1.34102,6.1389007363,1.34064,0.39102000000000003,1.3965,4.65,0.9500000000000001,4.74605099,5.9602778981,1.7384143869000002,6.2086228105,1.34064,0.39102000000000003,1.3965,4.6196378981,1.3473943869,4.8121228105
2020-07-04 16:30:00,5.92488,1.33934,6.0743752477,1.33488,0.38934,1.3905,4.59,0.9500000000000001,4.6872806615,5.9082315699,1.7232342079,6.1544078853,1.33488,0.38934,1.3905,4.5733515699,1.3338942079,4.7639078853
2020-07-04 17:00:00,5.98968,1.32074,6.1335650848,1.33968,0.39074000000000003,1.3955,4.65,0.93,4.7420881476000005,5.9713111167,1.7416324090000002,6.2201157465,1.33968,0.39074000000000003,1.3955,4.6316311167,1.350892409,4.8246157465
2020-07-04 17:30:00,6.12824,1.3203200000000002,6.2688571845,1.33824,0.39032000000000006,1.3940000000000001,4.79,0.93,4.8794466899,6.122409866,1.7857028776,6.3775102771,1.33824,0.39032000000000006,1.3940000000000001,4.784169866,1.3953828776,4.9835102771
2020-07-04 18:00:00,6.13352,1.29186,6.2680914041,1.34352,0.39186000000000004,1.3995,4.79,0.9,4.8738178054,6.1015408317,1.7796160759,6.3557716997,1.34352,0.39186000000000004,1.3995,4.7580208317,1.3877560759,4.9562716997
2020-07-04 18:30:00,6.20736,1.83298,6.4723360427,1.3473600000000001,0.39298000000000005,1.4035,4.86,1.44,5.0688460225,6.3725207643,1.8586518896,6.6380424628,1.3473600000000001,0.39298000000000005,1.4035,5.0251607643,1.4656718896,5.2345424628
2020-07-04 19:00:00,6.12736,2.07298,6.4685227564,1.3473600000000001,0.39298000000000005,1.4035,4.78,1.6800000000000002,5.0666359648,6.3082229923,1.8398983727,6.5710656169,1.3473600000000001,0.39298000000000005,1.4035,4.9608629923,1.4469183727,5.1675656169
2020-07-04 19:30:00,6.00784,2.10312,6.3653165829,1.3478400000000001,0.39312,1.404,4.66,1.71,4.9638392399,6.2392551265,1.8197827452,6.4992240901,1.3478400000000001,0.39312,1.404,4.8914151265,1.4266627452,5.0952240901
2020-07-04 20:00:00,5.83832,2.13326,6.2158489887,1.34832,0.39326000000000005,1.4045,4.49,1.74,4.815360838,6.1270910221,1.7870682148,6.3823864813,1.34832,0.39326000000000005,1.4045,4.7787710221,1.3938082148,4.9778864813
2020-07-04 20:30:00,5.7588,1.6634,5.9942202996,1.3488,0.3934,1.405,4.41,1.27,4.5892265143,5.8358962711,1.7021364124,6.0790586157,1.3488,0.3934,1.405,4.4870962711,1.3087364124,4.6740586157
2020-07-04 21:00:00,5.7088,1.4734,5.8958718609,1.3488,0.3934,1.405,4.36,1.08,4.4917702524,5.6736670716,1.6548195626000002,5.9100698663,1.3488,0.3934,1.405,4.3248670716,1.2614195626,4.5050698663
2020-07-04 21:30:00,5.62928,1.47354,5.8189443587,1.34928,0.39354000000000006,1.4055,4.28,1.08,4.4141590366,5.5574112258,1.6209116075,5.7889700269,1.34928,0.39354000000000006,1.4055,4.2081312258,1.2273716075,4.3834700269
2020-07-04 22:00:00,5.62928,1.49354,5.8240411271,1.34928,0.39354000000000006,1.4055,4.28,1.1,4.41909493,5.5686229431,1.6241816917,5.8006488991000005,1.34928,0.39354000000000006,1.4055,4.2193429431,1.2306416917,4.3951488991
2020-07-04 22:30:00,5.50928,1.5135399999999999,5.7134026158,1.34928,0.39354000000000006,1.4055,4.16,1.12,4.3081318457,5.4330843417,1.5846495997,5.6594628559,1.34928,0.39354000000000006,1.4055,4.0838043417,1.1911095997,4.2539628559
2020-07-04 23:00:00,5.22976,1.51368,5.4444115201,1.34976,0.39368000000000003,1.4060000000000001,3.88,1.12,4.0384155309,5.1998949469,1.5166360262,5.4165572363,1.34976,0.39368000000000003,1.4060000000000001,3.8501349469,1.1229560262,4.0105572363
2020-07-04 23:30:00,5.00976,1.5436800000000002,5.2421983175,1.34976,0.39368000000000003,1.4060000000000001,3.66,1.15,3.8364175998,4.9840800306,1.4536900089,5.1917500319,1.34976,0.39368000000000003,1.4060000000000001,3.6343200306,1.0600100089,3.7857500319
2020-07-05 00:00:00,4.81024,1.51382,5.0428226074,1.35024,0.39382000000000006,1.4065,3.46,1.12,3.6367567969,4.774748541,1.3926349911,4.9736963969,1.35024,0.39382000000000006,1.4065,3.424508541,0.9988149911,3.5671963969
2020-07-05 00:30:00,4.6028,1.5029,4.8419496332000005,1.3128,0.3829,1.3675,3.29,1.12,3.4754136444,4.5729075992,1.3337647164,4.7634454159,1.3128,0.3829,1.3675,3.2601075992,0.9508647164,3.3959454159
2020-07-05 01:00:00,4.47752,1.50136,4.7225276283,1.30752,0.38136000000000003,1.362,3.17,1.12,3.3620380724,4.461534305,1.3012808389,4.6474315677,1.30752,0.38136000000000003,1.362,3.154014305,0.9199208389,3.2854315677
2020-07-05 01:30:00,4.378,1.5015,4.6283243458,1.308,0.3815,1.3625,3.07,1.12,3.2679198277,4.3561669342,1.2705486891,4.5376738898,1.308,0.3815,1.3625,3.0481669342,0.8890486891,3.1751738898
2020-07-05 02:00:00,4.378,1.5015,4.6283243458,1.308,0.3815,1.3625,3.07,1.12,3.2679198277,4.3912668191,1.2807861556,4.5742362699,1.308,0.3815,1.3625,3.0832668191,0.8992861556,3.2117362699
2020-07-05 02:30:00,4.35704,1.50122,4.6084117709,1.30704,0.38122000000000006,1.3615,3.05,1.12,3.2491383473,4.336313724,1.2647581695,4.5169934625,1.30704,0.38122000000000006,1.3615,3.029273724,0.8835381695000001,3.1554934625
2020-07-05 03:00:00,4.54704,1.36122,4.746418929,1.30704,0.38122000000000006,1.3615,3.24,0.98,3.384966765,4.5364695153,1.323136942,4.7254890785,1.30704,0.38122000000000006,1.3615,3.2294295153,0.9419169420000001,3.3639890785
2020-07-05 03:30:00,4.32752,1.47136,4.5708127942,1.30752,0.38136000000000003,1.362,3.02,1.09,3.2106852851,4.2908710434,1.2515040543,4.4696573369,1.30752,0.38136000000000003,1.362,2.9833510434,0.8701440543000001,3.1076573369
2020-07-05 04:00:00,4.24752,1.47136,4.4951447585,1.30752,0.38136000000000003,1.362,2.94,1.09,3.1355541775,4.2445025745,1.2379799176,4.4213568485,1.30752,0.38136000000000003,1.362,2.9369825745,0.8566199176,3.0593568485000002
2020-07-05 04:30:00,4.37752,1.44136,4.6087091468,1.30752,0.38136000000000003,1.362,3.07,1.06,3.2478454397,4.3956224833,1.2820565576,4.5787734201,1.30752,0.38136000000000003,1.362,3.0881024833,0.9006965576,3.2167734201
2020-07-05 05:00:00,4.28704,1.4112200000000001,4.5133417608,1.30704,0.38122000000000006,1.3615,2.98,1.03,3.1529827148,4.2783765413,1.2478598246,4.4566422306,1.30704,0.38122000000000006,1.3615,2.9713365413,0.8666398246,3.0951422306
2020-07-05 05:30:00,4.18704,1.44122,4.4281394569,1.30704,0.38122000000000006,1.3615,2.88,1.06,3.0688760157,4.205410922,1.2265781856,4.380636377,1.30704,0.38122000000000006,1.3615,2.898370922,0.8453581856,3.019136377
2020-07-05 06:00:00,4.24704,1.42122,4.4785282236,1.30704,0.38122000000000006,1.3615,2.94,1.04,3.1185252925,4.2336169675,1.2348049489,4.4100176745,1.30704,0.38122000000000006,1.3615,2.9265769675,0.8535849489,3.0485176745
2020-07-05 06:30:00,4.24704,1.48122,4.4979285732,1.30704,0.38122000000000006,1.3615,2.94,1.1,3.1390444406,4.2012553302,1.225366138,4.3763076357,1.30704,0.38122000000000006,1.3615,2.8942153301999998,0.844146138,3.0148076357
2020-07-05 07:00:00,4.26656,1.48108,4.5163184343000005,1.30656,0.38108000000000003,1.361,2.96,1.1,3.1577840331,4.2486464433,1.239188546,4.4256733784,1.30656,0.38108000000000003,1.361,2.9420864433,0.8581085460000001,3.0646733784
2020-07-05 07:30:00,4.4192,1.4606,4.6543185323,1.3392,0.3906,1.395,3.08,1.07,3.2605674353,4.3859547447,1.2792368005,4.568702859,1.3392,0.3906,1.395,3.0467547447,0.8886368005,3.173702859
2020-07-05 08:00:00,4.5812,1.4641,4.8094679799,1.3512,0.3941,1.4075,3.23,1.07,3.4026166402,4.5338724574,1.3223794667,4.7227838098,1.3512,0.3941,1.4075,3.1826724574,0.9282794667,3.3152838098
2020-07-05 08:30:00,4.76928,1.46354,4.9887855286,1.34928,0.39354000000000006,1.4055,3.42,1.07,3.5834759662,4.7345708092,1.380916486,4.931844593,1.34928,0.39354000000000006,1.4055,3.3852908092,0.987376486,3.526344593
2020-07-05 09:00:00,4.88448,1.9221400000000002,5.2490729705,1.34448,0.39214000000000004,1.4005,3.54,1.53,3.8564880397,5.0936231935,1.4856400981,5.3058574931999996,1.34448,0.39214000000000004,1.4005,3.7491431935,1.0935000981,3.9053574932
2020-07-05 09:30:00,5.334,1.322,5.4953835171,1.344,0.392,1.4,3.99,0.93,4.0969500851,5.2732857336,1.5380416722999999,5.4930059725,1.344,0.392,1.4,3.9292857336,1.1460416723,4.0930059725
2020-07-05 10:00:00,5.49496,1.29228,5.6448713891,1.34496,0.39228,1.401,4.15,0.9,4.2464691215,5.3876630255,1.5714017158,5.6121489848,1.34496,0.39228,1.401,4.0427030255,1.1791217158,4.2111489848
2020-07-05 10:30:00,5.63832,1.29326,5.7847362818,1.34832,0.39326000000000005,1.4045,4.29,0.9,4.3833890998000005,5.5759295643,1.6263127896,5.8082599629,1.34832,0.39326000000000005,1.4045,4.2276095643,1.2330527896,4.4037599629
2020-07-05 11:00:00,5.56448,1.29214,5.712535641,1.34448,0.39214000000000004,1.4005,4.22,0.9,4.3149044022,5.5054399721,1.6057533252,5.7348333043,1.34448,0.39214000000000004,1.4005,4.1609599721,1.2136133252,4.3343333043
2020-07-05 11:30:00,5.72496,1.23228,5.8560806859,1.34496,0.39228,1.401,4.38,0.84,4.4598206242,5.6523219408,1.6485938994,5.887835355,1.34496,0.39228,1.401,4.3073619408,1.2563138994,4.486835355
2020-07-05 12:00:00,5.79208,1.25144,5.9257314147999995,1.3420800000000002,0.39144,1.3980000000000001,4.45,0.86,4.5323393518,5.7541112398,1.678282445,5.9938658748,1.3420800000000002,0.39144,1.3980000000000001,4.4120312398,1.286842445,4.5958658748
2020-07-05 12:30:00,6.05352,1.25186,6.1816064134,1.34352,0.39186000000000004,1.3995,4.71,0.86,4.7878700901,5.9456226711,1.7341399457,6.1933569491,1.34352,0.39186000000000004,1.3995,4.6021026711,1.3422799457,4.7938569491
2020-07-05 13:00:00,5.8192,1.2506,5.9520659439,1.3392,0.3906,1.395,4.48,0.86,4.5617978912,5.755303028,1.6786300498000002,5.9951073209,1.3392,0.3906,1.395,4.416103028,1.2880300498000001,4.6001073209
2020-07-05 13:30:00,5.79112,1.25116,5.924733935,1.34112,0.39116,1.397,4.45,0.86,4.5323393518,5.7172992846,1.6675456247,5.9555200882,1.34112,0.39116,1.397,4.3761792846,1.2763856247,4.5585200882
2020-07-05 14:00:00,5.7964,1.2727,5.9344770831,1.3464,0.3927,1.4025,4.45,0.88,4.5361768043,5.7381667442,1.6736319671,5.9772570252,1.3464,0.3927,1.4025,4.3917667442,1.2809319671,4.5747570252
2020-07-05 14:30:00,5.76832,1.72326,6.0202276244,1.34832,0.39326000000000005,1.4045,4.42,1.33,4.6157664586,5.8793233434,1.7148026418,6.1242951494,1.34832,0.39326000000000005,1.4045,4.5310033434,1.3215426418,4.7197951494
2020-07-05 15:00:00,5.59928,2.07354,5.9708880956,1.34928,0.39354000000000006,1.4055,4.25,1.6800000000000002,4.57,5.856339473,1.708099013,6.1003536177,1.34928,0.39354000000000006,1.4055,4.507059473,1.314559013,4.6948536177
2020-07-05 15:30:00,5.89784,1.98312,6.2223212389,1.3478400000000001,0.39312,1.404,4.55,1.5899999999999999,4.8198132744,6.1338892936,1.789051044,6.3894680141,1.3478400000000001,0.39312,1.404,4.7860492936,1.3959310440000001,4.9854680141
2020-07-05 16:00:00,6.03928,1.9135400000000002,6.3351825743,1.34928,0.39354000000000006,1.4055,4.69,1.52,4.9301622691,6.2834292817,1.8326668738,6.5452388351,1.34928,0.39354000000000006,1.4055,4.9341492817,1.4391268738,5.1397388351
2020-07-05 16:30:00,5.97024,2.06382,6.3168915338,1.35024,0.39382000000000006,1.4065,4.62,1.67,4.9125655212,6.1781473359,1.8019596396000002,6.4355701416,1.35024,0.39382000000000006,1.4065,4.8279073359,1.4081396395999999,5.0290701416
2020-07-05 17:00:00,6.07976,2.03368,6.4108763831,1.34976,0.39368000000000003,1.4060000000000001,4.73,1.6400000000000001,5.0062460986,6.316544777,1.84232556,6.5797341427,1.34976,0.39368000000000003,1.4060000000000001,4.966784777,1.44864556,5.1737341427
2020-07-05 17:30:00,6.07928,1.98354,6.3946912553,1.34928,0.39354000000000006,1.4055,4.73,1.5899999999999999,4.9900901795,6.294048887,1.8357642587,6.556300924,1.34928,0.39354000000000006,1.4055,4.944768887,1.4422242587,5.150800924
2020-07-05 18:00:00,5.98928,1.98354,6.309192171,1.34928,0.39354000000000006,1.4055,4.64,1.5899999999999999,4.9048649319,6.2625681846,1.8265823872,6.5235085257000005,1.34928,0.39354000000000006,1.4055,4.9132881846,1.4330423872,5.1180085257
2020-07-05 18:30:00,6.00976,2.04368,6.347743158,1.34976,0.39368000000000003,1.4060000000000001,4.66,1.65,4.9434906696,6.3043683212,1.8387740937000001,6.5670503346,1.34976,0.39368000000000003,1.4060000000000001,4.9546083212,1.4450940937,5.1610503346
2020-07-05 19:00:00,6.08976,1.61368,6.2999317457,1.34976,0.39368000000000003,1.4060000000000001,4.74,1.22,4.8944866942,6.2161965151,1.8130573169000002,6.4752047033,1.34976,0.39368000000000003,1.4060000000000001,4.8664365151,1.4193773169,5.0692047033
2020-07-05 19:30:00,6.03928,1.42354,6.2047859794,1.34928,0.39354000000000006,1.4055,4.69,1.03,4.8017705068000005,5.9918167182,1.7476132094999999,6.2414757482,1.34928,0.39354000000000006,1.4055,4.6425367182,1.3540732095,4.8359757482
2020-07-05 20:00:00,5.85928,1.04354,5.9514819877,1.34928,0.39354000000000006,1.4055,4.51,0.65,4.5565996094,5.8162451295,1.6964048294,6.0585886766,1.34928,0.39354000000000006,1.4055,4.4669651295,1.3028648294,4.6530886766
2020-07-05 20:30:00,5.97928,1.35354,6.1305676613,1.34928,0.39354000000000006,1.4055,4.63,0.96,4.7284775563,5.9459464149,1.7342343709999999,6.1936941822,1.34928,0.39354000000000006,1.4055,4.5966664149,1.340694371,4.7881941822
2020-07-05 21:00:00,5.78024,1.44382,5.9578343926,1.35024,0.39382000000000006,1.4065,4.43,1.05,4.5527354415,5.7835614975,1.6868721034,6.0245432266,1.35024,0.39382000000000006,1.4065,4.4333214975,1.2930521034,4.6180432266
2020-07-05 21:30:00,5.69976,1.44368,5.8797513553,1.34976,0.39368000000000003,1.4060000000000001,4.35,1.05,4.4749301671,5.6443372442,1.6462650295999999,5.8795179627,1.34976,0.39368000000000003,1.4060000000000001,4.2945772442,1.2525850296,4.4735179627
2020-07-05 22:00:00,5.67024,1.44382,5.8511740574,1.35024,0.39382000000000006,1.4065,4.32,1.05,4.4457732736,5.6112326405,1.6366095201,5.8450340005,1.35024,0.39382000000000006,1.4065,4.2609926405,1.2427895201,4.4385340005
2020-07-05 22:30:00,5.54024,1.44382,5.7252838751,1.35024,0.39382000000000006,1.4065,4.19,1.05,4.3195601628,5.4911993579,1.6015998127,5.7199993312,1.35024,0.39382000000000006,1.4065,4.1409593579,1.2077798127000001,4.3134993312
2020-07-05 23:00:00,5.2512,1.5941,5.4878280084,1.3512,0.3941,1.4075,3.9,1.2,4.0804411526,5.2668535238,1.5361656111,5.4863057539,1.3512,0.3941,1.4075,3.9156535238,1.1420656111,4.0788057539
2020-07-05 23:30:00,4.991680000000001,1.47424,5.2048297571,1.35168,0.39424000000000003,1.408,3.64,1.08,3.7968407920000002,4.9500203748,1.4437559426,5.1562712237,1.35168,0.39424000000000003,1.408,3.5983403748000002,1.0495159426,3.7482712236999998
2020-07-06 00:00:00,4.78168,1.47424,5.0037832887,1.35168,0.39424000000000003,1.408,3.43,1.08,3.5960116796,4.7685266688,1.3908202784,4.96721528,1.35168,0.39424000000000003,1.408,3.4168466688,0.9965802784000001,3.55921528
2020-07-06 00:30:00,4.57424,1.46332,4.8026010661,1.31424,0.38332000000000005,1.369,3.26,1.08,3.4342393627,4.5454722892,1.325762751,4.7348669679,1.31424,0.38332000000000005,1.369,3.2312322892,0.9424427510000001,3.3658669679
2020-07-06 01:00:00,4.42896,1.46178,4.6639562016,1.30896,0.38178,1.3635,3.12,1.08,3.3016359581,4.4037621112,1.2844306158,4.5872521992,1.30896,0.38178,1.3635,3.0948021112,0.9026506158000001,3.2237521992
2020-07-06 01:30:00,4.45896,1.43178,4.6831953034,1.30896,0.38178,1.3635,3.15,1.05,3.3203915432,4.4232194989,1.2901056872,4.6075203113,1.30896,0.38178,1.3635,3.1142594989,0.9083256872000001,3.2440203113
2020-07-06 02:00:00,4.40944,1.45192,4.6423305354,1.30944,0.38192000000000004,1.3639999999999999,3.1,1.07,3.27946642,4.3897973063,1.2803575477,4.5727055274,1.30944,0.38192000000000004,1.3639999999999999,3.0803573063,0.8984375477000001,3.2087055274
2020-07-06 02:30:00,4.43944,1.45192,4.6708349575,1.30944,0.38192000000000004,1.3639999999999999,3.13,1.07,3.3078391738,4.4217893101,1.2896885488,4.6060305314,1.30944,0.38192000000000004,1.3639999999999999,3.1123493101,0.9077685488,3.2420305314
2020-07-06 03:00:00,4.37896,1.45178,4.6133454076,1.30896,0.38178,1.3635,3.07,1.07,3.2511228829,4.3530822492,1.2696489893,4.5344606762,1.30896,0.38178,1.3635,3.0441222492,0.8878689893,3.1709606762
2020-07-06 03:30:00,4.32896,1.47178,4.5723113466,1.30896,0.38178,1.3635,3.02,1.09,3.2106852851,4.3117516371,1.2575942275,4.4914079553,1.30896,0.38178,1.3635,3.0027916371,0.8758142275,3.1279079553
2020-07-06 04:00:00,4.37896,1.43178,4.6070906926,1.30896,0.38178,1.3635,3.07,1.05,3.2445955064,4.3806359905,1.2776854972,4.5631624901,1.30896,0.38178,1.3635,3.0716759905,0.8959054972,3.1996624901
2020-07-06 04:30:00,4.44896,1.39178,4.6615766271,1.30896,0.38178,1.3635,3.14,1.01,3.2984390248,4.4617874206,1.3013546643,4.6476952298,1.30896,0.38178,1.3635,3.1528274206,0.9195746643,3.2841952298
2020-07-06 05:00:00,4.29848,1.44164,4.5337904892,1.30848,0.38164000000000003,1.363,2.99,1.06,3.172333526,4.3064986593,1.2560621090000001,4.4859361035,1.30848,0.38164000000000003,1.363,2.9980186593,0.8744221090000001,3.1229361035
2020-07-06 05:30:00,4.26848,1.8116400000000001,4.637020703,1.30848,0.38164000000000003,1.363,2.96,1.43,3.2873241398,4.4496278002,1.2978081084,4.6350289585,1.30848,0.38164000000000003,1.363,3.1411478002,0.9161681084000001,3.2720289585
2020-07-06 06:00:00,4.43848,1.6016400000000002,4.7186179544,1.30848,0.38164000000000003,1.363,3.13,1.22,3.3593600581,4.5314852419000005,1.3216831955,4.720297127,1.30848,0.38164000000000003,1.363,3.2230052419,0.9400431955,3.357297127
2020-07-06 06:30:00,4.80896,1.30178,4.9820404906,1.30896,0.38178,1.3635,3.5,0.92,3.6188948589,4.8106286609,1.4031000261,5.0110715218,1.30896,0.38178,1.3635,3.5016686609,1.0213200261,3.6475715217999998
2020-07-06 07:00:00,5.058,1.8014999999999999,5.3692426142,1.308,0.3815,1.3625,3.75,1.42,4.0098503713,5.2866107716,1.5419281417000001,5.5068862204,1.308,0.3815,1.3625,3.9786107716,1.1604281417,4.1443862204
2020-07-06 07:30:00,5.3516,1.9013,5.6793101914,1.3416000000000001,0.39130000000000004,1.3975,4.01,1.51,4.2848803951,5.6574992608,1.6501039511000002,5.8932283966,1.3416000000000001,0.39130000000000004,1.3975,4.3158992608,1.2588039511,4.4957283966
2020-07-06 08:00:00,5.76168,1.41424,5.9327085888,1.35168,0.39424000000000003,1.408,4.41,1.02,4.5264224284,5.9425430193,1.733241714,6.1901489784,1.35168,0.39424000000000003,1.408,4.5908630193,1.3390017140000001,4.7821489784
2020-07-06 08:30:00,6.12024,1.7538200000000002,6.3665706821,1.35024,0.39382000000000006,1.4065,4.77,1.3599999999999999,4.960090725,6.4394873647,1.8781838147,6.7077993383,1.35024,0.39382000000000006,1.4065,5.0892473647,1.4843638147,5.3012993383
2020-07-06 09:00:00,6.31544,1.72242,6.5461067093,1.34544,0.39242000000000005,1.4015,4.97,1.33,5.144880951,6.6222574929,1.9314917688,6.8981848885,1.34544,0.39242000000000005,1.4015,5.2768174929,1.5390717688,5.4966848885
2020-07-06 09:30:00,6.63464,0.9205200000000001,6.6981941596,1.30464,0.38052,1.359,5.33,0.54,5.35728476,6.7167062737,1.9590393298,6.9965690351,1.30464,0.38052,1.359,5.4120662737,1.5785193298,5.6375690351
2020-07-06 10:00:00,6.51896,0.9917800000000001,6.5939720238,1.30896,0.38178,1.3635,5.21,0.61,5.2455886228,6.550436174,1.9105438841,6.8233710146,1.30896,0.38178,1.3635,5.241476174,1.5287638841,5.4598710146
2020-07-06 10:30:00,6.39896,1.04178,6.4832086693,1.30896,0.38178,1.3635,5.09,0.66,5.1326114211,6.4506851787,1.8814498438,6.7194637278,1.30896,0.38178,1.3635,5.1417251787,1.4996698438,5.3559637278
2020-07-06 11:00:00,6.28752,0.9113600000000001,6.35322633,1.30752,0.38136000000000003,1.362,4.98,0.53,5.008123401,6.3379650435,1.8485731376999999,6.6020469203,1.30752,0.38136000000000003,1.362,5.0304450435,1.4672131377,5.2400469203
2020-07-06 11:30:00,6.22704,0.93122,6.296284448,1.30704,0.38122000000000006,1.3615,4.92,0.55,4.9506464224,6.2585808454,1.8254194132000001,6.5193550473,1.30704,0.38122000000000006,1.3615,4.9515408454,1.4441994132,5.1578550473
2020-07-06 12:00:00,5.9576,0.8118000000000001,6.0126547381,0.8976000000000001,0.26180000000000003,0.935,5.06,0.55,5.0898035326,6.0079402518,1.7523159068,6.2582710956,0.8976000000000001,0.26180000000000003,0.935,5.1103402518,1.4905159068,5.3232710956
2020-07-06 12:30:00,6.0928,0.8529,6.1522069414,0.8328,0.2429,0.8675,5.26,0.61,5.2952525908,6.1780819972,1.8019405824999999,6.4355020805,0.8328,0.2429,0.8675,5.3452819972,1.5590405825,5.5680020805
2020-07-06 13:00:00,5.86376,0.85318,5.9255039828000005,0.8337600000000001,0.24318,0.8685,5.03,0.61,5.0668530667,5.9145525181,1.7250778178,6.1609922062999996,0.8337600000000001,0.24318,0.8685,5.0807925181,1.4818978178,5.2924922063
2020-07-06 13:30:00,6.11232,0.8327600000000001,6.1687879685,0.8323200000000001,0.24276000000000003,0.867,5.28,0.59,5.3128617524,6.1056599783,1.7808174936999999,6.3600624774,0.8323200000000001,0.24276000000000003,0.867,5.2733399783,1.5380574937,5.4930624774
2020-07-06 14:00:00,6.01192,0.8555600000000001,6.0724924866,0.8419200000000001,0.24556000000000003,0.877,5.17,0.61,5.2058620804,6.0098728619,1.7528795847,6.2602842312,0.8419200000000001,0.24556000000000003,0.877,5.1679528619,1.5073195847,5.3832842312
2020-07-06 14:30:00,6.18672,1.20696,6.3033528221,1.08672,0.31696,1.1320000000000001,5.1,0.89,5.1770744634,6.3905081013,1.8638981962,6.6567792722,1.08672,0.31696,1.1320000000000001,5.3037881013,1.5469381962000002,5.5247792722
2020-07-06 15:00:00,6.2292,0.8831,6.2914861718,1.2792,0.37310000000000004,1.3325,4.95,0.51,4.9762033720000005,6.2969941998,1.8366233083,6.5593689581,1.2792,0.37310000000000004,1.3325,5.0177941998,1.4635233083,5.2268689581
2020-07-06 15:30:00,6.41744,0.9684200000000001,6.4900981079,1.29744,0.37842000000000003,1.3515000000000001,5.12,0.59,5.153882032,6.4294915225,1.8752683607,6.6973870026,1.29744,0.37842000000000003,1.3515000000000001,5.1320515225,1.4968483607,5.3458870026
2020-07-06 16:00:00,6.43928,0.9260400000000001,6.5055266505,1.28928,0.37604000000000004,1.343,5.15,0.55,5.179285665,6.4167534212,1.8715530812,6.6841181471,1.28928,0.37604000000000004,1.343,5.1274734212,1.4955130812,5.3411181470999995
2020-07-06 16:30:00,6.65928,0.88604,6.7179667311,1.28928,0.37604000000000004,1.343,5.37,0.51,5.3941635125000005,6.664012459,1.9436703005,6.9416796447,1.28928,0.37604000000000004,1.343,5.374732459,1.5676303005,5.5986796447
2020-07-06 17:00:00,6.9103200000000005,0.9192600000000001,6.9711951235,1.3003200000000001,0.37926000000000004,1.3545,5.61,0.54,5.6359293821000005,6.7968289883,1.9824084549,7.0800301961,1.3003200000000001,0.37926000000000004,1.3545,5.4965089883000005,1.6031484549,5.7255301961
2020-07-06 17:30:00,6.75592,0.9150600000000001,6.8176088073,1.28592,0.37506,1.3395000000000001,5.47,0.54,5.4965898519,6.6957021282,1.9529131207,6.9746897169,1.28592,0.37506,1.3395000000000001,5.4097821282,1.5778531207,5.6351897169
2020-07-06 18:00:00,6.69736,0.9454800000000001,6.7637684319,1.28736,0.37548000000000004,1.341,5.41,0.5700000000000001,5.4399448527,6.6592451337,1.9422798307,6.9367136809000005,1.28736,0.37548000000000004,1.341,5.3718851337,1.5667998307,5.5957136809
2020-07-06 18:30:00,6.8212,0.9666,6.8893457599,1.2912,0.3766,1.345,5.53,0.59,5.5613847197,6.7515274723,1.9691955128,7.032841117,1.2912,0.3766,1.345,5.4603274723,1.5925955128,5.687841117
2020-07-06 19:00:00,6.79696,1.01828,6.8728130631,1.29696,0.37828,1.351,5.5,0.64,5.5371111602,6.7308713973,1.9631708242,7.0113243722,1.29696,0.37828,1.351,5.4339113973,1.5848908242,5.6603243722
2020-07-06 19:30:00,6.53176,1.09968,6.6236836277,1.30176,0.37968,1.3559999999999999,5.23,0.72,5.2793276087,6.4880397331,1.8923449222,6.758374722,1.30176,0.37968,1.3559999999999999,5.1862797331,1.5126649222,5.402374722
2020-07-06 20:00:00,6.41368,1.12024,6.5107778952,1.30368,0.38024,1.358,5.11,0.74,5.1633032063,6.3910534243,1.8640572488,6.657347317,1.30368,0.38024,1.358,5.0873734243,1.4838172488,5.299347317
2020-07-06 20:30:00,6.33416,1.15038,6.4377757844,1.30416,0.38038000000000005,1.3585,5.03,0.77,5.088595091,6.2959978804,1.8363327151000002,6.5583311254000005,1.30416,0.38038000000000005,1.3585,4.9918378804,1.4559527151,5.1998311254
2020-07-06 21:00:00,6.23512,1.17066,6.3440654355,1.30512,0.38066000000000005,1.3595000000000002,4.93,0.79,4.9928949518,6.1792489823,1.8022809532,6.4367176899,1.30512,0.38066000000000005,1.3595000000000002,4.8741289823,1.4216209532000001,5.0772176899
2020-07-06 21:30:00,6.01608,1.24094,6.14273153,1.3060800000000001,0.38094000000000006,1.3605,4.71,0.86,4.7878700901,5.9930676822,1.7479780740000002,6.2427788356,1.3060800000000001,0.38094000000000006,1.3605,4.6869876822,1.367038074,4.8822788356
2020-07-06 22:00:00,5.94656,1.24108,6.0746897369,1.30656,0.38108000000000003,1.361,4.64,0.86,4.7190253231,5.8560312173,1.7080091051,6.1000325181,1.30656,0.38108000000000003,1.361,4.5494712173,1.3269291051,4.7390325181
2020-07-06 22:30:00,5.85704,1.24122,5.9871148853000005,1.30704,0.38122000000000006,1.3615,4.55,0.86,4.630561521,5.7878754478,1.6881303390000002,6.0290369248,1.30704,0.38122000000000006,1.3615,4.4808354478,1.306910339,4.6675369248
2020-07-06 23:00:00,5.58656,1.24108,5.7227556474,1.30656,0.38108000000000003,1.361,4.28,0.86,4.3655469302,5.5225238644,1.6107361271,5.7526290254,1.30656,0.38108000000000003,1.361,4.2159638644,1.2296561271,4.3916290254
2020-07-06 23:30:00,5.368,1.2415,5.5096956586,1.308,0.3815,1.3625,4.06,0.86,4.1500843365,5.2873275912,1.5421372141,5.5076329075,1.308,0.3815,1.3625,3.9793275912,1.1606372141,4.1451329075
2020-07-07 00:00:00,5.00848,1.27164,5.1673920115,1.30848,0.38164000000000003,1.363,3.7,0.89,3.805535442,4.9573500888,1.4458937759000001,5.1639063425,1.30848,0.38164000000000003,1.363,3.6488700888,1.0642537759,3.8009063425000003
2020-07-07 00:30:00,4.82896,1.2917800000000002,4.99875487,1.30896,0.38178,1.3635,3.52,0.91,3.6357255122,4.8199747517,1.4058259692,5.020807033,1.30896,0.38178,1.3635,3.5110147517,1.0240459692,3.657307033
2020-07-07 01:00:00,4.68896,1.2917800000000002,4.8636448729,1.30896,0.38178,1.3635,3.38,0.91,3.5003571246,4.6713029374,1.3624633567,4.8659405598,1.30896,0.38178,1.3635,3.3623429374000002,0.9806833567000001,3.5024405598
2020-07-07 01:30:00,4.59896,1.33178,4.7879088389,1.30896,0.38178,1.3635,3.29,0.9500000000000001,3.4244123583,4.5859646555,1.3375730245,4.7770465162,1.30896,0.38178,1.3635,3.2770046555,0.9557930245,3.4135465162
2020-07-07 02:00:00,4.53896,1.38178,4.7446257861,1.30896,0.38178,1.3635,3.23,1.0,3.3812571627,4.5089774636,1.3151184269,4.6968515244999995,1.30896,0.38178,1.3635,3.2000174636,0.9333384269,3.3333515245
2020-07-07 02:30:00,4.54944,1.38192,4.7546931762,1.30944,0.38192000000000004,1.3639999999999999,3.24,1.0,3.3908111123999998,4.5094574636,1.3152584269,4.6973515245,1.30944,0.38192000000000004,1.3639999999999999,3.2000174636,0.9333384269,3.3333515245
2020-07-07 03:00:00,4.54944,1.34192,4.7432218586,1.30944,0.38192000000000004,1.3639999999999999,3.24,0.96,3.3792306817,4.5151012333,1.3169045264,4.7032304514,1.30944,0.38192000000000004,1.3639999999999999,3.2056612333,0.9349845264000001,3.3392304514
2020-07-07 03:30:00,4.49848,1.36164,4.7000410424,1.30848,0.38164000000000003,1.363,3.19,0.98,3.3371394936,4.4882632303,1.3090767755,4.6752741983,1.30848,0.38164000000000003,1.363,3.1797832303,0.9274367755,3.3122741983
2020-07-07 04:00:00,4.50352,1.32436,4.6942115206,1.28352,0.37436,1.337,3.22,0.9500000000000001,3.3572161086,4.484081189,1.3078570134,4.6709179052,1.28352,0.37436,1.337,3.200561189,0.9334970134,3.3339179052
2020-07-07 04:30:00,4.64736,1.25548,4.8139573118,1.28736,0.37548000000000004,1.341,3.36,0.88,3.4733269354000003,4.6723821058,1.3627781142,4.8670646935,1.28736,0.37548000000000004,1.341,3.3850221058,0.9872981142,3.5260646935
2020-07-07 05:00:00,4.7389600000000005,1.17178,4.8816810885,1.30896,0.38178,1.3635,3.43,0.79,3.5198011307,4.7633900651,1.3893221023,4.9618646512,1.30896,0.38178,1.3635,3.4544300651,1.0075421023,3.5983646512
2020-07-07 05:30:00,4.59848,1.25164,4.7657760124,1.30848,0.38164000000000003,1.363,3.29,0.87,3.403086834,4.6298257104000005,1.3503658322,4.8227351151,1.30848,0.38164000000000003,1.363,3.3213457104,0.9687258322000001,3.4597351151
2020-07-07 06:00:00,4.71848,1.25164,4.8816653101,1.30848,0.38164000000000003,1.363,3.41,0.87,3.519232871,4.7235490027,1.3777017924,4.9203635445,1.30848,0.38164000000000003,1.363,3.4150690027,0.9960617924,3.5573635445000003
2020-07-07 06:30:00,4.79776,1.72268,5.0976590117,1.27776,0.37268,1.331,3.52,1.35,3.77,4.9955013064,1.4570212144,5.2036471941,1.27776,0.37268,1.331,3.7177413064,1.0843412144,3.8726471941
2020-07-07 07:00:00,5.16992,1.09456,5.2845183697,1.24992,0.36456000000000005,1.302,3.92,0.73,3.9873926318,5.1206240617,1.4935153513000001,5.3339833976,1.24992,0.36456000000000005,1.302,3.8707040617,1.1289553513,4.0319833976
2020-07-07 07:30:00,5.52688,1.03534,5.6230180019,1.28688,0.37534,1.3405,4.24,0.66,4.291060475,5.4740643299,1.5966020962,5.7021503436,1.28688,0.37534,1.3405,4.1871843299,1.2212620962,4.3616503436
2020-07-07 08:00:00,5.89448,0.9621400000000001,5.9724875764,1.34448,0.39214000000000004,1.4005,4.55,0.5700000000000001,4.5855643055,5.8538606982,1.707376037,6.0977715607,1.34448,0.39214000000000004,1.4005,4.5093806982,1.315236037,4.6972715607
2020-07-07 08:30:00,6.2812,1.0041,6.3609504203,1.3512,0.3941,1.4075,4.93,0.61,4.9675949915,6.2431245988,1.8209113413,6.5032547905,1.3512,0.3941,1.4075,4.8919245988,1.4268113413,5.0957547905
2020-07-07 09:00:00,6.30168,0.9642400000000001,6.3750238902,1.35168,0.39424000000000003,1.408,4.95,0.5700000000000001,4.982710106,6.3054007353,1.8390752145,6.5681257659,1.35168,0.39424000000000003,1.408,4.9537207353,1.4448352145,5.1601257659
2020-07-07 09:30:00,6.5488,0.9634,6.6192840247,1.3488,0.3934,1.405,5.2,0.5700000000000001,5.2311471017,6.4971860641,1.895012602,6.7679021501,1.3488,0.3934,1.405,5.1483860641,1.501612602,5.3629021501
2020-07-07 10:00:00,6.66832,0.89326,6.7278826573,1.34832,0.39326000000000005,1.4045,5.32,0.5,5.3434445819,6.6147302232000005,1.9292963151,6.8903439825,1.34832,0.39326000000000005,1.4045,5.2664102232,1.5360363151,5.4858439825
2020-07-07 10:30:00,6.67072,0.8939600000000001,6.7303543592,1.35072,0.39396000000000003,1.407,5.32,0.5,5.3434445819,6.6525180996,1.9403177791,6.9297063538,1.35072,0.39396000000000003,1.407,5.3017980996,1.5463577791,5.5227063538
2020-07-07 11:00:00,6.8002400000000005,0.8938200000000001,6.8587300756000005,1.35024,0.39382000000000006,1.4065,5.45,0.5,5.4728877204,6.799165368,1.983089899,7.082463925,1.35024,0.39382000000000006,1.4065,5.448925368,1.589269899,5.675963925
2020-07-07 11:30:00,6.9612,0.8941,7.0183844473,1.3512,0.3941,1.4075,5.61,0.5,5.632237566,6.9114370958,2.0158358196,7.1994136414,1.3512,0.3941,1.4075,5.5602370958,1.6217358196,5.7919136414
