Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2020-07-07 12:00:00,6.9012,1.0741,6.9842860945,1.3512,0.3941,1.4075,5.55,0.68,5.5915024814,6.9725603097,2.0336634237,7.2630836559,1.3512,0.3941,1.4075,5.6213603097,1.6395634237,5.8555836559
2020-07-07 12:30:00,7.0012,1.6541000000000001,7.1939452493000005,1.3512,0.3941,1.4075,5.65,1.26,5.7887908928,7.2589299969,2.1171879158,7.5613854134,1.3512,0.3941,1.4075,5.9077299969,1.7230879157999999,6.1538854134
2020-07-07 13:00:00,7.0412,1.6141,7.223836671,1.3512,0.3941,1.4075,5.69,1.22,5.8193212663,7.3348791223,2.139339744,7.6404990857,1.3512,0.3941,1.4075,5.9836791223,1.745239744,6.2329990857
2020-07-07 13:30:00,6.8712,1.7241,7.0842014546,1.3512,0.3941,1.4075,5.52,1.33,5.6779661852,7.1201230572,2.0767025583,7.4167948512,1.3512,0.3941,1.4075,5.7689230572,1.6826025583000002,6.0092948512
2020-07-07 14:00:00,6.8412,1.0441,6.9204163350000005,1.3512,0.3941,1.4075,5.49,0.65,5.5283451412,6.8284651002,1.9916356542,7.1129844793,1.3512,0.3941,1.4075,5.4772651002,1.5975356542,5.7054844793
2020-07-07 14:30:00,6.83168,0.9842400000000001,6.9022155863,1.35168,0.39424000000000003,1.408,5.48,0.59,5.5116694386,6.8363188146,1.9939263209,7.1211654318,1.35168,0.39424000000000003,1.408,5.4846388146,1.5996863209,5.7131654318
2020-07-07 15:00:00,6.7912,1.0241,6.867982109,1.3512,0.3941,1.4075,5.44,0.63,5.476358279,6.8215130639,1.989607977,7.1057427749,1.3512,0.3941,1.4075,5.4703130639,1.595507977,5.6982427749
2020-07-07 15:30:00,6.8911999999999995,1.0241,6.9668800944000004,1.3512,0.3941,1.4075,5.54,0.63,5.5757062333,6.877686714,2.0059919582,7.1642569937,1.3512,0.3941,1.4075,5.526486714,1.6118919582,5.7567569937
2020-07-07 16:00:00,6.9812,1.0441,7.0588453907,1.3512,0.3941,1.4075,5.63,0.65,5.667397992,6.9419523946,2.0247361151,7.2312004111,1.3512,0.3941,1.4075,5.5907523946,1.6306361151000002,5.8237004111
2020-07-07 16:30:00,7.08216,1.0743800000000001,7.1631894188,1.35216,0.39438,1.4085,5.73,0.68,5.7702079685,7.0498199467,2.0561974845,7.3435624445,1.35216,0.39438,1.4085,5.6976599467,1.6618174845,5.9350624445
2020-07-07 17:00:00,7.41216,1.21438,7.5109809379,1.35216,0.39438,1.4085,6.06,0.8200000000000001,6.1152268969,7.4705637984,2.1789144412,7.78183729,1.35216,0.39438,1.4085,6.1184037984,1.7845344412,6.37333729
2020-07-07 17:30:00,7.31216,1.43438,7.4515186271000005,1.35216,0.39438,1.4085,5.96,1.04,6.050057851,7.3395120122,2.1406910036,7.6453250128,1.35216,0.39438,1.4085,5.9873520122,1.7463110036,6.2368250128
2020-07-07 18:00:00,7.31216,1.64438,7.4947761441,1.35216,0.39438,1.4085,5.96,1.25,6.0896715839,7.505249155,2.1890310035000002,7.8179678698,1.35216,0.39438,1.4085,6.153089155,1.7946510035,6.4094678698
2020-07-07 18:30:00,7.12264,1.72452,7.3284356994,1.35264,0.39452000000000004,1.409,5.77,1.33,5.9213005328,7.2941019219,2.1274463939,7.5980228353,1.35264,0.39452000000000004,1.409,5.9414619219,1.7329263939000001,6.1890228353
2020-07-07 19:00:00,6.96264,1.78452,7.1876885993,1.35264,0.39452000000000004,1.409,5.61,1.3900000000000001,5.7796366668,7.1096922183,2.0736602304,7.4059293941,1.35264,0.39452000000000004,1.409,5.7570522183,1.6791402304,5.9969293941
2020-07-07 19:30:00,6.68264,1.95452,6.9626019418,1.35264,0.39452000000000004,1.409,5.33,1.56,5.5536024345,6.8837997594,2.0077749298,7.1706247493,1.35264,0.39452000000000004,1.409,5.5311597594,1.6132549298,5.7616247493
2020-07-07 20:00:00,6.43352,1.71686,6.6586626172,1.22352,0.35686,1.2745,5.21,1.3599999999999999,5.384579835,6.5704246933,1.9163738689,6.8441923888,1.22352,0.35686,1.2745,5.3469046933,1.5595138688999999,5.5696923888
2020-07-07 20:30:00,6.08104,1.1532200000000001,6.1894235475,0.9710400000000001,0.28322,1.0115,5.11,0.87,5.1835316146,6.0150394357,1.7543865021,6.2656660789,0.9710400000000001,0.28322,1.0115,5.0439994357,1.4711665021,5.2541660789
2020-07-07 21:00:00,5.882,1.1535,5.9940375583000005,0.972,0.28350000000000003,1.0125,4.91,0.87,4.9864817256,5.8462856151,1.7051666377,6.0898808491,0.972,0.28350000000000003,1.0125,4.8742856151,1.4216666377,5.0773808491
2020-07-07 21:30:00,5.77152,1.21336,5.8976847661,0.97152,0.28336,1.012,4.8,0.93,4.8892637483,5.6995544596,1.6623700506999999,5.9370358954,0.97152,0.28336,1.012,4.7280344596,1.3790100507,4.9250358954
2020-07-07 22:00:00,5.71152,1.19336,5.8348580788,0.97152,0.28336,1.012,4.74,0.91,4.8265619234,5.5829720874,1.6283668588,5.8155959243,0.97152,0.28336,1.012,4.6114520874,1.3450068588000001,4.8035959243
2020-07-07 22:30:00,5.472,1.1935,5.6006451637,0.972,0.28350000000000003,1.0125,4.5,0.91,4.5910891954,5.3799168848,1.5691424246999999,5.6040800883,0.972,0.28350000000000003,1.0125,4.4079168848,1.2856424247,4.5915800883
2020-07-07 23:00:00,5.19104,1.17322,5.3219678175,0.9710400000000001,0.28322,1.0115,4.22,0.89,4.3128296975,5.0800291364,1.4816751648,5.2916970171,0.9710400000000001,0.28322,1.0115,4.1089891364,1.1984551648,4.2801970171
2020-07-07 23:30:00,4.90864,1.17252,5.0467365495,0.9686400000000001,0.28252000000000005,1.009,3.94,0.89,4.039269736,4.8017540143,1.4005115875,5.0018270982,0.9686400000000001,0.28252000000000005,1.009,3.8331140143,1.1179915875,3.9928270982000003
2020-07-08 00:00:00,4.64056,1.1730800000000001,4.7865346337,0.9705600000000001,0.28308,1.011,3.67,0.89,3.7763739222,4.5731520745,1.3338360217,4.7637000776,0.9705600000000001,0.28308,1.011,3.6025920745,1.0507560217,3.7527000776
2020-07-08 00:30:00,4.42216,1.74188,4.7528565095,0.9321600000000001,0.27188,0.971,3.49,1.47,3.7869512804000003,4.5703188649,1.3330096689,4.7607488176,0.9321600000000001,0.27188,0.971,3.6381588649000003,1.0611296689,3.7897488176
2020-07-08 01:00:00,4.27544,1.95992,4.7032620169,0.92544,0.26992000000000005,0.964,3.35,1.69,3.7521460526,4.5525055367,1.3278141149,4.7421932674,0.92544,0.26992000000000005,0.964,3.6270655367,1.0578941149,3.7781932674
2020-07-08 01:30:00,4.22736,1.96048,4.6598341601,0.9273600000000001,0.27048,0.966,3.3,1.69,3.7075733304,4.5008945251,1.3127609031,4.6884317969,0.9273600000000001,0.27048,0.966,3.5735345251,1.0422809031,3.7224317969
2020-07-08 02:00:00,4.19592,1.98006,4.6396532467,0.9259200000000001,0.27006,0.9645,3.27,1.71,3.6901219492,4.4597394591,1.3007573422,4.6455619366,0.9259200000000001,0.27006,0.9645,3.5338194591,1.0306973422,3.6810619366
2020-07-08 02:30:00,4.12592,2.01006,4.5895050986,0.9259200000000001,0.27006,0.9645,3.2,1.74,3.6424716883,4.4106523633,1.2864402726,4.5944295451,0.9259200000000001,0.27006,0.9645,3.4847323633,1.0163802726,3.6299295451
2020-07-08 03:00:00,4.15592,1.27006,4.3456556985,0.9259200000000001,0.27006,0.9645,3.23,1.0,3.3812571627,4.1014711513,1.1962624191,4.2723657826,0.9259200000000001,0.27006,0.9645,3.1755511513,0.9262024191,3.3078657826
2020-07-08 03:30:00,4.15592,1.25006,4.339852653,0.9259200000000001,0.27006,0.9645,3.23,0.98,3.375396273,4.0874448652,1.1921714190000001,4.257755068,0.9259200000000001,0.27006,0.9645,3.1615248652,0.922111419,3.293255068
2020-07-08 04:00:00,4.09592,1.25006,4.2824304606,0.9259200000000001,0.27006,0.9645,3.17,0.98,3.3180265219000002,4.0685180671,1.1866511029,4.2380396532,0.9259200000000001,0.27006,0.9645,3.1425980671,0.9165911029,3.2735396532
2020-07-08 04:30:00,4.09592,1.25006,4.2824304606,0.9259200000000001,0.27006,0.9645,3.17,0.98,3.3180265219000002,4.0517872877,1.1817712922,4.220611758,0.9259200000000001,0.27006,0.9645,3.1258672877,0.9117112922,3.256111758
2020-07-08 05:00:00,4.09592,1.23006,4.2766351551,0.9259200000000001,0.27006,0.9645,3.17,0.96,3.3121745123,4.0489988245,1.1809579905,4.2177071088,0.9259200000000001,0.27006,0.9645,3.1230788245,0.9108979905000001,3.2532071088
2020-07-08 05:30:00,4.30592,1.73006,4.6404800021,0.9259200000000001,0.27006,0.9645,3.38,1.46,3.6818473624,4.6296642851000005,1.3503187498,4.8225669636,0.9259200000000001,0.27006,0.9645,3.7037442851,1.0802587498,3.8580669636
2020-07-08 06:00:00,4.15592,1.9500600000000001,4.5906867732,0.9259200000000001,0.27006,0.9645,3.23,1.6800000000000002,3.6407828828,4.4791848749,1.3064289218,4.665817578,0.9259200000000001,0.27006,0.9645,3.5532648749,1.0363689218,3.7013175780000003
2020-07-08 06:30:00,4.60752,1.29386,4.7857407211,1.00752,0.29386,1.0495,3.6,1.0,3.7363083384999998,4.5860975365000005,1.3376117815,4.7771849338,1.00752,0.29386,1.0495,3.5785775365,1.0437517815,3.7276849338
2020-07-08 07:00:00,5.12168,1.2792400000000002,5.2790208372,1.23168,0.35924,1.283,3.89,0.92,3.9973115966,5.0938982876,1.4857203339,5.3061440496,1.23168,0.35924,1.283,3.8622182876,1.1264803339,4.0231440496
2020-07-08 07:30:00,5.58872,1.8204600000000002,5.8777432617,1.33872,0.39046000000000003,1.3945,4.25,1.43,4.4841275629,5.8310446812,1.7007213654000002,6.0740048763,1.33872,0.39046000000000003,1.3945,4.4923246812,1.3102613654,4.6795048763
2020-07-08 08:00:00,5.9912,1.2441,6.1190082734,1.3512,0.3941,1.4075,4.64,0.85,4.7172131603,5.9913863946,1.7474876984,6.2410274944,1.3512,0.3941,1.4075,4.6401863946,1.3533876984,4.8335274944
2020-07-08 08:30:00,6.29072,1.10396,6.3868525738,1.35072,0.39396000000000003,1.407,4.94,0.71,4.9907614649,6.2111527559,1.8115862205000002,6.4699507874,1.35072,0.39396000000000003,1.407,4.8604327559,1.4176262205,5.0629507874
2020-07-08 09:00:00,6.5512,1.0541,6.6354614195,1.3512,0.3941,1.4075,5.2,0.66,5.2417172759,6.4740239872,1.8882569963,6.7437749866,1.3512,0.3941,1.4075,5.1228239872,1.4941569963,5.3362749866
2020-07-08 09:30:00,6.7807200000000005,1.00396,6.85464072,1.35072,0.39396000000000003,1.407,5.43,0.61,5.4641559275,6.7103322374,1.9571802359000001,6.9899294139,1.35072,0.39396000000000003,1.407,5.3596122374,1.5632202359,5.5829294139
2020-07-08 10:00:00,6.87024,0.98382,6.9403241603,1.35024,0.39382000000000006,1.4065,5.52,0.59,5.5514412543,6.7319740457,1.96349243,7.0124729643,1.35024,0.39382000000000006,1.4065,5.3817340457,1.56967243,5.6059729643
2020-07-08 10:30:00,6.84384,0.9761200000000001,6.913100332,1.3238400000000001,0.38612,1.379,5.52,0.59,5.5514412543,6.747229064,1.9679418103000001,7.0283636083,1.3238400000000001,0.38612,1.379,5.423389064,1.5818218103000001,5.6493636083
2020-07-08 11:00:00,6.9356,0.9708,7.0032135481,1.3056,0.3808,1.3599999999999999,5.63,0.59,5.6608303278,6.8280674693000005,1.9915196786,7.1125702805,1.3056,0.3808,1.3599999999999999,5.5224674693,1.6107196786,5.7525702805000005
2020-07-08 11:30:00,6.88608,0.9309400000000001,6.9487226920000005,1.3060800000000001,0.38094000000000006,1.3605,5.58,0.55,5.6070402174,6.8186859203,1.9887833933999999,7.1027978336,1.3060800000000001,0.38094000000000006,1.3605,5.5126059203,1.6078433934,5.7422978336
2020-07-08 12:00:00,7.1856,0.9308000000000001,7.2456356519,1.3056,0.3808,1.3599999999999999,5.88,0.55,5.9056667701,7.0868278787,2.0669914646,7.3821123736,1.3056,0.3808,1.3599999999999999,5.7812278787,1.6861914646,6.0221123736
2020-07-08 12:30:00,7.18464,0.96052,7.2485619677,1.30464,0.38052,1.359,5.88,0.58,5.9085361977,7.0858678787,2.0667114646,7.3811123736,1.30464,0.38052,1.359,5.7812278787,1.6861914646,6.0221123736
2020-07-08 13:00:00,7.18464,0.9805200000000001,7.251239301,1.30464,0.38052,1.359,5.88,0.6000000000000001,5.9105329709,7.0858678787,2.0667114646,7.3811123736,1.30464,0.38052,1.359,5.7812278787,1.6861914646,6.0221123736
2020-07-08 13:30:00,7.08568,0.9837400000000001,7.1536428098,1.31568,0.38374,1.3705,5.77,0.6000000000000001,5.8011119624,7.0050566978,2.0431415369,7.2969340602,1.31568,0.38374,1.3705,5.6893766978,1.6594015369,5.9264340602
2020-07-08 14:00:00,6.96024,0.99382,7.0308334534,1.35024,0.39382000000000006,1.4065,5.61,0.6000000000000001,5.6419943282,6.8586889983,2.0004509578,7.1444677066,1.35024,0.39382000000000006,1.4065,5.5084489983000005,1.6066309578,5.7379677066
2020-07-08 14:30:00,6.98024,0.63382,7.0089570016,1.35024,0.39382000000000006,1.4065,5.63,0.24,5.6351131311,6.9118157909,2.0159462723,7.1998081155,1.35024,0.39382000000000006,1.4065,5.5615757909,1.6221262723,5.7933081155
2020-07-08 15:00:00,7.02928,0.6135400000000001,7.0560051481,1.34928,0.39354000000000006,1.4055,5.68,0.22,5.6842589667,6.8511419398,1.9982497324000001,7.1366061873,1.34928,0.39354000000000006,1.4055,5.5018619398,1.6047097324,5.7311061873
2020-07-08 15:30:00,7.0088,0.8834000000000001,7.0642531806,1.3488,0.3934,1.405,5.66,0.49,5.681170654,6.8523824067,1.9986115353,7.1378983403,1.3488,0.3934,1.405,5.5035824067,1.6052115353,5.7328983403
2020-07-08 16:00:00,7.08976,0.88368,7.144619458,1.34976,0.39368000000000003,1.4060000000000001,5.74,0.49,5.7608766694,6.9390574719,2.0238917626,7.2281848666,1.34976,0.39368000000000003,1.4060000000000001,5.5892974719,1.6302117626000001,5.8221848666
2020-07-08 16:30:00,7.1888,0.9234,7.2478626505,1.3488,0.3934,1.405,5.84,0.53,5.8640003411,7.0357535449,2.0520947839,7.3289099426,1.3488,0.3934,1.405,5.6869535449,1.6586947839000001,5.9239099426
2020-07-08 17:00:00,7.3488,0.9834,7.4143062386,1.3488,0.3934,1.405,6.0,0.59,6.0289385467,7.2039924896,2.1011644761,7.5041588433,1.3488,0.3934,1.405,5.8551924896,1.7077644761,6.0991588433
2020-07-08 17:30:00,7.59976,0.90368,7.6532992624,1.34976,0.39368000000000003,1.4060000000000001,6.25,0.51,6.270773477,7.4182406624,2.1636535265,7.7273340233,1.34976,0.39368000000000003,1.4060000000000001,6.0684806624,1.7699735265,6.3213340233
2020-07-08 18:00:00,7.73976,0.8136800000000001,7.7824135074,1.34976,0.39368000000000003,1.4060000000000001,6.39,0.42,6.4037879415,7.6005255137,2.2168199415,7.9172140768,1.34976,0.39368000000000003,1.4060000000000001,6.2507655137,1.8231399415,6.5112140768
2020-07-08 18:30:00,7.41024,1.40382,7.5420400059,1.35024,0.39382000000000006,1.4065,6.06,1.01,6.1435901556,7.4502791824,2.1729980949,7.7607074816,1.35024,0.39382000000000006,1.4065,6.1000391824,1.7791780949,6.3542074816
2020-07-08 19:00:00,7.14024,1.68382,7.3360941277,1.35024,0.39382000000000006,1.4065,5.79,1.29,5.9319642615,7.300375589,2.1292762134,7.6045579052,1.35024,0.39382000000000006,1.4065,5.950135589,1.7354562134,6.1980579052
2020-07-08 19:30:00,7.04072,1.62396,7.2255784682,1.35072,0.39396000000000003,1.407,5.69,1.23,5.8214259422,7.2474093785,2.1138277354,7.5493847693,1.35072,0.39396000000000003,1.407,5.8966893785,1.7198677354,6.1423847692999995
2020-07-08 20:00:00,6.65072,1.23396,6.7642245527,1.35072,0.39396000000000003,1.407,5.3,0.84,5.3661531845,6.5735793159,1.9172939672,6.8474784541,1.35072,0.39396000000000003,1.407,5.2228593159,1.5233339672000001,5.4404784541
2020-07-08 20:30:00,6.40072,1.25396,6.5223946676,1.35072,0.39396000000000003,1.407,5.05,0.86,5.1227043639,6.2741085073,1.8299483146000002,6.5355296951,1.35072,0.39396000000000003,1.407,4.9233885073,1.4359883146,5.1285296951
2020-07-08 21:00:00,6.30024,1.22382,6.4180027618,1.35024,0.39382000000000006,1.4065,4.95,0.8300000000000001,5.0191035056,6.1516010661,1.7942169776,6.4079177772,1.35024,0.39382000000000006,1.4065,4.8013610661,1.4003969776,5.0014177772
2020-07-08 21:30:00,6.21024,1.27382,6.3395345452,1.35024,0.39382000000000006,1.4065,4.86,0.88,4.9390282445,6.0884866866,1.7758086169,6.3421736319,1.35024,0.39382000000000006,1.4065,4.7382466866,1.3819886169,4.9356736319
2020-07-08 22:00:00,6.10024,1.30382,6.2380184875,1.35024,0.39382000000000006,1.4065,4.75,0.91,4.8363829460000005,5.9764571415,1.743133333,6.2254761891,1.35024,0.39382000000000006,1.4065,4.6262171415,1.349313333,4.8189761891
2020-07-08 22:30:00,5.85976,1.33368,6.009616427,1.34976,0.39368000000000003,1.4060000000000001,4.51,0.9400000000000001,4.6069187099,5.741797443,1.6746909209,5.9810390031,1.34976,0.39368000000000003,1.4060000000000001,4.392037443,1.2810109209,4.5750390031
2020-07-08 23:00:00,5.57024,1.29382,5.7185263705,1.35024,0.39382000000000006,1.4065,4.22,0.9,4.3149044022,5.4480488454,1.5890142466000001,5.6750508807,1.35024,0.39382000000000006,1.4065,4.0978088454,1.1951942466,4.2685508807
2020-07-08 23:30:00,5.25976,1.95368,5.6108770081,1.34976,0.39368000000000003,1.4060000000000001,3.91,1.56,4.2097149547,5.3949199326,1.5735183137000002,5.6197082631,1.34976,0.39368000000000003,1.4060000000000001,4.0451599326,1.1798383137,4.2137082631
2020-07-09 00:00:00,5.00976,1.80368,5.3245616533,1.34976,0.39368000000000003,1.4060000000000001,3.66,1.4100000000000001,3.9222060119,5.1469186349000005,1.5011846018,5.361373578,1.34976,0.39368000000000003,1.4060000000000001,3.7971586349,1.1075046018,3.955373578
2020-07-09 00:30:00,4.8232800000000005,1.7630400000000002,5.135400666,1.31328,0.38304000000000005,1.3679999999999999,3.51,1.38,3.7715381478000003,4.9720590268,1.4501838828,5.1792281529,1.31328,0.38304000000000005,1.3679999999999999,3.6587790268,1.0671438828,3.8112281529
2020-07-09 01:00:00,4.69704,1.55122,4.9465612551,1.30704,0.38122000000000006,1.3615,3.39,1.17,3.5862236405,4.7472608746,1.3846177551,4.945063411,1.30704,0.38122000000000006,1.3615,3.4402208746,1.0033977551,3.583563411
2020-07-09 01:30:00,4.6470400000000005,1.34122,4.8367191204,1.30704,0.38122000000000006,1.3615,3.34,0.96,3.4752266113,4.5886350613,1.3383518929,4.7798281888,1.30704,0.38122000000000006,1.3615,3.2815950613,0.9571318929,3.4183281888
2020-07-09 02:00:00,4.60704,1.3812200000000001,4.8096347315,1.30704,0.38122000000000006,1.3615,3.3,1.0,3.4481879299,4.5467693702,1.3261410663,4.736218094,1.30704,0.38122000000000006,1.3615,3.2397293702,0.9449210663000001,3.374718094
2020-07-09 02:30:00,4.57656,1.42108,4.7921153784,1.30656,0.38108000000000003,1.361,3.27,1.04,3.4313991315,4.5217533879000005,1.3188447381000001,4.7101597791,1.30656,0.38108000000000003,1.361,3.2151933879,0.9377647381,3.3491597791
2020-07-09 03:00:00,4.57704,1.34122,4.769503774,1.30704,0.38122000000000006,1.3615,3.27,0.96,3.4080052817,4.5222333879,1.3189847381,4.7106597791,1.30704,0.38122000000000006,1.3615,3.2151933879,0.9377647381,3.3491597791
2020-07-09 03:30:00,4.52656,1.38108,4.732560343,1.30656,0.38108000000000003,1.361,3.22,1.0,3.3717057997,4.4860760234,1.3084388402,4.6729958577,1.30656,0.38108000000000003,1.361,3.1795160234,0.9273588402,3.3119958577
2020-07-09 04:00:00,4.49704,1.3812200000000001,4.7043742889,1.30704,0.38122000000000006,1.3615,3.19,1.0,3.3430674537,4.4865560234,1.3085788402,4.6734958577,1.30704,0.38122000000000006,1.3615,3.1795160234,0.9273588402,3.3119958577
2020-07-09 04:30:00,4.49704,1.34122,4.6927859369,1.30704,0.38122000000000006,1.3615,3.19,0.96,3.3313210593,4.4781222939,1.3061190024,4.6647107228,1.30704,0.38122000000000006,1.3615,3.1710822939,0.9248990024,3.3032107228
2020-07-09 05:00:00,4.44704,1.34122,4.6448935241000004,1.30704,0.38122000000000006,1.3615,3.14,0.96,3.2834737703,4.4370465843,1.2941385871,4.6219235253,1.30704,0.38122000000000006,1.3615,3.1300065843000002,0.9129185871000001,3.2604235253000002
2020-07-09 05:30:00,4.47704,1.32122,4.6679234623,1.30704,0.38122000000000006,1.3615,3.17,0.9400000000000001,3.3064331235,4.4769975971000004,1.3057909658,4.6635391636,1.30704,0.38122000000000006,1.3615,3.1699575971,0.9245709658000001,3.3020391636
2020-07-09 06:00:00,4.61704,1.32122,4.8023619866,1.30704,0.38122000000000006,1.3615,3.31,0.9400000000000001,3.4408865137,4.5849365646999996,1.3372731647,4.7759755882,1.30704,0.38122000000000006,1.3615,3.2778965647,0.9560531647,3.4144755882
2020-07-09 06:30:00,4.91704,1.32122,5.0914540801,1.30704,0.38122000000000006,1.3615,3.61,0.9400000000000001,3.7303753162,4.8677595661,1.4197632068,5.0705828814,1.30704,0.38122000000000006,1.3615,3.5607195661,1.0385432068,3.7090828814
2020-07-09 07:00:00,5.30752,1.19136,5.4395870431,1.30752,0.38136000000000003,1.362,4.0,0.81,4.0811885524000004,5.2505561662,1.5314122152,5.4693293398,1.30752,0.38136000000000003,1.362,3.9430361662,1.1500522152000001,4.1073293398
2020-07-09 07:30:00,5.90968,0.9907400000000001,5.9921518213,1.33968,0.39074000000000003,1.3955,4.57,0.6000000000000001,4.6092190228,5.8359334713,1.7021472625,6.0790973659,1.33968,0.39074000000000003,1.3955,4.4962534713,1.3114072625,4.6835973659
2020-07-09 08:00:00,6.05976,1.35368,6.209117554,1.34976,0.39368000000000003,1.4060000000000001,4.71,0.96,4.8068388781,6.0088647126,1.7525855412,6.2592340756,1.34976,0.39368000000000003,1.4060000000000001,4.6591047126,1.3589055412,4.8532340756
2020-07-09 08:30:00,6.36208,1.05144,6.448378711,1.3420800000000002,0.39144,1.3980000000000001,5.02,0.66,5.0632005688,6.2357955671,1.8187737071,6.4956203824,1.3420800000000002,0.39144,1.3980000000000001,4.8937155671,1.4273337071,5.0976203824
2020-07-09 09:00:00,6.202,1.4535,6.3700444465,0.972,0.28350000000000003,1.0125,5.23,1.17,5.3592723387,6.3852825891,1.8623740885000002,6.6513360302999995,0.972,0.28350000000000003,1.0125,5.4132825891,1.5788740885,5.6388360303
2020-07-09 09:30:00,6.28152,1.62336,6.4878957452,0.97152,0.28336,1.012,5.31,1.34,5.4764678398,6.5371230169,1.9066608799,6.8095031426,0.97152,0.28336,1.012,5.5656030169,1.6233008799,5.7975031426
2020-07-09 10:00:00,6.31104,1.60322,6.5114929356,0.9710400000000001,0.28322,1.0115,5.34,1.32,5.5007272246,6.5317045936,1.9050805065,6.8038589517,0.9710400000000001,0.28322,1.0115,5.5606645936,1.6218605065,5.7923589517
2020-07-09 10:30:00,6.38008,1.5229400000000002,6.5593267223,0.97008,0.28294,1.0105,5.41,1.24,5.5502882808,6.6505703626,1.9397496891000001,6.9276774611,0.97008,0.28294,1.0105,5.6804903626000005,1.6568096891000001,5.9171774611
2020-07-09 11:00:00,6.52008,1.4629400000000001,6.6821880137,0.97008,0.28294,1.0105,5.55,1.18,5.6740549874,6.7684473667,1.9741304819,7.0504660069,0.97008,0.28294,1.0105,5.7983673667,1.6911904819,6.0399660069
2020-07-09 11:30:00,6.68104,0.8332200000000001,6.7327966737,0.9710400000000001,0.28322,1.0115,5.71,0.55,5.7364274597,6.6124945378,1.9286442402000001,6.8880151435,0.9710400000000001,0.28322,1.0115,5.6414545378,1.6454242402,5.8765151435
2020-07-09 12:00:00,6.6796,0.7128,6.7175248417999995,0.9696,0.2828,1.01,5.71,0.43,5.7261680031,6.5675252466,1.9155281969,6.8411721318000005,0.9696,0.2828,1.01,5.5979252466,1.6327281969,5.8311721318
2020-07-09 12:30:00,6.67912,0.7126600000000001,6.7170326968000005,0.9691200000000001,0.28266,1.0095,5.71,0.43,5.7261680031,6.6354595353,1.9353423644,6.9119370158999995,0.9691200000000001,0.28266,1.0095,5.6663395353,1.6526823644,5.9024370159
2020-07-09 13:00:00,6.5996,0.7428,6.6412703604,0.9696,0.2828,1.01,5.63,0.46,5.6487609261,6.5549567099,1.9118623737,6.8280799062,0.9696,0.2828,1.01,5.5853567099,1.6290623737,5.8180799062
2020-07-09 13:30:00,6.68768,0.76224,6.730978651,0.9676800000000001,0.28224000000000005,1.008,5.72,0.48,5.7401045287,6.6044668133,1.9263028205000001,6.8796529305,0.9676800000000001,0.28224000000000005,1.008,5.6367868133,1.6440628205,5.8716529305
2020-07-09 14:00:00,6.81816,0.72238,6.8563210726,0.9681600000000001,0.28238,1.0085,5.85,0.44,5.8665236725,6.7406701482999996,1.9660287932,7.0215314044,0.9681600000000001,0.28238,1.0085,5.7725101483,1.6836487932000002,6.0130314044
2020-07-09 14:30:00,6.6624,0.7507,6.7045599595,0.9624,0.2807,1.0025,5.7,0.47000000000000003,5.719344368,6.598461181,1.9245511778000002,6.8733970635,0.9624,0.2807,1.0025,5.6360611810000005,1.6438511778,5.8708970635
2020-07-09 15:00:00,6.80832,0.8132600000000001,6.8567202838,1.10832,0.32326000000000005,1.1545,5.7,0.49,5.7210226359,6.729484103,1.9627661967,7.0098792739,1.10832,0.32326000000000005,1.1545,5.621164103,1.6395061967,5.8553792739
2020-07-09 15:30:00,6.97184,0.9326200000000001,7.0339415017,1.3118400000000001,0.38262,1.3665,5.66,0.55,5.6866598281,6.8672622162,2.0029514797,7.1533981419,1.3118400000000001,0.38262,1.3665,5.5554222162,1.6203314797,5.7868981419
2020-07-09 16:00:00,7.15968,0.9207400000000001,7.2186411360000005,1.33968,0.39074000000000003,1.3955,5.82,0.53,5.8440824772,7.0046018586,2.0430088754,7.2964602694,1.33968,0.39074000000000003,1.3955,5.6649218586,1.6522688754,5.9009602694000005
2020-07-09 16:30:00,7.28072,0.8939600000000001,7.3353969354,1.35072,0.39396000000000003,1.407,5.93,0.5,5.9510419256,7.1699664216,2.0912402063,7.4687150225,1.35072,0.39396000000000003,1.407,5.8192464216,1.6972802062999999,6.0617150225
2020-07-09 17:00:00,7.3911999999999995,0.9141,7.4475107419,1.3512,0.3941,1.4075,6.04,0.52,6.0623427815,7.2869062478,2.1253476556,7.5905273415,1.3512,0.3941,1.4075,5.9357062478,1.7312476556,6.1830273415
2020-07-09 17:30:00,7.47168,0.8642400000000001,7.5214967128,1.35168,0.39424000000000003,1.408,6.12,0.47000000000000003,6.1380208537,7.3214372582,2.1354192003,7.6264971439,1.35168,0.39424000000000003,1.408,5.9697572582,1.7411792003,6.2184971439
2020-07-09 18:00:00,7.45216,0.86438,7.502122463,1.35216,0.39438,1.4085,6.1,0.47000000000000003,6.1180797641,7.2979521044,2.1285693638,7.602033442,1.35216,0.39438,1.4085,5.9457921044,1.7341893638,6.193533442
2020-07-09 18:30:00,7.19168,1.04424,7.267096972,1.35168,0.39424000000000003,1.408,5.84,0.65,5.8760616062,6.9720020768,2.0335006057,7.2625021634,1.35168,0.39424000000000003,1.408,5.6203220768,1.6392606057,5.8545021634
2020-07-09 19:00:00,6.94168,1.1142400000000001,7.0305371061,1.35168,0.39424000000000003,1.408,5.59,0.72,5.6361777829,6.751771013,1.9692665455,7.0330948052,1.35168,0.39424000000000003,1.408,5.400091013,1.5750265455,5.6250948052
2020-07-09 19:30:00,6.85168,1.3842400000000001,6.9901100993,1.35168,0.39424000000000003,1.408,5.5,0.99,5.5883897502,6.7837939443,1.9786065671,7.0664520253,1.35168,0.39424000000000003,1.408,5.4321139443,1.5843665671,5.6584520253
2020-07-09 20:00:00,6.57168,1.59424,6.7622909727,1.35168,0.39424000000000003,1.408,5.22,1.2,5.3561553376,6.690482021,1.9513905894999999,6.9692521053,1.35168,0.39424000000000003,1.408,5.338802021,1.5571505895,5.5612521053
2020-07-09 20:30:00,6.5712,1.2241,6.6842419353,1.3512,0.3941,1.4075,5.22,0.8300000000000001,5.2855747086000004,6.4692373747000005,1.886860901,6.738788932,1.3512,0.3941,1.4075,5.1180373747,1.492760901,5.331288932
2020-07-09 21:00:00,6.37168,1.26424,6.4958916863,1.35168,0.39424000000000003,1.408,5.02,0.87,5.0948307136,6.2333345075,1.818055898,6.4930567787,1.35168,0.39424000000000003,1.408,4.8816545075,1.423815898,5.0850567787
2020-07-09 21:30:00,6.16168,1.35424,6.3087452318,1.35168,0.39424000000000003,1.408,4.8100000000000005,0.96,4.9048649319,6.0750620326,1.7718930928,6.3281896173,1.35168,0.39424000000000003,1.408,4.7233820326,1.3776530928000001,4.9201896173
2020-07-09 22:00:00,5.9712,1.3541,6.1228111394999996,1.3512,0.3941,1.4075,4.62,0.96,4.7186862578,5.8822971235,1.7156699944,6.127392837,1.3512,0.3941,1.4075,4.5310971235,1.3215699944,4.719892837
2020-07-09 22:30:00,5.8911999999999995,1.3141,6.0359834534,1.3512,0.3941,1.4075,4.54,0.92,4.6322780573,5.7811244609,1.6861613011,6.0220046468,1.3512,0.3941,1.4075,4.4299244609,1.2920613011,4.6145046468
2020-07-09 23:00:00,5.6312,1.3141,5.7824970601,1.3512,0.3941,1.4075,4.28,0.92,4.3777619853,5.5187977451,1.6096493423,5.7487476511,1.3512,0.3941,1.4075,4.1675977451,1.2155493423000001,4.3412476511
2020-07-09 23:30:00,5.3112,1.3141,5.4713530548,1.3512,0.3941,1.4075,3.96,0.92,4.0654643031,5.2409956403,1.5286237284,5.4593704586000005,1.3512,0.3941,1.4075,3.8897956403,1.1345237284,4.0518704586
2020-07-10 00:00:00,5.06168,1.31424,5.2295153886,1.35168,0.39424000000000003,1.408,3.71,0.92,3.8223683758,5.0477406306,1.4722576839000001,5.2580631568000005,1.35168,0.39424000000000003,1.408,3.6960606306,1.0780176839,3.8500631568
2020-07-10 00:30:00,4.82376,1.9431800000000001,5.200443159,1.31376,0.38318,1.3685,3.51,1.56,3.8410545427000002,5.0691601924,1.4785050561,5.2803752004,1.31376,0.38318,1.3685,3.7554001924,1.0953250561,3.9118752004
2020-07-10 01:00:00,4.63752,2.11136,5.0955306691,1.30752,0.38136000000000003,1.362,3.33,1.73,3.752572451,4.9398849471,1.4407997762,5.1457134866,1.30752,0.38136000000000003,1.362,3.6323649471,1.0594397762,3.7837134866
2020-07-10 01:30:00,4.598,1.9715,5.002840818,1.308,0.3815,1.3625,3.29,1.5899999999999999,3.6540662282,4.8310736496,1.4090631478,5.0323683851,1.308,0.3815,1.3625,3.5230736496,1.0275631478,3.6698683851
2020-07-10 02:00:00,4.55704,2.05122,4.9974110347,1.30704,0.38122000000000006,1.3615,3.25,1.67,3.6539567594999998,4.7898322447,1.3970344047,4.9894085882,1.30704,0.38122000000000006,1.3615,3.4827922447,1.0158144047,3.6279085882
2020-07-10 02:30:00,4.52704,2.12122,4.9993665049,1.30704,0.38122000000000006,1.3615,3.22,1.74,3.6600546444,4.7991279535,1.3997456531,4.9990916183,1.30704,0.38122000000000006,1.3615,3.4920879535,1.0185256531,3.6375916183
2020-07-10 03:00:00,4.41752,2.15136,4.913535672,1.30752,0.38136000000000003,1.362,3.11,1.77,3.578407467,4.7042060962,1.3720601114,4.9002146836,1.30752,0.38136000000000003,1.362,3.3966860962,0.9907001114,3.5382146836
2020-07-10 03:30:00,4.39752,2.15136,4.8955624805,1.30752,0.38136000000000003,1.362,3.09,1.77,3.5610391742000003,4.7042060962,1.3720601114,4.9002146836,1.30752,0.38136000000000003,1.362,3.3966860962,0.9907001114,3.5382146836
2020-07-10 04:00:00,4.39752,2.15136,4.8955624805,1.30752,0.38136000000000003,1.362,3.09,1.77,3.5610391742000003,4.7476098484,1.3847195391,4.9454269254,1.30752,0.38136000000000003,1.362,3.4400898484,1.0033595391,3.5834269254
2020-07-10 04:30:00,4.3970400000000005,2.15122,4.8950697901,1.30704,0.38122000000000006,1.3615,3.09,1.77,3.5610391742000003,4.7109978829,1.3740410492000001,4.9072894612999995,1.30704,0.38122000000000006,1.3615,3.4039578829,0.9928210492,3.5457894613
2020-07-10 05:00:00,4.36704,2.15122,4.8681398758,1.30704,0.38122000000000006,1.3615,3.06,1.77,3.5350388965,4.7109978829,1.3740410492000001,4.9072894612999995,1.30704,0.38122000000000006,1.3615,3.4039578829,0.9928210492,3.5457894613
2020-07-10 05:30:00,4.36704,2.10122,4.8462525574,1.30704,0.38122000000000006,1.3615,3.06,1.72,3.5102706448000003,4.7288477057,1.3792472475,4.9258830268,1.30704,0.38122000000000006,1.3615,3.4218077057,0.9980272475,3.5643830268
2020-07-10 06:00:00,4.45752,2.01136,4.8903019948,1.30752,0.38136000000000003,1.362,3.15,1.63,3.5467449866000003,4.7585686585,1.3879158587,4.9568423527,1.30752,0.38136000000000003,1.362,3.4510486585,1.0065558587,3.5948423527
2020-07-10 06:30:00,4.77752,1.33136,4.9595581255,1.30752,0.38136000000000003,1.362,3.47,0.9500000000000001,3.5976937057000002,4.7493821936,1.3852364731,4.9472731184,1.30752,0.38136000000000003,1.362,3.4418621936,1.0038764731,3.5852731184
2020-07-10 07:00:00,4.96752,1.81136,5.2874644207,1.30752,0.38136000000000003,1.362,3.66,1.43,3.9294401637,5.1730982444,1.5088203213,5.3886440046,1.30752,0.38136000000000003,1.362,3.8655782444,1.1274603213,4.0266440046
2020-07-10 07:30:00,5.64016,1.3908800000000001,5.8091266125,1.34016,0.39088,1.396,4.3,1.0,4.4147480109,5.7817246737,1.6863363632000001,6.0226298685,1.34016,0.39088,1.396,4.4415646737,1.2954563632,4.6266298685
2020-07-10 08:00:00,5.7612,1.8241,6.0430758931,1.3512,0.3941,1.4075,4.41,1.43,4.6360543569,6.0600988177,1.7675288218,6.3126029351,1.3512,0.3941,1.4075,4.7088988177,1.3734288218000001,4.9051029351
2020-07-10 08:30:00,6.23168,1.50424,6.4106609332,1.35168,0.39424000000000003,1.408,4.88,1.11,5.0046478398,6.4007505479,1.8668855765,6.6674484874,1.35168,0.39424000000000003,1.408,5.0490705479,1.4726455765,5.2594484874
2020-07-10 09:00:00,6.3911999999999995,1.6041,6.5894289775,1.3512,0.3941,1.4075,5.04,1.21,5.1832132891,6.6245399783,1.9321574937000001,6.9005624774,1.3512,0.3941,1.4075,5.2733399783,1.5380574937,5.4930624774
2020-07-10 09:30:00,6.49168,0.9342400000000001,6.5585603298,1.35168,0.39424000000000003,1.408,5.14,0.54,5.1682879177,6.4096355529,1.8694770363000002,6.6767037009,1.35168,0.39424000000000003,1.408,5.0579555529,1.4752370363,5.2687037009
2020-07-10 10:00:00,6.62216,0.87438,6.6796364759,1.35216,0.39438,1.4085,5.27,0.48,5.2918144336,6.5608342355,1.9135766520000002,6.8342023287,1.35216,0.39438,1.4085,5.2086742355,1.519196652,5.4257023287
2020-07-10 10:30:00,6.55168,0.9342400000000001,6.6179540041,1.35168,0.39424000000000003,1.408,5.2,0.54,5.2279632745,6.5172258379,1.9008575360000002,6.7887769144,1.35168,0.39424000000000003,1.408,5.1655458379,1.506617536,5.3807769144
2020-07-10 11:00:00,6.74216,0.87438,6.7986220552,1.35216,0.39438,1.4085,5.39,0.48,5.4113307051,6.6838335650000005,1.9494514565,6.9623266302,1.35216,0.39438,1.4085,5.331673565,1.5550714565,5.5538266302
2020-07-10 11:30:00,6.8212,0.8441000000000001,6.8732288082,1.3512,0.3941,1.4075,5.47,0.45,5.4884788421,6.7740551489000005,1.9757660851,7.0563074468,1.3512,0.3941,1.4075,5.4228551489,1.5816660851000002,5.6488074468
2020-07-10 12:00:00,6.8812,0.8441000000000001,6.9327785375,1.3512,0.3941,1.4075,5.53,0.45,5.5482790125,6.7740551489000005,1.9757660851,7.0563074468,1.3512,0.3941,1.4075,5.4228551489,1.5816660851000002,5.6488074468
2020-07-10 12:30:00,6.8012,0.8441000000000001,6.8533806439,1.3512,0.3941,1.4075,5.45,0.45,5.4685464248,6.7020910151,1.9547765461000002,6.9813448074,1.3512,0.3941,1.4075,5.3508910151,1.5606765461,5.5738448074
2020-07-10 13:00:00,6.88024,0.76382,6.9225084651,1.35024,0.39382000000000006,1.4065,5.53,0.37,5.5423641165,6.7744873852000005,1.975892154,7.0567576929,1.35024,0.39382000000000006,1.4065,5.4242473852,1.582072154,5.6502576929
2020-07-10 13:30:00,6.59024,0.8238200000000001,6.6415316494,1.35024,0.39382000000000006,1.4065,5.24,0.43,5.2576135271,6.5157858379,1.900437536,6.7872769144,1.35024,0.39382000000000006,1.4065,5.1655458379,1.506617536,5.3807769144
2020-07-10 14:00:00,6.68928,0.8535400000000001,6.7435152146,1.34928,0.39354000000000006,1.4055,5.34,0.46,5.3597761147,6.5637920504,1.9144393480000002,6.8372833858,1.34928,0.39354000000000006,1.4055,5.2145120504,1.520899348,5.4317833858
2020-07-10 14:30:00,6.74832,0.76326,6.7913466006,1.34832,0.39326000000000005,1.4045,5.4,0.37,5.4126610831,6.6769817919,1.9474530227,6.9551893666,1.34832,0.39326000000000005,1.4045,5.3286617919,1.5541930227,5.5506893666
2020-07-10 15:00:00,6.67832,0.76326,6.7217946897,1.34832,0.39326000000000005,1.4045,5.33,0.37,5.3428269671,6.6863963888,1.9501989467,6.9649962383,1.34832,0.39326000000000005,1.4045,5.3380763888,1.5569389466999999,5.5604962383
2020-07-10 15:30:00,6.59736,0.7629800000000001,6.6413325056,1.3473600000000001,0.39298000000000005,1.4035,5.25,0.37,5.2630219456,6.5992653922999995,1.9247857394,6.8742347836,1.3473600000000001,0.39298000000000005,1.4035,5.2519053923,1.5318057394,5.4707347836
2020-07-10 16:00:00,6.59784,0.8531200000000001,6.6527668229,1.3478400000000001,0.39312,1.404,5.25,0.46,5.2701138508,6.5300193453,1.9045889757,6.8021034847,1.3478400000000001,0.39312,1.404,5.1821793453,1.5114689757000002,5.3981034847
2020-07-10 16:30:00,6.2188,1.2034,6.3341649015,1.3488,0.3934,1.405,4.87,0.81,4.9369018625,6.1604203495,1.7967892686,6.4171045307,1.3488,0.3934,1.405,4.8116203495,1.4033892686,5.0121045307
2020-07-10 17:00:00,6.22024,1.16382,6.3281800425,1.35024,0.39382000000000006,1.4065,4.87,0.77,4.9304969324000005,6.1840692869,1.8036868753,6.4417388405,1.35024,0.39382000000000006,1.4065,4.8338292869,1.4098668753,5.0352388405
2020-07-10 17:30:00,6.3988,1.1334,6.4984026499,1.3488,0.3934,1.405,5.05,0.74,5.1039298585,6.3423274198,1.8498454974,6.6065910622,1.3488,0.3934,1.405,4.9935274198,1.4564454974,5.2015910622
2020-07-10 18:00:00,6.33832,1.17326,6.4459940622000005,1.34832,0.39326000000000005,1.4045,4.99,0.78,5.0505940245,6.3418474198,1.8497054974,6.6060910622,1.34832,0.39326000000000005,1.4045,4.9935274198,1.4564454974,5.2015910622
2020-07-10 18:30:00,6.42928,1.23354,6.5465458259,1.34928,0.39354000000000006,1.4055,5.08,0.84,5.1489804816,6.3853074571,1.8623813417,6.6513619345,1.34928,0.39354000000000006,1.4055,5.0360274571,1.4688413417000001,5.2458619345
2020-07-10 19:00:00,6.36976,1.16368,6.4751829009,1.34976,0.39368000000000003,1.4060000000000001,5.02,0.77,5.0787104663000004,6.2110194845,1.8115473497,6.4698119631,1.34976,0.39368000000000003,1.4060000000000001,4.8612594845,1.4178673497,5.0638119631
2020-07-10 19:30:00,6.16784,1.21312,6.2860090996,1.3478400000000001,0.39312,1.404,4.82,0.8200000000000001,4.8892535218,6.0149620848,1.7543639414,6.265585505,1.3478400000000001,0.39312,1.404,4.6671220848,1.3612439414,4.861585505
2020-07-10 20:00:00,6.04832,1.25326,6.1767981552,1.34832,0.39326000000000005,1.4045,4.7,0.86,4.7780330681,5.9403858662,1.7326125443,6.187901944,1.34832,0.39326000000000005,1.4045,4.5920658662000005,1.3393525443,4.783401944
2020-07-10 20:30:00,5.8488,1.4334,6.0218848378,1.3488,0.3934,1.405,4.5,1.04,4.6186145109,5.818060083,1.6969341909,6.0604792531,1.3488,0.3934,1.405,4.469260083,1.3035341909,4.6554792531
2020-07-10 21:00:00,5.73024,1.4638200000000001,5.9142556125,1.35024,0.39382000000000006,1.4065,4.38,1.07,4.5088025018,5.6412449518,1.6453631109,5.8762968248,1.35024,0.39382000000000006,1.4065,4.2910049518,1.2515431109000001,4.4697968248
2020-07-10 21:30:00,5.68024,1.4638200000000001,5.8658243624,1.35024,0.39382000000000006,1.4065,4.33,1.07,4.46024663,5.5986805653000005,1.6329484982,5.8319589222,1.35024,0.39382000000000006,1.4065,4.2484405653,1.2391284982,4.4254589222
2020-07-10 22:00:00,5.67976,1.43368,5.8579102076,1.34976,0.39368000000000003,1.4060000000000001,4.33,1.04,4.4531449561,5.6051770442,1.6348433046,5.8387260877,1.34976,0.39368000000000003,1.4060000000000001,4.2554170442,1.2411633046000001,4.4327260877
2020-07-10 22:30:00,5.54976,1.5036800000000001,5.7498599635000005,1.34976,0.39368000000000003,1.4060000000000001,4.2,1.11,4.3442030339,5.4793624809,1.5981473902999999,5.7076692509,1.34976,0.39368000000000003,1.4060000000000001,4.1296024809,1.2044673903,4.3016692509
2020-07-10 23:00:00,5.33976,1.5036800000000001,5.5474399862,1.34976,0.39368000000000003,1.4060000000000001,3.99,1.11,4.1415214596,5.291200407,1.5432667854000002,5.5116670907,1.34976,0.39368000000000003,1.4060000000000001,3.941440407,1.1495867854,4.1056670907
2020-07-10 23:30:00,5.07928,1.17354,5.2130875161,1.34928,0.39354000000000006,1.4055,3.73,0.78,3.8106823536,4.9401006692,1.4408626952,5.1459381971,1.34928,0.39354000000000006,1.4055,3.5908206692,1.0473226952,3.7404381971
2020-07-11 00:00:00,4.86976,0.8336800000000001,4.9406057119,1.34976,0.39368000000000003,1.4060000000000001,3.52,0.44,3.5473934093,4.6928696909,1.3687536599,4.8884059281,1.34976,0.39368000000000003,1.4060000000000001,3.3431096909,0.9750736599000001,3.4824059281
2020-07-11 00:30:00,4.70328,0.8230400000000001,4.7747500039,1.31328,0.38304000000000005,1.3679999999999999,3.39,0.44,3.4184353146,4.527062196,1.3203931405,4.7156897875,1.31328,0.38304000000000005,1.3679999999999999,3.213782196,0.9373531405000001,3.3476897875000002
2020-07-11 01:00:00,4.57704,0.80122,4.6466384247,1.30704,0.38122000000000006,1.3615,3.27,0.42,3.2968621445,4.3906353822,1.2806019865,4.5735785232,1.30704,0.38122000000000006,1.3615,3.0835953822,0.8993819865,3.2120785232
2020-07-11 01:30:00,4.46752,1.09136,4.5988913447,1.30752,0.38136000000000003,1.362,3.16,0.71,3.2387806347,4.3248247818,1.261407228,4.5050258144,1.30752,0.38136000000000003,1.362,3.0173047818,0.880047228,3.1430258144
2020-07-11 02:00:00,4.40752,1.50136,4.6562124522,1.30752,0.38136000000000003,1.362,3.1,1.12,3.2961189299,4.340914065,1.2660999356,4.5217854844000005,1.30752,0.38136000000000003,1.362,3.033394065,0.8847399356000001,3.1597854844
2020-07-11 02:30:00,4.37752,1.50136,4.6278248886,1.30752,0.38136000000000003,1.362,3.07,1.12,3.2679198277,4.319254839,1.2597826614,4.4992237906,1.30752,0.38136000000000003,1.362,3.011734839,0.8784226614,3.1372237906000002
2020-07-11 03:00:00,4.32704,1.50122,4.5800585859,1.30704,0.38122000000000006,1.3615,3.02,1.12,3.2209936355,4.2554030628,1.2411592267,4.4327115238,1.30704,0.38122000000000006,1.3615,2.9483630628,0.8599392267,3.0712115238
2020-07-11 03:30:00,4.32752,1.50136,4.5805579573,1.30752,0.38136000000000003,1.362,3.02,1.12,3.2209936355,4.2558830628,1.2412992267,4.4332115238,1.30752,0.38136000000000003,1.362,2.9483630628,0.8599392267,3.0712115238
2020-07-11 04:00:00,4.23704,1.50122,4.4951273008,1.30704,0.38122000000000006,1.3615,2.93,1.12,3.1367658503999998,4.2329077966,1.2345981074,4.4092789548,1.30704,0.38122000000000006,1.3615,2.9258677966,0.8533781074000001,3.0477789548
2020-07-11 04:30:00,4.20704,1.52122,4.4736222292,1.30704,0.38122000000000006,1.3615,2.9,1.1400000000000001,3.1160231065,4.200214437,1.2250625441,4.3752233718,1.30704,0.38122000000000006,1.3615,2.893174437,0.8438425441,3.0137233718
2020-07-11 05:00:00,4.14704,1.50122,4.4103970626,1.30704,0.38122000000000006,1.3615,2.84,1.12,3.0528675045,4.1083690758,1.1982743138,4.2795511206,1.30704,0.38122000000000006,1.3615,2.8013290758,0.8170543138,2.9180511206
2020-07-11 05:30:00,4.09704,1.52122,4.3703371781,1.30704,0.38122000000000006,1.3615,2.79,1.1400000000000001,3.0139177162,4.0656432345,1.18581261,4.2350450359,1.30704,0.38122000000000006,1.3615,2.7586032345,0.80459261,2.8735450359
2020-07-11 06:00:00,4.16704,1.49122,4.4258286738,1.30704,0.38122000000000006,1.3615,2.86,1.11,3.0678494096,4.1400887181,1.2075258761,4.3125924146,1.30704,0.38122000000000006,1.3615,2.8330487181,0.8263058761000001,2.9510924146
2020-07-11 06:30:00,4.38656,1.48108,4.6298495224,1.30656,0.38108000000000003,1.361,3.08,1.1,3.2705351244,4.3648282545,1.2730749076,4.5466960985,1.30656,0.38108000000000003,1.361,3.0582682545,0.8919949076,3.1856960985000002
2020-07-11 07:00:00,4.44184,1.8226200000000001,4.8012379914,1.3118400000000001,0.38262,1.3665,3.13,1.44,3.4453591975,4.5908408094,1.3389952361,4.7821258432,1.3118400000000001,0.38262,1.3665,3.2790008094,0.9563752361000001,3.4156258432
2020-07-11 07:30:00,4.64832,2.14326,5.118636757,1.34832,0.39326000000000005,1.4045,3.3,1.75,3.7353045391,4.9818108078000005,1.4530281523,5.1893862582,1.34832,0.39326000000000005,1.4045,3.6334908078,1.0597681523,3.7848862582000002
2020-07-11 08:00:00,5.00512,1.93816,5.3672796089,1.3651200000000001,0.39816,1.422,3.64,1.54,3.9523663798,5.3590698136,1.5630620290000001,5.5823643891,1.3651200000000001,0.39816,1.422,3.9939498136,1.164902029,4.1603643891
2020-07-11 08:30:00,5.04944,2.08942,5.4646610371,1.36944,0.39942000000000005,1.4265,3.68,1.69,4.0495061427,5.2692978855,1.5368785499,5.4888519641,1.36944,0.39942000000000005,1.4265,3.8998578855,1.1374585499,4.0623519641
2020-07-11 09:00:00,5.46472,1.27096,5.6105707375,1.37472,0.40096000000000004,1.432,4.09,0.87,4.1815069054,5.3777776295,1.5685184752999999,5.6018516974,1.37472,0.40096000000000004,1.432,4.0030576295,1.1675584753,4.1698516974
2020-07-11 09:30:00,5.73712,1.10166,5.8419346667,1.3771200000000001,0.40166,1.4344999999999999,4.36,0.7000000000000001,4.4158351419,5.6015237461,1.6337777593,5.8349205689,1.3771200000000001,0.40166,1.4344999999999999,4.2244037461,1.2321177593,4.4004205688999996
2020-07-11 10:00:00,5.76384,1.10362,5.8685457014,1.38384,0.40362000000000003,1.4415,4.38,0.7000000000000001,4.4355833889,5.6499476498,1.6479013979000001,5.8853621352,1.38384,0.40362000000000003,1.4415,4.2661076498,1.2442813979,4.4438621352
2020-07-11 10:30:00,5.87576,1.13418,5.9842225769,1.38576,0.40418000000000004,1.4435,4.49,0.73,4.5489559242,5.7668580872,1.6820002754,6.0071438408,1.38576,0.40418000000000004,1.4435,4.3810980872,1.2778202753999999,4.5636438408
2020-07-11 11:00:00,6.00144,1.09292,6.1001439491,1.38144,0.40292000000000006,1.439,4.62,0.6900000000000001,4.6712418049,5.8125594928,1.6953298521,6.0547494717,1.38144,0.40292000000000006,1.439,4.4311194928,1.2924098521,4.6157494717
2020-07-11 11:30:00,5.95896,1.14928,6.0687765489,1.36896,0.39928,1.426,4.59,0.75,4.6508708862,5.8000794928,1.6916898521000001,6.0417494717,1.36896,0.39928,1.426,4.4311194928,1.2924098521,4.6157494717
2020-07-11 12:00:00,5.89472,1.15096,6.0060330335,1.37472,0.40096000000000004,1.432,4.52,0.75,4.581800956,5.8058394928,1.6933698521,6.0477494717,1.37472,0.40096000000000004,1.432,4.4311194928,1.2924098521,4.6157494717
2020-07-11 12:30:00,5.99088,1.09984,6.0910008373,1.37088,0.39984000000000003,1.428,4.62,0.7000000000000001,4.6727293951,5.8098630588999995,1.6945433922,6.0519406864,1.37088,0.39984000000000003,1.428,4.4389830589,1.2947033922,4.6239406864
2020-07-11 13:00:00,5.864240000000001,1.13082,5.972274663,1.37424,0.40082,1.4315,4.49,0.73,4.5489559242,5.6707385734999995,1.6539654173,5.9070193474,1.37424,0.40082,1.4315,4.2964985735,1.2531454173,4.4755193474
2020-07-11 13:30:00,5.93088,1.13984,6.0394182501,1.37088,0.39984000000000003,1.428,4.5600000000000005,0.74,4.6196536667,5.7919625217,1.6893224022000002,6.0332942934,1.37088,0.39984000000000003,1.428,4.4210825217,1.2894824022,4.6052942934
2020-07-11 14:00:00,5.58392,1.11656,5.6944594827,1.39392,0.40656000000000003,1.452,4.19,0.71,4.2497294032,5.4854618699,1.5999263787,5.7140227812,1.39392,0.40656000000000003,1.452,4.0915418699,1.1933663787,4.2620227812
2020-07-11 14:30:00,5.71568,1.04124,5.8097485832,1.37568,0.40124000000000004,1.433,4.34,0.64,4.3869351488,5.6223828056,1.6398616516,5.8566487559,1.37568,0.40124000000000004,1.433,4.2467028056,1.2386216516,4.4236487559
2020-07-11 15:00:00,5.5904,1.1697,5.7114595551,1.3704,0.3997,1.4275,4.22,0.77,4.2896736473,5.5588586759,1.6213337805,5.7904777874,1.3704,0.3997,1.4275,4.1884586759,1.2216337805,4.3629777874
2020-07-11 15:30:00,5.50944,1.92942,5.8375157944,1.36944,0.39942000000000005,1.4265,4.14,1.53,4.4136719407000005,5.7854449247,1.6874214364,6.0265051299,1.36944,0.39942000000000005,1.4265,4.4160049247,1.2880014364,4.6000051298999995
2020-07-11 16:00:00,5.3628,2.0004,5.7237421326,1.3728,0.40040000000000003,1.43,3.99,1.6,4.2988486831,5.6142231822,1.6374817615000001,5.8481491481,1.3728,0.40040000000000003,1.43,4.2414231822,1.2370817615,4.4181491481
2020-07-11 16:30:00,5.40712,2.03166,5.7762088821,1.3771200000000001,0.40166,1.4344999999999999,4.03,1.63,4.3471599925,5.6879594554,1.6589881745000001,5.924957766,1.3771200000000001,0.40166,1.4344999999999999,4.3108394554,1.2573281745,4.4904577660000005
2020-07-11 17:00:00,5.62792,2.02606,5.9815050489,1.35792,0.39606,1.4145,4.27,1.63,4.5705360736,5.8352192375000005,1.7019389443000001,6.0783533724,1.35792,0.39606,1.4145,4.4772992375000005,1.3058789443,4.6638533724
2020-07-11 17:30:00,5.84408,1.9549400000000001,6.1623908875,1.35408,0.39494,1.4105,4.49,1.56,4.7532830759,6.0223033366,1.7565051398,6.2732326422,1.35408,0.39494,1.4105,4.6682233366,1.3615651398,4.8627326422
2020-07-11 18:00:00,5.92696,1.78578,6.1901425711,1.35696,0.39578,1.4135,4.57,1.3900000000000001,4.7767143519,6.0334971804,1.759770011,6.2848928963,1.35696,0.39578,1.4135,4.6765371804,1.363990011,4.8713928963
2020-07-11 18:30:00,5.81456,2.01508,6.1538325782,1.35456,0.39508000000000004,1.411,4.46,1.62,4.7451027386,5.9211653845,1.7270065705,6.1678806088,1.35456,0.39508000000000004,1.411,4.5666053845,1.3319265705,4.7568806088
2020-07-11 19:00:00,5.7512,2.0141,6.0936770714,1.3512,0.3941,1.4075,4.4,1.62,4.6887524993,5.8669022126,1.7111798120000001,6.1113564714,1.3512,0.3941,1.4075,4.5157022126,1.317079812,4.7038564714
2020-07-11 19:30:00,5.7288,2.0734,6.0924655928,1.3488,0.3934,1.405,4.38,1.6800000000000002,4.6911405862999995,5.8994803828,1.7206817783,6.1452920654,1.3488,0.3934,1.405,4.5506803827999995,1.3272817783,4.7402920654
2020-07-11 20:00:00,5.6864,2.1027,6.0627132746,1.3464,0.3927,1.4025,4.34,1.71,4.6647293598,5.8395480843000005,1.7032015246,6.0828625878,1.3464,0.3927,1.4025,4.4931480843,1.3105015246,4.6803625878
2020-07-11 20:30:00,5.59784,1.96312,5.9320867155,1.3478400000000001,0.39312,1.404,4.25,1.57,4.5307173825,5.6923410453,1.6602661382,5.9295219222,1.3478400000000001,0.39312,1.404,4.3445010453,1.2671461382,4.5255219222
2020-07-11 21:00:00,5.44784,2.17312,5.865271622,1.3478400000000001,0.39312,1.404,4.1,1.78,4.4697203492,5.6419744489,1.6455758809,5.8770567176,1.3478400000000001,0.39312,1.404,4.2941344489,1.2524558809,4.4730567176000005
2020-07-11 21:30:00,5.3788,2.1734,5.8013064908,1.3488,0.3934,1.405,4.03,1.78,4.4055987107,5.5764095643000005,1.6264527896,5.8087599629,1.3488,0.3934,1.405,4.2276095643,1.2330527896,4.4037599629
2020-07-11 22:00:00,5.45928,2.22354,5.8947322458,1.34928,0.39354000000000006,1.4055,4.11,1.83,4.4989998889,5.607434793,1.6355018146,5.8410779094,1.34928,0.39354000000000006,1.4055,4.258154793,1.2419618146,4.4355779094
2020-07-11 22:30:00,5.45928,2.13354,5.8613762079,1.34928,0.39354000000000006,1.4055,4.11,1.74,4.4631491125,5.6434144489,1.6459958809000002,5.8785567176,1.34928,0.39354000000000006,1.4055,4.2941344489,1.2524558809,4.4730567176000005
