Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2020-07-11 23:00:00,5.24976,2.11368,5.6592952918,1.34976,0.39368000000000003,1.4060000000000001,3.9,1.72,4.2624406154,5.4497646979,1.5895147035,5.676838227,1.34976,0.39368000000000003,1.4060000000000001,4.1000046979,1.1958347035,4.2708382270000005
2020-07-11 23:30:00,4.96928,2.11354,5.4000736152,1.34928,0.39354000000000006,1.4055,3.62,1.72,4.0078423123,5.1790520154,1.5105568378,5.3948458493,1.34928,0.39354000000000006,1.4055,3.8297720154,1.1170168378,3.9893458493000002
2020-07-12 00:00:00,4.8197600000000005,2.11368,5.2628632511,1.34976,0.39368000000000003,1.4060000000000001,3.47,1.72,3.8728929755,5.0385875864,1.4695880460000001,5.2485287358,1.34976,0.39368000000000003,1.4060000000000001,3.6888275864,1.075908046,3.8425287358
2020-07-12 00:30:00,4.5028,2.2529,5.0349544437,1.3128,0.3829,1.3675,3.19,1.87,3.6977019891,4.707786414,1.3731043707000001,4.9039441812,1.3128,0.3829,1.3675,3.394986414,0.9902043707,3.5364441812000003
2020-07-12 01:00:00,4.35656,2.25108,4.9037716301,1.30656,0.38108000000000003,1.361,3.05,1.87,3.5776249105,4.5818694628,1.3363785933,4.7727806904,1.30656,0.38108000000000003,1.361,3.2753094628,0.9552985933,3.4117806904
2020-07-12 01:30:00,4.26656,1.98108,4.7040633712,1.30656,0.38108000000000003,1.361,2.96,1.6,3.3647585352,4.4061463958000004,1.2851260321,4.589735829,1.30656,0.38108000000000003,1.361,3.0995863958,0.9040460321,3.228735829
2020-07-12 02:00:00,4.31656,1.50108,4.5701128432,1.30656,0.38108000000000003,1.361,3.01,1.12,3.2116195291,4.2229159279,1.2316838123,4.3988707582,1.30656,0.38108000000000003,1.361,2.9163559278999998,0.8506038123,3.0378707582
2020-07-12 02:30:00,4.22656,1.50108,4.4852035182,1.30656,0.38108000000000003,1.361,2.92,1.12,3.1274270575,4.1591271293,1.2130787461,4.3324240931,1.30656,0.38108000000000003,1.361,2.8525671293,0.8319987461,2.9714240931
2020-07-12 03:00:00,4.13656,1.52108,4.4073589597,1.30656,0.38108000000000003,1.361,2.83,1.1400000000000001,3.050983448,4.0745786626,1.1884187766,4.2443527736,1.30656,0.38108000000000003,1.361,2.7680186626000003,0.8073387766,2.8833527736
2020-07-12 03:30:00,4.13608,1.52094,4.4068601351,1.3060800000000001,0.38094000000000006,1.3605,2.83,1.1400000000000001,3.050983448,4.0981028915,1.19528001,4.2688571787,1.3060800000000001,0.38094000000000006,1.3605,2.7920228915000003,0.81434001,2.9083571787
2020-07-12 04:00:00,4.13128,1.5195400000000001,4.401871903,1.30128,0.37954000000000004,1.3555000000000001,2.83,1.1400000000000001,3.050983448,4.0883524963,1.1924361448,4.258700517,1.30128,0.37954000000000004,1.3555000000000001,2.7870724963,0.8128961448,2.903200517
2020-07-12 04:30:00,4.13512,1.52066,4.4058624865,1.30512,0.38066000000000005,1.3595000000000002,2.83,1.1400000000000001,3.050983448,4.0636354403,1.1852270034,4.2329535836,1.30512,0.38066000000000005,1.3595000000000002,2.7585154403,0.8045670034,2.8734535836
2020-07-12 05:00:00,3.9892000000000003,1.5131000000000001,4.2665194538,1.2792,0.37310000000000004,1.3325,2.71,1.1400000000000001,2.9400170067999998,3.9612876036999998,1.1553755511000001,4.1263412539,1.2792,0.37310000000000004,1.3325,2.6820876037,0.7822755511,2.7938412539
2020-07-12 05:30:00,3.96416,1.50038,4.2385970143,1.30416,0.38038000000000005,1.3585,2.66,1.12,2.8861739378999998,3.9022315556000002,1.1381508704,4.0648245371,1.30416,0.38038000000000005,1.3585,2.5980715556,0.7577708704,2.7063245371
2020-07-12 06:00:00,3.94976,1.51618,4.2307689431,1.28976,0.37618,1.3435000000000001,2.66,1.1400000000000001,2.8939937802,3.9073261893,1.1396368051999999,4.0701314472,1.28976,0.37618,1.3435000000000001,2.6175661893,0.7634568052,2.7266314472
2020-07-12 06:30:00,4.05048,2.04764,4.5386361167,1.26048,0.36764,1.313,2.79,1.6800000000000002,3.2567621958,4.2655087262,1.2441067118,4.4432382565,1.26048,0.36764,1.313,3.0050287262,0.8764667118,3.1302382565
2020-07-12 07:00:00,4.11808,2.12194,4.632624769,1.13808,0.33194,1.1855,2.98,1.79,3.4762767439,4.3996125921,1.2832203394000001,4.5829297834,1.13808,0.33194,1.1855,3.2615325921,0.9512803394,3.3974297834
2020-07-12 07:30:00,4.24,2.1225,4.7415826735,1.1400000000000001,0.3325,1.1875,3.1,1.79,3.5796787565,4.5240146342,1.3195042683,4.712515244,1.1400000000000001,0.3325,1.1875,3.3840146342,0.9870042683,3.525015244
2020-07-12 08:00:00,4.63424,2.03332,5.0606887476,1.31424,0.38332000000000005,1.369,3.32,1.65,3.7074114959,4.9137037413,1.4331635912,5.1184413972,1.31424,0.38332000000000005,1.369,3.5994637413,1.0498435912,3.7494413972
2020-07-12 08:30:00,4.916,2.0455,5.3245775654,1.3559999999999999,0.3955,1.4125,3.56,1.65,3.9237864366,5.1806887649,1.5110342231,5.3965507968,1.3559999999999999,0.3955,1.4125,3.8246887649,1.1155342231,3.9840507968
2020-07-12 09:00:00,4.9352,2.1511,5.3836261246,1.3752,0.4011,1.4325,3.56,1.75,3.9668753447,5.2168722852,1.5215877499000001,5.4342419638,1.3752,0.4011,1.4325,3.8416722852,1.1204877499,4.0017419638
2020-07-12 09:30:00,5.21952,2.08236,5.619574023,1.37952,0.40236000000000005,1.437,3.84,1.6800000000000002,4.1914198072,5.4086734553,1.5775297578,5.6340348492,1.37952,0.40236000000000005,1.437,4.0291534553,1.1751697578,4.1970348492
2020-07-12 10:00:00,5.44288,1.62334,5.6798041736,1.38288,0.40334000000000003,1.4405000000000001,4.06,1.22,4.2393395712,5.4549247421,1.5910197164,5.682213273,1.38288,0.40334000000000003,1.4405000000000001,4.0720447421,1.1876797164,4.241713273
2020-07-12 10:30:00,5.65144,1.08292,5.7542584057,1.38144,0.40292000000000006,1.439,4.27,0.68,4.3238061936,5.5835742839,1.6285424995,5.8162232124,1.38144,0.40292000000000006,1.439,4.2021342839,1.2256224995,4.3772232124
2020-07-12 11:00:00,5.68952,1.08236,5.7915577352,1.37952,0.40236000000000005,1.437,4.31,0.68,4.3633129615,5.6558229165,1.6496150173,5.8914822047,1.37952,0.40236000000000005,1.437,4.2763029165,1.2472550173,4.4544822047
2020-07-12 11:30:00,5.69,1.1525,5.8055453017000005,1.38,0.4025,1.4375,4.31,0.75,4.3747685653,5.6200678594,1.639186459,5.8542373535,1.38,0.4025,1.4375,4.2400678594,1.236686459,4.4167373535
2020-07-12 12:00:00,5.69576,1.15418,5.8115241934,1.38576,0.40418000000000004,1.4435,4.31,0.75,4.3747685653,5.6013507391,1.6337272989,5.8347403532,1.38576,0.40418000000000004,1.4435,4.2155907391,1.2295472989,4.3912403532
2020-07-12 12:30:00,5.7948,1.0839,5.8952986566,1.3848,0.40390000000000004,1.4425,4.41,0.68,4.462118331,5.6635403693,1.651865941,5.899521218,1.3848,0.40390000000000004,1.4425,4.2787403693,1.247965941,4.457021218
2020-07-12 13:00:00,5.7972,1.0446,5.890561688,1.3872,0.4046,1.445,4.41,0.64,4.456197931,5.7312545919,1.6716159226,5.9700568665,1.3872,0.4046,1.445,4.3440545919,1.2670159226,4.5250568665
2020-07-12 13:30:00,5.74856,1.04208,5.8422489505,1.37856,0.40208000000000005,1.436,4.37,0.64,4.4166163519,5.6486419997,1.6475205833,5.884002083,1.37856,0.40208000000000005,1.436,4.2700819997,1.2454405833,4.448002083
2020-07-12 14:00:00,5.59384,1.01362,5.6849337243,1.38384,0.40362000000000003,1.4415,4.21,0.61,4.2539628582999995,5.5393593927,1.6156464895,5.7701660341,1.38384,0.40362000000000003,1.4415,4.1555193927,1.2120264895,4.3286660341
2020-07-12 14:30:00,5.50904,1.5322200000000001,5.7181482886,1.37904,0.40222,1.4365,4.13,1.13,4.2817986875,5.6674212689,1.6529978701,5.9035638218,1.37904,0.40222,1.4365,4.2883812689,1.2507778701,4.4670638218
2020-07-12 15:00:00,5.32712,1.47166,5.5266617999,1.3771200000000001,0.40166,1.4344999999999999,3.95,1.07,4.0923587331,5.3840231149,1.5703400752,5.6083574113,1.3771200000000001,0.40166,1.4344999999999999,4.0069031149,1.1686800752,4.1738574113
2020-07-12 15:30:00,5.51712,1.07166,5.6202373838,1.3771200000000001,0.40166,1.4344999999999999,4.14,0.67,4.1938645662,5.5084090273,1.6066192996000002,5.7379260701,1.3771200000000001,0.40166,1.4344999999999999,4.1312890273,1.2049592996,4.3034260701000004
2020-07-12 16:00:00,5.56848,1.04914,5.666450763,1.36848,0.39914000000000005,1.4255,4.2,0.65,4.25,5.547246563,1.6179469142,5.7783818364,1.36848,0.39914000000000005,1.4255,4.178766563,1.2188069142,4.3528818364
2020-07-12 16:30:00,5.6004000000000005,1.1497,5.7171925147,1.3704,0.3997,1.4275,4.23,0.75,4.2959748603,5.5565954813000005,1.620673682,5.788120293,1.3704,0.3997,1.4275,4.1861954813,1.220973682,4.360620293
2020-07-12 17:00:00,5.73032,1.10676,5.8362218087,1.36032,0.39676000000000006,1.417,4.37,0.71,4.4273016613,5.6810662317,1.6569776509,5.9177773247,1.36032,0.39676000000000006,1.417,4.3207462317,1.2602176509,4.5007773247
2020-07-12 17:30:00,5.85216,1.10438,5.9554539583,1.35216,0.39438,1.4085,4.5,0.71,4.5556668008,5.8188890164,1.6971759631,6.0613427254,1.35216,0.39438,1.4085,4.4667290164,1.3027959631,4.6528427254
2020-07-12 18:00:00,5.94928,1.65354,6.1747977335,1.34928,0.39354000000000006,1.4055,4.6,1.26,4.7694444121,6.1334620042,1.7889264179,6.3890229211000005,1.34928,0.39354000000000006,1.4055,4.7841820042,1.3953864179,4.9835229211000005
2020-07-12 18:30:00,5.9712,1.8541,6.2524328265,1.3512,0.3941,1.4075,4.62,1.46,4.8452038141,6.2096647028,1.811152205,6.4684007321,1.3512,0.3941,1.4075,4.8584647028,1.417052205,5.0609007321
2020-07-12 19:00:00,6.08784,1.36312,6.2385809284,1.3478400000000001,0.39312,1.404,4.74,0.97,4.8382331486,6.0933036019,1.7772135506,6.347191252,1.3478400000000001,0.39312,1.404,4.7454636019,1.3840935506,4.943191252
2020-07-12 19:30:00,6.00304,1.8117200000000002,6.2704719599,1.34304,0.39172,1.399,4.66,1.42,4.8715500613,6.1888678264,1.8050864494,6.4467373191,1.34304,0.39172,1.399,4.8458278264,1.4133664494,5.0477373191
2020-07-12 20:00:00,5.93448,1.9421400000000002,6.2441941554,1.34448,0.39214000000000004,1.4005,4.59,1.55,4.8446465299,6.2219504824,1.8147355574000001,6.4811984192,1.34448,0.39214000000000004,1.4005,4.8774704824,1.4225955574,5.0806984192
2020-07-12 20:30:00,5.68352,2.12186,6.0666868594,1.34352,0.39186000000000004,1.3995,4.34,1.73,4.6720980298,5.9847090442,1.7455401379,6.234071921,1.34352,0.39186000000000004,1.3995,4.6411890442,1.3536801379,4.834571921
2020-07-12 21:00:00,5.65352,2.12186,6.0385907503,1.34352,0.39186000000000004,1.3995,4.31,1.73,4.644243749,5.8706108485,1.7122614975000001,6.1152196338,1.34352,0.39186000000000004,1.3995,4.5270908485,1.3204014975,4.7157196338
2020-07-12 21:30:00,5.70544,2.06242,6.0667637048,1.34544,0.39242000000000005,1.4015,4.36,1.67,4.6688863769,5.925218005,1.7281885848,6.1721020885,1.34544,0.39242000000000005,1.4015,4.579778005,1.3357685848,4.7706020885000004
2020-07-12 22:00:00,5.70592,2.03256,6.0571299474,1.34592,0.39256,1.4020000000000001,4.36,1.6400000000000001,4.658240011,5.8926260329,1.7186825929,6.1381521176,1.34592,0.39256,1.4020000000000001,4.5467060328999995,1.3261225929,4.7361521176
2020-07-12 22:30:00,5.5264,2.1527,5.9308696032,1.3464,0.3927,1.4025,4.18,1.76,4.5354161882,5.6714265311,1.6541660716000002,5.9077359699,1.3464,0.3927,1.4025,4.3250265311,1.2614660716000001,4.5052359699
2020-07-12 23:00:00,5.24784,1.55312,5.4728426252,1.3478400000000001,0.39312,1.404,3.9,1.16,4.0688573335000005,5.1979910757,1.5160807304000001,5.4145740372,1.3478400000000001,0.39312,1.404,3.8501510757,1.1229607304,4.0105740372
2020-07-12 23:30:00,4.91832,1.79326,5.2350408833,1.34832,0.39326000000000005,1.4045,3.5700000000000003,1.4,3.8346968589,5.0237519886,1.4652609967,5.2330749881,1.34832,0.39326000000000005,1.4045,3.6754319885999998,1.0720009967,3.8285749881
2020-07-13 00:00:00,4.6588,1.7634,4.9813649736,1.3488,0.3934,1.405,3.31,1.37,3.5823176855,4.7440712463,1.3836874468,4.9417408815,1.3488,0.3934,1.405,3.3952712463,0.9902874468,3.5367408815
2020-07-13 00:30:00,4.55232,1.44276,4.7754762904,1.3123200000000002,0.38276000000000004,1.367,3.24,1.06,3.4089881197,4.4979854412,1.3119124203,4.6854015012,1.3123200000000002,0.38276000000000004,1.367,3.1856654412,0.9291524203,3.3184015012
2020-07-13 01:00:00,4.3656,2.1008,4.8447728533,1.3056,0.3808,1.3599999999999999,3.06,1.72,3.5102706448000003,4.605177573,1.3431767921,4.7970599718999996,1.3056,0.3808,1.3599999999999999,3.299577573,0.9623767921,3.4370599719
2020-07-13 01:30:00,4.32608,2.17094,4.8402426231,1.3060800000000001,0.38094000000000006,1.3605,3.02,1.79,3.5106267247,4.6349871515,1.3518712525,4.8281116161,1.3060800000000001,0.38094000000000006,1.3605,3.3289071515,0.9709312525,3.4676116161
2020-07-13 02:00:00,4.32608,2.17094,4.8402426231,1.3060800000000001,0.38094000000000006,1.3605,3.02,1.79,3.5106267247,4.6379201092999995,1.3527266985,4.8311667805,1.3060800000000001,0.38094000000000006,1.3605,3.3318401093,0.9717866985,3.4706667805
2020-07-13 02:30:00,4.28656,2.17108,4.8050166493,1.30656,0.38108000000000003,1.361,2.98,1.79,3.4762767439,4.6113412079,1.344974519,4.8034804249,1.30656,0.38108000000000003,1.361,3.3047812079,0.963894519,3.4424804249
2020-07-13 03:00:00,4.27656,1.62108,4.5734960151,1.30656,0.38108000000000003,1.361,2.9699999999999998,1.24,3.2184623658,4.3074643945,1.2563437817,4.4869420776,1.30656,0.38108000000000003,1.361,3.0009043945,0.8752637817000001,3.1259420776
2020-07-13 03:30:00,4.29656,1.49108,4.5479388079,1.30656,0.38108000000000003,1.361,2.99,1.11,3.1893886562000002,4.2487989192,1.2392330181,4.4258322075,1.30656,0.38108000000000003,1.361,2.9422389192000002,0.8581530181,3.0648322075
2020-07-13 04:00:00,4.22656,1.49108,4.481866687,1.30656,0.38108000000000003,1.361,2.92,1.11,3.123859792,4.2152454092,1.2294465777,4.3908806346,1.30656,0.38108000000000003,1.361,2.9086854092000003,0.8483665777,3.0298806346
2020-07-13 04:30:00,4.22656,1.49108,4.481866687,1.30656,0.38108000000000003,1.361,2.92,1.11,3.123859792,4.2152454092,1.2294465777,4.3908806346,1.30656,0.38108000000000003,1.361,2.9086854092000003,0.8483665777,3.0298806346
2020-07-13 05:00:00,4.18656,1.44108,4.427640026,1.30656,0.38108000000000003,1.361,2.88,1.06,3.0688760157,4.1320873498,1.2051921437,4.304257656,1.30656,0.38108000000000003,1.361,2.8255273497999998,0.8241121437000001,2.943257656
2020-07-13 05:30:00,4.18656,1.44108,4.427640026,1.30656,0.38108000000000003,1.361,2.88,1.06,3.0688760157,4.1648595247,1.2147506947,4.3383953382,1.30656,0.38108000000000003,1.361,2.8582995247,0.8336706947,2.9773953382
2020-07-13 06:00:00,4.40656,1.30108,4.5946251425,1.30656,0.38108000000000003,1.361,3.1,0.92,3.2336357247,4.4015446832,1.2837838659,4.5849423784,1.30656,0.38108000000000003,1.361,3.0949846832,0.9027038659000001,3.2239423784
2020-07-13 06:30:00,4.64896,1.78178,4.9787115853,1.30896,0.38178,1.3635,3.34,1.4,3.6215466309,4.8146588799,1.4042755066,5.0152696665,1.30896,0.38178,1.3635,3.5056988799,1.0224955066,3.6517696665
2020-07-13 07:00:00,4.98376,1.9231800000000001,5.3419551711,1.31376,0.38318,1.3685,3.67,1.54,3.9800125628,5.3205146296,1.551816767,5.5422027392,1.31376,0.38318,1.3685,4.0067546296,1.168636767,4.1737027392
2020-07-13 07:30:00,5.35448,1.80214,5.6496163277,1.34448,0.39214000000000004,1.4005,4.01,1.4100000000000001,4.2506705353,5.6630563185,1.6517247596,5.8990169984000005,1.34448,0.39214000000000004,1.4005,4.3185763185,1.2595847596,4.4985169984
2020-07-13 08:00:00,5.60888,1.6563400000000001,5.8483328436,1.11888,0.32634,1.1655,4.49,1.33,4.682841018,5.8655294886,1.7107794342,6.1099265506,1.11888,0.32634,1.1655,4.7466494886,1.3844394342,4.9444265506
2020-07-13 08:30:00,5.86192,0.8255600000000001,5.919768188,0.8419200000000001,0.24556000000000003,0.877,5.02,0.58,5.0533948985,5.8664208114,1.7110394033,6.1108550119,0.8419200000000001,0.24556000000000003,0.877,5.0245008114,1.4654794033,5.2338550119
2020-07-13 09:00:00,5.9508,0.7469,5.9974894956,0.8808,0.2569,0.9175000000000001,5.07,0.49,5.0936234647,5.786355811,1.6876871115,6.0274539698,0.8808,0.2569,0.9175000000000001,4.905555811,1.4307871115,5.1099539698
2020-07-13 09:30:00,6.02,0.7325,6.064400733,0.9,0.2625,0.9375,5.12,0.47000000000000003,5.1415270105,5.86176122,1.7096803558,6.1060012708,0.9,0.2625,0.9375,4.96176122,1.4471803558,5.1685012708
2020-07-13 10:00:00,6.03616,0.8113800000000001,6.0904486739,0.8961600000000001,0.26138,0.9335,5.14,0.55,5.1693423179,6.0053704004,1.7515663668,6.2555941671,0.8961600000000001,0.26138,0.9335,5.1092104004,1.4901863668,5.3220941671
2020-07-13 10:30:00,5.79384,0.8136200000000001,5.8506888013000005,0.9038400000000001,0.26362,0.9415,4.89,0.55,4.9208332628,5.7331590266,1.6721713828,5.9720406527000005,0.9038400000000001,0.26362,0.9415,4.8293190266,1.4085513828,5.0305406527
2020-07-13 11:00:00,6.8488,0.46590000000000004,6.8646284859,1.2888,0.3759,1.3425,5.5600000000000005,0.09,5.5607283696,6.7706417049,1.9747704973,7.052751776,1.2888,0.3759,1.3425,5.4818417049,1.5988704973,5.710251776
2020-07-13 11:30:00,7.09552,0.8153600000000001,7.1422136624,1.35552,0.39536000000000004,1.412,5.74,0.42,5.7553453415,6.9841264897,2.0370368927999998,7.2751317601,1.35552,0.39536000000000004,1.412,5.6286064897,1.6416768928,5.8631317601
2020-07-13 12:00:00,6.87136,0.79998,6.9177710464,1.3713600000000001,0.39998000000000006,1.4285,5.5,0.4,5.5145262716,6.8166111478,1.9881782514,7.1006366123,1.3713600000000001,0.39998000000000006,1.4285,5.4452511478,1.5881982514000001,5.6721366123
2020-07-13 12:30:00,6.925520000000001,0.8353600000000001,6.9757188590000005,1.35552,0.39536000000000004,1.412,5.57,0.44,5.5873517877,6.8510293317,1.9982168884,7.1364888872,1.35552,0.39536000000000004,1.412,5.4955093317,1.6028568884,5.7244888872
2020-07-13 13:00:00,7.03448,0.7821400000000001,7.0778281874,1.34448,0.39214000000000004,1.4005,5.69,0.39,5.7033498928,6.973352699,2.0338945372,7.2639090615,1.34448,0.39214000000000004,1.4005,5.628872699,1.6417545372,5.8634090615000005
2020-07-13 13:30:00,7.25336,0.7159800000000001,7.2886115722,1.32336,0.38598000000000005,1.3785,5.93,0.33,5.9391750269,7.2060979171,2.1017785591,7.506351997,1.32336,0.38598000000000005,1.3785,5.8827379171,1.7157985591,6.127851997
2020-07-13 14:00:00,7.23704,0.45122,7.2510928452,1.30704,0.38122000000000006,1.3615,5.93,0.07,5.9304131391,7.1793659916,2.0939817475,7.4785062412,1.30704,0.38122000000000006,1.3615,5.8723259916,1.7127617475,6.1170062412
2020-07-13 14:30:00,7.02416,0.31038000000000004,7.0310141125,1.30416,0.38038000000000005,1.3585,5.72,-0.07,5.7204283056000005,6.9604165054,2.0301214807,7.2504338598,1.30416,0.38038000000000005,1.3585,5.6562565054,1.6497414807,5.8919338598
2020-07-13 15:00:00,7.26888,0.6788400000000001,7.300509585,1.29888,0.37884,1.353,5.97,0.30000000000000004,5.9775329359,7.2263364205,2.107681456,7.5274337714,1.29888,0.37884,1.353,5.9274564205,1.728841456,6.1744337714
2020-07-13 15:30:00,7.30128,0.44954000000000005,7.315106004,1.30128,0.37954000000000004,1.3555000000000001,6.0,0.07,6.0004083194,7.2437020046,2.112746418,7.5455229215,1.30128,0.37954000000000004,1.3555000000000001,5.9424220046,1.733206418,6.1900229215
2020-07-13 16:00:00,7.30032,0.7092600000000001,7.3346930304,1.3003200000000001,0.37926000000000004,1.3545,6.0,0.33,6.0090681474,7.1932776265,2.0980393077,7.4929975276,1.3003200000000001,0.37926000000000004,1.3545,5.8929576265,1.7187793077,6.1384975276
2020-07-13 16:30:00,6.90472,1.17346,7.0037251981,1.3147199999999999,0.38346,1.3695,5.59,0.79,5.6455469177,6.9402578499,2.0242418729,7.2294352604,1.3147199999999999,0.38346,1.3695,5.6255378499,1.6407818728999999,5.8599352604
2020-07-13 17:00:00,7.1128,1.6629,7.3045985687,1.3128,0.3829,1.3675,5.8,1.28,5.9395622734,7.3465204811,2.1427351403,7.6526255012,1.3128,0.3829,1.3675,6.0337204811,1.7598351402999999,6.2851255012
2020-07-13 17:30:00,7.3556,1.6808,7.5451931718,1.3056,0.3808,1.3599999999999999,6.05,1.3,6.1880934059,7.5548164784,2.2034881395,7.8696004983000005,1.3056,0.3808,1.3599999999999999,6.2492164784,1.8226881395,6.5096004983
2020-07-13 18:00:00,7.35032,1.70926,7.5464411380000005,1.3003200000000001,0.37926000000000004,1.3545,6.05,1.33,6.1944652715,7.6304807274,2.2255568788,7.9484174244,1.3003200000000001,0.37926000000000004,1.3545,6.3301607274,1.8462968788,6.5939174244
2020-07-13 18:30:00,7.2408,1.8394,7.4707815522,1.3008,0.3794,1.355,5.94,1.46,6.1167965472,7.4398028431,2.1699424959,7.7497946282,1.3008,0.3794,1.355,6.1390028431,1.7905424959,6.3947946282
2020-07-13 19:00:00,6.951280000000001,1.89954,7.2061463939,1.30128,0.37954000000000004,1.3555000000000001,5.65,1.52,5.8508888214,7.1341069193,2.0807811848,7.4313613743,1.30128,0.37954000000000004,1.3555000000000001,5.8328269193,1.7012411848,6.0758613743
2020-07-13 19:30:00,6.6296800000000005,1.9932400000000001,6.9228363118,1.27968,0.37324,1.333,5.35,1.62,5.5898926644,6.8078607428,1.98562605,7.0915216071,1.27968,0.37324,1.333,5.5281807428,1.61238605,5.7585216071000005
2020-07-13 20:00:00,6.62344,1.85142,6.8773333095,1.27344,0.37142000000000003,1.3265,5.35,1.48,5.5509368579,6.8098095465,1.9861944511,7.0935516109,1.27344,0.37142000000000003,1.3265,5.5363695465,1.6147744511000002,5.7670516109
2020-07-13 20:30:00,6.57344,1.34142,6.7089135521,1.27344,0.37142000000000003,1.3265,5.3,0.97,5.3880330363,6.5732002102,1.9171833945999999,6.8470835523,1.27344,0.37142000000000003,1.3265,5.2997602102,1.5457633946,5.5205835523
2020-07-13 21:00:00,6.19152,1.69086,6.4182495628,1.27152,0.37086,1.3245,4.92,1.32,5.0939964664,6.3135583662,1.8414545235,6.5766232981,1.27152,0.37086,1.3245,5.0420383662,1.4705945235,5.2521232981
2020-07-13 21:30:00,6.03864,1.5600200000000002,6.2368930927,1.26864,0.37002,1.3215,4.77,1.19,4.9161977177,6.0597434455,1.7674251716,6.3122327558,1.26864,0.37002,1.3215,4.7911034455,1.3974051716,4.9907327558
2020-07-13 22:00:00,5.9344,1.3117,6.0776360742,1.2744,0.37170000000000003,1.3275000000000001,4.66,0.9400000000000001,4.7538615882,5.8664153181,1.7110378011,6.1108492896,1.2744,0.37170000000000003,1.3275000000000001,4.5920153181,1.3393378011000001,4.7833492896
2020-07-13 22:30:00,5.8444,1.2417,5.9748498098,1.2744,0.37170000000000003,1.3275000000000001,4.57,0.87,4.6520748059,5.7833300879,1.6868046090000002,6.0243021749,1.2744,0.37170000000000003,1.3275000000000001,4.5089300879,1.315104609,4.6968021749
2020-07-13 23:00:00,5.5744,1.2117,5.7045729244,1.2744,0.37170000000000003,1.3275000000000001,4.3,0.84,4.3812783523,5.5163933456,1.6089480591,5.7462430684,1.2744,0.37170000000000003,1.3275000000000001,4.2419933456,1.2372480591000001,4.4187430684
2020-07-13 23:30:00,5.10872,1.3429600000000002,5.2822875348,1.27872,0.37296,1.332,3.83,0.97,3.9509239426000002,5.0672508603,1.4779481676000001,5.2783863128,1.27872,0.37296,1.332,3.7885308603,1.1049881676,3.9463863128
2020-07-14 00:00:00,4.85448,1.36464,5.0426400228,1.28448,0.37464000000000003,1.338,3.5700000000000003,0.99,3.7047267106,4.8103609022,1.4030219298,5.0107926064,1.28448,0.37464000000000003,1.338,3.5258809022,1.0283819298,3.6727926064
2020-07-14 00:30:00,4.648,1.334,4.8356447347,1.248,0.364,1.3,3.4,0.97,3.5356611829,4.6178071064,1.346860406,4.8102157358,1.248,0.364,1.3,3.3698071064,0.982860406,3.5102157358
2020-07-14 01:00:00,4.5508,1.3618999999999999,4.7502160214,1.2408000000000001,0.3619,1.2925,3.31,1.0,3.4577593901,4.5092503753,1.3151980261,4.6971358076000005,1.2408000000000001,0.3619,1.2925,3.2684503753,0.9532980261,3.4046358076
2020-07-14 01:30:00,4.4408,1.6919,4.7521816306,1.2408000000000001,0.3619,1.2925,3.2,1.33,3.4653859814,4.5355962814,1.3228822487,4.7245794598,1.2408000000000001,0.3619,1.2925,3.2947962814,0.9609822487,3.4320794598
2020-07-14 02:00:00,4.4808,2.0219,4.9158568175,1.2408000000000001,0.3619,1.2925,3.24,1.6600000000000001,3.6404944719,4.7102215884,1.37381463,4.9064808213,1.2408000000000001,0.3619,1.2925,3.4694215884,1.01191463,3.6139808213
2020-07-14 02:30:00,4.4608,2.1019,4.9311986626,1.2408000000000001,0.3619,1.2925,3.22,1.74,3.6600546444,4.7364484403,1.3814641284,4.9338004586,1.2408000000000001,0.3619,1.2925,3.4956484403,1.0195641284,3.6413004586
2020-07-14 03:00:00,4.3408,2.1419,4.8404834728,1.2408000000000001,0.3619,1.2925,3.1,1.78,3.5746887976,4.6339573683,1.3515708991,4.8270389253,1.2408000000000001,0.3619,1.2925,3.3931573683,0.9896708991000001,3.5345389253
2020-07-14 03:30:00,4.3608,2.1419,4.8584269316,1.2408000000000001,0.3619,1.2925,3.12,1.78,3.5920467703,4.6546255842,1.3575991287,4.8485683169,1.2408000000000001,0.3619,1.2925,3.4138255842,0.9956991287,3.5560683169000002
2020-07-14 04:00:00,4.3208,2.1419,4.8225561946,1.2408000000000001,0.3619,1.2925,3.08,1.78,3.5573585706,4.6546255842,1.3575991287,4.8485683169,1.2408000000000001,0.3619,1.2925,3.4138255842,0.9956991287,3.5560683169000002
2020-07-14 04:30:00,4.3208,2.1419,4.8225561946,1.2408000000000001,0.3619,1.2925,3.08,1.78,3.5573585706,4.6082160449,1.3440630131,4.8002250468,1.2408000000000001,0.3619,1.2925,3.3674160449,0.9821630131,3.5077250468
2020-07-14 05:00:00,4.28128,2.14204,4.7872428182,1.24128,0.36204000000000003,1.293,3.04,1.78,3.5227829908,4.577881614,1.3352154707000001,4.7686266812,1.24128,0.36204000000000003,1.293,3.336601614,0.9731754707,3.4756266812
2020-07-14 05:30:00,4.2808,2.1419,4.7867509075,1.2408000000000001,0.3619,1.2925,3.04,1.78,3.5227829908,4.5714961244,1.3333530363000001,4.7619751296,1.2408000000000001,0.3619,1.2925,3.3306961244,0.9714530363,3.4694751296
2020-07-14 06:00:00,4.3508,2.1019,4.8319193133,1.2408000000000001,0.3619,1.2925,3.11,1.74,3.5636638449999998,4.6600969248,1.3591949364,4.85426763,1.2408000000000001,0.3619,1.2925,3.4192969248000002,0.9972949364,3.56176763
2020-07-14 06:30:00,4.7508,2.0519,5.1749777053,1.2408000000000001,0.3619,1.2925,3.51,1.69,3.8956642566,5.0551443478,1.4744171014,5.2657753623,1.2408000000000001,0.3619,1.2925,3.8143443478,1.1125171014,3.9732753623
2020-07-14 07:00:00,5.03032,2.00176,5.4139784263,1.24032,0.36176,1.292,3.79,1.6400000000000001,4.1296125726,5.3089796774,1.5484524059,5.530187164,1.24032,0.36176,1.292,4.0686596774,1.1866924059,4.238187164
2020-07-14 07:30:00,5.41632,1.80226,5.7082977717,1.2763200000000001,0.37226000000000004,1.3295,4.14,1.43,4.3800114155,5.6338385295,1.6432029044,5.8685818015999995,1.2763200000000001,0.37226000000000004,1.3295,4.3575185295,1.2709429044,4.5390818016
2020-07-14 08:00:00,5.90688,1.09534,6.0075786345,1.28688,0.37534,1.3405,4.62,0.72,4.6757673167,5.8322084289,1.7010607918,6.0752171135,1.28688,0.37534,1.3405,4.5453284288999996,1.3257207918,4.7347171135
2020-07-14 08:30:00,6.42256,1.09408,6.5150815805,1.2825600000000001,0.37408,1.336,5.14,0.72,5.1901830411,6.4393189363,1.8781346897,6.7076238919,1.2825600000000001,0.37408,1.336,5.1567589363,1.5040546897,5.3716238919
2020-07-14 09:00:00,6.79544,1.30492,6.9195968813,1.28544,0.37492000000000003,1.339,5.51,0.93,5.5879334284,6.9704125222,2.0330369856,7.2608463772,1.28544,0.37492000000000003,1.339,5.6849725222,1.6581169856,5.9218463772
2020-07-14 09:30:00,6.86672,1.4719600000000002,7.0227138486,1.20672,0.35196000000000005,1.2570000000000001,5.66,1.12,5.7697486947000005,7.0877668812,2.0672653404,7.3830905013,1.20672,0.35196000000000005,1.2570000000000001,5.8810468812,1.7153053404,6.1260905013
2020-07-14 10:00:00,6.52072,1.4214600000000002,6.6738547969,0.9307200000000001,0.27146000000000003,0.9695,5.59,1.15,5.707065796,6.8251995588,1.9906832046,7.1095828737,0.9307200000000001,0.27146000000000003,0.9695,5.8944795588000005,1.7192232046,6.1400828737
2020-07-14 10:30:00,6.59872,1.43046,6.7519864818,1.09872,0.32046,1.1445,5.5,1.11,5.6108911948,6.9109980902,2.0157077763,7.198956344,1.09872,0.32046,1.1445,5.8122780902,1.6952477763,6.054456344
2020-07-14 11:00:00,6.63392,1.44656,6.7898034139,1.15392,0.33656,1.202,5.48,1.11,5.591287866,6.9610544813,2.030307557,7.251098418,1.15392,0.33656,1.202,5.8071344813,1.693747557,6.049098418
2020-07-14 11:30:00,6.84704,1.47622,7.0043687974,1.18704,0.34622,1.2365,5.66,1.13,5.7716981903,7.1784613063,2.093717881,7.4775638607,1.18704,0.34622,1.2365,5.9914213063,1.7474978810000001,6.2410638607
2020-07-14 12:00:00,6.91824,1.41532,7.0615278375,1.21824,0.35532,1.2690000000000001,5.7,1.06,5.7977236912,7.23123623,2.1091105671,7.5325377395,1.21824,0.35532,1.2690000000000001,6.01299623,1.7537905671,6.2635377395
2020-07-14 12:30:00,6.95472,1.46596,7.1075431057,1.25472,0.36596,1.307,5.7,1.1,5.8051701095,7.32150813,2.1354398713,7.6265709688,1.25472,0.36596,1.307,6.06678813,1.7694798713000002,6.3195709688
2020-07-14 13:00:00,7.05864,1.43002,7.2020383122,1.26864,0.37002,1.3215,5.79,1.06,5.8862296931,7.4234231839,2.1651650953,7.7327324832,1.26864,0.37002,1.3215,6.1547831839,1.7951450953,6.4112324832
2020-07-14 13:30:00,6.81688,1.5153400000000001,6.9832734624,1.28688,0.37534,1.3405,5.53,1.1400000000000001,5.6462819625,7.100876728,2.0710890457,7.3967465917,1.28688,0.37534,1.3405,5.813996728,1.6957490457,6.0562465917
2020-07-14 14:00:00,7.06312,0.9271600000000001,7.1237132031,1.29312,0.37716000000000005,1.347,5.77,0.55,5.7961538972,6.9990799896,2.0413983303,7.2907083225000004,1.29312,0.37716000000000005,1.347,5.7059599896,1.6642383303,5.9437083225
2020-07-14 14:30:00,6.85848,0.8816400000000001,6.9149140992,1.30848,0.38164000000000003,1.363,5.55,0.5,5.5724770076,6.879639325,2.0065614698,7.1662909636,1.30848,0.38164000000000003,1.363,5.571159325,1.6249214698,5.8032909636
2020-07-14 15:00:00,6.82368,0.9202400000000001,6.8854520839,1.30368,0.38024,1.358,5.52,0.54,5.5463501512,6.8771745175,2.0058425676,7.1637234557,1.30368,0.38024,1.358,5.5734945175,1.6256025676,5.8057234557
2020-07-14 15:30:00,6.90936,0.9689800000000001,6.9769748351,1.29936,0.37898000000000004,1.3535,5.61,0.59,5.640939638,6.9307720795000005,2.0214751898,7.2195542494,1.29936,0.37898000000000004,1.3535,5.6314120795000004,1.6424951898,5.8660542494
2020-07-14 16:00:00,6.9404,0.9722000000000001,7.0081613138,1.3104,0.38220000000000004,1.365,5.63,0.59,5.6608303278,6.9127295885,2.0162127966,7.200759988,1.3104,0.38220000000000004,1.365,5.6023295885,1.6340127966,5.835759988
2020-07-14 16:30:00,7.09912,1.52766,7.2616285949,1.32912,0.38766,1.3845,5.77,1.1400000000000001,5.8815389143,7.2129486933999996,2.1037767022,7.5134882223,1.32912,0.38766,1.3845,5.8838286934,1.7161167022,6.1289882223
2020-07-14 17:00:00,7.29912,1.61766,7.4762274343,1.32912,0.38766,1.3845,5.97,1.23,6.0953917019,7.5147914417,2.1918141705,7.8279077518,1.32912,0.38766,1.3845,6.1856714417,1.8041541705,6.4434077518
2020-07-14 17:30:00,7.30248,1.68864,7.495179731,1.33248,0.38864000000000004,1.388,5.97,1.3,6.1099017995,7.5561553523,2.2038786444,7.8709951585999995,1.33248,0.38864000000000004,1.388,6.2236753523,1.8152386444,6.4829951586
2020-07-14 18:00:00,7.17968,1.48074,7.3307841225,1.33968,0.39074000000000003,1.3955,5.84,1.09,5.9408501075,7.3577403585,2.1460076046,7.6643128735,1.33968,0.39074000000000003,1.3955,6.0180603585,1.7552676046,6.2688128735
2020-07-14 18:30:00,7.11296,1.00878,7.184137878,1.33296,0.38878,1.3885,5.78,0.62,5.8131574897,7.0834010497,2.0659919728,7.3785427601,1.33296,0.38878,1.3885,5.7504410497,1.6772119728,5.9900427601
2020-07-14 19:00:00,6.98912,1.04766,7.0672052362,1.32912,0.38766,1.3845,5.66,0.66,5.6983506386,6.9488915341,2.0267600308000002,7.2384286814,1.32912,0.38766,1.3845,5.6197715341,1.6391000307999999,5.8539286814
2020-07-14 19:30:00,6.7696000000000005,1.1278,6.8629015000999996,1.3296000000000001,0.38780000000000003,1.385,5.44,0.74,5.4901001812,6.7354634811,1.9645101820000002,7.0161077928,1.3296000000000001,0.38780000000000003,1.385,5.4058634811,1.576710182,5.6311077928
2020-07-14 20:00:00,6.67096,1.17528,6.7736984285,1.32096,0.38528,1.376,5.35,0.79,5.4080125739,6.6689860645,1.9451209354999999,6.9468604839,1.32096,0.38528,1.376,5.3480260645,1.5598409355,5.5708604839
2020-07-14 20:30:00,6.3295200000000005,1.3048600000000001,6.462621995,1.31952,0.38486000000000004,1.3745,5.01,0.92,5.0937707055,6.3410344787,1.8494683896000002,6.6052442486,1.31952,0.38486000000000004,1.3745,5.0215144787,1.4646083896,5.2307442486
2020-07-14 21:00:00,6.30088,1.30234,6.4340638985,1.31088,0.38234,1.3655,4.99,0.92,5.0741009056,6.1892565251,1.8051998197999999,6.4471422137,1.31088,0.38234,1.3655,4.8783765251,1.4228598198,5.0816422137
2020-07-14 21:30:00,6.19648,1.29814,6.3309976978,1.29648,0.37814000000000003,1.3505,4.9,0.92,4.9856193196,6.0849837066,1.7747869144,6.3385246943,1.29648,0.37814000000000003,1.3505,4.7885037066,1.3966469144,4.9880246943
2020-07-14 22:00:00,6.19168,1.25674,6.317934524,1.29168,0.37674,1.3455,4.9,0.88,4.9783933151,6.0452384592,1.7631945506000002,6.2971233949,1.29168,0.37674,1.3455,4.7535584592,1.3864545506,4.9516233949
2020-07-14 22:30:00,5.99072,1.29646,6.1293992079,1.29072,0.37646,1.3445,4.7,0.92,4.7891961747,5.8561256968,1.7080366616,6.1001309342,1.29072,0.37646,1.3445,4.5654056968,1.3315766616,4.7556309342
2020-07-14 23:00:00,5.5492,1.3531,5.7117860823,1.2792,0.37310000000000004,1.3325,4.27,0.98,4.3810158639,5.4504849348,1.5897247727,5.6775884738,1.2792,0.37310000000000004,1.3325,4.1712849348,1.2166247727,4.3450884738
2020-07-14 23:30:00,5.27344,1.32142,5.4364805021,1.27344,0.37142000000000003,1.3265,4.0,0.9500000000000001,4.1112650121,5.1529376144,1.5029401375,5.3676433483,1.27344,0.37142000000000003,1.3265,3.8794976144,1.1315201375,4.0411433483
2020-07-15 00:00:00,5.04344,1.32142,5.213677958,1.27344,0.37142000000000003,1.3265,3.77,0.9500000000000001,3.8878528779,4.9548022534000005,1.4451506572000001,5.1612523473,1.27344,0.37142000000000003,1.3265,3.6813622534,1.0737306572,3.8347523473000003
2020-07-15 00:30:00,4.83648,1.37064,5.0269466677,1.23648,0.36064,1.288,3.6,1.01,3.7389971918000002,4.7428428235,1.3833291568,4.9404612744000005,1.23648,0.36064,1.288,3.5063628235,1.0226891568,3.6524612744000002
2020-07-15 01:00:00,4.67976,1.32868,4.8647244732,1.22976,0.35868000000000005,1.2810000000000001,3.45,0.97,3.5837689658,4.5796158764,1.3357212973,4.7704332046,1.22976,0.35868000000000005,1.2810000000000001,3.3498558764,0.9770412973,3.4894332046
2020-07-15 01:30:00,4.61496,1.42978,4.8313690244,1.16496,0.33978,1.2135,3.45,1.09,3.6180934206,4.5770945483,1.3349859098999999,4.7678068212,1.16496,0.33978,1.2135,3.4121345483,0.9952059099,3.5543068212
2020-07-15 02:00:00,4.27848,1.15164,4.4307635685,0.8284800000000001,0.24164000000000002,0.863,3.45,0.91,3.5679966368000002,4.157481763,1.2125988475,4.3307101698,0.8284800000000001,0.24164000000000002,0.863,3.329001763,0.9709588475,3.4677101698
2020-07-15 02:30:00,4.1124,1.9857,4.5667097839,0.8424,0.2457,0.8775000000000001,3.27,1.74,3.7041193285,4.3454996397,1.2674373949,4.5265621247,0.8424,0.2457,0.8775000000000001,3.5030996397000003,1.0217373949,3.6490621247
2020-07-15 03:00:00,4.02528,2.03654,4.5111389082999995,0.84528,0.24654,0.8805000000000001,3.18,1.79,3.6491779896,4.2798635896,1.248293547,4.4581912391,0.84528,0.24654,0.8805000000000001,3.4345835896,1.001753547,3.5776912391
2020-07-15 03:30:00,4.10528,1.99654,4.5650296658,0.84528,0.24654,0.8805000000000001,3.26,1.75,3.7000135135,4.3649072288,1.2730979417000001,4.5467783633,0.84528,0.24654,0.8805000000000001,3.5196272288,1.0265579417,3.6662783633
2020-07-15 04:00:00,4.08288,1.99584,4.5445886943,0.8428800000000001,0.24584000000000003,0.878,3.24,1.75,3.682404106,4.3625072288,1.2723979417,4.5442783633,0.8428800000000001,0.24584000000000003,0.878,3.5196272288,1.0265579417,3.6662783633
2020-07-15 04:30:00,3.9824,2.0257,4.467993985,0.8424,0.2457,0.8775000000000001,3.14,1.78,3.6094320883,4.2692320941,1.2451926941,4.4471167647,0.8424,0.2457,0.8775000000000001,3.4268320941,0.9994926941000001,3.5696167647
2020-07-15 05:00:00,3.9624,2.0057,4.4411086735,0.8424,0.2457,0.8775000000000001,3.12,1.76,3.5821781084,4.2515362437,1.2400314044,4.4286835872,0.8424,0.2457,0.8775000000000001,3.4091362437,0.9943314044,3.5511835872
2020-07-15 05:30:00,3.9424,2.0257,4.4323783965,0.8424,0.2457,0.8775000000000001,3.1,1.78,3.5746887976,4.2485272973,1.2391537951,4.425549268,0.8424,0.2457,0.8775000000000001,3.4061272973,0.9934537951,3.548049268
2020-07-15 06:00:00,4.0724,2.0057,4.5395235708,0.8424,0.2457,0.8775000000000001,3.23,1.76,3.6783827968000002,4.354480919,1.2700569347,4.535917624,0.8424,0.2457,0.8775000000000001,3.512080919,1.0243569347,3.658417624
2020-07-15 06:30:00,4.70984,1.96162,5.1020139014,0.9998400000000001,0.29162000000000005,1.0415,3.71,1.67,4.0685378209,4.9736804543,1.4506567992,5.1809171399,0.9998400000000001,0.29162000000000005,1.0415,3.9738404543,1.1590367992,4.1394171399
2020-07-15 07:00:00,5.06704,1.86122,5.3980583778,1.06704,0.31122000000000005,1.1115,4.0,1.55,4.2898135158,5.3268251378,1.5536573319,5.5487761852,1.06704,0.31122000000000005,1.1115,4.2597851378,1.2424373319,4.4372761852
2020-07-15 07:30:00,5.5443999999999996,1.6767,5.792382433,1.1544,0.3367,1.2025000000000001,4.39,1.34,4.5899564268,5.6941099332,1.6607820639000002,5.9313645138,1.1544,0.3367,1.2025000000000001,4.5397099332,1.3240820639,4.7288645138
2020-07-15 08:00:00,6.06096,1.77778,6.3163072954,1.26096,0.36778000000000005,1.3135,4.8,1.4100000000000001,5.0028092108,6.2791133579,1.8314080627,6.5407430811000005,1.26096,0.36778000000000005,1.3135,5.0181533579,1.4636280627,5.2272430811
2020-07-15 08:30:00,5.74728,1.48754,5.9366659541,1.15728,0.33754,1.2055,4.59,1.15,4.731870666,6.1281917691,1.787389266,6.3835330928000005,1.15728,0.33754,1.2055,4.9709117691,1.449849266,5.1780330928
2020-07-15 09:00:00,6.07896,1.26928,6.210058486,0.8889600000000001,0.25928,0.926,5.19,1.01,5.2873622914,6.1605105065,1.7968155644000001,6.4171984443,0.8889600000000001,0.25928,0.926,5.2715505065,1.5375355644000002,5.4911984443
2020-07-15 09:30:00,6.62744,1.60342,6.818644781,1.17744,0.34342,1.2265,5.45,1.26,5.5937554469,6.8523684011,1.9986074503000002,7.1378837511,1.17744,0.34342,1.2265,5.6749284011,1.6551874503000001,5.9113837511
2020-07-15 10:00:00,6.68296,1.55128,6.8606431185000005,1.27296,0.37128000000000005,1.326,5.41,1.18,5.5371924294,6.9666776882,2.0319476591,7.2569559253,1.27296,0.37128000000000005,1.326,5.6937176882,1.6606676591,5.9309559253
2020-07-15 10:30:00,6.76584,1.55212,6.9415896882,1.27584,0.37212,1.329,5.49,1.18,5.6153806639,7.0553206412,2.0578018537,7.3492923346,1.27584,0.37212,1.329,5.7794806412,1.6856818537,6.0202923346
2020-07-15 11:00:00,6.50944,1.51192,6.6827173515,1.06944,0.31192000000000003,1.114,5.44,1.2,5.5707809147,6.8387185571,1.9946262458000001,7.1236651637,1.06944,0.31192000000000003,1.114,5.7692785571,1.6827062458,6.0096651637
2020-07-15 11:30:00,6.27256,1.42908,6.433294537,0.92256,0.26908000000000004,0.961,5.35,1.16,5.4743127423,6.6230089088,1.9317109317,6.8989676133,0.92256,0.26908000000000004,0.961,5.7004489088,1.6626309316999999,5.9379676133
2020-07-15 12:00:00,6.4840800000000005,1.48744,6.6525011236000005,1.05408,0.30744000000000005,1.098,5.43,1.18,5.5567346527,6.808087855,1.985692291,7.0917581823,1.05408,0.30744000000000005,1.098,5.754007855,1.6782522910000002,5.9937581823
2020-07-15 12:30:00,6.57224,1.27982,6.6956909912,1.06224,0.30982000000000004,1.1065,5.51,0.97,5.5947296628,6.7068203768,1.9561559432000002,6.9862712258,1.06224,0.30982000000000004,1.1065,5.6445803768000005,1.6463359432,5.8797712258
2020-07-15 13:00:00,6.76896,0.8617800000000001,6.8235976032,1.06896,0.31178,1.1135,5.7,0.55,5.7264736095,6.7327761174,1.9637263676,7.0133084556,1.06896,0.31178,1.1135,5.6638161174,1.6519463676,5.8998084556
2020-07-15 13:30:00,6.68232,1.51276,6.8514117815,1.07232,0.31276000000000004,1.117,5.61,1.2,5.7369068321,6.8706873667,2.0039504819,7.1569660069,1.07232,0.31276000000000004,1.117,5.7983673667,1.6911904819,6.0399660069
2020-07-15 14:00:00,6.52088,1.61234,6.7172551128,1.07088,0.31234,1.1155,5.45,1.3,5.6029010343,6.7941720262,1.9816335077,7.0772625273,1.07088,0.31234,1.1155,5.7232920262,1.6692935077,5.9617625273
2020-07-15 14:30:00,6.46232,1.6127600000000002,6.660523598,1.07232,0.31276000000000004,1.117,5.39,1.3,5.5445558884,6.7003799376,1.9542774818000002,6.979562435,1.07232,0.31276000000000004,1.117,5.6280599376,1.6415174818,5.862562435
2020-07-15 15:00:00,6.50184,1.5926200000000001,6.6940542162,1.07184,0.31262,1.1165,5.43,1.28,5.5788260414,6.7526424643,1.9695207188000001,7.034002567,1.07184,0.31262,1.1165,5.6808024643,1.6569007188,5.917502567
2020-07-15 15:30:00,6.46328,1.61304,6.6615228289,1.07328,0.31304000000000004,1.118,5.39,1.3,5.5445558884,6.7025637354,1.9549144228,6.9818372243999995,1.07328,0.31304000000000004,1.118,5.6292837354,1.6418744228,5.8638372244
2020-07-15 16:00:00,6.48088,1.61234,6.6784313914,1.07088,0.31234,1.1155,5.41,1.3,5.5640003595,6.7324603585,1.9636342712000001,7.0129795401,1.07088,0.31234,1.1155,5.6615803585,1.6512942712,5.8974795401
2020-07-15 16:30:00,6.57568,1.65374,6.7804441927,1.07568,0.31374,1.1205,5.5,1.34,5.6608833233,6.8398809601,1.9949652800000002,7.1248760001,1.07568,0.31374,1.1205,5.7642009601,1.68122528,6.0043760001
2020-07-15 17:00:00,6.66896,1.74178,6.8926645827,1.06896,0.31178,1.1135,5.6,1.43,5.7796972239,6.9190045574,2.0180429959,7.207296414,1.06896,0.31178,1.1135,5.8500445574,1.7062629959,6.093796414
2020-07-15 17:30:00,6.77896,1.7717800000000001,7.0066756062,1.06896,0.31178,1.1135,5.71,1.46,5.8937000263,6.924181588,2.0195529632,7.2126891542,1.06896,0.31178,1.1135,5.855221588,1.7077729632,6.0991891542
2020-07-15 18:00:00,6.77992,1.72206,6.9951987713,1.06992,0.31206,1.1145,5.71,1.4100000000000001,5.8815134107,6.9716350971,2.03339357,7.2621198928,1.06992,0.31206,1.1145,5.9017150971,1.72133357,6.1476198928
2020-07-15 18:30:00,6.57992,1.85206,6.8356033713,1.06992,0.31206,1.1145,5.51,1.54,5.7211624693,6.8425836218,1.9957535564,7.1276912727,1.06992,0.31206,1.1145,5.7726636218,1.6836935564000002,6.0131912727
2020-07-15 19:00:00,6.31896,1.91178,6.6018299168,1.06896,0.31178,1.1135,5.25,1.6,5.4883968515,6.5700662114,1.9162693117,6.8438189702,1.06896,0.31178,1.1135,5.5011062114,1.6044893117,5.7303189702
2020-07-15 19:30:00,6.21896,1.88178,6.4974271408,1.06896,0.31178,1.1135,5.15,1.57,5.3839947994,6.4000597435,1.8666840919,6.6667288995,1.06896,0.31178,1.1135,5.3310997435,1.5549040919000001,5.5532288995
2020-07-15 20:00:00,6.07944,1.82192,6.3465725553,1.06944,0.31192000000000003,1.114,5.01,1.51,5.2326092917,6.2476850681,1.8222414782,6.5080052793,1.06944,0.31192000000000003,1.114,5.1782450681,1.5103214782,5.3940052793
2020-07-15 20:30:00,6.12072,1.22146,6.2414083226,1.17072,0.34146000000000004,1.2195,4.95,0.88,5.0276137481,6.0741805561,1.7716359955,6.3272714126,1.17072,0.34146000000000004,1.2195,4.9034605561,1.4301759955,5.1077714126
2020-07-15 21:00:00,6.1024,0.5357000000000001,6.1258681222,1.3224,0.38570000000000004,1.3775,4.78,0.15,4.7823529774,5.8633324008,1.7101386169000001,6.1076379175,1.3224,0.38570000000000004,1.3775,4.5409324008,1.3244386169,4.7301379175000005
2020-07-15 21:30:00,6.0964,0.4127,6.1103530381,1.3464,0.3927,1.4025,4.75,0.02,4.7500421051,5.8450342236,1.7048016486000002,6.0885773163,1.3464,0.3927,1.4025,4.4986342236,1.3121016486000001,4.6860773163000005
2020-07-15 22:00:00,6.0212,0.3941,6.0340835468,1.3512,0.3941,1.4075,4.67,0.0,4.67,5.7495842314,1.6769620674999999,5.989150241,1.3512,0.3941,1.4075,4.3983842314,1.2828620675,4.581650241
2020-07-15 22:30:00,5.80168,0.47424000000000005,5.8210303555,1.35168,0.39424000000000003,1.408,4.45,0.08,4.450719043,5.5760837461,1.6263577593,5.8084205689,1.35168,0.39424000000000003,1.408,4.2244037461,1.2321177593,4.4004205688999996
2020-07-15 23:00:00,5.5112,1.2941,5.6610970889,1.3512,0.3941,1.4075,4.16,0.9,4.2562424743000005,5.4503979225,1.5896993941000002,5.6774978359,1.3512,0.3941,1.4075,4.0991979225,1.1955993941,4.2699978359
2020-07-15 23:30:00,5.25072,1.32396,5.415065152,1.35072,0.39396000000000003,1.407,3.9,0.93,4.0093515685,5.2163471298,1.5214345795000002,5.4336949269,1.35072,0.39396000000000003,1.407,3.8656271298,1.1274745795,4.0266949269
2020-07-16 00:00:00,5.0112,1.3241,5.1831810937,1.3512,0.3941,1.4075,3.66,0.93,3.7763077205,4.9756679594,1.4512364881,5.1829874577,1.3512,0.3941,1.4075,3.6244679594,1.0571364881,3.7754874577
2020-07-16 00:30:00,4.8052,1.3336000000000001,4.9868262452,1.3152,0.3836,1.37,3.49,0.9500000000000001,3.616987697,4.7424324888000005,1.3832094759,4.9400338425,1.3152,0.3836,1.37,3.4272324888,0.9996094759,3.5700338425
2020-07-16 01:00:00,4.59752,1.40136,4.8063499665,1.30752,0.38136000000000003,1.362,3.29,1.02,3.444488351,4.5232940268,1.3192940911,4.7117646112,1.30752,0.38136000000000003,1.362,3.2157740268,0.9379340911,3.3497646112
2020-07-16 01:30:00,4.56752,1.40136,4.7776614363,1.30752,0.38136000000000003,1.362,3.26,1.02,3.4158454298,4.4593121808,1.3006327194,4.645116855,1.30752,0.38136000000000003,1.362,3.1517921808000002,0.9192727194,3.283116855
2020-07-16 02:00:00,4.59752,1.36136,4.7948400599,1.30752,0.38136000000000003,1.362,3.29,0.98,3.4328559539,4.5191465826,1.3180844199,4.7074443569,1.30752,0.38136000000000003,1.362,3.2116265826,0.9367244199,3.3454443569
2020-07-16 02:30:00,4.548,1.3615,4.747418904,1.308,0.3815,1.3625,3.24,0.98,3.384966765,4.485579064,1.3082938937,4.6724781917,1.308,0.3815,1.3625,3.177579064,0.9267938937,3.3099781917
2020-07-16 03:00:00,4.4879999999999995,1.4015,4.7017386412,1.308,0.3815,1.3625,3.18,1.02,3.339580812,4.4288231123,1.2917400744,4.6133574087,1.308,0.3815,1.3625,3.1208231123,0.9102400744,3.2508574087
2020-07-16 03:30:00,4.548,1.3815,4.7531932687000005,1.308,0.3815,1.3625,3.24,1.0,3.3908111123999998,4.4826831859,1.3074492626,4.669461652,1.308,0.3815,1.3625,3.1746831859,0.9259492626,3.306961652
2020-07-16 04:00:00,4.498,1.3515000000000001,4.696653729,1.308,0.3815,1.3625,3.19,0.97,3.3342165497,4.4636052421,1.3018848623000001,4.6495887939,1.308,0.3815,1.3625,3.1556052421,0.9203848623,3.2870887939
2020-07-16 04:30:00,4.498,1.3715,4.7024478998,1.308,0.3815,1.3625,3.19,0.99,3.3400898192,4.4552717776,1.2994542685,4.6409081016,1.308,0.3815,1.3625,3.1472717776,0.9179542685000001,3.2784081016
2020-07-16 05:00:00,4.448,1.3915,4.6605768152,1.308,0.3815,1.3625,3.14,1.01,3.2984390248,4.4366707158,1.2940289588,4.6215319957,1.308,0.3815,1.3625,3.1286707158000002,0.9125289588000001,3.2590319957
2020-07-16 05:30:00,4.448,1.3215,4.6401579984,1.308,0.3815,1.3625,3.14,0.9400000000000001,3.2776821078,4.4480236022,1.2973402173,4.633357919,1.308,0.3815,1.3625,3.1400236022,0.9158402173,3.270857919
2020-07-16 06:00:00,4.4879999999999995,1.3215,4.6785153895,1.308,0.3815,1.3625,3.18,0.9400000000000001,3.3160217128,4.4369183021,1.2941011715,4.621789898,1.308,0.3815,1.3625,3.1289183020999998,0.9126011715000001,3.259289898
2020-07-16 06:30:00,4.80752,1.30136,4.9805407739,1.30752,0.38136000000000003,1.362,3.5,0.92,3.6188948589,4.7418732961,1.383046378,4.9394513501,1.30752,0.38136000000000003,1.362,3.4343532961,1.001686378,3.5774513501
2020-07-16 07:00:00,5.02704,1.65122,5.2912813807,1.30704,0.38122000000000006,1.3615,3.7199999999999998,1.27,3.930814165,5.1623755888,1.5056928801,5.3774745716,1.30704,0.38122000000000006,1.3615,3.8553355888,1.1244728801,4.0159745716
2020-07-16 07:30:00,5.4216,1.4713,5.6176926091,1.3416000000000001,0.39130000000000004,1.3975,4.08,1.08,4.2205212948,5.4861343108,1.6001225073,5.7147232404,1.3416000000000001,0.39130000000000004,1.3975,4.1445343108,1.2088225073,4.3172232404
2020-07-16 08:00:00,5.9412,0.9841000000000001,6.0221516296,1.3512,0.3941,1.4075,4.59,0.59,4.6277640389,5.802197561,1.692307622,6.0439557927,1.3512,0.3941,1.4075,4.450997561,1.298207622,4.6364557927
2020-07-16 08:30:00,6.26168,1.21424,6.3783238551,1.35168,0.39424000000000003,1.408,4.91,0.8200000000000001,4.9780016071,6.3033578576,1.8384793751,6.5659977683,1.35168,0.39424000000000003,1.408,4.9516778576,1.4442393751,5.1579977683
2020-07-16 09:00:00,6.37072,1.35396,6.5130085982,1.35072,0.39396000000000003,1.407,5.02,0.96,5.110968597,6.5240060265,1.9028350911,6.7958396109,1.35072,0.39396000000000003,1.407,5.1732860265,1.5088750911000002,5.3888396109
2020-07-16 09:30:00,6.6012,1.6641,6.8077213699,1.3512,0.3941,1.4075,5.25,1.27,5.4014257377,6.9027978480000005,2.013316039,7.190414425,1.3512,0.3941,1.4075,5.551597848,1.6192160389999999,5.782914425
2020-07-16 10:00:00,6.70168,0.9942400000000001,6.7750297416,1.35168,0.39424000000000003,1.408,5.35,0.6000000000000001,5.3835397277,6.6545728666,1.9409170861,6.931846736,1.35168,0.39424000000000003,1.408,5.3028928666,1.5466770860999999,5.523846736
2020-07-16 10:30:00,6.74408,1.43494,6.895046617,1.35408,0.39494,1.4105,5.39,1.04,5.4894170911,6.828541672,1.9916579877,7.1130642417,1.35408,0.39494,1.4105,5.474461672,1.5967179877,5.7025642417
2020-07-16 11:00:00,6.78592,1.46256,6.9417427207,1.34592,0.39256,1.4020000000000001,5.44,1.07,5.5442312362,6.9907356586,2.0389645671,7.282016311,1.34592,0.39256,1.4020000000000001,5.6448156586,1.6464045671,5.880016311
