Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2020-07-16 11:30:00,6.90512,0.7581600000000001,6.946617076,1.3651200000000001,0.39816,1.422,5.54,0.36,5.5516844291,6.8915219128,2.0100272246,7.1786686592,1.3651200000000001,0.39816,1.422,5.5264019128,1.6118672246,5.7566686592
2020-07-16 12:00:00,6.97064,0.7010200000000001,7.0058012425,1.34064,0.39102000000000003,1.3965,5.63,0.31,5.6385281767,6.9167558725,2.0173871295,7.2049540338,1.34064,0.39102000000000003,1.3965,5.5761158725,1.6263671295000002,5.8084540338
2020-07-16 12:30:00,6.91888,0.7463400000000001,6.9590174486,1.35888,0.39634,1.4155,5.5600000000000005,0.35000000000000003,5.5710052953,6.888503361,2.0091468136,7.1755243344,1.35888,0.39634,1.4155,5.5296233610000005,1.6128068136,5.7600243344
2020-07-16 13:00:00,6.90416,0.18788000000000002,6.9067158766,1.36416,0.39788,1.421,5.54,-0.21,5.5439787157,6.9322300669,2.0219004362,7.2210729864,1.36416,0.39788,1.421,5.5680700669,1.6240204362,5.8000729864
2020-07-16 13:30:00,7.00184,0.45012,7.0162932806,1.37184,0.40012000000000003,1.429,5.63,0.05,5.6302220205,6.9180345146,2.0177600668,7.2062859527,1.37184,0.40012000000000003,1.429,5.5461945146,1.6176400668,5.7772859527
2020-07-16 14:00:00,6.87224,0.44732000000000005,6.8867828338,1.36224,0.39732,1.419,5.51,0.05,5.5102268556,6.8386434534,1.9946043406,7.1235869306,1.36224,0.39732,1.419,5.4764034534,1.5972843406,5.7045869306
2020-07-16 14:30:00,6.8636,0.44480000000000003,6.8779976737,1.3536000000000001,0.39480000000000004,1.4100000000000001,5.51,0.05,5.5102268556,6.8676696556,2.0030703162,7.1538225579,1.3536000000000001,0.39480000000000004,1.4100000000000001,5.5140696556,1.6082703162,5.7438225579
2020-07-16 15:00:00,6.78392,0.69906,6.8198427730999995,1.33392,0.38906,1.3895,5.45,0.31,5.458809394,6.7325614112,1.9636637449,7.0130848033,1.33392,0.38906,1.3895,5.3986414112,1.5746037449,5.6235848033
2020-07-16 15:30:00,6.8512,0.6841,6.8852693666,1.3512,0.3941,1.4075,5.5,0.29,5.507640148,6.7945203407,1.9817350994,7.0776253549,1.3512,0.3941,1.4075,5.4433203407,1.5876350994,5.6701253549
2020-07-16 16:00:00,6.8964,0.6827000000000001,6.9301091081,1.3464,0.3927,1.4025,5.55,0.29,5.557571412,6.8063506889,1.9851856176,7.0899486343,1.3464,0.3927,1.4025,5.4599506889,1.5924856176,5.6874486343
2020-07-16 16:30:00,6.94336,0.67598,6.9761878594,1.32336,0.38598000000000005,1.3785,5.62,0.29,5.6274772323,6.8700362187,2.0037605638,7.1562877279,1.32336,0.38598000000000005,1.3785,5.5466762187,1.6177805638,5.7777877279
2020-07-16 17:00:00,7.08392,0.8215600000000001,7.1314012228,1.27392,0.37156000000000006,1.327,5.8100000000000005,0.45,5.8274007928,7.0501226589,2.0562857755,7.3438777697,1.27392,0.37156000000000006,1.327,5.7762026589,1.6847257755,6.0168777697
2020-07-16 17:30:00,7.1472,0.7996000000000001,7.191788929,1.2671999999999999,0.36960000000000004,1.32,5.88,0.43,5.8957018242,7.0382909751,2.0528348677,7.3315530991,1.2671999999999999,0.36960000000000004,1.32,5.7710909751,1.6832348677,6.0115530991
2020-07-16 18:00:00,7.16912,0.85016,7.2193527134,1.26912,0.37016000000000004,1.322,5.9,0.48,5.9194932216,6.9820197214,2.0364224187,7.2729372098,1.26912,0.37016000000000004,1.322,5.7128997214,1.6662624187000001,5.9509372098
2020-07-16 18:30:00,7.01248,0.9511400000000001,7.0766901197,1.27248,0.37114,1.3255,5.74,0.58,5.7692287179,6.8873824483,2.0088198808,7.174356717,1.27248,0.37114,1.3255,5.6149024483000005,1.6376798808,5.848856717
2020-07-16 19:00:00,6.802960000000001,0.98128,6.8733670934,1.27296,0.37128000000000005,1.326,5.53,0.61,5.5635420372,6.6369256986,1.9357699954,6.9134642694,1.27296,0.37128000000000005,1.326,5.3639656986,1.5644899954,5.5874642694
2020-07-16 19:30:00,6.7092,0.9831000000000001,6.7808443611,1.2792,0.37310000000000004,1.3325,5.43,0.61,5.4641559275,6.5560998,1.912195775,6.829270625,1.2792,0.37310000000000004,1.3325,5.2768998,1.539095775,5.496770625
2020-07-16 20:00:00,6.63824,1.01282,6.7150602864,1.27824,0.37282000000000004,1.3315000000000001,5.36,0.64,5.3980737305,6.4915588475,1.8933713305,6.7620404662,1.27824,0.37282000000000004,1.3315000000000001,5.2133188475,1.5205513305,5.4305404662
2020-07-16 20:30:00,6.37064,1.12352,6.4689528674,1.28064,0.37352,1.334,5.09,0.75,5.1449586976,6.2004926295,1.8084770169,6.458846489,1.28064,0.37352,1.334,4.9198526295,1.4349570168999999,5.124846489
2020-07-16 21:00:00,6.29016,1.16338,6.3968403021,1.28016,0.37338000000000005,1.3335,5.01,0.79,5.0719029959,6.151633208,1.7942263523,6.4079512584,1.28016,0.37338000000000005,1.3335,4.871473208,1.4208463523,5.0744512584
2020-07-16 21:30:00,6.24496,1.48478,6.4190417548,1.28496,0.37478000000000006,1.3385,4.96,1.11,5.0826862976,6.2170740527,1.8133132654000002,6.4761188049000005,1.28496,0.37478000000000006,1.3385,4.9321140527,1.4385332654,5.1376188049
2020-07-16 22:00:00,6.10072,1.93646,6.4006766713,1.29072,0.37646,1.3445,4.8100000000000005,1.56,5.0566490881,6.2735531561,1.8297863372,6.5349512043,1.29072,0.37646,1.3445,4.9828331561,1.4533263372,5.1904512043
2020-07-16 22:30:00,5.9608,1.7094,6.2010632153,1.3008,0.3794,1.355,4.66,1.33,4.8460808908,6.0263502831,1.7576854992,6.2774482115,1.3008,0.3794,1.355,4.7255502831000005,1.3782854992,4.9224482115
2020-07-16 23:00:00,5.70176,1.9896800000000001,6.0389480541,1.30176,0.37968,1.3559999999999999,4.4,1.6099999999999999,4.6853068203,5.8747798476,1.7134774555,6.1195623412,1.30176,0.37968,1.3559999999999999,4.5730198476,1.3337974555,4.7635623412
2020-07-16 23:30:00,5.37416,1.99038,5.7308994277,1.30416,0.38038000000000005,1.3585,4.07,1.6099999999999999,4.3768710285,5.5908427506,1.6306624689,5.8237945319,1.30416,0.38038000000000005,1.3585,4.2866827506,1.2502824689,4.4652945319
2020-07-17 00:00:00,5.09512,1.31066,5.2609958611,1.30512,0.38066000000000005,1.3595000000000002,3.79,0.93,3.9024351372,5.0571291418,1.4749959997,5.267842856,1.30512,0.38066000000000005,1.3595000000000002,3.7520091418,1.0943359997,3.908342856
2020-07-17 00:30:00,4.9656,1.3108,5.1356966421,1.3056,0.3808,1.3599999999999999,3.66,0.93,3.7763077205,4.8905057019000004,1.4263974964,5.0942767728,1.3056,0.3808,1.3599999999999999,3.5849057019,1.0455974964,3.7342767728
2020-07-17 01:00:00,4.7956,1.3108,4.9715164688,1.3056,0.3808,1.3599999999999999,3.49,0.93,3.6117862617,4.7371701537,1.3816746282,4.9345522435,1.3056,0.3808,1.3599999999999999,3.4315701537,1.0008746282,3.5745522435
2020-07-17 01:30:00,4.73512,1.31066,4.9131650746,1.30512,0.38066000000000005,1.3595000000000002,3.43,0.93,3.5538429903,4.6791568576,1.3647540835,4.8741217267,1.30512,0.38066000000000005,1.3595000000000002,3.3740368576,0.9840940835,3.5146217267
2020-07-17 02:00:00,4.7356,1.3108,4.9136650272,1.3056,0.3808,1.3599999999999999,3.43,0.93,3.5538429903,4.6796368576,1.3648940835,4.8746217267,1.3056,0.3808,1.3599999999999999,3.3740368576,0.9840940835,3.5146217267
2020-07-17 02:30:00,4.62512,1.34066,4.8155066452,1.30512,0.38066000000000005,1.3595000000000002,3.32,0.96,3.4560092592,4.565963707,1.3317394144999999,4.7562121948,1.30512,0.38066000000000005,1.3595000000000002,3.2608437070000003,0.9510794145,3.3967121948
2020-07-17 03:00:00,4.51512,1.46066,4.745506954,1.30512,0.38066000000000005,1.3595000000000002,3.21,1.08,3.3868126609,4.4712748449,1.3041218298000001,4.6575779634,1.30512,0.38066000000000005,1.3595000000000002,3.1661548449,0.9234618298,3.2980779634
2020-07-17 03:30:00,4.49512,2.11066,4.9659832309,1.30512,0.38066000000000005,1.3595000000000002,3.19,1.73,3.6289116826,4.7941170326,1.3982841344999999,4.993871909,1.30512,0.38066000000000005,1.3595000000000002,3.4889970326,1.0176241345,3.634371909
2020-07-17 04:00:00,4.49608,2.11094,4.9669712149,1.3060800000000001,0.38094000000000006,1.3605,3.19,1.73,3.6289116826,4.7920057324,1.3976683386,4.991672638,1.3060800000000001,0.38094000000000006,1.3605,3.4859257324,1.0167283386,3.631172638
2020-07-17 04:30:00,4.46608,2.11094,4.9398318038,1.3060800000000001,0.38094000000000006,1.3605,3.16,1.73,3.6025685281,4.7712460643,1.3916134354,4.9700479836,1.3060800000000001,0.38094000000000006,1.3605,3.4651660643,1.0106734354,3.6095479836
2020-07-17 05:00:00,4.4256,2.1108000000000002,4.9032042584,1.3056,0.3808,1.3599999999999999,3.12,1.73,3.5675341624,4.7492697896,1.3852036886,4.9471560308,1.3056,0.3808,1.3599999999999999,3.4436697896,1.0044036886,3.5871560308
2020-07-17 05:30:00,4.39512,2.11066,4.8756502592,1.30512,0.38066000000000005,1.3595000000000002,3.09,1.73,3.5413274347,4.7427323229,1.3832969275,4.9403461697,1.30512,0.38066000000000005,1.3595000000000002,3.4376123229,1.0026369275,3.5808461697
2020-07-17 06:00:00,4.5551200000000005,2.03066,4.9872535779,1.30512,0.38066000000000005,1.3595000000000002,3.25,1.65,3.6448593937,4.8904676658,1.4263864025,5.0942371519,1.30512,0.38066000000000005,1.3595000000000002,3.5853476658,1.0457264025,3.7347371519
2020-07-17 06:30:00,4.85464,1.96052,5.2355676101,1.30464,0.38052,1.359,3.55,1.58,3.8857303046,5.1514427583,1.5025041378,5.3660862065,1.30464,0.38052,1.359,3.8468027583,1.1219841378,4.0070862065
2020-07-17 07:00:00,5.10416,1.91038,5.4499542246,1.30416,0.38038000000000005,1.3585,3.8,1.53,4.0964496823,5.3779421692,1.568566466,5.6020230929,1.30416,0.38038000000000005,1.3585,4.0737821692,1.188186466,4.2435230929
2020-07-17 07:30:00,5.48632,1.88976,5.8026631817,1.33632,0.38976000000000005,1.392,4.15,1.5,4.4127655727,5.7415930824,1.6746313157000001,5.9808261275,1.33632,0.38976000000000005,1.392,4.4052730824,1.2848713157,4.5888261275
2020-07-17 08:00:00,5.9288,0.9834,6.0098040733,1.3488,0.3934,1.405,4.58,0.59,4.6178458181,5.8392939728,1.7031274087,6.0825978884,1.3488,0.3934,1.405,4.4904939728,1.3097274087,4.6775978884
2020-07-17 08:30:00,6.33456,0.9050800000000001,6.3988921072,1.35456,0.39508000000000004,1.411,4.98,0.51,5.0060463442,6.2562613467,1.8247428928,6.5169389028,1.35456,0.39508000000000004,1.411,4.9017013467,1.4296628928000001,5.1059389028
2020-07-17 09:00:00,6.4628,0.8904000000000001,6.5238482508,1.3728,0.40040000000000003,1.43,5.09,0.49,5.1135310696,6.3496884252,1.8519924573000002,6.6142587762,1.3728,0.40040000000000003,1.43,4.9768884252,1.4515924573,5.1842587762
2020-07-17 09:30:00,6.6296800000000005,0.8007400000000001,6.6778620419,1.33968,0.39074000000000003,1.3955,5.29,0.41000000000000003,5.3058646798,6.5194807546,1.9015152201,6.791125786,1.33968,0.39074000000000003,1.3955,5.1798007546000004,1.5107752201,5.395625786
2020-07-17 10:00:00,6.79928,0.46354000000000006,6.8150625712,1.34928,0.39354000000000006,1.4055,5.45,0.07,5.4504495227,6.7113667699,1.9574819745,6.9910070519000005,1.34928,0.39354000000000006,1.4055,5.3620867699,1.5639419745,5.5855070519000005
2020-07-17 10:30:00,6.93568,0.70374,6.9712916343,1.31568,0.38374,1.3705,5.62,0.32,5.6291029481,6.8425503148,1.9957438418,7.1276565779,1.31568,0.38374,1.3705,5.5268703148,1.6120038418,5.7571565779
2020-07-17 11:00:00,6.87776,0.69018,6.912302876,1.33776,0.39018,1.3935,5.54,0.30000000000000004,5.5481167976,6.7671885727,1.9737633337,7.0491547632,1.33776,0.39018,1.3935,5.4294285727,1.5835833337,5.6556547632
2020-07-17 11:30:00,6.956,0.678,6.9889641579,1.296,0.378,1.35,5.66,0.30000000000000004,5.6679449539,6.8606702036,2.0010288094,7.1465314621000005,1.296,0.378,1.35,5.5646702036,1.6230288094,5.7965314621
2020-07-17 12:00:00,6.7724,0.7257,6.8111704024,1.3224,0.38570000000000004,1.3775,5.45,0.34,5.4605952057,6.7308963092,1.9631780902,7.011350322,1.3224,0.38570000000000004,1.3775,5.4084963092,1.5774780902,5.633850322
2020-07-17 12:30:00,6.96568,0.7537400000000001,7.0063415453,1.31568,0.38374,1.3705,5.65,0.37,5.6621020831,6.9116220622,2.0158897682,7.1996063148000005,1.31568,0.38374,1.3705,5.5959420622,1.6321497682000001,5.8291063148
2020-07-17 13:00:00,6.99376,1.24068,7.1029547232,1.37376,0.40068000000000004,1.431,5.62,0.84,5.6824290581,7.2530257233,2.115465836,7.5552351285,1.37376,0.40068000000000004,1.431,5.8792657233,1.714785836,6.1242351285
2020-07-17 13:30:00,6.80912,1.40516,6.9525959037,1.3891200000000001,0.40516,1.447,5.42,1.0,5.5114789304,7.1980506041,2.0994314262,7.4979693793,1.3891200000000001,0.40516,1.447,5.8089306041,1.6942714262,6.0509693793
2020-07-17 14:00:00,6.27832,1.18326,6.3888501508,1.34832,0.39326000000000005,1.4045,4.93,0.79,4.9928949518,6.7524954382,1.9694778361,7.0338494148,1.34832,0.39326000000000005,1.4045,5.4041754382,1.5762178361,5.6293494148
2020-07-17 14:30:00,6.37256,1.53158,6.55402611,1.34256,0.39158000000000004,1.3985,5.03,1.1400000000000001,5.157567256,6.6905651137,1.9514148248,6.9693386601,1.34256,0.39158000000000004,1.3985,5.3480051137,1.5598348248,5.5708386601
2020-07-17 15:00:00,6.25608,1.56844,6.4496930935,1.36608,0.39844,1.423,4.89,1.17,5.0280214797,6.6245636381,1.9321643945,6.900587123,1.36608,0.39844,1.423,5.2584836381,1.5337243945,5.477587123
2020-07-17 15:30:00,6.32224,1.52732,6.5041083171,1.36224,0.39732,1.419,4.96,1.13,5.0870915069,6.7114602651,1.9575092440000001,6.9911044428,1.36224,0.39732,1.419,5.3492202651,1.560189244,5.5721044428
2020-07-17 16:00:00,6.39016,1.21088,6.503873861,1.34016,0.39088,1.396,5.05,0.8200000000000001,5.1161411239,6.5926450335,1.9228548014,6.8673385766,1.34016,0.39088,1.396,5.2524850335,1.5319748014,5.4713385766
2020-07-17 16:30:00,6.32888,0.8163400000000001,6.3813112328,1.35888,0.39634,1.4155,4.97,0.42,4.9877149077,6.3015057443,1.8379391754,6.5640684837,1.35888,0.39634,1.4155,4.9426257443,1.4415991754,5.1485684837
2020-07-17 17:00:00,6.38064,0.9410200000000001,6.4496577777,1.34064,0.39102000000000003,1.3965,5.04,0.55,5.0699211039,6.3613011457,1.8553795008,6.6263553601,1.34064,0.39102000000000003,1.3965,5.0206611457,1.4643595008,5.2298553601
2020-07-17 17:30:00,6.54824,0.94032,6.6154099495,1.33824,0.39032000000000006,1.3940000000000001,5.21,0.55,5.2389502765,6.5332934988,1.9055439372,6.8055140613,1.33824,0.39032000000000006,1.3940000000000001,5.1950534988,1.5152239372,5.4115140613
2020-07-17 18:00:00,6.47008,1.09794,6.5625762815,1.3300800000000002,0.38794,1.3855,5.14,0.71,5.1888052575,6.4370681099,1.8774781987,6.7052792811,1.3300800000000002,0.38794,1.3855,5.1069881099,1.4895381987,5.3197792811
2020-07-17 18:30:00,6.20336,1.68598,6.4283904556,1.32336,0.38598000000000005,1.3785,4.88,1.3,5.0501881153,6.3905455823,1.8639091282,6.6568183149,1.32336,0.38598000000000005,1.3785,5.0671855823,1.4779291282,5.2783183149
2020-07-17 19:00:00,6.1724,1.9157000000000002,6.4628498551,1.3224,0.38570000000000004,1.3775,4.85,1.53,5.0856071417,6.4167994538,1.8715665074,6.6841660977,1.3224,0.38570000000000004,1.3775,5.0943994538,1.4858665074,5.3066660977
2020-07-17 19:30:00,6.142,1.8285,6.4083988835,1.332,0.3885,1.3875,4.8100000000000005,1.44,5.0209262094,6.3202710751,1.8434123969,6.5836157032,1.332,0.3885,1.3875,4.9882710751,1.4549123969,5.1961157032
2020-07-17 20:00:00,6.03824,1.22032,6.1603184333,1.33824,0.39032000000000006,1.3940000000000001,4.7,0.8300000000000001,4.7727245887,5.9784912426000005,1.7437266124000002,6.2275950443,1.33824,0.39032000000000006,1.3940000000000001,4.6402512426,1.3534066124,4.8335950443
2020-07-17 20:30:00,6.15304,1.13172,6.2562521848,1.34304,0.39172,1.399,4.8100000000000005,0.74,4.866590182,6.1290081505,1.7876273772,6.3843834901,1.34304,0.39172,1.399,4.7859681505000005,1.3959073772,4.9853834901
2020-07-17 21:00:00,6.03304,1.08172,6.1292487142,1.34304,0.39172,1.399,4.69,0.6900000000000001,4.7404852072,6.0090352264,1.7526352744,6.2594116942,1.34304,0.39172,1.399,4.6659952264,1.3609152744,4.8604116942
2020-07-17 21:30:00,6.03352,1.08186,6.1297458879,1.34352,0.39186000000000004,1.3995,4.69,0.6900000000000001,4.7404852072,6.0261794951,1.7576356861,6.2772703074,1.34352,0.39186000000000004,1.3995,4.6826594951,1.3657756861,4.8777703074000005
2020-07-17 22:00:00,6.074,1.082,6.169619113,1.344,0.392,1.4,4.73,0.6900000000000001,4.7800627611,6.0698903193,1.7703846765,6.3228024159,1.344,0.392,1.4,4.7258903193,1.3783846765,4.9228024159
2020-07-17 22:30:00,5.86496,1.08228,5.9639823776,1.34496,0.39228,1.401,4.52,0.6900000000000001,4.5723626278000005,5.8566589305,1.708192188,6.1006863859,1.34496,0.39228,1.401,4.5116989305,1.315912188,4.6996863859
2020-07-17 23:00:00,5.58448,1.15214,5.7020911471,1.34448,0.39214000000000004,1.4005,4.24,0.76,4.3075747237,5.5770763742,1.6266472758,5.8094545564,1.34448,0.39214000000000004,1.4005,4.2325963742,1.2345072758,4.4089545564
2020-07-17 23:30:00,5.16496,1.29228,5.3241712407,1.34496,0.39228,1.401,3.8200000000000003,0.9,3.9245891505,5.1765404427,1.5098242958,5.3922296278,1.34496,0.39228,1.401,3.8315804427,1.1175442958,3.9912296278
2020-07-18 00:00:00,5.02544,0.93242,5.1112086878,1.34544,0.39242000000000005,1.4015,3.68,0.54,3.7194085551000002,4.9435971376,1.4418824985,5.1495803517,1.34544,0.39242000000000005,1.4015,3.5981571376,1.0494624985,3.7480803517
2020-07-18 00:30:00,4.81848,0.9916400000000001,4.9194612916,1.30848,0.38164000000000003,1.363,3.51,0.61,3.5626114018,4.8264132,1.40770385,5.02751375,1.30848,0.38164000000000003,1.363,3.5179332,1.0260638499999999,3.6645137500000002
2020-07-18 01:00:00,4.7032,1.2301,4.861402704,1.3032,0.3801,1.3575,3.4,0.85,3.5046397818,4.7234496914,1.3776728266,4.9202600952,1.3032,0.3801,1.3575,3.4202496914,0.9975728266,3.5627600952
2020-07-18 01:30:00,4.5232,1.3201,4.7119000679,1.3032,0.3801,1.3575,3.22,0.9400000000000001,3.3544000954,4.5031755618,1.3134262054999999,4.6908078769,1.3032,0.3801,1.3575,3.1999755618,0.9333262055,3.3333078769
2020-07-18 02:00:00,4.46368,1.72024,4.7836873644,1.30368,0.38024,1.358,3.16,1.34,3.4323752709,4.6802871656,1.3650837566,4.8752991308,1.30368,0.38024,1.358,3.3766071656,0.9848437566,3.5172991308
2020-07-18 02:30:00,4.37368,2.09024,4.8474921350999995,1.30368,0.38024,1.358,3.07,1.71,3.5141143977000002,4.7424108675,1.3832031697,4.9400113203,1.30368,0.38024,1.358,3.4387308675,1.0029631697,3.5820113203
2020-07-18 03:00:00,4.33368,1.82024,4.7004314696,1.30368,0.38024,1.358,3.03,1.44,3.3547727196,4.5489284323,1.3267707928,4.738467117,1.30368,0.38024,1.358,3.2452484323,0.9465307928000001,3.3804671170000002
2020-07-18 03:30:00,4.37368,1.34024,4.5744201818,1.30368,0.38024,1.358,3.07,0.96,3.2165975813,4.3651008641,1.2731544187,4.5469800668,1.30368,0.38024,1.358,3.0614208641,0.8929144187,3.1889800668
2020-07-18 04:00:00,4.33416,1.37038,4.5456445363,1.30416,0.38038000000000005,1.3585,3.03,0.99,3.1876323502,4.3329147739,1.263766809,4.5134528894,1.30416,0.38038000000000005,1.3585,3.0287547739,0.8833868090000001,3.1549528894
2020-07-18 04:30:00,4.28464,1.77052,4.6360415227,1.30464,0.38052,1.359,2.98,1.3900000000000001,3.2882366095,4.4697103871,1.3036655296,4.6559483199,1.30464,0.38052,1.359,3.1650703871,0.9231455296000001,3.2969483199000003
2020-07-18 05:00:00,4.20512,2.11066,4.7050950947,1.30512,0.38066000000000005,1.3595000000000002,2.9,1.73,3.3768180289,4.5700609355,1.3329344395,4.7604801411,1.30512,0.38066000000000005,1.3595000000000002,3.2649409355,0.9522744395,3.4009801411
2020-07-18 05:30:00,4.17512,2.11066,4.6783023256,1.30512,0.38066000000000005,1.3595000000000002,2.87,1.73,3.3510893751,4.5436638161000005,1.3252352797,4.7329831418,1.30512,0.38066000000000005,1.3595000000000002,3.2385438161,0.9445752797,3.3734831418
2020-07-18 06:00:00,4.27512,2.07066,4.75018777,1.30512,0.38066000000000005,1.3595000000000002,2.9699999999999998,1.69,3.4171625656,4.6362364723,1.3522356378,4.829412992,1.30512,0.38066000000000005,1.3595000000000002,3.3311164723,0.9715756378,3.4699129920000003
2020-07-18 06:30:00,4.36464,2.07052,4.8308524507,1.30464,0.38052,1.359,3.06,1.69,3.4956687486,4.7020211336,1.3714228306,4.8979386808,1.30464,0.38052,1.359,3.3973811336,0.9909028306000001,3.5389386808000003
2020-07-18 07:00:00,4.52368,1.99024,4.9421388082,1.30368,0.38024,1.358,3.22,1.6099999999999999,3.6000694438,4.8721414175,1.4210412468,5.0751473099,1.30368,0.38024,1.358,3.5684614175,1.0408012468,3.7171473099
2020-07-18 07:30:00,4.6958400000000005,1.9596200000000001,5.0883223021,1.3358400000000001,0.38962,1.3915,3.36,1.57,3.7087059738,5.0238455135,1.4652882748,5.2331724099,1.3358400000000001,0.38962,1.3915,3.6880055135000003,1.0756682748,3.8416724099
2020-07-18 08:00:00,4.87024,1.9638200000000001,5.2512690513999996,1.35024,0.39382000000000006,1.4065,3.52,1.57,3.8542573863,5.1746108435,1.5092614960000001,5.3902196287,1.35024,0.39382000000000006,1.4065,3.8243708435,1.115441496,3.9837196287000003
2020-07-18 08:30:00,5.19504,1.94522,5.5472805455,1.35504,0.39522,1.4115,3.84,1.55,4.1410264428,5.521376535,1.6104014894,5.7514338905999995,1.35504,0.39522,1.4115,4.166336535,1.2151814894,4.3399338906
2020-07-18 09:00:00,5.63784,1.84312,5.931469565,1.3478400000000001,0.39312,1.404,4.29,1.45,4.5284213585,5.9300054084,1.7295849107999999,6.1770889670999996,1.3478400000000001,0.39312,1.404,4.5821654084,1.3364649108,4.7730889671
2020-07-18 09:30:00,5.9788,1.8234,6.2506669244,1.3488,0.3934,1.405,4.63,1.43,4.8458023072,6.2522402703,1.8235700788,6.5127502815,1.3488,0.3934,1.405,4.9034402703,1.4301700788,5.1077502815
2020-07-18 10:00:00,6.13648,1.24564,6.2616296441,1.35648,0.39564000000000005,1.413,4.78,0.85,4.8549871267,6.1611544655,1.7970033858,6.4178692349,1.35648,0.39564000000000005,1.413,4.8046744655,1.4013633858,5.0048692349
2020-07-18 10:30:00,5.97896,1.1892800000000001,6.0960929783,1.36896,0.39928,1.426,4.61,0.79,4.6772000171,5.9196403828,1.7265617783,6.1662920654,1.36896,0.39928,1.426,4.5506803827999995,1.3272817783,4.7402920654
2020-07-18 11:00:00,6.08888,1.15634,6.19770779,1.35888,0.39634,1.4155,4.73,0.76,4.7906680119,6.0297054034,1.758664076,6.2809431286,1.35888,0.39634,1.4155,4.6708254034,1.362324076,4.8654431286
2020-07-18 11:30:00,6.30648,0.9756400000000001,6.3815016571,1.35648,0.39564000000000005,1.413,4.95,0.58,4.9838639628,6.3122743742,1.8410800258000002,6.5752858065,1.35648,0.39564000000000005,1.413,4.9557943742,1.4454400258,5.1622858065
2020-07-18 12:00:00,6.22552,1.12536,6.3264156044,1.35552,0.39536000000000004,1.412,4.87,0.73,4.9244085939,6.2057127607,1.8099995552,6.4642841257,1.35552,0.39536000000000004,1.412,4.8501927607,1.4146395552,5.0522841257
2020-07-18 12:30:00,6.16696,1.12578,6.268873603,1.35696,0.39578,1.4135,4.8100000000000005,0.73,4.8650796499,6.1530324638,1.7946344686,6.4094088164,1.35696,0.39578,1.4135,4.7960724638,1.3988544686,4.9959088164
2020-07-18 13:00:00,6.13792,1.16606,6.2477002049,1.35792,0.39606,1.4145,4.78,0.77,4.8416216292000005,6.1459727637,1.7925753894,6.4020549622,1.35792,0.39606,1.4145,4.7880527637,1.3965153894,4.9875549622
2020-07-18 13:30:00,6.0908,1.2069,6.2092231599,1.3608,0.39690000000000003,1.4175,4.73,0.81,4.7988540299,6.086071603,1.7751042175,6.3396579198,1.3608,0.39690000000000003,1.4175,4.725271603,1.3782042175,4.9221579198
2020-07-18 14:00:00,5.95176,1.24718,6.0810282889,1.36176,0.39718000000000003,1.4185,4.59,0.85,4.668040274,5.9780663745,1.7436026926000001,6.2271524735,1.36176,0.39718000000000003,1.4185,4.6163063745,1.3464226926,4.8086524735000005
2020-07-18 14:30:00,5.79984,1.27662,5.9386785272000004,1.3598400000000002,0.39662000000000003,1.4165,4.44,0.88,4.5263671968,5.7928074941,1.6895688523999999,6.034174473,1.3598400000000002,0.39662000000000003,1.4165,4.4329674941,1.2929488524,4.617674473
2020-07-18 15:00:00,5.66408,1.27494,5.8057966077,1.35408,0.39494,1.4105,4.31,0.88,4.3989203221,5.6418299156,1.6455337254,5.8769061621,1.35408,0.39494,1.4105,4.2877499156,1.2505937254,4.4664061621
2020-07-18 15:30:00,6.054,1.142,6.1607694325,1.344,0.392,1.4,4.71,0.75,4.7693395769,6.0780274108,1.7727579948,6.331278553,1.344,0.392,1.4,4.7340274108,1.3807579948,4.931278553
2020-07-18 16:00:00,5.80216,1.27438,5.94046337,1.35216,0.39438,1.4085,4.45,0.88,4.5361768043,5.7869964462,1.6878739635,6.0281212981,1.35216,0.39438,1.4085,4.4348364462,1.2934939635,4.6196212981
2020-07-18 16:30:00,5.7156,1.2483,5.8503278754,1.3656000000000001,0.39830000000000004,1.4225,4.35,0.85,4.4322680424,5.7011950895,1.6628485678,5.9387448849,1.3656000000000001,0.39830000000000004,1.4225,4.3355950895,1.2645485678,4.5162448849
2020-07-18 17:00:00,5.8911999999999995,1.1741,6.0070582026,1.3512,0.3941,1.4075,4.54,0.78,4.6065171225,5.8223606277,1.6981885164000001,6.0649589872,1.3512,0.3941,1.4075,4.4711606277,1.3040885164,4.6574589872
2020-07-18 17:30:00,6.08496,1.64228,6.3026836982,1.34496,0.39228,1.401,4.74,1.25,4.9020505913,6.2402457196,1.8200716682,6.500255958,1.34496,0.39228,1.401,4.8952857196,1.4277916682,5.099255958
2020-07-18 18:00:00,6.23256,1.89158,6.5132848126,1.34256,0.39158000000000004,1.3985,4.89,1.5,5.1148900281,6.4702056841,1.8871433245,6.7397975876,1.34256,0.39158000000000004,1.3985,5.1276456841,1.4955633245,5.3412975876
2020-07-18 18:30:00,5.964,1.952,6.2753167251,1.344,0.392,1.4,4.62,1.56,4.8762690656,6.1793169661,1.8023007818,6.4367885064,1.344,0.392,1.4,4.8353169661,1.4103007818,5.0367885064
2020-07-18 19:00:00,5.99448,1.33214,6.1407155487,1.34448,0.39214000000000004,1.4005,4.65,0.9400000000000001,4.7440594431,5.9637050326,1.7394139678,6.2121927423,1.34448,0.39214000000000004,1.4005,4.6192250326,1.3472739678,4.8116927423
2020-07-18 19:30:00,5.8264,1.3327,5.9768742876,1.3464,0.3927,1.4025,4.48,0.9400000000000001,4.577553932,5.7379153336,1.673558639,5.9769951392,1.3464,0.3927,1.4025,4.3915153336,1.280858639,4.5744951392
2020-07-18 20:00:00,5.78496,1.33228,5.9363905027,1.34496,0.39228,1.401,4.44,0.9400000000000001,4.5384138198,5.7255953387,1.6699653071,5.9641618111,1.34496,0.39228,1.401,4.3806353387,1.2776853071,4.5631618111000005
2020-07-18 20:30:00,5.64592,1.43256,5.8248296799,1.34592,0.39256,1.4020000000000001,4.3,1.04,4.4239801085,5.5960168493,1.6321715810000001,5.829184218,1.34592,0.39256,1.4020000000000001,4.2500968493,1.2396115810000001,4.427184218
2020-07-18 21:00:00,5.6464,1.4327,5.8253293684,1.3464,0.3927,1.4025,4.3,1.04,4.4239801085,5.5964968493,1.6323115810000002,5.829684218,1.3464,0.3927,1.4025,4.2500968493,1.2396115810000001,4.427184218
2020-07-18 21:30:00,5.5464,1.4527,5.7334884887,1.3464,0.3927,1.4025,4.2,1.06,4.331697127,5.5226180372,1.6107635942,5.7527271221,1.3464,0.3927,1.4025,4.1762180372,1.2180635942,4.3502271221
2020-07-18 22:00:00,5.48688,2.15284,5.8941133515,1.34688,0.39284,1.403,4.14,1.76,4.498577553,5.7180333997,1.6677597416,5.9562847914,1.34688,0.39284,1.403,4.3711533997,1.2749197416,4.5532847914
2020-07-18 22:30:00,5.29736,2.15298,5.7181593061000004,1.3473600000000001,0.39298000000000005,1.4035,3.95,1.76,4.3243612245,5.5643198629,1.6229266267,5.7961665238,1.3473600000000001,0.39298000000000005,1.4035,4.2169598629,1.2299466267,4.3926665238
2020-07-18 23:00:00,5.10736,2.15298,5.5426030933,1.3473600000000001,0.39298000000000005,1.4035,3.76,1.76,4.1515298385,5.3820617821,1.5697680198000001,5.6063143564,1.3473600000000001,0.39298000000000005,1.4035,4.0347017821,1.1767880198,4.2028143564
2020-07-18 23:30:00,4.89784,1.6131199999999999,5.1566454988,1.3478400000000001,0.39312,1.404,3.55,1.22,3.7537847567,4.9456379796,1.442477744,5.1517062287,1.3478400000000001,0.39312,1.404,3.5977979796,1.049357744,3.7477062287000003
2020-07-19 00:00:00,4.73784,1.45312,4.9556720634,1.3478400000000001,0.39312,1.404,3.39,1.06,3.5518586684,4.7227471508,1.377467919,4.9195282821,1.3478400000000001,0.39312,1.404,3.3749071508,0.9843479190000001,3.5155282821
2020-07-19 00:30:00,4.56232,1.7827600000000001,4.8982646927,1.3123200000000002,0.38276000000000004,1.367,3.25,1.4,3.5387144558,4.6872271508,1.367107919,4.8825282821,1.3123200000000002,0.38276000000000004,1.367,3.3749071508,0.9843479190000001,3.5155282821
2020-07-19 01:00:00,4.38608,2.16094,4.8895152572,1.3060800000000001,0.38094000000000006,1.3605,3.08,1.78,3.5573585706,4.6714955678,1.3625195406000001,4.8661412165,1.3060800000000001,0.38094000000000006,1.3605,3.3654155678,0.9815795406000001,3.5056412165
2020-07-19 01:30:00,4.34608,1.52094,4.6045271038,1.3060800000000001,0.38094000000000006,1.3605,3.04,1.1400000000000001,3.2467214232,4.3387208308,1.2654602423,4.5195008654,1.3060800000000001,0.38094000000000006,1.3605,3.0326408308,0.8845202423,3.1590008654
2020-07-19 02:00:00,4.40656,1.36108,4.6119746096,1.30656,0.38108000000000003,1.361,3.1,0.98,3.2512151574,4.3875054276,1.2796890831,4.5703181538,1.30656,0.38108000000000003,1.361,3.0809454276,0.8986090831,3.2093181538
2020-07-19 02:30:00,4.31656,1.42108,4.5444646109,1.30656,0.38108000000000003,1.361,3.01,1.04,3.184603586,4.2822194076,1.2489806606,4.4606452163,1.30656,0.38108000000000003,1.361,2.9756594076000003,0.8679006606,3.0996452163
2020-07-19 03:00:00,4.20656,1.46108,4.4530777896,1.30656,0.38108000000000003,1.361,2.9,1.08,3.0945758999,4.1773741876,1.2184008047,4.3514314454,1.30656,0.38108000000000003,1.361,2.8708141876,0.8373208047,2.9904314454
2020-07-19 03:30:00,4.18656,1.48108,4.4408200369,1.30656,0.38108000000000003,1.361,2.88,1.1,3.0829206931,4.1773741876,1.2184008047,4.3514314454,1.30656,0.38108000000000003,1.361,2.8708141876,0.8373208047,2.9904314454
2020-07-19 04:00:00,4.18656,1.48108,4.4408200369,1.30656,0.38108000000000003,1.361,2.88,1.1,3.0829206931,4.1773741876,1.2184008047,4.3514314454,1.30656,0.38108000000000003,1.361,2.8708141876,0.8373208047,2.9904314454
2020-07-19 04:30:00,4.15656,1.44108,4.3992843282,1.30656,0.38108000000000003,1.361,2.85,1.06,3.0407400415,4.1375694984,1.2067911037,4.3099682275,1.30656,0.38108000000000003,1.361,2.8310094984000003,0.8257111037,2.9489682275
2020-07-19 05:00:00,4.13656,1.44108,4.3803926993,1.30656,0.38108000000000003,1.361,2.83,1.06,3.0220026473,4.1028954486,1.1966778392,4.2738494256,1.30656,0.38108000000000003,1.361,2.7963354486,0.8155978392000001,2.9128494256
2020-07-19 05:30:00,4.09608,1.44094,4.342139962,1.3060800000000001,0.38094000000000006,1.3605,2.79,1.06,2.984577022,4.0661484663,1.1859599693,4.2355713191,1.3060800000000001,0.38094000000000006,1.3605,2.7600684663,0.8050199693000001,2.8750713191
2020-07-19 06:00:00,4.09608,1.44094,4.342139962,1.3060800000000001,0.38094000000000006,1.3605,2.79,1.06,2.984577022,4.0661484663,1.1859599693,4.2355713191,1.3060800000000001,0.38094000000000006,1.3605,2.7600684663,0.8050199693000001,2.8750713191
2020-07-19 06:30:00,4.23608,1.44094,4.4744476587,1.3060800000000001,0.38094000000000006,1.3605,2.93,1.06,3.1158465944,4.240607829,1.2368439501,4.4172998218,1.3060800000000001,0.38094000000000006,1.3605,2.9345278290000003,0.8559039501,3.0567998218
2020-07-19 07:00:00,4.2956,1.4408,4.5307928666,1.3056,0.3808,1.3599999999999999,2.99,1.06,3.172333526,4.2754300728,1.2470004379,4.4535729925,1.3056,0.3808,1.3599999999999999,2.9698300727999998,0.8662004379,3.0935729925
2020-07-19 07:30:00,4.4168,1.4099,4.636371453,1.3368,0.3899,1.3925,3.08,1.02,3.2445030436,4.4040656626,1.2845191516,4.5875683986,1.3368,0.3899,1.3925,3.0672656626,0.8946191516,3.1950683986
2020-07-19 08:00:00,4.5697600000000005,1.41368,4.783429481,1.34976,0.39368000000000003,1.4060000000000001,3.22,1.02,3.3776915194,4.5507142675,1.3272916613999999,4.740327362,1.34976,0.39368000000000003,1.4060000000000001,3.2009542675000002,0.9336116614000001,3.334327362
2020-07-19 08:30:00,4.85408,1.39494,5.0505395999,1.35408,0.39494,1.4105,3.5,1.0,3.6400549446,4.8017578937,1.400512719,5.0018311393,1.35408,0.39494,1.4105,3.4476778937,1.005572719,3.5913311393000003
2020-07-19 09:00:00,4.89368,1.97774,5.2782155555,1.36368,0.39774000000000004,1.4205,3.5300000000000002,1.58,3.8674668712,5.1389619187,1.4988638929,5.3530853319,1.36368,0.39774000000000004,1.4205,3.7752819187,1.1011238929,3.9325853319
2020-07-19 09:30:00,5.05912,2.09516,5.4758004529,1.3891200000000001,0.40516,1.447,3.67,1.69,4.0404207702,5.3321561662,1.5552122152,5.5543293398,1.3891200000000001,0.40516,1.447,3.9430361662,1.1500522152000001,4.1073293398
2020-07-19 10:00:00,5.27392,2.09656,5.6753674771,1.39392,0.40656000000000003,1.452,3.88,1.69,4.2320798669,5.5639435585,1.6228168712,5.7957745401,1.39392,0.40656000000000003,1.452,4.1700235585,1.2162568712,4.3437745401
2020-07-19 10:30:00,5.4796,2.0553,5.8523733861,1.3896,0.4053,1.4475,4.09,1.65,4.4102834376,5.7487601811,1.6767217195000002,5.9882918553,1.3896,0.4053,1.4475,4.3591601811,1.2714217195,4.5407918553
2020-07-19 11:00:00,5.58344,1.98642,5.9262692016,1.39344,0.40642000000000006,1.4515,4.19,1.58,4.4780017865,5.8724302733,1.7127921631,6.117114868,1.39344,0.40642000000000006,1.4515,4.4789902733,1.3063721631,4.6656148680000005
2020-07-19 11:30:00,5.56328,1.9305400000000001,5.8887238898,1.37328,0.40054,1.4304999999999999,4.19,1.53,4.4606053401,5.8815815613,1.7154612887,6.1266474597,1.37328,0.40054,1.4304999999999999,4.5083015613,1.3149212887,4.6961474597
2020-07-19 12:00:00,5.59344,1.81392,5.8802106085,1.21344,0.35392,1.264,4.38,1.46,4.6169253838,5.8136261638,1.6956409644,6.0558605873,1.21344,0.35392,1.264,4.6001861638,1.3417209643999999,4.7918605873
2020-07-19 12:30:00,5.54064,1.21852,5.6730487923,1.16064,0.33852000000000004,1.209,4.38,0.88,4.4675272803,5.4976062086,1.6034684774999999,5.726673134,1.16064,0.33852000000000004,1.209,4.3369662086,1.2649484775,4.517673134
2020-07-19 13:00:00,5.71984,1.25912,5.8567869007,1.29984,0.37912,1.354,4.42,0.88,4.5067504923,5.6329442618000005,1.6429420764,5.8676502727,1.29984,0.37912,1.354,4.3331042618,1.2638220763999999,4.5136502727
2020-07-19 13:30:00,5.70792,1.27606,5.8488186713,1.35792,0.39606,1.4145,4.35,0.88,4.4381189709,5.6760408861,1.6555119251,5.9125425897,1.35792,0.39606,1.4145,4.3181208861,1.2594519251,4.4980425897
2020-07-19 14:00:00,5.68896,1.59928,5.9094807217,1.36896,0.39928,1.426,4.32,1.2,4.4835700061,5.795770095,1.6904329444,6.0372605156,1.36896,0.39928,1.426,4.4268100950000004,1.2911529444,4.6112605156
2020-07-19 14:30:00,5.46392,1.94656,5.8003032335,1.39392,0.40656000000000003,1.452,4.07,1.54,4.3516088979,5.7862075234,1.6876438610000002,6.0272995036,1.39392,0.40656000000000003,1.452,4.3922875234,1.281083861,4.5752995036
2020-07-19 15:00:00,5.52336,1.9734800000000001,5.8653328124,1.3833600000000001,0.40348,1.441,4.14,1.57,4.4276969183,5.8178196628,1.6968640683,6.0602288154,1.3833600000000001,0.40348,1.441,4.4344596628,1.2933840683,4.6192288154
2020-07-19 15:30:00,5.35368,2.03774,5.7283744509000005,1.36368,0.39774000000000004,1.4205,3.99,1.6400000000000001,4.3138961508,5.6201482466,1.6392099053,5.8543210903,1.36368,0.39774000000000004,1.4205,4.2564682466,1.2414699053,4.4338210903
2020-07-19 16:00:00,5.50568,1.91124,5.8279799759,1.37568,0.40124000000000004,1.433,4.13,1.51,4.3973855869000005,5.7869639916,1.6878644975000001,6.0280874912,1.37568,0.40124000000000004,1.433,4.4112839916,1.2866244975,4.5950874912
2020-07-19 16:30:00,5.47816,2.01488,5.8369494087,1.38816,0.40488,1.446,4.09,1.6099999999999999,4.3954749459,5.7584775259,1.6795559450000002,5.9984140894,1.38816,0.40488,1.446,4.3703175259,1.274675945,4.5524140894
2020-07-19 17:00:00,5.66888,1.48634,5.8604954611,1.35888,0.39634,1.4155,4.31,1.09,4.4456945464,5.7103515383,1.6655191987,5.9482828524,1.35888,0.39634,1.4155,4.3514715383,1.2691791987,4.5327828524000005
2020-07-19 17:30:00,5.788,1.159,5.9028997112,1.3679999999999999,0.399,1.425,4.42,0.76,4.4848634316,5.7521668933,1.6777153439,5.9918405138,1.3679999999999999,0.399,1.425,4.3841668933,1.2787153439,4.5668405138
2020-07-19 18:00:00,5.84408,1.23494,5.9731355124,1.35408,0.39494,1.4105,4.49,0.84,4.5678988605,5.7879944409,1.6881650453,6.0291608759,1.35408,0.39494,1.4105,4.4339144409,1.2932250453,4.6186608759
2020-07-19 18:30:00,5.88632,1.28976,6.0259641552,1.33632,0.38976000000000005,1.392,4.55,0.9,4.6381569616,5.9054050715,1.7224098125,6.1514636162,1.33632,0.38976000000000005,1.392,4.5690850715,1.3326498125000001,4.7594636162
2020-07-19 19:00:00,6.02064,1.17102,6.1334650769,1.34064,0.39102000000000003,1.3965,4.68,0.78,4.7445547736,6.0086505022,1.7525230631,6.2590109396999996,1.34064,0.39102000000000003,1.3965,4.6680105022,1.3615030631,4.8625109397
2020-07-19 19:30:00,5.99592,1.17256,6.1094970006,1.34592,0.39256,1.4020000000000001,4.65,0.78,4.7149655354,5.9595750897,1.7382094012,6.2078907185,1.34592,0.39256,1.4020000000000001,4.6136550897,1.3456494012,4.8058907185
2020-07-19 20:00:00,5.7549600000000005,1.31228,5.9026810349000005,1.34496,0.39228,1.401,4.41,0.92,4.504941731,5.7208250213,1.6685739646000002,5.9591927305,1.34496,0.39228,1.401,4.3758650213,1.2762939646,4.5581927305
2020-07-19 20:30:00,5.72056,1.32058,5.8710082822,1.2705600000000001,0.37058,1.3235000000000001,4.45,0.9500000000000001,4.550274717,5.7060874929,1.6642755188,5.9438411384,1.2705600000000001,0.37058,1.3235000000000001,4.4355274929,1.2936955187999999,4.6203411384
2020-07-19 21:00:00,5.3632,1.2926,5.5167679849999995,1.0032,0.2926,1.045,4.36,1.0,4.4732091389,5.2942119354,1.5441451478000001,5.5148040994,1.0032,0.2926,1.045,4.2910119354,1.2515451478,4.4698040994
2020-07-19 21:30:00,5.03112,1.23366,5.1801626857,0.80112,0.23366,0.8345,4.23,1.0,4.3465963696,5.0157634597,1.4629310091,5.2247536039,0.80112,0.23366,0.8345,4.2146434597,1.2292710091,4.3902536039
2020-07-19 22:00:00,5.04632,1.17476,5.1812553112,0.7363200000000001,0.21476,0.767,4.31,0.96,4.4156200018,4.9435498388,1.441868703,5.1495310821,0.7363200000000001,0.21476,0.767,4.2072298388,1.227108703,4.3825310821
2020-07-19 22:30:00,4.91632,1.17476,5.0547268373,0.7363200000000001,0.21476,0.767,4.18,0.96,4.2888226823,4.8038887348,1.4011342143,5.0040507654,0.7363200000000001,0.21476,0.767,4.0675687348,1.1863742143,4.2370507654
2020-07-19 23:00:00,4.61584,1.24462,4.7806963771,0.73584,0.21462,0.7665000000000001,3.88,1.03,4.0143866281,4.5314572482,1.3216750307,4.7202679669,0.73584,0.21462,0.7665000000000001,3.7956172482,1.1070550307,3.9537679669
2020-07-19 23:30:00,4.32584,1.24462,4.5013298757,0.73584,0.21462,0.7665000000000001,3.59,1.03,3.7348360071,4.2679350016,1.2448143755,4.4457656267,0.73584,0.21462,0.7665000000000001,3.5320950016,1.0301943755,3.6792656267
2020-07-20 00:00:00,4.07584,1.26462,4.2675209958,0.73584,0.21462,0.7665000000000001,3.34,1.05,3.5011569516,4.0202930282,1.1725854666,4.1878052378,0.73584,0.21462,0.7665000000000001,3.2844530282,0.9579654666,3.4213052378
2020-07-20 00:30:00,3.9008000000000003,1.2544,4.0975309639,0.7008,0.2044,0.73,3.2,1.05,3.3678628238,3.8360147086,1.1188376234,3.9958486548,0.7008,0.2044,0.73,3.1352147086,0.9144376234,3.2658486548
2020-07-20 01:00:00,3.76312,1.25216,3.9659774079,0.6931200000000001,0.20216,0.722,3.07,1.05,3.2445955064,3.70082462,1.0794071808,3.8550256458,0.6931200000000001,0.20216,0.722,3.00770462,0.8772471808000001,3.1330256458
2020-07-20 01:30:00,3.71512,1.23816,3.9160128703,0.64512,0.18816000000000002,0.672,3.07,1.05,3.2445955064,3.6325262039,1.0594868095,3.7838814624,0.64512,0.18816000000000002,0.672,2.9874062039,0.8713268095000001,3.1118814624
2020-07-20 02:00:00,3.5236,1.1823000000000001,3.7166638602,0.4536,0.1323,0.47250000000000003,3.07,1.05,3.2445955064,3.4489655455,1.0059482841,3.5926724432,0.4536,0.1323,0.47250000000000003,2.9953655455,0.8736482841000001,3.1201724432
2020-07-20 02:30:00,3.4736000000000002,1.1823000000000001,3.6692956068,0.4536,0.1323,0.47250000000000003,3.02,1.05,3.1973270086,3.4078534212,0.9939572479000001,3.5498473138,0.4536,0.1323,0.47250000000000003,2.9542534212,0.8616572479,3.0773473138
2020-07-20 03:00:00,3.6936,0.9723,3.8194303567,0.4536,0.1323,0.47250000000000003,3.24,0.84,3.3471181634000002,3.6646891757,1.0688676763,3.8173845581,0.4536,0.1323,0.47250000000000003,3.2110891757,0.9365676763,3.3448845581
2020-07-20 03:30:00,3.6736,0.9723,3.8000926633,0.4536,0.1323,0.47250000000000003,3.22,0.84,3.3277620107,3.6590058321,1.0672100343,3.8114644084,0.4536,0.1323,0.47250000000000003,3.2054058321,0.9349100343000001,3.3389644084
2020-07-20 04:00:00,3.6736,0.9723,3.8000926633,0.4536,0.1323,0.47250000000000003,3.22,0.84,3.3277620107,3.6646891757,1.0688676763,3.8173845581,0.4536,0.1323,0.47250000000000003,3.2110891757,0.9365676763,3.3448845581
2020-07-20 04:30:00,3.4436,1.1423,3.6281166257,0.4536,0.1323,0.47250000000000003,2.99,1.01,3.1559784537,3.4258773359,0.9992142230000001,3.5686222249,0.4536,0.1323,0.47250000000000003,2.9722773359,0.8669142230000001,3.0961222249
2020-07-20 05:00:00,3.4936,1.0723,3.6544586808,0.4536,0.1323,0.47250000000000003,3.04,0.9400000000000001,3.1820119422,3.4689713143,1.0117833,3.6135117857,0.4536,0.1323,0.47250000000000003,3.0153713143,0.8794833,3.1410117857
2020-07-20 05:30:00,3.5136000000000003,1.0723,3.6735830261,0.4536,0.1323,0.47250000000000003,3.06,0.9400000000000001,3.2011248023,3.4993286501,1.0206375229,3.6451340105,0.4536,0.1323,0.47250000000000003,3.0457286501,0.8883375229,3.1726340105
2020-07-20 06:00:00,3.6336,1.0423,3.7801373322,0.4536,0.1323,0.47250000000000003,3.18,0.91,3.3076426651,3.6218710507000003,1.0563790565,3.7727823445,0.4536,0.1323,0.47250000000000003,3.1682710507,0.9240790565,3.3002823445000002
2020-07-20 06:30:00,3.8136,1.1823000000000001,3.992665557,0.4536,0.1323,0.47250000000000003,3.36,1.05,3.520241469,3.8462779921,1.121831081,4.0065395751,0.4536,0.1323,0.47250000000000003,3.3926779921,0.9895310810000001,3.5340395751
2020-07-20 07:00:00,4.0936,1.5223,4.3674887808000005,0.4536,0.1323,0.47250000000000003,3.64,1.3900000000000001,3.8963701056,4.2798504374,1.2482897109,4.4581775389,0.4536,0.1323,0.47250000000000003,3.8262504374,1.1159897109,3.9856775389
2020-07-20 07:30:00,4.43768,1.13224,4.5798440148,0.48768000000000006,0.14224,0.508,3.95,0.99,4.0721738666,4.4575211628,1.3001103392,4.6432512113,0.48768000000000006,0.14224,0.508,3.9698411628,1.1578703392,4.1352512113
2020-07-20 08:00:00,4.75784,1.2481200000000001,4.9188255712,0.5078400000000001,0.14812,0.529,4.25,1.1,4.3900455579,4.8565237402,1.4164860908999999,5.058878896,0.5078400000000001,0.14812,0.529,4.3486837402,1.2683660909,4.529878896
2020-07-20 08:30:00,5.08648,0.8706400000000001,5.1604547086,0.51648,0.15064000000000002,0.538,4.57,0.72,4.6263700673,5.0254300411,1.4657504287,5.2348229595,0.51648,0.15064000000000002,0.538,4.5089500411,1.3151104287,4.6968229595
2020-07-20 09:00:00,5.12608,0.7234400000000001,5.1768775918,0.52608,0.15344000000000002,0.548,4.6,0.5700000000000001,4.6351806869,5.0051723673,1.4598419405,5.213721216,0.52608,0.15344000000000002,0.548,4.4790923673,1.3064019405,4.665721216
2020-07-20 09:30:00,5.35232,0.62526,5.3887177928,0.53232,0.15526,0.5545,4.82,0.47000000000000003,4.8428607248,5.2080643723,1.5190187752000002,5.4250670545,0.53232,0.15526,0.5545,4.6757443723000005,1.3637587752,4.8705670545
2020-07-20 10:00:00,5.56904,0.6797200000000001,5.6103677063,0.71904,0.20972000000000002,0.749,4.85,0.47000000000000003,4.8727199796,5.4404958812,1.5868112987,5.6671832096,0.71904,0.20972000000000002,0.749,4.7214558812,1.3770912987,4.9181832096
2020-07-20 10:30:00,5.8668,0.7199,5.9108035198,0.8568,0.2499,0.8925000000000001,5.01,0.47000000000000003,5.0319976153,5.7532496578,1.6780311502,5.9929683935,0.8568,0.2499,0.8925000000000001,4.8964496578,1.4281311502,5.1004683935
2020-07-20 11:00:00,6.21944,0.80442,6.2712459249,1.24944,0.36442,1.3014999999999999,4.97,0.44,4.9894388462,6.1415488336,1.7912850765,6.3974467017,1.24944,0.36442,1.3014999999999999,4.8921088336,1.4268650765,5.0959467017
2020-07-20 11:30:00,6.3328,0.8454,6.3889793395,1.2528000000000001,0.3654,1.305,5.08,0.48,5.1026267745,6.21456122,1.8125803558,6.4735012708,1.2528000000000001,0.3654,1.305,4.96176122,1.4471803558,5.1685012708
2020-07-20 12:00:00,6.30008,0.80044,6.3507253287,1.27008,0.37044000000000005,1.323,5.03,0.43,5.0483462639,6.173609561,1.8006361219,6.4308432927,1.27008,0.37044000000000005,1.323,4.903529561,1.4301961219,5.1078432927
2020-07-20 12:30:00,6.21392,0.8415600000000001,6.2706478932,1.27392,0.37156000000000006,1.327,4.94,0.47000000000000003,4.9623079308,6.095803956,1.7779428205,6.3497957875,1.27392,0.37156000000000006,1.327,4.821883956,1.4063828205,5.0227957875
2020-07-20 13:00:00,6.28624,0.8393200000000001,6.3420242352,1.26624,0.36932000000000004,1.319,5.02,0.47000000000000003,5.0419539863,6.2631464985,1.8267510621,6.5241109359,1.26624,0.36932000000000004,1.319,4.9969064985,1.4574310621,5.2051109359
2020-07-20 13:30:00,6.06632,0.87726,6.1294227665,1.15632,0.33726,1.2045,4.91,0.54,4.9396052474,6.0842678193,1.7745781139,6.3377789784,1.15632,0.33726,1.2045,4.9279478193,1.4373181139,5.1332789784
2020-07-20 14:00:00,6.0516,1.5563,6.2485144034,1.2216,0.3563,1.2725,4.83,1.2,4.9768363445,6.3291258493,1.8459950394,6.5928394264,1.2216,0.3563,1.2725,5.1075258493,1.4896950394,5.3203394264
2020-07-20 14:30:00,5.97048,1.58514,6.1773214462,1.32048,0.38514000000000004,1.3755,4.65,1.2,4.8023431781,6.315815182,1.8421127614000001,6.5789741479,1.32048,0.38514000000000004,1.3755,4.995335182,1.4569727614,5.2034741479
2020-07-20 15:00:00,6.02488,0.74184,6.0703793621,1.27488,0.37184,1.328,4.75,0.37,4.7643887331,6.2179683266,1.8135740953,6.4770503402,1.27488,0.37184,1.328,4.9430883266,1.4417340953,5.1490503402
2020-07-20 15:30:00,6.41608,0.68844,6.452908817,1.36608,0.39844,1.423,5.05,0.29,5.0583198792,6.4320359648,1.8760104897,6.7000374634,1.36608,0.39844,1.423,5.0659559648,1.4775704897000002,5.2770374634
2020-07-20 16:00:00,6.45192,0.69306,6.4890372052,1.38192,0.40306000000000003,1.4395,5.07,0.29,5.0782871128,6.4523870565,1.8819462248,6.7212365172,1.38192,0.40306000000000003,1.4395,5.0704670565,1.4788862248,5.2817365172
2020-07-20 16:30:00,6.5584,0.2962,6.5650853003,1.3584,0.3962,1.415,5.2,-0.1,5.2009614496,6.546505952,1.9093975693,6.8192770334,1.3584,0.3962,1.415,5.188105952,1.5131975693,5.4042770334
2020-07-20 17:00:00,6.7036,0.7348,6.7437514782,1.3536000000000001,0.39480000000000004,1.4100000000000001,5.35,0.34,5.3607928518,6.6796113385,1.9482199737,6.9579284776,1.3536000000000001,0.39480000000000004,1.4100000000000001,5.3260113385,1.5534199737,5.5479284776
2020-07-20 17:30:00,6.90032,0.7367600000000001,6.939541152,1.36032,0.39676000000000006,1.417,5.54,0.34,5.5504234073,6.830150861,1.9921273344000001,7.1147404802,1.36032,0.39676000000000006,1.417,5.469830861,1.5953673344000001,5.6977404802
2020-07-20 18:00:00,6.95456,0.5150800000000001,6.9736082626,1.35456,0.39508000000000004,1.411,5.6,0.12,5.6012855667,6.8605301426,2.0009879583,7.1463855652,1.35456,0.39508000000000004,1.411,5.5059701426,1.6059079583,5.7353855652
2020-07-20 18:30:00,6.81928,0.80354,6.8664587853,1.34928,0.39354000000000006,1.4055,5.47,0.41000000000000003,5.4853441095,6.7230701679,1.9608954656000002,7.0031980916,1.34928,0.39354000000000006,1.4055,5.3737901679,1.5673554656,5.5976980916
2020-07-20 19:00:00,6.52544,0.9224200000000001,6.5903130313,1.34544,0.39242000000000005,1.4015,5.18,0.53,5.2070433069,6.440714569,1.8785417493,6.709077676,1.34544,0.39242000000000005,1.4015,5.095274569,1.4861217493,5.307577676
2020-07-20 19:30:00,6.26592,1.24256,6.3879346271,1.34592,0.39256,1.4020000000000001,4.92,0.85,4.9928849376,6.2416638124,1.8204852786,6.5017331380000005,1.34592,0.39256,1.4020000000000001,4.8957438124,1.4279252786,5.099733138
2020-07-20 20:00:00,6.12592,1.90256,6.4145639291,1.34592,0.39256,1.4020000000000001,4.78,1.51,5.0128335301,6.4009020235000005,1.8669297568,6.6676062744,1.34592,0.39256,1.4020000000000001,5.0549820235,1.4743697568,5.2656062744
2020-07-20 20:30:00,6.0464,1.9327,6.3477777411,1.3464,0.3927,1.4025,4.7,1.54,4.9458669614,6.2826117801,1.8324284359,6.5443872709,1.3464,0.3927,1.4025,4.9362117801,1.4397284359,5.1418872709
2020-07-20 21:00:00,5.94784,1.9331200000000002,6.2540989439,1.3478400000000001,0.39312,1.404,4.6,1.54,4.8509380536,6.1996253606,1.8082240635,6.457943084,1.3478400000000001,0.39312,1.404,4.8517853606,1.4151040635,5.053943084
2020-07-20 21:30:00,5.85328,1.94304,6.1673569055,1.31328,0.38304000000000005,1.3679999999999999,4.54,1.56,4.8005416361,6.1081208509,1.7815352482,6.3626258864,1.31328,0.38304000000000005,1.3679999999999999,4.7948408509,1.3984952482000002,4.9946258864
2020-07-20 22:00:00,5.6008,1.8094000000000001,5.8858210132,1.0608,0.3094,1.105,4.54,1.5,4.7813805538,5.7915633957,1.6892059904,6.0328785372,1.0608,0.3094,1.105,4.7307633957,1.3798059904,4.9278785372
2020-07-20 22:30:00,5.19104,1.15822,5.3186812134,0.85104,0.24822000000000002,0.8865000000000001,4.34,0.91,4.4343770701,5.1849304189,1.5122713721999999,5.4009691864,0.85104,0.24822000000000002,0.8865000000000001,4.3338904189,1.2640513722,4.5144691864
2020-07-20 23:00:00,4.79632,1.12476,4.9264358922,0.7363200000000001,0.21476,0.767,4.06,0.91,4.1607331085,4.7256978646,1.3783285438,4.9226019422,0.7363200000000001,0.21476,0.767,3.9893778645999998,1.1635685438,4.1556019422
