Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2020-07-20 23:30:00,4.54584,0.8946200000000001,4.6330342379000005,0.73584,0.21462,0.7665000000000001,3.81,0.68,3.8702067128,4.4212885077,1.2895424814,4.6055088622,0.73584,0.21462,0.7665000000000001,3.6854485077,1.0749224814,3.8390088622
2020-07-21 00:00:00,4.30632,1.13476,4.4533214795,0.7363200000000001,0.21476,0.767,3.5700000000000003,0.92,3.6866380348,4.2729974261,1.2462909159,4.4510389855,0.7363200000000001,0.21476,0.767,3.5366774261,1.0315309159,3.6840389855
2020-07-21 00:30:00,4.1208,1.1244,4.271447998,0.7008,0.2044,0.73,3.42,0.92,3.5415815675999998,4.0930850798,1.1938164816,4.2636302915,0.7008,0.2044,0.73,3.3922850798,0.9894164816000001,3.5336302914999997
2020-07-21 01:00:00,3.99264,1.12202,4.1473006944,0.69264,0.20202,0.7215,3.3,0.92,3.425842962,3.9415571654,1.1496208399,4.1057887139,0.69264,0.20202,0.7215,3.2489171654,0.9476008399,3.3842887139
2020-07-21 01:30:00,3.94264,1.10202,4.0937584504,0.69264,0.20202,0.7215,3.25,0.9,3.3723137458,3.8783054412,1.1311724203,4.0399015012,0.69264,0.20202,0.7215,3.1856654412,0.9291524203,3.3184015012
2020-07-21 02:00:00,3.94264,1.10202,4.0937584504,0.69264,0.20202,0.7215,3.25,0.9,3.3723137458,3.8783054412,1.1311724203,4.0399015012,0.69264,0.20202,0.7215,3.1856654412,0.9291524203,3.3184015012
2020-07-21 02:30:00,3.89264,1.15202,4.0595315309,0.69264,0.20202,0.7215,3.2,0.9500000000000001,3.3380383461,3.8471659389,1.1220900655000001,4.0074645197,0.69264,0.20202,0.7215,3.1545259389,0.9200700655,3.2859645197000003
2020-07-21 03:00:00,3.79264,1.15202,3.9637442211,0.69264,0.20202,0.7215,3.1,0.9500000000000001,3.2422985673999998,3.7436836905,1.0919077431,3.8996705109,0.69264,0.20202,0.7215,3.0510436905,0.8898877431000001,3.1781705109
2020-07-21 03:30:00,3.87264,1.06202,4.015622872,0.69264,0.20202,0.7215,3.18,0.86,3.2942373928,3.8542953926,1.1241694895,4.014891034,0.69264,0.20202,0.7215,3.1616553926,0.9221494895000001,3.293391034
2020-07-21 04:00:00,3.93264,1.02202,4.0632723573,0.69264,0.20202,0.7215,3.24,0.8200000000000001,3.3421549934,3.955993989,1.1538315801,4.1208270719,0.69264,0.20202,0.7215,3.263353989,0.9518115801,3.3993270719
2020-07-21 04:30:00,3.74264,1.7620200000000001,4.1366736214,0.69264,0.20202,0.7215,3.05,1.56,3.4257991768,3.9876025583,1.1630507462,4.1537526649,0.69264,0.20202,0.7215,3.2949625583,0.9610307462000001,3.4322526649
2020-07-21 05:00:00,3.83264,1.8220200000000002,4.2436878125,0.69264,0.20202,0.7215,3.14,1.62,3.5332704397,4.1806653106,1.2193607156,4.3548596985,0.69264,0.20202,0.7215,3.4880253106,1.0173407156,3.6333596985
2020-07-21 05:30:00,3.77264,1.8220200000000002,4.1895786721,0.69264,0.20202,0.7215,3.08,1.62,3.4800574708,4.1250197558,1.2031307621,4.296895579,0.69264,0.20202,0.7215,3.4323797558,1.0011107621,3.5753955790000003
2020-07-21 06:00:00,3.94264,1.7620200000000001,4.3184632278,0.69264,0.20202,0.7215,3.25,1.56,3.6050104022,4.2969141314,1.2532666217,4.4759522202,0.69264,0.20202,0.7215,3.6042741314,1.0512466217,3.7544522202
2020-07-21 06:30:00,4.18264,1.7620200000000001,4.5386332579,0.69264,0.20202,0.7215,3.49,1.56,3.8227869415,4.5122174137,1.3160634123000001,4.7002264726,0.69264,0.20202,0.7215,3.8195774137000003,1.1140434123,3.9787264726
2020-07-21 07:00:00,4.44264,1.4920200000000001,4.6864884349,0.69264,0.20202,0.7215,3.75,1.29,3.9656777479,4.6127422616,1.3453831595999999,4.8049398559,0.69264,0.20202,0.7215,3.9201022616000003,1.1433631596,4.0834398559
2020-07-21 07:30:00,4.80384,0.8611200000000001,4.8804104745,0.72384,0.21112000000000003,0.754,4.08,0.65,4.1314525291,4.6859058898,1.3667225512,4.8811519685,0.72384,0.21112000000000003,0.754,3.9620658898,1.1556025511999999,4.1271519685
2020-07-21 08:00:00,5.02776,0.8051800000000001,5.0918253554,0.7377600000000001,0.21518,0.7685000000000001,4.29,0.59,4.3303810456,4.9259818976,1.4367447201,5.1312311433,0.7377600000000001,0.21518,0.7685000000000001,4.1882218976,1.2215647201,4.3627311433
2020-07-21 08:30:00,5.48592,0.67756,5.5276039836,0.74592,0.21756000000000003,0.777,4.74,0.46,4.7622683671,5.4366159891,1.5856796635000001,5.6631416553000005,0.74592,0.21756000000000003,0.777,4.6906959891,1.3681196635,4.8861416553
2020-07-21 09:00:00,5.61312,1.31966,5.7661615179,0.75312,0.21966000000000002,0.7845000000000001,4.86,1.1,4.9829308645,5.9542730335,1.7366629681,6.2023677433,0.75312,0.21966000000000002,0.7845000000000001,5.2011530335,1.5170029681,5.4178677433
2020-07-21 09:30:00,5.62368,1.34274,5.7817581625,0.76368,0.22274000000000002,0.7955,4.86,1.12,4.9873840839,5.9556192992,1.7370556288999999,6.2037701033,0.76368,0.22274000000000002,0.7955,5.1919392992,1.5143156289,5.4082701033
2020-07-21 10:00:00,5.67176,1.35968,5.8324601327,0.82176,0.23968000000000003,0.856,4.85,1.12,4.9776400031,6.0313725359,1.759150323,6.2826797249,0.82176,0.23968000000000003,0.856,5.2096125359,1.5194703230000002,5.4266797249
2020-07-21 10:30:00,5.83432,1.39876,5.9996516066000005,1.02432,0.29876,1.067,4.8100000000000005,1.1,4.9341767297,6.2246792277,1.8155314414000001,6.4840408622,1.02432,0.29876,1.067,5.2003592277,1.5167714414,5.4170408622
2020-07-21 11:00:00,5.8482400000000005,1.3828200000000002,6.0095009984,1.03824,0.30282000000000003,1.0815,4.8100000000000005,1.08,4.9297565863,6.2200926112,1.8141936783000001,6.4792631367,1.03824,0.30282000000000003,1.0815,5.1818526112,1.5113736783,5.3977631367
2020-07-21 11:30:00,6.05992,1.03706,6.1480178798,1.18992,0.34706000000000004,1.2395,4.87,0.6900000000000001,4.9186380229,6.2356384061,1.8187278684,6.495456673,1.18992,0.34706000000000004,1.2395,5.0457184061,1.4716678684,5.255956673
2020-07-21 12:00:00,6.07912,0.7226600000000001,6.1219226923,1.20912,0.35266000000000003,1.2595,4.87,0.37,4.8840352169,6.0769565664,1.7724456652,6.33016309,1.20912,0.35266000000000003,1.2595,4.8678365664,1.4197856652,5.07066309
2020-07-21 12:30:00,6.34184,0.7401200000000001,6.3848815337,1.37184,0.40012000000000003,1.429,4.97,0.34,4.9816162036,6.3310485373,1.8465558234000001,6.5948422264,1.37184,0.40012000000000003,1.429,4.9592085373,1.4464358234,5.1658422264
2020-07-21 13:00:00,6.3810400000000005,0.74572,6.4244664993,1.39104,0.40572,1.449,4.99,0.34,5.0015697536,6.3502485373,1.8521558234,6.6148422264,1.39104,0.40572,1.449,4.9592085373,1.4464358234,5.1658422264
2020-07-21 13:30:00,6.40936,0.8264800000000001,6.4624271601,1.3593600000000001,0.39648000000000005,1.416,5.05,0.43,5.0682738679,6.3406683971,1.8493616158,6.6048629137,1.3593600000000001,0.39648000000000005,1.416,4.9813083971,1.4528816158,5.1888629137
2020-07-21 14:00:00,6.25896,0.82928,6.3136586541,1.36896,0.39928,1.426,4.89,0.43,4.9088695236,6.2301488169,1.8171267383,6.4897383509,1.36896,0.39928,1.426,4.8611888169,1.4178467383,5.0637383509
2020-07-21 14:30:00,6.2748,0.5339,6.2974728463,1.3848,0.40390000000000004,1.4425,4.89,0.13,4.8917277111,6.2682887077,1.8282508731,6.5294674039,1.3848,0.40390000000000004,1.4425,4.8834887077,1.4243508731,5.0869674039
2020-07-21 15:00:00,6.59968,0.7507400000000001,6.6422425919,1.33968,0.39074000000000003,1.3955,5.26,0.36,5.2723049988,6.5758013934,1.9179420731,6.8497931181,1.33968,0.39074000000000003,1.3955,5.2361213934,1.5272020731,5.4542931181
2020-07-21 15:30:00,6.42752,0.52886,6.4492407499,1.36752,0.39886000000000005,1.4245,5.06,0.13,5.061669685,6.432360247,1.876105072,6.7003752573,1.36752,0.39886000000000005,1.4245,5.064840247,1.477245072,5.2758752573
2020-07-21 16:00:00,6.80592,0.44256,6.820293718,1.34592,0.39256,1.4020000000000001,5.46,0.05,5.4602289329,6.8101147399,1.9862834658000001,7.0938695208,1.34592,0.39256,1.4020000000000001,5.4641947399,1.5937234658000001,5.6918695208
2020-07-21 16:30:00,6.93056,0.43808,6.944391694,1.33056,0.38808000000000004,1.3860000000000001,5.6,0.05,5.6002232098,6.9286876055,2.0208672183,7.2173829224,1.33056,0.38808000000000004,1.3860000000000001,5.5981276055,1.6327872183,5.8313829224
2020-07-21 17:00:00,6.8539200000000005,1.49906,7.0159390141,1.33392,0.38906,1.3895,5.52,1.11,5.6304973137,7.1754132702,2.0928288705,7.4743888231,1.33392,0.38906,1.3895,5.8414932702,1.7037688705,6.0848888231
2020-07-21 17:30:00,6.98392,1.5490599999999999,7.1536511971,1.33392,0.38906,1.3895,5.65,1.16,5.7678505528,7.3069803483,2.1312026016,7.6114378629,1.33392,0.38906,1.3895,5.9730603483,1.7421426016,6.2219378629
2020-07-21 18:00:00,6.92776,1.60018,7.1101641788,1.33776,0.39018,1.3935,5.59,1.21,5.7194580163,7.2356217968,2.1103896907,7.5371060383,1.33776,0.39018,1.3935,5.8978617968,1.7202096907,6.1436060383
2020-07-21 18:30:00,7.01344,1.56892,7.1867830495,1.33344,0.38892000000000004,1.389,5.68,1.18,5.8012757218,7.3138007346,2.1331918809,7.6185424319,1.33344,0.38892000000000004,1.389,5.9803607346,1.7442718809,6.2295424319
2020-07-21 19:00:00,6.69912,1.7076600000000002,6.913343001,1.32912,0.38766,1.3845,5.37,1.32,5.5298553326,6.9954053290000004,2.0403265543,7.286880551,1.32912,0.38766,1.3845,5.666285329,1.6526665543,5.902380551
2020-07-21 19:30:00,6.59112,1.74116,6.8172209147,1.34112,0.39116,1.397,5.25,1.35,5.4207932999,6.8988320151,2.0121593377,7.1862833491,1.34112,0.39116,1.397,5.5577120151,1.6209993377,5.7892833491
2020-07-21 20:00:00,6.30448,1.84214,6.5681007795,1.34448,0.39214000000000004,1.4005,4.96,1.45,5.1676009908000005,6.588270083,1.9215787742,6.8627813365,1.34448,0.39214000000000004,1.4005,5.243790083,1.5294387742,5.4622813365
2020-07-21 20:30:00,6.17448,1.21214,6.2923355481,1.34448,0.39214000000000004,1.4005,4.83,0.8200000000000001,4.8991121645,6.1988453126,1.8079965494999999,6.457130534,1.34448,0.39214000000000004,1.4005,4.8543653126,1.4158565495,5.056630534
2020-07-21 21:00:00,6.06592,1.24256,6.1918770014,1.34592,0.39256,1.4020000000000001,4.72,0.85,4.7959253539,6.0915801412,1.7767108745,6.3453959804,1.34592,0.39256,1.4020000000000001,4.7456601412,1.3841508745,4.9433959804
2020-07-21 21:30:00,6.00864,1.23752,6.1347543064,1.32864,0.38752000000000003,1.384,4.68,0.85,4.7565638858,6.023545122,1.7568673272000002,6.2745261687,1.32864,0.38752000000000003,1.384,4.694905122,1.3693473272,4.8905261687
2020-07-21 22:00:00,5.93056,1.22058,6.0548622982,1.2705600000000001,0.37058,1.3235000000000001,4.66,0.85,4.7368871635000005,5.944989621,1.7339553061,6.1926975219,1.2705600000000001,0.37058,1.3235000000000001,4.674429621,1.3633753061,4.8691975219
2020-07-21 22:30:00,5.38768,1.18974,5.5174792297,1.02768,0.29974,1.0705,4.36,0.89,4.4499101115,5.3791824658,1.5689282192,5.6033150685,1.02768,0.29974,1.0705,4.3515024658,1.2691882192000001,4.5328150685
2020-07-21 23:00:00,4.82608,1.07344,4.9440187702,0.7660800000000001,0.22344000000000003,0.798,4.06,0.85,4.1480236258,4.7940455732,1.3982632922,4.9937974721,0.7660800000000001,0.22344000000000003,0.798,4.0279655732,1.1748232922,4.1957974721
2020-07-21 23:30:00,4.56064,1.06602,4.6835708439,0.7406400000000001,0.21602000000000002,0.7715000000000001,3.8200000000000003,0.85,3.9134256094,4.5426318049,1.3249342764,4.7319081301,0.7406400000000001,0.21602000000000002,0.7715000000000001,3.8019918049,1.1089142764,3.9604081301000003
2020-07-22 00:00:00,4.46304,1.14172,4.6067614004,0.86304,0.25172,0.899,3.6,0.89,3.7083823967000002,4.4424361175,1.2957105343,4.6275376224,0.86304,0.25172,0.899,3.5793961175,1.0439905343,3.7285376224
2020-07-22 00:30:00,4.61696,1.30328,4.7973803685,1.17696,0.34328000000000003,1.226,3.44,0.96,3.5714422857,4.6165323947,1.3464886151,4.8088879112,1.17696,0.34328000000000003,1.226,3.4395723947,1.0032086151,3.5828879112000003
2020-07-22 01:00:00,4.60016,1.9533800000000001,4.9977160233,1.28016,0.37338000000000005,1.3335,3.32,1.58,3.6767920801000002,4.9404627881,1.4409683132,5.1463154042,1.28016,0.37338000000000005,1.3335,3.6603027881,1.0675883132,3.8128154042
2020-07-22 01:30:00,4.5356000000000005,2.0308,4.9694885049,1.3056,0.3808,1.3599999999999999,3.23,1.65,3.6270373585,4.84807018,1.4140204692,5.0500731041,1.3056,0.3808,1.3599999999999999,3.54247018,1.0332204692,3.6900731041
2020-07-22 02:00:00,4.50656,2.03108,4.9431132902,1.30656,0.38108000000000003,1.361,3.2,1.65,3.6003472055,4.8424976603,1.4123951509000001,5.0442683961,1.30656,0.38108000000000003,1.361,3.5359376603,1.0313151509,3.6832683961
2020-07-22 02:30:00,4.48704,2.03122,4.9253814725,1.30704,0.38122000000000006,1.3615,3.18,1.65,3.5825828672,4.8367469331,1.4107178555,5.0382780553,1.30704,0.38122000000000006,1.3615,3.5297069331,1.0294978555,3.6767780553
2020-07-22 03:00:00,4.44656,2.03108,4.8884743837,1.30656,0.38108000000000003,1.361,3.14,1.65,3.5471255969,4.791429708,1.3975003315,4.9910726125,1.30656,0.38108000000000003,1.361,3.484869708,1.0164203315,3.6300726125000002
2020-07-22 03:30:00,4.42656,2.03108,4.8702894575,1.30656,0.38108000000000003,1.361,3.12,1.65,3.5294333823,4.791429708,1.3975003315,4.9910726125,1.30656,0.38108000000000003,1.361,3.484869708,1.0164203315,3.6300726125000002
2020-07-22 04:00:00,4.42704,2.03122,4.8707841104,1.30704,0.38122000000000006,1.3615,3.12,1.65,3.5294333823,4.791909708,1.3976403314999999,4.9915726125,1.30704,0.38122000000000006,1.3615,3.484869708,1.0164203315,3.6300726125000002
2020-07-22 04:30:00,4.42656,2.03108,4.8702894575,1.30656,0.38108000000000003,1.361,3.12,1.65,3.5294333823,4.7729749699,1.3921176996,4.971848927,1.30656,0.38108000000000003,1.361,3.4664149699,1.0110376996,3.610848927
2020-07-22 05:00:00,4.42656,1.9910800000000002,4.8537442248,1.30656,0.38108000000000003,1.361,3.12,1.6099999999999999,3.5109115625,4.7729749699,1.3921176996,4.971848927,1.30656,0.38108000000000003,1.361,3.4664149699,1.0110376996,3.610848927
2020-07-22 05:30:00,4.39608,2.05094,4.8509663213,1.3060800000000001,0.38094000000000006,1.3605,3.09,1.67,3.5124065824,4.7632676009,1.3892863836,4.9617370842,1.3060800000000001,0.38094000000000006,1.3605,3.4571876009,1.0083463836,3.6012370842
2020-07-22 06:00:00,4.48656,2.03108,4.9248864555,1.30656,0.38108000000000003,1.361,3.18,1.65,3.5825828672,4.8099107178,1.402890626,5.0103236644,1.30656,0.38108000000000003,1.361,3.5033507178,1.021810626,3.6493236644
2020-07-22 06:30:00,4.83984,1.59912,5.0971792199,1.29984,0.37912,1.354,3.54,1.22,3.7443290454,5.0014127091,1.4587453735,5.2098049053,1.29984,0.37912,1.354,3.7015727091,1.0796253735,3.8558049053000003
2020-07-22 07:00:00,4.9924,1.1807,5.1301179567,1.2024,0.3507,1.2525,3.79,0.8300000000000001,3.8798195833999998,4.9860935333,1.4542772806,5.1938474306,1.2024,0.3507,1.2525,3.7836935333,1.1035772806,3.9413474306
2020-07-22 07:30:00,4.94488,1.4368400000000001,5.1494026255,0.91488,0.26684,0.9530000000000001,4.03,1.17,4.1964032218,5.1240158707,1.4945046290000001,5.337516532,0.91488,0.26684,0.9530000000000001,4.2091358707,1.227664629,4.384516532
2020-07-22 08:00:00,5.07448,1.18714,5.2114919793,0.74448,0.21714000000000003,0.7755000000000001,4.33,0.97,4.4373190104,5.1860446737,1.5125963632000001,5.4021298685,0.74448,0.21714000000000003,0.7755000000000001,4.4415646737,1.2954563632,4.6266298685
2020-07-22 08:30:00,5.50256,0.8640800000000001,5.5699910951,0.80256,0.23408,0.836,4.7,0.63,4.742035428,5.5130840079,1.6079828356,5.7427958416,0.80256,0.23408,0.836,4.7105240079,1.3739028356,4.9067958416
2020-07-22 09:00:00,5.94896,0.9592800000000001,6.0258064357,1.12896,0.32928,1.176,4.82,0.63,4.86099784,5.9525418092,1.7361580277000002,6.2005643846,1.12896,0.32928,1.176,4.8235818092,1.4068780277,5.0245643846
2020-07-22 09:30:00,6.28576,0.9266800000000001,6.3537008586,1.32576,0.38668,1.381,4.96,0.54,4.9893085693,6.2947516037,1.8359692177,6.5570329205,1.32576,0.38668,1.381,4.9689916037,1.4492892177,5.1760329205
2020-07-22 10:00:00,6.25088,0.9098400000000001,6.3167483407,1.37088,0.39984000000000003,1.428,4.88,0.51,4.9065772184,6.2633310314,1.8268048842,6.5243031578,1.37088,0.39984000000000003,1.428,4.8924510314,1.4269648842,5.0963031578
2020-07-22 10:30:00,6.23912,0.8851600000000001,6.3015971468,1.3891200000000001,0.40516,1.447,4.85,0.48,4.873694697,6.2482872226,1.8224171066000001,6.5086325235,1.3891200000000001,0.40516,1.447,4.8591672226,1.4172571066000001,5.0616325235
2020-07-22 11:00:00,6.26328,0.9005400000000001,6.327689045,1.37328,0.40054,1.4304999999999999,4.89,0.5,4.9154959058,6.2780714362,1.8311041689,6.539657746,1.37328,0.40054,1.4304999999999999,4.9047914362,1.4305641689,5.109157746
2020-07-22 11:30:00,6.54792,1.28606,6.673020804,1.35792,0.39606,1.4145,5.19,0.89,5.2657573055,6.7120926556,1.9576936912,6.9917631829,1.35792,0.39606,1.4145,5.3541726556,1.5616336912,5.5772631829
2020-07-22 12:00:00,6.4756,1.5383,6.6558066566,1.3656000000000001,0.39830000000000004,1.4225,5.11,1.1400000000000001,5.2356183971,6.8436032032,1.9960509343,7.1287533367,1.3656000000000001,0.39830000000000004,1.4225,5.4780032032,1.5977509343,5.7062533367
2020-07-22 12:30:00,6.4132,1.5575999999999999,6.5996402932,1.3632,0.3976,1.42,5.05,1.16,5.1815152224,6.8022363832,1.9839856118,7.0856628992,1.3632,0.3976,1.42,5.4390363832,1.5863856118,5.6656628992
2020-07-22 13:00:00,6.08696,1.28578,6.2212789883,1.35696,0.39578,1.4135,4.73,0.89,4.8130032204,6.5393957442,1.9073237587,6.8118705669,1.35696,0.39578,1.4135,5.1824357442,1.5115437587,5.3983705669
2020-07-22 13:30:00,6.01552,1.6053600000000001,6.2260470284,1.35552,0.39536000000000004,1.412,4.66,1.21,4.8145300913,6.4021740461,1.8673007634,6.668931298,1.35552,0.39536000000000004,1.412,5.0466540461,1.4719407634000001,5.256931298
2020-07-22 14:00:00,6.07872,1.65046,6.2987979052,1.33872,0.39046000000000003,1.3945,4.74,1.26,4.9046100762,6.4755965449,1.8887156589,6.7454130676,1.33872,0.39046000000000003,1.3945,5.1368765449,1.4982556589,5.3509130676
2020-07-22 14:30:00,5.98016,1.57088,6.1830395114,1.34016,0.39088,1.396,4.64,1.18,4.7876925549,6.374185816,1.8591375297,6.6397768917,1.34016,0.39088,1.396,5.034025816,1.4682575297,5.2437768917
2020-07-22 15:00:00,6.0496,1.5678,6.249452536,1.3296000000000001,0.38780000000000003,1.385,4.72,1.18,4.8652646382,6.4483410584,1.8807661420000001,6.7170219359,1.3296000000000001,0.38780000000000003,1.385,5.1187410584,1.492966142,5.3320219359
2020-07-22 15:30:00,6.322,1.5285000000000002,6.5041522315,1.332,0.3885,1.3875,4.99,1.1400000000000001,5.1185642518,6.6839405548,1.9494826618,6.9624380779,1.332,0.3885,1.3875,5.3519405548,1.5609826618,5.5749380779
2020-07-22 16:00:00,6.17488,1.39934,6.3314528704,1.33488,0.38934,1.3905,4.84,1.01,4.9442592974,6.4521549952,1.8818785403,6.7209947867,1.33488,0.38934,1.3905,5.1172749952,1.4925385403,5.3304947867
2020-07-22 16:30:00,6.4072,0.5371,6.4296724839,1.3272,0.3871,1.3825,5.08,0.15,5.0822140844,6.412886878,1.8704253394,6.6800904979,1.3272,0.3871,1.3825,5.085686878,1.4833253393999999,5.2975904979
2020-07-22 17:00:00,6.43536,0.8094800000000001,6.486070937,1.33536,0.38948000000000005,1.391,5.1,0.42,5.1172648945,6.5002656719,1.8959108210000002,6.7711100749,1.33536,0.38948000000000005,1.391,5.1649056719,1.506430821,5.3801100749
2020-07-22 17:30:00,6.69912,0.50766,6.7183277272,1.32912,0.38766,1.3845,5.37,0.12,5.3713406148,6.7386907903,1.9654514805,7.0194695733,1.32912,0.38766,1.3845,5.4095707903,1.5777914805000002,5.6349695733
2020-07-22 18:00:00,6.66008,0.9179400000000001,6.7230409377,1.3300800000000002,0.38794,1.3855,5.33,0.53,5.3562860267,6.6522280615,1.9402331846,6.9294042308,1.3300800000000002,0.38794,1.3855,5.3221480615,1.5522931845999999,5.5439042308
2020-07-22 18:30:00,6.6572,0.8871,6.7160448368,1.3272,0.3871,1.3825,5.33,0.5,5.3534007883,6.700165102,1.9542148214,6.9793386479,1.3272,0.3871,1.3825,5.372965102,1.5671148214000001,5.5968386479
2020-07-22 19:00:00,6.58864,0.9175200000000001,6.6522191786,1.32864,0.38752000000000003,1.384,5.26,0.53,5.2866340899,6.6088245997,1.9275738416000001,6.8841922913,1.32864,0.38752000000000003,1.384,5.2801845997,1.5400538416,5.5001922913
2020-07-22 19:30:00,6.55104,0.9682200000000001,6.622203187,1.33104,0.38822,1.3865,5.22,0.58,5.2521233801000005,6.5200574819,1.9016834322,6.7917265436,1.33104,0.38822,1.3865,5.1890174819,1.5134634322,5.4052265435999995
2020-07-22 20:00:00,6.42872,0.9904600000000001,6.5045716116,1.33872,0.39046000000000003,1.3945,5.09,0.6000000000000001,5.1252414577,6.4362536066,1.8772406353000002,6.7044308403,1.33872,0.39046000000000003,1.3945,5.0975336066,1.4867806353000002,5.3099308403
2020-07-22 20:30:00,6.35064,1.02102,6.432193269,1.34064,0.39102000000000003,1.3965,5.01,0.63,5.0494554162,6.3569458555,1.8541092078,6.6218185995,1.34064,0.39102000000000003,1.3965,5.0163058555,1.4630892078,5.2253185995
2020-07-22 21:00:00,6.13824,1.05032,6.2274523202,1.33824,0.39032000000000006,1.3940000000000001,4.8,0.66,4.845162536,6.1471851208,1.7929289936,6.4033178341,1.33824,0.39032000000000006,1.3940000000000001,4.8089451208,1.4026089936,5.0093178341
2020-07-22 21:30:00,6.09496,1.05228,6.1851297965,1.34496,0.39228,1.401,4.75,0.66,4.7956334305,6.0924721331,1.7769710388000002,6.3463251386,1.34496,0.39228,1.401,4.7475121331,1.3846910388,4.9453251386
2020-07-22 22:00:00,5.9854400000000005,1.07242,6.0807546119,1.34544,0.39242000000000005,1.4015,4.64,0.68,4.6895628794,5.981180816,1.7445110713,6.2303966833,1.34544,0.39242000000000005,1.4015,4.635740816,1.3520910713,4.8288966833
2020-07-22 22:30:00,5.6464,1.2227000000000001,5.7772682342,1.3464,0.3927,1.4025,4.3,0.8300000000000001,4.3793721011,5.5918394339,1.6309531682,5.8248327437,1.3464,0.3927,1.4025,4.2454394339,1.2382531682,4.4223327437
2020-07-22 23:00:00,5.34736,1.27298,5.4967933425,1.3473600000000001,0.39298000000000005,1.4035,4.0,0.88,4.0956562356,5.3002997833,1.5459207701,5.5211456076,1.3473600000000001,0.39298000000000005,1.4035,3.9529397833,1.1529407701,4.1176456076
2020-07-22 23:30:00,5.05832,1.29326,5.2210269727,1.34832,0.39326000000000005,1.4045,3.71,0.9,3.8176039606,5.0243618922,1.4654388852,5.2337103043,1.34832,0.39326000000000005,1.4045,3.6760418921999998,1.0721788852,3.8292103043
2020-07-23 00:00:00,4.7888,1.3134000000000001,4.9656444698,1.3488,0.3934,1.405,3.44,0.92,3.560898763,4.7814338269,1.3945848662,4.9806602364,1.3488,0.3934,1.405,3.4326338269,1.0011848662,3.5756602364
2020-07-23 00:30:00,4.62424,1.32332,4.8098618899000005,1.31424,0.38332000000000005,1.369,3.31,0.9400000000000001,3.4408865137,4.6118453630000005,1.3451215642,4.8040055864,1.31424,0.38332000000000005,1.369,3.297605363,0.9618015642000001,3.4350055864
2020-07-23 01:00:00,4.51656,1.32108,4.705801377,1.30656,0.38108000000000003,1.361,3.21,0.9400000000000001,3.3448019373,4.5054511040000005,1.3140899053,4.6931782333,1.30656,0.38108000000000003,1.361,3.198891104,0.9330099053,3.3321782333
2020-07-23 01:30:00,4.4165600000000005,1.30108,4.6042166978,1.30656,0.38108000000000003,1.361,3.11,0.92,3.2432237049,4.4149146744,1.2876834467,4.5988694525,1.30656,0.38108000000000003,1.361,3.1083546744,0.9066034467,3.2378694525
2020-07-23 02:00:00,4.4165600000000005,1.30108,4.6042166978,1.30656,0.38108000000000003,1.361,3.11,0.92,3.2432237049,4.4204064671,1.2892852196,4.6045900699,1.30656,0.38108000000000003,1.361,3.1138464671,0.9082052196,3.2435900699
2020-07-23 02:30:00,4.38608,1.8209400000000002,4.7490546691,1.3060800000000001,0.38094000000000006,1.3605,3.08,1.44,3.4,4.6526070133,1.3570103789,4.8464656389,1.3060800000000001,0.38094000000000006,1.3605,3.3465270133000002,0.9760703789,3.4859656388999998
2020-07-23 03:00:00,4.31656,2.04108,4.7747981947,1.30656,0.38108000000000003,1.361,3.01,1.6600000000000001,3.4373972712,4.6695836749,1.3619619052,4.8641496614,1.30656,0.38108000000000003,1.361,3.3630236749,0.9808819052000001,3.5031496614
2020-07-23 03:30:00,4.28608,2.04094,4.7472010543,1.3060800000000001,0.38094000000000006,1.3605,2.98,1.6600000000000001,3.4111581611,4.6542493301,1.3574893879,4.8481763855,1.3060800000000001,0.38094000000000006,1.3605,3.3481693301,0.9765493879,3.4876763855
2020-07-23 04:00:00,4.32608,2.04094,4.7833465534,1.3060800000000001,0.38094000000000006,1.3605,3.02,1.6600000000000001,3.4461572802,4.7000970198,1.3708616308,4.8959343956,1.3060800000000001,0.38094000000000006,1.3605,3.3940170198,0.9899216308000001,3.5354343956000003
2020-07-23 04:30:00,4.23608,2.04094,4.7021069586,1.3060800000000001,0.38094000000000006,1.3605,2.93,1.6600000000000001,3.3675658865,4.6211396131,1.3478323872,4.813687097,1.3060800000000001,0.38094000000000006,1.3605,3.3150596131,0.9668923872,3.453187097
2020-07-23 05:00:00,4.33608,1.73094,4.6688053129,1.3060800000000001,0.38094000000000006,1.3605,3.03,1.35,3.31713732,4.6211396131,1.3478323872,4.813687097,1.3060800000000001,0.38094000000000006,1.3605,3.3150596131,0.9668923872,3.453187097
2020-07-23 05:30:00,4.41608,1.17094,4.5686828572,1.3060800000000001,0.38094000000000006,1.3605,3.11,0.79,3.2087692345,4.4880308157,1.3090089879,4.6750320997,1.3060800000000001,0.38094000000000006,1.3605,3.1819508157,0.9280689879,3.3145320997
2020-07-23 06:00:00,4.50656,1.17108,4.6562336067,1.30656,0.38108000000000003,1.361,3.2,0.79,3.2960734215,4.541716091,1.3246671932,4.7309542614,1.30656,0.38108000000000003,1.361,3.235156091,0.9435871932000001,3.3699542614
2020-07-23 06:30:00,4.79656,1.09108,4.9190896922,1.30656,0.38108000000000003,1.361,3.49,0.71,3.5614884529,4.8273340404,1.4079724285,5.0284729588,1.30656,0.38108000000000003,1.361,3.5207740404,1.0268924285,3.6674729588
2020-07-23 07:00:00,5.04656,1.05108,5.1548556721,1.30656,0.38108000000000003,1.361,3.74,0.67,3.7995394458,5.0833394082,1.4826406607,5.2951452169,1.30656,0.38108000000000003,1.361,3.7767794082,1.1015606607,3.9341452169
2020-07-23 07:30:00,5.39728,1.01004,5.4909755235,1.33728,0.39004000000000005,1.393,4.06,0.62,4.10706708,5.3982119595,1.5744784882,5.6231374579,1.33728,0.39004000000000005,1.393,4.0609319595,1.1844384882,4.2301374579
2020-07-23 08:00:00,5.6912,1.1641,5.8090348811,1.3512,0.3941,1.4075,4.34,0.77,4.4077772176,5.8139408655,1.6957327524,6.0561884015,1.3512,0.3941,1.4075,4.4627408655,1.3016327524,4.6486884015
2020-07-23 08:30:00,5.89832,1.13326,6.0062015492,1.34832,0.39326000000000005,1.4045,4.55,0.74,4.6097830752,5.9919443353,1.7476504311,6.2416086826,1.34832,0.39326000000000005,1.4045,4.6436243353,1.3543904311000001,4.8371086826
2020-07-23 09:00:00,5.9536,1.1148,6.0570728904,1.3536000000000001,0.39480000000000004,1.4100000000000001,4.6,0.72,4.6560068728,6.0629469339,1.7683595224,6.3155697228,1.3536000000000001,0.39480000000000004,1.4100000000000001,4.7093469339,1.3735595224,4.9055697228
2020-07-23 09:30:00,6.2488,0.9034000000000001,6.3137653583,1.3488,0.3934,1.405,4.9,0.51,4.926469324,6.2178558748,1.8135412968,6.4769332029,1.3488,0.3934,1.405,4.8690558748,1.4201412968,5.0719332029
2020-07-23 10:00:00,6.11608,0.8884400000000001,6.1802718549,1.36608,0.39844,1.423,4.75,0.49,4.7752068018,6.0821910773,1.7739723975000001,6.3356157055,1.36608,0.39844,1.423,4.7161110773,1.3755323975,4.9126157055
2020-07-23 10:30:00,6.13888,0.92634,6.2083776826,1.35888,0.39634,1.4155,4.78,0.53,4.8092930873,6.1070702102,1.7812288113,6.3615314689,1.35888,0.39634,1.4155,4.7481902102,1.3848888113,4.9460314689
2020-07-23 11:00:00,6.06984,0.8866200000000001,6.1342524117,1.3598400000000002,0.39662000000000003,1.4165,4.71,0.49,4.735419728,6.0275112973,1.7580241284,6.2786576014,1.3598400000000002,0.39662000000000003,1.4165,4.6676712973,1.3614041284,4.8621576014
2020-07-23 11:30:00,5.90512,0.8881600000000001,5.9715383613,1.3651200000000001,0.39816,1.422,4.54,0.49,4.5663661702,5.9009839491000005,1.7211203185000001,6.1468582803,1.3651200000000001,0.39816,1.422,4.5358639491,1.3229603185,4.7248582803
2020-07-23 12:00:00,6.13368,0.8877400000000001,6.1975892612,1.36368,0.39774000000000004,1.4205,4.77,0.49,4.7951016673,6.1080202353,1.7815059020000001,6.3625210785,1.36368,0.39774000000000004,1.4205,4.7443402353,1.383765902,4.9420210785
2020-07-23 12:30:00,6.31544,1.29242,6.4463270046,1.34544,0.39242000000000005,1.4015,4.97,0.9,5.0508316147,6.5068072999,1.8978187958000001,6.7779242708,1.34544,0.39242000000000005,1.4015,5.1613672999,1.5053987958000001,5.3764242708
2020-07-23 13:00:00,6.20784,1.59312,6.4090021688,1.3478400000000001,0.39312,1.404,4.86,1.2,5.0059564521,6.5276407546,1.9038952201,6.799625786,1.3478400000000001,0.39312,1.404,5.1798007546000004,1.5107752201,5.395625786
2020-07-23 13:30:00,6.19776,1.64018,6.4111168645,1.33776,0.39018,1.3935,4.86,1.25,5.0181769598,6.5221691182,1.9022993262,6.7939261648,1.33776,0.39018,1.3935,5.1844091182,1.5121193262000001,5.4004261648
2020-07-23 14:00:00,6.18208,1.67144,6.4040475326,1.3420800000000002,0.39144,1.3980000000000001,4.84,1.28,5.0063959092,6.5544005212,1.911700152,6.8275005429,1.3420800000000002,0.39144,1.3980000000000001,5.2123205212,1.520260152,5.4295005429
2020-07-23 14:30:00,6.31064,1.67102,6.5281302875,1.34064,0.39102000000000003,1.3965,4.97,1.28,5.1321827715,6.6873032593,1.9504634506,6.9659408951,1.34064,0.39102000000000003,1.3965,5.3466632593,1.5594434506,5.5694408951
2020-07-23 15:00:00,6.23304,1.67172,6.4533274673,1.34304,0.39172,1.399,4.89,1.28,5.0547502411,6.5812656273,1.919535808,6.8554850284,1.34304,0.39172,1.399,5.2382256273,1.5278158080000002,5.4564850284
2020-07-23 15:30:00,6.23496,1.64228,6.4476204758,1.34496,0.39228,1.401,4.89,1.25,5.0472368678,6.5831856273,1.9200958080000001,6.8574850284,1.34496,0.39228,1.401,5.2382256273,1.5278158080000002,5.4564850284
2020-07-23 16:00:00,6.23064,1.6410200000000001,6.4431220266,1.34064,0.39102000000000003,1.3965,4.89,1.25,5.0472368678,6.5314680708,1.9050115207,6.8036125738,1.34064,0.39102000000000003,1.3965,5.1908280708,1.5139915206999999,5.4071125738
2020-07-23 16:30:00,6.26256,1.7515800000000001,6.5028986037,1.34256,0.39158000000000004,1.3985,4.92,1.3599999999999999,5.1045078117,6.5666775331,1.9152809471,6.840289097,1.34256,0.39158000000000004,1.3985,5.2241175331,1.5237009471,5.441789097
2020-07-23 17:00:00,6.38736,1.73298,6.6182767735,1.3473600000000001,0.39298000000000005,1.4035,5.04,1.34,5.2150934795,6.7007634588,1.9543893421,6.9799619362000005,1.3473600000000001,0.39298000000000005,1.4035,5.3534034588,1.5614093421000002,5.5764619362
2020-07-23 17:30:00,6.67544,1.6324200000000002,6.8721389864999995,1.34544,0.39242000000000005,1.4015,5.33,1.24,5.4723395362,6.9437373742,2.0252567341,7.2330597648,1.34544,0.39242000000000005,1.4015,5.5982973742,1.6328367341,5.8315597648
2020-07-23 18:00:00,6.65592,1.70256,6.8702242758,1.34592,0.39256,1.4020000000000001,5.31,1.31,5.4692046954,6.9203523191,2.0184360931,7.2087003324,1.34592,0.39256,1.4020000000000001,5.5744323191,1.6258760931,5.8067003324
2020-07-23 18:30:00,6.27496,1.8222800000000001,6.5342044198,1.34496,0.39228,1.401,4.93,1.43,5.1332056261,6.6157921904,1.9296060555,6.8914501984,1.34496,0.39228,1.401,5.2708321904,1.5373260555,5.4904501984
2020-07-23 19:00:00,6.27496,1.75228,6.515029409,1.34496,0.39228,1.401,4.93,1.3599999999999999,5.1141470452,6.5848721737,1.9205877173,6.8592418476,1.34496,0.39228,1.401,5.2399121737,1.5283077173000001,5.4582418476
2020-07-23 19:30:00,6.10112,1.79116,6.3586098638,1.34112,0.39116,1.397,4.76,1.4,4.9616126411,6.4011338943,1.8669973858,6.6678478066,1.34112,0.39116,1.397,5.0600138943,1.4758373858,5.2708478066
2020-07-23 20:00:00,6.1592,1.7306,6.3977121692,1.3392,0.3906,1.395,4.82,1.34,5.0027992164,6.4364384652,1.8772945523,6.7046234012,1.3392,0.3906,1.395,5.0972384652,1.4866945523,5.3096234012
2020-07-23 20:30:00,6.04968,1.82074,6.3177307833,1.33968,0.39074000000000003,1.3955,4.71,1.43,4.9222962121,6.3319211018,1.8468103214,6.5957511477,1.33968,0.39074000000000003,1.3955,4.9922411018,1.4560703214,5.2002511477
2020-07-23 21:00:00,6.03544,1.8424200000000002,6.3103920203,1.34544,0.39242000000000005,1.4015,4.69,1.45,4.9090324912,6.3140790967000004,1.8416064032000001,6.5771657258000005,1.34544,0.39242000000000005,1.4015,4.9686390967000005,1.4491864032000001,5.1756657258
2020-07-23 21:30:00,5.87592,1.8825600000000002,6.1701270651,1.34592,0.39256,1.4020000000000001,4.53,1.49,4.7687524574,6.1702573713,1.7996584,6.4273514285,1.34592,0.39256,1.4020000000000001,4.8243373713,1.4070984,5.0253514285
2020-07-23 22:00:00,5.91592,1.83256,6.1932532323,1.34592,0.39256,1.4020000000000001,4.57,1.44,4.7915028958,6.1918281381,1.8059498736,6.4498209772,1.34592,0.39256,1.4020000000000001,4.8459081381,1.4133898736,5.0478209772
2020-07-23 22:30:00,5.5664,1.9527,5.8989699313,1.3464,0.3927,1.4025,4.22,1.56,4.4991110233,5.8164944604,1.6964775509,6.0588483962,1.3464,0.3927,1.4025,4.4700944604,1.3037775509,4.6563483962
2020-07-23 23:00:00,5.36736,1.27298,5.516251576,1.3473600000000001,0.39298000000000005,1.4035,4.02,0.88,4.1151913686,5.3472926219,1.5596270147,5.5700964812,1.3473600000000001,0.39298000000000005,1.4035,3.9999326219,1.1666470147,4.1665964812
2020-07-23 23:30:00,4.98688,1.65284,5.2536513207,1.34688,0.39284,1.403,3.64,1.26,3.8519086178,5.1219763537,1.4939097698000001,5.3353920351,1.34688,0.39284,1.403,3.7750963537,1.1010697698,3.9323920351
2020-07-24 00:00:00,4.7364,2.0327,5.1541589275,1.3464,0.3927,1.4025,3.39,1.6400000000000001,3.7658597956,5.0679718268,1.4781584495,5.2791373196,1.3464,0.3927,1.4025,3.7215718268,1.0854584495,3.8766373196
2020-07-24 00:30:00,4.56184,2.06262,5.0064743533,1.3118400000000001,0.38262,1.3665,3.25,1.6800000000000002,3.6585379593000003,4.8977934125,1.4285230786,5.101868138,1.3118400000000001,0.38262,1.3665,3.5859534125,1.0459030786,3.735368138
2020-07-24 01:00:00,4.44464,2.06052,4.8990373952,1.30464,0.38052,1.359,3.14,1.6800000000000002,3.5611795799,4.7752092314,1.3927693592,4.9741762827,1.30464,0.38052,1.359,3.4705692314,1.0122493592,3.6151762827000002
2020-07-24 01:30:00,4.39464,2.01052,4.832706426,1.30464,0.38052,1.359,3.09,1.63,3.4935655139,4.7489433045,1.3851084638,4.9468159421,1.30464,0.38052,1.359,3.4443033045,1.0045884638,3.5878159420999998
2020-07-24 02:00:00,4.39464,2.01052,4.832706426,1.30464,0.38052,1.359,3.09,1.63,3.4935655139,4.7550340265,1.3868849243999999,4.9531604443,1.30464,0.38052,1.359,3.4503940265,1.0063649244,3.5941604443
2020-07-24 02:30:00,4.34464,2.06052,4.8084965842,1.30464,0.38052,1.359,3.04,1.6800000000000002,3.4733269354000003,4.7194030532,1.3764925572,4.9160448471,1.30464,0.38052,1.359,3.4147630532,0.9959725572,3.5570448471000002
2020-07-24 03:00:00,4.29464,2.06052,4.7633680731,1.30464,0.38052,1.359,2.99,1.6800000000000002,3.4296501279,4.6670153614,1.3612128137,4.8614743348000005,1.30464,0.38052,1.359,3.3623753614,0.9806928137,3.5024743348
2020-07-24 03:30:00,4.22512,1.35066,4.4357548907,1.30512,0.38066000000000005,1.3595000000000002,2.92,0.97,3.0768977884,4.242227781,1.2373164361,4.4189872719,1.30512,0.38066000000000005,1.3595000000000002,2.937107781,0.8566564361000001,3.0594872719
2020-07-24 04:00:00,4.29464,1.44052,4.5297936598,1.30464,0.38052,1.359,2.99,1.06,3.172333526,4.3670239398,1.2737153158,4.5489832706,1.30464,0.38052,1.359,3.0623839398,0.8931953158,3.1899832706
2020-07-24 04:30:00,4.23416,2.07038,4.713235009,1.30416,0.38038000000000005,1.3585,2.93,1.69,3.3824547299,4.6426493554,1.354106062,4.8360930785,1.30416,0.38038000000000005,1.3585,3.3384893554,0.9737260620000001,3.4775930785
2020-07-24 05:00:00,4.17408,2.08744,4.6669422109,1.2940800000000001,0.37744000000000005,1.348,2.88,1.71,3.3494029319,4.585053576,1.337307293,4.776097475,1.2940800000000001,0.37744000000000005,1.348,3.290973576,0.9598672930000001,3.428097475
2020-07-24 05:30:00,4.26224,1.73982,4.6036576165,1.30224,0.37982000000000005,1.3565,2.96,1.3599999999999999,3.2574836914,4.541411345,1.324578309,4.7306368177,1.30224,0.37982000000000005,1.3565,3.239171345,0.944758309,3.3741368177
2020-07-24 06:00:00,4.37608,1.21094,4.5405343133,1.3060800000000001,0.38094000000000006,1.3605,3.07,0.8300000000000001,3.1802201182,4.4085152176,1.2858169385,4.5922033516,1.3060800000000001,0.38094000000000006,1.3605,3.1024352176,0.9048769385000001,3.2317033516
2020-07-24 06:30:00,4.6656,1.1008,4.7937025356,1.3056,0.3808,1.3599999999999999,3.36,0.72,3.4362770552,4.7105550453,1.3739118881999999,4.9068281722,1.3056,0.3808,1.3599999999999999,3.4049550453,0.9931118882000001,3.5468281722
2020-07-24 07:00:00,4.94512,1.06066,5.0575894901,1.30512,0.38066000000000005,1.3595000000000002,3.64,0.68,3.7029717795,4.96127418,1.4470383025,5.1679939375,1.30512,0.38066000000000005,1.3595000000000002,3.65615418,1.0663783025,3.8084939374999998
2020-07-24 07:30:00,5.17536,1.38948,5.3586384278,1.33536,0.38948000000000005,1.391,3.84,1.0,3.9680725800000003,5.3705576198,1.5664126391000002,5.5943308539,1.33536,0.38948000000000005,1.391,4.0351976198,1.1769326391,4.2033308539
2020-07-24 08:00:00,5.46592,1.33256,5.626010807,1.34592,0.39256,1.4020000000000001,4.12,0.9400000000000001,4.2258726909,5.7059491441,1.6642351670000002,5.9436970251000005,1.34592,0.39256,1.4020000000000001,4.3600291441,1.271675167,4.5416970251
2020-07-24 08:30:00,5.77352,1.52186,5.9707278493,1.34352,0.39186000000000004,1.3995,4.43,1.13,4.5718486414,6.1661646727,1.7984646962,6.4230882007,1.34352,0.39186000000000004,1.3995,4.8226446727,1.4066046962,5.0235882007
2020-07-24 09:00:00,6.14344,0.99892,6.2241221228,1.33344,0.38892000000000004,1.389,4.8100000000000005,0.61,4.8485255491,6.2876582357,1.8339003187,6.5496439955,1.33344,0.38892000000000004,1.389,4.9542182357,1.4449803187,5.1606439955
2020-07-24 09:30:00,6.2592,0.7606,6.3052436115,1.3392,0.3906,1.395,4.92,0.37,4.9338929863,6.2934182357,1.8355803187,6.5556439955,1.3392,0.3906,1.395,4.9542182357,1.4449803187,5.1606439955
2020-07-24 10:00:00,6.3092,0.7806000000000001,6.3573061119,1.3392,0.3906,1.395,4.97,0.39,4.9852783272,6.3587763554,1.8546431037,6.6237253702,1.3392,0.3906,1.395,5.0195763554,1.4640431037,5.2287253702
2020-07-24 10:30:00,6.30344,0.59892,6.3318291986,1.33344,0.38892000000000004,1.389,4.97,0.21,4.9744346412,6.3441005892,1.8503626719000001,6.6084381138,1.33344,0.38892000000000004,1.389,5.0106605892,1.4614426719,5.2194381138
2020-07-24 11:00:00,6.38872,0.78046,6.4362148076,1.33872,0.39046000000000003,1.3945,5.05,0.39,5.0650370186,6.4912340539,1.893276599,6.7617021394,1.33872,0.39046000000000003,1.3945,5.1525140539,1.502816599,5.3672021394
2020-07-24 11:30:00,6.49288,0.73584,6.5344434499,1.32288,0.38584,1.3780000000000001,5.17,0.35000000000000003,5.1818336523,6.4976345839,1.8951434203000002,6.7683693582,1.32288,0.38584,1.3780000000000001,5.1747545839,1.5093034203,5.3903693582
2020-07-24 12:00:00,6.36768,0.8072400000000001,6.4186435483,1.32768,0.38724000000000003,1.383,5.04,0.42,5.0574697231,6.3566629709,1.8540266998,6.621523928,1.32768,0.38724000000000003,1.383,5.0289829709,1.4667866998,5.238523928
2020-07-24 12:30:00,6.28824,0.8803200000000001,6.3495610557,1.33824,0.39032000000000006,1.3940000000000001,4.95,0.49,4.9741934019,6.3182497747,1.8428228510000002,6.581510182,1.33824,0.39032000000000006,1.3940000000000001,4.9800097747,1.452502851,5.1875101820000005
2020-07-24 13:00:00,6.14488,0.8793400000000001,6.2074784776,1.33488,0.38934,1.3905,4.8100000000000005,0.49,4.8348940009,6.2037380053,1.8094235849,6.4622270888,1.33488,0.38934,1.3905,4.8688580053,1.4200835849,5.0717270888
2020-07-24 13:30:00,6.21344,0.87892,6.2752957699,1.33344,0.38892000000000004,1.389,4.88,0.49,4.9045387143,6.2401180136,1.8200344205999999,6.5001229309,1.33344,0.38892000000000004,1.389,4.9066780136,1.4311144206,5.1111229309
2020-07-24 14:00:00,6.11488,0.8793400000000001,6.1777824703,1.33488,0.38934,1.3905,4.78,0.49,4.8050494274,6.1249829576,1.7864533626,6.3801905808,1.33488,0.38934,1.3905,4.7901029576,1.3971133626,4.9896905808
2020-07-24 14:30:00,5.94024,0.85382,6.0012881825,1.35024,0.39382000000000006,1.4065,4.59,0.46,4.6129925211,6.0236804399,1.756906795,6.2746671249,1.35024,0.39382000000000006,1.4065,4.6734404399,1.363086795,4.8681671249
2020-07-24 15:00:00,5.88216,0.9243800000000001,5.9543500610999995,1.35216,0.39438,1.4085,4.53,0.53,4.5608990342,5.9492088517,1.7351859151,6.1970925538,1.35216,0.39438,1.4085,4.5970488517,1.3408059151,4.7885925538
2020-07-24 15:30:00,5.91568,1.55374,6.1163206137,1.31568,0.38374,1.3705,4.6,1.17,4.7464618401,6.2033635408,1.8093143661000002,6.4618370217,1.31568,0.38374,1.3705,4.8876835408,1.4255743661,5.0913370217
2020-07-24 16:00:00,5.77864,1.67752,6.0172047996,1.32864,0.38752000000000003,1.384,4.45,1.29,4.6332062333,6.0629169924,1.7683507895,6.3155385338,1.32864,0.38752000000000003,1.384,4.7342769924,1.3808307895,4.9315385338
2020-07-24 16:30:00,5.93616,1.71388,6.1786228401,1.31616,0.38388000000000005,1.371,4.62,1.33,4.8076293534,6.2152888771,1.8127925892,6.474259247,1.31616,0.38388000000000005,1.371,4.8991288771,1.4289125892,5.103259247
2020-07-24 17:00:00,6.09952,1.74486,6.34418479,1.31952,0.38486000000000004,1.3745,4.78,1.3599999999999999,4.9697082409,6.4140293628,1.8707585641,6.6812805862,1.31952,0.38486000000000004,1.3745,5.0945093628,1.4858985641,5.3067805862
2020-07-24 17:30:00,6.05096,1.8052800000000002,6.3145192058,1.32096,0.38528,1.376,4.73,1.42,4.9385524195,6.3885898742,1.8633387133000001,6.6547811189,1.32096,0.38528,1.376,5.0676298742,1.4780587133,5.2787811189
2020-07-24 18:00:00,6.25952,1.64486,6.4720286657,1.31952,0.38486000000000004,1.3745,4.94,1.26,5.0981565296,6.6090596694,1.9276424036000002,6.8844371556,1.31952,0.38486000000000004,1.3745,5.2895396694,1.5427824036,5.5099371556
2020-07-24 18:30:00,6.07144,1.86542,6.3515490591,1.32144,0.38542000000000004,1.3765,4.75,1.48,4.975228638,6.3350124299,1.8477119587000002,6.5989712811,1.32144,0.38542000000000004,1.3765,5.0135724299,1.4622919587,5.2224712811
2020-07-24 19:00:00,6.09336,1.7759800000000001,6.3469001134,1.32336,0.38598000000000005,1.3785,4.77,1.3900000000000001,4.9684001449,6.3982556749,1.8661579052000001,6.6648496613,1.32336,0.38598000000000005,1.3785,5.0748956749,1.4801779052000001,5.2863496613
2020-07-24 19:30:00,6.0748,1.7064,6.3099125192,1.3248,0.3864,1.38,4.75,1.32,4.93,6.417822515,1.8718649002,6.6852317864,1.3248,0.3864,1.38,5.093022515,1.4854649002,5.3052317864
2020-07-24 20:00:00,6.0272,1.7570999999999999,6.278100051,1.3272,0.3871,1.3825,4.7,1.37,4.8956000654,6.4149332475,1.8710221972,6.6822221328,1.3272,0.3871,1.3825,5.0877332475,1.4839221972,5.2997221328
2020-07-24 20:30:00,5.85864,1.75752,6.1165790439,1.32864,0.38752000000000003,1.384,4.53,1.37,4.7326314034,6.2270184696,1.8162137203,6.4864775725,1.32864,0.38752000000000003,1.384,4.8983784696,1.4286937203,5.1024775725
2020-07-24 21:00:00,5.83632,1.77976,6.1016536119,1.33632,0.38976000000000005,1.392,4.5,1.3900000000000001,4.709787681,6.2104513102,1.8113816321,6.4692201148,1.33632,0.38976000000000005,1.392,4.8741313102,1.4216216321,5.0772201148
2020-07-24 21:30:00,5.8168,1.7999,6.0889081328,1.3368,0.3899,1.3925,4.48,1.4100000000000001,4.6966477407,6.1851876589,1.8040130672,6.4429038114,1.3368,0.3899,1.3925,4.8483876589,1.4141130672,5.0504038114
2020-07-24 22:00:00,5.78016,1.84088,6.0662252513,1.34016,0.39088,1.396,4.44,1.45,4.6707708143,6.1601617018,1.7967138297,6.416835106,1.34016,0.39088,1.396,4.8200017018,1.4058338297000001,5.020835106
2020-07-24 22:30:00,5.29544,1.6124200000000002,5.5354839942,1.34544,0.39242000000000005,1.4015,3.95,1.22,4.1341141736,5.3974946033,1.5742692593,5.6223902118,1.34544,0.39242000000000005,1.4015,4.0520546033,1.1818492593,4.2208902118000005
2020-07-24 23:00:00,5.0664,1.3427,5.2413025337,1.3464,0.3927,1.4025,3.7199999999999998,0.9500000000000001,3.8393879721,5.0430791806,1.4708980943,5.2532074797,1.3464,0.3927,1.4025,3.6966791806,1.0781980943,3.8507074797
2020-07-24 23:30:00,4.8264,1.3427,5.009688638,1.3464,0.3927,1.4025,3.48,0.9500000000000001,3.60733974,4.8438166286,1.41277985,5.0456423215,1.3464,0.3927,1.4025,3.4974166286,1.02007985,3.6431423215
2020-07-25 00:00:00,4.65592,1.37256,4.8540201895,1.34592,0.39256,1.4020000000000001,3.31,0.98,3.4520283892,4.6476107858999995,1.3555531459,4.8412612353,1.34592,0.39256,1.4020000000000001,3.3016907859,0.9629931459000001,3.4392612353
2020-07-25 00:30:00,4.45136,1.39248,4.6640761572,1.31136,0.38248000000000004,1.366,3.14,1.01,3.2984390248,4.4553714206,1.299483331,4.6410118964,1.31136,0.38248000000000004,1.366,3.1440114206,0.9170033310000001,3.2750118964
2020-07-25 01:00:00,4.36416,1.35038,4.568305884,1.30416,0.38038000000000005,1.3585,3.06,0.97,3.2100623047,4.3409391297,1.2661072462,4.5218115934,1.30416,0.38038000000000005,1.3585,3.0367791297,0.8857272462,3.1633115934
2020-07-25 01:30:00,4.28368,1.35024,4.4914432424,1.30368,0.38024,1.358,2.98,0.97,3.1338953397,4.2588191781999996,1.2421555936,4.4362699772,1.30368,0.38024,1.358,2.9551391782,0.8619155936,3.0782699772
2020-07-25 02:00:00,4.28416,1.32038,4.4830157539,1.30416,0.38038000000000005,1.3585,2.98,0.9400000000000001,3.1247399892,4.2619097251,1.2430570032000001,4.439489297,1.30416,0.38038000000000005,1.3585,2.9577497251000002,0.8626770032000001,3.080989297
2020-07-25 02:30:00,4.24464,1.3205200000000001,4.4453055913,1.30464,0.38052,1.359,2.94,0.9400000000000001,3.0866162703,4.2279140436,1.2331415961,4.4040771288,1.30464,0.38052,1.359,2.9232740436,0.8526215961,3.0450771288
2020-07-25 03:00:00,4.16464,1.46052,4.4133145141,1.30464,0.38052,1.359,2.86,1.08,3.0571228304,4.2279140436,1.2331415961,4.4040771288,1.30464,0.38052,1.359,2.9232740436,0.8526215961,3.0450771288
2020-07-25 03:30:00,4.10368,2.00024,4.5652107947000005,1.30368,0.38024,1.358,2.8,1.62,3.2348724859,4.4225872702,1.2899212871,4.6068617397,1.30368,0.38024,1.358,3.1189072702,0.9096812871000001,3.2488617397
2020-07-25 04:00:00,4.10368,2.13024,4.6236470454,1.30368,0.38024,1.358,2.8,1.75,3.3018933962,4.4719510507,1.3043190565,4.6582823445,1.30368,0.38024,1.358,3.1682710507,0.9240790565,3.3002823445000002
2020-07-25 04:30:00,4.08368,2.09024,4.5875424358,1.30368,0.38024,1.358,2.7800000000000002,1.71,3.2638167841,4.4635173212,1.3018592187,4.6494972096,1.30368,0.38024,1.358,3.1598373212,0.9216192187000001,3.2914972096
2020-07-25 05:00:00,4.0632,2.0901,4.5692572974,1.3032,0.3801,1.3575,2.76,1.71,3.2467984231,4.4254713839,1.290762487,4.6098660249,1.3032,0.3801,1.3575,3.1222713839,0.9106624870000001,3.2523660249
2020-07-25 05:30:00,4.0132,2.0901,4.5248527324,1.3032,0.3801,1.3575,2.71,1.71,3.2044032206,4.413191504,1.2871808553,4.5970744833,1.3032,0.3801,1.3575,3.109991504,0.9070808553,3.2395744833
2020-07-25 06:00:00,4.06368,2.08024,4.5651827565000005,1.30368,0.38024,1.358,2.76,1.7000000000000002,3.2415428425,4.4640846579,1.3020246919,4.6500881853,1.30368,0.38024,1.358,3.1604046579,0.9217846919,3.2920881853
2020-07-25 06:30:00,4.54368,1.7302400000000002,4.8619706293,1.30368,0.38024,1.358,3.24,1.35,3.51,5.0288154728,1.4667378462,5.2383494509,1.30368,0.38024,1.358,3.7251354728,1.0864978462,3.8803494509
2020-07-25 07:00:00,4.35848,1.87664,4.7453267116,1.18848,0.34664,1.238,3.17,1.53,3.5199147717,4.7733299990999996,1.3922212497,4.9722187491,1.18848,0.34664,1.238,3.5848499991000002,1.0455812497,3.7342187491
2020-07-25 07:30:00,4.2637599999999996,1.85818,4.6510732364,0.95376,0.27818000000000004,0.9935,3.31,1.58,3.667764987,4.6352009024,1.3519335965,4.8283342733,0.95376,0.27818000000000004,0.9935,3.6814409024,1.0737535965,3.8348342733000003
2020-07-25 08:00:00,4.47624,1.92182,4.8713567566,0.9662400000000001,0.28182,1.0065,3.51,1.6400000000000001,3.8742354084,4.8094307256,1.4027506283,5.0098236726,0.9662400000000001,0.28182,1.0065,3.8431907256,1.1209306283,4.0033236726
2020-07-25 08:30:00,4.92576,1.21168,5.0726009108,0.9657600000000001,0.28168000000000004,1.006,3.96,0.93,4.0677389297,4.969126572,1.4493285835,5.1761735125,0.9657600000000001,0.28168000000000004,1.006,4.003366572,1.1676485835000001,4.1701735125
2020-07-25 09:00:00,5.22576,1.02168,5.3246969491,0.9657600000000001,0.28168000000000004,1.006,4.26,0.74,4.3237946297,5.1854930287,1.5124354667,5.4015552382,0.9657600000000001,0.28168000000000004,1.006,4.2197330287,1.2307554667,4.3955552382
2020-07-25 09:30:00,5.35672,1.02196,5.4533339711,0.96672,0.28196000000000004,1.007,4.39,0.74,4.4519321648,5.3428992846,1.5583456247,5.5655200881999995,0.96672,0.28196000000000004,1.007,4.3761792846,1.2763856247,4.5585200882
2020-07-25 10:00:00,5.32912,1.01266,5.4244815651,0.9691200000000001,0.28266,1.0095,4.36,0.73,4.4206899914,5.3180368603,1.5510940843,5.5396217295,0.9691200000000001,0.28266,1.0095,4.3489168603,1.2684340843,4.5301217295
2020-07-25 10:30:00,5.2064,1.0377,5.308806104,0.9864,0.2877,1.0275,4.22,0.75,4.2861287895,5.2201814295,1.5225529169,5.437688989,0.9864,0.2877,1.0275,4.2337814295,1.2348529169,4.410188989
