Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2020-07-25 11:00:00,5.3492,1.0056,5.4429010647,0.9792000000000001,0.2856,1.02,4.37,0.72,4.428916346,5.3045158529,1.5471504570999999,5.5255373468,0.9792000000000001,0.2856,1.02,4.3253158529,1.2615504571,4.5055373468
2020-07-25 11:30:00,5.67912,0.8826600000000001,5.7473030762,0.9691200000000001,0.28266,1.0095,4.71,0.6000000000000001,4.7480627629,5.7167664848,1.6673902247,5.9549650883,0.9691200000000001,0.28266,1.0095,4.7476464848,1.3847302247,4.9454650883
2020-07-25 12:00:00,5.32584,0.9146200000000001,5.4038043497,0.97584,0.28462000000000004,1.0165,4.35,0.63,4.3953839423,5.3856215137,1.5708062748,5.6100224101,0.97584,0.28462000000000004,1.0165,4.4097815137,1.2861862748,4.5935224101
2020-07-25 12:30:00,5.46384,0.9611200000000001,5.5477291931,0.96384,0.28112000000000004,1.004,4.5,0.68,4.5510877821,5.4458945899,1.5883859221,5.6728068645,0.96384,0.28112000000000004,1.004,4.4820545899,1.3072659221,4.6688068645000005
2020-07-25 13:00:00,5.6276,1.0193,5.7191655204,0.9576,0.2793,0.9975,4.67,0.74,4.728266067,5.5933325021,1.6313886465,5.8263880231,0.9576,0.2793,0.9975,4.6357325021,1.3520886465,4.8288880231
2020-07-25 13:30:00,5.62088,1.05734,5.7194632484,0.9508800000000001,0.27734000000000003,0.9905,4.67,0.78,4.7346911198,5.6071526848,1.6354195330999999,5.8407840467,0.9508800000000001,0.27734000000000003,0.9905,4.6562726848,1.3580795331,4.8502840467
2020-07-25 14:00:00,5.59048,1.1001400000000001,5.6976990663,0.9604800000000001,0.28014,1.0005,4.63,0.8200000000000001,4.7020527432,5.5709636908,1.6248644098,5.803087178,0.9604800000000001,0.28014,1.0005,4.6104836908,1.3447244098,4.802587178
2020-07-25 14:30:00,5.5124,1.1607,5.6332742033,0.9624,0.2807,1.0025,4.55,0.88,4.6343176412,5.495377715,1.6028185002000002,5.7243517865,0.9624,0.2807,1.0025,4.532977715,1.3221185002,4.7218517865
2020-07-25 15:00:00,5.43144,1.16042,5.5540179195,0.9614400000000001,0.28042,1.0015,4.47,0.88,4.555798503,5.4161501911,1.5797104724,5.6418231157,0.9614400000000001,0.28042,1.0015,4.4547101911,1.2992904724,4.6403231157
2020-07-25 15:30:00,5.48144,1.16042,5.6029241517,0.9614400000000001,0.28042,1.0015,4.52,0.88,4.6048669905,5.3969674929,1.5741155188,5.6218411384,0.9614400000000001,0.28042,1.0015,4.4355274929,1.2936955187999999,4.6203411384
2020-07-25 16:00:00,5.35192,1.16056,5.4763078072999996,0.9619200000000001,0.28056000000000003,1.002,4.39,0.88,4.4773317947,5.2915620447,1.5433722630000002,5.5120437966,0.9619200000000001,0.28056000000000003,1.002,4.3296420447,1.262812263,4.5100437966
2020-07-25 16:30:00,5.15624,1.18182,5.2899441821,0.9662400000000001,0.28182,1.0065,4.19,0.9,4.2855688071,5.1195437533,1.4932002614,5.3328580764,0.9662400000000001,0.28182,1.0065,4.1533037533,1.2113802614,4.3263580764
2020-07-25 17:00:00,5.22384,1.7111200000000002,5.4969478804000005,0.96384,0.28112000000000004,1.004,4.26,1.43,4.4936065693,5.3753005776,1.5677960018000001,5.599271435,0.96384,0.28112000000000004,1.004,4.4114605776,1.2866760018,4.595271435
2020-07-25 17:30:00,5.53296,1.91878,5.8562242998,1.09296,0.31878,1.1385,4.44,1.6,4.719491498,5.7530656994000005,1.6779774957,5.9927767702,1.09296,0.31878,1.1385,4.6601056994,1.3591974957000001,4.8542767702
2020-07-25 18:00:00,5.61024,1.90632,5.9252720444,1.05024,0.30632000000000004,1.094,4.5600000000000005,1.6,4.8325562594,5.8581846328000005,1.7086371846000001,6.1022756592,1.05024,0.30632000000000004,1.094,4.8079446328,1.4023171846,5.0082756592
2020-07-25 18:30:00,5.49528,1.85154,5.7988190737,0.96528,0.28154,1.0055,4.53,1.57,4.7943508424,5.733103685,1.6721552415,5.9719830052,0.96528,0.28154,1.0055,4.767823685,1.3906152415,4.9664830052
2020-07-25 19:00:00,5.65576,1.62168,5.8836610370999995,0.9657600000000001,0.28168000000000004,1.006,4.69,1.34,4.8776736258,5.9176696475,1.7259869805,6.1642392162,0.9657600000000001,0.28168000000000004,1.006,4.9519096475,1.4443069805,5.1582392162
2020-07-25 19:30:00,5.4848,1.4714,5.6787365672,0.9648,0.28140000000000004,1.005,4.52,1.19,4.6740239623,5.7287173423,1.6708758915000002,5.9674138983,0.9648,0.28140000000000004,1.005,4.7639173423,1.3894758915,4.9624138983
2020-07-25 20:00:00,5.4648,0.9914000000000001,5.5539997299,0.9648,0.28140000000000004,1.005,4.5,0.71,4.5556668008,5.4718255525,1.5959491195000002,5.6998182839,0.9648,0.28140000000000004,1.005,4.5070255525,1.3145491195,4.6948182839
2020-07-25 20:30:00,5.13528,1.17154,5.2672200115,0.96528,0.28154,1.0055,4.17,0.89,4.2639183857,5.13518916,1.497763505,5.3491553750000005,0.96528,0.28154,1.0055,4.16990916,1.216223505,4.343655375
2020-07-25 21:00:00,5.16432,1.14126,5.2889200646,0.9643200000000001,0.28126,1.0045,4.2,0.86,4.2871435712,5.2011346523,1.5169976069,5.4178485961,0.9643200000000001,0.28126,1.0045,4.2368146523,1.2357376069,4.4133485961
2020-07-25 21:30:00,5.13384,1.14112,5.2591318675,0.96384,0.28112000000000004,1.004,4.17,0.86,4.2577576258,5.1311598964,1.4965883031,5.3449582254,0.96384,0.28112000000000004,1.004,4.1673198964000004,1.2154683031,4.3409582254
2020-07-25 22:00:00,5.09336,1.16098,5.2240014022,0.9633600000000001,0.28098,1.0035,4.13,0.88,4.2227123984,5.0795048618,1.4815222514,5.2911508977,0.9633600000000001,0.28098,1.0035,4.1161448618,1.2005422514,4.2876508977
2020-07-25 22:30:00,4.81288,1.29084,4.9829792093,0.9628800000000001,0.28084000000000003,1.003,3.85,1.01,3.9802763723,4.7491764316000005,1.3851764592,4.9470587829,0.9628800000000001,0.28084000000000003,1.003,3.7862964316000003,1.1043364592,3.9440587829
2020-07-25 23:00:00,4.57528,1.3215400000000002,4.7623161434,0.96528,0.28154,1.0055,3.61,1.04,3.7568204642,4.5137336534,1.3165056489,4.701805889,0.96528,0.28154,1.0055,3.5484536534,1.0349656489,3.696305889
2020-07-25 23:30:00,4.39336,1.35098,4.5963854331,0.9633600000000001,0.28098,1.0035,3.43,1.07,3.593021013,4.3221329728,1.2606221171,4.5022218467,0.9633600000000001,0.28098,1.0035,3.3587729728,0.9796421171,3.4987218467
2020-07-26 00:00:00,4.16336,1.38098,4.3864190691000005,0.9633600000000001,0.28098,1.0035,3.2,1.1,3.3837848631,4.1125376432,1.1994901459,4.2838933783,0.9633600000000001,0.28098,1.0035,3.1491776432,0.9185101459,3.2803933783
2020-07-26 00:30:00,3.98832,1.36076,4.2140674176,0.92832,0.27076,0.967,3.06,1.09,3.2483380366,3.9538889088999998,1.1532175984,4.1186342801,0.92832,0.27076,0.967,3.0255689089,0.8824575984,3.1516342801
2020-07-26 01:00:00,3.87064,1.35852,4.1021251322,0.9206400000000001,0.26852000000000004,0.9590000000000001,2.95,1.09,3.1449324317,3.8436947244,1.121077628,4.0038486713,0.9206400000000001,0.26852000000000004,0.9590000000000001,2.9230547244,0.852557628,3.0448486713
2020-07-26 01:30:00,3.79064,1.35852,4.0267267352,0.9206400000000001,0.26852000000000004,0.9590000000000001,2.87,1.09,3.0700162866,3.7814449847000002,1.1029214539,3.9390051924,0.9206400000000001,0.26852000000000004,0.9590000000000001,2.8608049847,0.8344014539,2.9800051924
2020-07-26 02:00:00,3.77064,1.35852,4.0079050138,0.9206400000000001,0.26852000000000004,0.9590000000000001,2.85,1.09,3.0513275799,3.7438790474,1.0919647222,3.8998740077000003,0.9206400000000001,0.26852000000000004,0.9590000000000001,2.8232390474,0.8234447222,2.9408740077
2020-07-26 02:30:00,3.75064,1.35852,3.9890947595,0.9206400000000001,0.26852000000000004,0.9590000000000001,2.83,1.09,3.0326556019,3.7220839731,1.0856078255,3.8771708053,0.9206400000000001,0.26852000000000004,0.9590000000000001,2.8014439731,0.8170878255,2.9181708053
2020-07-26 03:00:00,3.67112,1.36866,3.9179525584,0.92112,0.26866,0.9595,2.75,1.1,2.9618406439,3.646661239,1.063609528,3.7986054572,0.92112,0.26866,0.9595,2.725541239,0.7949495280000001,2.8391054572
2020-07-26 03:30:00,3.67112,1.35866,3.9144704687000003,0.92112,0.26866,0.9595,2.75,1.09,2.9581413083,3.665655213,1.0691494371,3.8183908468,0.92112,0.26866,0.9595,2.744535213,0.8004894371,2.8588908468
2020-07-26 04:00:00,3.67064,1.37852,3.9209584798,0.9206400000000001,0.26852000000000004,0.9590000000000001,2.75,1.11,2.9655690854000003,3.6676018577000002,1.0697172085,3.8204186018,0.9206400000000001,0.26852000000000004,0.9590000000000001,2.7469618577,0.8011972085,2.8614186018
2020-07-26 04:30:00,3.67064,1.33852,3.9070748393,0.9206400000000001,0.26852000000000004,0.9590000000000001,2.75,1.07,2.9508303916000003,3.645462424,1.0632598737,3.7973566917,0.9206400000000001,0.26852000000000004,0.9590000000000001,2.724822424,0.7947398737,2.8383566917
2020-07-26 05:00:00,3.59064,1.33852,3.8320140135000003,0.9206400000000001,0.26852000000000004,0.9590000000000001,2.67,1.07,2.8764213878,3.5797005841000002,1.044079337,3.7288547751000003,0.9206400000000001,0.26852000000000004,0.9590000000000001,2.6590605841,0.775559337,2.7698547750999998
2020-07-26 05:30:00,3.53064,1.33852,3.7758515066,0.9206400000000001,0.26852000000000004,0.9590000000000001,2.61,1.07,2.8208154849,3.5017518129000003,1.0213442788,3.6476581384999998,0.9206400000000001,0.26852000000000004,0.9590000000000001,2.5811118129,0.7528242788,2.6886581385
2020-07-26 06:00:00,3.5606400000000002,1.33852,3.8039181116,0.9206400000000001,0.26852000000000004,0.9590000000000001,2.64,1.07,2.8485961455,3.5465098903,1.034398718,3.6942811357,0.9206400000000001,0.26852000000000004,0.9590000000000001,2.6258698903,0.7658787180000001,2.7352811357
2020-07-26 06:30:00,3.72112,1.33866,3.954585269,0.92112,0.26866,0.9595,2.8,1.07,2.9974822768,3.7122390104000003,1.0827363779999999,3.8669156358,0.92112,0.26866,0.9595,2.7911190104,0.8140763780000001,2.9074156358
2020-07-26 07:00:00,3.92112,1.15866,4.0887253575999996,0.92112,0.26866,0.9595,3.0,0.89,3.1292331329,3.9694588645,1.1577588355,4.1348529839,0.92112,0.26866,0.9595,3.0483388645,0.8890988355,3.1753529839
2020-07-26 07:30:00,3.9923200000000003,1.13776,4.1512789355,0.95232,0.27776,0.992,3.04,0.86,3.1593037208,4.029857583,1.1753751284,4.1977683156,0.95232,0.27776,0.992,3.077537583,0.8976151284,3.2057683156
2020-07-26 08:00:00,4.1448,1.3114,4.3473137683,0.9648,0.28140000000000004,1.005,3.18,1.03,3.3426486504,4.2024966354,1.2257281853,4.3776006619,0.9648,0.28140000000000004,1.005,3.2376966354,0.9443281853000001,3.3726006619
2020-07-26 08:30:00,4.43528,1.8415400000000002,4.8023929712,0.96528,0.28154,1.0055,3.47,1.56,3.8045367655,4.8052274952000005,1.4015246861000001,5.0054453074,0.96528,0.28154,1.0055,3.8399474952,1.1199846861,3.9999453074
2020-07-26 09:00:00,4.49768,1.8922400000000001,4.8795181729,0.9676800000000001,0.28224000000000005,1.008,3.5300000000000002,1.6099999999999999,3.8798195833999998,4.8008251081,1.4002406565,5.0008594876,0.9676800000000001,0.28224000000000005,1.008,3.8331451081,1.1180006565,3.9928594876
2020-07-26 09:30:00,4.75248,1.5236399999999999,4.9907459362,0.9724800000000001,0.28364,1.013,3.7800000000000002,1.24,3.9781905435000002,4.9360046368,1.4396680191,5.1416714967,0.9724800000000001,0.28364,1.013,3.9635246368,1.1560280191,4.1286714967
2020-07-26 10:00:00,5.06392,1.01406,5.1644557748,0.9739200000000001,0.28406000000000003,1.0145,4.09,0.73,4.1546359648,5.0705665701000004,1.4789152496,5.2818401771,0.9739200000000001,0.28406000000000003,1.0145,4.0966465701,1.1948552496,4.2673401771
2020-07-26 10:30:00,5.11984,1.16912,5.2516286236,1.05984,0.30912,1.104,4.06,0.86,4.1500843365,5.0865631524,1.4835809195,5.2985032838,1.05984,0.30912,1.104,4.0267231524,1.1744609195,4.1945032838
2020-07-26 11:00:00,5.40896,1.20178,5.5408594505,1.30896,0.38178,1.3635,4.1,0.8200000000000001,4.1811960011,5.4255860671,1.5824626029000002,5.6516521532,1.30896,0.38178,1.3635,4.1166260671,1.2006826029,4.2881521532
2020-07-26 11:30:00,5.8272,1.2071,5.9509117159,1.3272,0.3871,1.3825,4.5,0.8200000000000001,4.5741010046,5.8957463345,1.7195926809,6.1414024316999996,1.3272,0.3871,1.3825,4.5685463345,1.3324926809,4.7589024317
2020-07-26 12:00:00,5.77792,1.17606,5.8963952251,1.35792,0.39606,1.4145,4.42,0.78,4.4882958904,5.8313533001,1.7008113792000001,6.0743263542,1.35792,0.39606,1.4145,4.4734333001,1.3047513792,4.6598263542
2020-07-26 12:30:00,6.00776,1.17018,6.1206618474,1.33776,0.39018,1.3935,4.67,0.78,4.7346911198,5.9890952592,1.7468194505999999,6.238640895,1.33776,0.39018,1.3935,4.6513352592,1.3566394506,4.845140895
2020-07-26 13:00:00,6.26304,1.17172,6.3717028964,1.34304,0.39172,1.399,4.92,0.78,4.9814455733,6.3031206596,1.8384101924,6.565750687,1.34304,0.39172,1.399,4.9600806596,1.4466901924,5.166750687
2020-07-26 13:30:00,5.98776,1.24018,6.1148439269,1.33776,0.39018,1.3935,4.65,0.85,4.7270498199,6.002914198,1.7508499744,6.2530356229,1.33776,0.39018,1.3935,4.665154198,1.3606699744,4.8595356229
2020-07-26 14:00:00,5.67696,1.2557800000000001,5.8141945487,1.35696,0.39578,1.4135,4.32,0.86,4.4047701416,5.7492475234,1.6768638610000002,5.9887995036,1.35696,0.39578,1.4135,4.3922875234,1.281083861,4.5752995036
2020-07-26 14:30:00,5.2028,1.2604,5.3532920712,1.3728,0.40040000000000003,1.43,3.83,0.86,3.9253662250000003,5.2934699309,1.5439287298000002,5.514031178,1.3728,0.40040000000000003,1.43,3.9206699309,1.1435287298,4.084031178
2020-07-26 15:00:00,5.26504,1.25522,5.4125985857,1.35504,0.39522,1.4115,3.91,0.86,4.0034610027,5.3117534371,1.5492614191,5.533076497,1.35504,0.39522,1.4115,3.9567134371,1.1540414191,4.121576497
2020-07-26 15:30:00,5.10512,1.25816,5.2578718889000005,1.3651200000000001,0.39816,1.422,3.74,0.86,3.8376034188,5.1466519339,1.5011068141,5.3610957645,1.3651200000000001,0.39816,1.422,3.7815319339,1.1029468141,3.9390957645
2020-07-26 16:00:00,5.30256,1.2515800000000001,5.4482653249,1.34256,0.39158000000000004,1.3985,3.96,0.86,4.0523079843,5.2667026235,1.5361215985,5.4861485661,1.34256,0.39158000000000004,1.3985,3.9241426235,1.1445415985,4.0876485661
2020-07-26 16:30:00,5.49056,1.24808,5.630626324,1.33056,0.38808000000000004,1.3860000000000001,4.16,0.86,4.2479642183,5.4448831324,1.5880909135999999,5.6717532629,1.33056,0.38808000000000004,1.3860000000000001,4.1143231324,1.2000109136,4.2857532629
2020-07-26 17:00:00,5.70912,1.24766,5.8438605947,1.32912,0.38766,1.3845,4.38,0.86,4.4636308091,5.6292894682,1.6418760949,5.863843196,1.32912,0.38766,1.3845,4.3001694682,1.2542160949,4.479343196
2020-07-26 17:30:00,5.91536,1.27948,6.0521527575,1.33536,0.38948000000000005,1.391,4.58,0.89,4.6656725132,5.8833844422,1.7159871290000002,6.1285254607,1.33536,0.38948000000000005,1.391,4.5480244422,1.326507129,4.7375254607
2020-07-26 18:00:00,5.8544,1.2792,5.9925246766,1.3344,0.38920000000000005,1.3900000000000001,4.52,0.89,4.6067884692,5.8346644021,1.7017771173,6.0777754189,1.3344,0.38920000000000005,1.3900000000000001,4.5002644021,1.3125771173,4.6877754189
2020-07-26 18:30:00,5.91008,1.8579400000000001,6.1952390309,1.3300800000000002,0.38794,1.3855,4.58,1.47,4.8101247385,6.1467262344,1.7927951517,6.4028398275,1.3300800000000002,0.38794,1.3855,4.8166462344,1.4048551517,5.0173398275
2020-07-26 19:00:00,5.91296,2.01878,6.2480851987,1.33296,0.38878,1.3885,4.58,1.63,4.8614092607,6.1538876977,1.7948839118,6.4102996851,1.33296,0.38878,1.3885,4.8209276977,1.4061039118,5.0217996851
2020-07-26 19:30:00,6.0892,1.7406000000000001,6.3330912673,1.3392,0.3906,1.395,4.75,1.35,4.9381170501,6.4473927859,1.8804895625,6.716034152,1.3392,0.3906,1.395,5.1081927859,1.4898895625000002,5.321034152
2020-07-26 20:00:00,5.95256,1.8315800000000002,6.2279736552,1.34256,0.39158000000000004,1.3985,4.61,1.44,4.8296687257,6.2841633078,1.8328809648000002,6.5460034456,1.34256,0.39158000000000004,1.3985,4.9416033078,1.4413009648,5.1475034456
2020-07-26 20:30:00,5.63544,2.08242,6.0078829091,1.34544,0.39242000000000005,1.4015,4.29,1.69,4.6108784413,5.8765371235,1.7139899943999999,6.121392837,1.34544,0.39242000000000005,1.4015,4.5310971235,1.3215699944,4.719892837
2020-07-26 21:00:00,5.67592,1.93256,5.9959032681,1.34592,0.39256,1.4020000000000001,4.33,1.54,4.5957045162,5.9733034076,1.7422134939,6.2221910495,1.34592,0.39256,1.4020000000000001,4.6273834076,1.3496534939,4.8201910495
2020-07-26 21:30:00,5.6764,1.9727000000000001,6.0094144681,1.3464,0.3927,1.4025,4.33,1.58,4.6092624139,5.9737834076,1.7423534939,6.2226910495,1.3464,0.3927,1.4025,4.6273834076,1.3496534939,4.8201910495
2020-07-26 22:00:00,5.62688,1.9428400000000001,5.952848545,1.34688,0.39284,1.403,4.28,1.55,4.5520215289,5.9177139717,1.7259999084,6.1642853872,1.34688,0.39284,1.403,4.5708339717,1.3331599084,4.7612853872
2020-07-26 22:30:00,5.42688,1.98284,5.7777747447,1.34688,0.39284,1.403,4.08,1.5899999999999999,4.3788697172,5.72921685,1.6710215812,5.9679342187,1.34688,0.39284,1.403,4.38233685,1.2781815812000001,4.5649342187
2020-07-26 23:00:00,5.1264,1.5427,5.3534942094,1.3464,0.3927,1.4025,3.7800000000000002,1.15,3.9510631481000003,5.2048604301,1.5180842921000002,5.4217296147,1.3464,0.3927,1.4025,3.8584604301,1.1253842921000001,4.0192296147
2020-07-26 23:30:00,4.85592,1.34256,5.0380974981,1.34592,0.39256,1.4020000000000001,3.51,0.9500000000000001,3.6362893174,4.8343543517,1.4100200192,5.035785783,1.34592,0.39256,1.4020000000000001,3.4884343517,1.0174600192,3.633785783
2020-07-27 00:00:00,4.7064,1.3027,4.8833623918,1.3464,0.3927,1.4025,3.36,0.91,3.4810486926,4.6779188624,1.3643930015,4.8728321483,1.3464,0.3927,1.4025,3.3315188624,0.9716930015,3.4703321483
2020-07-27 00:30:00,4.4813600000000005,1.32248,4.6724234397,1.31136,0.38248000000000004,1.366,3.17,0.9400000000000001,3.3064331235,4.4535452016,1.2989506838,4.639109585,1.31136,0.38248000000000004,1.366,3.1421852016,0.9164706838000001,3.2731095850000003
2020-07-27 01:00:00,4.36416,1.3403800000000001,4.5653599037,1.30416,0.38038000000000005,1.3585,3.06,0.96,3.2070547236,4.3492642804,1.2685354151000001,4.5304836254000005,1.30416,0.38038000000000005,1.3585,3.0451042804,0.8881554151000001,3.1719836254000002
2020-07-27 01:30:00,4.33416,1.3403800000000001,4.5366905835,1.30416,0.38038000000000005,1.3585,3.03,0.96,3.1784430151,4.3016603743,1.2546509425,4.4808962232,1.30416,0.38038000000000005,1.3585,2.9975003743,0.8742709425,3.1223962232
2020-07-27 02:00:00,4.33416,1.3403800000000001,4.5366905835,1.30416,0.38038000000000005,1.3585,3.03,0.96,3.1784430151,4.3043060057,1.255422585,4.4836520893,1.30416,0.38038000000000005,1.3585,3.0001460057,0.8750425850000001,3.1251520893
2020-07-27 02:30:00,4.33416,1.3403800000000001,4.5366905835,1.30416,0.38038000000000005,1.3585,3.03,0.96,3.1784430151,4.3095972685,1.25696587,4.4891638214,1.30416,0.38038000000000005,1.3585,3.0054372685,0.87658587,3.1306638213999998
2020-07-27 03:00:00,4.21416,1.40038,4.440744155,1.30416,0.38038000000000005,1.3585,2.91,1.02,3.0835855753,4.2059775091,1.2267434401,4.3812265719,1.30416,0.38038000000000005,1.3585,2.9018175091,0.8463634401000001,3.0227265719
2020-07-27 03:30:00,4.19512,2.10066,4.6916739284,1.30512,0.38066000000000005,1.3595000000000002,2.89,1.72,3.363108681,4.5539704883,1.3282413924,4.7437192587,1.30512,0.38066000000000005,1.3595000000000002,3.2488504883,0.9475813924,3.3842192587
2020-07-27 04:00:00,4.15512,2.1306599999999998,4.6695539669,1.30512,0.38066000000000005,1.3595000000000002,2.85,1.75,3.3443983016,4.5340174293,1.3224217502,4.7229348222,1.30512,0.38066000000000005,1.3595000000000002,3.2288974293,0.9417617502000001,3.3634348222
2020-07-27 04:30:00,4.15512,2.11066,4.6604621927,1.30512,0.38066000000000005,1.3595000000000002,2.85,1.73,3.3339766046,4.531157467,1.3215875945,4.7199556948,1.30512,0.38066000000000005,1.3595000000000002,3.226037467,0.9409275945000001,3.3604556948
2020-07-27 05:00:00,4.13512,2.11066,4.642639664,1.30512,0.38066000000000005,1.3595000000000002,2.83,1.73,3.3168961395,4.4968339289,1.3115765626,4.6842020092,1.30512,0.38066000000000005,1.3595000000000002,3.1917139289,0.9309165626,3.3247020092
2020-07-27 05:30:00,4.18512,2.11066,4.6872289308,1.30512,0.38066000000000005,1.3595000000000002,2.88,1.73,3.3596577207,4.5283147975,1.3207584826,4.7169945808,1.30512,0.38066000000000005,1.3595000000000002,3.2231947975,0.9400984826000001,3.3574945808
2020-07-27 06:00:00,4.27464,2.07052,4.7496947481,1.30464,0.38052,1.359,2.9699999999999998,1.69,3.4171625656,4.627294642,1.3496276039000001,4.8200985854,1.30464,0.38052,1.359,3.322654642,0.9691076039000001,3.4610985854000003
2020-07-27 06:30:00,4.53512,2.04066,4.9730882407,1.30512,0.38066000000000005,1.3595000000000002,3.23,1.6600000000000001,3.6315974447,4.8805334538,1.423488924,5.0838890143,1.30512,0.38066000000000005,1.3595000000000002,3.5754134538,1.042828924,3.7243890143
2020-07-27 07:00:00,4.8051200000000005,1.98066,5.1973254901,1.30512,0.38066000000000005,1.3595000000000002,3.5,1.6,3.848376281,5.0923216429,1.4852604792,5.3045017113,1.30512,0.38066000000000005,1.3595000000000002,3.7872016429,1.1046004792,3.9450017112999998
2020-07-27 07:30:00,5.1568,1.6099,5.402255478,1.3368,0.3899,1.3925,3.8200000000000003,1.22,4.0100872808,5.3055279391,1.5474456489000001,5.5265916033,1.3368,0.3899,1.3925,3.9687279391,1.1575456489,4.1340916033
2020-07-27 08:00:00,5.63976,1.04368,5.7355174832,1.34976,0.39368000000000003,1.4060000000000001,4.29,0.65,4.3389630098,5.607914793,1.6356418146,5.8415779094,1.34976,0.39368000000000003,1.4060000000000001,4.258154793,1.2419618146,4.4355779094
2020-07-27 08:30:00,6.10024,0.8238200000000001,6.1556159277999996,1.35024,0.39382000000000006,1.4065,4.75,0.43,4.7694234452,6.125948202,1.7867348923000002,6.3811960438,1.35024,0.39382000000000006,1.4065,4.775708202,1.3929148923,4.9746960438
2020-07-27 09:00:00,6.19976,1.2736800000000001,6.32924046,1.34976,0.39368000000000003,1.4060000000000001,4.85,0.88,4.9291885742,6.288540259,1.8341575755,6.5505627698,1.34976,0.39368000000000003,1.4060000000000001,4.938780259,1.4404775755,5.1445627698
2020-07-27 09:30:00,6.31928,1.22354,6.4366411932,1.34928,0.39354000000000006,1.4055,4.97,0.8300000000000001,5.0388292291,6.3827451304,1.8616339964000002,6.6486928442,1.34928,0.39354000000000006,1.4055,5.0334651304,1.4680939964,5.2431928442
2020-07-27 10:00:00,6.38832,0.9332600000000001,6.4561293861,1.34832,0.39326000000000005,1.4045,5.04,0.54,5.0688460225,6.283342069,1.8326414368,6.5451479886,1.34832,0.39326000000000005,1.4045,4.935022069,1.4393814368,5.1406479886
2020-07-27 10:30:00,6.59832,0.99326,6.672660058,1.34832,0.39326000000000005,1.4045,5.25,0.6000000000000001,5.2841744861,8.337559038,2.4317880527,8.6849573312,1.34832,0.39326000000000005,1.4045,6.989239038,2.0385280527,7.2804573312
2020-07-27 11:00:00,1.3488,0.3934,1.405,1.3488,0.3934,1.405,0.0,0.0,0.0,11.7209055303,3.4185974463,12.2092765941,1.3488,0.3934,1.405,10.3721055303,3.0251974463,10.8042765941
2020-07-27 11:30:00,1.3488,0.3934,1.405,1.3488,0.3934,1.405,0.0,0.0,0.0,11.9345071351,3.4808979144,12.4317782657,1.3488,0.3934,1.405,10.5857071351,3.0874979144,11.0267782657
2020-07-27 12:00:00,1.3478400000000001,0.39312,1.404,1.3478400000000001,0.39312,1.404,0.0,0.0,0.0,11.9534015919,3.4864087976,12.4514599916,1.3478400000000001,0.39312,1.404,10.6055615919,3.0932887976,11.0474599916
2020-07-27 12:30:00,1.34304,0.39172,1.399,1.34304,0.39172,1.399,0.0,0.0,0.0,11.7370362138,3.423302229,12.2260793894,1.34304,0.39172,1.399,10.3939962138,3.031582229,10.8270793894
2020-07-27 13:00:00,1.34496,0.39228,1.401,1.34496,0.39228,1.401,0.0,0.0,0.0,11.4685482755,3.344993247,11.9464044536,1.34496,0.39228,1.401,10.1235882755,2.952713247,10.5454044536
2020-07-27 13:30:00,1.3392,0.3906,1.395,1.3392,0.3906,1.395,0.0,0.0,0.0,11.6437005112,3.3960793157999998,12.1288546992,1.3392,0.3906,1.395,10.3045005112,3.0054793158,10.7338546992
2020-07-27 14:00:00,1.3368,0.3899,1.3925,1.3368,0.3899,1.3925,0.0,0.0,0.0,11.3995906317,3.3248806009000003,11.8745735747,1.3368,0.3899,1.3925,10.0627906317,2.9349806009,10.4820735747
2020-07-27 14:30:00,1.35264,0.39452000000000004,1.409,1.35264,0.39452000000000004,1.409,0.0,0.0,0.0,10.5389961845,3.0738738871,10.9781210255,1.35264,0.39452000000000004,1.409,9.1863561845,2.6793538871,9.5691210255
2020-07-27 15:00:00,1.33392,0.38906,1.3895,1.33392,0.38906,1.3895,0.0,0.0,0.0,10.8198136702,3.1557789871,11.2706392398,1.33392,0.38906,1.3895,9.4858936702,2.7667189871,9.8811392398
2020-07-27 15:30:00,1.332,0.3885,1.3875,1.332,0.3885,1.3875,0.0,0.0,0.0,11.3498094108,3.3103610781,11.8227181362,1.332,0.3885,1.3875,10.0178094108,2.9218610781,10.4352181362
2020-07-27 16:00:00,1.3392,0.3906,1.395,1.3392,0.3906,1.395,0.0,0.0,0.0,10.9249474246,3.1864429989,11.3801535673,1.3392,0.3906,1.395,9.585747424600001,2.7958429989,9.9851535673
2020-07-27 16:30:00,1.32048,0.38514000000000004,1.3755,1.32048,0.38514000000000004,1.3755,0.0,0.0,0.0,11.3359480661,3.3063181859,11.8082792355,1.32048,0.38514000000000004,1.3755,10.0154680661,2.9211781859,10.4327792355
2020-07-27 17:00:00,1.3300800000000002,0.38794,1.3855,1.3300800000000002,0.38794,1.3855,0.0,0.0,0.0,11.4781758244,3.3478012821,11.9564331505,1.3300800000000002,0.38794,1.3855,10.1480958244,2.9598612821,10.5709331505
2020-07-27 17:30:00,1.32816,0.38738000000000006,1.3835,1.32816,0.38738000000000006,1.3835,0.0,0.0,0.0,11.8438499373,3.4544562317,12.3373436847,1.32816,0.38738000000000006,1.3835,10.5156899373,3.0670762317,10.9538436847
2020-07-27 18:00:00,1.32576,0.38668,1.381,1.32576,0.38668,1.381,0.0,0.0,0.0,12.1596646395,3.5465688532,12.6663173328,1.32576,0.38668,1.381,10.8339046395,3.1598888532,11.2853173328
2020-07-27 18:30:00,1.32576,0.38668,1.381,1.32576,0.38668,1.381,0.0,0.0,0.0,11.7870803913,3.4378984475,12.2782087409,1.32576,0.38668,1.381,10.4613203913,3.0512184475,10.8972087409
2020-07-27 19:00:00,1.3300800000000002,0.38794,1.3855,1.3300800000000002,0.38794,1.3855,0.0,0.0,0.0,11.7046214866,3.4138479336,12.1923140485,1.3300800000000002,0.38794,1.3855,10.3745414866,3.0259079336,10.8068140485
2020-07-27 19:30:00,1.3344,0.38920000000000005,1.3900000000000001,1.3344,0.38920000000000005,1.3900000000000001,0.0,0.0,0.0,11.384522994,3.3204858733,11.8588781188,1.3344,0.38920000000000005,1.3900000000000001,10.050122994,2.9312858733000002,10.4688781188
2020-07-27 20:00:00,1.3344,0.38920000000000005,1.3900000000000001,1.3344,0.38920000000000005,1.3900000000000001,0.0,0.0,0.0,10.8716220121,3.1708897535,11.3246062626,1.3344,0.38920000000000005,1.3900000000000001,9.537222012099999,2.7816897535000003,9.9346062626
2020-07-27 20:30:00,1.33824,0.39032000000000006,1.3940000000000001,1.33824,0.39032000000000006,1.3940000000000001,0.0,0.0,0.0,10.6160211977,3.096339516,11.0583554143,1.33824,0.39032000000000006,1.3940000000000001,9.2777811977,2.706019516,9.6643554143
2020-07-27 21:00:00,1.34016,0.39088,1.396,1.34016,0.39088,1.396,0.0,0.0,0.0,10.5223057214,3.0690058354,10.9607351265,1.34016,0.39088,1.396,9.1821457214,2.6781258354,9.5647351265
2020-07-27 21:30:00,1.3420800000000002,0.39144,1.3980000000000001,1.3420800000000002,0.39144,1.3980000000000001,0.0,0.0,0.0,10.4171809909,3.0383444557,10.8512301988,1.3420800000000002,0.39144,1.3980000000000001,9.0751009909,2.6469044557,9.4532301988
2020-07-27 22:00:00,1.3272,0.3871,1.3825,1.3272,0.3871,1.3825,0.0,0.0,0.0,10.3920974103,3.0310284113,10.825101469,1.3272,0.3871,1.3825,9.0648974103,2.6439284113,9.442601469
2020-07-27 22:30:00,1.26336,0.36848000000000003,1.316,1.26336,0.36848000000000003,1.316,0.0,0.0,0.0,9.4997140294,2.7707499252,9.8955354473,1.26336,0.36848000000000003,1.316,8.2363540294,2.4022699252,8.5795354473
2020-07-27 23:00:00,1.01808,0.29694000000000004,1.0605,1.01808,0.29694000000000004,1.0605,0.0,0.0,0.0,8.6811524261,2.5320027909,9.0428671105,1.01808,0.29694000000000004,1.0605,7.6630724261,2.2350627909,7.9823671105
2020-07-27 23:30:00,0.9614400000000001,0.28042,1.0015,0.9614400000000001,0.28042,1.0015,0.0,0.0,0.0,8.0545814681,2.3492529282,8.3901890293,0.9614400000000001,0.28042,1.0015,7.0931414681,2.0688329282,7.3886890293
2020-07-28 00:00:00,1.13328,0.33054,1.1805,1.13328,0.33054,1.1805,0.0,0.0,0.0,7.7382152629,2.2569794517,8.0606408988,1.13328,0.33054,1.1805,6.6049352629,1.9264394517,6.8801408988
2020-07-28 00:30:00,1.22256,0.35658,1.2735,1.22256,0.35658,1.2735,0.0,0.0,0.0,7.5350321932,2.1977177230000002,7.8489918679,1.22256,0.35658,1.2735,6.3124721932,1.8411377230000001,6.5754918679
2020-07-28 01:00:00,1.28304,0.37422000000000005,1.3365,1.28304,0.37422000000000005,1.3365,0.0,0.0,0.0,7.4793283866,2.1814707794,7.7909670694,1.28304,0.37422000000000005,1.3365,6.1962883866,1.8072507794,6.4544670694
2020-07-28 01:30:00,1.30464,0.38052,1.359,1.30464,0.38052,1.359,0.0,0.0,0.0,7.3083360316,2.1315980092,7.612850033,1.30464,0.38052,1.359,6.0036960316,1.7510780092,6.253850033
2020-07-28 02:00:00,1.2590400000000002,0.36722000000000005,1.3115,1.2590400000000002,0.36722000000000005,1.3115,0.0,0.0,0.0,7.2779664948,2.1227402276,7.5812150986999995,1.2590400000000002,0.36722000000000005,1.3115,6.0189264948,1.7555202276,6.2697150987
2020-07-28 02:30:00,0.96,0.28,1.0,0.96,0.28,1.0,0.0,0.0,0.0,6.8960870219,2.0113587147,7.1834239811,0.96,0.28,1.0,5.9360870219,1.7313587147,6.1834239811
2020-07-28 03:00:00,0.80976,0.23618000000000003,0.8435,0.80976,0.23618000000000003,0.8435,0.0,0.0,0.0,6.6271073734,1.9329063172,6.9032368473,0.80976,0.23618000000000003,0.8435,5.8173473734000005,1.6967263172,6.0597368473
2020-07-28 03:30:00,0.8145600000000001,0.23758,0.8485,0.8145600000000001,0.23758,0.8485,0.0,0.0,0.0,6.6267729097,1.9328087653,6.9028884476000005,0.8145600000000001,0.23758,0.8485,5.8122129097,1.6952287653,6.0543884476
2020-07-28 04:00:00,0.70608,0.20594,0.7355,0.70608,0.20594,0.7355,0.0,0.0,0.0,6.6009238714,1.9252694625000002,6.8759623661,0.70608,0.20594,0.7355,5.8948438714,1.7193294625000002,6.1404623661
2020-07-28 04:30:00,0.6931200000000001,0.20216,0.722,0.6931200000000001,0.20216,0.722,0.0,0.0,0.0,6.6153308839000005,1.9294715078,6.8909696707,0.6931200000000001,0.20216,0.722,5.9222108839,1.7273115078,6.1689696707
2020-07-28 05:00:00,0.6931200000000001,0.20216,0.722,0.6931200000000001,0.20216,0.722,0.0,0.0,0.0,6.517525328,1.9009448873,6.7890888834,0.6931200000000001,0.20216,0.722,5.824405328,1.6987848873,6.0670888834
2020-07-28 05:30:00,0.6931200000000001,0.20216,0.722,0.6931200000000001,0.20216,0.722,0.0,0.0,0.0,6.4341484482,1.8766266307000001,6.7022379669,0.6931200000000001,0.20216,0.722,5.7410284482,1.6744666307,5.9802379669
2020-07-28 06:00:00,0.6931200000000001,0.20216,0.722,0.6931200000000001,0.20216,0.722,0.0,0.0,0.0,6.6833161782,1.949300552,6.9617876857,0.6931200000000001,0.20216,0.722,5.9901961782,1.747140552,6.2397876857
2020-07-28 06:30:00,0.6931200000000001,0.20216,0.722,0.6931200000000001,0.20216,0.722,0.0,0.0,0.0,7.1705169072,2.0914007646,7.469288445,0.6931200000000001,0.20216,0.722,6.4773969072,1.8892407646,6.747288445
2020-07-28 07:00:00,0.6931200000000001,0.20216,0.722,0.6931200000000001,0.20216,0.722,0.0,0.0,0.0,7.5509820143,2.2023697542,7.8656062649,0.6931200000000001,0.20216,0.722,6.8578620143,2.0002097542,7.1436062649
2020-07-28 07:30:00,0.7233600000000001,0.21098000000000003,0.7535000000000001,0.7233600000000001,0.21098000000000003,0.7535000000000001,0.0,0.0,0.0,8.1421221425,2.3747856249,8.4813772317,0.7233600000000001,0.21098000000000003,0.7535000000000001,7.4187621425,2.1638056249,7.7278772317
2020-07-28 08:00:00,0.7363200000000001,0.21476,0.767,0.7363200000000001,0.21476,0.767,0.0,0.0,0.0,8.8388243022,2.5779904215,9.2071086482,0.7363200000000001,0.21476,0.767,8.1025043022,2.3632304215,8.4401086482
2020-07-28 08:30:00,0.7368,0.2149,0.7675000000000001,0.7368,0.2149,0.7675000000000001,0.0,0.0,0.0,9.5412862041,2.7828751429,9.9388397959,0.7368,0.2149,0.7675000000000001,8.8044862041,2.5679751429,9.1713397959
2020-07-28 09:00:00,0.7363200000000001,0.21476,0.767,0.7363200000000001,0.21476,0.767,0.0,0.0,0.0,10.0355618892,2.9270388844,10.4537103013,0.7363200000000001,0.21476,0.767,9.2992418892,2.7122788844,9.6867103013
2020-07-28 09:30:00,0.7411200000000001,0.21616000000000002,0.772,0.7411200000000001,0.21616000000000002,0.772,0.0,0.0,0.0,10.1055750155,2.9474593795,10.5266406411,0.7411200000000001,0.21616000000000002,0.772,9.3644550155,2.7312993795000002,9.7546406411
2020-07-28 10:00:00,0.7454400000000001,0.21742000000000003,0.7765000000000001,0.7454400000000001,0.21742000000000003,0.7765000000000001,0.0,0.0,0.0,10.6097534054,3.0945114099,11.051826464,0.7454400000000001,0.21742000000000003,0.7765000000000001,9.8643134054,2.8770914099000002,10.275326464
2020-07-28 10:30:00,0.7464000000000001,0.2177,0.7775000000000001,0.7464000000000001,0.2177,0.7775000000000001,0.0,0.0,0.0,10.4449932229,3.0464563567,10.8802012739,0.7464000000000001,0.2177,0.7775000000000001,9.6985932229,2.8287563567,10.1027012739
2020-07-28 11:00:00,0.7468800000000001,0.21784,0.778,0.7468800000000001,0.21784,0.778,0.0,0.0,0.0,10.3215309372,3.0104465234,10.7515947263,0.7468800000000001,0.21784,0.778,9.5746509372,2.7926065234,9.9735947263
2020-07-28 11:30:00,0.7574400000000001,0.22092,0.789,0.7574400000000001,0.22092,0.789,0.0,0.0,0.0,10.1812069754,2.9695187011,10.6054239327,0.7574400000000001,0.22092,0.789,9.4237669754,2.7485987011,9.8164239327
2020-07-28 12:00:00,0.7656000000000001,0.2233,0.7975,0.7656000000000001,0.2233,0.7975,0.0,0.0,0.0,9.9413819728,2.8995697421,10.3556062216,0.7656000000000001,0.2233,0.7975,9.1757819728,2.6762697421,9.5581062216
2020-07-28 12:30:00,0.7416,0.21630000000000002,0.7725000000000001,0.7416,0.21630000000000002,0.7725000000000001,0.0,0.0,0.0,10.7183298768,3.1261795474,11.164926955,0.7416,0.21630000000000002,0.7725000000000001,9.9767298768,2.9098795474,10.392426955
2020-07-28 13:00:00,0.7617600000000001,0.22218000000000002,0.7935,0.7617600000000001,0.22218000000000002,0.7935,0.0,0.0,0.0,10.3490283592,3.0184666048,10.780237874200001,0.7617600000000001,0.22218000000000002,0.7935,9.5872683592,2.7962866048,9.9867378742
2020-07-28 13:30:00,0.7656000000000001,0.2233,0.7975,0.7656000000000001,0.2233,0.7975,0.0,0.0,0.0,9.9964430643,2.9156292271,10.4129615253,0.7656000000000001,0.2233,0.7975,9.2308430643,2.6923292271,9.6154615253
2020-07-28 14:00:00,0.756,0.2205,0.7875000000000001,0.756,0.2205,0.7875000000000001,0.0,0.0,0.0,9.7565108464,2.8456489969,10.1630321316,0.756,0.2205,0.7875000000000001,9.0005108464,2.6251489969,9.3755321316
2020-07-28 14:30:00,0.7852800000000001,0.22904000000000002,0.8180000000000001,0.7852800000000001,0.22904000000000002,0.8180000000000001,0.0,0.0,0.0,9.46593416,2.7608974633,9.8603480833,0.7852800000000001,0.22904000000000002,0.8180000000000001,8.68065416,2.5318574633,9.0423480833
2020-07-28 15:00:00,0.76704,0.22372000000000003,0.799,0.76704,0.22372000000000003,0.799,0.0,0.0,0.0,9.7076652313,2.8314023591,10.1121512826,0.76704,0.22372000000000003,0.799,8.9406252313,2.6076823591,9.3131512826
2020-07-28 15:30:00,0.7660800000000001,0.22344000000000003,0.798,0.7660800000000001,0.22344000000000003,0.798,0.0,0.0,0.0,9.4844711962,2.7663040989,9.879657496,0.7660800000000001,0.22344000000000003,0.798,8.7183911962,2.5428640989,9.081657496
2020-07-28 16:00:00,0.7718400000000001,0.22512000000000001,0.804,0.7718400000000001,0.22512000000000001,0.804,0.0,0.0,0.0,9.5314470772,2.7800053975,9.9285907054,0.7718400000000001,0.22512000000000001,0.804,8.7596070772,2.5548853975,9.1245907054
2020-07-28 16:30:00,0.75024,0.21882000000000001,0.7815000000000001,0.75024,0.21882000000000001,0.7815000000000001,0.0,0.0,0.0,9.9320199123,2.8968391411,10.3458540753,0.75024,0.21882000000000001,0.7815000000000001,9.1817799123,2.6780191411,9.5643540753
2020-07-28 17:00:00,0.75216,0.21938000000000002,0.7835000000000001,0.75216,0.21938000000000002,0.7835000000000001,0.0,0.0,0.0,10.0216153819,2.9229711530999998,10.4391826895,0.75216,0.21938000000000002,0.7835000000000001,9.2694553819,2.7035911531,9.6556826895
2020-07-28 17:30:00,0.7497600000000001,0.21868,0.781,0.7497600000000001,0.21868,0.781,0.0,0.0,0.0,10.1099505124,2.9487355661,10.5311984504,0.7497600000000001,0.21868,0.781,9.360190512399999,2.7300555661,9.7501984504
2020-07-28 18:00:00,0.7392000000000001,0.2156,0.77,0.7392000000000001,0.2156,0.77,0.0,0.0,0.0,10.5446314376,3.0755175026,10.9839910808,0.7392000000000001,0.2156,0.77,9.8054314376,2.8599175026,10.2139910808
2020-07-28 18:30:00,0.7363200000000001,0.21476,0.767,0.7363200000000001,0.21476,0.767,0.0,0.0,0.0,10.4480136792,3.0473373231,10.8833475825,0.7363200000000001,0.21476,0.767,9.7116936792,2.8325773230999998,10.1163475825
2020-07-28 19:00:00,0.73392,0.21406000000000003,0.7645000000000001,0.73392,0.21406000000000003,0.7645000000000001,0.0,0.0,0.0,10.2063944611,2.9768650512,10.631660897,0.73392,0.21406000000000003,0.7645000000000001,9.4724744611,2.7628050512,9.867160897
2020-07-28 19:30:00,0.7334400000000001,0.21392000000000003,0.764,0.7334400000000001,0.21392000000000003,0.764,0.0,0.0,0.0,10.031505314,2.9258557166,10.4494847021,0.7334400000000001,0.21392000000000003,0.764,9.298065314,2.7119357166,9.6854847021
2020-07-28 20:00:00,0.73392,0.21406000000000003,0.7645000000000001,0.73392,0.21406000000000003,0.7645000000000001,0.0,0.0,0.0,9.7993722762,2.8581502472,10.207679454400001,0.73392,0.21406000000000003,0.7645000000000001,9.0654522762,2.6440902472000003,9.4431794544
2020-07-28 20:30:00,0.7334400000000001,0.21392000000000003,0.764,0.7334400000000001,0.21392000000000003,0.764,0.0,0.0,0.0,9.6019058885,2.8005558841,10.0019853005,0.7334400000000001,0.21392000000000003,0.764,8.8684658885,2.5866358841,9.2379853005
2020-07-28 21:00:00,0.7348800000000001,0.21434000000000003,0.7655000000000001,0.7348800000000001,0.21434000000000003,0.7655000000000001,0.0,0.0,0.0,9.395116357100001,2.7402422708,9.7865795386,0.7348800000000001,0.21434000000000003,0.7655000000000001,8.6602363571,2.5259022708,9.0210795386
2020-07-28 21:30:00,0.73536,0.21448,0.766,0.73536,0.21448,0.766,0.0,0.0,0.0,9.4031863977,2.7425960327,9.7949858309,0.73536,0.21448,0.766,8.6678263977,2.5281160327,9.0289858309
2020-07-28 22:00:00,0.73536,0.21448,0.766,0.73536,0.21448,0.766,0.0,0.0,0.0,9.5142709913,2.7749957058,9.9106989492,0.73536,0.21448,0.766,8.7789109913,2.5605157058,9.1446989492
2020-07-28 22:30:00,0.73584,0.21462,0.7665000000000001,0.73584,0.21462,0.7665000000000001,0.0,0.0,0.0,8.9834438241,2.6201711154,9.3577539834,0.73584,0.21462,0.7665000000000001,8.2476038241,2.4055511153999998,8.5912539834
2020-07-28 23:00:00,0.73584,0.21462,0.7665000000000001,0.73584,0.21462,0.7665000000000001,0.0,0.0,0.0,8.5077983405,2.4814411826000002,8.862289938,0.73584,0.21462,0.7665000000000001,7.7719583405,2.2668211826,8.095789938
2020-07-28 23:30:00,0.73584,0.21462,0.7665000000000001,0.73584,0.21462,0.7665000000000001,0.0,0.0,0.0,8.11199336,2.3659980633,8.4499930834,0.73584,0.21462,0.7665000000000001,7.37615336,2.1513780633,7.6834930834
2020-07-29 00:00:00,0.7363200000000001,0.21476,0.767,0.7363200000000001,0.21476,0.767,0.0,0.0,0.0,7.6432519836,2.2292818285,7.9617208162,0.7363200000000001,0.21476,0.767,6.9069319836,2.0145218285,7.1947208162
2020-07-29 00:30:00,0.70032,0.20426000000000002,0.7295,0.70032,0.20426000000000002,0.7295,0.0,0.0,0.0,7.2900442541,2.1262629075,7.593796098,0.70032,0.20426000000000002,0.7295,6.5897242541,1.9220029075,6.8642960980000005
2020-07-29 01:00:00,0.69264,0.20202,0.7215,0.69264,0.20202,0.7215,0.0,0.0,0.0,7.1260611625,2.0784345057,7.4229803776,0.69264,0.20202,0.7215,6.4334211625,1.8764145057000001,6.7014803776
2020-07-29 01:30:00,0.69264,0.20202,0.7215,0.69264,0.20202,0.7215,0.0,0.0,0.0,6.8329045520000005,1.9929304943,7.1176089083,0.69264,0.20202,0.7215,6.140264552,1.7909104943,6.3961089083000005
2020-07-29 02:00:00,0.69264,0.20202,0.7215,0.69264,0.20202,0.7215,0.0,0.0,0.0,6.8329045520000005,1.9929304943,7.1176089083,0.69264,0.20202,0.7215,6.140264552,1.7909104943,6.3961089083000005
2020-07-29 02:30:00,0.69264,0.20202,0.7215,0.69264,0.20202,0.7215,0.0,0.0,0.0,6.740031766,1.9658425984,7.0208664229,0.69264,0.20202,0.7215,6.047391766,1.7638225984,6.2993664229
2020-07-29 03:00:00,0.69264,0.20202,0.7215,0.69264,0.20202,0.7215,0.0,0.0,0.0,6.660298844,1.9425871628,6.9378112957999996,0.69264,0.20202,0.7215,5.967658844,1.7405671628000001,6.2163112958
2020-07-29 03:30:00,0.69264,0.20202,0.7215,0.69264,0.20202,0.7215,0.0,0.0,0.0,6.6777226654,1.9476691107000002,6.9559611098000005,0.69264,0.20202,0.7215,5.9850826654,1.7456491107,6.2344611098
2020-07-29 04:00:00,0.6931200000000001,0.20216,0.722,0.6931200000000001,0.20216,0.722,0.0,0.0,0.0,6.7232414181,1.9609454136000002,7.0033764772,0.6931200000000001,0.20216,0.722,6.0301214181,1.7587854136,6.2813764772
2020-07-29 04:30:00,0.6931200000000001,0.20216,0.722,0.6931200000000001,0.20216,0.722,0.0,0.0,0.0,6.7126715296,1.9578625295,6.9923661766,0.6931200000000001,0.20216,0.722,6.0195515296,1.7557025295000002,6.2703661766
2020-07-29 05:00:00,0.69264,0.20202,0.7215,0.69264,0.20202,0.7215,0.0,0.0,0.0,6.6896872844,1.9511587913000001,6.9684242546,0.69264,0.20202,0.7215,5.9970472844,1.7491387913,6.2469242546
2020-07-29 05:30:00,0.69264,0.20202,0.7215,0.69264,0.20202,0.7215,0.0,0.0,0.0,6.7625691003,1.9724159876,7.0443428128,0.69264,0.20202,0.7215,6.0699291003,1.7703959876000002,6.3228428128
2020-07-29 06:00:00,0.6931200000000001,0.20216,0.722,0.6931200000000001,0.20216,0.722,0.0,0.0,0.0,6.8583119501,2.0003409854,7.144074948,0.6931200000000001,0.20216,0.722,6.1651919501,1.7981809854000002,6.422074948
2020-07-29 06:30:00,0.6931200000000001,0.20216,0.722,0.6931200000000001,0.20216,0.722,0.0,0.0,0.0,7.361900263,2.14722091,7.6686461073,0.6931200000000001,0.20216,0.722,6.668780263,1.94506091,6.9466461073
2020-07-29 07:00:00,0.6931200000000001,0.20216,0.722,0.6931200000000001,0.20216,0.722,0.0,0.0,0.0,7.7961489563,2.2738767789,8.1209884962,0.6931200000000001,0.20216,0.722,7.1030289563,2.0717167789,7.3989884962
2020-07-29 07:30:00,0.7243200000000001,0.21126000000000003,0.7545000000000001,0.7243200000000001,0.21126000000000003,0.7545000000000001,0.0,0.0,0.0,8.3696766224,2.4411556815,8.7184131483,0.7243200000000001,0.21126000000000003,0.7545000000000001,7.6453566224,2.2298956815,7.9639131483
2020-07-29 08:00:00,0.73728,0.21504,0.768,0.73728,0.21504,0.768,0.0,0.0,0.0,8.8156385717,2.5712279168,9.1829568456,0.73728,0.21504,0.768,8.0783585717,2.3561879168,8.4149568456
2020-07-29 08:30:00,0.74016,0.21588000000000002,0.771,0.74016,0.21588000000000002,0.771,0.0,0.0,0.0,9.4412191595,2.7536889215,9.8346032912,0.74016,0.21588000000000002,0.771,8.7010591595,2.5378089215,9.0636032912
2020-07-29 09:00:00,0.7435200000000001,0.21686000000000002,0.7745000000000001,0.7435200000000001,0.21686000000000002,0.7745000000000001,0.0,0.0,0.0,9.6378178328,2.8110302012,10.0393935758,0.7435200000000001,0.21686000000000002,0.7745000000000001,8.8942978328,2.5941702012,9.2648935758
2020-07-29 09:30:00,0.7392000000000001,0.2156,0.77,0.7392000000000001,0.2156,0.77,0.0,0.0,0.0,10.3501082755,3.0187815803,10.7813627869,0.7392000000000001,0.2156,0.77,9.6109082755,2.8031815803,10.0113627869
2020-07-29 10:00:00,0.74592,0.21756000000000003,0.777,0.74592,0.21756000000000003,0.777,0.0,0.0,0.0,10.366705122,3.0236223272,10.7986511687,0.74592,0.21756000000000003,0.777,9.620785122000001,2.8060623272000003,10.0216511687
2020-07-29 10:30:00,0.7632,0.22260000000000002,0.795,0.7632,0.22260000000000002,0.795,0.0,0.0,0.0,10.1271778008,2.9537601919,10.5491435425,0.7632,0.22260000000000002,0.795,9.3639778008,2.7311601919,9.7541435425
2020-07-29 11:00:00,0.7598400000000001,0.22162,0.7915000000000001,0.7598400000000001,0.22162,0.7915000000000001,0.0,0.0,0.0,10.0247676626,2.9238905682,10.4424663152,0.7598400000000001,0.22162,0.7915000000000001,9.2649276626,2.7022705682,9.6509663152
2020-07-29 11:30:00,1.13472,0.33096000000000003,1.182,1.13472,0.33096000000000003,1.182,0.0,0.0,0.0,10.6820272035,3.1155912677,11.1271116704,1.13472,0.33096000000000003,1.182,9.5473072035,2.7846312677,9.9451116704
2020-07-29 12:00:00,1.22112,0.35616000000000003,1.272,1.22112,0.35616000000000003,1.272,0.0,0.0,0.0,10.8395187162,3.1615262922,11.2911653294,1.22112,0.35616000000000003,1.272,9.6183987162,2.8053662922,10.0191653294
2020-07-29 12:30:00,1.20672,0.35196000000000005,1.2570000000000001,1.20672,0.35196000000000005,1.2570000000000001,0.0,0.0,0.0,11.0293037289,3.2168802543,11.4888580509,1.20672,0.35196000000000005,1.2570000000000001,9.8225837289,2.8649202543000003,10.2318580509
2020-07-29 13:00:00,1.2144,0.3542,1.2650000000000001,1.2144,0.3542,1.2650000000000001,0.0,0.0,0.0,10.6857645629,3.1166813309,11.1310047531,1.2144,0.3542,1.2650000000000001,9.4713645629,2.7624813309,9.8660047531
2020-07-29 13:30:00,1.21968,0.35574000000000006,1.2705,1.21968,0.35574000000000006,1.2705,0.0,0.0,0.0,10.2529919535,2.9904559863999998,10.6801999515,1.21968,0.35574000000000006,1.2705,9.0333119535,2.6347159864,9.4096999515
2020-07-29 14:00:00,1.24368,0.36274,1.2955,1.24368,0.36274,1.2955,0.0,0.0,0.0,9.992204557,2.9143929958,10.4085464135,1.24368,0.36274,1.2955,8.748524557,2.5516529958,9.1130464135
2020-07-29 14:30:00,1.30176,0.37968,1.3559999999999999,1.30176,0.37968,1.3559999999999999,0.0,0.0,0.0,9.6755827728,2.8220449754,10.078732055,1.30176,0.37968,1.3559999999999999,8.3738227728,2.4423649754,8.722732055
2020-07-29 15:00:00,1.27296,0.37128000000000005,1.326,1.27296,0.37128000000000005,1.326,0.0,0.0,0.0,10.0137611623,2.920680339,10.4310012108,1.27296,0.37128000000000005,1.326,8.7408011623,2.549400339,9.1050012108
2020-07-29 15:30:00,1.24224,0.36232000000000003,1.294,1.24224,0.36232000000000003,1.294,0.0,0.0,0.0,10.1104025994,2.9488674248,10.5316693744,1.24224,0.36232000000000003,1.294,8.8681625994,2.5865474248,9.2376693744
2020-07-29 16:00:00,1.25712,0.36666000000000004,1.3094999999999999,1.25712,0.36666000000000004,1.3094999999999999,0.0,0.0,0.0,10.0883190833,2.9424263993,10.508665711799999,1.25712,0.36666000000000004,1.3094999999999999,8.8311990833,2.5757663993,9.1991657118
2020-07-29 16:30:00,1.2465600000000001,0.36358,1.2985,1.2465600000000001,0.36358,1.2985,0.0,0.0,0.0,10.1209335396,2.9519389491,10.5426391038,1.2465600000000001,0.36358,1.2985,8.8743735396,2.5883589491,9.2441391038
2020-07-29 17:00:00,1.2432,0.36260000000000003,1.295,1.2432,0.36260000000000003,1.295,0.0,0.0,0.0,10.4447402564,3.0463825748,10.8799377671,1.2432,0.36260000000000003,1.295,9.2015402564,2.6837825748,9.5849377671
2020-07-29 17:30:00,1.24608,0.36344000000000004,1.298,1.24608,0.36344000000000004,1.298,0.0,0.0,0.0,10.6503328873,3.1063470921,11.0940967576,1.24608,0.36344000000000004,1.298,9.4042528873,2.7429070921000003,9.7960967576
2020-07-29 18:00:00,1.24224,0.36232000000000003,1.294,1.24224,0.36232000000000003,1.294,0.0,0.0,0.0,10.8487836737,3.1642285715,11.3008163268,1.24224,0.36232000000000003,1.294,9.6065436737,2.8019085715000003,10.0068163268
2020-07-29 18:30:00,1.2432,0.36260000000000003,1.295,1.2432,0.36260000000000003,1.295,0.0,0.0,0.0,11.0708634875,3.2290018505,11.5321494661,1.2432,0.36260000000000003,1.295,9.8276634875,2.8664018505,10.2371494661
2020-07-29 19:00:00,1.24416,0.36288000000000004,1.296,1.24416,0.36288000000000004,1.296,0.0,0.0,0.0,10.9794676563,3.2023447331,11.4369454753,1.24416,0.36288000000000004,1.296,9.7353076563,2.8394647331,10.1409454753
2020-07-29 19:30:00,1.2172800000000001,0.35504,1.268,1.2172800000000001,0.35504,1.268,0.0,0.0,0.0,10.794323994,3.1483444983,11.2440874938,1.2172800000000001,0.35504,1.268,9.577043994,2.7933044983,9.9760874938
2020-07-29 20:00:00,1.21584,0.35462000000000005,1.2665,1.21584,0.35462000000000005,1.2665,0.0,0.0,0.0,10.6230753956,3.0983969904,11.0657035371,1.21584,0.35462000000000005,1.2665,9.4072353956,2.7437769904,9.7992035371
2020-07-29 20:30:00,1.21584,0.35462000000000005,1.2665,1.21584,0.35462000000000005,1.2665,0.0,0.0,0.0,10.4333082511,3.0430482399,10.8680294282,1.21584,0.35462000000000005,1.2665,9.2174682511,2.6884282399,9.6015294282
2020-07-29 21:00:00,1.20336,0.35098,1.2535,1.20336,0.35098,1.2535,0.0,0.0,0.0,10.0267851404,2.9244789992999998,10.4445678546,1.20336,0.35098,1.2535,8.8234251404,2.5734989993,9.1910678546
2020-07-29 21:30:00,1.20336,0.35098,1.2535,1.20336,0.35098,1.2535,0.0,0.0,0.0,10.0492433269,2.9310293037,10.4679617988,1.20336,0.35098,1.2535,8.8458833269,2.5800493037,9.2144617988
2020-07-29 22:00:00,1.20384,0.35112000000000004,1.254,1.20384,0.35112000000000004,1.254,0.0,0.0,0.0,10.0125531286,2.9203279958,10.4297428423,1.20384,0.35112000000000004,1.254,8.8087131286,2.5692079958000003,9.1757428423
2020-07-29 22:30:00,1.20384,0.35112000000000004,1.254,1.20384,0.35112000000000004,1.254,0.0,0.0,0.0,9.6380377407,2.811094341,10.0396226466,1.20384,0.35112000000000004,1.254,8.4341977407,2.459974341,8.7856226466
