Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2020-07-29 23:00:00,1.2048,0.3514,1.255,1.2048,0.3514,1.255,0.0,0.0,0.0,9.1238580069,2.661125252,9.5040187572,1.2048,0.3514,1.255,7.9190580069,2.309725252,8.2490187572
2020-07-29 23:30:00,1.2048,0.3514,1.255,1.2048,0.3514,1.255,0.0,0.0,0.0,8.4096582463,2.4528169885,8.7600606733,1.2048,0.3514,1.255,7.2048582463,2.1014169885,7.5050606733
2020-07-30 00:00:00,1.20576,0.35168000000000005,1.256,1.20576,0.35168000000000005,1.256,0.0,0.0,0.0,8.0206085139,2.3393441499,8.3548005353,1.20576,0.35168000000000005,1.256,6.8148485139,1.9876641499,7.0988005353
2020-07-30 00:30:00,1.1697600000000001,0.34118000000000004,1.2185,1.1697600000000001,0.34118000000000004,1.2185,0.0,0.0,0.0,7.7274526764,2.253840364,8.0494298713,1.1697600000000001,0.34118000000000004,1.2185,6.5576926764,1.9126603640000002,6.8309298713
2020-07-30 01:00:00,1.16304,0.33922,1.2115,1.16304,0.33922,1.2115,0.0,0.0,0.0,7.4175425866,2.1634499211,7.7266068610000005,1.16304,0.33922,1.2115,6.2545025866,1.8242299211000002,6.515106861
2020-07-30 01:30:00,1.16352,0.33936000000000005,1.212,1.16352,0.33936000000000005,1.212,0.0,0.0,0.0,7.2832889315,2.124292605,7.5867593037,1.16352,0.33936000000000005,1.212,6.1197689315,1.784932605,6.3747593037
2020-07-30 02:00:00,1.16352,0.33936000000000005,1.212,1.16352,0.33936000000000005,1.212,0.0,0.0,0.0,7.2994360791,2.1290021897,7.6035792491,1.16352,0.33936000000000005,1.212,6.1359160791,1.7896421896999999,6.3915792491
2020-07-30 02:30:00,1.16352,0.33936000000000005,1.212,1.16352,0.33936000000000005,1.212,0.0,0.0,0.0,7.2832889315,2.124292605,7.5867593037,1.16352,0.33936000000000005,1.212,6.1197689315,1.784932605,6.3747593037
2020-07-30 03:00:00,1.16304,0.33922,1.2115,1.16304,0.33922,1.2115,0.0,0.0,0.0,7.1953406429,2.0986410208,7.495146503,1.16304,0.33922,1.2115,6.0323006429,1.7594210208,6.283646503
2020-07-30 03:30:00,1.14912,0.33516,1.197,1.14912,0.33516,1.197,0.0,0.0,0.0,7.1534884553,2.0864341328,7.4515504743,1.14912,0.33516,1.197,6.0043684553,1.7512741327999999,6.2545504743
2020-07-30 04:00:00,0.81744,0.23842000000000002,0.8515,0.81744,0.23842000000000002,0.8515,0.0,0.0,0.0,6.827131477,1.9912466808,7.1115952886,0.81744,0.23842000000000002,0.8515,6.009691477,1.7528266808000001,6.2600952886
2020-07-30 04:30:00,0.50688,0.14784,0.528,0.50688,0.14784,0.528,0.0,0.0,0.0,6.4848157527,1.8914045945,6.7550164089999996,0.50688,0.14784,0.528,5.9779357527,1.7435645945,6.227016409
2020-07-30 05:00:00,0.45168,0.13174000000000002,0.47050000000000003,0.45168,0.13174000000000002,0.47050000000000003,0.0,0.0,0.0,6.3969031049,1.8657634056,6.6634407343,0.45168,0.13174000000000002,0.47050000000000003,5.9452231049,1.7340234056,6.1929407343
2020-07-30 05:30:00,0.45168,0.13174000000000002,0.47050000000000003,0.45168,0.13174000000000002,0.47050000000000003,0.0,0.0,0.0,6.4192581997,1.8722836416000002,6.6867272913,0.45168,0.13174000000000002,0.47050000000000003,5.9675781997,1.7405436416,6.2162272913
2020-07-30 06:00:00,0.45168,0.13174000000000002,0.47050000000000003,0.45168,0.13174000000000002,0.47050000000000003,0.0,0.0,0.0,6.4519766672,1.8818265279,6.7208090283,0.45168,0.13174000000000002,0.47050000000000003,6.0002966672,1.7500865279000002,6.2503090283
2020-07-30 06:30:00,0.45168,0.13174000000000002,0.47050000000000003,0.45168,0.13174000000000002,0.47050000000000003,0.0,0.0,0.0,7.0363131887,2.0522580134,7.3294929049,0.45168,0.13174000000000002,0.47050000000000003,6.5846331887,1.9205180134000002,6.8589929049
2020-07-30 07:00:00,0.44880000000000003,0.13090000000000002,0.4675,0.44880000000000003,0.13090000000000002,0.4675,0.0,0.0,0.0,7.5309778359,2.1965352021,7.8447685791,0.44880000000000003,0.13090000000000002,0.4675,7.0821778359,2.0656352021,7.3772685791
2020-07-30 07:30:00,0.48096000000000005,0.14028000000000002,0.501,0.48096000000000005,0.14028000000000002,0.501,0.0,0.0,0.0,8.0407746514,2.34522594,8.3758069285,0.48096000000000005,0.14028000000000002,0.501,7.5598146514,2.20494594,7.8748069285
2020-07-30 08:00:00,0.49296000000000006,0.14378000000000002,0.5135000000000001,0.49296000000000006,0.14378000000000002,0.5135000000000001,0.0,0.0,0.0,8.6860995003,2.5334456876,9.0480203128,0.49296000000000006,0.14378000000000002,0.5135000000000001,8.1931395003,2.3896656876,8.5345203128
2020-07-30 08:30:00,0.49344000000000005,0.14392000000000002,0.514,0.49344000000000005,0.14392000000000002,0.514,0.0,0.0,0.0,9.2141381216,2.6874569521,9.5980605433,0.49344000000000005,0.14392000000000002,0.514,8.7206981216,2.5435369521,9.0840605433
2020-07-30 09:00:00,0.5088,0.1484,0.53,0.5088,0.1484,0.53,0.0,0.0,0.0,9.3037098199,2.7135820308,9.6913643957,0.5088,0.1484,0.53,8.794909819899999,2.5651820308,9.1613643957
2020-07-30 09:30:00,0.51504,0.15022000000000002,0.5365,0.51504,0.15022000000000002,0.5365,0.0,0.0,0.0,9.379489803,2.7356845259,9.7703018782,0.51504,0.15022000000000002,0.5365,8.864449803,2.5854645259,9.2338018782
2020-07-30 10:00:00,0.5289600000000001,0.15428,0.551,0.5289600000000001,0.15428,0.551,0.0,0.0,0.0,9.0770307975,2.6474673159,9.4552404141,0.5289600000000001,0.15428,0.551,8.5480707975,2.4931873159,8.9042404141
2020-07-30 10:30:00,0.28704,0.08372,0.299,0.28704,0.08372,0.299,0.0,0.0,0.0,8.9686301325,2.6158504553,9.3423230547,0.28704,0.08372,0.299,8.6815901325,2.5321304553,9.0433230547
2020-07-30 11:00:00,0.08496000000000001,0.024780000000000003,0.08850000000000001,0.08496000000000001,0.024780000000000003,0.08850000000000001,0.0,0.0,0.0,8.8126470713,2.5703553958,9.1798406992,0.08496000000000001,0.024780000000000003,0.08850000000000001,8.7276870713,2.5455753958000003,9.0913406992
2020-07-30 11:30:00,0.07008,0.020440000000000003,0.073,0.07008,0.020440000000000003,0.073,0.0,0.0,0.0,8.993864044,2.6232103462,9.3686083792,0.07008,0.020440000000000003,0.073,8.923784044,2.6027703462,9.2956083792
2020-07-30 12:00:00,0.07104,0.020720000000000002,0.074,0.07104,0.020720000000000002,0.074,0.0,0.0,0.0,9.0385009891,2.6362294552,9.415105197,0.07104,0.020720000000000002,0.074,8.9674609891,2.6155094551999998,9.341105197
2020-07-30 12:30:00,0.29712000000000005,0.08666,0.3095,0.29712000000000005,0.08666,0.3095,0.0,0.0,0.0,9.5896157037,2.7969712469,9.9891830247,0.29712000000000005,0.08666,0.3095,9.2924957037,2.7103112469,9.6796830247
2020-07-30 13:00:00,0.5659200000000001,0.16506,0.5895,0.5659200000000001,0.16506,0.5895,0.0,0.0,0.0,9.749450309,2.8435896735,10.1556774052,0.5659200000000001,0.16506,0.5895,9.183530309,2.6785296735,9.5661774052
2020-07-30 13:30:00,0.62736,0.18298,0.6535000000000001,0.62736,0.18298,0.6535000000000001,0.0,0.0,0.0,9.722911384,2.8358491537,10.1280326917,0.62736,0.18298,0.6535000000000001,9.095551384,2.6528691537,9.4745326917
2020-07-30 14:00:00,0.90768,0.26474000000000003,0.9455,0.90768,0.26474000000000003,0.9455,0.0,0.0,0.0,10.6200258172,3.09750753,11.0625268929,0.90768,0.26474000000000003,0.9455,9.7123458172,2.83276753,10.1170268929
2020-07-30 14:30:00,1.20048,0.35014,1.2505,1.20048,0.35014,1.2505,0.0,0.0,0.0,10.9128258172,3.18290753,11.3675268929,1.20048,0.35014,1.2505,9.7123458172,2.83276753,10.1170268929
2020-07-30 15:00:00,1.18992,0.34706000000000004,1.2395,1.18992,0.34706000000000004,1.2395,0.0,0.0,0.0,11.002111424,3.2089491653,11.460532733400001,1.18992,0.34706000000000004,1.2395,9.812191424,2.8618891653,10.2210327334
2020-07-30 15:30:00,1.18848,0.34664,1.238,1.18848,0.34664,1.238,0.0,0.0,0.0,10.9815773513,3.2029600608,11.4391430743,1.18848,0.34664,1.238,9.7930973513,2.8563200608,10.2011430743
2020-07-30 16:00:00,1.22976,0.35868000000000005,1.2810000000000001,1.22976,0.35868000000000005,1.2810000000000001,0.0,0.0,0.0,11.3546630267,3.3117767161,11.8277739862,1.22976,0.35868000000000005,1.2810000000000001,10.1249030267,2.9530967161,10.5467739862
2020-07-30 16:30:00,1.23408,0.35994000000000004,1.2855,1.23408,0.35994000000000004,1.2855,0.0,0.0,0.0,11.4219264736,3.3313952215000002,11.8978400767,1.23408,0.35994000000000004,1.2855,10.1878464736,2.9714552215000003,10.6123400767
2020-07-30 17:00:00,1.23984,0.36162000000000005,1.2915,1.23984,0.36162000000000005,1.2915,0.0,0.0,0.0,11.5450124361,3.3672952938,12.0260546209,1.23984,0.36162000000000005,1.2915,10.3051724361,3.0056752938,10.7345546209
2020-07-30 17:30:00,1.24416,0.36288000000000004,1.296,1.24416,0.36288000000000004,1.296,0.0,0.0,0.0,11.9590180439,3.4880469295,12.4573104624,1.24416,0.36288000000000004,1.296,10.7148580439,3.1251669295,11.1613104624
2020-07-30 18:00:00,1.2312,0.35910000000000003,1.2825,1.2312,0.35910000000000003,1.2825,0.0,0.0,0.0,12.2361084361,3.5688649605,12.7459462876,1.2312,0.35910000000000003,1.2825,11.0049084361,3.2097649605,11.4634462876
2020-07-30 18:30:00,1.22832,0.35826,1.2795,1.22832,0.35826,1.2795,0.0,0.0,0.0,11.6448051615,3.3964015054,12.1300053766,1.22832,0.35826,1.2795,10.4164851615,3.0381415054,10.8505053766
2020-07-30 19:00:00,1.18464,0.34552000000000005,1.234,1.18464,0.34552000000000005,1.234,0.0,0.0,0.0,11.150184265,3.2521370773,11.614775276,1.18464,0.34552000000000005,1.234,9.965544265,2.9066170773,10.380775276
2020-07-30 19:30:00,1.15872,0.33796000000000004,1.207,1.15872,0.33796000000000004,1.207,0.0,0.0,0.0,10.9588578469,3.1963335387,11.4154769238,1.15872,0.33796000000000004,1.207,9.8001378469,2.8583735387,10.2084769238
2020-07-30 20:00:00,1.1568,0.33740000000000003,1.205,1.1568,0.33740000000000003,1.205,0.0,0.0,0.0,10.6994349896,3.1206685386,11.1452447808,1.1568,0.33740000000000003,1.205,9.5426349896,2.7832685386,9.9402447808
2020-07-30 20:30:00,1.1568,0.33740000000000003,1.205,1.1568,0.33740000000000003,1.205,0.0,0.0,0.0,10.5447306502,3.0755464396,10.9840944272,1.1568,0.33740000000000003,1.205,9.3879306502,2.7381464396,9.7790944272
2020-07-30 21:00:00,1.1568,0.33740000000000003,1.205,1.1568,0.33740000000000003,1.205,0.0,0.0,0.0,10.625005136,3.0989598313,11.0677136833,1.1568,0.33740000000000003,1.205,9.468205136,2.7615598313,9.8627136833
2020-07-30 21:30:00,1.1424,0.3332,1.19,1.1424,0.3332,1.19,0.0,0.0,0.0,10.5212339747,3.0686932426,10.9596187237,1.1424,0.3332,1.19,9.378833974700001,2.7354932426,9.7696187237
2020-07-30 22:00:00,1.14384,0.33362,1.1915,1.14384,0.33362,1.1915,0.0,0.0,0.0,10.4672878119,3.0529589451,10.9034248041,1.14384,0.33362,1.1915,9.3234478119,2.7193389451,9.7119248041
2020-07-30 22:30:00,1.14432,0.33376,1.192,1.14432,0.33376,1.192,0.0,0.0,0.0,9.922794847,2.894148497,10.3362446323,1.14432,0.33376,1.192,8.778474847,2.560388497,9.1442446323
2020-07-30 23:00:00,1.1457600000000001,0.33418000000000003,1.1935,1.1457600000000001,0.33418000000000003,1.1935,0.0,0.0,0.0,9.4587226089,2.7587940942999998,9.8528360509,1.1457600000000001,0.33418000000000003,1.1935,8.3129626089,2.4246140943,8.6593360509
2020-07-30 23:30:00,1.14624,0.33432,1.194,1.14624,0.33432,1.194,0.0,0.0,0.0,9.1225468033,2.6607428176,9.502652920100001,1.14624,0.33432,1.194,7.9763068033,2.3264228176,8.3086529201
2020-07-31 00:00:00,1.14768,0.33474000000000004,1.1955,1.14768,0.33474000000000004,1.1955,0.0,0.0,0.0,8.6482939307,2.5224190631,9.0086395112,1.14768,0.33474000000000004,1.1955,7.5006139307,2.1876790631,7.8131395112
2020-07-31 00:30:00,1.14768,0.33474000000000004,1.1955,1.14768,0.33474000000000004,1.1955,0.0,0.0,0.0,8.006251684,2.3351567412,8.3398455041,1.14768,0.33474000000000004,1.1955,6.858571684,2.0004167412,7.1443455041
2020-07-31 01:00:00,1.14864,0.33502000000000004,1.1965,1.14864,0.33502000000000004,1.1965,0.0,0.0,0.0,7.9731159451,2.3254921507,8.3053291095,1.14864,0.33502000000000004,1.1965,6.8244759451,1.9904721507,7.1088291095
2020-07-31 01:30:00,1.1496,0.33530000000000004,1.1975,1.1496,0.33530000000000004,1.1975,0.0,0.0,0.0,7.8872210519,2.3004394735,8.2158552624,1.1496,0.33530000000000004,1.1975,6.7376210519,1.9651394735,7.0183552624
2020-07-31 02:00:00,1.15008,0.33544,1.198,1.15008,0.33544,1.198,0.0,0.0,0.0,7.8287826694,2.2833949452,8.1549819473,1.15008,0.33544,1.198,6.6787026694,1.9479549452,6.9569819473
2020-07-31 02:30:00,1.15008,0.33544,1.198,1.15008,0.33544,1.198,0.0,0.0,0.0,7.4699794488,2.1787440059,7.7812285925,1.15008,0.33544,1.198,6.3198994488,1.8433040058999999,6.5832285925
2020-07-31 03:00:00,1.15056,0.33558000000000004,1.1985000000000001,1.15056,0.33558000000000004,1.1985000000000001,0.0,0.0,0.0,7.3539299526,2.1448962362,7.6603437006,1.15056,0.33558000000000004,1.1985000000000001,6.2033699526,1.8093162362,6.4618437006
2020-07-31 03:30:00,1.15008,0.33544,1.198,1.15008,0.33544,1.198,0.0,0.0,0.0,7.3534499526,2.1447562362,7.6598437006,1.15008,0.33544,1.198,6.2033699526,1.8093162362,6.4618437006
2020-07-31 04:00:00,1.15056,0.33558000000000004,1.1985000000000001,1.15056,0.33558000000000004,1.1985000000000001,0.0,0.0,0.0,7.6093871055,2.2194045724,7.9264449015,1.15056,0.33558000000000004,1.1985000000000001,6.4588271055,1.8838245724,6.7279449015
2020-07-31 04:30:00,1.15008,0.33544,1.198,1.15008,0.33544,1.198,0.0,0.0,0.0,7.4150445614,2.1627213304,7.7240047515,1.15008,0.33544,1.198,6.2649645614,1.8272813304,6.5260047515
2020-07-31 05:00:00,1.15056,0.33558000000000004,1.1985000000000001,1.15056,0.33558000000000004,1.1985000000000001,0.0,0.0,0.0,7.372230552,2.150233911,7.679406825,1.15056,0.33558000000000004,1.1985000000000001,6.221670552,1.8146539110000002,6.480906825
2020-07-31 05:30:00,1.15056,0.33558000000000004,1.1985000000000001,1.15056,0.33558000000000004,1.1985000000000001,0.0,0.0,0.0,7.372230552,2.150233911,7.679406825,1.15056,0.33558000000000004,1.1985000000000001,6.221670552,1.8146539110000002,6.480906825
2020-07-31 06:00:00,1.15056,0.33558000000000004,1.1985000000000001,1.15056,0.33558000000000004,1.1985000000000001,0.0,0.0,0.0,7.566618531,2.2069304049,7.8818943031,1.15056,0.33558000000000004,1.1985000000000001,6.416058531,1.8713504049,6.6833943031
2020-07-31 06:30:00,1.15008,0.33544,1.198,1.15008,0.33544,1.198,0.0,0.0,0.0,8.1885190358,2.3883180521,8.529707329,1.15008,0.33544,1.198,7.0384390358,2.0528780521,7.331707329
2020-07-31 07:00:00,1.1472,0.3346,1.195,1.1472,0.3346,1.195,0.0,0.0,0.0,8.4176132379,2.4551371944,8.7683471228,1.1472,0.3346,1.195,7.2704132379,2.1205371944,7.5733471227999996
2020-07-31 07:30:00,1.14528,0.33404,1.193,1.14528,0.33404,1.193,0.0,0.0,0.0,9.0414360274,2.637085508,9.4181625286,1.14528,0.33404,1.193,7.8961560274,2.303045508,8.2251625286
2020-07-31 08:00:00,1.14432,0.33376,1.192,1.14432,0.33376,1.192,0.0,0.0,0.0,9.8068305259,2.8603255701,10.2154484645,1.14432,0.33376,1.192,8.6625105259,2.5265655701,9.0234484645
2020-07-31 08:30:00,1.1448,0.33390000000000003,1.1925,1.1448,0.33390000000000003,1.1925,0.0,0.0,0.0,10.4894605846,3.0594260038,10.9265214423,1.1448,0.33390000000000003,1.1925,9.3446605846,2.7255260037999998,9.7340214423
2020-07-31 09:00:00,1.1496,0.33530000000000004,1.1975,1.1496,0.33530000000000004,1.1975,0.0,0.0,0.0,10.9256295287,3.1866419459,11.3808640924,1.1496,0.33530000000000004,1.1975,9.7760295287,2.8513419459,10.1833640924
2020-07-31 09:30:00,1.15152,0.33586000000000005,1.1995,1.15152,0.33586000000000005,1.1995,0.0,0.0,0.0,11.1843201027,3.2620933633,11.6503334403,1.15152,0.33586000000000005,1.1995,10.0328001027,2.9262333633,10.4508334403
2020-07-31 10:00:00,1.15104,0.33572,1.199,1.15104,0.33572,1.199,0.0,0.0,0.0,11.3901266887,3.3221202842,11.8647153008,1.15104,0.33572,1.199,10.2390866887,2.9864002842,10.6657153008
2020-07-31 10:30:00,6.39056,1.37558,6.536931807,1.15056,0.33558000000000004,1.1985000000000001,5.24,1.04,5.3422092808,10.1279716626,2.9539917348999998,10.549970481799999,1.15056,0.33558000000000004,1.1985000000000001,8.9774116626,2.6184117349,9.3514704818
2020-07-31 11:00:00,6.41528,1.33404,6.5525170889,1.14528,0.33404,1.193,5.27,1.0,5.3640376583,6.8356485394,1.993730824,7.1204672285,1.14528,0.33404,1.193,5.6903685394,1.6596908240000001,5.9274672285
2020-07-31 11:30:00,6.48048,1.23264,6.5966675223,1.14048,0.33264000000000005,1.188,5.34,0.9,5.4153116254,6.9167139189,2.017374893,7.2049103322,1.14048,0.33264000000000005,1.188,5.7762339189,1.684734893,6.0169103322
2020-07-31 12:00:00,6.5328800000000005,1.23334,6.6482816314,1.14288,0.33334,1.1905000000000001,5.39,0.9,5.4646225853,6.937939787,2.0235657712,7.2270206115,1.14288,0.33334,1.1905000000000001,5.795059787,1.6902257712000002,6.0365206115
2020-07-31 12:30:00,6.01032,1.12926,6.1154864606,0.5803200000000001,0.16926000000000002,0.6045,5.43,0.96,5.5142089188,6.4355780026,1.8770435841,6.7037270861,0.5803200000000001,0.16926000000000002,0.6045,5.8552580026,1.7077835841,6.0992270861
2020-07-31 13:00:00,5.88504,1.04272,5.9767014983,0.45504000000000006,0.13272,0.47400000000000003,5.43,0.91,5.5057242939,7.2639018812,2.1186380487,7.5665644596,0.45504000000000006,0.13272,0.47400000000000003,6.8088618812,1.9859180486999999,7.0925644596
2020-07-31 13:30:00,0.45504000000000006,0.13272,0.47400000000000003,0.45504000000000006,0.13272,0.47400000000000003,0.0,0.0,0.0,10.9126564076,3.1828581189,11.3673504246,0.45504000000000006,0.13272,0.47400000000000003,10.4576164076,3.0501381189,10.8933504246
2020-07-31 14:00:00,0.45504000000000006,0.13272,0.47400000000000003,0.45504000000000006,0.13272,0.47400000000000003,0.0,0.0,0.0,10.819874575,3.1557967511,11.2707026823,0.45504000000000006,0.13272,0.47400000000000003,10.364834575,3.0230767511,10.7967026823
2020-07-31 14:30:00,0.45504000000000006,0.13272,0.47400000000000003,0.45504000000000006,0.13272,0.47400000000000003,0.0,0.0,0.0,11.0246169477,3.2155132764,11.483975987200001,0.45504000000000006,0.13272,0.47400000000000003,10.5695769477,3.0827932764,11.0099759872
2020-07-31 15:00:00,0.45504000000000006,0.13272,0.47400000000000003,0.45504000000000006,0.13272,0.47400000000000003,0.0,0.0,0.0,11.2205232009,3.2726526003,11.6880450009,0.45504000000000006,0.13272,0.47400000000000003,10.7654832009,3.1399326003,11.2140450009
2020-07-31 15:30:00,0.45216000000000006,0.13188,0.47100000000000003,0.45216000000000006,0.13188,0.47100000000000003,0.0,0.0,0.0,11.4146919425,3.3292851499,11.8903041068,0.45216000000000006,0.13188,0.47100000000000003,10.9625319425,3.1974051499,11.4193041068
2020-07-31 16:00:00,0.45408000000000004,0.13244,0.47300000000000003,0.45408000000000004,0.13244,0.47300000000000003,0.0,0.0,0.0,11.1913170826,3.2641341491,11.6576219611,0.45408000000000004,0.13244,0.47300000000000003,10.7372370826,3.1316941491,11.1846219611
2020-07-31 16:30:00,11.49216,0.35188,11.4975458686,0.45216000000000006,0.13188,0.47100000000000003,11.04,0.22,11.0421918114,11.3080624053,3.2981848682,11.7792316722,0.45216000000000006,0.13188,0.47100000000000003,10.8559024053,3.1663048682,11.3082316722
2020-07-31 17:00:00,10.77168,-0.75826,10.7983354389,0.45168,0.13174000000000002,0.47050000000000003,10.32,-0.89,10.358305846,6.09289327,1.7770938703999999,6.3467638229,0.45168,0.13174000000000002,0.47050000000000003,5.64121327,1.6453538704000001,5.8762638229
2020-07-31 17:30:00,6.38168,0.01174,6.3816907987,0.45168,0.13174000000000002,0.47050000000000003,5.93,-0.12,5.9312140410000005,6.1966645077,1.8073604814,6.4548588622,0.45168,0.13174000000000002,0.47050000000000003,5.7449845077,1.6756204814,5.9843588622
2020-07-31 18:00:00,6.20168,0.14174,6.2032995293,0.45168,0.13174000000000002,0.47050000000000003,5.75,0.01,5.7500086956,6.1217497907,1.7855103556,6.3768226987,0.45168,0.13174000000000002,0.47050000000000003,5.6700697907,1.6537703556,5.9063226987
2020-07-31 18:30:00,5.8716800000000005,-0.26826,5.8778048156,0.45168,0.13174000000000002,0.47050000000000003,5.42,-0.4,5.4347401042,5.5686916126,1.6242017203999999,5.8007204298,0.45168,0.13174000000000002,0.47050000000000003,5.1170116126,1.4924617204000001,5.3302204298
2020-07-31 19:00:00,5.67168,-0.17826,5.6744806502,0.45168,0.13174000000000002,0.47050000000000003,5.22,-0.31,5.2291968791,5.3335100959,1.5556071113,5.5557396832,0.45168,0.13174000000000002,0.47050000000000003,4.8818300959,1.4238671112999999,5.0852396832
2020-07-31 19:30:00,5.6012,-0.2084,5.605075557,0.45120000000000005,0.1316,0.47000000000000003,5.15,-0.34,5.1612110982,5.2592535442,1.5339489504000001,5.4783891085,0.45120000000000005,0.1316,0.47000000000000003,4.8080535442,1.4023489504,5.0083891085
2020-07-31 20:00:00,5.5512,-0.2084,5.5551104399,0.45120000000000005,0.1316,0.47000000000000003,5.1,-0.34,5.1113207686,5.2635122275,1.5351910664,5.482825237,0.45120000000000005,0.1316,0.47000000000000003,4.8123122275,1.4035910664,5.012825237
2020-07-31 20:30:00,5.3712,-0.1784,5.3741618881,0.45120000000000005,0.1316,0.47000000000000003,4.92,-0.31,4.9297565863,5.1016855844,1.4879916288000001,5.3142558171,0.45120000000000005,0.1316,0.47000000000000003,4.6504855844,1.3563916288,4.8442558171000005
2020-07-31 21:00:00,5.3712,-0.1484,5.3732496685,0.45120000000000005,0.1316,0.47000000000000003,4.92,-0.28,4.9279610388,5.0494342395,1.4727516532,5.2598273329,0.45120000000000005,0.1316,0.47000000000000003,4.5982342395,1.3411516532,4.7898273329
2020-07-31 21:30:00,5.2836,-0.1477,5.2856640311,0.4536,0.1323,0.47250000000000003,4.83,-0.28,4.8381091348,5.0174194154,1.4634139962,5.2264785577,0.4536,0.1323,0.47250000000000003,4.5638194154,1.3311139962,4.7539785577
2020-07-31 22:00:00,5.23456,-0.14742000000000002,5.2366354704,0.45456,0.13258,0.47350000000000003,4.78,-0.28,4.788193814,4.9461647024,1.4426313715,5.1522548983,0.45456,0.13258,0.47350000000000003,4.4916047024,1.3100513715,4.6787548983
2020-07-31 22:30:00,5.05456,0.15258000000000002,5.0568624116,0.45456,0.13258,0.47350000000000003,4.6,0.02,4.6000434781,4.7825733627,1.3949172308,4.9818472528,0.45456,0.13258,0.47350000000000003,4.3280133627,1.2623372308,4.5083472528
2020-07-31 23:00:00,4.81456,0.15258000000000002,4.8169771277999995,0.45456,0.13258,0.47350000000000003,4.36,0.02,4.3600458713,4.5444033516,1.3254509776,4.7337534913,0.45456,0.13258,0.47350000000000003,4.0898433516,1.1928709776,4.2602534913
2020-07-31 23:30:00,4.43552,0.15286000000000002,4.4381532026,0.45552000000000004,0.13286,0.47450000000000003,3.98,0.02,3.9800502509,4.1733106906,1.2172156181,4.347198636,0.45552000000000004,0.13286,0.47450000000000003,3.7177906906000002,1.0843556181,3.872698636
2020-08-01 00:00:00,4.236,0.153,4.2387622014,0.456,0.133,0.47500000000000003,3.7800000000000002,0.02,3.7800529097,4.0083784528,1.1691103821,4.1753942217,0.456,0.133,0.47500000000000003,3.5523784528,1.0361103821,3.7003942217
2020-08-01 00:30:00,4.05696,0.15328,4.0598545787,0.45696000000000003,0.13328,0.47600000000000003,3.6,0.02,3.6000555551,3.8303360733,1.1171813547,3.9899334097,0.45696000000000003,0.13328,0.47600000000000003,3.3733760733,0.9839013547000001,3.5139334097
2020-08-01 01:00:00,3.96744,0.15342,3.9704052501,0.45744,0.13342,0.47650000000000003,3.51,0.02,3.5100569796,3.7293524261,1.087727791,3.8847421106,0.45744,0.13342,0.47650000000000003,3.2719124261,0.9543077910000001,3.4082421106
2020-08-01 01:30:00,3.87792,0.7035600000000001,3.941225723,0.45792000000000005,0.13356,0.47700000000000004,3.42,0.5700000000000001,3.4671746423,3.7905161703,1.1055672163,3.948454344,0.45792000000000005,0.13356,0.47700000000000004,3.3325961703,0.9720072163000001,3.471454344
2020-08-01 02:00:00,3.70792,1.02356,3.846601851,0.45792000000000005,0.13356,0.47700000000000004,3.25,0.89,3.3696587364,3.6357434911,1.0604251849,3.7872328032,0.45792000000000005,0.13356,0.47700000000000004,3.1778234911,0.9268651849,3.3102328032
2020-08-01 02:30:00,3.64792,1.02356,3.788798675,0.45792000000000005,0.13356,0.47700000000000004,3.19,0.89,3.3118272902,3.5776865891,1.0434919218,3.7267568636,0.45792000000000005,0.13356,0.47700000000000004,3.1197665891,0.9099319218,3.2497568636
2020-08-01 03:00:00,3.5984,1.0237,3.7411821995,0.45840000000000003,0.1337,0.47750000000000004,3.14,0.89,3.2636942259,3.5249804356,1.0281192937,3.6718546204,0.45840000000000003,0.1337,0.47750000000000004,3.0665804356,0.8944192937000001,3.1943546204
2020-08-01 03:30:00,3.6284,0.9937,3.7620109317,0.45840000000000003,0.1337,0.47750000000000004,3.17,0.86,3.2845852097,3.5762287983,1.0430667328,3.7252383316,0.45840000000000003,0.1337,0.47750000000000004,3.1178287983,0.9093667328,3.2477383316
2020-08-01 04:00:00,3.52792,1.02356,3.6734036805,0.45792000000000005,0.13356,0.47700000000000004,3.07,0.89,3.1964042298,3.500649514,1.0210227749,3.6465099105,0.45792000000000005,0.13356,0.47700000000000004,3.042729514,0.8874627749,3.1695099105
2020-08-01 04:30:00,3.5284,1.0237,3.67390368,0.45840000000000003,0.1337,0.47750000000000004,3.07,0.89,3.1964042298,3.4717741627,1.0126007975,3.6164314195,0.45840000000000003,0.1337,0.47750000000000004,3.0133741627,0.8789007975,3.1389314195
2020-08-01 05:00:00,3.5284,1.0237,3.67390368,0.45840000000000003,0.1337,0.47750000000000004,3.07,0.89,3.1964042298,3.4717741627,1.0126007975,3.6164314195,0.45840000000000003,0.1337,0.47750000000000004,3.0133741627,0.8789007975,3.1389314195
2020-08-01 05:30:00,3.58792,0.9735600000000001,3.7176590753000003,0.45792000000000005,0.13356,0.47700000000000004,3.13,0.84,3.2407560846,3.5515282432,1.0358624043,3.6995085867,0.45792000000000005,0.13356,0.47700000000000004,3.0936082432,0.9023024043000001,3.2225085867
2020-08-01 06:00:00,3.65792,0.9735600000000001,3.7852605987,0.45792000000000005,0.13356,0.47700000000000004,3.2,0.84,3.3084135171,3.5931573223,1.048004219,3.7428722107,0.45792000000000005,0.13356,0.47700000000000004,3.1352373223,0.9144442190000001,3.2658722107
2020-08-01 06:30:00,3.79792,0.9835600000000001,3.9232112612,0.45792000000000005,0.13356,0.47700000000000004,3.34,0.85,3.4464619539,3.716102113,1.0838631163,3.870939701,0.45792000000000005,0.13356,0.47700000000000004,3.258182113,0.9503031163000001,3.393939701
2020-08-01 07:00:00,3.9679200000000003,0.9635600000000001,4.0832385431,0.45792000000000005,0.13356,0.47700000000000004,3.51,0.8300000000000001,3.606799135,3.8876848857,1.1339080917,4.0496717559,0.45792000000000005,0.13356,0.47700000000000004,3.4297648857,1.0003480917,3.5726717559
2020-08-01 07:30:00,4.13792,0.91356,4.237566967,0.45792000000000005,0.13356,0.47700000000000004,3.68,0.78,3.7617549096,4.0582738215,1.1836631979,4.227368564,0.45792000000000005,0.13356,0.47700000000000004,3.6003538215,1.0501031979,3.750368564
2020-08-01 08:00:00,4.40744,0.57342,4.4445852281,0.45744,0.13342,0.47650000000000003,3.95,0.44,3.9744307769000002,4.1185755027,1.2012511883,4.2901828153,0.45744,0.13342,0.47650000000000003,3.6611355027,1.0678311883,3.8136828153
2020-08-01 08:30:00,4.51792,-0.14644000000000001,4.5202926675,0.45792000000000005,0.13356,0.47700000000000004,4.06,-0.28,4.069643719,4.2511869246,1.2399295197,4.4283197131,0.45792000000000005,0.13356,0.47700000000000004,3.7932669246,1.1063695197,3.9513197131
2020-08-01 09:00:00,4.75656,-0.11392000000000001,4.7579240011,0.46656000000000003,0.13608,0.486,4.29,-0.25,4.2972782084,4.4540923575,1.2991102709,4.6396795391,0.46656000000000003,0.13608,0.486,3.9875323575,1.1630302709,4.1536795391
2020-08-01 09:30:00,5.27888,-0.17616,5.2818184747,0.45888,0.13384000000000001,0.47800000000000004,4.82,-0.31,4.8299585920000006,5.0055785504,1.4599604105,5.2141443233,0.45888,0.13384000000000001,0.47800000000000004,4.5466985504,1.3261204105,4.7361443233
2020-08-01 10:00:00,5.32896,-0.21322000000000002,5.3332239265,0.46896000000000004,0.13678,0.48850000000000005,4.86,-0.35000000000000003,4.8725865821,5.0196679848,1.4640698289,5.2288208175,0.46896000000000004,0.13678,0.48850000000000005,4.5507079848,1.3272898289000001,4.7403208175
2020-08-01 10:30:00,5.7180800000000005,-0.15806,5.7202641416,0.6580800000000001,0.19194000000000003,0.6855,5.06,-0.35000000000000003,5.0720902989,5.422801291,1.5816503766,5.6487513448,0.6580800000000001,0.19194000000000003,0.6855,4.764721291,1.3897103766,4.9632513448
2020-08-01 11:00:00,5.80312,-0.16784000000000002,5.8055466582,0.6931200000000001,0.20216,0.722,5.11,-0.37,5.123377792,5.491317316,1.6016342172,5.7201222041,0.6931200000000001,0.20216,0.722,4.798197316,1.3994742172,4.9981222041
2020-08-01 11:30:00,5.62416,-0.16462000000000002,5.6265687101,0.70416,0.20538,0.7335,4.92,-0.37,4.9338929863,5.3399114577,1.5574741751999999,5.5624077684,0.70416,0.20538,0.7335,4.6357514577,1.3520941752,4.8289077684
2020-08-01 12:00:00,5.53376,-0.16182000000000002,5.5361254908,0.7137600000000001,0.20818,0.7435,4.82,-0.37,4.8341803855,5.2412924798,1.5287103066,5.4596796665,0.7137600000000001,0.20818,0.7435,4.5275324798,1.3205303066,4.7161796665
2020-08-01 12:30:00,5.45568,-0.16126000000000001,5.4580627561,0.7156800000000001,0.20874,0.7455,4.74,-0.37,4.7544189971,5.1785048353,1.5103972436,5.3942758701,0.7156800000000001,0.20874,0.7455,4.4628248353,1.3016572436,4.6487758701
2020-08-01 13:00:00,5.65688,-0.09966000000000001,5.6577578112,0.68688,0.20034000000000002,0.7155,4.97,-0.30000000000000004,4.9790460934,5.4264500843,1.5827146079,5.6525521711,0.68688,0.20034000000000002,0.7155,4.7395700843,1.3823746079,4.9370521711
2020-08-01 13:30:00,5.76592,0.5100600000000001,5.7884362871,0.6859200000000001,0.20006000000000002,0.7145,5.08,0.31,5.089449872,5.5909129638,1.6306829478,5.8238676706,0.6859200000000001,0.20006000000000002,0.7145,4.9049929638,1.4306229477999999,5.1093676706
2020-08-01 14:00:00,5.53936,0.80398,5.5974005619,0.6993600000000001,0.20398000000000002,0.7285,4.84,0.6000000000000001,4.8770482876,5.4791667608,1.5980903052,5.7074653758,0.6993600000000001,0.20398000000000002,0.7285,4.7798067608,1.3941103052,4.9789653758
2020-08-01 14:30:00,5.24088,0.8773400000000001,5.3138073591,0.7108800000000001,0.20734000000000002,0.7405,4.53,0.67,4.5792794193,5.1989370189,1.5163566305,5.4155593947,0.7108800000000001,0.20734000000000002,0.7405,4.4880570189,1.3090166305,4.6750593947
2020-08-01 15:00:00,5.64592,0.8200600000000001,5.7051652956000005,0.6859200000000001,0.20006000000000002,0.7145,4.96,0.62,4.9985998039,5.5446820058,1.6171989184000002,5.7757104227,0.6859200000000001,0.20006000000000002,0.7145,4.8587620058,1.4171389184,5.0612104227
2020-08-01 15:30:00,5.3588000000000005,0.9209,5.4373517681,0.6888000000000001,0.20090000000000002,0.7175,4.67,0.72,4.7251772454,5.2790534483,1.5397239224,5.4990140086,0.6888000000000001,0.20090000000000002,0.7175,4.5902534483,1.3388239224,4.7815140086
2020-08-01 16:00:00,5.53928,0.85104,5.6042744401,0.68928,0.20104000000000002,0.718,4.85,0.65,4.8933628519,5.4400356961,1.5866770780000001,5.6667038501,0.68928,0.20104000000000002,0.718,4.7507556961,1.385637078,4.9487038501
2020-08-01 16:30:00,5.61688,0.8803400000000001,5.6854498019,0.68688,0.20034000000000002,0.7155,4.93,0.68,4.9766755972,5.4878363482,1.6006189349,5.716496196,0.68688,0.20034000000000002,0.7155,4.8009563482,1.4002789349,5.000996196
2020-08-01 17:00:00,5.7888,0.6309,5.8230782452,0.6888000000000001,0.20090000000000002,0.7175,5.1,0.43,5.1180953489,5.6727156186,1.6545420553999999,5.9090787693,0.6888000000000001,0.20090000000000002,0.7175,4.9839156186,1.4536420554,5.1915787693
2020-08-01 17:30:00,5.79072,-0.07854000000000001,5.7912525977,0.6907200000000001,0.20146000000000003,0.7195,5.1,-0.28,5.1076804912,5.5777231358,1.6268359146,5.8101282665,0.6907200000000001,0.20146000000000003,0.7195,4.8870031358,1.4253759146,5.0906282664999996
2020-08-01 18:00:00,5.7636,-0.13770000000000002,5.7652446826,0.6936,0.2023,0.7225,5.07,-0.34,5.0813876058,5.5467930607,1.6178146427,5.7779094382,0.6936,0.2023,0.7225,4.8531930607,1.4155146427,5.0554094382
2020-08-01 18:30:00,5.72976,-0.10882000000000001,5.7307932653,0.68976,0.20118000000000003,0.7185,5.04,-0.31,5.0495247301,5.4944268167,1.6025411549,5.7233612674,0.68976,0.20118000000000003,0.7185,4.8046668167,1.4013611549,5.0048612674
2020-08-01 19:00:00,5.62072,-0.10854000000000001,5.6217678936,0.6907200000000001,0.20146000000000003,0.7195,4.93,-0.31,4.9397368351,5.3803794191,1.5692773306,5.6045618949,0.6907200000000001,0.20146000000000003,0.7195,4.6896594191,1.3678173305999999,4.8850618949
2020-08-01 19:30:00,5.51072,-0.07854000000000001,5.5112796563,0.6907200000000001,0.20146000000000003,0.7195,4.82,-0.28,4.8281259304,5.288061499,1.5423512705,5.5083973948,0.6907200000000001,0.20146000000000003,0.7195,4.597341499,1.3408912705,4.7888973948
2020-08-01 20:00:00,5.44072,0.26146,5.4469987562,0.6907200000000001,0.20146000000000003,0.7195,4.75,0.06,4.7503789323,5.2290579827,1.5251419116,5.4469353987,0.6907200000000001,0.20146000000000003,0.7195,4.5383379827,1.3236819116,4.7274353987
2020-08-01 20:30:00,5.17072,0.28146000000000004,5.1783747499,0.6907200000000001,0.20146000000000003,0.7195,4.48,0.08,4.4807142288,4.9767906854,1.4515639499000001,5.184156964,0.6907200000000001,0.20146000000000003,0.7195,4.2860706854,1.2501039499,4.464656964
2020-08-01 21:00:00,5.20168,0.30174,5.2104243445,0.6916800000000001,0.20174,0.7205,4.51,0.1,4.5111085112,4.9841608253,1.4537135741,5.1918341931,0.6916800000000001,0.20174,0.7205,4.2924808253,1.2519735741,4.4713341931
2020-08-01 21:30:00,5.2926400000000005,0.21202000000000001,5.296884995,0.69264,0.20202,0.7215,4.6,0.01,4.6000108696,5.0673538865,1.4779782169,5.2784936318,0.69264,0.20202,0.7215,4.3747138865,1.2759582168999999,4.5569936318
2020-08-01 22:00:00,5.24264,0.25202,5.2486939566,0.69264,0.20202,0.7215,4.55,0.05,4.550274717,5.0229541358,1.4650282896,5.2322438915,0.69264,0.20202,0.7215,4.3303141358,1.2630082896000001,4.5107438915
2020-08-01 22:30:00,4.91264,0.88202,4.9911913458,0.69264,0.20202,0.7215,4.22,0.68,4.2744356353,4.7564415659,1.3872954567,4.9546266311,0.69264,0.20202,0.7215,4.0638015659,1.1852754567,4.2331266311
2020-08-01 23:00:00,4.68312,1.10216,4.8110674076,0.6931200000000001,0.20216,0.722,3.99,0.9,4.0902444915,4.5810283977,1.3361332827,4.7719045809,0.6931200000000001,0.20216,0.722,3.8879083977,1.1339732827,4.0499045809
2020-08-01 23:30:00,4.40408,1.10244,4.5399663655,0.69408,0.20244,0.723,3.71,0.9,3.8176039606,4.3226473495,1.2607721436000001,4.5027576557,0.69408,0.20244,0.723,3.6285673495,1.0583321436,3.7797576557
2020-08-02 00:00:00,4.20408,1.10244,4.3462239473,0.69408,0.20244,0.723,3.51,0.9,3.6235479851,4.1155593089,1.2003714651,4.2870409467,0.69408,0.20244,0.723,3.4214793089,0.9979314651000001,3.5640409467
2020-08-02 00:30:00,4.02408,1.13244,4.1803875658,0.69408,0.20244,0.723,3.33,0.93,3.4574267888,3.9664378819,1.1568777156,4.131706127,0.69408,0.20244,0.723,3.2723578819,0.9544377156,3.408706127
2020-08-02 01:00:00,3.96408,0.5924400000000001,4.0081062112,0.69408,0.20244,0.723,3.27,0.39,3.29317476,3.7683292915,1.0990960434,3.925343012,0.69408,0.20244,0.723,3.0742492915,0.8966560434,3.202343012
2020-08-02 01:30:00,3.86408,0.5924400000000001,3.9092325844999998,0.69408,0.20244,0.723,3.17,0.39,3.1939004368,3.7024327673,1.0798762238,3.8567007992,0.69408,0.20244,0.723,3.0083527673,0.8774362238000001,3.1337007992
2020-08-02 02:00:00,3.82408,0.5924400000000001,3.8696993423,0.69408,0.20244,0.723,3.13,0.39,3.1542035445,3.6697394076,1.0703406606,3.8226452162999998,0.69408,0.20244,0.723,2.9756594076000003,0.8679006606,3.0996452163
2020-08-02 02:30:00,3.76408,0.5924400000000001,3.8104177461,0.69408,0.20244,0.723,3.07,0.39,3.0946728422,3.593329529,1.048054446,3.7430515927,0.69408,0.20244,0.723,2.899249529,0.845614446,3.0200515927
2020-08-02 03:00:00,3.73408,0.5924400000000001,3.7807854475,0.69408,0.20244,0.723,3.04,0.39,3.0649143544,3.5391538618,1.0322532097,3.6866186061,0.69408,0.20244,0.723,2.8450738618,0.8298132097,2.9636186061
2020-08-02 03:30:00,3.7840800000000003,0.31244000000000005,3.7969567024,0.69408,0.20244,0.723,3.09,0.11,3.0919573089,3.6251263237,1.0573285111,3.7761732539,0.69408,0.20244,0.723,2.9310463237,0.8548885111000001,3.0531732539
2020-08-02 04:00:00,3.80408,0.5924400000000001,3.8499363371,0.69408,0.20244,0.723,3.11,0.39,3.1343579885,3.6716180038,1.0708885844,3.8246020873,0.69408,0.20244,0.723,2.9775380038,0.8684485844000001,3.1016020873
2020-08-02 04:30:00,3.80408,0.5724400000000001,3.8469094349,0.69408,0.20244,0.723,3.11,0.37,3.1319323109,3.6370889474,1.0608176097,3.7886343202,0.69408,0.20244,0.723,2.9430089474,0.8583776097,3.0656343202
2020-08-02 05:00:00,3.7840800000000003,0.5724400000000001,3.8271332613,0.69408,0.20244,0.723,3.09,0.37,3.1120732639,3.5907615488999998,1.0473054518,3.7403766134,0.69408,0.20244,0.723,2.8966815489,0.8448654518000001,3.0173766134
2020-08-02 05:30:00,3.7440800000000003,0.5724400000000001,3.7875879660000003,0.69408,0.20244,0.723,3.05,0.37,3.0723606559,3.5582903351,1.0378346811,3.7065524324,0.69408,0.20244,0.723,2.8642103351,0.8353946811,2.9835524324
2020-08-02 06:00:00,3.7440800000000003,0.5724400000000001,3.7875879660000003,0.69408,0.20244,0.723,3.05,0.37,3.0723606559,3.5410653808,1.0328107361,3.6886097717,0.69408,0.20244,0.723,2.8469853808,0.8303707361,2.9656097717
2020-08-02 06:30:00,3.71408,0.5924400000000001,3.7610338206,0.69408,0.20244,0.723,3.02,0.39,3.0450779957,3.5360085683999998,1.0313358325,3.6833422587999998,0.69408,0.20244,0.723,2.8419285684,0.8288958325,2.9603422588
2020-08-02 07:00:00,3.81408,0.81244,3.8996493432,0.69408,0.20244,0.723,3.12,0.61,3.1790721917,3.6653999137,1.0690749748,3.8181249101,0.69408,0.20244,0.723,2.9713199137,0.8666349748000001,3.0951249101
2020-08-02 07:30:00,3.9745600000000003,0.7025800000000001,4.0361796107,0.6945600000000001,0.20258,0.7235,3.2800000000000002,0.5,3.3178908963,3.8079475429,1.1106513667,3.9666120239,0.6945600000000001,0.20258,0.7235,3.1133875429,0.9080713667,3.2431120239
2020-08-02 08:00:00,4.02776,0.22268000000000002,4.0339108815,0.55776,0.16268000000000002,0.581,3.47,0.06,3.4705186932,3.8111034558,1.1115718413,3.9698994332,0.55776,0.16268000000000002,0.581,3.2533434558,0.9488918413,3.3888994332
2020-08-02 08:30:00,4.12696,0.15328,4.129805516,0.45696000000000003,0.13328,0.47600000000000003,3.67,0.02,3.6700544955,3.8807954522,1.1318986736,4.0424952627,0.45696000000000003,0.13328,0.47600000000000003,3.4238354522,0.9986186736,3.5664952627
2020-08-02 09:00:00,4.2956,0.1558,4.2984244788,0.4656,0.1358,0.485,3.83,0.02,3.830052219,4.0492551335,1.1810327473,4.2179740974,0.4656,0.1358,0.485,3.5836551334999998,1.0452327473,3.7329740974
2020-08-02 09:30:00,4.60232,0.15776,4.6050230835,0.47232,0.13776000000000002,0.492,4.13,0.02,4.1300484259,4.320923038,1.2602692194,4.5009614979,0.47232,0.13776000000000002,0.492,3.8486030380000003,1.1225092194,4.0089614979
2020-08-02 10:00:00,4.9956,0.5158,5.0221578032,0.4656,0.1358,0.485,4.53,0.38,4.5459102499,4.743070679,1.3833956147,4.940698624,0.4656,0.1358,0.485,4.277470679,1.2475956147,4.455698624
2020-08-02 10:30:00,5.06,0.74,5.1138244006,0.48,0.14,0.5,4.58,0.6000000000000001,4.619134118,4.9190139863999995,1.4347124127,5.1239729025,0.48,0.14,0.5,4.4390139864,1.2947124127,4.6239729025
2020-08-02 11:00:00,5.09896,0.7367800000000001,5.1519159397,0.46896000000000004,0.13678,0.48850000000000005,4.63,0.6000000000000001,4.6687150266,4.9771617952,1.4516721903,5.1845435366,0.46896000000000004,0.13678,0.48850000000000005,4.5082017952,1.3148921903,4.6960435366
2020-08-02 11:30:00,5.2484,0.7337,5.2994356539,0.45840000000000003,0.1337,0.47750000000000004,4.79,0.6000000000000001,4.8274320296,5.1848202437,1.5122392377,5.4008544205,0.45840000000000003,0.1337,0.47750000000000004,4.7264202437,1.3785392377,4.9233544205
2020-08-02 12:00:00,5.4284,0.7337,5.4777588711,0.45840000000000003,0.1337,0.47750000000000004,4.97,0.6000000000000001,5.0060862957,5.23859668,1.5279240317,5.4568715417,0.45840000000000003,0.1337,0.47750000000000004,4.7801966799999995,1.3942240317,4.9793715417
2020-08-02 12:30:00,5.44424,0.7583200000000001,5.496798923,0.47424000000000005,0.13832,0.494,4.97,0.62,5.0085227363,5.2375901719,1.5276304668,5.4558230957,0.47424000000000005,0.13832,0.494,4.7633501719,1.3893104668,4.9618230957
2020-08-02 13:00:00,5.1128,0.7579,5.1686687116,0.4728,0.1379,0.49250000000000005,4.64,0.62,4.6812391522,4.9770344289,1.4516350418,5.1844108634,0.4728,0.1379,0.49250000000000005,4.5042344289,1.3137350418,4.6919108634
2020-08-02 13:30:00,5.22088,0.75734,5.2755238460000005,0.47088,0.13734000000000002,0.49050000000000005,4.75,0.62,4.7902922667,5.0702750184,1.4788302137,5.2815364774999995,0.47088,0.13734000000000002,0.49050000000000005,4.5993950184,1.3414902137,4.7910364775000005
2020-08-02 14:00:00,5.03456,0.7700800000000001,5.0931147248,0.51456,0.15008000000000002,0.536,4.52,0.62,4.5623239692,4.8796926803,1.4232436984,5.0830132086,0.51456,0.15008000000000002,0.536,4.3651326803,1.2731636983999999,4.5470132086
2020-08-02 14:30:00,4.8816,0.7963,4.9461209296,0.5016,0.1463,0.5225000000000001,4.38,0.65,4.4279679312,4.7011197463,1.371159926,4.8969997357,0.5016,0.1463,0.5225000000000001,4.1995197463,1.224859926,4.3744997357
2020-08-02 15:00:00,4.99592,0.48756000000000005,5.01965451,0.50592,0.14756000000000002,0.527,4.49,0.34,4.5028546501,4.6906916524,1.3681183986,4.8861371379000005,0.50592,0.14756000000000002,0.527,4.1847716524,1.2205583986,4.3591371379
2020-08-02 15:30:00,4.9616,-0.17370000000000002,4.9646395891,0.5016,0.1463,0.5225000000000001,4.46,-0.32,4.4714650843,4.6681031444,1.3615300838,4.8626074421,0.5016,0.1463,0.5225000000000001,4.1665031444,1.2152300838,4.3401074421
2020-08-02 16:00:00,5.04304,-0.14328000000000002,5.0450749846,0.50304,0.14672000000000002,0.524,4.54,-0.29,4.5492526859,4.7031689848,1.3717576206,4.8991343592,0.50304,0.14672000000000002,0.524,4.2001289848,1.2250376206,4.3751343592
2020-08-02 16:30:00,4.95776,-0.14482,4.959874701,0.49776000000000004,0.14518,0.5185000000000001,4.46,-0.29,4.4694183067,4.6288767644,1.3500890563,4.8217466296,0.49776000000000004,0.14518,0.5185000000000001,4.1311167644,1.2049090563,4.3032466296
2020-08-02 17:00:00,5.19296,-0.14622000000000002,5.1950181761,0.49296000000000006,0.14378000000000002,0.5135000000000001,4.7,-0.29,4.7089383092,4.8736322521,1.4214760735,5.0767002626,0.49296000000000006,0.14378000000000002,0.5135000000000001,4.3806722521,1.2776960735,4.5632002626
2020-08-02 17:30:00,5.22848,-0.13586,5.2302448365,0.5284800000000001,0.15414,0.5505,4.7,-0.29,4.7089383092,4.9370104465,1.4399613802,5.1427192151,0.5284800000000001,0.15414,0.5505,4.4085304465,1.2858213802,4.5922192151
2020-08-02 18:00:00,5.34624,-0.14818,5.3482931343,0.48624000000000006,0.14182,0.5065000000000001,4.86,-0.29,4.8686445752,5.0837906753,1.4827722803,5.2956152868,0.48624000000000006,0.14182,0.5065000000000001,4.5975506753,1.3409522803,4.7891152867999995
2020-08-02 18:30:00,5.15624,0.13182000000000002,5.1579247232,0.48624000000000006,0.14182,0.5065000000000001,4.67,-0.01,4.6700107066,4.9607313198,1.4468799683,5.1674284582,0.48624000000000006,0.14182,0.5065000000000001,4.4744913198,1.3050599683,4.6609284582
2020-08-02 19:00:00,5.232,0.6135,5.2678464528,0.492,0.14350000000000002,0.5125000000000001,4.74,0.47000000000000003,4.7632446924,5.0390307716,1.4697173084,5.2489903871,0.492,0.14350000000000002,0.5125000000000001,4.5470307716,1.3262173084,4.7364903871
2020-08-02 19:30:00,5.23536,0.9544800000000001,5.3216563587,0.49536,0.14448000000000003,0.516,4.74,0.81,4.808710846,5.2168118906,1.5215701348000001,5.4341790527,0.49536,0.14448000000000003,0.516,4.7214518906,1.3770901348,4.9181790527
2020-08-02 20:00:00,5.19296,0.64378,5.2327130869,0.49296000000000006,0.14378000000000002,0.5135000000000001,4.7,0.5,4.7265209192,5.1142706434,1.491662271,5.3273652536,0.49296000000000006,0.14378000000000002,0.5135000000000001,4.6213106434,1.347882271,4.8138652536
2020-08-02 20:30:00,4.9534400000000005,1.02392,5.0581597444,0.49344000000000005,0.14392000000000002,0.514,4.46,0.88,4.5459872415,4.888579837,1.4258357858,5.0922706635,0.49344000000000005,0.14392000000000002,0.514,4.395139837,1.2819157857999999,4.5782706635
2020-08-02 21:00:00,5.02976,1.08618,5.145704291,0.56976,0.16618000000000002,0.5935,4.46,0.92,4.553899428,4.964899837,1.4480957858,5.1717706635,0.56976,0.16618000000000002,0.5935,4.395139837,1.2819157857999999,4.5782706635
2020-08-02 21:30:00,5.20624,1.13182,5.327846793,0.7262400000000001,0.21182,0.7565000000000001,4.48,0.92,4.5734888215,5.1270585249,1.4953920698,5.3406859634,0.7262400000000001,0.21182,0.7565000000000001,4.4008185249,1.2835720698,4.5841859634
2020-08-02 22:00:00,5.13752,1.1638600000000001,5.2677017617,0.7675200000000001,0.22386000000000003,0.7995,4.37,0.9400000000000001,4.469955257,5.0574010864,1.4750753169,5.2681261316,0.7675200000000001,0.22386000000000003,0.7995,4.2898810864,1.2512153169,4.4686261316
2020-08-02 22:30:00,4.88488,1.15434,5.0194176405,0.7348800000000001,0.21434000000000003,0.7655000000000001,4.15,0.9400000000000001,4.2551263201000005,4.7775830255,1.3934617158,4.9766489848,0.7348800000000001,0.21434000000000003,0.7655000000000001,4.0427030255,1.1791217158,4.2111489848
2020-08-02 23:00:00,4.59584,1.15462,4.7386593726,0.73584,0.21462,0.7665000000000001,3.86,0.9400000000000001,3.9728075715,4.5324979752,1.3219785761,4.7213520575,0.73584,0.21462,0.7665000000000001,3.7966579752,1.1073585761,3.9548520575
2020-08-02 23:30:00,4.32632,1.17476,4.4829795672,0.7363200000000001,0.21476,0.767,3.59,0.96,3.716140471,4.2658988999,1.2442205125,4.4436446874,0.7363200000000001,0.21476,0.767,3.5295788999,1.0294605125,3.6766446874
2020-08-03 00:00:00,4.1368,1.1749,4.3004074516,0.7368,0.2149,0.7675000000000001,3.4,0.96,3.5329307947,4.0906109382,1.193094857,4.2610530607,0.7368,0.2149,0.7675000000000001,3.3538109382,0.9781948570000001,3.4935530607
2020-08-03 00:30:00,3.99128,1.1645400000000001,4.1577000192,0.70128,0.20454000000000003,0.7305,3.29,0.96,3.4272000233,3.939801535,1.149108781,4.1039599323000004,0.70128,0.20454000000000003,0.7305,3.238521535,0.9445687810000001,3.3734599323
2020-08-03 01:00:00,3.83408,1.16244,4.0064243659,0.69408,0.20244,0.723,3.14,0.96,3.2834737703,3.799688778,1.1082425603,3.9580091438,0.69408,0.20244,0.723,3.105608778,0.9058025603000001,3.2350091438
2020-08-03 01:30:00,3.7440800000000003,1.9324400000000002,4.2133667536,0.69408,0.20244,0.723,3.05,1.73,3.5064797162,4.0488490256,1.1809142991,4.2175510683,0.69408,0.20244,0.723,3.3547690256,0.9784742991000001,3.4945510683
2020-08-03 02:00:00,3.7440800000000003,1.9324400000000002,4.2133667536,0.69408,0.20244,0.723,3.05,1.73,3.5064797162,4.0578030355,1.1835258853,4.2268781619,0.69408,0.20244,0.723,3.3637230355,0.9810858853000001,3.5038781619
2020-08-03 02:30:00,3.7040800000000003,1.9324400000000002,4.1778622524,0.69408,0.20244,0.723,3.01,1.73,3.4717430781,3.9884198513999998,1.1632891233,4.1546040119,0.69408,0.20244,0.723,3.2943398514,0.9608491233,3.4316040119
2020-08-03 03:00:00,3.6640800000000002,1.9324400000000002,4.1424396918,0.69408,0.20244,0.723,2.9699999999999998,1.73,3.4371208882,3.9627924276,1.1558144581,4.1279087788,0.69408,0.20244,0.723,3.2687124276,0.9533744581,3.4049087788
2020-08-03 03:30:00,3.7440800000000003,1.9124400000000001,4.2042314161,0.69408,0.20244,0.723,3.05,1.71,3.4966555449,4.0841953328,1.1912236387,4.2543701384,0.69408,0.20244,0.723,3.3901153327999998,0.9887836387000001,3.5313701384
2020-08-03 04:00:00,3.87408,1.87244,4.3028510781,0.69408,0.20244,0.723,3.18,1.67,3.5918379696000002,4.2314127233,1.2341620443,4.4077215868,0.69408,0.20244,0.723,3.5373327233,1.0317220443,3.6847215868000003
2020-08-03 04:30:00,3.7840800000000003,1.90244,4.2353912924,0.69408,0.20244,0.723,3.09,1.7000000000000002,3.5267690596,4.103422427,1.1968315412,4.2743983615,0.69408,0.20244,0.723,3.409342427,0.9943915412000001,3.5513983615
2020-08-03 05:00:00,3.75408,1.87244,4.1951338715,0.69408,0.20244,0.723,3.06,1.67,3.4860436027,4.0764879007,1.1889756377,4.2463415633,0.69408,0.20244,0.723,3.3824079007,0.9865356377000001,3.5233415633
2020-08-03 05:30:00,3.79408,1.87244,4.2309661544,0.69408,0.20244,0.723,3.1,1.67,3.5212071794,4.1769344322,1.2182725427,4.3509733669,0.69408,0.20244,0.723,3.4828544322,1.0158325427,3.6279733669
2020-08-03 06:00:00,3.85408,1.6824400000000002,4.2052986814,0.69408,0.20244,0.723,3.16,1.48,3.489412558,4.1390755151,1.2072303586,4.3115369949,0.69408,0.20244,0.723,3.4449955151,1.0047903586,3.5885369949
2020-08-03 06:30:00,4.09456,1.11258,4.2430243754,0.6945600000000001,0.20258,0.7235,3.4,0.91,3.5196732803,4.0753358932,1.1886396355,4.2451415554,0.6945600000000001,0.20258,0.7235,3.3807758932,0.9860596355000001,3.5216415554
2020-08-03 07:00:00,4.36456,1.13258,4.5091153733,0.6945600000000001,0.20258,0.7235,3.67,0.93,3.7860005283,4.3200876419,1.2600255622,4.5000912936,0.6945600000000001,0.20258,0.7235,3.6255276418999998,1.0574455622,3.7765912936
