Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2020-08-03 07:30:00,4.8048,1.2414,4.9625776568,0.7248,0.2114,0.755,4.08,1.03,4.2080042776,4.8963975354,1.4281159478,5.1004140993,0.7248,0.2114,0.755,4.1715975354,1.2167159478,4.3454140993
2020-08-03 08:00:00,5.292,0.811,5.3537823079,0.792,0.231,0.8250000000000001,4.5,0.58,4.5372238207999995,5.2093477767,1.5193931015,5.4264039341,0.792,0.231,0.8250000000000001,4.4173477767,1.2883931015,4.6014039341
2020-08-03 08:30:00,5.70256,1.00908,5.7911512672,1.16256,0.33908000000000005,1.211,4.54,0.67,4.5891720386,5.6223985026,1.6398662299,5.8566651068,1.16256,0.33908000000000005,1.211,4.4598385026,1.3007862299,4.6456651068
2020-08-03 09:00:00,6.0372,1.1071,6.137870498,1.3272,0.3871,1.3825,4.71,0.72,4.7647140523000004,6.0377240079,1.7610028356,6.2892958415999995,1.3272,0.3871,1.3825,4.7105240079,1.3739028356,4.9067958416
2020-08-03 09:30:00,6.29464,0.47802000000000006,6.3127645172,1.36464,0.39802000000000004,1.4215,4.93,0.08,4.9306490445,5.9696209239,1.7411394361,6.218355129,1.36464,0.39802000000000004,1.4215,4.6049809239,1.3431194361,4.796855129
2020-08-03 10:00:00,9.14992,-0.79044,9.1839986607,1.36992,0.39956,1.427,7.78,-1.19,7.8704828314,8.7028814446,2.5383404213,9.0655015048,1.36992,0.39956,1.427,7.3329614446,2.1387804213,7.6385015048
2020-08-03 10:30:00,10.64512,-1.23184,10.7161564752,1.3651200000000001,0.39816,1.422,9.28,-1.63,9.4220645296,10.2383332596,2.986180534,10.6649304787,1.3651200000000001,0.39816,1.422,8.8732132596,2.588020534,9.2429304787
2020-08-03 11:00:00,10.77072,-0.84604,10.8038971209,1.35072,0.39396000000000003,1.407,9.42,-1.24,9.5012630739,10.468507092,3.0533145685,10.9046948875,1.35072,0.39396000000000003,1.407,9.117787092,2.6593545685,9.4976948875
2020-08-03 11:30:00,10.96408,-1.3650600000000002,11.0487302008,1.35408,0.39494,1.4105,9.61,-1.76,9.769836232,10.5043436266,3.0637668911000002,10.9420246111,1.35408,0.39494,1.4105,9.1502636266,2.6688268911,9.5315246111
2020-08-03 12:00:00,10.75752,-1.43114,10.8522992149,1.36752,0.39886000000000005,1.4245,9.39,-1.83,9.5666608595,10.4731838449,3.0546786214,10.9095665051,1.36752,0.39886000000000005,1.4245,9.1056638449,2.6558186214,9.4850665051
2020-08-03 12:30:00,11.20056,-1.37192,11.2842681996,1.33056,0.38808000000000004,1.3860000000000001,9.87,-1.76,10.0256919961,10.7602863386,3.1384168488,11.2086316028,1.33056,0.38808000000000004,1.3860000000000001,9.4297263386,2.7503368488,9.8226316028
2020-08-03 13:00:00,11.28536,-1.37052,11.3682749527,1.33536,0.38948000000000005,1.391,9.95,-1.76,10.1044594116,10.8629040327,3.1683470095,11.3155250341,1.33536,0.38948000000000005,1.391,9.5275440327,2.7788670095,9.9245250341
2020-08-03 13:30:00,10.94536,-1.24052,11.0154344172,1.33536,0.38948000000000005,1.391,9.61,-1.63,9.7472560241,10.5470739072,3.0762298896,10.98653532,1.33536,0.38948000000000005,1.391,9.2117139072,2.6867498896,9.59553532
2020-08-03 14:00:00,11.00352,-1.21814,11.0707415041,1.34352,0.39186000000000004,1.3995,9.66,-1.6099999999999999,9.7932476738,10.6469851556,3.1053706704,11.0906095371,1.34352,0.39186000000000004,1.3995,9.3034651556,2.7135106704,9.691109537100001
2020-08-03 14:30:00,10.64392,-0.62094,10.662016669,1.33392,0.38906,1.3895,9.31,-1.01,9.3646249258,10.5459230627,3.0758942266,10.985336523600001,1.33392,0.38906,1.3895,9.2120030627,2.6868342266000003,9.5958365236
2020-08-03 15:00:00,10.60336,-0.40402000000000005,10.6110543986,1.32336,0.38598000000000005,1.3785,9.28,-0.79,9.3135653753,10.5601265117,3.0800368993,11.0001317831,1.32336,0.38598000000000005,1.3785,9.2367665117,2.6940568993,9.6216317831
2020-08-03 15:30:00,10.52432,-0.37374,10.5309540427,1.3243200000000002,0.38626000000000005,1.3795,9.2,-0.76,9.2313379312,10.3874889621,3.0296842806,10.8203010022,1.3243200000000002,0.38626000000000005,1.3795,9.0631689621,2.6434242806,9.4408010022
2020-08-03 16:00:00,10.73704,-0.44878,10.7464148184,1.30704,0.38122000000000006,1.3615,9.43,-0.8300000000000001,9.4664565704,10.5778561919,3.085208056,11.0186001999,1.30704,0.38122000000000006,1.3615,9.2708161919,2.703988056,9.6571001999
2020-08-03 16:30:00,10.85032,-0.45074000000000003,10.859678202,1.3003200000000001,0.37926000000000004,1.3545,9.55,-0.8300000000000001,9.5860002086,10.6854861308,3.1166001215,11.1307147196,1.3003200000000001,0.37926000000000004,1.3545,9.3851661308,2.7373401215,9.7762147196
2020-08-03 17:00:00,10.88104,-0.29178000000000004,10.8849514032,1.33104,0.38822,1.3865,9.55,-0.68,9.574178816,10.6699608731,3.1120719213,11.1145425761,1.33104,0.38822,1.3865,9.3389208731,2.7238519213,9.7280425761
2020-08-03 17:30:00,10.912,-0.2015,10.9138602818,1.332,0.3885,1.3875,9.58,-0.59,9.5981508636,10.788539482800001,3.1466573492,11.2380619613,1.332,0.3885,1.3875,9.4565394828,2.7581573492,9.8505619613
2020-08-03 18:00:00,10.89904,-0.09528,10.8994564635,1.31904,0.38472,1.374,9.58,-0.48,9.5920175146,10.7194746713,3.1265134458,11.1661194493,1.31904,0.38472,1.374,9.4004346713,2.7417934458,9.7921194493
2020-08-03 18:30:00,10.7376,0.034300000000000004,10.7376547835,1.3176,0.38430000000000003,1.3725,9.42,-0.35000000000000003,9.4264998807,10.5326259763,3.0720159098,10.971485392,1.3176,0.38430000000000003,1.3725,9.2150259763,2.6877159098,9.598985392
2020-08-03 19:00:00,10.44432,0.01626,10.444332657,1.3243200000000002,0.38626000000000005,1.3795,9.12,-0.37,9.1275023966,10.2476813682,2.9889070657000003,10.6746680919,1.3243200000000002,0.38626000000000005,1.3795,8.9233613682,2.6026470657000003,9.2951680919
2020-08-03 19:30:00,10.37536,-0.55052,10.3899551202,1.33536,0.38948000000000005,1.391,9.04,-0.9400000000000001,9.0887402868,9.855662559,2.8745682464,10.2663151656,1.33536,0.38948000000000005,1.391,8.520302559,2.4850882464,8.8753151656
2020-08-03 20:00:00,10.04872,-0.54954,10.0637352832,1.33872,0.39046000000000003,1.3945,8.71,-0.9400000000000001,8.7605764651,9.6396494838,2.8115644328,10.0413015456,1.33872,0.39046000000000003,1.3945,8.3009294838,2.4211044328,8.6468015456
2020-08-03 20:30:00,9.64112,-0.49884000000000006,9.6540165838,1.34112,0.39116,1.397,8.3,-0.89,8.3475804878,9.2586687117,2.7004450409,9.6444465746,1.34112,0.39116,1.397,7.9175487117,2.3092850409,8.2474465746
2020-08-03 21:00:00,9.52496,-0.47772000000000003,9.5369323894,1.34496,0.39228,1.401,8.18,-0.87,8.22613518,9.1760730024,2.6763546257,9.5584093775,1.34496,0.39228,1.401,7.8311130024,2.2840746257,8.1574093775
2020-08-03 21:30:00,9.62736,-0.47702000000000006,9.6391705374,1.3473600000000001,0.39298000000000005,1.4035,8.28,-0.87,8.3255810608,9.2737258756,2.7048367137,9.660131120500001,1.3473600000000001,0.39298000000000005,1.4035,7.9263658756,2.3118567137,8.2566311205
2020-08-03 22:00:00,8.974,-0.168,8.9755724051,1.344,0.392,1.4,7.63,-0.56,7.6505228579,8.7683876218,2.5574463897,9.133737106,1.344,0.392,1.4,7.4243876218,2.1654463897,7.733737106
2020-08-03 22:30:00,8.47256,0.28158,8.4772377724,1.34256,0.39158000000000004,1.3985,7.13,-0.11,7.1308484769,8.3212629036,2.4270350136,8.6679821913,1.34256,0.39158000000000004,1.3985,6.9787029036,2.0354550136,7.2694821913
2020-08-03 23:00:00,8.084,-0.258,8.0881159735,1.344,0.392,1.4,6.74,-0.65,6.771270191,7.6914774666,2.2433475944,8.0119556943,1.344,0.392,1.4,6.3474774666,1.8513475944,6.6119556943
2020-08-03 23:30:00,7.47448,-0.08786000000000001,7.4749963645,1.34448,0.39214000000000004,1.4005,6.13,-0.48,6.1487641035,7.28608492,2.1251081017,7.5896717917,1.34448,0.39214000000000004,1.4005,5.94160492,1.7329681017,6.1891717917
2020-08-04 00:00:00,7.064,0.132,7.0652331879,1.344,0.392,1.4,5.72,-0.26,5.7259060418,6.6756230169,1.9470567132,6.9537739759,1.344,0.392,1.4,5.3316230169,1.5550567132,5.5537739759
2020-08-04 00:30:00,6.72896,0.34178000000000003,6.7376343215,1.30896,0.38178,1.3635,5.42,-0.04,5.4201475995,6.4952397331,1.8944449222,6.765874722,1.30896,0.38178,1.3635,5.1862797331,1.5126649222,5.402374722
2020-08-04 01:00:00,6.4508,0.7494000000000001,6.4941836284,1.3008,0.3794,1.355,5.15,0.37,5.163274155,6.2926378804,1.8353527151,6.5548311254,1.3008,0.3794,1.355,4.9918378804,1.4559527151,5.1998311254
2020-08-04 01:30:00,6.4308,0.7494000000000001,6.4743176474,1.3008,0.3794,1.355,5.13,0.37,5.1433257723,6.3103237542,1.840511095,6.5732539106,1.3008,0.3794,1.355,5.0095237542,1.4611110950000001,5.2182539106
2020-08-04 02:00:00,6.6908,0.7494000000000001,6.732637299,1.3008,0.3794,1.355,5.39,0.37,5.4026845179,6.5480740824,1.9098549407,6.8209105025,1.3008,0.3794,1.355,5.2472740824,1.5304549406999999,5.4659105025
2020-08-04 02:30:00,6.47568,0.34624000000000005,6.4849297298,1.25568,0.36624,1.308,5.22,-0.02,5.220038314,6.2609515556,1.8261108704,6.5218245371,1.25568,0.36624,1.308,5.0052715556,1.4598708704,5.2138245371
2020-08-04 03:00:00,6.37304,0.00922,6.3730466694,0.9230400000000001,0.26922,0.9615,5.45,-0.26,5.4561983102,6.0222646425,1.7564938541,6.2731923359,0.9230400000000001,0.26922,0.9615,5.0992246425,1.4872738541000001,5.3116923359
2020-08-04 03:30:00,6.35544,0.00992,6.3554477419,0.92544,0.26992000000000005,0.964,5.43,-0.26,5.436221114,6.0291772307,1.7585100256000001,6.2803929486,0.92544,0.26992000000000005,0.964,5.1037372307,1.4885900256,5.3163929486
2020-08-04 04:00:00,6.38496,0.00978,6.3849674901,0.9249600000000001,0.26978,0.9635,5.46,-0.26,5.4661869708,6.077054371,1.7724741915000002,6.3302649698,0.9249600000000001,0.26978,0.9635,5.1520943710000005,1.5026941915,5.3667649698
2020-08-04 04:30:00,6.51544,0.45992000000000005,6.5316525321,0.92544,0.26992000000000005,0.964,5.59,0.19,5.5932280483,6.3063659401,1.8393567325,6.5691311876,0.92544,0.26992000000000005,0.964,5.3809259401,1.5694367325,5.6051311876
2020-08-04 05:00:00,6.42544,0.71992,6.4656449021,0.92544,0.26992000000000005,0.964,5.5,0.45,5.518378385,6.2805285086,1.831820815,6.5422171965,0.92544,0.26992000000000005,0.964,5.3550885086,1.561900815,5.5782171965
2020-08-04 05:30:00,6.58352,0.6993600000000001,6.6205619097,0.9235200000000001,0.26936000000000004,0.962,5.66,0.43,5.6763104214,6.4276418089,1.8747288609,6.6954602176,0.9235200000000001,0.26936000000000004,0.962,5.5041218089,1.6053688609,5.7334602176
2020-08-04 06:00:00,6.70304,0.6092200000000001,6.7306681875,0.9230400000000001,0.26922,0.9615,5.78,0.34,5.7899913644000005,6.5267511831,1.9036357617,6.798699149,0.9230400000000001,0.26922,0.9615,5.6037111831,1.6344157617000001,5.837199149
2020-08-04 06:30:00,7.39304,0.52922,7.4119575181,0.9230400000000001,0.26922,0.9615,6.47,0.26,6.4752220039,7.2185428065,2.1054083186,7.5193154234,0.9230400000000001,0.26922,0.9615,6.2955028065,1.8361883186,6.5578154234
2020-08-04 07:00:00,7.86208,-0.43106000000000005,7.8738881533,0.9220800000000001,0.26894,0.9605,6.94,-0.7000000000000001,6.9752132584,7.4368338344,2.169076535,7.7467019108,0.9220800000000001,0.26894,0.9605,6.5147538344,1.9001365350000001,6.7862019108
2020-08-04 07:30:00,8.59232,-0.47224000000000005,8.6052875373,0.95232,0.27776,0.992,7.64,-0.75,7.6767245619,8.219495162,2.3973527556,8.561974127,0.95232,0.27776,0.992,7.267175162,2.1195927556,7.569974127
2020-08-04 08:00:00,9.12768,-0.03776,9.1277581037,0.9676800000000001,0.28224000000000005,1.008,8.16,-0.32,8.1662720993,8.9985618674,2.6245805447,9.3735019453,0.9676800000000001,0.28224000000000005,1.008,8.0308818674,2.3423405447,8.3655019453
2020-08-04 08:30:00,9.3772,-0.47790000000000005,9.3893699602,0.9672000000000001,0.2821,1.0075,8.41,-0.76,8.4442702467,9.2470768358,2.6970640771000003,9.6323717039,0.9672000000000001,0.2821,1.0075,8.2798768358,2.4149640771,8.6248717039
2020-08-04 09:00:00,9.5072,-0.33790000000000003,9.5132028387,0.9672000000000001,0.2821,1.0075,8.54,-0.62,8.5624762773,9.4864443729,2.7668796088,9.881712888500001,0.9672000000000001,0.2821,1.0075,8.5192443729,2.4847796088000003,8.8742128885
2020-08-04 09:30:00,10.07768,-1.08776,10.1362150727,0.9676800000000001,0.28224000000000005,1.008,9.11,-1.37,9.2124372454,9.6903601419,2.8263550414000003,10.0941251478,0.9676800000000001,0.28224000000000005,1.008,8.7226801419,2.5441150414,9.0861251478
2020-08-04 10:00:00,10.27768,-1.38776,10.3709490405,0.9676800000000001,0.28224000000000005,1.008,9.31,-1.67,9.4585939759,9.8168032318,2.863234276,10.2258366998,0.9676800000000001,0.28224000000000005,1.008,8.8491232318,2.580994276,9.2178366998
2020-08-04 10:30:00,10.4372,-1.3279,10.5213336726,0.9672000000000001,0.2821,1.0075,9.47,-1.6099999999999999,9.6058836137,9.9118923637,2.8909686061,10.3248878789,0.9672000000000001,0.2821,1.0075,8.9446923637,2.6088686061,9.3173878789
2020-08-04 11:00:00,10.27056,-1.32692,10.3559219483,0.9705600000000001,0.28308,1.011,9.3,-1.6099999999999999,9.4383314203,9.7573992391,2.8459081114,10.1639575407,0.9705600000000001,0.28308,1.011,8.7868392391,2.5628281114,9.1529575407
2020-08-04 11:30:00,10.45056,-1.39442,10.543178432,1.15056,0.33558000000000004,1.1985000000000001,9.3,-1.73,9.459540158,9.995868674,2.9154616966,10.4123632021,1.15056,0.33558000000000004,1.1985000000000001,8.845308674,2.5798816966,9.2138632021
2020-08-04 12:00:00,10.5388,-1.5091,10.6462992749,0.9288000000000001,0.27090000000000003,0.9675,9.61,-1.78,9.7734589578,10.0515093864,2.9316902377,10.4703222775,0.9288000000000001,0.27090000000000003,0.9675,9.1227093864,2.6607902377,9.5028222775
2020-08-04 12:30:00,10.93512,-1.47184,11.0337283998,0.88512,0.25816,0.922,10.05,-1.73,10.1978134911,10.5203156739,3.0684254049,10.9586621603,0.88512,0.25816,0.922,9.6351956739,2.8102654049,10.0366621603
2020-08-04 13:00:00,10.74512,-1.38184,10.8336090755,0.88512,0.25816,0.922,9.86,-1.6400000000000001,9.995458969,10.3199014883,3.0099712674,10.7498973836,0.88512,0.25816,0.922,9.4347814883,2.7518112674,9.8278973836
2020-08-04 13:30:00,10.4656,-1.3417,10.5512531128,0.8856,0.25830000000000003,0.9225000000000001,9.58,-1.6,9.7126927265,10.0366479547,2.9273556534000003,10.4548416195,0.8856,0.25830000000000003,0.9225000000000001,9.1510479547,2.6690556534,9.5323416195
2020-08-04 14:00:00,10.14824,-1.02468,10.1998404007,0.9782400000000001,0.28532,1.019,9.17,-1.31,9.2630988335,9.9218089971,2.8938609575000003,10.3352177053,0.9782400000000001,0.28532,1.019,8.9435689971,2.6085409575,9.3162177053
2020-08-04 14:30:00,9.9652,-0.46390000000000003,9.975991893,1.2552,0.36610000000000004,1.3075,8.71,-0.8300000000000001,8.749457126,9.9603399267,2.9050991453,10.3753540903,1.2552,0.36610000000000004,1.3075,8.7051399267,2.5389991453,9.0678540903
2020-08-04 15:00:00,9.645199999999999,-0.6014,9.6639311359,0.9552,0.2786,0.995,8.69,-0.88,8.7344433137,9.5539536526,2.7865698153,9.9520350547,0.9552,0.2786,0.995,8.5987536526,2.5079698153,8.9570350547
2020-08-04 15:30:00,9.9476,-0.4907,9.9596953894,0.9576,0.2793,0.9975,8.99,-0.77,9.0229152717,9.8143312304,2.8625132755,10.2232616983,0.9576,0.2793,0.9975,8.8567312304,2.5832132755,9.2257616983
2020-08-04 16:00:00,9.9748,-0.4011,9.9828611254,1.2648000000000001,0.3689,1.3175,8.71,-0.77,8.7439693504,9.8576431747,2.8751459259,10.2683783069,1.2648000000000001,0.3689,1.3175,8.5928431747,2.5062459259,8.9508783069
2020-08-04 16:30:00,10.14288,-0.35416000000000003,10.1490612374,1.32288,0.38584,1.3780000000000001,8.82,-0.74,8.8509886453,9.9947567362,2.9151373814,10.4112049335,1.32288,0.38584,1.3780000000000001,8.6718767362,2.5292973814,9.0332049335
2020-08-04 17:00:00,10.2524,-0.3543,10.2585200809,1.3224,0.38570000000000004,1.3775,8.93,-0.74,8.9606082383,10.0874867317,2.9421836301,10.5077986788,1.3224,0.38570000000000004,1.3775,8.7650867317,2.5564836301,9.1302986788
2020-08-04 17:30:00,10.51672,-1.14304,10.5786549239,1.32672,0.38696,1.3820000000000001,9.19,-1.53,9.3164907556,10.0804609952,2.9401344569,10.5004802033,1.32672,0.38696,1.3820000000000001,8.7537409952,2.5531744569,9.1184802033
2020-08-04 18:00:00,10.66008,-1.08206,10.7148569496,1.3300800000000002,0.38794,1.3855,9.33,-1.47,9.4450939646,10.2507859265,2.9898125619,10.6779020067,1.3300800000000002,0.38794,1.3855,8.9207059265,2.6018725619,9.2924020067
2020-08-04 18:30:00,10.38008,-0.98206,10.4264328823,1.3300800000000002,0.38794,1.3855,9.05,-1.37,9.1531087615,10.0107022348,2.9197881518,10.4278148279,1.3300800000000002,0.38794,1.3855,8.6806222348,2.5318481518000002,9.0423148279
2020-08-04 19:00:00,10.10344,-0.8510800000000001,10.139222702,1.33344,0.38892000000000004,1.389,8.77,-1.24,8.8572286862,9.7220444546,2.8355962993,10.1271296402,1.33344,0.38892000000000004,1.389,8.3886044546,2.4466762993,8.7381296402
2020-08-04 19:30:00,9.962,-0.7315,9.9888205635,1.332,0.3885,1.3875,8.63,-1.12,8.7023732395,9.5063668408,2.7726903286,9.9024654592,1.332,0.3885,1.3875,8.1743668408,2.3841903286,8.5149654592
2020-08-04 20:00:00,9.82104,-0.6117800000000001,9.840076292900001,1.33104,0.38822,1.3865,8.49,-1.0,8.5486899581,9.3833517977,2.736810941,9.7743247893,1.33104,0.38822,1.3865,8.0523117977,2.348590941,8.3878247893
2020-08-04 20:30:00,9.85392,-0.58094,9.8710298677,1.33392,0.38906,1.3895,8.52,-0.97,8.5750393585,9.3680238145,2.7323402791999998,9.7583581401,1.33392,0.38906,1.3895,8.0341038145,2.3432802792,8.3688581401
2020-08-04 21:00:00,9.32016,-0.60912,9.3400433404,1.34016,0.39088,1.396,7.98,-1.0,8.0424125734,8.8166335211,2.5715181103,9.1839932512,1.34016,0.39088,1.396,7.4764735211,2.1806381103,7.7879932512
2020-08-04 21:30:00,9.29496,-0.60772,9.3148056877,1.34496,0.39228,1.401,7.95,-1.0,8.0126462545,8.837084831,2.5774830757,9.205296699,1.34496,0.39228,1.401,7.492124831,2.1852030757,7.804296699
2020-08-04 22:00:00,8.83016,-0.40662000000000004,8.8395172634,1.28016,0.37338000000000005,1.3335,7.55,-0.78,7.590184451,8.3993833265,2.4498201369,8.7493576318,1.28016,0.37338000000000005,1.3335,7.1192233265,2.0764401369,7.4158576318
2020-08-04 22:30:00,8.08104,-0.24178000000000002,8.0846561492,1.33104,0.38822,1.3865,6.75,-0.63,6.7793362507,7.662271218,2.2348291052,7.9815325187,1.33104,0.38822,1.3865,6.331231218,1.8466091052,6.5950325187
2020-08-04 23:00:00,7.63352,-0.23814000000000002,7.6372336778,1.34352,0.39186000000000004,1.3995,6.29,-0.63,6.3214713477,7.2118483629,2.1034557725,7.5123420447,1.34352,0.39186000000000004,1.3995,5.8683283629,1.7115957725,6.1128420447
2020-08-04 23:30:00,7.09736,-0.037020000000000004,7.0974565479,1.3473600000000001,0.39298000000000005,1.4035,5.75,-0.43,5.7660558443,6.824846581,1.9905802528,7.1092151885,1.3473600000000001,0.39298000000000005,1.4035,5.477486581,1.5976002528,5.7057151885
2020-08-05 00:00:00,6.74784,-0.20688,6.751010591,1.3478400000000001,0.39312,1.404,5.4,-0.6000000000000001,5.4332310829,6.4147874739,1.8709796799,6.6820702853,1.3478400000000001,0.39312,1.404,5.0669474739,1.4778596799,5.2780702853
2020-08-05 00:30:00,6.46752,-0.16864,6.4697182628,1.30752,0.38136000000000003,1.362,5.16,-0.55,5.1892292299000005,6.1430594446,1.7917256713,6.3990202548,1.30752,0.38136000000000003,1.362,4.8355394446,1.4103656713000001,5.0370202548
2020-08-05 01:00:00,6.24368,-0.16976000000000002,6.2459873839,1.30368,0.38024,1.358,4.94,-0.55,4.9705231113,5.9487868599,1.7350628341,6.1966529791,1.30368,0.38024,1.358,4.6451068599,1.3548228341000002,4.8386529791
2020-08-05 01:30:00,6.12176,0.18968000000000002,6.1246978701,1.30176,0.37968,1.3559999999999999,4.82,-0.19,4.8237433597,5.9872057967,1.7462683574,6.2366727049,1.30176,0.37968,1.3559999999999999,4.6854457967,1.3665883574,4.8806727049
2020-08-05 02:00:00,6.3636800000000004,0.65024,6.3968144572,1.30368,0.38024,1.358,5.06,0.27,5.067198437,6.2767746519,1.8307259401,6.5383069291,1.30368,0.38024,1.358,4.9730946519,1.4504859401,5.1803069291
2020-08-05 02:30:00,6.12272,0.6499600000000001,6.1571217464,1.30272,0.37996,1.357,4.82,0.27,4.8275563176,6.0475346233,1.7638642651,6.2995152326,1.30272,0.37996,1.357,4.7448146233,1.3839042651,4.9425152326
2020-08-05 03:00:00,5.97032,0.62926,6.0033897966,1.3003200000000001,0.37926000000000004,1.3545,4.67,0.25,4.6766868614,5.9086770096,1.7233641278,6.154871885,1.3003200000000001,0.37926000000000004,1.3545,4.6083570096,1.3441041278,4.800371885
2020-08-05 03:30:00,5.92032,0.62926,5.9536675293,1.3003200000000001,0.37926000000000004,1.3545,4.62,0.25,4.6267591249,5.8653652085,1.7107315191999999,6.1097554255,1.3003200000000001,0.37926000000000004,1.3545,4.5650452085,1.3314715192,4.7552554255
2020-08-05 04:00:00,5.96696,0.60828,5.9978843103,1.29696,0.37828,1.351,4.67,0.23,4.6756603812,5.9231064739,1.7275727215,6.1699025769,1.29696,0.37828,1.351,4.6261464739000004,1.3492927215,4.8189025769
2020-08-05 04:30:00,5.98744,0.6084200000000001,6.0182732283,1.29744,0.37842000000000003,1.3515000000000001,4.69,0.23,4.6956362721,5.9418085906,1.7330275056,6.1893839485,1.29744,0.37842000000000003,1.3515000000000001,4.6443685906,1.3546075056,4.8378839485
2020-08-05 05:00:00,6.12552,0.6078600000000001,6.1556063105,1.29552,0.37786000000000003,1.3495,4.83,0.23,4.8354730896,6.0873110004,1.7754657085,6.3409489588,1.29552,0.37786000000000003,1.3495,4.7917910004,1.3976057085,4.9914489588
2020-08-05 05:30:00,6.12456,0.60758,6.1546233557,1.2945600000000002,0.37758,1.3485,4.83,0.23,4.8354730896,6.0905990421,1.7764247206000001,6.3443740022,1.2945600000000002,0.37758,1.3485,4.7960390421,1.3988447206,4.9958740022
2020-08-05 06:00:00,6.27456,0.60758,6.3039080458,1.2945600000000002,0.37758,1.3485,4.98,0.23,4.9853084157000005,6.2443705682,1.8212747491,6.5045526752,1.2945600000000002,0.37758,1.3485,4.9498105682,1.4436947491,5.1560526752
2020-08-05 06:30:00,6.85888,0.38884,6.8698931142,1.29888,0.37884,1.353,5.5600000000000005,0.01,5.5600089928,6.8002878377,1.9834172860000001,7.0836331642,1.29888,0.37884,1.353,5.5014078377,1.604577286,5.7306331642
2020-08-05 07:00:00,7.43504,0.05772000000000001,7.4352640437,1.29504,0.37772000000000006,1.349,6.14,-0.32,6.1483331074,7.3635274797,2.1476955149,7.6703411247,1.29504,0.37772000000000006,1.349,6.0684874797,1.7699755149,6.3213411247
2020-08-05 07:30:00,8.23384,0.06612000000000001,8.2341054766,1.3238400000000001,0.38612,1.379,6.91,-0.32,6.917405583,8.223977079,2.3986599814,8.5666427906,1.3238400000000001,0.38612,1.379,6.900137079,2.0125399814,7.1876427906
2020-08-05 08:00:00,8.83104,-0.06178000000000001,8.831256097,1.33104,0.38822,1.3865,7.5,-0.45,7.5134878718,8.8247231779,2.5738775936,9.192419977,1.33104,0.38822,1.3865,7.4936831779,2.1856575936000002,7.805919977
2020-08-05 08:30:00,9.832,-1.1815,9.9027352913,1.332,0.3885,1.3875,8.5,-1.57,8.6437781091,9.4420393052,2.7539281307,9.8354576096,1.332,0.3885,1.3875,8.1100393052,2.3654281307,8.4479576096
2020-08-05 09:00:00,10.17056,-0.5519200000000001,10.1855243557,1.33056,0.38808000000000004,1.3860000000000001,8.84,-0.9400000000000001,8.8898368939,10.0103718013,2.9196917754,10.4274706264,1.33056,0.38808000000000004,1.3860000000000001,8.6798118013,2.5316117754,9.0414706264
2020-08-05 09:30:00,10.58576,-0.45332000000000006,10.5954619437,1.32576,0.38668,1.381,9.26,-0.84,9.2980212949,10.5083553341,3.0649369724,10.946203473,1.32576,0.38668,1.381,9.1825953341,2.6782569724,9.565203473
2020-08-05 10:00:00,10.81096,-0.42472000000000004,10.8192995707,1.32096,0.38528,1.376,9.49,-0.81,9.5245052365,10.7450638523,3.1339769568999998,11.1927748462,1.32096,0.38528,1.376,9.4241038523,2.7486969569,9.8167748462
2020-08-05 10:30:00,10.97432,-0.46374000000000004,10.9841137216,1.3243200000000002,0.38626000000000005,1.3795,9.65,-0.85,9.6873629023,10.8819801008,3.1739108627,11.3353959383,1.3243200000000002,0.38626000000000005,1.3795,9.5576601008,2.7876508627,9.9558959383
2020-08-05 11:00:00,11.16296,-0.67122,11.1831217578,1.33296,0.38878,1.3885,9.83,-1.06,9.8869863963,11.0292950166,3.2168777132,11.4888489756,1.33296,0.38878,1.3885,9.6963350166,2.8280977132,10.1003489756
2020-08-05 11:30:00,11.69968,-1.80926,11.8387471402,1.33968,0.39074000000000003,1.3955,10.36,-2.2,10.5910150599,11.2308983344,3.2756786809,11.6988524317,1.33968,0.39074000000000003,1.3955,9.8912183344,2.8849386809,10.3033524317
2020-08-05 12:00:00,11.66064,-1.84898,11.806322554,1.34064,0.39102000000000003,1.3965,10.32,-2.24,10.560303026,11.2582818919,3.2836655518,11.7273769707,1.34064,0.39102000000000003,1.3965,9.9176418919,2.8926455518000003,10.3308769707
2020-08-05 12:30:00,11.57968,-1.53926,11.6815371527,1.33968,0.39074000000000003,1.3955,10.24,-1.9300000000000002,10.4202927022,11.1210643093,3.2436437569,11.5844419888,1.33968,0.39074000000000003,1.3955,9.7813843093,2.8529037569,10.1889419888
2020-08-05 13:00:00,11.44112,-1.60634,11.5533352349,1.28112,0.37366000000000005,1.3345,10.16,-1.98,10.3511352034,11.0173441744,3.2133920509,11.4764001817,1.28112,0.37366000000000005,1.3345,9.7362241744,2.8397320509,10.1419001817
2020-08-05 13:30:00,11.05056,-1.5419200000000002,11.1576159461,1.33056,0.38808000000000004,1.3860000000000001,9.72,-1.9300000000000002,9.9097578174,10.6795229988,3.1148608746,11.1245031237,1.33056,0.38808000000000004,1.3860000000000001,9.3489629988,2.7267808746,9.7385031237
2020-08-05 14:00:00,10.972480000000001,-1.57136,11.0844255422,1.33248,0.38864000000000004,1.388,9.64,-1.96,9.837235384,10.6309563505,3.1006956022,11.0739128651,1.33248,0.38864000000000004,1.388,9.2984763505,2.7120556022,9.6859128651
2020-08-05 14:30:00,11.1144,-1.5708,11.2248518921,1.3344,0.38920000000000005,1.3900000000000001,9.78,-1.96,9.9744674043,10.7397617878,3.1324305214,11.1872518623,1.3344,0.38920000000000005,1.3900000000000001,9.4053617878,2.7432305214,9.7972518623
2020-08-05 15:00:00,10.94008,-1.57206,11.0524532593,1.3300800000000002,0.38794,1.3855,9.61,-1.96,9.8078387018,10.5843918816,3.0871142988,11.02540821,1.3300800000000002,0.38794,1.3855,9.2543118816,2.6991742988,9.63990821
2020-08-05 15:30:00,11.01912,-1.52234,11.1237819401,1.32912,0.38766,1.3845,9.69,-1.9100000000000001,9.8764467295,10.6459333645,3.105063898,11.0895139214,1.32912,0.38766,1.3845,9.3168133645,2.717403898,9.7050139214
2020-08-05 16:00:00,10.77104,-1.46178,10.8697793653,1.33104,0.38822,1.3865,9.44,-1.85,9.6195685974,10.4286801542,3.0416983783,10.8632084939,1.33104,0.38822,1.3865,9.0976401542,2.6534783783,9.4767084939
2020-08-05 16:30:00,10.90776,-1.33982,10.9897382066,1.33776,0.39018,1.3935,9.57,-1.73,9.7251118245,10.4982335258,3.0619847783,10.9356599227,1.33776,0.39018,1.3935,9.1604735258,2.6718047783000003,9.5421599227
2020-08-05 17:00:00,10.99112,-1.15884,11.0520418476,1.34112,0.39116,1.397,9.65,-1.55,9.7736891704,10.5705367412,3.0830732162,11.0109757721,1.34112,0.39116,1.397,9.2294167412,2.6919132162,9.6139757721
2020-08-05 17:30:00,10.964,-0.778,10.9915685869,1.344,0.392,1.4,9.62,-1.17,9.6908874723,10.6496363991,3.1061439497,11.0933712491,1.344,0.392,1.4,9.3056363991,2.7141439497,9.6933712491
2020-08-05 18:00:00,10.79448,-0.11786,10.7951234106,1.34448,0.39214000000000004,1.4005,9.45,-0.51,9.4637518987,10.7469385935,3.1345237564,11.1947277016,1.34448,0.39214000000000004,1.4005,9.4024585935,2.7423837563999998,9.7942277016
2020-08-05 18:30:00,10.494,-0.11800000000000001,10.4946634058,1.344,0.392,1.4,9.15,-0.51,9.1642020929,10.4114160061,3.0366630018,10.8452250064,1.344,0.392,1.4,9.0674160061,2.6446630018,9.4452250064
2020-08-05 19:00:00,10.23064,-0.04898,10.2307572471,1.34064,0.39102000000000003,1.3965,8.89,-0.44,8.9008819788,10.1020279025,2.9464248049,10.5229457318,1.34064,0.39102000000000003,1.3965,8.7613879025,2.5554048049,9.1264457318
2020-08-05 19:30:00,9.95112,0.02116,9.9511424972,1.34112,0.39116,1.397,8.61,-0.37,8.6179463911,9.7533818299,2.8447363671,10.1597727395,1.34112,0.39116,1.397,8.4122618299,2.4535763671,8.7627727395
2020-08-05 20:00:00,10.25112,-0.6588400000000001,10.2722700218,1.34112,0.39116,1.397,8.91,-1.05,8.9716553657,9.7884888647,2.8549759189,10.1963425674,1.34112,0.39116,1.397,8.4473688647,2.4638159189,8.7993425674
2020-08-05 20:30:00,9.42112,-0.13884000000000002,9.422142994,1.34112,0.39116,1.397,8.08,-0.53,8.0973637685,9.2012325212,2.6836928187,9.5846172096,1.34112,0.39116,1.397,7.8601125212,2.2925328187,8.1876172096
2020-08-05 21:00:00,9.11064,0.13102,9.1115820498,1.34064,0.39102000000000003,1.3965,7.77,-0.26,7.7743488473,8.9857636685,2.6208477366,9.360170488,1.34064,0.39102000000000003,1.3965,7.6451236685,2.2298277366,7.963670488
2020-08-05 21:30:00,8.98016,0.38088000000000005,8.9882335973,1.34016,0.39088,1.396,7.64,-0.01,7.6400065445,8.8032595393,2.5676173656,9.1700620201,1.34016,0.39088,1.396,7.4630995393,2.1767373656,7.7740620201
2020-08-05 22:00:00,8.60064,0.05102,8.600791327,1.34064,0.39102000000000003,1.3965,7.26,-0.34,7.267957072,8.5071571263,2.4812541618,8.8616220065,1.34064,0.39102000000000003,1.3965,7.1665171263,2.0902341618,7.4651220065
2020-08-05 22:30:00,8.2516,-0.37870000000000004,8.2602854824,1.3416000000000001,0.39130000000000004,1.3975,6.91,-0.77,6.9527692325,7.9516353073,2.3192269646,8.2829534451,1.3416000000000001,0.39130000000000004,1.3975,6.6100353073,1.9279269646000001,6.8854534451
2020-08-05 23:00:00,7.6815999999999995,-0.1087,7.6823690519,1.3416000000000001,0.39130000000000004,1.3975,6.34,-0.5,6.3596855268,7.4144306318,2.1625422676,7.7233652414,1.3416000000000001,0.39130000000000004,1.3975,6.0728306318,1.7712422676,6.3258652414
2020-08-05 23:30:00,7.15112,0.061160000000000006,7.1513815309,1.34112,0.39116,1.397,5.8100000000000005,-0.33,5.8193642264,6.9481010179,2.0265294635,7.2376052269,1.34112,0.39116,1.397,5.6069810179,1.6353694635,5.8406052269
2020-08-06 00:00:00,6.77256,0.61158,6.8001175762,1.34256,0.39158000000000004,1.3985,5.43,0.22,5.4344548945,6.6850280936,1.9497998606,6.9635709309,1.34256,0.39158000000000004,1.3985,5.3424680936,1.5582198606,5.5650709309
2020-08-06 00:30:00,6.48504,0.6377200000000001,6.5163203267,1.29504,0.37772000000000006,1.349,5.19,0.26,5.1965084432,6.4189125292,1.872182821,6.6863672179,1.29504,0.37772000000000006,1.349,5.1238725292,1.494462821,5.3373672179
2020-08-06 01:00:00,6.21496,0.63478,6.2472932899,1.28496,0.37478000000000006,1.3385,4.93,0.26,4.9368512232,6.152006585,1.794335254,6.4083401927,1.28496,0.37478000000000006,1.3385,4.867046585,1.419555254,5.0698401927
2020-08-06 01:30:00,6.13544,0.63492,6.1682045524,1.28544,0.37492000000000003,1.339,4.85,0.26,4.8569640723,6.0773473942,1.7725596567,6.3305702023,1.28544,0.37492000000000003,1.339,4.7919073942,1.3976396567,4.9915702023
2020-08-06 02:00:00,6.29544,0.63492,6.3273760912,1.28544,0.37492000000000003,1.339,5.01,0.26,5.0167419706,6.2189028907,1.8138466764999999,6.4780238445,1.28544,0.37492000000000003,1.339,4.9334628906999995,1.4389266765,5.1390238445
2020-08-06 02:30:00,6.04544,0.6749200000000001,6.0829977643,1.28544,0.37492000000000003,1.339,4.76,0.30000000000000004,4.7694444121,5.9870055086,1.74620994,6.2364640715,1.28544,0.37492000000000003,1.339,4.7015655086,1.37128994,4.8974640715
2020-08-06 03:00:00,5.99592,0.6250600000000001,6.0284124486,1.28592,0.37506,1.3395000000000001,4.71,0.25,4.716630153,5.942787956,1.7333131538000002,6.1904041209,1.28592,0.37506,1.3395000000000001,4.656867956,1.3582531538,4.8509041209
2020-08-06 03:30:00,5.965920000000001,0.6250600000000001,5.9985749516,1.28592,0.37506,1.3395000000000001,4.68,0.25,4.6866725936,5.9027928799,1.7216479233,6.1487425832,1.28592,0.37506,1.3395000000000001,4.6168728799,1.3465879233,4.8092425832
2020-08-06 04:00:00,5.9264,0.6252,5.9592861989,1.2864,0.37520000000000003,1.34,4.64,0.25,4.646730033,5.9114952715,1.7241861208,6.1578075744,1.2864,0.37520000000000003,1.34,4.6250952715,1.3489861208,4.8178075744
2020-08-06 04:30:00,5.9664,0.6252,5.9990669274,1.2864,0.37520000000000003,1.34,4.68,0.25,4.6866725936,5.9156064672,1.7253852196000001,6.1620900701,1.2864,0.37520000000000003,1.34,4.6292064672,1.3501852196,4.8220900701
2020-08-06 05:00:00,6.0964,0.6252,6.1283740095,1.2864,0.37520000000000003,1.34,4.8100000000000005,0.25,4.8164924997,6.0705820042,1.7705864179000002,6.3235229211,1.2864,0.37520000000000003,1.34,4.7841820042,1.3953864179,4.9835229211000005
2020-08-06 05:30:00,6.1264,0.6252,6.1582182488,1.2864,0.37520000000000003,1.34,4.84,0.25,4.8464523107,6.1236130213,1.7860537979000002,6.3787635639,1.2864,0.37520000000000003,1.34,4.8372130213,1.4108537979,5.0387635639
2020-08-06 06:00:00,6.1964,0.6252,6.2278606279,1.2864,0.37520000000000003,1.34,4.91,0.25,4.9163604424,6.1540157507,1.7949212606,6.4104330737,1.2864,0.37520000000000003,1.34,4.8676157507,1.4197212606,5.0704330737
2020-08-06 06:30:00,6.76064,0.37352,6.7709504798,1.28064,0.37352,1.334,5.48,0.0,5.48,6.6843412166,1.9495995215000002,6.9628554339,1.28064,0.37352,1.334,5.4037012166,1.5760795215,5.6288554339
2020-08-06 07:00:00,7.27344,-0.40858000000000005,7.2849067976,1.27344,0.37142000000000003,1.3265,6.0,-0.78,6.0504875837,7.0034077103,2.0426605822,7.2952163649,1.27344,0.37142000000000003,1.3265,5.7299677103,1.6712405822,5.9687163649
2020-08-06 07:30:00,8.03416,-0.58962,8.0557667947,1.30416,0.38038000000000005,1.3585,6.73,-0.97,6.7995441024000005,7.694490676,2.2442264472,8.0150944542,1.30416,0.38038000000000005,1.3585,6.390330676,1.8638464472,6.6565944542
2020-08-06 08:00:00,8.70712,-0.20584000000000002,8.7095527325,1.31712,0.38416000000000006,1.3719999999999999,7.39,-0.59,7.413514686,8.6440773528,2.5211892279,9.0042472425,1.31712,0.38416000000000006,1.3719999999999999,7.3269573528,2.1370292279,7.6322472425
2020-08-06 08:30:00,9.37568,-0.35626,9.3824461976,1.31568,0.38374,1.3705,8.06,-0.74,8.0938989369,9.3737276849,2.7340039081,9.7642996717,1.31568,0.38374,1.3705,8.0580476849,2.3502639081,8.3937996717
2020-08-06 09:00:00,9.91472,-0.38654000000000005,9.9222520554,1.3147199999999999,0.38346,1.3695,8.6,-0.77,8.634402121699999,9.9636184356,2.9060553771,10.3787692038,1.3147199999999999,0.38346,1.3695,8.6488984356,2.5225953771,9.0092692038
2020-08-06 09:30:00,10.01424,-0.9866800000000001,10.0627302558,1.31424,0.38332000000000005,1.369,8.7,-1.37,8.8072072759,10.2553544178,2.9911450385,10.6826608519,1.31424,0.38332000000000005,1.369,8.9411144178,2.6078250385,9.3136608519
2020-08-06 10:00:00,10.97472,-0.57654,10.9898533862,1.3147199999999999,0.38346,1.3695,9.66,-0.96,9.7075846636,10.9686051949,3.1991765152,11.4256304114,1.3147199999999999,0.38346,1.3695,9.6538851949,2.8157165152,10.0561304114
2020-08-06 10:30:00,11.61376,-0.75682,11.6383932675,1.31376,0.38318,1.3685,10.3,-1.1400000000000001,10.3628953483,11.546973789399999,3.3678673552,12.0280976973,1.31376,0.38318,1.3685,10.2332137894,2.9846873552,10.6595976973
2020-08-06 11:00:00,11.91376,-0.8168200000000001,11.9417281936,1.31376,0.38318,1.3685,10.6,-1.2,10.6677082825,11.8638571127,3.4602916579,12.3581844924,1.31376,0.38318,1.3685,10.5500971127,3.0771116579,10.9896844924
2020-08-06 11:30:00,12.12656,-1.22892,12.1886710432,1.30656,0.38108000000000003,1.361,10.82,-1.6099999999999999,10.939127021800001,11.876605516,3.4640099422,12.3714640792,1.30656,0.38108000000000003,1.361,10.570045516,3.0829299422,11.0104640792
2020-08-06 12:00:00,12.0884,-0.8113,12.1155941765,1.2984,0.37870000000000004,1.3525,10.79,-1.19,10.8554226081,11.9393616066,3.4823138019,12.4368350069,1.2984,0.37870000000000004,1.3525,10.6409616066,3.1036138019,11.0843350069
2020-08-06 12:30:00,12.14032,-0.70074,12.1605265614,1.3003200000000001,0.37926000000000004,1.3545,10.84,-1.08,10.8936678855,12.0518906483,3.5151347724,12.5540527586,1.3003200000000001,0.37926000000000004,1.3545,10.7515706483,3.1358747724000002,11.1995527586
2020-08-06 13:00:00,12.14032,-0.70074,12.1605265614,1.3003200000000001,0.37926000000000004,1.3545,10.84,-1.08,10.8936678855,12.0205733961,3.5060005738999998,12.5214306209,1.3003200000000001,0.37926000000000004,1.3545,10.7202533961,3.1267405739,11.1669306209
2020-08-06 13:30:00,12.15984,-0.7008800000000001,12.1800222331,1.29984,0.37912,1.354,10.86,-1.08,10.9135695352,11.9860437159,3.4959294171,12.4854622041,1.29984,0.37912,1.354,10.6862037159,3.1168094171,11.1314622041
2020-08-06 14:00:00,12.17744,-0.74158,12.1999994201,1.29744,0.37842000000000003,1.3515000000000001,10.88,-1.12,10.9374951429,12.0438055169,3.5127766091,12.5456307468,1.29744,0.37842000000000003,1.3515000000000001,10.7463655169,3.1343566091,11.1941307468
2020-08-06 14:30:00,11.984960000000001,-0.7452200000000001,12.008106389,1.28496,0.37478000000000006,1.3385,10.7,-1.12,10.7584571385,11.8647613129,3.4605553829,12.3591263676,1.28496,0.37478000000000006,1.3385,10.5798013129,3.0857753829,11.0206263676
2020-08-06 15:00:00,12.09448,-0.74536,12.1174257992,1.28448,0.37464000000000003,1.338,10.81,-1.12,10.8678654758,11.961133936,3.4886640647,12.4595145167,1.28448,0.37464000000000003,1.338,10.676653936,3.1140240647,11.1215145167
2020-08-06 15:30:00,12.054,-0.7655000000000001,12.0782824214,1.284,0.3745,1.3375,10.77,-1.1400000000000001,10.8301662037,11.9344794613,3.4808898429,12.4317494389,1.284,0.3745,1.3375,10.6504794613,3.1063898429,11.0942494389
2020-08-06 16:00:00,12.01488,-0.7681600000000001,12.0394107497,1.27488,0.37184,1.328,10.74,-1.1400000000000001,10.8003333282,11.9205364342,3.4768231266000003,12.4172254523,1.27488,0.37184,1.328,10.6456564342,3.1049831266,11.0892254523
2020-08-06 16:30:00,12.01248,-0.67886,12.0316468802,1.27248,0.37114,1.3255,10.74,-1.05,10.791204752,11.975115862100001,3.4927421264,12.474079023,1.27248,0.37114,1.3255,10.7026358621,3.1216021264,11.148579023
2020-08-06 17:00:00,12.08776,-0.55732,12.1006011173,1.27776,0.37268,1.331,10.81,-0.93,10.8499308754,12.0403619552,3.5117722369,12.5420437033,1.27776,0.37268,1.331,10.762601955200001,3.1390922369,11.2110437033
2020-08-06 17:30:00,12.23392,-0.47844000000000003,12.2432717604,1.27392,0.37156000000000006,1.327,10.96,-0.85,10.9929113523,12.1370384892,3.5399695594000002,12.6427484263,1.27392,0.37156000000000006,1.327,10.8631184892,3.1684095594,11.3157484263
2020-08-06 18:00:00,12.09536,-0.41802000000000006,12.1025813052,1.27536,0.37198000000000003,1.3285,10.82,-0.79,10.8488017772,11.9645123038,3.4896494219,12.4630336498,1.27536,0.37198000000000003,1.3285,10.6891523038,3.1176694219,11.1345336498
2020-08-06 18:30:00,11.68016,-0.23662000000000002,11.6825565117,1.28016,0.37338000000000005,1.3335,10.4,-0.61,10.4178740634,11.5298443455,3.3628712674,12.0102545266,1.28016,0.37338000000000005,1.3335,10.2496843455,2.9894912674,10.6767545266
2020-08-06 19:00:00,11.28584,-0.18788000000000002,11.2874037493,1.27584,0.37212,1.329,10.01,-0.56,10.0256520985,11.1030628538,3.2383933323,11.5656904727,1.27584,0.37212,1.329,9.8272228538,2.8662733323,10.2366904727
2020-08-06 19:30:00,11.04392,-0.15844000000000003,11.0450564598,1.27392,0.37156000000000006,1.327,9.77,-0.53,9.784365079,10.888255907,3.1757413062,11.3419332365,1.27392,0.37156000000000006,1.327,9.614335907000001,2.8041813062000003,10.0149332365
2020-08-06 20:00:00,10.74392,-0.15844000000000003,10.7450881895,1.27392,0.37156000000000006,1.327,9.47,-0.53,9.48481945,10.5809532911,3.0861113766,11.0218263449,1.27392,0.37156000000000006,1.327,9.3070332911,2.7145513766000002,9.694826344900001
2020-08-06 20:30:00,10.37392,-0.80844,10.4053731985,1.27392,0.37156000000000006,1.327,9.1,-1.18,9.1761865718,9.986241425,2.912653749,10.4023348177,1.27392,0.37156000000000006,1.327,8.712321425,2.541093749,9.0753348177
2020-08-06 21:00:00,10.06344,-0.63858,10.0836803326,1.27344,0.37142000000000003,1.3265,8.79,-1.01,8.8478358936,9.6992505687,2.8289480825,10.1033860091,1.27344,0.37142000000000003,1.3265,8.4258105687,2.4575280825,8.7768860091
2020-08-06 21:30:00,9.93296,-0.5187200000000001,9.9464951013,1.27296,0.37128000000000005,1.326,8.66,-0.89,8.7056131318,9.5290148464,2.7792959969,9.9260571316,1.27296,0.37128000000000005,1.326,8.2560548464,2.4080159969,8.6000571316
2020-08-06 22:00:00,9.6344,-0.5383,9.6494264208,1.2744,0.37170000000000003,1.3275000000000001,8.36,-0.91,8.4093816657,9.2736179279,2.704805229,9.6600186749,1.2744,0.37170000000000003,1.3275000000000001,7.9992179279,2.333105229,8.3325186749
2020-08-06 22:30:00,9.06536,-0.47802000000000006,9.0779543428,1.27536,0.37198000000000003,1.3285,7.79,-0.85,7.8362363415,8.7112203938,2.5407726148,9.0741879102,1.27536,0.37198000000000003,1.3285,7.4358603938,2.1687926148,7.7456879102
2020-08-06 23:00:00,8.59632,-0.45774000000000004,8.6084983272,1.2763200000000001,0.37226000000000004,1.3295,7.32,-0.8300000000000001,7.3669057276,8.1944400896,2.3900450261,8.5358750933,1.2763200000000001,0.37226000000000004,1.3295,6.9181200896,2.0177850261,7.2063750933
2020-08-06 23:30:00,8.04432,-0.46124000000000004,8.0575322897,1.26432,0.36876000000000003,1.317,6.78,-0.8300000000000001,6.8306149064,7.6438021074,2.2294422813,7.9622938619,1.26432,0.36876000000000003,1.317,6.3794821074,1.8606822813,6.6452938619
2020-08-07 00:00:00,7.5648,-0.3311,7.5720424094,1.2648000000000001,0.3689,1.3175,6.3,-0.7000000000000001,6.3387695967,7.1802312767,2.0942341224,7.4794075799,1.2648000000000001,0.3689,1.3175,5.9154312767,1.7253341224,6.1619075799
2020-08-07 00:30:00,7.24976,-0.22132000000000002,7.2531374315,1.22976,0.35868000000000005,1.2810000000000001,6.02,-0.58,6.0478756601,6.9119354125,2.015981162,7.1999327214,1.22976,0.35868000000000005,1.2810000000000001,5.6821754125,1.657301162,5.9189327214
2020-08-07 01:00:00,7.0116,-0.1537,7.0132844125,1.2216,0.3563,1.2725,5.79,-0.51,5.8124177414,6.6479428064,1.9389833185,6.9249404234,1.2216,0.3563,1.2725,5.4263428064,1.5826833185,5.6524404234
2020-08-07 01:30:00,6.86208,-0.11356000000000001,6.8630195832,1.22208,0.35644000000000003,1.2730000000000001,5.64,-0.47000000000000003,5.659549452,6.5138855244,1.8998832779,6.7852974212,1.22208,0.35644000000000003,1.2730000000000001,5.2918055244,1.5434432779,5.5122974211999995
2020-08-07 02:00:00,7.12256,-0.19342,7.1251857695,1.22256,0.35658,1.2735,5.9,-0.55,5.9255801404,6.7943352146,1.9816811043,7.0774325152,1.22256,0.35658,1.2735,5.5717752146,1.6251011043,5.8039325152
2020-08-07 02:30:00,6.89304,-0.19328,6.8957492414,1.2230400000000001,0.35672000000000004,1.274,5.67,-0.55,5.6966130288,6.5627675181,1.9141405261000002,6.8362161647,1.2230400000000001,0.35672000000000004,1.274,5.3397275181,1.5574205261,5.5622161647
2020-08-07 03:00:00,6.67304,0.09672000000000001,6.6737409,1.2230400000000001,0.35672000000000004,1.274,5.45,-0.26,5.4561983102,6.3905143171,1.8639000092,6.656785747,1.2230400000000001,0.35672000000000004,1.274,5.1674743171,1.5071800092,5.382785747
2020-08-07 03:30:00,6.63352,0.6168600000000001,6.662139585,1.22352,0.35686,1.2745,5.41,0.26,5.4162440861,6.5175471497,1.900951252,6.7891116143,1.22352,0.35686,1.2745,5.2940271497,1.544091252,5.5146116143
2020-08-07 04:00:00,6.52304,0.6467200000000001,6.5550207933,1.2230400000000001,0.35672000000000004,1.274,5.3,0.29,5.3079280327,6.4349471569,1.8768595874,6.7030699551,1.2230400000000001,0.35672000000000004,1.274,5.2119071569,1.5201395874,5.4290699551
2020-08-07 04:30:00,6.54864,0.67252,6.583082029,1.20864,0.35252000000000006,1.259,5.34,0.32,5.3495794227,6.4428074738,1.8791521799000002,6.7112577852,1.20864,0.35252000000000006,1.259,5.2341674738,1.5266321799,5.4522577852000005
2020-08-07 05:00:00,6.58056,0.6380800000000001,6.6114231448,1.09056,0.31808000000000003,1.1360000000000001,5.49,0.32,5.4993181396,6.4523707502,1.8819414688,6.7212195315,1.09056,0.31808000000000003,1.1360000000000001,5.3618107502,1.5638614687999999,5.5852195315
2020-08-07 05:30:00,6.80336,0.5234800000000001,6.8234696892,0.90336,0.26348000000000005,0.9410000000000001,5.9,0.26,5.905726035,6.6744686005,1.9467200085,6.9525714588,0.90336,0.26348000000000005,0.9410000000000001,5.7711086005,1.6832400084999999,6.0115714588
2020-08-07 06:00:00,6.98352,0.26936000000000004,6.9887127856,0.9235200000000001,0.26936000000000004,0.962,6.06,0.0,6.06,6.8372602409,1.9942009036,7.1221460843,0.9235200000000001,0.26936000000000004,0.962,5.9137402409,1.7248409036,6.1601460843
2020-08-07 06:30:00,7.52544,0.26992000000000005,7.5302791449,0.92544,0.26992000000000005,0.964,6.6,0.0,6.6,7.3478085722,2.1431108336,7.6539672627,0.92544,0.26992000000000005,0.964,6.4223685722,1.8731908336,6.6899672627
2020-08-07 07:00:00,8.00544,-0.31008,8.0114430161,0.92544,0.26992000000000005,0.964,7.08,-0.58,7.1037173367,7.8016140868,2.2754707753,8.1266813404,0.92544,0.26992000000000005,0.964,6.8761740868,2.0055507753,7.1626813404
2020-08-07 07:30:00,8.9552,-0.8614,8.9965336102,0.9552,0.2786,0.995,8.0,-1.1400000000000001,8.0808167904,8.557103486,2.4958218501,8.9136494646,0.9552,0.2786,0.995,7.601903486,2.2172218501,7.9186494646
2020-08-07 08:00:00,9.57768,-1.00776,9.6305521337,0.9676800000000001,0.28224000000000005,1.008,8.61,-1.29,8.7061013089,9.2412225181,2.6953565678,9.6262734564,0.9676800000000001,0.28224000000000005,1.008,8.2735425181,2.4131165678,8.6182734564
2020-08-07 08:30:00,10.42528,-0.76846,10.4535636914,0.96528,0.28154,1.0055,9.46,-1.05,9.5180932965,10.2297979563,2.9836910706,10.6560395378,0.96528,0.28154,1.0055,9.2645179563,2.7021510706000003,9.6505395378
2020-08-07 09:00:00,11.07432,-0.69874,11.0963417868,0.9643200000000001,0.28126,1.0045,10.11,-0.98,10.157386474900001,10.9744663746,3.2008860259,11.4317358069,0.9643200000000001,0.28126,1.0045,10.0101463746,2.9196260259,10.4272358069
2020-08-07 09:30:00,11.63336,-1.6890200000000002,11.7553329791,0.9633600000000001,0.28098,1.0035,10.67,-1.97,10.8503364003,11.2678470428,3.2864553875,11.7373406695,0.9633600000000001,0.28098,1.0035,10.3044870428,3.0054753875,10.7338406695
2020-08-07 10:00:00,11.69424,-1.83168,11.836819708,0.9542400000000001,0.27832,0.994,10.74,-2.11,10.9453049295,11.3596315008,3.3132258544,11.83294948,0.9542400000000001,0.27832,0.994,10.4053915008,3.0349058544,10.83894948
2020-08-07 10:30:00,11.90472,-1.83154,12.0447871318,0.9547200000000001,0.27846000000000004,0.9945,10.95,-2.11,11.151439369,11.5476262588,3.3680576588,12.0287773529,0.9547200000000001,0.27846000000000004,0.9945,10.5929062588,3.0895976588,11.0342773529
2020-08-07 11:00:00,12.44184,-1.9723800000000002,12.5972086372,0.9518400000000001,0.27762000000000003,0.9915,11.49,-2.25,11.7082278762,12.0173447186,3.5050588763,12.5180674152,0.9518400000000001,0.27762000000000003,0.9915,11.0655047186,3.2274388763,11.5265674152
2020-08-07 11:30:00,12.74616,-2.01362,12.9042341985,1.01616,0.29638000000000003,1.0585,11.73,-2.31,11.9552917154,12.2821191432,3.5822847501,12.7938741075,1.01616,0.29638000000000003,1.0585,11.2659591432,3.2859047501,11.7353741075
2020-08-07 12:00:00,12.42472,-1.89154,12.5678793219,1.19472,0.34846000000000005,1.2445,11.23,-2.24,11.4512226421,12.0600599483,3.5175174849,12.5625624462,1.19472,0.34846000000000005,1.2445,10.8653399483,3.1690574849,11.3180624462
2020-08-07 12:30:00,7.48568,-0.9512600000000001,7.5458797135,1.19568,0.34874000000000005,1.2455,6.29,-1.3,6.422935466,7.4456615183,2.1716512762,7.7558974149,1.19568,0.34874000000000005,1.2455,6.2499815183,1.8229112762000002,6.5103974149
2020-08-07 13:00:00,6.88768,0.6822400000000001,6.9213862195,1.20768,0.35224000000000005,1.258,5.68,0.33,5.6895781917,6.9274881931,2.0205173897,7.2161335345,1.20768,0.35224000000000005,1.258,5.7198081931,1.6682773897,5.9581335345
2020-08-07 13:30:00,6.22792,0.5685600000000001,6.2538186734,0.8179200000000001,0.23856000000000002,0.852,5.41,0.33,5.4200553503,6.2804266971,1.83179112,6.5421111428,0.8179200000000001,0.23856000000000002,0.852,5.4625066971,1.59323112,5.6901111428
2020-08-07 14:00:00,6.6032,0.5851000000000001,6.6290717487,0.9432,0.2751,0.9825,5.66,0.31,5.6684830422,6.6442514962,1.9379066864,6.9210953086,0.9432,0.2751,0.9825,5.7010514962,1.6628066864000002,5.9385953086
2020-08-07 14:30:00,7.02432,0.6612600000000001,7.0553764074,1.20432,0.35126,1.2545,5.82,0.31,5.8282501662,7.0166187086,2.04651379,7.3089778214,1.20432,0.35126,1.2545,5.8122987086,1.69525379,6.0544778214
2020-08-07 15:00:00,6.5904,0.7147,6.6290397683,1.2504,0.3647,1.3025,5.34,0.35000000000000003,5.3514577453,6.590135832,1.922122951,6.864724825,1.2504,0.3647,1.3025,5.339735832,1.557422951,5.562224825
2020-08-07 15:30:00,6.82904,1.27722,6.9474512053,1.2590400000000002,0.36722000000000005,1.3115,5.57,0.91,5.6438462063,7.0436140346,2.0543874267,7.3370979527,1.2590400000000002,0.36722000000000005,1.3115,5.7845740346,1.6871674266999999,6.0255979527
2020-08-07 16:00:00,6.88816,0.68988,6.9226210788,1.26816,0.36988000000000004,1.321,5.62,0.32,5.6291029481,6.7741278148,1.9757872793,7.0563831404,1.26816,0.36988000000000004,1.321,5.5059678148,1.6059072793,5.7353831404
2020-08-07 16:30:00,6.53008,0.69044,6.5664794373,1.27008,0.37044000000000005,1.323,5.26,0.32,5.2697248505,6.4329545998,1.8762784249000002,6.7009943748000005,1.27008,0.37044000000000005,1.323,5.1628745998,1.5058384248999999,5.3779943748
