Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2020-08-07 17:00:00,6.68432,0.7187600000000001,6.7228528022,1.26432,0.36876000000000003,1.317,5.42,0.35000000000000003,5.4312889814,6.5869492668,1.9211935362,6.8614054863,1.26432,0.36876000000000003,1.317,5.3226292668,1.5524335362000001,5.5444054863000005
2020-08-07 17:30:00,6.89048,0.7176400000000001,6.9277501254,1.26048,0.36764,1.313,5.63,0.35000000000000003,5.6408687274,6.795033803,1.9818848592,7.0781602114,1.26048,0.36764,1.313,5.534553803,1.6142448592,5.7651602114
2020-08-07 18:00:00,7.08824,0.21282,7.0914341744,1.27824,0.37282000000000004,1.3315000000000001,5.8100000000000005,-0.16,5.8122026806000004,6.9455386203,2.0257820976,7.2349360628,1.27824,0.37282000000000004,1.3315000000000001,5.6672986203,1.6529620976000001,5.9034360628
2020-08-07 18:30:00,6.96024,-0.06368,6.9605313016,1.29024,0.37632000000000004,1.344,5.67,-0.44,5.6870466852,6.6746860216,1.946783423,6.9527979392,1.29024,0.37632000000000004,1.344,5.3844460216,1.570463423,5.6087979392000005
2020-08-07 19:00:00,6.7764,-0.034800000000000005,6.7764893566,1.2864,0.37520000000000003,1.34,5.49,-0.41000000000000003,5.5052883667,6.4681096131,1.8865319705,6.7376141803,1.2864,0.37520000000000003,1.34,5.1817096131,1.5113319705000001,5.3976141803
2020-08-07 19:30:00,6.65928,-0.033960000000000004,6.6593665914999995,1.28928,0.37604000000000004,1.343,5.37,-0.41000000000000003,5.3856290255,6.3734369644,1.8589191146,6.6389968379,1.28928,0.37604000000000004,1.343,5.0841569644,1.4828791146,5.2959968379
2020-08-07 20:00:00,6.48928,0.00604,6.4892828109,1.28928,0.37604000000000004,1.343,5.2,-0.37,5.2131468424,6.251623189,1.8233900968,6.5121074886,1.28928,0.37604000000000004,1.343,4.962343189,1.4473500968000002,5.1691074886
2020-08-07 20:30:00,6.35928,0.00604,6.3592828684,1.28928,0.37604000000000004,1.343,5.07,-0.37,5.0834830579,6.1279999887,1.78733333,6.3833333215,1.28928,0.37604000000000004,1.343,4.8387199887,1.41129333,5.0403333215
2020-08-07 21:00:00,6.24928,-0.00396,6.2492812547,1.28928,0.37604000000000004,1.343,4.96,-0.38,4.9745351542,6.0082947704,1.752419308,6.2586403858,1.28928,0.37604000000000004,1.343,4.7190147704,1.376379308,4.9156403858
2020-08-07 21:30:00,6.18064,0.09352,6.1813474906,1.28064,0.37352,1.334,4.9,-0.28,4.90799348,5.9121148164,1.7243668214999999,6.1584529338,1.28064,0.37352,1.334,4.6314748164,1.3508468215,4.8244529338
2020-08-07 22:00:00,6.03488,0.39184,6.0475875521,1.27488,0.37184,1.328,4.76,0.02,4.7600420166,5.7391906855,1.6739306165999999,5.9783236307,1.27488,0.37184,1.328,4.4643106855,1.3020906166000001,4.6503236307
2020-08-07 22:30:00,5.79768,0.38974000000000003,5.8107650658,1.26768,0.36974,1.3205,4.53,0.02,4.5300441499,5.5584667965,1.6212194823,5.7900695797,1.26768,0.36974,1.3205,4.2907867965,1.2514794823,4.4695695797
2020-08-07 23:00:00,5.50192,0.36806000000000005,5.5142172473,1.26192,0.36806000000000005,1.3145,4.24,0.0,4.24,5.2585335692,1.5337389577,5.4776391345,1.26192,0.36806000000000005,1.3145,3.9966135692,1.1656789577,4.1631391345
2020-08-07 23:30:00,5.08192,1.41806,5.276059614,1.26192,0.36806000000000005,1.3145,3.8200000000000003,1.05,3.9616789370000003,5.2233211148,1.5234686585000001,5.4409594946,1.26192,0.36806000000000005,1.3145,3.9614011148,1.1554086585,4.1264594946
2020-08-08 00:00:00,4.89336,2.01848,5.2933197145,1.26336,0.36848000000000003,1.316,3.63,1.65,3.9874051713,5.192575731,1.5145012548999999,5.4089330531,1.26336,0.36848000000000003,1.316,3.929215731,1.1460212549,4.0929330531
2020-08-08 00:30:00,4.67024,1.90882,5.0452686202,1.23024,0.35882000000000003,1.2815,3.44,1.55,3.7730756684999998,4.9940458211,1.4565966978,5.2021310637,1.23024,0.35882000000000003,1.2815,3.7638058211,1.0977766978,3.9206310637
2020-08-08 01:00:00,4.53208,1.27644,4.7084018732,1.22208,0.35644000000000003,1.2730000000000001,3.31,0.92,3.4354766773,4.5544641672,1.3283853821,4.7442335075,1.22208,0.35644000000000003,1.2730000000000001,3.3323841672,0.9719453821,3.4712335075
2020-08-08 01:30:00,4.48256,1.27658,4.6607939935000005,1.22256,0.35658,1.2735,3.26,0.92,3.3873293315,4.4689367872,1.3034398963,4.6551424867,1.22256,0.35658,1.2735,3.2463767872,0.9468598963,3.3816424867
2020-08-08 02:00:00,4.44304,1.27672,4.6228366184,1.2230400000000001,0.35672000000000004,1.274,3.22,0.92,3.3488505491,4.4239942675,1.2903316614,4.608327362,1.2230400000000001,0.35672000000000004,1.274,3.2009542675000002,0.9336116614000001,3.334327362
2020-08-08 02:30:00,4.37304,1.29672,4.5612456193,1.2230400000000001,0.35672000000000004,1.274,3.15,0.9400000000000001,3.2872632995,4.3856885644,1.2791591646,4.5684255879,1.2230400000000001,0.35672000000000004,1.274,3.1626485644,0.9224391646000001,3.2944255879
2020-08-08 03:00:00,4.33352,1.2968600000000001,4.5234103782,1.22352,0.35686,1.2745,3.11,0.9400000000000001,3.2489536777,4.3518385414,1.2692862412,4.5331651473,1.22352,0.35686,1.2745,3.1283185414,0.9124262412,3.2586651473
2020-08-08 03:30:00,4.334,1.297,4.523910366,1.224,0.357,1.275,3.11,0.9400000000000001,3.2489536777,4.3578652055,1.2710440183,4.5394429224,1.224,0.357,1.275,3.1338652055,0.9140440183,3.2644429224
2020-08-08 04:00:00,4.30448,1.29714,4.4956779522,1.22448,0.35714,1.2755,3.08,0.9400000000000001,3.2202484376,4.3294466167,1.2627552632,4.5098402258,1.22448,0.35714,1.2755,3.1049666167,0.9056152632000001,3.2343402258
2020-08-08 04:30:00,4.25496,1.29728,4.4483277757,1.22496,0.35728000000000004,1.276,3.03,0.9400000000000001,3.1724596136,4.2429438566,1.2375252915,4.4197331839,1.22496,0.35728000000000004,1.276,3.0179838566,0.8802452915000001,3.1437331839000002
2020-08-08 05:00:00,4.25496,1.29728,4.4483277757,1.22496,0.35728000000000004,1.276,3.03,0.9400000000000001,3.1724596136,4.217926669,1.2302286118,4.3936736135,1.22496,0.35728000000000004,1.276,2.9929666690000003,0.8729486118,3.1176736135
2020-08-08 05:30:00,4.25496,1.29728,4.4483277757,1.22496,0.35728000000000004,1.276,3.03,0.9400000000000001,3.1724596136,4.2392528424,1.2364487457,4.4158883775,1.22496,0.35728000000000004,1.276,3.0142928424,0.8791687457,3.1398883775
2020-08-08 06:00:00,4.25352,1.2968600000000001,4.4468278863,1.22352,0.35686,1.2745,3.03,0.9400000000000001,3.1724596136,4.2788566269,1.2479998495,4.4571423197,1.22352,0.35686,1.2745,3.0553366269,0.8911398495,3.1826423197
2020-08-08 06:30:00,4.42056,1.87308,4.8010185794,1.21056,0.35308,1.2610000000000001,3.21,1.52,3.5516897387,4.7093560616,1.3735621846,4.9055792308,1.21056,0.35308,1.2610000000000001,3.4987960616000002,1.0204821846,3.6445792308
2020-08-08 07:00:00,4.54008,1.93294,4.9344283813,1.21008,0.35294000000000003,1.2605,3.33,1.58,3.6858241955,4.9330869625,1.4388170307,5.1386322526,1.21008,0.35294000000000003,1.2605,3.7230069625,1.0858770307,3.8781322526
2020-08-08 07:30:00,4.97984,1.83162,5.306000212,1.23984,0.36162000000000005,1.2915,3.74,1.47,4.0185196279,5.3398536768,1.5574573224,5.56234758,1.23984,0.36162000000000005,1.2915,4.1000136768,1.1958373224,4.27084758
2020-08-08 08:00:00,5.2428,1.7854,5.5384659428,1.2528000000000001,0.3654,1.305,3.99,1.42,4.2351505286,5.5529694682,1.6196160949,5.784343196,1.2528000000000001,0.3654,1.305,4.3001694682,1.2542160949,4.479343196
2020-08-08 08:30:00,5.44088,1.78484,5.7261530717,1.25088,0.36484000000000005,1.303,4.19,1.42,4.4240818256,5.705063426,1.6639768326,5.942774402,1.25088,0.36484000000000005,1.303,4.454183426,1.2991368326,4.6397744020000005
2020-08-08 09:00:00,5.75088,1.41484,5.9223638016999995,1.25088,0.36484000000000005,1.303,4.5,1.05,4.6208765402,5.9254243521,1.7282487694,6.1723170334,1.25088,0.36484000000000005,1.303,4.6745443521,1.3634087693999999,4.8693170334
2020-08-08 09:30:00,6.04184,1.49512,6.2240834185,1.25184,0.36512000000000006,1.304,4.79,1.13,4.9214835162,6.210588948,1.8114217765,6.4693634876,1.25184,0.36512000000000006,1.304,4.958748948,1.4463017765,5.1653634876
2020-08-08 10:00:00,6.04184,1.64512,6.261808876,1.25184,0.36512000000000006,1.304,4.79,1.28,4.9580742229,6.3383427986,1.8486833163,6.6024404152,1.25184,0.36512000000000006,1.304,5.0865027986,1.4835633163,5.2984404152
2020-08-08 10:30:00,6.21992,0.8845600000000001,6.2825035774,1.24992,0.36456000000000005,1.302,4.97,0.52,4.9971291758,6.1452057196,1.7923516682,6.401255958,1.24992,0.36456000000000005,1.302,4.8952857196,1.4277916682,5.099255958
2020-08-08 11:00:00,6.07848,0.8241400000000001,6.1340953571,1.24848,0.36414,1.3005,4.83,0.46,4.8518553152,6.0344481505,1.7600473772,6.2858834901,1.24848,0.36414,1.3005,4.7859681505000005,1.3959073772,4.9853834901
2020-08-08 11:30:00,6.1394400000000005,0.7544200000000001,6.1856182432,1.24944,0.36442,1.3014999999999999,4.89,0.39,4.9055274946,6.1487216856,1.7933771583,6.4049184225,1.24944,0.36442,1.3014999999999999,4.8992816856,1.4289571583,5.1034184225
2020-08-08 12:00:00,6.04424,0.75582,6.0913135734,1.25424,0.36582000000000003,1.3065,4.79,0.39,4.8058506011,6.0774573303,1.7725917213,6.330684719,1.25424,0.36582000000000003,1.3065,4.8232173303,1.4067717213,5.024184719
2020-08-08 12:30:00,6.08472,0.7559600000000001,6.1315000612,1.25472,0.36596,1.307,4.83,0.39,4.8457197608,6.0736952746,1.7714944551,6.326765911,1.25472,0.36596,1.307,4.8189752746,1.4055344551,5.019765911
2020-08-08 13:00:00,6.08712,0.37666000000000005,6.0987623867,1.25712,0.36666000000000004,1.3094999999999999,4.83,0.01,4.830010352,5.9278897007,1.7289678294000002,6.1748851049,1.25712,0.36666000000000004,1.3094999999999999,4.6707697007,1.3623078294,4.8653851049
2020-08-08 13:30:00,6.05096,-0.05222,6.051185326,1.26096,0.36778000000000005,1.3135,4.79,-0.42,4.8083781049,5.8305086515,1.7005650233,6.0734465119,1.26096,0.36778000000000005,1.3135,4.5695486515,1.3327850233,4.7599465119
2020-08-08 14:00:00,6.0676,-0.053200000000000004,6.0678332212,1.2576,0.3668,1.31,4.8100000000000005,-0.42,4.828301979,5.7801855765,1.6858874598,6.0210266421,1.2576,0.3668,1.31,4.5225855765,1.3190874598,4.7110266421
2020-08-08 14:30:00,6.06856,-0.05292,6.0687907362,1.2585600000000001,0.36708,1.311,4.8100000000000005,-0.42,4.828301979,5.7479590395999995,1.6764880532,5.9874573329,1.2585600000000001,0.36708,1.311,4.4893990396,1.3094080532,4.6764573329
2020-08-08 15:00:00,6.07656,-0.09642,6.0773249255,1.2465600000000001,0.36358,1.2985,4.83,-0.46,4.8518553152,5.8476806399,1.7055735200000002,6.0913339999,1.2465600000000001,0.36358,1.2985,4.6011206398999995,1.34199352,4.7928339999
2020-08-08 15:30:00,6.11656,-0.09642,6.1173199238,1.2465600000000001,0.36358,1.2985,4.87,-0.46,4.8916766042,5.8746467588,1.713438638,6.119423707,1.2465600000000001,0.36358,1.2985,4.6280867588,1.349858638,4.820923707
2020-08-08 16:00:00,6.11608,-0.09656,6.1168421919,1.24608,0.36344000000000004,1.298,4.87,-0.46,4.8916766042,5.8741667588,1.713298638,6.118923707,1.24608,0.36344000000000004,1.298,4.6280867588,1.349858638,4.820923707
2020-08-08 16:30:00,6.2332,-0.0974,6.2339609399,1.2432,0.36260000000000003,1.295,4.99,-0.46,5.0111575509,5.9970775445,1.7491476171,6.2469557755,1.2432,0.36260000000000003,1.295,4.7538775445,1.3865476171,4.9519557755
2020-08-08 17:00:00,6.38032,-0.048240000000000005,6.3805023627,1.24032,0.36176,1.292,5.14,-0.41000000000000003,5.1563262116,6.1635204481,1.797693464,6.4203338001,1.24032,0.36176,1.292,4.9232004481,1.435933464,5.1283338001
2020-08-08 17:30:00,6.46032,-0.048240000000000005,6.4605001045,1.24032,0.36176,1.292,5.22,-0.41000000000000003,5.2360767756,6.225391908,1.8157393065,6.4847832375,1.24032,0.36176,1.292,4.985071908,1.4539793065,5.1927832375
2020-08-08 18:00:00,6.47944,-0.025580000000000002,6.4794904931,1.24944,0.36442,1.3014999999999999,5.23,-0.39,5.2445209505,6.2876463493,1.8338968519,6.5496316139,1.24944,0.36442,1.3014999999999999,5.0382063493,1.4694768519,5.2481316139
2020-08-08 18:30:00,6.31952,-0.02264,6.3195605543,1.25952,0.36736,1.312,5.06,-0.39,5.0750073892,6.0676282493,1.769724906,6.320446093,1.25952,0.36736,1.312,4.8081082493,1.402364906,5.008446093
2020-08-08 19:00:00,6.312,0.001,6.3120000792,1.272,0.371,1.325,5.04,-0.37,5.0535630994,6.0272436753,1.7579460720000002,6.2783788284,1.272,0.371,1.325,4.7552436753,1.386946072,4.9533788284
2020-08-08 19:30:00,6.31728,0.00254,6.3172805106,1.27728,0.37254000000000004,1.3305,5.04,-0.37,5.0535630994,6.0945552598,1.7775786174000001,6.3484950623,1.27728,0.37254000000000004,1.3305,4.8172752598,1.4050386174,5.0179950623
2020-08-08 20:00:00,6.274,0.0045000000000000005,6.2740016138,1.284,0.3745,1.3375,4.99,-0.37,5.003698632,6.0467191512,1.7636264191,6.2986657825,1.284,0.3745,1.3375,4.7627191512,1.3891264191000001,4.9611657825
2020-08-08 20:30:00,6.064,0.0845,6.0645887124,1.284,0.3745,1.3375,4.78,-0.29,4.788788991,5.7848382235999996,1.6872444819,6.0258731496,1.284,0.3745,1.3375,4.5008382236,1.3127444819,4.6883731496
2020-08-08 21:00:00,5.98824,0.052820000000000006,5.9884729481,1.27824,0.37282000000000004,1.3315000000000001,4.71,-0.32,4.7208579729,5.7279778474,1.6706602055,5.966643591,1.27824,0.37282000000000004,1.3315000000000001,4.4497378474,1.2978402055,4.635143591
2020-08-08 21:30:00,6.04864,0.08002000000000001,6.0491692859,1.26864,0.37002,1.3215,4.78,-0.29,4.788788991,5.7846381854,1.6871861374,6.0256647765,1.26864,0.37002,1.3215,4.5159981854,1.3171661374,4.7041647765
2020-08-08 22:00:00,5.9805600000000005,0.10058,5.9814057085000005,1.2705600000000001,0.37058,1.3235000000000001,4.71,-0.27,4.7177325062,5.7527926724,1.6778978628,5.9924923671,1.2705600000000001,0.37058,1.3235000000000001,4.4822326724,1.3073178628,4.6689923670999995
2020-08-08 22:30:00,5.82104,0.10072,5.8219113013,1.27104,0.37072000000000005,1.324,4.55,-0.27,4.5580039491,5.5993558203,1.6331454476,5.8326623128,1.27104,0.37072000000000005,1.324,4.3283158203,1.2624254476,4.5086623128
2020-08-08 23:00:00,5.49152,0.8808600000000001,5.5617179225,1.27152,0.37086,1.3245,4.22,0.51,4.2507058237,5.472711494,1.5962075191,5.7007411396,1.27152,0.37086,1.3245,4.201191494,1.2253475191,4.3762411396
2020-08-08 23:30:00,5.132,1.251,5.2822746047999996,1.272,0.371,1.325,3.86,0.88,3.9590402877,5.1188248731,1.492990588,5.3321092428,1.272,0.371,1.325,3.8468248731,1.121990588,4.0071092428
2020-08-09 00:00:00,4.872,1.251,5.0300482105,1.272,0.371,1.325,3.6,0.88,3.705995143,4.8731547772,1.4213368100000001,5.0762028929,1.272,0.371,1.325,3.6011547772,1.05033681,3.7512028929
2020-08-09 00:30:00,4.70544,1.23742,4.8654263791,1.22544,0.35742,1.2765,3.48,0.88,3.5895403605,4.7217505548,1.3771772452,4.9184901613,1.22544,0.35742,1.2765,3.4963105548,1.0197572452,3.6419901613
2020-08-09 01:00:00,4.60728,1.2350400000000001,4.7699426412,1.2172800000000001,0.35504,1.268,3.39,0.88,3.5023563497,4.584548391,1.3371599474,4.7755712407,1.2172800000000001,0.35504,1.268,3.367268391,0.9821199474000001,3.5075712407
2020-08-09 01:30:00,4.64824,1.20532,4.8019716159,1.21824,0.35532,1.2690000000000001,3.43,0.85,3.5337515476,4.6243140887,1.3487582759,4.8169938424000005,1.21824,0.35532,1.2690000000000001,3.4060740887,0.9934382759,3.5479938424
2020-08-09 02:00:00,4.5592,1.2056,4.7159066997,1.2192,0.3556,1.27,3.34,0.85,3.4464619539,4.5820181567,1.3364219624,4.7729355799,1.2192,0.3556,1.27,3.3628181567,0.9808219624000001,3.5029355799
2020-08-09 02:30:00,4.4892,1.2456,4.6588019919,1.2192,0.3556,1.27,3.27,0.89,3.3889526406,4.5003323127,1.3125969245,4.6878461591,1.2192,0.3556,1.27,3.2811323127,0.9569969245000001,3.4178461591
2020-08-09 03:00:00,4.48872,1.24546,4.6583020351,1.21872,0.35546000000000005,1.2695,3.27,0.89,3.3889526406,4.4670771448,1.3028975006,4.6532053592,1.21872,0.35546000000000005,1.2695,3.2483571448,0.9474375006,3.3837053592
2020-08-09 03:30:00,4.51872,1.22546,4.6819421878,1.21872,0.35546000000000005,1.2695,3.3,0.87,3.4127554849,4.5270964466,1.3204031301999999,4.7157254652,1.21872,0.35546000000000005,1.2695,3.3083764466,0.9649431302,3.4462254652
2020-08-09 04:00:00,4.4987200000000005,1.22546,4.6626423678,1.21872,0.35546000000000005,1.2695,3.2800000000000002,0.87,3.3934201037,4.5270964466,1.3204031301999999,4.7157254652,1.21872,0.35546000000000005,1.2695,3.3083764466,0.9649431302,3.4462254652
2020-08-09 04:30:00,4.4992,1.2256,4.6631422881999995,1.2192,0.3556,1.27,3.2800000000000002,0.87,3.3934201037,4.5087306253,1.3150464324,4.6965944013000005,1.2192,0.3556,1.27,3.2895306253,0.9594464324,3.4265944013
2020-08-09 05:00:00,4.46968,1.22574,4.6347036421,1.21968,0.35574000000000006,1.2705,3.25,0.87,3.3644316013,4.4467377419,1.2969651747,4.6320184812,1.21968,0.35574000000000006,1.2705,3.2270577419,0.9412251747,3.3615184812
2020-08-09 05:30:00,4.42064,1.22602,4.5875029210000005,1.22064,0.35602,1.2715,3.2,0.87,3.3161574148,4.4158986193,1.2879704306,4.5998943951,1.22064,0.35602,1.2715,3.1952586193,0.9319504306,3.3283943951
2020-08-09 06:00:00,4.42064,1.22602,4.5875029210000005,1.22064,0.35602,1.2715,3.2,0.87,3.3161574148,4.4187464434,1.2888010460000001,4.6028608786,1.22064,0.35602,1.2715,3.1981064434,0.9327810460000001,3.3313608786
2020-08-09 06:30:00,4.31064,1.2660200000000001,4.4927078527,1.22064,0.35602,1.2715,3.09,0.91,3.2212109524,4.3113147866,1.2574668127,4.4909529027,1.22064,0.35602,1.2715,3.0906747866,0.9014468127,3.2194529027
2020-08-09 07:00:00,4.39064,1.71602,4.7140687575,1.22064,0.35602,1.2715,3.17,1.3599999999999999,3.4494202411,4.6107945742,1.3448150841,4.8029110148,1.22064,0.35602,1.2715,3.3901545742,0.9887950841,3.5314110147999997
2020-08-09 07:30:00,4.6004000000000005,1.3647,4.7985504322,1.2504,0.3647,1.3025,3.35,1.0,3.4960692213,4.6525657507,1.356998344,4.846422657,1.2504,0.3647,1.3025,3.4021657507,0.992298344,3.543922657
2020-08-09 08:00:00,4.90432,1.22876,5.0559080094,1.26432,0.36876000000000003,1.317,3.64,0.86,3.7402138976,4.9235599463,1.4360383177,5.1287082773,1.26432,0.36876000000000003,1.317,3.6592399463,1.0672783177,3.8117082773
2020-08-09 08:30:00,5.03432,1.7987600000000001,5.3460186494,1.26432,0.36876000000000003,1.317,3.77,1.43,4.032096229,5.2313583998,1.5258128666,5.4493316664,1.26432,0.36876000000000003,1.317,3.9670383998,1.1570528666,4.1323316664
2020-08-09 09:00:00,5.24432,2.02876,5.6230560552,1.26432,0.36876000000000003,1.317,3.98,1.6600000000000001,4.3123079667,5.5148325414,1.6084928245999999,5.7446172307,1.26432,0.36876000000000003,1.317,4.2505125414,1.2397328246,4.4276172307
2020-08-09 09:30:00,5.56432,2.02876,5.9226281497,1.26432,0.36876000000000003,1.317,4.3,1.6600000000000001,4.6092949569,5.8150461089,1.6960551151,6.0573396968,1.26432,0.36876000000000003,1.317,4.5507261089,1.3272951151,4.7403396968
2020-08-09 10:00:00,5.78384,1.94862,6.1032716677,1.26384,0.36862,1.3165,4.52,1.58,4.788193814,6.0297426883,1.7586749507000001,6.2809819669,1.26384,0.36862,1.3165,4.7659026883,1.3900549507,4.9644819669
2020-08-09 10:30:00,6.06384,1.94862,6.369244496,1.26384,0.36862,1.3165,4.8,1.58,5.053355321,6.3135472221,1.8414512731000001,6.5766116897,1.26384,0.36862,1.3165,5.0497072221,1.4728312731,5.2601116897
2020-08-09 11:00:00,6.1443200000000004,1.90876,6.4339748989,1.26432,0.36876000000000003,1.317,4.88,1.54,5.1172258109,6.3505843575,1.852253771,6.6151920391,1.26432,0.36876000000000003,1.317,5.0862643575,1.483493771,5.2981920391
2020-08-09 11:30:00,6.12,1.8875000000000002,6.4044559683,1.26,0.3675,1.3125,4.86,1.52,5.0921508226,6.3642847804,1.8562497276,6.6294633129000005,1.26,0.3675,1.3125,5.1042847804,1.4887497276000001,5.3169633129000005
2020-08-09 12:00:00,6.17336,1.80848,6.4328044895,1.26336,0.36848000000000003,1.316,4.91,1.44,5.1168056441,6.3631396747,1.8559157385,6.6282704945,1.26336,0.36848000000000003,1.316,5.0997796747,1.4874357384999999,5.3122704945
2020-08-09 12:30:00,6.3024000000000004,1.8082,6.556663252,1.2624,0.3682,1.315,5.04,1.44,5.2416791203,6.5589936333,1.9130398096999999,6.8322850347,1.2624,0.3682,1.315,5.2965936333,1.5448398097,5.5172850347
2020-08-09 13:00:00,6.35144,1.73792,6.5849188302,1.26144,0.36792,1.314,5.09,1.37,5.2711478826,6.6374165426000005,1.9359131582,6.9139755652,1.26144,0.36792,1.314,5.3759765426,1.5679931582000002,5.5999755652
2020-08-09 13:30:00,6.17144,1.5579200000000002,6.3650441004000005,1.26144,0.36792,1.314,4.91,1.19,5.052148058,6.4098270618,1.8695328930000001,6.6769031893,1.26144,0.36792,1.314,5.1483870618,1.501612893,5.3629031893
2020-08-09 14:00:00,5.81336,1.04848,5.907153697,1.26336,0.36848000000000003,1.316,4.55,0.68,4.6005325779,5.8083735005,1.6941089377,6.050389063,1.26336,0.36848000000000003,1.316,4.5450135005,1.3256289377,4.734389063
2020-08-09 14:30:00,5.58048,1.08764,5.6854830753000005,1.26048,0.36764,1.313,4.32,0.72,4.3795890218,5.5699807602,1.6245777217000001,5.8020632919,1.26048,0.36764,1.313,4.3095007602,1.2569377217,4.4890632919
2020-08-09 15:00:00,5.64808,1.02694,5.7406805738,1.25808,0.36694000000000004,1.3105,4.39,0.66,4.4393355359,5.6423024297,1.645671542,5.8773983643,1.25808,0.36694000000000004,1.3105,4.3842224297,1.278731542,4.5668983643
2020-08-09 15:30:00,5.7104800000000004,1.02764,5.8022087001,1.26048,0.36764,1.313,4.45,0.66,4.4986775835,5.689104342,1.6593220998,5.9261503563,1.26048,0.36764,1.313,4.428624342,1.2916820998,4.6131503563
2020-08-09 16:00:00,5.81336,1.02848,5.9036366419,1.26336,0.36848000000000003,1.316,4.55,0.66,4.597618949,5.8018067278,1.6921936289000001,6.0435486748,1.26336,0.36848000000000003,1.316,4.5384467278,1.3237136289,4.7275486748
2020-08-09 16:30:00,5.93336,1.04848,6.0252859849,1.26336,0.36848000000000003,1.316,4.67,0.68,4.7192478214,5.9299027762000005,1.7295549764,6.1769820585,1.26336,0.36848000000000003,1.316,4.6665427762,1.3610749764,4.8609820585
2020-08-09 17:00:00,5.99336,1.04848,6.0843795411,1.26336,0.36848000000000003,1.316,4.73,0.68,4.7786295106,5.9877849212,1.7464372687,6.2372759595,1.26336,0.36848000000000003,1.316,4.7244249212,1.3779572687,4.9212759595
2020-08-09 17:30:00,6.0781600000000005,1.04988,6.1681664212,1.26816,0.36988000000000004,1.321,4.8100000000000005,0.68,4.8578287331,6.0934223696,1.7772481911,6.3473149683,1.26816,0.36988000000000004,1.321,4.8252623696,1.4073681911,5.0263149683
2020-08-09 18:00:00,6.152,1.051,6.241130106,1.272,0.371,1.325,4.88,0.68,4.9271492772,6.2054549094,1.8099243486,6.4640155307,1.272,0.371,1.325,4.9334549094,1.4389243486,5.1390155307
2020-08-09 18:30:00,6.23056,1.05058,6.3185121864,1.2705600000000001,0.37058,1.3235000000000001,4.96,0.68,5.0063959092,6.2750444009,1.8302212836,6.5365045842,1.2705600000000001,0.37058,1.3235000000000001,5.0044844009,1.4596412836,5.2130045842
2020-08-09 19:00:00,6.27536,1.05198,6.362924253,1.27536,0.37198000000000003,1.3285,5.0,0.68,5.046028141,6.2842810005,1.8329152918,6.5461260422,1.27536,0.37198000000000003,1.3285,5.0089210005,1.4609352918,5.2176260422
2020-08-09 19:30:00,6.19536,1.09198,6.2908589119,1.27536,0.37198000000000003,1.3285,4.92,0.72,4.9724038452,6.2709712016,1.8290332671,6.5322616683,1.27536,0.37198000000000003,1.3285,4.9956112016,1.4570532671,5.2037616683
2020-08-09 20:00:00,6.10488,1.09184,6.2017476892,1.27488,0.37184,1.328,4.83,0.72,4.8833697382,6.1062462275,1.780988483,6.3606731536,1.27488,0.37184,1.328,4.8313662275,1.409148483,5.0326731536
2020-08-09 20:30:00,6.06488,1.11184,6.1659514756,1.27488,0.37184,1.328,4.79,0.74,4.8468237022,6.0744858474,1.7717250388,6.3275894244,1.27488,0.37184,1.328,4.7996058474000005,1.3998850388,4.9995894244
2020-08-09 21:00:00,6.0244,1.1117,6.1261139599,1.2744,0.37170000000000003,1.3275000000000001,4.75,0.74,4.8072965376,6.0190019551,1.7555422369,6.2697937033,1.2744,0.37170000000000003,1.3275000000000001,4.7446019551,1.3838422369,4.9422937033
2020-08-09 21:30:00,6.10488,1.13184,6.2089146878,1.27488,0.37184,1.328,4.83,0.76,4.8894273693,6.0710430846,1.7707208997000001,6.3240032132,1.27488,0.37184,1.328,4.7961630846,1.3988808997,4.9960032132
2020-08-09 22:00:00,6.06584,1.09212,6.1633709121,1.27584,0.37212,1.329,4.79,0.72,4.8438104835,6.0554482262,1.7661723993,6.3077585689,1.27584,0.37212,1.329,4.7796082262,1.3940523993,4.9787585689
2020-08-09 22:30:00,5.79584,1.09212,5.897837519,1.27584,0.37212,1.329,4.52,0.72,4.5769859078,5.7793587732,1.6856463088,6.0201653887,1.27584,0.37212,1.329,4.5035187732,1.3135263088,4.6911653887
2020-08-09 23:00:00,5.4868,1.1424,5.6044671468,1.2768,0.3724,1.33,4.21,0.77,4.2798364455,5.4860366345,1.6000940184,5.7146214943,1.2768,0.3724,1.33,4.2092366345,1.2276940184,4.3846214943
2020-08-09 23:30:00,5.23776,1.18268,5.3696239906,1.27776,0.37268,1.331,3.96,0.81,4.0419920831,5.2683427068,1.5365999562,5.4878569863,1.27776,0.37268,1.331,3.9905827068,1.1639199562,4.1568569863
2020-08-10 00:00:00,5.0468,1.8324,5.3691600833,1.2768,0.3724,1.33,3.77,1.46,4.042833165,5.3864021993,1.5710339748000002,5.6108356242,1.2768,0.3724,1.33,4.1096021993,1.1986339748,4.2808356242
2020-08-10 00:30:00,4.7832,1.9126,5.1514115541,1.2432,0.36260000000000003,1.295,3.54,1.55,3.864466328,5.1552379993,1.5036110831,5.3700395826000005,1.2432,0.36260000000000003,1.295,3.9120379993,1.1410110831,4.0750395826
2020-08-10 01:00:00,4.73976,1.8786800000000001,5.0985059969,1.22976,0.35868000000000005,1.2810000000000001,3.51,1.52,3.8249836601,5.1280904661,1.4956930526,5.3417609022,1.22976,0.35868000000000005,1.2810000000000001,3.8983304661,1.1370130526,4.0607609022
2020-08-10 01:30:00,4.5816,1.8963,4.9585292426,1.2216,0.3563,1.2725,3.36,1.54,3.6961060591,4.9961798977,1.4572191368,5.2043540601,1.2216,0.3563,1.2725,3.7745798977,1.1009191368,3.9318540601
2020-08-10 02:00:00,4.54208,1.8964400000000001,4.9220905518,1.22208,0.35644000000000003,1.2730000000000001,3.32,1.54,3.6597814142000002,4.9397203763,1.4407517764,5.1455420586,1.22208,0.35644000000000003,1.2730000000000001,3.7176403763,1.0843117764,3.8725420586
2020-08-10 02:30:00,4.49352,1.7968600000000001,4.8394656575,1.22352,0.35686,1.2745,3.27,1.44,3.5730239294,4.8469828156,1.4137033212,5.0489404329,1.22352,0.35686,1.2745,3.6234628156,1.0568433212,3.7744404329
2020-08-10 03:00:00,4.494,1.197,4.650682208,1.224,0.357,1.275,3.27,0.84,3.3761664651,4.4843814572,1.3079445917,4.6712306846,1.224,0.357,1.275,3.2603814572,0.9509445917,3.3962306846
2020-08-10 03:30:00,4.464,1.217,4.6269196016,1.224,0.357,1.275,3.24,0.86,3.3521933118,4.4872641995,1.3087853915,4.6742335411,1.224,0.357,1.275,3.2632641995,0.9517853915000001,3.3992335411
2020-08-10 04:00:00,4.46352,1.21686,4.6264196794,1.22352,0.35686,1.2745,3.24,0.86,3.3521933118,4.5108770539,1.3156724740999999,4.6988302645,1.22352,0.35686,1.2745,3.2873570539,0.9588124741,3.4243302645
2020-08-10 04:30:00,4.46352,1.21686,4.6264196794,1.22352,0.35686,1.2745,3.24,0.86,3.3521933118,4.4609973162,1.3011242172,4.6468722044,1.22352,0.35686,1.2745,3.2374773162,0.9442642172000001,3.3723722044
2020-08-10 05:00:00,4.414,1.217,4.578699051,1.224,0.357,1.275,3.19,0.86,3.3038916447,4.4149856361,1.2877041439,4.598943371,1.224,0.357,1.275,3.1909856361,0.9307041439,3.323943371
2020-08-10 05:30:00,4.564,1.177,4.7133241985000005,1.224,0.357,1.275,3.34,0.8200000000000001,3.4391859502,4.5910109944,1.3390448734,4.7823031192,1.224,0.357,1.275,3.3670109944,0.9820448734,3.5073031192
2020-08-10 06:00:00,4.68352,1.11686,4.814845361,1.22352,0.35686,1.2745,3.46,0.76,3.5424850035,4.7102663088,1.3738276734000001,4.906527405,1.22352,0.35686,1.2745,3.4867463088,1.0169676734,3.632027405
2020-08-10 06:30:00,4.824,1.177,4.9655115547,1.224,0.357,1.275,3.6,0.8200000000000001,3.6922080115,4.8233869214,1.4068211854000001,5.0243613765,1.224,0.357,1.275,3.5993869214,1.0498211854,3.7493613765
2020-08-10 07:00:00,5.094,1.137,5.2193490973,1.224,0.357,1.275,3.87,0.78,3.9478221844,5.0946857713,1.4859500166,5.3069643451,1.224,0.357,1.275,3.8706857713,1.1289500166,4.0319643451
2020-08-10 07:30:00,5.64376,0.7356800000000001,5.6915070061,1.25376,0.36568,1.306,4.39,0.37,4.405564663,5.5522459148,1.6194050585,5.7835894946,1.25376,0.36568,1.306,4.2984859148,1.2537250585,4.4775894946
2020-08-10 08:00:00,6.10768,0.8697400000000001,6.1692951502,1.26768,0.36974,1.3205,4.84,0.5,4.865757906,6.0520883071,1.7651924229,6.3042586532,1.26768,0.36974,1.3205,4.7844083071,1.3954524229,4.9837586532
2020-08-10 08:30:00,6.4872,0.29960000000000003,6.4941145663,1.2671999999999999,0.36960000000000004,1.32,5.22,-0.07,5.2204693276,6.2181339348,1.8136223977,6.4772228488,1.2671999999999999,0.36960000000000004,1.32,4.9509339348,1.4440223977,5.1572228488
2020-08-10 09:00:00,6.6672,-0.0704,6.6675716719,1.2671999999999999,0.36960000000000004,1.32,5.4,-0.44,5.4178962707,6.3512003316,1.85243343,6.6158336787,1.2671999999999999,0.36960000000000004,1.32,5.0840003316,1.48283343,5.2958336787
2020-08-10 09:30:00,6.8972,-0.11040000000000001,6.898083502,1.2671999999999999,0.36960000000000004,1.32,5.63,-0.48,5.6504247628,6.621671954,1.9313209866,6.8975749521,1.2671999999999999,0.36960000000000004,1.32,5.354471954,1.5617209866000001,5.5775749521
2020-08-10 10:00:00,6.9872,-0.20040000000000002,6.9900732471,1.2671999999999999,0.36960000000000004,1.32,5.72,-0.5700000000000001,5.7483301923,6.710763105,1.9573059056000002,6.9903782343,1.2671999999999999,0.36960000000000004,1.32,5.443563105,1.5877059056,5.6703782343
2020-08-10 10:30:00,6.98576,-0.20082000000000003,6.9886458953,1.26576,0.36918,1.3185,5.72,-0.5700000000000001,5.7483301923,6.7334523740000005,1.9639236091,7.0140128896,1.26576,0.36918,1.3185,5.467692374,1.5947436091,5.6955128896
2020-08-10 11:00:00,6.8162400000000005,-0.17068000000000003,6.8183765956,1.26624,0.36932000000000004,1.319,5.55,-0.54,5.5762083892,6.5815437727,1.9196169337,6.8557747632,1.26624,0.36932000000000004,1.319,5.3153037727,1.5502969336999999,5.5367747632
2020-08-10 11:30:00,6.7848,-0.2011,6.7877796259,1.2648000000000001,0.3689,1.3175,5.52,-0.5700000000000001,5.5493513134,6.5660048237,1.9150847402000002,6.839588358,1.2648000000000001,0.3689,1.3175,5.3012048237,1.5461847402000002,5.522088358
2020-08-10 12:00:00,6.9548000000000005,-0.2011,6.9577068241,1.2648000000000001,0.3689,1.3175,5.69,-0.5700000000000001,5.7184788187,6.7235139215,1.9610248938,7.0036603349,1.2648000000000001,0.3689,1.3175,5.4587139215,1.5921248937999999,5.6861603349
2020-08-10 12:30:00,7.0548,-0.3111,7.0616560558,1.2648000000000001,0.3689,1.3175,5.79,-0.68,5.8297941645,6.8527029078,1.9987050148,7.1382321956,1.2648000000000001,0.3689,1.3175,5.5879029078,1.6298050148,5.8207321956
2020-08-10 13:00:00,7.02288,-0.34166,7.0311858922,1.26288,0.36834000000000006,1.3155000000000001,5.76,-0.71,5.8035937142,6.8507829078,1.9981450148,7.1362321956,1.26288,0.36834000000000006,1.3155000000000001,5.5879029078,1.6298050148,5.8207321956
2020-08-10 13:30:00,7.12288,-0.27166,7.128058547,1.26288,0.36834000000000006,1.3155000000000001,5.86,-0.64,5.8948452058,6.9071885141,2.0145966499,7.1949880355,1.26288,0.36834000000000006,1.3155000000000001,5.6443085141000005,1.6462566499,5.8794880355
2020-08-10 14:00:00,6.9733600000000004,-0.27152000000000004,6.9786440517,1.26336,0.36848000000000003,1.316,5.71,-0.64,5.7457549547,6.7502568546,1.9688249159,7.0315175568,1.26336,0.36848000000000003,1.316,5.4868968546,1.6003449159,5.7155175568
2020-08-10 14:30:00,6.818,-0.296,6.8244223199,1.248,0.364,1.3,5.57,-0.66,5.6089660366,6.6133860357,1.9289042604,6.8889437872,1.248,0.364,1.3,5.3653860357,1.5649042604,5.5889437872
2020-08-10 15:00:00,6.87184,-0.33488,6.8799948837,1.25184,0.36512000000000006,1.304,5.62,-0.7000000000000001,5.6634265246,6.6601011936,1.9425295148,6.93760541,1.25184,0.36512000000000006,1.304,5.4082611936,1.5774095148,5.63360541
2020-08-10 15:30:00,6.98504,-0.29978000000000005,6.9914699349,1.2350400000000001,0.36022000000000004,1.2865,5.75,-0.66,5.7877543141,6.7862969804,1.9793366193000002,7.0690593546,1.2350400000000001,0.36022000000000004,1.2865,5.5512569804,1.6191166193000002,5.7825593546
2020-08-10 16:00:00,7.00784,-0.30188000000000004,7.0143390993,1.22784,0.35812000000000005,1.279,5.78,-0.66,5.8175596258,6.7939531543000005,1.98156967,7.0770345358,1.22784,0.35812000000000005,1.279,5.5661131543,1.62344967,5.7980345358
2020-08-10 16:30:00,7.1388,-0.2816,7.144351895,1.2288000000000001,0.3584,1.28,5.91,-0.64,5.9445521278,6.9040285309,2.0136749882,7.1916963863,1.2288000000000001,0.3584,1.28,5.6752285309,1.6552749882,5.9116963863
2020-08-10 17:00:00,7.32168,-0.28076,7.3270610889,1.23168,0.35924,1.283,6.09,-0.64,6.1235365599,7.0421988809,2.0539746736,7.3356238342,1.23168,0.35924,1.283,5.8105188809,1.6947346736000002,6.0526238342
2020-08-10 17:30:00,7.4932,-0.27740000000000004,7.4983329481,1.2432,0.36260000000000003,1.295,6.25,-0.64,6.2826825481,7.2850525844,2.1248070038,7.5885964421,1.2432,0.36260000000000003,1.295,6.0418525844,1.7622070038,6.2935964421
2020-08-10 18:00:00,7.43416,-0.27712000000000003,7.4393232488,1.24416,0.36288000000000004,1.296,6.19,-0.64,6.2229976699,7.1770844356,2.0933162937,7.4761296205,1.24416,0.36288000000000004,1.296,5.9329244356,1.7304362937,6.1801296205
2020-08-10 18:30:00,7.24168,-0.23076000000000002,7.2453557125,1.23168,0.35924,1.283,6.01,-0.59,6.0388906266,6.9749674859,2.0343655167,7.2655911311,1.23168,0.35924,1.283,5.7432874859,1.6751255167,5.9825911311
2020-08-10 19:00:00,7.02224,-0.10768000000000001,7.0230655415,1.24224,0.36232000000000003,1.294,5.78,-0.47000000000000003,5.7990775128,6.7997220542,1.9832522658,7.0830438064,1.24224,0.36232000000000003,1.294,5.5574820542,1.6209322658,5.7890438064000005
2020-08-10 19:30:00,6.97328,-0.12446000000000002,6.9743906006,1.25328,0.36554000000000003,1.3054999999999999,5.72,-0.49,5.7409493988,6.7824284743,1.9782083050000001,7.0650296607,1.25328,0.36554000000000003,1.3054999999999999,5.5291484743,1.6126683050000001,5.7595296607
2020-08-10 20:00:00,6.86144,-0.08208,6.8619309236,1.26144,0.36792,1.314,5.6,-0.45,5.6180512636,6.65600663,1.9413352671,6.9333402396,1.26144,0.36792,1.314,5.39456663,1.5734152671000001,5.6193402396
2020-08-10 20:30:00,6.61864,-0.029980000000000003,6.6187078988,1.26864,0.37002,1.3215,5.35,-0.4,5.364932432,6.3987344436,1.8662975461,6.6653483788,1.26864,0.37002,1.3215,5.1300944436,1.4962775461,5.3438483788
2020-08-10 21:00:00,6.56824,0.012820000000000002,6.5682525111,1.27824,0.37282000000000004,1.3315000000000001,5.29,-0.36,5.3022353776,6.3472441526,1.8512795445,6.6117126589,1.27824,0.37282000000000004,1.3315000000000001,5.0690041526,1.4784595445,5.2802126589
2020-08-10 21:30:00,6.52872,0.06296,6.5290235717,1.27872,0.37296,1.332,5.25,-0.31,5.2591444171,6.3273861626,1.8454876307,6.5910272527,1.27872,0.37296,1.332,5.0486661626,1.4725276307000001,5.2590272527
2020-08-10 22:00:00,6.46248,0.04114,6.4626109468,1.27248,0.37114,1.3255,5.19,-0.33,5.200480747,6.1776345849,1.8018100873,6.4350360259,1.27248,0.37114,1.3255,4.9051545849,1.4306700873,5.1095360259
2020-08-10 22:30:00,6.11528,0.07904000000000001,6.1157907747,1.26528,0.36904000000000003,1.318,4.85,-0.29,4.8586623674,5.8560665319,1.7080194051,6.1000693041,1.26528,0.36904000000000003,1.318,4.5907865319,1.3389794051,4.7820693041
2020-08-10 23:00:00,5.85624,0.07932,5.8567771513,1.26624,0.36932000000000004,1.319,4.59,-0.29,4.5991520958,5.5806929845,1.6277021205,5.8132218588,1.26624,0.36932000000000004,1.319,4.3144529845,1.2583821205,4.4942218588
2020-08-10 23:30:00,5.4372,0.0796,5.4377826363,1.2671999999999999,0.36960000000000004,1.32,4.17,-0.29,4.1800717697,5.1826613077,1.5116095481,5.3986055289,1.2671999999999999,0.36960000000000004,1.32,3.9154613077000002,1.1420095480999999,4.0786055289
2020-08-11 00:00:00,5.19672,0.07946,5.1973274526,1.26672,0.36946,1.3195000000000001,3.93,-0.29,3.9406852196,4.9596762413,1.446572237,5.166329418,1.26672,0.36946,1.3195000000000001,3.6929562413,1.077112237,3.846829418
2020-08-11 00:30:00,5.0664,0.06770000000000001,5.066852302,1.2264,0.3577,1.2775,3.84,-0.29,3.8509349514,4.8453932932,1.4132397105,5.0472846804,1.2264,0.3577,1.2775,3.6189932932,1.0555397105,3.7697846804
2020-08-11 01:00:00,4.94008,0.06294000000000001,4.9404809331,1.21008,0.35294000000000003,1.2605,3.73,-0.29,3.7412564734,4.7222568608,1.3773249177,4.9190175633,1.21008,0.35294000000000003,1.2605,3.5121768608,1.0243849177,3.6585175633
2020-08-11 01:30:00,4.81056,0.09308000000000001,4.8114604228,1.21056,0.35308,1.2610000000000001,3.6,-0.26,3.6093766775000002,4.5779760449,1.3352430131,4.7687250468,1.21056,0.35308,1.2610000000000001,3.3674160449,0.9821630131,3.5077250468
2020-08-11 02:00:00,4.74104,0.08322,4.7417703287,1.2110400000000001,0.35322000000000003,1.2615,3.5300000000000002,-0.27,3.5403107208,4.5323857104,1.3219458322,4.7212351151,1.2110400000000001,0.35322000000000003,1.2615,3.3213457104,0.9687258322000001,3.4597351151
2020-08-11 02:30:00,4.70104,0.08322,4.7017765419,1.2110400000000001,0.35322000000000003,1.2615,3.49,-0.27,3.5004285452,4.488743351,1.3092168107,4.6757743239,1.2110400000000001,0.35322000000000003,1.2615,3.277703351,0.9559968107000001,3.4142743239
2020-08-11 03:00:00,4.64104,0.08322,4.6417860625,1.2110400000000001,0.35322000000000003,1.2615,3.43,-0.27,3.440610411,4.4170560682,1.2883080199,4.601100071,1.2110400000000001,0.35322000000000003,1.2615,3.2060160682,0.9350880199,3.339600071
2020-08-11 03:30:00,4.64152,0.08336,4.6422684972,1.21152,0.35336,1.262,3.43,-0.27,3.440610411,4.4203732506,1.2892755314,4.6045554693,1.21152,0.35336,1.262,3.2088532506,0.9359155314000001,3.3425554693
2020-08-11 04:00:00,4.642,0.0835,4.6427509356000005,1.212,0.35350000000000004,1.2625,3.43,-0.27,3.440610411,4.4540914995,1.2991100207000001,4.6396786454,1.212,0.35350000000000004,1.2625,3.2420914995,0.9456100207,3.3771786454
2020-08-11 04:30:00,4.612,0.4035,4.6296172898,1.212,0.35350000000000004,1.2625,3.4,0.05,3.4003676272,4.3714385893,1.2750029219,4.5535818638,1.212,0.35350000000000004,1.2625,3.1594385893,0.9215029219,3.2910818638
2020-08-11 05:00:00,4.65248,0.13364,4.654398973,1.21248,0.35364,1.263,3.44,-0.22,3.4470277051,4.4151425961,1.2877499239,4.599106871,1.21248,0.35364,1.263,3.2026625961,0.9341099239,3.336106871
2020-08-11 05:30:00,4.76296,0.7037800000000001,4.8146748852,1.21296,0.35378000000000004,1.2635,3.55,0.35000000000000003,3.5672117963,4.6596113002,1.3590532959,4.8537617711,1.21296,0.35378000000000004,1.2635,3.4466513002,1.0052732959,3.5902617710999998
2020-08-11 06:00:00,4.84344,0.07392,4.8440040462,1.21344,0.35392,1.264,3.63,-0.28,3.6407828828,4.6105191747,1.3447347593,4.8026241404,1.21344,0.35392,1.264,3.3970791747,0.9908147593000001,3.5386241404
2020-08-11 06:30:00,5.03344,0.07392,5.0339827572,1.21344,0.35392,1.264,3.8200000000000003,-0.28,3.8302480337,4.7842133312,1.3953955549,4.9835555534000004,1.21344,0.35392,1.264,3.5707733312,1.0414755549,3.7195555534
2020-08-11 07:00:00,5.28344,0.64392,5.3225342836,1.21344,0.35392,1.264,4.07,0.29,4.080318615,5.070583351,1.478920144,5.2818576573,1.21344,0.35392,1.264,3.857143351,1.125000144,4.0178576573
2020-08-11 07:30:00,5.6741600000000005,0.54288,5.7000710873,1.24416,0.36288000000000004,1.296,4.43,0.18,4.4336553768,5.4822756026,1.5989970507,5.7107037527,1.24416,0.36288000000000004,1.296,4.2381156026,1.2361170506999999,4.4147037527
2020-08-11 08:00:00,5.89096,0.43028000000000005,5.9066530794,1.20096,0.35028000000000004,1.251,4.69,0.08,4.6906822531,5.6260396515,1.6409282317,5.8604579704,1.20096,0.35028000000000004,1.251,4.4250796515,1.2906482317,4.6094579704
2020-08-11 08:30:00,6.0856,0.6758000000000001,6.1230084926,0.9456,0.2758,0.985,5.14,0.4,5.1555407088,6.0500856429,1.7646083125,6.3021725447,0.9456,0.2758,0.985,5.1044856429,1.4888083125,5.3171725447
2020-08-11 09:00:00,6.26952,0.67986,6.3062739117,0.95952,0.27986,0.9995,5.31,0.4,5.3250446008,6.2412770801,1.8203724817,6.5013302918,0.95952,0.27986,0.9995,5.2817570801,1.5405124817,5.5018302918
2020-08-11 09:30:00,6.45896,0.5667800000000001,6.4837800587,0.94896,0.27678,0.9885,5.51,0.29,5.5176263012,6.4272610051,1.8746177932,6.695063547,0.94896,0.27678,0.9885,5.4783010051,1.5978377932,5.706563547
2020-08-11 10:00:00,6.53704,0.5662200000000001,6.5615163682,0.9470400000000001,0.27622,0.9865,5.59,0.29,5.5975173068,6.5154331429,1.9003346667,6.7869095238,0.9470400000000001,0.27622,0.9865,5.5683931429,1.6241146667000002,5.8004095238
2020-08-11 10:30:00,6.64224,-0.13518000000000002,6.6436154201,0.9422400000000001,0.27482,0.9815,5.7,-0.41000000000000003,5.7147265901,6.4434878793,1.8793506315,6.711966541,0.9422400000000001,0.27482,0.9815,5.5012478793,1.6045306314999999,5.730466541
2020-08-11 11:00:00,6.63168,-0.42826000000000003,6.6454936799,0.9316800000000001,0.27174000000000004,0.9705,5.7,-0.7000000000000001,5.7428216061,6.4440631092,1.8795184069,6.7125657388,0.9316800000000001,0.27174000000000004,0.9705,5.5123831092,1.6077784069,5.7420657388
2020-08-11 11:30:00,6.80064,-0.50148,6.8191045307,0.9206400000000001,0.26852000000000004,0.9590000000000001,5.88,-0.77,5.9302023574,6.5879580747,1.9214877718,6.8624563278,0.9206400000000001,0.26852000000000004,0.9590000000000001,5.6673180747,1.6529677718,5.9034563278
2020-08-11 12:00:00,6.7476,0.1618,6.7495396139,0.8976000000000001,0.26180000000000003,0.935,5.85,-0.1,5.8508546384,6.7625702351,1.9724163186,7.0443439949,0.8976000000000001,0.26180000000000003,0.935,5.8649702351,1.7106163186,6.1093439949
2020-08-11 12:30:00,6.71248,0.27614,6.7181575636,0.9124800000000001,0.26614000000000004,0.9505,5.8,0.01,5.8000086207,6.7779134824,1.9768914324,7.0603265442,0.9124800000000001,0.26614000000000004,0.9505,5.8654334824,1.7107514324,6.1098265442
2020-08-11 13:00:00,6.8524,0.2907,6.8585634247,0.9624,0.2807,1.0025,5.89,0.01,5.890008489,6.9513885093,2.0274883152,7.2410296972,0.9624,0.2807,1.0025,5.9889885093,1.7467883151999999,6.2385296972
2020-08-11 13:30:00,7.06712,0.11166000000000001,7.068002055,1.13712,0.33166,1.1844999999999999,5.93,-0.22,5.9340795411,7.1587440046,2.0879670013,7.4570250048,1.13712,0.33166,1.1844999999999999,6.0216240046,1.7563070013000002,6.2725250048
2020-08-11 14:00:00,7.11072,0.35896000000000006,7.1197746594,1.23072,0.35896000000000006,1.282,5.88,0.0,5.88,7.2007649172,2.1002231008,7.5007967887,1.23072,0.35896000000000006,1.282,5.9700449172,1.7412631008,6.2187967887
2020-08-11 14:30:00,7.19736,0.13798000000000002,7.1986824801000004,1.22736,0.35798,1.2785,5.97,-0.22,5.9740522261,7.2780558538,2.1227662907,7.5813081811,1.22736,0.35798,1.2785,6.0506958538,1.7647862907,6.3028081811
2020-08-11 15:00:00,7.18728,0.13504000000000002,7.1885485044,1.2172800000000001,0.35504,1.268,5.97,-0.22,5.9740522261,7.2679758538,2.1198262907,7.5708081811,1.2172800000000001,0.35504,1.268,6.0506958538,1.7647862907,6.3028081811
2020-08-11 15:30:00,7.18728,0.35504,7.1960438576,1.2172800000000001,0.35504,1.268,5.97,0.0,5.97,7.2383376655,2.1111818191,7.5399350683,1.2172800000000001,0.35504,1.268,6.0210576655,1.7561418191,6.2719350683
2020-08-11 16:00:00,7.2368,0.13490000000000002,7.2380572152,1.2168,0.3549,1.2675,6.02,-0.22,6.0240185923,7.2803981082,2.1234494482,7.5837480293,1.2168,0.3549,1.2675,6.0635981082,1.7685494482,6.3162480293
2020-08-11 16:30:00,7.2248,0.3514,7.2333406528,1.2048,0.3514,1.255,6.02,0.0,6.02,7.2748671101,2.1218362404,7.5779865730000004,1.2048,0.3514,1.255,6.0700671101,1.7704362404,6.322986573
2020-08-11 17:00:00,7.22384,0.35112000000000004,7.2323681875,1.20384,0.35112000000000004,1.254,6.02,0.0,6.02,7.2673338526,2.1196390403,7.5701394297,1.20384,0.35112000000000004,1.254,6.0634938526,1.7685190403000002,6.3161394297
2020-08-11 17:30:00,7.27992,-0.11294000000000001,7.2807960176,1.18992,0.34706000000000004,1.2395,6.09,-0.46,6.1073480333,7.1209031531,2.0769300863,7.4176074511,1.18992,0.34706000000000004,1.2395,5.9309831531,1.7298700863,6.1781074511
2020-08-11 18:00:00,7.29456,-0.30742,7.3010350396,1.17456,0.34258000000000005,1.2235,6.12,-0.65,6.1544211751,7.0623710246,2.0598582155,7.356636484,1.17456,0.34258000000000005,1.2235,5.8878110246,1.7172782155,6.1331364839999996
2020-08-11 18:30:00,7.21744,-0.21658000000000002,7.220688821,1.17744,0.34342,1.2265,6.04,-0.56,6.0659047141,6.9519100538,2.0276404324,7.2415729727,1.17744,0.34342,1.2265,5.7744700538,1.6842204324,6.0150729727
2020-08-11 19:00:00,7.00984,-0.16588000000000003,7.0118024074,1.17984,0.34412000000000004,1.229,5.83,-0.51,5.852264519,6.7665116275,1.9735658913,7.048449612,1.17984,0.34412000000000004,1.229,5.5866716275,1.6294458913,5.819449612
2020-08-11 19:30:00,6.87984,-0.12588000000000002,6.8809915129,1.17984,0.34412000000000004,1.229,5.7,-0.47000000000000003,5.719344368,6.6200270192,1.9308412139,6.8958614784000005,1.17984,0.34412000000000004,1.229,5.4401870192,1.5867212139,5.6668614783999995
2020-08-11 20:00:00,6.8344000000000005,-0.1458,6.8359550174,1.2144,0.3542,1.2650000000000001,5.62,-0.5,5.6421981532,6.6036110181000005,1.9260532136,6.8787614772,1.2144,0.3542,1.2650000000000001,5.3892110181,1.5718532135999999,5.6137614772
2020-08-11 20:30:00,6.78856,-0.10292000000000001,6.7893401299,1.2585600000000001,0.36708,1.311,5.53,-0.47000000000000003,5.5499369366,6.5644644734,1.9146354714,6.8379838264,1.2585600000000001,0.36708,1.311,5.3059044734,1.5475554714,5.5269838264
2020-08-11 21:00:00,6.84912,-0.10984000000000001,6.8500007007,1.26912,0.37016000000000004,1.322,5.58,-0.48,5.6006071099,6.6194526574,1.9306736917,6.8952631848,1.26912,0.37016000000000004,1.322,5.3503326574,1.5605136917,5.5732631848
2020-08-11 21:30:00,6.78392,-0.028440000000000003,6.7839796138,1.27392,0.37156000000000006,1.327,5.51,-0.4,5.5244999774,6.5824183927,1.9198720312000002,6.8566858257,1.27392,0.37156000000000006,1.327,5.3084983927,1.5483120312,5.5296858257
2020-08-11 22:00:00,6.65632,-0.02774,6.6563778025,1.2763200000000001,0.37226000000000004,1.3295,5.38,-0.4,5.3948493955,6.3998604742000005,1.8666259717,6.6665213273,1.2763200000000001,0.37226000000000004,1.3295,5.1235404742,1.4943659717,5.3370213273000005
2020-08-11 22:30:00,6.48584,-0.027880000000000002,6.4858999221,1.27584,0.37212,1.329,5.21,-0.4,5.2253325253,6.2515791194,1.8233772432,6.5120615827,1.27584,0.37212,1.329,4.9757391194,1.4512572432,5.1830615827
2020-08-11 23:00:00,6.18632,-0.047740000000000005,6.1865042027,1.2763200000000001,0.37226000000000004,1.3295,4.91,-0.42,4.9279306002,5.9736417901,1.7423121888000002,6.2225435314,1.2763200000000001,0.37226000000000004,1.3295,4.6973217901,1.3700521888,4.8930435314
2020-08-11 23:30:00,5.88584,-0.047880000000000006,5.8860347434,1.27584,0.37212,1.329,4.61,-0.42,4.6290927837,5.6415228905,1.6454441764,5.8765863442,1.27584,0.37212,1.329,4.3656828905000005,1.2733241764,4.5475863442
2020-08-12 00:00:00,5.62584,-0.047880000000000006,5.6260437432,1.27584,0.37212,1.329,4.35,-0.42,4.370228827,5.4009297265,1.5752711702000002,5.6259684651,1.27584,0.37212,1.329,4.1250897265,1.2031511702,4.2969684651
2020-08-12 00:30:00,5.25176,-0.00782,5.2517658221,1.24176,0.36218,1.2935,4.01,-0.37,4.0270336477,5.0464029234,1.4718675193,5.2566697119,1.24176,0.36218,1.2935,3.8046429234,1.1096875193,3.9631697119
2020-08-12 01:00:00,5.13312,-0.01034,5.1331304143,1.23312,0.35966000000000004,1.2845,3.9,-0.37,3.9175119655,4.9023418798,1.4298497149,5.1066061248,1.23312,0.35966000000000004,1.2845,3.6692218798000003,1.0701897149,3.8221061248
2020-08-12 01:30:00,5.1345600000000005,0.07008,5.1350382277,1.23456,0.36008,1.286,3.9,-0.29,3.9107671882,4.8927364393,1.4270481281,5.0966004577,1.23456,0.36008,1.286,3.6581764393,1.0669681281,3.8106004577
2020-08-12 02:00:00,5.02456,0.07008,5.0250486963,1.23456,0.36008,1.286,3.79,-0.29,3.8010787942,4.787848985,1.3964559539999999,4.9873426927,1.23456,0.36008,1.286,3.553288985,1.036375954,3.7013426927
2020-08-12 02:30:00,4.92784,0.06812,4.9283108059,1.22784,0.35812000000000005,1.279,3.7,-0.29,3.7113474642,4.7014805316,1.3712651551000001,4.8973755538,1.22784,0.35812000000000005,1.279,3.4736405316,1.0131451551,3.6183755538
2020-08-12 03:00:00,4.88064,0.06602000000000001,4.881086503,1.22064,0.35602,1.2715,3.66,-0.29,3.6714710948000002,4.6457780653,1.3550186024,4.8393521513,1.22064,0.35602,1.2715,3.4251380653,0.9989986024,3.5678521513
2020-08-12 03:30:00,4.86112,0.06616000000000001,4.861570199,1.22112,0.35616000000000003,1.272,3.64,-0.29,3.6515339243,4.6262885448,1.3493341589,4.8190505675,1.22112,0.35616000000000003,1.272,3.4051685448,0.9931741589,3.5470505675
2020-08-12 04:00:00,4.82768,0.062240000000000004,4.8280811924,1.20768,0.35224000000000005,1.258,3.62,-0.29,3.6315974447,4.615851339,1.3462899739,4.8081784781,1.20768,0.35224000000000005,1.258,3.408171339,0.9940499739,3.5501784781
2020-08-12 04:30:00,4.84768,0.062240000000000004,4.8480795373,1.20768,0.35224000000000005,1.258,3.64,-0.29,3.6515339243,4.615851339,1.3462899739,4.8081784781,1.20768,0.35224000000000005,1.258,3.408171339,0.9940499739,3.5501784781
