Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2020-08-12 05:00:00,4.8072,0.0621,4.807601091,1.2072,0.3521,1.2575,3.6,-0.29,3.6116616674,4.5778624347,1.3352098768,4.7686067028,1.2072,0.3521,1.2575,3.3706624347,0.9831098768000001,3.5111067028000003
2020-08-12 05:30:00,4.82768,0.062240000000000004,4.8280811924,1.20768,0.35224000000000005,1.258,3.62,-0.29,3.6315974447,4.5936849684,1.3398247825,4.7850885088,1.20768,0.35224000000000005,1.258,3.3860049684,0.9875847825,3.5270885088
2020-08-12 06:00:00,4.91816,0.062380000000000005,4.9185555857,1.20816,0.35238,1.2585,3.71,-0.29,3.7213169712000003,4.6859828939,1.3667450107,4.8812321812,1.20816,0.35238,1.2585,3.4778228939,1.0143650107,3.6227321812
2020-08-12 06:30:00,5.16816,0.08238000000000001,5.1688165232,1.20816,0.35238,1.2585,3.96,-0.27,3.9691938728,4.9474068926,1.442993677,5.1535488464,1.20816,0.35238,1.2585,3.7392468925999998,1.090613677,3.8950488464
2020-08-12 07:00:00,5.32768,0.65224,5.3674566789,1.20768,0.35224000000000005,1.258,4.12,0.30000000000000004,4.1309078905,5.2614894895,1.5346011011,5.4807182182,1.20768,0.35224000000000005,1.258,4.0538094895,1.1823611011,4.2227182182
2020-08-12 07:30:00,5.8184000000000005,0.7912,5.8719482287,1.2384,0.3612,1.29,4.58,0.43,4.6001413022,5.8074850715,1.6938498124999999,6.0494636162,1.2384,0.3612,1.29,4.5690850715,1.3326498125000001,4.7594636162
2020-08-12 08:00:00,5.8464,0.6502,5.8824444749,0.9264,0.2702,0.965,4.92,0.38,4.9346529767,5.8497885072999996,1.7061883145999999,6.0935296951,0.9264,0.2702,0.965,4.9233885073,1.4359883146,5.1285296951
2020-08-12 08:30:00,6.30688,0.27284,6.3127788651,0.8668800000000001,0.25284,0.903,5.44,0.02,5.4400367646,6.3241350082,1.8445393774,6.5876406335,0.8668800000000001,0.25284,0.903,5.4572550082,1.5916993774,5.6846406335
2020-08-12 09:00:00,6.6888000000000005,0.2534,6.6935982102,0.8688,0.2534,0.905,5.82,0.0,5.82,6.795656161,1.9820663803,7.078808501,0.8688,0.2534,0.905,5.926856161,1.7286663803,6.173808501
2020-08-12 09:30:00,6.69072,0.25396,6.6955380516,0.87072,0.25396,0.907,5.82,0.0,5.82,6.7870395278,1.9795531955999999,7.0698328415,0.87072,0.25396,0.907,5.9163195278,1.7255931956000001,6.1628328415
2020-08-12 10:00:00,6.88216,0.03438,6.8822458725,0.87216,0.25438,0.9085000000000001,6.01,-0.22,6.0140252743,6.9851009378,2.0373211069,7.2761468102,0.87216,0.25438,0.9085000000000001,6.1129409378,1.7829411069,6.3676468102
2020-08-12 10:30:00,6.84216,0.25438,6.8468870774,0.87216,0.25438,0.9085000000000001,5.97,0.0,5.97,6.8779281741,2.0060623841,7.1645085147,0.87216,0.25438,0.9085000000000001,6.0057681741,1.7516823841,6.2560085147
2020-08-12 11:00:00,6.83064,0.031020000000000002,6.8307104352,0.8606400000000001,0.25102,0.8965000000000001,5.97,-0.22,5.9740522261,6.8717752591,2.0042677839,7.1580992283,0.8606400000000001,0.25102,0.8965000000000001,6.0111352591,1.7532477839,6.2615992283
2020-08-12 11:30:00,6.9696,-0.0422,6.9697277565,0.8496,0.24780000000000002,0.885,6.12,-0.29,6.1268670624,7.0491570575,2.0560041418,7.3428719349,0.8496,0.24780000000000002,0.885,6.1995570575,1.8082041418,6.4578719349
2020-08-12 12:00:00,6.9528,-0.027100000000000003,6.9528528138,0.8328,0.2429,0.8675,6.12,-0.27,6.1259529871,7.0618657161,2.0597108339,7.356110121,0.8328,0.2429,0.8675,6.2290657161,1.8168108339,6.488610121
2020-08-12 12:30:00,7.05032,-0.06074,7.0505816391,0.82032,0.23926000000000003,0.8545,6.23,-0.30000000000000004,6.2372189315,7.1669654171,2.0903649133,7.4655889761,0.82032,0.23926000000000003,0.8545,6.3466454171,1.8511049133,6.6110889761
2020-08-12 13:00:00,6.86184,-0.22488000000000002,6.8655239567,0.5318400000000001,0.15512,0.554,6.33,-0.38,6.3413957454,6.9503452952,2.0271840444,7.2399430159,0.5318400000000001,0.15512,0.554,6.4185052952,1.8720640444,6.6859430159
2020-08-12 13:30:00,6.88184,-0.56238,6.9047804491,0.71184,0.20762000000000003,0.7415,6.17,-0.77,6.2178613687,6.7307244267,1.9631279578,7.0111712779,0.71184,0.20762000000000003,0.7415,6.0188844267,1.7555079578,6.2696712779
2020-08-12 14:00:00,7.17392,-0.59094,7.1982177134,1.09392,0.31906,1.1395,6.08,-0.91,6.1477231558,6.9836099533,2.0368862364,7.2745937014,1.09392,0.31906,1.1395,5.8896899533,1.7178262364,6.1350937014
2020-08-12 14:30:00,7.23328,-0.77446,7.2746221792,1.01328,0.29554,1.0555,6.22,-1.07,6.3113627688000005,7.0210245411,2.0477988245,7.3135672303,1.01328,0.29554,1.0555,6.0077445411,1.7522588245000001,6.2580672303
2020-08-12 15:00:00,7.3324,-0.7743,7.3731696203,1.0824,0.31570000000000004,1.1275,6.25,-1.09,6.3443360567,7.1604796602,2.0884732342,7.4588329794,1.0824,0.31570000000000004,1.1275,6.0780796602,1.7727732342,6.3313329794
2020-08-12 15:30:00,7.35192,-0.7919400000000001,7.3944503954,1.02192,0.29806000000000005,1.0645,6.33,-1.09,6.4231612155,7.1654605391,2.0899259906,7.4640213948,1.02192,0.29806000000000005,1.0645,6.1435405391,1.7918659906,6.3995213948
2020-08-12 16:00:00,7.39344,-0.7760800000000001,7.4340604786,0.9734400000000001,0.28392,1.014,6.42,-1.06,6.5069193940000005,7.1540702594,2.0866038256,7.4521565202,0.9734400000000001,0.28392,1.014,6.1806302594,1.8026838256,6.4381565202
2020-08-12 16:30:00,7.11952,-0.51764,7.1383132601,0.8995200000000001,0.26236000000000004,0.937,6.22,-0.78,6.268715977,6.9143447768,2.0166838932,7.2024424758,0.8995200000000001,0.26236000000000004,0.937,6.0148247768,1.7543238932,6.2654424758000005
2020-08-12 17:00:00,7.2596,-0.5272,7.2787177442,0.9696,0.2828,1.01,6.29,-0.81,6.3419397663,6.9622436076,2.0306543855,7.2523370912,0.9696,0.2828,1.01,5.9926436076,1.7478543855000002,6.2423370912
2020-08-12 17:30:00,7.20712,-0.43084000000000006,7.2199862742,0.9571200000000001,0.27916,0.997,6.25,-0.71,6.290198725,6.9595385264,2.0298654035,7.2495192983,0.9571200000000001,0.27916,0.997,6.0024185264,1.7507054035,6.2525192983
2020-08-12 18:00:00,7.12696,-0.19672,7.1296744386,0.9369600000000001,0.27328,0.976,6.19,-0.47000000000000003,6.207817652,7.0226418391,2.0482705364,7.3152519157,0.9369600000000001,0.27328,0.976,6.0856818391,1.7749905364,6.3392519157
2020-08-12 18:30:00,7.07784,0.31562,7.0848736792,1.04784,0.30562,1.0915,6.03,0.01,6.0300082919,7.0950977468,2.0694035095,7.3907268196,1.04784,0.30562,1.0915,6.0472577468,1.7637835095,6.2992268196
2020-08-12 19:00:00,6.97992,0.38456,6.9905056756,1.24992,0.36456000000000005,1.302,5.73,0.02,5.7300349039,6.9562045621,2.0288929973,7.2460464189,1.24992,0.36456000000000005,1.302,5.7062845621000005,1.6643329973,5.9440464189
2020-08-12 19:30:00,6.89328,0.41554,6.9057934121,1.25328,0.36554000000000003,1.3054999999999999,5.64,0.05,5.6402216269,6.8751283323,2.0052457636,7.1615920128,1.25328,0.36554000000000003,1.3054999999999999,5.6218483323,1.6397057635999999,5.8560920128
2020-08-12 20:00:00,6.87084,0.41112000000000004,6.8831287915,1.22784,0.35812000000000005,1.279,5.643,0.053,5.6432488869,6.8512385133,1.9982778997000001,7.1367067847,1.22784,0.35812000000000005,1.279,5.6233985133,1.6401578997000001,5.8577067847
2020-08-12 20:30:00,6.5084,0.9512,6.577541486,1.2384,0.3612,1.29,5.27,0.59,5.3029237219,6.4911778471,1.8932602054,6.7616435907,1.2384,0.3612,1.29,5.2527778471,1.5320602054,5.4716435907
2020-08-12 21:00:00,6.77032,0.8517600000000001,6.8236887385,1.24032,0.36176,1.292,5.53,0.49,5.5516664165,6.7106330639,1.957267977,6.9902427749000005,1.24032,0.36176,1.292,5.4703130639,1.595507977,5.6982427749
2020-08-12 21:30:00,6.5808,0.8719,6.6383083877,1.2408000000000001,0.3619,1.2925,5.34,0.51,5.3642986494,6.5367105679,1.9065405823,6.8090735083,1.2408000000000001,0.3619,1.2925,5.2959105679,1.5446405823,5.5165735083000005
2020-08-12 22:00:00,6.42216,0.86938,6.4807376625,1.23216,0.35938000000000003,1.2835,5.19,0.51,5.2149976031,6.3696116966,1.8578034115,6.635012184,1.23216,0.35938000000000003,1.2835,5.1374516966,1.4984234115000001,5.351512184
2020-08-12 22:30:00,6.15832,0.8982600000000001,6.22348586,1.22832,0.35826,1.2795,4.93,0.54,4.9594858604,6.10844343,1.7816293338,6.3629619063,1.22832,0.35826,1.2795,4.88012343,1.4233693338,5.0834619063
2020-08-12 23:00:00,5.92832,0.5282600000000001,5.9518095274,1.22832,0.35826,1.2795,4.7,0.17,4.7030734632,5.8469584077,1.7053628689,6.0905816747,1.22832,0.35826,1.2795,4.6186384077,1.3471028689,4.8110816747000005
2020-08-12 23:30:00,5.05256,0.31658000000000003,5.062468316,1.22256,0.35658,1.2735,3.83,-0.04,3.8302088716,4.8823217231000005,1.4240105026,5.0857517949,1.22256,0.35658,1.2735,3.6597617231,1.0674305026,3.8122517949
2020-08-13 00:00:00,4.33432,0.9212600000000001,4.4311454332,1.20432,0.35126,1.2545,3.13,0.5700000000000001,3.1814776441,4.3661060862,1.2734476085,4.5480271731,1.20432,0.35126,1.2545,3.1617860862000002,0.9221876085,3.2935271731
2020-08-13 00:30:00,4.1224,1.2007,4.2937002981,1.2024,0.3507,1.2525,2.92,0.85,3.0412004209,4.2609989792,1.2427913689,4.4385406034,1.2024,0.3507,1.2525,3.0585989792,0.8920913689000001,3.1860406034
2020-08-13 01:00:00,4.00336,1.23098,4.1883413244,1.20336,0.35098,1.2535,2.8,0.88,2.9350298125,4.1196924828,1.2015769742,4.2913463363,1.20336,0.35098,1.2535,2.9163324828,0.8505969742,3.0378463363
2020-08-13 01:30:00,4.00288,1.23084,4.1878413771,1.20288,0.35084000000000004,1.2530000000000001,2.8,0.88,2.9350298125,4.0782305534,1.1894839114,4.2481568264,1.20288,0.35084000000000004,1.2530000000000001,2.8753505534,0.8386439114,2.9951568264
2020-08-13 02:00:00,3.9776800000000003,1.21224,4.1583006144,1.20768,0.35224000000000005,1.258,2.77,0.86,2.9004310025,4.0615698619,1.1846245431,4.2308019395,1.20768,0.35224000000000005,1.258,2.8538898619,0.8323845431,2.9728019395
2020-08-13 02:30:00,3.91296,1.23378,4.102861081,1.21296,0.35378000000000004,1.2635,2.7,0.88,2.8397887245,4.0529607543,1.1821135533,4.2218341191,1.21296,0.35378000000000004,1.2635,2.8400007543,0.8283335533,2.9583341191
2020-08-13 03:00:00,3.86344,1.33392,4.0872376001,1.21344,0.35392,1.264,2.65,0.98,2.8254026262,4.0484142043,1.1807874763,4.2170981295,1.21344,0.35392,1.264,2.8349742043,0.8268674763,2.9530981295
2020-08-13 03:30:00,3.8324800000000003,1.93364,4.2926526298,1.21248,0.35364,1.263,2.62,1.58,3.0595424495,4.3768121178,1.276570201,4.5591792893,1.21248,0.35364,1.263,3.1643321178,0.922930201,3.2961792893
2020-08-13 04:00:00,3.83296,1.93378,4.2931442382,1.21296,0.35378000000000004,1.2635,2.62,1.58,3.0595424495,4.3801048574,1.2775305834,4.5626092265,1.21296,0.35378000000000004,1.2635,3.1671448574,0.9237505834,3.2991092265
2020-08-13 04:30:00,3.83344,1.93392,4.2936358486,1.21344,0.35392,1.264,2.62,1.58,3.0595424495,4.3593303493,1.2714713519,4.5409691138,1.21344,0.35392,1.264,3.1458903493,0.9175513519,3.2769691138
2020-08-13 05:00:00,3.81296,1.93378,4.2752975394,1.21296,0.35378000000000004,1.2635,2.6,1.58,3.0424332367,4.3588503493,1.2713313519,4.5404691138,1.21296,0.35378000000000004,1.2635,3.1458903493,0.9175513519,3.2769691138
2020-08-13 05:30:00,3.81296,1.93378,4.2752975394,1.21296,0.35378000000000004,1.2635,2.6,1.58,3.0424332367,4.3477144542,1.2680833825,4.5288692232,1.21296,0.35378000000000004,1.2635,3.1347544542,0.9143033825,3.2653692232
2020-08-13 06:00:00,3.97344,1.93392,4.4190804473,1.21344,0.35392,1.264,2.76,1.58,3.1802515624,4.489915895,1.3095588027,4.676995724,1.21344,0.35392,1.264,3.276475895,0.9556388027,3.412995724
2020-08-13 06:30:00,4.23296,1.8637800000000002,4.625108242,1.21296,0.35378000000000004,1.2635,3.02,1.51,3.3764626460000002,4.7335050772,1.3806056475,4.9307344554,1.21296,0.35378000000000004,1.2635,3.5205450772,1.0268256475,3.6672344554
2020-08-13 07:00:00,4.41296,1.8637800000000002,4.7903957926,1.21296,0.35378000000000004,1.2635,3.2,1.51,3.5383753334,4.9133521432,1.4330610418,5.1180751492,1.21296,0.35378000000000004,1.2635,3.7003921432,1.0792810418,3.8545751492
2020-08-13 07:30:00,4.85344,0.9539200000000001,4.946295907,1.21344,0.35392,1.264,3.64,0.6000000000000001,3.6891191361,4.8593132806,1.4172997068,5.0617846673,1.21344,0.35392,1.264,3.6458732806,1.0633797068,3.7977846673
2020-08-13 08:00:00,5.26248,0.02364,5.2625330973,1.21248,0.35364,1.263,4.05,-0.33,4.063422203,5.1227375065,1.4941317727,5.3361849026,1.21248,0.35364,1.263,3.9102575065,1.1404917727,4.0731849026
2020-08-13 08:30:00,5.7620000000000005,0.3835,5.7747481547,1.212,0.35350000000000004,1.2625,4.55,0.03,4.5500989,5.6496131037,1.6478038219000002,5.8850136497,1.212,0.35350000000000004,1.2625,4.4376131037,1.2943038219,4.6225136497
2020-08-13 09:00:00,5.56392,0.7065600000000001,5.6086034625,0.9139200000000001,0.26656,0.9520000000000001,4.65,0.44,4.6707708143,5.6258575277,1.6408751122,5.860268258,0.9139200000000001,0.26656,0.9520000000000001,4.7119375277,1.3743151122000001,4.908268258
2020-08-13 09:30:00,4.88,0.44,4.8997959141,0.0,0.0,0.0,4.88,0.44,4.8997959141,4.9194683636,1.4348449394,5.1244462121,0.0,0.0,0.0,4.9194683636,1.4348449394,5.1244462121
2020-08-13 10:00:00,5.21216,0.50188,5.2362673156,0.21216000000000002,0.061880000000000004,0.221,5.0,0.44,5.0193226635,5.2615107245,1.5346072946,5.480740338,0.21216000000000002,0.061880000000000004,0.221,5.0493507245,1.4727272946,5.259740338
2020-08-13 10:30:00,5.59752,0.20636000000000002,5.601322576,0.46752000000000005,0.13636,0.487,5.13,0.07,5.1304775606,5.6143297593,1.6375128465,5.8482601659,0.46752000000000005,0.13636,0.487,5.1468097593,1.5011528465000001,5.3612601659
2020-08-13 11:00:00,5.86008,-0.18706,5.8630648171,0.7300800000000001,0.21294000000000002,0.7605000000000001,5.13,-0.4,5.145570911,5.7390010005,1.6738752918,5.9781260421999995,0.7300800000000001,0.21294000000000002,0.7605000000000001,5.0089210005,1.4609352918,5.2176260422
2020-08-13 11:30:00,6.51632,-0.16024000000000002,6.5182898984,1.09632,0.31976000000000004,1.142,5.42,-0.48,5.4412131,6.3277994418,1.8456081705,6.5914577519,1.09632,0.31976000000000004,1.142,5.2314794418,1.5258481705,5.4494577519
2020-08-13 12:00:00,6.72224,0.27232,6.7277536221,1.24224,0.36232000000000003,1.294,5.48,-0.09,5.4807390013,6.6136083452,1.9289691007,6.8891753596,1.24224,0.36232000000000003,1.294,5.3713683452,1.5666491007,5.5951753596
2020-08-13 12:30:00,6.72416,0.7528800000000001,6.7661773551,1.24416,0.36288000000000004,1.296,5.48,0.39,5.4938602094,6.7946484487,1.9817724642,7.0777588007,1.24416,0.36288000000000004,1.296,5.5504884487,1.6188924642,5.7817588007000005
2020-08-13 13:00:00,6.62512,0.28316,6.6311684189,1.24512,0.36316000000000004,1.297,5.38,-0.08,5.3805947627,6.566058231,1.9151003174,6.8396439906,1.24512,0.36316000000000004,1.297,5.320938231,1.5519403174000002,5.5426439906
2020-08-13 13:30:00,6.66608,-0.09656,6.6667793124,1.24608,0.36344000000000004,1.298,5.42,-0.46,5.4394852698000005,6.519930282,1.9016463323,6.7915940438,1.24608,0.36344000000000004,1.298,5.273850282,1.5382063323000001,5.4935940438
2020-08-13 14:00:00,6.6665600000000005,-0.09642,6.6672572359,1.2465600000000001,0.36358,1.2985,5.42,-0.46,5.4394852698000005,6.5408955933,1.9077612147,6.8134329097,1.2465600000000001,0.36358,1.2985,5.2943355933,1.5441812147,5.5149329097
2020-08-13 14:30:00,6.44752,-0.05614,6.4477644071,1.24752,0.36386,1.2995,5.2,-0.42,5.2169339655,6.2953457992,1.8361425248,6.5576518742,1.24752,0.36386,1.2995,5.0478257992,1.4722825248,5.2581518742
2020-08-13 15:00:00,6.47712,-0.053340000000000005,6.4773396275,1.25712,0.36666000000000004,1.3094999999999999,5.22,-0.42,5.2368692938,6.2845273312,1.8329871383,6.5463826367,1.25712,0.36666000000000004,1.3094999999999999,5.0274073312,1.4663271383,5.2368826367
2020-08-13 15:30:00,6.38824,-0.08718000000000001,6.3888348429,1.27824,0.37282000000000004,1.3315000000000001,5.11,-0.46,5.1306627252,6.2093696936,1.8110661606,6.4680934308,1.27824,0.37282000000000004,1.3315000000000001,4.9311296936,1.4382461605999999,5.1365934308
2020-08-13 16:00:00,6.3724,-0.0743,6.3728331415,1.3224,0.38570000000000004,1.3775,5.05,-0.46,5.0709072167,6.1965289823,1.8073209532,6.4547176899,1.3224,0.38570000000000004,1.3775,4.8741289823,1.4216209532000001,5.0772176899
2020-08-13 16:30:00,6.41488,-0.050660000000000004,6.4150800346,1.33488,0.38934,1.3905,5.08,-0.44,5.0990195136,6.2521428671,1.8235416696,6.5126488199,1.33488,0.38934,1.3905,4.9172628671,1.4342016696,5.1221488199
2020-08-13 17:00:00,5.26104,-0.01178,5.2610531883,1.33104,0.38822,1.3865,3.93,-0.4,3.9503037858,7.2984697144,2.1287203334,7.6025726192,1.33104,0.38822,1.3865,5.9674297144,1.7405003334,6.2160726192
2020-08-13 17:30:00,4.50104,0.38822,4.5177511939,1.33104,0.38822,1.3865,3.17,0.0,3.17,7.9772383665,2.3266945236,8.3096232985,1.33104,0.38822,1.3865,6.6461983665,1.9384745236,6.9231232985
2020-08-13 18:00:00,4.46344,0.38892000000000004,4.4803521513,1.33344,0.38892000000000004,1.389,3.13,0.0,3.13,7.9972675399,2.3325363658000002,8.3304870207,1.33344,0.38892000000000004,1.389,6.6638275399,1.9436163658,6.9414870207
2020-08-13 18:30:00,4.25152,0.38836000000000004,4.2692207486000004,1.33152,0.38836000000000004,1.387,2.92,0.0,2.92,7.9333119648,2.3138826564,8.26386663,1.33152,0.38836000000000004,1.387,6.6017919648,1.9255226564,6.87686663
2020-08-13 19:00:00,4.10152,0.38836000000000004,4.1198652648,1.33152,0.38836000000000004,1.387,2.77,0.0,2.77,7.6518732184000005,2.2317963554,7.9707012691,1.33152,0.38836000000000004,1.387,6.3203532184,1.8434363554000002,6.5837012691
2020-08-13 19:30:00,4.08728,0.39004000000000005,4.1058481462,1.33728,0.39004000000000005,1.393,2.75,0.0,2.75,7.4808789022,2.1819230132,7.7925821898,1.33728,0.39004000000000005,1.393,6.1435989022,1.7918830132,6.3995821898
2020-08-13 20:00:00,4.0268,0.3899,4.0456322435,1.3368,0.3899,1.3925,2.69,0.0,2.69,7.3132301155,2.1330254504,7.617948037,1.3368,0.3899,1.3925,5.9764301155,1.7431254504,6.225448037
2020-08-13 20:30:00,3.9896000000000003,0.38780000000000003,4.0084032981,1.3296000000000001,0.38780000000000003,1.385,2.66,0.0,2.66,7.059476258,2.0590139086,7.3536211021,1.3296000000000001,0.38780000000000003,1.385,5.729876258,1.6712139086,5.9686211021
2020-08-13 21:00:00,3.94152,0.38836000000000004,3.9606064435,1.33152,0.38836000000000004,1.387,2.61,0.0,2.61,6.9647345208,2.0313809019,7.2549317925,1.33152,0.38836000000000004,1.387,5.6332145208,1.6430209019,5.8679317925
2020-08-13 21:30:00,3.9429600000000002,0.38878,3.9620806971,1.33296,0.38878,1.3885,2.61,0.0,2.61,6.9378898263,2.0235511993,7.2269685691,1.33296,0.38878,1.3885,5.6049298263,1.6347711993,5.8384685691
2020-08-13 22:00:00,3.85392,0.38906,3.8735083645,1.33392,0.38906,1.3895,2.52,0.0,2.52,6.5793101654,1.9189654649,6.8534480890000005,1.33392,0.38906,1.3895,5.2453901654,1.5299054649000001,5.463948089
2020-08-13 22:30:00,3.71392,0.38906,3.7342428215,1.33392,0.38906,1.3895,2.38,0.0,2.38,6.245280038,1.8215400111000002,6.5055000395,1.33392,0.38906,1.3895,4.911360038,1.4324800111,5.1160000395
2020-08-13 23:00:00,3.5244,0.6092000000000001,3.5766632495,1.3344,0.38920000000000005,1.3900000000000001,2.19,0.22,2.2010224897,5.9253268696,1.728220337,6.1722154892,1.3344,0.38920000000000005,1.3900000000000001,4.5909268696000005,1.339020337,4.7822154892
2020-08-13 23:30:00,3.43392,0.38906,3.4558897914,1.33392,0.38906,1.3895,2.1,0.0,2.1,5.5699074248,1.6245563322,5.8019869008,1.33392,0.38906,1.3895,4.2359874248,1.2354963322,4.4124869008
2020-08-14 00:00:00,3.4039200000000003,0.38906,3.4260821721,1.33392,0.38906,1.3895,2.07,0.0,2.07,5.3029798278,1.5467024498000002,5.5239373206,1.33392,0.38906,1.3895,3.9690598277999998,1.1576424498,4.1344373206
2020-08-14 00:30:00,3.29032,0.37926000000000004,3.312105652,1.3003200000000001,0.37926000000000004,1.3545,1.99,0.0,1.99,5.1206822406,1.4935323202,5.3340440006,1.3003200000000001,0.37926000000000004,1.3545,3.8203622406,1.1142723202,3.9795440006
2020-08-14 01:00:00,3.2312,0.3766,3.2530725476,1.2912,0.3766,1.345,1.94,0.0,1.94,4.9542809421000005,1.4449986081000001,5.1607093147,1.2912,0.3766,1.345,3.6630809421,1.0683986081,3.8157093147000003
2020-08-14 01:30:00,3.2012,0.3766,3.2232761284,1.2912,0.3766,1.345,1.9100000000000001,0.0,1.9100000000000001,4.8681239129,1.4198694746,5.0709624093,1.2912,0.3766,1.345,3.5769239129,1.0432694746,3.7259624093
2020-08-14 02:00:00,3.17168,0.37674,3.1939766828,1.29168,0.37674,1.3455,1.88,0.0,1.88,4.8404144951,1.4117875611000001,5.0420984323,1.29168,0.37674,1.3455,3.5487344951,1.0350475611,3.6965984323
2020-08-14 02:30:00,3.09264,0.37702,3.1155362701,1.29264,0.37702,1.3465,1.8,0.0,1.8,4.7721003886,1.3918626133,4.9709379048,1.29264,0.37702,1.3465,3.4794603886,1.0148426133,3.6244379048
2020-08-14 03:00:00,3.09312,0.37716000000000005,3.1160296854,1.29312,0.37716000000000005,1.347,1.8,0.0,1.8,4.6478823745,1.3556323592,4.8415441401,1.29312,0.37716000000000005,1.347,3.3547623745,0.9784723592000001,3.4945441401
2020-08-14 03:30:00,3.06312,0.37716000000000005,3.0862523876,1.29312,0.37716000000000005,1.347,1.77,0.0,1.77,4.7384913008,1.3820599627,4.9359284384,1.29312,0.37716000000000005,1.347,3.4453713008,1.0048999627,3.5889284384
2020-08-14 04:00:00,3.06312,0.37716000000000005,3.0862523876,1.29312,0.37716000000000005,1.347,1.77,0.0,1.77,4.7445517605,1.3838275968,4.9422414172,1.29312,0.37716000000000005,1.347,3.4514317605000002,1.0066675968,3.5952414172
2020-08-14 04:30:00,3.06312,0.37716000000000005,3.0862523876,1.29312,0.37716000000000005,1.347,1.77,0.0,1.77,4.6633577635,1.3601460144,4.857664337,1.29312,0.37716000000000005,1.347,3.3702377635,0.9829860144,3.510664337
2020-08-14 05:00:00,3.06312,0.37716000000000005,3.0862523876,1.29312,0.37716000000000005,1.347,1.77,0.0,1.77,4.6450972368,1.3548200274,4.838642955,1.29312,0.37716000000000005,1.347,3.3519772368,0.9776600274,3.491642955
2020-08-14 05:30:00,3.06312,0.37716000000000005,3.0862523876,1.29312,0.37716000000000005,1.347,1.77,0.0,1.77,4.7263703816,1.3785246946,4.9233024808,1.29312,0.37716000000000005,1.347,3.4332503816,1.0013646946,3.5763024808
2020-08-14 06:00:00,3.09312,0.37716000000000005,3.1160296854,1.29312,0.37716000000000005,1.347,1.8,0.0,1.8,4.8495562737,1.4144539132,5.0516211185,1.29312,0.37716000000000005,1.347,3.5564362737,1.0372939132,3.7046211185
2020-08-14 06:30:00,3.22312,0.59716,3.2779723306,1.29312,0.37716000000000005,1.347,1.9300000000000002,0.22,1.9424983912,5.2534903644,1.5322680229999999,5.4723857963,1.29312,0.37716000000000005,1.347,3.9603703644,1.155108023,4.1253857963
2020-08-14 07:00:00,3.22312,0.37716000000000005,3.2451120474,1.29312,0.37716000000000005,1.347,1.9300000000000002,0.0,1.9300000000000002,5.5486632484000005,1.6183601141000001,5.7798575504,1.29312,0.37716000000000005,1.347,4.2555432484,1.2412001141,4.4328575504
2020-08-14 07:30:00,3.34288,0.38584,3.3650734316,1.32288,0.38584,1.3780000000000001,2.02,0.0,2.02,5.9477649312,1.7347647716,6.19558847,1.32288,0.38584,1.3780000000000001,4.6248849312,1.3489247716000001,4.8175884700000005
2020-08-14 08:00:00,3.6072800000000003,0.17004000000000002,3.6112854498,1.33728,0.39004000000000005,1.393,2.27,-0.22,2.2806358762,6.5943827086999995,1.9233616234,6.8691486548,1.33728,0.39004000000000005,1.393,5.2571027087,1.5333216234,5.4761486548
2020-08-14 08:30:00,3.8368,0.3899,3.8565601577,1.3368,0.3899,1.3925,2.5,0.0,2.5,7.2006801238,2.1001983695,7.5007084623,1.3368,0.3899,1.3925,5.8638801238,1.7102983695,6.1082084623
2020-08-14 09:00:00,4.02584,0.38962,4.0446497314,1.3358400000000001,0.38962,1.3915,2.69,0.0,2.69,7.950525739,2.3189033405,8.2817976448,1.3358400000000001,0.38962,1.3915,6.6146857390000005,1.9292833405,6.8902976448
2020-08-14 09:30:00,4.1268,0.3899,4.1451779515,1.3368,0.3899,1.3925,2.79,0.0,2.79,8.0710135398,2.3540456158,8.4073057707,1.3368,0.3899,1.3925,6.7342135398,1.9641456158000001,7.0148057707
2020-08-14 10:00:00,4.2456,0.3808,4.2626433114,1.3056,0.3808,1.3599999999999999,2.94,0.0,2.94,8.1561657849,2.3788816873,8.4960060259,1.3056,0.3808,1.3599999999999999,6.8505657849,1.9980816873,7.1360060259
2020-08-14 10:30:00,4.36312,0.37716000000000005,4.3793910307,1.29312,0.37716000000000005,1.347,3.07,0.0,3.07,8.061556813,2.3512874038,8.3974550136,1.29312,0.37716000000000005,1.347,6.768436813,1.9741274038,7.0504550136
2020-08-14 11:00:00,4.40952,0.38486000000000004,4.4262832998,1.31952,0.38486000000000004,1.3745,3.09,0.0,3.09,8.2822219134,2.4156480581,8.6273144931,1.31952,0.38486000000000004,1.3745,6.9627019134,2.0307880581,7.2528144931
2020-08-14 11:30:00,4.5068,0.3899,4.5236344072,1.3368,0.3899,1.3925,3.17,0.0,3.17,8.540414329,2.4909541793,8.8962649261,1.3368,0.3899,1.3925,7.203614329,2.1010541793,7.5037649261
2020-08-14 12:00:00,4.57728,0.39004000000000005,4.5938680216000005,1.33728,0.39004000000000005,1.393,3.24,0.0,3.24,8.5792454257,2.5022799158,8.9367139851,1.33728,0.39004000000000005,1.393,7.2419654257,2.1122399158,7.5437139851
2020-08-14 12:30:00,4.61008,0.38794,4.6263738554,1.3300800000000002,0.38794,1.3855,3.2800000000000002,0.0,3.2800000000000002,8.500109559,2.4791986214,8.8542807906,1.3300800000000002,0.38794,1.3855,7.170029559,2.0912586214,7.4687807906
2020-08-14 13:00:00,4.5968,0.3899,4.613306,1.3368,0.3899,1.3925,3.26,0.0,3.26,8.4181996601,2.4553082342,8.7689579793,1.3368,0.3899,1.3925,7.0813996601,2.0654082342,7.3764579793
2020-08-14 13:30:00,4.5968,0.3899,4.613306,1.3368,0.3899,1.3925,3.26,0.0,3.26,8.2857735956,2.4166839654,8.6310141621,1.3368,0.3899,1.3925,6.9489735956,2.0267839654,7.2385141621
2020-08-14 14:00:00,4.47776,0.39018,4.4947274723,1.33776,0.39018,1.3935,3.14,0.0,3.14,8.1022126528,2.3631453571,8.4398048466,1.33776,0.39018,1.3935,6.7644526528,1.9729653571,7.0463048466
2020-08-14 14:30:00,4.5944,0.38920000000000005,4.6108554521,1.3344,0.38920000000000005,1.3900000000000001,3.26,0.0,3.26,8.0433288127,2.3459709037,8.3784675133,1.3344,0.38920000000000005,1.3900000000000001,6.7089288127,1.9567709037,6.9884675133
2020-08-14 15:00:00,5.41232,0.042760000000000006,5.4124889099,1.3123200000000002,0.38276000000000004,1.367,4.1,-0.34,4.1140734072,7.717072701,2.2508128711,8.0386173968,1.3123200000000002,0.38276000000000004,1.367,6.404752701,1.8680528711000002,6.6716173968
2020-08-14 15:30:00,5.5148,0.16640000000000002,5.5173098517,1.3248,0.3864,1.38,4.19,-0.22,4.1957716811,7.586307,2.212672875,7.902403125,1.3248,0.3864,1.38,6.261507,1.826272875,6.522403125
2020-08-14 16:00:00,5.47728,0.17004000000000002,5.4799187768,1.33728,0.39004000000000005,1.393,4.14,-0.22,4.1458412898,7.3547529023,2.1451362632,7.6612009399000005,1.33728,0.39004000000000005,1.393,6.0174729023,1.7550962632,6.2682009399
2020-08-14 16:30:00,5.57496,0.17228000000000002,5.577621303,1.34496,0.39228,1.401,4.23,-0.22,4.2357171766,7.541533884,2.1996140495,7.8557644625,1.34496,0.39228,1.401,6.196573884,1.8073340495,6.4547644625
2020-08-14 17:00:00,5.59016,0.17088,5.5927711199,1.34016,0.39088,1.396,4.25,-0.22,4.2556903083,7.7026956669,2.2466195695,8.0236413197,1.34016,0.39088,1.396,6.3625356669,1.8557395695,6.6276413197
2020-08-14 17:30:00,5.5906400000000005,0.17102,5.5932551748,1.34064,0.39102000000000003,1.3965,4.25,-0.22,4.2556903083,7.7240084969,2.2528358116,8.0458421842,1.34064,0.39102000000000003,1.3965,6.3833684969,1.8618158116,6.6493421842
2020-08-14 18:00:00,5.6039200000000005,0.16906000000000002,5.6064695353000005,1.33392,0.38906,1.3895,4.27,-0.22,4.2756636912,7.9135858332,2.3081292014,8.2433185763,1.33392,0.38906,1.3895,6.5796658332,1.9190692014000001,6.8538185763
2020-08-14 18:30:00,5.41824,0.17032000000000003,5.4209163063,1.33824,0.39032000000000006,1.3940000000000001,4.08,-0.22,4.0859270674,7.4506154302,2.1730961671,7.7610577398,1.33824,0.39032000000000006,1.3940000000000001,6.1123754302,1.7827761671,6.3670577398
2020-08-14 19:00:00,5.24304,0.39172,5.2576528033,1.34304,0.39172,1.399,3.9,0.0,3.9,7.3815271404,2.1529454159,7.6890907712,1.34304,0.39172,1.399,6.0384871404,1.7612254159,6.2900907712
2020-08-14 19:30:00,5.10448,0.61214,5.141053535,1.34448,0.39214000000000004,1.4005,3.76,0.22,3.7664306711,7.2394708602,2.1115123342,7.5411154794,1.34448,0.39214000000000004,1.4005,5.8949908602,1.7193723342,6.1406154794
2020-08-14 20:00:00,5.05496,0.61228,5.0919060675,1.34496,0.39228,1.401,3.71,0.22,3.7165171868,6.9863483596,2.0376849382,7.2774462079,1.34496,0.39228,1.401,5.6413883596000005,1.6454049382,5.8764462079
2020-08-14 20:30:00,4.98592,0.39256,5.0013499778,1.34592,0.39256,1.4020000000000001,3.64,0.0,3.64,6.7479614408,1.9681554202,7.0291265008,1.34592,0.39256,1.4020000000000001,5.4020414408,1.5755954202,5.6271265008
2020-08-14 21:00:00,4.94592,0.6125600000000001,4.9837089,1.34592,0.39256,1.4020000000000001,3.6,0.22,3.6067159578,6.8585561827,2.0004122199,7.1443293569,1.34592,0.39256,1.4020000000000001,5.5126361827,1.6078522199,5.7423293569
2020-08-14 21:30:00,4.9864,0.6127,5.0239014968,1.3464,0.3927,1.4025,3.64,0.22,3.6466422912,6.6967389759,1.9532155346,6.9757697666,1.3464,0.3927,1.4025,5.3503389759,1.5605155346,5.5732697666
2020-08-14 22:00:00,4.76736,0.6129800000000001,4.8066064796,1.3473600000000001,0.39298000000000005,1.4035,3.42,0.22,3.4270687183,6.3274946487,1.8455192725,6.591140259,1.3473600000000001,0.39298000000000005,1.4035,4.9801346487,1.4525392725000001,5.187640259
2020-08-14 22:30:00,4.63688,0.61284,4.6772031172,1.34688,0.39284,1.403,3.29,0.22,3.2973474188,6.1030205728,1.7800476671,6.3573130966,1.34688,0.39284,1.403,4.7561405728,1.3872076671,4.9543130966
2020-08-14 23:00:00,4.5164,0.6127,4.5577703156,1.3464,0.3927,1.4025,3.17,0.22,3.1776248992,5.7462993463,1.676003976,5.9857284857,1.3464,0.3927,1.4025,4.3998993463,1.283303976,4.5832284857
2020-08-14 23:30:00,4.3264,0.6127,4.3695695726,1.3464,0.3927,1.4025,2.98,0.22,2.9881097704,5.4444439609,1.5879628219000002,5.6712957926000005,1.3464,0.3927,1.4025,4.0980439609,1.1952628219,4.2687957926
2020-08-15 00:00:00,4.1764,0.6127,4.2211039137,1.3464,0.3927,1.4025,2.83,0.22,2.8385383563,5.3601189704,1.5633680330000002,5.5834572608,1.3464,0.3927,1.4025,4.0137189704,1.170668033,4.1809572608
2020-08-15 00:30:00,4.05328,0.60304,4.0978940933,1.31328,0.38304000000000005,1.3679999999999999,2.74,0.22,2.7488179278000002,5.0994018409,1.4873255369,5.3118769176,1.31328,0.38304000000000005,1.3679999999999999,3.7861218409,1.1042855369,3.9438769176
2020-08-15 01:00:00,3.92416,0.60038,3.9698221434,1.30416,0.38038000000000005,1.3585,2.62,0.22,2.6292204168,4.8619052053,1.4180556849000001,5.0644845889,1.30416,0.38038000000000005,1.3585,3.5577452053,1.0376756849,3.7059845889
2020-08-15 01:30:00,3.8532,0.6001000000000001,3.8996500163,1.3032,0.3801,1.3575,2.55,0.22,2.5594726019,4.7525300207,1.3861545894,4.9505521049,1.3032,0.3801,1.3575,3.4493300207,1.0060545894,3.5930521049
2020-08-15 02:00:00,3.8532,0.6201,3.9027777608000003,1.3032,0.3801,1.3575,2.55,0.24,2.5612692166,4.6802017406,1.365058841,4.8752101465,1.3032,0.3801,1.3575,3.3770017406,0.9849588410000001,3.5177101465
2020-08-15 02:30:00,3.7732,0.6201,3.8238151433,1.3032,0.3801,1.3575,2.47,0.24,2.4816325272,4.7108417471,1.3739955096,4.9071268199,1.3032,0.3801,1.3575,3.4076417471,0.9938955096000001,3.5496268199000003
2020-08-15 03:00:00,3.7432,0.6201,3.7942153668,1.3032,0.3801,1.3575,2.44,0.24,2.4517748673,4.6710350626,1.3623852266,4.8656615236,1.3032,0.3801,1.3575,3.3678350626,0.9822852266000001,3.5081615236
2020-08-15 03:30:00,3.7036800000000003,0.62024,3.7552554108000002,1.30368,0.38024,1.358,2.4,0.24,2.4119701491,4.5429684039,1.3250324512,4.7322587541,1.30368,0.38024,1.358,3.2392884039,0.9447924512,3.3742587541
2020-08-15 04:00:00,3.70416,0.62038,3.755751942,1.30416,0.38038000000000005,1.3585,2.4,0.24,2.4119701491,4.5434484039,1.3251724512,4.7327587541,1.30416,0.38038000000000005,1.3585,3.2392884039,0.9447924512,3.3742587541
2020-08-15 04:30:00,3.70416,0.60038,3.7525001599000003,1.30416,0.38038000000000005,1.3585,2.4,0.22,2.4100622399000002,4.6222250677,1.3481489781,4.8148177788,1.30416,0.38038000000000005,1.3585,3.3180650677,0.9677689781000001,3.4563177788
2020-08-15 05:00:00,3.69464,0.60052,3.7431255655999998,1.30464,0.38052,1.359,2.39,0.22,2.4001041644,4.6169093208,1.3465985519,4.8092805425,1.30464,0.38052,1.359,3.3122693208,0.9660785519,3.4502805425
2020-08-15 05:30:00,3.69464,0.60052,3.7431255655999998,1.30464,0.38052,1.359,2.39,0.22,2.4001041644,4.6431368378,1.3542482444,4.8366008727,1.30464,0.38052,1.359,3.3384968378,0.9737282444,3.4776008727
2020-08-15 06:00:00,3.69464,0.60052,3.7431255655999998,1.30464,0.38052,1.359,2.39,0.22,2.4001041644,4.707375249,1.3729844476,4.9035158844,1.30464,0.38052,1.359,3.402735249,0.9924644476000001,3.5445158844
2020-08-15 06:30:00,3.75464,0.60052,3.8023605563,1.30464,0.38052,1.359,2.45,0.22,2.4598577195,5.0193229757,1.4639692013,5.2284614331,1.30464,0.38052,1.359,3.7146829757,1.0834492013,3.8694614331
2020-08-15 07:00:00,3.84512,0.6006600000000001,3.8917528506,1.30512,0.38066000000000005,1.3595000000000002,2.54,0.22,2.5495097568,5.1620757907,1.5056054389,5.3771622820000005,1.30512,0.38066000000000005,1.3595000000000002,3.8569557907,1.1249454389,4.017662282
2020-08-15 07:30:00,4.0744,0.6092000000000001,4.119691736,1.3344,0.38920000000000005,1.3900000000000001,2.74,0.22,2.7488179278000002,5.4716131399,1.5958871658,5.6995970207,1.3344,0.38920000000000005,1.3900000000000001,4.1372131399,1.2066871658,4.3095970207
2020-08-15 08:00:00,4.2188,0.6134000000000001,4.2631599782,1.3488,0.3934,1.405,2.87,0.22,2.8784197053,5.6899359339,1.6595646473999999,5.9270165978,1.3488,0.3934,1.405,4.3411359339,1.2661646474000001,4.5220165978
2020-08-15 08:30:00,4.49832,0.61326,4.5399306878,1.34832,0.39326000000000005,1.4045,3.15,0.22,3.157673194,6.1897346718,1.8053392793,6.4476402831,1.34832,0.39326000000000005,1.4045,4.8414146718,1.4120792792999999,5.0431402831
2020-08-15 09:00:00,4.74832,0.61326,4.787758416,1.34832,0.39326000000000005,1.4045,3.4,0.22,3.4071102125,6.5622598917,1.9139924684,6.8356873872,1.34832,0.39326000000000005,1.4045,5.2139398917,1.5207324683999999,5.4311873872
2020-08-15 09:30:00,5.0488,0.6134000000000001,5.0859257761,1.3488,0.3934,1.405,3.7,0.22,3.7065347698,6.8863590913,2.0085214016,7.1732907201,1.3488,0.3934,1.405,5.5375590913,1.6151214016000002,5.7682907200999995
2020-08-15 10:00:00,5.32928,0.6135400000000001,5.3644810234,1.34928,0.39354000000000006,1.4055,3.98,0.22,3.9860757645,7.0672343722,2.0612766919,7.361702471,1.34928,0.39354000000000006,1.4055,5.7179543722,1.6677366919,5.956202471
2020-08-15 10:30:00,5.3288,0.6134000000000001,5.3639881618,1.3488,0.3934,1.405,3.98,0.22,3.9860757645,7.2124293783,2.1036252353,7.5129472691,1.3488,0.3934,1.405,5.8636293783,1.7102252353,6.1079472691
2020-08-15 11:00:00,5.43832,0.61326,5.4727883432,1.34832,0.39326000000000005,1.4045,4.09,0.22,4.0959125967,7.3213803483,2.1354026016,7.6264378629,1.34832,0.39326000000000005,1.4045,5.9730603483,1.7421426016,6.2219378629
2020-08-15 11:30:00,5.47832,0.61326,5.5125382402,1.34832,0.39326000000000005,1.4045,4.13,0.22,4.1358554133,7.5173664144,2.1925652042,7.830590015,1.34832,0.39326000000000005,1.4045,6.1690464144,1.7993052042,6.426090015
2020-08-15 12:00:00,5.42832,0.61326,5.4628514395,1.34832,0.39326000000000005,1.4045,4.08,0.22,4.0859270674,7.3765834403,2.1515035034,7.6839410836,1.34832,0.39326000000000005,1.4045,6.0282634403,1.7582435034000001,6.2794410836
2020-08-15 12:30:00,5.4888,0.6134000000000001,5.5229688574,1.3488,0.3934,1.405,4.14,0.22,4.1458412898,7.4844472094,2.1829637694,7.7962991765,1.3488,0.3934,1.405,6.1356472094,1.7895637694,6.3912991765000005
2020-08-15 13:00:00,5.53784,0.61312,5.5716773058,1.3478400000000001,0.39312,1.404,4.19,0.22,4.1957716811,7.3364123182,2.1397869262,7.6420961648,1.3478400000000001,0.39312,1.404,5.9885723182,1.7466669262,6.2380961648
2020-08-15 13:30:00,5.48688,0.61284,5.520998551,1.34688,0.39284,1.403,4.14,0.22,4.1458412898,7.4223512749000005,2.1648524552,7.7316159113000005,1.34688,0.39284,1.403,6.0754712749,1.7720124552,6.3286159113
2020-08-15 14:00:00,5.48736,0.6129800000000001,5.5214911256,1.3473600000000001,0.39298000000000005,1.4035,4.14,0.22,4.1458412898,7.2232971928,2.1067950146,7.5242679092,1.3473600000000001,0.39298000000000005,1.4035,5.8759371928,1.7138150146000002,6.1207679092
2020-08-15 14:30:00,5.45736,0.6129800000000001,5.4916775807,1.3473600000000001,0.39298000000000005,1.4035,4.11,0.22,4.1158838662,7.1528132558,2.0862371996,7.4508471415,1.3473600000000001,0.39298000000000005,1.4035,5.8054532558,1.6932571996,6.0473471415
2020-08-15 15:00:00,5.34736,0.6129800000000001,5.3823789768,1.3473600000000001,0.39298000000000005,1.4035,4.0,0.22,4.0060454316,7.0206844943,2.0476996442,7.3132130149,1.3473600000000001,0.39298000000000005,1.4035,5.6733244943,1.6547196442,5.9097130149
2020-08-15 15:30:00,5.25688,0.61284,5.2924814785,1.34688,0.39284,1.403,3.91,0.22,3.9161843675,7.0352931233,2.0519604943,7.3284303368,1.34688,0.39284,1.403,5.6884131233,1.6591204943,5.9254303368
2020-08-15 16:00:00,5.20688,0.61284,5.2428210154,1.34688,0.39284,1.403,3.86,0.22,3.8662643469,7.0302635803,2.0504935443,7.3231912295,1.34688,0.39284,1.403,5.6833835803,1.6576535443,5.9201912295
2020-08-15 16:30:00,5.28688,0.61284,5.3222808081,1.34688,0.39284,1.403,3.94,0.22,3.9461373519,6.7189776356,1.9597018104,6.998935037,1.34688,0.39284,1.403,5.3720976356,1.5668618104,5.595935037
2020-08-15 17:00:00,5.31688,0.61284,5.3520823798,1.34688,0.39284,1.403,3.9699999999999998,0.22,3.9760910452,6.8298307717,1.9920339751,7.1144070539,1.34688,0.39284,1.403,5.4829507717,1.5991939751,5.7114070539
2020-08-15 17:30:00,5.34592,0.6125600000000001,5.3809005194,1.34592,0.39256,1.4020000000000001,4.0,0.22,4.0060454316,6.8307403889,1.9922992801000001,7.1153545718,1.34592,0.39256,1.4020000000000001,5.4848203889,1.5997392801,5.7133545718
2020-08-15 18:00:00,5.3464,0.6127,5.3813933372000005,1.3464,0.3927,1.4025,4.0,0.22,4.0060454316,6.9295984361,2.0211328772,7.2183317042,1.3464,0.3927,1.4025,5.5831984361,1.6284328772,5.8158317042
2020-08-15 18:30:00,5.36688,0.61284,5.4017565476,1.34688,0.39284,1.403,4.02,0.22,4.0260153999,7.1814295478,2.0945836181,7.4806557789,1.34688,0.39284,1.403,5.8345495478,1.7017436181,6.0776557789
2020-08-15 19:00:00,5.2764,0.6127,5.311854502,1.3464,0.3927,1.4025,3.93,0.22,3.9361529442,6.8609980835,2.001124441,7.1468730037,1.3464,0.3927,1.4025,5.5145980835,1.608424441,5.7443730037
2020-08-15 19:30:00,5.1564,0.6127,5.1926739018,1.3464,0.3927,1.4025,3.81,0.22,3.8163464203,7.0833074421,2.0659646706,7.3784452522,1.3464,0.3927,1.4025,5.7369074421,1.6732646706,5.9759452522
2020-08-15 20:00:00,5.0664,0.6127,5.1033136539,1.3464,0.3927,1.4025,3.7199999999999998,0.22,3.7264996981,7.0065048175,2.0435639051,7.2984425182,1.3464,0.3927,1.4025,5.6601048175,1.6508639051,5.8959425182
2020-08-15 20:30:00,4.8864,0.6127,4.9246630595,1.3464,0.3927,1.4025,3.54,0.22,3.5468295702,6.9076951155,2.0147444087,7.1955157454,1.3464,0.3927,1.4025,5.5612951155,1.6220444086999999,5.7930157454
2020-08-15 21:00:00,4.9364,0.6127,4.9742784653,1.3464,0.3927,1.4025,3.59,0.22,3.5967346302000003,6.7672629856,1.9737850375,7.0492322767,1.3464,0.3927,1.4025,5.4208629856,1.5810850375,5.6467322767
2020-08-15 21:30:00,4.82416,0.60038,4.8613759215000005,1.30416,0.38038000000000005,1.3585,3.52,0.22,3.5268682992000002,6.7867023957,1.9794548654000002,7.0694816622,1.30416,0.38038000000000005,1.3585,5.4825423957,1.5990748654,5.7109816622
2020-08-15 22:00:00,4.71416,0.60038,4.7522374362,1.30416,0.38038000000000005,1.3585,3.41,0.22,3.4170894047,6.5725976371,1.9170076442,6.846455872,1.30416,0.38038000000000005,1.3585,5.2684376371,1.5366276442,5.487955872
2020-08-15 22:30:00,4.57416,0.60038,4.6133930951,1.30416,0.38038000000000005,1.3585,3.27,0.22,3.277392256,6.1133241074,1.7830528647000001,6.3680459452000004,1.30416,0.38038000000000005,1.3585,4.8091641074,1.4026728647,5.0095459452
2020-08-15 23:00:00,4.44464,0.60052,4.4850249721,1.30464,0.38052,1.359,3.14,0.22,3.1476975712,5.8845270826,1.7163203991,6.129715711,1.30464,0.38052,1.359,4.5798870826,1.3358003991,4.770715711
2020-08-15 23:30:00,4.26464,0.60052,4.3067132015,1.30464,0.38052,1.359,2.96,0.22,2.9681644159,5.5775570205000005,1.6267874643,5.8099552297,1.30464,0.38052,1.359,4.2729170204999996,1.2462674643,4.4509552297
2020-08-16 00:00:00,4.11464,0.60052,4.1582311865,1.30464,0.38052,1.359,2.81,0.22,2.8185989427,5.3399540136,1.5574865873000001,5.5624520975,1.30464,0.38052,1.359,4.0353140136,1.1769665873,4.2034520975
2020-08-16 00:30:00,3.9341600000000003,0.6403800000000001,3.9859379636,1.30416,0.38038000000000005,1.3585,2.63,0.26,2.6428204631,4.8545900204,1.4159220893,5.0568646046,1.30416,0.38038000000000005,1.3585,3.5504300204,1.0355420893,3.6983646046
2020-08-16 01:00:00,3.80416,0.6403800000000001,3.8576832231,1.30416,0.38038000000000005,1.3585,2.5,0.26,2.5134836383,4.7649155701,1.3897670413,4.9634537189,1.30416,0.38038000000000005,1.3585,3.4607555701,1.0093870413,3.6049537189
2020-08-16 01:30:00,3.75464,0.6405200000000001,3.8088826971,1.30464,0.38052,1.359,2.45,0.26,2.4637572932,4.6494374013,1.3560859087,4.8431639596,1.30464,0.38052,1.359,3.3447974013,0.9755659087,3.4841639596
2020-08-16 02:00:00,3.72464,0.6405200000000001,3.7793132974,1.30464,0.38052,1.359,2.42,0.26,2.4339268683,4.6465059399,1.3552308991,4.8401103541,1.30464,0.38052,1.359,3.3418659399,0.9747108991000001,3.4811103541
2020-08-16 02:30:00,3.68464,0.6405200000000001,3.7398981002,1.30464,0.38052,1.359,2.38,0.26,2.3941595603,4.6042835849,1.3429160456,4.7961287343,1.30464,0.38052,1.359,3.2996435849,0.9623960456,3.4371287343
2020-08-16 03:00:00,3.84512,0.64066,3.8981268643,1.30512,0.38066000000000005,1.3595000000000002,2.54,0.26,2.5532724101,4.4784595025,1.3062173549,4.6650619818,1.30512,0.38066000000000005,1.3595000000000002,3.1733395025,0.9255573549,3.3055619818
2020-08-16 03:30:00,4.10512,0.6006600000000001,4.1488314801,1.30512,0.38066000000000005,1.3595000000000002,2.8,0.22,2.8086295591,4.4756831775,1.3054075934,4.6621699764999995,1.30512,0.38066000000000005,1.3595000000000002,3.1705631775,0.9247475934,3.3026699765
2020-08-16 04:00:00,4.06512,0.6006600000000001,4.1092569949,1.30512,0.38066000000000005,1.3595000000000002,2.76,0.22,2.7687542325,4.4756831775,1.3054075934,4.6621699764999995,1.30512,0.38066000000000005,1.3595000000000002,3.1705631775,0.9247475934,3.3026699765
2020-08-16 04:30:00,4.0656,0.6008,4.109752304,1.3056,0.3808,1.3599999999999999,2.76,0.22,2.7687542325,4.4036155782,1.284387877,4.5870995606000005,1.3056,0.3808,1.3599999999999999,3.0980155782,0.9035878770000001,3.2270995606
2020-08-16 05:00:00,4.09608,0.60094,4.1399275658,1.3060800000000001,0.38094000000000006,1.3605,2.79,0.22,2.7986603938,4.364626602,1.2730160923,4.5464860438,1.3060800000000001,0.38094000000000006,1.3605,3.058546602,0.8920760923000001,3.1859860438
2020-08-16 05:30:00,4.09608,0.60094,4.1399275658,1.3060800000000001,0.38094000000000006,1.3605,2.79,0.22,2.7986603938,4.364626602,1.2730160923,4.5464860438,1.3060800000000001,0.38094000000000006,1.3605,3.058546602,0.8920760923000001,3.1859860438
2020-08-16 06:00:00,4.18656,0.6010800000000001,4.2294895437,1.30656,0.38108000000000003,1.361,2.88,0.22,2.8883905553,4.4389556505,1.2946953981,4.6239121359,1.30656,0.38108000000000003,1.361,3.1323956505,0.9136153981,3.2629121359
2020-08-16 06:30:00,4.27656,0.6010800000000001,4.3185949799,1.30656,0.38108000000000003,1.361,2.9699999999999998,0.22,2.9781370015,4.5669170144999995,1.3320174626,4.7572052235,1.30656,0.38108000000000003,1.361,3.2603570145,0.9509374626,3.3962052235
2020-08-16 07:00:00,4.32608,0.60094,4.3676191511999995,1.3060800000000001,0.38094000000000006,1.3605,3.02,0.22,3.028002642,4.6680065801,1.3615019192,4.8625068542,1.3060800000000001,0.38094000000000006,1.3605,3.3619265801,0.9805619192,3.5020068542000002
2020-08-16 07:30:00,4.52152,0.60836,4.5622631445,1.33152,0.38836000000000004,1.387,3.19,0.22,3.1975772078,4.9215122778,1.435441081,5.1265752894,1.33152,0.38836000000000004,1.387,3.5899922778,1.047081081,3.7395752894000003
2020-08-16 08:00:00,4.68976,0.17368,4.69297492,1.34976,0.39368000000000003,1.4060000000000001,3.34,-0.22,3.3472376671,5.1743194015,1.5091764921,5.3899160433,1.34976,0.39368000000000003,1.4060000000000001,3.8245594015,1.1154964921,3.9839160433
2020-08-16 08:30:00,4.82976,0.17368,4.8328817904,1.34976,0.39368000000000003,1.4060000000000001,3.48,-0.22,3.4869470888,5.758579602,1.6795857172000002,5.9985204187,1.34976,0.39368000000000003,1.4060000000000001,4.408819602,1.2859057172,4.5925204187
2020-08-16 09:00:00,5.04832,0.17326000000000003,5.051292295,1.34832,0.39326000000000005,1.4045,3.7,-0.22,3.7065347698,6.0842135362,1.7745622814000002,6.3377224336,1.34832,0.39326000000000005,1.4045,4.7358935362,1.3813022814,4.9332224336
2020-08-16 09:30:00,5.33832,0.17326000000000003,5.3411309149,1.34832,0.39326000000000005,1.4045,3.99,-0.22,3.9960605601,6.512168816,1.8993825712999999,6.7835091834,1.34832,0.39326000000000005,1.4045,5.163848816,1.5061225713000002,5.3790091834
2020-08-16 10:00:00,5.51832,0.17326000000000003,5.5210392726,1.34832,0.39326000000000005,1.4045,4.17,-0.22,4.1757993247,6.7064778135,1.9560560289,6.9859143891,1.34832,0.39326000000000005,1.4045,5.3581578135,1.5627960289,5.5814143891
2020-08-16 10:30:00,5.73256,0.17158,5.7351271869,1.34256,0.39158000000000004,1.3985,4.39,-0.22,4.3955090718,6.9981693558,2.0411327288,7.2897597456,1.34256,0.39158000000000004,1.3985,5.6556093558,1.6495527288,5.8912597456
2020-08-16 11:00:00,5.71832,0.17326000000000003,5.7209442097,1.34832,0.39326000000000005,1.4045,4.37,-0.22,4.3755342531,7.1017367407,2.0713398827,7.3976424382,1.34832,0.39326000000000005,1.4045,5.7534167407,1.6780798827,5.9931424382
2020-08-16 11:30:00,5.59736,0.17298000000000002,5.6000322365,1.3473600000000001,0.39298000000000005,1.4035,4.25,-0.22,4.2556903083,6.8854837675,2.0082660989,7.1723789245,1.3473600000000001,0.39298000000000005,1.4035,5.5381237675,1.6152860989,5.7688789245
2020-08-16 12:00:00,5.68536,0.11948,5.6866153202,1.33536,0.38948000000000005,1.391,4.35,-0.27,4.3583712554,7.0555739087,2.0578757234,7.3495561549,1.33536,0.38948000000000005,1.391,5.7202139087,1.6683957234,5.9585561549
2020-08-16 12:30:00,5.86576,0.15668,5.8678521624,1.32576,0.38668,1.381,4.54,-0.23,4.5458222579,7.2033882286,2.1009882334,7.5035294048,1.32576,0.38668,1.381,5.8776282286,1.7143082334000002,6.1225294048
2020-08-16 13:00:00,5.95528,0.15654,5.9573370435,1.32528,0.38654000000000005,1.3805,4.63,-0.23,4.635709223,7.1977297016,2.0993378296,7.4976351058,1.32528,0.38654000000000005,1.3805,5.8724497016,1.7127978296,6.1171351058
2020-08-16 13:30:00,5.8624,0.11570000000000001,5.8635416132,1.3224,0.38570000000000004,1.3775,4.54,-0.27,4.5480215479,6.9479378499,2.0264818729,7.2374352604,1.3224,0.38570000000000004,1.3775,5.6255378499,1.6407818728999999,5.8599352604
2020-08-16 14:00:00,6.01048,0.11514,6.0115827408,1.32048,0.38514000000000004,1.3755,4.69,-0.27,4.6977654262,6.6885061799,1.9508143025,6.9671939374,1.32048,0.38514000000000004,1.3755,5.3680261799,1.5656743025000002,5.5916939374
2020-08-16 14:30:00,6.23,0.115,6.2310613061,1.32,0.385,1.375,4.91,-0.27,4.9174180217,6.6233544512,1.9318117149,6.8993275533,1.32,0.385,1.375,5.3033544512,1.5468117149,5.5243275533
2020-08-16 15:00:00,6.23672,0.11696000000000001,6.2378166052,1.32672,0.38696,1.3820000000000001,4.91,-0.27,4.9174180217,6.7043919016,1.955447638,6.9837415642,1.32672,0.38696,1.3820000000000001,5.3776719016,1.5684876380000001,5.6017415642
2020-08-16 15:30:00,6.08952,0.13486,6.0910131382,1.31952,0.38486000000000004,1.3745,4.77,-0.25,4.7765468699,6.6148176714,1.9293218208,6.8904350743,1.31952,0.38486000000000004,1.3745,5.2952976714,1.5444618208,5.5159350743
2020-08-16 16:00:00,5.99664,0.13402,5.9981374317,1.31664,0.38402000000000003,1.3715,4.68,-0.25,4.6866725936,6.5470783823000005,1.9095645282,6.8198733149,1.31664,0.38402000000000003,1.3715,5.2304383823,1.5255445282,5.4483733149
2020-08-16 16:30:00,5.95568,0.13374,5.957181435,1.31568,0.38374,1.3705,4.64,-0.25,4.646730033,6.6319094361,1.9343069189,6.9082389959,1.31568,0.38374,1.3705,5.3162294361,1.5505669189,5.5377389959
2020-08-16 17:00:00,5.9448,0.1364,5.9463646037,1.3248,0.3864,1.38,4.62,-0.25,4.6267591249,6.688117385,1.950700904,6.9667889427,1.3248,0.3864,1.38,5.363317385,1.564300904,5.5867889427
2020-08-16 17:30:00,5.98912,0.13766,5.9907018495,1.32912,0.38766,1.3845,4.66,-0.25,4.6667011903,6.7530551172,1.9696410759,7.0344324138,1.32912,0.38766,1.3845,5.4239351172,1.5819810759,5.6499324138
2020-08-16 18:00:00,5.98864,0.13752,5.9902187606,1.32864,0.38752000000000003,1.384,4.66,-0.25,4.6667011903,6.9051946771,2.0140151142,7.192911122,1.32864,0.38752000000000003,1.384,5.5765546771,1.6264951142,5.808911122
