Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2020-08-16 18:30:00,6.22672,0.056960000000000004,6.2269805203,1.32672,0.38696,1.3820000000000001,4.9,-0.33,4.9110996732,6.9180535323,2.0177656136,7.2063057628,1.32672,0.38696,1.3820000000000001,5.5913335323,1.6308056136,5.8243057628
2020-08-16 19:00:00,6.19264,0.02952,6.1927103598,1.23264,0.35952,1.284,4.96,-0.33,4.9709657009,7.0377981143,2.0526911167,7.3310397024,1.23264,0.35952,1.284,5.8051581143,1.6931711166999999,6.0470397024
2020-08-16 19:30:00,5.57264,0.014520000000000002,5.5726589165,0.8726400000000001,0.25452,0.909,4.7,-0.24,4.7061236703,6.7848754352,1.9789220019,7.0675785783,0.8726400000000001,0.25452,0.909,5.9122354352,1.7244020019000001,6.1585785783
2020-08-16 20:00:00,5.57264,-0.01548,5.5726615006,0.8726400000000001,0.25452,0.909,4.7,-0.27,4.7077489313,6.5142109316,1.8999781884,6.7856363871,0.8726400000000001,0.25452,0.909,5.6415709316000004,1.6454581884000001,5.8766363871
2020-08-16 20:30:00,5.4936,0.0048000000000000004,5.493602097,0.8736,0.2548,0.91,4.62,-0.25,4.6267591249,6.3513499635,1.8524770727000002,6.6159895453,0.8736,0.2548,0.91,5.4777499635,1.5976770727,5.7059895453
2020-08-16 21:00:00,5.42736,0.02298,5.4274086496,0.86736,0.25298000000000004,0.9035000000000001,4.5600000000000005,-0.23,4.5657967541,6.4124850218,1.8703081313,6.6796718977000005,0.86736,0.25298000000000004,0.9035000000000001,5.5451250218,1.6173281312999999,5.7761718977
2020-08-16 21:30:00,5.3136,0.024800000000000003,5.3136578738,0.8736,0.2548,0.91,4.44,-0.23,4.4459532161,6.2457269003,1.8216703458999999,6.5059655211,0.8736,0.2548,0.91,5.3721269003,1.5668703459,5.5959655211
2020-08-16 22:00:00,5.1936,0.024800000000000003,5.193659211,0.8736,0.2548,0.91,4.32,-0.23,4.3261183525,5.8481086705,1.7056983622000002,6.0917798651,0.8736,0.2548,0.91,4.9745086705,1.4508983622,5.1817798651
2020-08-16 22:30:00,5.0036,0.024800000000000003,5.0036614594,0.8736,0.2548,0.91,4.13,-0.23,4.1363994004,5.4219955722,1.5814153752,5.6479120544,0.8736,0.2548,0.91,4.5483955722000005,1.3266153752,4.7379120544
2020-08-16 23:00:00,5.06968,0.09074,5.0704919929,1.09968,0.32074,1.1455,3.9699999999999998,-0.23,3.9766568874,5.376012015,1.5680035044,5.6000125156,1.09968,0.32074,1.1455,4.276332015,1.2472635044,4.4545125156
2020-08-16 23:30:00,5.1044,0.1017,5.1054130342,1.2744,0.37170000000000003,1.3275000000000001,3.83,-0.27,3.8395051765,5.2767160347,1.5390421768,5.4965792028,1.2744,0.37170000000000003,1.3275000000000001,4.0023160347,1.1673421768,4.1690792028
2020-08-17 00:00:00,4.80632,0.14226000000000003,4.8084248824,1.2763200000000001,0.37226000000000004,1.3295,3.5300000000000002,-0.23,3.5374849823,5.0400810926,1.470023652,5.2500844715,1.2763200000000001,0.37226000000000004,1.3295,3.7637610926000002,1.097763652,3.9205844715
2020-08-17 00:30:00,4.55368,0.13274000000000002,4.555614278,1.24368,0.36274,1.2955,3.31,-0.23,3.317981314,4.7885700074,1.3966662521,4.9880937577,1.24368,0.36274,1.2955,3.5448900074000003,1.0339262521,3.6925937577
2020-08-17 01:00:00,4.42408,0.12994,4.4259878276,1.23408,0.35994000000000004,1.2855,3.19,-0.23,3.1982807882,4.6858223657,1.3666981900000001,4.8810649643,1.23408,0.35994000000000004,1.2855,3.4517423657,1.00675819,3.5955649643000003
2020-08-17 01:30:00,4.51408,0.12994,4.515949806,1.23408,0.35994000000000004,1.2855,3.2800000000000002,-0.23,3.2880541358,4.6149727858,1.3460337292,4.8072633186000004,1.23408,0.35994000000000004,1.2855,3.3808927858,0.9860937292,3.5217633186
2020-08-17 02:00:00,4.47456,0.13008,4.4764503795,1.23456,0.36008,1.286,3.24,-0.23,3.2481533215,4.6008746269,1.3419217662,4.7925777363,1.23456,0.36008,1.286,3.3663146269,0.9818417662000001,3.5065777363
2020-08-17 02:30:00,4.47456,0.13008,4.4764503795,1.23456,0.36008,1.286,3.24,-0.23,3.2481533215,4.5265166049,1.3202340098,4.7151214634,1.23456,0.36008,1.286,3.2919566049,0.9601540098,3.4291214634
2020-08-17 03:00:00,4.31456,0.13008,4.3165204505,1.23456,0.36008,1.286,3.08,-0.23,3.0885757235,4.4898249514,1.3095322775,4.6769009911,1.23456,0.36008,1.286,3.2552649514,0.9494522775,3.3909009911
2020-08-17 03:30:00,4.24456,0.13008,4.2465527667,1.23456,0.36008,1.286,3.01,-0.23,3.0187745858,4.5098694628,1.3153785933,4.6977806904,1.23456,0.36008,1.286,3.2753094628,0.9552985933,3.4117806904
2020-08-17 04:00:00,4.27456,0.32008000000000003,4.2865270791,1.23456,0.36008,1.286,3.04,-0.04,3.0402631465,4.5478030382,1.3264425528000001,4.7372948315,1.23456,0.36008,1.286,3.3132430382,0.9663625528,3.4512948315
2020-08-17 04:30:00,4.32504,0.12022000000000001,4.3267105115,1.2350400000000001,0.36022000000000004,1.2865,3.09,-0.24,3.099306374,4.4482591825,1.2974089282,4.6336033151,1.2350400000000001,0.36022000000000004,1.2865,3.2132191825,0.9371889282,3.3471033151
2020-08-17 05:00:00,4.32504,0.12022000000000001,4.3267105115,1.2350400000000001,0.36022000000000004,1.2865,3.09,-0.24,3.099306374,4.4482591825,1.2974089282,4.6336033151,1.2350400000000001,0.36022000000000004,1.2865,3.2132191825,0.9371889282,3.3471033151
2020-08-17 05:30:00,4.35456,0.12008,4.3562153298,1.23456,0.36008,1.286,3.12,-0.24,3.1292171545,4.5429364466,1.3250231302,4.7322254652,1.23456,0.36008,1.286,3.3083764466,0.9649431302,3.4462254652
2020-08-17 06:00:00,4.45456,0.12008,4.4561781832000005,1.23456,0.36008,1.286,3.22,-0.24,3.2289317119,4.6680391786,1.3615114271,4.862540811,1.23456,0.36008,1.286,3.4334791786,1.0014314271,3.576540811
2020-08-17 06:30:00,4.48456,0.12008,4.486167362,1.23456,0.36008,1.286,3.25,-0.24,3.2588494902000003,4.9642468035,1.4479053177,5.1710904203,1.23456,0.36008,1.286,3.7296868035,1.0878253177,3.8850904203
2020-08-17 07:00:00,4.59504,0.12022000000000001,4.5966123885,1.2350400000000001,0.36022000000000004,1.2865,3.36,-0.24,3.3685605234000002,5.2514499954,1.5316729153000002,5.4702604118,1.2350400000000001,0.36022000000000004,1.2865,4.0164099954,1.1714529153,4.1837604118
2020-08-17 07:30:00,4.9048,0.12890000000000001,4.906493478,1.2648000000000001,0.3689,1.3175,3.64,-0.24,3.6479035075,5.6597093772000004,1.6507485684,5.8955306013,1.2648000000000001,0.3689,1.3175,4.3949093772,1.2818485684,4.5780306013
2020-08-17 08:00:00,5.3292,-0.006900000000000001,5.3292044669,1.2792,0.37310000000000004,1.3325,4.05,-0.38,4.0677880967,6.1190064418,1.7847102122,6.3739650435,1.2792,0.37310000000000004,1.3325,4.8398064418,1.4116102122,5.0414650435
2020-08-17 08:30:00,5.73152,-0.06914000000000001,5.7319370068,1.27152,0.37086,1.3245,4.46,-0.44,4.4816514813,6.6125878761,1.9286714638,6.8881123709,1.27152,0.37086,1.3245,5.3410678761,1.5578114638,5.5636123709
2020-08-17 09:00:00,5.83624,-0.12068000000000001,5.8374875589,1.26624,0.36932000000000004,1.319,4.57,-0.49,4.5961940777,7.1438727181,2.0836295428,7.4415340814,1.26624,0.36932000000000004,1.319,5.8776327181,1.7143095428000001,6.1225340814
2020-08-17 09:30:00,6.1136,-0.1302,6.1149862633,1.2336,0.3598,1.2850000000000001,4.88,-0.49,4.9045387143,7.5233285093,2.1943041486,7.8368005306,1.2336,0.3598,1.2850000000000001,6.2897285093,1.8345041486,6.5518005306
2020-08-17 10:00:00,5.934,-0.2205,5.9380953386,0.924,0.2695,0.9625,5.01,-0.49,5.0339050448,7.2027692003,2.1008076834,7.5028845837,0.924,0.2695,0.9625,6.2787692003,1.8313076834,6.5403845837
2020-08-17 10:30:00,5.80944,-0.22808,5.8139155137,0.8294400000000001,0.24192000000000002,0.864,4.98,-0.47000000000000003,5.0021295465,7.1648524163,2.0897486214,7.4633879337,0.8294400000000001,0.24192000000000002,0.864,6.3354124163,1.8478286214000001,6.5993879337
2020-08-17 11:00:00,5.71848,-0.22836,5.7230378122,0.8284800000000001,0.24164000000000002,0.863,4.89,-0.47000000000000003,4.9125349872,7.1331464915,2.08050106,7.4303609286,0.8284800000000001,0.24164000000000002,0.863,6.3046664915,1.8388610600000002,6.5673609286
2020-08-17 11:30:00,5.76896,-0.25822,5.7747361022,0.82896,0.24178000000000002,0.8635,4.94,-0.5,4.9652391685,7.1957074602,2.0987480092,7.4955286044000005,0.82896,0.24178000000000002,0.8635,6.3667474602,1.8569680092,6.6320286044
2020-08-17 12:00:00,5.64944,-0.25808000000000003,5.6553317851,0.8294400000000001,0.24192000000000002,0.864,4.82,-0.5,4.845864216,7.0931938995,2.0688482207,7.3887436453,0.8294400000000001,0.24192000000000002,0.864,6.2637538995,1.8269282207000002,6.5247436453
2020-08-17 12:30:00,5.64896,-0.21822000000000003,5.653173361,0.82896,0.24178000000000002,0.8635,4.82,-0.46,4.8419004533,7.5852516173,2.2123650551,7.9013037681,0.82896,0.24178000000000002,0.8635,6.7562916173000005,1.9705850551,7.0378037681
2020-08-17 13:00:00,5.76944,-0.24808000000000002,5.7747711297,0.8294400000000001,0.24192000000000002,0.864,4.94,-0.49,4.9642421375,7.5976579927,2.2159835812,7.9142270757,0.8294400000000001,0.24192000000000002,0.864,6.7682179927,1.9740635812,7.0502270757
2020-08-17 13:30:00,5.36944,-0.24808000000000002,5.3751678671,0.8294400000000001,0.24192000000000002,0.864,4.54,-0.49,4.5663661702,7.1815592518999996,2.0946214485,7.4807908874,0.8294400000000001,0.24192000000000002,0.864,6.3521192519,1.8527014485,6.6167908874
2020-08-17 14:00:00,5.29944,-0.30808,5.3083874764,0.8294400000000001,0.24192000000000002,0.864,4.47,-0.55,4.5037095821,7.0883776897,2.0674434928,7.3837267601,0.8294400000000001,0.24192000000000002,0.864,6.2589376897,1.8255234928,6.5197267601
2020-08-17 14:30:00,5.44848,-0.30836,5.4571989335,0.8284800000000001,0.24164000000000002,0.863,4.62,-0.55,4.6526229162,7.0304894752,2.0505594303,7.3234265366,0.8284800000000001,0.24164000000000002,0.863,6.2020094752,1.8089194303,6.4604265366
2020-08-17 15:00:00,5.60656,-0.38892000000000004,5.6200332561,0.8265600000000001,0.24108000000000002,0.861,4.78,-0.63,4.8213379886,6.9382618425,2.0236597041,7.227356086,0.8265600000000001,0.24108000000000002,0.861,6.1117018425,1.7825797041,6.366356086
2020-08-17 15:30:00,5.76456,-0.35992,5.7757851761,0.9945600000000001,0.29008,1.036,4.77,-0.65,4.8140835057,7.0349443596,2.0518587715,7.3280670412,0.9945600000000001,0.29008,1.036,6.0403843596,1.7617787715,6.2920670412
2020-08-17 16:00:00,6.0148,-0.44110000000000005,6.030952516,1.0248,0.2989,1.0675,4.99,-0.74,5.0445713396,7.0284966967,2.0499782032,7.3213507258,1.0248,0.2989,1.0675,6.0036966967,1.7510782032,6.2538507258
2020-08-17 16:30:00,6.05112,-0.27134,6.0572005621,1.16112,0.33866,1.2095,4.89,-0.61,4.9279001613,7.0831464828,2.0659177242,7.3782775863,1.16112,0.33866,1.2095,5.9220264828,1.7272577242,6.1687775863
2020-08-17 17:00:00,6.27688,-0.20466,6.2802156213,1.28688,0.37534,1.3405,4.99,-0.58,5.0235943308,7.5168838503,2.1924244563,7.830087344,1.28688,0.37534,1.3405,6.2300038503,1.8170844563,6.489587344
2020-08-17 17:30:00,6.4684,-0.1413,6.4699431412,1.2984,0.37870000000000004,1.3525,5.17,-0.52,5.1960850647,7.9827808585,2.3283110837,8.3153967276,1.2984,0.37870000000000004,1.3525,6.6843808585,1.9496110837,6.9628967276000004
2020-08-17 18:00:00,6.54984,-0.07088000000000001,6.5502235076,1.29984,0.37912,1.354,5.25,-0.45,5.2692504211,7.7336058545,2.2556350409,8.0558394318,1.29984,0.37912,1.354,6.4337658545,1.8765150409,6.7018394318
2020-08-17 18:30:00,6.6184,-0.0713,6.6187840462,1.2984,0.37870000000000004,1.3525,5.32,-0.45,5.3389980333,7.5666831153,2.206949242,7.8819615785,1.2984,0.37870000000000004,1.3525,6.2682831153,1.828249242,6.5294615785
2020-08-17 19:00:00,6.3484,0.0787,6.3488877963,1.2984,0.37870000000000004,1.3525,5.05,-0.30000000000000004,5.0589030432,7.5494816061000005,2.2019321351,7.8640433397,1.2984,0.37870000000000004,1.3525,6.2510816061,1.8232321351,6.5115433397
2020-08-17 19:30:00,6.10792,0.11856000000000001,6.1090705676,1.29792,0.37856,1.3519999999999999,4.8100000000000005,-0.26,4.8170219015,7.2082947969,2.1024193158,7.5086404134,1.29792,0.37856,1.3519999999999999,5.9103747969,1.7238593158,6.1566404134
2020-08-17 20:00:00,6.0284,0.1187,6.0295684962,1.2984,0.37870000000000004,1.3525,4.73,-0.26,4.7371404877,6.9629942931,2.0308733355,7.2531190554,1.2984,0.37870000000000004,1.3525,5.6645942931,1.6521733355000001,5.9006190554
2020-08-17 20:30:00,5.9908,0.0494,5.9910036722,1.3008,0.3794,1.355,4.69,-0.33,4.7015954739,7.0476986871,2.0555787837,7.3413527991,1.3008,0.3794,1.355,5.7468986871,1.6761787837000002,5.9863527991000005
2020-08-17 21:00:00,6.04128,0.07954,6.0418035925,1.30128,0.37954000000000004,1.3555000000000001,4.74,-0.30000000000000004,4.7494841825,7.1945723419,2.098416933,7.4943461895,1.30128,0.37954000000000004,1.3555000000000001,5.8932923419000005,1.718876933,6.1388461895
2020-08-17 21:30:00,6.00176,0.10968000000000001,6.0027620976,1.30176,0.37968,1.3559999999999999,4.7,-0.27,4.7077489313,7.1225822276,2.0774198164,7.4193564871,1.30176,0.37968,1.3559999999999999,5.8208222276,1.6977398164,6.0633564871
2020-08-17 22:00:00,5.82224,0.13982,5.8239186335,1.30224,0.37982000000000005,1.3565,4.52,-0.24,4.5263671968,7.0722526696,2.062740362,7.3669298641,1.30224,0.37982000000000005,1.3565,5.7700126696,1.682920362,6.0104298641
2020-08-17 22:30:00,5.63272,0.13996,5.634458572,1.30272,0.37996,1.357,4.33,-0.24,4.3366461696,6.5476487471,1.9097308846,6.8204674449,1.30272,0.37996,1.357,5.2449287471,1.5297708846,5.4634674449
2020-08-17 23:00:00,5.4032,0.1101,5.4043216272,1.3032,0.3801,1.3575,4.1,-0.27,4.1088806262,6.1989150465,1.8080168886,6.4572031735,1.3032,0.3801,1.3575,4.8957150465,1.4279168886,5.0997031735
2020-08-17 23:30:00,5.1932,0.1101,5.194366973,1.3032,0.3801,1.3575,3.89,-0.27,3.8993589217,5.825627946,1.6991414842,6.0683624437,1.3032,0.3801,1.3575,4.5224279460000005,1.3190414842,4.7108624437
2020-08-18 00:00:00,4.9432,0.1501,4.9454783641,1.3032,0.3801,1.3575,3.64,-0.23,3.647259245,5.486298907,1.6001705145,5.7148946948,1.3032,0.3801,1.3575,4.183098907,1.2200705145,4.3573946948
2020-08-18 00:30:00,4.7332,0.1501,4.7355793996,1.3032,0.3801,1.3575,3.43,-0.23,3.4377027213,4.9508620873,1.4440014421,5.1571480076,1.3032,0.3801,1.3575,3.6476620873,1.0639014421,3.7996480076
2020-08-18 01:00:00,4.56416,0.15038,4.5666366891,1.30416,0.38038000000000005,1.3585,3.26,-0.23,3.2681034255,4.8903631604,1.4263559218,5.094128292,1.30416,0.38038000000000005,1.3585,3.5862031604,1.0459759218,3.735628292
2020-08-18 01:30:00,4.51368,0.15024,4.516179713,1.30368,0.38024,1.358,3.21,-0.23,3.2182293268,4.9186670181,1.4346112136,5.1236114772,1.30368,0.38024,1.358,3.6149870181,1.0543712136,3.7656114772000002
2020-08-18 02:00:00,4.4532,0.1301,4.4551000269,1.3032,0.3801,1.3575,3.15,-0.25,3.1599050619,4.7556227707000005,1.3870566414,4.9537737194,1.3032,0.3801,1.3575,3.4524227707,1.0069566414,3.5962737194
2020-08-18 02:30:00,4.40416,0.13038000000000002,4.406089451,1.30416,0.38038000000000005,1.3585,3.1,-0.25,3.110064308,4.788445411,1.3966299116,4.9879639698,1.30416,0.38038000000000005,1.3585,3.484285411,1.0162499116,3.6294639698
2020-08-18 03:00:00,4.38464,0.15052000000000001,4.3872228346,1.30464,0.38052,1.359,3.08,-0.23,3.0885757235,4.7171672943,1.3758404608,4.9137159316000005,1.30464,0.38052,1.359,3.4125272943000002,0.9953204608,3.5547159316
2020-08-18 03:30:00,4.34464,0.15052000000000001,4.3472465999,1.30464,0.38052,1.359,3.04,-0.23,3.0486882425,4.7171672943,1.3758404608,4.9137159316000005,1.30464,0.38052,1.359,3.4125272943000002,0.9953204608,3.5547159316
2020-08-18 04:00:00,4.3441600000000005,0.15038,4.346762042,1.30416,0.38038000000000005,1.3585,3.04,-0.23,3.0486882425,4.7528585012,1.3862503962,4.950894272,1.30416,0.38038000000000005,1.3585,3.4486985012,1.0058703962,3.592394272
2020-08-18 04:30:00,4.40464,0.15052000000000001,4.4072111136,1.30464,0.38052,1.359,3.1,-0.23,3.1085205484,4.7000236494,1.3708402311,4.8958579682,1.30464,0.38052,1.359,3.3953836494000003,0.9903202311,3.5368579682
2020-08-18 05:00:00,4.49464,0.15052000000000001,4.4971596592,1.30464,0.38052,1.359,3.19,-0.23,3.1982807882,4.7090140739,1.3734624382,4.9052229937,1.30464,0.38052,1.359,3.4043740739,0.9929424382,3.5462229937
2020-08-18 05:30:00,4.49464,0.15052000000000001,4.4971596592,1.30464,0.38052,1.359,3.19,-0.23,3.1982807882,4.7262017822,1.3784755198,4.9231268565,1.30464,0.38052,1.359,3.4215617822,0.9979555198000001,3.5641268565
2020-08-18 06:00:00,4.57416,0.15038,4.5766312775,1.30416,0.38038000000000005,1.3585,3.27,-0.23,3.2780787056,4.830541063,1.40890781,5.0318136073,1.30416,0.38038000000000005,1.3585,3.526381063,1.02852781,3.6733136073
2020-08-18 06:30:00,4.57416,0.15038,4.5766312775,1.30416,0.38038000000000005,1.3585,3.27,-0.23,3.2780787056,5.1420378469,1.4997610387,5.3562894238,1.30416,0.38038000000000005,1.3585,3.8378778469,1.1193810387,3.9977894238
2020-08-18 07:00:00,4.61512,0.15066000000000002,4.6175784834,1.30512,0.38066000000000005,1.3595000000000002,3.31,-0.23,3.317981314,5.5510968408,1.6190699119,5.7823925425,1.30512,0.38066000000000005,1.3595000000000002,4.2459768408,1.2384099119,4.4228925425
2020-08-18 07:30:00,4.8144,0.1592,4.817031451,1.3344,0.38920000000000005,1.3900000000000001,3.48,-0.23,3.4875922927,6.0176368084,1.7551440691,6.2683716754,1.3344,0.38920000000000005,1.3900000000000001,4.6832368084,1.3659440691,4.8783716754
2020-08-18 08:00:00,5.01688,0.11284000000000001,5.018148842,1.34688,0.39284,1.403,3.67,-0.28,3.6806657007,6.4037037062,1.8677469143,6.6705246939,1.34688,0.39284,1.403,5.0568237062,1.4749069143,5.2675246939
2020-08-18 08:30:00,5.59544,-0.027580000000000004,5.5955079707,1.34544,0.39242000000000005,1.4015,4.25,-0.42,4.2707025183,6.7767458387,1.9765508696,7.0591102486,1.34544,0.39242000000000005,1.4015,5.4313058387,1.5841308696,5.6576102486
2020-08-18 09:00:00,6.034,-0.138,6.0355778514,1.344,0.392,1.4,4.69,-0.53,4.7198516926,7.1849608516,2.0956135817,7.4843342204,1.344,0.392,1.4,5.8409608516,1.7036135817,6.0843342204
2020-08-18 09:30:00,6.09544,-0.10758000000000001,6.0963892797,1.34544,0.39242000000000005,1.4015,4.75,-0.5,4.7762432936,6.8542084162,1.9991441214,7.1398004335,1.34544,0.39242000000000005,1.4015,5.5087684162,1.6067241214,5.7383004335
2020-08-18 10:00:00,6.294,-0.138,6.2955126876,1.344,0.392,1.4,4.95,-0.53,4.9782928801,6.4326482691,1.8761890785,6.7006752804000005,1.344,0.392,1.4,5.0886482691,1.4841890785,5.3006752804
2020-08-18 10:30:00,6.22352,-0.07814,6.2240105278,1.34352,0.39186000000000004,1.3995,4.88,-0.47000000000000003,4.9025809529,6.4944151822,1.8942044281000001,6.7650158148,1.34352,0.39186000000000004,1.3995,5.1508951822,1.5023444281,5.3655158148
2020-08-18 11:00:00,5.9916,-0.0787,5.9921168422,1.3416000000000001,0.39130000000000004,1.3975,4.65,-0.47000000000000003,4.6736923305,6.5283158774,1.9040921309,6.8003290389,1.3416000000000001,0.39130000000000004,1.3975,5.1867158774,1.5127921308999999,5.4028290389
2020-08-18 11:30:00,5.9716000000000005,-0.1587,5.9737084169,1.3416000000000001,0.39130000000000004,1.3975,4.63,-0.55,4.6625529488,6.6670210556,1.9445478079,6.9448135996,1.3416000000000001,0.39130000000000004,1.3975,5.3254210556,1.5532478079,5.5473135996
2020-08-18 12:00:00,5.9716000000000005,-0.2087,5.9752457899,1.3416000000000001,0.39130000000000004,1.3975,4.63,-0.6000000000000001,4.6687150266,6.7198063155,1.9599435087,6.9997982453,1.3416000000000001,0.39130000000000004,1.3975,5.3782063155,1.5686435087000001,5.6022982453
2020-08-18 12:30:00,6.0016,-0.2587,6.0071730664,1.3416000000000001,0.39130000000000004,1.3975,4.66,-0.65,4.7051142388,6.5312094276,1.904936083,6.8033431537,1.3416000000000001,0.39130000000000004,1.3975,5.1896094276,1.5136360830000002,5.4058431537
2020-08-18 13:00:00,5.95112,-0.30884,5.9591284094,1.34112,0.39116,1.397,4.61,-0.7000000000000001,4.6628424807,6.5578112752,1.9126949553,6.8310534116,1.34112,0.39116,1.397,5.2166912752,1.5215349553,5.4340534116
2020-08-18 13:30:00,6.01208,-0.32856,6.0210512039,1.3420800000000002,0.39144,1.3980000000000001,4.67,-0.72,4.7251772454,6.4177668203,1.8718486559,6.6851737711,1.3420800000000002,0.39144,1.3980000000000001,5.0756868203,1.4804086559,5.2871737711
2020-08-18 14:00:00,6.29112,-0.32884,6.2997084536,1.34112,0.39116,1.397,4.95,-0.72,5.0020895634,6.5543996062000005,1.9116998851,6.8274995898,1.34112,0.39116,1.397,5.2132796062,1.5205398851,5.4304995898
2020-08-18 14:30:00,6.35064,-0.35898,6.3607778652,1.34064,0.39102000000000003,1.3965,5.01,-0.75,5.0658266848,6.540691948,1.9077018182,6.8132207792,1.34064,0.39102000000000003,1.3965,5.200051948,1.5166818182,5.4167207792
2020-08-18 15:00:00,6.2092,-0.3594,6.2195926716,1.3392,0.3906,1.395,4.87,-0.75,4.9274131144,6.4314277115,1.8758330825,6.6994038661,1.3392,0.3906,1.395,5.0922277115,1.4852330825,5.3044038661
2020-08-18 15:30:00,6.14728,-0.33996000000000004,6.1566731438,1.33728,0.39004000000000005,1.393,4.8100000000000005,-0.73,4.8650796499,6.3908223983,1.8639898662,6.6571066649,1.33728,0.39004000000000005,1.393,5.0535423983,1.4739498662,5.2641066649
2020-08-18 16:00:00,6.29728,-0.38996000000000003,6.3093426123,1.33728,0.39004000000000005,1.393,4.96,-0.78,5.0209560843,6.5385204952,1.9070684778,6.8109588491,1.33728,0.39004000000000005,1.393,5.2012404952,1.5170284778,5.4179588491
2020-08-18 16:30:00,6.3868,-0.37010000000000004,6.3975142243,1.3368,0.3899,1.3925,5.05,-0.76,5.1068679247,6.5288753137,1.9042552998,6.8009117851,1.3368,0.3899,1.3925,5.1920753137,1.5143552998,5.4084117851
2020-08-18 17:00:00,6.54872,-0.28954,6.5551176229,1.33872,0.39046000000000003,1.3945,5.21,-0.68,5.2541888051,6.4651400572,1.88566585,6.7345208929,1.33872,0.39046000000000003,1.3945,5.1264200572,1.49520585,5.3400208929
2020-08-18 17:30:00,6.62872,-0.30954000000000004,6.6359433278,1.33872,0.39046000000000003,1.3945,5.29,-0.7000000000000001,5.3361128174,6.3869465265,1.8628594036,6.6530692984,1.33872,0.39046000000000003,1.3945,5.0482265265,1.4723994035999999,5.2585692984
2020-08-18 18:00:00,6.8492,-0.3594,6.8586229667000005,1.3392,0.3906,1.395,5.51,-0.75,5.5608092936,6.4929824139,1.8937865374,6.7635233478,1.3392,0.3906,1.395,5.1537824139,1.5031865374,5.3685233478
2020-08-18 18:30:00,6.61112,-0.28884000000000004,6.6174267053,1.34112,0.39116,1.397,5.27,-0.68,5.3136898667,6.4606187822,1.8843471448,6.7298112314,1.34112,0.39116,1.397,5.1194987822,1.4931871448,5.3328112314
2020-08-18 19:00:00,6.3316,-0.0687,6.3319726981,1.3416000000000001,0.39130000000000004,1.3975,4.99,-0.46,5.0111575509,6.2236139981,1.8152207495,6.482931248,1.3416000000000001,0.39130000000000004,1.3975,4.8820139981,1.4239207495000001,5.085431248
2020-08-18 19:30:00,6.35112,-0.06884000000000001,6.3514930686,1.34112,0.39116,1.397,5.01,-0.46,5.0310734441,5.9875514215,1.7463691646,6.2370327308,1.34112,0.39116,1.397,4.6464314215,1.3552091646,4.8400327308
2020-08-18 20:00:00,6.16112,0.02116,6.1611563363,1.34112,0.39116,1.397,4.82,-0.37,4.8341803855,5.9747461067,1.7426342811,6.2236938611,1.34112,0.39116,1.397,4.6336261066999995,1.3514742811,4.8266938611
2020-08-18 20:30:00,6.2016,0.0213,6.2016365784,1.3416000000000001,0.39130000000000004,1.3975,4.86,-0.37,4.8740640127,5.8762702474,1.7139121555,6.121114841,1.3416000000000001,0.39130000000000004,1.3975,4.5346702474,1.3226121554999999,4.723614841
2020-08-18 21:00:00,6.2016,-0.0787,6.2020993422,1.3416000000000001,0.39130000000000004,1.3975,4.86,-0.47000000000000003,4.882673448,5.8482105254,1.7057280699000001,6.091885964,1.3416000000000001,0.39130000000000004,1.3975,4.5066105254,1.3144280699,4.694385964
2020-08-18 21:30:00,6.07064,0.04102,6.0707785868,1.34064,0.39102000000000003,1.3965,4.73,-0.35000000000000003,4.7429315829,5.8657200622,1.7108350181,6.1101250648,1.34064,0.39102000000000003,1.3965,4.5250800622,1.3198150181,4.7136250648
2020-08-18 22:00:00,5.9520800000000005,0.09144000000000001,5.9527823411,1.3420800000000002,0.39144,1.3980000000000001,4.61,-0.30000000000000004,4.6197510755,5.6154547807,1.6378409777,5.8494320633,1.3420800000000002,0.39144,1.3980000000000001,4.2733747807,1.2464009777,4.4514320633
2020-08-18 22:30:00,5.71448,0.11214,5.7155802024,1.34448,0.39214000000000004,1.4005,4.37,-0.28,4.378961064,5.3013691917,1.5462326809,5.5222595747,1.34448,0.39214000000000004,1.4005,3.9568891917,1.1540926809,4.1217595747
2020-08-18 23:00:00,5.5049600000000005,0.11228,5.5061049209,1.34496,0.39228,1.401,4.16,-0.28,4.1694124286,4.9279817849,1.4373280206,5.1333143592,1.34496,0.39228,1.401,3.5830217849,1.0450480206,3.7323143592
2020-08-18 23:30:00,5.28448,0.11214,5.2856697069,1.34448,0.39214000000000004,1.4005,3.94,-0.28,3.9499367084,4.6220865778,1.3481085851999999,4.8146735186,1.34448,0.39214000000000004,1.4005,3.2776065778,0.9559685852,3.4141735186
2020-08-19 00:00:00,5.07496,0.14228000000000002,5.0769540672,1.34496,0.39228,1.401,3.73,-0.25,3.7383686282,4.4240522718,1.2903485793,4.6083877831999995,1.34496,0.39228,1.401,3.0790922718,0.8980685793000001,3.2073877832
2020-08-19 00:30:00,4.93136,0.13248000000000001,4.9331392034,1.31136,0.38248000000000004,1.366,3.62,-0.25,3.6286223281,4.282230301,1.2489838378,4.4606565635,1.31136,0.38248000000000004,1.366,2.970870301,0.8665038378000001,3.0946565635
2020-08-19 01:00:00,4.73224,0.12982000000000002,4.7340203473999996,1.30224,0.37982000000000005,1.3565,3.43,-0.25,3.4390987191,4.1615351906,1.2137810973,4.3349324902,1.30224,0.37982000000000005,1.3565,2.8592951906,0.8339610973,2.9784324902
2020-08-19 01:30:00,4.64272,0.12996000000000002,4.6445385777,1.30272,0.37996,1.357,3.34,-0.25,3.3493432192,4.1179968791,1.2010824231,4.2895800824,1.30272,0.37996,1.357,2.8152768791,0.8211224231,2.9325800824
2020-08-19 02:00:00,4.49272,0.15996000000000002,4.4955667273,1.30272,0.37996,1.357,3.19,-0.22,3.1975772078,4.1179968791,1.2010824231,4.2895800824,1.30272,0.37996,1.357,2.8152768791,0.8211224231,2.9325800824
2020-08-19 02:30:00,4.53368,0.16024000000000002,4.536510906,1.30368,0.38024,1.358,3.23,-0.22,3.2374835907,4.2754310696,1.2470007286,4.4535740308000005,1.30368,0.38024,1.358,2.9717510696,0.8667607286000001,3.0955740308
2020-08-19 03:00:00,4.4532,0.16010000000000002,4.4560770023,1.3032,0.3801,1.3575,3.15,-0.22,3.157673194,4.3486009184,1.2683419345,4.5297926233,1.3032,0.3801,1.3575,3.0454009184,0.8882419345,3.1722926233
2020-08-19 03:30:00,4.37272,0.59996,4.4136869169,1.30272,0.37996,1.357,3.07,0.22,3.0778726419,4.347332766,1.2679720567000001,4.5284716312,1.30272,0.37996,1.357,3.044612766,0.8880120567,3.1714716312
2020-08-19 04:00:00,4.4132,0.37010000000000004,4.4286914828,1.3032,0.3801,1.3575,3.11,-0.01,3.1100160771,4.3532254109,1.2696907448,4.534609803,1.3032,0.3801,1.3575,3.0500254109,0.8895907448,3.177109803
2020-08-19 04:30:00,4.44368,0.15024,4.4462190679,1.30368,0.38024,1.358,3.14,-0.23,3.1484122983,4.3339613619,1.2640720639,4.5145430853,1.30368,0.38024,1.358,3.0302813619,0.8838320639,3.1565430853
2020-08-19 05:00:00,4.44416,0.15038,4.4467035262,1.30416,0.38038000000000005,1.3585,3.14,-0.23,3.1484122983,4.3138463078000004,1.2582051731,4.493589904,1.30416,0.38038000000000005,1.3585,3.0096863078,0.8778251731000001,3.135089904
2020-08-19 05:30:00,4.52368,0.15024,4.5261741902,1.30368,0.38024,1.358,3.22,-0.23,3.228203835,4.4102614978,1.2863262702,4.5940223934999995,1.30368,0.38024,1.358,3.1065814978,0.9060862702,3.2360223935
2020-08-19 06:00:00,4.6332,0.1501,4.6356307284,1.3032,0.3801,1.3575,3.33,-0.23,3.3379334924,4.5394744693,1.3240133869,4.7286192388,1.3032,0.3801,1.3575,3.2362744693,0.9439133869,3.3711192388
2020-08-19 06:30:00,4.73416,0.15038,4.7365477988,1.30416,0.38038000000000005,1.3585,3.43,-0.23,3.4377027213,4.4853216657,1.3082188191,4.6722100684,1.30416,0.38038000000000005,1.3585,3.1811616657,0.9278388191,3.3137100684
2020-08-19 07:00:00,4.90416,0.15038,4.9064650666,1.30416,0.38038000000000005,1.3585,3.6,-0.23,3.60733974,4.7378121065,1.3818618644,4.9352209443,1.30416,0.38038000000000005,1.3585,3.4336521065,1.0014818644,3.5767209443
2020-08-19 07:30:00,5.18392,0.15906,5.1863596723,1.33392,0.38906,1.3895,3.85,-0.23,3.8568640111,5.0780529386,1.4810987737999999,5.2896384777,1.33392,0.38906,1.3895,3.7441329386,1.0920387738,3.9001384777
2020-08-19 08:00:00,5.62688,0.00284,5.6268807167,1.34688,0.39284,1.403,4.28,-0.39,4.29773196,5.4499545016,1.589570063,5.6770359392,1.34688,0.39284,1.403,4.1030745016,1.196730063,4.2740359392
2020-08-19 08:30:00,5.8468800000000005,0.04284,5.8470369419,1.34688,0.39284,1.403,4.5,-0.35000000000000003,4.5135905884,5.8758165218,1.7137798189,6.1206422102,1.34688,0.39284,1.403,4.5289365218,1.3209398189,4.7176422102
2020-08-19 09:00:00,6.1864,-0.0673,6.1867660575,1.3464,0.3927,1.4025,4.84,-0.46,4.8618103624,6.203368876,1.8093159222000001,6.4618425792,1.3464,0.3927,1.4025,4.856968876,1.4166159222,5.0593425792
2020-08-19 09:30:00,6.06984,-0.19838000000000003,6.073080952,0.9998400000000001,0.29162000000000005,1.0415,5.07,-0.49,5.0936234647,6.0588951419,1.7671777497,6.3113491061,0.9998400000000001,0.29162000000000005,1.0415,5.0590551419,1.4755577497,5.2698491061
2020-08-19 10:00:00,6.30448,-0.15036000000000002,6.3062727661,1.16448,0.33964000000000005,1.213,5.14,-0.49,5.1633032063,6.3777596062,1.8601798851,6.6434995898,1.16448,0.33964000000000005,1.213,5.2132796062,1.5205398851,5.4304995898
2020-08-19 10:30:00,6.65088,-0.12516000000000002,6.6520575614,1.25088,0.36484000000000005,1.303,5.4,-0.49,5.4221859061,6.5055294596,1.8974460924,6.7765931871,1.25088,0.36484000000000005,1.303,5.2546494596,1.5326060924,5.4735931871
2020-08-19 11:00:00,5.95712,-0.35084000000000004,5.9674422829000004,0.47712000000000004,0.13916,0.497,5.48,-0.49,5.5018633207,5.7921612215,1.6893803563,6.0335012724,0.47712000000000004,0.13916,0.497,5.3150412215,1.5502203563,5.5365012724
2020-08-19 11:30:00,5.8148800000000005,-0.44566000000000006,5.8319329772,0.25488,0.07434,0.2655,5.5600000000000005,-0.52,5.5842636041,6.0068607736,1.752001059,6.2571466391,0.25488,0.07434,0.2655,5.7519807736,1.677661059,5.9916466391
2020-08-19 12:00:00,5.8544,-0.44580000000000003,5.8713488229,0.2544,0.0742,0.265,5.6,-0.52,5.6240910377,6.0770121982,1.7724618911,6.3302210398,0.2544,0.0742,0.265,5.8226121982,1.6982618911,6.0652210398
2020-08-19 12:30:00,5.85488,-0.38566000000000006,5.8675679331,0.25488,0.07434,0.2655,5.6,-0.46,5.6188610946,6.201310275,1.8087154969,6.4596982031,0.25488,0.07434,0.2655,5.946430275,1.7343754969,6.1941982031
2020-08-19 13:00:00,5.9724,-0.39430000000000004,5.9854017618,0.3624,0.1057,0.3775,5.61,-0.5,5.632237566,7.1102720214,2.0738293396,7.4065333556,0.3624,0.1057,0.3775,6.7478720214,1.9681293396,7.0290333556
2020-08-19 13:30:00,6.3424,-0.3468,6.351874369,0.6624,0.1932,0.6900000000000001,5.68,-0.54,5.7056112731,7.3802479044,2.1525723055,7.6877582338,0.6624,0.1932,0.6900000000000001,6.7178479044,1.9593723055,6.9977582338
2020-08-19 14:00:00,6.47416,-0.29462000000000005,6.4808601782,0.9441600000000001,0.27538,0.9835,5.53,-0.5700000000000001,5.5592985169,7.4413774435,2.1704017544,7.751434837,0.9441600000000001,0.27538,0.9835,6.4972174435,1.8950217544,6.767934837
2020-08-19 14:30:00,6.62248,-0.21636000000000002,6.6260133565,1.21248,0.35364,1.263,5.41,-0.5700000000000001,5.4399448527,7.6064976995,2.218561829,7.9234351036,1.21248,0.35364,1.263,6.3940176995,1.864921829,6.6604351036
2020-08-19 15:00:00,6.81592,-0.13744,6.8173055675,1.34592,0.39256,1.4020000000000001,5.47,-0.53,5.4956164349,7.9360685927,2.3146866729,8.2667381174,1.34592,0.39256,1.4020000000000001,6.5901485927,1.9221266729000002,6.8647381174
2020-08-19 15:30:00,6.9064,-0.1373,6.9077646348,1.3464,0.3927,1.4025,5.5600000000000005,-0.53,5.5852036668,7.95649101,2.3206432113,8.2880114688,1.3464,0.3927,1.4025,6.61009101,1.9279432113000001,6.8855114688
2020-08-19 16:00:00,6.9464,-0.18730000000000002,6.948924683,1.3464,0.3927,1.4025,5.6,-0.58,5.6299555949,7.8139421755,2.2790664678,8.1395230994,1.3464,0.3927,1.4025,6.4675421755,1.8863664678,6.7370230994
2020-08-19 16:30:00,7.04592,-0.20744,7.0489729748,1.34592,0.39256,1.4020000000000001,5.7,-0.6000000000000001,5.7314919524,7.7363860254,2.2564459241,8.0587354431,1.34592,0.39256,1.4020000000000001,6.3904660254,1.8638859240999999,6.6567354431
2020-08-19 17:00:00,7.18592,-0.20744,7.1889135201,1.34592,0.39256,1.4020000000000001,5.84,-0.6000000000000001,5.8707410094,7.7842355224,2.2704020274,8.1085786692,1.34592,0.39256,1.4020000000000001,6.4383155224,1.8778420274,6.7065786692
2020-08-19 17:30:00,7.18544,-0.12758,7.1865725245,1.34544,0.39242000000000005,1.4015,5.84,-0.52,5.8631049794,7.9300996267,2.3129457245,8.2605204445,1.34544,0.39242000000000005,1.4015,6.5846596267,1.9205257245,6.8590204445000005
2020-08-19 18:00:00,7.1554400000000005,-0.12758,7.156577272,1.34544,0.39242000000000005,1.4015,5.8100000000000005,-0.52,5.8332238085,7.9221502617,2.3106271597,8.252239856,1.34544,0.39242000000000005,1.4015,6.5767102617,1.9182071597,6.850739856
2020-08-19 18:30:00,6.99544,-0.12758,6.9966032794,1.34544,0.39242000000000005,1.4015,5.65,-0.52,5.6738787439,7.7688501306,2.2659146214,8.0925522193,1.34544,0.39242000000000005,1.4015,6.4234101306,1.8734946214,6.6910522193
2020-08-19 19:00:00,6.63496,0.05228000000000001,6.6351659663,1.34496,0.39228,1.401,5.29,-0.34,5.3009150154,7.6235955137,2.2235486915,7.9412453268,1.34496,0.39228,1.401,6.2786355137,1.8312686915,6.5402453268
2020-08-19 19:30:00,6.41544,0.12242000000000001,6.4166079084,1.34544,0.39242000000000005,1.4015,5.07,-0.27,5.077184259,7.4777545219,2.1810117356,7.7893276270000005,1.34544,0.39242000000000005,1.4015,6.1323145219,1.7885917356,6.387827627
2020-08-19 20:00:00,6.29544,0.12242000000000001,6.2966301662,1.34544,0.39242000000000005,1.4015,4.95,-0.27,4.9573581674,7.3629129023,2.1475162632,7.6697009399,1.34544,0.39242000000000005,1.4015,6.0174729023,1.7550962632,6.2682009399
2020-08-19 20:30:00,6.24496,0.13228,6.2463608125,1.34496,0.39228,1.401,4.9,-0.26,4.9068931107000004,7.1916964789,2.0975781397,7.4913504989,1.34496,0.39228,1.401,5.8467364789000005,1.7052981397,6.0903504989
2020-08-19 21:00:00,6.16496,0.16228,6.1670954752,1.34496,0.39228,1.401,4.82,-0.23,4.8254844316,7.0671424606,2.0612498844,7.3616067298,1.34496,0.39228,1.401,5.7221824606,1.6689698844,5.9606067298
2020-08-19 21:30:00,6.04448,0.16214,6.0466542691,1.34448,0.39214000000000004,1.4005,4.7,-0.23,4.7056242944,7.0284729851,2.0499712873,7.3213260261,1.34448,0.39214000000000004,1.4005,5.6839929851,1.6578312873,5.9208260261
2020-08-19 22:00:00,5.91448,0.16214,5.9167020417,1.34448,0.39214000000000004,1.4005,4.57,-0.23,4.5757840858000005,6.5795076241,1.919023057,6.8536537751,1.34448,0.39214000000000004,1.4005,5.2350276241,1.526883057,5.4531537751
2020-08-19 22:30:00,5.7354400000000005,0.16242,5.7377392978,1.34544,0.39242000000000005,1.4015,4.39,-0.23,4.3960209281000004,6.3313289926,1.8466376227999999,6.5951343672,1.34544,0.39242000000000005,1.4015,4.9858889926,1.4542176227999999,5.1936343672
2020-08-19 23:00:00,5.49592,0.16256,5.4983235991,1.34592,0.39256,1.4020000000000001,4.15,-0.23,4.1563686073,6.0818135362,1.7738622814,6.3352224336,1.34592,0.39256,1.4020000000000001,4.7358935362,1.3813022814,4.9332224336
2020-08-19 23:30:00,5.34496,0.16228,5.3474229494,1.34496,0.39228,1.401,4.0,-0.23,4.0066070434,5.5976038785,1.6326344646000002,5.8308373734,1.34496,0.39228,1.401,4.2526438785,1.2403544646,4.4298373734
2020-08-20 00:00:00,5.08448,0.16214,5.0870646005,1.34448,0.39214000000000004,1.4005,3.74,-0.23,3.7470655185,5.3949893923,1.5735385728,5.619780617,1.34448,0.39214000000000004,1.4005,4.0505093923,1.1813985728,4.219280617
2020-08-20 00:30:00,4.95184,0.15262,4.9541913821,1.3118400000000001,0.38262,1.3665,3.64,-0.23,3.647259245,5.1841012447,1.5120295297,5.4001054632,1.3118400000000001,0.38262,1.3665,3.8722612446999998,1.1294095297,4.0336054632
2020-08-20 01:00:00,4.82224,0.14982,4.8245667837,1.30224,0.37982000000000005,1.3565,3.52,-0.23,3.5275062013,5.1185337779,1.4929056852,5.3318060187,1.30224,0.37982000000000005,1.3565,3.8162937779,1.1130856852,3.9753060187
2020-08-20 01:30:00,4.66224,0.14982,4.6646465943,1.30224,0.37982000000000005,1.3565,3.36,-0.23,3.3678628238,5.0157294403,1.4629210868,5.224718167,1.30224,0.37982000000000005,1.3565,3.7134894403,1.0831010868,3.868218167
2020-08-20 02:00:00,4.58128,0.14954,4.5837199576,1.30128,0.37954000000000004,1.3555000000000001,3.2800000000000002,-0.23,3.2880541358,5.0017852115,1.45885402,5.2101929287,1.30128,0.37954000000000004,1.3555000000000001,3.7005052115,1.07931402,3.8546929287
2020-08-20 02:30:00,4.5822400000000005,0.14982,4.5846885881,1.30224,0.37982000000000005,1.3565,3.2800000000000002,-0.23,3.2880541358,4.9267433763,1.4369668181000002,5.1320243503,1.30224,0.37982000000000005,1.3565,3.6245033763,1.0571468181,3.7755243503
2020-08-20 03:00:00,4.50368,0.15024,4.5061852603,1.30368,0.38024,1.358,3.2,-0.23,3.2082549774,4.7896564469000005,1.3969831303,4.9892254655,1.30368,0.38024,1.358,3.4859764469,1.0167431303,3.6312254655
2020-08-20 03:30:00,4.35464,0.60052,4.3958518856,1.30464,0.38052,1.359,3.05,0.22,3.0579241325,4.7127754232,1.3745594984,4.9091410658,1.30464,0.38052,1.359,3.4081354232,0.9940394984,3.5501410658
2020-08-20 04:00:00,4.4156,0.32080000000000003,4.4272379651,1.3056,0.3808,1.3599999999999999,3.11,-0.06,3.1105787243,4.7167595007,1.375721521,4.9132911466,1.3056,0.3808,1.3599999999999999,3.4111595007,0.9949215210000001,3.5532911466
2020-08-20 04:30:00,4.39656,0.38108000000000003,4.4130445046,1.30656,0.38108000000000003,1.361,3.09,0.0,3.09,4.6897316104,1.3678383863999999,4.8851370942,1.30656,0.38108000000000003,1.361,3.3831716104,0.9867583864,3.5241370942
2020-08-20 05:00:00,4.32704,0.04122000000000001,4.3272363293,1.30704,0.38122000000000006,1.3615,3.02,-0.34,3.0390788078,4.7778267216,1.3935327938,4.976902835,1.30704,0.38122000000000006,1.3615,3.4707867216,1.0123127938,3.6154028350000003
2020-08-20 05:30:00,4.40752,0.16136,4.4104727184,1.30752,0.38136000000000003,1.362,3.1,-0.22,3.1077966471,4.8794399766000005,1.4231699932000001,5.0827499756,1.30752,0.38136000000000003,1.362,3.5719199766000003,1.0418099932,3.7207499756
2020-08-20 06:00:00,4.49752,0.16136,4.5004136699,1.30752,0.38136000000000003,1.362,3.19,-0.22,3.1975772078,4.9998859584,1.4583000712,5.2082145399,1.30752,0.38136000000000003,1.362,3.6923659584,1.0769400712,3.8462145399
2020-08-20 06:30:00,4.668,0.1615,4.6707928931,1.308,0.3815,1.3625,3.36,-0.22,3.3671946781,5.2686347447,1.5366851339,5.4881611924,1.308,0.3815,1.3625,3.9606347447,1.1551851338999999,4.1256611924
2020-08-20 07:00:00,4.78752,0.16136,4.7902384909,1.30752,0.38136000000000003,1.362,3.48,-0.22,3.4869470888,5.6834073024,1.6576604632,5.92021594,1.30752,0.38136000000000003,1.362,4.3758873024,1.2763004632000001,4.55821594
2020-08-20 07:30:00,5.02728,0.17004000000000002,5.0301548485,1.33728,0.39004000000000005,1.393,3.69,-0.22,3.6965524479000003,6.1306286822,1.7881000323,6.386071544,1.33728,0.39004000000000005,1.393,4.7933486821999995,1.3980600323,4.993071544
2020-08-20 08:00:00,5.32976,0.053680000000000005,5.3300303189000005,1.34976,0.39368000000000003,1.4060000000000001,3.98,-0.34,3.9944962135,6.4606539538,1.8843574032000001,6.7298478685,1.34976,0.39368000000000003,1.4060000000000001,5.1108939538,1.4906774032,5.3238478685
2020-08-20 08:30:00,5.56832,-0.026740000000000003,5.5683842046,1.34832,0.39326000000000005,1.4045,4.22,-0.42,4.2408489716,7.0612147331,2.0595209638,7.3554320136,1.34832,0.39326000000000005,1.4045,5.7128947331,1.6662609638,5.9509320136
2020-08-20 09:00:00,5.6364,-0.0273,5.6364661136,1.3464,0.3927,1.4025,4.29,-0.42,4.3105104106,7.6015518978,2.2171193035,7.9182832268,1.3464,0.3927,1.4025,6.2551518978,1.8244193035,6.5157832268
2020-08-20 09:30:00,5.66496,-0.05772000000000001,5.6652540455,1.34496,0.39228,1.401,4.32,-0.45,4.3433742643,7.5891283123,2.2134957578,7.905341992,1.34496,0.39228,1.401,6.2441683123,1.8212157578000001,6.5043419920000005
2020-08-20 10:00:00,5.84496,-0.10772000000000001,5.8459525315,1.34496,0.39228,1.401,4.5,-0.5,4.5276925691,7.660024616,2.2341738463,7.9791923083,1.34496,0.39228,1.401,6.315064616,1.8418938463,6.5781923083
2020-08-20 10:30:00,5.89496,-0.10772000000000001,5.8959441144,1.34496,0.39228,1.401,4.55,-0.5,4.5773900861,7.6044831506,2.2179742523,7.9213366151999995,1.34496,0.39228,1.401,6.2595231506,1.8256942523,6.5203366152
2020-08-20 11:00:00,5.944,-0.178,5.9466646114,1.344,0.392,1.4,4.6,-0.5700000000000001,4.6351806869,7.66775807,2.2364294371,7.9872479896,1.344,0.392,1.4,6.32375807,1.8444294371,6.5872479896
2020-08-20 11:30:00,5.84872,-0.17954,5.8514750491,1.33872,0.39046000000000003,1.3945,4.51,-0.5700000000000001,4.5458772531000005,7.7518326035000005,2.260951176,8.0748256287,1.33872,0.39046000000000003,1.3945,6.4131126035,1.870491176,6.6803256287
2020-08-20 12:00:00,5.73536,-0.21052,5.7392223341,1.33536,0.38948000000000005,1.391,4.4,-0.6000000000000001,4.4407206622,7.6557389913,2.2329238725,7.9747281159,1.33536,0.38948000000000005,1.391,6.3203789913,1.8434438725,6.5837281159
2020-08-20 12:30:00,5.90536,-0.21052,5.9091112191,1.33536,0.38948000000000005,1.391,4.57,-0.6000000000000001,4.6092190228,7.7037969995,2.2469407915,8.0247885412,1.33536,0.38948000000000005,1.391,6.3684369995,1.8574607914999999,6.6337885412
2020-08-20 13:00:00,5.92392,-0.25094,5.9292325853,1.33392,0.38906,1.3895,4.59,-0.64,4.634403953,7.7023569995,2.2465207915,8.0232885412,1.33392,0.38906,1.3895,6.3684369995,1.8574607914999999,6.6337885412
2020-08-20 13:30:00,5.92344,-0.23108,5.9279456307,1.33344,0.38892000000000004,1.389,4.59,-0.62,4.6316843588,7.6069934273,2.2187064163,7.9239514867,1.33344,0.38892000000000004,1.389,6.2735534272999995,1.8297864163000002,6.5349514867
2020-08-20 14:00:00,5.89816,-0.23262000000000002,5.9027454163,1.32816,0.38738000000000006,1.3835,4.57,-0.62,4.6118651325,7.2352292126,2.110275187,7.5366970964,1.32816,0.38738000000000006,1.3835,5.9070692126,1.722895187,6.1531970964
2020-08-20 14:30:00,5.89768,-0.25276000000000004,5.9030938498,1.32768,0.38724000000000003,1.383,4.57,-0.64,4.6145964071000005,7.3533405421,2.1447243248,7.6597297313,1.32768,0.38724000000000003,1.383,6.0256605421,1.7574843248,6.2767297313
2020-08-20 15:00:00,5.89864,-0.25248000000000004,5.904040989,1.32864,0.38752000000000003,1.384,4.57,-0.64,4.6145964071000005,7.4090412180000005,2.1609703553,7.7177512688,1.32864,0.38752000000000003,1.384,6.080401218,1.7734503553,6.3337512688
2020-08-20 15:30:00,6.14056,-0.21192000000000003,6.1442157514,1.33056,0.38808000000000004,1.3860000000000001,4.8100000000000005,-0.6000000000000001,4.8472775864,7.3840567878,2.1536832298,7.6917258207,1.33056,0.38808000000000004,1.3860000000000001,6.0534967878,1.7656032298,6.3057258207
2020-08-20 16:00:00,6.06424,-0.23418000000000003,6.0687599269,1.25424,0.36582000000000003,1.3065,4.8100000000000005,-0.6000000000000001,4.8472775864,7.3632341899,2.147609972,7.6700356144,1.25424,0.36582000000000003,1.3065,6.1089941899,1.7817899719999999,6.3635356144
2020-08-20 16:30:00,6.12568,-0.24626,6.1306279817,1.31568,0.38374,1.3705,4.8100000000000005,-0.63,4.8510823535,7.6293334241,2.2252222487,7.9472223168,1.31568,0.38374,1.3705,6.3136534241,1.8414822487,6.5767223168
2020-08-20 17:00:00,6.5968,-0.2801,6.6027438425,1.3368,0.3899,1.3925,5.26,-0.67,5.3024994107,7.9780574491,2.3269334227,8.3104765095,1.3368,0.3899,1.3925,6.6412574491,1.9370334227,6.9179765095
2020-08-20 17:30:00,6.51968,-0.22926000000000002,6.5237096387,1.33968,0.39074000000000003,1.3955,5.18,-0.62,5.216972302,8.0223713191,2.3398583014,8.3566367907,1.33968,0.39074000000000003,1.3955,6.6826913191,1.9491183014,6.9611367907
2020-08-20 18:00:00,6.6168,-0.2001,6.619824941,1.3368,0.3899,1.3925,5.28,-0.59,5.3128617524,8.1077075212,2.364748027,8.4455286679,1.3368,0.3899,1.3925,6.7709075212,1.9748480270000002,7.0530286679
2020-08-20 18:30:00,6.52496,-0.10772000000000001,6.5258491095,1.34496,0.39228,1.401,5.18,-0.5,5.2040753261,7.5068757968,2.1895054407,7.8196622883,1.34496,0.39228,1.401,6.1619157968,1.7972254407000001,6.4186622883
2020-08-20 19:00:00,6.33544,0.0024200000000000003,6.3354404622,1.34544,0.39242000000000005,1.4015,4.99,-0.39,5.005217278,7.4964786286,2.1864729333,7.8088319048,1.34544,0.39242000000000005,1.4015,6.1510386286,1.7940529333000002,6.4073319048
2020-08-20 19:30:00,6.1749600000000004,0.09228,6.1756494881,1.34496,0.39228,1.401,4.83,-0.30000000000000004,4.8393078017,7.5014372127,2.187919187,7.8139970965,1.34496,0.39228,1.401,6.1564772127,1.795639187,6.4129970965
2020-08-20 20:00:00,6.19544,0.032420000000000004,6.1955248244,1.34544,0.39242000000000005,1.4015,4.85,-0.36,4.863342472,7.1935941556,2.0981316287,7.4933272454,1.34544,0.39242000000000005,1.4015,5.8481541556,1.7057116287,6.0918272454
2020-08-20 20:30:00,6.0564,0.08270000000000001,6.056964607,1.3464,0.3927,1.4025,4.71,-0.31,4.7201906741,7.0643543722,2.0604366919,7.358702471,1.3464,0.3927,1.4025,5.7179543722,1.6677366919,5.956202471
2020-08-20 21:00:00,6.1464,0.11270000000000001,6.1474331432,1.3464,0.3927,1.4025,4.8,-0.28,4.8081597311,7.046807007,2.0553187104,7.3404239657,1.3464,0.3927,1.4025,5.700407007,1.6626187103999999,5.9379239657
2020-08-20 21:30:00,5.94736,0.15298,5.9493271762,1.3473600000000001,0.39298000000000005,1.4035,4.6,-0.24,4.6062566146,6.8869340345,2.0086890934,7.1738896192,1.3473600000000001,0.39298000000000005,1.4035,5.5395740345,1.6157090934,5.7703896192
2020-08-20 22:00:00,5.76832,0.15326,5.7703556433,1.34832,0.39326000000000005,1.4045,4.42,-0.24,4.4265110414,6.6669469824,1.9445262032000001,6.94473644,1.34832,0.39326000000000005,1.4045,5.3186269824,1.5512662032,5.54023644
2020-08-20 22:30:00,5.57784,0.15312,5.57994129,1.3478400000000001,0.39312,1.404,4.23,-0.24,4.23680304,6.2841734947,1.832883936,6.546014057,1.3478400000000001,0.39312,1.404,4.9363334947,1.439763936,5.142014057
2020-08-20 23:00:00,5.31832,0.15326,5.3205278169,1.34832,0.39326000000000005,1.4045,3.9699999999999998,-0.24,3.9772477921,5.9460828446,1.734274163,6.1938362965,1.34832,0.39326000000000005,1.4045,4.5977628446,1.341014163,4.7893362965
2020-08-20 23:30:00,5.1388,0.1534,5.141089087,1.3488,0.3934,1.405,3.79,-0.24,3.7975913419,5.5482974652,1.6182534274,5.7794765263,1.3488,0.3934,1.405,4.1994974652,1.2248534274,4.3744765263
2020-08-21 00:00:00,4.9388000000000005,0.1534,4.9411817412,1.3488,0.3934,1.405,3.59,-0.24,3.5980133407,5.2193504219,1.5223105396999999,5.4368233562,1.3488,0.3934,1.405,3.8705504219,1.1289105397,4.0318233562
2020-08-21 00:30:00,4.72472,0.16346000000000002,4.7275467475,1.3147199999999999,0.38346,1.3695,3.41,-0.22,3.4170894047,5.075193965,1.4802649065,5.2866603803,1.3147199999999999,0.38346,1.3695,3.760473965,1.0968049065,3.9171603803
2020-08-21 01:00:00,4.60608,0.16094,4.6088908264,1.3060800000000001,0.38094000000000006,1.3605,3.3,-0.22,3.3073252032,4.9936009827,1.4564669533,5.2016676903,1.3060800000000001,0.38094000000000006,1.3605,3.6875209827,1.0755269533,3.8411676903
2020-08-21 01:30:00,4.5160800000000005,0.16094,4.5189468076,1.3060800000000001,0.38094000000000006,1.3605,3.21,-0.22,3.2175301086,4.9451600388,1.4423383446,5.1512083737,1.3060800000000001,0.38094000000000006,1.3605,3.6390800388,1.0613983446,3.7907083737000002
2020-08-21 02:00:00,4.5160800000000005,0.16094,4.5189468076,1.3060800000000001,0.38094000000000006,1.3605,3.21,-0.22,3.2175301086,4.8840152089,1.4245044359,5.0875158426,1.3060800000000001,0.38094000000000006,1.3605,3.5779352089,1.0435644359,3.7270158426
2020-08-21 02:30:00,4.5456,0.1608,4.5484432502,1.3056,0.3808,1.3599999999999999,3.24,-0.22,3.2474605463,4.8212635206000005,1.4062018602,5.0221495006,1.3056,0.3808,1.3599999999999999,3.5156635206,1.0254018602,3.6621495006
2020-08-21 03:00:00,4.54512,0.16066000000000003,4.5479586025,1.30512,0.38066000000000005,1.3595000000000002,3.24,-0.22,3.2474605463,4.8362846825,1.4105830324,5.0377965443,1.30512,0.38066000000000005,1.3595000000000002,3.5311646825,1.0299230324,3.6782965443
2020-08-21 03:30:00,4.49656,0.16108,4.4994442546,1.30656,0.38108000000000003,1.361,3.19,-0.22,3.1975772078,4.8987795566,1.428810704,5.1028953715,1.30656,0.38108000000000003,1.361,3.5922195566,1.047730704,3.7418953715
2020-08-21 04:00:00,4.54656,0.16108,4.5494125555,1.30656,0.38108000000000003,1.361,3.24,-0.22,3.2474605463,4.9019223559,1.4297273538,5.1061691207,1.30656,0.38108000000000003,1.361,3.5953623559,1.0486473538,3.7451691207
2020-08-21 04:30:00,4.56608,0.16094,4.5689154348,1.3060800000000001,0.38094000000000006,1.3605,3.26,-0.22,3.2674148803,5.0182239278,1.4636486456,5.2273165915,1.3060800000000001,0.38094000000000006,1.3605,3.7121439278,1.0827086456,3.8668165915
