Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2020-08-21 05:00:00,4.5256,0.1608,4.5284558074,1.3056,0.3808,1.3599999999999999,3.22,-0.22,3.2275067777,5.0995661188,1.4873734513,5.3120480404,1.3056,0.3808,1.3599999999999999,3.7939661188000002,1.1065734513,3.9520480404000002
2020-08-21 05:30:00,4.58416,0.16038000000000002,4.5869646445,1.30416,0.38038000000000005,1.3585,3.2800000000000002,-0.22,3.2873697693,4.840739489,1.411882351,5.0424369677,1.30416,0.38038000000000005,1.3585,3.536579489,1.031502351,3.6839369677000002
2020-08-21 06:00:00,4.52464,0.16052000000000002,4.5274864771,1.30464,0.38052,1.359,3.22,-0.22,3.2275067777,5.0018828592,1.4588825006000001,5.210294645,1.30464,0.38052,1.359,3.6972428592,1.0783625006,3.8512946450000003
2020-08-21 06:30:00,4.74512,0.16066000000000003,4.7478390295,1.30512,0.38066000000000005,1.3595000000000002,3.44,-0.22,3.4470277051,5.246560407,1.5302467854000001,5.4651670907,1.30512,0.38066000000000005,1.3595000000000002,3.941440407,1.1495867854,4.1056670907
2020-08-21 07:00:00,4.83512,0.16066000000000003,4.8377884462,1.30512,0.38066000000000005,1.3595000000000002,3.5300000000000002,-0.22,3.53684888,5.7470581316,1.6762252884,5.9865188871,1.30512,0.38066000000000005,1.3595000000000002,4.4419381316,1.2955652884,4.6270188871
2020-08-21 07:30:00,5.14392,0.14906000000000003,5.1460792697,1.33392,0.38906,1.3895,3.81,-0.24,3.8175515714,6.1143835544,1.78336187,6.3691495359,1.33392,0.38906,1.3895,4.7804635544,1.39430187,4.9796495359
2020-08-21 08:00:00,5.54832,0.0032600000000000003,5.5483209577,1.34832,0.39326000000000005,1.4045,4.2,-0.39,4.2180682783,6.5878174791,1.9214467647000002,6.8623098741,1.34832,0.39326000000000005,1.4045,5.2394974791,1.5281867647,5.4578098741
2020-08-21 08:30:00,5.75928,0.03354,5.7593776617,1.34928,0.39354000000000006,1.4055,4.41,-0.36,4.4246694792,7.1273168591000005,2.0788007506,7.4242883949,1.34928,0.39354000000000006,1.4055,5.7780368591,1.6852607506,6.0187883949
2020-08-21 09:00:00,5.79928,-0.04646,5.7994661004,1.34928,0.39354000000000006,1.4055,4.45,-0.44,4.4716999005,7.4248202798000005,2.1655725816,7.7341877914,1.34928,0.39354000000000006,1.4055,6.0755402798,1.7720325816,6.3286877914
2020-08-21 09:30:00,6.14784,-0.06688000000000001,6.1482037702,1.3478400000000001,0.39312,1.404,4.8,-0.46,4.8219912899,7.6187127114,2.2221245408,7.9361590744,1.3478400000000001,0.39312,1.404,6.2708727114,1.8290045408000002,6.5321590744
2020-08-21 10:00:00,6.3964,-0.0673,6.3967540401,1.3464,0.3927,1.4025,5.05,-0.46,5.0709072167,7.919420079,2.3098308564,8.2493959156,1.3464,0.3927,1.4025,6.573020079,1.9171308564,6.8468959156
2020-08-21 10:30:00,6.54592,-0.09744000000000001,6.5466451867,1.34592,0.39256,1.4020000000000001,5.2,-0.49,5.2230355159,7.8579818118,2.2919113618,8.1853977206,1.34592,0.39256,1.4020000000000001,6.5120618118,1.8993513618,6.7833977206
2020-08-21 11:00:00,6.67544,-0.09758000000000001,6.6761531626,1.34544,0.39242000000000005,1.4015,5.33,-0.49,5.3524760625,8.1134847322,2.3664330469,8.451546596,1.34544,0.39242000000000005,1.4015,6.7680447322,1.9740130469000001,7.050046596
2020-08-21 11:30:00,6.62688,-0.09716000000000001,6.6275922174,1.34688,0.39284,1.403,5.28,-0.49,5.3026879976,8.0645207234,2.3521518777,8.4005424203,1.34688,0.39284,1.403,6.7176407234,1.9593118777,6.9975424203
2020-08-21 12:00:00,6.24928,-0.12646000000000002,6.250559387,1.34928,0.39354000000000006,1.4055,4.9,-0.52,4.9275145865,8.1888266162,2.3884077631,8.5300277252,1.34928,0.39354000000000006,1.4055,6.8395466162,1.9948677631,7.1245277252
2020-08-21 12:30:00,6.00688,-0.12716000000000002,6.008225778,1.34688,0.39284,1.403,4.66,-0.52,4.6889231173,8.138096579,2.3736115022,8.4771839364,1.34688,0.39284,1.403,6.791216579,1.9807715022,7.0741839364
2020-08-21 13:00:00,6.19592,-0.16744,6.1981820561,1.34592,0.39256,1.4020000000000001,4.85,-0.56,4.8822228544,8.1086711415,2.3650290829,8.446532439,1.34592,0.39256,1.4020000000000001,6.7627511415,1.9724690829,7.044532439
2020-08-21 13:30:00,6.38496,-0.18772000000000003,6.3877189199,1.34496,0.39228,1.401,5.04,-0.58,5.0732632496,7.7568042434999995,2.2624012377,8.0800044203,1.34496,0.39228,1.401,6.4118442435,1.8701212377,6.6790044203
2020-08-21 14:00:00,6.61496,-0.14772000000000002,6.6166091769,1.34496,0.39228,1.401,5.27,-0.54,5.2975937934,7.8601245383,2.2925363237,8.1876297274,1.34496,0.39228,1.401,6.5151645383,1.9002563237,6.7866297274
2020-08-21 14:30:00,6.2064,-0.1773,6.2089319734,1.3464,0.3927,1.4025,4.86,-0.5700000000000001,4.893311762,7.5655943567,2.2066316874,7.8808274549,1.3464,0.3927,1.4025,6.2191943567,1.8139316874,6.4783274549
2020-08-21 15:00:00,6.13016,-0.09912000000000001,6.1309612949,1.34016,0.39088,1.396,4.79,-0.49,4.8149974039,7.7810839078,2.2694828064,8.1052957373,1.34016,0.39088,1.396,6.4409239078,1.8786028064,6.7092957373
2020-08-21 15:30:00,6.36448,-0.07786000000000001,6.3649562332,1.34448,0.39214000000000004,1.4005,5.02,-0.47000000000000003,5.0419539863,7.6407190805,2.2285430651,7.9590823755,1.34448,0.39214000000000004,1.4005,6.2962390805,1.8364030651,6.5585823755
2020-08-21 16:00:00,6.36544,-0.047580000000000004,6.3656178215,1.34544,0.39242000000000005,1.4015,5.02,-0.44,5.0392459753,7.5725825578,2.2086699127,7.888106831,1.34544,0.39242000000000005,1.4015,6.2271425578,1.8162499127,6.486606831
2020-08-21 16:30:00,5.9054400000000005,-0.007580000000000001,5.9054448647,1.34544,0.39242000000000005,1.4015,4.5600000000000005,-0.4,4.5775102403,7.5835265693,2.211861916,7.899506843,1.34544,0.39242000000000005,1.4015,6.2380865693,1.8194419160000002,6.498006843
2020-08-21 17:00:00,6.00544,0.032420000000000004,6.0055275081,1.34544,0.39242000000000005,1.4015,4.66,-0.36,4.6738848937,7.6438421764,2.2294539681,7.9623356004,1.34544,0.39242000000000005,1.4015,6.2984021764,1.8370339681,6.5608356004
2020-08-21 17:30:00,6.23496,0.08228,6.2355028827,1.34496,0.39228,1.401,4.89,-0.31,4.8998163231,7.9744699877,2.3258870797,8.3067395705,1.34496,0.39228,1.401,6.6295099877,1.9336070797,6.9057395705
2020-08-21 18:00:00,6.41592,0.04256,6.4160611593,1.34592,0.39256,1.4020000000000001,5.07,-0.35000000000000003,5.0820665088,7.8902709523,2.3013290278,8.219032242,1.34592,0.39256,1.4020000000000001,6.5443509523,1.9087690278,6.817032242
2020-08-21 18:30:00,6.10784,0.10312,6.1087104367,1.3478400000000001,0.39312,1.404,4.76,-0.29,4.7688258513,7.9595753221,2.3215428022999998,8.2912242938,1.3478400000000001,0.39312,1.404,6.6117353221,1.9284228023,6.8872242938
2020-08-21 19:00:00,5.94688,0.17284000000000002,5.9493911789,1.34688,0.39284,1.403,4.6,-0.22,4.6052578647,7.8866363897,2.300268947,8.2152462392,1.34688,0.39284,1.403,6.5397563897,1.907428947,6.8122462392
2020-08-21 19:30:00,5.77304,0.17172,5.7755933548,1.34304,0.39172,1.399,4.43,-0.22,4.43545939,7.6982865874,2.245333588,8.0190485285,1.34304,0.39172,1.399,6.3552465874,1.853613588,6.6200485285
2020-08-21 20:00:00,5.68832,0.17326000000000003,5.6909580432,1.34832,0.39326000000000005,1.4045,4.34,-0.22,4.3455724594,7.6711823365,2.2374281815,7.9908149338,1.34832,0.39326000000000005,1.4045,6.3228623365,1.8441681815000002,6.5863149338
2020-08-21 20:30:00,5.7388,0.1734,5.7414190755,1.3488,0.3934,1.405,4.39,-0.22,4.3955090718,7.2109383736,2.103190359,7.5113941391,1.3488,0.3934,1.405,5.8621383736,1.709790359,6.1063941391
2020-08-21 21:00:00,5.73832,0.39326000000000005,5.7517797115,1.34832,0.39326000000000005,1.4045,4.39,0.0,4.39,7.388889592,2.1550927977,7.6967599917000005,1.34832,0.39326000000000005,1.4045,6.040569592,1.7618327977,6.2922599917
2020-08-21 21:30:00,5.6488,0.1734,5.6514607846,1.3488,0.3934,1.405,4.3,-0.22,4.3056242288,7.3513557048,2.1441454139,7.6576621925,1.3488,0.3934,1.405,6.0025557048,1.7507454139,6.2526621925
2020-08-21 22:00:00,5.52832,0.013260000000000001,5.5283359024,1.34832,0.39326000000000005,1.4045,4.18,-0.38,4.1972371865,7.3416361976,2.1413105575999998,7.6475377058,1.34832,0.39326000000000005,1.4045,5.9933161976000005,1.7480505576,6.2430377058
2020-08-21 22:30:00,7.72832,-0.20674,7.7310847525,1.34832,0.39326000000000005,1.4045,6.38,-0.6000000000000001,6.4081510594,10.0469698076,2.9303661939000003,10.4655935496,1.34832,0.39326000000000005,1.4045,8.6986498076,2.5371061939,9.0610935496
2020-08-21 23:00:00,7.24928,-0.10646000000000001,7.2500616722,1.34928,0.39354000000000006,1.4055,5.9,-0.5,5.9211485372,9.5537783726,2.786518692,9.9518524715,1.34928,0.39354000000000006,1.4055,8.2044983726,2.392978692,8.5463524715
2020-08-21 23:30:00,6.77976,-0.19632000000000002,6.7826018017,1.34976,0.39368000000000003,1.4060000000000001,5.43,-0.59,5.4619593554,9.1372647297,2.6650355462,9.5179840934,1.34976,0.39368000000000003,1.4060000000000001,7.7875047297,2.2713555462,8.1119840934
2020-08-22 00:00:00,6.34976,-0.24632,6.3545358288,1.34976,0.39368000000000003,1.4060000000000001,5.0,-0.64,5.0407935883,8.3279289886,2.4289792883,8.6749260298,1.34976,0.39368000000000003,1.4060000000000001,6.9781689886,2.0352992883,7.2689260298
2020-08-22 00:30:00,5.956160000000001,0.03388,5.9562563578,1.31616,0.38388000000000005,1.371,4.64,-0.35000000000000003,4.6531817072,7.9494122151,2.3185785627,8.2806377241,1.31616,0.38388000000000005,1.371,6.6332522151,1.9346985627,6.9096377240999995
2020-08-22 01:00:00,5.72608,-0.029060000000000002,5.7261537396,1.3060800000000001,0.38094000000000006,1.3605,4.42,-0.41000000000000003,4.4389751069,7.7733353479,2.2672228098,8.0972243207,1.3060800000000001,0.38094000000000006,1.3605,6.4672553479,1.8862828098,6.7367243207000005
2020-08-22 01:30:00,5.72608,-0.029060000000000002,5.7261537396,1.3060800000000001,0.38094000000000006,1.3605,4.42,-0.41000000000000003,4.4389751069,7.5914124813,2.2141619737,7.9077213346,1.3060800000000001,0.38094000000000006,1.3605,6.2853324813,1.8332219737000002,6.5472213346
2020-08-22 02:00:00,5.84656,0.031080000000000003,5.8466426092,1.30656,0.38108000000000003,1.361,4.54,-0.35000000000000003,4.5534712034,7.7848975355,2.2705951145,8.1092682661,1.30656,0.38108000000000003,1.361,6.4783375355,1.8895151145,6.7482682661
2020-08-22 02:30:00,5.68656,-0.02892,5.6866335384,1.30656,0.38108000000000003,1.361,4.38,-0.41000000000000003,4.3991476447,7.5215922802,2.1937977484,7.8349919585,1.30656,0.38108000000000003,1.361,6.2150322802,1.8127177483999999,6.4739919585
2020-08-22 03:00:00,3.03704,0.17122,3.0418626284,1.30704,0.38122000000000006,1.3615,1.73,-0.21,1.7426990561,6.130029531,1.7879252799,6.3854474281,1.30704,0.38122000000000006,1.3615,4.822989531,1.4067052799,5.0239474281
2020-08-22 03:30:00,4.15656,0.38108000000000003,4.1739924533,1.30656,0.38108000000000003,1.361,2.85,0.0,2.85,4.8284239854,1.4082903291,5.0296083181,1.30656,0.38108000000000003,1.361,3.5218639854,1.0272103291,3.6686083181
2020-08-22 04:00:00,4.13656,0.38108000000000003,4.1540763835,1.30656,0.38108000000000003,1.361,2.83,0.0,2.83,4.8284239854,1.4082903291,5.0296083181,1.30656,0.38108000000000003,1.361,3.5218639854,1.0272103291,3.6686083181
2020-08-22 04:30:00,4.13704,0.38122000000000006,4.1545672037,1.30704,0.38122000000000006,1.3615,2.83,0.0,2.83,4.7705926797,1.3914228649,4.9693673747,1.30704,0.38122000000000006,1.3615,3.4635526797000002,1.0102028649,3.6078673747
2020-08-22 05:00:00,4.13704,0.38122000000000006,4.1545672037,1.30704,0.38122000000000006,1.3615,2.83,0.0,2.83,4.7076681884,1.3730698883,4.9038210295999995,1.30704,0.38122000000000006,1.3615,3.4006281884,0.9918498883,3.5423210296
2020-08-22 05:30:00,4.16704,0.38122000000000006,4.1844415458,1.30704,0.38122000000000006,1.3615,2.86,0.0,2.86,4.7076681884,1.3730698883,4.9038210295999995,1.30704,0.38122000000000006,1.3615,3.4006281884,0.9918498883,3.5423210296
2020-08-22 06:00:00,4.29704,0.6012200000000001,4.3388959713,1.30704,0.38122000000000006,1.3615,2.99,0.22,2.9980827207000003,4.8342913562,1.4100016456,5.0357201627,1.30704,0.38122000000000006,1.3615,3.5272513562,1.0287816456,3.6742201627
2020-08-22 06:30:00,4.40704,0.16122,4.4099879195,1.30704,0.38122000000000006,1.3615,3.1,-0.22,3.1077966471,4.9807719738,1.452725159,5.1883041394,1.30704,0.38122000000000006,1.3615,3.6737319738,1.071505159,3.8268041394
2020-08-22 07:00:00,4.448,0.3815,4.4643304369,1.308,0.3815,1.3625,3.14,0.0,3.14,5.154770168,1.5034746323000001,5.3695522583,1.308,0.3815,1.3625,3.846770168,1.1219746323,4.0070522583
2020-08-22 07:30:00,4.64776,0.17018000000000003,4.6508745683,1.33776,0.39018,1.3935,3.31,-0.22,3.3173031215,5.4833263914,1.5993035307999999,5.7117983243,1.33776,0.39018,1.3935,4.1455663914,1.2091235308,4.3182983243
2020-08-22 08:00:00,4.79024,0.17382,4.7933926034,1.35024,0.39382000000000006,1.4065,3.44,-0.22,3.4470277051,5.6707675777,1.6539738768,5.9070495601,1.35024,0.39382000000000006,1.4065,4.3205275777,1.2601538768,4.5005495601
2020-08-22 08:30:00,5.0288,0.1734,5.0317886482,1.3488,0.3934,1.405,3.68,-0.22,3.6865702218000003,6.134092235,1.7891102352,6.3896794114,1.3488,0.3934,1.405,4.785292235,1.3957102352000001,4.9846794114
2020-08-22 09:00:00,5.37976,0.17368,5.3825628097,1.34976,0.39368000000000003,1.4060000000000001,4.03,-0.22,4.0360004955,6.4966026821,1.894842449,6.7672944605000005,1.34976,0.39368000000000003,1.4060000000000001,5.1468426821,1.5011624490000002,5.3612944605
2020-08-22 09:30:00,5.43072,0.14396,5.4326277436,1.35072,0.39396000000000003,1.407,4.08,-0.25,4.0876521378,6.6798317372,1.9482842567,6.9581580596,1.35072,0.39396000000000003,1.407,5.3291117372,1.5543242567000002,5.5511580596
2020-08-22 10:00:00,5.59976,0.07368000000000001,5.6002447089,1.34976,0.39368000000000003,1.4060000000000001,4.25,-0.32,4.2620300327,6.8853859563,2.0082375706,7.1722770378,1.34976,0.39368000000000003,1.4060000000000001,5.5356259563,1.6145575706000002,5.7662770378
2020-08-22 10:30:00,5.76784,0.06312000000000001,5.7681853646,1.3478400000000001,0.39312,1.404,4.42,-0.33,4.432301885,7.0746950072,2.0634527104,7.3694739658,1.3478400000000001,0.39312,1.404,5.7268550072,1.6703327103999999,5.9654739658
2020-08-22 11:00:00,5.4864,0.012700000000000001,5.4864146991,1.3464,0.3927,1.4025,4.14,-0.38,4.1574030355,6.9330074446,2.0221271713,7.2218827548,1.3464,0.3927,1.4025,5.5866074446,1.6294271713000001,5.8193827548
2020-08-22 11:30:00,5.6464,0.0327,5.646494687,1.3464,0.3927,1.4025,4.3,-0.36,4.3150434529,7.2707856192,2.1206458056,7.5737350199,1.3464,0.3927,1.4025,5.9243856192,1.7279458056,6.1712350199
2020-08-22 12:00:00,5.57592,0.032560000000000006,5.5760150645,1.34592,0.39256,1.4020000000000001,4.23,-0.36,4.2452915094,6.9914275367,2.0391663649,7.2827370173,1.34592,0.39256,1.4020000000000001,5.6455075367,1.6466063649,5.8807370172999995
2020-08-22 12:30:00,5.63496,0.03228,5.6350524576000005,1.34496,0.39228,1.401,4.29,-0.36,4.3050783965,6.9007390464,2.0127155552,7.18826984,1.34496,0.39228,1.401,5.5557790464,1.6204355552,5.78726984
2020-08-22 13:00:00,5.91448,0.03214,5.9145673257,1.34448,0.39214000000000004,1.4005,4.57,-0.36,4.5841575017,6.9794005216,2.0356584855,7.2702088767,1.34448,0.39214000000000004,1.4005,5.6349205216,1.6435184855,5.8697088767
2020-08-22 13:30:00,5.3864,0.0627,5.386764915,1.3464,0.3927,1.4025,4.04,-0.33,4.0534553161,6.7481745664,1.9682175819,7.0293485066,1.3464,0.3927,1.4025,5.4017745664,1.5755175819,5.6268485066
2020-08-22 14:00:00,5.74784,0.09312000000000001,5.7485942629,1.3478400000000001,0.39312,1.404,4.4,-0.30000000000000004,4.4102154142,6.8632473531,2.001780478,7.1492159928,1.3478400000000001,0.39312,1.404,5.5154073531,1.608660478,5.7452159928
2020-08-22 14:30:00,5.67688,0.12284,5.6782088901000005,1.34688,0.39284,1.403,4.33,-0.27,4.3384098469,6.5464219769,1.9093730766,6.8191895592,1.34688,0.39284,1.403,5.1995419769,1.5165330766,5.4161895592
2020-08-22 15:00:00,5.43688,0.12284,5.4382675366,1.34688,0.39284,1.403,4.09,-0.27,4.0989022921,6.6052003542,1.92651677,6.8804170357,1.34688,0.39284,1.403,5.2583203542,1.53367677,5.4774170357
2020-08-22 15:30:00,5.52688,0.12284,5.5282449475,1.34688,0.39284,1.403,4.18,-0.27,4.1887110189,6.5359447045,1.9063172055000002,6.8082757339,1.34688,0.39284,1.403,5.1890647045,1.5134772055,5.4052757339
2020-08-22 16:00:00,5.42592,0.12256000000000002,5.4273040084,1.34592,0.39256,1.4020000000000001,4.08,-0.27,4.0889240639,6.440153842,1.8783782039,6.7084935854,1.34592,0.39256,1.4020000000000001,5.094233842,1.4858182039,5.3064935854
2020-08-22 16:30:00,5.64592,0.12256000000000002,5.6472500919,1.34592,0.39256,1.4020000000000001,4.3,-0.27,4.3084684054,6.6069466767,1.927026114,6.8822361216,1.34592,0.39256,1.4020000000000001,5.2610266767,1.534466114,5.4802361216
2020-08-22 17:00:00,5.5764,0.1527,5.57849032,1.3464,0.3927,1.4025,4.23,-0.24,4.23680304,6.4456246425,1.8799738541000002,6.7141923359,1.3464,0.3927,1.4025,5.0992246425,1.4872738541000001,5.3116923359
2020-08-22 17:30:00,5.9664,0.1527,5.9683537303000005,1.3464,0.3927,1.4025,4.62,-0.24,4.6262295663,6.889703126,2.0094967451,7.1767740896,1.3464,0.3927,1.4025,5.543303126,1.6167967451,5.7742740896
2020-08-22 18:00:00,5.93592,0.15256,5.9378801605,1.34592,0.39256,1.4020000000000001,4.59,-0.24,4.596270227,7.163345191,2.089309014,7.4618179073,1.34592,0.39256,1.4020000000000001,5.817425191,1.6967490139999999,6.0598179073
2020-08-22 18:30:00,5.81736,0.15298,5.8193711215,1.3473600000000001,0.39298000000000005,1.4035,4.47,-0.24,4.4764383163,7.0954878058,2.0695172767,7.391133131,1.3473600000000001,0.39298000000000005,1.4035,5.7481278058,1.6765372767,5.987633131
2020-08-22 19:00:00,5.81784,0.15312,5.8198546374,1.3478400000000001,0.39312,1.404,4.47,-0.24,4.4764383163,7.1220473364,2.0772638064,7.4187993087,1.3478400000000001,0.39312,1.404,5.7742073364,1.6841438064,6.0147993087
2020-08-22 19:30:00,5.75736,0.15298,5.759392073,1.3473600000000001,0.39298000000000005,1.4035,4.41,-0.24,4.4165257839,6.8223550882,1.9898535674,7.1066198836,1.3473600000000001,0.39298000000000005,1.4035,5.4749950882,1.5968735673999999,5.7031198836
2020-08-22 20:00:00,5.65784,0.17312000000000002,5.6604879648,1.3478400000000001,0.39312,1.404,4.31,-0.22,4.3156111966,6.5374095211,1.9067444437,6.8098015845,1.3478400000000001,0.39312,1.404,5.1895695211,1.5136244437,5.4058015845
2020-08-22 20:30:00,5.5788,0.3934,5.5926534847,1.3488,0.3934,1.405,4.23,0.0,4.23,6.6006285724,1.9251833336000002,6.8756547629,1.3488,0.3934,1.405,5.2518285724,1.5317833336,5.4706547629
2020-08-22 21:00:00,5.5588,0.1734,5.5615038434,1.3488,0.3934,1.405,4.21,-0.22,4.2157442996,6.5891035894000005,1.9218218803,6.8636495723,1.3488,0.3934,1.405,5.2403035894,1.5284218803,5.4586495723
2020-08-22 21:30:00,5.52832,0.39326000000000005,5.5422897299,1.34832,0.39326000000000005,1.4045,4.18,0.0,4.18,6.3745081891,1.8592315552,6.640112697,1.34832,0.39326000000000005,1.4045,5.0261881891,1.4659715551999999,5.235612697
2020-08-22 22:00:00,5.48832,0.17326000000000003,5.4910541292,1.34832,0.39326000000000005,1.4045,4.14,-0.22,4.1458412898,6.1710511367,1.7998899149,6.4281782674,1.34832,0.39326000000000005,1.4045,4.8227311367,1.4066299149,5.0236782674
2020-08-22 22:30:00,5.31832,0.39326000000000005,5.3328398673,1.34832,0.39326000000000005,1.4045,3.9699999999999998,0.0,3.9699999999999998,5.9362349303,1.7314018547,6.1835780523,1.34832,0.39326000000000005,1.4045,4.5879149303,1.3381418547,4.7790780523
2020-08-22 23:00:00,5.0288,0.3934,5.0441642519,1.3488,0.3934,1.405,3.68,0.0,3.68,5.6085296013,1.6358211337,5.8422183347,1.3488,0.3934,1.405,4.2597296013,1.2424211337,4.4372183347
2020-08-22 23:30:00,4.80928,0.39354000000000006,4.8253546864,1.34928,0.39354000000000006,1.4055,3.46,0.0,3.46,5.364954719,1.5647784597,5.588494499,1.34928,0.39354000000000006,1.4055,4.015674719,1.1712384597,4.182994499
2020-08-23 00:00:00,4.61928,0.6135400000000001,4.6598475351,1.34928,0.39354000000000006,1.4055,3.27,0.22,3.277392256,5.1173469987,1.4925595413,5.3305697903,1.34928,0.39354000000000006,1.4055,3.7680669987,1.0990195413,3.9250697903000002
2020-08-23 00:30:00,4.42712,0.60416,4.4681540708,1.31712,0.38416000000000006,1.3719999999999999,3.11,0.22,3.1177716401,5.0001915797,1.4583892108,5.2085328955,1.31712,0.38416000000000006,1.3719999999999999,3.6830715797,1.0742292108,3.8365328955
2020-08-23 01:00:00,4.348,0.6015,4.3894084169,1.308,0.3815,1.3625,3.04,0.22,3.0479501308,4.8467653648999995,1.4136398981,5.0487139217,1.308,0.3815,1.3625,3.5387653649,1.0321398981,3.6862139217000003
2020-08-23 01:30:00,4.328,0.6015,4.3695979506,1.308,0.3815,1.3625,3.02,0.22,3.028002642,4.7182020785,1.3761422729000001,4.9147938317,1.308,0.3815,1.3625,3.4102020785000002,0.9946422729000001,3.5522938317
2020-08-23 02:00:00,4.32704,0.6012200000000001,4.3686085485,1.30704,0.38122000000000006,1.3615,3.02,0.22,3.028002642,4.7170985815,1.3758204196000001,4.9136443558,1.30704,0.38122000000000006,1.3615,3.4100585815,0.9946004196,3.5521443558
2020-08-23 02:30:00,4.27696,0.59828,4.318602297,1.29696,0.37828,1.351,2.98,0.22,2.9881097704,4.6627383839,1.359965362,4.8570191499,1.29696,0.37828,1.351,3.3657783839,0.981685362,3.5060191499
2020-08-23 03:00:00,4.18032,0.59926,4.2230543271,1.3003200000000001,0.37926000000000004,1.3545,2.88,0.22,2.8883905553,4.5606770145,1.3301974626,4.7507052235,1.3003200000000001,0.37926000000000004,1.3545,3.2603570145,0.9509374626,3.3962052235
2020-08-23 03:30:00,4.1532,0.6001000000000001,4.1963305697,1.3032,0.3801,1.3575,2.85,0.22,2.8584786163,4.5461178956,1.3259510529,4.7355394746,1.3032,0.3801,1.3575,3.2429178956,0.9458510529,3.3780394746
2020-08-23 04:00:00,4.15368,0.60024,4.1968256576,1.30368,0.38024,1.358,2.85,0.22,2.8584786163,4.5812865778,1.3362085852,4.7721735186,1.30368,0.38024,1.358,3.2776065778,0.9559685852,3.4141735186
2020-08-23 04:30:00,4.15608,0.60094,4.1993011145,1.3060800000000001,0.38094000000000006,1.3605,2.85,0.22,2.8584786163,4.5865616713,1.3377471541000001,4.7776684076,1.3060800000000001,0.38094000000000006,1.3605,3.2804816713,0.9568071541000001,3.4171684076
2020-08-23 05:00:00,4.12608,0.60094,4.1696120983,1.3060800000000001,0.38094000000000006,1.3605,2.8200000000000003,0.22,2.8285685426000002,4.4911315469,1.3099133679000001,4.678262028,1.3060800000000001,0.38094000000000006,1.3605,3.1850515469,0.9289733679000001,3.317762028
2020-08-23 05:30:00,4.1556,0.6008,4.1988060208,1.3056,0.3808,1.3599999999999999,2.85,0.22,2.8584786163,4.5289753742,1.3209511508,4.7176826815,1.3056,0.3808,1.3599999999999999,3.2233753742,0.9401511508,3.3576826815
2020-08-23 06:00:00,4.1860800000000005,0.60094,4.22899452,1.3060800000000001,0.38094000000000006,1.3605,2.88,0.22,2.8883905553,4.860068013,1.4175198371,5.0625708469,1.3060800000000001,0.38094000000000006,1.3605,3.553988013,1.0365798371,3.7020708469
2020-08-23 06:30:00,4.33368,0.60024,4.3750509026,1.30368,0.38024,1.358,3.03,0.22,3.0379763001,5.0378569443,1.4693749421,5.2477676503,1.30368,0.38024,1.358,3.7341769443,1.0891349421,3.8897676503
2020-08-23 07:00:00,4.33224,0.59982,4.3735669024,1.30224,0.37982000000000005,1.3565,3.03,0.22,3.0379763001,5.2058470965,1.5183720698,5.4227573922,1.30224,0.37982000000000005,1.3565,3.9036070965,1.1385520698,4.0662573922
2020-08-23 07:30:00,4.50104,0.6082200000000001,4.5419481118,1.33104,0.38822,1.3865,3.17,0.22,3.1776248992,5.2346470965,1.5267720698,5.4527573922,1.33104,0.38822,1.3865,3.9036070965,1.1385520698,4.0662573922
2020-08-23 08:00:00,4.68208,0.39144,4.698414456,1.3420800000000002,0.39144,1.3980000000000001,3.34,0.0,3.34,5.5547166641,1.6201256937,5.7861631917,1.3420800000000002,0.39144,1.3980000000000001,4.2126366641,1.2286856937,4.3881631917
2020-08-23 08:30:00,4.9692,0.1706,4.972127613,1.3392,0.3906,1.395,3.63,-0.22,3.6366605561,5.9413174697,1.732884262,6.1888723643,1.3392,0.3906,1.395,4.6021174697,1.342284262,4.7938723643
2020-08-23 09:00:00,5.2192,0.1706,5.2219874569,1.3392,0.3906,1.395,3.88,-0.22,3.8862321083999998,6.2305855292,1.8172541127000001,6.4901932596,1.3392,0.3906,1.395,4.8913855292,1.4266541127,5.0951932596
2020-08-23 09:30:00,5.46208,0.17144,5.4647698579,1.3420800000000002,0.39144,1.3980000000000001,4.12,-0.22,4.1258696053,6.3446332612,1.8505180345,6.6089929804,1.3420800000000002,0.39144,1.3980000000000001,5.0025532612,1.4590780345,5.2109929804
2020-08-23 10:00:00,5.64872,0.10046000000000001,5.6496132478,1.33872,0.39046000000000003,1.3945,4.31,-0.29,4.3197453629,6.5779288225,1.9185625732,6.8520091901,1.33872,0.39046000000000003,1.3945,5.2392088225,1.5281025732,5.4575091901
2020-08-23 10:30:00,5.64632,0.049760000000000006,5.6465392587,1.33632,0.38976000000000005,1.392,4.31,-0.34,4.3233898737,6.8143739177,1.987525726,7.0983061642,1.33632,0.38976000000000005,1.392,5.4780539177,1.597765726,5.7063061642
2020-08-23 11:00:00,5.95008,0.06794,5.9504678682000005,1.3300800000000002,0.38794,1.3855,4.62,-0.32,4.6310689911,6.8466070616,1.9969270596,7.1318823558,1.3300800000000002,0.38794,1.3855,5.5165270616,1.6089870596,5.7463823558
2020-08-23 11:30:00,5.78056,0.06808,5.780960889,1.33056,0.38808000000000004,1.3860000000000001,4.45,-0.32,4.4614907822,7.1256026605,2.078300776,7.4225027713,1.33056,0.38808000000000004,1.3860000000000001,5.7950426605,1.690220776,6.0365027713
2020-08-23 12:00:00,5.6852800000000006,0.006540000000000001,5.6852837616,1.32528,0.38654000000000005,1.3805,4.36,-0.38,4.3765283045,6.6680404084,1.9448451191,6.9458754254,1.32528,0.38654000000000005,1.3805,5.3427604084,1.5583051191,5.5653754254
2020-08-23 12:30:00,5.83144,0.07542,5.8319276959,1.32144,0.38542000000000004,1.3765,4.51,-0.31,4.5206415474,6.954000055,2.0282500161,7.2437500573,1.32144,0.38542000000000004,1.3765,5.632560055,1.6428300161,5.8672500573
2020-08-23 13:00:00,6.00288,0.07584,6.0033590597,1.32288,0.38584,1.3780000000000001,4.68,-0.31,4.6902558566,6.8853403839,2.0082242786,7.1722295666,1.32288,0.38584,1.3780000000000001,5.5624603838999995,1.6223842786,5.7942295666
2020-08-23 13:30:00,5.89576,0.026680000000000002,5.895820367,1.32576,0.38668,1.381,4.57,-0.36,4.5841575017,6.6690574826999995,1.9451417658,6.9469348778,1.32576,0.38668,1.381,5.3432974827,1.5584617658000002,5.5659348778
2020-08-23 14:00:00,5.7948,0.0264,5.7948601364000005,1.3248,0.3864,1.38,4.47,-0.36,4.4844732132,6.4769781746,1.8891186342,6.7468522652,1.3248,0.3864,1.38,5.1521781746,1.5027186342,5.3668522652
2020-08-23 14:30:00,5.93768,0.06724000000000001,5.9380607104,1.32768,0.38724000000000003,1.383,4.61,-0.32,4.6210929443,6.4934642789,1.8939270813,6.7640252905,1.32768,0.38724000000000003,1.383,5.1657842789,1.5066870813,5.3810252905
2020-08-23 15:00:00,5.7972,0.1071,5.7981892216,1.3272,0.3871,1.3825,4.47,-0.28,4.4787609894,6.2939300719,1.8357296043,6.5561771582,1.3272,0.3871,1.3825,4.9667300719,1.4486296043,5.1736771582
2020-08-23 15:30:00,5.79768,0.15724000000000002,5.7998118763,1.32768,0.38724000000000003,1.383,4.47,-0.23,4.4759133146,6.466108407,1.8859482854,6.7355295906,1.32768,0.38724000000000003,1.383,5.138428407,1.4987082854,5.3525295906
2020-08-23 16:00:00,6.02816,0.12738000000000002,6.0295056721,1.32816,0.38738000000000006,1.3835,4.7,-0.26,4.7071859959,6.4967736463,1.8948923135,6.7674725482,1.32816,0.38738000000000006,1.3835,5.1686136463,1.5075123135,5.3839725482
2020-08-23 16:30:00,6.07912,0.12766000000000002,6.0804602663,1.32912,0.38766,1.3845,4.75,-0.26,4.7571104675,6.8267789592,1.9911438631,7.1112280825,1.32912,0.38766,1.3845,5.4976589592,1.6034838631000001,5.7267280825
2020-08-23 17:00:00,6.1039200000000005,0.15906,6.1059920938,1.33392,0.38906,1.3895,4.77,-0.23,4.7755418541,7.0115893091,2.0450468818,7.3037388637,1.33392,0.38906,1.3895,5.6776693091,1.6559868818,5.9142388637
2020-08-23 17:30:00,6.0744,0.1292,6.0757738602,1.3344,0.38920000000000005,1.3900000000000001,4.74,-0.26,4.747125446,7.0070625461,2.0437265759,7.2990234855,1.3344,0.38920000000000005,1.3900000000000001,5.6726625461,1.6545265759,5.9090234855
2020-08-23 18:00:00,5.9896,0.1278,5.9909632781,1.3296000000000001,0.38780000000000003,1.385,4.66,-0.26,4.6672475829,7.0022625461,2.0423265759,7.2940234855,1.3296000000000001,0.38780000000000003,1.385,5.6726625461,1.6545265759,5.9090234855
2020-08-23 18:30:00,5.80056,0.14808000000000002,5.8024498274,1.33056,0.38808000000000004,1.3860000000000001,4.47,-0.24,4.4764383163,7.276799888,2.1223999673,7.5799998833,1.33056,0.38808000000000004,1.3860000000000001,5.946239888,1.7343199673,6.1939998833
2020-08-23 19:00:00,5.7268,0.1499,5.7287614936,1.3368,0.3899,1.3925,4.39,-0.24,4.3965554699,7.1319199792,2.0801433273,7.4290833117,1.3368,0.3899,1.3925,5.7951199792,1.6902433273000002,6.0365833117
2020-08-23 19:30:00,5.73208,0.15144000000000002,5.7340801529,1.3420800000000002,0.39144,1.3980000000000001,4.39,-0.24,4.3965554699,7.0632154151,2.0601044961,7.3575160574,1.3420800000000002,0.39144,1.3980000000000001,5.7211354151,1.6686644961,5.9595160574
2020-08-23 20:00:00,5.56304,0.15172000000000002,5.5651085344,1.34304,0.39172,1.399,4.22,-0.24,4.226819135,6.7142733283,1.9583297208000001,6.994034717,1.34304,0.39172,1.399,5.3712333283,1.5666097208,5.595034717
2020-08-23 20:30:00,5.5968800000000005,0.15284,5.5989664939,1.34688,0.39284,1.403,4.25,-0.24,4.2567710768,6.5664920948,1.915226861,6.8400959321,1.34688,0.39284,1.403,5.2196120948,1.522386861,5.4370959321
2020-08-23 21:00:00,5.64832,0.15326,5.6503988753000005,1.34832,0.39326000000000005,1.4045,4.3,-0.24,4.3066924664,6.5581992441,1.9128081128,6.8314575459,1.34832,0.39326000000000005,1.4045,5.2098792441,1.5195481128,5.4269575459
2020-08-23 21:30:00,5.5488,0.1534,5.5509200138,1.3488,0.3934,1.405,4.2,-0.24,4.2068515543,6.4258406466,1.8742035219000002,6.6935840069,1.3488,0.3934,1.405,5.0770406466,1.4808035219,5.2885840069
2020-08-23 22:00:00,5.3188,0.3834,5.3326005851,1.3488,0.3934,1.405,3.9699999999999998,-0.01,3.9700125944,6.0822022098,1.7739756445000001,6.3356273019,1.3488,0.3934,1.405,4.7334022098,1.3805756445,4.9306273018999995
2020-08-23 22:30:00,5.09928,0.38354000000000005,5.11368355,1.34928,0.39354000000000006,1.4055,3.75,-0.01,3.7500133333,5.8275178705,1.6996927122,6.0703311151,1.34928,0.39354000000000006,1.4055,4.4782378705,1.3061527122,4.6648311151
2020-08-23 23:00:00,4.93976,0.38368,4.9546381503,1.34976,0.39368000000000003,1.4060000000000001,3.59,-0.01,3.5900139275000003,5.4763370731,1.5972649797,5.7045177845,1.34976,0.39368000000000003,1.4060000000000001,4.1265770731,1.2035849797,4.2985177844999996
2020-08-23 23:30:00,4.70024,0.38382000000000005,4.7158852668,1.35024,0.39382000000000006,1.4065,3.35,-0.01,3.3500149253,5.2118063159,1.5201101755000002,5.4289649124,1.35024,0.39382000000000006,1.4065,3.8615663159,1.1262901755,4.0224649124
2020-08-24 00:00:00,4.48928,0.6135400000000001,4.5310116144,1.34928,0.39354000000000006,1.4055,3.14,0.22,3.1476975712,4.9378885217,1.4402174855,5.1436338767,1.34928,0.39354000000000006,1.4055,3.5886085217,1.0466774855,3.7381338767
2020-08-24 00:30:00,4.34616,0.6038800000000001,4.3879126928,1.31616,0.38388000000000005,1.371,3.03,0.22,3.0379763001,4.767842506,1.3906207309,4.9665026104,1.31616,0.38388000000000005,1.371,3.451682506,1.0067407309,3.5955026104
2020-08-24 01:00:00,4.21656,0.6010800000000001,4.259187176,1.30656,0.38108000000000003,1.361,2.91,0.22,2.9183043022,4.6674832654,1.3613492857,4.8619617348,1.30656,0.38108000000000003,1.361,3.3609232654,0.9802692857,3.5009617348
2020-08-24 01:30:00,4.14608,0.60094,4.1894042834,1.3060800000000001,0.38094000000000006,1.3605,2.84,0.22,2.8485083816000003,4.6042613461,1.3429095593,4.7961055688,1.3060800000000001,0.38094000000000006,1.3605,3.2981813461,0.9619695593,3.4356055688
2020-08-24 02:00:00,4.14704,0.6012200000000001,4.190394522,1.30704,0.38122000000000006,1.3615,2.84,0.22,2.8485083816000003,4.6052213461000004,1.3431895593,4.7971055688,1.30704,0.38122000000000006,1.3615,3.2981813461,0.9619695593,3.4356055688
2020-08-24 02:30:00,4.10656,0.6010800000000001,4.1503171204000004,1.30656,0.38108000000000003,1.361,2.8,0.22,2.8086295591,4.5681301706,1.3323712998000001,4.7584689278,1.30656,0.38108000000000003,1.361,3.2615701705999998,0.9512912998,3.3974689278
2020-08-24 03:00:00,4.08656,0.6010800000000001,4.1305289976,1.30656,0.38108000000000003,1.361,2.7800000000000002,0.22,2.7886914494,4.4838051801,1.3077765109000001,4.6706303959,1.30656,0.38108000000000003,1.361,3.1772451801,0.9266965109,3.3096303959
2020-08-24 03:30:00,4.08704,0.6012200000000001,4.1310242616,1.30704,0.38122000000000006,1.3615,2.7800000000000002,0.22,2.7886914494,4.532470889,1.3219706759,4.7213238427,1.30704,0.38122000000000006,1.3615,3.225430889,0.9407506759,3.3598238427
2020-08-24 04:00:00,4.05656,0.6010800000000001,4.1008506678,1.30656,0.38108000000000003,1.361,2.75,0.22,2.7587859649,4.520342196,1.3184331405,4.7086897875,1.30656,0.38108000000000003,1.361,3.213782196,0.9373531405000001,3.3476897875000002
2020-08-24 04:30:00,4.07656,0.6010800000000001,4.1206357034,1.30656,0.38108000000000003,1.361,2.77,0.22,2.7787227282,4.4905269229,1.3097370192,4.6776322113,1.30656,0.38108000000000003,1.361,3.1839669229,0.9286570192,3.3166322113
2020-08-24 05:00:00,4.07656,0.6010800000000001,4.1206357034,1.30656,0.38108000000000003,1.361,2.77,0.22,2.7787227282,4.4468612846,1.297001208,4.6321471715,1.30656,0.38108000000000003,1.361,3.1403012846,0.9159212080000001,3.2711471715
2020-08-24 05:30:00,4.11656,0.6010800000000001,4.1602119417,1.30656,0.38108000000000003,1.361,2.81,0.22,2.8185989427,4.4930342119,1.3104683118,4.6802439707,1.30656,0.38108000000000003,1.361,3.1864742119000002,0.9293883118,3.3192439707
2020-08-24 06:00:00,4.30608,0.60094,4.3478102362,1.3060800000000001,0.38094000000000006,1.3605,3.0,0.22,3.0080558505,4.7262086417999996,1.3784775205,4.9231340019,1.3060800000000001,0.38094000000000006,1.3605,3.4201286418,0.9975375205,3.5626340019000002
2020-08-24 06:30:00,4.53704,0.11122000000000001,4.5384030066,1.30704,0.38122000000000006,1.3615,3.23,-0.27,3.2412651851,5.0833109335,1.4826323556,5.2951155557,1.30704,0.38122000000000006,1.3615,3.7762709335,1.1014123556,3.9336155557
2020-08-24 07:00:00,4.86704,-0.5887800000000001,4.9025238653,1.30704,0.38122000000000006,1.3615,3.56,-0.97,3.6897831915,6.2853417786,1.8332246854,6.5472310194,1.30704,0.38122000000000006,1.3615,4.9783017786,1.4520046854,5.1857310194
2020-08-24 07:30:00,7.38632,-0.6902400000000001,7.4185008189,1.33632,0.38976000000000005,1.392,6.05,-1.08,6.1456407314,9.2242829006,2.690415846,9.6086280214,1.33632,0.38976000000000005,1.392,7.8879629006,2.300655846,8.2166280214
2020-08-24 08:00:00,8.19024,-0.9261800000000001,8.242441425300001,1.35024,0.39382000000000006,1.4065,6.84,-1.32,6.9662041314,9.8955956624,2.8862154015,10.3079121483,1.35024,0.39382000000000006,1.4065,8.5453556624,2.4923954015,8.9014121483
2020-08-24 08:30:00,8.80928,-1.17646,8.8874896484,1.34928,0.39354000000000006,1.4055,7.46,-1.57,7.6234178686,10.4631905129,3.0517638996,10.8991567843,1.34928,0.39354000000000006,1.4055,9.1139105129,2.6582238996000003,9.4936567843
2020-08-24 09:00:00,9.22688,-1.5671599999999999,9.359022652,1.34688,0.39284,1.403,7.88,-1.96,8.1200985216,11.1471221025,3.2512439466,11.6115855234,1.34688,0.39284,1.403,9.8002421025,2.8584039466,10.2085855234
2020-08-24 09:30:00,9.55688,-1.53716,9.6797115763,1.34688,0.39284,1.403,8.21,-1.9300000000000002,8.433801041,11.8526821165,3.457032284,12.3465438713,1.34688,0.39284,1.403,10.5058021165,3.064192284,10.9435438713
2020-08-24 10:00:00,10.11208,-1.59856,10.2376538328,1.3420800000000002,0.39144,1.3980000000000001,8.77,-1.99,8.9929416767,12.0173049525,3.5050472778,12.5180259922,1.3420800000000002,0.39144,1.3980000000000001,10.6752249525,3.1136072778,11.1200259922
2020-08-24 10:30:00,10.01304,-1.6682800000000002,10.1510653727,1.34304,0.39172,1.399,8.67,-2.06,8.9113691428,12.2741457789,3.5799591855,12.7855685197,1.34304,0.39172,1.399,10.9311057789,3.1882391855,11.3865685197
2020-08-24 11:00:00,10.2916,-1.6087,10.4165707529,1.3416000000000001,0.39130000000000004,1.3975,8.95,-2.0,9.1707415185,12.4420780668,3.6289394361,12.9604979862,1.3416000000000001,0.39130000000000004,1.3975,11.1004780668,3.2376394361,11.5629979862
2020-08-24 11:30:00,10.64448,-1.50786,10.7507486367,1.34448,0.39214000000000004,1.4005,9.3,-1.9,9.4921019801,12.5873200061,3.6713016685,13.1117916731,1.34448,0.39214000000000004,1.4005,11.2428400061,3.2791616685,11.7112916731
2020-08-24 12:00:00,10.9864,-1.5373,11.0934339251,1.3464,0.3927,1.4025,9.64,-1.9300000000000002,9.8313020501,12.8304690129,3.7422201288,13.3650718885,1.3464,0.3927,1.4025,11.484069012900001,3.3495201288,11.9625718885
2020-08-24 12:30:00,11.2288,-1.5366,11.3334500043,1.3488,0.3934,1.405,9.88,-1.9300000000000002,10.0667422734,13.2362183078,3.8605636731,13.787727404,1.3488,0.3934,1.405,11.8874183078,3.4671636731,12.382727404
2020-08-24 13:00:00,11.0388,-1.5066000000000002,11.1411376888,1.3488,0.3934,1.405,9.69,-1.9,9.8745177097,13.1862758837,3.8459971328,13.7357040456,1.3488,0.3934,1.405,11.8374758837,3.4525971328000002,12.3307040456
2020-08-24 13:30:00,10.7764,-1.3973,10.8666114429,1.3464,0.3927,1.4025,9.43,-1.79,9.5983852809,12.8955446282,3.7612005165999998,13.4328589877,1.3464,0.3927,1.4025,11.5491446282,3.3685005166,12.0303589877
2020-08-24 14:00:00,10.56872,-1.44954,10.6676618174,1.33872,0.39046000000000003,1.3945,9.23,-1.8399999999999999,9.4116151643,12.7076303033,3.7063921718,13.2371148993,1.33872,0.39046000000000003,1.3945,11.3689103033,3.3159321718,11.842614899299999
2020-08-24 14:30:00,9.992,-1.5015,10.1041855807,1.332,0.3885,1.3875,8.66,-1.8900000000000001,8.863842282,12.5162536786,3.6505739896,13.0377642485,1.332,0.3885,1.3875,11.1842536786,3.2620739896,11.6502642485
2020-08-24 15:00:00,10.31816,-1.58262,10.43882713,1.32816,0.38738000000000006,1.3835,8.99,-1.97,9.2033146203,12.4979040257,3.6452220075,13.0186500267,1.32816,0.38738000000000006,1.3835,11.1697440257,3.2578420075,11.6351500267
2020-08-24 15:30:00,10.1752,-1.6439,10.3071384123,1.2552,0.36610000000000004,1.3075,8.92,-2.01,9.143659005,12.357807741,3.6043605911,12.8727163969,1.2552,0.36610000000000004,1.3075,11.102607741,3.2382605911,11.5652163969
2020-08-24 16:00:00,10.68776,-1.8298200000000002,10.8432677293,0.8577600000000001,0.25018,0.8935000000000001,9.83,-2.08,10.0476514669,11.9372647329,3.4817022137,12.4346507634,0.8577600000000001,0.25018,0.8935000000000001,11.0795047329,3.2315222137,11.5411507634
2020-08-24 16:30:00,10.59584,-1.8603800000000001,10.7579198291,0.85584,0.24962,0.8915000000000001,9.74,-2.11,9.9659269514,11.8240049043,3.4486680971,12.3166717753,0.85584,0.24962,0.8915000000000001,10.9681649043,3.1990480971,11.4251717753
2020-08-24 17:00:00,10.86632,-1.68024,10.9954589172,0.8563200000000001,0.24976,0.892,10.01,-1.9300000000000002,10.1943611865,11.8148042645,3.4459845771,12.3070877755,0.8563200000000001,0.24976,0.892,10.958484264500001,3.1962245771,11.4150877755
2020-08-24 17:30:00,10.89208,-1.51856,10.9974283903,0.8620800000000001,0.25144,0.898,10.03,-1.77,10.184979136,11.5227916415,3.3608142288,12.0029079599,0.8620800000000001,0.25144,0.898,10.6607116415,3.1093742288,11.1049079599
2020-08-24 18:00:00,11.20496,-1.42772,11.2955527975,0.8649600000000001,0.25228,0.901,10.34,-1.6800000000000002,10.4755906755,11.3123651783,3.2994398437,11.7837137274,0.8649600000000001,0.25228,0.901,10.4474051783,3.0471598437,10.8827137274
2020-08-24 18:30:00,10.91832,-1.32674,10.9986340356,0.8683200000000001,0.25326000000000004,0.9045000000000001,10.05,-1.58,10.1734409125,11.1527896346,3.2528969768,11.6174892027,0.8683200000000001,0.25326000000000004,0.9045000000000001,10.2844696346,2.9996369768,10.7129892027
2020-08-24 19:00:00,10.8412,-1.2159,10.909171840700001,0.8712000000000001,0.2541,0.9075000000000001,9.97,-1.47,10.0777874556,11.2249186332,3.2739346014,11.6926235763,0.8712000000000001,0.2541,0.9075000000000001,10.3537186332,3.0198346014,10.7851235763
2020-08-24 19:30:00,10.7312,-1.1259000000000001,10.7901021427,0.8712000000000001,0.2541,0.9075000000000001,9.86,-1.38,9.9561036555,11.2614396866,3.2845865753,11.730666340199999,0.8712000000000001,0.2541,0.9075000000000001,10.3902396866,3.0304865753,10.8231663402
2020-08-24 20:00:00,10.4736,-1.0652,10.527627843,0.8736,0.2548,0.91,9.6,-1.32,9.6903250719,11.027147877,3.2162514641,11.4866123718,0.8736,0.2548,0.91,10.153547877,2.9614514641,10.5766123718
2020-08-24 20:30:00,10.27744,-1.08408,10.3344570443,0.8774400000000001,0.25592000000000004,0.914,9.4,-1.34,9.495030279,10.6644635896,3.110468547,11.1088162391,0.8774400000000001,0.25592000000000004,0.914,9.7870235896,2.8545485470000003,10.1948162391
2020-08-24 21:00:00,10.18744,-1.15408,10.252601348,0.8774400000000001,0.25592000000000004,0.914,9.31,-1.4100000000000001,9.4161669484,10.8596245898,3.1673905053,11.3121089477,0.8774400000000001,0.25592000000000004,0.914,9.9821845898,2.9114705053,10.3981089477
2020-08-24 21:30:00,9.70696,-1.09422,9.768438455,0.8769600000000001,0.25578,0.9135000000000001,8.83,-1.35,8.932603204,10.4249986555,3.0406246079,10.8593735995,0.8769600000000001,0.25578,0.9135000000000001,9.5480386555,2.7848446079,9.9458735995
2020-08-24 22:00:00,9.386,-1.1145,9.4519366402,0.876,0.2555,0.9125000000000001,8.51,-1.37,8.619570755,9.7025097428,2.829898675,10.1067809821,0.876,0.2555,0.9125000000000001,8.8265097428,2.5743986750000003,9.1942809821
2020-08-24 22:30:00,8.49688,-0.63466,8.520549457,1.04688,0.30534,1.0905,7.45,-0.9400000000000001,7.5090678516,8.9506663071,2.6106110062,9.3236107365,1.04688,0.30534,1.0905,7.9037863071,2.3052710062,8.2331107365
2020-08-24 23:00:00,7.78168,-0.32326000000000005,7.7883914032,1.29168,0.37674,1.3455,6.49,-0.7000000000000001,6.5276412279,8.6809000622,2.5319291848,9.0426042314,1.29168,0.37674,1.3455,7.3892200622,2.1551891848,7.6971042314
2020-08-24 23:30:00,7.19536,-0.37052,7.2048935176,1.33536,0.38948000000000005,1.391,5.86,-0.76,5.9090777622,8.3263027109,2.4285049573,8.6732319905,1.33536,0.38948000000000005,1.391,6.9909427109,2.0390249573,7.2822319905
2020-08-25 00:00:00,6.84208,-0.36856000000000005,6.8519993579000005,1.3420800000000002,0.39144,1.3980000000000001,5.5,-0.76,5.5522608008,7.8405421922,2.2868248061,8.1672314502,1.3420800000000002,0.39144,1.3980000000000001,6.4984621922,1.8953848061,6.7692314502
2020-08-26 00:30:00,6.4052,-0.2564,6.4103297887,1.3152,0.3836,1.37,5.09,-0.64,5.1300779721,7.794777961,2.2734769053,8.119560376,1.3152,0.3836,1.37,6.479577961,1.8898769053,6.749560376
2020-08-26 01:00:00,6.15608,-0.25906,6.161528467,1.3060800000000001,0.38094000000000006,1.3605,4.85,-0.64,4.8920445623,7.7455544723,2.2591200544,8.0682859086,1.3060800000000001,0.38094000000000006,1.3605,6.4394744723,1.8781800544,6.7077859086
2020-08-26 01:30:00,6.0556,-0.1792,6.0582509027,1.3056,0.3808,1.3599999999999999,4.75,-0.56,4.7828966119,7.7374885886,2.256767505,8.0598839464,1.3056,0.3808,1.3599999999999999,6.4318885886,1.8759675050000002,6.6998839464
2020-08-26 02:00:00,6.2256,-0.09920000000000001,6.2263902865,1.3056,0.3808,1.3599999999999999,4.92,-0.48,4.9433591818,7.9442309396,2.3170673574,8.275240562,1.3056,0.3808,1.3599999999999999,6.6386309396000005,1.9362673574,6.915240562
2020-08-26 02:30:00,6.0056,-0.1192,6.0067828328,1.3056,0.3808,1.3599999999999999,4.7,-0.5,4.7265209192,7.5656673748,2.2066529843,7.8809035154,1.3056,0.3808,1.3599999999999999,6.2600673748,1.8258529843,6.5209035154
2020-08-26 03:00:00,5.8356,-0.16920000000000002,5.838052415,1.3056,0.3808,1.3599999999999999,4.53,-0.55,4.563266374,7.5821701886,2.211466305,7.8980939465,1.3056,0.3808,1.3599999999999999,6.2765701886,1.830666305,6.5380939465
2020-08-26 03:30:00,5.67608,-0.13906000000000002,5.677783181,1.3060800000000001,0.38094000000000006,1.3605,4.37,-0.52,4.4008294673,7.6426693241,2.2291118862,7.9611138792,1.3060800000000001,0.38094000000000006,1.3605,6.3365893241,1.8481718862,6.6006138792
2020-08-26 04:00:00,5.75608,-0.16906000000000002,5.7585621686,1.3060800000000001,0.38094000000000006,1.3605,4.45,-0.55,4.4838599443,7.6235409984,2.2235327912,7.94118854,1.3060800000000001,0.38094000000000006,1.3605,6.3174609984,1.8425927912,6.58068854
2020-08-26 04:30:00,5.72608,-0.11906000000000001,5.7273176488,1.3060800000000001,0.38094000000000006,1.3605,4.42,-0.5,4.4481906434,7.310254909,2.1321576818,7.6148488636,1.3060800000000001,0.38094000000000006,1.3605,6.004174909,1.7512176818,6.2543488636
2020-08-26 05:00:00,5.65608,-0.07906,5.6566325186,1.3060800000000001,0.38094000000000006,1.3605,4.35,-0.46,4.3742542222,7.2702586689,2.1204921118,7.5731861135,1.3060800000000001,0.38094000000000006,1.3605,5.9641786689,1.7395521118000001,6.2126861135
2020-08-26 05:30:00,5.83608,-0.049060000000000006,5.8362862036,1.3060800000000001,0.38094000000000006,1.3605,4.53,-0.43,4.5503626229,7.5506997541,2.2022874283,7.8653122438,1.3060800000000001,0.38094000000000006,1.3605,6.2446197541,1.8213474283000002,6.5048122438
2020-08-26 06:00:00,6.15608,-0.049060000000000006,6.1562754852,1.3060800000000001,0.38094000000000006,1.3605,4.85,-0.43,4.869024543,7.9193823154,2.309819842,8.2493565785,1.3060800000000001,0.38094000000000006,1.3605,6.6133023154,1.9288798420000002,6.8888565785
2020-08-26 06:30:00,6.6156,-0.1892,6.6183049189,1.3056,0.3808,1.3599999999999999,5.31,-0.5700000000000001,5.340505594,8.2395566319,2.4032040176000002,8.5828714916,1.3056,0.3808,1.3599999999999999,6.9339566319,2.0224040176,7.2228714916
2020-08-26 07:00:00,6.9256,-0.2592,6.9304487589,1.3056,0.3808,1.3599999999999999,5.62,-0.64,5.6563238945,8.7973728229,2.5659004067,9.1639300238,1.3056,0.3808,1.3599999999999999,7.4917728229,2.1851004067,7.8039300238
2020-08-26 07:30:00,7.7468,-0.7501,7.7830302743,1.3368,0.3899,1.3925,6.41,-1.1400000000000001,6.5105836912,9.7667300784,2.8486296062000003,10.173677165,1.3368,0.3899,1.3925,8.4299300784,2.4587296062,8.781177165
2020-08-26 08:00:00,8.52024,-1.01618,8.5806241877,1.35024,0.39382000000000006,1.4065,7.17,-1.4100000000000001,7.307325092,10.6241499395,3.098710399,11.0668228536,1.35024,0.39382000000000006,1.4065,9.2739099395,2.704890399,9.6603228536
2020-08-26 08:30:00,8.94784,-1.07688,9.0124087346,1.3478400000000001,0.39312,1.404,7.6,-1.47,7.7408591254,11.3911323399,3.3224135991,11.8657628541,1.3478400000000001,0.39312,1.404,10.0432923399,2.9292935991,10.4617628541
2020-08-26 09:00:00,9.32928,-1.30646,9.4203133202,1.34928,0.39354000000000006,1.4055,7.98,-1.7000000000000002,8.1590685743,12.0778548887,3.5227076759,12.5810988424,1.34928,0.39354000000000006,1.4055,10.7285748887,3.1291676759,11.1755988424
2020-08-26 09:30:00,9.58784,-1.18688,9.6610227202,1.3478400000000001,0.39312,1.404,8.24,-1.58,8.3901132293,12.1679952045,3.5489986013,12.6749950047,1.3478400000000001,0.39312,1.404,10.8201552045,3.1558786013,11.2709950047
2020-08-26 10:00:00,9.75688,-1.18716,9.8288379883,1.34688,0.39284,1.403,8.41,-1.58,8.5571315287,12.4624920894,3.6348935261,12.981762593100001,1.34688,0.39284,1.403,11.1156120894,3.2420535261,11.5787625931
2020-08-26 10:30:00,9.63736,-1.26702,9.7202905023,1.3473600000000001,0.39298000000000005,1.4035,8.29,-1.6600000000000001,8.4545668133,12.5320536472,3.6551823138,13.0542225491,1.3473600000000001,0.39298000000000005,1.4035,11.1846936472,3.2622023138,11.6507225491
2020-08-26 11:00:00,9.79688,-1.35716,9.8904368458,1.34688,0.39284,1.403,8.45,-1.75,8.6293105171,12.7537358507,3.7198396231,13.2851415111,1.34688,0.39284,1.403,11.4068558507,3.3269996231,11.8821415111
2020-08-26 11:30:00,9.6564,-1.3973,9.7569722891,1.3464,0.3927,1.4025,8.31,-1.79,8.5005999788,12.6813033563,3.6987134789000002,13.2096909961,1.3464,0.3927,1.4025,11.3349033563,3.3060134789,11.8071909961
2020-08-26 12:00:00,10.01592,-1.45744,10.1214023139,1.34592,0.39256,1.4020000000000001,8.67,-1.85,8.8651790732,12.634412320500001,3.6850369268,13.1608461672,1.34592,0.39256,1.4020000000000001,11.2884923205,3.2924769268,11.7588461672
2020-08-26 12:30:00,10.21544,-1.5775800000000002,10.3365358341,1.34544,0.39242000000000005,1.4015,8.87,-1.97,9.0861322905,12.8824381023,3.7573777798,13.4192063566,1.34544,0.39242000000000005,1.4015,11.5369981023,3.3649577798,12.0177063566
2020-08-26 13:00:00,10.20872,-1.54954,10.3256495316,1.33872,0.39046000000000003,1.3945,8.87,-1.94,9.0796751043,12.8147357249,3.7376312531,13.3486830468,1.33872,0.39046000000000003,1.3945,11.4760157249,3.3471712531,11.9541830468
2020-08-26 13:30:00,10.1516,-1.6187,10.2798430071,1.3416000000000001,0.39130000000000004,1.3975,8.81,-2.01,9.0363820194,12.4730394865,3.6379698502,12.9927494651,1.3416000000000001,0.39130000000000004,1.3975,11.1314394865,3.2466698502,11.5952494651
