Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2020-08-26 14:00:00,9.99872,-1.66954,10.1371477966,1.33872,0.39046000000000003,1.3945,8.66,-2.06,8.9016402983,12.6088952597,3.6775944507,13.1342658955,1.33872,0.39046000000000003,1.3945,11.2701752597,3.2871344507,11.7397658955
2020-08-26 14:30:00,9.92064,-1.64898,10.0567506209,1.34064,0.39102000000000003,1.3965,8.58,-2.04,8.8191836357,12.7014334975,3.7045847701,13.2306598932,1.34064,0.39102000000000003,1.3965,11.3607934975,3.3135647701,11.8341598932
2020-08-26 15:00:00,9.80824,-1.68968,9.9527177394,1.33824,0.39032000000000006,1.3940000000000001,8.47,-2.08,8.7216569527,12.4424237133,3.6290402497,12.9608580347,1.33824,0.39032000000000006,1.3940000000000001,11.1041837133,3.2387202497,11.566858034700001
2020-08-26 15:30:00,9.38488,-1.69066,9.5359479786,1.33488,0.38934,1.3905,8.05,-2.08,8.3143791109,12.2169420813,3.5632747737,12.7259813347,1.33488,0.38934,1.3905,10.8820620813,3.1739347737,11.3354813347
2020-08-26 16:00:00,9.79728,-1.64996,9.9352434998,1.33728,0.39004000000000005,1.393,8.46,-2.04,8.7024824045,12.4262849622,3.624333114,12.9440468357,1.33728,0.39004000000000005,1.393,11.0890049622,3.234293114,11.5510468357
2020-08-26 16:30:00,10.340160000000001,-1.66912,10.4740092801,1.34016,0.39088,1.396,9.0,-2.06,9.2327460704,12.4317005184,3.6259126512,12.94968804,1.34016,0.39088,1.396,11.0915405184,3.2350326512,11.55368804
2020-08-26 17:00:00,10.67544,-1.56758,10.7899178055,1.34544,0.39242000000000005,1.4015,9.33,-1.96,9.5336509271,12.5472924233,3.6596269568,13.0700962742,1.34544,0.39242000000000005,1.4015,11.2018524233,3.2672069568,11.6685962742
2020-08-26 17:30:00,10.67592,-1.11744,10.734241473,1.34592,0.39256,1.4020000000000001,9.33,-1.51,9.451402012399999,12.7914568407,3.7308415784999998,13.3244342091,1.34592,0.39256,1.4020000000000001,11.4455368407,3.3382815785,11.9224342091
2020-08-26 18:00:00,10.48592,-1.16744,10.5507077677,1.34592,0.39256,1.4020000000000001,9.14,-1.56,9.2721734237,12.4691312752,3.6368299553,12.9886784117,1.34592,0.39256,1.4020000000000001,11.1232112752,3.2442699553,11.5866784117
2020-08-26 18:30:00,10.08544,-1.10758,10.1460747804,1.34544,0.39242000000000005,1.4015,8.74,-1.5,8.8677843907,12.1818670597,3.5530445591,12.6894448539,1.34544,0.39242000000000005,1.4015,10.8364270597,3.1606245591,11.287944853900001
2020-08-26 19:00:00,9.77736,-1.05702,9.8343306763,1.3473600000000001,0.39298000000000005,1.4035,8.43,-1.45,8.5537944796,11.8723230325,3.4627608845,12.3670031588,1.3473600000000001,0.39298000000000005,1.4035,10.5249630325,3.0697808845,10.9635031588
2020-08-26 19:30:00,9.63736,-1.02702,9.6919284897,1.3473600000000001,0.39298000000000005,1.4035,8.29,-1.42,8.4107371853,11.5286185837,3.3625137536,12.0089776914,1.3473600000000001,0.39298000000000005,1.4035,10.1812585837,2.9695337536,10.6054776914
2020-08-26 20:00:00,9.39832,-0.9967400000000001,9.4510268992,1.34832,0.39326000000000005,1.4045,8.05,-1.3900000000000001,8.1691248001,11.3395138035,3.3073581927,11.8119935454,1.34832,0.39326000000000005,1.4045,9.9911938035,2.9140981927,10.4074935454
2020-08-26 20:30:00,9.39976,-1.01632,9.454543585,1.34976,0.39368000000000003,1.4060000000000001,8.05,-1.4100000000000001,8.1725516211,11.3056492318,3.2974810259,11.7767179498,1.34976,0.39368000000000003,1.4060000000000001,9.9558892318,2.9038010259,10.3707179498
2020-08-26 21:00:00,9.29976,-1.01632,9.3551292027,1.34976,0.39368000000000003,1.4060000000000001,7.95,-1.4100000000000001,8.0740696058,11.2998561454,3.2957913757,11.7706834848,1.34976,0.39368000000000003,1.4060000000000001,9.9500961454,2.9021113757,10.3646834848
2020-08-26 21:30:00,8.88976,-0.51632,8.9047413887,1.34976,0.39368000000000003,1.4060000000000001,7.54,-0.91,7.5947152679,11.0444156202,3.2212878892,11.504599604300001,1.34976,0.39368000000000003,1.4060000000000001,9.6946556202,2.8276078892000003,10.0985996043
2020-08-26 22:00:00,8.34024,-0.47618000000000005,8.3538225173,1.35024,0.39382000000000006,1.4065,6.99,-0.87,7.0439335602,10.4035394318,3.0343656676,10.8370202415,1.35024,0.39382000000000006,1.4065,9.0532994318,2.6405456676,9.4305202415
2020-08-26 22:30:00,7.8197600000000005,-0.37632000000000004,7.8288098201,1.34976,0.39368000000000003,1.4060000000000001,6.47,-0.77,6.5156580635,9.7807484307,2.8527182923,10.1882796153,1.34976,0.39368000000000003,1.4060000000000001,8.4309884307,2.4590382923,8.7822796153
2020-08-26 23:00:00,7.38024,-0.28618000000000005,7.3857864476,1.35024,0.39382000000000006,1.4065,6.03,-0.68,6.068220497,9.4434677152,2.7543447503,9.8369455367,1.35024,0.39382000000000006,1.4065,8.0932277152,2.3605247503,8.4304455367
2020-08-26 23:30:00,6.82072,-0.30604000000000003,6.8275824272,1.35072,0.39396000000000003,1.407,5.47,-0.7000000000000001,5.5146078736,8.9397011122,2.6074128244,9.3121886585,1.35072,0.39396000000000003,1.407,7.5889811122,2.2134528244,7.9051886585
2020-08-27 00:00:00,6.38024,-0.08618,6.3808220043,1.35024,0.39382000000000006,1.4065,5.03,-0.48,5.0528506806,8.5192427993,2.4847791498,8.8742112493,1.35024,0.39382000000000006,1.4065,7.1690027993,2.0909591498,7.4677112493
2020-08-27 00:30:00,6.09712,-0.39584,6.1099559409,1.31712,0.38416000000000006,1.3719999999999999,4.78,-0.78,4.843222068,7.7506766782,2.2606140311000003,8.0736215398,1.31712,0.38416000000000006,1.3719999999999999,6.4335566782,1.8764540311000002,6.7016215398
2020-08-27 01:00:00,5.85752,-0.24864000000000003,5.8627947602,1.30752,0.38136000000000003,1.362,4.55,-0.63,4.5934083206,7.6807597409,2.2402215911,8.0007913967,1.30752,0.38136000000000003,1.362,6.3732397409,1.8588615911000002,6.6387913967
2020-08-27 01:30:00,5.75704,-0.11878000000000001,5.7582652118,1.30704,0.38122000000000006,1.3615,4.45,-0.5,4.4780017865,7.4815554272,2.1821203329,7.7932869033,1.30704,0.38122000000000006,1.3615,6.1745154272,1.8009003329,6.4317869033
2020-08-27 02:00:00,5.92752,-0.14864000000000002,5.9293833743,1.30752,0.38136000000000003,1.362,4.62,-0.53,4.6503010655,7.4643492208,2.1771018561,7.7753637717,1.30752,0.38136000000000003,1.362,6.1568292208,1.7957418561,6.4133637717
2020-08-27 02:30:00,5.67752,-0.18864,5.6806529906000005,1.30752,0.38136000000000003,1.362,4.37,-0.5700000000000001,4.4070171318,7.2941929375,2.1274729401,7.5981176432,1.30752,0.38136000000000003,1.362,5.9866729375,1.7461129401000002,6.2361176432
2020-08-27 03:00:00,5.48752,-0.15864,5.4898126015,1.30752,0.38136000000000003,1.362,4.18,-0.54,4.2147360534,7.1627984547,2.0891495493,7.4612483903,1.30752,0.38136000000000003,1.362,5.8552784547000005,1.7077895493000002,6.0992483903
2020-08-27 03:30:00,5.39752,-0.08864000000000001,5.3982477898,1.30752,0.38136000000000003,1.362,4.09,-0.47000000000000003,4.1169163217,7.2094046995,2.1027430374,7.509796562,1.30752,0.38136000000000003,1.362,5.9018846995,1.7213830373999999,6.147796562
2020-08-27 04:00:00,5.47752,-0.13864,5.4792742585,1.30752,0.38136000000000003,1.362,4.17,-0.52,4.2022969909,7.4852450698,2.1831964787,7.797130281,1.30752,0.38136000000000003,1.362,6.1777250698,1.8018364787,6.435130281
2020-08-27 04:30:00,5.6275200000000005,-0.18864,5.6306808113999995,1.30752,0.38136000000000003,1.362,4.32,-0.5700000000000001,4.3574419101,7.2109623813,2.1031973612,7.5114191472,1.30752,0.38136000000000003,1.362,5.9034423813,1.7218373612,6.1494191472
2020-08-27 05:00:00,5.6275200000000005,-0.18864,5.6306808113999995,1.30752,0.38136000000000003,1.362,4.32,-0.5700000000000001,4.3574419101,7.2109623813,2.1031973612,7.5114191472,1.30752,0.38136000000000003,1.362,5.9034423813,1.7218373612,6.1494191472
2020-08-27 05:30:00,5.72752,-0.24864000000000003,5.7329143723,1.30752,0.38136000000000003,1.362,4.42,-0.63,4.4646724404,7.3264464948,2.1368802276,7.6317150987,1.30752,0.38136000000000003,1.362,6.0189264948,1.7555202276,6.2697150987
2020-08-27 06:00:00,5.99752,-0.19864,6.0008086122,1.30752,0.38136000000000003,1.362,4.69,-0.58,4.7257274572,7.5344365875,2.1975440047,7.8483714453,1.30752,0.38136000000000003,1.362,6.2269165875,1.8161840047000002,6.4863714453
2020-08-27 06:30:00,6.468,-0.3685,6.4784887319,1.308,0.3815,1.3625,5.16,-0.75,5.2142209389,8.1108363397,2.3656605991,8.4487878539,1.308,0.3815,1.3625,6.8028363397,1.9841605991,7.0862878539
2020-08-27 07:00:00,6.878,-0.42850000000000005,6.8913348671,1.308,0.3815,1.3625,5.57,-0.81,5.6285877447,8.7969981606,2.5657911302,9.1635397507,1.308,0.3815,1.3625,7.4889981606,2.1842911302,7.8010397507
2020-08-27 07:30:00,7.55728,-0.46996000000000004,7.5718784591,1.33728,0.39004000000000005,1.393,6.22,-0.86,6.2791719199,9.4432154256,2.7542711658,9.836682735,1.33728,0.39004000000000005,1.393,8.1059354256,2.3642311658,8.443682735
2020-08-27 08:00:00,8.04216,-0.81562,8.0834134776,1.35216,0.39438,1.4085,6.69,-1.21,6.7985439618,10.0929611623,2.943780339,10.5135012108,1.35216,0.39438,1.4085,8.7408011623,2.549400339,9.1050012108
2020-08-27 08:30:00,8.69216,-1.08562,8.7596927029,1.35216,0.39438,1.4085,7.34,-1.48,7.4877232854999995,10.9940952083,3.2066111024,11.4521825086,1.35216,0.39438,1.4085,9.6419352083,2.8122311024,10.0436825086
2020-08-27 09:00:00,9.07696,-1.24422,9.1618385846,1.35696,0.39578,1.4135,7.72,-1.6400000000000001,7.8922747038,11.7234102874,3.4193280005,12.2118857161,1.35696,0.39578,1.4135,10.3664502874,3.0235480005,10.7983857161
2020-08-27 09:30:00,12.12168,-1.36576,12.1983780233,1.35168,0.39424000000000003,1.408,10.77,-1.76,10.912859387,12.2866769904,3.5836141222,12.798621865,1.35168,0.39424000000000003,1.408,10.9349969904,3.1893741222,11.390621865
2020-08-27 10:00:00,12.4512,-1.3459,12.5237306043,1.3512,0.3941,1.4075,11.1,-1.74,11.2355507208,12.533752001,3.655677667,13.0559916677,1.3512,0.3941,1.4075,11.182552001,3.261577667,11.6484916677
2020-08-27 10:30:00,12.74168,-1.34576,12.8125516272,1.35168,0.39424000000000003,1.408,11.39,-1.74,11.5221395583,12.7570337054,3.7208014974,13.2885767764,1.35168,0.39424000000000003,1.408,11.4053537054,3.3265614974,11.8805767764
2020-08-27 11:00:00,13.0712,-1.3759000000000001,13.1434154713,1.3512,0.3941,1.4075,11.72,-1.77,11.8529025981,13.1486086434,3.8350108543,13.6964673369,1.3512,0.3941,1.4075,11.7974086434,3.4409108543,12.2889673369
2020-08-27 11:30:00,13.23168,-1.35576,13.3009563867,1.35168,0.39424000000000003,1.408,11.88,-1.75,12.0082013641,13.4709331699,3.9290221745,14.0322220519,1.35168,0.39424000000000003,1.408,12.1192531699,3.5347821745,12.6242220519
2020-08-27 12:00:00,13.32168,-1.37576,13.3925305152,1.35168,0.39424000000000003,1.408,11.97,-1.77,12.1001570238,13.6231320493,3.9734135144,14.1907625513,1.35168,0.39424000000000003,1.408,12.2714520493,3.5791735144,12.7827625513
2020-08-27 12:30:00,13.49168,-1.33576,13.5576430105,1.35168,0.39424000000000003,1.408,12.14,-1.73,12.2626465333,13.5262960539,3.9451696824,14.0898917228,1.35168,0.39424000000000003,1.408,12.1746160539,3.5509296824,12.6818917228
2020-08-27 13:00:00,12.45168,-1.33576,12.5231221986,1.35168,0.39424000000000003,1.408,11.1,-1.73,11.2340064091,13.6817504683,3.9905105533,14.2518234045,1.35168,0.39424000000000003,1.408,12.3300704683,3.5962705533,12.8438234045
2020-08-27 13:30:00,11.27168,-1.36576,11.3541212958,1.35168,0.39424000000000003,1.408,9.92,-1.76,10.0749193545,13.3964284917,3.9072916434,13.9546130122,1.35168,0.39424000000000003,1.408,12.0447484917,3.5130516434,12.5466130122
2020-08-27 14:00:00,10.95168,-1.38576,11.0390047377,1.35168,0.39424000000000003,1.408,9.6,-1.78,9.7636263755,13.2390983078,3.8614036731,13.790727404,1.35168,0.39424000000000003,1.408,11.8874183078,3.4671636731,12.382727404
2020-08-27 14:30:00,10.90168,-1.34576,10.984429744,1.35168,0.39424000000000003,1.408,9.55,-1.74,9.7072189632,13.3903520695,3.9055193536,13.9482834057,1.35168,0.39424000000000003,1.408,12.0386720695,3.5112793536,12.5402834057
2020-08-27 15:00:00,11.00168,-1.30576,11.0788975986,1.35168,0.39424000000000003,1.408,9.65,-1.7000000000000002,9.7985968383,13.4525339683,3.9236557407,14.0130562169,1.35168,0.39424000000000003,1.408,12.1008539683,3.5294157407,12.6050562169
2020-08-27 15:30:00,10.89216,-1.37562,10.9786829743,1.35216,0.39438,1.4085,9.54,-1.77,9.7028088717,13.3139236928,3.8832277437,13.8686705133,1.35216,0.39438,1.4085,11.9617636928,3.4888477437,12.4601705133
2020-08-27 16:00:00,11.04264,-1.4754800000000001,11.1407782224,1.35264,0.39452000000000004,1.409,9.69,-1.87,9.8687891861,13.2043475217,3.8512680272,13.7545286684,1.35264,0.39452000000000004,1.409,11.8517075217,3.4567480272,12.3455286684
2020-08-27 16:30:00,10.86312,-1.39534,10.9523673172,1.35312,0.39466,1.4095,9.51,-1.79,9.6769933347,12.9651256017,3.7814949672,13.5053391685,1.35312,0.39466,1.4095,11.6120056017,3.3868349672,12.0958391685
2020-08-27 17:00:00,10.27224,-1.04268,10.3250228184,1.36224,0.39732,1.419,8.91,-1.44,9.0256135526,12.4619465421,3.6347344081,12.9811943147,1.36224,0.39732,1.419,11.0997065421,3.2374144081,11.5621943147
2020-08-27 17:30:00,10.07176,-1.01282,10.1225566854,1.36176,0.39718000000000003,1.4185,8.71,-1.4100000000000001,8.8233893714,12.3081978372,3.5898910359,12.8210394138,1.36176,0.39718000000000003,1.4185,10.9464378372,3.1927110359,11.4025394138
2020-08-27 18:00:00,10.54744,-1.01408,10.5960770477,1.35744,0.39592000000000005,1.4140000000000001,9.19,-1.4100000000000001,9.2975373083,11.9492611359,3.4852011646,12.4471470165,1.35744,0.39592000000000005,1.4140000000000001,10.5918211359,3.0892811646,11.0331470165
2020-08-27 18:30:00,10.45456,-1.03492,10.5056596271,1.35456,0.39508000000000004,1.411,9.1,-1.43,9.2116719438,12.014083427,3.5041076662,12.5146702364,1.35456,0.39508000000000004,1.411,10.659523427,3.1090276662,11.1036702364
2020-08-27 19:00:00,10.26264,-0.85548,10.2982341108,1.35264,0.39452000000000004,1.409,8.91,-1.25,8.997255137,12.1433399208,3.5418074769,12.6493124175,1.35264,0.39452000000000004,1.409,10.7906999208,3.1472874769,11.2403124175
2020-08-27 19:30:00,10.26264,-0.85548,10.2982341108,1.35264,0.39452000000000004,1.409,8.91,-1.25,8.997255137,11.6411315397,3.3953300324,12.1261786872,1.35264,0.39452000000000004,1.409,10.2884915397,3.0008100324,10.7171786872
2020-08-27 20:00:00,10.09312,-0.89534,10.1327540703,1.35312,0.39466,1.4095,8.74,-1.29,8.8346873176,11.3873818427,3.3213197041,11.8618560861,1.35312,0.39466,1.4095,10.0342618427,2.9266597041,10.4523560861
2020-08-27 20:30:00,9.84312,-0.9753400000000001,9.8913244538,1.35312,0.39466,1.4095,8.49,-1.37,8.599825579600001,11.1427143964,3.2499583656,11.6069941629,1.35312,0.39466,1.4095,9.7895943964,2.8552983656,10.1974941629
2020-08-27 21:00:00,9.4936,-0.9252,9.538576204,1.3536000000000001,0.39480000000000004,1.4100000000000001,8.14,-1.32,8.2463325182,11.0641496943,3.2270436608,11.5251559316,1.3536000000000001,0.39480000000000004,1.4100000000000001,9.7105496943,2.8322436608,10.1151559316
2020-08-27 21:30:00,9.01216,-0.40562000000000004,9.0212834702,1.35216,0.39438,1.4085,7.66,-0.8,7.7016621583,10.644927899,3.1047706372,11.0884665615,1.35216,0.39438,1.4085,9.292767899,2.7103906372,9.6799665615
2020-08-27 22:00:00,8.69264,-0.61548,8.7144022055,1.35264,0.39452000000000004,1.409,7.34,-1.01,7.4091632456,10.0183397164,2.9220157506,10.435770538,1.35264,0.39452000000000004,1.409,8.6656997164,2.5274957506,9.026770538
2020-08-27 22:30:00,8.08264,-0.50548,8.0984306751,1.35264,0.39452000000000004,1.409,6.73,-0.9,6.7899116342,9.5327334165,2.7803805798,9.9299306422,1.35264,0.39452000000000004,1.409,8.1800934165,2.3858605798,8.5209306422
2020-08-27 23:00:00,7.61312,-0.37534,7.6223668404,1.35312,0.39466,1.4095,6.26,-0.77,6.30717845,9.0310233259,2.6340484699999998,9.4073159644,1.35312,0.39466,1.4095,7.6779033259,2.23938847,7.9978159644
2020-08-27 23:30:00,7.08264,-0.28548,7.0883910868,1.35264,0.39452000000000004,1.409,5.73,-0.68,5.7702079685,8.4038224957,2.4511148946,8.7539817664,1.35264,0.39452000000000004,1.409,7.0511824957,2.0565948946,7.3449817664
2020-08-28 00:00:00,6.60216,-0.20562000000000002,6.6053611748000005,1.35216,0.39438,1.4085,5.25,-0.6000000000000001,5.2841744861,8.1135381933,2.3664486397,8.4516022847,1.35216,0.39438,1.4085,6.7613781933,1.9720686397,7.0431022847
2020-08-28 00:30:00,6.22952,-0.21514000000000003,6.2332338838,1.31952,0.38486000000000004,1.3745,4.91,-0.6000000000000001,4.9465240321,7.7229090643,2.2525151438,8.044696942,1.31952,0.38486000000000004,1.3745,6.4033890643,1.8676551438,6.6701969420000005
2020-08-28 01:00:00,5.84944,-0.10808000000000001,5.8504384109,1.30944,0.38192000000000004,1.3639999999999999,4.54,-0.49,4.5663661702,7.566671689,2.2069459093,7.881949676,1.30944,0.38192000000000004,1.3639999999999999,6.257231689,1.8250259093,6.517949676
2020-08-28 01:30:00,5.92896,-0.13822,5.9305709211,1.30896,0.38178,1.3635,4.62,-0.52,4.6491719693,7.4431700783,2.1709246062,7.7533021649,1.30896,0.38178,1.3635,6.1342100783,1.7891446062,6.3898021649
2020-08-28 02:00:00,6.21896,-0.09822,6.2197355772,1.30896,0.38178,1.3635,4.91,-0.48,4.933406531,7.750681538,2.2606154486,8.0736266021,1.30896,0.38178,1.3635,6.441721538,1.8788354486,6.7101266021
2020-08-28 02:30:00,6.01896,-0.09822,6.0197613449,1.30896,0.38178,1.3635,4.71,-0.48,4.7343954207,7.552518575,2.2028179177,7.8672068490000004,1.30896,0.38178,1.3635,6.243558575,1.8210379177,6.503706849
2020-08-28 03:00:00,5.80944,-0.12808,5.8108517104,1.30944,0.38192000000000004,1.3639999999999999,4.5,-0.51,4.5288077901,7.4589126329,2.1755161846,7.7697006593,1.30944,0.38192000000000004,1.3639999999999999,6.1494726329,1.7935961846000001,6.4057006593
2020-08-28 03:30:00,5.66944,-0.02808,5.6695095379,1.30944,0.38192000000000004,1.3639999999999999,4.36,-0.41000000000000003,4.379235093,7.3941245104,2.1566196489,7.7022130316,1.30944,0.38192000000000004,1.3639999999999999,6.0846845104,1.7746996489,6.3382130316
2020-08-28 04:00:00,5.72944,-0.07808000000000001,5.7299720069,1.30944,0.38192000000000004,1.3639999999999999,4.42,-0.46,4.4438721854,7.4209258489,2.1644367059,7.7301310926,1.30944,0.38192000000000004,1.3639999999999999,6.1114858489,1.7825167059,6.3661310926
2020-08-28 04:30:00,5.80944,-0.05808000000000001,5.8097303208,1.30944,0.38192000000000004,1.3639999999999999,4.5,-0.44,4.5214599412,7.3407951926,2.1410652645,7.6466616589,1.30944,0.38192000000000004,1.3639999999999999,6.0313551926,1.7591452644999999,6.2826616589
2020-08-28 05:00:00,5.77944,-0.05808000000000001,5.7797318277,1.30944,0.38192000000000004,1.3639999999999999,4.47,-0.44,4.4916032772,7.3515080792,2.1441898564,7.6578209159,1.30944,0.38192000000000004,1.3639999999999999,6.0420680792,1.7622698564000001,6.2938209159
2020-08-28 05:30:00,5.89896,-0.18822000000000003,5.9019620339,1.30896,0.38178,1.3635,4.59,-0.5700000000000001,4.6252567496,7.2606306571,2.1176839417,7.5631569345,1.30896,0.38178,1.3635,5.9516706571,1.7359039417000002,6.1996569345
2020-08-28 06:00:00,6.11944,-0.28808,6.1262171036,1.30944,0.38192000000000004,1.3639999999999999,4.8100000000000005,-0.67,4.8564390246,7.7000696418,2.2458536455,8.0209058769,1.30944,0.38192000000000004,1.3639999999999999,6.3906296418,1.8639336455,6.6569058769
2020-08-28 06:30:00,6.60944,-0.33808000000000005,6.6180809303,1.30944,0.38192000000000004,1.3639999999999999,5.3,-0.72,5.3486820807,8.3090793241,2.4234814695,8.6552909626,1.30944,0.38192000000000004,1.3639999999999999,6.9996393241,2.0415614695,7.2912909626
2020-08-28 07:00:00,6.85848,-0.25836000000000003,6.8633445054,1.30848,0.38164000000000003,1.363,5.55,-0.64,5.5867790363,8.9002888168,2.5959175716000003,9.2711341841,1.30848,0.38164000000000003,1.363,7.5918088168,2.2142775716,7.9081341841
2020-08-28 07:30:00,7.47824,-0.31968,7.4850697258,1.33824,0.39032000000000006,1.3940000000000001,6.14,-0.71,6.1809141719,9.4681766615,2.7615515263,9.8626840224,1.33824,0.39032000000000006,1.3940000000000001,8.1299366615,2.3712315263,8.4686840224
2020-08-28 08:00:00,8.43408,-0.7850600000000001,8.4705386281,1.35408,0.39494,1.4105,7.08,-1.18,7.1776597858,10.0339591434,2.9265714168,10.4520407744,1.35408,0.39494,1.4105,8.6798791434,2.5316314168,9.0415407744
2020-08-28 08:30:00,8.9408,-1.0431,9.0014422317,1.3608,0.39690000000000003,1.4175,7.58,-1.44,7.7155686764,10.9395533203,3.1907030518,11.395368042,1.3608,0.39690000000000003,1.4175,9.5787533203,2.7938030518,9.977868042
2020-08-28 09:00:00,9.19512,-1.21184,9.2746314212,1.3651200000000001,0.39816,1.422,7.83,-1.6099999999999999,7.9938101053,11.692592992,3.4103396227,12.1797843667,1.3651200000000001,0.39816,1.422,10.327472992,3.0121796227,10.7577843667
2020-08-28 09:30:00,9.626,-1.1445,9.693799887,1.3559999999999999,0.3955,1.4125,8.27,-1.54,8.412163812,12.2887908288,3.5842306584,12.80082378,1.3559999999999999,0.3955,1.4125,10.9327908288,3.1887306584,11.38832378
2020-08-28 10:00:00,10.1036,-1.1952,10.174047179,1.3536000000000001,0.39480000000000004,1.4100000000000001,8.75,-1.5899999999999999,8.8932896051,12.4886703084,3.6425288398999998,13.0090315712,1.3536000000000001,0.39480000000000004,1.4100000000000001,11.1350703084,3.2477288399,11.5990315712
2020-08-28 10:30:00,10.37408,-1.07506,10.4296351734,1.35408,0.39494,1.4105,9.02,-1.47,9.1389988511,12.1508081227,3.5439857025,12.6570917945,1.35408,0.39494,1.4105,10.7967281227,3.1490457025,11.2465917945
2020-08-28 11:00:00,10.09704,-1.04128,10.15059017,1.36704,0.39872,1.424,8.73,-1.44,8.8479658679,12.8341825256,3.7433032366,13.3689401308,1.36704,0.39872,1.424,11.4671425256,3.3445832366,11.9449401308
2020-08-28 11:30:00,10.31416,-1.05212,10.3676831067,1.36416,0.39788,1.421,8.95,-1.45,9.0666973039,12.9406362237,3.7743522319,13.4798293997,1.36416,0.39788,1.421,11.5764762237,3.3764722319000002,12.0588293997
2020-08-28 12:00:00,10.68312,-1.05534,10.7351197222,1.35312,0.39466,1.4095,9.33,-1.45,9.4420019064,13.1673623482,3.8404806849,13.716002446000001,1.35312,0.39466,1.4095,11.8142423482,3.4458206849,12.306502446
2020-08-28 12:30:00,11.17552,-1.01464,11.2214857127,1.35552,0.39536000000000004,1.412,9.82,-1.4100000000000001,9.92071066,13.2877981466,3.8756077928,13.8414564027,1.35552,0.39536000000000004,1.412,11.9322781466,3.4802477928,12.4294564027
2020-08-28 13:00:00,10.67608,-1.07156,10.7297215714,1.36608,0.39844,1.423,9.31,-1.47,9.4253381902,13.1350095712,3.8310444583,13.6823016367,1.36608,0.39844,1.423,11.7689295712,3.4326044583,12.2593016367
2020-08-28 13:30:00,10.45376,-0.92932,10.4949861267,1.37376,0.40068000000000004,1.431,9.08,-1.33,9.1768894512,12.7544312331,3.720042443,13.2858658678,1.37376,0.40068000000000004,1.431,11.3806712331,3.319362443,11.854865867800001
2020-08-28 14:00:00,10.25328,-1.08946,10.3109977136,1.37328,0.40054,1.4304999999999999,8.88,-1.49,9.0041379376,12.7640226236,3.7228399319000003,13.2958568996,1.37328,0.40054,1.4304999999999999,11.3907426236,3.3222999319,11.8653568996
2020-08-28 14:30:00,10.14424,-1.08918,10.2025446948,1.37424,0.40082,1.4315,8.77,-1.49,8.8956731055,12.8330969488,3.7429866101,13.3678093217,1.37424,0.40082,1.4315,11.4588569488,3.3421666101,11.9363093217
2020-08-28 15:00:00,9.60248,-1.27386,9.6866062917,1.39248,0.40614000000000006,1.4505,8.21,-1.6800000000000002,8.3801252974,12.7101086852,3.7071150332,13.2396965471,1.39248,0.40614000000000006,1.4505,11.3176286852,3.3009750332,11.7891965471
2020-08-28 15:30:00,10.17656,-1.25142,10.2532153713,1.36656,0.39858000000000005,1.4235,8.81,-1.65,8.9631802392,12.5902758373,3.6721637859,13.1148706639,1.36656,0.39858000000000005,1.4235,11.2237158373,3.2735837859,11.6913706639
2020-08-28 16:00:00,10.01512,-1.13184,10.0788734688,1.3651200000000001,0.39816,1.422,8.65,-1.53,8.7842700323,12.4543777031,3.6325268300999998,12.9733101074,1.3651200000000001,0.39816,1.422,11.0892577031,3.2343668301,11.551310107399999
2020-08-28 16:30:00,10.05512,-0.9418400000000001,10.0991336658,1.3651200000000001,0.39816,1.422,8.69,-1.34,8.7927072054,12.4268139851,3.6244874123,12.9445979012,1.3651200000000001,0.39816,1.422,11.0616939851,3.2263274123,11.5225979012
2020-08-28 17:00:00,10.32512,-0.7518400000000001,10.3524570224,1.3651200000000001,0.39816,1.422,8.96,-1.15,9.0334987685,12.6756473323,3.6970638053,13.2037993045,1.3651200000000001,0.39816,1.422,11.3105273323,3.2989038053,11.7817993045
2020-08-28 17:30:00,10.51512,-0.6518400000000001,10.5353046468,1.3651200000000001,0.39816,1.422,9.15,-1.05,9.2100488598,12.8698916481,3.7537183974,13.4061371334,1.3651200000000001,0.39816,1.422,11.5047716481,3.3555583974,11.9841371334
2020-08-28 18:00:00,10.55512,-0.71184,10.5790961051,1.3651200000000001,0.39816,1.422,9.19,-1.11,9.2567921009,12.7743098792,3.7258403814000003,13.3065727908,1.3651200000000001,0.39816,1.422,11.4091898792,3.3276803814,11.8845727908
2020-08-28 18:30:00,10.26512,-0.57184,10.2810354342,1.3651200000000001,0.39816,1.422,8.9,-0.97,8.9527035023,11.8934800691,3.4689316868,12.3890417386,1.3651200000000001,0.39816,1.422,10.5283600691,3.0707716868,10.9670417386
2020-08-28 19:00:00,9.8756,-0.5717,9.8921340594,1.3656000000000001,0.39830000000000004,1.4225,8.51,-0.97,8.5651036188,11.4673434844,3.3446418496,11.9451494629,1.3656000000000001,0.39830000000000004,1.4225,10.1017434844,2.9463418496,10.5226494629
2020-08-28 19:30:00,9.7956,-0.6117,9.8146806494,1.3656000000000001,0.39830000000000004,1.4225,8.43,-1.01,8.4902885699,11.7526751051,3.4278635723,12.2423699011,1.3656000000000001,0.39830000000000004,1.4225,10.3870751051,3.0295635723,10.8198699011
2020-08-28 20:00:00,9.3356,-0.4817,9.3480191618,1.3656000000000001,0.39830000000000004,1.4225,7.97,-0.88,8.0184350094,11.2442143808,3.2795625277,11.7127233134,1.3656000000000001,0.39830000000000004,1.4225,9.8786143808,2.8812625277,10.2902233134
2020-08-28 20:30:00,9.25464,-0.46198000000000006,9.2661635562,1.36464,0.39802000000000004,1.4215,7.89,-0.86,7.9367310651,11.2115034785,3.2700218479,11.6786494568,1.36464,0.39802000000000004,1.4215,9.8468634785,2.8720018479,10.2571494568
2020-08-28 21:00:00,9.04416,-0.33212,9.0502560074,1.36416,0.39788,1.421,7.68,-0.73,7.7146159982,11.0816394495,3.2321448394,11.5433744265,1.36416,0.39788,1.421,9.7174794495,2.8342648394000003,10.1223744265
2020-08-28 21:30:00,8.59416,-0.19212,8.5963071257,1.36416,0.39788,1.421,7.23,-0.59,7.2540333608,10.7601417766,3.1383746848,11.2084810173,1.36416,0.39788,1.421,9.3959817766,2.7404946848,9.7874810173
2020-08-28 22:00:00,8.15512,-0.19184,8.1573760977,1.3651200000000001,0.39816,1.422,6.79,-0.59,6.8155850813,10.3930374327,3.0313025845,10.8260806591,1.3651200000000001,0.39816,1.422,9.0279174327,2.6331425845,9.4040806591
2020-08-28 22:30:00,7.58512,0.08816,7.5856323138,1.3651200000000001,0.39816,1.422,6.22,-0.31,6.2277202892,9.7886933133,2.8550355497,10.1965555347,1.3651200000000001,0.39816,1.422,8.4235733133,2.4568755497,8.7745555347
2020-08-28 23:00:00,4.98368,0.6277400000000001,5.0230592123,1.36368,0.39774000000000004,1.4205,3.62,0.23,3.6272992708,6.3415717399,1.8496250908,6.6058038957,1.36368,0.39774000000000004,1.4205,4.9778917399000004,1.4518850908,5.1853038957
2020-08-28 23:30:00,4.73368,0.6277400000000001,4.775121344,1.36368,0.39774000000000004,1.4205,3.37,0.23,3.3778395462,5.9162145363,1.7255625731,6.1627234753,1.36368,0.39774000000000004,1.4205,4.5525345363,1.3278225731,4.7422234753
2020-08-29 00:00:00,4.52416,0.6278800000000001,4.5675219759,1.36416,0.39788,1.421,3.16,0.23,3.1683591968,5.5958746079,1.632130094,5.8290360499,1.36416,0.39788,1.421,4.2317146079,1.234250094,4.4080360499
2020-08-29 00:30:00,4.43152,0.61836,4.4744540002,1.33152,0.38836000000000004,1.387,3.1,0.23,3.1085205484,5.3858238306,1.5708652839,5.6102331569,1.33152,0.38836000000000004,1.387,4.0543038306,1.1825052839,4.2232331569
2020-08-29 01:00:00,4.34096,0.61528,4.3843475227,1.32096,0.38528,1.376,3.02,0.23,3.0287456149,5.3672406388,1.5654451863,5.5908756654000005,1.32096,0.38528,1.376,4.0462806388,1.1801651863,4.2148756654
2020-08-29 01:30:00,4.20096,0.61528,4.245778421,1.32096,0.38528,1.376,2.88,0.23,2.8891694308,5.2245037451,1.5238135923,5.4421914011,1.32096,0.38528,1.376,3.9035437451,1.1385335923,4.0661914011
2020-08-29 02:00:00,4.17144,0.6154200000000001,4.2165926351,1.32144,0.38542000000000004,1.3765,2.85,0.23,2.8592656400000003,5.1834931746,1.5118521759,5.3994720569,1.32144,0.38542000000000004,1.3765,3.8620531746,1.1264321759,4.0229720569
2020-08-29 02:30:00,4.18144,0.6154200000000001,4.2264858038,1.32144,0.38542000000000004,1.3765,2.86,0.23,2.8692333470999998,4.8573776603,1.4167351509000001,5.0597683961,1.32144,0.38542000000000004,1.3765,3.5359376603,1.0313151509,3.6832683961
2020-08-29 03:00:00,4.15144,0.6154200000000001,4.1968078167,1.32144,0.38542000000000004,1.3765,2.83,0.23,2.8393309071,4.8245396397,1.4071573949,5.0255621247,1.32144,0.38542000000000004,1.3765,3.5030996397000003,1.0217373949,3.6490621247
2020-08-29 03:30:00,4.15144,0.6154200000000001,4.1968078167,1.32144,0.38542000000000004,1.3765,2.83,0.23,2.8393309071,4.8749526274,1.421861183,5.0780756535,1.32144,0.38542000000000004,1.3765,3.5535126274,1.036441183,3.7015756535
2020-08-29 04:00:00,4.13192,0.61556,4.1775204368,1.32192,0.38556,1.377,2.81,0.23,2.8193970987,4.9353024462,1.4394632135,5.1409400481,1.32192,0.38556,1.377,3.6133824462,1.0539032135,3.7639400481000003
2020-08-29 04:30:00,4.13144,0.6154200000000001,4.1770250478,1.32144,0.38542000000000004,1.3765,2.81,0.23,2.8193970987,4.8357008089,1.4104127359,5.0371883426,1.32144,0.38542000000000004,1.3765,3.5142608089,1.0249927359,3.6606883426
2020-08-29 05:00:00,4.16192,0.61556,4.207195289,1.32192,0.38556,1.377,2.84,0.23,2.8492981592,4.8361808089,1.4105527359,5.0376883426,1.32192,0.38556,1.377,3.5142608089,1.0249927359,3.6606883426
2020-08-29 05:30:00,4.16144,0.6154200000000001,4.2066999715,1.32144,0.38542000000000004,1.3765,2.84,0.23,2.8492981592,4.9887041358,1.4550387063,5.1965668081,1.32144,0.38542000000000004,1.3765,3.6672641358,1.0696187063,3.8200668081
2020-08-29 06:00:00,4.19144,0.6154200000000001,4.2363794743,1.32144,0.38542000000000004,1.3765,2.87,0.23,2.8792012781,5.1505583809,1.5022461944,5.3651649802,1.32144,0.38542000000000004,1.3765,3.8291183809,1.1168261944,3.9886649802000003
2020-08-29 06:30:00,4.30192,0.39556,4.3200675226,1.32192,0.38556,1.377,2.98,0.01,2.9800167785,5.3049688677999995,1.5472825864000002,5.5260092373,1.32192,0.38556,1.377,3.9830488678,1.1617225864,4.1490092373
2020-08-29 07:00:00,4.35144,0.6354200000000001,4.3975889587,1.32144,0.38542000000000004,1.3765,3.03,0.25,3.0402960382,5.5028146158,1.6049875963,5.7320985581,1.32144,0.38542000000000004,1.3765,4.1813746158,1.2195675963000001,4.3555985581
2020-08-29 07:30:00,4.50976,0.61368,4.5513227088,1.34976,0.39368000000000003,1.4060000000000001,3.16,0.22,3.1676489705,5.7851039232,1.6873219776,6.02614992,1.34976,0.39368000000000003,1.4060000000000001,4.4353439232,1.2936419776,4.62014992
2020-08-29 08:00:00,4.67512,0.61816,4.7158105136,1.3651200000000001,0.39816,1.422,3.31,0.22,3.3173031215,5.9480812095,1.7348570194000001,6.1959179266,1.3651200000000001,0.39816,1.422,4.5829612095,1.3366970194,4.7739179266
2020-08-29 08:30:00,4.86464,0.39802000000000004,4.8808956401,1.36464,0.39802000000000004,1.4215,3.5,0.0,3.5,6.2854272718,1.8332496209,6.5473200748,1.36464,0.39802000000000004,1.4215,4.9207872718,1.4352296209,5.1258200748
2020-08-29 09:00:00,4.96608,0.39844,4.9820382375,1.36608,0.39844,1.423,3.6,0.0,3.6,6.497869969,1.8952120743,6.768614551,1.36608,0.39844,1.423,5.131789969,1.4967720743,5.345614551
2020-08-29 09:30:00,5.06896,0.61928,5.1066489208,1.36896,0.39928,1.426,3.7,0.22,3.7065347698,6.7738510939,1.9757065691000002,7.0560948895,1.36896,0.39928,1.426,5.4048910939,1.5764265691000001,5.6300948895000005
2020-08-29 10:00:00,5.04376,0.40068000000000004,5.0596501262,1.37376,0.40068000000000004,1.431,3.67,0.0,3.67,6.7786510939,1.9771065691,7.0610948895,1.37376,0.40068000000000004,1.431,5.4048910939,1.5764265691000001,5.6300948895000005
2020-08-29 10:30:00,5.00904,0.40222,5.0251629476,1.37904,0.40222,1.4365,3.63,0.0,3.63,7.0450017542,2.0547921783,7.3385434939,1.37904,0.40222,1.4365,5.6659617542,1.6525721783,5.9020434939
2020-08-29 11:00:00,5.05624,0.18432,5.0595984821,1.38624,0.40432,1.444,3.67,-0.22,3.6765880922000003,7.1657206412,2.0900018537,7.4642923346,1.38624,0.40432,1.444,5.7794806412,1.6856818537,6.0202923346
2020-08-29 11:30:00,5.00912,0.18516000000000002,5.0125410123,1.3891200000000001,0.40516,1.447,3.62,-0.22,3.6266789215,6.8751453975,2.0052507409,7.161609789,1.3891200000000001,0.40516,1.447,5.4860253975,1.6000907409,5.714609789
2020-08-29 12:00:00,4.99392,0.18656,4.9974034858,1.39392,0.40656000000000003,1.452,3.6,-0.22,3.6067159578,7.0075229945,2.0438608734,7.2995031193,1.39392,0.40656000000000003,1.452,5.6136029945,1.6373008734,5.8475031193
2020-08-29 12:30:00,5.052,0.186,5.055422831,1.392,0.406,1.45,3.66,-0.22,3.6666060601,7.2333931715,2.109739675,7.5347845536,1.392,0.406,1.45,5.8413931715,1.703739675,6.0847845536
2020-08-29 13:00:00,5.25528,0.40404,5.2707889542,1.38528,0.40404,1.443,3.87,0.0,3.87,7.5421092208000005,2.1997818561,7.8563637717,1.38528,0.40404,1.443,6.1568292208,1.7957418561,6.4133637717
2020-08-29 13:30:00,5.09064,0.18852000000000002,5.0941295037,1.40064,0.40852000000000005,1.459,3.69,-0.22,3.6965524479000003,7.0497459346,2.0561758976,7.3434853485,1.40064,0.40852000000000005,1.459,5.6491059346,1.6476558976,5.8844853485
2020-08-29 14:00:00,4.94968,0.18824000000000002,4.95325816,1.39968,0.40824000000000005,1.458,3.55,-0.22,3.5568103689,6.7290827217,1.9626491272000002,7.0094611684,1.39968,0.40824000000000005,1.458,5.3294027217,1.5544091272,5.5514611684
2020-08-29 14:30:00,5.0444,0.6267,5.083180525,1.3944,0.4067,1.4525000000000001,3.65,0.22,3.6566241262,6.9568351098,2.029076907,7.2467032394,1.3944,0.4067,1.4525000000000001,5.5624351098,1.622376907,5.7942032394
2020-08-29 15:00:00,4.93816,0.40488,4.9547302651,1.38816,0.40488,1.446,3.55,0.0,3.55,6.4455151271,1.8799419121,6.7140782574,1.38816,0.40488,1.446,5.0573551271,1.4750619121000001,5.2680782574
2020-08-29 15:30:00,4.92624,0.40432,4.9428043862,1.38624,0.40432,1.444,3.54,0.0,3.54,6.5879889699,1.9214967829,6.8624885103,1.38624,0.40432,1.444,5.2017489699,1.5171767829,5.4184885103
2020-08-29 16:00:00,4.84288,0.62334,4.8828310896,1.38288,0.40334000000000003,1.4405000000000001,3.46,0.22,3.4669871647,6.4829962191,1.8908738972,6.7531210616,1.38288,0.40334000000000003,1.4405000000000001,5.1001162191,1.4875338972,5.3126210616
2020-08-29 16:30:00,4.97912,0.62516,5.0182129289,1.3891200000000001,0.40516,1.447,3.59,0.22,3.5967346302000003,6.5267329852,1.903630454,6.7986801929,1.3891200000000001,0.40516,1.447,5.1376129852,1.498470454,5.3516801929
2020-08-29 17:00:00,5.22808,0.62194,5.2649434802,1.37808,0.40194,1.4355,3.85,0.22,3.8562805915,6.8304783931,1.9922228647,7.1150816595,1.37808,0.40194,1.4355,5.4523983931,1.5902828647,5.6795816595
2020-08-29 17:30:00,5.45424,0.40082,5.4689478558,1.37424,0.40082,1.4315,4.08,0.0,4.08,6.8941316742000005,2.010788405,7.1813871606,1.37424,0.40082,1.4315,5.5198916742,1.609968405,5.7498871606
2020-08-29 18:00:00,5.64992,0.61956,5.6837884021,1.36992,0.39956,1.427,4.28,0.22,4.2856504757,6.8898116742,2.009528405,7.1768871606,1.36992,0.39956,1.427,5.5198916742,1.609968405,5.7498871606
2020-08-29 18:30:00,5.93368,0.6177400000000001,5.9657489932,1.36368,0.39774000000000004,1.4205,4.57,0.22,4.5752923404,7.1395858547,2.0823792076,7.4370685986,1.36368,0.39774000000000004,1.4205,5.7759058547,1.6846392076,6.0165685986
2020-08-29 19:00:00,5.86416,0.6178800000000001,5.8966217617000005,1.36416,0.39788,1.421,4.5,0.22,4.5053745682,7.1379240422,2.0818945123,7.435337544,1.36416,0.39788,1.421,5.7737640422,1.6840145123,6.014337544
2020-08-29 19:30:00,5.74416,0.6178800000000001,5.777296063,1.36416,0.39788,1.421,4.38,0.22,4.3855216337,7.0387425452,2.0529665757,7.3320234846,1.36416,0.39788,1.421,5.6745825452,1.6550865757,5.9110234846
2020-08-29 20:00:00,5.66416,0.6178800000000001,5.6977613323,1.36416,0.39788,1.421,4.3,0.22,4.3056242288,6.8705079237,2.0038981444,7.1567790872,1.36416,0.39788,1.421,5.5063479237,1.6060181444000001,5.7357790872
2020-08-29 20:30:00,5.66368,0.6177400000000001,5.6972689817,1.36368,0.39774000000000004,1.4205,4.3,0.22,4.3056242288,6.8508172909,1.9981550432000001,7.1362680114,1.36368,0.39774000000000004,1.4205,5.4871372909,1.6004150432,5.7157680114
2020-08-29 21:00:00,5.59368,0.6177400000000001,5.6276867939,1.36368,0.39774000000000004,1.4205,4.23,0.22,4.2357171766,6.7573893064,1.9709052144,7.0389471942,1.36368,0.39774000000000004,1.4205,5.3937093064,1.5731652144,5.6184471942
2020-08-29 21:30:00,5.46368,0.6177400000000001,5.4984908702,1.36368,0.39774000000000004,1.4205,4.1,0.22,4.1058981965,6.5455864849,1.9091293914,6.8183192552000005,1.36368,0.39774000000000004,1.4205,5.1819064849,1.5113893914,5.3978192552
2020-08-29 22:00:00,5.28416,0.39788,5.2991183606,1.36416,0.39788,1.421,3.92,0.0,3.92,6.2753575854,1.8303126291,6.5368308182,1.36416,0.39788,1.421,4.9111975854,1.4324326291,5.1158308182
2020-08-29 22:30:00,5.09464,0.61802,5.1319884499,1.36464,0.39802000000000004,1.4215,3.73,0.22,3.7364823029,6.109030451,1.7818005482000001,6.3635733864,1.36464,0.39802000000000004,1.4215,4.744390451,1.3837805482,4.9420733864
2020-08-29 23:00:00,4.88416,0.39788,4.9003395188,1.36416,0.39788,1.421,3.52,0.0,3.52,5.7125647276,1.6661647122,5.9505882579,1.36416,0.39788,1.421,4.3484047276,1.2682847122,4.5295882579
2020-08-29 23:30:00,4.6832,0.6476000000000001,4.7277635305,1.3632,0.3976,1.42,3.32,0.25,3.3293993452,5.4253018836,1.5823797161000002,5.6513561288,1.3632,0.3976,1.42,4.0621018836,1.1847797161,4.2313561288
2020-08-30 00:00:00,4.5232,0.6476000000000001,4.5693242389,1.3632,0.3976,1.42,3.16,0.25,3.1698738145,5.1738849263,1.5090497701999999,5.3894634649,1.3632,0.3976,1.42,3.8106849263,1.1114497702,3.9694634649
2020-08-30 00:30:00,4.36104,0.63822,4.4074930119,1.33104,0.38822,1.3865,3.03,0.25,3.0402960382,5.2044640189,1.5179686721999999,5.4213166864,1.33104,0.38822,1.3865,3.8734240188999998,1.1297486722,4.0348166864
2020-08-30 01:00:00,4.2104800000000004,0.6551400000000001,4.2611442419,1.32048,0.38514000000000004,1.3755,2.89,0.27,2.9025850547000003,5.10366589,1.4885692179,5.3163186354,1.32048,0.38514000000000004,1.3755,3.78318589,1.1034292179,3.9408186354
2020-08-30 01:30:00,4.16096,0.6352800000000001,4.2091767366,1.32096,0.38528,1.376,2.84,0.25,2.8509822869,4.8148003455,1.4043167674,5.0154170266,1.32096,0.38528,1.376,3.4938403454999998,1.0190367674,3.6394170266
2020-08-30 02:00:00,4.11096,0.6352800000000001,4.159756339,1.32096,0.38528,1.376,2.79,0.25,2.8011783235000003,4.7813760327,1.3945680095,4.9806000341,1.32096,0.38528,1.376,3.4604160327,1.0092880095,3.6046000341
2020-08-30 02:30:00,4.13096,0.61528,4.1765296599,1.32096,0.38528,1.376,2.81,0.23,2.8193970987,4.9287311004,1.437546571,5.1340948963,1.32096,0.38528,1.376,3.6077711004,1.052266571,3.7580948963000003
2020-08-30 03:00:00,4.02096,0.61528,4.0677621366,1.32096,0.38528,1.376,2.7,0.23,2.7097785887,4.9287311004,1.437546571,5.1340948963,1.32096,0.38528,1.376,3.6077711004,1.052266571,3.7580948963000003
2020-08-30 03:30:00,4.04144,0.6154200000000001,4.0880287487,1.32144,0.38542000000000004,1.3765,2.7199999999999998,0.23,2.729706944,4.7035552534,1.3718702823,4.8995367223,1.32144,0.38542000000000004,1.3765,3.3821152534,0.9864502823,3.5230367223
2020-08-30 04:00:00,4.02096,0.61528,4.0677621366,1.32096,0.38528,1.376,2.7,0.23,2.7097785887,4.6713559437,1.3624788169,4.8659957747,1.32096,0.38528,1.376,3.3503959437,0.9771988169,3.4899957747
2020-08-30 04:30:00,3.98096,0.61528,4.0282269052,1.32096,0.38528,1.376,2.66,0.23,2.6699250925999998,4.6385628179000005,1.3529141552000001,4.8318362687,1.32096,0.38528,1.376,3.3176028179,0.9676341552000001,3.4558362687
2020-08-30 05:00:00,3.98096,0.61528,4.0282269052,1.32096,0.38528,1.376,2.66,0.23,2.6699250925999998,4.5627312503,1.3307966147,4.7528450524,1.32096,0.38528,1.376,3.2417712503000002,0.9455166147,3.3768450524
2020-08-30 05:30:00,4.00096,0.61528,4.0479933794,1.32096,0.38528,1.376,2.68,0.23,2.689851297,4.7962731107,1.3989129906,4.9961178237,1.32096,0.38528,1.376,3.4753131107,1.0136329906,3.6201178237000002
2020-08-30 06:00:00,4.05096,0.61528,4.0974194806,1.32096,0.38528,1.376,2.73,0.23,2.7396715132000002,4.758172427,1.3878002912,4.9564296115,1.32096,0.38528,1.376,3.437212427,1.0025202912,3.5804296115
2020-08-30 06:30:00,4.07096,0.61528,4.1171938016,1.32096,0.38528,1.376,2.75,0.23,2.7596014205,4.8108013866,1.4031504044,5.0112514444,1.32096,0.38528,1.376,3.4898413866,1.0178704044,3.6352514444
2020-08-30 07:00:00,4.14096,0.6552800000000001,4.1924863268,1.32096,0.38528,1.376,2.8200000000000003,0.27,2.8328960447,4.999456804,1.4581749012,5.2077675042,1.32096,0.38528,1.376,3.678496804,1.0728949012,3.8317675042
2020-08-30 07:30:00,4.28024,0.6538200000000001,4.3298885725,1.35024,0.39382000000000006,1.4065,2.93,0.26,2.941513216,5.3448043729,1.5589012754,5.5675045551,1.35024,0.39382000000000006,1.4065,3.9945643729,1.1650812754,4.1610045551
2020-08-30 08:00:00,4.4104,0.6397,4.4565507122,1.3704,0.3997,1.4275,3.04,0.24,3.0494589684,5.6529647375,1.6487813818000001,5.8885049349,1.3704,0.3997,1.4275,4.2825647374999996,1.2490813818,4.4610049349
2020-08-30 08:30:00,4.50424,0.6408200000000001,4.5495964931,1.37424,0.40082,1.4315,3.13,0.24,3.139187793,5.9433769499,1.7334849437000002,6.1910176562,1.37424,0.40082,1.4315,4.5691369499,1.3326649437,4.7595176562
2020-08-30 09:00:00,4.68712,0.64166,4.7308372885,1.3771200000000001,0.40166,1.4344999999999999,3.31,0.24,3.3186895004,6.0685953288,1.7700069709,6.3214534675,1.3771200000000001,0.40166,1.4344999999999999,4.6914753288,1.3683469709,4.8869534675
2020-08-30 09:30:00,4.74952,0.64236,4.7927618969,1.37952,0.40236000000000005,1.437,3.37,0.24,3.3785351856,6.2572402303,1.8250284005,6.5179585732,1.37952,0.40236000000000005,1.437,4.8777202303,1.4226684005,5.0809585732
2020-08-30 10:00:00,4.79432,0.41376,4.8121410619,1.38432,0.40376,1.442,3.41,0.01,3.4100146627,6.4049310964,1.8681049030999999,6.6718032254,1.38432,0.40376,1.442,5.0206110964,1.4643449031,5.2298032254
2020-08-30 10:30:00,4.86816,0.18488000000000002,4.8716693648,1.38816,0.40488,1.446,3.48,-0.22,3.4869470888,6.6949214644,1.9526854271,6.9738765254,1.38816,0.40488,1.446,5.3067614644,1.5478054271000001,5.5278765254
2020-08-30 11:00:00,4.872,0.186,4.8755491998,1.392,0.406,1.45,3.48,-0.22,3.4869470888,6.6894349943,1.9510852067000002,6.9681614524,1.392,0.406,1.45,5.2974349943,1.5450852067,5.5181614524
2020-08-30 11:30:00,5.08008,0.18544000000000002,5.083463465,1.39008,0.40544,1.448,3.69,-0.22,3.6965524479000003,6.6968414644,1.9532454271000002,6.9758765254,1.39008,0.40544,1.448,5.3067614644,1.5478054271000001,5.5278765254
2020-08-30 12:00:00,5.0892,0.18810000000000002,5.0926749602,1.3992,0.4081,1.4575,3.69,-0.22,3.6965524479000003,6.7142412215,1.9583203563,6.9940012724,1.3992,0.4081,1.4575,5.3150412215,1.5502203563,5.5365012724
2020-08-30 12:30:00,5.38728,0.40754,5.4026729172,1.39728,0.40754,1.4555,3.99,0.0,3.99,6.9597334003,2.0299222417,7.2497222919,1.39728,0.40754,1.4555,5.5624534003,1.6223822417,5.7942222919
2020-08-30 13:00:00,5.38056,0.18558000000000002,5.3837594532,1.39056,0.40558000000000005,1.4485000000000001,3.99,-0.22,3.9960605601,7.1108518925,2.0739984687,7.4071373881,1.39056,0.40558000000000005,1.4485000000000001,5.7202918925,1.6684184687,5.9586373881
2020-08-30 13:30:00,5.52616,0.18138,5.5291358321,1.37616,0.40138,1.4335,4.15,-0.22,4.1558272341,7.0348281852,2.0518248874,7.3279460263,1.37616,0.40138,1.4335,5.6586681852,1.6504448874,5.8944460263
2020-08-30 14:00:00,5.42232,0.40026000000000006,5.4370729487,1.37232,0.40026000000000006,1.4295,4.05,0.0,4.05,6.8877273531,2.008920478,7.1747159928,1.37232,0.40026000000000006,1.4295,5.5154073531,1.608660478,5.7452159928
2020-08-30 14:30:00,5.29616,0.40138,5.3113479127,1.37616,0.40138,1.4335,3.92,0.0,3.92,6.7669243767000005,1.9736862765,7.048879559,1.37616,0.40138,1.4335,5.3907643767,1.5723062765,5.615379559
2020-08-30 15:00:00,5.17952,0.18236000000000002,5.1827292617,1.37952,0.40236000000000005,1.437,3.8,-0.22,3.8063630936,6.5635899133999995,1.9143803914,6.8370728265,1.37952,0.40236000000000005,1.437,5.1840699134,1.5120203914,5.4000728265
2020-08-30 15:30:00,5.02432,0.18376,5.0276793056,1.38432,0.40376,1.442,3.64,-0.22,3.6466422912,6.8961605478,2.0113801598,7.1835005706,1.38432,0.40376,1.442,5.5118405478,1.6076201598000002,5.7415005706
2020-08-30 16:00:00,5.36328,0.18054,5.3663178298,1.37328,0.40054,1.4304999999999999,3.99,-0.22,3.9960605601,6.8477905574,1.9972722459,7.133115164,1.37328,0.40054,1.4304999999999999,5.4745105574,1.5967322459000002,5.702615164
2020-08-30 16:30:00,5.40232,0.40026000000000006,5.4171274168,1.37232,0.40026000000000006,1.4295,4.03,0.0,4.03,6.9858958914,2.0375529683,7.2769748868,1.37232,0.40026000000000006,1.4295,5.6135758914,1.6372929683000002,5.8474748868
2020-08-30 17:00:00,5.43328,0.6205400000000001,5.4686014163,1.37328,0.40054,1.4304999999999999,4.06,0.22,4.0659562221,6.8910694356,2.0098952521,7.1781973288,1.37328,0.40054,1.4304999999999999,5.5177894356,1.6093552521,5.7476973288
2020-08-30 17:30:00,5.57944,0.6194200000000001,5.6137181841,1.36944,0.39942000000000005,1.4265,4.21,0.22,4.2157442996,6.9912332947,2.0391097109,7.2825346819,1.36944,0.39942000000000005,1.4265,5.6217932947,1.6396897109,5.8560346819
2020-08-30 18:00:00,5.56848,0.61914,5.6027942895,1.36848,0.39914000000000005,1.4255,4.2,0.22,4.2057579578,7.1628168151,2.0891549044,7.4612675158,1.36848,0.39914000000000005,1.4255,5.7943368151,1.6900149044,6.0357675158
2020-08-30 18:30:00,5.44944,0.39942000000000005,5.4640582583,1.36944,0.39942000000000005,1.4265,4.08,0.0,4.08,6.9288142851,2.0209041665,7.2175148803,1.36944,0.39942000000000005,1.4265,5.5593742851,1.6214841665000002,5.7910148803
2020-08-30 19:00:00,5.44752,0.6188600000000001,5.4825597899,1.36752,0.39886000000000005,1.4245,4.08,0.22,4.0859270674,6.6402011893,1.9367253469,6.9168762389000005,1.36752,0.39886000000000005,1.4245,5.2726811893,1.5378653468999999,5.4923762389
2020-08-30 19:30:00,5.42368,0.39774000000000004,5.438244372,1.36368,0.39774000000000004,1.4205,4.06,0.0,4.06,6.8104555742,1.9863828758,7.0942245565,1.36368,0.39774000000000004,1.4205,5.4467755742,1.5886428758000002,5.6737245565
2020-08-30 20:00:00,5.46368,0.39774000000000004,5.4781380277,1.36368,0.39774000000000004,1.4205,4.1,0.0,4.1,6.6316889753,1.9342426178,6.9080093493,1.36368,0.39774000000000004,1.4205,5.2680089753,1.5365026178,5.4875093493
2020-08-30 20:30:00,5.5932,0.3976,5.6073141521,1.3632,0.3976,1.42,4.23,0.0,4.23,7.1052291025,2.0723584882,7.4012803151,1.3632,0.3976,1.42,5.7420291025,1.6747584882000002,5.9812803151
2020-08-30 21:00:00,5.5932,0.3976,5.6073141521,1.3632,0.3976,1.42,4.23,0.0,4.23,6.874904367,2.0051804404,7.1613587157,1.3632,0.3976,1.42,5.511704367,1.6075804404,5.7413587157
2020-08-30 21:30:00,5.4532,0.3976,5.4676755573,1.3632,0.3976,1.42,4.09,0.0,4.09,6.7763937972,1.9764481909,7.0587435388,1.3632,0.3976,1.42,5.4131937972,1.5788481909,5.6387435388
2020-08-30 22:00:00,5.28368,0.6177400000000001,5.3196688854,1.36368,0.39774000000000004,1.4205,3.92,0.22,3.9261686158,6.4503131597,1.8813413382,6.719076208,1.36368,0.39774000000000004,1.4205,5.0866331597,1.4836013382,5.298576208
2020-08-30 22:30:00,5.0732,0.6176,5.1106543612,1.3632,0.3976,1.42,3.71,0.22,3.7165171868,6.439676968,1.8782391157,6.7079968416,1.3632,0.3976,1.42,5.076476968,1.4806391157,5.2879968416
2020-08-30 23:00:00,4.7732,0.3976,4.7897310989,1.3632,0.3976,1.42,3.41,0.0,3.41,6.1116805296,1.7825734878000001,6.366333885,1.3632,0.3976,1.42,4.7484805296,1.3849734878,4.946333885
2020-08-30 23:30:00,4.60272,0.61746,4.6439517924,1.36272,0.39746000000000004,1.4195,3.24,0.22,3.2474605463,5.5032995815,1.6051290446,5.7326037308,1.36272,0.39746000000000004,1.4195,4.1405795815,1.2076690446,4.3131037308
2020-08-31 00:00:00,4.4632,0.6176,4.5057279101,1.3632,0.3976,1.42,3.1,0.22,3.1077966471,5.341047727,1.5578055871,5.5635913823,1.3632,0.3976,1.42,3.9778477270000003,1.1602055871,4.1435913823
2020-08-31 00:30:00,4.32104,0.6082200000000001,4.363635898,1.33104,0.38822,1.3865,2.99,0.22,2.9980827207000003,5.1928939749,1.514594076,5.4092645572,1.33104,0.38822,1.3865,3.8618539749,1.126374076,4.0227645572
2020-08-31 01:00:00,4.16048,0.60514,4.2042583472,1.32048,0.38514000000000004,1.3755,2.84,0.22,2.8485083816000003,5.0461568703,1.4717957538,5.2564134066,1.32048,0.38514000000000004,1.3755,3.7256768703,1.0866557538,3.8809134066
