Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2020-08-31 01:30:00,4.09,0.605,4.1345042024,1.32,0.385,1.375,2.77,0.22,2.7787227282,4.9976348247,1.4576434905,5.205869609,1.32,0.385,1.375,3.6776348247,1.0726434905,3.830869609
2020-08-31 02:00:00,4.02,0.605,4.0652705937,1.32,0.385,1.375,2.7,0.22,2.7089481353,4.9002700688,1.4292454367,5.1044479883,1.32,0.385,1.375,3.5802700688,1.0442454367,3.7294479883
2020-08-31 02:30:00,4.07048,0.60514,4.1152158935,1.32048,0.38514000000000004,1.3755,2.75,0.22,2.7587859649,4.7171634358,1.3758393354,4.9137119123,1.32048,0.38514000000000004,1.3755,3.3966834358,0.9906993354,3.5382119123
2020-08-31 03:00:00,4.0,0.605,4.0454944074,1.32,0.385,1.375,2.68,0.22,2.6890146894,4.6368287991,1.3524083997,4.830029999,1.32,0.385,1.375,3.3168287991,0.9674083997,3.455029999
2020-08-31 03:30:00,3.98048,0.60514,4.0262160213,1.32048,0.38514000000000004,1.3755,2.66,0.22,2.6690822392999998,4.667352703,1.361311205,4.8618257323,1.32048,0.38514000000000004,1.3755,3.346872703,0.9761712050000001,3.4863257323
2020-08-31 04:00:00,3.98048,0.60514,4.0262160213,1.32048,0.38514000000000004,1.3755,2.66,0.22,2.6690822392999998,4.6390073174,1.3530438009,4.8322992889,1.32048,0.38514000000000004,1.3755,3.3185273174,0.9679038009,3.4567992889
2020-08-31 04:30:00,3.98048,0.60514,4.0262160213,1.32048,0.38514000000000004,1.3755,2.66,0.22,2.6690822392999998,4.6448549426,1.3547493583,4.8383905652,1.32048,0.38514000000000004,1.3755,3.3243749426,0.9696093583000001,3.4628905652
2020-08-31 05:00:00,3.98048,0.60514,4.0262160213,1.32048,0.38514000000000004,1.3755,2.66,0.22,2.6690822392999998,4.6172526484,1.3466986891000001,4.8096381754,1.32048,0.38514000000000004,1.3755,3.2967726484,0.9615586891000001,3.4341381754
2020-08-31 05:30:00,4.02048,0.60514,4.065766084,1.32048,0.38514000000000004,1.3755,2.7,0.22,2.7089481353,4.8522502629,1.4152396600000001,5.0544273572,1.32048,0.38514000000000004,1.3755,3.5317702629000003,1.03009966,3.6789273572
2020-08-31 06:00:00,4.11096,0.60528,4.1552804959,1.32096,0.38528,1.376,2.79,0.22,2.7986603938,5.0131056415,1.4621558121,5.2219850432,1.32096,0.38528,1.376,3.6921456415,1.0768758121,3.8459850432
2020-08-31 06:30:00,4.11096,0.60528,4.1552804959,1.32096,0.38528,1.376,2.79,0.22,2.7986603938,5.1379681034,1.4985740302,5.3520501077,1.32096,0.38528,1.376,3.8170081034,1.1132940302,3.9760501077
2020-08-31 07:00:00,4.20048,0.60514,4.2438457382,1.32048,0.38514000000000004,1.3755,2.88,0.22,2.8883905553,5.2895163827000005,1.5427756116,5.5099128987,1.32048,0.38514000000000004,1.3755,3.9690363827,1.1576356116,4.1344128987
2020-08-31 07:30:00,4.44832,0.61326,4.4903940417,1.34832,0.39326000000000005,1.4045,3.1,0.22,3.1077966471,5.2449609268,1.5297802702999999,5.4635009654,1.34832,0.39326000000000005,1.4045,3.8966409268,1.1365202703,4.0590009654
2020-08-31 08:00:00,4.72464,0.39802000000000004,4.7413756495,1.36464,0.39802000000000004,1.4215,3.36,0.0,3.36,5.4568920385,1.5915935112000001,5.6842625401,1.36464,0.39802000000000004,1.4215,4.0922520385,1.1935735112,4.2627625401
2020-08-31 08:30:00,4.75232,0.40026000000000006,4.7691459875,1.37232,0.40026000000000006,1.4295,3.38,0.0,3.38,6.2023169374,1.8090091067,6.4607468098,1.37232,0.40026000000000006,1.4295,4.8299969374,1.4087491067,5.0312468098
2020-08-31 09:00:00,4.81616,0.18138,4.8195742395,1.37616,0.40138,1.4335,3.44,-0.22,3.4470277051,6.0452113954,1.763186657,6.2970952036,1.37616,0.40138,1.4335,4.6690513954,1.361806657,4.8635952036
2020-08-31 09:30:00,5.02192,0.18306000000000003,5.0252553617,1.38192,0.40306000000000003,1.4395,3.64,-0.22,3.6466422912,6.2489506224,1.8226105982,6.509323565,1.38192,0.40306000000000003,1.4395,4.8670306224,1.4195505982,5.069823565
2020-08-31 10:00:00,4.95864,0.18502000000000002,4.9620905927,1.38864,0.40502000000000005,1.4465,3.5700000000000003,-0.22,3.576772288,6.1969878542,1.8074547908,6.4551956815,1.38864,0.40502000000000005,1.4465,4.8083478542,1.4024347908,5.0086956815
2020-08-31 10:30:00,5.05864,0.18502000000000002,5.0620224269,1.38864,0.40502000000000005,1.4465,3.67,-0.22,3.6765880922000003,6.2973698703,1.8367328788,6.5597602816,1.38864,0.40502000000000005,1.4465,4.9087298703,1.4317128788,5.1132602816
2020-08-31 11:00:00,4.96248,0.18614000000000003,4.9659697794,1.39248,0.40614000000000006,1.4505,3.5700000000000003,-0.22,3.576772288,6.4005948902,1.8668401763,6.667286344,1.39248,0.40614000000000006,1.4505,5.0081148902,1.4607001763,5.216786344
2020-08-31 11:30:00,4.93488,0.14684,4.9370641681,1.3948800000000001,0.40684000000000003,1.453,3.54,-0.26,3.5495351808,6.5861909389,1.9209723572000001,6.8606155613,1.3948800000000001,0.40684000000000003,1.453,5.1913109389,1.5141323572,5.4076155613
2020-08-31 12:00:00,5.06208,0.14894000000000002,5.0642706336,1.40208,0.40894,1.4605000000000001,3.66,-0.26,3.6692233511,6.4156524299,1.8712319587000001,6.6829712811,1.40208,0.40894,1.4605000000000001,5.0135724299,1.4622919587,5.2224712811
2020-08-31 12:30:00,5.2592,0.1481,5.2612848478,1.3992,0.4081,1.4575,3.86,-0.26,3.868746567,6.6501005811,1.9396126695,6.9271881053,1.3992,0.4081,1.4575,5.2509005811,1.5315126695,5.4696881053
2020-08-31 13:00:00,4.93168,0.15174,4.9340138478,1.41168,0.41174000000000005,1.4705,3.52,-0.26,3.5295892112000002,6.8087254857,1.9858782667,7.0924223809,1.41168,0.41174000000000005,1.4705,5.3970454857,1.5741382667,5.6219223809
2020-08-31 13:30:00,5.35816,0.16488000000000003,5.3606962234,1.38816,0.40488,1.446,3.9699999999999998,-0.24,3.9772477921,6.7484715979,1.9683042161,7.0296579145,1.38816,0.40488,1.446,5.3603115979,1.5634242161,5.5836579145
2020-08-31 14:00:00,5.38712,0.16166000000000003,5.3895450504,1.3771200000000001,0.40166,1.4344999999999999,4.01,-0.24,4.0171756247,6.5991201633,1.924743381,6.8740835035,1.3771200000000001,0.40166,1.4344999999999999,5.2220001633,1.5230833810000002,5.4395835035
2020-08-31 14:30:00,5.38376,0.16068000000000002,5.3861572387,1.37376,0.40068000000000004,1.431,4.01,-0.24,4.0171756247,6.5140856262,1.899941641,6.7855058606,1.37376,0.40068000000000004,1.431,5.1403256262,1.499261641,5.3545058606
2020-08-31 15:00:00,5.48232,0.16026,5.484661872,1.37232,0.40026000000000006,1.4295,4.11,-0.24,4.1170013359,6.2784514614999996,1.8312150096000002,6.5400536058,1.37232,0.40026000000000006,1.4295,4.9061314615,1.4309550095999999,5.1105536058
2020-08-31 15:30:00,5.39944,0.15942,5.4017929477,1.36944,0.39942000000000005,1.4265,4.03,-0.24,4.0371400768,6.4684345153,1.8866267336,6.7379526201,1.36944,0.39942000000000005,1.4265,5.0989945153,1.4872067335999999,5.3114526201
2020-08-31 16:00:00,5.49752,0.15886,5.4998147832,1.36752,0.39886000000000005,1.4245,4.13,-0.24,4.1369674884,6.6696182294,1.9453053169,6.9475189889,1.36752,0.39886000000000005,1.4245,5.3020982294,1.5464453168999999,5.5230189889
2020-08-31 16:30:00,5.498,0.159,5.5002986283,1.3679999999999999,0.399,1.425,4.13,-0.24,4.1369674884,6.5428550151,1.9083327127,6.8154739741,1.3679999999999999,0.399,1.425,5.1748550151,1.5093327127,5.3904739741
2020-08-31 17:00:00,5.67464,0.15802000000000002,5.6768397414,1.36464,0.39802000000000004,1.4215,4.31,-0.24,4.3166769627,6.6459419803,1.9383997443,6.9228562295,1.36464,0.39802000000000004,1.4215,5.2813019803,1.5403797443,5.5013562295
2020-08-31 17:30:00,5.67608,0.38844,5.6893558335000005,1.36608,0.39844,1.423,4.31,-0.01,4.3100116009,7.2817537084,2.1238448316,7.5851601129,1.36608,0.39844,1.423,5.9156737084,1.7254048316000001,6.1621601129
2020-08-31 18:00:00,5.74176,0.6171800000000001,5.7748349803,1.36176,0.39718000000000003,1.4185,4.38,0.22,4.3855216337,7.4028550269,2.1591660495,7.7113073197,1.36176,0.39718000000000003,1.4185,6.0410950269,1.7619860495,6.2928073197
2020-08-31 18:30:00,5.69272,0.61746,5.7261084385,1.36272,0.39746000000000004,1.4195,4.33,0.22,4.3355853123,7.3690914266,2.1493183328,7.6761369027,1.36272,0.39746000000000004,1.4195,6.0063714266,1.7518583328,6.2566369027
2020-08-31 19:00:00,5.63224,0.6173200000000001,5.6659695905,1.36224,0.39732,1.419,4.27,0.22,4.2756636912,7.095398231,2.0694911507000002,7.391039824,1.36224,0.39732,1.419,5.733158231,1.6721711507,5.972039824
2020-08-31 19:30:00,5.5022400000000005,0.6173200000000001,5.5367615986,1.36224,0.39732,1.419,4.14,0.22,4.1458412898,6.9022747877,2.0131634797,7.1898695705,1.36224,0.39732,1.419,5.5400347877,1.6158434797,5.7708695705
2020-08-31 20:00:00,5.4532,0.6176,5.4880615886,1.3632,0.3976,1.42,4.09,0.22,4.0959125967,6.8057215466,1.9850021178000001,7.0892932777,1.3632,0.3976,1.42,5.4425215466,1.5874021178,5.6692932777
2020-08-31 20:30:00,5.5432,0.6176,5.5774990811,1.3632,0.3976,1.42,4.18,0.22,4.1857854699,6.9514630635,2.0275100602,7.2411073578,1.3632,0.3976,1.42,5.5882630635,1.6299100602,5.8211073578
2020-08-31 21:00:00,5.50368,0.6177400000000001,5.538239454,1.36368,0.39774000000000004,1.4205,4.14,0.22,4.1458412898,6.9371462504,2.023334323,7.2261940109000005,1.36368,0.39774000000000004,1.4205,5.5734662504,1.625594323,5.8056940109
2020-08-31 21:30:00,5.4032,0.6176,5.4383821124,1.3632,0.3976,1.42,4.04,0.22,4.0459856648,6.6660749087,1.9442718484000001,6.9438280299,1.3632,0.3976,1.42,5.3028749087,1.5466718484,5.5238280299
2020-08-31 22:00:00,5.23368,0.6177400000000001,5.2700103463,1.36368,0.39774000000000004,1.4205,3.87,0.22,3.8762481860999998,6.2981977512,1.8369743441000002,6.5606226575,1.36368,0.39774000000000004,1.4205,4.9345177512,1.4392343441,5.1401226575
2020-08-31 22:30:00,5.01368,0.6177400000000001,5.0515928033,1.36368,0.39774000000000004,1.4205,3.65,0.22,3.6566241262,5.994852525,1.7484986531,6.2446380469000005,1.36368,0.39774000000000004,1.4205,4.631172525,1.3507586531,4.8241380469
2020-08-31 23:00:00,4.80368,0.6177400000000001,4.8432369599000005,1.36368,0.39774000000000004,1.4205,3.44,0.22,3.4470277051,5.5987946375,1.6329817693000002,5.8320777474,1.36368,0.39774000000000004,1.4205,4.2351146375,1.2352417693,4.4115777474
2020-08-31 23:30:00,4.60368,0.6177400000000001,4.6449405002,1.36368,0.39774000000000004,1.4205,3.24,0.22,3.2474605463,5.2235724066,1.5235419519,5.4412212569000005,1.36368,0.39774000000000004,1.4205,3.8598924066,1.1258019519,4.0207212569
2020-09-01 00:00:00,4.3832,0.6176,4.4264965831,1.3632,0.3976,1.42,3.02,0.22,3.028002642,4.9958358121,1.4571187785,5.2039956376,1.3632,0.3976,1.42,3.6326358121,1.0595187785,3.7839956376
2020-09-01 00:30:00,4.1700800000000005,0.60794,4.2141616307,1.3300800000000002,0.38794,1.3855,2.84,0.22,2.8485083816000003,4.8348972799,1.4101783733,5.0363513332,1.3300800000000002,0.38794,1.3855,3.5048172799,1.0222383733,3.6508513332
2020-09-01 01:00:00,4.10952,0.6048600000000001,4.1537946808,1.31952,0.38486000000000004,1.3745,2.79,0.22,2.7986603938,4.6985089156,1.3703984337000001,4.8942801204,1.31952,0.38486000000000004,1.3745,3.3789889156,0.9855384337,3.5197801204
2020-09-01 01:30:00,4.02952,0.6048600000000001,4.0746640414,1.31952,0.38486000000000004,1.3745,2.71,0.22,2.7189152249,4.6521539150999995,1.3568782252,4.8459936616,1.31952,0.38486000000000004,1.3745,3.3326339151,0.9720182252,3.4714936616
2020-09-01 02:00:00,4.00952,0.6048600000000001,4.0548867124,1.31952,0.38486000000000004,1.3745,2.69,0.22,2.6989812893,4.6376263043,1.3526410054,4.8308607337,1.31952,0.38486000000000004,1.3745,3.3181063043,0.9677810054,3.4563607337
2020-09-01 02:30:00,3.98,0.605,4.0257204324,1.32,0.385,1.375,2.66,0.22,2.6690822392999998,4.8169267769,1.4049369766,5.0176320593,1.32,0.385,1.375,3.4969267769,1.0199369766,3.6426320593
2020-09-01 03:00:00,3.94,0.625,3.9892637165,1.32,0.385,1.375,2.62,0.24,2.6309694031,5.0392289856,1.4697751208,5.24919686,1.32,0.385,1.375,3.7192289856,1.0847751208,3.87419686
2020-09-01 03:30:00,3.94,0.625,3.9892637165,1.32,0.385,1.375,2.62,0.24,2.6309694031,5.0359463475,1.4688176847,5.2457774453,1.32,0.385,1.375,3.7159463475,1.0838176847,3.8707774453
2020-09-01 04:00:00,3.94,0.625,3.9892637165,1.32,0.385,1.375,2.62,0.24,2.6309694031,5.1029053809,1.4883474028,5.3155264385,1.32,0.385,1.375,3.7829053809,1.1033474028,3.9405264385
2020-09-01 04:30:00,3.94,0.625,3.9892637165,1.32,0.385,1.375,2.62,0.24,2.6309694031,4.7274407184000005,1.3788368762,4.924417415,1.32,0.385,1.375,3.4074407184,0.9938368762,3.549417415
2020-09-01 05:00:00,4.00048,0.60514,4.0459899468,1.32048,0.38514000000000004,1.3755,2.68,0.22,2.6890146894,4.8191023023,1.4055715048000001,5.0198982315,1.32048,0.38514000000000004,1.3755,3.4986223023000003,1.0204315047999999,3.6443982315
2020-09-01 05:30:00,4.03048,0.60514,4.0756549719,1.32048,0.38514000000000004,1.3755,2.71,0.22,2.7189152249,4.9001107342,1.4291989641,5.1042820148,1.32048,0.38514000000000004,1.3755,3.5796307342,1.0440589641,3.7287820148
2020-09-01 06:00:00,4.18048,0.60514,4.224051071,1.32048,0.38514000000000004,1.3755,2.86,0.22,2.8684490583,5.1706453756,1.5081049012,5.3860889329,1.32048,0.38514000000000004,1.3755,3.8501653756,1.1229649012,4.0105889329
2020-09-01 06:30:00,4.5600000000000005,0.375,4.5753934257,1.32,0.385,1.375,3.24,-0.01,3.2400154321,5.2575871067,1.5334629061,5.4766532361,1.32,0.385,1.375,3.9375871067,1.1484629061,4.1016532361
2020-09-01 07:00:00,4.7,0.375,4.7149363728,1.32,0.385,1.375,3.38,-0.01,3.3800147929,5.670560341,1.6539134328,5.9068336885,1.32,0.385,1.375,4.3505603409999996,1.2689134328,4.5318336885
2020-09-01 07:30:00,5.05832,0.38326000000000005,5.0728186889,1.34832,0.39326000000000005,1.4045,3.71,-0.01,3.7100134771,6.1268755273,1.7870053621,6.3821620076,1.34832,0.39326000000000005,1.4045,4.7785555273,1.3937453621,4.9776620076
2020-09-01 08:00:00,5.4156,0.0883,5.4163198068,1.3656000000000001,0.39830000000000004,1.4225,4.05,-0.31,4.0618468706,6.840262867,1.9950766695,7.1252738198,1.3656000000000001,0.39830000000000004,1.4225,5.474662867,1.5967766695,5.7027738198
2020-09-01 08:30:00,5.75608,0.048440000000000004,5.7562838186,1.36608,0.39844,1.423,4.39,-0.35000000000000003,4.403930063,7.2673087372000005,2.119631715,7.570113268,1.36608,0.39844,1.423,5.9012287372,1.721191715,6.147113268
2020-09-01 09:00:00,5.65712,0.051660000000000005,5.6573558709,1.3771200000000001,0.40166,1.4344999999999999,4.28,-0.35000000000000003,4.2942869024,7.4075417142,2.160533,7.7161892856000005,1.3771200000000001,0.40166,1.4344999999999999,6.0304217142,1.758873,6.2816892856
2020-09-01 09:30:00,5.66864,0.09502000000000001,5.6694363255999995,1.38864,0.40502000000000005,1.4465,4.28,-0.31,4.29121195,7.6797925045,2.2399394805,7.9997838589,1.38864,0.40502000000000005,1.4465,6.2911525045,1.8349194805,6.5532838589
2020-09-01 10:00:00,5.59344,0.09642,5.5942709847,1.39344,0.40642000000000006,1.4515,4.2,-0.31,4.211424937,7.6705025345,2.2372299059,7.9901068067,1.39344,0.40642000000000006,1.4515,6.2770625345,1.8308099059,6.5386068067
2020-09-01 10:30:00,5.66968,0.02824,5.6697503296,1.39968,0.40824000000000005,1.458,4.27,-0.38,4.2868753189,7.6623057109,2.2348391657,7.9815684488,1.39968,0.40824000000000005,1.458,6.2626257109,1.8265991657,6.5235684488
2020-09-01 11:00:00,5.75824,0.02782,5.7583072035,1.39824,0.40782,1.4565000000000001,4.36,-0.38,4.3765283045,7.6299289001,2.2253959292,7.9478426043,1.39824,0.40782,1.4565000000000001,6.2316889001,1.8175759292,6.4913426043
2020-09-01 11:30:00,5.62688,0.030340000000000002,5.6269617957,1.4068800000000001,0.41034000000000004,1.4655,4.22,-0.38,4.2370744624,7.6594983370000005,2.2340203483,7.978644101,1.4068800000000001,0.41034000000000004,1.4655,6.252618337,1.8236803483,6.513144101
2020-09-01 12:00:00,5.6464,0.0302,5.6464807624,1.4064,0.4102,1.465,4.24,-0.38,4.2569942447999995,7.6868572432,2.2420000293,8.0071429617,1.4064,0.4102,1.465,6.2804572432,1.8318000293,6.5421429617
2020-09-01 12:30:00,5.93112,-0.00134,5.9311201514,1.4011200000000001,0.40866,1.4595,4.53,-0.41000000000000003,4.5485162416,7.6429211946999995,2.2291853485,7.9613762445,1.4011200000000001,0.40866,1.4595,6.2418011947,1.8205253485,6.5018762445
2020-09-01 13:00:00,5.73792,0.06356,5.7382720221,1.41792,0.41356000000000004,1.477,4.32,-0.35000000000000003,4.3341550503,7.8156267183,2.2795577928,8.1412778316,1.41792,0.41356000000000004,1.477,6.3977067183,1.8659977928,6.6642778316
2020-09-01 13:30:00,5.55176,0.044680000000000004,5.5519397871,1.42176,0.41468000000000005,1.4809999999999999,4.13,-0.37,4.1465407269,7.6103151816,2.2196752613,7.9274116475,1.42176,0.41468000000000005,1.4809999999999999,6.1885551816,1.8049952613,6.4464116475
2020-09-01 14:00:00,5.48936,0.00398,5.4893614428,1.41936,0.41398,1.4785,4.07,-0.41000000000000003,4.0905989781,7.5018513184,2.1880399679,7.8144284566,1.41936,0.41398,1.4785,6.0824913184,1.7740599679,6.3359284566
2020-09-01 14:30:00,5.57592,0.02006,5.5759560838999995,1.40592,0.41006000000000004,1.4645000000000001,4.17,-0.39,4.1881977031,7.4802978381,2.1817535361,7.7919769147,1.40592,0.41006000000000004,1.4645000000000001,6.0743778381,1.7716935361,6.3274769147
2020-09-01 15:00:00,5.5572,0.0146,5.5572191787000005,1.3872,0.4046,1.445,4.17,-0.39,4.1881977031,7.8606894005,2.2927010752,8.1882181256,1.3872,0.4046,1.445,6.4734894005,1.8881010752,6.7432181256
2020-09-01 15:30:00,5.78864,0.01502,5.7886594864,1.38864,0.40502000000000005,1.4465,4.4,-0.39,4.4172502759,7.9856598184,2.3291507804,8.3183956442,1.38864,0.40502000000000005,1.4465,6.5970198184,1.9241307804,6.8718956442
2020-09-01 16:00:00,6.02512,-0.03184,6.0252041293,1.3651200000000001,0.39816,1.422,4.66,-0.43,4.6797970041,7.942297666,2.3165034859,8.2732267355,1.3651200000000001,0.39816,1.422,6.577177666,1.9183434859,6.8512267355
2020-09-01 16:30:00,6.22936,-0.03352,6.2294501844,1.3593600000000001,0.39648000000000005,1.416,4.87,-0.43,4.8889467168,8.1265522306,2.3702444006,8.4651585736,1.3593600000000001,0.39648000000000005,1.416,6.7671922306,1.9737644006,7.0491585736
2020-09-01 17:00:00,6.4103200000000005,-0.033240000000000006,6.4104061806,1.36032,0.39676000000000006,1.417,5.05,-0.43,5.0682738679,8.2597013506,2.4090795606,8.6038555735,1.36032,0.39676000000000006,1.417,6.8993813506,2.0123195606,7.1868555735
2020-09-01 17:30:00,6.43032,-0.013240000000000002,6.4303336305,1.36032,0.39676000000000006,1.417,5.07,-0.41000000000000003,5.0865508943,8.2785737762,2.4145840181000002,8.6235143502,1.36032,0.39676000000000006,1.417,6.9182537762,2.0178240181,7.2065143502
2020-09-01 18:00:00,6.45128,-0.012960000000000001,6.4512930177,1.36128,0.39704000000000006,1.418,5.09,-0.41000000000000003,5.1064860717,8.3098071422,2.4236937498,8.6560491064,1.36128,0.39704000000000006,1.418,6.9485271422,2.0266537498,7.2380491064
2020-09-01 18:30:00,6.4508,0.0369,6.4509055372,1.3608,0.39690000000000003,1.4175,5.09,-0.36,5.1027149636,8.1352004995,2.3727668124,8.474167187,1.3608,0.39690000000000003,1.4175,6.7744004995000004,1.9758668124,7.056667187
2020-09-01 19:00:00,6.36032,0.03676,6.3604262279,1.36032,0.39676000000000006,1.417,5.0,-0.36,5.0129432472,7.86759204,2.294714345,8.195408375,1.36032,0.39676000000000006,1.417,6.50727204,1.897954345,6.778408375
2020-09-01 19:30:00,6.3608,0.07690000000000001,6.361264831,1.3608,0.39690000000000003,1.4175,5.0,-0.32,5.0102295357,7.6434459457,2.2293384008,7.9619228602,1.3608,0.39690000000000003,1.4175,6.2826459457,1.8324384008,6.5444228602
2020-09-01 20:00:00,6.36224,0.07732,6.3627098158,1.36224,0.39732,1.419,5.0,-0.32,5.0102295357,7.4300038428,2.1670844541,7.7395873362,1.36224,0.39732,1.419,6.0677638428,1.7697644541000002,6.3205873362
2020-09-01 20:30:00,6.3632,0.11760000000000001,6.3642866057,1.3632,0.3976,1.42,5.0,-0.28,5.0078338631,7.3674924668,2.1488519695,7.6744713196,1.3632,0.3976,1.42,6.0042924668,1.7512519695000002,6.2544713196
2020-09-01 21:00:00,6.25272,0.13746,6.25423078,1.36272,0.39746000000000004,1.4195,4.89,-0.26,4.8969071872,7.2283889305,2.1082801047,7.5295718026,1.36272,0.39746000000000004,1.4195,5.8656689305,1.7108201047,6.1100718026
2020-09-01 21:30:00,5.9132,0.3976,5.9265521174,1.3632,0.3976,1.42,4.55,0.0,4.55,7.0415287632,2.0537792226,7.334925795,1.3632,0.3976,1.42,5.6783287632,1.6561792226,5.914925795
2020-09-01 22:00:00,5.79272,0.17746,5.7954376064,1.36272,0.39746000000000004,1.4195,4.43,-0.22,4.43545939,6.7228762953,1.9608389195,7.002996141,1.36272,0.39746000000000004,1.4195,5.3601562953,1.5633789195,5.583496141
2020-09-01 22:30:00,5.55224,0.17732,5.5550707826,1.36224,0.39732,1.419,4.19,-0.22,4.1957716811,6.2559525741,1.8246528341000001,6.5166172647,1.36224,0.39732,1.419,4.8937125741,1.4273328341,5.0976172647
2020-09-01 23:00:00,5.2432,0.1776,5.2462070108,1.3632,0.3976,1.42,3.88,-0.22,3.8862321083999998,5.89371848,1.7190012233,6.1392900833,1.3632,0.3976,1.42,4.53051848,1.3214012233,4.7192900833
2020-09-01 23:30:00,5.03272,0.17746,5.0358477588,1.36272,0.39746000000000004,1.4195,3.67,-0.22,3.6765880922000003,5.4406777141,1.5868643332999999,5.6673726189,1.36272,0.39746000000000004,1.4195,4.0779577141,1.1894043333,4.2478726189
2020-09-02 00:00:00,4.87176,0.17718,4.8749808461,1.36176,0.39718000000000003,1.4185,3.51,-0.22,3.5168878287,5.2202079594,1.5225606548,5.4377166244,1.36176,0.39718000000000003,1.4185,3.8584479594000003,1.1253806548,4.0192166244
2020-09-02 00:30:00,4.6296,0.38780000000000003,4.645813707,1.3296000000000001,0.38780000000000003,1.385,3.3,0.0,3.3,5.0620769295,1.4764391044,5.2729968016,1.3296000000000001,0.38780000000000003,1.385,3.7324769294999998,1.0886391044,3.8879968016
2020-09-02 01:00:00,4.42952,0.14486000000000002,4.4318880683,1.31952,0.38486000000000004,1.3745,3.11,-0.24,3.1192467039,4.9287611543,1.4375553367,5.1341262024,1.31952,0.38486000000000004,1.3745,3.6092411543000003,1.0526953367,3.7596262024
2020-09-02 01:30:00,4.48904,0.14472000000000002,4.4913721734,1.31904,0.38472,1.374,3.17,-0.24,3.1790721917,4.8868412983,1.425328712,5.0904596857,1.31904,0.38472,1.374,3.5678012983,1.040608712,3.7164596857000003
2020-09-02 02:00:00,4.49,0.145,4.4923407039,1.32,0.385,1.375,3.17,-0.24,3.1790721917,4.9050205992,1.4306310081,5.1093964575,1.32,0.385,1.375,3.5850205992,1.0456310081,3.7343964575
2020-09-02 02:30:00,4.45048,0.14514000000000002,4.4528460393,1.32048,0.38514000000000004,1.3755,3.13,-0.24,3.139187793,4.8196031282,1.4057175791,5.0204199252,1.32048,0.38514000000000004,1.3755,3.4991231282,1.0205775791,3.6449199252
2020-09-02 03:00:00,4.38048,0.37514000000000003,4.3965139656,1.32048,0.38514000000000004,1.3755,3.06,-0.01,3.0600163398,4.8043231146,1.4012609084,5.0045032443,1.32048,0.38514000000000004,1.3755,3.4838431146,1.0161209084,3.6290032442999998
2020-09-02 03:30:00,4.22,0.375,4.2366289665,1.32,0.385,1.375,2.9,-0.01,2.9000172413,5.3075323575,1.5480302709,5.5286795391,1.32,0.385,1.375,3.9875323575,1.1630302709,4.1536795391
2020-09-02 04:00:00,4.35,0.335,4.3628803559,1.32,0.385,1.375,3.03,-0.05,3.0304125132,4.8376498642,1.4109812104000001,5.0392186085,1.32,0.385,1.375,3.5176498642,1.0259812104,3.6642186085
2020-09-02 04:30:00,4.34952,0.38486000000000004,4.3665136494,1.31952,0.38486000000000004,1.3745,3.03,0.0,3.03,4.8216462549,1.4063134910000001,5.0225481822,1.31952,0.38486000000000004,1.3745,3.5021262549000003,1.021453491,3.6480481822
2020-09-02 05:00:00,4.34952,0.38486000000000004,4.3665136494,1.31952,0.38486000000000004,1.3745,3.03,0.0,3.03,4.8154368112,1.4045024033,5.0160800116,1.31952,0.38486000000000004,1.3745,3.4959168112,1.0196424033,3.6415800116
2020-09-02 05:30:00,4.38,0.165,4.3831067749,1.32,0.385,1.375,3.06,-0.22,3.0678983034,4.8686970828,1.4200366491,5.0715594612,1.32,0.385,1.375,3.5486970828,1.0350366491,3.6965594612
2020-09-02 06:00:00,4.55048,0.16514,4.5534755352000005,1.32048,0.38514000000000004,1.3755,3.23,-0.22,3.2374835907,5.0859063556,1.4833893537,5.2978191204,1.32048,0.38514000000000004,1.3755,3.7654263556,1.0982493537,3.9223191204
2020-09-02 06:30:00,4.7104800000000004,0.16514,4.71337385,1.32048,0.38514000000000004,1.3755,3.39,-0.22,3.3971311426,5.4096381246,1.5778111197,5.6350397131,1.32048,0.38514000000000004,1.3755,4.0891581246,1.1926711197,4.2595397131
2020-09-02 07:00:00,4.93048,0.16514,4.9332447993,1.32048,0.38514000000000004,1.3755,3.61,-0.22,3.6166973885,5.8497997900000005,1.7061916054,6.0935414479,1.32048,0.38514000000000004,1.3755,4.52931979,1.3210516054,4.7180414479
2020-09-02 07:30:00,5.17832,0.17326000000000003,5.1812177188,1.34832,0.39326000000000005,1.4045,3.83,-0.22,3.8363133343999998,6.4979794124,1.8952439953,6.7687285546,1.34832,0.39326000000000005,1.4045,5.1496594124,1.5019839953,5.3642285546
2020-09-02 08:00:00,5.53512,0.05816,5.5354255482,1.3651200000000001,0.39816,1.422,4.17,-0.34,4.183837951,6.9699849783,2.0329122853,7.2604010191,1.3651200000000001,0.39816,1.422,5.6048649783,1.6347522853,5.8384010191
2020-09-02 08:30:00,5.54376,0.13068000000000002,5.5453000099,1.37376,0.40068000000000004,1.431,4.17,-0.27,4.1787318651,7.5274264683,2.1954993866,7.8410692379,1.37376,0.40068000000000004,1.431,6.1536664683,1.7948193866,6.4100692379
2020-09-02 09:00:00,5.55336,0.07348,5.5538461088,1.3833600000000001,0.40348,1.441,4.17,-0.33,4.1830371741,7.6822131193,2.2406454931,8.0023053326,1.3833600000000001,0.40348,1.441,6.2988531193,1.8371654931,6.5613053326
2020-09-02 09:30:00,5.7752,0.0711,5.7756376488,1.3752,0.4011,1.4325,4.4,-0.33,4.4123576464,7.7361126383,2.2563661862,8.0584506649,1.3752,0.4011,1.4325,6.3609126383,1.8552661862000002,6.6259506649
2020-09-02 10:00:00,5.3936,0.0223,5.3936460998,1.4136,0.4123,1.4725000000000001,3.98,-0.39,3.9990623901,7.8319549809,2.2843202028,8.1582864385,1.4136,0.4123,1.4725000000000001,6.4183549809,1.8720202028,6.6857864385
2020-09-02 10:30:00,5.8824000000000005,0.0132,5.8824148103,1.3824,0.4032,1.44,4.5,-0.39,4.5168683842,7.6667354851,2.2361311832,7.986182797,1.3824,0.4032,1.44,6.2843354851,1.8329311832,6.546182797
2020-09-02 11:00:00,6.2532,-0.0324,6.2532839373,1.3632,0.3976,1.42,4.89,-0.43,4.9088695236,7.9932718373,2.3313709525,8.3263248305,1.3632,0.3976,1.42,6.6300718373,1.9337709525000002,6.9063248305
2020-09-02 11:30:00,6.3441600000000005,-0.03212,6.34424131,1.36416,0.39788,1.421,4.98,-0.43,4.9985297838000005,8.0522559827,2.3485746616,8.3877666487,1.36416,0.39788,1.421,6.6880959827,1.9506946616,6.9667666487
2020-09-02 12:00:00,6.5232,-0.0724,6.5236017659000005,1.3632,0.3976,1.42,5.16,-0.47000000000000003,5.1813608251,8.0536635992,2.3489852164,8.3892329158,1.3632,0.3976,1.42,6.6904635992,1.9513852164,6.9692329158
2020-09-02 12:30:00,6.61176,-0.012820000000000002,6.6117724288,1.36176,0.39718000000000003,1.4185,5.25,-0.41000000000000003,5.265985188,8.1515748649,2.3775426689,8.4912238176,1.36176,0.39718000000000003,1.4185,6.7898148649,1.9803626689,7.0727238176
2020-09-02 13:00:00,6.61272,-0.01254,6.6127318901,1.36272,0.39746000000000004,1.4195,5.25,-0.41000000000000003,5.265985188,8.1525348649,2.3778226689,8.4922238176,1.36272,0.39746000000000004,1.4195,6.7898148649,1.9803626689,7.0727238176
2020-09-02 13:30:00,6.6936800000000005,-0.07226,6.6940700213,1.36368,0.39774000000000004,1.4205,5.33,-0.47000000000000003,5.3506821995,8.1665043678,2.3818971073,8.5067753831,1.36368,0.39774000000000004,1.4205,6.8028243677999995,1.9841571073000002,7.0862753831
2020-09-02 14:00:00,6.45368,0.017740000000000002,6.453704382,1.36368,0.39774000000000004,1.4205,5.09,-0.38,5.104164966,8.0229791554,2.340035587,8.3572699536,1.36368,0.39774000000000004,1.4205,6.6592991554,1.942295587,6.9367699536
2020-09-02 14:30:00,6.4832,0.0176,6.4832238894,1.3632,0.3976,1.42,5.12,-0.38,5.1340821965,8.0224991554,2.339895587,8.3567699536,1.3632,0.3976,1.42,6.6592991554,1.942295587,6.9367699536
2020-09-02 15:00:00,6.40512,-0.00184,6.4051202643,1.3651200000000001,0.39816,1.422,5.04,-0.4,5.055848099,7.9505772569,2.3189183666,8.2818513093,1.3651200000000001,0.39816,1.422,6.5854572569,1.9207583665999999,6.8598513093
2020-09-02 15:30:00,6.45464,-0.00198,6.4546403037,1.36464,0.39802000000000004,1.4215,5.09,-0.4,5.1056929011,8.0152960833,2.337794691,8.3492667535,1.36464,0.39802000000000004,1.4215,6.6506560833,1.9397746910000002,6.9277667535
2020-09-02 16:00:00,6.59368,-0.032260000000000004,6.5937589166,1.36368,0.39774000000000004,1.4205,5.23,-0.43,5.2476470918,8.5973488746,2.5075600884,8.9555717444,1.36368,0.39774000000000004,1.4205,7.2336688746,2.1098200884,7.5350717444
2020-09-02 16:30:00,6.52416,0.027880000000000002,6.5242195702,1.36416,0.39788,1.421,5.16,-0.37,5.1732484959,8.7310274615,2.5465496763,9.0948202724,1.36416,0.39788,1.421,7.3668674615,2.1486696763,7.6738202724
2020-09-02 17:00:00,6.54416,0.11788000000000001,6.5452216005,1.36416,0.39788,1.421,5.18,-0.28,5.1875620478,8.6882287909,2.5340667307,9.0502383239,1.36416,0.39788,1.421,7.3240687909,2.1361867307,7.6292383239
2020-09-02 17:30:00,6.6136800000000004,0.11774000000000001,6.6147279498,1.36368,0.39774000000000004,1.4205,5.25,-0.28,5.2574613646,8.8673447789,2.5863088938,9.236817478,1.36368,0.39774000000000004,1.4205,7.5036647789,2.1885688938,7.816317478
2020-09-02 18:00:00,6.5832,0.1376,6.5846378792,1.3632,0.3976,1.42,5.22,-0.26,5.2264710848,8.7657193857,2.5566681542,9.1309576934,1.3632,0.3976,1.42,7.4025193857,2.1590681542,7.7109576934
2020-09-02 18:30:00,6.62224,0.09732,6.6229550655,1.36224,0.39732,1.419,5.26,-0.30000000000000004,5.2685481871,8.4950102363,2.4777113189,8.8489689962,1.36224,0.39732,1.419,7.1327702363,2.0803913189,7.4299689962
2020-09-02 19:00:00,6.45224,0.09732,6.4529739036,1.36224,0.39732,1.419,5.09,-0.30000000000000004,5.0988331999,8.1747746049,2.3843092598,8.5153902134,1.36224,0.39732,1.419,6.8125346049,1.9869892598,7.0963902134
2020-09-02 19:30:00,6.32272,0.09746,6.3234710919,1.36272,0.39746000000000004,1.4195,4.96,-0.30000000000000004,4.9690642982,7.6227873748,2.2233129843,7.9404035154,1.36272,0.39746000000000004,1.4195,6.2600673748,1.8258529843,6.5209035154
2020-09-02 20:00:00,6.26176,0.13718000000000002,6.2632624606,1.36176,0.39718000000000003,1.4185,4.9,-0.26,4.9068931107000004,7.6921575057,2.2435459392,8.0126640684,1.36176,0.39718000000000003,1.4185,6.3303975057,1.8463659392,6.5941640684
2020-09-02 20:30:00,6.37176,0.13718000000000002,6.3732365286,1.36176,0.39718000000000003,1.4185,5.01,-0.26,5.0167419706,7.8055609966,2.2766219573,8.1307927048,1.36176,0.39718000000000003,1.4185,6.4438009966,1.8794419573,6.7122927048
2020-09-02 21:00:00,6.20176,0.13718000000000002,6.2032769928,1.36176,0.39718000000000003,1.4185,4.84,-0.26,4.8469784402,7.4402116216,2.170061723,7.7502204392,1.36176,0.39718000000000003,1.4185,6.0784516216,1.772881723,6.3317204392
2020-09-02 21:30:00,5.96224,0.17732,5.9648762099,1.36224,0.39732,1.419,4.6,-0.22,4.6052578647,7.0985137609,2.0703998469,7.3942851676,1.36224,0.39732,1.419,5.7362737609,1.6730798469,5.9752851676
2020-09-02 22:00:00,5.76176,0.17718,5.7644835892,1.36176,0.39718000000000003,1.4185,4.4,-0.22,4.4054965668,6.7209387536000005,1.9602738031,7.0009778683,1.36176,0.39718000000000003,1.4185,5.3591787536,1.5630938031000001,5.5824778683
2020-09-02 22:30:00,5.45224,0.17732,5.4551226751,1.36224,0.39732,1.419,4.09,-0.22,4.0959125967,6.3134461301,1.8414217878999999,6.5765063855,1.36224,0.39732,1.419,4.9512061301,1.4441017879,5.1575063855
2020-09-02 23:00:00,5.26176,0.17718,5.2647422586,1.36176,0.39718000000000003,1.4185,3.9,-0.22,3.9062001996999998,5.8492503473,1.7060313513,6.0929691118000004,1.36176,0.39718000000000003,1.4185,4.4874903473,1.3088513513,4.6744691118
2020-09-02 23:30:00,4.99176,0.17718,4.9949034675,1.36176,0.39718000000000003,1.4185,3.63,-0.22,3.6366605561,5.4774150101,1.597579378,5.7056406356,1.36176,0.39718000000000003,1.4185,4.1156550101,1.200399378,4.2871406356
2020-09-03 00:00:00,4.86224,0.17732,4.8654722484,1.36224,0.39732,1.419,3.5,-0.22,3.5069074695999998,5.1914288823,1.5141667574,5.4077384191,1.36224,0.39732,1.419,3.8291888823,1.1168467574,3.9887384191
2020-09-03 00:30:00,4.5996,0.38780000000000003,4.6159190851,1.3296000000000001,0.38780000000000003,1.385,3.27,0.0,3.27,4.9973120857,1.4575493583,5.2055334226,1.3296000000000001,0.38780000000000003,1.385,3.6677120857,1.0697493583,3.8205334226
2020-09-03 01:00:00,4.54856,0.16458,4.5515365153000005,1.31856,0.38458000000000003,1.3735,3.23,-0.22,3.2374835907,4.9506909955000005,1.4439515404,5.156969787,1.31856,0.38458000000000003,1.3735,3.6321309955,1.0593715404,3.783469787
2020-09-03 01:30:00,4.49808,0.16444,4.5010847804,1.3180800000000001,0.38444,1.373,3.18,-0.22,3.1876009788,4.8422372761,1.4123192055,5.0439971626,1.3180800000000001,0.38444,1.373,3.5241572761,1.0278792055,3.6709971626
2020-09-03 02:00:00,4.4176,0.38430000000000003,4.4342841869,1.3176,0.38430000000000003,1.3725,3.1,0.0,3.1,4.8752487647,1.4219475564000001,5.0783841299,1.3176,0.38430000000000003,1.3725,3.5576487647,1.0376475564,3.7058841299000003
2020-09-03 02:30:00,4.39808,0.38444,4.4148501447,1.3180800000000001,0.38444,1.373,3.08,0.0,3.08,4.8660960127,1.4192780037000001,5.0688500132,1.3180800000000001,0.38444,1.373,3.5480160126999998,1.0348380037,3.6958500132000003
2020-09-03 03:00:00,4.33856,0.38458000000000003,4.3555716789,1.31856,0.38458000000000003,1.3735,3.02,0.0,3.02,4.811122674,1.4032441133,5.0115861188,1.31856,0.38458000000000003,1.3735,3.492562674,1.0186641133,3.6380861188
2020-09-03 03:30:00,4.21808,0.6044400000000001,4.2611672814,1.3180800000000001,0.38444,1.373,2.9,0.22,2.9083328558,4.867794531,1.4197734049,5.0706193031,1.3180800000000001,0.38444,1.373,3.5497145310000002,1.0353334049,3.6976193030999998
2020-09-03 04:00:00,4.29808,0.38444,4.3152387883,1.3180800000000001,0.38444,1.373,2.98,0.0,2.98,5.1250995188,1.494820693,5.3386453321000005,1.3180800000000001,0.38444,1.373,3.8070195188,1.110380693,3.9656453321000003
2020-09-03 04:30:00,4.3276,0.15430000000000002,4.3303498993,1.3176,0.38430000000000003,1.3725,3.01,-0.23,3.0187745858,5.1111790263,1.4907605493,5.324144819,1.3176,0.38430000000000003,1.3725,3.7935790262999998,1.1064605493,3.951644819
2020-09-03 05:00:00,4.2976,0.38430000000000003,4.3147482256,1.3176,0.38430000000000003,1.3725,2.98,0.0,2.98,4.8080522879,1.402348584,5.0083877999,1.3176,0.38430000000000003,1.3725,3.4904522879,1.018048584,3.6358877999
2020-09-03 05:30:00,4.39712,0.38416000000000006,4.4138694136,1.31712,0.38416000000000006,1.3719999999999999,3.08,0.0,3.08,5.1570423873,1.504137363,5.3719191535,1.31712,0.38416000000000006,1.3719999999999999,3.8399223873,1.119977363,3.9999191535
2020-09-03 06:00:00,4.39664,0.34402000000000005,4.4100785764,1.31664,0.38402000000000003,1.3715,3.08,-0.04,3.0802597293,5.117178545,1.4925104089,5.3303943177,1.31664,0.38402000000000003,1.3715,3.800538545,1.1084904089,3.9588943177
2020-09-03 06:30:00,4.70664,0.38402000000000003,4.7222803231,1.31664,0.38402000000000003,1.3715,3.39,0.0,3.39,5.4446537053,1.5880239974,5.6715142764,1.31664,0.38402000000000003,1.3715,4.1280137053,1.2040039974,4.3000142764
2020-09-03 07:00:00,4.98616,0.15388000000000002,4.9885339129,1.31616,0.38388000000000005,1.371,3.67,-0.23,3.6772000218,6.2584279165,1.825374809,6.5191957464,1.31616,0.38388000000000005,1.371,4.9422679165000005,1.441494809,5.1481957464
2020-09-03 07:30:00,5.174,0.162,5.176535521,1.344,0.392,1.4,3.83,-0.23,3.8368997902,6.6181188192,1.9302846556,6.89387377,1.344,0.392,1.4,5.2741188192,1.5382846556,5.49387377
2020-09-03 08:00:00,5.5384,0.0762,5.5389241735,1.3584,0.3962,1.415,4.18,-0.32,4.1922309097,7.0759355207,2.0638145269,7.3707661674,1.3584,0.3962,1.415,5.7175355207,1.6676145269,5.9557661674
2020-09-03 08:30:00,5.80744,0.07592,5.8079362255,1.35744,0.39592000000000005,1.4140000000000001,4.45,-0.32,4.4614907822,7.3878913114,2.1548016325,7.6957201161,1.35744,0.39592000000000005,1.4140000000000001,6.0304513114,1.7588816325,6.2817201161
2020-09-03 09:00:00,5.93648,0.035640000000000005,5.9365869824,1.35648,0.39564000000000005,1.413,4.58,-0.36,4.5941266852,7.6885163306,2.2424839298,8.0088711777,1.35648,0.39564000000000005,1.413,6.3320363306,1.8468439298,6.5958711777
2020-09-03 09:30:00,6.186,0.035500000000000004,6.1861018622,1.3559999999999999,0.3955,1.4125,4.83,-0.36,4.8433975678,8.1064271982,2.3643745995,8.4441949981,1.3559999999999999,0.3955,1.4125,6.7504271982,1.9688745994999999,7.0316949981
2020-09-03 10:00:00,6.26504,0.04522,6.265203193,1.35504,0.39522,1.4115,4.91,-0.35000000000000003,4.9224587352,8.1535388411,2.3781154953,8.4932696262,1.35504,0.39522,1.4115,6.7984988411,1.9828954953000002,7.0817696262
2020-09-03 10:30:00,6.29032,0.09676000000000001,6.2910641548,1.36032,0.39676000000000006,1.417,4.93,-0.30000000000000004,4.9391193547,8.1210008281,2.3686252415,8.4593758626,1.36032,0.39676000000000006,1.417,6.7606808281,1.9718652415000002,7.0423758626
2020-09-03 11:00:00,6.34792,0.07606,6.3483756544,1.35792,0.39606,1.4145,4.99,-0.32,5.0002499938,8.143485493,2.3751832688,8.4827973886,1.35792,0.39606,1.4145,6.785565493,1.9791232688,7.0682973886
2020-09-03 11:30:00,6.58696,-0.024220000000000002,6.5870045279,1.35696,0.39578,1.4135,5.23,-0.42,5.2468371425,8.2657019074,2.410829723,8.6101061535,1.35696,0.39578,1.4135,6.9087419074,2.015049723,7.1966061535
2020-09-03 12:00:00,6.66696,-0.054220000000000004,6.6671804723,1.35696,0.39578,1.4135,5.31,-0.45,5.3290336835,8.2841252192,2.4162031889,8.6292971033,1.35696,0.39578,1.4135,6.9271652192,2.0204231889,7.2157971033
2020-09-03 12:30:00,6.57888,-0.01366,6.5788941814,1.35888,0.39634,1.4155,5.22,-0.41000000000000003,5.2360767756,8.4048959406,2.4514279827,8.7550999381,1.35888,0.39634,1.4155,7.0460159406,2.0550879827,7.3395999381
2020-09-03 13:00:00,6.61984,-0.013380000000000001,6.6198535218,1.3598400000000002,0.39662000000000003,1.4165,5.26,-0.41000000000000003,5.2759548899,8.46641797,2.4693719079,8.8191853854,1.3598400000000002,0.39662000000000003,1.4165,7.10657797,2.0727519079,7.4026853854
2020-09-03 13:30:00,6.6184,-0.013800000000000002,6.6184143871,1.3584,0.3962,1.415,5.26,-0.41000000000000003,5.2759548899,8.3023297528,2.4215128446,8.6482601591,1.3584,0.3962,1.415,6.9439297528,2.0253128446,7.2332601591
2020-09-03 14:00:00,6.53408,-0.01506,6.5340973554,1.35408,0.39494,1.4105,5.18,-0.41000000000000003,5.196200535,8.1104810275,2.3655569664,8.448417737,1.35408,0.39494,1.4105,6.7564010275,1.9706169664000002,7.037917737
2020-09-03 14:30:00,6.37984,-0.00338,6.3798408954,1.3598400000000002,0.39662000000000003,1.4165,5.02,-0.4,5.0359110397,8.0494324746,2.3477511384,8.3848254944,1.3598400000000002,0.39662000000000003,1.4165,6.6895924746,1.9511311384,6.9683254944
2020-09-03 15:00:00,6.2032,-0.0024000000000000002,6.2032004643,1.3632,0.3976,1.42,4.84,-0.4,4.8565007979,7.9349410772999995,2.3143578142,8.2655636221,1.3632,0.3976,1.42,6.5717410773000005,1.9167578142,6.8455636221
2020-09-03 15:30:00,6.05328,0.00054,6.0532800241,1.37328,0.40054,1.4304999999999999,4.68,-0.4,4.6970629121,7.8254088077,2.2824109023,8.1514675081,1.37328,0.40054,1.4304999999999999,6.4521288077,1.8818709023,6.7209675081
2020-09-03 16:00:00,6.21848,-0.04086,6.2186142387,1.36848,0.39914000000000005,1.4255,4.85,-0.44,4.8699178638,7.9411322745,2.3161635801,8.272012786,1.36848,0.39914000000000005,1.4255,6.5726522745,1.9170235801,6.846512786
2020-09-03 16:30:00,6.31608,-0.01156,6.3160905788,1.36608,0.39844,1.423,4.95,-0.41000000000000003,4.9669507749,8.3503726334,2.4355253514,8.6983048265,1.36608,0.39844,1.423,6.9842926334,2.0370853514,7.2753048265
2020-09-03 17:00:00,6.4427200000000004,-0.01254,6.4427322038,1.36272,0.39746000000000004,1.4195,5.08,-0.41000000000000003,5.0965184195,8.3848459439,2.445580067,8.7342145249,1.36272,0.39746000000000004,1.4195,7.0221259439,2.048120067,7.3147145249
2020-09-03 17:30:00,6.21416,0.10788,6.2150963468,1.36416,0.39788,1.421,4.85,-0.29,4.8586623674,8.3247761363,2.4280597064,8.6716418086,1.36416,0.39788,1.421,6.9606161363000005,2.0301797064,7.2506418086
2020-09-03 18:00:00,6.36696,0.10578000000000001,6.3678386482,1.35696,0.39578,1.4135,5.01,-0.29,5.0183861948,8.4532130073,2.4655204605,8.8054302159,1.35696,0.39578,1.4135,7.0962530073,2.0697404605,7.3919302159
2020-09-03 18:30:00,6.42744,0.10592000000000001,6.4283126869,1.35744,0.39592000000000005,1.4140000000000001,5.07,-0.29,5.0782871128,8.029590529,2.3419639043,8.3641568011,1.35744,0.39592000000000005,1.4140000000000001,6.672150529,1.9460439043000002,6.9501568011
2020-09-03 19:00:00,6.39792,0.13606000000000001,6.3993665819,1.35792,0.39606,1.4145,5.04,-0.26,5.0467018933,8.0849838004,2.3581202751,8.4218581254,1.35792,0.39606,1.4145,6.7270638004,1.9620602751,7.0073581254
2020-09-03 19:30:00,6.40032,0.13676000000000002,6.4017809553,1.36032,0.39676000000000006,1.417,5.04,-0.26,5.0467018933,7.8320874372,2.2843588358,8.1584244137,1.36032,0.39676000000000006,1.417,6.4717674372000005,1.8875988358,6.7414244137
2020-09-03 20:00:00,6.3108,0.1569,6.3127501337,1.3608,0.39690000000000003,1.4175,4.95,-0.24,4.9558147665,7.7926885886,2.272867505,8.1173839464,1.3608,0.39690000000000003,1.4175,6.4318885886,1.8759675050000002,6.6998839464
2020-09-03 20:30:00,6.23128,0.13704000000000002,6.2327867283,1.36128,0.39704000000000006,1.418,4.87,-0.26,4.8769355132,7.6152732805,2.2211213735,7.9325763338,1.36128,0.39704000000000006,1.418,6.2539932805,1.8240813734999999,6.5145763338
2020-09-03 21:00:00,6.13128,0.15704,6.133290797,1.36128,0.39704000000000006,1.418,4.77,-0.24,4.7760339195,7.4732113046,2.1796866305,7.784595109,1.36128,0.39704000000000006,1.418,6.1119313046,1.7826466305,6.366595109
2020-09-03 21:30:00,5.92176,0.15718000000000001,5.9238456302,1.36176,0.39718000000000003,1.4185,4.5600000000000005,-0.24,4.5663114217,7.2097467148,2.1028427918,7.5101528279,1.36176,0.39718000000000003,1.4185,5.8479867148,1.7056627918,6.0916528279
2020-09-03 22:00:00,5.7332,0.15760000000000002,5.735365725,1.3632,0.3976,1.42,4.37,-0.24,4.376585427,6.8332809414,1.9930402746,7.1180009806,1.3632,0.3976,1.42,5.4700809414,1.5954402746,5.6980009806
2020-09-03 22:30:00,5.53224,0.15732000000000002,5.534476398,1.36224,0.39732,1.419,4.17,-0.24,4.1769007649,6.3549224007,1.8535190335,6.619710834,1.36224,0.39732,1.419,4.9926824007,1.4561990335,5.200710834
2020-09-03 23:00:00,5.22272,0.15746000000000002,5.2250930949,1.36272,0.39746000000000004,1.4195,3.86,-0.24,3.8674539428,6.0768843076,1.7724245897,6.3300878204,1.36272,0.39746000000000004,1.4195,4.7141643076,1.3749645897,4.9105878204
2020-09-03 23:30:00,4.97224,0.15732000000000002,4.9747281534,1.36224,0.39732,1.419,3.61,-0.24,3.6179690435,5.6105610122,1.6364136286000002,5.8443343877,1.36224,0.39732,1.419,4.2483210122,1.2390936286,4.4253343877
2020-09-04 00:00:00,4.80224,0.15732000000000002,4.804816188,1.36224,0.39732,1.419,3.44,-0.24,3.44836193,5.3383591126,1.5570214078,5.5607907423,1.36224,0.39732,1.419,3.9761191126,1.1597014078,4.1417907422999996
2020-09-04 00:30:00,4.59008,0.14794000000000002,4.5924634619999996,1.3300800000000002,0.38794,1.3855,3.26,-0.24,3.2688224179,5.0748023902,1.4801506971,5.2862524898,1.3300800000000002,0.38794,1.3855,3.7447223901999998,1.0922106971,3.9007524898
2020-09-04 01:00:00,4.39952,0.14486000000000002,4.4019042073,1.31952,0.38486000000000004,1.3745,3.08,-0.24,3.0893364983,5.017599897,1.4634666366,5.2266665593,1.31952,0.38486000000000004,1.3745,3.698079897,1.0786066366,3.8521665593
2020-09-04 01:30:00,4.52952,0.14486000000000002,4.5318358145,1.31952,0.38486000000000004,1.3745,3.21,-0.24,3.2189594592,4.9558486553000005,1.4454558578,5.1623423493,1.31952,0.38486000000000004,1.3745,3.6363286553,1.0605958578,3.7878423493
2020-09-04 02:00:00,4.52952,0.14486000000000002,4.5318358145,1.31952,0.38486000000000004,1.3745,3.21,-0.24,3.2189594592,4.9526755936,1.4445303815,5.1590370767,1.31952,0.38486000000000004,1.3745,3.6331555936,1.0596703815,3.7845370767
2020-09-04 02:30:00,4.52952,0.14486000000000002,4.5318358145,1.31952,0.38486000000000004,1.3745,3.21,-0.24,3.2189594592,4.9151605371,1.43358849,5.1199588928,1.31952,0.38486000000000004,1.3745,3.5956405371,1.04872849,3.7454588928
2020-09-04 03:00:00,4.51,0.145,4.5123303292,1.32,0.385,1.375,3.19,-0.24,3.1990154735,4.8904741991,1.4263883081,5.0942439574,1.32,0.385,1.375,3.5704741991,1.0413883081,3.7192439574
2020-09-04 03:30:00,4.32,0.145,4.3224327641,1.32,0.385,1.375,3.0,-0.24,3.009584689,4.824482232,1.407140651,5.025502325,1.32,0.385,1.375,3.504482232,1.022140651,3.650502325
2020-09-04 04:00:00,4.41952,0.14486000000000002,4.4218934236,1.31952,0.38486000000000004,1.3745,3.1,-0.24,3.1092764432,4.8690042375,1.4201262359,5.0718794141,1.31952,0.38486000000000004,1.3745,3.5494842374999998,1.0352662359,3.6973794141000003
2020-09-04 04:30:00,4.41952,0.14486000000000002,4.4218934236,1.31952,0.38486000000000004,1.3745,3.1,-0.24,3.1092764432,4.8854412057,1.4249203517,5.0890012559,1.31952,0.38486000000000004,1.3745,3.5659212057,1.0400603517,3.7145012559
2020-09-04 05:00:00,4.41952,0.14486000000000002,4.4218934236,1.31952,0.38486000000000004,1.3745,3.1,-0.24,3.1092764432,5.1595614416,1.5048720870999999,5.3745431683,1.31952,0.38486000000000004,1.3745,3.8400414416,1.1200120871,4.0000431683
2020-09-04 05:30:00,4.55,0.145,4.5523098533,1.32,0.385,1.375,3.23,-0.24,3.2389041357,5.0173559274,1.4633954788,5.2264124244,1.32,0.385,1.375,3.6973559274000003,1.0783954788,3.8514124244
2020-09-04 06:00:00,4.67952,0.14486000000000002,4.6817616182,1.31952,0.38486000000000004,1.3745,3.36,-0.24,3.3685605234000002,5.1561913418,1.5038891414000002,5.3710326477,1.31952,0.38486000000000004,1.3745,3.8366713418,1.1190291414,3.9965326477
2020-09-04 06:30:00,4.78952,0.14486000000000002,4.7917101592,1.31952,0.38486000000000004,1.3745,3.47,-0.24,3.4782898097,5.5732169099,1.6255215987,5.8054342812,1.31952,0.38486000000000004,1.3745,4.2536969099,1.2406615987,4.4309342812
2020-09-04 07:00:00,5.08096,0.11528000000000001,5.0822676041,1.32096,0.38528,1.376,3.76,-0.27,3.7696816842,6.0772853064,1.7725415477,6.3305055275,1.32096,0.38528,1.376,4.7563253064,1.3872615477,4.9545055275
2020-09-04 07:30:00,5.3988,0.12340000000000001,5.4002100885,1.3488,0.3934,1.405,4.05,-0.27,4.0589900222,6.6563940127,1.9414482537,6.9337437633,1.3488,0.3934,1.405,5.3075940127,1.5480482537,5.5287437633
2020-09-04 08:00:00,5.68368,0.00774,5.6836852701,1.36368,0.39774000000000004,1.4205,4.32,-0.39,4.3375684433,7.2759154352,2.1221420019,7.5790785783,1.36368,0.39774000000000004,1.4205,5.9122354352,1.7244020019000001,6.1585785783
2020-09-04 08:30:00,5.94416,0.00788,5.9441652231,1.36416,0.39788,1.421,4.58,-0.39,4.5965748117,7.4900711994,2.1846040998,7.8021574994,1.36416,0.39788,1.421,6.1259111994,1.7867240998,6.3811574994
2020-09-04 09:00:00,6.12368,0.05774000000000001,6.1239522083,1.36368,0.39774000000000004,1.4205,4.76,-0.34,4.7721274082,7.7851786116,2.270677095,8.1095610537,1.36368,0.39774000000000004,1.4205,6.4214986116,1.8729370950000002,6.6890610537
2020-09-04 09:30:00,6.26512,-0.03184,6.2652009066,1.3651200000000001,0.39816,1.422,4.9,-0.43,4.918831162,7.9576992281,2.3209956082,8.2892700293,1.3651200000000001,0.39816,1.422,6.5925792281,1.9228356082,6.8672700293
2020-09-04 10:00:00,6.21944,-0.030580000000000003,6.2195151781,1.36944,0.39942000000000005,1.4265,4.85,-0.43,4.869024543,7.9772565086,2.326699815,8.3096421965,1.36944,0.39942000000000005,1.4265,6.6078165086,1.927279815,6.8831421965
2020-09-04 10:30:00,6.1828,0.010400000000000001,6.1828087468,1.3728,0.40040000000000003,1.43,4.8100000000000005,-0.39,4.8257849103,7.9507398793,2.3189657981,8.2820207076,1.3728,0.40040000000000003,1.43,6.5779398793,1.9185657981,6.8520207076
2020-09-04 11:00:00,6.20088,0.009840000000000002,6.2008878074,1.37088,0.39984000000000003,1.428,4.83,-0.39,4.8457197608,8.1229895876,2.3692052964,8.4614474871,1.37088,0.39984000000000003,1.428,6.7521095876,1.9693652964,7.0334474871
2020-09-04 11:30:00,6.1924,-0.0268,6.1924579934,1.3824,0.4032,1.44,4.8100000000000005,-0.43,4.8291821254,8.1048690714,2.3639201458,8.4425719494,1.3824,0.4032,1.44,6.7224690714,1.9607201457999999,7.0025719494
2020-09-04 12:00:00,6.0748,0.0039000000000000003,6.0748012519,1.3848,0.40390000000000004,1.4425,4.69,-0.4,4.7070266623,8.0443166456,2.3462590216,8.3794965058,1.3848,0.40390000000000004,1.4425,6.6595166456,1.9423590216000002,6.9369965058
2020-09-04 12:30:00,6.2128,-0.0296,6.2128705121,1.3728,0.40040000000000003,1.43,4.84,-0.43,4.8590636958,8.1060278505,2.3642581231,8.4437790109,1.3728,0.40040000000000003,1.43,6.7332278505000005,1.9638581231,7.0137790109
2020-09-04 13:00:00,6.11384,-0.02638,6.113896912,1.38384,0.40362000000000003,1.4415,4.73,-0.43,4.7495052374,8.0792145868,2.3564375878,8.4158485279,1.38384,0.40362000000000003,1.4415,6.6953745868,1.9528175878,6.9743485279
