Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2020-09-04 13:30:00,6.0496,-0.0247,6.0496504238,1.3896,0.4053,1.4475,4.66,-0.43,4.6797970041,7.8793885251999995,2.2981549865,8.2076963804,1.3896,0.4053,1.4475,6.4897885252,1.8928549865000002,6.7601963804
2020-09-04 14:00:00,5.96768,-0.005260000000000001,5.9676823181,1.38768,0.40474000000000004,1.4455,4.58,-0.41000000000000003,4.5983149087,7.6318702608999995,2.2259621594,7.9498648551,1.38768,0.40474000000000004,1.4455,6.2441902609,1.8212221594,6.5043648551
2020-09-04 14:30:00,6.08896,0.09928000000000001,6.0897693224,1.36896,0.39928,1.426,4.72,-0.30000000000000004,4.729524289,7.6220334368,2.2230930857,7.9396181633000005,1.36896,0.39928,1.426,6.2530734368,1.8238130857,6.5136181633
2020-09-04 15:00:00,6.20224,0.06732,6.2026053397,1.36224,0.39732,1.419,4.84,-0.33,4.8512369557,7.9427621592,2.3166389631,8.2737105825,1.36224,0.39732,1.419,6.5805221592,1.9193189631,6.8547105825
2020-09-04 15:30:00,6.27224,0.06732,6.2726012626,1.36224,0.39732,1.419,4.91,-0.33,4.9210771179,7.8892625738,2.3010349174,8.2179818477,1.36224,0.39732,1.419,6.5270225738,1.9037149173999999,6.7989818477
2020-09-04 16:00:00,6.20224,0.10732000000000001,6.2031684323,1.36224,0.39732,1.419,4.84,-0.29,4.8486802328,8.0609966585,2.3511240254,8.3968715192,1.36224,0.39732,1.419,6.6987566585,1.9538040254000002,6.9778715192
2020-09-04 16:30:00,6.2032,0.1476,6.2049557613,1.3632,0.3976,1.42,4.84,-0.25,4.8464523107,8.0219364745,2.3397314717,8.3561838276,1.3632,0.3976,1.42,6.6587364745,1.9421314717,6.9361838276
2020-09-04 17:00:00,6.40272,0.14746,6.4044178385,1.36272,0.39746000000000004,1.4195,5.04,-0.25,5.0461965875,8.0718107664,2.3542781402,8.408136215,1.36272,0.39746000000000004,1.4195,6.7090907664,1.9568181402,6.988636215
2020-09-04 17:30:00,6.416,0.3955,6.4281782995,1.3559999999999999,0.3955,1.4125,5.06,0.0,5.06,8.5328146533,2.4887376072,8.8883485972,1.3559999999999999,0.3955,1.4125,7.1768146533,2.0932376072,7.4758485972
2020-09-04 18:00:00,6.27272,0.39746000000000004,6.2852995672,1.36272,0.39746000000000004,1.4195,4.91,0.0,4.91,8.5267872027,2.4869796008,8.8820700029,1.36272,0.39746000000000004,1.4195,7.1640672027,2.0895196008,7.4625700029
2020-09-04 18:30:00,6.08368,0.6177400000000001,6.1149623915,1.36368,0.39774000000000004,1.4205,4.72,0.22,4.7251243370000005,8.4490486892,2.4643058677000003,8.8010923846,1.36368,0.39774000000000004,1.4205,7.0853686892,2.0665658677,7.3805923846
2020-09-04 19:00:00,6.00464,0.39802000000000004,6.0178170004,1.36464,0.39802000000000004,1.4215,4.64,0.0,4.64,8.3858283086,2.44586659,8.7352378215,1.36464,0.39802000000000004,1.4215,7.0211883086,2.04784659,7.3137378215
2020-09-04 19:30:00,5.94416,0.39788,5.9574614225,1.36416,0.39788,1.421,4.58,0.0,4.58,8.0741104179,2.3549488719,8.4105316853,1.36416,0.39788,1.421,6.7099504179,1.9570688719,6.9895316853
2020-09-04 20:00:00,5.88416,0.39788,5.8975967478,1.36416,0.39788,1.421,4.52,0.0,4.52,7.9105777739,2.3072518507,8.2401851812,1.36416,0.39788,1.421,6.5464177739,1.9093718507,6.8191851812
2020-09-04 20:30:00,5.88416,0.39788,5.8975967478,1.36416,0.39788,1.421,4.52,0.0,4.52,7.5691237164,2.207661084,7.8845038713,1.36416,0.39788,1.421,6.2049637164,1.809781084,6.4635038713
2020-09-04 21:00:00,5.80416,0.39788,5.8177815188,1.36416,0.39788,1.421,4.44,0.0,4.44,7.2918571894,2.1267916803,7.5956845723,1.36416,0.39788,1.421,5.9276971894,1.7289116803,6.1746845723
2020-09-04 21:30:00,5.54368,0.39774000000000004,5.5579299249,1.36368,0.39774000000000004,1.4205,4.18,0.0,4.18,6.9602693781,2.0300785686,7.2502806022,1.36368,0.39774000000000004,1.4205,5.5965893781,1.6323385686,5.8297806022
2020-09-04 22:00:00,5.37416,0.39788,5.3888685454,1.36416,0.39788,1.421,4.01,0.0,4.01,6.7689536556,1.9742781496,7.0509933913,1.36416,0.39788,1.421,5.4047936556,1.5763981496000001,5.6299933913
2020-09-04 22:30:00,5.1232,0.6176,5.1602914646,1.3632,0.3976,1.42,3.76,0.22,3.7664306711,6.3773773452,1.8600683923,6.6431014012,1.3632,0.3976,1.42,5.0141773452,1.4624683923,5.2231014012
2020-09-04 23:00:00,4.95272,0.61746,4.9910612348,1.36272,0.39746000000000004,1.4195,3.59,0.22,3.5967346302000003,6.0235140857,1.756858275,6.2744938392,1.36272,0.39746000000000004,1.4195,4.6607940857,1.359398275,4.8549938392000005
2020-09-04 23:30:00,4.6932,0.6176,4.7336620073999995,1.3632,0.3976,1.42,3.33,0.22,3.3372593546,5.6670608148,1.6528927377,5.9031883488,1.3632,0.3976,1.42,4.3038608148,1.2552927377,4.4831883488
2020-09-05 00:00:00,4.59368,0.6177400000000001,4.6350295199,1.36368,0.39774000000000004,1.4205,3.23,0.22,3.2374835907,5.3571441188,1.562500368,5.5803584571,1.36368,0.39774000000000004,1.4205,3.9934641188,1.164760368,4.1598584571
2020-09-05 00:30:00,4.39104,0.6082200000000001,4.432963326,1.33104,0.38822,1.3865,3.06,0.22,3.0678983034,5.1520161348,1.5026713727,5.3666834738,1.33104,0.38822,1.3865,3.8209761348,1.1144513727,3.9801834738
2020-09-05 01:00:00,4.25096,0.6252800000000001,4.2967005946,1.32096,0.38528,1.376,2.93,0.24,2.9398129192,5.0550210493,1.4743811394000002,5.2656469264,1.32096,0.38528,1.376,3.7340610493,1.0891011394,3.8896469264
2020-09-05 01:30:00,4.16048,0.61514,4.2057093397,1.32048,0.38514000000000004,1.3755,2.84,0.23,2.8492981592,4.998593037,1.4579229691,5.2068677468,1.32048,0.38514000000000004,1.3755,3.678113037,1.0727829691,3.8313677468
2020-09-05 02:00:00,4.14048,0.61514,4.1859254473,1.32048,0.38514000000000004,1.3755,2.8200000000000003,0.23,2.8293638861,5.0331437093,1.4680002486000001,5.2428580306,1.32048,0.38514000000000004,1.3755,3.7126637093,1.0828602486,3.8673580306
2020-09-05 02:30:00,4.14048,0.61514,4.1859254473,1.32048,0.38514000000000004,1.3755,2.8200000000000003,0.23,2.8293638861,4.9634243134,1.4476654247,5.1702336598,1.32048,0.38514000000000004,1.3755,3.6429443134,1.0625254247,3.7947336598
2020-09-05 03:00:00,4.09048,0.61514,4.1364748095,1.32048,0.38514000000000004,1.3755,2.77,0.23,2.7795323348,4.8302549913,1.4088243725,5.0315156159,1.32048,0.38514000000000004,1.3755,3.5097749913,1.0236843725,3.6560156159
2020-09-05 03:30:00,4.09048,0.61514,4.1364748095,1.32048,0.38514000000000004,1.3755,2.77,0.23,2.7795323348,4.8443393079,1.4129322981,5.0461867791,1.32048,0.38514000000000004,1.3755,3.5238593079,1.0277922981,3.6706867791
2020-09-05 04:00:00,4.06048,0.61514,4.1068108125,1.32048,0.38514000000000004,1.3755,2.74,0.23,2.7496363396,4.8851461478000004,1.4248342931,5.088693904,1.32048,0.38514000000000004,1.3755,3.5646661478,1.0396942931,3.713193904
2020-09-05 04:30:00,4.06048,0.61514,4.1068108125,1.32048,0.38514000000000004,1.3755,2.74,0.23,2.7496363396,4.7970456745,1.3991383217,4.9969225776,1.32048,0.38514000000000004,1.3755,3.4765656745,1.0139983217,3.6214225775999997
2020-09-05 05:00:00,4.02048,0.61514,4.0672664838,1.32048,0.38514000000000004,1.3755,2.7,0.23,2.7097785887,4.7244478595,1.3779639590000001,4.9212998537,1.32048,0.38514000000000004,1.3755,3.4039678595,0.9928239590000001,3.5457998537
2020-09-05 05:30:00,4.02048,0.61514,4.0672664838,1.32048,0.38514000000000004,1.3755,2.7,0.23,2.7097785887,4.9151109039000005,1.4335740136,5.1199071916,1.32048,0.38514000000000004,1.3755,3.5946309039,1.0484340136,3.7444071916
2020-09-05 06:00:00,4.10048,0.61514,4.146363883,1.32048,0.38514000000000004,1.3755,2.7800000000000002,0.23,2.7894981628,5.4115596202,1.5783715559,5.637041271,1.32048,0.38514000000000004,1.3755,4.0910796202,1.1932315559,4.2615412710000005
2020-09-05 06:30:00,4.23096,0.61528,4.2754639514,1.32096,0.38528,1.376,2.91,0.23,2.919075196,5.5453637461,1.6173977593000002,5.7764205689,1.32096,0.38528,1.376,4.2244037461,1.2321177593,4.4004205688999996
2020-09-05 07:00:00,4.33096,0.61528,4.3744467079,1.32096,0.38528,1.376,3.01,0.23,3.0187745858,5.7496180962,1.6769719447,5.9891855169,1.32096,0.38528,1.376,4.4286580962,1.2916919447,4.6131855169
2020-09-05 07:30:00,4.58784,0.39312,4.6046519087,1.3478400000000001,0.39312,1.404,3.24,0.0,3.24,5.5863273977,1.629345491,5.8190910392,1.3478400000000001,0.39312,1.404,4.2384873977,1.236225491,4.4150910392
2020-09-05 08:00:00,4.87464,0.14802,4.8768868195,1.36464,0.39802000000000004,1.4215,3.51,-0.25,3.518891871,5.8756505442,1.7137314087000002,6.1204693169,1.36464,0.39802000000000004,1.4215,4.5110105442,1.3157114087,4.6989693168999995
2020-09-05 08:30:00,5.1856,0.39830000000000004,5.2008739891,1.3656000000000001,0.39830000000000004,1.4225,3.8200000000000003,0.0,3.8200000000000003,6.5256409093,1.9033119319,6.7975426138,1.3656000000000001,0.39830000000000004,1.4225,5.1600409093,1.5050119319,5.3750426138
2020-09-05 09:00:00,5.5056,0.1583,5.5078752936,1.3656000000000001,0.39830000000000004,1.4225,4.14,-0.24,4.146950687,6.8045140035,1.9846499177,7.0880354203,1.3656000000000001,0.39830000000000004,1.4225,5.4389140035,1.5863499177,5.6655354203
2020-09-05 09:30:00,5.71512,0.39816,5.7289726828,1.3651200000000001,0.39816,1.422,4.35,0.0,4.35,7.0786058474,2.0645933722,7.3735477577,1.3651200000000001,0.39816,1.422,5.7134858474,1.6664333722,5.9515477577
2020-09-05 10:00:00,5.69328,0.18054,5.696141839,1.37328,0.40054,1.4304999999999999,4.32,-0.22,4.3255982245,7.1593636623,2.0881477348,7.4576704816,1.37328,0.40054,1.4304999999999999,5.7860836623,1.6876077348,6.0271704816
2020-09-05 10:30:00,5.55912,0.18516000000000002,5.5622027471,1.3891200000000001,0.40516,1.447,4.17,-0.22,4.1757993247,7.0233468145,2.0484761542,7.3159862651,1.3891200000000001,0.40516,1.447,5.6342268145,1.6433161541999999,5.8689862651
2020-09-05 11:00:00,5.73184,0.18012,5.7346693889,1.37184,0.40012000000000003,1.429,4.36,-0.22,4.3655469302,7.1344432056,2.0808792683,7.4317116725,1.37184,0.40012000000000003,1.429,5.7626032056,1.6807592683,6.0027116725
2020-09-05 11:30:00,5.44912,0.18516000000000002,5.4522649422,1.3891200000000001,0.40516,1.447,4.06,-0.22,4.0659562221,7.1874840411,2.096349512,7.4869625428,1.3891200000000001,0.40516,1.447,5.7983640411,1.691189512,6.0399625428
2020-09-05 12:00:00,5.75192,0.18306000000000003,5.7548322869,1.38192,0.40306000000000003,1.4395,4.37,-0.22,4.3755342531,7.205827495,2.1016996861,7.5060703073,1.38192,0.40306000000000003,1.4395,5.823907495,1.6986396861,6.0665703073
2020-09-05 12:30:00,5.4092,0.4081,5.4245728173,1.3992,0.4081,1.4575,4.01,0.0,4.01,7.1993664825,2.0998152241,7.4993400859,1.3992,0.4081,1.4575,5.8001664825,1.6917152241,6.0418400859
2020-09-05 13:00:00,5.3068,0.1874,5.3101078143,1.3968,0.40740000000000004,1.455,3.91,-0.22,3.9161843675,7.2451142802,2.1131583317000002,7.5469940419,1.3968,0.40740000000000004,1.455,5.8483142802,1.7057583317,6.0919940419
2020-09-05 13:30:00,5.48192,0.18306000000000003,5.4849756472,1.38192,0.40306000000000003,1.4395,4.1,-0.22,4.1058981965,7.0449885365,2.0547883232,7.3385297255,1.38192,0.40306000000000003,1.4395,5.6630685365,1.6517283232,5.8990297255
2020-09-05 14:00:00,5.49008,0.18544000000000002,5.4932109371,1.39008,0.40544,1.448,4.1,-0.22,4.1058981965,6.7743597447,1.9758549255000002,7.0566247341,1.39008,0.40544,1.448,5.3842797447,1.5704149255000002,5.6086247341
2020-09-05 14:30:00,5.27352,0.18936000000000003,5.2769186463,1.40352,0.40936000000000006,1.462,3.87,-0.22,3.8762481860999998,6.7251329826,1.9614971199000002,7.0053468568,1.40352,0.40936000000000006,1.462,5.3216129826,1.5521371199,5.5433468568
2020-09-05 15:00:00,5.26152,0.38586000000000004,5.2756497846,1.39152,0.40586000000000005,1.4495,3.87,-0.02,3.8700516792,6.4501534637,1.8812947602,6.718909858,1.39152,0.40586000000000005,1.4495,5.0586334637,1.4754347602,5.269409858
2020-09-05 15:30:00,5.3252,0.16110000000000002,5.3276362723,1.3752,0.4011,1.4325,3.95,-0.24,3.9572844224,6.7787060075,1.9771225855,7.0611520911,1.3752,0.4011,1.4325,5.4035060075,1.5760225855,5.6286520911
2020-09-05 16:00:00,5.80088,0.15984,5.803081733,1.37088,0.39984000000000003,1.428,4.43,-0.24,4.4364963654,6.939372909,2.0239837651,7.2285134469,1.37088,0.39984000000000003,1.428,5.568492909,1.6241437651,5.8005134469
2020-09-05 16:30:00,5.55048,0.18264000000000002,5.5534840956,1.38048,0.40264000000000005,1.438,4.17,-0.22,4.1757993247,7.0555322774,2.0578635809,7.3495127889,1.38048,0.40264000000000005,1.438,5.6750522774,1.6552235809,5.9115127889
2020-09-05 17:00:00,5.5137599999999996,0.37068,5.5262060222,1.37376,0.40068000000000004,1.431,4.14,-0.03,4.1401086942,6.9169874700000005,2.0174546788,7.2051952813,1.37376,0.40068000000000004,1.431,5.54322747,1.6167746788000001,5.7741952813
2020-09-05 17:30:00,5.70512,0.61816,5.7385116537,1.3651200000000001,0.39816,1.422,4.34,0.22,4.3455724594,7.127453172,2.0788405085,7.4244303875,1.3651200000000001,0.39816,1.422,5.762333172,1.6806805085,6.0024303875
2020-09-05 18:00:00,5.74128,0.39704000000000006,5.7549923371,1.36128,0.39704000000000006,1.418,4.38,0.0,4.38,7.4824810743,2.1823903133,7.794251119,1.36128,0.39704000000000006,1.418,6.1212010743,1.7853503133,6.376251119
2020-09-05 18:30:00,5.7408,0.6169,5.7738505566,1.3608,0.39690000000000003,1.4175,4.38,0.22,4.3855216337,7.6278383666,2.2247861903,7.9456649652,1.3608,0.39690000000000003,1.4175,6.2670383666,1.8278861903,6.5281649652
2020-09-05 19:00:00,5.63128,0.61704,5.6649848014,1.36128,0.39704000000000006,1.418,4.27,0.22,4.2756636912,7.4571554431,2.1750036709,7.7678702532,1.36128,0.39704000000000006,1.418,6.0958754431,1.7779636709000002,6.3498702532
2020-09-05 19:30:00,5.63176,0.6171800000000001,5.6654771953,1.36176,0.39718000000000003,1.4185,4.27,0.22,4.2756636912,7.4362276276,2.1688997247,7.7460704455,1.36176,0.39718000000000003,1.4185,6.0744676276,1.7717197247,6.3275704455
2020-09-05 20:00:00,5.63224,0.6173200000000001,5.6659695905,1.36224,0.39732,1.419,4.27,0.22,4.2756636912,7.4581154431,2.1752836709,7.7688702532,1.36224,0.39732,1.419,6.0958754431,1.7779636709000002,6.3498702532
2020-09-05 20:30:00,5.72272,0.61746,5.7559344202,1.36272,0.39746000000000004,1.4195,4.36,0.22,4.3655469302,7.3704542319,2.1497158176,7.6775564915,1.36272,0.39746000000000004,1.4195,6.0077342319,1.7522558176,6.2580564915
2020-09-05 21:00:00,5.6136800000000004,0.6177400000000001,5.6475663653,1.36368,0.39774000000000004,1.4205,4.25,0.22,4.2556903083,7.1485897476,2.085005343,7.4464476537,1.36368,0.39774000000000004,1.4205,5.7849097476,1.687265343,6.0259476537
2020-09-05 21:30:00,5.43368,0.6177400000000001,5.4686818384,1.36368,0.39774000000000004,1.4205,4.07,0.22,4.075941609,6.6322184009,1.9343970336,6.9085608343,1.36368,0.39774000000000004,1.4205,5.2685384009,1.5366570336,5.4880608343
2020-09-05 22:00:00,5.31416,0.39788,5.3290341526,1.36416,0.39788,1.421,3.95,0.0,3.95,6.3860760373,1.8626055109,6.6521625389,1.36416,0.39788,1.421,5.0219160373,1.4647255109000001,5.2311625389
2020-09-05 22:30:00,5.10368,0.39774000000000004,5.1191548765,1.36368,0.39774000000000004,1.4205,3.74,0.0,3.74,6.1531883515,1.7946799358,6.4095711994,1.36368,0.39774000000000004,1.4205,4.7895083515,1.3969399358,4.9890711994
2020-09-05 23:00:00,4.96368,0.39774000000000004,4.9795899681,1.36368,0.39774000000000004,1.4205,3.6,0.0,3.6,5.8751930329,1.7135979679000002,6.1199927426,1.36368,0.39774000000000004,1.4205,4.5115130329,1.3158579679,4.6994927426
2020-09-05 23:30:00,4.78368,0.39774000000000004,4.8001866057,1.36368,0.39774000000000004,1.4205,3.42,0.0,3.42,5.4371615406,1.5858387827,5.6637099381,1.36368,0.39774000000000004,1.4205,4.0734815406,1.1880987827,4.2432099381
2020-09-06 00:00:00,4.54368,0.6177400000000001,4.5854804165,1.36368,0.39774000000000004,1.4205,3.18,0.22,3.1876009788,5.1682512581,1.5074066169,5.3835950605,1.36368,0.39774000000000004,1.4205,3.8045712581,1.1096666169,3.9630950605
2020-09-06 00:30:00,4.36104,0.6082200000000001,4.4032489653,1.33104,0.38822,1.3865,3.03,0.22,3.0379763001,4.9610956938,1.446986244,5.1678080144,1.33104,0.38822,1.3865,3.6300556938,1.058766244,3.7813080144
2020-09-06 01:00:00,4.2104800000000004,0.60514,4.2537437922,1.32048,0.38514000000000004,1.3755,2.89,0.22,2.8983616061,4.8043231146,1.4012609084,5.0045032443,1.32048,0.38514000000000004,1.3755,3.4838431146,1.0161209084,3.6290032442999998
2020-09-06 01:30:00,4.15048,0.60514,4.1943627228,1.32048,0.38514000000000004,1.3755,2.83,0.22,2.8385383563,4.7359567136,1.3813207081,4.9332882433,1.32048,0.38514000000000004,1.3755,3.4154767136,0.9961807081,3.5577882433
2020-09-06 02:00:00,4.10048,0.60514,4.1448921156,1.32048,0.38514000000000004,1.3755,2.7800000000000002,0.22,2.7886914494,4.7359567136,1.3813207081,4.9332882433,1.32048,0.38514000000000004,1.3755,3.4154767136,0.9961807081,3.5577882433
2020-09-06 02:30:00,4.10096,0.60528,4.1453874125,1.32096,0.38528,1.376,2.7800000000000002,0.22,2.7886914494,4.7124289929,1.3744584563,4.9087802009,1.32096,0.38528,1.376,3.3914689929,0.9891784563,3.5327802009
2020-09-06 03:00:00,4.03096,0.60528,4.0761504388,1.32096,0.38528,1.376,2.71,0.22,2.7189152249,4.5893328903,1.3385554263000001,4.780555094,1.32096,0.38528,1.376,3.2683728903,0.9532754263000001,3.404555094
2020-09-06 03:30:00,4.03096,0.60528,4.0761504388,1.32096,0.38528,1.376,2.71,0.22,2.7189152249,4.605481368,1.343265399,4.797376425,1.32096,0.38528,1.376,3.284521368,0.957985399,3.421376425
2020-09-06 04:00:00,4.02096,0.60528,4.0662615755000004,1.32096,0.38528,1.376,2.7,0.22,2.7089481353,4.5840067093,1.3370019569,4.7750069889,1.32096,0.38528,1.376,3.2630467093,0.9517219569,3.3990069889
2020-09-06 04:30:00,4.00096,0.60528,4.0464854874,1.32096,0.38528,1.376,2.68,0.22,2.6890146894,4.5840067093,1.3370019569,4.7750069889,1.32096,0.38528,1.376,3.2630467093,0.9517219569,3.3990069889
2020-09-06 05:00:00,4.00096,0.60528,4.0464854874,1.32096,0.38528,1.376,2.68,0.22,2.6890146894,4.4998521526,1.3124568778,4.6873459922,1.32096,0.38528,1.376,3.1788921526,0.9271768778,3.3113459922
2020-09-06 05:30:00,4.00096,0.60528,4.0464854874,1.32096,0.38528,1.376,2.68,0.22,2.6890146894,4.5160979023,1.3171952215,4.7042686482,1.32096,0.38528,1.376,3.1951379023,0.9319152215000001,3.3282686482
2020-09-06 06:00:00,4.16096,0.60528,4.2047535005,1.32096,0.38528,1.376,2.84,0.22,2.8485083816000003,4.9920840872,1.4560245254,5.2000875909,1.32096,0.38528,1.376,3.6711240872,1.0707445254,3.8240875909
2020-09-06 06:30:00,4.27096,0.60528,4.3136368877999995,1.32096,0.38528,1.376,2.95,0.22,2.9581920154,5.170926841,1.5081869953,5.386382126,1.32096,0.38528,1.376,3.849966841,1.1229069953,4.010382126
2020-09-06 07:00:00,4.33096,0.60528,4.3730513832,1.32096,0.38528,1.376,3.01,0.22,3.0180291582,5.4630056448,1.5933766463999999,5.6906308800000005,1.32096,0.38528,1.376,4.1420456448,1.2080966464,4.31463088
2020-09-06 07:30:00,4.4788,0.3634,4.4935185545,1.3488,0.3934,1.405,3.13,-0.03,3.1301437667,5.4005338552,1.5751557078,5.6255560992,1.3488,0.3934,1.405,4.0517338552,1.1817557078,4.2205560992
2020-09-06 08:00:00,4.64464,0.38802000000000003,4.6608196972,1.36464,0.39802000000000004,1.4215,3.2800000000000002,-0.01,3.2800152439,5.7156642535,1.6670687406,5.9538169307,1.36464,0.39802000000000004,1.4215,4.3510242535,1.2690487406,4.5323169307
2020-09-06 08:30:00,4.97416,0.38788000000000006,4.9892603259,1.36416,0.39788,1.421,3.61,-0.01,3.6100138504,6.0074002357,1.7521584021,6.2577085789,1.36416,0.39788,1.421,4.6432402357,1.3542784021,4.8367085789
2020-09-06 09:00:00,5.15368,0.38774000000000003,5.1682453357,1.36368,0.39774000000000004,1.4205,3.79,-0.01,3.7900131926,6.3927251585,1.8645448379,6.6590887067,1.36368,0.39774000000000004,1.4205,5.0290451585,1.4668048379,5.2385887067
2020-09-06 09:30:00,5.33464,0.38802000000000003,5.3487328827,1.36464,0.39802000000000004,1.4215,3.9699999999999998,-0.01,3.9700125944,6.3981004747,1.8661126384000002,6.6646879944,1.36464,0.39802000000000004,1.4215,5.0334604747,1.4680926384,5.2431879944
2020-09-06 10:00:00,5.57704,0.38872,5.5905704897,1.36704,0.39872,1.424,4.21,-0.01,4.2100118765,6.6274305014,1.9330005629,6.9035734389000005,1.36704,0.39872,1.424,5.2603905014,1.5342805629,5.4795734389
2020-09-06 10:30:00,5.55896,0.61928,5.5933481923,1.36896,0.39928,1.426,4.19,0.22,4.1957716811,6.7915103634000005,1.9808571893,7.0744899619,1.36896,0.39928,1.426,5.4225503634,1.5815771893,5.6484899619
2020-09-06 11:00:00,5.828,0.389,5.8409678136,1.3679999999999999,0.399,1.425,4.46,-0.01,4.4600112107,6.9897932947,2.0386897109,7.2810346819,1.3679999999999999,0.399,1.425,5.6217932947,1.6396897109,5.8560346819
2020-09-06 11:30:00,5.87088,0.16984000000000002,5.8733361559,1.37088,0.39984000000000003,1.428,4.5,-0.23,4.5058739441,7.1142150411,2.074979387,7.4106406678,1.37088,0.39984000000000003,1.428,5.7433350411,1.6751393870000002,5.9826406678
2020-09-06 12:00:00,5.8452,0.1711,5.8477036732,1.3752,0.4011,1.4325,4.47,-0.23,4.4759133146,7.1185350411,2.076239387,7.4151406678,1.3752,0.4011,1.4325,5.7433350411,1.6751393870000002,5.9826406678
2020-09-06 12:30:00,5.67672,0.17446,5.6794001664,1.38672,0.40446000000000004,1.4445000000000001,4.29,-0.23,4.2961610771,7.0476096443,2.0555528129,7.3412600462,1.38672,0.40446000000000004,1.4445000000000001,5.6608896443,1.6510928129,5.8967600462
2020-09-06 13:00:00,5.89848,0.16914,5.900904562,1.36848,0.39914000000000005,1.4255,4.53,-0.23,4.535835094,6.989644103,2.0386461967,7.2808792739,1.36848,0.39914000000000005,1.4255,5.621164103,1.6395061967,5.8553792739
2020-09-06 13:30:00,5.616,0.183,5.6189807795,1.416,0.41300000000000003,1.475,4.2,-0.23,4.2062929047,7.0470954883,2.0554028508,7.340724467,1.416,0.41300000000000003,1.475,5.6310954883,1.6424028508,5.865724467
2020-09-06 14:00:00,5.38408,0.18244000000000002,5.3871701105,1.41408,0.41244000000000003,1.473,3.9699999999999998,-0.23,3.9766568874,6.6648590327,1.9439172179000002,6.9425614924,1.41408,0.41244000000000003,1.473,5.2507790327,1.5314772179,5.4695614924000004
2020-09-06 14:30:00,5.27448,0.17964000000000002,5.2775382329,1.40448,0.40964000000000006,1.463,3.87,-0.23,3.8768286008,6.6552590327,1.9411172179,6.9325614924,1.40448,0.40964000000000006,1.463,5.2507790327,1.5314772179,5.4695614924000004
2020-09-06 15:00:00,5.55808,0.17194,5.5607388583,1.37808,0.40194,1.4355,4.18,-0.23,4.1863229689,6.5367725701,1.9065586663,6.8091380938,1.37808,0.40194,1.4355,5.1586925701,1.5046186663,5.3736380938
2020-09-06 15:30:00,5.25152,0.17586000000000002,5.2544637262,1.39152,0.40586000000000005,1.4495,3.86,-0.23,3.8668462602,6.5993866287,1.9248211,6.8743610716,1.39152,0.40586000000000005,1.4495,5.2078666287,1.5189610999999998,5.4248610716
2020-09-06 16:00:00,5.86984,0.16662000000000002,5.8722043433,1.3598400000000002,0.39662000000000003,1.4165,4.51,-0.23,4.5158609367,6.5595402724,1.9131992461,6.8328544505,1.3598400000000002,0.39662000000000003,1.4165,5.1997002724,1.5165792461,5.4163544505
2020-09-06 16:30:00,6.10224,0.16732000000000002,6.1045334793,1.36224,0.39732,1.419,4.74,-0.23,4.745576888,6.9022576612,2.0131584845,7.1898517304,1.36224,0.39732,1.419,5.5400176612,1.6158384845,5.7708517304
2020-09-06 17:00:00,6.1432,0.1676,6.1454858229,1.3632,0.3976,1.42,4.78,-0.23,4.7855302736,7.135708818,2.0812484053,7.4330300188,1.3632,0.3976,1.42,5.772508818,1.6836484053,6.0130300188
2020-09-06 17:30:00,6.14032,0.16676000000000002,6.1425840328,1.36032,0.39676000000000006,1.417,4.78,-0.23,4.7855302736,7.2173772847,2.1050683747,7.5181013383,1.36032,0.39676000000000006,1.417,5.8570572847,1.7083083747,6.1011013383
2020-09-06 18:00:00,6.17128,0.16704000000000002,6.1735402485,1.36128,0.39704000000000006,1.418,4.8100000000000005,-0.23,4.8154958208,7.3268916431,2.1370100626,7.6321787949,1.36128,0.39704000000000006,1.418,5.9656116431,1.7399700625999999,6.2141787949
2020-09-06 18:30:00,6.1708,0.16690000000000002,6.1730566375,1.3608,0.39690000000000003,1.4175,4.8100000000000005,-0.23,4.8154958208,7.7676148668,2.2655543362,8.0912654863,1.3608,0.39690000000000003,1.4175,6.4068148668,1.8686543362,6.6737654863
2020-09-06 19:00:00,6.1008,0.3869,6.1130558847,1.3608,0.39690000000000003,1.4175,4.74,-0.01,4.7400105485,7.5005870048,2.1876712097,7.8131114634,1.3608,0.39690000000000003,1.4175,6.1397870048,1.7907712097,6.3956114634
2020-09-06 19:30:00,6.12128,0.16704000000000002,6.1235587039,1.36128,0.39704000000000006,1.418,4.76,-0.23,4.7655534831,7.1872933917,2.0962939059,7.4867639497,1.36128,0.39704000000000006,1.418,5.8260133917,1.6992539059,6.0687639497
2020-09-06 20:00:00,6.07176,0.16718000000000002,6.0740611332,1.36176,0.39718000000000003,1.4185,4.71,-0.23,4.7156123674,7.156844396,2.0874129488,7.4550462458,1.36176,0.39718000000000003,1.4185,5.795084396,1.6902329488,6.0365462458
2020-09-06 20:30:00,6.16272,0.16746000000000003,6.164994781,1.36272,0.39746000000000004,1.4195,4.8,-0.23,4.8055072573,7.3194900364,2.1348512606,7.6244687879,1.36272,0.39746000000000004,1.4195,5.9567700364,1.7373912606,6.2049687879
2020-09-06 21:00:00,6.07272,0.16746000000000003,6.0750284814,1.36272,0.39746000000000004,1.4195,4.71,-0.23,4.7156123674,7.1886707053,2.0966956224,7.4881986514,1.36272,0.39746000000000004,1.4195,5.8259507053,1.6992356224,6.0686986514
2020-09-06 21:30:00,5.86272,0.38746,5.875509429,1.36272,0.39746000000000004,1.4195,4.5,-0.01,4.5000111111,6.7320399803,1.9635116609,7.0125416462,1.36272,0.39746000000000004,1.4195,5.3693199803,1.5660516609,5.5930416462
2020-09-06 22:00:00,5.65272,0.38746,5.6659834671,1.36272,0.39746000000000004,1.4195,4.29,-0.01,4.290011655,6.3834533099,1.8618405487,6.6494305311,1.36272,0.39746000000000004,1.4195,5.0207333099,1.4643805487,5.2299305311
2020-09-06 22:30:00,5.51272,0.38746,5.526319485,1.36272,0.39746000000000004,1.4195,4.15,-0.01,4.1500120482,6.0584801177,1.767056701,6.3109167893,1.36272,0.39746000000000004,1.4195,4.6957601177,1.369596701,4.8914167893
2020-09-06 23:00:00,5.17224,0.38732000000000005,5.1867218356,1.36224,0.39732,1.419,3.81,-0.01,3.8100131233,5.6244045599,1.6404513299999999,5.8587547499,1.36224,0.39732,1.419,4.2621645599,1.24313133,4.4397547499
2020-09-06 23:30:00,4.90224,0.16732000000000002,4.9050945964,1.36224,0.39732,1.419,3.54,-0.23,3.5474638828,5.2932781256,1.5438727866000002,5.5138313808,1.36224,0.39732,1.419,3.9310381255999998,1.1465527866,4.0948313808
2020-09-07 00:00:00,4.75272,0.35746000000000006,4.7661436246,1.36272,0.39746000000000004,1.4195,3.39,-0.04,3.39023598,5.0345813589,1.468419563,5.2443555822,1.36272,0.39746000000000004,1.4195,3.6718613589,1.070959563,3.8248555822
2020-09-07 00:30:00,4.56104,0.38822,4.5775321572,1.33104,0.38822,1.3865,3.23,0.0,3.23,4.9097600358,1.4320133438,5.1143333706,1.33104,0.38822,1.3865,3.5787200358,1.0437933438,3.7278333706
2020-09-07 01:00:00,4.43,0.385,4.4466982133,1.32,0.385,1.375,3.11,0.0,3.11,4.8072970179,1.4021282969,5.0076010603,1.32,0.385,1.375,3.4872970179,1.0171282969,3.6326010603
2020-09-07 01:30:00,4.46,0.135,4.4620426937,1.32,0.385,1.375,3.14,-0.25,3.1499365073,4.7462765631,1.3843306642,4.9440380865,1.32,0.385,1.375,3.4262765631,0.9993306642,3.5690380865
2020-09-07 02:00:00,4.4,0.135,4.4020705356,1.32,0.385,1.375,3.08,-0.25,3.0901294471,4.7636119252,1.3893868115,4.9620957554,1.32,0.385,1.375,3.4436119252,1.0043868115,3.5870957554
2020-09-07 02:30:00,4.4,0.165,4.4030926631,1.32,0.385,1.375,3.08,-0.22,3.0878471465,4.7636119252,1.3893868115,4.9620957554,1.32,0.385,1.375,3.4436119252,1.0043868115,3.5870957554
2020-09-07 03:00:00,4.38,0.075,4.3806420762,1.32,0.385,1.375,3.06,-0.31,3.0756625303,4.6792124426,1.3647702958,4.8741796277,1.32,0.385,1.375,3.3592124426,0.9797702958000001,3.4991796277000002
2020-09-07 03:30:00,4.22,0.385,4.2375258111,1.32,0.385,1.375,2.9,0.0,2.9,4.6792124426,1.3647702958,4.8741796277,1.32,0.385,1.375,3.3592124426,0.9797702958000001,3.4991796277000002
2020-09-07 04:00:00,4.36,0.085,4.3608284763,1.32,0.385,1.375,3.04,-0.30000000000000004,3.0547667669,4.7502520769,1.3854901891,4.9481792468,1.32,0.385,1.375,3.4302520769,1.0004901891,3.5731792468
2020-09-07 04:30:00,4.38,0.155,4.3827417218,1.32,0.385,1.375,3.06,-0.23,3.0686316169,4.7351541364,1.3810866231,4.9324522255000005,1.32,0.385,1.375,3.4151541364,0.9960866231000001,3.5574522255
2020-09-07 05:00:00,4.38,0.385,4.3968881041,1.32,0.385,1.375,3.06,0.0,3.06,4.7351541364,1.3810866231,4.9324522255000005,1.32,0.385,1.375,3.4151541364,0.9960866231000001,3.5574522255
2020-09-07 05:30:00,4.47,0.085,4.4708080925,1.32,0.385,1.375,3.15,-0.30000000000000004,3.1642534665,4.8410631959,1.4119767655,5.0427741624,1.32,0.385,1.375,3.5210631959,1.0269767655,3.6677741623999998
2020-09-07 06:00:00,4.49,0.095,4.4910048987,1.32,0.385,1.375,3.17,-0.29,3.1832373458,5.0653547411,1.4773951328,5.2764111887,1.32,0.385,1.375,3.7453547411,1.0923951328000001,3.9014111887
2020-09-07 06:30:00,4.61952,0.09486000000000001,4.6204938535,1.31952,0.38486000000000004,1.3745,3.3,-0.29,3.3127179174,5.5884726472,1.6299711888,5.8213256741,1.31952,0.38486000000000004,1.3745,4.2689526472,1.2451111888,4.4468256741
2020-09-07 07:00:00,4.82,0.165,4.8228233432,1.32,0.385,1.375,3.5,-0.22,3.5069074695999998,6.1042845971,1.7804163408,6.3586297886,1.32,0.385,1.375,4.7842845971,1.3954163408,4.9836297886
2020-09-07 07:30:00,5.28392,0.17156000000000002,5.2867043988,1.03392,0.30156000000000005,1.077,4.25,-0.13,4.2519877704,7.3822900408,2.1531679286,7.6898854592,1.03392,0.30156000000000005,1.077,6.3483700408,1.8516079286,6.6128854592
2020-09-07 08:00:00,9.10856,-0.9379200000000001,9.1567220773,0.89856,0.26208000000000004,0.936,8.21,-1.2,8.297234479,10.5950947152,3.0902359586,11.036556995,0.89856,0.26208000000000004,0.936,9.6965347152,2.8281559586,10.100556995
2020-09-07 08:30:00,9.51096,-1.27722,9.596335292700001,0.9009600000000001,0.26278,0.9385,8.61,-1.54,8.7466393546,10.9971835909,3.2075118807,11.4553995738,0.9009600000000001,0.26278,0.9385,10.0962235909,2.9447318807,10.5168995738
2020-09-07 09:00:00,10.95592,-1.22744,11.0244633429,0.86592,0.25256,0.902,10.09,-1.48,10.1979654834,11.3240616762,3.3028513222,11.7958975794,0.86592,0.25256,0.902,10.4581416762,3.0502913222,10.8938975794
2020-09-07 09:30:00,12.622,-1.264,12.6851322421,0.912,0.266,0.9500000000000001,11.71,-1.53,11.8095300499,12.1256946625,3.5366609432000002,12.6309319401,0.912,0.266,0.9500000000000001,11.2136946625,3.2706609432000002,11.6809319401
2020-09-07 10:00:00,12.72008,-1.37456,12.7941334369,0.9100800000000001,0.26544,0.9480000000000001,11.81,-1.6400000000000001,11.9233258783,12.3805889673,3.6110051155000003,12.8964468409,0.9100800000000001,0.26544,0.9480000000000001,11.4705089673,3.3455651155,11.9484468409
2020-09-07 10:30:00,13.31336,-1.69652,13.4210183891,0.90336,0.26348000000000005,0.9410000000000001,12.41,-1.96,12.5638250545,12.476469782,3.6389703531,12.9963226896,0.90336,0.26348000000000005,0.9410000000000001,11.573109782,3.3754903531,12.0553226896
2020-09-07 11:00:00,11.50336,-1.69652,11.627788758,0.90336,0.26348000000000005,0.9410000000000001,10.6,-1.96,10.7796845965,12.273130121,3.579662952,12.7845105427,0.90336,0.26348000000000005,0.9410000000000001,11.369770121,3.316182952,11.8435105427
2020-09-07 11:30:00,10.93008,-1.69456,11.0606592209,0.9100800000000001,0.26544,0.9480000000000001,10.02,-1.96,10.2098971591,12.4284318132,3.6249592789,12.9462831388,0.9100800000000001,0.26544,0.9480000000000001,11.5183518132,3.3595192789,11.9982831388
2020-09-07 12:00:00,11.0272,-1.5154,11.130839007,0.9072,0.2646,0.9450000000000001,10.12,-1.78,10.2753491425,12.7688769844,3.7242557871,13.3009135254,0.9072,0.2646,0.9450000000000001,11.8616769844,3.4596557871,12.3559135254
2020-09-07 12:30:00,10.987680000000001,-1.46526,11.0849491947,0.90768,0.26474000000000003,0.9455,10.08,-1.73,10.2273799186,12.7378658066,3.7152108603,13.2686102152,0.90768,0.26474000000000003,0.9455,11.8301858066,3.4504708603,12.3231102152
2020-09-07 13:00:00,11.03384,-1.48638,11.1335057664,0.9038400000000001,0.26362,0.9415,10.13,-1.75,10.280048638,12.7235287473,3.711029218,13.2536757785,0.9038400000000001,0.26362,0.9415,11.8196887473,3.447409218,12.3121757785
2020-09-07 13:30:00,11.14048,-1.39736,11.2277740269,0.9004800000000001,0.26264000000000004,0.9380000000000001,10.24,-1.6600000000000001,10.3736782291,12.6436454678,3.6877299281,13.170464029,0.9004800000000001,0.26264000000000004,0.9380000000000001,11.7431654678,3.4250899281000002,12.232464029
2020-09-07 14:00:00,12.76096,-1.32722,12.8297939598,0.9009600000000001,0.26278,0.9385,11.86,-1.5899999999999999,11.9661063007,12.630415773,3.6838712671,13.1566830969,0.9009600000000001,0.26278,0.9385,11.729455773,3.4210912671,12.2181830969
2020-09-07 14:30:00,13.38664,-1.32848,13.4523971693,0.8966400000000001,0.26152000000000003,0.934,12.49,-1.5899999999999999,12.5907982273,12.9600075113,3.7800021908,13.5000078243,0.8966400000000001,0.26152000000000003,0.934,12.0633675113,3.5184821908,12.5660078243
2020-09-07 15:00:00,11.53712,-1.44834,11.627675032,0.89712,0.26166,0.9345,10.64,-1.71,10.7765346935,12.8748885073,3.7551758146000003,13.4113421951,0.89712,0.26166,0.9345,11.9777685073,3.4935158146,12.4768421951
2020-09-07 15:30:00,10.73336,-1.32652,10.815020675,0.90336,0.26348000000000005,0.9410000000000001,9.83,-1.5899999999999999,9.9577607925,12.9120357208,3.7660104186,13.4500372091,0.90336,0.26348000000000005,0.9410000000000001,12.0086757208,3.5025304186,12.5090372091
2020-09-07 16:00:00,10.72008,-1.32456,10.8016005481,0.9100800000000001,0.26544,0.9480000000000001,9.81,-1.5899999999999999,9.938017911,12.9562388522,3.7789029985,13.4960821377,0.9100800000000001,0.26544,0.9480000000000001,12.0461588522,3.5134629985,12.5480821377
2020-09-07 16:30:00,10.97192,-1.24694,11.0425489743,0.90192,0.26306,0.9395,10.07,-1.51,10.1825831693,12.4750058381,3.6385433695,12.9947977481,0.90192,0.26306,0.9395,11.5730858381,3.3754833695,12.0552977481
2020-09-07 17:00:00,11.35616,-1.15862,11.4151114865,0.8961600000000001,0.26138,0.9335,10.46,-1.42,10.5559461916,12.7419069945,3.7163895399999998,13.2728197859,0.8961600000000001,0.26138,0.9335,11.8457469945,3.45500954,12.3393197859
2020-09-07 17:30:00,11.44616,-1.23862,11.5129821615,0.8961600000000001,0.26138,0.9335,10.55,-1.5,10.6561015386,12.8518173407,3.7484467244,13.3873097299,0.8961600000000001,0.26138,0.9335,11.9556573407,3.4870667244,12.4538097299
2020-09-07 18:00:00,11.57616,-1.02862,11.6217700653,0.8961600000000001,0.26138,0.9335,10.68,-1.29,10.7576252026,12.5411236742,3.6578277383,13.063670494,0.8961600000000001,0.26138,0.9335,11.6449636742,3.3964477383,12.130170494
2020-09-07 18:30:00,11.46616,-0.97862,11.5078461169,0.8961600000000001,0.26138,0.9335,10.57,-1.24,10.6424856119,11.8824475874,3.4657138797,12.3775495702,0.8961600000000001,0.26138,0.9335,10.9862875874,3.2043338797,11.4440495702
2020-09-07 19:00:00,11.22616,-0.9086200000000001,11.2628707997,0.8961600000000001,0.26138,0.9335,10.33,-1.17,10.3960473258,11.5838583788,3.3786253605,12.0665191446,0.8961600000000001,0.26138,0.9335,10.6876983788,3.1172453605,11.1330191446
2020-09-07 19:30:00,11.18616,-1.00862,11.231539959,0.8961600000000001,0.26138,0.9335,10.29,-1.27,10.3680760028,11.5970123763,3.3824619431,12.0802212253,0.8961600000000001,0.26138,0.9335,10.7008523763,3.1210819431,11.1467212253
2020-09-07 20:00:00,10.93664,-1.07848,10.9896866925,0.8966400000000001,0.26152000000000003,0.934,10.04,-1.34,10.129027594,11.5708440125,3.3748295036,12.052962513,0.8966400000000001,0.26152000000000003,0.934,10.6742040125,3.1133095036,11.118962513
2020-09-07 20:30:00,10.69616,-0.8786200000000001,10.732185790900001,0.8961600000000001,0.26138,0.9335,9.8,-1.1400000000000001,9.8660833161,11.1102043933,3.2404762814,11.5731295764,0.8961600000000001,0.26138,0.9335,10.2140443933,2.9790962814,10.6396295764
2020-09-07 21:00:00,10.17568,-0.7787600000000001,10.2054363258,0.89568,0.26124,0.933,9.28,-1.04,9.3380940239,10.6250535671,3.0989739571,11.0677641324,0.89568,0.26124,0.933,9.7293735671,2.8377339571,10.1347641324
2020-09-07 21:30:00,9.57568,-0.54876,9.5913911921,0.89568,0.26124,0.933,8.68,-0.81,8.7177118558,10.1670359266,2.9653854786,10.5906624236,0.89568,0.26124,0.933,9.2713559266,2.7041454786,9.6576624236
2020-09-07 22:00:00,9.06616,-0.54862,9.0827441365,0.8961600000000001,0.26138,0.9335,8.17,-0.81,8.210054811,9.6063564065,2.8018539519,10.0066212568,0.8961600000000001,0.26138,0.9335,8.7101964065,2.5404739519,9.0731212568
2020-09-07 22:30:00,8.61616,-0.46862000000000004,8.6288943585,0.8961600000000001,0.26138,0.9335,7.72,-0.73,7.7544374393,9.0691241291,2.6451612043,9.4470043011,0.8961600000000001,0.26138,0.9335,8.1729641291,2.3837812043,8.5135043011
2020-09-07 23:00:00,8.0576,-0.5682,8.0776091141,0.8976000000000001,0.26180000000000003,0.935,7.16,-0.8300000000000001,7.2079470031,8.5651422811,2.4981664986,8.9220232095,0.8976000000000001,0.26180000000000003,0.935,7.6675422811,2.2363664986,7.9870232095
2020-09-07 23:30:00,7.42616,-0.34862000000000004,7.4343384541,0.8961600000000001,0.26138,0.9335,6.53,-0.61,6.5584296901,8.1192862555,2.3681251578999998,8.4575898495,0.8961600000000001,0.26138,0.9335,7.2231262555,2.1067451579,7.5240898495
2020-09-08 00:00:00,7.05616,-0.27862000000000003,7.0616586614,0.8961600000000001,0.26138,0.9335,6.16,-0.54,6.1836235332,7.6988021283,2.2454839541,8.0195855504,0.8961600000000001,0.26138,0.9335,6.8026421283000005,1.9841039541,7.0860855504
2020-09-08 00:30:00,6.72352,-0.26814000000000004,6.7288647074,0.8635200000000001,0.25186000000000003,0.8995000000000001,5.86,-0.52,5.883026432,7.6247551952,2.2238869319,7.9424533283,0.8635200000000001,0.25186000000000003,0.8995000000000001,6.7612351952,1.9720269319,7.0429533283
2020-09-08 01:00:00,6.56296,-0.40122,6.5752126544,0.85296,0.24878000000000003,0.8885000000000001,5.71,-0.65,5.746877413,7.223519025,2.1068597156,7.5244989844,0.85296,0.24878000000000003,0.8885000000000001,6.370559025,1.8580797156000002,6.6359989844000005
2020-09-08 01:30:00,6.56296,-0.48122000000000004,6.5805787473,0.85296,0.24878000000000003,0.8885000000000001,5.71,-0.73,5.7564746156,6.9936276072,2.0398080521,7.2850287575,0.85296,0.24878000000000003,0.8885000000000001,6.1406676072,1.7910280521000002,6.3965287575
2020-09-08 02:00:00,6.66248,-0.20136,6.6655221551,0.85248,0.24864000000000003,0.888,5.8100000000000005,-0.45,5.8274007928,7.294201538,2.1274754486,7.5981266021,0.85248,0.24864000000000003,0.888,6.441721538,1.8788354486,6.7101266021
2020-09-08 02:30:00,6.56248,-0.20136,6.5655684902,0.85248,0.24864000000000003,0.888,5.71,-0.45,5.7277046013,7.1499195995000004,2.0853932165,7.4478329162,0.85248,0.24864000000000003,0.888,6.2974395995,1.8367532165,6.5598329161999995
2020-09-08 03:00:00,6.28296,-0.20122,6.2861813408,0.85296,0.24878000000000003,0.8885000000000001,5.43,-0.45,5.4486145028,7.0952073156,2.069435467,7.3908409537,0.85296,0.24878000000000003,0.8885000000000001,6.2422473156,1.820655467,6.5023409537
2020-09-08 03:30:00,6.15296,-0.13122,6.1543590609,0.85296,0.24878000000000003,0.8885000000000001,5.3,-0.38,5.3136051792,7.4312404143,2.1674451208,7.7408754316,0.85296,0.24878000000000003,0.8885000000000001,6.5782804143,1.9186651208,6.8523754316000005
2020-09-08 04:00:00,6.09248,-0.13136,6.0938959624,0.85248,0.24864000000000003,0.888,5.24,-0.38,5.2537605579,7.2004405009,2.1001284794,7.5004588551,0.85248,0.24864000000000003,0.888,6.3479605009,1.8514884794,6.6124588551
2020-09-08 04:30:00,6.2424800000000005,-0.11136000000000001,6.2434732001,0.85248,0.24864000000000003,0.888,5.39,-0.36,5.4020088856,7.0516527916,2.0567320642,7.3454716579,0.85248,0.24864000000000003,0.888,6.1991727916,1.8080920642,6.4574716579
2020-09-08 05:00:00,6.34248,-0.20136,6.3456755669,0.85248,0.24864000000000003,0.888,5.49,-0.45,5.5084117493,7.0148931309,2.0460104965,7.3071803447,0.85248,0.24864000000000003,0.888,6.1624131309,1.7973704965000001,6.4191803447
2020-09-08 05:30:00,6.592,-0.2015,6.5950789419,0.852,0.2485,0.8875000000000001,5.74,-0.45,5.7576123524,7.313646995,2.1331470402,7.6183822865,0.852,0.2485,0.8875000000000001,6.461646995,1.8846470402,6.7308822865
2020-09-08 06:00:00,6.852,-0.2015,6.8549621626,0.852,0.2485,0.8875000000000001,6.0,-0.45,6.016851336,7.6745780609,2.2384186011000002,7.9943521467,0.852,0.2485,0.8875000000000001,6.8225780609,1.9899186011,7.1068521467
2020-09-08 06:30:00,7.40296,-0.6012200000000001,7.4273334549,0.85296,0.24878000000000003,0.8885000000000001,6.55,-0.85,6.6049224068,8.081757461,2.3571792594,8.4184973552,0.85296,0.24878000000000003,0.8885000000000001,7.228797461,2.1083992594,7.5299973552
2020-09-08 07:00:00,7.78296,-0.7512200000000001,7.8191302489000005,0.85296,0.24878000000000003,0.8885000000000001,6.93,-1.0,7.0017783455,8.8418529652,2.5788737815,9.2102635054,0.85296,0.24878000000000003,0.8885000000000001,7.9888929652,2.3300937815,8.3217635054
2020-09-08 07:30:00,8.58984,-0.8033800000000001,8.6273269702,0.8798400000000001,0.25662,0.9165000000000001,7.71,-1.06,7.7825252971,10.2427260269,2.9874617578000002,10.669506278,0.8798400000000001,0.25662,0.9165000000000001,9.3628860269,2.7308417578,9.753006278
2020-09-08 08:00:00,9.52616,-1.20862,9.6025250143,0.8961600000000001,0.26138,0.9335,8.63,-1.47,8.7543017997,10.6233503517,3.0984771859,11.0659899497,0.8961600000000001,0.26138,0.9335,9.7271903517,2.8370971859000003,10.1324899497
2020-09-08 08:30:00,10.2052,-1.5489000000000002,10.3220733503,0.8952,0.2611,0.9325,9.31,-1.81,9.4843133647,11.3764766096,3.3181390111,11.8504964683,0.8952,0.2611,0.9325,10.4812766096,3.0570390111,10.9179964683
2020-09-08 09:00:00,10.36528,-1.54596,10.479934246,0.9052800000000001,0.26404,0.9430000000000001,9.46,-1.81,9.6315990365,11.7424671114,3.4248862408000003,12.2317365743,0.9052800000000001,0.26404,0.9430000000000001,10.8371871114,3.1608462408,11.2887365743
2020-09-08 09:30:00,10.7952,-1.7389000000000001,10.9343548621,0.8952,0.2611,0.9325,9.9,-2.0,10.1,12.3410700596,3.5994787674,12.855281312,0.8952,0.2611,0.9325,11.4458700596,3.3383787674,11.922781312
2020-09-08 10:00:00,10.97952,-1.71764,11.1130619813,0.8995200000000001,0.26236000000000004,0.937,10.08,-1.98,10.2726238128,12.575336847700001,3.6678065805999998,13.0993092163,0.8995200000000001,0.26236000000000004,0.937,11.6758168477,3.4054465806,12.1623092163
2020-09-08 10:30:00,10.9968,-1.8126,11.1451841169,0.9168000000000001,0.2674,0.9550000000000001,10.08,-2.08,10.2923661031,12.683771661,3.6994334011000003,13.2122621468,0.9168000000000001,0.2674,0.9550000000000001,11.766971661,3.4320334011,12.2572621468
2020-09-08 11:00:00,11.2296,-1.7747000000000002,11.3689698852,0.9096000000000001,0.26530000000000004,0.9475,10.32,-2.04,10.5196958131,12.7214853735,3.7104332339,13.251547264,0.9096000000000001,0.26530000000000004,0.9475,11.811885373500001,3.4451332339,12.304047264
2020-09-08 11:30:00,11.06488,-1.77316,11.2060548723,0.91488,0.26684,0.9530000000000001,10.15,-2.04,10.3529754177,12.9792933929,3.7856272396,13.5200972843,0.91488,0.26684,0.9530000000000001,12.0644133929,3.5187872396,12.5670972843
2020-09-08 12:00:00,11.43952,-1.81764,11.5830234827,0.8995200000000001,0.26236000000000004,0.937,10.54,-2.08,10.7432769675,12.8891980887,3.7593494425,13.426248009,0.8995200000000001,0.26236000000000004,0.937,11.9896780887,3.4969894425,12.489248009
2020-09-08 12:30:00,11.25488,-1.81316,11.3999944298,0.91488,0.26684,0.9530000000000001,10.34,-2.08,10.5471323117,12.8653450127,3.7523922954,13.401401054899999,0.91488,0.26684,0.9530000000000001,11.9504650127,3.4855522954,12.4484010549
2020-09-08 13:00:00,11.27408,-1.93756,11.4393626833,0.93408,0.27244,0.973,10.34,-2.21,10.573537724,12.8844856518,3.7579749818,13.4213392206,0.93408,0.27244,0.973,11.9504056518,3.4855349818,12.4483392206
2020-09-08 13:30:00,11.02936,-1.8460200000000002,11.182780148500001,0.9393600000000001,0.27398,0.9785,10.09,-2.12,10.3103103736,13.0818274173,3.8155329967,13.6269035597,0.9393600000000001,0.27398,0.9785,12.1424674173,3.5415529967,12.6484035597
2020-09-08 14:00:00,10.99448,-1.76036,11.134516505,0.9244800000000001,0.26964000000000005,0.963,10.07,-2.03,10.2725751397,12.9136098738,3.7664695464999998,13.4516769519,0.9244800000000001,0.26964000000000005,0.963,11.9891298738,3.4968295465,12.4886769519
2020-09-08 14:30:00,10.89736,-1.7595200000000002,11.0384947162,0.9273600000000001,0.27048,0.966,9.97,-2.03,10.1745663298,12.8688578669,3.7534168779,13.4050602781,0.9273600000000001,0.27048,0.966,11.9414978669,3.4829368779,12.4390602781
2020-09-08 15:00:00,10.794,-1.8005,10.9431364905,0.924,0.2695,0.9625,9.87,-2.07,10.0847310326,12.8701206967,3.7537852032,13.4063757257,0.924,0.2695,0.9625,11.9461206967,3.4842852032,12.4438757257
2020-09-08 15:30:00,10.702960000000001,-1.83372,10.8589079469,0.9129600000000001,0.26628,0.9510000000000001,9.79,-2.1,10.0126969394,12.8949965022,3.7610406465,13.4322880232,0.9129600000000001,0.26628,0.9510000000000001,11.9820365022,3.4947606465,12.4812880232
2020-09-08 16:00:00,10.89824,-1.8321800000000001,11.0511772518,0.9182400000000001,0.26782,0.9565,9.98,-2.1,10.1985489164,13.4005973082,3.9085075482000002,13.9589555294,0.9182400000000001,0.26782,0.9565,12.4823573082,3.6406875482,13.0024555294
2020-09-08 16:30:00,11.07584,-1.83288,11.2264723222,0.9158400000000001,0.26712,0.9540000000000001,10.16,-2.1,10.3747578285,13.0125935805,3.7953397943000002,13.5547849796,0.9158400000000001,0.26712,0.9540000000000001,12.0967535805,3.5282197943,12.6007849796
2020-09-08 17:00:00,11.15432,-1.6462400000000001,11.2751479281,0.9043200000000001,0.26376,0.9420000000000001,10.25,-1.9100000000000001,10.4264375508,12.9577528005,3.7793445668,13.4976591671,0.9043200000000001,0.26376,0.9420000000000001,12.0534328005,3.5155845668,12.5556591671
2020-09-08 17:30:00,11.51712,-1.44834,11.6078310571,0.89712,0.26166,0.9345,10.62,-1.71,10.7567885542,12.6796940855,3.6982441083,13.2080146724,0.89712,0.26166,0.9345,11.7825740855,3.4365841083,12.2735146724
2020-09-08 18:00:00,11.5176,-1.2182,11.5818444559,0.8976000000000001,0.26180000000000003,0.935,10.62,-1.48,10.7226302743,12.204560527,3.5596634871,12.7130838823,0.8976000000000001,0.26180000000000003,0.935,11.306960527,3.2978634871,11.7780838823
2020-09-08 18:30:00,11.3028,-1.1396,11.360104577,0.8928,0.2604,0.93,10.41,-1.4,10.5037183892,11.869689452,3.4619927568,12.3642598459,0.8928,0.2604,0.93,10.976889452,3.2015927568,11.4342598459
2020-09-08 19:00:00,11.09328,-0.9494600000000001,11.133837409,0.8932800000000001,0.26054,0.9305,10.2,-1.21,10.271518875,11.7185033237,3.4178968028,12.2067742956,0.8932800000000001,0.26054,0.9305,10.8252233237,3.1573568028,11.2762742956
2020-09-08 19:30:00,10.63328,-0.90946,10.6721019977,0.8932800000000001,0.26054,0.9305,9.74,-1.17,9.8100203873,11.5899855972,3.3804124659,12.0729016638,0.8932800000000001,0.26054,0.9305,10.6967055972,3.1198724659,11.1424016638
2020-09-08 20:00:00,10.79424,-0.9991800000000001,10.8403864253,0.89424,0.26082,0.9315,9.9,-1.26,9.9798597185,11.6286764812,3.3916973070000003,12.1132046679,0.89424,0.26082,0.9315,10.7344364812,3.130877307,11.1817046679
2020-09-08 20:30:00,10.90472,-0.86904,10.939293798,0.8947200000000001,0.26096,0.932,10.01,-1.13,10.0735793043,11.3665534132,3.3152447455000003,11.8401598054,0.8947200000000001,0.26096,0.932,10.4718334132,3.0542847455,10.9081598054
2020-09-08 21:00:00,10.5852,-0.8789,10.6216253111,0.8952,0.2611,0.9325,9.69,-1.1400000000000001,9.7568283781,11.3148548976,3.3001660118,11.786307185,0.8952,0.2611,0.9325,10.4196548976,3.0390660118,10.853807185
2020-09-08 21:30:00,9.9052,-0.6689,9.92775978,0.8952,0.2611,0.9325,9.01,-0.93,9.0578695067,10.8277319863,3.158088496,11.2788874857,0.8952,0.2611,0.9325,9.9325319863,2.896988496,10.3463874857
2020-09-08 22:00:00,9.29616,-0.6686200000000001,9.3201740032,0.8961600000000001,0.26138,0.9335,8.4,-0.93,8.4513253399,10.2230557293,2.9817245877,10.6490163847,0.8961600000000001,0.26138,0.9335,9.3268957293,2.7203445877,9.7155163847
2020-09-08 22:30:00,8.76616,-0.6686200000000001,8.7916217986,0.8961600000000001,0.26138,0.9335,7.87,-0.93,7.9247586714,9.5086025628,2.7733424141,9.9047943362,0.8961600000000001,0.26138,0.9335,8.6124425628,2.5119624141,8.9712943362
2020-09-08 23:00:00,8.15568,-0.43876000000000004,8.1674736975,0.89568,0.26124,0.933,7.26,-0.7000000000000001,7.2936684871,8.6116886653,2.5117425274,8.9705090264,0.89568,0.26124,0.933,7.7160086653,2.2505025274,8.0375090264
2020-09-08 23:30:00,7.52568,-0.33876,7.5333005914,0.89568,0.26124,0.933,6.63,-0.6000000000000001,6.6570939606,8.0492115672,2.3476867071,8.3845953825,0.89568,0.26124,0.933,7.1535315672,2.0864467071,7.4515953825
2020-09-09 00:00:00,7.13664,-0.41848,7.1488989362,0.8966400000000001,0.26152000000000003,0.934,6.24,-0.68,6.2769419306,7.6023486947,2.2173517026,7.9191132237,0.8966400000000001,0.26152000000000003,0.934,6.7057086947,1.9558317026,6.9851132237
