Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2020-09-09 00:30:00,6.82448,-0.36786,6.8343871891,0.86448,0.25214000000000003,0.9005000000000001,5.96,-0.62,5.9921615466,7.3713225469,2.1499690762,7.6784609863,0.86448,0.25214000000000003,0.9005000000000001,6.5068425469,1.8978290762,6.7779609863
2020-09-09 01:00:00,6.55392,-0.37094000000000005,6.5644088729,0.8539200000000001,0.24906000000000003,0.8895000000000001,5.7,-0.62,5.7336201479,7.2103424975,2.1030165618,7.5107734349,0.8539200000000001,0.24906000000000003,0.8895000000000001,6.3564224975,1.8539565618,6.6212734349
2020-09-09 01:30:00,6.53296,-0.16122,6.534948986,0.85296,0.24878000000000003,0.8885000000000001,5.68,-0.41000000000000003,5.69477831,7.1832484281,2.0951141249,7.4825504459,0.85296,0.24878000000000003,0.8885000000000001,6.3302884281,1.8463341249,6.5940504459
2020-09-09 02:00:00,6.82392,-0.36094000000000004,6.833458996,0.8539200000000001,0.24906000000000003,0.8895000000000001,5.97,-0.61,6.0010832356,7.4998140798,2.1874457733,7.8123063332000005,0.8539200000000001,0.24906000000000003,0.8895000000000001,6.6458940798,1.9383857733,6.9228063332000005
2020-09-09 02:30:00,6.6039200000000005,-0.36094000000000004,6.6137763078,0.8539200000000001,0.24906000000000003,0.8895000000000001,5.75,-0.61,5.7822659918,7.2965394331,2.1281573347,7.6005619095,0.8539200000000001,0.24906000000000003,0.8895000000000001,6.4426194331,1.8790973347,6.7110619095
2020-09-09 03:00:00,6.39392,-0.29094000000000003,6.4005358408,0.8539200000000001,0.24906000000000003,0.8895000000000001,5.54,-0.54,5.5662554738,7.1980579618,2.0994335722,7.4979770435,0.8539200000000001,0.24906000000000003,0.8895000000000001,6.3441379618,1.8503735722,6.6084770435
2020-09-09 03:30:00,6.04344,-0.011080000000000001,6.043450157,0.8534400000000001,0.24892000000000003,0.889,5.19,-0.26,5.1965084432,7.0170312026,2.0466341008,7.3094075027,0.8534400000000001,0.24892000000000003,0.889,6.1635912026,1.7977141008,6.4204075027
2020-09-09 04:00:00,6.15344,-0.06108,6.1537431373,0.8534400000000001,0.24892000000000003,0.889,5.3,-0.31,5.3090582969,7.0178825402,2.0468824076,7.3102943127,0.8534400000000001,0.24892000000000003,0.889,6.1644425402,1.7979624076,6.4212943127
2020-09-09 04:30:00,6.18344,-0.031080000000000003,6.1835181086,0.8534400000000001,0.24892000000000003,0.889,5.33,-0.28,5.3373495295,6.9961767566,2.040551554,7.2876841215,0.8534400000000001,0.24892000000000003,0.889,6.1427367566,1.791631554,6.3986841215
2020-09-09 05:00:00,6.37344,-0.18108000000000002,6.3760118726,0.8534400000000001,0.24892000000000003,0.889,5.52,-0.43,5.5367228574,7.0798339792,2.0649515773,7.3748270617,0.8534400000000001,0.24892000000000003,0.889,6.2263939792,1.8160315773,6.4858270617
2020-09-09 05:30:00,6.61392,-0.39094,6.625463897,0.8539200000000001,0.24906000000000003,0.8895000000000001,5.76,-0.64,5.7954464884,7.1477362601,2.0847564092,7.4455586043,0.8539200000000001,0.24906000000000003,0.8895000000000001,6.2938162601,1.8356964092,6.5560586043
2020-09-09 06:00:00,7.00392,-0.45094000000000006,7.0184216352,0.8539200000000001,0.24906000000000003,0.8895000000000001,6.15,-0.7000000000000001,6.1897092016,7.5607527264000005,2.2052195452,7.87578409,0.8539200000000001,0.24906000000000003,0.8895000000000001,6.7068327264,1.9561595452,6.98628409
2020-09-09 06:30:00,7.56344,-0.54108,7.5827694281,0.8534400000000001,0.24892000000000003,0.889,6.71,-0.79,6.7563451658,8.3018353425,2.4213686416,8.6477451484,0.8534400000000001,0.24892000000000003,0.889,7.4483953425,2.1724486416,7.7587451484
2020-09-09 07:00:00,8.12392,-0.87094,8.1704719968,0.8539200000000001,0.24906000000000003,0.8895000000000001,7.27,-1.12,7.3557664454000005,8.9356426855,2.6062291166,9.3079611307,0.8539200000000001,0.24906000000000003,0.8895000000000001,8.0817226855,2.3571691166,8.4184611307
2020-09-09 07:30:00,8.94176,-0.88282,8.9852347243,0.8817600000000001,0.25718,0.9185000000000001,8.06,-1.1400000000000001,8.1402211272,9.8971512967,2.8866691282,10.3095326007,0.8817600000000001,0.25718,0.9185000000000001,9.0153912967,2.6294891282,9.391032600700001
2020-09-09 08:00:00,9.60664,-1.04848,9.6636867913,0.8966400000000001,0.26152000000000003,0.934,8.71,-1.31,8.8079623069,11.0209688727,3.2144492545,11.480175909,0.8966400000000001,0.26152000000000003,0.934,10.1243288727,2.9529292545,10.546175909
2020-09-09 08:30:00,10.04472,-1.28904,10.1270935613,0.8947200000000001,0.26096,0.932,9.15,-1.55,9.2803555966,11.4524902918,3.3403096683999998,11.9296773873,0.8947200000000001,0.26096,0.932,10.5577702918,3.0793496684,10.9976773873
2020-09-09 09:00:00,10.56568,-1.5487600000000001,10.6785884554,0.89568,0.26124,0.933,9.67,-1.81,9.8379367756,11.7753747974,3.4344843159,12.266015414,0.89568,0.26124,0.933,10.8796947974,3.1732443159,11.333015414
2020-09-09 09:30:00,11.22616,-1.88862,11.3839164548,0.8961600000000001,0.26138,0.9335,10.33,-2.15,10.5513695793,12.1950130328,3.5568788012,12.7031385758,0.8961600000000001,0.26138,0.9335,11.2988530328,3.2954988012,11.7696385758
2020-09-09 10:00:00,12.5352,-1.8289,12.6679167289,0.8952,0.2611,0.9325,11.64,-2.09,11.8261447649,12.2647971931,3.5772325146,12.7758304095,0.8952,0.2611,0.9325,11.3695971931,3.3161325146,11.8433304095
2020-09-09 10:30:00,11.8452,-1.9089,11.9980274316,0.8952,0.2611,0.9325,10.95,-2.17,11.1629476394,12.7912670333,3.7307862181,13.3242364931,0.8952,0.2611,0.9325,11.8960670333,3.4696862181,12.3917364931
2020-09-09 11:00:00,11.53424,-1.90918,11.691178753700001,0.89424,0.26082,0.9315,10.64,-2.17,10.8590285017,12.8220581019,3.7397669464,13.3563105229,0.89424,0.26082,0.9315,11.9278181019,3.4789469464,12.4248105229
2020-09-09 11:30:00,11.80376,-1.81932,11.9431434472,0.8937600000000001,0.26068,0.931,10.91,-2.08,11.1065071017,13.0372762918,3.8025389185,13.5804961373,0.8937600000000001,0.26068,0.931,12.1435162918,3.5418589185,12.6494961373
2020-09-09 12:00:00,12.06424,-1.7791800000000002,12.1947270675,0.89424,0.26082,0.9315,11.17,-2.04,11.3547567125,13.446428941,3.9218751078,14.0066968135,0.89424,0.26082,0.9315,12.552188941,3.6610551078,13.0751968135
2020-09-09 12:30:00,12.11424,-1.7791800000000002,12.2441942262,0.89424,0.26082,0.9315,11.22,-2.04,11.4039466852,13.5685416822,3.9574913240000003,14.1338975856,0.89424,0.26082,0.9315,12.6743016822,3.696671324,13.2023975856
2020-09-09 13:00:00,11.84424,-1.86918,11.9908237853,0.89424,0.26082,0.9315,10.95,-2.13,11.1552409208,13.26969092,3.8703265183,13.8225947083,0.89424,0.26082,0.9315,12.37545092,3.6095065183,12.8910947083
2020-09-09 13:30:00,11.86568,-1.80876,12.0027486269,0.89568,0.26124,0.933,10.97,-2.07,11.1635926117,13.0993421303,3.8206414547,13.6451480523,0.89568,0.26124,0.933,12.2036621303,3.5594014547,12.7121480523
2020-09-09 14:00:00,11.58904,-1.7677800000000001,11.7230923501,0.8990400000000001,0.26222,0.9365,10.69,-2.03,10.8810385534,12.6538934021,3.690718909,13.1811389605,0.8990400000000001,0.26222,0.9365,11.7548534021,3.428498909,12.2446389605
2020-09-09 14:30:00,10.35256,-1.44092,10.4523561459,0.92256,0.26908000000000004,0.961,9.43,-1.71,9.583788395,12.7491761746,3.7185097176,13.2803918485,0.92256,0.26908000000000004,0.961,11.8266161746,3.4494297176,12.3193918485
2020-09-09 15:00:00,9.9712,-1.4884,10.0816746625,0.9312,0.2716,0.97,9.04,-1.76,9.209733981,12.5437794233,3.6586023318,13.0664368992,0.9312,0.2716,0.97,11.6125794233,3.3870023317999998,12.0964368992
2020-09-09 15:30:00,10.20536,-1.54302,10.3213508539,0.9153600000000001,0.26698,0.9535,9.29,-1.81,9.4646817168,12.5259003699,3.6533876079,13.0478128853,0.9153600000000001,0.26698,0.9535,11.6105403699,3.3864076079,12.0943128853
2020-09-09 16:00:00,10.65488,-1.48316,10.7576127184,0.91488,0.26684,0.9530000000000001,9.74,-1.75,9.8959638237,12.6664717149,3.6943875835,13.1942413697,0.91488,0.26684,0.9530000000000001,11.7515917149,3.4275475835,12.2412413697
2020-09-09 16:30:00,10.58864,-1.4649800000000002,10.6895024884,0.9086400000000001,0.26502000000000003,0.9465,9.68,-1.73,9.8333768361,12.7140971094,3.7082783236,13.2438511556,0.9086400000000001,0.26502000000000003,0.9465,11.8054571094,3.4432583236,12.2973511556
2020-09-09 17:00:00,10.91568,-1.50876,11.0194567289,0.89568,0.26124,0.933,10.02,-1.77,10.1751314488,12.661306979799999,3.6928812025,13.1888614373,0.89568,0.26124,0.933,11.7656269798,3.4316412025,12.2558614373
2020-09-09 17:30:00,11.0328,-1.3996,11.1212209761,0.8928,0.2604,0.93,10.14,-1.6600000000000001,10.2749793187,12.4674644708,3.636343804,12.9869421571,0.8928,0.2604,0.93,11.5746644708,3.3759438040000003,12.0569421571
2020-09-09 18:00:00,11.0928,-1.3296000000000001,11.1721997834,0.8928,0.2604,0.93,10.2,-1.5899999999999999,10.3231826488,12.3093067269,3.590214462,12.8221945072,0.8928,0.2604,0.93,11.4165067269,3.329814462,11.8921945072
2020-09-09 18:30:00,10.8928,-1.3296000000000001,10.9736469781,0.8928,0.2604,0.93,10.0,-1.5899999999999999,10.1256160306,11.7101151954,3.4154502653,12.1980366619,0.8928,0.2604,0.93,10.8173151954,3.1550502653,11.2680366619
2020-09-09 19:00:00,10.6752,-1.1789,10.7400977766,0.8952,0.2611,0.9325,9.78,-1.44,9.8854438444,11.6022752884,3.3839969591,12.0857034254,0.8952,0.2611,0.9325,10.7070752884,3.1228969591,11.1532034254
2020-09-09 19:30:00,10.82568,-1.06876,10.8783084806,0.89568,0.26124,0.933,9.93,-1.33,10.0186725668,11.2247988006,3.2738996502,11.6924987506,0.89568,0.26124,0.933,10.3291188006,3.0126596502,10.7594987506
2020-09-09 20:00:00,10.82616,-1.17862,10.8901278895,0.8961600000000001,0.26138,0.9335,9.93,-1.44,10.0338676491,11.4863662548,3.3501901577,11.9649648488,0.8961600000000001,0.26138,0.9335,10.5902062548,3.0888101577000002,11.0314648488
2020-09-09 20:30:00,10.77664,-0.9784800000000001,10.8209700489,0.8966400000000001,0.26152000000000003,0.934,9.88,-1.24,9.9575097288,11.4195706302,3.3307081005,11.8953860731,0.8966400000000001,0.26152000000000003,0.934,10.5229306302,3.0691881005,10.9613860731
2020-09-09 21:00:00,10.26664,-0.8184800000000001,10.2992138729,0.8966400000000001,0.26152000000000003,0.934,9.37,-1.08,9.4320358354,11.1325537934,3.2469948564,11.5964102014,0.8966400000000001,0.26152000000000003,0.934,10.2359137934,2.9854748563999998,10.6624102014
2020-09-09 21:30:00,9.717600000000001,-0.6482,9.7391946792,0.8976000000000001,0.26180000000000003,0.935,8.82,-0.91,8.8668201741,10.3701871968,3.0246379324,10.80227833,0.8976000000000001,0.26180000000000003,0.935,9.4725871968,2.7628379324,9.86727833
2020-09-09 22:00:00,9.16712,-0.61834,9.1879504488,0.89712,0.26166,0.9345,8.27,-0.88,8.3166880427,9.6583906773,2.8170306142,10.0608236222,0.89712,0.26166,0.9345,8.7612706773,2.5553706142,9.1263236222
2020-09-09 22:30:00,8.65712,-0.65834,8.6821160007,0.89712,0.26166,0.9345,7.76,-0.92,7.814345782,9.1570120179,2.6707951719,9.5385541853,0.89712,0.26166,0.9345,8.2598920179,2.4091351719,8.6040541853
2020-09-09 23:00:00,8.25808,-0.71806,8.289239739,0.8980800000000001,0.26194,0.9355,7.36,-0.98,7.4249579123,8.5100841412,2.4821078745,8.8646709804,0.8980800000000001,0.26194,0.9355,7.6120041412,2.2201678745,7.9291709804
2020-09-09 23:30:00,7.58808,-0.7580600000000001,7.6258516279,0.8980800000000001,0.26194,0.9355,6.69,-1.02,6.7673111352,7.9785518351,2.3270776186,8.3109914949,0.8980800000000001,0.26194,0.9355,7.0804718351,2.0651376186,7.3754914949
2020-09-10 00:00:00,7.16712,-0.5583400000000001,7.1888352777,0.89712,0.26166,0.9345,6.27,-0.8200000000000001,6.3233930765,7.6153260648,2.2211367689,7.9326313175,0.89712,0.26166,0.9345,6.7182060648,1.9594767689,6.9981313175
2020-09-10 00:30:00,6.78496,-0.42772000000000004,6.7984282448,0.8649600000000001,0.25228,0.901,5.92,-0.68,5.9589260777,7.3044344723,2.1304600544,7.6087859086,0.8649600000000001,0.25228,0.901,6.4394744723,1.8781800544,6.7077859086
2020-09-10 01:00:00,6.40344,-0.39108000000000004,6.4153711818,0.8534400000000001,0.24892000000000003,0.889,5.55,-0.64,5.5867790363,7.1544251214,2.0867073271,7.4525261681,0.8534400000000001,0.24892000000000003,0.889,6.3009851214,1.8377873271,6.5635261681
2020-09-10 01:30:00,6.32344,-0.20108,6.3266362785,0.8534400000000001,0.24892000000000003,0.889,5.47,-0.45,5.4884788421,7.1087761326,2.0733930387,7.4049751381,0.8534400000000001,0.24892000000000003,0.889,6.2553361326,1.8244730386999999,6.5159751381
2020-09-10 02:00:00,6.48344,-0.15108000000000002,6.4852000278,0.8534400000000001,0.24892000000000003,0.889,5.63,-0.4,5.6441917048,7.3949908497,2.1568723311999998,7.7031154685,0.8534400000000001,0.24892000000000003,0.889,6.5415508497,1.9079523312000002,6.8141154685
2020-09-10 02:30:00,6.30344,-0.15108000000000002,6.3052502726,0.8534400000000001,0.24892000000000003,0.889,5.45,-0.4,5.4646591842,7.2331585531,2.1096712447,7.5345401595,0.8534400000000001,0.24892000000000003,0.889,6.3797185531,1.8607512447,6.6455401595
2020-09-10 03:00:00,6.09344,-0.18108000000000002,6.0961300019,0.8534400000000001,0.24892000000000003,0.889,5.24,-0.43,5.2576135271,7.0116112415,2.0450532788,7.3037617099,0.8534400000000001,0.24892000000000003,0.889,6.1581712415,1.7961332788000002,6.4147617099
2020-09-10 03:30:00,5.84392,-0.12094,5.8451712935,0.8539200000000001,0.24906000000000003,0.8895000000000001,4.99,-0.37,5.003698632,7.1883520479,2.0966026806,7.4878667165,0.8539200000000001,0.24906000000000003,0.8895000000000001,6.3344320479,1.8475426806000002,6.5983667165
2020-09-10 04:00:00,5.91344,-0.15108000000000002,5.915369625,0.8534400000000001,0.24892000000000003,0.889,5.06,-0.4,5.0757856535,7.1404724961,2.0826378113,7.4379921834000005,0.8534400000000001,0.24892000000000003,0.889,6.2870324961,1.8337178113000001,6.5489921834
2020-09-10 04:30:00,6.00344,-0.07108,6.0038607745,0.8534400000000001,0.24892000000000003,0.889,5.15,-0.32,5.1599321701,6.9924238875,2.0394569672,7.2837748828,0.8534400000000001,0.24892000000000003,0.889,6.1389838875,1.7905369672,6.3947748828
2020-09-10 05:00:00,6.05296,-0.09122000000000001,6.0536473179,0.85296,0.24878000000000003,0.8885000000000001,5.2,-0.34,5.21110353,7.2326785531,2.1095312447,7.5340401595,0.85296,0.24878000000000003,0.8885000000000001,6.3797185531,1.8607512447,6.6455401595
2020-09-10 05:30:00,6.30344,-0.38108000000000003,6.3149487567,0.8534400000000001,0.24892000000000003,0.889,5.45,-0.63,5.4862920083,7.393708855,2.156498416,7.7017800573,0.8534400000000001,0.24892000000000003,0.889,6.540268855,1.9075784160000002,6.8127800573
2020-09-10 06:00:00,6.67344,-0.32108000000000003,6.6811596149,0.8534400000000001,0.24892000000000003,0.889,5.82,-0.5700000000000001,5.8478457572,7.763576139,2.2643763739000002,8.0870584781,0.8534400000000001,0.24892000000000003,0.889,6.9101361390000005,2.0154563739,7.1980584781
2020-09-10 06:30:00,7.33344,-0.36108,7.3423239509,0.8534400000000001,0.24892000000000003,0.889,6.48,-0.61,6.5086480931,8.384489583,2.4454761284,8.7338433156,0.8534400000000001,0.24892000000000003,0.889,7.531049583,2.1965561284,7.8448433156
2020-09-10 07:00:00,7.98344,-0.56108,8.0031321993,0.8534400000000001,0.24892000000000003,0.889,7.13,-0.81,7.1758623175,8.8440225046,2.5795065638,9.2125234423,0.8534400000000001,0.24892000000000003,0.889,7.9905825046,2.3305865638,8.3235234423
2020-09-10 07:30:00,8.66176,-0.8028200000000001,8.6988853453,0.8817600000000001,0.25718,0.9185000000000001,7.78,-1.06,7.8518787561,10.182110956,2.9697823622,10.6063655792,0.8817600000000001,0.25718,0.9185000000000001,9.300350956,2.7126023622,9.6878655792
2020-09-10 08:00:00,9.42392,-1.00594,9.4774565918,0.73392,0.21406000000000003,0.7645000000000001,8.69,-1.22,8.775220794900001,11.1061918072,3.2393059438,11.5689497992,0.73392,0.21406000000000003,0.7645000000000001,10.3722718072,3.0252459438,10.8044497992
2020-09-10 08:30:00,10.14112,-1.25384,10.2183379079,0.50112,0.14616,0.522,9.64,-1.4,9.741129298,11.0240769019,3.2153557631,11.4834134395,0.50112,0.14616,0.522,10.5229569019,3.0691957631,10.9614134395
2020-09-10 09:00:00,10.53208,-1.47356,10.6346644611,0.5020800000000001,0.14644000000000001,0.523,10.03,-1.62,10.1599852362,11.5967403714,3.3823826083,12.0799378869,0.5020800000000001,0.14644000000000001,0.523,11.0946603714,3.2359426083,11.5569378869
2020-09-10 09:30:00,10.67208,-1.47356,10.7733314532,0.5020800000000001,0.14644000000000001,0.523,10.17,-1.62,10.2982182925,12.1762927746,3.5514187259,12.6836383069,0.5020800000000001,0.14644000000000001,0.523,11.6742127746,3.4049787259,12.1606383069
2020-09-10 10:00:00,10.80016,-1.5141200000000001,10.905778991,0.50016,0.14588,0.521,10.3,-1.6600000000000001,10.4329094696,12.3447387331,3.6005487972,12.859102847,0.50016,0.14588,0.521,11.8445787331,3.4546687972,12.338102847
2020-09-10 10:30:00,10.95168,-1.49076,11.052676608,0.51168,0.14924,0.533,10.44,-1.6400000000000001,10.568027252,12.2680857631,3.5781916809,12.7792560032,0.51168,0.14924,0.533,11.7564057631,3.4289516809,12.2462560032
2020-09-10 11:00:00,10.55712,-1.48334,10.6608198676,0.53712,0.15666000000000002,0.5595,10.02,-1.6400000000000001,10.1533245787,11.8418505878,3.4538730881,12.335261029,0.53712,0.15666000000000002,0.5595,11.3047305878,3.2972130881,11.775761029
2020-09-10 11:30:00,10.4476,-1.5032,10.5551862134,0.5376000000000001,0.1568,0.56,9.91,-1.6600000000000001,10.0480694663,11.8516966318,3.4567448509,12.3455173248,0.5376000000000001,0.1568,0.56,11.3140966318,3.2999448509000002,11.7855173248
2020-09-10 12:00:00,10.68184,-1.4548800000000002,10.7804629585,0.5318400000000001,0.15512,0.554,10.15,-1.6099999999999999,10.2768964187,11.7777311868,3.4351715962,12.2684699863,0.5318400000000001,0.15512,0.554,11.2458911868,3.2800515962,11.7144699863
2020-09-10 12:30:00,11.12128,-1.4879600000000002,11.2203785052,0.5212800000000001,0.15204,0.543,10.6,-1.6400000000000001,10.7261176574,12.0887463448,3.5258843506,12.5924441091,0.5212800000000001,0.15204,0.543,11.5674663448,3.3738443505999998,12.0494441091
2020-09-10 13:00:00,11.00896,-1.55822,11.1186892146,0.58896,0.17178000000000002,0.6135,10.42,-1.73,10.5626369814,12.1656016692,3.5483004868,12.6725017387,0.58896,0.17178000000000002,0.6135,11.5766416692,3.3765204868,12.0590017387
2020-09-10 13:30:00,10.67968,-1.39426,10.7703076024,0.7396800000000001,0.21574000000000002,0.7705000000000001,9.94,-1.6099999999999999,10.0695431873,12.1947642927,3.556806252,12.7028794716,0.7396800000000001,0.21574000000000002,0.7705000000000001,11.4550842927,3.341066252,11.932379471600001
2020-09-10 14:00:00,10.778880000000001,-1.48366,10.8805101466,0.8788800000000001,0.25634,0.9155000000000001,9.9,-1.74,10.051746117,12.469209748,3.6368528432,12.9887601542,0.8788800000000001,0.25634,0.9155000000000001,11.590329748,3.3805128432,12.0732601542
2020-09-10 14:30:00,10.1492,-1.5419,10.265657127,0.9192,0.2681,0.9575,9.23,-1.81,9.4057960854,12.3039586513,3.5886546066,12.8166235951,0.9192,0.2681,0.9575,11.3847586513,3.3205546066,11.8591235951
2020-09-10 15:00:00,10.5276,-1.6082,10.6497262406,0.8976000000000001,0.26180000000000003,0.935,9.63,-1.87,9.809882772,12.3201786597,3.5933854424,12.8335194372,0.8976000000000001,0.26180000000000003,0.935,11.4225786597,3.3315854423999998,11.898519437200001
2020-09-10 15:30:00,10.43472,-1.65904,10.565784173499999,0.8947200000000001,0.26096,0.932,9.54,-1.92,9.7312897398,12.7005445813,3.7043255029,13.2297339388,0.8947200000000001,0.26096,0.932,11.8058245813,3.4433655029,12.2977339388
2020-09-10 16:00:00,10.69,-1.5875,10.8072316645,0.9,0.2625,0.9375,9.79,-1.85,9.9632625179,12.7058245813,3.7058655029,13.2352339388,0.9,0.2625,0.9375,11.8058245813,3.4433655029,12.2977339388
2020-09-10 16:30:00,10.97232,-1.58974,11.086887726,0.8923200000000001,0.26026000000000005,0.9295,10.08,-1.85,10.2483608445,12.6285886355,3.683338352,13.1547798287,0.8923200000000001,0.26026000000000005,0.9295,11.7362686355,3.423078352,12.2252798287
2020-09-10 17:00:00,11.24184,-1.37988,11.3262101075,0.8918400000000001,0.26012,0.929,10.35,-1.6400000000000001,10.479126872,12.5867051942,3.6711223483,13.1111512439,0.8918400000000001,0.26012,0.929,11.6948651942,3.4110023483000003,12.1821512439
2020-09-10 17:30:00,11.1628,-1.3796,11.2477286596,0.8928,0.2604,0.93,10.27,-1.6400000000000001,10.4001201916,12.3126917916,3.5912017726,12.8257206163,0.8928,0.2604,0.93,11.4198917916,3.3308017726,11.8957206163
2020-09-10 18:00:00,11.23232,-1.28974,11.3061240861,0.8923200000000001,0.26026000000000005,0.9295,10.34,-1.55,10.4555296375,12.0031770695,3.5009266453,12.5033094474,0.8923200000000001,0.26026000000000005,0.9295,11.1108570695,3.2406666453,11.5738094474
2020-09-10 18:30:00,11.15232,-1.21974,11.2188237819,0.8923200000000001,0.26026000000000005,0.9295,10.26,-1.48,10.3661950589,11.952232328400001,3.4860677624,12.4502420087,0.8923200000000001,0.26026000000000005,0.9295,11.0599123284,3.2258077624,11.5207420087
2020-09-10 19:00:00,11.1828,-1.0096,11.2282816139,0.8928,0.2604,0.93,10.29,-1.27,10.3680760028,11.4488822489,3.3392573226,11.9259190093,0.8928,0.2604,0.93,10.5560822489,3.0788573226000002,10.9959190093
2020-09-10 19:30:00,11.2928,-1.0096,11.3378403587,0.8928,0.2604,0.93,10.4,-1.27,10.4772563202,11.1058344276,3.239201708,11.5685775287,0.8928,0.2604,0.93,10.2130344276,2.978801708,10.6385775287
2020-09-10 20:00:00,11.2428,-0.9696,11.2845326,0.8928,0.2604,0.93,10.35,-1.23,10.4228307096,11.3949242382,3.3235195695,11.8697127481,0.8928,0.2604,0.93,10.5021242382,3.0631195695,10.9397127481
2020-09-10 20:30:00,10.85424,-1.00918,10.9010536303,0.89424,0.26082,0.9315,9.96,-1.27,10.0406424097,11.6116869749,3.3867420344,12.0955072655,0.89424,0.26082,0.9315,10.7174469749,3.1259220344,11.1640072655
2020-09-10 21:00:00,10.2152,-0.6689,10.2370766457,0.8952,0.2611,0.9325,9.32,-0.93,9.3662852829,11.222996068,3.2733738532,11.6906209042,0.8952,0.2611,0.9325,10.327796068,3.0122738532,10.7581209042
2020-09-10 21:30:00,9.63328,-0.64946,9.6551479455,0.8932800000000001,0.26054,0.9305,8.74,-0.91,8.7872464402,10.6550418087,3.1077205275,11.099001884,0.8932800000000001,0.26054,0.9305,9.7617618087,2.8471805275,10.168501884
2020-09-10 22:00:00,9.14568,-0.7287600000000001,9.1746691384,0.89568,0.26124,0.933,8.25,-0.99,8.3091876859,10.2310964216,2.9840697896,10.6573921058,0.89568,0.26124,0.933,9.3354164216,2.7228297896,9.7243921058
2020-09-10 22:30:00,8.47472,-0.72904,8.5060201269,0.8947200000000001,0.26096,0.932,7.58,-0.99,7.6443770184,9.7396209631,2.8407227809,10.1454385032,0.8947200000000001,0.26096,0.932,8.8449009631,2.5797627809,9.2134385032
2020-09-10 23:00:00,8.00472,-0.6790400000000001,8.0334698356,0.8947200000000001,0.26096,0.932,7.11,-0.9400000000000001,7.1718686547,9.1911566826,2.6807540324,9.5741215444,0.8947200000000001,0.26096,0.932,8.2964366826,2.4197940324,8.6421215444
2020-09-10 23:30:00,7.41472,-0.33904,7.4224672987,0.8947200000000001,0.26096,0.932,6.52,-0.6000000000000001,6.5475491598,8.1913481178,2.389143201,8.5326542894,0.8947200000000001,0.26096,0.932,7.2966281178,2.128183201,7.6006542893999995
2020-09-11 00:00:00,6.92424,-0.26918000000000003,6.9294702142,0.89424,0.26082,0.9315,6.03,-0.53,6.0532470625,7.8014001155,2.275408367,8.1264584536,0.89424,0.26082,0.9315,6.9071601155,2.014588367,7.1949584536
2020-09-11 00:30:00,6.64256,-0.32842000000000005,6.6506738794,0.8625600000000001,0.25158,0.8985000000000001,5.78,-0.58,5.8090274573,7.3751442537,2.1510837407,7.6824419309,0.8625600000000001,0.25158,0.8985000000000001,6.5125842537,1.8995037407000002,6.7839419309
2020-09-11 01:00:00,6.42056,-0.33192000000000005,6.4291338141,0.8505600000000001,0.24808000000000002,0.886,5.57,-0.58,5.6001160702,7.3115058055,2.1325225266,7.6161518807,0.8505600000000001,0.24808000000000002,0.886,6.4609458055,1.8844425266,6.7301518807
2020-09-11 01:30:00,6.38152,-0.25164000000000003,6.386479484,0.85152,0.24836000000000003,0.887,5.53,-0.5,5.5525579691,7.1409169533,2.0827674447,7.4384551596,0.85152,0.24836000000000003,0.887,6.2893969533,1.8344074447,6.5514551596
2020-09-11 02:00:00,6.62056,-0.25192000000000003,6.6253511907,0.8505600000000001,0.24808000000000002,0.886,5.77,-0.5,5.7916232612,7.4046800514,2.1596983483,7.7132083869,0.8505600000000001,0.24808000000000002,0.886,6.5541200514,1.9116183483,6.8272083869
2020-09-11 02:30:00,6.47104,-0.21178000000000002,6.4745045718,0.85104,0.24822000000000002,0.8865000000000001,5.62,-0.46,5.6387941973,7.1924733021,2.0978047131,7.4921596897,0.85104,0.24822000000000002,0.8865000000000001,6.3414333021000004,1.8495847131,6.6056596897
2020-09-11 03:00:00,6.25104,-0.21178000000000002,6.2546264357,0.85104,0.24822000000000002,0.8865000000000001,5.4,-0.46,5.4195571775,7.0978461287,2.0702051209,7.3935897174,0.85104,0.24822000000000002,0.8865000000000001,6.2468061287,1.8219851209,6.5070897173999995
2020-09-11 03:30:00,6.11104,-0.17178000000000002,6.1134538724,0.85104,0.24822000000000002,0.8865000000000001,5.26,-0.42,5.2767414187,7.6658728839,2.2358795911,7.9852842541,0.85104,0.24822000000000002,0.8865000000000001,6.8148328839,1.9876595911,7.0987842541
2020-09-11 04:00:00,6.03104,-0.19178,6.0340884191,0.85104,0.24822000000000002,0.8865000000000001,5.18,-0.44,5.1986536719,7.5912933811,2.2141272362,7.907597272,0.85104,0.24822000000000002,0.8865000000000001,6.7402533811000005,1.9659072362,7.0210972720000004
2020-09-11 04:30:00,6.12056,-0.15192,6.1224451325,0.8505600000000001,0.24808000000000002,0.886,5.27,-0.4,5.285158465,7.5671009682,2.2070711157,7.8823968419,0.8505600000000001,0.24808000000000002,0.886,6.7165409682,1.9589911157,6.9963968419
2020-09-11 05:00:00,6.19152,-0.21164000000000002,6.1951361083,0.85152,0.24836000000000003,0.887,5.34,-0.46,5.3597761147,7.5523634333,2.202772668,7.867045243,0.85152,0.24836000000000003,0.887,6.7008434333,1.954412668,6.980045243
2020-09-11 05:30:00,6.41056,-0.31192000000000003,6.4181440931000004,0.8505600000000001,0.24808000000000002,0.886,5.5600000000000005,-0.56,5.5881302777,7.7318421125,2.2551206161,8.0540022005,0.8505600000000001,0.24808000000000002,0.886,6.8812821125,2.0070406161,7.1680022005
2020-09-11 06:00:00,6.78152,-0.35164,6.7906306187,0.85152,0.24836000000000003,0.887,5.93,-0.6000000000000001,5.9602768392000005,8.032100492,2.3426959768,8.3667713458,0.85152,0.24836000000000003,0.887,7.180580492,2.0943359768,7.4797713458
2020-09-11 06:30:00,7.3496,-0.25220000000000004,7.3539258223,0.8496,0.24780000000000002,0.885,6.5,-0.5,6.5192024052,8.5894294908,2.5052502682,8.9473223863,0.8496,0.24780000000000002,0.885,7.7398294908,2.2574502682,8.0623223863
2020-09-11 07:00:00,7.982,-0.6015,8.0046315499,0.852,0.2485,0.8875000000000001,7.13,-0.85,7.1804874486,9.2923754255,2.7102761658,9.6795577349,0.852,0.2485,0.8875000000000001,8.4403754255,2.4617761658,8.7920577349
2020-09-11 07:30:00,8.8584,-0.8138000000000001,8.8957023894,0.8784000000000001,0.25620000000000004,0.915,7.98,-1.07,8.0514160245,10.3312903705,3.0132930247,10.7617608026,0.8784000000000001,0.25620000000000004,0.915,9.4528903705,2.7570930247,9.8467608026
2020-09-11 08:00:00,9.6752,-1.1089,9.7385396364,0.8952,0.2611,0.9325,8.78,-1.37,8.8862421754,10.7266650757,3.1286106471,11.1736094539,0.8952,0.2611,0.9325,9.8314650757,2.8675106471,10.2411094539
2020-09-11 08:30:00,10.53328,-1.16696,10.5977253786,0.59328,0.17304000000000003,0.618,9.94,-1.34,10.0299152539,11.3191043366,3.3014054315,11.7907336839,0.59328,0.17304000000000003,0.618,10.7258243366,3.1283654315,11.1727336839
2020-09-11 09:00:00,11.34472,-1.37904,11.4282292242,0.41472000000000003,0.12096000000000001,0.432,10.93,-1.5,11.0324475979,11.442181733,3.3373030054,11.9189393052,0.41472000000000003,0.12096000000000001,0.432,11.027461733,3.2163430054,11.4869393052
2020-09-11 09:30:00,12.63376,-1.37932,12.7088321808,0.41376,0.12068000000000001,0.431,12.22,-1.5,12.3117179955,12.0520323601,3.515176105,12.5542003751,0.41376,0.12068000000000001,0.431,11.6382723601,3.394496105,12.1232003751
2020-09-11 10:00:00,13.11376,-1.37932,13.1860996887,0.41376,0.12068000000000001,0.431,12.7,-1.5,12.7882758807,12.3775577578,3.6101210127,12.893289331,0.41376,0.12068000000000001,0.431,11.9637977578,3.4894410127,12.462289331000001
2020-09-11 10:30:00,11.9652,-1.4589,12.0538126852,0.4152,0.1211,0.4325,11.55,-1.58,11.6575683571,12.3577665284,3.6043485708,12.8726734671,0.4152,0.1211,0.4325,11.9425665284,3.4832485708,12.4401734671
2020-09-11 11:00:00,11.89472,-1.49904,11.9888066462,0.41472000000000003,0.12096000000000001,0.432,11.48,-1.62,11.59373969,12.512735622,3.6495478897,13.0340996062,0.41472000000000003,0.12096000000000001,0.432,12.098015622,3.5285878897,12.6020996062
2020-09-11 11:30:00,11.52856,-1.4979200000000001,11.6254660122,0.41856000000000004,0.12208000000000001,0.436,11.11,-1.62,11.2274885883,12.6697852985,3.6953540454000002,13.1976930193,0.41856000000000004,0.12208000000000001,0.436,12.2512252985,3.5732740454,12.7616930193
2020-09-11 12:00:00,11.68096,-1.51722,11.7790824367,0.42096000000000006,0.12278000000000001,0.4385,11.26,-1.6400000000000001,11.3788048582,12.644078354,3.6878561866,13.170914952,0.42096000000000006,0.12278000000000001,0.4385,12.223118354,3.5650761866,12.732414952
2020-09-11 12:30:00,12.07712,-1.44834,12.1636555463,0.41712000000000005,0.12166,0.4345,11.66,-1.57,11.7652241798,12.6574939032,3.6917690551,13.1848894825,0.41712000000000005,0.12166,0.4345,12.2403739032,3.5701090551,12.7503894825
2020-09-11 13:00:00,11.91568,-1.49876,12.0095674943,0.41568000000000005,0.12124000000000001,0.433,11.5,-1.62,11.6135438175,12.5271575642,3.6537542896,13.0491224628,0.41568000000000005,0.12124000000000001,0.433,12.1114775642,3.5325142896,12.6161224628
2020-09-11 13:30:00,13.1988,-1.3391,13.266556081,0.44880000000000003,0.13090000000000002,0.4675,12.75,-1.47,12.8344614223,12.2102609127,3.5613260995,12.719021784,0.44880000000000003,0.13090000000000002,0.4675,11.7614609127,3.4304260995,12.251521784
2020-09-11 14:00:00,11.53728,-1.3774600000000001,11.6192179535,0.55728,0.16254000000000002,0.5805,10.98,-1.54,11.0874704058,12.2419590727,3.5705713962,12.7520407007,0.55728,0.16254000000000002,0.5805,11.6846790727,3.4080313962,12.1715407007
2020-09-11 14:30:00,10.706,-1.0695000000000001,10.7592874416,0.756,0.2205,0.7875000000000001,9.95,-1.29,10.0332746399,12.5571397302,3.662499088,13.0803538857,0.756,0.2205,0.7875000000000001,11.8011397302,3.441999088,12.2928538857
2020-09-11 15:00:00,10.2848,-0.9761000000000001,10.3310155479,1.1448,0.33390000000000003,1.1925,9.14,-1.31,9.2334013235,12.6919210386,3.7018103029000002,13.2207510819,1.1448,0.33390000000000003,1.1925,11.5471210386,3.3679103029,12.0282510819
2020-09-11 15:30:00,10.3208,-1.0056,10.3696742475,0.9408000000000001,0.27440000000000003,0.98,9.38,-1.28,9.4669319212,12.3466985947,3.6011204235000003,12.8611443695,0.9408000000000001,0.27440000000000003,0.98,11.4058985947,3.3267204235,11.8811443695
2020-09-11 16:00:00,10.52384,-0.9663800000000001,10.5681170816,1.14384,0.33362,1.1915,9.38,-1.3,9.4696568048,12.5835852508,3.6702123648000002,13.1079013029,1.14384,0.33362,1.1915,11.4397452508,3.3365923648,11.9164013029
2020-09-11 16:30:00,10.18432,-0.8837400000000001,10.222591171,1.3243200000000002,0.38626000000000005,1.3795,8.86,-1.27,8.9505586418,12.8663912098,3.7526974362,13.4024908436,1.3243200000000002,0.38626000000000005,1.3795,11.5420712098,3.3664374362,12.0229908436
2020-09-11 17:00:00,10.38904,-0.8527800000000001,10.423981286,1.2590400000000002,0.36722000000000005,1.3115,9.13,-1.22,9.211150851,12.6675838935,3.694711969,13.1953998891,1.2590400000000002,0.36722000000000005,1.3115,11.4085438935,3.327491969,11.8838998891
2020-09-11 17:30:00,10.34216,-0.8031200000000001,10.3732962553,1.29216,0.37688000000000005,1.346,9.05,-1.18,9.1266039686,12.7061261825,3.7059534699,13.2355481068,1.29216,0.37688000000000005,1.346,11.4139661825,3.3290734699,11.8895481068
2020-09-11 18:00:00,10.1172,-0.9204,10.15897987,1.2671999999999999,0.36960000000000004,1.32,8.85,-1.29,8.9435227959,12.2985622559,3.587080658,12.8110023499,1.2671999999999999,0.36960000000000004,1.32,11.0313622559,3.217480658,11.4910023499
2020-09-11 18:30:00,10.3336,-0.9352,10.3758319185,0.8736,0.2548,0.91,9.46,-1.19,9.5345529523,11.5841913793,3.3787224856,12.0668660201,0.8736,0.2548,0.91,10.7105913793,3.1239224856,11.1568660201
2020-09-11 19:00:00,10.45288,-0.91166,10.4925604239,0.78288,0.22834000000000002,0.8155,9.67,-1.1400000000000001,9.7369656464,11.239373041,3.2781504703,11.707680251,0.78288,0.22834000000000002,0.8155,10.456493041,3.0498104703,10.892180251
2020-09-11 19:30:00,10.22296,-0.6687200000000001,10.2448083242,0.7929600000000001,0.23128,0.8260000000000001,9.43,-0.9,9.4728506797,11.2662686216,3.2859950146,11.7356964809,0.7929600000000001,0.23128,0.8260000000000001,10.4733086216,3.0547150146,10.9096964809
2020-09-11 20:00:00,10.14144,-0.56208,10.1570044403,0.78144,0.22792,0.8140000000000001,9.36,-0.79,9.3932795125,11.0607949578,3.226065196,11.5216614144,0.78144,0.22792,0.8140000000000001,10.2793549578,2.9981451960000003,10.7076614144
2020-09-11 20:30:00,10.11192,-0.6319400000000001,10.1316471637,0.7819200000000001,0.22806,0.8145,9.33,-0.86,9.3695517502,10.9890123571,3.2051286041,11.446887872,0.7819200000000001,0.22806,0.8145,10.2070923571,2.9770686041000003,10.632387872
2020-09-11 21:00:00,9.74816,-0.6801200000000001,9.7718568655,0.7881600000000001,0.22988000000000003,0.8210000000000001,8.96,-0.91,9.0060923824,10.8109277873,3.1531872713,11.2613831117,0.7881600000000001,0.22988000000000003,0.8210000000000001,10.0227677873,2.9233072713,10.4403831117
2020-09-11 21:30:00,9.07096,-0.21472000000000002,9.0735009781,0.84096,0.24528000000000003,0.876,8.23,-0.46,8.2428453825,10.4888775178,3.0592559427,10.925914081,0.84096,0.24528000000000003,0.876,9.6479175178,2.8139759427,10.049914081
2020-09-11 22:00:00,8.79336,-0.25152,8.7969564282,0.7833600000000001,0.22848000000000002,0.8160000000000001,8.01,-0.48,8.0243691341,9.7366788081,2.8398646524,10.1423737584,0.7833600000000001,0.22848000000000002,0.8160000000000001,8.9533188081,2.6113846524,9.3263737584
2020-09-11 22:30:00,5.50064,-0.01648,5.5006646871000004,0.80064,0.23352,0.834,4.7,-0.25,4.7066442398,6.7963123409,1.9822577661,7.0794920218,0.80064,0.23352,0.834,5.9956723409,1.7487377661,6.2454920218
2020-09-11 23:00:00,4.81024,0.57132,4.8440494836,1.17024,0.34132,1.219,3.64,0.23,3.647259245,6.0445256151,1.7629866377,6.2963808491,1.17024,0.34132,1.219,4.8742856151,1.4216666377,5.0773808491
2020-09-11 23:30:00,4.71776,0.6201800000000001,4.7583487314,1.33776,0.39018,1.3935,3.38,0.23,3.3878164058999998,5.9045664132,1.7221652039,6.1505900138,1.33776,0.39018,1.3935,4.5668064132,1.3319852039,4.7570900138
2020-09-12 00:00:00,4.54368,0.6277400000000001,4.5868382847,1.36368,0.39774000000000004,1.4205,3.18,0.23,3.1883067606,5.6808284989,1.6569083122000001,5.9175296864,1.36368,0.39774000000000004,1.4205,4.3171484989,1.2591683122,4.4970296864
2020-09-12 00:30:00,4.39768,0.61724,4.4407853585,1.32768,0.38724000000000003,1.383,3.07,0.23,3.0786035795,5.4484260756000005,1.589124272,5.6754438287,1.32768,0.38724000000000003,1.383,4.1207460756,1.201884272,4.2924438287
2020-09-12 01:00:00,4.23096,0.61528,4.2754639514,1.32096,0.38528,1.376,2.91,0.23,2.919075196,5.3005107348,1.5459822977000002,5.5213653488,1.32096,0.38528,1.376,3.9795507348,1.1607022976999999,4.1453653488
2020-09-12 01:30:00,4.15096,0.61528,4.1963124764,1.32096,0.38528,1.376,2.83,0.23,2.8393309071,5.2486636091,1.5308602193,5.4673579261,1.32096,0.38528,1.376,3.9277036091,1.1455802193,4.0913579261
2020-09-12 02:00:00,4.15096,0.61528,4.1963124764,1.32096,0.38528,1.376,2.83,0.23,2.8393309071,5.2486636091,1.5308602193,5.4673579261,1.32096,0.38528,1.376,3.9277036091,1.1455802193,4.0913579261
2020-09-12 02:30:00,4.13096,0.61528,4.1765296599,1.32096,0.38528,1.376,2.81,0.23,2.8193970987,5.1520936567,1.5026939832,5.3667642257,1.32096,0.38528,1.376,3.8311336567,1.1174139832,3.9907642257
2020-09-12 03:00:00,4.13144,0.6154200000000001,4.1770250478,1.32144,0.38542000000000004,1.3765,2.81,0.23,2.8193970987,5.0747880032,1.4801465009,5.2862375033,1.32144,0.38542000000000004,1.3765,3.7533480032,1.0947265009,3.9097375033
2020-09-12 03:30:00,4.07096,0.61528,4.1171938016,1.32096,0.38528,1.376,2.75,0.23,2.7596014205,5.1503839979,1.5021953327,5.3649833311,1.32096,0.38528,1.376,3.8294239979,1.1169153327,3.9889833311
2020-09-12 04:00:00,4.05096,0.61528,4.0974194806,1.32096,0.38528,1.376,2.73,0.23,2.7396715132000002,5.0709109666,1.4790156986,5.2821989235,1.32096,0.38528,1.376,3.7499509666,1.0937356986,3.9061989235
2020-09-12 04:30:00,3.98048,-0.8548600000000001,4.0712414139,1.32048,0.38514000000000004,1.3755,2.66,-1.24,2.9348253781,5.0255145936,1.4657750898000002,5.2349110351,1.32048,0.38514000000000004,1.3755,3.7050345935999998,1.0806350898,3.8594110351
2020-09-12 05:00:00,3.98048,0.60514,4.0262160213,1.32048,0.38514000000000004,1.3755,2.66,0.22,2.6690822392999998,5.0189858983,1.4638708870000001,5.2281103108,1.32048,0.38514000000000004,1.3755,3.6985058983,1.078730887,3.8526103108000003
2020-09-12 05:30:00,4.05096,0.60528,4.0959297846,1.32096,0.38528,1.376,2.73,0.22,2.7388501237,5.022730246,1.4649629884,5.2320106729,1.32096,0.38528,1.376,3.701770246,1.0796829884,3.8560106729
2020-09-12 06:00:00,4.16048,0.60514,4.2042583472,1.32048,0.38514000000000004,1.3755,2.84,0.22,2.8485083816000003,5.0882957543,1.4840862617,5.3003080774,1.32048,0.38514000000000004,1.3755,3.7678157543,1.0989462617,3.9248080774
2020-09-12 06:30:00,4.33,0.605,4.3720618706,1.32,0.385,1.375,3.01,0.22,3.0180291582,5.3643940613,1.5646149345,5.5879104805,1.32,0.385,1.375,4.0443940613,1.1796149345,4.2129104805
2020-09-12 07:00:00,4.43048,0.38514000000000004,4.4471885332,1.32048,0.38514000000000004,1.3755,3.11,0.0,3.11,5.5809475381,1.6277763653,5.8134870189,1.32048,0.38514000000000004,1.3755,4.2604675381,1.2426363653,4.4379870189
2020-09-12 07:30:00,4.75784,0.17312000000000002,4.7609885528,1.3478400000000001,0.39312,1.404,3.41,-0.22,3.4170894047,5.7890638061,1.6884769435,6.0302747981,1.3478400000000001,0.39312,1.404,4.4412238061,1.2953569435,4.6262747981
2020-09-12 08:00:00,4.94416,0.17788,4.9473588307,1.36416,0.39788,1.421,3.58,-0.22,3.5867534065999997,6.2091572734,1.8110042047000001,6.4678721598,1.36416,0.39788,1.421,4.8449972734,1.4131242046999999,5.0468721598
2020-09-12 08:30:00,5.07104,0.16822,5.0738293872,1.33104,0.38822,1.3865,3.74,-0.22,3.7464650004999998,6.432810674,1.8762364466,6.7008444521,1.33104,0.38822,1.3865,5.101770674,1.4880164466,5.3143444521
2020-09-12 09:00:00,5.4112,0.15660000000000002,5.4134655259,1.2912,0.3766,1.345,4.12,-0.22,4.1258696053,6.967081999,2.032065583,7.2573770823,1.2912,0.3766,1.345,5.675881999,1.655465583,5.9123770823
2020-09-12 09:30:00,5.39976,0.17368,5.4025524338,1.34976,0.39368000000000003,1.4060000000000001,4.05,-0.22,4.0559709072,7.1843717353,2.0954417561,7.4837205576,1.34976,0.39368000000000003,1.4060000000000001,5.8346117353,1.7017617561,6.0777205576
2020-09-12 10:00:00,5.55848,0.17914000000000002,5.5613659338,1.36848,0.39914000000000005,1.4255,4.19,-0.22,4.1957716811,7.3469120891,2.1428493593,7.6530334262,1.36848,0.39914000000000005,1.4255,5.9784320891,1.7437093593,6.2275334262
2020-09-12 10:30:00,5.54952,0.18236000000000002,5.552515412,1.37952,0.40236000000000005,1.437,4.17,-0.22,4.1757993247,7.3685615516,2.1491637859,7.6755849496,1.37952,0.40236000000000005,1.437,5.9890415516,1.7468037859,6.2385849496
2020-09-12 11:00:00,5.47624,0.18432,5.4793410553,1.38624,0.40432,1.444,4.09,-0.22,4.0959125967,7.6138820535,2.2207155989,7.9311271391,1.38624,0.40432,1.444,6.2276420535,1.8163955989,6.4871271391
2020-09-12 11:30:00,5.53624,0.16432000000000002,5.5386780372,1.38624,0.40432,1.444,4.15,-0.24,4.1569339663000004,7.9569983809,2.3207911944,8.2885399801,1.38624,0.40432,1.444,6.5707583809,1.9164711944000001,6.8445399801
2020-09-12 12:00:00,5.44616,0.16138000000000002,5.4485504724,1.37616,0.40138,1.4335,4.07,-0.24,4.0770700264,7.858962901,2.2921975128,8.1864196885,1.37616,0.40138,1.4335,6.482802901,1.8908175128,6.7529196885000005
2020-09-12 12:30:00,5.28944,0.16192,5.291917762,1.30944,0.38192000000000004,1.3639999999999999,3.98,-0.22,3.9860757645,7.7809389,2.2694405125,8.1051446875,1.30944,0.38192000000000004,1.3639999999999999,6.4714989,1.8875205125,6.7411446875
2020-09-12 13:00:00,5.33152,0.15086000000000002,5.3336539305,1.27152,0.37086,1.3245,4.06,-0.22,4.0659562221,7.5571198545,2.2041599576,7.8719998484,1.27152,0.37086,1.3245,6.2855998545,1.8332999576,6.5474998484
2020-09-12 13:30:00,5.4911200000000004,0.29366000000000003,5.4989667257,1.28112,0.37366000000000005,1.3345,4.21,-0.08,4.2107600264,7.5889304547,2.2134380493,7.9051358903,1.28112,0.37366000000000005,1.3345,6.3078104547,1.8397780493,6.5706358903
2020-09-12 14:00:00,5.24144,0.15542,5.2437437628,1.32144,0.38542000000000004,1.3765,3.92,-0.23,3.9267416518,7.4562993896,2.1747539886,7.7669785308,1.32144,0.38542000000000004,1.3765,6.1348593896,1.7893339886000001,6.3904785308
2020-09-12 14:30:00,5.2522400000000005,0.16732000000000002,5.2549044711,1.36224,0.39732,1.419,3.89,-0.23,3.8967935537000002,7.4916942271,2.1850774829,7.8038481532,1.36224,0.39732,1.419,6.1294542271,1.7877574829,6.3848481532
2020-09-12 15:00:00,5.4108,0.16690000000000002,5.413373463,1.3608,0.39690000000000003,1.4175,4.05,-0.23,4.056525607,6.9934535025999995,2.0397572716,7.2848473986,1.3608,0.39690000000000003,1.4175,5.6326535026,1.6428572716,5.8673473986
2020-09-12 15:30:00,5.24416,0.16788,5.2468464624,1.36416,0.39788,1.421,3.88,-0.23,3.8868110322,6.6915467807999995,1.9517011444,6.9703612301,1.36416,0.39788,1.421,5.3273867808,1.5538211444,5.5493612301
2020-09-12 16:00:00,5.38792,0.16606,5.3904784435,1.35792,0.39606,1.4145,4.03,-0.23,4.0365579396,6.5023091005,1.896506821,6.7732386464,1.35792,0.39606,1.4145,5.1443891005,1.5004468210000002,5.3587386464
2020-09-12 16:30:00,5.45424,0.15332,5.4563945055,1.31424,0.38332000000000005,1.369,4.14,-0.23,4.1463839668,6.4995297206,1.8956961685,6.7703434589,1.31424,0.38332000000000005,1.369,5.1852897206,1.5123761685,5.4013434589
2020-09-12 17:00:00,5.53944,0.13442,5.5410706772000005,1.24944,0.36442,1.3014999999999999,4.29,-0.23,4.2961610771,6.4892776816,1.8927059905,6.7596642517,1.24944,0.36442,1.3014999999999999,5.2398376816,1.5282859905000001,5.4581642517
2020-09-12 17:30:00,5.83568,0.13624,5.8372701154,1.25568,0.36624,1.308,4.58,-0.23,4.5857714727,6.8240731429,1.9903546667,7.1084095238,1.25568,0.36624,1.308,5.5683931429,1.6241146667000002,5.8004095238
2020-09-12 18:00:00,5.83904,0.5872200000000001,5.8684934565999995,1.2590400000000002,0.36722000000000005,1.3115,4.58,0.22,4.5852807984,6.8862778647,2.0084977105,7.1732061091,1.2590400000000002,0.36722000000000005,1.3115,5.6272378647,1.6412777105,5.8617061091
2020-09-12 18:30:00,5.8544,0.5917,5.8842253738,1.2744,0.37170000000000003,1.3275000000000001,4.58,0.22,4.5852807984,6.9641370198,2.0312066308,7.2543093956,1.2744,0.37170000000000003,1.3275000000000001,5.6897370198,1.6595066308000002,5.9268093956
2020-09-12 19:00:00,5.8696,0.6078,5.9009850873000005,1.3296000000000001,0.38780000000000003,1.385,4.54,0.22,4.5453272709,7.1710932702,2.0915688705,7.4698888231,1.3296000000000001,0.38780000000000003,1.385,5.8414932702,1.7037688705,6.0848888231
2020-09-12 19:30:00,5.76504,0.39522,5.7785711945,1.35504,0.39522,1.4115,4.41,0.0,4.41,7.2430173015,2.1125467129,7.5448096891,1.35504,0.39522,1.4115,5.8879773015,1.7173267129,6.1333096891
2020-09-12 20:00:00,5.80936,0.61648,5.8419783635,1.3593600000000001,0.39648000000000005,1.416,4.45,0.22,4.4554348834,7.3959236495,2.1571443978,7.7040871349,1.3593600000000001,0.39648000000000005,1.416,6.0365636495,1.7606643978,6.2880871349
2020-09-12 20:30:00,5.83176,0.6171800000000001,5.8643273996000005,1.36176,0.39718000000000003,1.4185,4.47,0.22,4.4754105957,7.1580415895,2.0877621303,7.4562933224,1.36176,0.39718000000000003,1.4185,5.7962815895,1.6905821303000002,6.0377933224
2020-09-12 21:00:00,5.65176,0.6171800000000001,5.6853585858999995,1.36176,0.39718000000000003,1.4185,4.29,0.22,4.2956373217,6.8929197594,2.0104349298,7.1801247493,1.36176,0.39718000000000003,1.4185,5.5311597594,1.6132549298,5.7616247493
2020-09-12 21:30:00,5.46224,0.6173200000000001,5.497012807,1.36224,0.39732,1.419,4.1,0.22,4.1058981965,6.612838456,1.9287445497000002,6.8883733917,1.36224,0.39732,1.419,5.250598456,1.5314245497,5.4693733917
2020-09-12 22:00:00,5.30224,0.6173200000000001,5.3380551702,1.36224,0.39732,1.419,3.94,0.22,3.9461373519,6.4569222907,1.8832690015,6.7259607195,1.36224,0.39732,1.419,5.0946822907,1.4859490015,5.3069607195
2020-09-12 22:30:00,5.14272,0.61746,5.1796549933,1.36272,0.39746000000000004,1.4195,3.7800000000000002,0.22,3.786396704,6.1408749663,1.7910885318,6.3967447565,1.36272,0.39746000000000004,1.4195,4.7781549663,1.3936285318000001,4.9772447565
2020-09-12 23:00:00,4.91272,0.61746,4.9513709869,1.36272,0.39746000000000004,1.4195,3.55,0.22,3.5568103689,5.8573565949,1.7083956735,6.1014131197,1.36272,0.39746000000000004,1.4195,4.4946365949,1.3109356735,4.6819131197
2020-09-12 23:30:00,4.69272,0.61746,4.7331678451,1.36272,0.39746000000000004,1.4195,3.33,0.22,3.3372593546,5.4493719995,1.5894001665,5.6764291662,1.36272,0.39746000000000004,1.4195,4.0866519995,1.1919401665,4.2569291662
2020-09-13 00:00:00,4.53272,0.61746,4.5745827624,1.36272,0.39746000000000004,1.4195,3.17,0.22,3.1776248992,5.1593779752,1.5048185761,5.3743520575,1.36272,0.39746000000000004,1.4195,3.7966579752,1.1073585761,3.9548520575
2020-09-13 00:30:00,4.37152,0.38836000000000004,4.3887367886,1.33152,0.38836000000000004,1.387,3.04,0.0,3.04,5.1449328648,1.5006054189,5.3593050675,1.33152,0.38836000000000004,1.387,3.8134128648,1.1122454189,3.9723050675
2020-09-13 01:00:00,4.26952,0.6048600000000001,4.3121522063,1.31952,0.38486000000000004,1.3745,2.95,0.22,2.9581920154,5.0869084227,1.4836816233,5.2988629403,1.31952,0.38486000000000004,1.3745,3.7673884227,1.0988216233,3.9243629403
2020-09-13 01:30:00,4.22952,0.6048600000000001,4.2725513514,1.31952,0.38486000000000004,1.3745,2.91,0.22,2.9183043022,4.7901046952,1.3971138694,4.9896923908,1.31952,0.38486000000000004,1.3745,3.4705846952,1.0122538694,3.6151923908
2020-09-13 02:00:00,4.2,0.605,4.2433506808,1.32,0.385,1.375,2.88,0.22,2.8883905553,4.7528852376,1.3862581943,4.9509221225,1.32,0.385,1.375,3.4328852376,1.0012581943,3.5759221224999997
2020-09-13 02:30:00,4.12,0.605,4.1641835935,1.32,0.385,1.375,2.8,0.22,2.8086295591,4.7264728207,1.3785545727000001,4.9234091882,1.32,0.385,1.375,3.4064728207,0.9935545727,3.5484091882
2020-09-13 03:00:00,4.06,0.605,4.1048294727,1.32,0.385,1.375,2.74,0.22,2.7488179278000002,4.640297501,1.3534201045,4.8336432302,1.32,0.385,1.375,3.320297501,0.9684201045,3.4586432302
2020-09-13 03:30:00,4.06096,0.60528,4.1058202591,1.32096,0.38528,1.376,2.74,0.22,2.7488179278000002,4.8716793421,1.4209064748,5.0746659814,1.32096,0.38528,1.376,3.5507193421,1.0356264748,3.6986659814
2020-09-13 04:00:00,4.02048,0.60514,4.065766084,1.32048,0.38514000000000004,1.3755,2.7,0.22,2.7089481353,4.6555438854,1.3578669666,4.8495248806,1.32048,0.38514000000000004,1.3755,3.3350638854,0.9727269666,3.4740248806
2020-09-13 04:30:00,4.06,0.605,4.1048294727,1.32,0.385,1.375,2.74,0.22,2.7488179278000002,4.6143739381,1.3458590653,4.8066395189,1.32,0.385,1.375,3.2943739381,0.9608590653,3.4316395189
2020-09-13 05:00:00,4.11,0.605,4.1542899514,1.32,0.385,1.375,2.79,0.22,2.7986603938,4.5839386185,1.3369820971,4.7749360609,1.32,0.385,1.375,3.2639386185,0.9519820971,3.3999360609
2020-09-13 05:30:00,4.11,0.605,4.1542899514,1.32,0.385,1.375,2.79,0.22,2.7986603938,4.559171345,1.329758309,4.7491368177,1.32,0.385,1.375,3.239171345,0.944758309,3.3741368177
2020-09-13 06:00:00,4.18952,0.6048600000000001,4.2329580024,1.31952,0.38486000000000004,1.3745,2.87,0.22,2.8784197053,4.6835539732,1.3660365755,4.8787020554,1.31952,0.38486000000000004,1.3745,3.3640339732,0.9811765755,3.5042020554
2020-09-13 06:30:00,4.35,0.375,4.3661338733,1.32,0.385,1.375,3.03,-0.01,3.0300165016,4.9275285025,1.4371958132,5.1328421901,1.32,0.385,1.375,3.6075285025,1.0521958132,3.7578421901
2020-09-13 07:00:00,4.4,0.375,4.4159511999,1.32,0.385,1.375,3.08,-0.01,3.0800162337,5.0244088938,1.465452594,5.2337592643,1.32,0.385,1.375,3.7044088938,1.080452594,3.8587592643
2020-09-13 07:30:00,4.54832,0.61326,4.5894773831,1.34832,0.39326000000000005,1.4045,3.2,0.22,3.2075535849,5.2553151542,1.5328002533,5.474286619,1.34832,0.39326000000000005,1.4045,3.9069951542,1.1395402533,4.069786619
