Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2020-09-13 08:00:00,4.7632,0.1676,4.7661477107,1.3632,0.3976,1.42,3.4,-0.23,3.4077705322,5.7624046415,1.6807013538,6.0025048349,1.3632,0.3976,1.42,4.3992046415,1.2831013538,4.5825048349
2020-09-13 08:30:00,4.91368,0.38774000000000003,4.9289546001,1.36368,0.39774000000000004,1.4205,3.55,-0.01,3.5500140845,6.0930912322,1.7771516094000002,6.3469700335,1.36368,0.39774000000000004,1.4205,4.7294112322,1.3794116094,4.9264700335
2020-09-13 09:00:00,4.93368,0.38774000000000003,4.9488928711,1.36368,0.39774000000000004,1.4205,3.5700000000000003,-0.01,3.5700140056,6.402617635,1.8674301435,6.6693933698,1.36368,0.39774000000000004,1.4205,5.038937635,1.4696901435,5.2488933698
2020-09-13 09:30:00,5.03608,0.6184400000000001,5.0739107008,1.36608,0.39844,1.423,3.67,0.22,3.6765880922000003,6.5129253426,1.8996032248999999,6.7842972318,1.36608,0.39844,1.423,5.1468453426,1.5011632249,5.3612972318
2020-09-13 10:00:00,5.0928,0.1804,5.095994113,1.3728,0.40040000000000003,1.43,3.7199999999999998,-0.22,3.7264996981,6.7928249502,1.9812406105,7.0758593231,1.3728,0.40040000000000003,1.43,5.4200249502,1.5808406105000001,5.6458593231
2020-09-13 10:30:00,5.08192,0.18306000000000003,5.0852160082,1.38192,0.40306000000000003,1.4395,3.7,-0.22,3.7065347698,7.003084103,2.0425661967,7.2948792739,1.38192,0.40306000000000003,1.4395,5.621164103,1.6395061967,5.8553792739
2020-09-13 11:00:00,5.17864,0.18502000000000002,5.1819440995,1.38864,0.40502000000000005,1.4465,3.79,-0.22,3.7963798545,7.0958231223,2.0696150774,7.3914824191,1.38864,0.40502000000000005,1.4465,5.7071831223,1.6645950774,5.9449824191000005
2020-09-13 11:30:00,5.21152,0.18586000000000003,5.2148331373,1.39152,0.40586000000000005,1.4495,3.8200000000000003,-0.22,3.8263298342,7.0746102679,2.0634279948,7.3693856957,1.39152,0.40586000000000005,1.4495,5.6830902679,1.6575679948,5.9198856957
2020-09-13 12:00:00,5.19296,0.18628000000000003,5.1963000106,1.39296,0.40628000000000003,1.451,3.8,-0.22,3.8063630936,6.9540372928,2.0282608771,7.2437888467,1.39296,0.40628000000000003,1.451,5.5610772928,1.6219808771,5.7927888467
2020-09-13 12:30:00,5.19632,0.18726,5.1996930534,1.39632,0.40726,1.4545,3.8,-0.22,3.8063630936,7.168625794,2.0908491899,7.4673185354000005,1.39632,0.40726,1.4545,5.772305794,1.6835891899000002,6.0128185354
2020-09-13 13:00:00,5.19536,0.18698,5.1987235982,1.3953600000000002,0.40698,1.4535,3.8,-0.22,3.8063630936,7.167665794,2.0905691899,7.4663185354,1.3953600000000002,0.40698,1.4535,5.772305794,1.6835891899000002,6.0128185354
2020-09-13 13:30:00,5.152,0.186,5.1553564377,1.392,0.406,1.45,3.76,-0.22,3.7664306711,7.0417158381,2.0538337861000002,7.3351206647,1.392,0.406,1.45,5.6497158381,1.6478337861,5.8851206647000005
2020-09-13 14:00:00,4.9938400000000005,0.18362,4.9972146492,1.38384,0.40362000000000003,1.4415,3.61,-0.22,3.6166973885,6.8669573811,2.0028625695,7.1530806054,1.38384,0.40362000000000003,1.4415,5.4831173811,1.5992425694999999,5.7115806054
2020-09-13 14:30:00,4.98232,0.18026,4.9855798309,1.37232,0.40026000000000006,1.4295,3.61,-0.22,3.6166973885,6.6131982423,1.9288494873,6.8887481691,1.37232,0.40026000000000006,1.4295,5.2408782423,1.5285894873,5.4592481691
2020-09-13 15:00:00,4.9456,0.17830000000000001,4.9488130142,1.3656000000000001,0.39830000000000004,1.4225,3.58,-0.22,3.5867534065999997,6.6287620043,1.9333889179,6.9049604212,1.3656000000000001,0.39830000000000004,1.4225,5.2631620043,1.5350889179,5.4824604212
2020-09-13 15:30:00,5.0032,0.3976,5.0189736002,1.3632,0.3976,1.42,3.64,0.0,3.64,6.60479872,1.9263996266999999,6.8799986667,1.3632,0.3976,1.42,5.24159872,1.5287996267000001,5.4599986667
2020-09-13 16:00:00,5.15552,0.39536000000000004,5.1706572116,1.35552,0.39536000000000004,1.412,3.8,0.0,3.8,6.7335114858,1.9639408500000002,7.0140744643,1.35552,0.39536000000000004,1.412,5.3779914858,1.56858085,5.6020744643
2020-09-13 16:30:00,5.33784,0.61312,5.3729369994,1.3478400000000001,0.39312,1.404,3.99,0.22,3.9960605601,6.8806967812,2.0068698945,7.1673924804,1.3478400000000001,0.39312,1.404,5.5328567812,1.6137498945000002,5.7633924804
2020-09-13 17:00:00,5.51592,0.6125600000000001,5.5498291145,1.34592,0.39256,1.4020000000000001,4.17,0.22,4.1757993247,6.9952367736,2.0402773923,7.2867049725,1.34592,0.39256,1.4020000000000001,5.6493167736,1.6477173923000001,5.8847049725
2020-09-13 17:30:00,5.77064,0.61102,5.8028985387,1.34064,0.39102000000000003,1.3965,4.43,0.22,4.43545939,7.2251574122,2.1073375786,7.5262056377,1.34064,0.39102000000000003,1.3965,5.8845174122,1.7163175786,6.1297056377
2020-09-13 18:00:00,5.7488,0.3934,5.7622447883,1.3488,0.3934,1.405,4.4,0.0,4.4,7.3187993573,2.1346498125,7.6237493305,1.3488,0.3934,1.405,5.9699993573,1.7412498125,6.2187493305
2020-09-13 18:30:00,5.87792,0.15606,5.8799913478,1.35792,0.39606,1.4145,4.52,-0.24,4.5263671968,7.1960293694,2.0988418994,7.4958639265,1.35792,0.39606,1.4145,5.8381093694,1.7027818994000001,6.0813639265
2020-09-13 19:00:00,5.95888,0.15634,5.9609305524,1.35888,0.39634,1.4155,4.6,-0.24,4.6062566146,7.1969893694,2.0991218994,7.4968639265,1.35888,0.39634,1.4155,5.8381093694,1.7027818994000001,6.0813639265
2020-09-13 19:30:00,5.96032,0.39676000000000006,5.9735109442,1.36032,0.39676000000000006,1.417,4.6,0.0,4.6,7.3724911641,2.1503099229,7.6796782959000005,1.36032,0.39676000000000006,1.417,6.0121711641,1.7535499229,6.2626782959
2020-09-13 20:00:00,6.0508,0.1369,6.0523484905,1.3608,0.39690000000000003,1.4175,4.69,-0.26,4.6972012944,7.5121951262,2.1910569118,7.8252032565,1.3608,0.39690000000000003,1.4175,6.1513951262,1.7941569118,6.4077032565
2020-09-13 20:30:00,6.13032,0.15676,6.1323239477,1.36032,0.39676000000000006,1.417,4.77,-0.24,4.7760339195,7.3350426183,2.1393874303000002,7.640669394,1.36032,0.39676000000000006,1.417,5.9747226183,1.7426274303,6.223669394
2020-09-13 21:00:00,5.9908,0.3769,6.0026442715,1.3608,0.39690000000000003,1.4175,4.63,-0.02,4.6300431963,7.0150601852,2.0460592207,7.3073543596,1.3608,0.39690000000000003,1.4175,5.6542601852,1.6491592207,5.8898543596
2020-09-13 21:30:00,5.72128,0.39704000000000006,5.7350401568,1.36128,0.39704000000000006,1.418,4.36,0.0,4.36,6.8336856584,1.993158317,7.1184225608,1.36128,0.39704000000000006,1.418,5.4724056584,1.5961183170000002,5.7004225608
2020-09-13 22:00:00,5.57176,0.35718000000000005,5.5831968486,1.36176,0.39718000000000003,1.4185,4.21,-0.04,4.2101900195,6.5239117942,1.9028076067000002,6.7957414523,1.36176,0.39718000000000003,1.4185,5.1621517942,1.5056276067,5.3772414523
2020-09-13 22:30:00,5.33224,0.39732,5.347022218,1.36224,0.39732,1.419,3.9699999999999998,0.0,3.9699999999999998,6.2476570207,1.8222332977,6.5079760632,1.36224,0.39732,1.419,4.8854170207,1.4249132977,5.0889760632
2020-09-13 23:00:00,5.06272,0.39746000000000004,5.0782977709,1.36272,0.39746000000000004,1.4195,3.7,0.0,3.7,5.9202222242,1.7267314821,6.1668981503,1.36272,0.39746000000000004,1.4195,4.5575022242,1.3292714821,4.7473981503000005
2020-09-13 23:30:00,4.87224,0.37732000000000004,4.8868285216,1.36224,0.39732,1.419,3.51,-0.02,3.5100569796,5.5364422627,1.6147956599,5.7671273569,1.36224,0.39732,1.419,4.1742022627,1.2174756599,4.3481273569
2020-09-14 00:00:00,4.70176,0.6171800000000001,4.7420942894,1.36176,0.39718000000000003,1.4185,3.34,0.22,3.3472376671,5.3118521255,1.5492902033,5.5331792974,1.36176,0.39718000000000003,1.4185,3.9500921255,1.1521102033,4.1146792974
2020-09-14 00:30:00,4.51912,0.31766000000000005,4.5302707921,1.32912,0.38766,1.3845,3.19,-0.07,3.1907679326,5.0805428495,1.4818249978,5.2922321349,1.32912,0.38766,1.3845,3.7514228495,1.0941649978,3.9077321349
2020-09-14 01:00:00,4.34,0.385,4.3570431487,1.32,0.385,1.375,3.02,0.0,3.02,5.0005579722,1.4584960752,5.2089145543,1.32,0.385,1.375,3.6805579722,1.0734960752,3.8339145543
2020-09-14 01:30:00,4.34,0.335,4.3529099462,1.32,0.385,1.375,3.02,-0.05,3.0204138789,4.9642590647,1.4479088939,5.1711031924,1.32,0.385,1.375,3.6442590647,1.0629088939,3.7961031924
2020-09-14 02:00:00,4.28048,0.33514000000000005,4.2935798409,1.32048,0.38514000000000004,1.3755,2.96,-0.05,2.9604222672000002,4.8991129067,1.4289079311,5.1032426111,1.32048,0.38514000000000004,1.3755,3.5786329067000002,1.0437679311,3.7277426111
2020-09-14 02:30:00,4.34,0.335,4.3529099462,1.32,0.385,1.375,3.02,-0.05,3.0204138789,4.8578954042,1.4168861596,5.0603077127,1.32,0.385,1.375,3.5378954042,1.0318861596,3.6853077127000002
2020-09-14 03:00:00,4.27904,0.33472,4.2921114617,1.31904,0.38472,1.374,2.96,-0.05,2.9604222672000002,4.7290985815,1.3793204196,4.9261443558,1.31904,0.38472,1.374,3.4100585815,0.9946004196,3.5521443558
2020-09-14 03:30:00,4.22952,0.38486000000000004,4.2469938368,1.31952,0.38486000000000004,1.3745,2.91,0.0,2.91,4.8087391786,1.4025489271,5.009103311,1.31952,0.38486000000000004,1.3745,3.4892191786,1.0176889271,3.6346033110000002
2020-09-14 04:00:00,4.23,0.34500000000000003,4.2440458292,1.32,0.385,1.375,2.91,-0.04,2.9102749011,4.8585664977,1.4170818952,5.0610067685,1.32,0.385,1.375,3.5385664976999998,1.0320818952,3.6860067685
2020-09-14 04:30:00,4.19,0.34500000000000003,4.2041794681,1.32,0.385,1.375,2.87,-0.04,2.8702787321,4.9272992066,1.4371289353,5.1326033402,1.32,0.385,1.375,3.6072992066,1.0521289353,3.7576033402
2020-09-14 05:00:00,4.3,0.365,4.3154634745,1.32,0.385,1.375,2.98,-0.02,2.9800671133,4.9006217444,1.4293480088,5.1048143171,1.32,0.385,1.375,3.5806217444,1.0443480088000001,3.7298143170999998
2020-09-14 05:30:00,4.43,0.145,4.4323723896,1.32,0.385,1.375,3.11,-0.24,3.1192467039,5.0182405204,1.4636534851,5.2273338755,1.32,0.385,1.375,3.6982405204,1.0786534851,3.8523338755000003
2020-09-14 06:00:00,4.57048,0.14514000000000002,4.5727839496,1.32048,0.38514000000000004,1.3755,3.25,-0.24,3.2588494902000003,5.2326325641,1.5261844979,5.4506589209000005,1.32048,0.38514000000000004,1.3755,3.9121525641,1.1410444979,4.0751589209
2020-09-14 06:30:00,4.73,0.145,4.7322219939,1.32,0.385,1.375,3.41,-0.24,3.4184353146,5.77604872,1.6846808766999999,6.0167174166,1.32,0.385,1.375,4.45604872,1.2996808767,4.6417174166
2020-09-14 07:00:00,4.93952,0.14486000000000002,4.941643679,1.31952,0.38486000000000004,1.3745,3.62,-0.24,3.6279470779,6.2680821614,1.8281906304,6.5292522515,1.31952,0.38486000000000004,1.3745,4.9485621614,1.4433306304,5.1547522515
2020-09-14 07:30:00,5.31784,0.13312000000000002,5.3195059169,1.3478400000000001,0.39312,1.404,3.9699999999999998,-0.26,3.9785047442,7.0134415985,2.0455871329,7.3056683317,1.3478400000000001,0.39312,1.404,5.6656015985,1.6524671329,5.9016683317
2020-09-14 08:00:00,5.54224,0.07732,5.5427793209,1.36224,0.39732,1.419,4.18,-0.32,4.1922309097,7.4581154431,2.1752836709,7.7688702532,1.36224,0.39732,1.419,6.0958754431,1.7779636709000002,6.3498702532
2020-09-14 08:30:00,5.63224,0.02732,5.6323062594,1.36224,0.39732,1.419,4.27,-0.37,4.2860004666,7.4849590159,2.1831130463,7.7968323082,1.36224,0.39732,1.419,6.1227190159,1.7857930463,6.3778323082
2020-09-14 09:00:00,5.6732,-0.0224,5.6732442218,1.3632,0.3976,1.42,4.31,-0.42,4.3304156844,7.6525969533,2.2320074447,7.9714551596,1.3632,0.3976,1.42,6.2893969533,1.8344074447,6.5514551596
2020-09-14 09:30:00,5.8456,-0.0517,5.8458286196,1.3656000000000001,0.39830000000000004,1.4225,4.48,-0.45,4.5025437255,7.7910757882,2.2723971049,8.1157039461,1.3656000000000001,0.39830000000000004,1.4225,6.4254757882,1.8740971049000001,6.6932039461
2020-09-14 10:00:00,5.85472,-0.06904,5.8551270524,1.37472,0.40096000000000004,1.432,4.48,-0.47000000000000003,4.5045865515,7.8731038758,2.2963219638,8.2011498706,1.37472,0.40096000000000004,1.432,6.4983838758,1.8953619638,6.7691498706
2020-09-14 10:30:00,5.63272,-0.15754,5.6349226658,1.24272,0.36246,1.2945,4.39,-0.52,4.4206899914,7.8756240313,2.2970570091,8.2037750326,1.24272,0.36246,1.2945,6.6329040313,1.9345970091,6.9092750326
2020-09-14 11:00:00,5.36728,-0.22246000000000002,5.3718882202,0.9172800000000001,0.26754,0.9555,4.45,-0.49,4.4768962463,7.5761398519,2.2097074568,7.8918123457,0.9172800000000001,0.26754,0.9555,6.6588598519,1.9421674568,6.9363123457
2020-09-14 11:30:00,5.28536,-0.22302000000000002,5.2900631612,0.9153600000000001,0.26698,0.9535,4.37,-0.49,4.3973855869000005,7.9380484586,2.3152641338,8.2688004777,0.9153600000000001,0.26698,0.9535,7.0226884586,2.0482841338,7.3153004777
2020-09-14 12:00:00,5.30104,-0.25428,5.3071351405,0.9110400000000001,0.26572,0.9490000000000001,4.39,-0.52,4.4206899914,7.4364929201,2.1689771017,7.7463467918,0.9110400000000001,0.26572,0.9490000000000001,6.5254529201,1.9032571017,6.7973467918
2020-09-14 12:30:00,5.29768,-0.29526,5.3059016058,0.90768,0.26474000000000003,0.9455,4.39,-0.56,4.4255734092,7.5859563355,2.2125705978,7.9020378494,0.90768,0.26474000000000003,0.9455,6.6782763355,1.9478305978,6.9565378494
2020-09-14 13:00:00,5.37808,-0.32806,5.3880764518,0.8980800000000001,0.26194,0.9355,4.48,-0.59,4.5186834366,7.5369719942,2.1982834983,7.851012494,0.8980800000000001,0.26194,0.9355,6.6388919942,1.9363434983,6.915512494
2020-09-14 13:30:00,5.36464,-0.31198000000000004,5.3737039228,0.8846400000000001,0.25802,0.9215000000000001,4.48,-0.5700000000000001,4.5161155875,7.4871580959,2.1837544446,7.7991230166,0.8846400000000001,0.25802,0.9215000000000001,6.6025180959,1.9257344446,6.8776230166
2020-09-14 14:00:00,5.31784,-0.31688000000000005,5.3272727732,0.8678400000000001,0.25312,0.904,4.45,-0.5700000000000001,4.4863570968,7.4293345972000004,2.1668892575,7.7388902055,0.8678400000000001,0.25312,0.904,6.5614945972,1.9137692575,6.8348902055
2020-09-14 14:30:00,5.38768,-0.37276000000000004,5.4005597673,0.8476800000000001,0.24724000000000002,0.883,4.54,-0.62,4.5821392384,7.1173839513,2.0759036525,7.4139416159,0.8476800000000001,0.24724000000000002,0.883,6.2697039513,1.8286636525,6.5309416159
2020-09-14 15:00:00,5.72416,-0.30962,5.7325275621,1.06416,0.31038000000000004,1.1085,4.66,-0.62,4.7010637094,7.4478253011,2.1722823795,7.7581513553,1.06416,0.31038000000000004,1.1085,6.3836653011,1.8619023795,6.6496513553
2020-09-14 15:30:00,6.03936,-0.33852000000000004,6.0488399714,1.23936,0.36148,1.291,4.8,-0.7000000000000001,4.8507731343,7.6557765251,2.2329348198,7.9747672136,1.23936,0.36148,1.291,6.4164165251,1.8714548198,6.6837672136
2020-09-14 16:00:00,6.17632,-0.26774000000000003,6.1821204655,1.2763200000000001,0.37226000000000004,1.3295,4.9,-0.64,4.9416191678,8.0043879464,2.334613151,8.3379041109,1.2763200000000001,0.37226000000000004,1.3295,6.7280679464,1.962353151,7.0084041109
2020-09-14 16:30:00,6.43448,-0.28536,6.440804546,1.28448,0.37464000000000003,1.338,5.15,-0.66,5.1921190279000005,7.9275610076,2.3122052939,8.2578760496,1.28448,0.37464000000000003,1.338,6.6430810076,1.9375652939,6.9198760496
2020-09-14 17:00:00,6.60872,-0.31704000000000004,6.6163203066000005,1.27872,0.37296,1.332,5.33,-0.6900000000000001,5.3744767187,7.9781173233,2.326950886,8.3105388784,1.27872,0.37296,1.332,6.6993973233,1.9539908860000001,6.9785388784
2020-09-14 17:30:00,6.7288,-0.2641,6.733980862,1.2888,0.3759,1.3425,5.44,-0.64,5.477517686,8.0673978267,2.3529910328,8.4035394029,1.2888,0.3759,1.3425,6.7785978267,1.9770910328,7.0610394029
2020-09-14 18:00:00,6.77024,-0.18368,6.7727312068,1.29024,0.37632000000000004,1.344,5.48,-0.56,5.5085388262,8.0996881735,2.3624090506,8.4371751807,1.29024,0.37632000000000004,1.344,6.8094481735,1.9860890506,7.0931751807
2020-09-14 18:30:00,6.6236,-0.08270000000000001,6.6241162618,1.2936,0.3773,1.3475000000000001,5.33,-0.46,5.3498130808,8.5231324048,2.4859136181,8.8782629216,1.2936,0.3773,1.3475000000000001,7.2295324048,2.1086136181,7.5307629216
2020-09-14 19:00:00,6.5408,-0.040600000000000004,6.5409260048,1.3008,0.3794,1.355,5.24,-0.42,5.2568051134000005,8.6012287084,2.5086917066,8.9596132379,1.3008,0.3794,1.355,7.3004287084,2.1292917066,7.6046132379
2020-09-14 19:30:00,6.49568,0.033740000000000006,6.4957676259,1.31568,0.38374,1.3705,5.18,-0.35000000000000003,5.1918108594,8.1708539823,2.3831657448,8.5113062315,1.31568,0.38374,1.3705,6.8551739823,1.9994257448,7.1408062315
2020-09-14 20:00:00,6.6496,0.0378,6.6497074372,1.3296000000000001,0.38780000000000003,1.385,5.32,-0.35000000000000003,5.3315007268,8.2670396337,2.4112198932,8.6114996184,1.3296000000000001,0.38780000000000003,1.385,6.9374396337,2.0234198932,7.2264996184
2020-09-14 20:30:00,6.54688,0.11284000000000001,6.5478523655,1.34688,0.39284,1.403,5.2,-0.28,5.2075330052,8.7487519035,2.5517193052,9.1132832328,1.34688,0.39284,1.403,7.4018719035,2.1588793052,7.7102832328
2020-09-14 21:00:00,6.34032,0.026760000000000003,6.3403764715,1.36032,0.39676000000000006,1.417,4.98,-0.37,4.9937260638000005,8.5139019491,2.4832214018,8.8686478637,1.36032,0.39676000000000006,1.417,7.1535819491,2.0864614018,7.4516478637
2020-09-14 21:30:00,6.03032,0.14676,6.0321055859,1.36032,0.39676000000000006,1.417,4.67,-0.25,4.6766868614,8.0128500237,2.3370812569,8.3467187747,1.36032,0.39676000000000006,1.417,6.6525300237,1.9403212569,6.9297187747
2020-09-14 22:00:00,5.9484,0.0562,5.9486654806,1.3584,0.3962,1.415,4.59,-0.34,4.602575366,7.5327310261000004,2.1970465493,7.8465948189,1.3584,0.3962,1.415,6.1743310261,1.8008465493,6.4315948189
2020-09-14 22:30:00,5.46176,0.16718000000000002,5.4643180224,1.36176,0.39718000000000003,1.4185,4.1,-0.23,4.1064461521,6.8767864128,2.0057293704,7.16331918,1.36176,0.39718000000000003,1.4185,5.5150264128,1.6085493704,5.74481918
2020-09-14 23:00:00,5.06128,0.16704000000000002,5.0640357029,1.36128,0.39704000000000006,1.418,3.7,-0.23,3.7071417561,6.6037638119,1.9260977785,6.8789206374,1.36128,0.39704000000000006,1.418,5.2424838119,1.5290577785,5.4609206374
2020-09-14 23:30:00,4.95224,0.16732000000000002,4.9550657917,1.36224,0.39732,1.419,3.59,-0.23,3.5973601432,6.1528165141,1.7945714833,6.4091838689,1.36224,0.39732,1.419,4.7905765141,1.3972514833,4.9901838689
2020-09-15 00:00:00,4.88224,0.16732000000000002,4.8851062834,1.36224,0.39732,1.419,3.52,-0.23,3.5275062013,5.5464912058,1.6177266017,5.777595006,1.36224,0.39732,1.419,4.1842512058,1.2204066017,4.358595006
2020-09-15 00:30:00,4.73152,0.15836,4.7341693464,1.33152,0.38836000000000004,1.387,3.4,-0.23,3.4077705322,5.3024619158,1.5465513921,5.5233978289,1.33152,0.38836000000000004,1.387,3.9709419158,1.1581913921,4.1363978289
2020-09-15 01:00:00,4.54952,0.15486000000000003,4.5521548579,1.31952,0.38486000000000004,1.3745,3.23,-0.23,3.2381785003,5.1745774076,1.5092517439000002,5.3901847995,1.31952,0.38486000000000004,1.3745,3.8550574076,1.1243917439,4.0156847995
2020-09-15 01:30:00,4.5990400000000005,0.15472000000000002,4.601641794,1.31904,0.38472,1.374,3.2800000000000002,-0.23,3.2880541358,4.9108092788,1.432319373,5.1154263321,1.31904,0.38472,1.374,3.5917692788,1.047599373,3.7414263321
2020-09-15 02:00:00,4.50952,0.15486000000000003,4.5121782157,1.31952,0.38486000000000004,1.3745,3.19,-0.23,3.1982807882,4.9175961608000005,1.4342988802,5.1224960008,1.31952,0.38486000000000004,1.3745,3.5980761608,1.0494388802,3.7479960008
2020-09-15 02:30:00,4.46904,0.15472000000000002,4.4717174329,1.31904,0.38472,1.374,3.15,-0.23,3.1583856636,4.9234230428,1.4359983875,5.1285656695,1.31904,0.38472,1.374,3.6043830428,1.0512783875,3.7545656695
2020-09-15 03:00:00,4.47,0.155,4.4726865528,1.32,0.385,1.375,3.15,-0.23,3.1583856636,4.8677419884,1.4197580799,5.0705645712,1.32,0.385,1.375,3.5477419884,1.0347580799,3.6955645712000003
2020-09-15 03:30:00,4.41952,0.15486000000000003,4.4222323152000005,1.31952,0.38486000000000004,1.3745,3.1,-0.23,3.1085205484,4.7897866075,1.3970210939,4.9893610495,1.31952,0.38486000000000004,1.3745,3.4702666075,1.0121610939,3.6148610495
2020-09-15 04:00:00,4.46952,0.13486,4.4715541202,1.31952,0.38486000000000004,1.3745,3.15,-0.25,3.1599050619,4.8343468154,1.4100178211,5.0357779327,1.31952,0.38486000000000004,1.3745,3.5148268154,1.0251578211,3.6612779327
2020-09-15 04:30:00,4.44,0.155,4.4427046942,1.32,0.385,1.375,3.12,-0.23,3.1284660778,4.8441913628,1.4128891475,5.0460326696,1.32,0.385,1.375,3.5241913628,1.0278891475,3.6710326696
2020-09-15 05:00:00,4.5,0.155,4.5026686531,1.32,0.385,1.375,3.18,-0.23,3.1883067606,4.7197332863,1.3765888752,4.9163888399,1.32,0.385,1.375,3.3997332863,0.9915888752,3.5413888398999998
2020-09-15 05:30:00,4.49952,0.15486000000000003,4.50218412,1.31952,0.38486000000000004,1.3745,3.18,-0.23,3.1883067606,4.804578266,1.4013353276,5.0047690271,1.31952,0.38486000000000004,1.3745,3.4850582660000002,1.0164753276,3.6302690270999998
2020-09-15 06:00:00,4.71,0.155,4.7125497345,1.32,0.385,1.375,3.39,-0.23,3.3977934016,5.0385953044,1.4695902970999999,5.2485367754,1.32,0.385,1.375,3.7185953044,1.0845902971,3.8735367754
2020-09-15 06:30:00,4.92952,0.15486000000000003,4.9319518499,1.31952,0.38486000000000004,1.3745,3.61,-0.23,3.6173194495,5.8930837392,1.7188160906,6.138628895,1.31952,0.38486000000000004,1.3745,4.5735637392,1.3339560906,4.764128895
2020-09-15 07:00:00,5.11952,0.12486000000000001,5.1210423792,1.31952,0.38486000000000004,1.3745,3.8,-0.26,3.8088843511,6.485676074,1.8916555216000002,6.7559125771,1.31952,0.38486000000000004,1.3745,5.166156074,1.5067955216,5.3814125771
2020-09-15 07:30:00,5.46784,0.10312,5.4688123025,1.3478400000000001,0.39312,1.404,4.12,-0.29,4.1301937001,6.7549286091,1.9701875110000002,7.0363839678,1.3478400000000001,0.39312,1.404,5.4070886091,1.577067511,5.6323839678
2020-09-15 08:00:00,5.7232,0.0476,5.7233979418,1.3632,0.3976,1.42,4.36,-0.35000000000000003,4.3740256058,7.1838810585,2.0952986421,7.483209436,1.3632,0.3976,1.42,5.8206810585,1.6976986421,6.063209436
2020-09-15 08:30:00,5.91272,0.0074600000000000005,5.9127247061,1.36272,0.39746000000000004,1.4195,4.55,-0.39,4.5666836983,7.7520839422000005,2.2610244832,8.0750874398,1.36272,0.39746000000000004,1.4195,6.3893639422,1.8635644832,6.6555874398
2020-09-15 09:00:00,5.81368,-0.07226,5.8141290534,1.36368,0.39774000000000004,1.4205,4.45,-0.47000000000000003,4.4747513897,7.9421852206,2.3164706894,8.2731096048,1.36368,0.39774000000000004,1.4205,6.5785052206,1.9187306894,6.8526096048
2020-09-15 09:30:00,6.05224,-0.12268000000000001,6.0534832452,1.36224,0.39732,1.419,4.69,-0.52,4.7187392383999995,7.9873187089,2.3296346234,8.3201236551,1.36224,0.39732,1.419,6.6250787089,1.9323146234,6.9011236551
2020-09-15 10:00:00,5.838480000000001,-0.060860000000000004,5.8387971921,1.36848,0.39914000000000005,1.4255,4.47,-0.46,4.4936065693,7.911081387,2.3073987379,8.2407097782,1.36848,0.39914000000000005,1.4255,6.542601387,1.9082587379,6.8152097782
2020-09-15 10:30:00,5.87184,-0.11988000000000001,5.8730636128,1.37184,0.40012000000000003,1.429,4.5,-0.52,4.529944812,7.9347260021,2.314295084,8.2653395856,1.37184,0.40012000000000003,1.429,6.5628860021,1.914175084,6.8363395856
2020-09-15 11:00:00,5.798,-0.061,5.7983208776,1.3679999999999999,0.399,1.425,4.43,-0.46,4.4538185863,8.2576152445,2.408471113,8.6016825463,1.3679999999999999,0.399,1.425,6.8896152445,2.009471113,7.1766825463
2020-09-15 11:30:00,5.83168,-0.13576000000000002,5.8332600148000004,1.35168,0.39424000000000003,1.408,4.48,-0.53,4.5112415143,7.9478012581,2.3181087003,8.2789596439,1.35168,0.39424000000000003,1.408,6.5961212581,1.9238687003,6.8709596439
2020-09-15 12:00:00,5.43104,-0.18928,5.4343373469,1.03104,0.30072000000000004,1.074,4.4,-0.49,4.4272000181,8.0113840564,2.3366536830999998,8.3451917254,1.03104,0.30072000000000004,1.074,6.9803440564,2.0359336831,7.2711917254
2020-09-15 12:30:00,5.4378400000000005,-0.27688,5.4448844249,0.8678400000000001,0.25312,0.904,4.57,-0.53,4.6006303916,7.6261317619,2.2242884306,7.943887252,0.8678400000000001,0.25312,0.904,6.7582917619,1.9711684306000001,7.039887252
2020-09-15 13:00:00,5.8196,-0.31970000000000004,5.828374752,1.0296,0.3003,1.0725,4.79,-0.62,4.8299585920000006,7.7405495756,2.2576602929,8.0630724746,1.0296,0.3003,1.0725,6.7109495756,1.9573602929,6.9905724746
2020-09-15 13:30:00,5.97776,-0.26482,5.9836230037,1.21776,0.35518000000000005,1.2685,4.76,-0.62,4.8002083288,7.9485093274,2.3183152205,8.279697216,1.21776,0.35518000000000005,1.2685,6.7307493274,1.9631352204999999,7.011197216
2020-09-15 14:00:00,6.06104,-0.32428,6.0697086751,1.15104,0.33572,1.199,4.91,-0.66,4.9541598682,7.7103936162,2.2488648047,8.0316600168,1.15104,0.33572,1.199,6.5593536162,1.9131448047,6.8326600168
2020-09-15 14:30:00,6.31912,-0.30984,6.3267114997,1.26912,0.37016000000000004,1.322,5.05,-0.68,5.095576513,7.9323461164,2.3136009506,8.262860538,1.26912,0.37016000000000004,1.322,6.6632261164,1.9434409505999999,6.940860538
2020-09-15 15:00:00,6.21784,-0.30438000000000004,6.2252856521,1.28784,0.37562,1.3415,4.93,-0.68,4.9766755972,8.0235545212,2.340203402,8.3578692929,1.28784,0.37562,1.3415,6.7357145212,1.9645834020000001,7.0163692929
2020-09-15 15:30:00,6.4384,-0.2813,6.4445422064,1.2984,0.37870000000000004,1.3525,5.14,-0.66,5.1822003049,7.9115892471,2.3075468637,8.241238799,1.2984,0.37870000000000004,1.3525,6.6131892471,1.9288468637,6.888738799
2020-09-15 16:00:00,6.48888,-0.31116000000000005,6.4963362136,1.29888,0.37884,1.353,5.19,-0.6900000000000001,5.2356661467,8.0166138385,2.3381790362,8.3506394151,1.29888,0.37884,1.353,6.7177338385,1.9593390362,6.9976394151
2020-09-15 16:30:00,6.66176,-0.28032,6.66765518,1.30176,0.37968,1.3559999999999999,5.36,-0.66,5.40048146,8.1864421421,2.3877122914,8.527543898,1.30176,0.37968,1.3559999999999999,6.8846821421,2.0080322914,7.171543898
2020-09-15 17:00:00,6.71536,-0.28802,6.7215337126,1.27536,0.37198000000000003,1.3285,5.44,-0.66,5.4798905099,8.1693659517,2.3827317359,8.5097561997,1.27536,0.37198000000000003,1.3285,6.8940059517000005,2.0107517359,7.1812561997
2020-09-15 17:30:00,6.8886400000000005,-0.13998000000000002,6.8900620788,1.26864,0.37002,1.3215,5.62,-0.51,5.6430931235,8.1153687797,2.3669825607,8.4535091455,1.26864,0.37002,1.3215,6.8467287797,1.9969625607000001,7.1320091455
2020-09-15 18:00:00,6.91912,-0.07984000000000001,6.9195806231,1.26912,0.37016000000000004,1.322,5.65,-0.45,5.6678920244,8.3622940584,2.4390024337,8.7107229775,1.26912,0.37016000000000004,1.322,7.0931740584,2.0688424337,7.3887229775
2020-09-15 18:30:00,6.828,-0.0685,6.8283435949,1.308,0.3815,1.3625,5.52,-0.45,5.5383120172,8.1796478639,2.385730627,8.5204665249,1.308,0.3815,1.3625,6.8716478639,2.004230627,7.1579665249
2020-09-15 19:00:00,6.79144,-0.04458,6.7915863132,1.32144,0.38542000000000004,1.3765,5.47,-0.43,5.4868752492,8.3004380451,2.4209610965,8.6462896303,1.32144,0.38542000000000004,1.3765,6.9789980451,2.0355410965,7.2697896303
2020-09-15 19:30:00,6.67624,0.04682,6.6764041707,1.32624,0.38682000000000005,1.3815,5.35,-0.34,5.3607928518,8.0602619889,2.3509097468,8.3961062384,1.32624,0.38682000000000005,1.3815,6.7340219889,1.9640897468,7.0146062384
2020-09-15 20:00:00,6.8544,0.019200000000000002,6.8544268907,1.3344,0.38920000000000005,1.3900000000000001,5.52,-0.37,5.5323864652,8.098192201,2.3619727253000002,8.4356168761,1.3344,0.38920000000000005,1.3900000000000001,6.763792201,1.9727727253,7.0456168761
2020-09-15 20:30:00,6.58832,0.05326,6.5885352735,1.34832,0.39326000000000005,1.4045,5.24,-0.34,5.2510189487,7.8152002272,2.2794333996000002,8.14083357,1.34832,0.39326000000000005,1.4045,6.4668802272,1.8861733996,6.73633357
2020-09-15 21:00:00,6.30648,0.05564,6.3067254419,1.35648,0.39564000000000005,1.413,4.95,-0.34,4.9616630277,7.5463472725,2.2010179545,7.8607784088,1.35648,0.39564000000000005,1.413,6.1898672725,1.8053779545,6.4477784088
2020-09-15 21:30:00,6.08792,0.15606,6.0899199215,1.35792,0.39606,1.4145,4.73,-0.24,4.736084881,7.0197248323,2.0474197427,7.3122133669,1.35792,0.39606,1.4145,5.6618048323,1.6513597427,5.8977133669
2020-09-15 22:00:00,5.86984,0.10662,5.870808245,1.3598400000000002,0.39662000000000003,1.4165,4.51,-0.29,4.5193141073,6.6651073004,1.9439896293,6.9428201046,1.3598400000000002,0.39662000000000003,1.4165,5.3052673004,1.5473696292999999,5.5263201046
2020-09-15 22:30:00,5.54032,0.15676,5.5425372710000005,1.36032,0.39676000000000006,1.417,4.18,-0.24,4.1868842831,6.3074789509,1.8396813607,6.5702905738,1.36032,0.39676000000000006,1.417,4.9471589509000005,1.4429213607,5.1532905738
2020-09-15 23:00:00,5.3608,0.1369,5.3625477387,1.3608,0.39690000000000003,1.4175,4.0,-0.26,4.0084410935,5.9062240381,1.7226486778,6.1523167064,1.3608,0.39690000000000003,1.4175,4.5454240381,1.3257486778,4.7348167064
2020-09-15 23:30:00,5.14984,0.10662,5.1509435883,1.3598400000000002,0.39662000000000003,1.4165,3.79,-0.29,3.8010787942,5.5184862294,1.6095584835999999,5.7484231556,1.3598400000000002,0.39662000000000003,1.4165,4.1586462294,1.2129384836,4.3319231556
2020-09-16 00:00:00,4.9708,0.0969,4.971744387,1.3608,0.39690000000000003,1.4175,3.61,-0.30000000000000004,3.6224439264,5.2710950851,1.5374027332,5.4907240470000005,1.3608,0.39690000000000003,1.4175,3.9102950851,1.1405027332,4.073224047
2020-09-16 00:30:00,4.7896,0.1278,4.7913047284,1.3296000000000001,0.38780000000000003,1.385,3.46,-0.26,3.4697550346,5.1899475064,1.5137346894,5.4061953192,1.3296000000000001,0.38780000000000003,1.385,3.8603475064,1.1259346894,4.0211953192
2020-09-16 01:00:00,4.67808,0.09444000000000001,4.6790331694,1.3180800000000001,0.38444,1.373,3.36,-0.29,3.3724916605,4.9815081282,1.4529398707,5.1890709669,1.3180800000000001,0.38444,1.373,3.6634281282,1.0684998707,3.8160709669
2020-09-16 01:30:00,4.56856,0.09458000000000001,4.56953891,1.31856,0.38458000000000003,1.3735,3.25,-0.29,3.2629128091,4.8897673139,1.4261821332,5.0935076186,1.31856,0.38458000000000003,1.3735,3.5712073139,1.0416021332,3.7200076186
2020-09-16 02:00:00,4.52856,0.11458000000000002,4.5300092991,1.31856,0.38458000000000003,1.3735,3.21,-0.27,3.2213351269,5.0680154615,1.4781711763,5.2791827724000004,1.31856,0.38458000000000003,1.3735,3.7494554615,1.0935911763,3.9056827724
2020-09-16 02:30:00,4.42904,0.11472,4.4305254767,1.31904,0.38472,1.374,3.11,-0.27,3.1216982558,5.4318037878,1.5842761048,5.6581289456,1.31904,0.38472,1.374,4.1127637878,1.1995561048,4.2841289456
2020-09-16 03:00:00,4.42904,0.12472000000000001,4.4307956848,1.31904,0.38472,1.374,3.11,-0.26,3.1208492434,5.3939415451,1.5732329507,5.6186891095,1.31904,0.38472,1.374,4.0749015451,1.1885129507,4.2446891095
2020-09-16 03:30:00,4.39904,0.12472000000000001,4.4008076531,1.31904,0.38472,1.374,3.08,-0.26,3.0909545451,5.3245866281,1.5530044332,5.5464444043,1.31904,0.38472,1.374,4.0055466281,1.1682844332,4.1724444043
2020-09-16 04:00:00,4.43952,0.12486000000000001,4.4412754756,1.31952,0.38486000000000004,1.3745,3.12,-0.26,3.1308145905,5.3769977237,1.5682910027,5.6010392955,1.31952,0.38486000000000004,1.3745,4.0574777237,1.1834310027,4.2265392955
2020-09-16 04:30:00,4.47952,0.12486000000000001,4.4812598061,1.31952,0.38486000000000004,1.3745,3.16,-0.26,3.1706781609,5.347511845,1.5596909548,5.5703248385,1.31952,0.38486000000000004,1.3745,4.027991845,1.1748309548,4.1958248385
2020-09-16 05:00:00,4.47904,0.12472000000000001,4.4807760935,1.31904,0.38472,1.374,3.16,-0.26,3.1706781609,5.2985907348,1.5454222977,5.5193653488,1.31904,0.38472,1.374,3.9795507348,1.1607022976999999,4.1453653488
2020-09-16 05:30:00,4.52904,0.10472000000000001,4.5302505008,1.31904,0.38472,1.374,3.21,-0.28,3.2221886971,5.3020877038,1.5464422468999999,5.5230080248,1.31904,0.38472,1.374,3.9830477038,1.1617222469,4.1490080248
2020-09-16 06:00:00,4.69952,0.10486000000000001,4.7006897207,1.31952,0.38486000000000004,1.3745,3.38,-0.28,3.3915778039,5.2920767968,1.5435223991,5.5125799966999995,1.31952,0.38486000000000004,1.3745,3.9725567968,1.1586623991,4.1380799967
2020-09-16 06:30:00,4.86904,0.10472000000000001,4.8701659931,1.31904,0.38472,1.374,3.55,-0.28,3.5610251333000003,5.7333272845,1.672220458,5.9722159214,1.31904,0.38472,1.374,4.4142872845,1.287500458,4.5982159214
2020-09-16 07:00:00,5.14952,0.004860000000000001,5.1495222934000004,1.31952,0.38486000000000004,1.3745,3.83,-0.38,3.8488050094,6.2144851378,1.8125581652,6.4734220186,1.31952,0.38486000000000004,1.3745,4.8949651378,1.4276981652,5.0989220186
2020-09-16 07:30:00,5.4778400000000005,0.043120000000000006,5.4780097116,1.3478400000000001,0.39312,1.404,4.13,-0.35000000000000003,4.1448039761,6.8290318949,1.9918009693,7.1135748905,1.3478400000000001,0.39312,1.404,5.4811918949,1.5986809693000001,5.7095748905
2020-09-16 08:00:00,5.6232,0.0476,5.6234014617,1.3632,0.3976,1.42,4.26,-0.35000000000000003,4.2743537523,7.1941094144,2.0982819125,7.4938639733,1.3632,0.3976,1.42,5.8309094144,1.7006819125,6.0738639733
2020-09-16 08:30:00,5.7832,0.0076,5.7832049938,1.3632,0.3976,1.42,4.42,-0.39,4.4371725231,7.583370402,2.2118163672,7.8993441687,1.3632,0.3976,1.42,6.220170402,1.8142163672,6.4793441687
2020-09-16 09:00:00,5.72368,0.00774,5.7236852333,1.36368,0.39774000000000004,1.4205,4.36,-0.39,4.3774079088,7.8345109658,2.2850656984,8.1609489227,1.36368,0.39774000000000004,1.4205,6.4708309658,1.8873256984000002,6.7404489227
2020-09-16 09:30:00,5.9232,-0.12240000000000001,5.9244645328,1.3632,0.3976,1.42,4.5600000000000005,-0.52,4.5895533552,8.021206519,2.339518568,8.3554234573,1.3632,0.3976,1.42,6.658006519,1.9419185680000002,6.9354234573
2020-09-16 10:00:00,5.90416,-0.06212000000000001,5.9044867855,1.36416,0.39788,1.421,4.54,-0.46,4.5632444598,8.0830344979,2.3575517285,8.419827602,1.36416,0.39788,1.421,6.7188744979,1.9596717285,6.998827602
2020-09-16 10:30:00,5.96608,-0.08156000000000001,5.9666374617999995,1.36608,0.39844,1.423,4.6,-0.48,4.6249756756,8.0091610076,2.3360052939,8.3428760496,1.36608,0.39844,1.423,6.6430810076,1.9375652939,6.9198760496
2020-09-16 11:00:00,5.84752,-0.11114,5.8485760874,1.36752,0.39886000000000005,1.4245,4.48,-0.51,4.5089355728000005,8.1814686235,2.3862616818,8.5223631494,1.36752,0.39886000000000005,1.4245,6.8139486235,1.9874016818,7.0978631494
2020-09-16 11:30:00,5.84224,-0.16268000000000002,5.8445045128,1.36224,0.39732,1.419,4.48,-0.56,4.514864339,8.3209722192,2.4269502306,8.667679395,1.36224,0.39732,1.419,6.9587322192,2.0296302306,7.248679395
2020-09-16 12:00:00,5.75592,-0.18744000000000002,5.7589711581,1.34592,0.39256,1.4020000000000001,4.41,-0.58,4.4479770683,8.196987941,2.3907881495,8.5385291053,1.34592,0.39256,1.4020000000000001,6.851067941,1.9982281495,7.1365291053
2020-09-16 12:30:00,5.8768,-0.2701,5.8830036758,1.3368,0.3899,1.3925,4.54,-0.66,4.5877227466,8.187867941,2.3881281495,8.5290291053,1.3368,0.3899,1.3925,6.851067941,1.9982281495,7.1365291053
2020-09-16 13:00:00,5.96336,-0.31402,5.9716221456,1.32336,0.38598000000000005,1.3785,4.64,-0.7000000000000001,4.6925046617,8.1734249589,2.383915613,8.5139843322,1.32336,0.38598000000000005,1.3785,6.8500649589,1.997935613,7.1354843322
2020-09-16 13:30:00,5.9276,-0.2657,5.9335519084,1.3176,0.38430000000000003,1.3725,4.61,-0.65,4.65559878,7.975834152,2.326284961,8.308160575,1.3176,0.38430000000000003,1.3725,6.658234152,1.9419849610000002,6.935660575
2020-09-16 14:00:00,5.92088,-0.32766,5.92993938,1.31088,0.38234,1.3655,4.61,-0.71,4.664354189,7.7587996749,2.2629832385,8.0820829947,1.31088,0.38234,1.3655,6.4479196749,1.8806432385,6.7165829946999995
2020-09-16 14:30:00,5.9694400000000005,-0.32808000000000004,5.9784488289,1.30944,0.38192000000000004,1.3639999999999999,4.66,-0.71,4.7137776783,8.165056445,2.3814747965,8.5052671302,1.30944,0.38192000000000004,1.3639999999999999,6.855616445,1.9995547965,7.1412671302
2020-09-16 15:00:00,6.0184,-0.3013,6.0259372922,1.2984,0.37870000000000004,1.3525,4.72,-0.68,4.7687314875,8.2275316095,2.3996967194,8.5703454266,1.2984,0.37870000000000004,1.3525,6.9291316095,2.0209967194,7.2178454266
2020-09-16 15:30:00,6.06408,-0.26256,6.0697614451,1.2940800000000001,0.37744000000000005,1.348,4.77,-0.64,4.8127435003,8.0675764521,2.3530431319,8.403725471,1.2940800000000001,0.37744000000000005,1.348,6.7734964521,1.9756031319,7.055725471
2020-09-16 16:00:00,6.33224,-0.29018000000000005,6.3388853791,1.30224,0.37982000000000005,1.3565,5.03,-0.67,5.0744260759,8.2651751999,2.4106761,8.6095574999,1.30224,0.37982000000000005,1.3565,6.9629351999,2.0308561,7.2530574999
2020-09-16 16:30:00,6.4728,-0.2871,6.4791640086,1.3128,0.3829,1.3675,5.16,-0.67,5.2033162502,8.3191372893,2.4264150427,8.6657680097,1.3128,0.3829,1.3675,7.0063372893,2.0435150427,7.2982680097
2020-09-16 17:00:00,6.6519200000000005,-0.26444,6.6571741903,1.32192,0.38556,1.377,5.33,-0.65,5.3694878713,8.3331122416,2.4304910705,8.6803252516,1.32192,0.38556,1.377,7.0111922416,2.0449310705,7.3033252516000005
2020-09-16 17:30:00,6.73528,-0.11346,6.7362355845,1.32528,0.38654000000000005,1.3805,5.41,-0.5,5.4330562302,8.4232607903,2.4567843972,8.7742299899,1.32528,0.38654000000000005,1.3805,7.0979807903,2.0702443972,7.3937299899
2020-09-16 18:00:00,6.8224800000000005,-0.04136,6.8226053675,1.33248,0.38864000000000004,1.388,5.49,-0.43,5.5068139609,8.1430056477,2.3750433139,8.4822975496,1.33248,0.38864000000000004,1.388,6.8105256477000005,1.9864033139,7.0942975496
2020-09-16 18:30:00,6.78112,-0.038840000000000006,6.7812312303999995,1.34112,0.39116,1.397,5.44,-0.43,5.4569680226,8.0333818836,2.3430697161,8.3681061288,1.34112,0.39116,1.397,6.6922618836000005,1.9519097161,6.9711061288
2020-09-16 19:00:00,6.79408,-0.01506,6.7940966912,1.35408,0.39494,1.4105,5.44,-0.41000000000000003,5.4554284891,7.9359080978000005,2.3146398618,8.2665709352,1.35408,0.39494,1.4105,6.5818280978,1.9196998618,6.8560709352
2020-09-16 19:30:00,6.82504,-0.05478,6.8252598375,1.35504,0.39522,1.4115,5.47,-0.45,5.4884788421,7.8475853958,2.2888790738,8.1745681206,1.35504,0.39522,1.4115,6.4925453958,1.8936590737999999,6.7630681206
2020-09-16 20:00:00,6.8788800000000005,-0.053660000000000006,6.8790892893,1.35888,0.39634,1.4155,5.52,-0.45,5.5383120172,7.9323121131,2.313591033,8.2628251178,1.35888,0.39634,1.4155,6.5734321131,1.917251033,6.8473251178000005
2020-09-16 20:30:00,6.63888,0.06634000000000001,6.6392114479,1.35888,0.39634,1.4155,5.28,-0.33,5.2903024488,7.8117583839,2.2784295286000003,8.1372483166,1.35888,0.39634,1.4155,6.4528783839,1.8820895286,6.7217483166
2020-09-16 21:00:00,6.31032,0.06676,6.3106731337,1.36032,0.39676000000000006,1.417,4.95,-0.33,4.9609878049,7.4811005601,2.1819876634,7.7928130834000005,1.36032,0.39676000000000006,1.417,6.1207805601,1.7852276634000002,6.3758130834
2020-09-16 21:30:00,6.0308,0.10690000000000001,6.0317473629,1.3608,0.39690000000000003,1.4175,4.67,-0.29,4.6789956187,7.1432360465,2.0834438469,7.4408708817,1.3608,0.39690000000000003,1.4175,5.7824360465,1.6865438469,6.0233708817
2020-09-16 22:00:00,5.7908,0.10690000000000001,5.7917866199,1.3608,0.39690000000000003,1.4175,4.43,-0.29,4.4394819518,6.7099783633,1.9570770226,6.9895607951,1.3608,0.39690000000000003,1.4175,5.3491783633,1.5601770226,5.5720607951000005
2020-09-16 22:30:00,5.58128,0.14704,5.583216564,1.36128,0.39704000000000006,1.418,4.22,-0.25,4.2273987273,6.2448975723,1.8214284586,6.5051016378,1.36128,0.39704000000000006,1.418,4.8836175723,1.4243884586,5.0871016378
2020-09-16 23:00:00,5.31128,0.11704,5.3125693972,1.36128,0.39704000000000006,1.418,3.95,-0.28,3.9599116152000002,5.9805614004,1.7443304085,6.2297514588,1.36128,0.39704000000000006,1.418,4.6192814004,1.3472904085000001,4.8117514588
2020-09-16 23:30:00,5.11176,0.11718,5.113102918,1.36176,0.39718000000000003,1.4185,3.75,-0.28,3.7604388042,5.5905175399,1.6305676158,5.8234557707,1.36176,0.39718000000000003,1.4185,4.2287575399,1.2333876158,4.4049557707
2020-09-17 00:00:00,4.94176,0.11718,4.9431491025,1.36176,0.39718000000000003,1.4185,3.58,-0.28,3.5909330264,5.2874985489,1.5421870768,5.5078109885,1.36176,0.39718000000000003,1.4185,3.9257385489,1.1450070768,4.0893109885
2020-09-17 00:30:00,4.69008,0.16794,4.6930857919,1.3300800000000002,0.38794,1.3855,3.36,-0.22,3.3671946781,5.1761639433,1.5097144835,5.391837441,1.3300800000000002,0.38794,1.3855,3.8460839433,1.1217744835,4.006337441
2020-09-17 01:00:00,4.5990400000000005,0.16472,4.6019888744,1.31904,0.38472,1.374,3.2800000000000002,-0.22,3.2873697693,5.0248527694,1.4655820578,5.2342216348,1.31904,0.38472,1.374,3.7058127694,1.0808620578,3.8602216348000002
2020-09-17 01:30:00,4.59856,0.14458000000000001,4.6008322562,1.31856,0.38458000000000003,1.3735,3.2800000000000002,-0.24,3.2887687666,4.9332059842,1.4388517454,5.1387562335,1.31856,0.38458000000000003,1.3735,3.6146459842,1.0542717454,3.7652562335
2020-09-17 02:00:00,4.54856,0.14458000000000001,4.5508572214,1.31856,0.38458000000000003,1.3735,3.23,-0.24,3.2389041357,4.9189138215,1.4346831979,5.123868564,1.31856,0.38458000000000003,1.3735,3.6003538215,1.0501031979,3.750368564
2020-09-17 02:30:00,4.44904,0.14472000000000002,4.4513931302,1.31904,0.38472,1.374,3.13,-0.24,3.139187793,4.836546201,1.4106593086,5.0380689593,1.31904,0.38472,1.374,3.5175062009999998,1.0259393086,3.6640689592999998
2020-09-17 03:00:00,4.41904,0.15472000000000002,4.4217477088,1.31904,0.38472,1.374,3.1,-0.23,3.1085205484,5.1711119062,1.5082409727,5.3865749023,1.31904,0.38472,1.374,3.8520719062,1.1235209727,4.0125749023
2020-09-17 03:30:00,4.41952,0.15486000000000003,4.4222323152000005,1.31952,0.38486000000000004,1.3745,3.1,-0.23,3.1085205484,5.0508230148,1.4731567126,5.2612739737,1.31952,0.38486000000000004,1.3745,3.7313030148,1.0882967126,3.8867739737
2020-09-17 04:00:00,4.41904,0.15472000000000002,4.4217477088,1.31904,0.38472,1.374,3.1,-0.23,3.1085205484,4.9387506116,1.4404689284,5.1445318871,1.31904,0.38472,1.374,3.6197106116,1.0557489284,3.7705318870999998
2020-09-17 04:30:00,4.41856,0.15458000000000002,4.4212631057,1.31856,0.38458000000000003,1.3735,3.1,-0.23,3.1085205484,4.9596661225,1.4465692857,5.1663188777,1.31856,0.38458000000000003,1.3735,3.6411061225,1.0619892857,3.7928188777000003
2020-09-17 05:00:00,4.31904,0.15472000000000002,4.3218103614,1.31904,0.38472,1.374,3.0,-0.23,3.008803749,4.7670627519,1.3903933026,4.9656903666000005,1.31904,0.38472,1.374,3.4480227519,1.0056733026,3.5916903666
2020-09-17 05:30:00,4.3032,0.3801,4.3199544268,1.3032,0.3801,1.3575,3.0,0.0,3.0,4.8495174944,1.4144426025,5.0515807233,1.3032,0.3801,1.3575,3.5463174944,1.0343426025,3.6940807233
2020-09-17 06:00:00,4.41456,0.37758,4.4306778996,1.2945600000000002,0.37758,1.3485,3.12,0.0,3.12,5.2445543547,1.5296616868,5.4630774528,1.2945600000000002,0.37758,1.3485,3.9499943547000003,1.1520816868,4.1145774528
2020-09-17 06:30:00,4.78128,0.14954,4.7836179457,1.30128,0.37954000000000004,1.3555000000000001,3.48,-0.23,3.4875922927,5.694905886,1.6610142167,5.9321936312,1.30128,0.37954000000000004,1.3555000000000001,4.393625886,1.2814742167,4.5766936312
2020-09-17 07:00:00,4.9664,0.1452,4.9685221143,1.2864,0.37520000000000003,1.34,3.68,-0.23,3.6871804946,6.143368876,1.7918159222,6.3993425792,1.2864,0.37520000000000003,1.34,4.856968876,1.4166159222,5.0593425792
2020-09-17 07:30:00,5.23816,0.15738000000000002,5.2405237,1.32816,0.38738000000000006,1.3835,3.91,-0.23,3.9167588642,6.7473163198,1.9679672599,7.0284544998,1.32816,0.38738000000000006,1.3835,5.4191563198,1.5805872599000002,5.6449544998
2020-09-17 08:00:00,5.44208,0.10144,5.4430253352,1.3420800000000002,0.39144,1.3980000000000001,4.1,-0.29,4.1102433018,7.0637297095000005,2.0602544986,7.3580517807,1.3420800000000002,0.39144,1.3980000000000001,5.7216497095,1.6688144986,5.9600517807
2020-09-17 08:30:00,5.6116,0.0213,5.6116404242,1.3416000000000001,0.39130000000000004,1.3975,4.27,-0.37,4.2860004666,7.4676601835,2.1780675535,7.7788126911,1.3416000000000001,0.39130000000000004,1.3975,6.1260601835,1.7867675535,6.3813126911
2020-09-17 09:00:00,5.67448,-0.00786,5.6744854436,1.34448,0.39214000000000004,1.4005,4.33,-0.4,4.3484365006,7.5896632664,2.213651786,7.9058992358,1.34448,0.39214000000000004,1.4005,6.2451832664,1.821511786,6.5053992358
2020-09-17 09:30:00,5.6722,-0.012400000000000001,5.6722135538,1.3392,0.3906,1.395,4.333,-0.403,4.3517005871,7.5860976625,2.2126118182,7.9021850651,1.3392,0.3906,1.395,6.2468976625,1.8220118182,6.5071850651
2020-09-17 10:00:00,5.6712,0.014100000000000001,5.671217528,1.3512,0.3941,1.4075,4.32,-0.38,4.3366807584,7.7059329581,2.2475637795,8.027013498,1.3512,0.3941,1.4075,6.3547329581,1.8534637795000002,6.619513498
2020-09-17 10:30:00,5.5648800000000005,-0.025660000000000002,5.5649391596,1.21488,0.35434000000000004,1.2655,4.35,-0.38,4.3665661566,7.613979786,2.2207441042,7.9312289437,1.21488,0.35434000000000004,1.2655,6.399099786,1.8664041042,6.6657289437
2020-09-17 11:00:00,5.18008,-0.08456000000000001,5.1807701358,0.9100800000000001,0.26544,0.9480000000000001,4.27,-0.35000000000000003,4.2843202495,7.2330046903,2.109626368,7.5343798857,0.9100800000000001,0.26544,0.9480000000000001,6.3229246903,1.844186368,6.5863798856999995
2020-09-17 11:30:00,5.16248,-0.16386,5.1650798493,0.9124800000000001,0.26614000000000004,0.9505,4.25,-0.43,4.2716975548,7.3079251865,2.1314781794,7.6124220692,0.9124800000000001,0.26614000000000004,0.9505,6.3954451865,1.8653381794000001,6.6619220692
2020-09-17 12:00:00,5.17344,-0.21358000000000002,5.1778468353000004,0.91344,0.26642000000000005,0.9515,4.26,-0.48,4.2869569627,7.3260948433,2.1367776626,7.6313487951,0.91344,0.26642000000000005,0.9515,6.4126548433,1.8703576626,6.6798487951
2020-09-17 12:30:00,5.17056,-0.19442,5.1742139355,0.91056,0.26558000000000004,0.9485,4.26,-0.46,4.2847637041,7.4371276403,2.1691622284,7.7470079586,0.91056,0.26558000000000004,0.9485,6.5265676403,1.9035822284,6.7985079586
2020-09-17 13:00:00,5.09528,-0.19596000000000002,5.0990468325,0.9052800000000001,0.26404,0.9430000000000001,4.19,-0.46,4.2151749667,7.3297835673,2.1378535405,7.635191216,0.9052800000000001,0.26404,0.9430000000000001,6.4245035673,1.8738135405,6.692191216
2020-09-17 13:30:00,5.08952,-0.19764,5.0933560056,0.8995200000000001,0.26236000000000004,0.937,4.19,-0.46,4.2151749667,7.2517819174,2.1151030593,7.5539394973,0.8995200000000001,0.26236000000000004,0.937,6.3522619174,1.8527430593,6.6169394973
2020-09-17 14:00:00,5.0052,-0.19890000000000002,5.0091504519,0.8952,0.2611,0.9325,4.11,-0.46,4.1356619785,7.1002579954,2.070908582,7.3961020786,0.8952,0.2611,0.9325,6.2050579954,1.809808582,6.4636020786
2020-09-17 14:30:00,5.03608,-0.20156000000000002,5.0401119234,0.8860800000000001,0.25844,0.923,4.15,-0.46,4.1754161469,7.0266069369,2.0494270233,7.319382226,0.8860800000000001,0.25844,0.923,6.1405269369,1.7909870233,6.396382226
2020-09-17 15:00:00,5.20136,-0.13502,5.2031121697,1.01136,0.29498,1.0535,4.19,-0.43,4.2120066477,7.2398789977,2.1116313743,7.5415406226,1.01136,0.29498,1.0535,6.2285189977,1.8166513743000001,6.4880406226
2020-09-17 15:30:00,5.54456,-0.06992000000000001,5.5450008476,1.23456,0.36008,1.286,4.31,-0.43,4.3313970033,7.8852160833,2.299854691,8.2137667535,1.23456,0.36008,1.286,6.6506560833,1.9397746910000002,6.9277667535
2020-09-17 16:00:00,5.74976,-0.09382000000000001,5.750525389,1.28976,0.37618,1.3435000000000001,4.46,-0.47000000000000003,4.4846961993,8.0545292439,2.3492376962,8.3901346291,1.28976,0.37618,1.3435000000000001,6.7647692439,1.9730576962000002,7.0466346291
2020-09-17 16:30:00,5.91896,-0.038220000000000004,5.9190833961,1.30896,0.38178,1.3635,4.61,-0.42,4.6290927837,8.2158919836,2.3963018285,8.5582208162,1.30896,0.38178,1.3635,6.9069319836,2.0145218285,7.1947208162
2020-09-17 17:00:00,6.12008,-0.032060000000000005,6.1201639725,1.3300800000000002,0.38794,1.3855,4.79,-0.42,4.8083781049,8.4412615116,2.4620346076,8.7929807413,1.3300800000000002,0.38794,1.3855,7.1111815116,2.0740946076,7.4074807413
2020-09-17 17:30:00,6.42776,-0.059820000000000005,6.4280383516,1.33776,0.39018,1.3935,5.09,-0.45,5.1098532269,8.5257567733,2.4866790589,8.8809966389,1.33776,0.39018,1.3935,7.1879967733,2.0964990589,7.4874966389
2020-09-17 18:00:00,6.43064,-0.028980000000000002,6.4307052996,1.34064,0.39102000000000003,1.3965,5.09,-0.42,5.1072986989,8.5463316261,2.4926800576,8.9024287771,1.34064,0.39102000000000003,1.3965,7.2056916261,2.1016600576,7.5059287771
2020-09-17 18:30:00,6.55496,-0.047720000000000005,6.5551336981,1.34496,0.39228,1.401,5.21,-0.44,5.2285466432,8.2763890571,2.4139468083,8.6212386012,1.34496,0.39228,1.401,6.9314290571,2.0216668083,7.2202386012
2020-09-17 19:00:00,6.46784,0.05312000000000001,6.4680581321,1.3478400000000001,0.39312,1.404,5.12,-0.34,5.1312766443,8.0560978855,2.3496952166,8.3917686308,1.3478400000000001,0.39312,1.404,6.7082578855,1.9565752166000001,6.9877686308
