Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2020-09-17 19:30:00,6.44312,0.11466000000000001,6.4441401482,1.35312,0.39466,1.4095,5.09,-0.28,5.0976955578,7.9494826922,2.3185991186,8.2807111377,1.35312,0.39466,1.4095,6.5963626922,1.9239391185999999,6.8712111377
2020-09-17 20:00:00,6.55792,0.07606,6.5583610643,1.35792,0.39606,1.4145,5.2,-0.32,5.2098368497,8.0037447424,2.3344255499,8.3372341066,1.35792,0.39606,1.4145,6.6458247424,1.9383655498999999,6.9227341066
2020-09-17 20:30:00,6.42984,0.10662,6.4307239289,1.3598400000000002,0.39662000000000003,1.4165,5.07,-0.29,5.0782871128,7.8995963897,2.304048947,8.2287462392,1.3598400000000002,0.39662000000000003,1.4165,6.5397563897,1.907428947,6.8122462392
2020-09-17 21:00:00,6.17176,0.12718000000000002,6.173070245,1.36176,0.39718000000000003,1.4185,4.8100000000000005,-0.27,4.8175720026,7.5054245816,2.1890821696,7.8181506058,1.36176,0.39718000000000003,1.4185,6.1436645816,1.7919021696000001,6.3996506058
2020-09-17 21:30:00,5.97224,0.14732,5.9740567289,1.36224,0.39732,1.419,4.61,-0.25,4.6167737653,7.1214606351,2.0770926852,7.4181881616,1.36224,0.39732,1.419,5.7592206351,1.6797726852000001,5.9991881616
2020-09-17 22:00:00,5.7327200000000005,0.14746,5.7346162077,1.36272,0.39746000000000004,1.4195,4.37,-0.25,4.3771451884,6.7367745481,1.9648925765,7.0174734876,1.36272,0.39746000000000004,1.4195,5.3740545481,1.5674325765,5.5979734876
2020-09-17 22:30:00,5.5332,0.1476,5.5351682901,1.3632,0.3976,1.42,4.17,-0.25,4.177487283,6.4133274038,1.8705538261,6.6805493789,1.3632,0.3976,1.42,5.0501274038,1.4729538261,5.2605493789
2020-09-17 23:00:00,5.22272,0.14746,5.2248013024,1.36272,0.39746000000000004,1.4195,3.86,-0.25,3.8680873827,5.9911166989,1.7474090372000002,6.2407465613,1.36272,0.39746000000000004,1.4195,4.6283966989,1.3499490372,4.8212465613
2020-09-17 23:30:00,5.04272,0.14746,5.0448755634,1.36272,0.39746000000000004,1.4195,3.68,-0.25,3.6884820726000003,5.5944346079,1.631710094,5.8275360499,1.36272,0.39746000000000004,1.4195,4.2317146079,1.234250094,4.4080360499
2020-09-18 00:00:00,4.84224,0.14732,4.8444805088,1.36224,0.39732,1.419,3.48,-0.25,3.4889683289,5.3434857613,1.5585166804,5.5661310014000005,1.36224,0.39732,1.419,3.9812457613000003,1.1611966804,4.1471310014
2020-09-18 00:30:00,4.57104,0.16822,4.5741343061,1.33104,0.38822,1.3865,3.24,-0.22,3.2474605463,5.2397517967,1.5282609407,5.4580747882,1.33104,0.38822,1.3865,3.9087117967,1.1400409407,4.0715747882
2020-09-18 01:00:00,4.4680800000000005,0.16444,4.4711049417,1.3180800000000001,0.38444,1.373,3.15,-0.22,3.157673194,5.0824235605,1.4823735385,5.2941912089,1.3180800000000001,0.38444,1.373,3.7643435605,1.0979335385,3.9211912089
2020-09-18 01:30:00,4.52856,0.13458,4.5305592867,1.31856,0.38458000000000003,1.3735,3.21,-0.25,3.2197204848,5.0113699176,1.4616495593,5.2201769975,1.31856,0.38458000000000003,1.3735,3.6928099176,1.0770695593,3.8466769975
2020-09-18 02:00:00,4.43952,0.15486000000000003,4.4422201037,1.31952,0.38486000000000004,1.3745,3.12,-0.23,3.1284660778,4.9993270658,1.4581370609,5.2076323602,1.31952,0.38486000000000004,1.3745,3.6798070658,1.0732770609,3.8331323602
2020-09-18 02:30:00,4.52952,0.14486000000000002,4.5318358145,1.31952,0.38486000000000004,1.3745,3.21,-0.24,3.2189594592,4.8848978128,1.4247618621,5.0884352217,1.31952,0.38486000000000004,1.3745,3.5653778128,1.0399018621,3.7139352217
2020-09-18 03:00:00,4.44,0.145,4.4423670492,1.32,0.385,1.375,3.12,-0.24,3.1292171545,4.8460806007,1.4134401752,5.0480006257,1.32,0.385,1.375,3.5260806007000003,1.0284401752,3.6730006257000003
2020-09-18 03:30:00,4.42,0.385,4.4367358497,1.32,0.385,1.375,3.1,0.0,3.1,5.0639134532,1.4769747572,5.274909847,1.32,0.385,1.375,3.7439134532000002,1.0919747572,3.899909847
2020-09-18 04:00:00,4.46,0.165,4.4630510864,1.32,0.385,1.375,3.14,-0.22,3.1476975712,5.2043715222,1.5179416940000001,5.4212203357,1.32,0.385,1.375,3.8843715222,1.1329416939999999,4.0462203357
2020-09-18 04:30:00,4.44,0.165,4.4430648206,1.32,0.385,1.375,3.12,-0.22,3.1277467928,5.0776322932,1.4809760855,5.2892003054,1.32,0.385,1.375,3.7576322932,1.0959760855,3.9142003054
2020-09-18 05:00:00,4.44,0.165,4.4430648206,1.32,0.385,1.375,3.12,-0.22,3.1277467928,5.232187316,1.5260546338,5.4501951208,1.32,0.385,1.375,3.912187316,1.1410546338,4.0751951208
2020-09-18 05:30:00,4.57,0.165,4.5729776951000005,1.32,0.385,1.375,3.25,-0.22,3.2574376433,4.9362424085,1.4397373691,5.1419191755,1.32,0.385,1.375,3.6162424085,1.0547373691,3.7669191755
2020-09-18 06:00:00,4.6,0.165,4.6029582879,1.32,0.385,1.375,3.2800000000000002,-0.22,3.2873697693,5.3686515807,1.5658567111,5.5923453966,1.32,0.385,1.375,4.0486515807,1.1808567111000001,4.2173453966
2020-09-18 06:30:00,4.92,0.085,4.9207341932,1.32,0.385,1.375,3.6,-0.30000000000000004,3.6124783736,6.0062314549,1.7518175077,6.2564910989,1.32,0.385,1.375,4.6862314549,1.3668175077,4.8814910989
2020-09-18 07:00:00,5.13,0.085,5.1307041427,1.32,0.385,1.375,3.81,-0.30000000000000004,3.8217927730000003,6.2036780971,1.8094061117,6.4621646845,1.32,0.385,1.375,4.8836780971,1.4244061117,5.0871646845
2020-09-18 07:30:00,5.44832,0.15326,5.4504751582,1.34832,0.39326000000000005,1.4045,4.1,-0.24,4.1070183832,6.7383259878,1.9653450798,7.0190895706,1.34832,0.39326000000000005,1.4045,5.3900059878,1.5720850798,5.6145895706
2020-09-18 08:00:00,5.66368,0.15774000000000002,5.6658761944,1.36368,0.39774000000000004,1.4205,4.3,-0.24,4.3066924664,7.0406130351,2.0535121352,7.3339719116,1.36368,0.39774000000000004,1.4205,5.6769330351,1.6557721351999999,5.9134719116
2020-09-18 08:30:00,5.91464,0.05802,5.9149245684,1.36464,0.39802000000000004,1.4215,4.55,-0.34,4.5626856127,7.4895718286,2.18445845,7.8016373214,1.36464,0.39802000000000004,1.4215,6.1249318286,1.78643845,6.3801373214
2020-09-18 09:00:00,5.94464,-0.07198,5.9450757649,1.36464,0.39802000000000004,1.4215,4.58,-0.47000000000000003,4.6040525627,7.9429806065,2.3167026769,8.2739381318,1.36464,0.39802000000000004,1.4215,6.5783406065,1.9186826769,6.8524381318
2020-09-18 09:30:00,6.06888,-0.043660000000000004,6.0690370447,1.35888,0.39634,1.4155,4.71,-0.44,4.7305073724,8.0251727609,2.3406753886000002,8.3595549593,1.35888,0.39634,1.4155,6.6662927609,1.9443353885999999,6.9440549593
2020-09-18 10:00:00,5.92512,-0.061840000000000006,5.9254427008,1.3651200000000001,0.39816,1.422,4.5600000000000005,-0.46,4.5831430264,7.7113789896,2.2491522053,8.0326864475,1.3651200000000001,0.39816,1.422,6.3462589896,1.8509922053,6.6106864475
2020-09-18 10:30:00,5.88568,-0.08876,5.8863492421,1.37568,0.40124000000000004,1.433,4.51,-0.49,4.5365405322,7.6805470214,2.2401595479,8.0005698139,1.37568,0.40124000000000004,1.433,6.3048670214,1.8389195479,6.5675698139000005
2020-09-18 11:00:00,5.69424,-0.04918,5.6944523749,1.37424,0.40082,1.4315,4.32,-0.45,4.3433742643,7.8489917746,2.2892892676,8.1760330985,1.37424,0.40082,1.4315,6.4747517746,1.8884692676000001,6.7445330985
2020-09-18 11:30:00,5.66808,-0.048060000000000005,5.6682837482,1.37808,0.40194,1.4355,4.29,-0.45,4.3135368319000005,7.8357178933,2.2854177189,8.1622061388,1.37808,0.40194,1.4355,6.4576378933,1.8834777189,6.7267061388
2020-09-18 12:00:00,5.66952,-0.09764,5.6703607116,1.37952,0.40236000000000005,1.437,4.29,-0.5,4.319039245,7.8916321937,2.3017260565,8.2204502017,1.37952,0.40236000000000005,1.437,6.5121121937,1.8993660565,6.7834502017
2020-09-18 12:30:00,5.57096,-0.05722000000000001,5.571253849,1.38096,0.40278,1.4385,4.19,-0.46,4.2151749667,7.8138040155,2.2790261712,8.1393791828,1.38096,0.40278,1.4385,6.4328440155,1.8762461712,6.7008791828
2020-09-18 13:00:00,5.56184,-0.10988,5.5629252916,1.37184,0.40012000000000003,1.429,4.19,-0.51,4.2209240694,7.7888062365,2.2717351523,8.1133398296,1.37184,0.40012000000000003,1.429,6.4169662365,1.8716151523,6.6843398296
2020-09-18 13:30:00,5.5613600000000005,-0.11002,5.5624481526,1.3713600000000001,0.39998000000000006,1.4285,4.19,-0.51,4.2209240694,7.5639764943,2.2061598109,7.8791421816,1.3713600000000001,0.39998000000000006,1.4285,6.1926164943,1.8061798109,6.4506421816
2020-09-18 14:00:00,5.44416,-0.11212000000000001,5.4453144078,1.36416,0.39788,1.421,4.08,-0.51,4.1117514516,7.5840282769,2.2120082474,7.9000294551,1.36416,0.39788,1.421,6.2198682769,1.8141282474,6.4790294551
2020-09-18 14:30:00,5.3584,-0.0238,5.3584528551,1.3584,0.3962,1.415,4.0,-0.42,4.0219895574,7.4368516216,2.169081723,7.7467204392,1.3584,0.3962,1.415,6.0784516216,1.772881723,6.3317204392
2020-09-18 15:00:00,5.4188,-0.026600000000000002,5.4188652871,1.3488,0.3934,1.405,4.07,-0.42,4.0916133737,7.2334110261,2.1097448826,7.5348031522,1.3488,0.3934,1.405,5.8846110261,1.7163448826,6.1298031522
2020-09-18 15:30:00,5.5592,-0.0794,5.5597669915,1.3392,0.3906,1.395,4.22,-0.47000000000000003,4.2460923212,7.2652626877,2.1190349506,7.5679819664,1.3392,0.3906,1.395,5.9260626877,1.7284349506,6.1729819664
2020-09-18 16:00:00,5.49488,0.02934,5.4949583301,1.33488,0.38934,1.3905,4.16,-0.36,4.1755478682,7.7230514045,2.2525566596,8.044845213,1.33488,0.38934,1.3905,6.3881714045,1.8632166596,6.654345213
2020-09-18 16:30:00,5.54344,0.15892,5.5457175009,1.33344,0.38892000000000004,1.389,4.21,-0.23,4.2162779795,8.0308198859,2.3423224666999998,8.3654373812,1.33344,0.38892000000000004,1.389,6.6973798859,1.9534024667,6.9764373812
2020-09-18 17:00:00,5.81296,0.15878,5.8151281198,1.33296,0.38878,1.3885,4.48,-0.23,4.4859001326,8.2495152579,2.4061086169,8.5932450603,1.33296,0.38878,1.3885,6.9165552579,2.0173286169,7.2047450603
2020-09-18 17:30:00,5.8144,0.37920000000000004,5.826752097,1.3344,0.38920000000000005,1.3900000000000001,4.48,-0.01,4.4800111607,8.3104795533,2.4238898697,8.6567495347,1.3344,0.38920000000000005,1.3900000000000001,6.9760795533,2.0346898697,7.2667495347
2020-09-18 18:00:00,5.9196,0.6078,5.9507213848,1.3296000000000001,0.38780000000000003,1.385,4.59,0.22,4.5952693066,8.1848138887,2.3872373842,8.5258478007,1.3296000000000001,0.38780000000000003,1.385,6.8552138887,1.9994373842000002,7.1408478007
2020-09-18 18:30:00,5.97776,0.39018,5.9904803689,1.33776,0.39018,1.3935,4.64,0.0,4.64,8.2518019829,2.4067755783,8.5956270655,1.33776,0.39018,1.3935,6.9140419829,2.0165955783,7.2021270655
2020-09-18 19:00:00,5.9316,0.6113000000000001,5.9630165395,1.3416000000000001,0.39130000000000004,1.3975,4.59,0.22,4.5952693066,8.314674265,2.4251133273,8.6611190261,1.3416000000000001,0.39130000000000004,1.3975,6.973074265,2.0338133273,7.2636190261
2020-09-18 19:30:00,5.99544,0.39242000000000005,6.008268823,1.34544,0.39242000000000005,1.4015,4.65,0.0,4.65,7.6507800791000005,2.2314775231,7.9695625824,1.34544,0.39242000000000005,1.4015,6.3053400791,1.8390575231000001,6.5680625824
2020-09-18 20:00:00,6.12928,0.39354000000000006,6.1419009313,1.34928,0.39354000000000006,1.4055,4.78,0.0,4.78,7.9012327986,2.3045262329,8.2304508319,1.34928,0.39354000000000006,1.4055,6.5519527986,1.9109862329,6.8249508319
2020-09-18 20:30:00,5.90504,0.6152200000000001,5.9370020254,1.35504,0.39522,1.4115,4.55,0.22,4.5553155763,7.6667015934,2.2361212981,7.9861474932,1.35504,0.39522,1.4115,6.3116615934,1.8409012981,6.5746474932
2020-09-18 21:00:00,5.74216,0.39438,5.7556873656,1.35216,0.39438,1.4085,4.39,0.0,4.39,7.3408798058,2.1410899434,7.6467497977,1.35216,0.39438,1.4085,5.9887198058,1.7467099434,6.2382497977
2020-09-18 21:30:00,5.52072,0.39396000000000003,5.5347586939,1.35072,0.39396000000000003,1.407,4.17,0.0,4.17,7.1450568151,2.0839749044,7.4427675158,1.35072,0.39396000000000003,1.407,5.7943368151,1.6900149044,6.0357675158
2020-09-18 22:00:00,5.3136,0.39480000000000004,5.3282466159,1.3536000000000001,0.39480000000000004,1.4100000000000001,3.96,0.0,3.96,6.7891139739,1.9801582424,7.0719937228,1.3536000000000001,0.39480000000000004,1.4100000000000001,5.4355139739,1.5853582424,5.6619937228
2020-09-18 22:30:00,5.1036,0.39480000000000004,5.1188475265,1.3536000000000001,0.39480000000000004,1.4100000000000001,3.75,0.0,3.75,6.3621054746,1.8556140968000001,6.6271932027,1.3536000000000001,0.39480000000000004,1.4100000000000001,5.0085054746,1.4608140968,5.2171932027
2020-09-18 23:00:00,4.90264,0.6145200000000001,4.9410033192,1.35264,0.39452000000000004,1.409,3.55,0.22,3.5568103689,5.9815913985,1.7446308246000002,6.2308243735,1.35264,0.39452000000000004,1.409,4.6289513985,1.3501108246,4.8218243735
2020-09-18 23:30:00,4.716,0.3955,4.7325549389,1.3559999999999999,0.3955,1.4125,3.36,0.0,3.36,5.6931155252,1.6604920282,5.9303286721,1.3559999999999999,0.3955,1.4125,4.3371155252,1.2649920282,4.5178286721
2020-09-19 00:00:00,4.4636,0.6348,4.5085137241,1.3536000000000001,0.39480000000000004,1.4100000000000001,3.11,0.24,3.1192467039,5.4654116864,1.5940784085000002,5.6931371733,1.3536000000000001,0.39480000000000004,1.4100000000000001,4.1118116864,1.1992784085000001,4.2831371733
2020-09-19 00:30:00,4.2924,0.6257,4.3377641994000005,1.3224,0.38570000000000004,1.3775,2.9699999999999998,0.24,2.979681191,5.231151038,1.5257523861,5.4491156646,1.3224,0.38570000000000004,1.3775,3.908751038,1.1400523861,4.0716156646
2020-09-19 01:00:00,4.17088,0.62234,4.2170543096,1.31088,0.38234,1.3655,2.86,0.24,2.8700522643,5.1166587608,1.4923588052,5.3298528758,1.31088,0.38234,1.3655,3.8057787608,1.1100188052,3.9643528758
2020-09-19 01:30:00,4.13848,0.6216400000000001,4.1849077648,1.30848,0.38164000000000003,1.363,2.83,0.24,2.8401584463000003,5.1142587608,1.4916588052,5.3273528758,1.30848,0.38164000000000003,1.363,3.8057787608,1.1100188052,3.9643528758
2020-09-19 02:00:00,4.07616,0.6238800000000001,4.1236278445,1.31616,0.38388000000000005,1.371,2.76,0.24,2.7704151313,5.0602929386,1.4759187738000001,5.2711384777,1.31616,0.38388000000000005,1.371,3.7441329386,1.0920387738,3.9001384777
2020-09-19 02:30:00,4.07424,0.6233200000000001,4.1216452298,1.31424,0.38332000000000005,1.369,2.76,0.24,2.7704151313,4.9499409601,1.44373278,5.1561885001,1.31424,0.38332000000000005,1.369,3.6357009601,1.06041278,3.7871885001
2020-09-19 03:00:00,4.0732800000000005,0.60304,4.1176774036,1.31328,0.38304000000000005,1.3679999999999999,2.76,0.22,2.7687542325,4.8882844127,1.4257496204,5.0919629298,1.31328,0.38304000000000005,1.3679999999999999,3.5750044127000002,1.0427096204,3.7239629298
2020-09-19 03:30:00,4.03232,0.6027600000000001,4.0771220487,1.3123200000000002,0.38276000000000004,1.367,2.7199999999999998,0.22,2.7288825552000002,4.8555129856,1.4161912875,5.0578260266,1.3123200000000002,0.38276000000000004,1.367,3.5431929856,1.0334312875,3.6908260266
2020-09-19 04:00:00,4.03136,0.60248,4.076131205,1.31136,0.38248000000000004,1.366,2.7199999999999998,0.22,2.7288825552000002,5.0271979349,1.4662660644,5.2366645156,1.31136,0.38248000000000004,1.366,3.7158379349,1.0837860644,3.8706645156
2020-09-19 04:30:00,3.9804,0.6322,4.0302929174,1.3104,0.38220000000000004,1.365,2.67,0.25,2.6816785788,5.2841965572,1.5412239958,5.5043714137,1.3104,0.38220000000000004,1.365,3.9737965572,1.1590239958,4.1393714137
2020-09-19 05:00:00,3.98088,0.63234,4.0307889364,1.31088,0.38234,1.3655,2.67,0.25,2.6816785788,4.8466480579,1.4136056835,5.0485917269,1.31088,0.38234,1.3655,3.5357680579,1.0312656835,3.6830917269
2020-09-19 05:30:00,3.98136,0.63248,4.0312849564,1.31136,0.38248000000000004,1.366,2.67,0.25,2.6816785788,4.9712244822,1.449940474,5.1783588356,1.31136,0.38248000000000004,1.366,3.6598644822,1.067460474,3.8123588356
2020-09-19 06:00:00,4.04184,0.61262,4.0880036509,1.3118400000000001,0.38262,1.3665,2.73,0.23,2.7396715132000002,4.9684599215,1.4491341438,5.1754790849,1.3118400000000001,0.38262,1.3665,3.6566199215,1.0665141438,3.8089790849
2020-09-19 06:30:00,4.25328,0.61304,4.2972326909,1.31328,0.38304000000000005,1.3679999999999999,2.94,0.23,2.9489828755,5.3286929992,1.5542021248,5.5507218742,1.31328,0.38304000000000005,1.3679999999999999,4.0154129992,1.1711621248,4.1827218742
2020-09-19 07:00:00,4.34232,0.41276,4.3618933733,1.3123200000000002,0.38276000000000004,1.367,3.03,0.03,3.0301485112,5.6753853598,1.6553207300000001,5.9118597498,1.3123200000000002,0.38276000000000004,1.367,4.3630653598,1.27256073,4.5448597498000005
2020-09-19 07:30:00,4.5440000000000005,0.392,4.5608771086,1.344,0.392,1.4,3.2,0.0,3.2,5.6499903228,1.6479138442,5.8854065863,1.344,0.392,1.4,4.3059903228,1.2559138442,4.4854065863
2020-09-19 08:00:00,4.69744,0.39592000000000005,4.7140953745,1.35744,0.39592000000000005,1.4140000000000001,3.34,0.0,3.34,5.9549906753,1.7368722803,6.2031152868,1.35744,0.39592000000000005,1.4140000000000001,4.5975506753,1.3409522803,4.7891152867999995
2020-09-19 08:30:00,5.04936,0.39648000000000005,5.0649020524,1.3593600000000001,0.39648000000000005,1.416,3.69,0.0,3.69,6.5950384318,1.9235528759,6.8698316998,1.3593600000000001,0.39648000000000005,1.416,5.2356784318,1.5270728759,5.4538316998
2020-09-19 09:00:00,5.2884,0.6262,5.3253451531,1.3584,0.3962,1.415,3.93,0.23,3.9367245268,6.7992029088,1.9831008484,7.08250303,1.3584,0.3962,1.415,5.4408029088,1.5869008484,5.66750303
2020-09-19 09:30:00,5.316,0.3955,5.330691911,1.3559999999999999,0.3955,1.4125,3.96,0.0,3.96,7.1648697468,2.0897536761,7.4634059862,1.3559999999999999,0.3955,1.4125,5.8088697468,1.6942536761,6.0509059862
2020-09-19 10:00:00,5.39552,0.39536000000000004,5.4099857301,1.35552,0.39536000000000004,1.412,4.04,0.0,4.04,7.2452099533,2.1131862364,7.5470937014,1.35552,0.39536000000000004,1.412,5.8896899533,1.7178262364,6.1350937014
2020-09-19 10:30:00,5.3108,0.39690000000000003,5.325610411,1.3608,0.39690000000000003,1.4175,3.95,0.0,3.95,7.0421962391,2.0539739031,7.3356210824,1.3608,0.39690000000000003,1.4175,5.6813962391,1.6570739031000001,5.9181210824
2020-09-19 11:00:00,5.17032,0.17676000000000003,5.1733406035,1.36032,0.39676000000000006,1.417,3.81,-0.22,3.8163464203,7.1000248843,2.0708405912,7.3958592544,1.36032,0.39676000000000006,1.417,5.7397048843,1.6740805912,5.9788592544
2020-09-19 11:30:00,5.19216,0.17438,5.1950874728,1.35216,0.39438,1.4085,3.84,-0.22,3.8462969204,7.0310484512,2.0507224649,7.3240088033,1.35216,0.39438,1.4085,5.6788884512,1.6563424649,5.9155088033
2020-09-19 12:00:00,4.9936,0.1748,4.9966584834,1.3536000000000001,0.39480000000000004,1.4100000000000001,3.64,-0.22,3.6466422912,7.0259657419,2.049240008,7.3187143144,1.3536000000000001,0.39480000000000004,1.4100000000000001,5.6723657419,1.654440008,5.9087143144
2020-09-19 12:30:00,4.88784,0.17312000000000002,4.8909048652,1.3478400000000001,0.39312,1.404,3.54,-0.22,3.5468295702,7.0827336628,2.0657973183,7.3778475654,1.3478400000000001,0.39312,1.404,5.7348936628,1.6726773182999999,5.9738475654
2020-09-19 13:00:00,4.84168,0.39424000000000003,4.8577042314,1.35168,0.39424000000000003,1.408,3.49,0.0,3.49,6.8849414991,2.0081079372,7.1718140616,1.35168,0.39424000000000003,1.408,5.5332614991,1.6138679372,5.7638140616
2020-09-19 13:30:00,4.96296,0.16878,4.9658291,1.33296,0.38878,1.3885,3.63,-0.22,3.6366605561,6.8143743734,1.9875258589,7.0983066389,1.33296,0.38878,1.3885,5.4814143734,1.5987458589,5.7098066389
2020-09-19 14:00:00,4.93624,0.16682000000000002,4.9390580327,1.32624,0.38682000000000005,1.3815,3.61,-0.22,3.6166973885,6.7176782968,1.9593228366000002,6.9975815592,1.32624,0.38682000000000005,1.3815,5.3914382968,1.5725028366,5.6160815592
2020-09-19 14:30:00,5.12096,0.16528,5.1236265282,1.32096,0.38528,1.376,3.8,-0.22,3.8063630936,6.6838721683,1.9494627157000002,6.962366842,1.32096,0.38528,1.376,5.3629121683,1.5641827157,5.586366842
2020-09-19 15:00:00,5.03568,0.16374000000000002,5.0383413789,1.31568,0.38374,1.3705,3.7199999999999998,-0.22,3.7264996981,6.6738378135000005,1.9465360289,6.9519143891,1.31568,0.38374,1.3705,5.3581578135,1.5627960289,5.5814143891
2020-09-19 15:30:00,5.03328,0.16304000000000002,5.0359199358,1.31328,0.38304000000000005,1.3679999999999999,3.7199999999999998,-0.22,3.7264996981,6.5251871569,1.9031795874,6.7970699551,1.31328,0.38304000000000005,1.3679999999999999,5.2119071569,1.5201395874,5.4290699551
2020-09-19 16:00:00,5.08952,0.16486,5.0921893769,1.31952,0.38486000000000004,1.3745,3.77,-0.22,3.7764136426,6.6873647719000004,1.9504813918,6.9660049707,1.31952,0.38486000000000004,1.3745,5.3678447719,1.5656213918000002,5.5915049707
2020-09-19 16:30:00,5.1952,0.1636,5.1977752933,1.3152,0.3836,1.37,3.88,-0.22,3.8862321083999998,6.8181478941,1.9886264691000002,7.1022373897,1.3152,0.3836,1.37,5.5029478941,1.6050264691,5.7322373897
2020-09-19 17:00:00,5.52432,0.38626000000000005,5.5378071698,1.3243200000000002,0.38626000000000005,1.3795,4.2,0.0,4.2,7.3850107569,2.1539614708,7.6927195385000005,1.3243200000000002,0.38626000000000005,1.3795,6.0606907569,1.7677014708,6.3132195385
2020-09-19 17:30:00,5.7672,0.6071000000000001,5.7990659808,1.3272,0.3871,1.3825,4.44,0.22,4.4454471091,7.5802661206,2.2109109518,7.8961105423,1.3272,0.3871,1.3825,6.2530661206,1.8238109518,6.5136105423
2020-09-19 18:00:00,5.91432,0.38626000000000005,5.9269197607,1.3243200000000002,0.38626000000000005,1.3795,4.59,0.0,4.59,7.8686709523000005,2.2950290278,8.196532242,1.3243200000000002,0.38626000000000005,1.3795,6.5443509523,1.9087690278,6.817032242
2020-09-19 18:30:00,6.012,0.3885,6.0245395052,1.332,0.3885,1.3875,4.68,0.0,4.68,7.3549718449,2.1452001214,7.6614290052000005,1.332,0.3885,1.3875,6.0229718449,1.7567001214,6.2739290052
2020-09-19 19:00:00,6.10488,0.38934,6.1172825217,1.33488,0.38934,1.3905,4.77,0.0,4.77,7.4414593508,2.170425644,7.7515201571,1.33488,0.38934,1.3905,6.1065793508,1.781085644,6.3610201571000005
2020-09-19 19:30:00,5.904,0.17200000000000001,5.9065048887,1.344,0.392,1.4,4.5600000000000005,-0.22,4.5653039329,7.360417543,2.14678845,7.6671016073,1.344,0.392,1.4,6.016417543,1.75478845,6.2671016073
2020-09-19 20:00:00,5.88024,0.17382,5.8828085002,1.35024,0.39382000000000006,1.4065,4.53,-0.22,4.5353390171,7.5246445205,2.1946879851,7.8381713755,1.35024,0.39382000000000006,1.4065,6.1744045204999995,1.8008679851,6.4316713755
2020-09-19 20:30:00,5.76552,0.39536000000000004,5.7790596467,1.35552,0.39536000000000004,1.412,4.41,0.0,4.41,7.2417913007,2.1121891294,7.5435326049,1.35552,0.39536000000000004,1.412,5.8862713007,1.7168291294,6.1315326049
2020-09-19 21:00:00,5.56744,0.39592000000000005,5.5814998701,1.35744,0.39592000000000005,1.4140000000000001,4.21,0.0,4.21,6.9679826686,2.0323282783,7.2583152798,1.35744,0.39592000000000005,1.4140000000000001,5.6105426686,1.6364082783,5.8443152798
2020-09-19 21:30:00,5.41984,0.39662000000000003,5.4343328063000005,1.3598400000000002,0.39662000000000003,1.4165,4.06,0.0,4.06,6.7504233011,1.9688734628,7.0316909387,1.3598400000000002,0.39662000000000003,1.4165,5.3905833011,1.5722534628,5.6151909387
2020-09-19 22:00:00,5.17984,0.39662000000000003,5.1950023917,1.3598400000000002,0.39662000000000003,1.4165,3.8200000000000003,0.0,3.8200000000000003,6.4852349602,1.8915268634,6.7554530836,1.3598400000000002,0.39662000000000003,1.4165,5.1253949602,1.4949068634,5.3389530836
2020-09-19 22:30:00,5.01936,0.39648000000000005,5.0349946574,1.3593600000000001,0.39648000000000005,1.416,3.66,0.0,3.66,6.2541828048,1.8241366514,6.514773755,1.3593600000000001,0.39648000000000005,1.416,4.8948228048,1.4276566514,5.098773755
2020-09-19 23:00:00,4.85888,0.39634,4.8750179743,1.35888,0.39634,1.4155,3.5,0.0,3.5,5.8168854663000005,1.6965915943,6.059255694,1.35888,0.39634,1.4155,4.4580054663,1.3002515943000001,4.643755694
2020-09-19 23:30:00,4.63224,0.39732,4.6492483909,1.36224,0.39732,1.419,3.27,0.0,3.27,5.5623038043,1.6223386095999999,5.7940664628,1.36224,0.39732,1.419,4.2000638043,1.2250186096,4.3750664628
2020-09-20 00:00:00,4.45224,0.41732,4.4717554718,1.36224,0.39732,1.419,3.09,0.02,3.0900647242,5.319341361,1.5514745636,5.5409805844,1.36224,0.39732,1.419,3.9571013610000003,1.1541545636000001,4.1219805844
2020-09-20 00:30:00,4.2796,0.4278,4.3009288532,1.3296000000000001,0.38780000000000003,1.385,2.95,0.04,2.950271174,5.1739779426,1.5090768999000002,5.3895603568,1.3296000000000001,0.38780000000000003,1.385,3.8443779426,1.1212768999,4.0045603568
2020-09-20 01:00:00,4.15328,0.6530400000000001,4.2043068394,1.31328,0.38304000000000005,1.3679999999999999,2.84,0.27,2.8528056366000003,5.005133493,1.4598306021,5.2136807219,1.31328,0.38304000000000005,1.3679999999999999,3.691853493,1.0767906021,3.8456807219
2020-09-20 01:30:00,4.1028,0.6129,4.1483266807,1.3128,0.3829,1.3675,2.79,0.23,2.7994642345000003,4.9444213569,1.4421228958,5.1504389134,1.3128,0.3829,1.3675,3.6316213569,1.0592228958,3.7829389133999998
2020-09-20 02:00:00,4.08616,0.6138800000000001,4.132015513,1.31616,0.38388000000000005,1.371,2.77,0.23,2.7795323348,4.9413650647,1.4412314772,5.1472552758,1.31616,0.38388000000000005,1.371,3.6252050647000003,1.0573514772000001,3.7762552758
2020-09-20 02:30:00,4.06664,0.39402000000000004,4.0856838656,1.31664,0.38402000000000003,1.3715,2.75,0.01,2.7500181818,4.8827589089,1.4241380151,5.0862071967,1.31664,0.38402000000000003,1.3715,3.5661189089,1.0401180151,3.7147071967
2020-09-20 03:00:00,3.9971200000000002,0.61416,4.0440277942,1.31712,0.38416000000000006,1.3719999999999999,2.68,0.23,2.689851297,4.7283293838,1.3790960703000001,4.9253431081,1.31712,0.38416000000000006,1.3719999999999999,3.4112093838,0.9949360703000001,3.5533431081
2020-09-20 03:30:00,3.99808,0.6144400000000001,4.0450191841,1.3180800000000001,0.38444,1.373,2.68,0.23,2.689851297,4.7637346366,1.3894226024,4.9622235798,1.3180800000000001,0.38444,1.373,3.4456546366,1.0049826024,3.5892235798
2020-09-20 04:00:00,3.97712,0.61416,4.0242609259,1.31712,0.38416000000000006,1.3719999999999999,2.66,0.23,2.6699250925999998,4.8013472141,1.4003929375,5.0014033481,1.31712,0.38416000000000006,1.3719999999999999,3.4842272141,1.0162329375,3.6294033481
2020-09-20 04:30:00,3.97712,0.61416,4.0242609259,1.31712,0.38416000000000006,1.3719999999999999,2.66,0.23,2.6699250925999998,4.7486748563,1.3850301664,4.9465363086,1.31712,0.38416000000000006,1.3719999999999999,3.4315548563,1.0008701664,3.5745363086
2020-09-20 05:00:00,3.9752,0.6136,4.0222779616,1.3152,0.3836,1.37,2.66,0.23,2.6699250925999998,4.8973775972,1.4284017992,5.101434997,1.3152,0.3836,1.37,3.5821775972000003,1.0448017992,3.731434997
2020-09-20 05:30:00,3.9780800000000003,0.6144400000000001,4.0252524144,1.3180800000000001,0.38444,1.373,2.66,0.23,2.6699250925999998,4.9034276658,1.4301664025,5.1077371519,1.3180800000000001,0.38444,1.373,3.5853476658,1.0457264025,3.7347371519
2020-09-20 06:00:00,4.06664,0.61402,4.1127340602,1.31664,0.38402000000000003,1.3715,2.75,0.23,2.7596014205,4.9813025678,1.4528799156,5.1888568414,1.31664,0.38402000000000003,1.3715,3.6646625677999998,1.0688599156,3.8173568414
2020-09-20 06:30:00,4.17472,0.39346000000000003,4.1932204628,1.3147199999999999,0.38346,1.3695,2.86,0.01,2.8600174825,5.1089465084,1.4901093983,5.3218192796,1.3147199999999999,0.38346,1.3695,3.7942265084,1.1066493983,3.9523192796
2020-09-20 07:00:00,4.17328,0.61304,4.2180663816,1.31328,0.38304000000000005,1.3679999999999999,2.86,0.23,2.8692333470999998,5.1249303299,1.4947713462,5.3384690936,1.31328,0.38304000000000005,1.3679999999999999,3.8116503299,1.1117313462,3.9704690936
2020-09-20 07:30:00,4.4016,0.6413,4.4480724196,1.3416000000000001,0.39130000000000004,1.3975,3.06,0.25,3.0701954335,5.5353476108,1.6144763865,5.7659870946,1.3416000000000001,0.39130000000000004,1.3975,4.1937476108,1.2231763865,4.3684870946
2020-09-20 08:00:00,4.566,0.6155,4.6072981508,1.3559999999999999,0.3955,1.4125,3.21,0.22,3.2175301086,5.8555474162,1.7078679964,6.0995285586,1.3559999999999999,0.3955,1.4125,4.4995474162,1.3123679964,4.6870285586
2020-09-20 08:30:00,4.84744,0.39592000000000005,4.8635817253999996,1.35744,0.39592000000000005,1.4140000000000001,3.49,0.0,3.49,5.9656134399,1.7399705866000001,6.2141806666,1.35744,0.39592000000000005,1.4140000000000001,4.6081734399,1.3440505865999999,4.8001806666
2020-09-20 09:00:00,5.09984,0.39662000000000003,5.1152395301,1.3598400000000002,0.39662000000000003,1.4165,3.74,0.0,3.74,6.3258186667,1.8450304444,6.5893944445,1.3598400000000002,0.39662000000000003,1.4165,4.9659786667,1.4484104443999999,5.1728944445
2020-09-20 09:30:00,5.3508,0.39690000000000003,5.3655,1.3608,0.39690000000000003,1.4175,3.99,0.0,3.99,6.5952383389,1.9236111822000002,6.8700399362999995,1.3608,0.39690000000000003,1.4175,5.2344383389,1.5267111822000001,5.4525399363
2020-09-20 10:00:00,5.34936,0.39648000000000005,5.3640328858,1.3593600000000001,0.39648000000000005,1.416,3.99,0.0,3.99,6.715012021,1.9585451728,6.9948041885,1.3593600000000001,0.39648000000000005,1.416,5.355652021,1.5620651728000001,5.5788041885
2020-09-20 10:30:00,5.42792,0.39606,5.4423505078,1.35792,0.39606,1.4145,4.07,0.0,4.07,7.0329722774,2.0512835809,7.3260127889,1.35792,0.39606,1.4145,5.6750522774,1.6552235809,5.9115127889
2020-09-20 11:00:00,5.28512,0.17816,5.2881220107,1.3651200000000001,0.39816,1.422,3.92,-0.22,3.9261686158,7.0317994052,2.0509414932,7.3247910471,1.3651200000000001,0.39816,1.422,5.6666794052,1.6527814932,5.9027910471
2020-09-20 11:30:00,5.08888,0.17634000000000002,5.0919343525,1.35888,0.39634,1.4155,3.73,-0.22,3.7364823029,7.053551785,2.0572859373,7.347449776,1.35888,0.39634,1.4155,5.694671785,1.6609459373000002,5.931949776
2020-09-20 12:00:00,5.11744,0.39592000000000005,5.1327326835000004,1.35744,0.39592000000000005,1.4140000000000001,3.76,0.0,3.76,7.0645243538999996,2.0604862699,7.3588795353,1.35744,0.39592000000000005,1.4140000000000001,5.7070843539,1.6645662699,5.9448795353
2020-09-20 12:30:00,5.17168,0.39424000000000003,5.1866847986,1.35168,0.39424000000000003,1.408,3.8200000000000003,0.0,3.8200000000000003,7.1413527487,2.0828945517,7.4389091133,1.35168,0.39424000000000003,1.408,5.7896727487,1.6886545517,6.0309091133
2020-09-20 13:00:00,5.20928,0.17354000000000003,5.2121698217,1.34928,0.39354000000000006,1.4055,3.86,-0.22,3.8662643469,7.1058247413,2.0725322162,7.4019007722,1.34928,0.39354000000000006,1.4055,5.7565447413,1.6789922162000002,5.9964007722
2020-09-20 13:30:00,5.15256,0.17158,5.1554160113,1.34256,0.39158000000000004,1.3985,3.81,-0.22,3.8163464203,6.9933704388,2.0397330447,7.2847608738,1.34256,0.39158000000000004,1.3985,5.6508104388,1.6481530447,5.8862608738
2020-09-20 14:00:00,5.04056,0.16808,5.0433615774,1.33056,0.38808000000000004,1.3860000000000001,3.71,-0.22,3.7165171868,6.8100204538,1.9862559657,7.093771306,1.33056,0.38808000000000004,1.3860000000000001,5.4794604538,1.5981759656999999,5.707771306
2020-09-20 14:30:00,5.06528,0.38654000000000005,5.0800073474,1.32528,0.38654000000000005,1.3805,3.74,0.0,3.74,6.6790429494,1.9480541936,6.9573364055999996,1.32528,0.38654000000000005,1.3805,5.3537629494,1.5615141935999999,5.5768364056
2020-09-20 15:00:00,5.0528,0.3829,5.0672872674,1.3128,0.3829,1.3675,3.74,0.0,3.74,6.6414617919,1.9370930227,6.9181893666,1.3128,0.3829,1.3675,5.3286617919,1.5541930227,5.5506893666
2020-09-20 15:30:00,5.0552,0.6036,5.0911079344,1.3152,0.3836,1.37,3.74,0.22,3.7464650004999998,6.6502020956,1.9396422779,6.9272938495,1.3152,0.3836,1.37,5.3350020956,1.5560422779,5.5572938495
2020-09-20 16:00:00,5.1404,0.1622,5.1429583899,1.3104,0.38220000000000004,1.365,3.83,-0.22,3.8363133343999998,6.7296913366,1.9628266398,7.0100951423,1.3104,0.38220000000000004,1.365,5.4192913366,1.5806266398000002,5.6450951423
2020-09-20 16:30:00,5.3104,0.38220000000000004,5.3241360802,1.3104,0.38220000000000004,1.365,4.0,0.0,4.0,6.9527105311,2.0278739049,7.2424068033,1.3104,0.38220000000000004,1.365,5.6423105311,1.6456739049,5.8774068032999995
2020-09-20 17:00:00,5.5404,0.6022000000000001,5.5730312219,1.3104,0.38220000000000004,1.365,4.23,0.22,4.2357171766,7.0899847306,2.0679122131,7.385400761,1.3104,0.38220000000000004,1.365,5.7795847306,1.6857122131,6.020400761
2020-09-20 17:30:00,5.7028,0.3829,5.7156399685,1.3128,0.3829,1.3675,4.39,0.0,4.39,7.7511155224,2.2607420274,8.0740786692,1.3128,0.3829,1.3675,6.4383155224,1.8778420274,6.7065786692
2020-09-20 18:00:00,5.73712,0.38416000000000006,5.7499673738,1.31712,0.38416000000000006,1.3719999999999999,4.42,0.0,4.42,7.8361350119,2.2855393785,8.1626406374,1.31712,0.38416000000000006,1.3719999999999999,6.5190150119,1.9013793785000002,6.7906406374
2020-09-20 18:30:00,5.77664,0.38402000000000003,5.7893903867,1.31664,0.38402000000000003,1.3715,4.46,0.0,4.46,7.7521404549,2.261040966,8.0751463072,1.31664,0.38402000000000003,1.3715,6.4355004549,1.877020966,6.7036463072
2020-09-20 19:00:00,5.86816,0.16738,5.8705466398,1.32816,0.38738000000000006,1.3835,4.54,-0.22,4.5453272709,7.8541516572,2.2907942333,8.1814079762,1.32816,0.38738000000000006,1.3835,6.5259916572000005,1.9034142333,6.7979079762
2020-09-20 19:30:00,5.93776,0.39018,5.9505658765,1.33776,0.39018,1.3935,4.6,0.0,4.6,7.9770733399000004,2.3266463908,8.3094513957,1.33776,0.39018,1.3935,6.6393133399,1.9364663908000002,6.9159513957000005
2020-09-20 20:00:00,5.99784,0.17312000000000002,6.0003379238,1.3478400000000001,0.39312,1.404,4.65,-0.22,4.655201392,8.1496919806,2.3769934943,8.4892624798,1.3478400000000001,0.39312,1.404,6.8018519806,1.9838734943,7.0852624798
2020-09-20 20:30:00,5.84216,0.39438,5.8554563486,1.35216,0.39438,1.4085,4.49,0.0,4.49,7.3964623416,2.1573015163,7.7046482725,1.35216,0.39438,1.4085,6.0443023416,1.7629215163,6.2961482725
2020-09-20 21:00:00,5.70264,0.39452000000000004,5.7162705499,1.35264,0.39452000000000004,1.409,4.35,0.0,4.35,7.1114667252,2.0741777948,7.4077778387,1.35264,0.39452000000000004,1.409,5.7588267252000005,1.6796577948,5.9987778387
2020-09-20 21:30:00,5.50552,0.39536000000000004,5.5196974555,1.35552,0.39536000000000004,1.412,4.15,0.0,4.15,6.7958187573,1.9821138042,7.0789778722,1.35552,0.39536000000000004,1.412,5.4402987573,1.5867538042,5.6669778722
2020-09-20 22:00:00,5.26648,0.39564000000000005,5.2813201569,1.35648,0.39564000000000005,1.413,3.91,0.0,3.91,6.4933565449,1.8938956589,6.7639130676,1.35648,0.39564000000000005,1.413,5.1368765449,1.4982556589,5.3509130676
2020-09-20 22:30:00,4.996,0.3955,5.0116300991,1.3559999999999999,0.3955,1.4125,3.64,0.0,3.64,6.0988523898,1.778831947,6.3529712394,1.3559999999999999,0.3955,1.4125,4.7428523898,1.383331947,4.9404712394
2020-09-20 23:00:00,4.74984,0.39662000000000003,4.7663704692,1.3598400000000002,0.39662000000000003,1.4165,3.39,0.0,3.39,5.8078703501,1.6939621854,6.049864948,1.3598400000000002,0.39662000000000003,1.4165,4.4480303501,1.2973421854,4.6333649480000005
2020-09-20 23:30:00,4.62272,0.39746000000000004,4.6397752801,1.36272,0.39746000000000004,1.4195,3.26,0.0,3.26,5.399416107,1.5748296979,5.6243917781,1.36272,0.39746000000000004,1.4195,4.036696107,1.1773696979000001,4.2048917781
2020-09-21 00:00:00,4.4132,0.3976,4.4310743618,1.3632,0.3976,1.42,3.05,0.0,3.05,5.14225657,1.4998248329,5.3565172605,1.3632,0.3976,1.42,3.77905657,1.1022248329,3.9365172605
2020-09-21 00:30:00,4.22008,0.60794,4.2636447143,1.3300800000000002,0.38794,1.3855,2.89,0.22,2.8983616061,4.9707469853,1.449801204,5.177861443,1.3300800000000002,0.38794,1.3855,3.6406669853,1.061861204,3.792361443
2020-09-21 01:00:00,4.14,0.385,4.1578630329,1.32,0.385,1.375,2.8200000000000003,0.0,2.8200000000000003,4.8878012983,1.425608712,5.0914596857,1.32,0.385,1.375,3.5678012983,1.040608712,3.7164596857000003
2020-09-21 01:30:00,4.09952,0.6048600000000001,4.1439015251,1.31952,0.38486000000000004,1.3745,2.7800000000000002,0.22,2.7886914494,4.8693284774,1.4202208059,5.072217164,1.31952,0.38486000000000004,1.3745,3.5498084774,1.0353608059,3.697717164
2020-09-21 02:00:00,4.10048,0.38514000000000004,4.1185275342,1.32048,0.38514000000000004,1.3755,2.7800000000000002,0.0,2.7800000000000002,4.857337504,1.4167234387,5.0597265666,1.32048,0.38514000000000004,1.3755,3.536857504,1.0315834387,3.6842265666
2020-09-21 02:30:00,4.07952,0.6048600000000001,4.12411676,1.31952,0.38486000000000004,1.3745,2.76,0.22,2.7687542325,4.7931410772,1.3979994809,4.9928552888,1.31952,0.38486000000000004,1.3745,3.4736210772,1.0131394809,3.6183552888
2020-09-21 03:00:00,3.99,0.605,4.0356071414,1.32,0.385,1.375,2.67,0.22,2.6790483385,4.781475549,1.3945970350999999,4.9807036969,1.32,0.385,1.375,3.461475549,1.0095970351,3.6057036969
2020-09-21 03:30:00,4.01,0.605,4.0553822261,1.32,0.385,1.375,2.69,0.22,2.6989812893,4.7875483131,1.396368258,4.9870294928,1.32,0.385,1.375,3.4675483131,1.011368258,3.6120294928
2020-09-21 04:00:00,4.01048,0.60514,4.055877741,1.32048,0.38514000000000004,1.3755,2.69,0.22,2.6989812893,4.8039641228,1.4011562025,5.0041292946,1.32048,0.38514000000000004,1.3755,3.4834841228,1.0160162025,3.6286292946
2020-09-21 04:30:00,4.01,0.605,4.0553822261,1.32,0.385,1.375,2.69,0.22,2.6989812893,4.7549731763,1.3868671764,4.9530970587,1.32,0.385,1.375,3.4349731763,1.0018671764,3.5780970587
2020-09-21 05:00:00,4.03952,0.6048600000000001,4.0845535191,1.31952,0.38486000000000004,1.3745,2.7199999999999998,0.22,2.7288825552000002,4.7379980112,1.3819160866,4.935414595,1.31952,0.38486000000000004,1.3745,3.4184780112,0.9970560866,3.560914595
2020-09-21 05:30:00,4.10048,0.38514000000000004,4.1185275342,1.32048,0.38514000000000004,1.3755,2.7800000000000002,0.0,2.7800000000000002,5.0419809928,1.4705777896,5.2520635342,1.32048,0.38514000000000004,1.3755,3.7215009928000002,1.0854377896,3.8765635341999998
2020-09-21 06:00:00,4.39096,0.38528,4.4078305775,1.32096,0.38528,1.376,3.07,0.0,3.07,5.4610626994,1.592809954,5.6886069786,1.32096,0.38528,1.376,4.1401026994,1.207529954,4.3126069786
2020-09-21 06:30:00,4.64,0.385,4.6559451242000005,1.32,0.385,1.375,3.32,0.0,3.32,5.7519558655,1.6776537941,5.9916206933,1.32,0.385,1.375,4.4319558655,1.2926537941,4.6166206933
2020-09-21 07:00:00,5.05,0.145,5.0520812543,1.32,0.385,1.375,3.73,-0.24,3.7377132046,6.2605723912,1.8260002808,6.5214295741,1.32,0.385,1.375,4.9405723912,1.4410002808,5.1464295741
2020-09-21 07:30:00,5.40736,0.15298,5.4095235511,1.3473600000000001,0.39298000000000005,1.4035,4.06,-0.24,4.0670874099,6.9121831783,2.016053427,7.2001908108,1.3473600000000001,0.39298000000000005,1.4035,5.5648231783,1.623073427,5.7966908108
2020-09-21 08:00:00,5.8441600000000005,0.047880000000000006,5.8443561322,1.36416,0.39788,1.421,4.48,-0.35000000000000003,4.4936510768,7.303445025,2.1301714656,7.6077552344,1.36416,0.39788,1.421,5.939285025,1.7322914656,6.1867552344
2020-09-21 08:30:00,5.98368,0.09774000000000001,5.9844782103,1.36368,0.39774000000000004,1.4205,4.62,-0.30000000000000004,4.6297300137,7.7368648695,2.2565855869,8.0592342391,1.36368,0.39774000000000004,1.4205,6.3731848695,1.8588455869,6.6387342391
2020-09-21 09:00:00,6.1432,0.0076,6.1432047011,1.3632,0.3976,1.42,4.78,-0.39,4.7958836516000005,8.1076784766,2.3647395557,8.4454984131,1.3632,0.3976,1.42,6.7444784766,1.9671395557,7.0254984131
2020-09-21 09:30:00,6.3032,0.027600000000000003,6.3032604262,1.3632,0.3976,1.42,4.94,-0.37,4.9538368968,8.3013381629,2.4212236308,8.647227253,1.3632,0.3976,1.42,6.9381381629,2.0236236308,7.227227253
2020-09-21 10:00:00,6.38368,0.02774,6.3837402712,1.36368,0.39774000000000004,1.4205,5.02,-0.37,5.0336169898,8.4720131887,2.4710038467,8.825013738300001,1.36368,0.39774000000000004,1.4205,7.1083331887,2.0732638467,7.4045137383
2020-09-21 10:30:00,6.47464,0.028020000000000003,6.4747006301,1.36464,0.39802000000000004,1.4215,5.11,-0.37,5.123377792,8.3184560771,2.4262163558,8.6650584136,1.36464,0.39802000000000004,1.4215,6.9538160771,2.0281963558,7.2435584136
2020-09-21 11:00:00,6.40464,0.028020000000000003,6.4047012928000004,1.36464,0.39802000000000004,1.4215,5.04,-0.37,5.0535630994,8.1518950324,2.3776360511,8.4915573254,1.36464,0.39802000000000004,1.4215,6.7872550324,1.9796160511,7.0700573254
2020-09-21 11:30:00,6.40464,-0.06198000000000001,6.4049398943,1.36464,0.39802000000000004,1.4215,5.04,-0.46,5.0609485277,8.2733819074,2.413069723,8.6181061535,1.36464,0.39802000000000004,1.4215,6.9087419074,2.015049723,7.1966061535
2020-09-21 12:00:00,6.00136,-0.060020000000000004,6.0016601245,1.3713600000000001,0.39998000000000006,1.4285,4.63,-0.46,4.652794859,8.2801019074,2.415029723,8.625106153499999,1.3713600000000001,0.39998000000000006,1.4285,6.9087419074,2.015049723,7.1966061535
2020-09-21 12:30:00,5.82376,-0.059320000000000005,5.8240621048,1.37376,0.40068000000000004,1.431,4.45,-0.46,4.4737121052,8.2304151767,2.4005377599,8.5733491424,1.37376,0.40068000000000004,1.431,6.8566551767,1.9998577599,7.1423491424
2020-09-21 13:00:00,5.77704,-0.06128000000000001,5.7773650049,1.36704,0.39872,1.424,4.41,-0.46,4.4339260255,8.0524685691,2.348636666,8.3879880928,1.36704,0.39872,1.424,6.6854285691,1.949916666,6.9639880928
2020-09-21 13:30:00,5.74984,-0.04338,5.7500036391,1.3598400000000002,0.39662000000000003,1.4165,4.39,-0.44,4.4119950136,7.7615616398,2.2637888116,8.0849600414,1.3598400000000002,0.39662000000000003,1.4165,6.4017216398,1.8671688116,6.6684600414
2020-09-21 14:00:00,5.83592,-0.04744,5.8361128159,1.34592,0.39256,1.4020000000000001,4.49,-0.44,4.5115075086,7.5918160954000005,2.2142796945,7.908141766,1.34592,0.39256,1.4020000000000001,6.2458960954,1.8217196945,6.506141766
2020-09-21 14:30:00,5.88008,-0.05206,5.8803104552,1.3300800000000002,0.38794,1.3855,4.55,-0.44,4.5712252187,7.5807899773,2.2110637434,7.8966562263,1.3300800000000002,0.38794,1.3855,6.2507099773,1.8231237434,6.5111562263
2020-09-21 15:00:00,5.81568,-0.056260000000000004,5.815952119,1.31568,0.38374,1.3705,4.5,-0.44,4.5214599412,7.6268904843000005,2.2245097246,7.9446775878,1.31568,0.38374,1.3705,6.3112104843,1.8407697245999999,6.5741775878
2020-09-21 15:30:00,5.9204,-0.0878,5.9210510047,1.3104,0.38220000000000004,1.365,4.61,-0.47000000000000003,4.6338968482,7.6940653011,2.2441023795,8.0146513553,1.3104,0.38220000000000004,1.365,6.3836653011,1.8619023795,6.6496513553
2020-09-21 16:00:00,6.1356,-0.1192,6.1367577759,1.3056,0.3808,1.3599999999999999,4.83,-0.5,4.8558109518,7.7552306639,2.261942277,8.0783652749,1.3056,0.3808,1.3599999999999999,6.4496306639,1.881142277,6.7183652749
2020-09-21 16:30:00,6.2756,-0.2192,6.2794270439,1.3056,0.3808,1.3599999999999999,4.97,-0.6000000000000001,5.0060862957,7.9973903224,2.3325721774,8.3306149192,1.3056,0.3808,1.3599999999999999,6.6917903224,1.9517721774,6.9706149192
2020-09-21 17:00:00,6.45264,-0.22298,6.4564915434,1.29264,0.37702,1.3465,5.16,-0.6000000000000001,5.1947665973,7.9696187107,2.324472124,8.301686157,1.29264,0.37702,1.3465,6.6769787107,1.947452124,6.955186157
2020-09-21 17:30:00,6.5236,-0.0327,6.523681955,1.2936,0.3773,1.3475000000000001,5.23,-0.41000000000000003,5.2460461302,8.1256008052,2.3699669015,8.4641675054,1.2936,0.3773,1.3475000000000001,6.8320008052,1.9926669015,7.1166675054
2020-09-21 18:00:00,6.67592,-0.05494,6.6761460627,1.28592,0.37506,1.3395000000000001,5.39,-0.43,5.4071249292,8.5464763446,2.4927222672,8.9025795256,1.28592,0.37506,1.3395000000000001,7.2605563446,2.1176622672,7.5630795256
2020-09-21 18:30:00,6.55408,-0.032560000000000006,6.5541608769,1.2940800000000001,0.37744000000000005,1.348,5.26,-0.41000000000000003,5.2759548899,8.6320482077,2.5176807272,8.991716883,1.2940800000000001,0.37744000000000005,1.348,7.3379682077,2.1402407272,7.643716883
2020-09-21 19:00:00,6.57808,0.014440000000000001,6.5780958491,1.3180800000000001,0.38444,1.373,5.26,-0.37,5.2729972501,8.4722889792,2.4710842856,8.82530102,1.3180800000000001,0.38444,1.373,7.1542089792,2.0866442856,7.45230102
2020-09-21 19:30:00,6.7096,0.07780000000000001,6.710051043,1.3296000000000001,0.38780000000000003,1.385,5.38,-0.31,5.3889238258,8.5752833767,2.5011243182,8.9325868507,1.3296000000000001,0.38780000000000003,1.385,7.2456833767,2.1133243182,7.5475868507
2020-09-21 20:00:00,6.6763200000000005,0.09976,6.6770652835,1.33632,0.38976000000000005,1.392,5.34,-0.29,5.3478687344,8.7092176588,2.5401884838,9.0721017279,1.33632,0.38976000000000005,1.392,7.3728976588,2.1504284838,7.6801017279
2020-09-21 20:30:00,6.58544,0.08242000000000001,6.5859557430999995,1.34544,0.39242000000000005,1.4015,5.24,-0.31,5.2491618379,8.0958450833,2.3612881493,8.4331719618,1.34544,0.39242000000000005,1.4015,6.7504050833,1.9688681493,7.0316719618
2020-09-21 21:00:00,6.33024,0.10382000000000001,6.3310913001,1.35024,0.39382000000000006,1.4065,4.98,-0.29,4.9884366288,7.8817964454,2.2988572966,8.2102046307,1.35024,0.39382000000000006,1.4065,6.5315564454,1.9050372966,6.8037046307
2020-09-21 21:30:00,6.00552,0.14536000000000002,6.0072789181,1.35552,0.39536000000000004,1.412,4.65,-0.25,4.6567155808,7.1951336763,2.0985806556,7.4949309129,1.35552,0.39536000000000004,1.412,5.8396136763,1.7032206556,6.0829309129
2020-09-21 22:00:00,5.71648,0.17564000000000002,5.7191776507,1.35648,0.39564000000000005,1.413,4.36,-0.22,4.3655469302,6.9226822787,2.0191156646,7.2111273737,1.35648,0.39564000000000005,1.413,5.5662022787000005,1.6234756646,5.7981273737
2020-09-21 22:30:00,5.45408,0.17494,5.4568848852,1.35408,0.39494,1.4105,4.1,-0.22,4.1058981965,6.5174798685,1.9009316283,6.7890415297,1.35408,0.39494,1.4105,5.1633998685,1.5059916282999999,5.3785415297
2020-09-21 23:00:00,5.16792,0.17606000000000002,5.1709181245,1.35792,0.39606,1.4145,3.81,-0.22,3.8163464203,6.1828388416,1.8033279955000001,6.4404571266,1.35792,0.39606,1.4145,4.8249188416,1.4072679955,5.0259571266
2020-09-21 23:30:00,4.99792,0.17606000000000002,5.001020041,1.35792,0.39606,1.4145,3.64,-0.22,3.6466422912,5.7385553387,1.6737453071,5.9776618111,1.35792,0.39606,1.4145,4.3806353387,1.2776853071,4.5631618111000005
2020-09-22 00:00:00,4.79984,0.17662000000000003,4.8030884491,1.3598400000000002,0.39662000000000003,1.4165,3.44,-0.22,3.4470277051,5.4437653913,1.5877649058,5.6705889492,1.3598400000000002,0.39662000000000003,1.4165,4.0839253913,1.1911449058,4.2540889492
2020-09-22 00:30:00,4.55768,0.38724000000000003,4.5741012012999995,1.32768,0.38724000000000003,1.383,3.23,0.0,3.23,5.1861404301,1.5126242921,5.4022296147,1.32768,0.38724000000000003,1.383,3.8584604301,1.1253842921000001,4.0192296147
2020-09-22 01:00:00,4.54424,0.16332000000000002,4.5471739135,1.31424,0.38332000000000005,1.369,3.23,-0.22,3.2374835907,5.0215279779,1.4646123269,5.2307583103,1.31424,0.38332000000000005,1.369,3.7072879779,1.0812923269,3.8617583103
2020-09-22 01:30:00,4.5352,0.1636,4.5381498433,1.3152,0.3836,1.37,3.22,-0.22,3.2275067777,4.9999533041,1.4583197137,5.2082846917,1.3152,0.3836,1.37,3.6847533041,1.0747197137,3.8382846917
2020-09-22 02:00:00,4.45472,0.16346000000000002,4.4577179644000005,1.3147199999999999,0.38346,1.3695,3.14,-0.22,3.1476975712,5.0471969295,1.4720991044,5.2574968016,1.3147199999999999,0.38346,1.3695,3.7324769294999998,1.0886391044,3.8879968016
2020-09-22 02:30:00,4.53328,0.16304000000000002,4.5362109298,1.31328,0.38304000000000005,1.3679999999999999,3.22,-0.22,3.2275067777,4.9157091232,1.4337484943,5.1205303366,1.31328,0.38304000000000005,1.3679999999999999,3.6024291232,1.0507084943,3.7525303366
2020-09-22 03:00:00,4.4452,0.1636,4.4482095274,1.3152,0.3836,1.37,3.13,-0.22,3.1377221037,4.8691880130000005,1.4201798371,5.0720708469,1.3152,0.3836,1.37,3.553988013,1.0365798371,3.7020708469
2020-09-22 03:30:00,4.34616,0.38388000000000005,4.3630804027,1.31616,0.38388000000000005,1.371,3.03,0.0,3.03,4.9898919738,1.455385159,5.1978041394,1.31616,0.38388000000000005,1.371,3.6737319738,1.071505159,3.8268041394
2020-09-22 04:00:00,4.4052,0.3836,4.4218701926,1.3152,0.3836,1.37,3.09,0.0,3.09,4.9026090003,1.4299276251,5.1068843753,1.3152,0.3836,1.37,3.5874090003,1.0463276251,3.7368843753
2020-09-22 04:30:00,4.47376,0.16318000000000002,4.4767349989,1.31376,0.38318,1.3685,3.16,-0.22,3.1676489705,4.8285854851,1.4083374332,5.029776547,1.31376,0.38318,1.3685,3.5148254851000003,1.0251574332,3.661276547
2020-09-22 05:00:00,4.4528,0.16290000000000002,4.4557787479,1.3128,0.3829,1.3675,3.14,-0.22,3.1476975712,4.8214100555,1.4062445995,5.0223021411,1.3128,0.3829,1.3675,3.5086100555,1.0233445995,3.6548021411000002
2020-09-22 05:30:00,4.45232,0.38276000000000004,4.4687423958,1.3123200000000002,0.38276000000000004,1.367,3.14,0.0,3.14,4.9586332492,1.446268031,5.165242968,1.3123200000000002,0.38276000000000004,1.367,3.6463132492,1.063508031,3.7982429680000003
2020-09-22 06:00:00,4.62424,0.16332000000000002,4.6271231883,1.31424,0.38332000000000005,1.369,3.31,-0.22,3.3173031215,5.111198105,1.4907661139,5.3241646927,1.31424,0.38332000000000005,1.369,3.796958105,1.1074461139,3.9551646927
