Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2020-09-22 06:30:00,4.87328,0.16304000000000002,4.8760065628,1.31328,0.38304000000000005,1.3679999999999999,3.56,-0.22,3.5667912751,6.2427306297,1.8207964337,6.5028444059,1.31328,0.38304000000000005,1.3679999999999999,4.9294506297,1.4377564337,5.1348444059
2020-09-22 07:00:00,5.06232,0.11276000000000001,5.0635756734,1.3123200000000002,0.38276000000000004,1.367,3.75,-0.27,3.7597074354,6.7921135064,1.981033106,7.0751182358,1.3123200000000002,0.38276000000000004,1.367,5.4797935064,1.5982731060000002,5.7081182358
2020-09-22 07:30:00,5.47064,0.16102000000000002,5.4730091769,1.34064,0.39102000000000003,1.3965,4.13,-0.23,4.1363994004,7.4513426848,2.1733082831,7.7618152967,1.34064,0.39102000000000003,1.3965,6.1107026848,1.7822882831,6.3653152967
2020-09-22 08:00:00,5.74408,0.08494,5.7447079865,1.35408,0.39494,1.4105,4.39,-0.31,4.4009317195,7.9321821655,2.3135531316,8.2626897557,1.35408,0.39494,1.4105,6.5781021655,1.9186131316,6.8521897556999996
2020-09-22 08:30:00,5.966,0.1355,5.967538542,1.3559999999999999,0.3955,1.4125,4.61,-0.26,4.617326066,7.5881438337,2.2132086182,7.9043164934,1.3559999999999999,0.3955,1.4125,6.2321438337,1.8177086182000002,6.4918164934
2020-09-22 09:00:00,6.04504,0.03522,6.0451425996,1.35504,0.39522,1.4115,4.69,-0.36,4.7037963391,7.9668012612,2.3236503679,8.2987513138,1.35504,0.39522,1.4115,6.6117612612,1.9284303678999999,6.8872513138
2020-09-22 09:30:00,6.3836,-0.0352,6.3836970479,1.3536000000000001,0.39480000000000004,1.4100000000000001,5.03,-0.43,5.0483462639,8.2027141877,2.3924583048,8.5444939456,1.3536000000000001,0.39480000000000004,1.4100000000000001,6.8491141877,1.9976583048,7.1344939456
2020-09-22 10:00:00,6.41072,-0.09604000000000001,6.4114393548,1.35072,0.39396000000000003,1.407,5.06,-0.49,5.0836699342,8.0249182288,2.3406011501,8.359289821600001,1.35072,0.39396000000000003,1.407,6.6741982288,1.9466411501,6.9522898216
2020-09-22 10:30:00,6.27448,-0.07786000000000001,6.2749630636,1.34448,0.39214000000000004,1.4005,4.93,-0.47000000000000003,4.9523529761,7.9321996201000005,2.3135582225,8.2627079376,1.34448,0.39214000000000004,1.4005,6.5877196201,1.9214182225,6.8622079376
2020-09-22 11:00:00,6.01112,-0.07884000000000001,6.0116369984,1.34112,0.39116,1.397,4.67,-0.47000000000000003,4.6935913755000005,7.8339693499,2.2849077271000002,8.1603847395,1.34112,0.39116,1.397,6.4928493499,1.8937477271,6.7633847395
2020-09-22 11:30:00,5.89912,-0.15234,5.9010867008000005,1.32912,0.38766,1.3845,4.57,-0.54,4.6017931288,7.8347989413,2.2851496912,8.1612488971,1.32912,0.38766,1.3845,6.5056789413,1.8974896912,6.7767488971
2020-09-22 12:00:00,5.86712,-0.15584,5.8691893137,1.31712,0.38416000000000006,1.3719999999999999,4.55,-0.54,4.581931907,7.8281068316999995,2.2831978259,8.1542779497,1.31712,0.38416000000000006,1.3719999999999999,6.5109868317,1.8990378259,6.7822779497
2020-09-22 12:30:00,5.82608,-0.11906000000000001,5.82729641,1.3060800000000001,0.38094000000000006,1.3605,4.52,-0.5,4.5475707801,7.7941206226,2.2732851816,8.1188756486,1.3060800000000001,0.38094000000000006,1.3605,6.4880406226,1.8923451816,6.7583756486
2020-09-22 13:00:00,5.90696,-0.14172,5.9086598311,1.29696,0.37828,1.351,4.61,-0.52,4.6392348507,7.824648679,2.282189198,8.1506757073,1.29696,0.37828,1.351,6.527688679,1.903909198,6.7996757073000005
2020-09-22 13:30:00,6.13648,-0.17186,6.1388861082,1.29648,0.37814000000000003,1.3505,4.84,-0.55,4.8711497616,7.7910353507,2.2723853106,8.1156618237,1.29648,0.37814000000000003,1.3505,6.4945553507,1.8942453106000001,6.7651618237
2020-09-22 14:00:00,6.5832,-0.12990000000000002,6.5844814716,1.3032,0.3801,1.3575,5.28,-0.51,5.3045734984,8.0642496302,2.3520728088,8.4002600315,1.3032,0.3801,1.3575,6.7610496302000005,1.9719728088,7.0427600315
2020-09-22 14:30:00,6.6852,-0.1264,6.6863948433000004,1.3152,0.3836,1.37,5.37,-0.51,5.3941635125000005,8.0472685681,2.3471199990000002,8.3825714251,1.3152,0.3836,1.37,6.7320685681,1.963519999,7.0125714251
2020-09-22 15:00:00,6.6595200000000006,-0.07514000000000001,6.6599438924,1.31952,0.38486000000000004,1.3745,5.34,-0.46,5.3597761147,7.9774711488,2.3267624184,8.309865779999999,1.31952,0.38486000000000004,1.3745,6.6579511488000005,1.9419024184,6.93536578
2020-09-22 15:30:00,6.63048,-0.024860000000000004,6.6305266043,1.32048,0.38514000000000004,1.3755,5.31,-0.41000000000000003,5.3258051035000005,7.9909379967,2.330690249,8.3238937465,1.32048,0.38514000000000004,1.3755,6.6704579967,1.945550249,6.9483937465
2020-09-22 16:00:00,6.84192,-0.17444,6.8441433796,1.32192,0.38556,1.377,5.52,-0.56,5.548333083,8.2555257877,2.4078616881,8.5995060289,1.32192,0.38556,1.377,6.9336057877,2.0223016881,7.2225060289
2020-09-22 16:30:00,6.86048,-0.06486,6.8607865912,1.32048,0.38514000000000004,1.3755,5.54,-0.45,5.5582461263,8.4299704758,2.4587413888,8.7812192456,1.32048,0.38514000000000004,1.3755,7.1094904758,2.0736013888000002,7.4057192456
2020-09-22 17:00:00,6.98672,-0.06304,6.9870043939,1.32672,0.38696,1.3820000000000001,5.66,-0.45,5.6778605126,8.5453539531,2.492394903,8.9014103678,1.32672,0.38696,1.3820000000000001,7.2186339531,2.105434903,7.5194103678
2020-09-22 17:30:00,6.95864,0.037520000000000005,6.9587411505,1.32864,0.38752000000000003,1.384,5.63,-0.35000000000000003,5.6408687274,8.5664724476,2.4985544639,8.9234087996,1.32864,0.38752000000000003,1.384,7.2378324476,2.1110344639,7.5394087996
2020-09-22 18:00:00,7.00104,0.038220000000000004,7.0011443243,1.33104,0.38822,1.3865,5.67,-0.35000000000000003,5.6807921983,8.5190367733,2.4847190589,8.8739966389,1.33104,0.38822,1.3865,7.1879967733,2.0964990589,7.4874966389
2020-09-22 18:30:00,7.00488,-0.030660000000000003,7.0049470983,1.33488,0.38934,1.3905,5.67,-0.42,5.6855342757,8.7532492302,2.5530310255,9.1179679481,1.33488,0.38934,1.3905,7.4183692302,2.1636910255,7.7274679481
2020-09-22 19:00:00,6.97584,0.049620000000000004,6.9760164743,1.3358400000000001,0.38962,1.3915,5.64,-0.34,5.650238933,9.0014760829,2.6254305242,9.3765375864,1.3358400000000001,0.38962,1.3915,7.6656360829,2.2358105242,7.9850375864
2020-09-22 19:30:00,6.99776,0.05018,6.9979399147,1.33776,0.39018,1.3935,5.66,-0.34,5.6702028182,8.905008391700001,2.5972941143,9.2760504081,1.33776,0.39018,1.3935,7.5672483917,2.2071141143,7.8825504081
2020-09-22 20:00:00,6.9401600000000006,0.05088,6.9403465043,1.34016,0.39088,1.396,5.6,-0.34,5.6103119343,8.7557359449,2.5537563173,9.120558276,1.34016,0.39088,1.396,7.4155759449,2.1628763173,7.724558276
2020-09-22 20:30:00,6.56208,0.12144,6.563203608,1.3420800000000002,0.39144,1.3980000000000001,5.22,-0.27,5.2269780945,8.4048849169,2.4514247674,8.7550884551,1.3420800000000002,0.39144,1.3980000000000001,7.0628049169,2.0599847674,7.3570884551
2020-09-22 21:00:00,6.32448,0.12214000000000001,6.3256592897,1.34448,0.39214000000000004,1.4005,4.98,-0.27,4.9873139063,8.0835795859,2.3577107125,8.420395402,1.34448,0.39214000000000004,1.4005,6.7390995859,1.9655707125,7.019895402
2020-09-22 21:30:00,6.04496,0.16228,6.0471378519,1.34496,0.39228,1.401,4.7,-0.23,4.7056242944,7.8182206036,2.2803143427,8.1439797954,1.34496,0.39228,1.401,6.4732606036,1.8880343427000001,6.7429797954
2020-09-22 22:00:00,5.75448,0.16214,5.7567638001,1.34448,0.39214000000000004,1.4005,4.41,-0.23,4.4159936594,7.0643214485,2.0604270891,7.3586681755,1.34448,0.39214000000000004,1.4005,5.7198414485,1.6682870891000001,5.9581681755
2020-09-22 22:30:00,5.56592,0.16256,5.5682933831,1.34592,0.39256,1.4020000000000001,4.22,-0.23,4.2262631248,6.5423983254,1.9081995116,6.8149982556,1.34592,0.39256,1.4020000000000001,5.1964783254,1.5156395115999999,5.4129982556
2020-09-22 23:00:00,5.28688,0.16284,5.2893872046,1.34688,0.39284,1.403,3.94,-0.23,3.9467074885,6.1051859966,1.780679249,6.3595687464,1.34688,0.39284,1.403,4.7583059966,1.387839249,4.9565687464
2020-09-22 23:30:00,5.02688,0.16284,5.0295168158,1.34688,0.39284,1.403,3.68,-0.23,3.6871804946,5.6416625962,1.6454849239,5.8767318710000005,1.34688,0.39284,1.403,4.2947825962,1.2526449239,4.473731871
2020-09-23 00:00:00,4.87784,0.16312000000000001,4.8805666884,1.3478400000000001,0.39312,1.404,3.5300000000000002,-0.23,3.5374849823,5.3553360582,1.5619730170000001,5.5784750607,1.3478400000000001,0.39312,1.404,4.0074960582,1.168853017,4.1744750607
2020-09-23 00:30:00,4.71376,0.15318,4.7162482388,1.31376,0.38318,1.3685,3.4,-0.23,3.4077705322,5.1024092494,1.4882026977,5.3150096348,1.31376,0.38318,1.3685,3.7886492494,1.1050226977,3.9465096348
2020-09-23 01:00:00,4.55128,0.14954,4.5537360321,1.30128,0.37954000000000004,1.3555000000000001,3.25,-0.23,3.258128297,5.0102620067,1.4613264186000001,5.2190229237,1.30128,0.37954000000000004,1.3555000000000001,3.7089820067,1.0817864186,3.8635229237
2020-09-23 01:30:00,4.58176,0.14968,4.5842042712,1.30176,0.37968,1.3559999999999999,3.2800000000000002,-0.23,3.2880541358,4.9831222534,1.4534106572,5.1907523473,1.30176,0.37968,1.3559999999999999,3.6813622534,1.0737306572,3.8347523473000003
2020-09-23 02:00:00,4.51888,0.14884,4.5213305343,1.29888,0.37884,1.353,3.22,-0.23,3.228203835,4.9616702901,1.4471538346,5.1684065522000004,1.29888,0.37884,1.353,3.6627902901000002,1.0683138346,3.8154065522
2020-09-23 02:30:00,4.55128,0.14954,4.5537360321,1.30128,0.37954000000000004,1.3555000000000001,3.25,-0.23,3.258128297,4.8825660205,1.424081756,5.0860062714,1.30128,0.37954000000000004,1.3555000000000001,3.5812860205,1.044541756,3.7305062714
2020-09-23 03:00:00,4.4808,0.1494,4.483289975,1.3008,0.3794,1.355,3.18,-0.23,3.1883067606,4.8608469761,1.4177470347,5.0633822668,1.3008,0.3794,1.355,3.5600469760999998,1.0383470347000001,3.7083822668
2020-09-23 03:30:00,4.36128,0.14954,4.3638429681,1.30128,0.37954000000000004,1.3555000000000001,3.06,-0.23,3.0686316169,4.906639088,1.4311030673,5.1110823834,1.30128,0.37954000000000004,1.3555000000000001,3.605359088,1.0515630673,3.7555823834
2020-09-23 04:00:00,4.45984,0.14912,4.462332305,1.29984,0.37912,1.354,3.16,-0.23,3.1683591968,4.8863063767,1.4251726932,5.0899024757,1.29984,0.37912,1.354,3.5864663767,1.0460526932,3.7359024757
2020-09-23 04:30:00,3.87128,-0.19046000000000002,3.8759623128,1.30128,0.37954000000000004,1.3555000000000001,2.5700000000000003,-0.5700000000000001,2.6324513291000002,4.8688536653,1.420082319,5.071722568,1.30128,0.37954000000000004,1.3555000000000001,3.5675736653,1.040542319,3.716222568
2020-09-23 05:00:00,3.35128,0.79954,3.4453362463,1.30128,0.37954000000000004,1.3555000000000001,2.05,0.42,2.092582137,4.8274522193,1.4080068973,5.0285960617,1.30128,0.37954000000000004,1.3555000000000001,3.5261722193000002,1.0284668973,3.6730960617
2020-09-23 05:30:00,3.35224,0.8298200000000001,3.4534206593,1.30224,0.37982000000000005,1.3565,2.05,0.45,2.0988091862,4.9008982961,1.4294286697,5.1051023918,1.30224,0.37982000000000005,1.3565,3.5986582961,1.0496086697,3.7486023918
2020-09-23 06:00:00,3.48224,0.8298200000000001,3.5797481266,1.30224,0.37982000000000005,1.3565,2.18,0.45,2.2259604669,5.0907504082,1.4848022024,5.3028650085,1.30224,0.37982000000000005,1.3565,3.7885104082,1.1049822024,3.9463650085
2020-09-23 06:30:00,3.71224,0.7898200000000001,3.7953315335999998,1.30224,0.37982000000000005,1.3565,2.41,0.41000000000000003,2.4446267609,5.7351692504,1.672757698,5.9741346358000005,1.30224,0.37982000000000005,1.3565,4.4329292504,1.292937698,4.6176346358
2020-09-23 07:00:00,4.0208,0.6394000000000001,4.0713222668,1.3008,0.3794,1.355,2.7199999999999998,0.26,2.732398214,6.210941561,1.811524622,6.4697307927,1.3008,0.3794,1.355,4.910141561,1.432124622,5.1147307927
2020-09-23 07:30:00,4.34912,0.64766,4.3970795137,1.32912,0.38766,1.3845,3.02,0.26,3.0311713907,7.1895688342,2.0969575766,7.4891342023,1.32912,0.38766,1.3845,5.8604488342,1.7092975766,6.1046342023
2020-09-23 08:00:00,4.494,0.672,4.5439652287,1.344,0.392,1.4,3.15,0.28,3.1624199595,7.3391804939,2.1405943107,7.6449796812,1.344,0.392,1.4,5.9951804939,1.7485943107000002,6.2449796812
2020-09-23 08:30:00,4.74448,0.6721400000000001,4.7918537801,1.34448,0.39214000000000004,1.4005,3.4,0.28,3.4115099296,7.7706491628,2.2664393391,8.0944262112,1.34448,0.39214000000000004,1.4005,6.4261691628,1.8742993391,6.6939262112
2020-09-23 09:00:00,4.824,0.642,4.8665326466,1.344,0.392,1.4,3.48,0.25,3.4889683289,7.8297077581,2.2836647628,8.1559455813,1.344,0.392,1.4,6.4857077581,1.8916647628,6.7559455813
2020-09-23 09:30:00,5.00256,0.6615800000000001,5.0461167892,1.34256,0.39158000000000004,1.3985,3.66,0.27,3.6699455037,8.0733791636,2.3547355894,8.4097699621,1.34256,0.39158000000000004,1.3985,6.7308191636,1.9631555894,7.0112699621
2020-09-23 10:00:00,5.08208,0.66144,5.1249429265,1.3420800000000002,0.39144,1.3980000000000001,3.74,0.27,3.7497333239,8.1609151683,2.3802669241,8.500953300399999,1.3420800000000002,0.39144,1.3980000000000001,6.8188351683,1.9888269241,7.1029533004
2020-09-23 10:30:00,5.24208,0.6214400000000001,5.2787868303,1.3420800000000002,0.39144,1.3980000000000001,3.9,0.23,3.9067761646,8.2635969599,2.41021578,8.6079134999,1.3420800000000002,0.39144,1.3980000000000001,6.9215169599,2.01877578,7.2099134999
2020-09-23 11:00:00,5.42208,0.6214400000000001,5.4575763119000005,1.3420800000000002,0.39144,1.3980000000000001,4.08,0.23,4.0864777009,8.522264753,2.485660553,8.8773591178,1.3420800000000002,0.39144,1.3980000000000001,7.180184753,2.094220553,7.4793591178
2020-09-23 11:30:00,6.39872,0.52046,6.4198517312,1.33872,0.39046000000000003,1.3945,5.06,0.13,5.061669685,8.5916774913,2.505905935,8.9496640534,1.33872,0.39046000000000003,1.3945,7.2529574913,2.115445935,7.5551640534
2020-09-23 12:00:00,6.4744,0.0692,6.4747698029,1.3344,0.38920000000000005,1.3900000000000001,5.14,-0.32,5.1499514561,8.5873574913,2.504645935,8.9451640534,1.3344,0.38920000000000005,1.3900000000000001,7.2529574913,2.115445935,7.5551640534
2020-09-23 12:30:00,6.65392,-0.07094,6.6542981486,1.33392,0.38906,1.3895,5.32,-0.46,5.3398501851999995,8.6061672718,2.5101321209,8.9647575748,1.33392,0.38906,1.3895,7.2722472718,2.1210721209,7.5752575748
2020-09-23 13:00:00,6.53016,-0.029120000000000004,6.5302249272,1.34016,0.39088,1.396,5.19,-0.42,5.2069664873,8.5821254257,2.5031199158,8.9397139851,1.34016,0.39088,1.396,7.2419654257,2.1122399158,7.5437139851
2020-09-23 13:30:00,6.3492,-0.029400000000000003,6.3492680681,1.3392,0.3906,1.395,5.01,-0.42,5.0275739676,8.6757465404,2.5304260743,9.0372359795,1.3392,0.3906,1.395,7.3365465404,2.1398260743,7.6422359795
2020-09-23 14:00:00,6.04784,0.11312000000000001,6.048897817,1.3478400000000001,0.39312,1.404,4.7,-0.28,4.7083330383,8.6072274181,2.5104413303,8.9658618939,1.3478400000000001,0.39312,1.404,7.2593874181,2.1173213303,7.5618618939
2020-09-23 14:30:00,6.28112,0.11116000000000001,6.282103549,1.34112,0.39116,1.397,4.94,-0.28,4.9479288596,8.281653215,2.4154821877,8.626722099,1.34112,0.39116,1.397,6.940533215,2.0243221877,7.229722099
2020-09-23 15:00:00,6.23064,0.061020000000000005,6.2309387936,1.34064,0.39102000000000003,1.3965,4.89,-0.33,4.9011223204,8.2234791291,2.398514746,8.5661240929,1.34064,0.39102000000000003,1.3965,6.8828391291,2.007494746,7.1696240929
2020-09-23 15:30:00,6.28536,0.059480000000000005,6.2856414311,1.33536,0.38948000000000005,1.391,4.95,-0.33,4.9609878049,8.5060957369,2.4809445899,8.8605163926,1.33536,0.38948000000000005,1.391,7.1707357369,2.0914645899,7.4695163926
2020-09-23 16:00:00,6.53296,0.028780000000000003,6.5330233927,1.33296,0.38878,1.3885,5.2,-0.36,5.2124466424,8.694401847,2.5358672053999998,9.0566685906,1.33296,0.38878,1.3885,7.361441847,2.1470872054,7.6681685906
2020-09-23 16:30:00,6.46336,0.12598,6.4645876473,1.32336,0.38598000000000005,1.3785,5.14,-0.26,5.1465716744,8.7123798648,2.5411107939,9.0753956925,1.32336,0.38598000000000005,1.3785,7.3890198648,2.1551307939,7.6968956925
2020-09-23 17:00:00,6.65896,0.14178000000000002,6.6604691914,1.30896,0.38178,1.3635,5.35,-0.24,5.355380472,8.7187578234,2.5429710318,9.0820393994,1.30896,0.38178,1.3635,7.4097978234,2.1611910318,7.7185393994
2020-09-23 17:30:00,6.82672,0.11696000000000001,6.8277218455,1.32672,0.38696,1.3820000000000001,5.5,-0.27,5.5066232847,8.9991159031,2.6247421384000003,9.3740790658,1.32672,0.38696,1.3820000000000001,7.6723959031,2.2377821384,7.9920790658000005
2020-09-23 18:00:00,7.00016,0.08088000000000001,7.000627229,1.34016,0.39088,1.396,5.66,-0.31,5.6684830422,9.25940723,2.7006604421000002,9.6452158645,1.34016,0.39088,1.396,7.91924723,2.3097804421,8.2492158645
2020-09-23 18:30:00,6.89448,0.08214,6.8949692856,1.34448,0.39214000000000004,1.4005,5.55,-0.31,5.5586509155,9.2986137816,2.7120956863,9.6860560225,1.34448,0.39214000000000004,1.4005,7.9541337816,2.3199556863,8.2855560225
2020-09-23 19:00:00,6.8872800000000005,0.13004000000000002,6.8885075452,1.33728,0.39004000000000005,1.393,5.55,-0.26,5.5560867524,9.0245942646,2.6321733272,9.4006190256,1.33728,0.39004000000000005,1.393,7.6873142646,2.2421333272,8.0076190256
2020-09-23 19:30:00,6.97816,0.12738000000000002,6.9793225065,1.32816,0.38738000000000006,1.3835,5.65,-0.26,5.6559791372,8.9426100741,2.6082612716,9.3152188272,1.32816,0.38738000000000006,1.3835,7.6144500741000005,2.2208812716,7.9317188272
2020-09-23 20:00:00,6.8968,0.12990000000000002,6.8980232132,1.3368,0.3899,1.3925,5.5600000000000005,-0.26,5.5660758169,8.4524124579,2.4652869669,8.8045963103,1.3368,0.3899,1.3925,7.1156124579,2.0753869669,7.4120963103
2020-09-23 20:30:00,6.654,0.132,6.6553091589,1.344,0.392,1.4,5.31,-0.26,5.3163615377,8.1645910522,2.3813390569,8.504782346,1.344,0.392,1.4,6.8205910522,1.9893390569,7.104782346
2020-09-23 21:00:00,6.35496,0.13228,6.3563365707,1.34496,0.39228,1.401,5.01,-0.26,5.0167419706,7.8361033492,2.2855301435,8.1626076554,1.34496,0.39228,1.401,6.4911433492,1.8932501435,6.7616076554
2020-09-23 21:30:00,6.01592,0.15256,6.0178541026,1.34592,0.39256,1.4020000000000001,4.67,-0.24,4.676162957,7.3032746659,2.1301217775,7.607577777,1.34592,0.39256,1.4020000000000001,5.9573546659000005,1.7375617775,6.205577777
2020-09-23 22:00:00,5.8364,0.1527,5.838397233,1.3464,0.3927,1.4025,4.49,-0.24,4.4964096788,6.8779353788,2.0060644855,7.1645160196,1.3464,0.3927,1.4025,5.5315353788,1.6133644855,5.7620160196
2020-09-23 22:30:00,5.47688,0.38284,5.4902441658,1.34688,0.39284,1.403,4.13,-0.01,4.1300121065,6.4780846743,1.8894413634,6.7480048691,1.34688,0.39284,1.403,5.1312046743,1.4966013634,5.3450048691
2020-09-23 23:00:00,5.20688,0.38284,5.2209353377,1.34688,0.39284,1.403,3.86,-0.01,3.8600129533,6.0965312851,1.7781549581,6.350553422,1.34688,0.39284,1.403,4.7496512851,1.3853149581,4.947553422
2020-09-23 23:30:00,5.02072,0.15396,5.0230800312,1.35072,0.39396000000000003,1.407,3.67,-0.24,3.6778390394000002,5.7965593197,1.6906631348999999,6.0380826247,1.35072,0.39396000000000003,1.407,4.4458393197,1.2967031349,4.6310826247
2020-09-24 00:00:00,4.86024,0.15382,4.8626734879,1.35024,0.39382000000000006,1.4065,3.51,-0.24,3.5181955602,5.3849758689,1.5706179618,5.6093498634,1.35024,0.39382000000000006,1.4065,4.0347358689,1.1767979618,4.2028498634
2020-09-24 00:30:00,4.63,0.375,4.6451614611,1.32,0.385,1.375,3.31,-0.01,3.3100151057,5.2598669289,1.5341278542999999,5.479028051,1.32,0.385,1.375,3.9398669289,1.1491278543,4.104028051
2020-09-24 01:00:00,4.50088,0.37234,4.5162548478,1.31088,0.38234,1.3655,3.19,-0.01,3.1900156739,5.1155229234,1.4920275193,5.3286697119,1.31088,0.38234,1.3655,3.8046429234,1.1096875193,3.9631697119
2020-09-24 01:30:00,4.54896,0.14178000000000002,4.5511689322999995,1.30896,0.38178,1.3635,3.24,-0.24,3.248876729,5.0589718239,1.4755334486,5.2697623166,1.30896,0.38178,1.3635,3.7500118239,1.0937534486,3.9062623166
2020-09-24 02:00:00,4.51992,0.14206000000000002,4.5221519048,1.30992,0.38206,1.3645,3.21,-0.24,3.2189594592,5.115666503,1.4920693967,5.328819274,1.30992,0.38206,1.3645,3.805746503,1.1100093967,3.964319274
2020-09-24 02:30:00,4.538,0.14150000000000001,4.5402055295,1.308,0.3815,1.3625,3.23,-0.24,3.2389041357,5.0623390134,1.4765155456,5.2732698056,1.308,0.3815,1.3625,3.7543390134,1.0950155456,3.9107698056
2020-09-24 03:00:00,4.48416,0.14038,4.4863568126,1.30416,0.38038000000000005,1.3585,3.18,-0.24,3.1890437438,4.9420087585,1.4414192211999999,5.1479257901,1.30416,0.38038000000000005,1.3585,3.6378487585,1.0610392212,3.7894257901
2020-09-24 03:30:00,4.35128,0.36954000000000004,4.3669437196,1.30128,0.37954000000000004,1.3555000000000001,3.05,-0.01,3.0500163934,5.1737130087,1.5089996275000002,5.3892843841,1.30128,0.37954000000000004,1.3555000000000001,3.8724330087,1.1294596275,4.0337843841
2020-09-24 04:00:00,4.5008,0.3694,4.5159336798,1.3008,0.3794,1.355,3.2,-0.01,3.200015625,5.3094919215,1.5486018104000001,5.5307207516,1.3008,0.3794,1.355,4.0086919215,1.1692018104,4.1757207516
2020-09-24 04:30:00,4.45176,0.13968,4.4539507855,1.30176,0.37968,1.3559999999999999,3.15,-0.24,3.159129627,4.9396087585,1.4407192212,5.1454257901,1.30176,0.37968,1.3559999999999999,3.6378487585,1.0610392212,3.7894257901
2020-09-24 05:00:00,4.4508,0.1394,4.4529824837,1.3008,0.3794,1.355,3.15,-0.24,3.159129627,4.9818288683,1.4530334199000001,5.1894050711,1.3008,0.3794,1.355,3.6810288683,1.0736334199,3.8344050711
2020-09-24 05:30:00,4.55936,0.13898000000000002,4.5614777266,1.29936,0.37898000000000004,1.3535,3.26,-0.24,3.2688224179,5.1289925091,1.4959561485,5.3427005303,1.29936,0.37898000000000004,1.3535,3.8296325091,1.1169761485,3.9892005302999998
2020-09-24 06:00:00,4.75936,0.13898000000000002,4.7613887732,1.29936,0.37898000000000004,1.3535,3.46,-0.24,3.4683137113,5.2834815199000005,1.5410154433,5.5036265832,1.29936,0.37898000000000004,1.3535,3.9841215199,1.1620354433,4.1501265832
2020-09-24 06:30:00,4.96888,0.13884000000000002,4.970819349,1.29888,0.37884,1.353,3.67,-0.24,3.6778390394000002,5.8741608805,1.7132969235000002,6.1189175839,1.29888,0.37884,1.353,4.5752808805,1.3344569235,4.7659175839
2020-09-24 07:00:00,5.30176,0.11968000000000001,5.3031106343,1.30176,0.37968,1.3559999999999999,4.0,-0.26,4.0084410935,6.5515732966,1.9108755448,6.8245555173,1.30176,0.37968,1.3559999999999999,5.2498132966,1.5311955448,5.4685555173000004
2020-09-24 07:30:00,5.70768,0.10724,5.7086873623,1.32768,0.38724000000000003,1.383,4.38,-0.28,4.3889406467,7.3381541423,2.1402949582,7.6439105649,1.32768,0.38724000000000003,1.383,6.0104741423,1.7530549582,6.2609105649
2020-09-24 08:00:00,5.9130400000000005,0.11172000000000001,5.9140953154,1.34304,0.39172,1.399,4.57,-0.28,4.5785696456,8.0821395859,2.3572907125,8.418895402,1.34304,0.39172,1.399,6.7390995859,1.9655707125,7.019895402
2020-09-24 08:30:00,5.974,0.112,5.9750497906,1.344,0.392,1.4,4.63,-0.28,4.6384587958,7.9618177302,2.322196838,8.2935601357,1.344,0.392,1.4,6.6178177302,1.930196838,6.8935601357
2020-09-24 09:00:00,6.27256,0.031580000000000004,6.2726394963,1.34256,0.39158000000000004,1.3985,4.93,-0.36,4.943126541,8.3186679867,2.4262781628,8.6652791528,1.34256,0.39158000000000004,1.3985,6.9761079867,2.0346981628,7.2667791528
2020-09-24 09:30:00,6.39776,0.05018,6.3979567871,1.33776,0.39018,1.3935,5.06,-0.34,5.0714100603,8.4506756132,2.4647803872000003,8.8027870971,1.33776,0.39018,1.3935,7.1129156132,2.0746003872,7.4092870971
2020-09-24 10:00:00,6.30968,0.12074000000000001,6.3108351151,1.33968,0.39074000000000003,1.3955,4.97,-0.27,4.9773286008,8.5863402534,2.5043492406,8.9441044306,1.33968,0.39074000000000003,1.3955,7.2466602534,2.1136092406,7.5486044306
2020-09-24 10:30:00,5.9296,0.0653,5.9299595488,1.1496,0.33530000000000004,1.1975,4.78,-0.27,4.7876194502,8.5957945017,2.5071067297000003,8.9539526059,1.1496,0.33530000000000004,1.1975,7.4461945017,2.1718067297,7.7564526059
2020-09-24 11:00:00,5.43248,-0.07136,5.4329486653,0.85248,0.24864000000000003,0.888,4.58,-0.32,4.5911654294,8.1791486962,2.3855850364,8.5199465585,0.85248,0.24864000000000003,0.888,7.3266686962,2.1369450364,7.6319465585
2020-09-24 11:30:00,5.57512,-0.15934,5.5773965477,0.8251200000000001,0.24066,0.8595,4.75,-0.4,4.7668123521,8.5442816075,2.4920821355,8.9002933411,0.8251200000000001,0.24066,0.8595,7.7191616075,2.2514221355,8.0407933411
2020-09-24 12:00:00,6.1424,-0.18430000000000002,6.145164298,0.8424,0.2457,0.8775000000000001,5.3,-0.43,5.3174147854000005,8.589066796000001,2.5051444822,8.9469445792,0.8424,0.2457,0.8775000000000001,7.746666796,2.2594444822,8.0694445792
2020-09-24 12:30:00,6.20944,-0.17308,6.2118517207,0.9494400000000001,0.27692,0.989,5.26,-0.45,5.2792139566,8.5527628254,2.4945558241,8.9091279432,0.9494400000000001,0.27692,0.989,7.6033228254,2.2176358241,7.9201279432
2020-09-24 13:00:00,6.33936,-0.05102,6.3395653045,1.29936,0.37898000000000004,1.3535,5.04,-0.43,5.0583099945,8.643423918,2.5209986427,9.0035665812,1.29936,0.37898000000000004,1.3535,7.344063918,2.1420186427,7.6500665812
2020-09-24 13:30:00,6.33816,-0.02262,6.3382003637,1.32816,0.38738000000000006,1.3835,5.01,-0.41000000000000003,5.026748452,9.076710713,2.647373958,9.4549069927,1.32816,0.38738000000000006,1.3835,7.748550713,2.259993958,8.0714069927
2020-09-24 14:00:00,6.20992,-0.010440000000000001,6.2099287758,1.36992,0.39956,1.427,4.84,-0.41000000000000003,4.8573346601,8.78186213,2.5613764546,9.1477730521,1.36992,0.39956,1.427,7.41194213,2.1618164546,7.7207730521
2020-09-24 14:30:00,6.44416,0.037880000000000004,6.444271332,1.36416,0.39788,1.421,5.08,-0.36,5.0927399305,8.5805339178,2.502655726,8.9380561643,1.36416,0.39788,1.421,7.2163739178,2.104775726,7.5170561643
2020-09-24 15:00:00,5.97192,0.02306,5.9719645218,1.38192,0.40306000000000003,1.4395,4.59,-0.38,4.6057029865,8.2638928266,2.4103020744,8.608221694400001,1.38192,0.40306000000000003,1.4395,6.8819728266,2.0072420744,7.1687216944
2020-09-24 15:30:00,6.01232,0.09026,6.0129974763,1.37232,0.40026000000000006,1.4295,4.64,-0.31,4.6503440733,7.8265698356,2.2827495354,8.1526769121,1.37232,0.40026000000000006,1.4295,6.4542498356,1.8824895354,6.7231769121
2020-09-24 16:00:00,6.2904,0.1097,6.2913564714,1.3704,0.3997,1.4275,4.92,-0.29,4.9285393374,7.9932998167000004,2.3313791132,8.3263539758,1.3704,0.3997,1.4275,6.6228998167,1.9316791132,6.8988539758
2020-09-24 16:30:00,6.42464,0.10802,6.4255480272,1.36464,0.39802000000000004,1.4215,5.06,-0.29,5.0683034637,8.185527025,2.3874453823,8.526590651,1.36464,0.39802000000000004,1.4215,6.820887025,1.9894253822999999,7.105090651
2020-09-24 17:00:00,6.33272,0.10746000000000001,6.3336316794,1.36272,0.39746000000000004,1.4195,4.97,-0.29,4.9784535752,8.3231492411,2.4275851953,8.6699471261,1.36272,0.39746000000000004,1.4195,6.9604292411,2.0301251953,7.2504471261
2020-09-24 17:30:00,6.57128,0.10704000000000001,6.5721517329,1.36128,0.39704000000000006,1.418,5.21,-0.29,5.2180647754,8.66372149,2.5269187679,9.0247098854,1.36128,0.39704000000000006,1.418,7.30244149,2.1298787679,7.6067098854
2020-09-24 18:00:00,6.7832,0.1076,6.7840533606,1.3632,0.3976,1.42,5.42,-0.29,5.4277527578,8.5018983395,2.479720349,8.8561441037,1.3632,0.3976,1.42,7.1386983395,2.082120349,7.4361441037
2020-09-24 18:30:00,6.83368,0.10774,6.8345292632,1.36368,0.39774000000000004,1.4205,5.47,-0.29,5.4776819915,8.6556899438,2.5245762336,9.0163436915,1.36368,0.39774000000000004,1.4205,7.2920099438,2.1268362336,7.5958436915
2020-09-24 19:00:00,6.8908000000000005,0.10690000000000001,6.8916291434,1.3608,0.39690000000000003,1.4175,5.53,-0.29,5.5375987576,8.9820740771,2.6197716058,9.3563271637,1.3608,0.39690000000000003,1.4175,7.6212740771,2.2228716058,7.9388271637
2020-09-24 19:30:00,7.0308,0.0869,7.0313370172,1.3608,0.39690000000000003,1.4175,5.67,-0.31,5.6784681033,9.0520091342,2.6401693308,9.4291761814,1.3608,0.39690000000000003,1.4175,7.6912091342,2.2432693308,8.0116761814
2020-09-24 20:00:00,7.0032,0.1376,7.004551663,1.3632,0.3976,1.42,5.64,-0.26,5.6459897272,9.0174567586,2.6300915546,9.3931841235,1.3632,0.3976,1.42,7.6542567586,2.2324915546,7.9731841235
2020-09-24 20:30:00,6.7432,0.1676,6.7452824996,1.3632,0.3976,1.42,5.38,-0.23,5.3849141126,8.6613452281,2.5262256915,9.0222346126,1.3632,0.3976,1.42,7.2981452281,2.1286256915,7.6022346126
2020-09-24 21:00:00,6.48368,0.16774,6.4858494471,1.36368,0.39774000000000004,1.4205,5.12,-0.23,5.125163412,8.2691401007,2.4118325294,8.6136876049,1.36368,0.39774000000000004,1.4205,6.9054601007,2.0140925294,7.1931876049
2020-09-24 21:30:00,6.2232,0.3876,6.2352587757,1.3632,0.3976,1.42,4.86,-0.01,4.8600102881,7.881603113,2.298800908,8.2100032427,1.3632,0.3976,1.42,6.518403113,1.901200908,6.7900032427
2020-09-24 22:00:00,6.0632,0.1676,6.0655159715,1.3632,0.3976,1.42,4.7,-0.23,4.7056242944,7.4977782154,2.1868519795,7.810185641,1.3632,0.3976,1.42,6.1345782154,1.7892519795,6.390185641
2020-09-24 22:30:00,5.77368,0.16774,5.7761161216,1.36368,0.39774000000000004,1.4205,4.41,-0.23,4.4159936594,6.6783040328,1.9478386762,6.9565667009,1.36368,0.39774000000000004,1.4205,5.3146240328,1.5500986762,5.5360667009
2020-09-24 23:00:00,5.37416,0.38788000000000006,5.3881394377,1.36416,0.39788,1.421,4.01,-0.01,4.0100124688,6.2243666194,1.815440264,6.4837152285,1.36416,0.39788,1.421,4.8602066193999995,1.417560264,5.0627152285
2020-09-24 23:30:00,5.13272,0.16746000000000003,5.1354510464,1.36272,0.39746000000000004,1.4195,3.77,-0.23,3.777009399,5.782935554,1.6866895365999999,6.0238912021,1.36272,0.39746000000000004,1.4195,4.420215554,1.2892295366,4.6043912021
2020-09-25 00:00:00,4.8832,0.3876,4.8985585635,1.3632,0.3976,1.42,3.52,-0.01,3.5200142045,5.5291807025,1.6126777049,5.7595632317,1.3632,0.3976,1.42,4.1659807025,1.2150777049,4.3395632317
2020-09-25 00:30:00,4.69296,0.37878,4.7082213043,1.33296,0.38878,1.3885,3.36,-0.01,3.3600148809,5.3226582801,1.5524419984,5.5444357084,1.33296,0.38878,1.3885,3.9896982801,1.1636619984,4.1559357084
2020-09-25 01:00:00,4.57,0.375,4.585359855,1.32,0.385,1.375,3.25,-0.01,3.2500153846,5.2699105512,1.5370572441,5.4894901575,1.32,0.385,1.375,3.9499105512,1.1520572441,4.1144901575
2020-09-25 01:30:00,4.57048,0.33514000000000005,4.5827509478,1.32048,0.38514000000000004,1.3755,3.25,-0.05,3.2503845926,5.2515367486,1.5316982182999999,5.4703507798,1.32048,0.38514000000000004,1.3755,3.9310567486,1.1465582183,4.0948507798
2020-09-25 02:00:00,4.52,0.375,4.5355291863,1.32,0.385,1.375,3.2,-0.01,3.200015625,5.4888133953,1.6009039070000002,5.7175139535,1.32,0.385,1.375,4.1688133953,1.215903907,4.3425139535
2020-09-25 02:30:00,4.5600000000000005,0.315,4.5708669856,1.32,0.385,1.375,3.24,-0.07,3.2407560846,5.2939342344,1.5440641517,5.5145148275,1.32,0.385,1.375,3.9739342344,1.1590641517,4.1395148275
2020-09-25 03:00:00,4.5600000000000005,0.34500000000000003,4.5730323638,1.32,0.385,1.375,3.24,-0.04,3.2402469042,5.3833712413,1.5701499453999999,5.6076783764,1.32,0.385,1.375,4.0633712413,1.1851499454,4.2326783764
2020-09-25 03:30:00,4.42048,0.34514,4.433933361,1.32048,0.38514000000000004,1.3755,3.1,-0.04,3.1002580538,5.4230570012,1.5817249587000002,5.6490177096,1.32048,0.38514000000000004,1.3755,4.1025770012,1.1965849587,4.2735177096
2020-09-25 04:00:00,4.56048,0.31514000000000003,4.5713554937000005,1.32048,0.38514000000000004,1.3755,3.24,-0.07,3.2407560846,5.4339584458,1.5849045467,5.6603733811,1.32048,0.38514000000000004,1.3755,4.1134784458,1.1997645467,4.2848733811
2020-09-25 04:30:00,4.58048,0.31514000000000003,4.5913081197,1.32048,0.38514000000000004,1.3755,3.26,-0.07,3.2607514471,5.1930299014,1.5146337212,5.4094061472,1.32048,0.38514000000000004,1.3755,3.8725499014,1.1294937212,4.0339061472
2020-09-25 05:00:00,4.52048,0.31514000000000003,4.5314514948,1.32048,0.38514000000000004,1.3755,3.2,-0.07,3.2007655334,5.0912624663,1.4849515527000001,5.3033984024,1.32048,0.38514000000000004,1.3755,3.7707824663,1.0998115527,3.9278984024
2020-09-25 05:30:00,4.61,0.315,4.6207493981,1.32,0.385,1.375,3.29,-0.07,3.2907445966,5.2684040827,1.5366178574,5.4879209194000005,1.32,0.385,1.375,3.9484040826999998,1.1516178574,4.1129209194
2020-09-25 06:00:00,4.75,0.375,4.7647796381,1.32,0.385,1.375,3.43,-0.01,3.4300145772,5.481739977,1.5988408266,5.7101458093,1.32,0.385,1.375,4.161739977,1.2138408266,4.3351458093
2020-09-25 06:30:00,4.88904,0.15472000000000002,4.8914875447,1.31904,0.38472,1.374,3.5700000000000003,-0.23,3.5774012914,6.1228970483,1.7858449724,6.3780177587,1.31904,0.38472,1.374,4.8038570483,1.4011249724,5.0040177587
2020-09-25 07:00:00,5.24048,0.15514,5.2427758916,1.32048,0.38514000000000004,1.3755,3.92,-0.23,3.9267416518,6.6512782835,1.939956166,6.9284148787,1.32048,0.38514000000000004,1.3755,5.3307982835,1.5548161660000002,5.5529148787
2020-09-25 07:30:00,5.67736,0.16298,5.6796988521,1.3473600000000001,0.39298000000000005,1.4035,4.33,-0.23,4.3361042423,7.1920826997,2.0976907874,7.4917528122,1.3473600000000001,0.39298000000000005,1.4035,5.8447226997,1.7047107874,6.0882528122
2020-09-25 08:00:00,5.96368,0.16774,5.9660385391,1.36368,0.39774000000000004,1.4205,4.6,-0.23,4.6057464107,7.7481949759,2.2598902013,8.0710364333,1.36368,0.39774000000000004,1.4205,6.3845149759,1.8621502013,6.6505364333
2020-09-25 08:30:00,5.87176,0.38718,5.8845113518000005,1.36176,0.39718000000000003,1.4185,4.51,-0.01,4.5100110865000005,8.6398966325,2.5199698512,8.9998923256,1.36176,0.39718000000000003,1.4185,7.2781366325,2.1227898512,7.5813923255999995
2020-09-25 09:00:00,5.9808,0.16690000000000002,5.9831282996,1.3608,0.39690000000000003,1.4175,4.62,-0.23,4.6257215653,8.4201456927,2.455875827,8.7709850966,1.3608,0.39690000000000003,1.4175,7.0593456927,2.058975827,7.3534850966
2020-09-25 09:30:00,6.09552,0.10536000000000001,6.0964304966,1.35552,0.39536000000000004,1.412,4.74,-0.29,4.7488630218,8.5615049385,2.4971056071,8.9182343109,1.35552,0.39536000000000004,1.412,7.2059849385,2.1017456071,7.5062343109
2020-09-25 10:00:00,6.18984,0.016620000000000003,6.1898623127,1.3598400000000002,0.39662000000000003,1.4165,4.83,-0.38,4.84492518,8.5564874941,2.4956421858,8.9130078064,1.3598400000000002,0.39662000000000003,1.4165,7.1966474941,2.0990221858,7.4965078064
2020-09-25 10:30:00,6.03416,-0.06212000000000001,6.0344797456,1.36416,0.39788,1.421,4.67,-0.46,4.6926005583,8.4953629105,2.4778141822,8.8493363651,1.36416,0.39788,1.421,7.1312029105,2.0799341822,7.4283363651
2020-09-25 11:00:00,6.05896,-0.12072000000000001,6.0601625061,1.36896,0.39928,1.426,4.69,-0.52,4.7187392383999995,8.6423668868,2.520690342,9.002465507,1.36896,0.39928,1.426,7.2734068868,2.121410342,7.576465507
2020-09-25 11:30:00,6.0556,-0.0417,6.0557435753,1.3656000000000001,0.39830000000000004,1.4225,4.69,-0.44,4.7105944423,8.8150561889,2.5710580551,9.1823501968,1.3656000000000001,0.39830000000000004,1.4225,7.4494561889,2.1727580551,7.7598501968
2020-09-25 12:00:00,6.02184,-0.039880000000000006,6.0219720524,1.37184,0.40012000000000003,1.429,4.65,-0.44,4.6707708143,8.5835102775,2.5035238309,8.941156539,1.37184,0.40012000000000003,1.429,7.2116702775,2.1034038309,7.512156539
2020-09-25 12:30:00,5.99848,-0.04086,5.9986191619,1.36848,0.39914000000000005,1.4255,4.63,-0.44,4.6508601355,8.4802012464,2.4733920302,8.833542965,1.36848,0.39914000000000005,1.4255,7.1117212464,2.0742520302,7.408042965
2020-09-25 13:00:00,5.93656,-0.08142,5.9371183119,1.36656,0.39858000000000005,1.4235,4.57,-0.48,4.5951387357,8.5471717521,2.4929250944,8.9033039084,1.36656,0.39858000000000005,1.4235,7.1806117521,2.0943450944,7.4798039084
2020-09-25 13:30:00,6.09072,-0.00604,6.0907229949,1.35072,0.39396000000000003,1.407,4.74,-0.4,4.7568476957,8.4166663859,2.4548610292,8.7673608187,1.35072,0.39396000000000003,1.407,7.0659463859,2.0609010292,7.3603608187
2020-09-25 14:00:00,5.69408,0.07494,5.6945731227,1.35408,0.39494,1.4105,4.34,-0.32,4.3517812445,8.3571827052,2.4375116223,8.7053986512,1.35408,0.39494,1.4105,7.0031027052,2.0425716223,7.2948986512000005
2020-09-25 14:30:00,5.82456,0.07508000000000001,5.8250438797,1.35456,0.39508000000000004,1.411,4.47,-0.32,4.4814395009,8.2752738426,2.4136215374,8.6200769194,1.35456,0.39508000000000004,1.411,6.9207138426,2.0185415374,7.2090769194
2020-09-25 15:00:00,5.71072,0.14396,5.7125342362,1.35072,0.39396000000000003,1.407,4.36,-0.25,4.3671615496000005,7.9286598793,2.3125257981000003,8.2590207076,1.35072,0.39396000000000003,1.407,6.5779398793,1.9185657981,6.8520207076
2020-09-25 15:30:00,5.72064,0.11102000000000001,5.7217171767,1.34064,0.39102000000000003,1.3965,4.38,-0.28,4.3889406467,7.8046090516,2.2763443067,8.1298010955,1.34064,0.39102000000000003,1.3965,6.4639690516,1.8853243067,6.7333010955
2020-09-25 16:00:00,5.71776,0.11018000000000001,5.7188214739,1.33776,0.39018,1.3935,4.38,-0.28,4.3889406467,7.878028855,2.297758416,8.2062800573,1.33776,0.39018,1.3935,6.540268855,1.9075784160000002,6.8127800573
2020-09-25 16:30:00,5.64872,0.15046,5.6507234802,1.33872,0.39046000000000003,1.3945,4.31,-0.24,4.3166769627,8.3073215833,2.4229687951,8.6534599826,1.33872,0.39046000000000003,1.3945,6.9686015833,2.0325087951,7.2589599826
2020-09-25 17:00:00,5.82536,0.14948,5.827277529,1.33536,0.38948000000000005,1.391,4.49,-0.24,4.4964096788,8.6763561096,2.5306038653,9.0378709475,1.33536,0.38948000000000005,1.391,7.3409961096,2.1411238653,7.6468709475
2020-09-25 17:30:00,5.91584,0.38962,5.928656395,1.3358400000000001,0.38962,1.3915,4.58,0.0,4.58,8.6250934057,2.5156522433,8.9844722977,1.3358400000000001,0.38962,1.3915,7.2892534057,2.1260322433,7.5929722977
2020-09-25 18:00:00,6.08208,0.39144,6.0946634362,1.3420800000000002,0.39144,1.3980000000000001,4.74,0.0,4.74,8.7908995148,2.5640123585,9.1571869946,1.3420800000000002,0.39144,1.3980000000000001,7.4488195148,2.1725723585,7.7591869946
2020-09-25 18:30:00,6.14688,0.17284000000000002,6.149309506,1.34688,0.39284,1.403,4.8,-0.22,4.8050390217,8.8285716221,2.5750000564,9.196428773,1.34688,0.39284,1.403,7.4816916221,2.1821600564,7.7934287730000005
2020-09-25 19:00:00,6.19216,0.61438,6.2225644432,1.35216,0.39438,1.4085,4.84,0.22,4.84499742,8.9419957753,2.6080821011,9.3145789327,1.35216,0.39438,1.4085,7.5898357753,2.2137021011,7.9060789327
2020-09-25 19:30:00,6.31264,0.6145200000000001,6.3424804769,1.35264,0.39452000000000004,1.409,4.96,0.22,4.9648766349,9.128209708,2.6623944982000003,9.5085517791,1.35264,0.39452000000000004,1.409,7.775569708,2.2678744982,8.0995517791
2020-09-25 20:00:00,6.2926400000000005,0.6145200000000001,6.3225748710000005,1.35264,0.39452000000000004,1.409,4.94,0.22,4.9448963589,8.8158113709,2.5712783165,9.1831368447,1.35264,0.39452000000000004,1.409,7.4631713709,2.1767583165,7.7741368447
2020-09-25 20:30:00,6.17312,0.39466,6.1857228397,1.35312,0.39466,1.4095,4.82,0.0,4.82,8.3583377471,2.4378485096,8.7066018199,1.35312,0.39466,1.4095,7.0052177471,2.0431885096,7.2971018199
2020-09-25 21:00:00,5.91696,0.39578,5.930181907,1.35696,0.39578,1.4135,4.5600000000000005,0.0,4.5600000000000005,7.9756842718000005,2.3262412459,8.3080044498,1.35696,0.39578,1.4135,6.6187242718,1.9304612459000001,6.8945044498
2020-09-25 21:30:00,5.7384,0.3962,5.7520612827,1.3584,0.3962,1.415,4.38,0.0,4.38,7.6971406143,2.2449993458,8.0178548066,1.3584,0.3962,1.415,6.3387406143,1.8487993458,6.6028548066
2020-09-25 22:00:00,5.52984,0.39662000000000003,5.5440452605,1.3598400000000002,0.39662000000000003,1.4165,4.17,0.0,4.17,7.2323784934,2.1094437272,7.5337275973,1.3598400000000002,0.39662000000000003,1.4165,5.8725384934000004,1.7128237272,6.1172275973
2020-09-25 22:30:00,5.28936,0.61648,5.3251644857,1.3593600000000001,0.39648000000000005,1.416,3.93,0.22,3.9361529442,6.7957392787,1.982090623,7.078895082,1.3593600000000001,0.39648000000000005,1.416,5.4363792787000005,1.585610623,5.662895082
2020-09-25 23:00:00,5.03744,0.61592,5.0749541082,1.35744,0.39592000000000005,1.4140000000000001,3.68,0.22,3.6865702218000003,6.4293536654,1.8752281524,6.6972434014,1.35744,0.39592000000000005,1.4140000000000001,5.0719136654,1.4793081524,5.2832434014
2020-09-25 23:30:00,4.8712800000000005,0.39704000000000006,4.8874338461,1.36128,0.39704000000000006,1.418,3.51,0.0,3.51,5.9214469775000005,1.7270887018,6.1681739349,1.36128,0.39704000000000006,1.418,4.5601669775,1.3300487018,4.7501739349
2020-09-26 00:00:00,4.66744,0.61592,4.7079033125,1.35744,0.39592000000000005,1.4140000000000001,3.31,0.22,3.3173031215,5.5902174497,1.6304800895,5.8231431768,1.35744,0.39592000000000005,1.4140000000000001,4.2327774497,1.2345600895,4.4091431768
2020-09-26 00:30:00,4.4296,0.6378,4.4752815554,1.3296000000000001,0.38780000000000003,1.385,3.1,0.25,3.110064308,5.3785876263,1.5687547243000002,5.6026954441,1.3296000000000001,0.38780000000000003,1.385,4.0489876263,1.1809547243,4.2176954441
2020-09-26 01:00:00,4.29712,0.6341600000000001,4.3436619574,1.31712,0.38416000000000006,1.3719999999999999,2.98,0.25,2.9904681908,5.2854423898,1.5415873637000002,5.5056691561,1.31712,0.38416000000000006,1.3719999999999999,3.9683223898,1.1574273637,4.1336691561
2020-09-26 01:30:00,4.18904,0.6347200000000001,4.2368532663,1.31904,0.38472,1.374,2.87,0.25,2.8808679248,5.2951847193,1.5444288764,5.5158174159,1.31904,0.38472,1.374,3.9761447193,1.1597088764,4.1418174159
2020-09-26 02:00:00,4.20712,0.6341600000000001,4.2546465893,1.31712,0.38416000000000006,1.3719999999999999,2.89,0.25,2.900792995,5.3555191148,1.5620264085,5.5786657445,1.31712,0.38416000000000006,1.3719999999999999,4.0383991148,1.1778664085,4.2066657445
2020-09-26 02:30:00,4.17856,0.63458,4.2264708032,1.31856,0.38458000000000003,1.3735,2.86,0.25,2.8709057804,5.3101164242,1.5487839571,5.5313712752,1.31856,0.38458000000000003,1.3735,3.9915564242,1.1642039571,4.1578712752
2020-09-26 03:00:00,4.17424,0.6333200000000001,4.2220106348,1.31424,0.38332000000000005,1.369,2.86,0.25,2.8709057804,5.1409867738,1.4994544757,5.3551945561,1.31424,0.38332000000000005,1.369,3.8267467738,1.1161344757,3.9861945561
2020-09-26 03:30:00,4.1952,0.6536000000000001,4.2458092279,1.3152,0.3836,1.37,2.88,0.27,2.8926285624,5.1750162518,1.5093797401,5.390641929,1.3152,0.3836,1.37,3.8598162518,1.1257797401,4.020641929
2020-09-26 04:00:00,4.16048,0.63514,4.2086811058,1.32048,0.38514000000000004,1.3755,2.84,0.25,2.8509822869,5.1836731689,1.5119046743,5.3996595509,1.32048,0.38514000000000004,1.3755,3.8631931689,1.1267646743,4.0241595509
2020-09-26 04:30:00,4.16048,0.63514,4.2086811058,1.32048,0.38514000000000004,1.3755,2.84,0.25,2.8509822869,5.0816430164,1.4821458798,5.2933781421,1.32048,0.38514000000000004,1.3755,3.7611630164000003,1.0970058798,3.9178781421
2020-09-26 05:00:00,4.16048,0.63514,4.2086811058,1.32048,0.38514000000000004,1.3755,2.84,0.25,2.8509822869,5.0849422822,1.4831081657,5.2968148773,1.32048,0.38514000000000004,1.3755,3.7644622822000002,1.0979681657,3.9213148773
2020-09-26 05:30:00,4.16,0.615,4.2052140255,1.32,0.385,1.375,2.84,0.23,2.8492981592,5.2890363827,1.5426356116000002,5.5094128987,1.32,0.385,1.375,3.9690363827,1.1576356116,4.1344128987
2020-09-26 06:00:00,4.23952,0.6148600000000001,4.2838747239,1.31952,0.38486000000000004,1.3745,2.92,0.23,2.9290442127,5.4787904328,1.5979805429,5.7070733675,1.31952,0.38486000000000004,1.3745,4.1592704328,1.2131205429,4.3325733675
2020-09-26 06:30:00,4.47952,0.6148600000000001,4.5215210107,1.31952,0.38486000000000004,1.3745,3.16,0.23,3.1683591968,5.6071259198,1.6354117266000001,5.8407561665,1.31952,0.38486000000000004,1.3745,4.2876059198,1.2505517266,4.4662561665
2020-09-26 07:00:00,4.56952,0.6148600000000001,4.6107012319,1.31952,0.38486000000000004,1.3745,3.25,0.23,3.258128297,5.821769083,1.6980159825,6.0643427947,1.31952,0.38486000000000004,1.3745,4.502249083,1.3131559825,4.6898427947
2020-09-26 07:30:00,4.78592,0.62256,4.8262419334,1.34592,0.39256,1.4020000000000001,3.44,0.23,3.4476803796,6.2467414095,1.8219662444,6.5070223015,1.34592,0.39256,1.4020000000000001,4.9008214095,1.4294062444,5.1050223015
2020-09-26 08:00:00,4.9232,0.4076,4.9400441294,1.3632,0.3976,1.42,3.56,0.01,3.5600140449,6.6214352205,1.9312519393,6.8973283547,1.3632,0.3976,1.42,5.2582352205,1.5336519392999999,5.4773283547
2020-09-26 08:30:00,5.1732,0.4076,5.1892326986,1.3632,0.3976,1.42,3.81,0.01,3.8100131233,6.9377104692,2.0234988869,7.2267817388,1.3632,0.3976,1.42,5.5745104692,1.6258988869,5.8067817388
2020-09-26 09:00:00,5.2832,0.4076,5.2988998858,1.3632,0.3976,1.42,3.92,0.01,3.9200127551,7.6282772971,2.2249142117,7.9461221845,1.3632,0.3976,1.42,6.2650772971,1.8273142117,6.5261221845
2020-09-26 09:30:00,5.41512,0.40816,5.4304805681,1.3651200000000001,0.39816,1.422,4.05,0.01,4.0500123457,7.3764281871,2.1514582212,7.6837793616,1.3651200000000001,0.39816,1.422,6.0113081871,1.7532982212000001,6.2617793616
2020-09-26 10:00:00,5.33608,0.40844,5.3516887989,1.36608,0.39844,1.423,3.9699999999999998,0.01,3.9700125944,7.5593680867,2.2048156919,7.8743417569,1.36608,0.39844,1.423,6.1932880867,1.8063756919,6.4513417569
2020-09-26 10:30:00,5.33656,0.40858000000000005,5.3521780847,1.36656,0.39858000000000005,1.4235,3.9699999999999998,0.01,3.9700125944,7.784078442,2.2703562122,8.1084150437,1.36656,0.39858000000000005,1.4235,6.417518442,1.8717762122,6.6849150437
2020-09-26 11:00:00,5.218,0.40900000000000003,5.2340046809,1.3679999999999999,0.399,1.425,3.85,0.01,3.850012987,7.4534743255,2.1739300116,7.7640357558,1.3679999999999999,0.399,1.425,6.0854743255,1.7749300116,6.3390357558
2020-09-26 11:30:00,5.21512,0.40816,5.2310678833,1.3651200000000001,0.39816,1.422,3.85,0.01,3.850012987,7.4891690646,2.1843409772,7.8012177757,1.3651200000000001,0.39816,1.422,6.1240490646,1.7861809772,6.3792177757
2020-09-26 12:00:00,5.11328,0.41054,5.1297344424,1.37328,0.40054,1.4304999999999999,3.74,0.01,3.740013369,7.4356692753,2.1687368719,7.7454888284,1.37328,0.40054,1.4304999999999999,6.0623892753,1.7681968719,6.3149888284
2020-09-26 12:30:00,5.21616,0.41138,5.2323568925,1.37616,0.40138,1.4335,3.84,0.01,3.8400130208,7.5452114027,2.2006866591,7.8595952112,1.37616,0.40138,1.4335,6.1690514027,1.7993066591,6.4260952112
2020-09-26 13:00:00,5.30136,0.40998,5.3171892434,1.3713600000000001,0.39998000000000006,1.4285,3.93,0.01,3.9300127226,7.6041439997,2.2178753332,7.920983333,1.3713600000000001,0.39998000000000006,1.4285,6.2327839997,1.8178953332,6.492483333
2020-09-26 13:30:00,5.18992,0.40956000000000004,5.2060550324,1.36992,0.39956,1.427,3.8200000000000003,0.01,3.820013089,7.5849522802,2.2122777484,7.9009919585,1.36992,0.39956,1.427,6.2150322802,1.8127177483999999,6.4739919585
2020-09-26 14:00:00,5.04608,0.40844,5.0625829969,1.36608,0.39844,1.423,3.68,0.01,3.6800135869,7.2002186776,2.100063781,7.5002277892,1.36608,0.39844,1.423,5.8341386776,1.701623781,6.0772277892
2020-09-26 14:30:00,5.10224,0.40732,5.1184726824,1.36224,0.39732,1.419,3.74,0.01,3.740013369,7.1659262314,2.0900618175,7.4645064911,1.36224,0.39732,1.419,5.8036862314,1.6927418175,6.0455064911
2020-09-26 15:00:00,5.1908,0.1769,5.1938134593,1.3608,0.39690000000000003,1.4175,3.83,-0.22,3.8363133343999998,7.1421592374,2.0831297776,7.4397492056,1.3608,0.39690000000000003,1.4175,5.7813592374,1.6862297776,6.0222492056
2020-09-26 15:30:00,5.25792,0.39606,5.27281578,1.35792,0.39606,1.4145,3.9,0.0,3.9,7.2679456155,2.1198174712,7.5707766828,1.35792,0.39606,1.4145,5.9100256155,1.7237574712,6.1562766828
2020-09-26 16:00:00,5.6312,0.3941,5.6449737156,1.3512,0.3941,1.4075,4.28,0.0,4.28,7.3231870311,2.1359295507000002,7.6283198241,1.3512,0.3941,1.4075,5.9719870311,1.7418295507,6.2208198241
2020-09-26 16:30:00,5.27896,0.32928,5.2892196022,1.12896,0.32928,1.176,4.15,0.0,4.15,7.1949905726,2.098538917,7.4947818465000005,1.12896,0.32928,1.176,6.0660305726,1.7692589170000002,6.3187818465
2020-09-26 17:00:00,5.15272,0.47746000000000005,5.1747938558,0.8827200000000001,0.25746,0.9195000000000001,4.27,0.22,4.2756636912,6.7724033023,1.9752842965,7.0545867732,0.8827200000000001,0.25746,0.9195000000000001,5.8896833023,1.7178242965,6.1350867732
2020-09-26 17:30:00,5.49936,0.036480000000000005,5.4994809937,0.87936,0.25648000000000004,0.916,4.62,-0.22,4.6252351292,6.9673314717,2.0321383459,7.2576369497,0.87936,0.25648000000000004,0.916,6.0879714717,1.7756583459000002,6.3416369497
2020-09-26 18:00:00,5.79128,0.25704000000000005,5.7969814214,0.8812800000000001,0.25704000000000005,0.918,4.91,0.0,4.91,7.3876343579,2.1547266877,7.6954524562,0.8812800000000001,0.25704000000000005,0.918,6.5063543579,1.8976866877,6.7774524562
2020-09-26 18:30:00,5.91176,0.25718,5.9173514219,0.8817600000000001,0.25718,0.9185000000000001,5.03,0.0,5.03,7.5248410076,2.1947452939,7.8383760496,0.8817600000000001,0.25718,0.9185000000000001,6.6430810076,1.9375652939,6.9198760496
