Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2020-09-26 19:00:00,5.91272,0.25746,5.9183226889,0.8827200000000001,0.25746,0.9195000000000001,5.03,0.0,5.03,7.464038958,2.1770113627,7.7750405812,0.8827200000000001,0.25746,0.9195000000000001,6.581318958,1.9195513627,6.8555405812
2020-09-26 19:30:00,5.8908000000000005,0.0369,5.8909155698,0.8808,0.2569,0.9175000000000001,5.01,-0.22,5.014828013,7.5434812271,2.2001820246,7.8577929449,0.8808,0.2569,0.9175000000000001,6.6626812271,1.9432820246,6.9402929449
2020-09-26 20:00:00,5.83128,0.037040000000000003,5.8313976369,0.8812800000000001,0.25704000000000005,0.918,4.95,-0.22,4.9548864770000005,7.4901388984,2.1846238454,7.8022280191,0.8812800000000001,0.25704000000000005,0.918,6.6088588984,1.9275838454,6.8842280191
2020-09-26 20:30:00,5.62272,0.25746,5.6286113607,0.8827200000000001,0.25746,0.9195000000000001,4.74,0.0,4.74,7.1239487034,2.0778183718,7.4207798994,0.8827200000000001,0.25746,0.9195000000000001,6.2412287034,1.8203583718,6.5012798994
2020-09-26 21:00:00,5.43512,0.25816,5.441247651,0.88512,0.25816,0.922,4.55,0.0,4.55,6.795693664,1.9820773187,7.0788475667,0.88512,0.25816,0.922,5.910573664,1.7239173186999999,6.1568475667
2020-09-26 21:30:00,5.19752,0.25886000000000003,5.2039622068,0.8875200000000001,0.25886000000000003,0.9245000000000001,4.31,0.0,4.31,6.6417019469,1.9371630678,6.918439528,0.8875200000000001,0.25886000000000003,0.9245000000000001,5.7541819469,1.6783030678,5.993939528
2020-09-26 22:00:00,4.96416,0.47788,4.9871087616,0.8841600000000001,0.25788,0.921,4.08,0.22,4.0859270674,6.3692703758,1.8577038596,6.6346566415,0.8841600000000001,0.25788,0.921,5.4851103758,1.5998238596,5.7136566415
2020-09-26 22:30:00,4.84984,0.47662000000000004,4.8732037357,0.8798400000000001,0.25662,0.9165000000000001,3.9699999999999998,0.22,3.9760910452,6.0582997316,1.7670040884,6.310728887,0.8798400000000001,0.25662,0.9165000000000001,5.1784597316,1.5103840884,5.394228887
2020-09-26 23:00:00,4.6408000000000005,0.5169,4.6694978584,0.8808,0.2569,0.9175000000000001,3.76,0.26,3.7689786415,5.7589281075,1.6796873647,5.9988834453,0.8808,0.2569,0.9175000000000001,4.8781281075,1.4227873647,5.0813834453
2020-09-26 23:30:00,4.4108,0.4969,4.4387009642,0.8808,0.2569,0.9175000000000001,3.5300000000000002,0.24,3.5381492337,5.3055036995,1.547438579,5.5265663537,0.8808,0.2569,0.9175000000000001,4.4247036995,1.2905385790000001,4.6090663537
2020-09-27 00:00:00,4.21088,0.49984000000000006,4.2404422411,0.8908800000000001,0.25984,0.928,3.32,0.24,3.3286633954,4.9399905049,1.4408305639,5.1458234426,0.8908800000000001,0.25984,0.928,4.0491105049,1.1809905639,4.2178234426
2020-09-27 00:30:00,4.06528,0.51654,4.0979647448,0.84528,0.24654,0.8805000000000001,3.22,0.27,3.231300048,4.7175226217,1.375944098,4.9140860643,0.84528,0.24654,0.8805000000000001,3.8722426217,1.129404098,4.0335860643
2020-09-27 01:00:00,3.84856,0.51458,3.8828091184,0.8385600000000001,0.24458000000000002,0.8735,3.01,0.27,3.0220853727,4.6039863556,1.3428293537,4.7958191204,0.8385600000000001,0.24458000000000002,0.8735,3.7654263556,1.0982493537,3.9223191204
2020-09-27 01:30:00,3.83432,0.51626,3.8689190028000002,0.8443200000000001,0.24626,0.8795000000000001,2.99,0.27,3.0021658848,4.5451775522,1.3256767861,4.7345599501999995,0.8443200000000001,0.24626,0.8795000000000001,3.7008575522,1.0794167861,3.8550599502000003
2020-09-27 02:00:00,3.85432,0.51626,3.8887410623000003,0.8443200000000001,0.24626,0.8795000000000001,3.01,0.27,3.0220853727,4.627430234,1.3496671516,4.8202398271,0.8443200000000001,0.24626,0.8795000000000001,3.783110234,1.1034071516,3.9407398271
2020-09-27 02:30:00,3.82432,0.51626,3.8590086616,0.8443200000000001,0.24626,0.8795000000000001,2.98,0.27,2.9922065437,4.8343616419,1.4100221455,5.0357933769,0.8443200000000001,0.24626,0.8795000000000001,3.9900416419,1.1637621455,4.1562933769
2020-09-27 03:00:00,3.79432,0.51626,3.8292804350000003,0.8443200000000001,0.24626,0.8795000000000001,2.95,0.27,2.9623301639,4.8082861019,1.4024167797,5.0086313562,0.8443200000000001,0.24626,0.8795000000000001,3.9639661019,1.1561567797,4.1291313562
2020-09-27 03:30:00,3.7548,0.5164,3.7901440606,0.8448,0.2464,0.88,2.91,0.27,2.9224989306999998,4.7913326364,1.397472019,4.9909714963,0.8448,0.2464,0.88,3.9465326364,1.151072019,4.1109714963
2020-09-27 04:00:00,3.7348,0.5164,3.7703315504,0.8448,0.2464,0.88,2.89,0.27,2.9025850547000003,4.8176060458,1.4051350967,5.0183396311,0.8448,0.2464,0.88,3.9728060458,1.1587350967,4.1383396311
2020-09-27 04:30:00,3.7548,0.5164,3.7901440606,0.8448,0.2464,0.88,2.91,0.27,2.9224989306999998,4.5059424863,1.3142332252,4.6936900899000005,0.8448,0.2464,0.88,3.6611424863,1.0678332252,3.8136900899
2020-09-27 05:00:00,3.7448,0.5164,3.7802375587,0.8448,0.2464,0.88,2.9,0.27,2.9125418452,4.4328338688,1.2929098784,4.61753528,0.8448,0.2464,0.88,3.5880338688,1.0465098784,3.73753528
2020-09-27 05:30:00,3.7648,0.5164,3.8000510523,0.8448,0.2464,0.88,2.92,0.27,2.9324563083,4.6121784461,1.3452187134,4.804352548,0.8448,0.2464,0.88,3.7673784461,1.0988187134,3.924352548
2020-09-27 06:00:00,3.7848,0.4964,3.8172141674,0.8448,0.2464,0.88,2.94,0.25,2.9506101064,4.6088881593,1.3442590464,4.8009251659,0.8448,0.2464,0.88,3.7640881593,1.0978590464,3.9209251659
2020-09-27 06:30:00,3.95432,0.24626,3.9619806474,0.8443200000000001,0.24626,0.8795000000000001,3.11,0.0,3.11,4.8687723091,1.4200585902,5.071637822,0.8443200000000001,0.24626,0.8795000000000001,4.0244523091,1.1737985902,4.192137822
2020-09-27 07:00:00,4.04432,0.24626,4.0518104904,0.8443200000000001,0.24626,0.8795000000000001,3.2,0.0,3.2,5.4659209629,1.5942269475000002,5.6936676697,0.8443200000000001,0.24626,0.8795000000000001,4.6216009629,1.3479669475,4.8141676697
2020-09-27 07:30:00,4.19024,0.25382000000000005,4.1979204197,0.8702400000000001,0.25382000000000005,0.9065000000000001,3.32,0.0,3.32,5.778970868,1.6855331698,6.0197613208,0.8702400000000001,0.25382000000000005,0.9065000000000001,4.908730868,1.4317131698,5.1132613208
2020-09-27 08:00:00,4.328,0.259,4.3357427276,0.888,0.259,0.925,3.44,0.0,3.44,5.943875928,1.733630479,6.191537425,0.888,0.259,0.925,5.055875928,1.474630479,5.266537425
2020-09-27 08:30:00,4.48752,0.25886000000000003,4.4949798943,0.8875200000000001,0.25886000000000003,0.9245000000000001,3.6,0.0,3.6,6.1618268783,1.7971995062000001,6.4185696649,0.8875200000000001,0.25886000000000003,0.9245000000000001,5.2743068783,1.5383395062,5.4940696649
2020-09-27 09:00:00,4.658,0.259,4.6651950656,0.888,0.259,0.925,3.77,0.0,3.77,6.2076164961,1.8105548114,6.4662671834,0.888,0.259,0.925,5.3196164961,1.5515548114,5.5412671834000005
2020-09-27 09:30:00,4.83944,0.25942000000000004,4.8463881654000005,0.8894400000000001,0.25942000000000004,0.9265,3.95,0.0,3.95,6.8957523983,2.0112611162,7.1830754149,0.8894400000000001,0.25942000000000004,0.9265,6.0063123983,1.7518411162,6.2565754149
2020-09-27 10:00:00,4.80848,0.25914000000000004,4.8154577612,0.88848,0.25914000000000004,0.9255,3.92,0.0,3.92,7.1631840632,2.0892620184,7.4616500659,0.88848,0.25914000000000004,0.9255,6.2747040632,1.8301220184,6.5361500659
2020-09-27 10:30:00,4.88136,0.25998000000000004,4.8882783319000005,0.89136,0.25998000000000004,0.9285,3.99,0.0,3.99,7.0237443582,2.0485921045,7.3164003732000005,0.89136,0.25998000000000004,0.9285,6.1323843582,1.7886121045,6.3879003732
2020-09-27 11:00:00,4.8028,0.2604,4.8098540518,0.8928,0.2604,0.93,3.91,0.0,3.91,7.2332765449,2.1097056589,7.5346630676,0.8928,0.2604,0.93,6.3404765449,1.8493056589,6.6046630676
2020-09-27 11:30:00,4.96088,0.25984,4.9676802635,0.8908800000000001,0.25984,0.928,4.07,0.0,4.07,7.1769050245,2.0932639655,7.4759427338,0.8908800000000001,0.25984,0.928,6.2860250245,1.8334239655000002,6.5479427338
2020-09-27 12:00:00,4.90904,0.26222,4.9160383491,0.8990400000000001,0.26222,0.9365,4.01,0.0,4.01,7.4860361494,2.1834272102,7.7979543223,0.8990400000000001,0.26222,0.9365,6.5869961494,1.9212072102,6.8614543223
2020-09-27 12:30:00,4.91,0.2625,4.9170119229,0.9,0.2625,0.9375,4.01,0.0,4.01,7.0970826913,2.0699824516,7.3927944701,0.9,0.2625,0.9375,6.1970826913,1.8074824515999999,6.4552944701
2020-09-27 13:00:00,4.84616,0.26138,4.8532037099,0.8961600000000001,0.26138,0.9335,3.95,0.0,3.95,7.0427730032,2.0541421259,7.3362218783,0.8961600000000001,0.26138,0.9335,6.1466130032,1.7927621259,6.4027218783
2020-09-27 13:30:00,4.7842400000000005,0.26082,4.7913442216,0.89424,0.26082,0.9315,3.89,0.0,3.89,6.8756476139,2.0053972207,7.1621329311,0.89424,0.26082,0.9315,5.9814076139,1.7445772207,6.2306329311
2020-09-27 14:00:00,4.64752,0.25886000000000003,4.6547234773,0.8875200000000001,0.25886000000000003,0.9245000000000001,3.76,0.0,3.76,6.7267718579,1.9619751252,7.0070540186,0.8875200000000001,0.25886000000000003,0.9245000000000001,5.8392518579,1.7031151252,6.0825540186
2020-09-27 14:30:00,4.6232,0.2576,4.6303710434,0.8832000000000001,0.2576,0.92,3.74,0.0,3.74,6.5582522774,1.9128235809,6.8315127889,0.8832000000000001,0.2576,0.92,5.6750522774,1.6552235809,5.9115127889
2020-09-27 15:00:00,4.64504,0.25522,4.6520462003,0.87504,0.25522,0.9115000000000001,3.77,0.0,3.77,6.5449463406,1.9089426827,6.8176524381,0.87504,0.25522,0.9115000000000001,5.6699063406,1.6537226827,5.9061524381
2020-09-27 15:30:00,4.7336,0.2548,4.7404527210000005,0.8736,0.2548,0.91,3.86,0.0,3.86,6.5095301548,1.8986129618,6.7807605779,0.8736,0.2548,0.91,5.6359301548000005,1.6438129618000001,5.8707605779000005
2020-09-27 16:00:00,4.7912,0.2541,4.7979333311,0.8712000000000001,0.2541,0.9075000000000001,3.92,0.0,3.92,6.5213398442,1.9020574546,6.7930623377,0.8712000000000001,0.2541,0.9075000000000001,5.6501398442,1.6479574546,5.8855623377
2020-09-27 16:30:00,5.03408,0.25494,5.0405313063,0.8740800000000001,0.25494,0.9105000000000001,4.16,0.0,4.16,6.8413743651,1.9954008564999999,7.1264316303,0.8740800000000001,0.25494,0.9105000000000001,5.9672943651,1.7404608565,6.2159316303
2020-09-27 17:00:00,5.27888,0.25634,5.2851002119,0.8788800000000001,0.25634,0.9155000000000001,4.4,0.0,4.4,6.9221632306,2.0189642756,7.2105866986,0.8788800000000001,0.25634,0.9155000000000001,6.0432832306,1.7626242756,6.2950866986000005
2020-09-27 17:30:00,5.40032,0.25676000000000004,5.4064204239,0.8803200000000001,0.25676000000000004,0.917,4.52,0.0,4.52,7.0872715565,2.0671208706,7.382574538,0.8803200000000001,0.25676000000000004,0.917,6.2069515565,1.8103608706,6.465574538
2020-09-27 18:00:00,5.47464,0.038020000000000005,5.4747720181,0.8846400000000001,0.25802,0.9215000000000001,4.59,-0.22,4.5952693066,7.4523897671,2.1736136821,7.7629060074,0.8846400000000001,0.25802,0.9215000000000001,6.5677497671000005,1.9155936821,6.8414060074
2020-09-27 18:30:00,5.5904,0.0397,5.5905409622,0.8904000000000001,0.2597,0.9275,4.7,-0.22,4.7051461189,7.3704367189,2.1497107097,7.6775382488,0.8904000000000001,0.2597,0.9275,6.4800367189,1.8900107097,6.7500382488
2020-09-27 19:00:00,5.55088,0.22484,5.5554317384,0.77088,0.22484,0.803,4.78,0.0,4.78,7.3447741965,2.1422258073,7.6508064547,0.77088,0.22484,0.803,6.5738941965,1.9173858073,6.8478064547
2020-09-27 19:30:00,5.58312,-0.03534,5.5832318463,0.63312,0.18466000000000002,0.6595000000000001,4.95,-0.22,4.9548864770000005,7.322920487,2.1358518087,7.628042174,0.63312,0.18466000000000002,0.6595000000000001,6.689800487,1.9511918087,6.968542174
2020-09-27 20:00:00,5.67728,0.21504,5.6813511069,0.73728,0.21504,0.768,4.94,0.0,4.94,7.4094602926,2.1610925853,7.7181878048,0.73728,0.21504,0.768,6.6721802926,1.9460525853,6.9501878048
2020-09-27 20:30:00,5.5192,0.1981,5.5227540458,0.6792,0.1981,0.7075,4.84,0.0,4.84,7.0003302302,2.0417629838,7.2920106565000005,0.6792,0.1981,0.7075,6.3211302302,1.8436629838,6.5845106565
2020-09-27 21:00:00,5.1536,0.1673,5.1563147935,0.5736,0.1673,0.5975,4.58,0.0,4.58,6.6143232318,1.9291776093,6.8899200332,0.5736,0.1673,0.5975,6.0407232318,1.7618776093,6.2924200332
2020-09-27 21:30:00,5.42856,0.29708,5.4366828306,1.01856,0.29708,1.061,4.41,0.0,4.41,6.7801632165,1.9775476048,7.0626700172,1.01856,0.29708,1.061,5.7616032165,1.6804676048,6.0016700172
2020-09-27 22:00:00,5.2324,0.5357000000000001,5.2597513487,1.0824,0.31570000000000004,1.1275,4.15,0.22,4.1558272341,6.5208916602,1.9019267342,6.7925954794,1.0824,0.31570000000000004,1.1275,5.4384916602,1.5862267342,5.6650954794
2020-09-27 22:30:00,4.9304,0.5447000000000001,4.9603973883,1.0104,0.2947,1.0525,3.92,0.25,3.9279638491,6.055666133,1.7662359554,6.3079855552,1.0104,0.2947,1.0525,5.045266133,1.4715359554,5.2554855552
2020-09-27 23:00:00,4.91944,0.64192,4.9611441422,1.30944,0.38192000000000004,1.3639999999999999,3.61,0.26,3.6193507705,6.16963498,1.7994768692,6.4267031041,1.30944,0.38192000000000004,1.3639999999999999,4.86019498,1.4175568692,5.0627031041
2020-09-27 23:30:00,4.69168,0.62424,4.7330261778,1.35168,0.39424000000000003,1.408,3.34,0.23,3.3479097957,5.7819212184,1.6863936887,6.0228346025,1.35168,0.39424000000000003,1.408,4.4302412184,1.2921536887,4.6148346025
2020-09-28 00:00:00,4.55176,0.6471800000000001,4.597538586,1.36176,0.39718000000000003,1.4185,3.19,0.25,3.1997812425,5.4953383273,1.6028070121,5.7243107576,1.36176,0.39718000000000003,1.4185,4.1335783273,1.2056270121,4.3058107576
2020-09-28 00:30:00,4.37296,0.63878,4.4193686257,1.33296,0.38878,1.3885,3.04,0.25,3.0502622838,5.1302483308,1.4963224298,5.344008678,1.33296,0.38878,1.3885,3.7972883308,1.1075424298,3.955508678
2020-09-28 01:00:00,4.25144,0.6354200000000001,4.2986626583,1.32144,0.38542000000000004,1.3765,2.93,0.25,2.9406461875,5.0856588529,1.4833171654,5.2975613051,1.32144,0.38542000000000004,1.3765,3.7642188529,1.0978971654,3.9210613051000003
2020-09-28 01:30:00,4.25144,0.6354200000000001,4.2986626583,1.32144,0.38542000000000004,1.3765,2.93,0.25,2.9406461875,5.0176193523,1.4634723111,5.2266868253,1.32144,0.38542000000000004,1.3765,3.6961793523,1.0780523111,3.8501868253
2020-09-28 02:00:00,4.25144,0.6354200000000001,4.2986626583,1.32144,0.38542000000000004,1.3765,2.93,0.25,2.9406461875,5.1254745163,1.4949300672999999,5.3390359545,1.32144,0.38542000000000004,1.3765,3.8040345163,1.1095100673,3.9625359545
2020-09-28 02:30:00,4.23144,0.6354200000000001,4.2788833882,1.32144,0.38542000000000004,1.3765,2.91,0.25,2.9207190895,5.1435571267,1.5002041620000002,5.357872007,1.32144,0.38542000000000004,1.3765,3.8221171267000003,1.114784162,3.981372007
2020-09-28 03:00:00,4.20144,0.6354200000000001,4.2492183575,1.32144,0.38542000000000004,1.3765,2.88,0.25,2.8908303305,5.1017481361,1.488009873,5.3143209751,1.32144,0.38542000000000004,1.3765,3.7803081361,1.102589873,3.9378209751
2020-09-28 03:30:00,4.20192,0.63556,4.2497138963,1.32192,0.38556,1.377,2.88,0.25,2.8908303305,5.1022281361,1.488149873,5.3148209751,1.32192,0.38556,1.377,3.7803081361,1.102589873,3.9378209751
2020-09-28 04:00:00,4.18192,0.61556,4.226981074,1.32192,0.38556,1.377,2.86,0.23,2.8692333470999998,5.1437408213,1.5002577395999999,5.3580633556,1.32192,0.38556,1.377,3.8218208213000002,1.1146977396,3.9810633556
2020-09-28 04:30:00,4.21192,0.61556,4.2566635056,1.32192,0.38556,1.377,2.89,0.23,2.8991378029,5.3117394959,1.549257353,5.5330619749,1.32192,0.38556,1.377,3.9898194959,1.163697353,4.1560619749
2020-09-28 05:00:00,4.21192,0.61556,4.2566635056,1.32192,0.38556,1.377,2.89,0.23,2.8991378029,5.2738059205,1.5381933935,5.4935478338,1.32192,0.38556,1.377,3.9518859205,1.1526333935,4.1165478338
2020-09-28 05:30:00,4.28144,0.6154200000000001,4.3254445147,1.32144,0.38542000000000004,1.3765,2.96,0.23,2.9689223634,5.2059738085,1.5184090275000002,5.4228893838,1.32144,0.38542000000000004,1.3765,3.8845338085,1.1329890275,4.0463893838
2020-09-28 06:00:00,4.60144,0.6154200000000001,4.6424122878,1.32144,0.38542000000000004,1.3765,3.2800000000000002,0.23,3.2880541358,5.387973495,1.5714922694,5.6124723906,1.32144,0.38542000000000004,1.3765,4.066533495,1.1860722694,4.2359723906
2020-09-28 06:30:00,4.96144,0.39542000000000005,4.9771722745,1.32144,0.38542000000000004,1.3765,3.64,0.01,3.6400137362000002,6.1044362838,1.7804605828,6.3587877957,1.32144,0.38542000000000004,1.3765,4.7829962838,1.3950405828,4.9822877957
2020-09-28 07:00:00,5.33096,0.16528,5.3335215383,1.32096,0.38528,1.376,4.01,-0.22,4.0160303784,6.7390839066,1.9655661394,7.0198790694,1.32096,0.38528,1.376,5.4181239066,1.5802861394,5.6438790694000005
2020-09-28 07:30:00,5.67544,0.17242000000000002,5.6780584578,1.34544,0.39242000000000005,1.4015,4.33,-0.22,4.3355853123,7.6939753201,2.2440761350000002,8.0145576251,1.34544,0.39242000000000005,1.4015,6.3485353201,1.851656135,6.6130576251
2020-09-28 08:00:00,5.8672,0.0546,5.8674540475,1.1472,0.3346,1.195,4.72,-0.28,4.728297791,7.8853193837,2.2998848202,8.213874358,1.1472,0.3346,1.195,6.7381193837,1.9652848202,7.018874358
2020-09-28 08:30:00,6.022,0.0035,6.0220010171,0.972,0.28350000000000003,1.0125,5.05,-0.28,5.0577564196,8.1583217,2.3795104958,8.4982517709,0.972,0.28350000000000003,1.0125,7.1863217,2.0960104958,7.4857517709
2020-09-28 09:00:00,6.132,-0.036500000000000005,6.13210863,0.972,0.28350000000000003,1.0125,5.16,-0.32,5.1699129586,8.4488556254,2.4642495574,8.8008912764,0.972,0.28350000000000003,1.0125,7.4768556254,2.1807495574,7.7883912764000005
2020-09-28 09:30:00,6.30392,-0.055940000000000004,6.3041681965,0.9739200000000001,0.28406000000000003,1.0145,5.33,-0.34,5.3408332683,8.7566131757,2.5540121762,9.121472058,0.9739200000000001,0.28406000000000003,1.0145,7.7826931757,2.2699521762,8.106972058
2020-09-28 10:00:00,6.3944,-0.1258,6.3956373412,0.9744,0.2842,1.015,5.42,-0.41000000000000003,5.4354852589,9.3038777272,2.7136310037999998,9.6915392992,0.9744,0.2842,1.015,8.3294777272,2.4294310038,8.6765392992
2020-09-28 10:30:00,6.41488,-0.01566,6.4148991146,0.9748800000000001,0.28434000000000004,1.0155,5.44,-0.30000000000000004,5.4482657791,8.9595561836,2.6132038869,9.3328710246,0.9748800000000001,0.28434000000000004,1.0155,7.9846761836,2.3288638869,8.3173710246
2020-09-28 11:00:00,6.52488,-0.025660000000000002,6.5249304556,0.9748800000000001,0.28434000000000004,1.0155,5.55,-0.31,5.5586509155,9.1160390205,2.6588447143,9.4958739797,0.9748800000000001,0.28434000000000004,1.0155,8.1411590205,2.3745047143,8.4803739797
2020-09-28 11:30:00,6.55488,-0.14566,6.5564982003,0.9748800000000001,0.28434000000000004,1.0155,5.58,-0.43,5.5965435762,9.1947322132,2.6817968954999998,9.5778460554,0.9748800000000001,0.28434000000000004,1.0155,8.2198522132,2.3974568955,8.5623460554
2020-09-28 12:00:00,6.47392,-0.08594,6.4744903931,0.9739200000000001,0.28406000000000003,1.0145,5.5,-0.37,5.5124314055,8.9589674799,2.6130321816,9.3322577915,0.9739200000000001,0.28406000000000003,1.0145,7.9850474799,2.3289721816,8.3177577915
2020-09-28 12:30:00,6.31296,-0.056220000000000006,6.3132103284,0.97296,0.28378000000000003,1.0135,5.34,-0.34,5.3508130223,9.089658029,2.6511502585,9.4683937803,0.97296,0.28378000000000003,1.0135,8.116698029,2.3673702585,8.4548937803
2020-09-28 13:00:00,5.9116,-0.0937,5.9123425349000005,0.9816,0.2863,1.0225,4.93,-0.38,4.9446233426,8.721484694699999,2.5437663693,9.0848798903,0.9816,0.2863,1.0225,7.7398846947,2.2574663693,8.0623798903
2020-09-28 13:30:00,5.66776,-0.05482000000000001,5.6680251102,0.9777600000000001,0.28518000000000004,1.0185,4.69,-0.34,4.702307944,8.3503769834,2.4355266202,8.6983093577,0.9777600000000001,0.28518000000000004,1.0185,7.3726169834,2.1503466202,7.6798093577
2020-09-28 14:00:00,5.72584,-0.09538,5.7266343562,0.97584,0.28462000000000004,1.0165,4.75,-0.38,4.7651757575,8.1922139178,2.389395726,8.5335561643,0.97584,0.28462000000000004,1.0165,7.2163739178,2.104775726,7.5170561643
2020-09-28 14:30:00,6.03912,-0.06734000000000001,6.0394954301,0.9691200000000001,0.28266,1.0095,5.07,-0.35000000000000003,5.0820665088,8.3373619062,2.431730556,8.6847519856,0.9691200000000001,0.28266,1.0095,7.3682419062,2.149070556,7.6752519856
2020-09-28 15:00:00,6.06816,-0.09762000000000001,6.0689451678,0.9681600000000001,0.28238,1.0085,5.1,-0.38,5.1141372684,7.8683644211,2.2949396228,8.1962129387,0.9681600000000001,0.28238,1.0085,6.9002044211,2.0125596228,7.1877129387
2020-09-28 15:30:00,6.2672,-0.0979,6.2679646018,0.9672000000000001,0.2821,1.0075,5.3,-0.38,5.3136051792,7.8929545261000005,2.3021117368,8.2218276314,0.9672000000000001,0.2821,1.0075,6.9257545261,2.0200117368,7.2143276314
2020-09-28 16:00:00,6.44912,-0.13734000000000002,6.4505822257,0.9691200000000001,0.28266,1.0095,5.48,-0.42,5.4960713241,8.2083190773,2.3940930642,8.5503323722,0.9691200000000001,0.28266,1.0095,7.2391990773,2.1114330642,7.5408323722
2020-09-28 16:30:00,6.57768,-0.08776,6.5782654249,0.9676800000000001,0.28224000000000005,1.008,5.61,-0.37,5.6221881861,8.4838930297,2.4744688003,8.8373885726,0.9676800000000001,0.28224000000000005,1.008,7.5162130297,2.1922288003,7.8293885726
2020-09-28 17:00:00,6.74104,-0.01678,6.7410608846,0.9710400000000001,0.28322,1.0115,5.77,-0.30000000000000004,5.7777936966,8.668246076,2.5282384388,9.0294229959,0.9710400000000001,0.28322,1.0115,7.6972060760000005,2.2450184388,8.0179229959
2020-09-28 17:30:00,6.86056,0.04308,6.8606952563,0.9705600000000001,0.28308,1.011,5.89,-0.24,5.8948876156,8.4974787665,2.4784313069,8.8515403818,0.9705600000000001,0.28308,1.011,7.5269187665,2.1953513069,7.8405403818
2020-09-28 18:00:00,6.86104,0.01322,6.8610527363,0.9710400000000001,0.28322,1.0115,5.89,-0.27,5.8961852074,8.562200337,2.4973084316,8.9189586843,0.9710400000000001,0.28322,1.0115,7.591160337,2.2140884316,7.9074586843
2020-09-28 18:30:00,6.79344,0.02392,6.7934821116,0.9734400000000001,0.28392,1.014,5.82,-0.26,5.8258046655,8.6432403211,2.5209450936,9.0033753344,0.9734400000000001,0.28392,1.014,7.6698003211,2.2370250936,7.9893753344
2020-09-28 19:00:00,6.82344,0.003920000000000001,6.8234411260000005,0.9734400000000001,0.28392,1.014,5.85,-0.28,5.8566970214000005,9.020264827,2.6309105745,9.3961091948,0.9734400000000001,0.28392,1.014,8.046824827,2.3469905745,8.3821091948
2020-09-28 19:30:00,6.87344,0.02392,6.8734816214,0.9734400000000001,0.28392,1.014,5.9,-0.26,5.905726035,8.9067710478,2.5978082223,9.2778865081,0.9734400000000001,0.28392,1.014,7.9333310478,2.3138882223,8.2638865081
2020-09-28 20:00:00,6.76296,0.05378,6.7631738296,0.97296,0.28378000000000003,1.0135,5.79,-0.23,5.7945664204,8.4909447099,2.4765255404,8.8447340728,0.97296,0.28378000000000003,1.0135,7.5179847099,2.1927455404,7.8312340728
2020-09-28 20:30:00,6.56296,0.05378,6.5631803457,0.97296,0.28378000000000003,1.0135,5.59,-0.23,5.5947296628,8.2041584991,2.3928795622,8.5459984365,0.97296,0.28378000000000003,1.0135,7.2311984991,2.1090995622,7.5324984365
2020-09-28 21:00:00,6.24296,0.26378,6.2485301832,0.97296,0.28378000000000003,1.0135,5.27,-0.02,5.2700379505,7.8057823793,2.2766865273,8.1310233117,0.97296,0.28378000000000003,1.0135,6.8328223793,1.9929065273000002,7.1175233117
2020-09-28 21:30:00,5.72344,0.26392000000000004,5.7295217252,0.9734400000000001,0.28392,1.014,4.75,-0.02,4.7500421051,7.5189633706,2.1930309831,7.832253511,0.9734400000000001,0.28392,1.014,6.5455233706,1.9091109831000002,6.818253511
2020-09-28 22:00:00,5.56248,0.05364000000000001,5.5627386241,0.9724800000000001,0.28364,1.013,4.59,-0.23,4.5957589145,6.9419662269,2.0247401495,7.2312148196,0.9724800000000001,0.28364,1.013,5.9694862269,1.7411001495,6.2182148196
2020-09-28 22:30:00,5.29296,0.05378,5.2932332133,0.97296,0.28378000000000003,1.0135,4.32,-0.23,4.3261183525,6.2821316477,1.8322883973000001,6.5438871331,0.97296,0.28378000000000003,1.0135,5.3091716477,1.5485083973,5.5303871331
2020-09-28 23:00:00,5.02248,0.28364,5.03048278,0.9724800000000001,0.28364,1.013,4.05,0.0,4.05,5.8048219402,1.6930730659000002,6.0466895211,0.9724800000000001,0.28364,1.013,4.8323419402,1.4094330659,5.0336895211
2020-09-28 23:30:00,4.802960000000001,0.28378000000000003,4.8113361814,0.97296,0.28378000000000003,1.0135,3.83,0.0,3.83,5.3755793035,1.5678772967999999,5.5995617745,0.97296,0.28378000000000003,1.0135,4.4026193035,1.2840972968,4.5860617745
2020-09-29 00:00:00,4.66912,0.052660000000000005,4.6694169497,0.9691200000000001,0.28266,1.0095,3.7,-0.23,3.7071417561,5.023422833,1.4651649930000001,5.2327321177,0.9691200000000001,0.28266,1.0095,4.054302833,1.182504993,4.2232321177
2020-09-29 00:30:00,4.37936,0.27398,4.3879219512,0.9393600000000001,0.27398,0.9785,3.44,0.0,3.44,4.8583186093,1.4170095944,5.0607485513,0.9393600000000001,0.27398,0.9785,3.9189586093,1.1430295944,4.0822485513
2020-09-29 01:00:00,4.23928,0.27104,4.2479356869,0.9292800000000001,0.27104,0.968,3.31,0.0,3.31,4.9242579035,1.4362418885000001,5.1294353162,0.9292800000000001,0.27104,0.968,3.9949779035,1.1652018885,4.1614353162
2020-09-29 01:30:00,4.30024,0.04132,4.3004385125,0.9302400000000001,0.27132,0.969,3.37,-0.23,3.3778395462,4.8183055294,1.4053391127000001,5.0190682597,0.9302400000000001,0.27132,0.969,3.8880655294,1.1340191126999999,4.0500682597
2020-09-29 02:00:00,4.3197600000000005,0.04118,4.3199562787,0.92976,0.27118000000000003,0.9685,3.39,-0.23,3.3977934016,4.974705768,1.450955849,5.181985175,0.92976,0.27118000000000003,0.9685,4.044945768,1.179775849,4.213485175
2020-09-29 02:30:00,4.3197600000000005,0.02118,4.319811923,0.92976,0.27118000000000003,0.9685,3.39,-0.25,3.3992057896,4.9818397111,1.4530365824,5.1894163658,0.92976,0.27118000000000003,0.9685,4.0520797111,1.1818565824,4.2209163658
2020-09-29 03:00:00,4.3197600000000005,0.25118,4.327056488,0.92976,0.27118000000000003,0.9685,3.39,-0.02,3.3900589965,4.9818397111,1.4530365824,5.1894163658,0.92976,0.27118000000000003,0.9685,4.0520797111,1.1818565824,4.2209163658
2020-09-29 03:30:00,4.20976,0.21118,4.2150535287,0.92976,0.27118000000000003,0.9685,3.2800000000000002,-0.06,3.2805487346,5.0123965792,1.4619490023,5.2212464367,0.92976,0.27118000000000003,0.9685,4.0826365792,1.1907690023,4.2527464367
2020-09-29 04:00:00,4.23976,0.21118,4.2450161189,0.92976,0.27118000000000003,0.9685,3.31,-0.06,3.310543762,5.0386645015,1.4696104796,5.2486088557,0.92976,0.27118000000000003,0.9685,4.1089045015,1.1984304796,4.2801088557
2020-09-29 04:30:00,4.24024,0.051320000000000005,4.2405505539,0.9302400000000001,0.27132,0.969,3.31,-0.22,3.3173031215,4.9130766985,1.4329807037,5.1177882276,0.9302400000000001,0.27132,0.969,3.9828366985,1.1616607037,4.1487882276
2020-09-29 05:00:00,4.26976,0.05118,4.2700667266,0.92976,0.27118000000000003,0.9685,3.34,-0.22,3.3472376671,4.960910108,1.4469321148,5.1676146958,0.92976,0.27118000000000003,0.9685,4.031150108,1.1757521148,4.1991146958
2020-09-29 05:30:00,4.24976,0.23118000000000002,4.2560432622,0.92976,0.27118000000000003,0.9685,3.32,-0.04,3.3202409551,5.0111107601,1.4615739717,5.2199070418,0.92976,0.27118000000000003,0.9685,4.0813507601,1.1903939717,4.2514070418
2020-09-29 06:00:00,4.43024,0.04132,4.4304326877,0.9302400000000001,0.27132,0.969,3.5,-0.23,3.5075490018,5.1433291035,1.5001376552,5.3576344828,0.9302400000000001,0.27132,0.969,4.2130891035,1.2288176552,4.3886344828
2020-09-29 06:30:00,4.78024,0.021320000000000002,4.7802875437,0.9302400000000001,0.27132,0.969,3.85,-0.25,3.8581083447999998,5.8182284926,1.6969833103,6.0606546798,0.9302400000000001,0.27132,0.969,4.8879884926,1.4256633103,5.0916546798
2020-09-29 07:00:00,5.08024,0.021320000000000002,5.0802847361,0.9302400000000001,0.27132,0.969,4.15,-0.25,4.1575233012,6.3224115779,1.8440367102000002,6.5858453936,0.9302400000000001,0.27132,0.969,5.3921715779,1.5727167102,5.6168453936
2020-09-29 07:30:00,5.3956800000000005,0.048740000000000006,5.3959001334,0.9556800000000001,0.27874000000000004,0.9955,4.44,-0.23,4.4459532161,6.9639303553000005,2.0311463536,7.2540941200999995,0.9556800000000001,0.27874000000000004,0.9955,6.0082503553,1.7524063536,6.2585941201
2020-09-29 08:00:00,5.66296,0.0037800000000000004,5.6629612616,0.97296,0.28378000000000003,1.0135,4.69,-0.28,4.6983507745,7.5189896837,2.1930386577,7.8322809205,0.97296,0.28378000000000003,1.0135,6.5460296837000005,1.9092586577000001,6.8187809205
2020-09-29 08:30:00,5.85248,0.0036400000000000004,5.852481132,0.9724800000000001,0.28364,1.013,4.88,-0.28,4.8880261865,7.8817573189,2.2988458847,8.210163873900001,0.9724800000000001,0.28364,1.013,6.9092773189,2.0152058847,7.1971638739
2020-09-29 09:00:00,5.85296,-0.06622,5.8533345923,0.97296,0.28378000000000003,1.0135,4.88,-0.35000000000000003,4.8925351302,8.2203329161,2.3975971005,8.5628467876,0.97296,0.28378000000000003,1.0135,7.2473729161,2.1138171005,7.5493467876
2020-09-29 09:30:00,5.85344,-0.10608000000000001,5.8544011479,0.9734400000000001,0.28392,1.014,4.88,-0.39,4.8955592122,8.2143936309,2.395864809,8.5566600322,0.9734400000000001,0.28392,1.014,7.2409536309,2.111944809,7.5426600322
2020-09-29 10:00:00,5.75344,-0.03608,5.7535531283,0.9734400000000001,0.28392,1.014,4.78,-0.32,4.7906993226,8.3573285604,2.4375541634,8.7055505837,0.9734400000000001,0.28392,1.014,7.3838885604,2.1536341634,7.6915505837
2020-09-29 10:30:00,5.872,-0.08650000000000001,5.872637078,0.972,0.28350000000000003,1.0125,4.9,-0.37,4.9139495317,8.5968806226,2.5074235149,8.9550839819,0.972,0.28350000000000003,1.0125,7.6248806226,2.2239235149,7.9425839819
2020-09-29 11:00:00,5.87008,-0.08706000000000001,5.8707255642,0.97008,0.28294,1.0105,4.9,-0.37,4.9139495317,8.4288679799,2.4584198275,8.7800708124,0.97008,0.28294,1.0105,7.4587879799,2.1754798275000002,7.7695708124
2020-09-29 11:30:00,5.77248,-0.15636,5.7745972847,0.9724800000000001,0.28364,1.013,4.8,-0.44,4.8201244797000005,8.3787979809,2.4438160778,8.7279145635,0.9724800000000001,0.28364,1.013,7.4063179809,2.1601760778,7.7149145635
2020-09-29 12:00:00,5.6763200000000005,-0.18524000000000002,5.67934174,0.9763200000000001,0.28476,1.017,4.7,-0.47000000000000003,4.7234415419,8.3909390215,2.4473572146,8.7405614807,0.9763200000000001,0.28476,1.017,7.4146190215,2.1625972146,7.7235614807
2020-09-29 12:30:00,5.872,-0.24650000000000002,5.8771716199,0.972,0.28350000000000003,1.0125,4.9,-0.53,4.9285799172,8.2010788014,2.3919813171,8.5427904182,0.972,0.28350000000000003,1.0125,7.2290788014,2.1084813171,7.5302904182
2020-09-29 13:00:00,5.67672,-0.21804,5.6809058609,0.96672,0.28196000000000004,1.007,4.71,-0.5,4.7364649265,8.2378449029,2.4027047633,8.5810884405,0.96672,0.28196000000000004,1.007,7.2711249029000005,2.1207447633,7.5740884405
2020-09-29 13:30:00,5.5328800000000005,-0.15916000000000002,5.5351687418,0.9628800000000001,0.28084000000000003,1.003,4.57,-0.44,4.5911327578000005,7.8968366319,2.3032440176,8.2258714916,0.9628800000000001,0.28084000000000003,1.003,6.9339566319,2.0224040176,7.2228714916
2020-09-29 14:00:00,5.85208,-0.11356000000000001,5.853181716,0.9820800000000001,0.28644000000000003,1.023,4.87,-0.4,4.8863994925,7.8188032348,2.2804842768,8.1445867029,0.9820800000000001,0.28644000000000003,1.023,6.8367232348,1.9940442768,7.1215867029
2020-09-29 14:30:00,5.992,-0.0665,5.9923690015,0.972,0.28350000000000003,1.0125,5.02,-0.35000000000000003,5.0321864035,7.9134500657,2.3080896025,8.2431771518,0.972,0.28350000000000003,1.0125,6.9414500657,2.0245896025,7.2306771518
2020-09-29 15:00:00,6.2064,-0.09480000000000001,6.2071239717,1.0464,0.3052,1.09,5.16,-0.4,5.175480654,7.9075499732,2.3063687422,8.2370312221,1.0464,0.3052,1.09,6.8611499732,2.0011687422,7.1470312221
2020-09-29 15:30:00,6.50376,-0.03432,6.5038505518,1.25376,0.36568,1.306,5.25,-0.4,5.265216045,8.2749483086,2.41352659,8.6197378215,1.25376,0.36568,1.306,7.0211883086,2.04784659,7.3137378215
2020-09-29 16:00:00,6.62816,-0.012620000000000001,6.6281720142000005,1.32816,0.38738000000000006,1.3835,5.3,-0.4,5.3150729064,8.5411789492,2.4911771935,8.8970614054,1.32816,0.38738000000000006,1.3835,7.2130189492,2.1037971935,7.5135614054
2020-09-29 16:30:00,6.5492,0.0356,6.5492967561,1.2192,0.3556,1.27,5.33,-0.32,5.3395973631,8.5894209336,2.5052477723,8.9473134725,1.2192,0.3556,1.27,7.3702209336,2.1496477723,7.6773134725
2020-09-29 17:00:00,6.75608,0.055940000000000004,6.7563115862,1.42608,0.41594000000000003,1.4855,5.33,-0.36,5.3421437644,8.6456268132,2.5216411538,9.0058612637,1.42608,0.41594000000000003,1.4855,7.2195468132,2.1057011538,7.5203612637
2020-09-29 17:30:00,6.8384,0.1537,6.8401270639,1.4184,0.4137,1.4775,5.42,-0.26,5.4262325789,8.5719819491,2.5001614018,8.9291478637,1.4184,0.4137,1.4775,7.1535819491,2.0864614018,7.4516478637
2020-09-29 18:00:00,7.10384,0.13112000000000001,7.1050499787,1.44384,0.42112000000000005,1.504,5.66,-0.29,5.6674244591,8.8287947277,2.5750651289,9.1966611747,1.44384,0.42112000000000005,1.504,7.3849547277,2.1539451289000002,7.6926611746999995
2020-09-29 18:30:00,7.0772,0.1521,7.0788342437,1.4472,0.42210000000000003,1.5075,5.63,-0.27,5.6364705268,8.808040589800001,2.5690118387,9.1750422811,1.4472,0.42210000000000003,1.5075,7.3608405898000004,2.1469118387,7.6675422811
2020-09-29 19:00:00,7.1272,0.19210000000000002,7.1297883734,1.4472,0.42210000000000003,1.5075,5.68,-0.23,5.6846547828,8.9533225174,2.6113857341999998,9.3263776223,1.4472,0.42210000000000003,1.5075,7.5061225174,2.1892857342,7.8188776223000005
2020-09-29 19:30:00,7.15768,0.19224000000000002,7.1602611126,1.44768,0.42224000000000006,1.508,5.71,-0.23,5.7146303468,9.0363224062,2.6355940351,9.4128358398,1.44768,0.42224000000000006,1.508,7.5886424062,2.2133540351,7.9048358398000005
2020-09-29 20:00:00,7.05768,0.19224000000000002,7.0602976708,1.44768,0.42224000000000006,1.508,5.61,-0.23,5.6147128155,9.029659858,2.6336507919,9.4058956854,1.44768,0.42224000000000006,1.508,7.581979858,2.2114107919,7.8978956854
2020-09-29 20:30:00,6.78816,0.19238000000000002,6.7908855277,1.4481600000000001,0.42238000000000003,1.5085000000000002,5.34,-0.23,5.3449508885,8.5175780809,2.4842936069,8.8724771676,1.4481600000000001,0.42238000000000003,1.5085000000000002,7.0694180809,2.0619136069,7.3639771676
2020-09-29 21:00:00,6.51816,0.19238000000000002,6.5209983783,1.4481600000000001,0.42238000000000003,1.5085000000000002,5.07,-0.23,5.0752142812,8.2267578267,2.3994710328,8.5695394029,1.4481600000000001,0.42238000000000003,1.5085000000000002,6.7785978267,1.9770910328,7.0610394029
2020-09-29 21:30:00,6.19816,0.39238,6.2105675626,1.4481600000000001,0.42238000000000003,1.5085000000000002,4.75,-0.03,4.7500947359,7.8172198727,2.2800224629,8.1429373674,1.4481600000000001,0.42238000000000003,1.5085000000000002,6.3690598727,1.8576424629,6.6344373674
2020-09-29 22:00:00,5.95816,0.20238,5.961596116,1.4481600000000001,0.42238000000000003,1.5085000000000002,4.51,-0.22,4.5153626654,7.3447171884,2.1422091799,7.6507470712,1.4481600000000001,0.42238000000000003,1.5085000000000002,5.8965571884,1.7198291799,6.1422470712
2020-09-29 22:30:00,5.71864,0.20252,5.7222248995000005,1.4486400000000001,0.42252000000000006,1.509,4.27,-0.22,4.2756636912,6.7870956663,1.9795695693000002,7.0698913191,1.4486400000000001,0.42252000000000006,1.509,5.3384556663,1.5570495693000002,5.5608913191
2020-09-29 23:00:00,5.48864,0.20252,5.4923750236,1.4486400000000001,0.42252000000000006,1.509,4.04,-0.22,4.0459856648,6.270155819,1.8287954472,6.5314123115000005,1.4486400000000001,0.42252000000000006,1.509,4.821515819,1.4062754472,5.0224123115
2020-09-29 23:30:00,5.15768,0.20224,5.1616435367,1.44768,0.42224000000000006,1.508,3.71,-0.22,3.7165171868,5.8576191442,1.7084722504,6.1016866085,1.44768,0.42224000000000006,1.508,4.4099391442,1.2862322503999999,4.5936866085
2020-09-30 00:00:00,4.97768,0.42224000000000006,4.9955565055,1.44768,0.42224000000000006,1.508,3.5300000000000002,0.0,3.5300000000000002,5.5604218393,1.6217897031000001,5.7921060826,1.44768,0.42224000000000006,1.508,4.1127418393,1.1995497031,4.2841060826
2020-09-30 00:30:00,4.81792,0.41356000000000004,4.8356369798,1.41792,0.41356000000000004,1.477,3.4,0.0,3.4,5.568662258,1.6241931586,5.8006898521,1.41792,0.41356000000000004,1.477,4.150742258,1.2106331586,4.3236898521
2020-09-30 01:00:00,4.75544,0.33992000000000006,4.7675733031,1.40544,0.40992,1.464,3.35,-0.07,3.3507312635,5.4769325366,1.5974386565,5.7051380589,1.40544,0.40992,1.464,4.0714925366,1.1875186565,4.2411380589
2020-09-30 01:30:00,4.71544,0.17992000000000002,4.718871221,1.40544,0.40992,1.464,3.31,-0.23,3.317981314,5.4733579163,1.5963960589,5.7014144961,1.40544,0.40992,1.464,4.0679179163,1.1864760589,4.2374144961
2020-09-30 02:00:00,4.7549600000000005,0.31978,4.7657007722,1.40496,0.40978000000000003,1.4635,3.35,-0.09,3.3512087372,5.6442515126,1.6462400245,5.879428659,1.40496,0.40978000000000003,1.4635,4.2392915126,1.2364600245,4.415928659
2020-09-30 02:30:00,4.7549600000000005,0.31978,4.7657007722,1.40496,0.40978000000000003,1.4635,3.35,-0.09,3.3512087372,5.6991963766,1.6622656098,5.9366628923,1.40496,0.40978000000000003,1.4635,4.2942363766,1.2524856098,4.4731628923
2020-09-30 03:00:00,4.6554400000000005,0.34992,4.6685721158,1.40544,0.40992,1.464,3.25,-0.06,3.250553799,5.4975759772,1.60345966,5.7266416429,1.40544,0.40992,1.464,4.0921359772,1.19353966,4.2626416429
2020-09-30 03:30:00,4.5049600000000005,0.34978000000000004,4.5185186345,1.40496,0.40978000000000003,1.4635,3.1,-0.06,3.1005805908,5.4791322547,1.598080241,5.707429432,1.40496,0.40978000000000003,1.4635,4.0741722547,1.188300241,4.243929432
2020-09-30 04:00:00,4.65592,0.41006000000000004,4.6739426879,1.40592,0.41006000000000004,1.4645000000000001,3.25,0.0,3.25,5.4213329992,1.5812221248,5.6472218741999995,1.40592,0.41006000000000004,1.4645000000000001,4.0154129992,1.1711621248,4.1827218742
2020-09-30 04:30:00,4.68592,0.41006000000000004,4.7038277445,1.40592,0.41006000000000004,1.4645000000000001,3.2800000000000002,0.0,3.2800000000000002,5.3577128054,1.5626662349,5.580950839,1.40592,0.41006000000000004,1.4645000000000001,3.9517928054,1.1526062349,4.116450839
2020-09-30 05:00:00,4.715920000000001,0.19006,4.7197483249,1.40592,0.41006000000000004,1.4645000000000001,3.31,-0.22,3.3173031215,5.2767758725,1.5390596295,5.4966415339,1.40592,0.41006000000000004,1.4645000000000001,3.8708558725,1.1289996295,4.0321415339
2020-09-30 05:30:00,4.77592,0.19006,4.7797002678,1.40592,0.41006000000000004,1.4645000000000001,3.37,-0.22,3.3771733743,5.3301191576,1.5546180876,5.5522074558,1.40592,0.41006000000000004,1.4645000000000001,3.9241991576,1.1445580876,4.0877074558
2020-09-30 06:00:00,4.93544,0.18992,4.9390927912,1.40544,0.40992,1.464,3.5300000000000002,-0.22,3.53684888,5.7826610093,1.6866094610000002,6.023605218,1.40544,0.40992,1.464,4.3772210093,1.2766894610000001,4.559605218
2020-09-30 06:30:00,5.23544,0.18992,5.2388836215,1.40544,0.40992,1.464,3.83,-0.22,3.8363133343999998,6.281419644,1.8320807295,6.5431454625,1.40544,0.40992,1.464,4.875979644,1.4221607295,5.0791454625
2020-09-30 07:00:00,5.56592,0.12006000000000001,5.56721473,1.40592,0.41006000000000004,1.4645000000000001,4.16,-0.29,4.1700959222,7.0573358529,2.0583896238,7.3513915135,1.40592,0.41006000000000004,1.4645000000000001,5.6514158529,1.6483296238,5.8868915135
2020-09-30 07:30:00,5.95232,0.15776,5.9544102647,1.43232,0.41776,1.492,4.52,-0.26,4.5274717006,7.6194659851,2.2223442456,7.9369437345,1.43232,0.41776,1.492,6.1871459851,1.8045842456,6.4449437345
2020-09-30 08:00:00,6.22864,0.12252,6.2298448937,1.4486400000000001,0.42252000000000006,1.509,4.78,-0.30000000000000004,4.7894049735,8.2094392172,2.3944197717,8.5514991846,1.4486400000000001,0.42252000000000006,1.509,6.7607992172,1.9718997717,7.0424991846
2020-09-30 08:30:00,6.45864,0.12252,6.4598019939,1.4486400000000001,0.42252000000000006,1.509,5.01,-0.30000000000000004,5.0189739987,8.4615202844,2.4679434163,8.8140836296,1.4486400000000001,0.42252000000000006,1.509,7.0128802844,2.0454234163,7.3050836296
2020-09-30 09:00:00,6.64768,0.032240000000000005,6.6477581785,1.44768,0.42224000000000006,1.508,5.2,-0.39,5.2146044912,8.6612498245,2.5261978655,9.0221352339,1.44768,0.42224000000000006,1.508,7.2135698245,2.1039578655,7.5141352339
2020-09-30 09:30:00,6.8086400000000005,-0.017480000000000002,6.8086624384,1.4486400000000001,0.42252000000000006,1.509,5.36,-0.44,5.3780293789,8.8134452957,2.5705882112,9.180672183,1.4486400000000001,0.42252000000000006,1.509,7.3648052957,2.1480682112,7.671672183
2020-09-30 10:00:00,6.8886400000000005,0.08252000000000001,6.8891342417,1.4486400000000001,0.42252000000000006,1.509,5.44,-0.34,5.4506146442,9.0958705628,2.6529622475,9.4748651696,1.4486400000000001,0.42252000000000006,1.509,7.6472305628,2.2304422475,7.9658651696
2020-09-30 10:30:00,6.80432,0.06126,6.8045957595,1.44432,0.42126,1.5045000000000002,5.36,-0.36,5.3720759488,9.1964040967,2.6822845282000003,9.5795876007,1.44432,0.42126,1.5045000000000002,7.7520840967,2.2610245282,8.0750876007
2020-09-30 11:00:00,6.9,0.06,6.9002608646,1.44,0.42,1.5,5.46,-0.36,5.4718552612,9.0627050559,2.6432889746,9.4403177666,1.44,0.42,1.5,7.6227050559,2.2232889746,7.9403177666
2020-09-30 11:30:00,6.8566400000000005,0.05902,6.856894009,1.4366400000000001,0.41902000000000006,1.4965,5.42,-0.36,5.4319425623,9.1126467718,2.6578553084000003,9.4923403873,1.4366400000000001,0.41902000000000006,1.4965,7.6760067718,2.2388353084,7.9958403873
2020-09-30 12:00:00,6.9756,0.0558,6.9758231772,1.4256,0.4158,1.4849999999999999,5.55,-0.36,5.5616634202,9.172316014,2.6752588374,9.5544958479,1.4256,0.4158,1.4849999999999999,7.746716014,2.2594588374,8.0694958479
2020-09-30 12:30:00,7.03176,0.11468,7.0326950879,1.42176,0.41468000000000005,1.4809999999999999,5.61,-0.30000000000000004,5.6180156639,9.1857565047,2.6791789805,9.5684963591,1.42176,0.41468000000000005,1.4809999999999999,7.7639965047,2.2644989805,8.0874963591
2020-09-30 13:00:00,6.9508,0.1144,6.9517413646,1.4208,0.41440000000000005,1.48,5.53,-0.30000000000000004,5.5381314538,9.0781867545,2.6478044701,9.4564445359,1.4208,0.41440000000000005,1.48,7.6573867545,2.2334044701,7.9764445359
2020-09-30 13:30:00,6.98232,0.14776,6.9838832751,1.43232,0.41776,1.492,5.55,-0.27,5.5565636863,8.9947397112,2.6234657491,9.3695205325,1.43232,0.41776,1.492,7.5624197112000004,2.2057057491,7.8775205325
2020-09-30 14:00:00,7.02048,0.15014000000000002,7.0220852637,1.44048,0.42014,1.5005000000000002,5.58,-0.27,5.586528439,9.1558884058,2.6704674517,9.537383756,1.44048,0.42014,1.5005000000000002,7.7154084058,2.2503274517,8.036883756
2020-09-30 14:30:00,6.96904,0.14972000000000002,6.970648076,1.43904,0.41972000000000004,1.499,5.53,-0.27,5.5365873966,9.2443719388,2.6962751488,9.629554103,1.43904,0.41972000000000004,1.499,7.8053319388,2.2765551488,8.130554103
2020-09-30 15:00:00,6.95,0.11,6.9508704491,1.44,0.42,1.5,5.51,-0.31,5.5187136182,9.2971569497,2.711670777,9.6845384893,1.44,0.42,1.5,7.8571569497,2.291670777,8.1845384893
2020-09-30 15:30:00,6.9485600000000005,0.14958000000000002,6.9501698001,1.43856,0.41958,1.4985,5.51,-0.27,5.5166112787,9.2489321235,2.6976052027,9.6343042954,1.43856,0.41958,1.4985,7.8103721235,2.2780252027,8.1358042954
2020-09-30 16:00:00,7.09424,0.08832000000000001,7.0947897502,1.43424,0.41832,1.494,5.66,-0.33,5.6696119797,9.5144442451,2.7750462381,9.910879422,1.43424,0.41832,1.494,8.0802042451,2.3567262381000003,8.416879422
2020-09-30 16:30:00,7.22608,0.10594,7.22685654,1.42608,0.41594000000000003,1.4855,5.8,-0.31,5.8082785746,9.3906393419,2.7389364747,9.7819159811,1.42608,0.41594000000000003,1.4855,7.9645593419,2.3229964747,8.296415981100001
2020-09-30 17:00:00,7.27088,0.10734,7.271672287,1.4308800000000002,0.41734000000000004,1.4905,5.84,-0.31,5.848221952,9.5063293915,2.7726794058,9.9024264495,1.4308800000000002,0.41734000000000004,1.4905,8.0754493915,2.3553394058,8.4119264495
2020-09-30 17:30:00,7.40616,0.10888,7.4069602942,1.43616,0.41888000000000003,1.496,5.97,-0.31,5.9780431581,9.5376653107,2.781819049,9.935068032,1.43616,0.41888000000000003,1.496,8.1015053107,2.362939049,8.439068032
2020-09-30 18:00:00,7.53992,0.03706,7.5400110776,1.42992,0.41706000000000004,1.4895,6.11,-0.38,6.1218052893,9.662635725,2.8182687531,10.0652455469,1.42992,0.41706000000000004,1.4895,8.232715725,2.4012087531,8.5757455469
2020-09-30 18:30:00,7.51512,0.10566,7.5158627349,1.4251200000000002,0.41566000000000003,1.4845000000000002,6.09,-0.31,6.0978848792,9.5046408471,2.7721869137,9.9006675491,1.4251200000000002,0.41566000000000003,1.4845000000000002,8.0795208471,2.3565269137,8.4161675491
2020-09-30 19:00:00,7.40752,0.10636000000000001,7.4082835394,1.42752,0.41636,1.487,5.98,-0.31,5.988029726,9.1451388906,2.6673321764,9.5261863444,1.42752,0.41636,1.487,7.7176188906,2.2509721764,8.0391863444
2020-09-30 19:30:00,7.4684800000000005,0.14664000000000002,7.4699194641,1.42848,0.41664,1.488,6.04,-0.27,6.0460317564,9.2855024318,2.7082715426,9.6723983664,1.42848,0.41664,1.488,7.8570224318,2.2916315426000002,8.1843983664
2020-09-30 20:00:00,7.26616,0.16888,7.2681222885,1.43616,0.41888000000000003,1.496,5.83,-0.25,5.835357744,9.1479468954,2.6681511778,9.5291113494,1.43616,0.41888000000000003,1.496,7.7117868954,2.2492711778,8.0331113494
2020-09-30 20:30:00,6.89328,0.15054,6.8949236,1.37328,0.40054,1.4304999999999999,5.52,-0.25,5.5256583318,8.3679250318,2.4406448009,8.7165885748,1.37328,0.40054,1.4304999999999999,6.9946450318,2.0401048009,7.2860885748
2020-09-30 21:00:00,6.23208,0.03644,6.2321865344,0.9820800000000001,0.28644000000000003,1.023,5.25,-0.25,5.2559490104,7.5782012581,2.2103087003,7.8939596439,0.9820800000000001,0.28644000000000003,1.023,6.5961212581,1.9238687003,6.8709596439
2020-09-30 21:30:00,5.89448,0.05714,5.8947569458,0.9844800000000001,0.28714,1.0255,4.91,-0.23,4.9153840135,7.4285708172,2.1666664884,7.7380946013,0.9844800000000001,0.28714,1.0255,6.4440908172,1.8795264884,6.7125946013
2020-09-30 22:00:00,5.734,0.057,5.7342833031,0.984,0.28700000000000003,1.025,4.75,-0.23,4.7555651609,6.8599080943,2.0008065275,7.1457375983,0.984,0.28700000000000003,1.025,5.8759080943,1.7138065275,6.1207375983
2020-09-30 22:30:00,5.35448,0.28714,5.3621735751,0.9844800000000001,0.28714,1.0255,4.37,0.0,4.37,6.3144134775000005,1.8417039309,6.5775140391,0.9844800000000001,0.28714,1.0255,5.3299334775,1.5545639309000001,5.5520140391
2020-09-30 23:00:00,5.13544,0.28742,5.143476864,0.9854400000000001,0.28742,1.0265,4.15,0.0,4.15,5.9650347476,1.7398018014,6.2135778621,0.9854400000000001,0.28742,1.0265,4.9795947476,1.4523818014,5.1870778621
2020-09-30 23:30:00,4.82544,0.28742,4.833992289,0.9854400000000001,0.28742,1.0265,3.84,0.0,3.84,5.4960893908,1.6030260723,5.7250931154,0.9854400000000001,0.28742,1.0265,4.5106493908,1.3156060723,4.6985931154
2020-10-01 00:00:00,4.66544,0.057420000000000006,4.6657933355,0.9854400000000001,0.28742,1.0265,3.68,-0.23,3.6871804946,5.1080081376,1.4898357068,5.32084181,0.9854400000000001,0.28742,1.0265,4.1225681376,1.2024157068,4.29434181
2020-10-01 00:30:00,4.48424,0.27832,4.4928688385,0.9542400000000001,0.27832,0.994,3.5300000000000002,0.0,3.5300000000000002,5.03613116,1.4688715883,5.2459699583,0.9542400000000001,0.27832,0.994,4.08189116,1.1905515883,4.2519699583
2020-10-01 01:00:00,4.37272,0.04496000000000001,4.3729511317,0.9427200000000001,0.27496000000000004,0.982,3.43,-0.23,3.4377027213,4.984988544,1.453954992,5.1926964,0.9427200000000001,0.27496000000000004,0.982,4.042268544,1.178994992,4.2106964
2020-10-01 01:30:00,4.37272,0.04496000000000001,4.3729511317,0.9427200000000001,0.27496000000000004,0.982,3.43,-0.23,3.4377027213,4.9518294428,1.4442835875,5.1581556696,0.9427200000000001,0.27496000000000004,0.982,4.0091094428,1.1693235875,4.1761556696
2020-10-01 02:00:00,4.29272,0.19496000000000002,4.2971449126,0.9427200000000001,0.27496000000000004,0.982,3.35,-0.08,3.3509550877,5.1663103197,1.5068405099,5.3815732496,0.9427200000000001,0.27496000000000004,0.982,4.2235903197,1.2318805099,4.3995732496
2020-10-01 02:30:00,4.2532,0.2751,4.262087546,0.9432,0.2751,0.9825,3.31,0.0,3.31,5.1057806729,1.4891860296,5.3185215342,0.9432,0.2751,0.9825,4.1625806729,1.2140860296,4.3360215342
2020-10-01 03:00:00,4.2532,0.2051,4.2581423473,0.9432,0.2751,0.9825,3.31,-0.07,3.3107400985,5.0054896102,1.4599344697,5.2140516773,0.9432,0.2751,0.9825,4.0622896102,1.1848344697,4.2315516773
2020-10-01 03:30:00,4.17272,0.24496,4.179904018,0.9427200000000001,0.27496000000000004,0.982,3.23,-0.03,3.2301393159,5.0014305005,1.4587505626000001,5.209823438,0.9427200000000001,0.27496000000000004,0.982,4.0587105005,1.1837905626,4.227823438
2020-10-01 04:00:00,4.2132,0.2051,4.2181892146,0.9432,0.2751,0.9825,3.27,-0.07,3.2707491497,5.0644493957,1.4771310737,5.2754681205,0.9432,0.2751,0.9825,4.1212493957,1.2020310737,4.2929681205
