Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2020-10-01 04:30:00,4.13368,0.49524,4.1632406849,0.9436800000000001,0.27524000000000004,0.983,3.19,0.22,3.1975772078,4.892172542,1.4268836581,5.0960130646,0.9436800000000001,0.27524000000000004,0.983,3.9484925420000003,1.1516436581,4.1130130646
2020-10-01 05:00:00,4.1332,0.49510000000000004,4.1627474401,0.9432,0.2751,0.9825,3.19,0.22,3.1975772078,4.9105613095,1.4322470486,5.1151680307,0.9432,0.2751,0.9825,3.9673613095,1.1571470486,4.1326680307
2020-10-01 05:30:00,4.1832,0.2051,4.1882249522,0.9432,0.2751,0.9825,3.24,-0.07,3.2407560846,5.0007106465,1.4585406052,5.2090735901,0.9432,0.2751,0.9825,4.0575106465,1.1834406052,4.2265735901
2020-10-01 06:00:00,4.37272,0.27496000000000004,4.3813563197,0.9427200000000001,0.27496000000000004,0.982,3.43,0.0,3.43,5.1887091453,1.5133735007,5.4049053597,0.9427200000000001,0.27496000000000004,0.982,4.2459891453,1.2384135007000001,4.4229053597
2020-10-01 06:30:00,4.73224,0.044820000000000006,4.7324522449,0.9422400000000001,0.27482,0.9815,3.79,-0.23,3.7969724782,5.8895120191,1.7177743389,6.1349083533,0.9422400000000001,0.27482,0.9815,4.9472720191,1.4429543389,5.1534083533
2020-10-01 07:00:00,4.96272,0.04496000000000001,4.9629236545,0.9427200000000001,0.27496000000000004,0.982,4.02,-0.23,4.0265742263,6.4926298052,1.8936836932,6.7631560471,0.9427200000000001,0.27496000000000004,0.982,5.5499098052,1.6187236932,5.7811560471
2020-10-01 07:30:00,5.26432,0.06876,5.2647690358,1.02432,0.29876,1.067,4.24,-0.23,4.2462336252,7.2001185858,2.1000345875,7.5001235269,1.02432,0.29876,1.067,6.1757985858,1.8012745875,6.4331235269
2020-10-01 08:00:00,5.68096,0.12028000000000001,5.6822331702,1.20096,0.35028000000000004,1.251,4.48,-0.23,4.4859001326,7.7556503811,2.2620646945000003,8.0788024803,1.20096,0.35028000000000004,1.251,6.5546903811,1.9117846945,6.8278024803
2020-10-01 08:30:00,5.96912,0.13766,5.9707071482,1.32912,0.38766,1.3845,4.64,-0.25,4.646730033,8.1964042598,2.3906179091,8.537921104,1.32912,0.38766,1.3845,6.8672842598,2.0029579091,7.153421104
2020-10-01 09:00:00,5.5436,0.0048000000000000004,5.5436020781,0.8736,0.2548,0.91,4.67,-0.25,4.6766868614,8.015044901,2.3377214295,8.3490051052,0.8736,0.2548,0.91,7.141444901,2.0829214295,7.4390051052
2020-10-01 09:30:00,5.9942400000000005,0.035820000000000005,5.9943470245,1.25424,0.36582000000000003,1.3065,4.74,-0.33,4.7514734557,8.5987019848,2.5079547456,8.9569812342,1.25424,0.36582000000000003,1.3065,7.3444619848,2.1421347456,7.6504812342
2020-10-01 10:00:00,6.0264,0.1302,6.0278063174,1.4064,0.4102,1.465,4.62,-0.28,4.6284770713,8.6965937015,2.5365064963,9.0589517724,1.4064,0.4102,1.465,7.2901937015,2.1263064963,7.5939517724
2020-10-01 10:30:00,6.01184,0.09762000000000001,6.0126325224,1.43184,0.41762000000000005,1.4915,4.58,-0.32,4.5911654294,8.5172984787,2.4842120563,8.8721859153,1.43184,0.41762000000000005,1.4915,7.0854584787,2.0665920563,7.3806859153
2020-10-01 11:00:00,5.9312000000000005,0.0716,5.9316321531,1.4112,0.4116,1.47,4.52,-0.34,4.5327695728,8.8460785288,2.5801062376,9.2146651342,1.4112,0.4116,1.47,7.4348785288,2.1685062376,7.7446651342
2020-10-01 11:30:00,5.90784,-0.00438,5.9078416235999995,1.28784,0.37562,1.3415,4.62,-0.38,4.6356013634,8.6587599616,2.5254716555,9.0195416267,1.28784,0.37562,1.3415,7.3709199616,2.1498516555,7.6780416267
2020-10-01 12:00:00,5.81088,-0.05016,5.8110964886000005,1.13088,0.32984,1.178,4.68,-0.38,4.6954020062,8.4758002439,2.4721084045,8.8289585874,1.13088,0.32984,1.178,7.3449202439,2.1422684045000002,7.6509585874
2020-10-01 12:30:00,6.01472,0.03846,6.0148429614,1.19472,0.34846000000000005,1.2445,4.82,-0.31,4.8299585920000006,8.5591400322,2.4964158427,8.9157708668,1.19472,0.34846000000000005,1.2445,7.3644200322,2.1479558427,7.6712708668000005
2020-10-01 13:00:00,5.8943200000000004,-0.048740000000000006,5.8945215115,0.9643200000000001,0.28126,1.0045,4.93,-0.33,4.9410322808,8.1304347362,2.3713767981,8.4692028502,0.9643200000000001,0.28126,1.0045,7.1661147362,2.0901167981,7.4647028502
2020-10-01 13:30:00,5.6468,0.0099,5.6468086784,1.0968,0.3199,1.1425,4.55,-0.31,4.5605482127,8.0407297528,2.3452128446,8.3757601591,1.0968,0.3199,1.1425,6.9439297528,2.0253128446,7.2332601591
2020-10-01 14:00:00,6.22176,0.02968,6.2218307917,1.30176,0.37968,1.3559999999999999,4.92,-0.35000000000000003,4.9324334765,8.1457965907,2.375857339,8.485204782,1.30176,0.37968,1.3559999999999999,6.8440365907,1.996177339,7.129204782
2020-10-01 14:30:00,5.91528,0.006540000000000001,5.9152836153,1.32528,0.38654000000000005,1.3805,4.59,-0.38,4.6057029865,8.1221001098,2.3689458653,8.4605209477,1.32528,0.38654000000000005,1.3805,6.7968201098000005,1.9824058653,7.0800209477
2020-10-01 15:00:00,5.68768,-0.022760000000000002,5.6877255384000005,1.32768,0.38724000000000003,1.383,4.36,-0.41000000000000003,4.379235093,8.0571257166,2.3499950007,8.3928392882,1.32768,0.38724000000000003,1.383,6.7294457166,1.9627550007,7.0098392882
2020-10-01 15:30:00,5.90448,0.03964,5.904613061,1.40448,0.40964000000000006,1.463,4.5,-0.37,4.515185489,8.0539535222,2.3490697773,8.3895349189,1.40448,0.40964000000000006,1.463,6.6494735222,1.9394297773,6.9265349189
2020-10-01 16:00:00,6.17656,0.06608,6.1769134687,1.42656,0.41608000000000006,1.486,4.75,-0.35000000000000003,4.7628772816,8.2706421506,2.4122706273,8.6152522402,1.42656,0.41608000000000006,1.486,6.8440821506,1.9961906273,7.1292522402
2020-10-01 16:30:00,6.55232,0.06776,6.5526703564,1.43232,0.41776,1.492,5.12,-0.35000000000000003,5.1319489475,8.3988871857,2.4496754292,8.7488408185,1.43232,0.41776,1.492,6.9665671857,2.0319154292,7.2568408185
2020-10-01 17:00:00,6.76904,0.11972000000000001,6.7700986256,1.43904,0.41972000000000004,1.499,5.33,-0.30000000000000004,5.3384361006,8.7227992852,2.5441497914999998,9.0862492554,1.43904,0.41972000000000004,1.499,7.2837592852,2.1244297915,7.5872492554
2020-10-01 17:30:00,6.92528,0.12154000000000001,6.9263464431,1.44528,0.42154,1.5055,5.48,-0.30000000000000004,5.4882055355,8.7547769505,2.5534766105999998,9.1195593234,1.44528,0.42154,1.5055,7.3094969505,2.1319366106,7.6140593234
2020-10-01 18:00:00,7.16864,0.12252,7.1696869248,1.4486400000000001,0.42252000000000006,1.509,5.72,-0.30000000000000004,5.7278617302,9.0501617143,2.6396305,9.4272517857,1.4486400000000001,0.42252000000000006,1.509,7.6015217143000005,2.2171105,7.9182517857
2020-10-01 18:30:00,7.22864,0.11252000000000001,7.2295156823,1.4486400000000001,0.42252000000000006,1.509,5.78,-0.31,5.7883071791,9.0797052911,2.6482473766,9.4580263449,1.4486400000000001,0.42252000000000006,1.509,7.6310652911,2.2257273766,7.9490263449
2020-10-01 19:00:00,7.28864,0.14252,7.2900332647,1.4486400000000001,0.42252000000000006,1.509,5.84,-0.28,5.8467084757,9.3623570273,2.7306874663,9.7524552368,1.4486400000000001,0.42252000000000006,1.509,7.9137170273,2.3081674663,8.2434552368
2020-10-01 19:30:00,7.36768,0.12224000000000002,7.3686939955,1.44768,0.42224000000000006,1.508,5.92,-0.30000000000000004,5.9275964775,9.3131391542,2.7163322533,9.701186619,1.44768,0.42224000000000006,1.508,7.8654591542,2.2940922533,8.193186619
2020-10-01 20:00:00,7.10768,0.15224000000000001,7.1093102338,1.44768,0.42224000000000006,1.508,5.66,-0.27,5.6664362698,9.015471452,2.6295125068000003,9.3911160959,1.44768,0.42224000000000006,1.508,7.567791452,2.2072725068,7.8831160959
2020-10-01 20:30:00,6.9667200000000005,0.17196,6.9688419267,1.44672,0.42196000000000006,1.5070000000000001,5.52,-0.25,5.5256583318,8.620105691500001,2.5141974934,8.979276762,1.44672,0.42196000000000006,1.5070000000000001,7.1733856915,2.0922374934,7.472276762
2020-10-01 21:00:00,6.75624,0.14182,6.7577283054,1.44624,0.42182000000000003,1.5065,5.31,-0.28,5.317377173,8.1309269742,2.3715203675,8.4697155981,1.44624,0.42182000000000003,1.5065,6.6846869742,1.9497003675000002,6.9632155981
2020-10-01 21:30:00,6.3572,0.19210000000000002,6.3601017484,1.4472,0.42210000000000003,1.5075,4.91,-0.23,4.9153840135,7.7934589896,2.2730922053000002,8.1181864475,1.4472,0.42210000000000003,1.5075,6.3462589896,1.8509922053,6.6106864475
2020-10-01 22:00:00,6.15816,0.42238000000000003,6.1726282449,1.4481600000000001,0.42238000000000003,1.5085000000000002,4.71,0.0,4.71,7.2613561049,2.1178955306,7.5639126092,1.4481600000000001,0.42238000000000003,1.5085000000000002,5.8131961049,1.6955155306,6.0554126092
2020-10-01 22:30:00,5.80816,0.38238000000000005,5.8207333773,1.4481600000000001,0.42238000000000003,1.5085000000000002,4.36,-0.04,4.3601834824,6.8140970772,1.9874449808999999,7.0980177888,1.4481600000000001,0.42238000000000003,1.5085000000000002,5.3659370772,1.5650649809,5.5895177888
2020-10-01 23:00:00,5.50816,0.42238000000000003,5.5243308599,1.4481600000000001,0.42238000000000003,1.5085000000000002,4.06,0.0,4.06,6.3163021833,1.8422548035,6.579481441,1.4481600000000001,0.42238000000000003,1.5085000000000002,4.8681421833,1.4198748035,5.070981441
2020-10-01 23:30:00,5.20816,0.42238000000000003,5.2252593668,1.4481600000000001,0.42238000000000003,1.5085000000000002,3.76,0.0,3.76,6.0474017111,1.7638254991000002,6.2993767823999995,1.4481600000000001,0.42238000000000003,1.5085000000000002,4.5992417111,1.3414454991,4.7908767824
2020-10-02 00:00:00,5.01768,0.42224000000000006,5.0354145013,1.44768,0.42224000000000006,1.508,3.5700000000000003,0.0,3.5700000000000003,5.6331054531,1.6429890905,5.8678181803000005,1.44768,0.42224000000000006,1.508,4.1854254531,1.2207490905,4.3598181803
2020-10-02 00:30:00,4.84792,0.41356000000000004,4.8655277412,1.41792,0.41356000000000004,1.477,3.43,0.0,3.43,5.4688048455,1.5950680798999999,5.6966717141,1.41792,0.41356000000000004,1.477,4.0508848455,1.1815080799,4.2196717141
2020-10-02 01:00:00,4.67544,0.40992,4.6933755017,1.40544,0.40992,1.464,3.27,0.0,3.27,5.3816730123,1.5696546286,5.6059093878,1.40544,0.40992,1.464,3.9762330123,1.1597346286,4.1419093878
2020-10-02 01:30:00,4.71544,0.33992000000000006,4.7276759618,1.40544,0.40992,1.464,3.31,-0.07,3.3107400985,5.40420885,1.5762275813,5.6293842188,1.40544,0.40992,1.464,3.9987688500000003,1.1663075813,4.1653842188
2020-10-02 02:00:00,4.71544,0.36992,4.7299276104,1.40544,0.40992,1.464,3.31,-0.04,3.310241683,5.5584457851,1.621213354,5.7900476929,1.40544,0.40992,1.464,4.1530057851,1.211293354,4.3260476929
2020-10-02 02:30:00,4.74544,0.36992,4.7598362997,1.40544,0.40992,1.464,3.34,-0.04,3.3402395124,5.6198771101,1.6391308238,5.8540386564,1.40544,0.40992,1.464,4.2144371101,1.2292108238,4.3900386564
2020-10-02 03:00:00,4.67544,0.62992,4.7176835840999995,1.40544,0.40992,1.464,3.27,0.22,3.277392256,5.5049413778,1.6056079019,5.7343139352,1.40544,0.40992,1.464,4.0995013778,1.1956879019,4.2703139352
2020-10-02 03:30:00,4.59592,0.39006,4.6124426772,1.40592,0.41006000000000004,1.4645000000000001,3.19,-0.02,3.1900626953,5.7702086588,1.6829775255000001,6.0106340196,1.40592,0.41006000000000004,1.4645000000000001,4.3642886588,1.2729175255,4.5461340196
2020-10-02 04:00:00,4.64592,0.33006,4.6576294668,1.40592,0.41006000000000004,1.4645000000000001,3.24,-0.08,3.2409875038,5.8331250026,1.7013281258,6.0761718777,1.40592,0.41006000000000004,1.4645000000000001,4.4272050026,1.2912681258,4.6116718777
2020-10-02 04:30:00,4.67544,0.34992,4.6885160979,1.40544,0.40992,1.464,3.27,-0.06,3.2705504124,5.4479444909,1.5889838098,5.674942178,1.40544,0.40992,1.464,4.0425044909,1.1790638098,4.210942178
2020-10-02 05:00:00,4.69544,0.31992000000000004,4.7063261255,1.40544,0.40992,1.464,3.29,-0.09,3.2912307728,5.6141059722,1.6374475752,5.8480270544,1.40544,0.40992,1.464,4.2086659722,1.2275275751999999,4.3840270544
2020-10-02 05:30:00,4.69544,0.35992,4.7092142869,1.40544,0.40992,1.464,3.29,-0.05,3.2903799173,5.621784971,1.6396872832,5.8560260115,1.40544,0.40992,1.464,4.216344971,1.2297672832,4.3920260115
2020-10-02 06:00:00,4.8459200000000004,0.19006,4.8496457036,1.40592,0.41006000000000004,1.4645000000000001,3.44,-0.22,3.4470277051,5.9237899642,1.7277720729000001,6.1706145461,1.40592,0.41006000000000004,1.4645000000000001,4.5178699642,1.3177120729,4.7061145461
2020-10-02 06:30:00,5.26544,0.15992,5.2678679558,1.40544,0.40992,1.464,3.86,-0.25,3.8680873827,6.4847584735,1.8913878881000001,6.7549567433,1.40544,0.40992,1.464,5.0793184735,1.4814678881,5.2909567433
2020-10-02 07:00:00,5.68544,0.09992000000000001,5.6863179651,1.40544,0.40992,1.464,4.28,-0.31,4.29121195,6.8873172882,2.0088008757,7.1742888419,1.40544,0.40992,1.464,5.4818772882,1.5988808757,5.7102888419
2020-10-02 07:30:00,6.0204,0.1472,6.022199266,1.4304000000000001,0.4172,1.49,4.59,-0.27,4.5979343188,7.6118742808,2.2201299986,7.9290357092,1.4304000000000001,0.4172,1.49,6.1814742808,1.8029299986,6.4390357092
2020-10-02 08:00:00,6.26912,0.15266000000000002,6.2709784444,1.44912,0.42266000000000004,1.5095,4.82,-0.27,4.8275563176,8.0330332098,2.3429680194999998,8.3677429269,1.44912,0.42266000000000004,1.5095,6.5839132098,1.9203080195000002,6.8582429269
2020-10-02 08:30:00,6.45912,0.15266000000000002,6.4609237923,1.44912,0.42266000000000004,1.5095,5.01,-0.27,5.0172701741,8.6206922759,2.5143685805000002,8.9798877874,1.44912,0.42266000000000004,1.5095,7.1715722759,2.0917085805,7.4703877874
2020-10-02 09:00:00,6.6196,0.0828,6.6201178237,1.4496,0.4228,1.51,5.17,-0.34,5.181167822,8.6854349635,2.5332518644,9.047328087,1.4496,0.4228,1.51,7.2358349635,2.1104518644,7.537328087
2020-10-02 09:30:00,7.02864,0.022520000000000002,7.0286760773,1.4486400000000001,0.42252000000000006,1.509,5.58,-0.4,5.5943185465,9.0735206226,2.6464435149,9.4515839819,1.4486400000000001,0.42252000000000006,1.509,7.6248806226,2.2239235149,7.9425839819
2020-10-02 10:00:00,7.15864,0.022520000000000002,7.1586754222,1.4486400000000001,0.42252000000000006,1.509,5.71,-0.4,5.7239933613,9.3867423628,2.7377998558,9.7778566279,1.4486400000000001,0.42252000000000006,1.509,7.9381023628000005,2.3152798558,8.2688566279
2020-10-02 10:30:00,7.24912,0.022660000000000003,7.2491554163,1.44912,0.42266000000000004,1.5095,5.8,-0.4,5.8137767415,9.389954957,2.7387368625,9.781203080200001,1.44912,0.42266000000000004,1.5095,7.940834957,2.3160768625,8.2717030802
2020-10-02 11:00:00,7.29912,0.022660000000000003,7.2991551737,1.44912,0.42266000000000004,1.5095,5.85,-0.4,5.863659267,9.5563365889,2.7872648384,9.9545172801,1.44912,0.42266000000000004,1.5095,8.1072165889,2.3646048384,8.4450172801
2020-10-02 11:30:00,7.41912,-0.01734,7.4191402635,1.44912,0.42266000000000004,1.5095,5.97,-0.44,5.9861924460000004,9.6010471111,2.8003054074,10.0010907407,1.44912,0.42266000000000004,1.5095,8.151927111100001,2.3776454074,8.4915907407
2020-10-02 12:00:00,7.52816,-0.01762,7.5281806202,1.4481600000000001,0.42238000000000003,1.5085000000000002,6.08,-0.44,6.0959002617,9.7137875725,2.833188042,10.1185287213,1.4481600000000001,0.42238000000000003,1.5085000000000002,8.2656275725,2.410808042,8.6100287213
2020-10-02 12:30:00,7.40912,-0.01734,7.4091402909,1.44912,0.42266000000000004,1.5095,5.96,-0.44,5.9762195408,9.5325014636,2.7803129268999998,9.9296890246,1.44912,0.42266000000000004,1.5095,8.0833814636,2.3576529269,8.4201890246
2020-10-02 13:00:00,7.35864,0.00252,7.3586404315,1.4486400000000001,0.42252000000000006,1.509,5.91,-0.42,5.9249050625,9.4860193027,2.76675563,9.881270107,1.4486400000000001,0.42252000000000006,1.509,8.0373793027,2.34423563,8.372270107
2020-10-02 13:30:00,7.41912,0.00266,7.4191204768,1.44912,0.42266000000000004,1.5095,5.97,-0.42,5.9847556341,9.5111545056,2.7740867308,9.90745261,1.44912,0.42266000000000004,1.5095,8.0620345056,2.3514267308,8.39795261
2020-10-02 14:00:00,7.2848,0.0514,7.2849813315,1.4448,0.4214,1.505,5.84,-0.37,5.851709152,9.4486585493,2.7558587435,9.842352655500001,1.4448,0.4214,1.505,8.0038585493,2.3344587435,8.3373526555
2020-10-02 14:30:00,7.2196,0.0528,7.2197930718,1.4496,0.4228,1.51,5.77,-0.37,5.7818509147,9.3430410586,2.7250536421,9.732334436,1.4496,0.4228,1.51,7.8934410586,2.3022536421,8.222334436
2020-10-02 15:00:00,7.17624,0.10182000000000001,7.1769622996,1.44624,0.42182000000000003,1.5065,5.73,-0.32,5.7389284714,9.092077994,2.6518560816,9.4709145771,1.44624,0.42182000000000003,1.5065,7.645837994,2.2300360815999998,7.9644145771
2020-10-02 15:30:00,6.99672,0.14196,6.9981600010000005,1.44672,0.42196000000000006,1.5070000000000001,5.55,-0.28,5.5570585745,9.255418713,2.6994971246,9.6410611594,1.44672,0.42196000000000006,1.5070000000000001,7.808698713,2.2775371246000002,8.1340611594
2020-10-02 16:00:00,6.9948,0.19140000000000001,6.9974181667,1.4448,0.4214,1.505,5.55,-0.23,5.5547637213000005,9.5320956213,2.7801945562,9.9292662722,1.4448,0.4214,1.505,8.0872956213,2.3587945562,8.4242662722
2020-10-02 16:30:00,7.08624,0.16182000000000002,7.0880874042,1.44624,0.42182000000000003,1.5065,5.64,-0.26,5.6459897272,9.6771125458,2.8224911592,10.0803255686,1.44624,0.42182000000000003,1.5065,8.2308725458,2.4006711592,8.5738255686
2020-10-02 17:00:00,7.23432,0.16126000000000001,7.2361170976,1.44432,0.42126,1.5045000000000002,5.79,-0.26,5.7958347112,9.5462792466,2.7843314469,9.9440408819,1.44432,0.42126,1.5045000000000002,8.1019592466,2.3630714469000003,8.4395408819
2020-10-02 17:30:00,7.33432,0.16126000000000001,7.336092601,1.44432,0.42126,1.5045000000000002,5.89,-0.26,5.8957357471,9.8606316696,2.8760175703,10.2714913225,1.44432,0.42126,1.5045000000000002,8.4163116696,2.4547575703,8.766991322500001
2020-10-02 18:00:00,7.2924,0.1607,7.2941704292,1.4424000000000001,0.4207,1.5025,5.85,-0.26,5.8557749274,9.8191843302,2.863928763,10.2283170107,1.4424000000000001,0.4207,1.5025,8.3767843302,2.443228763,8.7258170107
2020-10-02 18:30:00,7.20048,0.16014,7.2022605514,1.44048,0.42014,1.5005000000000002,5.76,-0.26,5.7658650695,9.6486143491,2.8141791852,10.050639947,1.44048,0.42014,1.5005000000000002,8.2081343491,2.3940391852,8.550139947
2020-10-02 19:00:00,7.11192,0.16056,7.113732185,1.44192,0.42056000000000004,1.502,5.67,-0.26,5.6759580689,9.4007993237,2.7418998028,9.7924992955,1.44192,0.42056000000000004,1.502,7.9588793237,2.3213398028,8.2904992955
2020-10-02 19:30:00,6.98144,0.19042,6.9840363866,1.44144,0.42042,1.5015,5.54,-0.23,5.5447723127,9.1515238876,2.6691944672,9.532837383,1.44144,0.42042,1.5015,7.7100838876,2.2487744672,8.031337383
2020-10-02 20:00:00,6.7676,0.4193,6.7805768376,1.4376,0.4193,1.4975,5.33,0.0,5.33,8.7498784301,2.5520478754,9.114456698,1.4376,0.4193,1.4975,7.3122784301,2.1327478753999998,7.616956698
2020-10-02 20:30:00,6.4952,0.4186,6.5086749035,1.4352,0.4186,1.495,5.06,0.0,5.06,8.4377644669,2.4610146362,8.7893379864,1.4352,0.4186,1.495,7.0025644669,2.0424146362,7.2943379864
2020-10-02 21:00:00,6.23944,0.41692,6.2533538042,1.42944,0.41692,1.4889999999999999,4.8100000000000005,0.0,4.8100000000000005,8.1885569941,2.3883291233,8.5297468688,1.42944,0.41692,1.4889999999999999,6.7591169941,1.9714091233,7.0407468688
2020-10-02 21:30:00,6.07192,0.42056000000000004,6.0864672183,1.44192,0.42056000000000004,1.502,4.63,0.0,4.63,7.9753650182,2.3261481303,8.307671894,1.44192,0.42056000000000004,1.502,6.5334450182,1.9055881303,6.805671894
2020-10-02 22:00:00,5.80472,0.41846000000000005,5.8197837632,1.43472,0.41846000000000005,1.4945,4.37,0.0,4.37,7.461278936,2.1762063563,7.7721655584,1.43472,0.41846000000000005,1.4945,6.026558936,1.7577463563,6.2776655584
2020-10-02 22:30:00,5.56616,0.41888000000000003,5.5818991034,1.43616,0.41888000000000003,1.496,4.13,0.0,4.13,7.1085257419,2.073320008,7.4047143144,1.43616,0.41888000000000003,1.496,5.6723657419,1.654440008,5.9087143144
2020-10-02 23:00:00,5.29944,0.43692000000000003,5.3174207469,1.42944,0.41692,1.4889999999999999,3.87,0.02,3.8700516792,6.6904823067,1.9513906728000001,6.9692524028000005,1.42944,0.41692,1.4889999999999999,5.2610423067,1.5344706728,5.4802524028
2020-10-02 23:30:00,4.9936,0.6623,5.0373288805,1.4136,0.4123,1.4725000000000001,3.58,0.25,3.5887184342,6.2611855391999995,1.8261791156,6.52206827,1.4136,0.4123,1.4725000000000001,4.8475855392,1.4138791156,5.04956827
2020-10-03 00:00:00,4.8756,0.6358,4.9168808202,1.4256,0.4158,1.4849999999999999,3.45,0.22,3.4570073763,5.8887055107,1.7175391073,6.1340682403,1.4256,0.4158,1.4849999999999999,4.4631055107,1.3017391073,4.6490682403
2020-10-03 00:30:00,4.61536,0.42698,4.6350684839,1.3953600000000002,0.40698,1.4535,3.22,0.02,3.2200621112,5.6316921168,1.6425768673999999,5.866345955,1.3953600000000002,0.40698,1.4535,4.2363321168,1.2355968674,4.412845955
2020-10-03 01:00:00,4.45664,0.67152,4.5069478808,1.37664,0.40152000000000004,1.434,3.08,0.27,3.0918117666,5.5185344991,1.6095725622,5.7484734365,1.37664,0.40152000000000004,1.434,4.1418944991,1.2080525622,4.3144734365
2020-10-03 01:30:00,4.46816,0.67488,4.5188402052,1.38816,0.40488,1.446,3.08,0.27,3.0918117666,5.5181060089,1.6094475859,5.7480270926,1.38816,0.40488,1.446,4.1299460089,1.2045675859,4.3020270926
2020-10-03 02:00:00,4.46912,0.6751600000000001,4.5198312579,1.3891200000000001,0.40516,1.447,3.08,0.27,3.0918117666,5.6975404594,1.6617826340000001,5.9349379785,1.3891200000000001,0.40516,1.447,4.3084204594,1.256622634,4.4879379785
2020-10-03 02:30:00,4.47248,0.6761400000000001,4.5232999735,1.39248,0.40614000000000006,1.4505,3.08,0.27,3.0918117666,5.6764906812,1.6556431153000002,5.9130111262,1.39248,0.40614000000000006,1.4505,4.2840106812,1.2495031153,4.4625111262
2020-10-03 03:00:00,4.42288,0.67334,4.4738411069,1.38288,0.40334000000000003,1.4405000000000001,3.04,0.27,3.0519665791,5.5671968850999995,1.6237657582,5.799163422,1.38288,0.40334000000000003,1.4405000000000001,4.1843168851,1.2204257582,4.358663422
2020-10-03 03:30:00,4.41664,0.67152,4.467398348,1.37664,0.40152000000000004,1.434,3.04,0.27,3.0519665791,5.6185523688,1.6387444409,5.8526587175,1.37664,0.40152000000000004,1.434,4.2419123687999996,1.2372244409,4.4186587175
2020-10-03 04:00:00,4.34616,0.6713800000000001,4.3977105237,1.37616,0.40138,1.4335,2.9699999999999998,0.27,2.9822474746000003,5.9374643113,1.7317604241,6.1848586576,1.37616,0.40138,1.4335,4.5613043113,1.3303804241,4.7513586576
2020-10-03 04:30:00,4.3876,0.6718000000000001,4.4387328147,1.3776,0.40180000000000005,1.435,3.01,0.27,3.0220853727,6.0107189622,1.7531263639999999,6.2611655856,1.3776,0.40180000000000005,1.435,4.6331189622,1.351326364,4.8261655856
2020-10-03 05:00:00,4.3828,0.6704,4.4337762686,1.3728,0.40040000000000003,1.43,3.01,0.27,3.0220853727,5.9850678417,1.7456447872,6.2344456685,1.3728,0.40040000000000003,1.43,4.6122678417,1.3452447872,4.8044456685
2020-10-03 05:30:00,4.3676,0.6718000000000001,4.4189642452,1.3776,0.40180000000000005,1.435,2.99,0.27,3.0021658848,5.8139578796,1.6957377149,6.0562061246,1.3776,0.40180000000000005,1.435,4.4363578796,1.2939377149,4.6212061246000005
2020-10-03 06:00:00,4.41472,0.67096,4.4654159941,1.37472,0.40096000000000004,1.432,3.04,0.27,3.0519665791,5.6975363789,1.6617814438,5.934933728,1.37472,0.40096000000000004,1.432,4.3228163789,1.2608214438,4.502933728
2020-10-03 06:30:00,4.6376,0.40180000000000005,4.6549733619,1.3776,0.40180000000000005,1.435,3.26,0.0,3.26,6.0208402357,1.7560784021,6.2717085789,1.3776,0.40180000000000005,1.435,4.6432402357,1.3542784021,4.8367085789
2020-10-03 07:00:00,4.68664,0.6215200000000001,4.7276719006,1.37664,0.40152000000000004,1.434,3.31,0.22,3.3173031215,6.237857749,1.8193751768,6.4977684886,1.37664,0.40152000000000004,1.434,4.861217749,1.4178551768,5.0637684886
2020-10-03 07:30:00,4.9616,0.4088,4.9784125984,1.4016,0.4088,1.46,3.56,0.0,3.56,6.4122105399,1.8702280741,6.679385979,1.4016,0.4088,1.46,5.0106105399,1.4614280741,5.219385979
2020-10-03 08:00:00,5.146,0.633,5.1847859165,1.416,0.41300000000000003,1.475,3.73,0.22,3.7364823029,6.8430109069,1.9958781812000002,7.1281363614,1.416,0.41300000000000003,1.475,5.4270109069,1.5828781812,5.6531363614
2020-10-03 08:30:00,5.496,0.41300000000000003,5.5114957135000004,1.416,0.41300000000000003,1.475,4.08,0.0,4.08,7.4527729921,2.173725456,7.7633052001,1.416,0.41300000000000003,1.475,6.0367729921,1.760725456,6.2883052001
2020-10-03 09:00:00,5.8636,0.4123,5.8780775982,1.4136,0.4123,1.4725000000000001,4.45,0.0,4.45,7.7675544498,2.2655367145,8.0912025519,1.4136,0.4123,1.4725000000000001,6.3539544498,1.8532367145,6.6187025519
2020-10-03 09:30:00,6.16976,0.19118000000000002,6.1727213002,1.40976,0.41118000000000005,1.4685000000000001,4.76,-0.22,4.7650813214,8.1291848743,2.371012255,8.4679009108,1.40976,0.41118000000000005,1.4685000000000001,6.7194248743,1.959832255,6.9994009108
2020-10-03 10:00:00,6.43264,0.19202000000000002,6.4355053453,1.4126400000000001,0.41202000000000005,1.4715,5.02,-0.22,5.0248184047,8.2945888827,2.4192550908,8.6401967529,1.4126400000000001,0.41202000000000005,1.4715,6.8819488827,2.0072350908,7.1686967529
2020-10-03 10:30:00,6.72264,0.19202000000000002,6.7253817921,1.4126400000000001,0.41202000000000005,1.4715,5.31,-0.22,5.3145554847,8.4334269162,2.4597495172,8.7848197044,1.4126400000000001,0.41202000000000005,1.4715,7.0207869162,2.0477295172,7.3133197044
2020-10-03 11:00:00,6.85032,0.19426000000000002,6.8530738395,1.42032,0.41426,1.4795,5.43,-0.22,5.4344548945,8.6182631236,2.5136600777,8.9773574204,1.42032,0.41426,1.4795,7.1979431236,2.0994000777,7.4978574204
2020-10-03 11:30:00,6.82512,0.19566000000000003,6.827923978,1.4251200000000002,0.41566000000000003,1.4845000000000002,5.4,-0.22,5.4044796234,8.8394638333,2.5781769514,9.2077748263,1.4251200000000002,0.41566000000000003,1.4845000000000002,7.4143438333,2.1625169513999998,7.7232748263
2020-10-03 12:00:00,6.78128,0.19454000000000002,6.7840698883,1.42128,0.41454,1.4805000000000001,5.36,-0.22,5.3645130254,8.9042034012,2.5970593253,9.2752118762,1.42128,0.41454,1.4805000000000001,7.4829234012,2.1825193253,7.7947118762
2020-10-03 12:30:00,6.97136,0.19748000000000002,6.9741564795,1.43136,0.41748,1.491,5.54,-0.22,5.5443665103,9.0832313505,2.6492758106,9.4616993234,1.43136,0.41748,1.491,7.6518713505000004,2.2317958106,7.9706993234
2020-10-03 13:00:00,7.08896,0.19678,7.0916906482,1.42896,0.41678000000000004,1.4885000000000002,5.66,-0.22,5.6642740047,9.0046037113,2.6263427491,9.3797955326,1.42896,0.41678000000000004,1.4885000000000002,7.5756437113,2.2095627491,7.8912955326
2020-10-03 13:30:00,6.9928,0.19790000000000002,6.9955997777,1.4328,0.4179,1.4925000000000002,5.5600000000000005,-0.22,5.5643508157,8.7894404359,2.5635867938,9.1556671207,1.4328,0.4179,1.4925000000000002,7.3566404359,2.1456867938,7.6631671207
2020-10-03 14:00:00,6.83992,0.15706,6.8417229884,1.42992,0.41706000000000004,1.4895,5.41,-0.26,5.4162440861,8.6764031685,2.5306175908,9.0379199672,1.42992,0.41706000000000004,1.4895,7.2464831685,2.1135575908,7.5484199672
2020-10-03 14:30:00,6.73048,0.20014,6.7334550604,1.44048,0.42014,1.5005000000000002,5.29,-0.22,5.2945726929,8.4704282733,2.4705415797,8.8233627847,1.44048,0.42014,1.5005000000000002,7.0299482733,2.0504015797,7.3228627847
2020-10-03 15:00:00,6.6852,0.1986,6.6881492956,1.4352,0.4186,1.495,5.25,-0.22,5.254607502,8.2825275427,2.4157372,8.627632857,1.4352,0.4186,1.495,6.8473275427,1.9971372,7.132632857
2020-10-03 15:30:00,6.70992,0.19706,6.7128130504,1.42992,0.41706000000000004,1.4895,5.28,-0.22,5.2845813458,8.2412040365,2.4036845105999998,8.584587538000001,1.42992,0.41706000000000004,1.4895,6.8112840365,1.9866245106,7.095087538
2020-10-03 16:00:00,6.71424,0.19832000000000002,6.7171682724,1.43424,0.41832,1.494,5.28,-0.22,5.2845813458,8.4370738355,2.460813202,8.7886185786,1.43424,0.41832,1.494,7.0028338355,2.042493202,7.2946185786
2020-10-03 16:30:00,6.7552,0.4186,6.7681572825,1.4352,0.4186,1.495,5.32,0.0,5.32,8.8093181311,2.5693844549,9.1763730532,1.4352,0.4186,1.495,7.3741181311,2.1507844549,7.6813730532
2020-10-03 17:00:00,6.83232,0.41776,6.8450799849,1.43232,0.41776,1.492,5.4,0.0,5.4,9.0334113897,2.6347449887,9.409803531,1.43232,0.41776,1.492,7.6010913897,2.2169849887,7.917803531
2020-10-03 17:30:00,7.11432,0.42126,7.1267811142,1.44432,0.42126,1.5045000000000002,5.67,0.0,5.67,8.884063624,2.5911852237,9.2542329416,1.44432,0.42126,1.5045000000000002,7.439743624,2.1699252237,7.7497329416
2020-10-03 18:00:00,7.1724,0.1807,7.1746758986,1.4424000000000001,0.4207,1.5025,5.73,-0.24,5.7350239755,9.0583229547,2.6420108618,9.4357530778,1.4424000000000001,0.4207,1.5025,7.6159229547,2.2213108618,7.9332530778
2020-10-03 18:30:00,7.11896,0.13678,7.1202738887,1.42896,0.41678000000000004,1.4885000000000002,5.69,-0.28,5.6968851138000005,8.832500492,2.5761459768,9.2005213458,1.42896,0.41678000000000004,1.4885000000000002,7.403540492,2.1593659768,7.7120213458
2020-10-03 19:00:00,7.14136,0.16748000000000002,7.1433236102,1.43136,0.41748,1.491,5.71,-0.25,5.7154702344,9.0105261207,2.6280701185,9.385964709,1.43136,0.41748,1.491,7.5791661207,2.2105901185,7.894964709
2020-10-03 19:30:00,6.83384,0.19112,6.8365119761,1.44384,0.42112000000000005,1.504,5.39,-0.23,5.3949050038,8.5552220416,2.4952730955,8.9116896266,1.44384,0.42112000000000005,1.504,7.1113820416,2.0741530955,7.4076896266
2020-10-03 20:00:00,6.55952,0.18986000000000003,6.5622670968,1.43952,0.41986,1.4995,5.12,-0.23,5.125163412,8.3302200348,2.4296475102,8.6773125363,1.43952,0.41986,1.4995,6.8907000348,2.0097875102,7.1778125363
2020-10-03 20:30:00,6.34816,0.19238000000000002,6.351074354,1.4481600000000001,0.42238000000000003,1.5085000000000002,4.9,-0.23,4.9053949892,7.9696063125,2.3244685078,8.3016732421,1.4481600000000001,0.42238000000000003,1.5085000000000002,6.5214463125,1.9020885078,6.7931732421
2020-10-03 21:00:00,6.14712,0.41916000000000003,6.161394274,1.43712,0.41916000000000003,1.4969999999999999,4.71,0.0,4.71,7.7659857631,2.2650791809,8.0895685032,1.43712,0.41916000000000003,1.4969999999999999,6.3288657631,1.8459191809000002,6.5925685032
2020-10-03 21:30:00,5.84992,0.41706000000000004,5.8647679451,1.42992,0.41706000000000004,1.4895,4.42,0.0,4.42,7.4670611291,2.1778928293,7.7781886761,1.42992,0.41706000000000004,1.4895,6.0371411291,1.7608328293,6.2886886761
2020-10-03 22:00:00,5.80952,0.41986,5.8246720981,1.43952,0.41986,1.4995,4.37,0.0,4.37,7.3079900308,2.1314970923,7.6124896154,1.43952,0.41986,1.4995,5.8684700308,1.7116370923000002,6.1129896154
2020-10-03 22:30:00,5.54816,0.42238000000000003,5.5642146121,1.4481600000000001,0.42238000000000003,1.5085000000000002,4.1,0.0,4.1,6.8631351214,2.0017477437,7.1490990848,1.4481600000000001,0.42238000000000003,1.5085000000000002,5.4149751214,1.5793677437,5.6405990848
2020-10-03 23:00:00,5.34816,0.42238000000000003,5.3648131608,1.4481600000000001,0.42238000000000003,1.5085000000000002,3.9,0.0,3.9,6.4766454705,1.8890215956,6.7465056984,1.4481600000000001,0.42238000000000003,1.5085000000000002,5.0284854705,1.4666415956,5.2380056984
2020-10-03 23:30:00,5.09768,0.42224000000000006,5.1151371438,1.44768,0.42224000000000006,1.508,3.65,0.0,3.65,6.0967133221,1.7782080523000001,6.3507430439,1.44768,0.42224000000000006,1.508,4.6490333221,1.3559680523,4.8427430439
2020-10-04 00:00:00,4.88768,0.42224000000000006,4.9058844666,1.44768,0.42224000000000006,1.508,3.44,0.0,3.44,5.8040949499,1.6928610270000002,6.0459322394,1.44768,0.42224000000000006,1.508,4.3564149498999996,1.270621027,4.5379322394
2020-10-04 00:30:00,4.70792,0.41356000000000004,4.726049365,1.41792,0.41356000000000004,1.477,3.29,0.0,3.29,5.5925045332,1.6311471555,5.8255255554000005,1.41792,0.41356000000000004,1.477,4.1745845332,1.2175871555,4.3485255554
2020-10-04 01:00:00,4.53496,0.42978000000000005,4.5552796895,1.40496,0.40978000000000003,1.4635,3.13,0.02,3.1300638971,5.4717831493,1.5959367519,5.6997741139,1.40496,0.40978000000000003,1.4635,4.0668231493,1.1861567519,4.2362741139
2020-10-04 01:30:00,4.47496,0.42978000000000005,4.4955508951,1.40496,0.40978000000000003,1.4635,3.07,0.02,3.0700651459,5.4576130338,1.5918038015,5.6850135769,1.40496,0.40978000000000003,1.4635,4.0526530338,1.1820238015,4.2215135769
2020-10-04 02:00:00,4.52496,0.65978,4.5728079612,1.40496,0.40978000000000003,1.4635,3.12,0.25,3.13,5.6319327239,1.6426470444999999,5.8665965874,1.40496,0.40978000000000003,1.4635,4.2269727239,1.2328670445,4.4030965874
2020-10-04 02:30:00,4.50544,0.6599200000000001,4.5535133688,1.40544,0.40992,1.464,3.1,0.25,3.110064308,5.5797964013,1.6274406171,5.812287918,1.40544,0.40992,1.464,4.1743564013,1.2175206171,4.3482879180000005
2020-10-04 03:00:00,4.48544,0.62992,4.5294559497,1.40544,0.40992,1.464,3.08,0.22,3.0878471465,5.4652529162,1.5940321005,5.6929717877,1.40544,0.40992,1.464,4.0598129162,1.1841121005,4.2289717877
2020-10-04 03:30:00,4.48544,0.62992,4.5294559497,1.40544,0.40992,1.464,3.08,0.22,3.0878471465,5.4227046585,1.5816221921,5.648650686,1.40544,0.40992,1.464,4.0172646585,1.1717021921,4.184650686
2020-10-04 04:00:00,4.43544,0.64992,4.4828031409,1.40544,0.40992,1.464,3.03,0.24,3.0394900888,5.4227046585,1.5816221921,5.648650686,1.40544,0.40992,1.464,4.0172646585,1.1717021921,4.184650686
2020-10-04 04:30:00,4.43496,0.64978,4.4823079156,1.40496,0.40978000000000003,1.4635,3.03,0.24,3.0394900888,5.3478919106,1.5598018073,5.5707207402000005,1.40496,0.40978000000000003,1.4635,3.9429319106,1.1500218073,4.1072207402
2020-10-04 05:00:00,4.38544,0.62992,4.4304495483,1.40544,0.40992,1.464,2.98,0.22,2.9881097704,5.2571133406,1.5333247242999999,5.4761597297,1.40544,0.40992,1.464,3.8516733406,1.1234047243,4.0121597297
2020-10-04 05:30:00,4.42544,0.62992,4.4700468006000005,1.40544,0.40992,1.464,3.02,0.22,3.028002642,5.2140842102,1.5207745613,5.4313377189,1.40544,0.40992,1.464,3.8086442101999998,1.1108545613,3.9673377189
2020-10-04 06:00:00,4.47544,0.40992,4.4941737394,1.40544,0.40992,1.464,3.07,0.0,3.07,5.3813256599,1.5695533175,5.6055475624,1.40544,0.40992,1.464,3.9758856599000003,1.1596333175,4.1415475623999995
2020-10-04 06:30:00,4.66496,0.40978000000000003,4.6829233872,1.40496,0.40978000000000003,1.4635,3.26,0.0,3.26,5.7199726725,1.6683253628,5.9583048671,1.40496,0.40978000000000003,1.4635,4.3150126725,1.2585453628,4.4948048671
2020-10-04 07:00:00,4.7549600000000005,0.40978000000000003,4.7725846509,1.40496,0.40978000000000003,1.4635,3.35,0.0,3.35,5.9963467915,1.7489344808,6.2461945744,1.40496,0.40978000000000003,1.4635,4.5913867915,1.3391544808,4.7826945744
2020-10-04 07:30:00,5.01992,0.41706000000000004,5.0372150887,1.42992,0.41706000000000004,1.4895,3.59,0.0,3.59,6.1825095638,1.8032319560999999,6.4401141289,1.42992,0.41706000000000004,1.4895,4.7525895638,1.3861719561,4.9506141289
2020-10-04 08:00:00,5.21864,0.42252000000000006,5.2357164362,1.4486400000000001,0.42252000000000006,1.509,3.77,0.0,3.77,6.7325041407,1.9636470410000002,7.0130251466,1.4486400000000001,0.42252000000000006,1.509,5.2838641407,1.5411270410000002,5.5040251466
2020-10-04 08:30:00,5.43912,0.42266000000000004,5.4555171936,1.44912,0.42266000000000004,1.5095,3.99,0.0,3.99,7.316381863,2.13394471,7.6212311073,1.44912,0.42266000000000004,1.5095,5.867261863,1.7112847100000002,6.1117311073
2020-10-04 09:00:00,5.67864,0.42252000000000006,5.6943371344,1.4486400000000001,0.42252000000000006,1.509,4.23,0.0,4.23,7.7602816402,2.2634154784,8.0836267085,1.4486400000000001,0.42252000000000006,1.509,6.3116416402,1.8408954784,6.5746267085
2020-10-04 09:30:00,6.1396,0.39280000000000004,6.1521524689,1.4496,0.4228,1.51,4.69,-0.03,4.6900959478,7.7487214902,2.260043768,8.0715848856,1.4496,0.4228,1.51,6.2991214902,1.837243768,6.5615848856
2020-10-04 10:00:00,6.3196,0.1728,6.3219620372,1.4496,0.4228,1.51,4.87,-0.25,4.8764126158,7.9198789266,2.3099646869,8.2498738819,1.4496,0.4228,1.51,6.4702789266,1.8871646869,6.7398738819
2020-10-04 10:30:00,6.57912,0.17266,6.5813852227,1.44912,0.42266000000000004,1.5095,5.13,-0.25,5.1360880054999996,8.3377473935,2.4318429898,8.6851535349,1.44912,0.42266000000000004,1.5095,6.8886273935,2.0091829898,7.1756535349
2020-10-04 11:00:00,6.83864,0.17252,6.8408157553999995,1.4486400000000001,0.42252000000000006,1.509,5.39,-0.25,5.3957946588,8.5666152523,2.4985961153,8.9235575545,1.4486400000000001,0.42252000000000006,1.509,7.1179752523,2.0760761153,7.4145575545
2020-10-04 11:30:00,6.88768,0.13224000000000002,6.8889493539,1.44768,0.42224000000000006,1.508,5.44,-0.29,5.4477242955000005,8.7801061993,2.5608643081,9.1459439576,1.44768,0.42224000000000006,1.508,7.3324261993,2.1386243081,7.6379439576
2020-10-04 12:00:00,6.94432,0.16126000000000001,6.9461921259,1.44432,0.42126,1.5045000000000002,5.5,-0.26,5.506142025,8.7689479801,2.5576098275,9.1343208126,1.44432,0.42126,1.5045000000000002,7.3246279801,2.1363498275,7.6298208126
2020-10-04 12:30:00,7.0248,0.16140000000000002,7.0266538978,1.4448,0.4214,1.505,5.58,-0.26,5.5860540635,8.853170669,2.5821747784999998,9.2220527802,1.4448,0.4214,1.505,7.408370669,2.1607747785,7.7170527802
2020-10-04 13:00:00,6.94336,0.19098,6.9459859955,1.44336,0.42098,1.5035,5.5,-0.23,5.5048069903,8.9290918176,2.6043184468,9.30113731,1.44336,0.42098,1.5035,7.4857318176,2.1833384468,7.79763731
2020-10-04 13:30:00,7.00336,0.14098000000000002,7.0047788438,1.44336,0.42098,1.5035,5.5600000000000005,-0.28,5.5670458953,8.8886862039,2.5925334761,9.259048129,1.44336,0.42098,1.5035,7.4453262039,2.1715534761,7.755548129
2020-10-04 14:00:00,6.89768,0.19224000000000002,6.9003583675,1.44768,0.42224000000000006,1.508,5.45,-0.23,5.454851052,8.6363320705,2.5189301872,8.9961792401,1.44768,0.42224000000000006,1.508,7.1886520705,2.0966901872,7.4881792401
2020-10-04 14:30:00,6.59424,0.18832000000000002,6.5969284974,1.43424,0.41832,1.494,5.16,-0.23,5.1651234254,8.4328231334,2.4595734139,8.7841907639,1.43424,0.41832,1.494,6.9985831334,2.0412534139,7.2901907639
2020-10-04 15:00:00,6.71504,0.18272000000000002,6.7175254968,1.41504,0.41272000000000003,1.474,5.3,-0.23,5.3049882186,8.3542662787,2.436660998,8.702360707,1.41504,0.41272000000000003,1.474,6.9392262787,2.023940998,7.228360707
2020-10-04 15:30:00,6.6212800000000005,0.18454,6.6238511343,1.42128,0.41454,1.4805000000000001,5.2,-0.23,5.2050840531,8.2444105989,2.404619758,8.5879277072,1.42128,0.41454,1.4805000000000001,6.8231305989,1.990079758,7.1074277072
2020-10-04 16:00:00,6.71896,0.18678,6.7215556421,1.42896,0.41678000000000004,1.4885000000000002,5.29,-0.23,5.2949976393,8.285123496,2.416494353,8.630336975,1.42896,0.41678000000000004,1.4885000000000002,6.856163496,1.9997143530000001,7.141836975
2020-10-04 16:30:00,6.72472,0.18846000000000002,6.7273602735,1.43472,0.41846000000000005,1.4945,5.29,-0.23,5.2949976393,8.7032459953,2.5384467486,9.0658812451,1.43472,0.41846000000000005,1.4945,7.2685259953,2.1199867486,7.5713812450999995
2020-10-04 17:00:00,6.8832,0.18510000000000001,6.8856883643,1.4232,0.4151,1.4825,5.46,-0.23,5.4648421752,9.0837717881,2.6494334382,9.4622622793,1.4232,0.4151,1.4825,7.6605717881,2.2343334382,7.9797622793
2020-10-04 17:30:00,6.83992,0.18706,6.8424774059,1.42992,0.41706000000000004,1.4895,5.41,-0.23,5.4148868871,9.1783889048,2.6770300972000003,9.560821775800001,1.42992,0.41706000000000004,1.4895,7.7484689048,2.2599700972,8.0713217758
2020-10-04 18:00:00,6.72128,0.18454,6.7238128952,1.42128,0.41454,1.4805000000000001,5.3,-0.23,5.3049882186,9.0037237705,2.6260860997,9.3788789276,1.42128,0.41454,1.4805000000000001,7.5824437705,2.2115460997,7.8983789276
2020-10-04 18:30:00,6.7717600000000004,0.15468,6.7735263637,1.42176,0.41468000000000005,1.4809999999999999,5.35,-0.26,5.3563140311,8.9908543976,2.6223325325999998,9.3654733309,1.42176,0.41468000000000005,1.4809999999999999,7.5690943976,2.2076525326,7.8844733309
2020-10-04 19:00:00,6.8432,0.15510000000000002,6.8449574323,1.4232,0.4151,1.4825,5.42,-0.26,5.4262325789,8.8402711066,2.5784124061,9.2086157361,1.4232,0.4151,1.4825,7.4170711066,2.1633124061,7.7261157361
2020-10-04 19:30:00,6.796,0.183,6.7984634293,1.416,0.41300000000000003,1.475,5.38,-0.23,5.3849141126,8.8330711066,2.5763124061,9.2011157361,1.416,0.41300000000000003,1.475,7.4170711066,2.1633124061,7.7261157361
2020-10-04 20:00:00,6.6328,0.1879,6.6354609674,1.4328,0.4179,1.4925000000000002,5.2,-0.23,5.2050840531,8.5123637971,2.4827727742,8.867045622,1.4328,0.4179,1.4925000000000002,7.0795637971,2.0648727742,7.374545622
2020-10-04 20:30:00,6.51944,0.18692,6.5221190575,1.42944,0.41692,1.4889999999999999,5.09,-0.23,5.0951938138,8.1806536878,2.3860239923,8.5215142581,1.42944,0.41692,1.4889999999999999,6.7512136878,1.9691039923,7.0325142581
2020-10-04 21:00:00,6.40024,0.41132,6.4134433965,1.41024,0.41132,1.469,4.99,0.0,4.99,7.8632826655,2.2934574441,8.1909194432,1.41024,0.41132,1.469,6.4530426655,1.8821374441,6.7219194432
2020-10-04 21:30:00,6.12976,0.41118000000000005,6.1435353543,1.40976,0.41118000000000005,1.4685000000000001,4.72,0.0,4.72,7.5289893631,2.1959552309,7.8426972532,1.40976,0.41118000000000005,1.4685000000000001,6.1192293631,1.7847752309,6.3741972532
2020-10-04 22:00:00,5.8632,0.4151,5.8778756579,1.4232,0.4151,1.4825,4.44,0.0,4.44,7.1373772266,2.0817350244,7.4347679444,1.4232,0.4151,1.4825,5.7141772266,1.6666350244,5.9522679444
2020-10-04 22:30:00,5.58328,0.41804,5.5989081971,1.43328,0.41804,1.4929999999999999,4.15,0.0,4.15,6.8019189102,1.9838930155,7.0853321982,1.43328,0.41804,1.4929999999999999,5.3686389102,1.5658530155000001,5.5923321982
2020-10-04 23:00:00,5.30144,0.44042000000000003,5.3197026092,1.44144,0.42042,1.5015,3.86,0.02,3.8600518131,6.4429134592,1.8791830923,6.7113681866,1.44144,0.42042,1.5015,5.0014734592,1.4587630923,5.2098681866
2020-10-04 23:30:00,5.0548,0.4414,5.0740355734,1.4448,0.4214,1.505,3.61,0.02,3.6100554012,5.9405247108,1.7326530407,6.1880465738,1.4448,0.4214,1.505,4.4957247108,1.3112530407,4.6830465738000004
2020-10-05 00:00:00,4.87856,0.43958,4.8983240246,1.43856,0.41958,1.4985,3.44,0.02,3.440058139,5.6160468961,1.638013678,5.8500488501,1.43856,0.41958,1.4985,4.1774868961,1.218433678,4.3515488501
2020-10-05 00:30:00,4.64024,0.65132,4.6857277983,1.41024,0.41132,1.469,3.23,0.24,3.2389041357,5.445683377,1.5883243183,5.672586851,1.41024,0.41132,1.469,4.035443377,1.1770043183,4.203586851
2020-10-05 01:00:00,4.48256,0.67908,4.5337064087,1.40256,0.40908000000000005,1.461,3.08,0.27,3.0918117666,5.3921861159,1.5727209505,5.6168605374,1.40256,0.40908000000000005,1.461,3.9896261159,1.1636409505,4.1558605374
2020-10-05 01:30:00,4.48256,0.66908,4.532219346,1.40256,0.40908000000000005,1.461,3.08,0.26,3.0909545451,5.4247690677,1.5822243114,5.6508011122,1.40256,0.40908000000000005,1.461,4.0222090677,1.1731443114,4.1898011122
2020-10-05 02:00:00,4.52256,0.66908,4.5717848812,1.40256,0.40908000000000005,1.461,3.12,0.26,3.1308145905,5.6699609513,1.6537386108,5.9062093243,1.40256,0.40908000000000005,1.461,4.2674009513,1.2446586108,4.4452093243
2020-10-05 02:30:00,4.52256,0.66908,4.5717848812,1.40256,0.40908000000000005,1.461,3.12,0.26,3.1308145905,5.6425528685,1.6457445867,5.877659238,1.40256,0.40908000000000005,1.461,4.2399928685,1.2366645867,4.416659238
2020-10-05 03:00:00,4.47256,0.66908,4.5223291565,1.40256,0.40908000000000005,1.461,3.07,0.26,3.0809901006000002,5.5502045198,1.6188096516,5.7814630414,1.40256,0.40908000000000005,1.461,4.1476445198,1.2097296516,4.3204630414
2020-10-05 03:30:00,4.41256,0.68908,4.4660404163,1.40256,0.40908000000000005,1.461,3.01,0.28,3.0229952034,5.655513486,1.6495247668,5.8911598813,1.40256,0.40908000000000005,1.461,4.252953486,1.2404447668,4.4301598813
2020-10-05 04:00:00,4.41112,0.68866,4.4645528611,1.4011200000000001,0.40866,1.4595,3.01,0.28,3.0229952034,5.6287784497,1.6417270478,5.8633108851,1.4011200000000001,0.40866,1.4595,4.2276584497,1.2330670478,4.4038108851
2020-10-05 04:30:00,4.38112,0.68866,4.4349143227,1.4011200000000001,0.40866,1.4595,2.98,0.28,2.9931254568,5.5596784352,1.6215728769000002,5.7913317033,1.4011200000000001,0.40866,1.4595,4.1585584352,1.2129128769,4.3318317033
2020-10-05 05:00:00,4.28768,0.68474,4.3420120509,1.38768,0.40474000000000004,1.4455,2.9,0.28,2.9134858846,5.4474812768,1.5888487057,5.6744596633,1.38768,0.40474000000000004,1.4455,4.0598012768,1.1841087057,4.2289596633
2020-10-05 05:30:00,4.43208,0.6589400000000001,4.4807962518,1.40208,0.40894,1.4605000000000001,3.03,0.25,3.0402960382,5.5486132914,1.6183455433,5.7798055119,1.40208,0.40894,1.4605000000000001,4.1465332914,1.2094055433,4.3193055119
2020-10-05 06:00:00,4.72768,0.6247400000000001,4.7687795346,1.38768,0.40474000000000004,1.4455,3.34,0.22,3.3472376671,5.8134965907,1.6956031723,6.0557256153,1.38768,0.40474000000000004,1.4455,4.4258165907,1.2908631723,4.6102256153
2020-10-05 06:30:00,5.1172,0.4046,5.133170268,1.3872,0.4046,1.445,3.73,0.0,3.73,6.3612450906,1.8553631514000002,6.6262969693,1.3872,0.4046,1.445,4.9740450906,1.4507631514,5.1812969693
2020-10-05 07:00:00,5.5172,0.18460000000000001,5.5202874019,1.3872,0.4046,1.445,4.13,-0.22,4.1358554133,7.1446409737,2.0838536173,7.4423343476,1.3872,0.4046,1.445,5.7574409737,1.6792536173000001,5.9973343476
2020-10-05 07:30:00,5.95168,0.19174000000000002,5.9547677579,1.41168,0.41174000000000005,1.4705,4.54,-0.22,4.5453272709,7.9031346195,2.3050809307,8.2324318953,1.41168,0.41174000000000005,1.4705,6.4914546195,1.8933409307,6.7619318953
2020-10-05 08:00:00,6.2004,0.1472,6.2021470476000005,1.4304000000000001,0.4172,1.49,4.77,-0.27,4.7776353984,8.3746456788,2.4426049897,8.7235892488,1.4304000000000001,0.4172,1.49,6.9442456788,2.0254049897,7.2335892488
2020-10-05 08:30:00,6.2731200000000005,0.10216000000000001,6.2739518009,1.4131200000000002,0.41216,1.472,4.86,-0.31,4.8698767952,8.6081153671,2.5107003154000003,8.9667868407,1.4131200000000002,0.41216,1.472,7.1949953671,2.0985403154,7.4947868407
2020-10-05 09:00:00,6.29736,0.04048,6.2974901032,1.4073600000000002,0.41048,1.466,4.89,-0.37,4.9039779771,8.6646872476,2.5272004472000003,9.0257158829,1.4073600000000002,0.41048,1.466,7.2573272476,2.1167204472,7.5597158829
2020-10-05 09:30:00,6.49544,-0.030080000000000003,6.495509649,1.40544,0.40992,1.464,5.09,-0.44,5.1089822861,8.9138345247,2.599868403,9.2852442965,1.40544,0.40992,1.464,7.5083945247,2.189948403,7.8212442965
2020-10-05 10:00:00,6.5377600000000005,-0.012320000000000001,6.5377716081,1.3977600000000001,0.40768000000000004,1.456,5.14,-0.42,5.1571309853,8.9061545247,2.597628403,9.2772442965,1.3977600000000001,0.40768000000000004,1.456,7.5083945247,2.189948403,7.8212442965
2020-10-05 10:30:00,6.53536,0.016980000000000002,6.5353820585,1.3953600000000002,0.40698,1.4535,5.14,-0.39,5.1547744859,8.9377814249,2.6068529156,9.3101889843,1.3953600000000002,0.40698,1.4535,7.5424214249,2.1998729156,7.8566889843
2020-10-05 11:00:00,6.37152,-0.034140000000000004,6.3716114641,1.39152,0.40586000000000005,1.4495,4.98,-0.44,4.999399964,8.6781475613,2.531126372,9.039737043,1.39152,0.40586000000000005,1.4495,7.2866275612999996,2.125266372,7.590237043
2020-10-05 11:30:00,6.69344,-0.033580000000000006,6.6935242324,1.39344,0.40642000000000006,1.4515,5.3,-0.44,5.3182327892,8.8674867101,2.5863502904,9.236965323,1.39344,0.40642000000000006,1.4515,7.4740467101,2.1799302904,7.785465323
2020-10-05 12:00:00,6.86584,-0.06288,6.8661279336,1.39584,0.40712000000000004,1.454,5.47,-0.47000000000000003,5.4901548248,9.0373406616,2.6358910263,9.4138965225,1.39584,0.40712000000000004,1.454,7.6415006616,2.2287710263,7.9598965225
2020-10-05 12:30:00,6.69768,-0.015260000000000001,6.6976973842,1.38768,0.40474000000000004,1.4455,5.31,-0.42,5.3265842714,9.060308857,2.6425900833,9.4378217261,1.38768,0.40474000000000004,1.4455,7.672628857,2.2378500833,7.9923217261
2020-10-05 13:00:00,6.80336,-0.046520000000000006,6.8035190453,1.3833600000000001,0.40348,1.441,5.42,-0.45,5.4386487292,8.883442177300001,2.5910039684,9.2535856013,1.3833600000000001,0.40348,1.441,7.5000821773,2.1875239684,7.8125856013
2020-10-05 13:30:00,7.04488,-0.043160000000000004,7.0450122072,1.3948800000000001,0.40684000000000003,1.453,5.65,-0.45,5.6678920244,9.1172916553,2.6592100661,9.4971788076,1.3948800000000001,0.40684000000000003,1.453,7.7224116553,2.2523700661,8.0441788076
2020-10-05 14:00:00,6.97352,-0.04064,6.9736384191,1.40352,0.40936000000000006,1.462,5.57,-0.45,5.5881481727,9.0234116512,2.6318283983,9.3993871366,1.40352,0.40936000000000006,1.462,7.6198916512,2.2224683983,7.9373871366
2020-10-05 14:30:00,7.04256,-0.040920000000000005,7.0426788795,1.40256,0.40908000000000005,1.461,5.64,-0.45,5.6579236474,8.9333817836,2.6055696869,9.3056060246,1.40256,0.40908000000000005,1.461,7.5308217836,2.1964896869,7.8446060246
