Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2020-10-05 15:00:00,6.9644,-0.043300000000000005,6.964534604,1.3944,0.4067,1.4525000000000001,5.57,-0.45,5.5881481727,8.8094375404,2.5694192826,9.1764974379,1.3944,0.4067,1.4525000000000001,7.4150375404,2.1627192826,7.7239974379
2020-10-05 15:30:00,7.00328,-0.059460000000000006,7.0035324123,1.37328,0.40054,1.4304999999999999,5.63,-0.46,5.6487609261,9.1988388559,2.6829946663,9.5821238082,1.37328,0.40054,1.4304999999999999,7.8255588559,2.2824546663,8.1516238082
2020-10-05 16:00:00,7.10224,-0.06268,7.1025165822,1.36224,0.39732,1.419,5.74,-0.46,5.7584025563,9.3847624637,2.7372223852,9.775794233,1.36224,0.39732,1.419,8.0225224637,2.3399023852,8.356794233
2020-10-05 16:30:00,7.20232,-0.029740000000000003,7.2023814013,1.37232,0.40026000000000006,1.4295,5.83,-0.43,5.845836125,9.0247809683,2.6322277824,9.4008135086,1.37232,0.40026000000000006,1.4295,7.6524609683,2.2319677824,7.9713135086
2020-10-05 17:00:00,7.42824,0.04782,7.4283939213,1.39824,0.40782,1.4565000000000001,6.03,-0.36,6.04073671,9.245782987,2.6966867045000003,9.6310239448,1.39824,0.40782,1.4565000000000001,7.847542987,2.2888667045,8.1745239448
2020-10-05 17:30:00,7.58872,0.04796,7.5888715498,1.39872,0.40796000000000004,1.457,6.19,-0.36,6.2004596604,9.3498799197,2.7270483099,9.7394582497,1.39872,0.40796000000000004,1.457,7.9511599197,2.3190883099,8.2824582497
2020-10-05 18:00:00,7.58328,-0.01446,7.5832937863000005,1.25328,0.36554000000000003,1.3054999999999999,6.33,-0.38,6.3413957454,9.2178060865,2.6885267752,9.6018813401,1.25328,0.36554000000000003,1.3054999999999999,7.9645260865,2.3229867752,8.2963813401
2020-10-05 18:30:00,7.2072,-0.0979,7.2078648884,0.9672000000000001,0.2821,1.0075,6.24,-0.38,6.2515598054,8.9717469356,2.6167595229,9.3455697246,0.9672000000000001,0.2821,1.0075,8.0045469356,2.3346595229,8.3380697246
2020-10-05 19:00:00,7.09912,-0.12734,7.1002619846,0.9691200000000001,0.28266,1.0095,6.13,-0.41000000000000003,6.143695956,8.9887728574,2.6217254167,9.3633050597,0.9691200000000001,0.28266,1.0095,8.0196528574,2.3390654167,8.3538050597
2020-10-05 19:30:00,7.08056,-0.03692,7.0806562549,0.9705600000000001,0.28308,1.011,6.11,-0.32,6.118373967,8.8293472945,2.5752262942,9.1972367651,0.9705600000000001,0.28308,1.011,7.8587872945,2.2921462942,8.1862367651
2020-10-05 20:00:00,6.78056,-0.03692,6.7806605135,0.9705600000000001,0.28308,1.011,5.8100000000000005,-0.32,5.8188057194,8.5596784569,2.4965728833,8.9163317259,0.9705600000000001,0.28308,1.011,7.5891184569,2.2134928833,7.9053317259
2020-10-05 20:30:00,6.60104,-0.0067800000000000004,6.6010434819,0.9710400000000001,0.28322,1.0115,5.63,-0.29,5.6374639688,8.1349233005,2.3726859627,8.473878438,0.9710400000000001,0.28322,1.0115,7.1638833005,2.0894659627,7.462378438
2020-10-05 21:00:00,6.32104,0.02322,6.3210826486,0.9710400000000001,0.28322,1.0115,5.35,-0.26,5.3563140311,7.7772767019,2.2683723714,8.1013298978,0.9710400000000001,0.28322,1.0115,6.8062367019,1.9851523714,7.0898298978
2020-10-05 21:30:00,6.12104,0.02322,6.1210840421,0.9710400000000001,0.28322,1.0115,5.15,-0.26,5.1565589301,7.5130497739,2.1913061841,7.8260935145,0.9710400000000001,0.28322,1.0115,6.5420097739,1.9080861841,6.8145935145
2020-10-05 22:00:00,5.87152,0.023360000000000002,5.871566469,0.97152,0.28336,1.012,4.9,-0.26,4.9068931107000004,7.0227811952,2.0483111819,7.3153970784,0.97152,0.28336,1.012,6.0512611952,1.7649511818999999,6.3033970784
2020-10-05 22:30:00,5.5711200000000005,0.05616,5.5714030549,0.9811200000000001,0.28616,1.022,4.59,-0.23,4.5957589145,6.5383720933,1.9070251939,6.8108042638,0.9811200000000001,0.28616,1.022,5.5572520933,1.6208651939,5.7888042638
2020-10-05 23:00:00,5.38216,0.11188000000000001,5.38332271,1.17216,0.34188,1.221,4.21,-0.23,4.2162779795,6.3392716672,1.8489542363,6.6034079867,1.17216,0.34188,1.221,5.1671116672,1.5070742363,5.3824079867
2020-10-05 23:30:00,5.2717600000000004,0.16718000000000002,5.2744101708,1.36176,0.39718000000000003,1.4185,3.91,-0.23,3.9167588642,6.01728394,1.7550411492,6.2680041042,1.36176,0.39718000000000003,1.4185,4.65552394,1.3578611492000001,4.8495041042
2020-10-06 00:00:00,5.09024,0.16382000000000002,5.0928754403,1.35024,0.39382000000000006,1.4065,3.74,-0.23,3.7470655185,5.7359798725,1.6729941295000001,5.9749790339,1.35024,0.39382000000000006,1.4065,4.3857398725,1.2791741295,4.5684790339
2020-10-06 00:30:00,4.91096,0.15528,4.9134142915000005,1.32096,0.38528,1.376,3.59,-0.23,3.5973601432,5.5308961613,1.613178047,5.761350168,1.32096,0.38528,1.376,4.2099361613,1.227898047,4.385350168
2020-10-06 01:00:00,4.77848,0.15164000000000002,4.7808854619000005,1.30848,0.38164000000000003,1.363,3.47,-0.23,3.4776141247,5.4371914031,1.5858474926000001,5.6637410449,1.30848,0.38164000000000003,1.363,4.1287114031,1.2042074926,4.3007410449
2020-10-06 01:30:00,4.73752,0.15136000000000002,4.7399372992,1.30752,0.38136000000000003,1.362,3.43,-0.23,3.4377027213,5.4972131154,1.6033538253000001,5.7262636619,1.30752,0.38136000000000003,1.362,4.1896931154,1.2219938253,4.3642636619
2020-10-06 02:00:00,4.78752,0.38136000000000003,4.802684999,1.30752,0.38136000000000003,1.362,3.48,0.0,3.48,5.7174162447,1.6675797380000001,5.9556419216,1.30752,0.38136000000000003,1.362,4.4098962447,1.286219738,4.5936419216
2020-10-06 02:30:00,4.788,0.1515,4.7903962519,1.308,0.3815,1.3625,3.48,-0.23,3.4875922927,5.7409398921,1.6744408018999999,5.9801457209,1.308,0.3815,1.3625,4.4329398921,1.2929408019,4.6176457209
2020-10-06 03:00:00,4.78752,0.15136000000000002,4.789912066,1.30752,0.38136000000000003,1.362,3.48,-0.23,3.4875922927,5.6720386198,1.6543445974000002,5.9083735621999995,1.30752,0.38136000000000003,1.362,4.3645186198,1.2729845974,4.5463735622
2020-10-06 03:30:00,4.67752,0.31136,4.6878714146,1.30752,0.38136000000000003,1.362,3.37,-0.07,3.3707269246,5.7829286694,1.6866875286,6.0238840306,1.30752,0.38136000000000003,1.362,4.4754086694,1.3053275286,4.6618840306
2020-10-06 04:00:00,4.56752,0.31136,4.5781201382,1.30752,0.38136000000000003,1.362,3.26,-0.07,3.2607514471,5.6912901566,1.659959629,5.9284272465,1.30752,0.38136000000000003,1.362,4.3837701566,1.278599629,4.5664272465
2020-10-06 04:30:00,4.68848,0.6016400000000001,4.7269245181,1.30848,0.38164000000000003,1.363,3.38,0.22,3.3871521962,5.6681573022,1.6532125465,5.9043305231000005,1.30848,0.38164000000000003,1.363,4.3596773022,1.2715725465,4.5413305231
2020-10-06 05:00:00,4.638,0.29150000000000004,4.6471514124,1.308,0.3815,1.3625,3.33,-0.09,3.3312159942,5.5654645777,1.6232605018,5.7973589351,1.308,0.3815,1.3625,4.2574645777,1.2417605018,4.4348589351
2020-10-06 05:30:00,4.7379999999999995,0.36150000000000004,4.7517708541,1.308,0.3815,1.3625,3.43,-0.02,3.4300583085,5.5794142101,1.6273291446,5.8118898021,1.308,0.3815,1.3625,4.2714142101,1.2458291446,4.4493898021
2020-10-06 06:00:00,4.91752,0.14136,4.9195513617,1.30752,0.38136000000000003,1.362,3.61,-0.24,3.6179690435,5.9584322508,1.7378760732,6.2067002613,1.30752,0.38136000000000003,1.362,4.6509122508,1.3565160732,4.8447002613
2020-10-06 06:30:00,5.128,0.14150000000000001,5.129951876,1.308,0.3815,1.3625,3.8200000000000003,-0.24,3.8275318418,6.5593191,1.9131347375,6.8326240625,1.308,0.3815,1.3625,5.2513191,1.5316347375000001,5.4701240625
2020-10-06 07:00:00,5.45752,0.14136,5.4593504376,1.30752,0.38136000000000003,1.362,4.15,-0.24,4.1569339663000004,7.1677064493,2.0905810477,7.4663608847,1.30752,0.38136000000000003,1.362,5.8601864493,1.7092210477,6.1043608847
2020-10-06 07:30:00,6.01344,0.08892000000000001,6.0140973886,1.33344,0.38892000000000004,1.389,4.68,-0.30000000000000004,4.6896055271,7.8276854106,2.2830749114,8.1538389694,1.33344,0.38892000000000004,1.389,6.4942454106,1.8941549114,6.7648389694
2020-10-06 08:00:00,6.1012,0.1341,6.102673533,1.3512,0.3941,1.4075,4.75,-0.26,4.7571104675,8.1591109438,2.3797406919,8.4990738998,1.3512,0.3941,1.4075,6.8079109438,1.9856406919,7.0915738998
2020-10-06 08:30:00,6.30216,0.13438,6.3035925193,1.35216,0.39438,1.4085,4.95,-0.26,4.9568235797,8.3199395104,2.4266490239,8.6666036567,1.35216,0.39438,1.4085,6.9677795104,2.0322690239,7.2581036567
2020-10-06 09:00:00,6.35264,0.11452000000000001,6.3536721508,1.35264,0.39452000000000004,1.409,5.0,-0.28,5.0078338631,1.35264,0.39452000000000004,1.409,1.35264,0.39452000000000004,1.409,0.0,0.0,0.0
2020-10-06 09:30:00,6.42312,0.00466,6.4231216904,1.35312,0.39466,1.4095,5.07,-0.39,5.0849778761,1.35312,0.39466,1.4095,1.35312,0.39466,1.4095,0.0,0.0,0.0
2020-10-06 10:00:00,6.2336,0.0148,6.2336175693,1.1136,0.32480000000000003,1.16,5.12,-0.31,5.1293761804,1.1136,0.32480000000000003,1.16,1.1136,0.32480000000000003,1.16,0.0,0.0,0.0
2020-10-06 10:30:00,6.12184,0.00012000000000000002,6.1218400012,1.13184,0.33012,1.179,4.99,-0.33,5.000899919,1.13184,0.33012,1.179,1.13184,0.33012,1.179,0.0,0.0,0.0
2020-10-06 11:00:00,6.07576,0.09668,6.0765291573,1.32576,0.38668,1.381,4.75,-0.29,4.7588443975,1.32576,0.38668,1.381,1.32576,0.38668,1.381,0.0,0.0,0.0
2020-10-06 11:30:00,6.18528,0.054040000000000005,6.1855160658,1.38528,0.40404,1.443,4.8,-0.35000000000000003,4.8127435003,1.38528,0.40404,1.443,1.38528,0.40404,1.443,0.0,0.0,0.0
2020-10-06 12:00:00,5.75184,-0.11238000000000001,5.7529377408,0.9518400000000001,0.27762000000000003,0.9915,4.8,-0.39,4.8158176876,0.9518400000000001,0.27762000000000003,0.9915,0.9518400000000001,0.27762000000000003,0.9915,0.0,0.0,0.0
2020-10-06 12:30:00,5.96912,-0.03484,5.9692216746,1.14912,0.33516,1.197,4.82,-0.37,4.8341803855,1.14912,0.33516,1.197,1.14912,0.33516,1.197,0.0,0.0,0.0
2020-10-06 13:00:00,6.41848,-0.02086,6.4185138973,1.36848,0.39914000000000005,1.4255,5.05,-0.42,5.0674352487,1.36848,0.39914000000000005,1.4255,1.36848,0.39914000000000005,1.4255,0.0,0.0,0.0
2020-10-06 13:30:00,6.70216,0.07188,6.7025454418,1.41216,0.41188,1.471,5.29,-0.34,5.3009150154,1.41216,0.41188,1.471,1.41216,0.41188,1.471,0.0,0.0,0.0
2020-10-06 14:00:00,6.67264,0.07202,6.6730286565,1.4126400000000001,0.41202000000000005,1.4715,5.26,-0.34,5.270977139,1.4126400000000001,0.41202000000000005,1.4715,1.4126400000000001,0.41202000000000005,1.4715,0.0,0.0,0.0
2020-10-06 14:30:00,6.66112,0.04866,6.6612977302,1.4011200000000001,0.40866,1.4595,5.26,-0.36,5.2723049988,1.4011200000000001,0.40866,1.4595,1.4011200000000001,0.40866,1.4595,0.0,0.0,0.0
2020-10-06 15:00:00,6.50632,0.08726,6.5069051207,1.39632,0.40726,1.4545,5.11,-0.32,5.1200097656,1.39632,0.40726,1.4545,1.39632,0.40726,1.4545,0.0,0.0,0.0
2020-10-06 15:30:00,6.46816,0.13488,6.4695661678,1.38816,0.40488,1.446,5.08,-0.27,5.0871701367,1.38816,0.40488,1.446,1.38816,0.40488,1.446,0.0,0.0,0.0
2020-10-06 16:00:00,6.47616,0.11388000000000001,6.4771611837,1.31616,0.38388000000000005,1.371,5.16,-0.27,5.1670591249,1.31616,0.38388000000000005,1.371,1.31616,0.38388000000000005,1.371,0.0,0.0,0.0
2020-10-06 16:30:00,6.83592,0.14006000000000002,6.8373546822,1.40592,0.41006000000000004,1.4645000000000001,5.43,-0.27,5.4367085631,1.40592,0.41006000000000004,1.4645000000000001,1.40592,0.41006000000000004,1.4645000000000001,0.0,0.0,0.0
2020-10-06 17:00:00,7.21648,0.14314000000000002,7.2178994624,1.41648,0.41314,1.4755,5.8,-0.27,5.8062810817,1.41648,0.41314,1.4755,1.41648,0.41314,1.4755,0.0,0.0,0.0
2020-10-06 17:30:00,7.5184,0.17370000000000002,7.5204062556,1.4184,0.4137,1.4775,6.1,-0.24,6.1047194858,1.4184,0.4137,1.4775,1.4184,0.4137,1.4775,0.0,0.0,0.0
2020-10-06 18:00:00,7.52512,0.17566,7.5271699496,1.4251200000000002,0.41566000000000003,1.4845000000000002,6.1,-0.24,6.1047194858,1.4251200000000002,0.41566000000000003,1.4845000000000002,1.4251200000000002,0.41566000000000003,1.4845000000000002,0.0,0.0,0.0
2020-10-06 18:30:00,7.5256,0.1558,7.5272125651,1.4256,0.4158,1.4849999999999999,6.1,-0.26,6.1055384693,1.4256,0.4158,1.4849999999999999,1.4256,0.4158,1.4849999999999999,0.0,0.0,0.0
2020-10-06 19:00:00,7.6156,0.1558,7.617193512,1.4256,0.4158,1.4849999999999999,6.19,-0.26,6.1954580137,1.4256,0.4158,1.4849999999999999,1.4256,0.4158,1.4849999999999999,0.0,0.0,0.0
2020-10-06 19:30:00,7.51216,0.16438000000000003,7.5139582545,1.35216,0.39438,1.4085,6.16,-0.23,6.1642923357,1.35216,0.39438,1.4085,1.35216,0.39438,1.4085,0.0,0.0,0.0
2020-10-06 20:00:00,7.40208,0.16144,7.4038403008,1.3420800000000002,0.39144,1.3980000000000001,6.06,-0.23,6.0643631158,1.3420800000000002,0.39144,1.3980000000000001,1.3420800000000002,0.39144,1.3980000000000001,0.0,0.0,0.0
2020-10-06 20:30:00,7.1016,0.1313,7.1028136854,1.3416000000000001,0.39130000000000004,1.3975,5.76,-0.26,5.7658650695,1.3416000000000001,0.39130000000000004,1.3975,1.3416000000000001,0.39130000000000004,1.3975,0.0,0.0,0.0
2020-10-06 21:00:00,6.7216000000000005,0.1713,6.7237824362000005,1.3416000000000001,0.39130000000000004,1.3975,5.38,-0.22,5.3844962624,1.3416000000000001,0.39130000000000004,1.3975,1.3416000000000001,0.39130000000000004,1.3975,0.0,0.0,0.0
2020-10-06 21:30:00,6.4592,0.3906,6.4709993819000005,1.3392,0.3906,1.395,5.12,0.0,5.12,1.3392,0.3906,1.395,1.3392,0.3906,1.395,0.0,0.0,0.0
2020-10-06 22:00:00,6.05816,0.38738000000000006,6.0705325837,1.32816,0.38738000000000006,1.3835,4.73,0.0,4.73,1.32816,0.38738000000000006,1.3835,1.32816,0.38738000000000006,1.3835,0.0,0.0,0.0
2020-10-06 22:30:00,5.85384,0.38612,5.8665604403,1.3238400000000001,0.38612,1.379,4.53,0.0,4.53,1.3238400000000001,0.38612,1.379,1.3238400000000001,0.38612,1.379,0.0,0.0,0.0
2020-10-06 23:00:00,5.5272,0.3871,5.540738782,1.3272,0.3871,1.3825,4.2,0.0,4.2,1.3272,0.3871,1.3825,1.3272,0.3871,1.3825,0.0,0.0,0.0
2020-10-06 23:30:00,5.23768,0.38724000000000003,5.251975495,1.32768,0.38724000000000003,1.383,3.91,0.0,3.91,1.32768,0.38724000000000003,1.383,1.32768,0.38724000000000003,1.383,0.0,0.0,0.0
2020-10-07 00:00:00,5.02672,0.38696,5.0415922088,1.32672,0.38696,1.3820000000000001,3.7,0.0,3.7,1.32672,0.38696,1.3820000000000001,1.32672,0.38696,1.3820000000000001,0.0,0.0,0.0
2020-10-07 00:30:00,4.88696,0.37828,4.9015787049,1.29696,0.37828,1.351,3.59,0.0,3.59,1.29696,0.37828,1.351,1.29696,0.37828,1.351,0.0,0.0,0.0
2020-10-07 01:00:00,4.73352,0.37436,4.7483004328,1.28352,0.37436,1.337,3.45,0.0,3.45,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0.0,0.0,0.0
2020-10-07 01:30:00,4.7940000000000005,0.3745,4.8086054371,1.284,0.3745,1.3375,3.51,0.0,3.51,1.284,0.3745,1.3375,1.284,0.3745,1.3375,0.0,0.0,0.0
2020-10-07 02:00:00,4.87304,0.37422000000000005,4.8873877941,1.28304,0.37422000000000005,1.3365,3.59,0.0,3.59,1.28304,0.37422000000000005,1.3365,1.28304,0.37422000000000005,1.3365,0.0,0.0,0.0
2020-10-07 02:30:00,4.84304,0.37422000000000005,4.8574764076,1.28304,0.37422000000000005,1.3365,3.56,0.0,3.56,1.28304,0.37422000000000005,1.3365,1.28304,0.37422000000000005,1.3365,0.0,0.0,0.0
2020-10-07 03:00:00,4.80776,0.37268,4.822182763,1.27776,0.37268,1.331,3.5300000000000002,0.0,3.5300000000000002,1.27776,0.37268,1.331,1.27776,0.37268,1.331,0.0,0.0,0.0
2020-10-07 03:30:00,4.76008,0.37044000000000005,4.7744724735,1.27008,0.37044000000000005,1.323,3.49,0.0,3.49,1.27008,0.37044000000000005,1.323,1.27008,0.37044000000000005,1.323,0.0,0.0,0.0
2020-10-07 04:00:00,4.74056,0.34058000000000005,4.7527785399999996,1.2705600000000001,0.37058,1.3235000000000001,3.47,-0.03,3.4701296806,1.2705600000000001,0.37058,1.3235000000000001,1.2705600000000001,0.37058,1.3235000000000001,0.0,0.0,0.0
2020-10-07 04:30:00,4.76056,0.37058,4.7749618899,1.2705600000000001,0.37058,1.3235000000000001,3.49,0.0,3.49,1.2705600000000001,0.37058,1.3235000000000001,1.2705600000000001,0.37058,1.3235000000000001,0.0,0.0,0.0
2020-10-07 05:00:00,4.78056,0.37058,4.7949018186,1.2705600000000001,0.37058,1.3235000000000001,3.51,0.0,3.51,1.2705600000000001,0.37058,1.3235000000000001,1.2705600000000001,0.37058,1.3235000000000001,0.0,0.0,0.0
2020-10-07 05:30:00,4.8024000000000004,0.3682,4.8164942645,1.2624,0.3682,1.315,3.54,0.0,3.54,1.2624,0.3682,1.315,1.2624,0.3682,1.315,0.0,0.0,0.0
2020-10-07 06:00:00,5.01664,0.36652,5.0300113121,1.25664,0.36652,1.309,3.76,0.0,3.76,1.25664,0.36652,1.309,1.25664,0.36652,1.309,0.0,0.0,0.0
2020-10-07 06:30:00,5.24544,0.12742,5.246987388,1.22544,0.35742,1.2765,4.02,-0.23,4.0265742263,1.22544,0.35742,1.2765,1.22544,0.35742,1.2765,0.0,0.0,0.0
2020-10-07 07:00:00,5.62416,0.11538000000000001,5.6253433895,1.18416,0.34538,1.2335,4.44,-0.23,4.4459532161,1.18416,0.34538,1.2335,1.18416,0.34538,1.2335,0.0,0.0,0.0
2020-10-07 07:30:00,6.01728,0.09504000000000001,6.0180305084,1.2172800000000001,0.35504,1.268,4.8,-0.26,4.8070365091,1.2172800000000001,0.35504,1.268,1.2172800000000001,0.35504,1.268,0.0,0.0,0.0
2020-10-07 08:00:00,6.26608,0.10344,6.2669337319,1.24608,0.36344000000000004,1.298,5.02,-0.26,5.0267285584,1.24608,0.36344000000000004,1.298,1.24608,0.36344000000000004,1.298,0.0,0.0,0.0
2020-10-07 08:30:00,6.4956,0.1033,6.4964213418,1.2456,0.3633,1.2974999999999999,5.25,-0.26,5.2564341525,1.2456,0.3633,1.2974999999999999,1.2456,0.3633,1.2974999999999999,0.0,0.0,0.0
2020-10-07 09:00:00,6.53512,0.10316,6.5359341643,1.24512,0.36316000000000004,1.297,5.29,-0.26,5.29638556,1.24512,0.36316000000000004,1.297,1.24512,0.36316000000000004,1.297,0.0,0.0,0.0
2020-10-07 09:30:00,6.6656,0.1033,6.6664003968,1.2456,0.3633,1.2974999999999999,5.42,-0.26,5.4262325789,1.2456,0.3633,1.2974999999999999,1.2456,0.3633,1.2974999999999999,0.0,0.0,0.0
2020-10-07 10:00:00,6.5160800000000005,0.10344,6.5169009813,1.24608,0.36344000000000004,1.298,5.27,-0.26,5.2764097642,1.24608,0.36344000000000004,1.298,1.24608,0.36344000000000004,1.298,0.0,0.0,0.0
2020-10-07 10:30:00,6.39856,0.10708000000000001,6.39945593,1.2585600000000001,0.36708,1.311,5.14,-0.26,5.1465716744,1.2585600000000001,0.36708,1.311,1.2585600000000001,0.36708,1.311,0.0,0.0,0.0
2020-10-07 11:00:00,6.43,0.1075,6.430898557,1.26,0.3675,1.3125,5.17,-0.26,5.1765335892,1.26,0.3675,1.3125,1.26,0.3675,1.3125,0.0,0.0,0.0
2020-10-07 11:30:00,6.4005600000000005,0.030580000000000003,6.4006330507,1.2705600000000001,0.37058,1.3235000000000001,5.13,-0.34,5.1412547107,1.2705600000000001,0.37058,1.3235000000000001,1.2705600000000001,0.37058,1.3235000000000001,0.0,0.0,0.0
2020-10-07 12:00:00,6.15296,0.08128,6.153496827,1.27296,0.37128000000000005,1.326,4.88,-0.29,4.8886092092,1.27296,0.37128000000000005,1.326,1.27296,0.37128000000000005,1.326,0.0,0.0,0.0
2020-10-07 12:30:00,6.31584,0.0021200000000000004,6.3158403558,1.27584,0.37212,1.329,5.04,-0.37,5.0535630994,1.27584,0.37212,1.329,1.27584,0.37212,1.329,0.0,0.0,0.0
2020-10-07 13:00:00,6.56496,0.00478,6.5649617402,1.28496,0.37478000000000006,1.3385,5.28,-0.37,5.2929481388,1.28496,0.37478000000000006,1.3385,1.28496,0.37478000000000006,1.3385,0.0,0.0,0.0
2020-10-07 13:30:00,6.3004,0.054700000000000006,6.3006374479,1.2504,0.3647,1.3025,5.05,-0.31,5.0595059047,1.2504,0.3647,1.3025,1.2504,0.3647,1.3025,0.0,0.0,0.0
2020-10-07 14:00:00,6.44888,0.07134,6.4492745832,1.23888,0.36134000000000005,1.2905,5.21,-0.29,5.2180647754,1.23888,0.36134000000000005,1.2905,1.23888,0.36134000000000005,1.2905,0.0,0.0,0.0
2020-10-07 14:30:00,6.3908000000000005,0.0719,6.3912044444,1.2408000000000001,0.3619,1.2925,5.15,-0.29,5.1581585862,1.2408000000000001,0.3619,1.2925,1.2408000000000001,0.3619,1.2925,0.0,0.0,0.0
2020-10-07 15:00:00,6.29032,0.09176000000000001,6.2909892386,1.24032,0.36176,1.292,5.05,-0.27,5.057212671,1.24032,0.36176,1.292,1.24032,0.36176,1.292,0.0,0.0,0.0
2020-10-07 15:30:00,6.4692,0.1231,6.470371106,1.2792,0.37310000000000004,1.3325,5.19,-0.25,5.1960177059,1.2792,0.37310000000000004,1.3325,1.2792,0.37310000000000004,1.3325,0.0,0.0,0.0
2020-10-07 16:00:00,6.8308800000000005,0.10984000000000001,6.8317630521,1.37088,0.39984000000000003,1.428,5.46,-0.29,5.4676960413,8.4993015971,2.4789629658,8.8534391637,1.37088,0.39984000000000003,1.428,7.1284215971,2.0791229658,7.4254391637
2020-10-07 16:30:00,7.00768,0.07474,7.0080785562,1.38768,0.40474000000000004,1.4455,5.62,-0.33,5.6296802751,8.9659059912,2.6150559141,9.3394854075,1.38768,0.40474000000000004,1.4455,7.5782259912,2.2103159141,7.8939854075
2020-10-07 17:00:00,7.24768,0.04474,7.2478180889,1.38768,0.40474000000000004,1.4455,5.86,-0.36,5.8710476067,9.343379611,2.7251523865,9.7326870948,1.38768,0.40474000000000004,1.4455,7.955699611,2.3204123865,8.2871870948
2020-10-07 17:30:00,7.24672,0.13446000000000002,7.2479673185,1.38672,0.40446000000000004,1.4445000000000001,5.86,-0.27,5.8662168388,9.4271170618,2.7495758097,9.819913606,1.38672,0.40446000000000004,1.4445000000000001,8.0403970618,2.3451158097,8.375413606
2020-10-07 18:00:00,7.38424,0.09082000000000001,7.384798484,1.37424,0.40082,1.4315,6.01,-0.31,6.0179896976,9.4460146725,2.7550876128,9.8395986172,1.37424,0.40082,1.4315,8.0717746725,2.3542676128,8.4080986172
2020-10-07 18:30:00,7.43632,0.07976000000000001,7.4367477300000004,1.33632,0.38976000000000005,1.392,6.1,-0.31,6.1078719698,9.4632623475,2.7601181847,9.8575649453,1.33632,0.38976000000000005,1.392,8.1269423475,2.3703581847,8.4655649453
2020-10-07 19:00:00,7.44248,0.10864000000000001,7.4432728823,1.33248,0.38864000000000004,1.388,6.11,-0.28,6.1164123471,9.547140384,2.784582612,9.9449379,1.33248,0.38864000000000004,1.388,8.214660384,2.395942612,8.5569379
2020-10-07 19:30:00,7.29776,0.06268,7.2980291723,1.27776,0.37268,1.331,6.02,-0.31,6.0279764432,9.3724353217,2.7336269688,9.7629534601,1.27776,0.37268,1.331,8.0946753217,2.3609469688,8.4319534601
2020-10-07 20:00:00,7.17208,0.11394000000000001,7.1729850028,1.28208,0.37394000000000005,1.3355000000000001,5.89,-0.26,5.8957357471,8.9991899171,2.6247637258000003,9.3741561636,1.28208,0.37394000000000005,1.3355000000000001,7.7171099171,2.2508237258,8.0386561636
2020-10-07 20:30:00,6.9116800000000005,0.08674000000000001,6.9122242621000005,1.29168,0.37674,1.3455,5.62,-0.29,5.6274772323,8.7210529351,2.5436404394,9.0844301407,1.29168,0.37674,1.3455,7.4293729351,2.1669004394,7.7389301407
2020-10-07 21:00:00,6.5912,0.08660000000000001,6.5917688825,1.2912,0.3766,1.345,5.3,-0.29,5.3079280327,8.523684817,2.4860747383,8.878838351,1.2912,0.3766,1.345,7.232484817,2.1094747383,7.533838351
2020-10-07 21:30:00,6.4432,0.1101,6.4441406138,1.3032,0.3801,1.3575,5.14,-0.27,5.1470865545,8.137861069,2.3735428118,8.4769386135,1.3032,0.3801,1.3575,6.834661069,1.9934428118,7.1194386135
2020-10-07 22:00:00,6.0828,0.1529,6.0847213782,1.3128,0.3829,1.3675,4.77,-0.23,4.7755418541,7.6416657631,2.2288191809,7.9600685032000005,1.3128,0.3829,1.3675,6.3288657631,1.8459191809000002,6.5925685032
2020-10-07 22:30:00,5.87952,0.15486000000000003,5.8815590663,1.31952,0.38486000000000004,1.3745,4.5600000000000005,-0.23,4.5657967541,7.0406614011,2.0535262420000002,7.3340222928,1.31952,0.38486000000000004,1.3745,5.7211414011,1.668666242,5.9595222928
2020-10-07 23:00:00,5.56528,0.15654,5.5674811405,1.32528,0.38654000000000005,1.3805,4.24,-0.23,4.2462336252,6.5080833824,1.8981909865,6.7792535233999995,1.32528,0.38654000000000005,1.3805,5.1828033824,1.5116509865,5.3987535234
2020-10-07 23:30:00,5.272,0.1585,5.2743820728,1.332,0.3885,1.3875,3.94,-0.23,3.9467074885,5.9663415961,1.7401829655,6.2149391626,1.332,0.3885,1.3875,4.6343415961000005,1.3516829655,4.8274391626
2020-10-08 00:00:00,5.054,0.162,5.0565956928,1.344,0.392,1.4,3.71,-0.23,3.717122543,5.7008615695,1.6627512911,5.9383974683,1.344,0.392,1.4,4.3568615695,1.2707512911,4.5383974683
2020-10-08 00:30:00,4.90568,0.37374,4.9198961219,1.31568,0.38374,1.3705,3.59,-0.01,3.5900139275000003,5.5462346604,1.6176517759,5.7773277712,1.31568,0.38374,1.3705,4.2305546604,1.2339117759,4.4068277712
2020-10-08 01:00:00,4.69272,0.36996,4.70728068,1.30272,0.37996,1.357,3.39,-0.01,3.3900147492,5.4241880498,1.5820548479,5.6501958852000005,1.30272,0.37996,1.357,4.1214680498,1.2020948479,4.2931958852
2020-10-08 01:30:00,4.74944,0.15192,4.7518691059,1.30944,0.38192000000000004,1.3639999999999999,3.44,-0.23,3.4476803796,5.4019346364,1.575564269,5.6270152463,1.30944,0.38192000000000004,1.3639999999999999,4.0924946364,1.193644269,4.2630152463
2020-10-08 02:00:00,4.82376,0.37318,4.8381736068,1.31376,0.38318,1.3685,3.51,-0.01,3.510014245,5.7431929465,1.6750979427,5.9824926526,1.31376,0.38318,1.3685,4.4294329465,1.2919179427,4.6139926526
2020-10-08 02:30:00,4.85224,0.14982,4.8545524047,1.30224,0.37982000000000005,1.3565,3.55,-0.23,3.5574429019,5.6931650507,1.6605064730999999,5.9303802611,1.30224,0.37982000000000005,1.3565,4.3909250507,1.2806864731,4.5738802611
2020-10-08 03:00:00,4.78224,0.36982000000000004,4.7965181382,1.30224,0.37982000000000005,1.3565,3.48,-0.01,3.4800143678,5.6931650507,1.6605064730999999,5.9303802611,1.30224,0.37982000000000005,1.3565,4.3909250507,1.2806864731,4.5738802611
2020-10-08 03:30:00,4.69224,0.27982,4.7005760764,1.30224,0.37982000000000005,1.3565,3.39,-0.1,3.3914746055,5.6390720232,1.6447293401,5.8740333575,1.30224,0.37982000000000005,1.3565,4.3368320232,1.2649093401,4.5175333575
2020-10-08 04:00:00,4.69224,0.36982000000000004,4.7067911628,1.30224,0.37982000000000005,1.3565,3.39,-0.01,3.3900147492,5.6582445785,1.6503213354000001,5.8940047693,1.30224,0.37982000000000005,1.3565,4.3560045785,1.2705013354,4.5375047693
2020-10-08 04:30:00,4.72224,0.12982000000000002,4.7240241162,1.30224,0.37982000000000005,1.3565,3.42,-0.25,3.4291252529,5.4451619239,1.5881722278,5.6720436707,1.30224,0.37982000000000005,1.3565,4.1429219239,1.2083522278,4.3155436707
2020-10-08 05:00:00,4.78224,0.15982000000000002,4.7849098058,1.30224,0.37982000000000005,1.3565,3.48,-0.22,3.4869470888,5.3656112413,1.5649699454000001,5.5891783764,1.30224,0.37982000000000005,1.3565,4.0633712413,1.1851499454,4.2326783764
2020-10-08 05:30:00,4.8204,0.1622,4.8231281343,1.3104,0.38220000000000004,1.365,3.51,-0.22,3.5168878287,5.4636834675,1.5935743447,5.6913369453,1.3104,0.38220000000000004,1.365,4.1532834675,1.2113743447,4.3263369453
2020-10-08 06:00:00,4.96376,0.16318000000000002,4.9664414876,1.31376,0.38318,1.3685,3.65,-0.22,3.6566241262,5.6861378627,1.6584568766,5.9230602736,1.31376,0.38318,1.3685,4.3723778627,1.2752768766,4.5545602736
2020-10-08 06:30:00,5.27224,0.12982000000000002,5.2738380569,1.30224,0.37982000000000005,1.3565,3.9699999999999998,-0.25,3.9778637483,6.1798578038,1.8024585261000001,6.4373518789,1.30224,0.37982000000000005,1.3565,4.8776178038,1.4226385261,5.0808518789
2020-10-08 07:00:00,5.6017600000000005,0.12968000000000002,5.6032608363000005,1.30176,0.37968,1.3559999999999999,4.3,-0.25,4.3072613109,6.8810427819,2.0069708114,7.1677528978,1.30176,0.37968,1.3559999999999999,5.5792827819,1.6272908114,5.8117528978
2020-10-08 07:30:00,6.08672,0.04696,6.0869011492,1.32672,0.38696,1.3820000000000001,4.76,-0.34,4.7721274082,7.5750119789,2.2093784938,7.890637478,1.32672,0.38696,1.3820000000000001,6.2482919789,1.8224184937999999,6.508637478
2020-10-08 08:00:00,6.21544,0.10242000000000001,6.2162837974,1.34544,0.39242000000000005,1.4015,4.87,-0.29,4.878626856,8.0204282102,2.3392915613,8.354612719,1.34544,0.39242000000000005,1.4015,6.6749882102,1.9468715613,6.953112719
2020-10-08 08:30:00,6.51632,-0.01024,6.5163280458,1.33632,0.38976000000000005,1.392,5.18,-0.4,5.1954210609,8.375762683,2.4429307826,8.7247527948,1.33632,0.38976000000000005,1.392,7.039442683,2.0531707826,7.3327527948
2020-10-08 09:00:00,6.18944,-0.12558,6.1907138401,1.00944,0.29442,1.0515,5.18,-0.42,5.1969991341,8.2053758291,2.3932346168,8.5472664886,1.00944,0.29442,1.0515,7.1959358291,2.0988146168,7.4957664886
2020-10-08 09:30:00,6.37048,-0.17986000000000002,6.3730185195,0.9604800000000001,0.28014,1.0005,5.41,-0.46,5.4295211575,8.4315297356,2.4591961729,8.7828434746,0.9604800000000001,0.28014,1.0005,7.4710497356,2.1790561729,7.7823434746
2020-10-08 10:00:00,6.39864,-0.13748000000000002,6.4001167646,0.9686400000000001,0.28252000000000005,1.009,5.43,-0.42,5.4462188718,8.6017065996,2.5088310915000003,8.9601110412,0.9686400000000001,0.28252000000000005,1.009,7.6330665996,2.2263110915,7.9511110412
2020-10-08 10:30:00,6.39816,-0.16762000000000002,6.4003552909,0.9681600000000001,0.28238,1.0085,5.43,-0.45,5.4486145028,8.6147006801,2.5126210317,8.9736465417,0.9681600000000001,0.28238,1.0085,7.6465406801,2.2302410317,7.9651465417
2020-10-08 11:00:00,6.20432,-0.06874000000000001,6.2047007865,1.20432,0.35126,1.2545,5.0,-0.42,5.0176089923,8.8104384386,2.5697112113,9.1775400402,1.20432,0.35126,1.2545,7.6061184386,2.2184512113,7.9230400402
2020-10-08 11:30:00,6.50104,-0.05178000000000001,6.5012462075,1.33104,0.38822,1.3865,5.17,-0.44,5.1886896226,9.0470529885,2.6387237883,9.4240135297,1.33104,0.38822,1.3865,7.7160129885,2.2505037883,8.0375135297
2020-10-08 12:00:00,6.61128,-0.06046000000000001,6.6115564469,1.30128,0.37954000000000004,1.3555000000000001,5.31,-0.44,5.3281985699,8.977893183599999,2.6185521785,9.3519720662,1.30128,0.37954000000000004,1.3555000000000001,7.6766131836,2.2390121785,7.9964720662
2020-10-08 12:30:00,6.2512,-0.09340000000000001,6.2518977119,1.2912,0.3766,1.345,4.96,-0.47000000000000003,4.9822183814,8.6137219171,2.5123355592000003,8.972626997,1.2912,0.3766,1.345,7.3225219170999996,2.1357355592,7.627626997
2020-10-08 13:00:00,6.23824,-0.05718,6.2385020518,1.27824,0.37282000000000004,1.3315000000000001,4.96,-0.43,4.9786042221,8.6007619171,2.5085555592,8.959126997,1.27824,0.37282000000000004,1.3315000000000001,7.3225219170999996,2.1357355592,7.627626997
2020-10-08 13:30:00,6.53968,-0.056760000000000005,6.5399263146,1.27968,0.37324,1.333,5.26,-0.43,5.2775467786,8.3885038718,2.4466469626,8.7380248664,1.27968,0.37324,1.333,7.1088238718,2.0734069626,7.4050248664
2020-10-08 14:00:00,6.76968,-0.10676000000000001,6.7705217672,1.27968,0.37324,1.333,5.49,-0.48,5.5109436579,8.5119709382,2.4826581903,8.8666363939,1.27968,0.37324,1.333,7.2322909382,2.1094181903,7.5336363939
2020-10-08 14:30:00,6.67016,-0.10662,6.6710120859,1.28016,0.37338000000000005,1.3335,5.39,-0.48,5.4113307051,8.2899450403,2.4179006368,8.635359417,1.28016,0.37338000000000005,1.3335,7.0097850403,2.0445206368,7.301859417
2020-10-08 15:00:00,6.52016,-0.10662,6.521031686,1.28016,0.37338000000000005,1.3335,5.24,-0.48,5.2619388062,8.2162669245,2.3964111863,8.5586113797,1.28016,0.37338000000000005,1.3335,6.9361069245,2.0230311863,7.2251113797
2020-10-08 15:30:00,6.56064,-0.06648000000000001,6.5609768175,1.28064,0.37352,1.334,5.28,-0.44,5.2983016147,8.2669698577,2.4111995418,8.6114269351,1.28064,0.37352,1.334,6.9863298577,2.0376795418,7.2774269351
2020-10-08 16:00:00,6.90296,-0.05122,6.9031500237,1.33296,0.38878,1.3885,5.57,-0.44,5.5873517877,8.7868660907,2.5628359431,9.1529855112,1.33296,0.38878,1.3885,7.4539060907,2.1740559431,7.7644855112
2020-10-08 16:30:00,6.81584,-0.05038,6.816026192,1.3358400000000001,0.38962,1.3915,5.48,-0.44,5.4976358555000004,8.8445958443,2.5796737879,9.2131206712,1.3358400000000001,0.38962,1.3915,7.5087558442999995,2.1900537879,7.8216206712
2020-10-08 17:00:00,7.04584,-0.07038000000000001,7.0461914997,1.3358400000000001,0.38962,1.3915,5.71,-0.46,5.7284989308,8.9103167802,2.5988423942,9.2815799793,1.3358400000000001,0.38962,1.3915,7.5744767802,2.2092223942,7.8900799793
2020-10-08 17:30:00,7.26768,-0.05276,7.2678715041,1.32768,0.38724000000000003,1.383,5.94,-0.44,5.9562740031,8.9417190376,2.608001386,9.3142906642,1.32768,0.38724000000000003,1.383,7.6140390376,2.220761386,7.9312906642000005
2020-10-08 18:00:00,7.26288,-0.05416000000000001,7.2630819354,1.32288,0.38584,1.3780000000000001,5.94,-0.44,5.9562740031,8.9043272731,2.5970954547,9.2753409095,1.32288,0.38584,1.3780000000000001,7.5814472731,2.2112554547,7.8973409095000004
2020-10-08 18:30:00,7.3352,-0.0964,7.3358334223,1.3152,0.3836,1.37,6.02,-0.48,6.0391058941,9.1532367716,2.6696940584,9.5346216371,1.3152,0.3836,1.37,7.8380367716,2.2860940584,8.1646216371
2020-10-08 19:00:00,7.42992,-0.06794,7.4302306189,1.30992,0.38206,1.3645,6.12,-0.45,6.1365218161,9.3093126849,2.7152161998,9.6972007135,1.30992,0.38206,1.3645,7.9993926849,2.3331561998,8.3327007135
2020-10-08 19:30:00,7.31824,-0.007180000000000001,7.3182435222,1.27824,0.37282000000000004,1.3315000000000001,6.04,-0.38,6.0519418371,9.2846312787,2.7080174563,9.6714909153,1.27824,0.37282000000000004,1.3315000000000001,8.0063912787,2.3351974563,8.3399909153
2020-10-08 20:00:00,7.0556,0.043300000000000005,7.0557328641,1.2456,0.3633,1.2974999999999999,5.8100000000000005,-0.32,5.8188057194,8.8598831321,2.5841325802,9.2290449293,1.2456,0.3633,1.2974999999999999,7.6142831321,2.2208325802,7.9315449293
2020-10-08 20:30:00,6.8308800000000005,0.09484000000000001,6.8315383480000005,1.25088,0.36484000000000005,1.303,5.58,-0.27,5.586528439,8.529557198700001,2.4877875163,8.8849554153,1.25088,0.36484000000000005,1.303,7.2786771987,2.1229475163,7.5819554153
2020-10-08 21:00:00,6.50136,0.09498000000000001,6.5020537563000005,1.25136,0.36498,1.3035,5.25,-0.27,5.2569382724,8.0446267729,2.3463494754,8.3798195551,1.25136,0.36498,1.3035,6.7932667729,1.9813694754000002,7.0763195551
2020-10-08 21:30:00,6.19088,0.13484000000000002,6.1923482622,1.25088,0.36484000000000005,1.303,4.94,-0.23,4.9453513525,7.7215383704,2.252115358,8.0432691359,1.25088,0.36484000000000005,1.303,6.4706583704,1.8872753580000001,6.7402691359
2020-10-08 22:00:00,6.01192,0.10806,6.0128910725,1.26192,0.36806000000000005,1.3145,4.75,-0.26,4.7571104675,7.2401257863,2.1117033543,7.5417976941,1.26192,0.36806000000000005,1.3145,5.9782057863,1.7436433543,6.2272976941
2020-10-08 22:30:00,5.73432,0.13876000000000002,5.7359986227,1.26432,0.36876000000000003,1.317,4.47,-0.23,4.4759133146,6.780076202,1.9775222256,7.0625793771,1.26432,0.36876000000000003,1.317,5.515756202,1.6087622256,5.7455793771
2020-10-08 23:00:00,5.3748000000000005,0.1389,5.3765944844,1.2648000000000001,0.3689,1.3175,4.11,-0.23,4.1164304926,6.3483616932,1.8516054938000002,6.6128767637,1.2648000000000001,0.3689,1.3175,5.0835616932,1.4827054938,5.2953767637
2020-10-08 23:30:00,5.20432,0.13876000000000002,5.2061695132,1.26432,0.36876000000000003,1.317,3.94,-0.23,3.9467074885,5.9089047505,1.7234305522,6.1551091151,1.26432,0.36876000000000003,1.317,4.6445847505,1.3546705522,4.8381091151
2020-10-09 00:00:00,4.9743200000000005,0.13876000000000002,4.9762549975,1.26432,0.36876000000000003,1.317,3.71,-0.23,3.717122543,5.6092907775,1.6360431434,5.8430112265,1.26432,0.36876000000000003,1.317,4.3449707775,1.2672831434,4.5260112265
2020-10-09 00:30:00,4.83456,0.13008,4.8363096675,1.23456,0.36008,1.286,3.6,-0.23,3.60733974,5.4205172065,1.5809841852000002,5.6463720901,1.23456,0.36008,1.286,4.1859572065,1.2209041852,4.3603720901
2020-10-09 01:00:00,4.60112,0.35616000000000003,4.6148840939,1.22112,0.35616000000000003,1.272,3.38,0.0,3.38,5.4737015246,1.596496278,5.7017724215,1.22112,0.35616000000000003,1.272,4.2525815246,1.240336278,4.4297724215
2020-10-09 01:30:00,4.64504,0.13022,4.6468649485,1.2350400000000001,0.36022000000000004,1.2865,3.41,-0.23,3.4177477964,5.4913815437,1.6016529502,5.720189108,1.2350400000000001,0.36022000000000004,1.2865,4.2563415437,1.2414329502,4.433689108
2020-10-09 02:00:00,4.64552,0.36036,4.6594758718,1.23552,0.36036,1.287,3.41,0.0,3.41,5.6921510216,1.6602107146,5.9293239808,1.23552,0.36036,1.287,4.4566310216,1.2998507146,4.6423239808
2020-10-09 02:30:00,4.64504,0.36022000000000004,4.6589864831,1.2350400000000001,0.36022000000000004,1.2865,3.41,0.0,3.41,5.6368063031,1.6440685051,5.8716732324,1.2350400000000001,0.36022000000000004,1.2865,4.4017663031,1.2838485051,4.5851732324
2020-10-09 03:00:00,4.55552,0.36036,4.5697507372,1.23552,0.36036,1.287,3.32,0.0,3.32,5.5821585345999996,1.6281295726,5.8147484735,1.23552,0.36036,1.287,4.3466385346,1.2677695726,4.5277484735
2020-10-09 03:30:00,4.67512,0.58316,4.7113504009,1.24512,0.36316000000000004,1.297,3.43,0.22,3.4370481521,5.5840925054,1.6286936474,5.8167630265,1.24512,0.36316000000000004,1.297,4.3389725054,1.2655336474,4.5197630265
2020-10-09 04:00:00,4.62992,0.34456000000000003,4.6427234249,1.24992,0.36456000000000005,1.302,3.38,-0.02,3.3800591711,5.6942686475,1.6608283555,5.9315298411,1.24992,0.36456000000000005,1.302,4.4443486475,1.2962683555,4.6295298411
2020-10-09 04:30:00,4.56992,0.29456000000000004,4.5794032799,1.24992,0.36456000000000005,1.302,3.32,-0.07,3.3207378698,5.523774157,1.6111007958,5.7539314135,1.24992,0.36456000000000005,1.302,4.273854157,1.2465407958,4.4519314135
2020-10-09 05:00:00,4.56992,0.36456000000000005,4.5844381117,1.24992,0.36456000000000005,1.302,3.32,0.0,3.32,5.42063394,1.5810182325,5.6464936876,1.24992,0.36456000000000005,1.302,4.17071394,1.2164582325,4.3444936876
2020-10-09 05:30:00,4.64944,0.32442000000000004,4.6607446454,1.24944,0.36442,1.3014999999999999,3.4,-0.04,3.400235286,5.4760943037,1.5971941719,5.7042648997,1.24944,0.36442,1.3014999999999999,4.2266543037,1.2327741719,4.4027648997
2020-10-09 06:00:00,4.81944,0.13442,4.8213142036,1.24944,0.36442,1.3014999999999999,3.5700000000000003,-0.23,3.5774012914,5.7437124486,1.6752494642,5.9830338006,1.24944,0.36442,1.3014999999999999,4.4942724486,1.3108294642,4.6815338006000005
2020-10-09 06:30:00,5.15944,0.13442,5.1611907395,1.24944,0.36442,1.3014999999999999,3.91,-0.23,3.9167588642,6.3940873285,1.8649421375,6.6605076339,1.24944,0.36442,1.3014999999999999,5.1446473285,1.5005221375,5.3590076339
2020-10-09 07:00:00,5.45944,0.09442,5.4602564271,1.24944,0.36442,1.3014999999999999,4.21,-0.27,4.2186490729,7.142635735,2.083268756,7.4402455573,1.24944,0.36442,1.3014999999999999,5.893195735,1.718848756,6.1387455573
2020-10-09 07:30:00,5.82488,0.13184,5.8263718385,1.27488,0.37184,1.328,4.55,-0.24,4.5563252737,7.8353408539,2.2853077491000002,8.1618133895,1.27488,0.37184,1.328,6.5604608539000004,1.9134677491,6.8338133895
2020-10-09 08:00:00,5.75944,0.02442,5.7594917701,1.00944,0.29442,1.0515,4.75,-0.27,4.7576674957,7.9544074868,2.320035517,8.2858411321,1.00944,0.29442,1.0515,6.9449674868,2.025615517,7.2343411321
2020-10-09 08:30:00,5.96336,-0.10902,5.9643564489,0.9633600000000001,0.28098,1.0035,5.0,-0.39,5.0151869357,8.2454252563,2.4049156998,8.588984642,0.9633600000000001,0.28098,1.0035,7.2820652563,2.1239356998,7.585484642
2020-10-09 09:00:00,6.01488,-0.07566,6.0153558374,0.9748800000000001,0.28434000000000004,1.0155,5.04,-0.36,5.0528407851,8.3439143818,2.4336416947,8.691577481,0.9748800000000001,0.28434000000000004,1.0155,7.3690343818,2.1493016947,7.676077481
2020-10-09 09:30:00,5.91728,-0.09496,5.9180419059,0.97728,0.28504,1.018,4.94,-0.38,4.954593828,8.506777222,2.4811433564,8.8612262729,0.97728,0.28504,1.018,7.529497222,2.1961033564,7.8432262729
2020-10-09 10:00:00,6.3068,-0.0951,6.3075169639,0.9768,0.2849,1.0175,5.33,-0.38,5.3435287966,8.6477157064,2.5222504144,9.0080371941,0.9768,0.2849,1.0175,7.6709157064,2.2373504144,7.9905371941
2020-10-09 10:30:00,6.62728,-0.09496,6.6279602896,0.97728,0.28504,1.018,5.65,-0.38,5.6627643426,8.739508649,2.549023356,9.1036548427,0.97728,0.28504,1.018,7.762228649,2.263983356,8.0856548427
2020-10-09 11:00:00,6.55632,-0.04524,6.5564760809,0.9763200000000001,0.28476,1.017,5.58,-0.33,5.5897495472,8.8385106497,2.5778989395,9.2067819267,0.9763200000000001,0.28476,1.017,7.8621906497000005,2.2931389395,8.1897819267
2020-10-09 11:30:00,6.83896,-0.06072,6.8392295473,1.12896,0.32928,1.176,5.71,-0.39,5.723303242,9.0516042666,2.6400512444,9.4287544443,1.12896,0.32928,1.176,7.9226442666,2.3107712444,8.2527544443
2020-10-09 12:00:00,6.94704,-0.07378000000000001,6.9474317737,1.18704,0.34622,1.2365,5.76,-0.42,5.7752922004,9.0957236599,2.6529194008,9.4747121458,1.18704,0.34622,1.2365,7.9086836599,2.3066994008,8.2382121458
2020-10-09 12:30:00,7.78816,0.21238,7.7910552206,1.20816,0.35238,1.2585,6.58,-0.14,6.5814891932,8.5543145172,2.4950084008,8.9107442887,1.20816,0.35238,1.2585,7.3461545172000005,2.1426284008,7.6522442887
2020-10-09 13:00:00,7.9290400000000005,0.67722,7.9579081579,1.2590400000000002,0.36722000000000005,1.3115,6.67,0.31,6.677200012,7.7488285252,2.2600749865,8.0716963804,1.2590400000000002,0.36722000000000005,1.3115,6.4897885252,1.8928549865000002,6.7601963804
2020-10-09 13:30:00,7.63336,0.38598000000000005,7.6431122882,1.08336,0.31598000000000004,1.1285,6.55,0.07,6.5503740351,7.4339312142,2.1682299375,7.7436783480999996,1.08336,0.31598000000000004,1.1285,6.3505712142,1.8522499374999999,6.6151783481
2020-10-09 14:00:00,7.58864,0.6425200000000001,7.6157920796,0.9686400000000001,0.28252000000000005,1.009,6.62,0.36,6.6297812935,7.4233165021,2.1651339798,7.7326213563,0.9686400000000001,0.28252000000000005,1.009,6.4546765021,1.8826139798,6.7236213563
2020-10-09 14:30:00,7.47104,0.64322,7.4986779268,0.9710400000000001,0.28322,1.0115,6.5,0.36,6.5099615974,7.2799189499,2.1233096937,7.5832489061,0.9710400000000001,0.28322,1.0115,6.3088789499,1.8400896937,6.5717489061
2020-10-09 15:00:00,7.36296,0.21378000000000003,7.3660628459,0.97296,0.28378000000000003,1.0135,6.39,-0.07,6.3903834001,7.1007431445,2.0710500838,7.3966074422,0.97296,0.28378000000000003,1.0135,6.1277831445,1.7872700838000002,6.3831074422
2020-10-09 15:30:00,7.26912,-0.18734,7.2715336656,0.9691200000000001,0.28266,1.0095,6.3,-0.47000000000000003,6.3175074199,6.8843973044,2.0079492138,7.171247192,0.9691200000000001,0.28266,1.0095,5.9152773044,1.7252892138,6.161747192
2020-10-09 16:00:00,7.16768,-0.12776,7.1688185359,0.9676800000000001,0.28224000000000005,1.008,6.2,-0.41000000000000003,6.2135416632,6.8194934108,1.9890189115,7.1036389696,0.9676800000000001,0.28224000000000005,1.008,5.8518134108,1.7067789115,6.0956389696
2020-10-09 16:30:00,7.1072,-0.0879,7.1077435414,0.9672000000000001,0.2821,1.0075,6.14,-0.37,6.1511381061,6.7502379688000005,1.9688194076,7.0314978841,0.9672000000000001,0.2821,1.0075,5.7830379688,1.6867194076,6.0239978841
2020-10-09 17:00:00,7.31624,-0.01818,7.3162625876,0.9662400000000001,0.28182,1.0065,6.35,-0.30000000000000004,6.3570826642,6.9482325759,2.0265678346,7.2377422666,0.9662400000000001,0.28182,1.0065,5.9819925759,1.7447478346,6.2312422666
2020-10-09 17:30:00,7.43672,0.6119600000000001,7.4618562972,0.96672,0.28196000000000004,1.007,6.47,0.33,6.4784102988,7.1275337136,2.0788639998,7.424514285,0.96672,0.28196000000000004,1.007,6.1608137136,1.7969039998,6.417514285
2020-10-09 18:00:00,7.5472,0.8921,7.5997414594,0.9672000000000001,0.2821,1.0075,6.58,0.61,6.6082145849,7.4345501257,2.1684104533,7.7443230476,0.9672000000000001,0.2821,1.0075,6.4673501257,1.8863104533000001,6.7368230476
2020-10-09 18:30:00,7.62768,0.89224,7.679687129,0.9676800000000001,0.28224000000000005,1.008,6.66,0.61,6.6878770922,7.4407332563,2.1702138664,7.7507638086,0.9676800000000001,0.28224000000000005,1.008,6.4730532563,1.8879738663999999,6.7427638086
2020-10-09 19:00:00,7.8572,0.8321000000000001,7.9011380351,0.9672000000000001,0.2821,1.0075,6.89,0.55,6.9119172449,7.6183690475,2.2220243055,7.9358010911,0.9672000000000001,0.2821,1.0075,6.6511690475,1.9399243055,6.9283010911
2020-10-09 19:30:00,7.84152,0.45336000000000004,7.8546146436,0.97152,0.28336,1.012,6.87,0.17,6.872103026,7.4820499029,2.182264555,7.7938019822,0.97152,0.28336,1.012,6.5105299029,1.898904555,6.7818019822
2020-10-09 20:00:00,7.53536,0.0044800000000000005,7.5353613317,0.9753600000000001,0.28448,1.016,6.5600000000000005,-0.28,6.5659728906,7.2106491271,2.1031059954,7.5110928407,0.9753600000000001,0.28448,1.016,6.2352891271,1.8186259954000001,6.4950928407
2020-10-09 20:30:00,7.18536,0.75448,7.2248625177,0.9753600000000001,0.28448,1.016,6.21,0.47000000000000003,6.2277604321,6.9694126379,2.0327453527,7.2598048311,0.9753600000000001,0.28448,1.016,5.9940526379,1.7482653527,6.2438048311
2020-10-09 21:00:00,6.99488,1.01434,7.068043,0.9748800000000001,0.28434000000000004,1.0155,6.02,0.73,6.0640992736,6.8284739037,1.9916382219000002,7.1129936496,0.9748800000000001,0.28434000000000004,1.0155,5.8535939037,1.7072982219,6.0974936496
2020-10-09 21:30:00,6.62152,1.07336,6.7079526534,0.97152,0.28336,1.012,5.65,0.79,5.7049627519,6.4602173006,1.884230046,6.7293930215,0.97152,0.28336,1.012,5.4886973006,1.600870046,5.7173930215
2020-10-09 22:00:00,6.35704,0.74372,6.4003966283,1.00704,0.29372000000000004,1.049,5.35,0.45,5.3688918782,6.2139438856,1.8124003,6.4728582142,1.00704,0.29372000000000004,1.049,5.2069038856,1.5186803,5.4238582142
2020-10-09 22:30:00,6.26776,0.5826800000000001,6.2947860488,1.27776,0.37268,1.331,4.99,0.21,4.9944168829,6.0477381345,1.7639236226000001,6.2997272235,1.27776,0.37268,1.331,4.7699781345000005,1.3912436226,4.9687272235
2020-10-09 23:00:00,5.92304,1.28422,6.0606619977,1.28304,0.37422000000000005,1.3365,4.64,0.91,4.7283929617,5.8105724798,1.6947503066,6.0526796664999996,1.28304,0.37422000000000005,1.3365,4.5275324798,1.3205303066,4.7161796665
2020-10-09 23:30:00,5.638,1.3115,5.788529714,1.308,0.3815,1.3625,4.33,0.93,4.4287470011,5.5489070588,1.6184312255000002,5.7801115196,1.308,0.3815,1.3625,4.2409070588,1.2369312255,4.4176115196
2020-10-10 00:00:00,5.34792,1.42856,5.5354342196,1.29792,0.37856,1.3519999999999999,4.05,1.05,4.1838977043,5.2872614499,1.5421179229000002,5.5075640103,1.29792,0.37856,1.3519999999999999,3.9893414499,1.1635579229,4.1555640103
2020-10-10 00:30:00,5.13864,1.42002,5.3312360527,1.26864,0.37002,1.3215,3.87,1.05,4.0099127173,5.0933610226,1.4855636316,5.3055843986,1.26864,0.37002,1.3215,3.8247210226,1.1155436316,3.9840843986000003
2020-10-10 01:00:00,4.9756800000000005,1.4162400000000002,5.1733091151,1.25568,0.36624,1.308,3.7199999999999998,1.05,3.8653460388000003,4.8990765865,1.4288973377,5.1032047776,1.25568,0.36624,1.308,3.6433965864999998,1.0626573377,3.7952047776
2020-10-10 01:30:00,5.00568,1.4162400000000002,5.2021695474,1.25568,0.36624,1.308,3.75,1.05,3.8942264957,4.9659839079,1.4484119731,5.1728999041,1.25568,0.36624,1.308,3.7103039079,1.0821719731,3.8648999041
2020-10-10 02:00:00,5.21568,1.4162400000000002,5.4045400914,1.25568,0.36624,1.308,3.96,1.05,4.0968402458,5.153833215,1.5032013544,5.3685762656,1.25568,0.36624,1.308,3.898153215,1.1369613544,4.0605762656
2020-10-10 02:30:00,5.19568,1.4162400000000002,5.3852415359,1.25568,0.36624,1.308,3.94,1.05,4.077511496,5.1160438016,1.4921794421,5.3292122933,1.25568,0.36624,1.308,3.8603638016,1.1259394421,4.0212122933
2020-10-10 03:00:00,5.08752,1.4338600000000001,5.2857179503000005,1.24752,0.36386,1.2995,3.84,1.07,3.9862890011000003,4.9883756214,1.4549428896,5.1962246056,1.24752,0.36386,1.2995,3.7408556214,1.0910828896,3.8967246056000002
2020-10-10 03:30:00,5.08272,1.43246,5.2807181567,1.24272,0.36246,1.2945,3.84,1.07,3.9862890011000003,5.0415719986,1.4704584996,5.2516374985,1.24272,0.36246,1.2945,3.7988519986,1.1079984996,3.9571374985
2020-10-10 04:00:00,5.09136,1.37498,5.273757356,1.25136,0.36498,1.3035,3.84,1.01,3.970604488,5.0603242932,1.4759279188,5.2711711387,1.25136,0.36498,1.3035,3.8089642932,1.1109479188,3.9676711387
2020-10-10 04:30:00,4.97136,1.41498,5.1688092101,1.25136,0.36498,1.3035,3.7199999999999998,1.05,3.8653460388000003,4.9355268455,1.4395286633,5.1411737974,1.25136,0.36498,1.3035,3.6841668455,1.0745486633,3.8376737974
2020-10-10 05:00:00,4.90184,1.41512,5.1020192081,1.25184,0.36512000000000006,1.304,3.65,1.05,3.798025803,4.8520543152,1.4151825086,5.054223245,1.25184,0.36512000000000006,1.304,3.6002143152,1.0500625086,3.750223245
2020-10-10 05:30:00,4.90136,1.41498,5.10151921,1.25136,0.36498,1.3035,3.65,1.05,3.798025803,4.8451852924,1.4131790436,5.0470680129,1.25136,0.36498,1.3035,3.5938252924,1.0481990436,3.7435680129
2020-10-10 06:00:00,4.98328,1.38554,5.1723109584,1.25328,0.36554000000000003,1.3054999999999999,3.73,1.02,3.8669497023,4.9449818485,1.4422863725,5.1510227589,1.25328,0.36554000000000003,1.3054999999999999,3.6917018485,1.0767463725,3.8455227589
2020-10-10 06:30:00,5.34144,1.31792,5.5016265231,1.26144,0.36792,1.314,4.08,0.9500000000000001,4.1891407233,5.3061183948,1.5476178650999999,5.5272066612,1.26144,0.36792,1.314,4.0446783948,1.1796978651,4.2132066612
2020-10-10 07:00:00,5.53144,1.28792,5.6793984188,1.26144,0.36792,1.314,4.27,0.92,4.3679858058,5.4956083558,1.6028857704,5.7245920373,1.26144,0.36792,1.314,4.2341683558,1.2349657704,4.4105920373
2020-10-10 07:30:00,5.83592,1.26506,5.9714603783,1.28592,0.37506,1.3395000000000001,4.55,0.89,4.6362269142,5.7712720267,1.6832876744,6.0117416944,1.28592,0.37506,1.3395000000000001,4.4853520267,1.3082276743999999,4.6722416944
