Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2020-10-10 08:00:00,6.15464,1.5705200000000001,6.3518600898,1.30464,0.38052,1.359,4.85,1.19,4.9938562254,6.1408495404,1.7910811159,6.3967182712,1.30464,0.38052,1.359,4.8362095404000005,1.4105611159,5.0377182712
2020-10-10 08:30:00,6.53464,1.9205200000000002,6.8110143885,1.30464,0.38052,1.359,5.23,1.54,5.452017975,6.6357633548,1.9354309785,6.9122534946,1.30464,0.38052,1.359,5.3311233548,1.5549109785000002,5.5532534946
2020-10-10 09:00:00,6.8051200000000005,1.8806600000000002,7.0602082299,1.30512,0.38066000000000005,1.3595000000000002,5.5,1.5,5.7008771255,6.9346481624,2.022605714,7.2235918359,1.30512,0.38066000000000005,1.3595000000000002,5.6295281624,1.641945714,5.8640918359
2020-10-10 09:30:00,7.1656,1.7008,7.3646822063,1.3056,0.3808,1.3599999999999999,5.86,1.32,6.0068294466,7.2358232678,2.1104484531,7.5373159039,1.3056,0.3808,1.3599999999999999,5.9302232678,1.7296484531,6.1773159039
2020-10-10 10:00:00,7.3256,1.0008,7.3936470027,1.3056,0.3808,1.3599999999999999,6.02,0.62,6.0518426946,7.1728573735,2.0920834006,7.4717264307,1.3056,0.3808,1.3599999999999999,5.8672573735,1.7112834006000002,6.1117264307
2020-10-10 10:30:00,7.45656,1.00108,7.5234598557,1.30656,0.38108000000000003,1.361,6.15,0.62,6.1811730278,7.3134294258,2.1330835825,7.6181556519,1.30656,0.38108000000000003,1.361,6.0068694258,1.7520035825,6.2571556519
2020-10-10 11:00:00,7.24184,0.96262,7.3055378892,1.3118400000000001,0.38262,1.3665,5.93,0.58,5.9582967365,7.0722704657,2.0627455525,7.3669484017,1.3118400000000001,0.38262,1.3665,5.7604304657,1.6801255525,6.0004484017
2020-10-10 11:30:00,7.5052,0.9936,7.5706847775,1.3152,0.3836,1.37,6.19,0.61,6.2199839228,7.3481482913,2.1432099183,7.6543211368,1.3152,0.3836,1.37,6.0329482913,1.7596099183,6.2843211368
2020-10-10 12:00:00,7.50616,0.9938800000000001,7.5716732233,1.31616,0.38388000000000005,1.371,6.19,0.61,6.2199839228,7.3384775454,2.1403892841,7.6442474432,1.31616,0.38388000000000005,1.371,6.0223175454,1.7565092841,6.2732474432
2020-10-10 12:30:00,7.5052,0.9936,7.5706847775,1.3152,0.3836,1.37,6.19,0.61,6.2199839228,7.3705509413,2.1497440245,7.6776572305,1.3152,0.3836,1.37,6.0553509413,1.7661440245,6.3076572305
2020-10-10 13:00:00,7.50568,1.01374,7.573830012,1.31568,0.38374,1.3705,6.19,0.63,6.2219771777,7.3382484572,2.1403224667,7.6440088096,1.31568,0.38374,1.3705,6.0225684572,1.7565824667,6.2735088096
2020-10-10 13:30:00,7.28904,0.7647200000000001,7.3290450128,1.31904,0.38472,1.374,5.97,0.38,5.9820815775,7.1068251736,2.072824009,7.4029428892,1.31904,0.38472,1.374,5.7877851736,1.688104009,6.0289428892
2020-10-10 14:00:00,7.28808,0.41444000000000003,7.2998541492,1.3180800000000001,0.38444,1.373,5.97,0.03,5.9700753764000005,7.0420298176,2.0539253635,7.3354477266,1.3180800000000001,0.38444,1.373,5.7239498176,1.6694853635,5.9624477266
2020-10-10 14:30:00,7.07384,0.44612,7.0878935799,1.3238400000000001,0.38612,1.379,5.75,0.06,5.750313035,6.7491583746,1.9685045259,7.0303733068,1.3238400000000001,0.38612,1.379,5.4253183746,1.5823845259,5.6513733068
2020-10-10 15:00:00,6.71384,0.44612,6.7286455249,1.3238400000000001,0.38612,1.379,5.39,0.06,5.3903339414,6.3897773418,1.8636850580000002,6.6560180643999995,1.3238400000000001,0.38612,1.379,5.0659373418,1.4775650580000002,5.2770180644
2020-10-10 15:30:00,6.5924,0.44570000000000004,6.6074492998,1.3224,0.38570000000000004,1.3775,5.27,0.06,5.2703415449,6.3928165084,1.8645714816,6.6591838629,1.3224,0.38570000000000004,1.3775,5.0704165084,1.4788714816000001,5.2816838629
2020-10-10 16:00:00,6.72288,0.42584000000000005,6.7363532568,1.32288,0.38584,1.3780000000000001,5.4,0.04,5.4001481461,6.4022548414,1.8673243287,6.6690154598,1.32288,0.38584,1.3780000000000001,5.0793748414,1.4814843287000001,5.2910154598
2020-10-10 16:30:00,7.0824,0.1257,7.0835153879,1.3224,0.38570000000000004,1.3775,5.76,-0.26,5.7658650695,6.7939248897999995,1.9815614262,7.0770050935,1.3224,0.38570000000000004,1.3775,5.4715248898,1.5958614262,5.6995050935
2020-10-10 17:00:00,7.21192,0.75556,7.2513902805,1.32192,0.38556,1.377,5.89,0.37,5.9016099498,6.9083242543,2.0149279075,7.1961710982,1.32192,0.38556,1.377,5.5864042543,1.6293679075,5.8191710982
2020-10-10 17:30:00,7.56192,1.05556,7.6352368004999995,1.32192,0.38556,1.377,6.24,0.67,6.275866474,7.4097978578,2.1611910419,7.7185394352,1.32192,0.38556,1.377,6.0878778578,1.7756310419,6.3415394352
2020-10-10 18:00:00,7.7180800000000005,1.08444,7.793893058,1.3180800000000001,0.38444,1.373,6.4,0.7000000000000001,6.4381674411,7.5567565196,2.2040539849,7.8716213746,1.3180800000000001,0.38444,1.373,6.2386765196,1.8196139849000001,6.4986213746
2020-10-10 18:30:00,7.79848,1.08164,7.8731337725,1.30848,0.38164000000000003,1.363,6.49,0.7000000000000001,6.5276412279,7.6059014754,2.2183879303,7.9228140368,1.30848,0.38164000000000003,1.363,6.2974214754,1.8367479303,6.5598140368
2020-10-10 19:00:00,8.03944,1.04192,8.1066758169,1.30944,0.38192000000000004,1.3639999999999999,6.73,0.66,6.7622851167,7.799173155,2.2747588369000002,8.1241387031,1.30944,0.38192000000000004,1.3639999999999999,6.489733155,1.8928388369,6.7601387031
2020-10-10 19:30:00,7.70888,0.6288400000000001,7.7344858006,1.29888,0.37884,1.353,6.41,0.25,6.4148733425,7.4627553698,2.1766369829,7.7737035102,1.29888,0.37884,1.353,6.1638753698,1.7977969829,6.4207035102
2020-10-10 20:00:00,7.446,0.428,7.4582906889,1.296,0.378,1.35,6.15,0.05,6.1502032487000005,7.1115379484,2.0741985683,7.4078520296,1.296,0.378,1.35,5.8155379484,1.6961985683,6.0578520296
2020-10-10 20:30:00,7.11552,0.42786,7.1283721178,1.29552,0.37786000000000003,1.3495,5.82,0.05,5.8202147727,6.779952465,1.9774861356,7.0624504843,1.29552,0.37786000000000003,1.3495,5.484432465,1.5996261355999999,5.7129504843
2020-10-10 21:00:00,6.89552,0.65786,6.9268301444,1.29552,0.37786000000000003,1.3495,5.6,0.28,5.6069956305,6.5954029225,1.9236591857,6.8702113776000004,1.29552,0.37786000000000003,1.3495,5.2998829225,1.5457991857,5.5207113776
2020-10-10 21:30:00,6.666,0.398,6.6778709182,1.296,0.378,1.35,5.37,0.02,5.3700372438,6.4036758311,1.8677387841000002,6.6704956574,1.296,0.378,1.35,5.1076758311,1.4897387841,5.3204956574
2020-10-10 22:00:00,6.436,0.678,6.4716134001,1.296,0.378,1.35,5.14,0.30000000000000004,5.1487474205,6.1623222829,1.7973439992,6.4190857114,1.296,0.378,1.35,4.8663222829,1.4193439992,5.0690857114
2020-10-10 22:30:00,6.15648,0.72814,6.1993897966,1.29648,0.37814000000000003,1.3505,4.86,0.35000000000000003,4.8725865821,5.865604978,1.7108014519,6.1100051854,1.29648,0.37814000000000003,1.3505,4.569124978,1.3326614519,4.7595051854
2020-10-10 23:00:00,5.796,0.708,5.8390821196000005,1.296,0.378,1.35,4.5,0.33,4.5120837758,5.5167434932,1.6090501855000001,5.7466078055,1.296,0.378,1.35,4.2207434932,1.2310501855,4.3966078055
2020-10-10 23:30:00,5.45552,1.15786,5.5770366908,1.29552,0.37786000000000003,1.3495,4.16,0.78,4.232493355,5.3029157933,1.546683773,5.523870618,1.29552,0.37786000000000003,1.3495,4.0073957933,1.168823773,4.174370618
2020-10-11 00:00:00,5.14504,1.4777200000000001,5.3530452081,1.29504,0.37772000000000006,1.349,3.85,1.1,4.0040604391,5.1020874533,1.4881088406,5.3146744306,1.29504,0.37772000000000006,1.349,3.8070474533,1.1103888406,3.9656744306
2020-10-11 00:30:00,4.99528,1.43904,5.1984284548,1.26528,0.36904000000000003,1.318,3.73,1.07,3.8804381196,4.9051960788999995,1.4306821897,5.1095792489,1.26528,0.36904000000000003,1.318,3.6399160789,1.0616421897,3.7915792488999998
2020-10-11 01:00:00,4.83232,1.45526,5.0466918125,1.25232,0.36526000000000003,1.3045,3.58,1.09,3.7422586763,4.7497366286,1.38533985,4.9476423215,1.25232,0.36526000000000003,1.3045,3.4974166286,1.02007985,3.6431423215
2020-10-11 01:30:00,4.83232,1.45526,5.0466918125,1.25232,0.36526000000000003,1.3045,3.58,1.09,3.7422586763,4.746647038,1.3844387194,4.9444239979,1.25232,0.36526000000000003,1.3045,3.494327038,1.0191787194,3.6399239979
2020-10-11 02:00:00,4.98232,1.47526,5.1961432476,1.25232,0.36526000000000003,1.3045,3.73,1.11,3.8916577445,4.8959616787,1.4279888229,5.0999600819,1.25232,0.36526000000000003,1.3045,3.6436416787,1.0627288229,3.7954600819
2020-10-11 02:30:00,4.98232,1.47526,5.1961432476,1.25232,0.36526000000000003,1.3045,3.73,1.11,3.8916577445,4.9024508001000004,1.4298814834,5.1067195834,1.25232,0.36526000000000003,1.3045,3.6501308001,1.0646214834,3.8022195834
2020-10-11 03:00:00,4.96232,1.47526,5.1769693692,1.25232,0.36526000000000003,1.3045,3.71,1.11,3.8724927372,4.8497034513,1.41449684,5.0517744285,1.25232,0.36526000000000003,1.3045,3.5973834513,1.04923684,3.7472744285
2020-10-11 03:30:00,4.96232,1.47526,5.1769693692,1.25232,0.36526000000000003,1.3045,3.71,1.11,3.8724927372,4.8401613202,1.4117137184000002,5.0418347085,1.25232,0.36526000000000003,1.3045,3.5878413202,1.0464537184,3.7373347085
2020-10-11 04:00:00,5.06232,1.42526,5.259130142,1.25232,0.36526000000000003,1.3045,3.81,1.06,3.9547060573,5.0251626369,1.4656724358,5.2345444134,1.25232,0.36526000000000003,1.3045,3.7728426369,1.1004124358,3.9300444134
2020-10-11 04:30:00,4.80232,1.45526,5.0179736,1.25232,0.36526000000000003,1.3045,3.55,1.09,3.7135697112,4.7341139183,1.3807832262,4.9313686649,1.25232,0.36526000000000003,1.3045,3.4817939183,1.0155232262,3.6268686649
2020-10-11 05:00:00,4.72232,1.45526,4.941466164,1.25232,0.36526000000000003,1.3045,3.47,1.09,3.6371692289,4.6287705328,1.3500580721,4.8216359716,1.25232,0.36526000000000003,1.3045,3.3764505328,0.9847980721,3.5171359716
2020-10-11 05:30:00,4.70088,1.45484,4.9208568563,1.25088,0.36484000000000005,1.303,3.45,1.09,3.6180934206,4.6273305328,1.3496380721,4.8201359716,1.25088,0.36484000000000005,1.303,3.3764505328,0.9847980721,3.5171359716
2020-10-11 06:00:00,4.7484,1.4512,4.9652073471,1.2384,0.3612,1.29,3.51,1.09,3.6753503234,4.7017391802,1.3713405942,4.8976449794,1.2384,0.3612,1.29,3.4633391802,1.0101405942,3.6076449794
2020-10-11 06:30:00,5.00792,1.3610600000000002,5.1895806237,1.23792,0.36106000000000005,1.2895,3.77,1.0,3.9003717772,4.9330418313,1.4388038674999999,5.138585241,1.23792,0.36106000000000005,1.2895,3.6951218313,1.0777438675,3.849085241
2020-10-11 07:00:00,5.21888,1.27134,5.3715001489,1.23888,0.36134000000000005,1.2905,3.98,0.91,4.082707435,5.1630036679,1.5058760698,5.3781288207,1.23888,0.36134000000000005,1.2905,3.9241236679,1.1445360698,4.0876288207
2020-10-11 07:30:00,5.44384,1.86862,5.7556176602,1.26384,0.36862,1.3165,4.18,1.5,4.4409908804,5.5802743398,1.6275800158,5.8127857706,1.26384,0.36862,1.3165,4.3164343398,1.2589600158,4.4962857706
2020-10-11 08:00:00,5.6616,1.9638,5.9925140801,1.2816,0.3738,1.335,4.38,1.5899999999999999,4.6596673701,5.8050673427,1.6931446416,6.0469451487,1.2816,0.3738,1.335,4.5234673427,1.3193446416,4.7119451487
2020-10-11 08:30:00,5.9401600000000006,1.93338,6.2468759432,1.28016,0.37338000000000005,1.3335,4.66,1.56,4.9141835538,6.0890901559,1.7759846288,6.3428022457,1.28016,0.37338000000000005,1.3335,4.8089301559,1.4026046288,5.0093022457
2020-10-11 09:00:00,6.06864,1.8700200000000002,6.350225685,1.26864,0.37002,1.3215,4.8,1.5,5.0289163843,6.2457405945,1.8216743401,6.5059797859,1.26864,0.37002,1.3215,4.9771005945,1.4516543401,5.1844797859
2020-10-11 09:30:00,6.35776,1.8726800000000001,6.6278233682,1.27776,0.37268,1.331,5.08,1.5,5.2968292402,6.6202280936,1.9308998606,6.8960709309,1.27776,0.37268,1.331,5.3424680936,1.5582198606,5.5650709309
2020-10-11 10:00:00,6.674,1.8745,6.9322453974,1.284,0.3745,1.3375,5.39,1.5,5.5948279688,6.8654385615999995,2.0024195805,7.1514985017,1.284,0.3745,1.3375,5.5814385616,1.6279195805,5.8139985017
2020-10-11 10:30:00,6.9064,1.8252000000000002,7.1435086617,1.2864,0.37520000000000003,1.34,5.62,1.45,5.8040416952000005,7.0882990875,2.0674205672,7.3836448829,1.2864,0.37520000000000003,1.34,5.8018990875,1.6922205672000001,6.0436448829
2020-10-11 11:00:00,7.15304,1.82422,7.3819888817,1.28304,0.37422000000000005,1.3365,5.87,1.45,6.0464369673,7.348163366,2.1432143151,7.6543368395,1.28304,0.37422000000000005,1.3365,6.065123366,1.7689943151,6.3178368395
2020-10-11 11:30:00,7.10544,1.82492,7.3360487049,1.28544,0.37492000000000003,1.339,5.82,1.45,5.9979079686,7.2985872094,2.1287546027,7.6026950097,1.28544,0.37492000000000003,1.339,6.0131472094,1.7538346027,6.2636950097
2020-10-11 12:00:00,7.24024,1.34632,7.3643501275,1.29024,0.37632000000000004,1.344,5.95,0.97,6.0285487474,7.2355025125,2.1103548995,7.5369817839,1.29024,0.37632000000000004,1.344,5.9452625125,1.7340348995000001,6.1929817839
2020-10-11 12:30:00,7.48504,0.98772,7.5499281189000005,1.29504,0.37772000000000006,1.349,6.19,0.61,6.2199839228,7.3400628193,2.1408516556,7.6458987701000005,1.29504,0.37772000000000006,1.349,6.0450228193,1.7631316556,6.2968987701
2020-10-11 13:00:00,7.19936,1.00898,7.2697197367,1.29936,0.37898000000000004,1.3535,5.9,0.63,5.9335402586,7.0979747867,2.0702426461,7.3937237361,1.29936,0.37898000000000004,1.3535,5.7986147867,1.6912626461,6.0402237361
2020-10-11 13:30:00,7.06744,1.00842,7.1390208747,1.29744,0.37842000000000003,1.3515000000000001,5.77,0.63,5.8042915158,6.9035996101,2.0135498863,7.1912495938,1.29744,0.37842000000000003,1.3515000000000001,5.6061596101,1.6351298863000001,5.8397495938
2020-10-11 14:00:00,7.01552,1.05786,7.0948283031,1.29552,0.37786000000000003,1.3495,5.72,0.68,5.7602777711,6.8245745278,1.9905009039000001,7.1089317998,1.29552,0.37786000000000003,1.3495,5.5290545278,1.6126409039,5.7594317998
2020-10-11 14:30:00,6.92504,1.05772,7.0053515686,1.29504,0.37772000000000006,1.349,5.63,0.68,5.6709170334,6.7339540035,1.9640699177,7.0145354203,1.29504,0.37772000000000006,1.349,5.4389140035,1.5863499177,5.6655354203
2020-10-11 15:00:00,6.8531200000000005,0.8071600000000001,6.9004899101,1.29312,0.37716000000000005,1.347,5.5600000000000005,0.43,5.5766029086,6.5905549943,1.9222452067,6.8651614524,1.29312,0.37716000000000005,1.347,5.2974349943,1.5450852067,5.5181614524
2020-10-11 15:30:00,6.8836,0.4173,6.896237253,1.2936,0.3773,1.3475000000000001,5.59,0.04,5.5901431109,6.5723820542,1.9169447658,6.8462313065,1.2936,0.3773,1.3475000000000001,5.2787820542,1.5396447657999999,5.4987313065
2020-10-11 16:00:00,6.9836,0.1373,6.9849495524,1.2936,0.3773,1.3475000000000001,5.69,-0.24,5.6950592622,6.6886208984,1.950847762,6.9673134359,1.2936,0.3773,1.3475000000000001,5.3950208984,1.573547762,5.6198134359
2020-10-11 16:30:00,7.29216,0.13688,7.2934445634,1.29216,0.37688000000000005,1.346,6.0,-0.24,6.0047980815,6.9480388906,2.0265113431,7.2375405111,1.29216,0.37688000000000005,1.346,5.6558788906,1.6496313431,5.8915405111
2020-10-11 17:00:00,7.67216,0.69688,7.703744596,1.29216,0.37688000000000005,1.346,6.38,0.32,6.3880200375000005,7.3593122764,2.1464660805999998,7.6659502879,1.29216,0.37688000000000005,1.346,6.0671522764,1.7695860805999999,6.3199502879
2020-10-11 17:30:00,7.77216,1.02688,7.8397036679,1.29216,0.37688000000000005,1.346,6.48,0.65,6.5125187140000005,7.5586167301,2.2045965463,7.8735590939,1.29216,0.37688000000000005,1.346,6.2664567301,1.8277165463,6.5275590939
2020-10-11 18:00:00,7.85168,1.00674,7.9159588333,1.29168,0.37674,1.3455,6.5600000000000005,0.63,6.5901820916,7.6086799125999995,2.2191983078,7.9257082423,1.29168,0.37674,1.3455,6.3169999126,1.8424583078,6.5802082423
2020-10-11 18:30:00,7.68352,1.07436,7.7582684279,1.28352,0.37436,1.337,6.4,0.7000000000000001,6.4381674411,7.492918487,2.1854345587,7.805123424,1.28352,0.37436,1.337,6.209398487,1.8110745587000001,6.468123424
2020-10-11 19:00:00,7.99776,1.09268,8.0720576435,1.27776,0.37268,1.331,6.72,0.72,6.7584613634,7.7933809683,2.2730694491,8.1181051753,1.27776,0.37268,1.331,6.5156209683,1.9003894491,6.7871051753
2020-10-11 19:30:00,8.03776,0.8126800000000001,8.0787396666,1.27776,0.37268,1.331,6.76,0.44,6.7743043923,7.8163637583,2.2797727628,8.1420455816,1.27776,0.37268,1.331,6.5386037583,1.9070927628,6.8110455816
2020-10-11 20:00:00,7.67824,0.39282000000000006,7.6882818009000005,1.27824,0.37282000000000004,1.3315000000000001,6.4,0.02,6.4000312499,7.4168045372,2.1632346567,7.7258380596,1.27824,0.37282000000000004,1.3315000000000001,6.1385645372,1.7904146566999999,6.3943380596
2020-10-11 20:30:00,7.36776,0.43268,7.3804538749,1.27776,0.37268,1.331,6.09,0.06,6.0902955593,7.0485746229,2.055834265,7.3422652322,1.27776,0.37268,1.331,5.7708146229,1.6831542650000002,6.0112652322
2020-10-11 21:00:00,7.0768,0.40240000000000004,7.0882313732,1.2768,0.3724,1.33,5.8,0.03,5.8000775857,6.7449650992,1.9672814873000002,7.0260053117,1.2768,0.3724,1.33,5.4681650992,1.5948814873,5.6960053117000005
2020-10-11 21:30:00,6.85728,0.40254,6.8690849063,1.27728,0.37254000000000004,1.3305,5.58,0.03,5.5800806446,6.5723831274,1.9169450788,6.8462324244,1.27728,0.37254000000000004,1.3305,5.2951031274,1.5444050788,5.5157324244
2020-10-11 22:00:00,6.6372800000000005,0.40254,6.6494754868,1.27728,0.37254000000000004,1.3305,5.36,0.03,5.3600839546,6.3221487312,1.8439600466,6.585571595,1.27728,0.37254000000000004,1.3305,5.0448687312,1.4714200466,5.255071595
2020-10-11 22:30:00,6.21728,0.7325400000000001,6.2602863712,1.27728,0.37254000000000004,1.3305,4.94,0.36,4.9531000394,5.9033110777,1.7217990643,6.1492823726,1.27728,0.37254000000000004,1.3305,4.6260310777,1.3492590643,4.8187823726
2020-10-11 23:00:00,5.87776,0.8026800000000001,5.9323147084,1.27776,0.37268,1.331,4.6,0.43,4.6200541122,5.5759516047,1.626319218,5.8082829216,1.27776,0.37268,1.331,4.2981916047,1.253639218,4.4772829216
2020-10-11 23:30:00,5.36728,1.38254,5.5424824267,1.27728,0.37254000000000004,1.3305,4.09,1.01,4.2128612605,5.2250256262,1.5239658077,5.4427350273,1.27728,0.37254000000000004,1.3305,3.9477456262,1.1514258077,4.1122350273
2020-10-12 00:00:00,5.08728,1.33254,5.2589048908,1.27728,0.37254000000000004,1.3305,3.81,0.96,3.9290838626999998,4.9810242851,1.4527987498,5.1885669636,1.27728,0.37254000000000004,1.3305,3.7037442851,1.0802587498,3.8580669636
2020-10-12 00:30:00,4.9165600000000005,1.32358,5.0916035048,1.2465600000000001,0.36358,1.2985,3.67,0.96,3.7934812508,4.8226004839000005,1.4065918078,5.0235421707,1.2465600000000001,0.36358,1.2985,3.5760404839,1.0430118078,3.7250421707
2020-10-12 01:00:00,4.85792,1.3410600000000001,5.0396258442,1.23792,0.36106000000000005,1.2895,3.62,0.98,3.7503066541,4.7568550182,1.387416047,4.9550573106,1.23792,0.36106000000000005,1.2895,3.5189350182,1.026356047,3.6655573106
2020-10-12 01:30:00,4.86848,1.3941400000000002,5.0641607251,1.24848,0.36414,1.3005,3.62,1.03,3.7636817081,4.7784215498,1.3937062854,4.9775224477,1.24848,0.36414,1.3005,3.5299415498,1.0295662854,3.6770224476999998
2020-10-12 02:00:00,5.06848,1.3941400000000002,5.2567210169,1.24848,0.36414,1.3005,3.8200000000000003,1.03,3.9564251541,4.950126536,1.4437869063,5.1563818083,1.24848,0.36414,1.3005,3.701646536,1.0796469063,3.8558818083
2020-10-12 02:30:00,5.07848,1.42414,5.2743846892,1.24848,0.36414,1.3005,3.83,1.06,3.9739778560000003,4.9600063755,1.4466685262,5.1666733078,1.24848,0.36414,1.3005,3.7115263755,1.0825285262,3.8661733078
2020-10-12 03:00:00,5.03848,1.38414,5.2251434669,1.24848,0.36414,1.3005,3.79,1.02,3.9248566853,4.925713266,1.4366663693000001,5.1309513188,1.24848,0.36414,1.3005,3.677233266,1.0725263693,3.8304513188
2020-10-12 03:30:00,5.03896,1.38428,5.2256434054,1.24896,0.36428000000000005,1.301,3.79,1.02,3.9248566853,4.9392446707,1.4406130289,5.145046532,1.24896,0.36428000000000005,1.301,3.6902846707,1.0763330289,3.844046532
2020-10-12 04:00:00,5.00424,1.38582,5.1925826955,1.25424,0.36582000000000003,1.3065,3.75,1.02,3.8862449743000003,4.9445246707,1.4421530289,5.150546532,1.25424,0.36582000000000003,1.3065,3.6902846707,1.0763330289,3.844046532
2020-10-12 04:30:00,4.98856,1.34708,5.167238663,1.2585600000000001,0.36708,1.311,3.73,0.98,3.8565917596,4.9012068441,1.4295186629,5.1054237959,1.2585600000000001,0.36708,1.311,3.6426468441,1.0624386629,3.7944237959000002
2020-10-12 05:00:00,4.96904,1.34722,5.1484327955,1.2590400000000002,0.36722000000000005,1.3115,3.71,0.98,3.8372516206,4.870711956,1.4206243205,5.0736582875,1.2590400000000002,0.36722000000000005,1.3115,3.611671956,1.0534043205,3.7621582875
2020-10-12 05:30:00,4.99856,1.32708,5.1717253794,1.2585600000000001,0.36708,1.311,3.74,0.96,3.8612433231,4.9179815206,1.4344112768000001,5.1228974173,1.2585600000000001,0.36708,1.311,3.6594215206,1.0673312768,3.8118974173
2020-10-12 06:00:00,5.23808,1.5469400000000002,5.4617309939,1.25808,0.36694000000000004,1.3105,3.98,1.18,4.1512407784,5.2683590343,1.5366047183,5.4878739941,1.25808,0.36694000000000004,1.3105,4.0102790343,1.1696647183,4.1773739941
2020-10-12 06:30:00,5.83856,1.88708,6.1359476693,1.2585600000000001,0.36708,1.311,4.58,1.52,4.8256398539,6.0529095027,1.7654319383,6.3051140654,1.2585600000000001,0.36708,1.311,4.7943495027,1.3983519383,4.9941140654
2020-10-12 07:00:00,6.32624,1.79932,6.5771471779,1.26624,0.36932000000000004,1.319,5.06,1.43,5.2581840972,6.5106885394,1.898950824,6.7819672286,1.26624,0.36932000000000004,1.319,5.2444485394,1.529630824,5.4629672286
2020-10-12 07:30:00,7.09216,1.02688,7.1661158238,1.29216,0.37688000000000005,1.346,5.8,0.65,5.836308765,6.9844280864,2.0371248585,7.2754459234,1.29216,0.37688000000000005,1.346,5.6922680864,1.6602448585,5.9294459234
2020-10-12 08:00:00,7.43184,0.86262,7.4817350294,1.3118400000000001,0.38262,1.3665,6.12,0.48,6.13879467,7.2080167469,2.1023382178,7.5083507780000005,1.3118400000000001,0.38262,1.3665,5.8961767469,1.7197182178000001,6.141850778
2020-10-12 08:30:00,7.75232,0.8427600000000001,7.79799396,1.3123200000000002,0.38276000000000004,1.367,6.44,0.46,6.4564076699,7.5661463385,2.2067926821,7.8814024359,1.3123200000000002,0.38276000000000004,1.367,6.2538263385,1.8240326821,6.5144024359
2020-10-12 09:00:00,7.92232,0.7727600000000001,7.9599191076,1.3123200000000002,0.38276000000000004,1.367,6.61,0.39,6.6214952994,7.6769745331,2.2391175722,7.996848472,1.3123200000000002,0.38276000000000004,1.367,6.3646545331,1.8563575722,6.629848472
2020-10-12 09:30:00,8.18232,0.7427600000000001,8.2159633032,1.3123200000000002,0.38276000000000004,1.367,6.87,0.36,6.8794258481,7.9730531272,2.3254738288,8.3052636742,1.3123200000000002,0.38276000000000004,1.367,6.6607331272,1.9427138288,6.9382636742
2020-10-12 10:00:00,8.2452,0.7436,8.2786631771,1.3152,0.3836,1.37,6.93,0.36,6.9393443494,8.0662166497,2.3526465228,8.4023090101,1.3152,0.3836,1.37,6.7510166497,1.9690465228,7.0323090101
2020-10-12 10:30:00,8.2524,0.7657,8.2878466594,1.3224,0.38570000000000004,1.3775,6.93,0.38,6.9404106507000005,8.0805574102,2.3568292446,8.4172473023,1.3224,0.38570000000000004,1.3775,6.7581574102,1.9711292446000002,7.0397473023
2020-10-12 11:00:00,8.38144,0.7654200000000001,8.416317737,1.32144,0.38542000000000004,1.3765,7.06,0.38,7.0702192328,8.1883927037,2.3882812052,8.529575733,1.32144,0.38542000000000004,1.3765,6.8669527037,2.0028612052,7.153075733
2020-10-12 11:30:00,7.89336,0.64348,7.9195453531,0.90336,0.26348000000000005,0.9410000000000001,6.99,0.38,7.0003214212,7.7785267815,2.2687369779,8.102632064,0.90336,0.26348000000000005,0.9410000000000001,6.8751667815,2.0052569779,7.161632064
2020-10-12 12:00:00,8.53792,0.5060600000000001,8.552904457,1.35792,0.39606,1.4145,7.18,0.11,7.1808425689,8.3292726342,2.429371185,8.6763256607,1.35792,0.39606,1.4145,6.9713526342000005,2.033311185,7.2618256607
2020-10-12 12:30:00,8.66976,0.75368,8.7024578137,1.34976,0.39368000000000003,1.4060000000000001,7.32,0.36,7.3288471126,8.4311272361,2.4590787772000002,8.7824242043,1.34976,0.39368000000000003,1.4060000000000001,7.0813672361,2.0653987772,7.3764242043
2020-10-12 13:00:00,8.66256,0.8015800000000001,8.699567589800001,1.34256,0.39158000000000004,1.3985,7.32,0.41000000000000003,7.3314732489,8.5075490418,2.4813684705,8.8620302518,1.34256,0.39158000000000004,1.3985,7.1649890418,2.0897884705,7.4635302518
2020-10-12 13:30:00,8.624,0.802,8.6612112317,1.344,0.392,1.4,7.28,0.41000000000000003,7.2915361893,8.4445840211,2.4630036728,8.7964416887,1.344,0.392,1.4,7.1005840211,2.0710036728,7.3964416887
2020-10-12 14:00:00,8.70352,0.44186000000000003,8.7147289487,1.34352,0.39186000000000004,1.3995,7.36,0.05,7.360169835,8.509649036,2.4819809688,8.8642177459,1.34352,0.39186000000000004,1.3995,7.166129036,2.0901209688,7.4647177459
2020-10-12 14:30:00,8.62352,0.11186000000000001,8.6242454655,1.34352,0.39186000000000004,1.3995,7.28,-0.28,7.2853826255,8.3216889886,2.4271592883,8.668426029799999,1.34352,0.39186000000000004,1.3995,6.9781689886,2.0352992883,7.2689260298
2020-10-12 15:00:00,8.46352,-0.20814000000000002,8.4660789655,1.34352,0.39186000000000004,1.3995,7.12,-0.6000000000000001,7.1452361752,8.081434198,2.3570849744,8.4181606229,1.34352,0.39186000000000004,1.3995,6.737914198,1.9652249743999999,7.0186606229
2020-10-12 15:30:00,8.49352,-0.11814000000000001,8.4943415901,1.34352,0.39186000000000004,1.3995,7.15,-0.51,7.1681657347,8.0819995394,2.3572498657,8.4187495202,1.34352,0.39186000000000004,1.3995,6.7384795394,1.9653898657000002,7.0192495202
2020-10-12 16:00:00,8.67296,-0.10372,8.673580172,1.39296,0.40628000000000003,1.451,7.28,-0.51,7.2978421468,8.3045577128,2.4221626662,8.6505809508,1.39296,0.40628000000000003,1.451,6.9115977128,2.0158826662,7.1995809508
2020-10-12 16:30:00,8.87208,-0.06106,8.872290113,1.40208,0.40894,1.4605000000000001,7.47,-0.47000000000000003,7.4847712056,8.518334619200001,2.4845142639,8.8732652283,1.40208,0.40894,1.4605000000000001,7.1162546192,2.0755742639,7.4127652283
2020-10-12 17:00:00,9.00256,-0.00092,9.002560047,1.40256,0.40908000000000005,1.461,7.6,-0.41000000000000003,7.6110511758,8.6507741108,2.523142449,9.0112230321,1.40256,0.40908000000000005,1.461,7.2482141108,2.114062449,7.5502230321
2020-10-12 17:30:00,9.14112,0.018660000000000003,9.1411390455,1.4011200000000001,0.40866,1.4595,7.74,-0.39,7.7498193527,8.7018076015,2.5380272171,9.0643829182,1.4011200000000001,0.40866,1.4595,7.3006876015,2.1293672171,7.6048829182
2020-10-12 18:00:00,9.12816,-0.00512,9.1281614359,1.38816,0.40488,1.446,7.74,-0.41000000000000003,7.7508515661,8.7344157798,2.5475379358,9.0983497706,1.38816,0.40488,1.446,7.3462557798,2.1426579358,7.6523497706
2020-10-12 18:30:00,9.30816,-0.015120000000000001,9.308172280299999,1.38816,0.40488,1.446,7.92,-0.42,7.9311285452,8.844619771,2.5796807665,9.2131455948,1.38816,0.40488,1.446,7.4564597710000005,2.1748007665,7.7671455948
2020-10-12 19:00:00,9.23952,0.39236000000000004,9.2478471116,1.37952,0.40236000000000005,1.437,7.86,-0.01,7.8600063613,8.8915849205,2.5933789351,9.2620676255,1.37952,0.40236000000000005,1.437,7.5120649205,2.1910189351,7.8250676255
2020-10-12 19:30:00,8.84176,0.88968,8.8864081833,1.30176,0.37968,1.3559999999999999,7.54,0.51,7.5572283279,8.5617934038,2.4971897428,8.9185347956,1.30176,0.37968,1.3559999999999999,7.2600334038,2.1175097428,7.5625347955999995
2020-10-12 20:00:00,8.47464,0.9305200000000001,8.5255727432,1.30464,0.38052,1.359,7.17,0.55,7.191063899,8.2601560919,2.4092121935,8.6043292624,1.30464,0.38052,1.359,6.9555160919,2.0286921935,7.2453292624
2020-10-12 20:30:00,8.02464,0.6105200000000001,8.0478308755,1.30464,0.38052,1.359,6.72,0.23,6.7239348599,7.6871978971,2.2420993866,8.0074978095,1.30464,0.38052,1.359,6.3825578971,1.8615793865999999,6.6484978095
2020-10-12 21:00:00,7.65464,0.10052000000000001,7.6552999811,1.30464,0.38052,1.359,6.35,-0.28,6.3561702306,7.2928476731,2.1270805713,7.5967163261,1.30464,0.38052,1.359,5.9882076731,1.7465605712999999,6.2377163261
2020-10-12 21:30:00,7.31464,0.82052,7.3605170606,1.30464,0.38052,1.359,6.01,0.44,6.0260849646,6.989359615,2.038563221,7.2805829323,1.30464,0.38052,1.359,5.684719615,1.658043221,5.9215829323
2020-10-12 22:00:00,6.85464,1.14052,6.9488758371,1.30464,0.38052,1.359,5.55,0.76,5.6017943554,6.7047519639,1.9555526561,6.984116629,1.30464,0.38052,1.359,5.4001119639,1.5750326560999999,5.625116629
2020-10-12 22:30:00,6.44416,0.86038,6.5013423114,1.30416,0.38038000000000005,1.3585,5.14,0.48,5.1623637997,6.2319076219,1.8176397231,6.4915704395,1.30416,0.38038000000000005,1.3585,4.9277476219,1.4372597231,5.1330704395
2020-10-12 23:00:00,6.11416,0.39038,6.126609915,1.30416,0.38038000000000005,1.3585,4.8100000000000005,0.01,4.810010395,5.814859939,1.6960008155000001,6.0571457698,1.30416,0.38038000000000005,1.3585,4.510699939,1.3156208155,4.6986457698
2020-10-12 23:30:00,5.76368,0.39024000000000003,5.7768758339,1.30368,0.38024,1.358,4.46,0.01,4.4600112107,5.4887386463,1.6008821052000002,5.7174360899,1.30368,0.38024,1.358,4.1850586463,1.2206421052,4.3594360899
2020-10-13 00:00:00,5.54416,0.42038000000000003,5.5600745903,1.30416,0.38038000000000005,1.3585,4.24,0.04,4.240188675,5.2938582801,1.5440419984,5.5144357084,1.30416,0.38038000000000005,1.3585,3.9896982801,1.1636619984,4.1559357084
2020-10-13 00:30:00,5.33536,0.44198000000000004,5.3536354611,1.27536,0.37198000000000003,1.3285,4.06,0.07,4.0606034034,5.1098750633,1.4903802268000002,5.3227865243,1.27536,0.37198000000000003,1.3285,3.8345150633,1.1184002268,3.9942865243
2020-10-13 01:00:00,5.32144,0.40792000000000006,5.3370518453999996,1.26144,0.36792,1.314,4.06,0.04,4.0601970396,5.0476842206,1.472241231,5.2580043965,1.26144,0.36792,1.314,3.7862442206,1.104321231,3.9440043965
2020-10-13 01:30:00,5.33248,0.41114000000000006,5.3483061851,1.27248,0.37114,1.3255,4.06,0.04,4.0601970396,5.0553853809,1.4744874028,5.2660264385,1.27248,0.37114,1.3255,3.7829053809,1.1033474028,3.9405264385
2020-10-13 02:00:00,5.58488,0.39184,5.5986090415,1.27488,0.37184,1.328,4.31,0.02,4.3100464035,5.2950450261,1.5443881326,5.5156719022,1.27488,0.37184,1.328,4.0201650261,1.1725481326,4.1876719022
2020-10-13 02:30:00,5.56824,0.39282000000000006,5.5820788466,1.27824,0.37282000000000004,1.3315000000000001,4.29,0.02,4.2900466198,5.2796323666,1.5398927736,5.4996170486,1.27824,0.37282000000000004,1.3315000000000001,4.0013923666,1.1670727736,4.1681170486
2020-10-13 03:00:00,5.53928,0.41604,5.5548818349,1.28928,0.37604000000000004,1.343,4.25,0.04,4.2501882311,5.2325067195,1.5261477932,5.4505278329,1.28928,0.37604000000000004,1.343,3.9432267195,1.1501077932000001,4.1075278329
2020-10-13 03:30:00,5.46976,0.41618000000000005,5.4855701846,1.28976,0.37618,1.3435000000000001,4.18,0.04,4.1801913832,5.1829526769,1.5116945308,5.3989090384,1.28976,0.37618,1.3435000000000001,3.8931926769,1.1355145308,4.0554090384
2020-10-13 04:00:00,5.46976,0.44618,5.4879277555,1.28976,0.37618,1.3435000000000001,4.18,0.07,4.1805860833,5.2139076118,1.5207230534,5.4311537623,1.28976,0.37618,1.3435000000000001,3.9241476118,1.1445430534,4.0876537623
2020-10-13 04:30:00,5.36024,0.44632000000000005,5.3787893062,1.29024,0.37632000000000004,1.344,4.07,0.07,4.0706019211,5.114103034,1.4916133849,5.3271906604,1.29024,0.37632000000000004,1.344,3.823863034,1.1152933849,3.9831906604
2020-10-13 05:00:00,5.36024,0.44632000000000005,5.3787893062,1.29024,0.37632000000000004,1.344,4.07,0.07,4.0706019211,5.095197353,1.486099228,5.3074972427,1.29024,0.37632000000000004,1.344,3.804957353,1.109779228,3.9634972427
2020-10-13 05:30:00,5.41976,0.42618000000000006,5.4364903982,1.28976,0.37618,1.3435000000000001,4.13,0.05,4.1303026523,5.1502827623,1.5021658057,5.3648778773,1.28976,0.37618,1.3435000000000001,3.8605227623,1.1259858057,4.0213778773
2020-10-13 06:00:00,5.63256,0.42408,5.6485021023,1.2825600000000001,0.37408,1.336,4.35,0.05,4.3502873468,5.3533382111,1.5613903115999999,5.5763939699,1.2825600000000001,0.37408,1.336,4.0707782111,1.1873103116000001,4.2403939699
2020-10-13 06:30:00,6.07536,0.58198,6.1031712945,1.27536,0.37198000000000003,1.3285,4.8,0.21,4.8045915539,5.7700029135,1.6829175163999999,6.0104197015,1.27536,0.37198000000000003,1.3285,4.4946429135,1.3109375164000001,4.6819197015
2020-10-13 07:00:00,6.56536,0.7619800000000001,6.6094300397,1.27536,0.37198000000000003,1.3285,5.29,0.39,5.3043566999,6.3953399875,1.8653074963,6.6618124869,1.27536,0.37198000000000003,1.3285,5.1199799875,1.4933274963,5.3333124869
2020-10-13 07:30:00,7.08176,1.40968,7.2207009632,1.30176,0.37968,1.3559999999999999,5.78,1.03,5.871056123,7.1035726236,2.0718753485,7.3995548162,1.30176,0.37968,1.3559999999999999,5.8018126236,1.6921953484999999,6.0435548162
2020-10-13 08:00:00,7.51904,1.3147199999999999,7.6331154321,1.31904,0.38472,1.374,6.2,0.93,6.269362009,7.49967425,2.1874049896,7.8121606771,1.31904,0.38472,1.374,6.18063425,1.8026849896,6.4381606771
2020-10-13 08:30:00,7.85808,0.79444,7.8981362485,1.3180800000000001,0.38444,1.373,6.54,0.41000000000000003,6.5528390794,7.6656374457,2.2358109217,7.985039006,1.3180800000000001,0.38444,1.373,6.3475574457,1.8513709217,6.612039006
2020-10-13 09:00:00,7.9680800000000005,0.68444,7.9974218971,1.3180800000000001,0.38444,1.373,6.65,0.30000000000000004,6.6567634778,7.7997179652,2.2749177399000002,8.1247062138,1.3180800000000001,0.38444,1.373,6.4816379652,1.8904777399000001,6.7517062138
2020-10-13 09:30:00,8.30808,0.65444,8.3338157527,1.3180800000000001,0.38444,1.373,6.99,0.27,6.9952126487,8.0949794747,2.3610356801,8.4322702862,1.3180800000000001,0.38444,1.373,6.7768994747,1.9765956801,7.0592702862
2020-10-13 10:00:00,8.37,0.655,8.395589616,1.32,0.385,1.375,7.05,0.27,7.0551683183,8.141663538,2.3746518653,8.4808995188,1.32,0.385,1.375,6.821663538,1.9896518653,7.1058995188
2020-10-13 10:30:00,8.44096,0.6552800000000001,8.466356808,1.32096,0.38528,1.376,7.12,0.27,7.1251175429,8.2176566441,2.3968165212,8.5600590043,1.32096,0.38528,1.376,6.8966966441,2.0115365212,7.1840590043
2020-10-13 11:00:00,8.4148,0.0364,8.4148787276,1.3248,0.3864,1.38,7.09,-0.35000000000000003,7.0986336713,7.9929444202,2.3312754559,8.325983771,1.3248,0.3864,1.38,6.6681444202,1.9448754559,6.945983771
2020-10-13 11:30:00,8.28296,-0.25122,8.2867688426,1.33296,0.38878,1.3885,6.95,-0.64,6.9794054188,7.87114075,2.2957493854,8.1991049479,1.33296,0.38878,1.3885,6.53818075,1.9069693854,6.8106049479
2020-10-13 12:00:00,8.20304,-0.24828000000000003,8.2067964639,1.34304,0.39172,1.399,6.86,-0.64,6.8897895469,7.8378148362,2.2860293272,8.1643904544,1.34304,0.39172,1.399,6.4947748362,1.8943093272,6.7653904544
2020-10-13 12:30:00,8.19344,-0.25108,8.1972861485,1.33344,0.38892000000000004,1.389,6.86,-0.64,6.8897895469,7.8042709658,2.2762456984,8.1294489227,1.33344,0.38892000000000004,1.389,6.4708309658,1.8873256984000002,6.7404489227
2020-10-13 13:00:00,8.09832,-0.24674000000000001,8.1020779711,1.34832,0.39326000000000005,1.4045,6.75,-0.64,6.7802728559,7.7631176534,2.2642426489,8.086580889,1.34832,0.39326000000000005,1.4045,6.4147976534,1.8709826489,6.682080889
2020-10-13 13:30:00,8.11968,-0.18926,8.1218854123,1.33968,0.39074000000000003,1.3955,6.78,-0.58,6.8047630378,7.7772655669,2.2683691237,8.1013182989,1.33968,0.39074000000000003,1.3955,6.4375855669,1.8776291237,6.7058182989
2020-10-13 14:00:00,7.93592,-0.10744000000000001,7.9366472518,1.34592,0.39256,1.4020000000000001,6.59,-0.5,6.6089409136,7.5959015183,2.2154712762,7.9123974149,1.34592,0.39256,1.4020000000000001,6.2499815183,1.8229112762000002,6.5103974149
2020-10-13 14:30:00,7.88688,-0.10716,7.8876079644,1.34688,0.39284,1.403,6.54,-0.5,6.5590853021,7.5636463818,2.206063528,7.8787983143,1.34688,0.39284,1.403,6.2167663818,1.813223528,6.4757983143
2020-10-13 15:00:00,7.81304,-0.10828000000000002,7.8137902839,1.34304,0.39172,1.399,6.47,-0.5,6.4892911785,7.506236295,2.1893189194,7.8189961406,1.34304,0.39172,1.399,6.163196295,1.7975989194,6.4199961406
2020-10-13 15:30:00,7.92304,-0.10828000000000002,7.9237798682000005,1.34304,0.39172,1.399,6.58,-0.5,6.5989696165,7.5606640379,2.2051936777,7.8756917061,1.34304,0.39172,1.399,6.2176240379,1.8134736777,6.4766917061000004
2020-10-13 16:00:00,8.30336,0.19348,8.3056138726,1.3833600000000001,0.40348,1.441,6.92,-0.21,6.9231856829,8.0067689565,2.3353076123,8.3403843297,1.3833600000000001,0.40348,1.441,6.6234089565000005,1.9318276123,6.8993843297
2020-10-13 16:30:00,8.38768,0.7547400000000001,8.4215680399,1.38768,0.40474000000000004,1.4455,7.0,0.35000000000000003,7.0087445381,8.1851203225,2.3873267607,8.5261670026,1.38768,0.40474000000000004,1.4455,6.7974403225,1.9825867607,7.0806670026
2020-10-13 17:00:00,8.66768,0.29474,8.6726897933,1.38768,0.40474000000000004,1.4455,7.28,-0.11,7.2808309965,8.4724323008,2.4711260877,8.8254503133,1.38768,0.40474000000000004,1.4455,7.0847523008,2.0663860877,7.3799503133
2020-10-13 17:30:00,8.81376,-0.029320000000000002,8.8138087681,1.37376,0.40068000000000004,1.431,7.44,-0.43,7.4524157157,8.4484660181,2.464135922,8.8004854355,1.37376,0.40068000000000004,1.431,7.0747060181,2.063455922,7.3694854355
2020-10-13 18:00:00,8.86424,0.010820000000000001,8.8642466036,1.37424,0.40082,1.4315,7.49,-0.39,7.5001466652,8.4789969056,2.4730407641,8.8322884434,1.37424,0.40082,1.4315,7.1047569056,2.0722207641,7.4007884434
2020-10-13 18:30:00,9.10136,-0.04002,9.1014479864,1.3713600000000001,0.39998000000000006,1.4285,7.73,-0.44,7.7425125121,8.6754263477,2.5303326847000003,9.0369024455,1.3713600000000001,0.39998000000000006,1.4285,7.3040663477,2.1303526847,7.6084024455
2020-10-13 19:00:00,8.96888,0.00634,8.9688822408,1.35888,0.39634,1.4155,7.61,-0.39,7.6199868766000005,8.5437549249,2.4919285198,8.8997447135,1.35888,0.39634,1.4155,7.1848749249,2.0955885198,7.4842447135
2020-10-13 19:30:00,8.83696,-0.011720000000000001,8.8369677718,1.29696,0.37828,1.351,7.54,-0.39,7.5500794698,8.3824001882,2.4448667216,8.7316668627,1.29696,0.37828,1.351,7.0854401882,2.0665867216,7.3806668627
2020-10-13 20:00:00,8.79024,-0.06368,8.7904706586,1.29024,0.37632000000000004,1.344,7.5,-0.44,7.5128955803,8.3313767119,2.4299848743,8.6785174082,1.29024,0.37632000000000004,1.344,7.0411367119,2.0536648743,7.3345174082
2020-10-13 20:30:00,8.44024,-0.023680000000000003,8.4402732183,1.29024,0.37632000000000004,1.344,7.15,-0.4,7.1611800704,8.0347184766,2.3434595557,8.3694984131,1.29024,0.37632000000000004,1.344,6.7444784766,1.9671395557,7.0254984131
2020-10-13 21:00:00,7.97072,0.08646000000000001,7.9711889107000005,1.29072,0.37646,1.3445,6.68,-0.29,6.686291947,7.593156386,2.2146706126,7.9095379021,1.29072,0.37646,1.3445,6.302436386,1.8382106126000002,6.5650379021
2020-10-13 21:30:00,7.66024,0.08632000000000001,7.6607263363,1.29024,0.37632000000000004,1.344,6.37,-0.29,6.376597839,7.3318927196,2.1384687099,7.6373882496,1.29024,0.37632000000000004,1.344,6.0416527196,1.7621487099,6.2933882495999995
2020-10-13 22:00:00,7.11024,0.36632000000000003,7.1196701609,1.29024,0.37632000000000004,1.344,5.82,-0.01,5.8200085911,6.7780515437,1.9769317002000002,7.060470358,1.29024,0.37632000000000004,1.344,5.4878115437,1.6006117002,5.7164703580000005
2020-10-13 22:30:00,6.71072,0.36646,6.7207184028,1.29072,0.37646,1.3445,5.42,-0.01,5.4200092251,6.3476564419,1.8513997956,6.612142127,1.29072,0.37646,1.3445,5.0569364419,1.4749397956,5.267642127
2020-10-13 23:00:00,6.19024,1.34632,6.3349545223,1.29024,0.37632000000000004,1.344,4.9,0.97,4.9950875868,6.0345082375,1.7600649026,6.2859460807,1.29024,0.37632000000000004,1.344,4.7442682375,1.3837449026,4.9419460807
2020-10-13 23:30:00,5.69976,1.5861800000000001,5.9163528504,1.28976,0.37618,1.3435000000000001,4.41,1.21,4.5729858955000005,5.7533430579000004,1.6780583919,5.9930656853,1.28976,0.37618,1.3435000000000001,4.4635830579,1.3018783918999999,4.6495656853
2020-10-14 00:00:00,5.44024,1.28632,5.5902442165,1.29024,0.37632000000000004,1.344,4.15,0.91,4.2485997693,5.3524073967,1.561118824,5.5754243716000005,1.29024,0.37632000000000004,1.344,4.0621673967,1.184798824,4.2314243716
2020-10-14 00:30:00,5.21616,1.25638,5.3653346447,1.25616,0.36638000000000004,1.3085,3.96,0.89,4.0587806051,5.1802090096,1.5108942945,5.3960510517,1.25616,0.36638000000000004,1.3085,3.9240490096,1.1445142945,4.0875510517
2020-10-14 01:00:00,5.19984,1.25162,5.3483538262,1.23984,0.36162000000000005,1.2915,3.96,0.89,4.0587806051,5.1158291723,1.4921168419,5.3289887211,1.23984,0.36162000000000005,1.2915,3.8759891723,1.1304968418999999,4.0374887211
2020-10-14 01:30:00,5.19264,1.24952,5.3408623274,1.23264,0.35952,1.284,3.96,0.89,4.0587806051,5.1653244329,1.5065529596,5.3805462843,1.23264,0.35952,1.284,3.9326844329,1.1470329596,4.0965462843000005
2020-10-14 02:00:00,5.2308,1.1819,5.3626631677,1.0008,0.2919,1.0425,4.23,0.89,4.3226149493,5.1284232872,1.4957901254000001,5.3421075909,1.0008,0.2919,1.0425,4.1276232872,1.2038901254,4.2996075909
2020-10-14 02:30:00,5.13624,1.18432,5.27101273,0.90624,0.26432,0.9440000000000001,4.23,0.92,4.328891313,5.0260878479,1.465942289,5.2355081749,0.90624,0.26432,0.9440000000000001,4.1198478479,1.201622289,4.2915081749
2020-10-14 03:00:00,5.12544,1.15992,5.2550499141,0.92544,0.26992000000000005,0.964,4.2,0.89,4.293262163,4.9943239849,1.4566778289,5.2024208176,0.92544,0.26992000000000005,0.964,4.0688839849,1.1867578289,4.2384208176
2020-10-14 03:30:00,5.05592,1.16006,5.1872985503,0.9259200000000001,0.27006,0.9645,4.13,0.89,4.2248076879,4.9586327781,1.4462678936,5.1652424772,0.9259200000000001,0.27006,0.9645,4.0327127781,1.1762078936,4.2007424772
2020-10-14 04:00:00,5.0564,1.1602000000000001,5.1877977023,0.9264,0.2702,0.965,4.13,0.89,4.2248076879,4.9956724077,1.4570711189,5.2038254247,0.9264,0.2702,0.965,4.0692724077,1.1868711189,4.2388254247
2020-10-14 04:30:00,5.00592,1.16006,5.1385770647,0.9259200000000001,0.27006,0.9645,4.08,0.89,4.1759430073,4.9428634116,1.441668495,5.1488160537,0.9259200000000001,0.27006,0.9645,4.0169434116,1.171608495,4.1843160537
2020-10-14 05:00:00,4.97352,1.15936,5.1068597788,0.9235200000000001,0.26936000000000004,0.962,4.05,0.89,4.1466371917,4.9096217112,1.4319729991,5.1141892825,0.9235200000000001,0.26936000000000004,0.962,3.9861017112,1.1626129991,4.1521892825
2020-10-14 05:30:00,4.97448,1.15964,5.1078582792,0.9244800000000001,0.26964000000000005,0.963,4.05,0.89,4.1466371917,4.9000084971,1.429169145,5.1041755179,0.9244800000000001,0.26964000000000005,0.963,3.9755284971,1.159529145,4.1411755179
2020-10-14 06:00:00,5.26352,1.08936,5.3750672554,0.9235200000000001,0.26936000000000004,0.962,4.34,0.8200000000000001,4.4167861619,5.1833613394,1.511813724,5.3993347285,0.9235200000000001,0.26936000000000004,0.962,4.2598413394,1.242453724,4.4373347285
2020-10-14 06:30:00,5.77208,1.24894,5.9056548028,0.9220800000000001,0.26894,0.9605,4.85,0.98,4.9480198059,5.7556460706,1.6787301039,5.9954646569,0.9220800000000001,0.26894,0.9605,4.8335660706,1.4097901039,5.0349646569
2020-10-14 07:00:00,6.35568,0.6487400000000001,6.3887034561,0.9556800000000001,0.27874000000000004,0.9955,5.4,0.37,5.4126610831,6.2998361365,1.8374522065,6.5623293089,0.9556800000000001,0.27874000000000004,0.9955,5.3441561365,1.5587122065,5.5668293089
2020-10-14 07:30:00,7.21592,0.63756,7.2440309359,1.22592,0.35756000000000004,1.2770000000000001,5.99,0.28,5.9965406694,7.0463556338,2.0551870599,7.3399537853,1.22592,0.35756000000000004,1.2770000000000001,5.8204356338,1.6976270599,6.0629537853
2020-10-14 08:00:00,7.6624,0.8457,7.7089287356,1.3224,0.38570000000000004,1.3775,6.34,0.46,6.3566657927,7.4261754238,2.1659678319,7.7355993998,1.3224,0.38570000000000004,1.3775,6.1037754238,1.7802678319,6.3580993998
2020-10-14 08:30:00,8.1132,0.31010000000000004,8.1191241061,1.3032,0.3801,1.3575,6.8100000000000005,-0.07,6.8103597555,7.7741272401,2.2674537784,8.0980492085,1.3032,0.3801,1.3575,6.4709272401,1.8873537784,6.7405492085
2020-10-14 09:00:00,8.2084,-0.22130000000000002,8.2113826028,1.2984,0.37870000000000004,1.3525,6.91,-0.6000000000000001,6.9360002884,7.6963705997,2.2447747582,8.017052708,1.2984,0.37870000000000004,1.3525,6.3979705997,1.8660747582,6.664552708
2020-10-14 09:30:00,8.2464,-0.2848,8.251316501,1.2864,0.37520000000000003,1.34,6.96,-0.66,6.991223069,7.8083323398,2.2774302658,8.1336795206,1.2864,0.37520000000000003,1.34,6.5219323398,1.9022302658,6.7936795206
2020-10-14 10:00:00,8.19688,-0.28466,8.2018213252,1.28688,0.37534,1.3405,6.91,-0.66,6.9414479757,7.7772691173,2.2683701592,8.1013219972,1.28688,0.37534,1.3405,6.4903891173,1.8930301592,6.7608219972
2020-10-14 10:30:00,8.10784,0.12562,8.1088130975,1.28784,0.37562,1.3415,6.82,-0.25,6.8245805732,7.7027257802,2.2466283525,8.0236726877,1.28784,0.37562,1.3415,6.4148857802,1.8710083525,6.6821726877
2020-10-14 11:00:00,7.9188,0.7159,7.9510946573,1.2888,0.3759,1.3425,6.63,0.34,6.6387122245,7.7070342639,2.2478849936,8.0281606916,1.2888,0.3759,1.3425,6.4182342639,1.8719849936,6.6856606916
2020-10-14 11:30:00,7.76696,0.7582800000000001,7.8038872493,1.29696,0.37828,1.351,6.47,0.38,6.4811495894,7.5546585944,2.20344209,7.8694360359,1.29696,0.37828,1.351,6.2576985944,1.82516209,6.5184360359
2020-10-14 12:00:00,7.70504,0.7577200000000001,7.7422077601,1.29504,0.37772000000000006,1.349,6.41,0.38,6.4212537717,7.5387324279,2.1987969581,7.8528462790999995,1.29504,0.37772000000000006,1.349,6.2436924279,1.8210769581,6.5038462791
2020-10-14 12:30:00,7.79144,0.7654200000000001,7.8289466118,1.32144,0.38542000000000004,1.3765,6.47,0.38,6.4811495894,7.6263474267,2.2243513328,7.9441119028,1.32144,0.38542000000000004,1.3765,6.3049074267,1.8389313328,6.5676119028
2020-10-14 13:00:00,8.03816,0.7673800000000001,8.0747066975,1.32816,0.38738000000000006,1.3835,6.71,0.38,6.7207514461,7.8361676489,2.2855488976,8.1626746343,1.32816,0.38738000000000006,1.3835,6.5080076489,1.8981688976000002,6.7791746343
2020-10-14 13:30:00,7.7424800000000005,0.79864,7.7835610359,1.33248,0.38864000000000004,1.388,6.41,0.41000000000000003,6.4230989405,7.5922929712,2.2144187833,7.9086385116999995,1.33248,0.38864000000000004,1.388,6.2598129712,1.8257787833,6.5206385117
2020-10-14 14:00:00,7.75208,0.78144,7.7913665554,1.3420800000000002,0.39144,1.3980000000000001,6.41,0.39,6.421853315,7.6071572971,2.2187542117,7.9241221845,1.3420800000000002,0.39144,1.3980000000000001,6.2650772971,1.8273142117,6.5261221845
2020-10-14 14:30:00,7.50264,0.7845200000000001,7.5435454927,1.35264,0.39452000000000004,1.409,6.15,0.39,6.1623534465,7.3419131753,2.1413913428,7.6478262243,1.35264,0.39452000000000004,1.409,5.9892731753,1.7468713428,6.2388262243
2020-10-14 15:00:00,7.50312,0.7646600000000001,7.5419834692,1.35312,0.39466,1.4095,6.15,0.37,6.161120028,7.3115860605,2.1325459343,7.6162354797,1.35312,0.39466,1.4095,5.9584660605,1.7378859343,6.2067354797
2020-10-14 15:30:00,7.7104,0.7997000000000001,7.7517603323,1.3704,0.3997,1.4275,6.34,0.4,6.3526057646,7.5701825289,2.2079699043,7.885606801,1.3704,0.3997,1.4275,6.1997825289,1.8082699043,6.458106801
2020-10-14 16:00:00,8.08112,0.77866,8.1185473978,1.4011200000000001,0.40866,1.4595,6.68,0.37,6.6902391587,7.9500472246000005,2.3187637738,8.2812991922,1.4011200000000001,0.40866,1.4595,6.5489272246,1.9101037738,6.8217991922
2020-10-14 16:30:00,8.40704,0.78622,8.4437233168,1.42704,0.41622000000000003,1.4865,6.98,0.37,6.989799711,8.1834410275,2.3868369664,8.524417737,1.42704,0.41622000000000003,1.4865,6.7564010275,1.9706169664000002,7.037917737
2020-10-14 17:00:00,8.46704,0.8362200000000001,8.5082330863,1.42704,0.41622000000000003,1.4865,7.04,0.42,7.0525172811,8.2639241908,2.4103112223,8.6082543655,1.42704,0.41622000000000003,1.4865,6.8368841908,1.9940912223,7.1217543655
2020-10-14 17:30:00,8.76704,0.8662200000000001,8.809729136,1.42704,0.41622000000000003,1.4865,7.34,0.45,7.3537813402,8.5484347363,2.4932934647,8.904619517,1.42704,0.41622000000000003,1.4865,7.1213947363,2.0770734647,7.418119517
2020-10-14 18:00:00,8.87456,0.47258000000000006,8.8871337927,1.41456,0.41258000000000006,1.4735,7.46,0.06,7.460241283,8.5064550566,2.4810493915,8.860890684,1.41456,0.41258000000000006,1.4735,7.0918950566,2.0684693915,7.387390684
2020-10-14 18:30:00,8.98264,0.00202,8.9826402271,1.4126400000000001,0.41202000000000005,1.4715,7.57,-0.41000000000000003,7.5810949077,8.5173969056,2.4842407641,8.8722884434,1.4126400000000001,0.41202000000000005,1.4715,7.1047569056,2.0722207641,7.4007884434
2020-10-14 19:00:00,9.02976,0.00118,9.0297600771,1.40976,0.41118000000000005,1.4685000000000001,7.62,-0.41000000000000003,7.631022212,8.5924911171,2.5061432425,8.9505115804,1.40976,0.41118000000000005,1.4685000000000001,7.1827311171,2.0949632425,7.4820115804
