Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2020-10-14 19:30:00,8.828240000000001,0.010320000000000001,8.828246031900001,1.33824,0.39032000000000006,1.3940000000000001,7.49,-0.38,7.4996333244,8.4116550444,2.4533993880000002,8.7621406713,1.33824,0.39032000000000006,1.3940000000000001,7.0734150444,2.063079388,7.3681406713
2020-10-14 20:00:00,8.52912,0.08766,8.529570461,1.32912,0.38766,1.3845,7.2,-0.30000000000000004,7.2062472897,8.17054621,2.3830759779,8.5109856354,1.32912,0.38766,1.3845,6.84142621,1.9954159779,7.1264856354
2020-10-14 20:30:00,8.11912,0.08766,8.1195932072,1.32912,0.38766,1.3845,6.79,-0.30000000000000004,6.7966241620000005,7.7951904588000005,2.2735972172,8.1199900613,1.32912,0.38766,1.3845,6.4660704588,1.8859372172,6.7354900613
2020-10-14 21:00:00,7.7996,0.0878,7.8000941661,1.3296000000000001,0.38780000000000003,1.385,6.47,-0.30000000000000004,6.4769514434,7.4823311609,2.1823465886,7.7940949593,1.3296000000000001,0.38780000000000003,1.385,6.1527311609,1.7945465886,6.4090949593
2020-10-14 21:30:00,7.39912,0.11766000000000001,7.4000554491,1.32912,0.38766,1.3845,6.07,-0.27,6.076001975,7.135797885,2.0812743831,7.4331227969,1.32912,0.38766,1.3845,5.806677885,1.6936143831,6.0486227969
2020-10-14 22:00:00,7.10864,0.11752000000000001,7.1096113537,1.32864,0.38752000000000003,1.384,5.78,-0.27,5.7863027919,6.7776353705,1.9768103164,7.0600368443,1.32864,0.38752000000000003,1.384,5.4489953705,1.5892903164,5.6760368443
2020-10-14 22:30:00,6.64864,0.9875200000000001,6.72157791,1.32864,0.38752000000000003,1.384,5.32,0.6000000000000001,5.3537276733,6.3800488997,1.8608475957000001,6.6458842705,1.32864,0.38752000000000003,1.384,5.0514088997,1.4733275957,5.2618842705
2020-10-14 23:00:00,6.09912,1.27766,6.2315070288,1.32912,0.38766,1.3845,4.77,0.89,4.8523190332,6.0254617542,1.757426345,6.2765226606,1.32912,0.38766,1.3845,4.6963417542,1.369766345,4.8920226606
2020-10-14 23:30:00,5.7196,1.2778,5.8605969832,1.3296000000000001,0.38780000000000003,1.385,4.39,0.89,4.4793079823,5.643889368,1.6461343990000001,5.879051425,1.3296000000000001,0.38780000000000003,1.385,4.314289368,1.258334399,4.494051425
2020-10-15 00:00:00,5.43864,1.29752,5.5912756326,1.32864,0.38752000000000003,1.384,4.11,0.91,4.2095367916,5.3801922809,1.5692227486,5.6043669592,1.32864,0.38752000000000003,1.384,4.0515522809,1.1817027486,4.2203669592
2020-10-16 00:30:00,5.29736,0.46548000000000006,5.3177715822,1.28736,0.37548000000000004,1.341,4.01,0.09,4.0110098479,5.0719071988,1.4793062663,5.2832366654000005,1.28736,0.37548000000000004,1.341,3.7845471988,1.1038262663,3.9422366654000003
2020-10-16 01:00:00,5.27736,0.43548000000000003,5.2952971021,1.28736,0.37548000000000004,1.341,3.99,0.06,3.9904511022999998,5.0719071988,1.4793062663,5.2832366654000005,1.28736,0.37548000000000004,1.341,3.7845471988,1.1038262663,3.9422366654000003
2020-10-16 01:30:00,5.27784,0.43562000000000006,5.2957869906,1.28784,0.37562,1.3415,3.99,0.06,3.9904511022999998,5.0445850398,1.4713373033,5.2547760831,1.28784,0.37562,1.3415,3.7567450398,1.0957173033,3.9132760831
2020-10-16 02:00:00,5.51736,0.43548000000000003,5.5345193287,1.28736,0.37548000000000004,1.341,4.23,0.06,4.2304255105,5.2443393138,1.5295989665,5.4628534519,1.28736,0.37548000000000004,1.341,3.9569793138,1.1541189665,4.1218534519
2020-10-16 02:30:00,5.65736,0.43548000000000003,5.6740959632,1.28736,0.37548000000000004,1.341,4.37,0.06,4.3704118799,5.3458824413,1.559215712,5.568627543,1.28736,0.37548000000000004,1.341,4.0585224413,1.183735712,4.227627543
2020-10-16 03:00:00,5.57784,0.41562000000000004,5.5933030537,1.28784,0.37562,1.3415,4.29,0.04,4.2901864761,5.2759609776,1.5388219518000001,5.495792685,1.28784,0.37562,1.3415,3.9881209776,1.1632019518,4.154292685
2020-10-16 03:30:00,5.59032,0.41926,5.6060196798,1.3003200000000001,0.37926000000000004,1.3545,4.29,0.04,4.2901864761,5.2954685036,1.5445116469,5.5161130246,1.3003200000000001,0.37926000000000004,1.3545,3.9951485036000003,1.1652516469,4.1616130246
2020-10-16 04:00:00,5.53176,0.41968000000000005,5.5476571632,1.30176,0.37968,1.3559999999999999,4.23,0.04,4.2301891211000004,5.2898809776,1.5428819518,5.510292685,1.30176,0.37968,1.3559999999999999,3.9881209776,1.1632019518,4.154292685
2020-10-16 04:30:00,5.43176,0.41968000000000005,5.4479489719,1.30176,0.37968,1.3559999999999999,4.13,0.04,4.1301937001,5.1743313511,1.5091799774,5.3899284907,1.30176,0.37968,1.3559999999999999,3.8725713511,1.1294999774,4.0339284907
2020-10-16 05:00:00,5.45176,0.39968000000000004,5.4663910581,1.30176,0.37968,1.3559999999999999,4.15,0.02,4.1500481925,5.2222307312,1.5231506299,5.4398236783,1.30176,0.37968,1.3559999999999999,3.9204707312,1.1434706299,4.0838236783
2020-10-16 05:30:00,5.45176,0.39968000000000004,5.4663910581,1.30176,0.37968,1.3559999999999999,4.15,0.02,4.1500481925,5.2051778735,1.5181768798,5.4220602849,1.30176,0.37968,1.3559999999999999,3.9034178735,1.1384968798,4.0660602849
2020-10-16 06:00:00,5.56984,0.39912000000000003,5.5841216319,1.29984,0.37912,1.354,4.27,0.02,4.2700468382,5.3025823685999995,1.5465865241999999,5.5235233006,1.29984,0.37912,1.354,4.0027423686,1.1674665242,4.1695233006
2020-10-16 06:30:00,5.9973600000000005,0.37548000000000004,6.0091024455,1.28736,0.37548000000000004,1.341,4.71,0.0,4.71,5.7003050976,1.6625889868,5.93781781,1.28736,0.37548000000000004,1.341,4.4129450976,1.2871089868,4.59681781
2020-10-16 07:00:00,6.54736,0.08548,6.5479179744,1.28736,0.37548000000000004,1.341,5.26,-0.29,5.2679882308,6.2045610121,1.8096636285,6.4630843876,1.28736,0.37548000000000004,1.341,4.9172010121,1.4341836285,5.1220843876
2020-10-16 07:30:00,7.08784,0.08562,7.0883571192,1.28784,0.37562,1.3415,5.8,-0.29,5.8072454744,6.7335780065,1.9639602519000001,7.0141437568,1.28784,0.37562,1.3415,5.4457380065,1.5883402519,5.6726437568
2020-10-16 08:00:00,7.3864,0.0852,7.3868913624,1.2864,0.37520000000000003,1.34,6.1,-0.29,6.106889552,7.0011872965,2.0420129615000002,7.2929034339,1.2864,0.37520000000000003,1.34,5.7147872965,1.6668129615,5.9529034338999995
2020-10-16 08:30:00,7.92688,0.45534,7.9399471692,1.28688,0.37534,1.3405,6.64,0.08,6.6404819102,7.5600829156,2.2050241837,7.8750863704,1.28688,0.37534,1.3405,6.2732029156,1.8296841837,6.5345863704
2020-10-16 09:00:00,8.02688,-0.08466000000000001,8.0273264447,1.28688,0.37534,1.3405,6.74,-0.46,6.7556790924,7.5934806241,2.214765182,7.9098756501,1.28688,0.37534,1.3405,6.3066006241,1.839425182,6.5693756501
2020-10-16 09:30:00,8.2088,-0.0641,8.2090502648,1.2888,0.3759,1.3425,6.92,-0.44,6.9339743293,7.8095629145,2.2777891834,8.1349613693,1.2888,0.3759,1.3425,6.5207629145,1.9018891834,6.7924613693
2020-10-16 10:00:00,8.25784,-0.08438000000000001,8.2582710933,1.28784,0.37562,1.3415,6.97,-0.46,6.9851628471,7.9131993843,2.3080164871,8.2429160253,1.28784,0.37562,1.3415,6.6253593843,1.9323964871000001,6.9014160253
2020-10-16 10:30:00,8.26072,-0.12354000000000001,8.2616437257,1.29072,0.37646,1.3445,6.97,-0.5,6.9879109897,7.8920663427,2.3018526833,8.2209024404,1.29072,0.37646,1.3445,6.6013463427,1.9253926833000001,6.8764024404
2020-10-16 11:00:00,8.18504,-0.12228000000000001,8.185953347,1.29504,0.37772000000000006,1.349,6.89,-0.5,6.9081184124,7.8255523929,2.2824527813,8.151617076,1.29504,0.37772000000000006,1.349,6.5305123929,1.9047327813,6.802617076
2020-10-16 11:30:00,8.2936,-0.1227,8.2945075954,1.2936,0.3773,1.3475000000000001,7.0,-0.5,7.0178344238,7.9727692423,2.325391029,8.3049679607,1.2936,0.3773,1.3475000000000001,6.6791692423,1.948091029,6.9574679607
2020-10-16 12:00:00,8.29696,-0.19172000000000003,8.2991747662,1.29696,0.37828,1.351,7.0,-0.5700000000000001,7.0231688005,7.9281670095,2.3123820444,8.2585073016,1.29696,0.37828,1.351,6.6312070095,1.9341020443999999,6.9075073016
2020-10-16 12:30:00,8.16272,-0.05004,8.1628733789,1.30272,0.37996,1.357,6.86,-0.43,6.8734634647,7.8637555068000005,2.2935953561,8.1914119862,1.30272,0.37996,1.357,6.5610355068,1.9136353561,6.8344119862
2020-10-16 13:00:00,8.1704,-0.1178,8.1712491701,1.3104,0.38220000000000004,1.365,6.86,-0.5,6.8781974383,7.8714355068,2.2958353561,8.1994119862,1.3104,0.38220000000000004,1.365,6.5610355068,1.9136353561,6.8344119862
2020-10-16 13:30:00,8.2004,0.3622,8.2083950319,1.3104,0.38220000000000004,1.365,6.89,-0.02,6.8900290275,7.8889783825,2.3009520282,8.2176858151,1.3104,0.38220000000000004,1.365,6.5785783825,1.9187520282000001,6.8526858151
2020-10-16 14:00:00,8.02376,0.82318,8.0658756406,1.31376,0.38318,1.3685,6.71,0.44,6.7244107549,7.809065592,2.277644131,8.134443325,1.31376,0.38318,1.3685,6.495305592,1.894464131,6.765943325
2020-10-16 14:30:00,8.06704,0.79122,8.1057487902,1.30704,0.38122000000000006,1.3615,6.76,0.41000000000000003,6.7724220187,7.8770900414,2.2974845954,8.2053021265,1.30704,0.38122000000000006,1.3615,6.5700500414,1.9162645954,6.8438021265
2020-10-16 15:00:00,8.08272,0.7899600000000001,8.1212313968,1.30272,0.37996,1.357,6.78,0.41000000000000003,6.7923854425,7.8960268557,2.3030078329,8.2250279747,1.30272,0.37996,1.357,6.5933068557,1.9230478329,6.8680279747
2020-10-16 15:30:00,8.18128,0.78954,8.2192892546,1.30128,0.37954000000000004,1.3555000000000001,6.88,0.41000000000000003,6.8922057427,8.000424915,2.3334572669,8.3337759531,1.30128,0.37954000000000004,1.3555000000000001,6.699144915,1.9539172669,6.9782759531
2020-10-16 16:00:00,8.16832,0.86326,8.2138096794,1.34832,0.39326000000000005,1.4045,6.82,0.47000000000000003,6.8361758316,8.0016112393,2.3338032781,8.3350117076,1.34832,0.39326000000000005,1.4045,6.6532912393,1.9405432781,6.9305117076
2020-10-16 16:30:00,8.29128,0.9170400000000001,8.3418395094,1.36128,0.39704000000000006,1.418,6.93,0.52,6.9494819951,8.0896771747,2.3594891759,8.4267470569,1.36128,0.39704000000000006,1.418,6.7283971746999995,1.9624491759,7.0087470569
2020-10-16 17:00:00,8.3508,0.9869,8.4089138567,1.3608,0.39690000000000003,1.4175,6.99,0.59,7.0148556649,8.1798307099,2.3857839571,8.5206569895,1.3608,0.39690000000000003,1.4175,6.8190307099,1.9888839571,7.1031569895
2020-10-16 17:30:00,8.5208,1.0269,8.5824563063,1.3608,0.39690000000000003,1.4175,7.16,0.63,7.1876630416,8.2911321286,2.4182468708,8.6365959673,1.3608,0.39690000000000003,1.4175,6.9303321286,2.0213468708,7.2190959673
2020-10-16 18:00:00,8.60456,1.02508,8.6654048838,1.35456,0.39508000000000004,1.411,7.25,0.63,7.2773209356,8.3320765181,2.4301889844,8.679246373,1.35456,0.39508000000000004,1.411,6.9775165181,2.0351089844,7.268246373
2020-10-16 18:30:00,8.59688,0.7728400000000001,8.6315483779,1.34688,0.39284,1.403,7.25,0.38,7.2599517905,8.3829346254,2.4450225991,8.7322235681,1.34688,0.39284,1.403,7.0360546254,2.0521825991,7.3292235681
2020-10-16 19:00:00,8.531600000000001,1.0713,8.5985976909,1.3416000000000001,0.39130000000000004,1.3975,7.19,0.68,7.2220841867,8.3541610328,2.4366303012,8.7022510758,1.3416000000000001,0.39130000000000004,1.3975,7.0125610328,2.0453303012,7.3047510758
2020-10-16 19:30:00,8.25152,0.7408600000000001,8.2847121767,1.27152,0.37086,1.3245,6.98,0.37,6.989799711,8.0301922034,2.3421393927,8.3647835452,1.27152,0.37086,1.3245,6.7586722034,1.9712793927,7.0402835452
2020-10-16 20:00:00,7.842,1.171,7.928947282,1.272,0.371,1.325,6.57,0.8,6.6185270265,7.7067325883,2.2477970049,8.0278464461,1.272,0.371,1.325,6.4347325883,1.8767970049,6.7028464461
2020-10-16 20:30:00,7.49728,1.20254,7.5931093664,1.27728,0.37254000000000004,1.3305,6.22,0.8300000000000001,6.2751334647,7.3569707169,2.1457831258,7.6635111635,1.27728,0.37254000000000004,1.3305,6.0796907169,1.7732431258,6.3330111635
2020-10-16 21:00:00,7.27728,1.23254,7.3809185777,1.27728,0.37254000000000004,1.3305,6.0,0.86,6.0613199883,7.2031409939,2.1009161232,7.5032718686,1.27728,0.37254000000000004,1.3305,5.9258609939,1.7283761232,6.1727718686
2020-10-16 21:30:00,6.97728,1.26254,7.0905883712,1.27728,0.37254000000000004,1.3305,5.7,0.89,5.7690640489,6.8331139178,1.9929915594,7.1178269977,1.27728,0.37254000000000004,1.3305,5.5558339178,1.6204515594000002,5.7873269977
2020-10-16 22:00:00,6.6372800000000005,1.54254,6.8141701953,1.27728,0.37254000000000004,1.3305,5.36,1.17,5.486209985,6.5927119722,1.9228743252,6.8674083044,1.27728,0.37254000000000004,1.3305,5.3154319722,1.5503343252000001,5.5369083044
2020-10-16 22:30:00,6.2768,2.0924,6.616370304,1.2768,0.3724,1.33,5.0,1.72,5.2875703305,6.4442743171,1.8795800092000001,6.712785747,1.2768,0.3724,1.33,5.1674743171,1.5071800092,5.382785747
2020-10-16 23:00:00,5.9268,2.0724,6.2786782048,1.2768,0.3724,1.33,4.65,1.7000000000000002,4.951009998,6.0984972271,1.7787283579,6.3526012782,1.2768,0.3724,1.33,4.8216972271,1.4063283579,5.0226012782
2020-10-16 23:30:00,5.5868,1.8624,5.8890464423,1.2768,0.3724,1.33,4.31,1.49,4.5602850788,5.6345045933,1.6433971730999999,5.869275618,1.2768,0.3724,1.33,4.3577045933,1.2709971731,4.539275618
2020-10-17 00:00:00,5.29728,1.4425400000000002,5.4901818776999995,1.27728,0.37254000000000004,1.3305,4.02,1.07,4.1599639422,5.2134477673,1.5205889321,5.4306747576,1.27728,0.37254000000000004,1.3305,3.9361677673,1.1480489321,4.1001747576
2020-10-17 00:30:00,5.14936,1.41898,5.3412931626999995,1.29936,0.37898000000000004,1.3535,3.85,1.04,3.9879944834,5.0416189982,1.4704722078,5.2516864565,1.29936,0.37898000000000004,1.3535,3.7422589982,1.0914922078,3.8981864565
2020-10-17 01:00:00,5.0712,1.3466,5.2469420618000004,1.2912,0.3766,1.345,3.7800000000000002,0.97,3.9024735745,4.9819048523,1.4530555819,5.1894842212,1.2912,0.3766,1.345,3.6907048523,1.0764555819,3.8444842212
2020-10-17 01:30:00,5.0712,1.4066,5.2626602588,1.2912,0.3766,1.345,3.7800000000000002,1.03,3.9178182704,4.9819048523,1.4530555819,5.1894842212,1.2912,0.3766,1.345,3.6907048523,1.0764555819,3.8444842212
2020-10-17 02:00:00,5.29072,1.40646,5.474472381,1.29072,0.37646,1.3445,4.0,1.03,4.1304842331,5.1581582176,1.5044628135,5.3730814767,1.29072,0.37646,1.3445,3.8674382176,1.1280028135,4.0285814767
2020-10-17 02:30:00,5.3612,1.3866,5.5376100441,1.2912,0.3766,1.345,4.07,1.01,4.1934472693,5.2322840757,1.5260828553999999,5.4502959122,1.2912,0.3766,1.345,3.9410840757,1.1494828554,4.1052959122
2020-10-17 03:00:00,5.3612,1.3466,5.5277298234,1.2912,0.3766,1.345,4.07,0.97,4.1839933078,5.2457157556,1.5300004287,5.4642872453999995,1.2912,0.3766,1.345,3.9545157556,1.1534004287,4.1192872454
2020-10-17 03:30:00,5.31072,1.38646,5.4887173593,1.29072,0.37646,1.3445,4.02,1.01,4.1449366702,5.1887022823,1.513371499,5.4048982108,1.29072,0.37646,1.3445,3.8979822823,1.136911499,4.0603982108
2020-10-17 04:00:00,5.13072,1.43646,5.3280113598,1.29072,0.37646,1.3445,3.84,1.06,3.9836164474,5.0555487565,1.474535054,5.2661966213,1.29072,0.37646,1.3445,3.7648287565,1.098075054,3.9216966213
2020-10-17 04:30:00,5.07072,1.41646,5.2648419017,1.29072,0.37646,1.3445,3.7800000000000002,1.04,3.9204591568,4.9702136339,1.4496456432,5.1773058686,1.29072,0.37646,1.3445,3.6794936339,1.0731856432,3.8328058686
2020-10-17 05:00:00,5.00072,1.41646,5.1974570176,1.29072,0.37646,1.3445,3.71,1.04,3.853011809,4.9273270028,1.4371370425,5.1326322946,1.29072,0.37646,1.3445,3.6366070028,1.0606770425,3.7881322946
2020-10-17 05:30:00,4.97072,1.41646,5.1685990607,1.29072,0.37646,1.3445,3.68,1.04,3.8241338889,4.8897610655,1.4261803108,5.0935011099,1.29072,0.37646,1.3445,3.5990410655,1.0497203108,3.7490011099
2020-10-17 06:00:00,5.2007200000000005,1.31646,5.3647512011,1.29072,0.37646,1.3445,3.91,0.9400000000000001,4.021405227,5.0915610026,1.4850386258000001,5.3037093777,1.29072,0.37646,1.3445,3.8008410026,1.1085786258,3.9592093777
2020-10-17 06:30:00,5.37072,1.5464600000000002,5.5889329796,1.29072,0.37646,1.3445,4.08,1.17,4.2444434264,5.3331426826,1.5554999491000001,5.5553569611,1.29072,0.37646,1.3445,4.0424226826,1.1790399491,4.2108569611
2020-10-17 07:00:00,5.49024,2.07632,5.8697393469,1.29024,0.37632000000000004,1.344,4.2,1.7000000000000002,4.5310043037,5.6951150156,1.6610752129000002,5.9324114746,1.29024,0.37632000000000004,1.344,4.4048750156,1.2847552129,4.5884114746
2020-10-17 07:30:00,5.92472,1.98346,6.2479133037,1.3147199999999999,0.38346,1.3695,4.61,1.6,4.8797643386,6.1108830846,1.7823408996999999,6.3655032132,1.3147199999999999,0.38346,1.3695,4.7961630846,1.3988808997,4.9960032132
2020-10-17 08:00:00,6.12192,2.01556,6.4451832092,1.32192,0.38556,1.377,4.8,1.63,5.069210984,6.2782133711,1.8311455666,6.5398055949,1.32192,0.38556,1.377,4.9562933711,1.4455855666000001,5.1628055949
2020-10-17 08:30:00,6.53144,1.98542,6.826536534,1.32144,0.38542000000000004,1.3765,5.21,1.6,5.450146787,6.6939922365,1.9524144023,6.9729085797,1.32144,0.38542000000000004,1.3765,5.3725522365,1.5669944023,5.5964085797
2020-10-17 09:00:00,6.84096,1.59528,7.0245036835,1.32096,0.38528,1.376,5.52,1.21,5.6510618471,6.8513108224,1.9982989898999999,7.1367821066,1.32096,0.38528,1.376,5.5303508224,1.6130189899,5.7607821066
2020-10-17 09:30:00,7.17144,1.05542,7.248686988,1.32144,0.38542000000000004,1.3765,5.85,0.67,5.8882425222,6.9840136965,2.0370039948,7.2750142671999996,1.32144,0.38542000000000004,1.3765,5.6625736965,1.6515839948000002,5.8985142672
2020-10-17 10:00:00,7.41144,1.10542,7.4934235333,1.32144,0.38542000000000004,1.3765,6.09,0.72,6.1324138804,7.2473009939,2.1137961232,7.5492718686,1.32144,0.38542000000000004,1.3765,5.9258609939,1.7283761232,6.1727718686
2020-10-17 10:30:00,7.53872,1.09046,7.6171781028000005,1.33872,0.39046000000000003,1.3945,6.2,0.7000000000000001,6.2393909959,7.3716682913,2.1500699183,7.6788211368,1.33872,0.39046000000000003,1.3945,6.0329482913,1.7596099183,6.2843211368
2020-10-17 11:00:00,7.56832,1.06326,7.6426428315,1.34832,0.39326000000000005,1.4045,6.22,0.67,6.2559811381,7.4210891093,2.1644843236,7.7303011556,1.34832,0.39326000000000005,1.4045,6.0727691093,1.7712243236,6.3258011556
2020-10-17 11:30:00,7.58032,1.06676,7.6550132724,1.36032,0.39676000000000006,1.417,6.22,0.67,6.2559811381,7.4330891093,2.1679843236,7.7428011556000005,1.36032,0.39676000000000006,1.417,6.0727691093,1.7712243236,6.3258011556
2020-10-17 12:00:00,7.58896,1.04928,7.661155422,1.36896,0.39928,1.426,6.22,0.65,6.2538708014,7.4577804814,2.1751859737,7.7685213348,1.36896,0.39928,1.426,6.0888204814,1.7759059737,6.3425213348
2020-10-17 12:30:00,7.60096,0.8427800000000001,7.647540196,1.38096,0.40278,1.4385,6.22,0.44,6.2355432803,7.5008130676,2.1877371447,7.8133469455,1.38096,0.40278,1.4385,6.1198530676,1.7849571446999999,6.3748469455
2020-10-17 13:00:00,7.60864,0.16502,7.6104293079000005,1.38864,0.40502000000000005,1.4465,6.22,-0.24,6.224628503,7.3594980111,2.1465202532,7.6661437616,1.38864,0.40502000000000005,1.4465,5.9708580111,1.7415002532,6.2196437616
2020-10-17 13:30:00,7.48536,0.45698000000000005,7.4992963036999996,1.3953600000000002,0.40698,1.4535,6.09,0.05,6.0902052511,7.2162312793,2.1047341231,7.5169075826,1.3953600000000002,0.40698,1.4535,5.8208712793,1.6977541231000002,6.0634075826
2020-10-17 14:00:00,7.3412,0.7116,7.3756079071,1.4112,0.4116,1.47,5.93,0.30000000000000004,5.9375836836,7.1255975435,2.0782992835,7.4224974412,1.4112,0.4116,1.47,5.7143975435000005,1.6666992835,5.9524974412
2020-10-17 14:30:00,7.1092,1.1881,7.2077948257,1.3992,0.4081,1.4575,5.71,0.78,5.7630287176,7.007441064,2.043836977,7.299417775,1.3992,0.4081,1.4575,5.6082410639999996,1.635736977,5.841917775
2020-10-17 15:00:00,7.01384,1.18362,7.1130097603,1.38384,0.40362000000000003,1.4415,5.63,0.78,5.6837751539,6.9210535679,2.018640624,7.2094307999,1.38384,0.40362000000000003,1.4415,5.5372135679,1.615020624,5.7679307999
2020-10-17 15:30:00,7.15848,1.12914,7.2469851007,1.36848,0.39914000000000005,1.4255,5.79,0.73,5.8358375577,7.0444522873,2.0546319171,7.3379711326,1.36848,0.39914000000000005,1.4255,5.6759722873000005,1.6554919171,5.9124711326
2020-10-17 16:00:00,7.09448,0.87214,7.1478860267,1.34448,0.39214000000000004,1.4005,5.75,0.48,5.77,6.8377396056,1.9943407183000001,7.1226454225,1.34448,0.39214000000000004,1.4005,5.4932596056000005,1.6022007183,5.7221454225
2020-10-17 16:30:00,7.33824,0.42032,7.3502676958,1.33824,0.39032000000000006,1.3940000000000001,6.0,0.03,6.0000749995,7.0612729669,2.0595379487,7.3554926738,1.33824,0.39032000000000006,1.3940000000000001,5.7230329669,1.6692179487,5.9614926738000005
2020-10-17 17:00:00,7.47536,0.44948000000000005,7.4888610215,1.33536,0.38948000000000005,1.391,6.14,0.06,6.1402931526,7.1167661275,2.0757234539,7.4132980495,1.33536,0.38948000000000005,1.391,5.7814061275,1.6862434539,6.0222980495
2020-10-17 17:30:00,7.6944,0.7292000000000001,7.7288759855,1.3344,0.38920000000000005,1.3900000000000001,6.36,0.34,6.3690815664,7.4815073444,2.1821063088,7.793236817,1.3344,0.38920000000000005,1.3900000000000001,6.1471073444,1.7929063088000001,6.403236817
2020-10-17 18:00:00,7.9144,0.3992,7.9244613697,1.3344,0.38920000000000005,1.3900000000000001,6.58,0.01,6.5800075988,7.6746261319,2.2384326218,7.9944022208,1.3344,0.38920000000000005,1.3900000000000001,6.3402261319,1.8492326218000001,6.6044022208
2020-10-17 18:30:00,8.09392,0.39906,8.1037515911,1.33392,0.38906,1.3895,6.76,0.01,6.7600073964,7.7213823998999995,2.2520698666,8.0431066665,1.33392,0.38906,1.3895,6.3874623999,1.8630098666000001,6.6536066665
2020-10-17 19:00:00,8.24384,0.39612,8.2533513799,1.3238400000000001,0.38612,1.379,6.92,0.01,6.9200072254,7.9000903399,2.3041930158,8.2292607707,1.3238400000000001,0.38612,1.379,6.5762503399,1.9180730158000001,6.8502607707
2020-10-17 19:30:00,7.97048,0.41514,7.9812838973,1.32048,0.38514000000000004,1.3755,6.65,0.03,6.6500676688,7.6399117119,2.2283075826,7.9582413666,1.32048,0.38514000000000004,1.3755,6.3194317119,1.8431675826,6.5827413666
2020-10-17 20:00:00,7.60048,0.45514000000000004,7.6140953928,1.32048,0.38514000000000004,1.3755,6.28,0.07,6.2803901153,7.2777904362,2.1226888772,7.5810317044,1.32048,0.38514000000000004,1.3755,5.9573104362,1.7375488772,6.2055317044
2020-10-17 20:30:00,7.26048,0.43514,7.2735078642,1.32048,0.38514000000000004,1.3755,5.94,0.05,5.940210434,6.9535134453000005,2.0281080882,7.2432431722,1.32048,0.38514000000000004,1.3755,5.6330334453,1.6429680882,5.8677431722
2020-10-17 21:00:00,7.01,0.685,7.0433887441,1.32,0.385,1.375,5.69,0.30000000000000004,5.6979031231,6.7099996693,1.9570832369,6.9895829888000005,1.32,0.385,1.375,5.3899996693,1.5720832369000002,5.6145829888000005
2020-10-17 21:30:00,6.78048,0.72514,6.8191448914,1.32048,0.38514000000000004,1.3755,5.46,0.34,5.4705758381,6.4992623087,1.8956181734,6.7700649049,1.32048,0.38514000000000004,1.3755,5.1787823087,1.5104781734000001,5.3945649049
2020-10-17 22:00:00,6.60048,0.72514,6.6401930883,1.32048,0.38514000000000004,1.3755,5.28,0.34,5.290935645,6.2359869833,1.8188295368,6.4958197742,1.32048,0.38514000000000004,1.3755,4.9155069833,1.4336895368,5.1203197742
2020-10-17 22:30:00,6.25,0.775,6.2978667023,1.32,0.385,1.375,4.93,0.39,4.9454019048,5.927381962,1.7288197389,6.1743562104,1.32,0.385,1.375,4.607381962,1.3438197389,4.7993562104
2020-10-17 23:00:00,5.93656,0.7710800000000001,5.9864270646,1.30656,0.38108000000000003,1.361,4.63,0.39,4.6463964532,5.6013425962,1.6337249239,5.834731871,1.30656,0.38108000000000003,1.361,4.2947825962,1.2526449239,4.473731871
2020-10-17 23:30:00,5.5704,0.7922,5.6264497687,1.3104,0.38220000000000004,1.365,4.26,0.41000000000000003,4.2796845678,5.2897979264,1.5428577285,5.5102061733,1.3104,0.38220000000000004,1.365,3.9793979264,1.1606577285,4.1452061733
2020-10-18 00:00:00,5.36048,0.8051400000000001,5.420608476,1.32048,0.38514000000000004,1.3755,4.04,0.42,4.0617730119,5.0859828429,1.4834116625,5.2978987947,1.32048,0.38514000000000004,1.3755,3.7655028429,1.0982716625,3.9223987947000003
2020-10-18 00:30:00,5.14072,0.7964600000000001,5.202052542,1.29072,0.37646,1.3445,3.85,0.42,3.8728413342,4.8959485607,1.4279849969,5.0999464174,1.29072,0.37646,1.3445,3.6052285607,1.0515249969,3.7554464174
2020-10-18 01:00:00,4.99728,0.79254,5.0597358676,1.27728,0.37254000000000004,1.3305,3.7199999999999998,0.42,3.7436345976,4.757063132,1.3874767468,4.9552740959,1.27728,0.37254000000000004,1.3305,3.479783132,1.0149367468,3.6247740959
2020-10-18 01:30:00,4.99728,0.79254,5.0597358676,1.27728,0.37254000000000004,1.3305,3.7199999999999998,0.42,3.7436345976,4.7879593712,1.3964881499000001,4.9874576783,1.27728,0.37254000000000004,1.3305,3.5106793712,1.0239481499,3.6569576783
2020-10-18 02:00:00,5.25728,0.7625400000000001,5.3122933136,1.27728,0.37254000000000004,1.3305,3.98,0.39,3.9990623901,4.9829855208,1.4533707769,5.1906099176,1.27728,0.37254000000000004,1.3305,3.7057055208,1.0808307769,3.8601099176
2020-10-18 02:30:00,5.25728,0.79254,5.3166824853,1.27728,0.37254000000000004,1.3305,3.98,0.42,4.002099449,4.9669825353,1.4487032395,5.173940141,1.27728,0.37254000000000004,1.3305,3.6897025353,1.0761632395,3.8434401410000003
2020-10-18 03:00:00,5.20728,0.7625400000000001,5.262816,1.27728,0.37254000000000004,1.3305,3.93,0.39,3.9493037361,4.906643982,1.4311044948,5.1110874813,1.27728,0.37254000000000004,1.3305,3.629363982,1.0585644948,3.7805874813
2020-10-18 03:30:00,5.20728,0.7625400000000001,5.262816,1.27728,0.37254000000000004,1.3305,3.93,0.39,3.9493037361,4.9130449767,1.4329714515,5.117755184,1.27728,0.37254000000000004,1.3305,3.6357649767,1.0604314515,3.787255184
2020-10-18 04:00:00,5.13728,0.7625400000000001,5.1935645803,1.27728,0.37254000000000004,1.3305,3.86,0.39,3.8796520463,4.8837669441,1.4244320254,5.0872572334,1.27728,0.37254000000000004,1.3305,3.6064869441000003,1.0518920254,3.7567572334
2020-10-18 04:30:00,5.06728,0.7625400000000001,5.124333503,1.27728,0.37254000000000004,1.3305,3.79,0.39,3.8100131233,4.8039457290000005,1.4011508376,5.0041101344,1.27728,0.37254000000000004,1.3305,3.5266657290000003,1.0286108376,3.6736101344
2020-10-18 05:00:00,5.01728,0.7625400000000001,5.0748956492,1.27728,0.37254000000000004,1.3305,3.74,0.39,3.7602792449,4.7377918082,1.3818559441,4.9351998002,1.27728,0.37254000000000004,1.3305,3.4605118082,1.0093159441,3.6046998002
2020-10-18 05:30:00,4.97728,0.7625400000000001,5.035353359,1.27728,0.37254000000000004,1.3305,3.7,0.39,3.7204972786,4.717546767,1.3759511404,4.9141112156,1.27728,0.37254000000000004,1.3305,3.440266767,1.0034111404,3.5836112156
2020-10-18 06:00:00,5.00728,0.7625400000000001,5.0650094028,1.27728,0.37254000000000004,1.3305,3.73,0.39,3.7503333185,4.7628770031,1.3891724592,4.9613302115,1.27728,0.37254000000000004,1.3305,3.4855970031,1.0166324592,3.6308302115
2020-10-18 06:30:00,5.19728,0.7425400000000001,5.2500557188,1.27728,0.37254000000000004,1.3305,3.92,0.37,3.9374230151000003,4.9703765789,1.4496931689,5.1774756031,1.27728,0.37254000000000004,1.3305,3.6930965789,1.0771531689,3.8469756031
2020-10-18 07:00:00,5.38728,0.7425400000000001,5.4382121557,1.27728,0.37254000000000004,1.3305,4.11,0.37,4.1266208937,5.1396058687,1.4990517117,5.3537561132,1.27728,0.37254000000000004,1.3305,3.8623258687,1.1265117117,4.0232561132
2020-10-18 07:30:00,5.67128,0.42954000000000003,5.6875233142,1.30128,0.37954000000000004,1.3555000000000001,4.37,0.05,4.3702860318,5.3776028799,1.5684675066,5.6016696665,1.30128,0.37954000000000004,1.3555000000000001,4.0763228799,1.1889275066,4.2461696665
2020-10-18 08:00:00,5.83,0.41500000000000004,5.8447519195,1.32,0.385,1.375,4.51,0.03,4.5100997772,5.5630415551,1.6225537869000002,5.7948349532000005,1.32,0.385,1.375,4.2430415551,1.2375537869,4.4198349532
2020-10-18 08:30:00,6.19328,0.5630400000000001,6.2188207242,1.31328,0.38304000000000005,1.3679999999999999,4.88,0.18,4.8833185438,5.9418329991,1.7330346247000001,6.1894093741,1.31328,0.38304000000000005,1.3679999999999999,4.6285529991,1.3499946247,4.8214093741
2020-10-18 09:00:00,6.44704,0.42122000000000004,6.4607856372,1.30704,0.38122000000000006,1.3615,5.14,0.04,5.1401556397,6.1356581695,1.7895669661,6.3913105933,1.30704,0.38122000000000006,1.3615,4.8286181695,1.4083469661,5.0298105933
2020-10-18 09:30:00,6.86704,0.5712200000000001,6.8907568996,1.30704,0.38122000000000006,1.3615,5.5600000000000005,0.19,5.5632454557,6.6100046982,1.927918037,6.8854215606,1.30704,0.38122000000000006,1.3615,5.3029646982,1.546698037,5.5239215606
2020-10-18 10:00:00,7.16,1.115,7.2462973304,1.32,0.385,1.375,5.84,0.73,5.8854481563,6.9889956421,2.0384570623,7.2802037939,1.32,0.385,1.375,5.6689956421000005,1.6534570623,5.9052037939
2020-10-18 10:30:00,7.39096,0.84528,7.4391389287,1.32096,0.38528,1.376,6.07,0.46,6.0874050301,7.2798415864,2.1232871294,7.5831683192,1.32096,0.38528,1.376,5.9588815864,1.7380071294000001,6.2071683192
2020-10-18 11:00:00,7.58192,0.8155600000000001,7.6256572831,1.32192,0.38556,1.377,6.26,0.43,6.2747509911,7.3321460572,2.1385426,7.6376521429,1.32192,0.38556,1.377,6.0102260572,1.7529826,6.2606521429
2020-10-18 11:30:00,7.6824,1.0757,7.7573449227,1.3224,0.38570000000000004,1.3775,6.36,0.6900000000000001,6.3973197513,7.5435063745,2.2001893592,7.8578191401,1.3224,0.38570000000000004,1.3775,6.2211063745,1.8144893592,6.4803191401
2020-10-18 12:00:00,7.81816,1.02738,7.8853747818,1.32816,0.38738000000000006,1.3835,6.49,0.64,6.5214798934000004,7.7076421074,2.2480622813,8.0287938619,1.32816,0.38738000000000006,1.3835,6.3794821074,1.8606822813,6.6452938619
2020-10-18 12:30:00,7.90384,1.05612,7.9740877974,1.3238400000000001,0.38612,1.379,6.58,0.67,6.6140229815,7.8112966583,2.2782948587,8.1367673523,1.3238400000000001,0.38612,1.379,6.4874566583,1.8921748587,6.7577673523
2020-10-18 13:00:00,7.95864,1.05752,8.0285926039,1.32864,0.38752000000000003,1.384,6.63,0.67,6.6637677029999995,7.8334286949,2.284750036,8.1598215571,1.32864,0.38752000000000003,1.384,6.5047886949,1.897230036,6.7758215571000004
2020-10-18 13:30:00,7.72736,1.13298,7.8099767125,1.3473600000000001,0.39298000000000005,1.4035,6.38,0.74,6.4227719872,7.6590215934,2.2338812981,7.9781474932,1.3473600000000001,0.39298000000000005,1.4035,6.3116615934,1.8409012981,6.5746474932
2020-10-18 14:00:00,7.48032,1.11676,7.5632228712,1.36032,0.39676000000000006,1.417,6.12,0.72,6.1622073967,7.3851744318,2.1540092093,7.6928900331,1.36032,0.39676000000000006,1.417,6.0248544318,1.7572492093,6.2758900331
2020-10-18 14:30:00,7.40792,1.11606,7.4915197824,1.35792,0.39606,1.4145,6.05,0.72,6.0926923441,7.2771965958,2.1225156738,7.5804131206,1.35792,0.39606,1.4145,5.9192765957999995,1.7264556737999999,6.1659131206
2020-10-18 15:00:00,7.41976,1.11368,7.5028742226,1.34976,0.39368000000000003,1.4060000000000001,6.07,0.72,6.1125526583,7.2794395424000005,2.1231698665,7.5827495233,1.34976,0.39368000000000003,1.4060000000000001,5.9296795424,1.7294898665,6.1767495233
2020-10-18 15:30:00,7.5188,0.8834000000000001,7.5705184103,1.3488,0.3934,1.405,6.17,0.49,6.1894264678,7.2957031665,2.1279134236,7.5996907984,1.3488,0.3934,1.405,5.9469031665,1.7345134236000002,6.1946907984
2020-10-18 16:00:00,7.5712,0.1641,7.5729781625,1.3512,0.3941,1.4075,6.22,-0.23,6.224250959,7.2426558138,2.112441279,7.5444331393,1.3512,0.3941,1.4075,5.8914558138,1.718341279,6.1369331393
2020-10-18 16:30:00,7.79976,0.39368000000000003,7.8096888542,1.34976,0.39368000000000003,1.4060000000000001,6.45,0.0,6.45,7.4570990698,2.1749872287,7.7678115310999996,1.34976,0.39368000000000003,1.4060000000000001,6.1073390698,1.7813072287,6.3618115311
2020-10-18 17:00:00,7.88832,0.39326000000000005,7.8981166014,1.34832,0.39326000000000005,1.4045,6.54,0.0,6.54,7.5804836206,2.2109743893,7.8963371048,1.34832,0.39326000000000005,1.4045,6.2321636206,1.8177143893,6.4918371048
2020-10-18 17:30:00,8.05784,0.11312000000000001,8.0586339785,1.3478400000000001,0.39312,1.404,6.71,-0.28,6.7158394859,7.7228469315,2.2524970217,8.0446322203,1.3478400000000001,0.39312,1.404,6.3750069315,1.8593770217,6.6406322203
2020-10-18 18:00:00,8.08832,0.39326000000000005,8.0978746502,1.34832,0.39326000000000005,1.4045,6.74,0.0,6.74,7.8059578933000004,2.2767377188999998,8.1312061388,1.34832,0.39326000000000005,1.4045,6.4576378933,1.8834777189,6.7267061388
2020-10-18 18:30:00,8.1444,0.38920000000000005,8.1536941321,1.3344,0.38920000000000005,1.3900000000000001,6.8100000000000005,0.0,6.8100000000000005,7.8091517746,2.2776692676,8.1345330985,1.3344,0.38920000000000005,1.3900000000000001,6.4747517746,1.8884692676000001,6.7445330985
2020-10-18 19:00:00,8.1744,0.1092,8.1751293568,1.3344,0.38920000000000005,1.3900000000000001,6.84,-0.28,6.8457285953,7.8131668624,2.2788403349,8.1387154816,1.3344,0.38920000000000005,1.3900000000000001,6.4787668624,1.8896403349000002,6.7487154816
2020-10-18 19:30:00,7.8744,1.0192,7.9400846343,1.3344,0.38920000000000005,1.3900000000000001,6.54,0.63,6.5702739669,7.7508165251,2.2606548198,8.0737672136,1.3344,0.38920000000000005,1.3900000000000001,6.4164165251,1.8714548198,6.6837672136
2020-10-18 20:00:00,7.51392,1.31906,7.6288212097,1.33392,0.38906,1.3895,6.18,0.93,6.2495839862,7.4810903633,2.1819846893,7.7928024618,1.33392,0.38906,1.3895,6.1471703633,1.7929246893,6.4033024618
2020-10-18 20:30:00,7.25392,1.33906,7.3764786348,1.33392,0.38906,1.3895,5.92,0.9500000000000001,5.9957401545,7.2354809584,2.1103486129,7.5369593317,1.33392,0.38906,1.3895,5.9015609584,1.7212886129,6.1474593317
2020-10-18 21:00:00,6.97392,1.40906,7.1148443588,1.33392,0.38906,1.3895,5.64,1.02,5.7314919524,6.9115162355,2.015858902,7.1994960787,1.33392,0.38906,1.3895,5.5775962355,1.626798902,5.8099960787
2020-10-18 21:30:00,6.72392,1.40906,6.8699745451,1.33392,0.38906,1.3895,5.39,1.02,5.4856631322,6.6530607779,1.9404760602,6.9302716437,1.33392,0.38906,1.3895,5.3191407779,1.5514160602,5.5407716437
2020-10-18 22:00:00,6.43824,1.39032,6.5866474021,1.33824,0.39032000000000006,1.3940000000000001,5.1,1.0,5.1971145841,6.3329898874,1.8471220505,6.5968644659999995,1.33824,0.39032000000000006,1.3940000000000001,4.9947498874,1.4568020505,5.202864466
2020-10-18 22:30:00,6.12784,1.45312,6.2977758614,1.3478400000000001,0.39312,1.404,4.78,1.06,4.8961209135,5.9993265712,1.7498035833,6.2492985116,1.3478400000000001,0.39312,1.404,4.6514865711999995,1.3566835833,4.8452985116
2020-10-18 23:00:00,5.7668800000000005,1.4528400000000001,5.9470706234,1.34688,0.39284,1.403,4.42,1.06,4.5453272709,5.6005769099,1.6335015987000001,5.8339342812,1.34688,0.39284,1.403,4.2536969099,1.2406615987,4.4309342812
2020-10-18 23:30:00,5.3844,1.4192,5.5682934549,1.3344,0.38920000000000005,1.3900000000000001,4.05,1.03,4.1789233063,5.2533645952,1.5322313403,5.4722547867,1.3344,0.38920000000000005,1.3900000000000001,3.9189645952000003,1.1430313403,4.0822547867
2020-10-19 00:00:00,5.10344,1.46892,5.3106332767,1.33344,0.38892000000000004,1.389,3.77,1.08,3.921645063,5.0025667694,1.4590819744,5.2110070515,1.33344,0.38892000000000004,1.389,3.6691267694,1.0701619744,3.8220070515
2020-10-19 00:30:00,4.94416,1.46038,5.1553300428,1.30416,0.38038000000000005,1.3585,3.64,1.08,3.7968407920000002,4.844637019,1.4130191306,5.0464968948,1.30416,0.38038000000000005,1.3585,3.540477019,1.0326391306,3.6879968948
2020-10-19 01:00:00,4.84216,1.45688,5.0565811375,1.29216,0.37688000000000005,1.346,3.55,1.08,3.7106468439,4.7423870845,1.383196233,4.9399865464,1.29216,0.37688000000000005,1.346,3.4502270845,1.006316233,3.5939865464
2020-10-19 01:30:00,4.9232,1.4601,5.1351524077,1.3032,0.3801,1.3575,3.62,1.08,3.7776712403,4.8216395131,1.4063115246,5.0225411595,1.3032,0.3801,1.3575,3.5184395131,1.0262115246,3.6650411595
2020-10-19 02:00:00,5.12024,1.45632,5.3233190398,1.29024,0.37632000000000004,1.344,3.83,1.08,3.9793592449,4.9936349374,1.4564768567000002,5.2017030597,1.29024,0.37632000000000004,1.344,3.7033949374,1.0801568567,3.8577030597
2020-10-19 02:30:00,5.20024,1.45632,5.4003114725,1.29024,0.37632000000000004,1.344,3.91,1.08,4.0564146731,5.0397569839,1.4699291203,5.2497468583,1.29024,0.37632000000000004,1.344,3.7495169839,1.0936091203,3.9057468583
2020-10-19 03:00:00,5.18224,1.4598200000000001,5.3839284774,1.30224,0.37982000000000005,1.3565,3.88,1.08,4.0275054314,5.0159050287,1.4629723000000001,5.2249010716,1.30224,0.37982000000000005,1.3565,3.7136650287,1.0831523,3.8684010716
2020-10-19 03:30:00,5.18368,1.46024,5.3854284138,1.30368,0.38024,1.358,3.88,1.08,4.0275054314,5.0239588578,1.4653213335,5.2332904769,1.30368,0.38024,1.358,3.7202788578,1.0850813335,3.8752904769
2020-10-19 04:00:00,5.09416,1.46038,5.2993561732,1.30416,0.38038000000000005,1.3585,3.79,1.08,3.9408755372,4.9929875864,1.456288046,5.2010287358,1.30416,0.38038000000000005,1.3585,3.6888275864,1.075908046,3.8425287358
2020-10-19 04:30:00,5.05368,1.46024,5.2604165615,1.30368,0.38024,1.358,3.75,1.08,3.9024223247,4.9470765865,1.4428973377,5.1532047776,1.30368,0.38024,1.358,3.6433965864999998,1.0626573377,3.7952047776
2020-10-19 05:00:00,5.05368,1.46024,5.2604165615,1.30368,0.38024,1.358,3.75,1.08,3.9024223247,4.953553736,1.4447865063,5.1599518084,1.30368,0.38024,1.358,3.649873736,1.0645465063,3.8019518084
2020-10-19 05:30:00,5.07368,1.46024,5.2796334721000004,1.30368,0.38024,1.358,3.77,1.08,3.921645063,4.967957138,1.4489874986,5.1749553521,1.30368,0.38024,1.358,3.664277138,1.0687474986,3.8169553521
2020-10-19 06:00:00,5.3636800000000004,1.54024,5.5804482257,1.30368,0.38024,1.358,4.06,1.16,4.2224637358,5.3039327049,1.5469803723000002,5.5249299009,1.30368,0.38024,1.358,4.0002527049,1.1667403723,4.1669299009
2020-10-19 06:30:00,5.97656,1.33108,6.12299301,1.30656,0.38108000000000003,1.361,4.67,0.9500000000000001,4.7656479098,5.9186881692,1.7262840493,6.1653001762,1.30656,0.38108000000000003,1.361,4.6121281692,1.3452040493,4.8043001762
2020-10-19 07:00:00,6.53712,1.10416,6.6297139606,1.31712,0.38416000000000006,1.3719999999999999,5.22,0.72,5.2694212206,6.4588790991,1.8838397373,6.7279990616,1.31712,0.38416000000000006,1.3719999999999999,5.1417590991,1.4996797373000001,5.3559990616
2020-10-19 07:30:00,7.14208,1.19144,7.2407759253,1.3420800000000002,0.39144,1.3980000000000001,5.8,0.8,5.8549124673,7.0519232198,2.0568109391,7.345753354,1.3420800000000002,0.39144,1.3980000000000001,5.7098432198,1.6653709391,5.947753354
2020-10-19 08:00:00,7.59128,1.66704,7.7721653611,1.36128,0.39704000000000006,1.418,6.23,1.27,6.3581286555,7.7168385228,2.2507445692,8.0383734613,1.36128,0.39704000000000006,1.418,6.3555585228,1.8537045692,6.6203734613
2020-10-19 08:30:00,7.98176,0.8671800000000001,8.0287292799,1.36176,0.39718000000000003,1.4185,6.62,0.47000000000000003,6.6366633183,7.8524437599,2.2902960966,8.1796289166,1.36176,0.39718000000000003,1.4185,6.4906837599,1.8931160966,6.7611289166
2020-10-19 09:00:00,8.01944,0.8994200000000001,8.0697195893,1.36944,0.39942000000000005,1.4265,6.65,0.5,6.6687705014,7.8681117011,2.2948659128,8.1959496886,1.36944,0.39942000000000005,1.4265,6.4986717011,1.8954459128,6.7694496886
2020-10-19 09:30:00,8.138,0.924,8.1902881512,1.248,0.364,1.3,6.89,0.56,6.9127201592,7.9979267048,2.3327286222,8.3311736508,1.248,0.364,1.3,6.7499267048,1.9687286222,7.0311736508
2020-10-19 10:00:00,8.18688,1.19034,8.2729627976,1.16688,0.34034000000000003,1.2155,7.02,0.85,7.0712728699,8.1804165792,2.3859548355999998,8.52126727,1.16688,0.34034000000000003,1.2155,7.0135365792,2.0456148356,7.30576727
2020-10-19 10:30:00,8.32216,0.70438,8.3519158431,1.11216,0.32438,1.1585,7.21,0.38,7.2200069252,8.1233522416,2.3693110705000002,8.4618252516,1.11216,0.32438,1.1585,7.0111922416,2.0449310705,7.3033252516000005
2020-10-19 11:00:00,8.1392,0.6656000000000001,8.1663700626,0.9792000000000001,0.2856,1.02,7.16,0.38,7.1700767081,7.8929925676,2.3021228322000002,8.2218672579,0.9792000000000001,0.2856,1.02,6.9137925676,2.0165228322,7.2018672579
2020-10-19 11:30:00,7.66192,0.6780600000000001,7.6918647577,1.02192,0.29806000000000005,1.0645,6.64,0.38,6.6508646054,7.4657487649,2.1775100564,7.7768216301,1.02192,0.29806000000000005,1.0645,6.4438287649,1.8794500564,6.7123216301
2020-10-19 12:00:00,7.57896,0.6742800000000001,7.6088953338,1.00896,0.29428000000000004,1.051,6.57,0.38,6.5809801702,7.4237576534,2.1652626489,7.733080889,1.00896,0.29428000000000004,1.051,6.4147976534,1.8709826489,6.682080889
2020-10-19 12:30:00,7.61376,0.6756800000000001,7.6436826726,1.01376,0.29568,1.056,6.6,0.38,6.610930343,7.4456485886,2.171647505,7.7558839464,1.01376,0.29568,1.056,6.4318885886,1.8759675050000002,6.6998839464
2020-10-19 13:00:00,7.5356000000000005,0.4133,7.5469254833,1.0056,0.2933,1.0475,6.53,0.12,6.5311025103,7.3514319906,2.1441676639,7.6577416569,1.0056,0.2933,1.0475,6.3458319906,1.8508676639,6.6102416568999995
2020-10-19 13:30:00,7.62008,0.69794,7.6519761794,1.09008,0.31794,1.1355,6.53,0.38,6.5410473168,7.416779508,2.1632273565,7.7258119875,1.09008,0.31794,1.1355,6.326699508,1.8452873565,6.5903119875
2020-10-19 14:00:00,7.96224,0.26482,7.9666426712,1.42224,0.41482,1.4815,6.54,-0.15,6.5417199573,7.6193226913,2.2223024516,7.9367944701,1.42224,0.41482,1.4815,6.1970826913,1.8074824515999999,6.4552944701
2020-10-19 14:30:00,8.11272,-0.08504,8.1131656953,1.42272,0.41496000000000005,1.482,6.69,-0.5,6.7086585842,7.7652267856,2.2648578125,8.0887779017,1.42272,0.41496000000000005,1.482,6.3425067856,1.8498978125,6.6067779017
2020-10-19 15:00:00,8.03384,-0.09638000000000001,8.0344181028,1.38384,0.40362000000000003,1.4415,6.65,-0.5,6.6687705014,7.660089108,2.2341926565,7.9792594875,1.38384,0.40362000000000003,1.4415,6.276249108,1.8305726565,6.5377594875
2020-10-19 15:30:00,8.02136,-0.10002000000000001,8.0219835608,1.3713600000000001,0.39998000000000006,1.4285,6.65,-0.5,6.6687705014,7.6805425715,2.24015825,8.0005651786,1.3713600000000001,0.39998000000000006,1.4285,6.3091825715,1.8401782500000001,6.5720651786
2020-10-19 16:00:00,8.13592,-0.019940000000000003,8.135944435,1.40592,0.41006000000000004,1.4645000000000001,6.73,-0.43,6.7437230074,7.7597964659,2.2632739692,8.0831213187,1.40592,0.41006000000000004,1.4645000000000001,6.3538764659,1.8532139692,6.6186213187
2020-10-19 16:30:00,8.47088,0.037340000000000005,8.4709622978,1.4308800000000002,0.41734000000000004,1.4905,7.04,-0.38,7.0502482226,8.1557434585,2.3787585087,8.4955661026,1.4308800000000002,0.41734000000000004,1.4905,6.7248634585,1.9614185087,7.0050661026
2020-10-19 17:00:00,8.84184,0.46762000000000004,8.8541969173,1.43184,0.41762000000000005,1.4915,7.41,0.05,7.410168689,8.5859856277,2.5042458081,8.9437350289,1.43184,0.41762000000000005,1.4915,7.1541456277,2.0866258081,7.4522350289
2020-10-19 17:30:00,8.941840000000001,0.95762,8.992971625100001,1.43184,0.41762000000000005,1.4915,7.51,0.54,7.5293890854,8.704790623000001,2.538897265,9.0674902323,1.43184,0.41762000000000005,1.4915,7.272950623,2.121277265,7.5759902323
2020-10-19 18:00:00,9.02752,0.9563600000000001,9.0780362304,1.42752,0.41636,1.487,7.6,0.54,7.6191600587,8.8252027239,2.5740174611,9.192919504,1.42752,0.41636,1.487,7.3976827239,2.1576574611,7.705919504
2020-10-19 18:30:00,9.10792,0.92356,9.1546255958,1.41792,0.41356000000000004,1.477,7.69,0.51,7.7068930186,8.906468548,2.5977199932,9.2775714041,1.41792,0.41356000000000004,1.477,7.488548548,2.1841599932,7.8005714041
2020-10-19 19:00:00,8.98744,0.9734200000000001,9.0400013413,1.41744,0.41342,1.4765000000000001,7.57,0.56,7.5906850811,8.7771818322,2.5600113677,9.1428977419,1.41744,0.41342,1.4765000000000001,7.3597418322,2.1465913677,7.6663977419
2020-10-19 19:30:00,8.72552,0.6753600000000001,8.7516175876,1.35552,0.39536000000000004,1.412,7.37,0.28,7.3753169423,8.46989303,2.4703854671,8.822805239600001,1.35552,0.39536000000000004,1.412,7.11437303,2.0750254671,7.4108052396
2020-10-19 20:00:00,8.45128,0.11704,8.4520903923,1.36128,0.39704000000000006,1.418,7.09,-0.28,7.0955267599,8.0958167821,2.3612798948,8.433142481299999,1.36128,0.39704000000000006,1.418,6.7345367821,1.9642398948,7.0151424813
2020-10-19 20:30:00,8.09176,0.11718,8.0926084207,1.36176,0.39718000000000003,1.4185,6.73,-0.28,6.7358221473,7.7322182613,2.2552303262,8.0543940221,1.36176,0.39718000000000003,1.4185,6.3704582613,1.8580503261999999,6.6358940221000005
2020-10-19 21:00:00,7.73416,0.09788000000000001,7.7347793375,1.36416,0.39788,1.421,6.37,-0.30000000000000004,6.3770604513,7.4096296053,2.1611419682,7.7183641722,1.36416,0.39788,1.421,6.0454696053,1.7632619682000001,6.2973641722
2020-10-19 21:30:00,7.4214400000000005,0.35292,7.4298266602,1.38144,0.40292000000000006,1.439,6.04,-0.05,6.0402069501,7.141088133,2.0828173721,7.4386334718,1.38144,0.40292000000000006,1.439,5.759648133,1.6798973721000001,5.9996334718
2020-10-19 22:00:00,6.98576,0.41418000000000005,6.9980274256,1.38576,0.40418000000000004,1.4435,5.6,0.01,5.6000089286,6.6803772664,1.9484433694,6.9587263191,1.38576,0.40418000000000004,1.4435,5.2946172664,1.5442633693999999,5.5152263191
2020-10-19 22:30:00,6.73528,1.02404,6.8126833627,1.38528,0.40404,1.443,5.35,0.62,5.3858054179,6.4477351715,1.8805894250000001,6.7163908036,1.38528,0.40404,1.443,5.0624551715,1.476549425,5.2733908036
2020-10-19 23:00:00,6.20576,1.25418,6.3312261569,1.38576,0.40418000000000004,1.4435,4.82,0.85,4.8943743216,6.1085013678,1.7816462323,6.3630222581,1.38576,0.40418000000000004,1.4435,4.7227413678,1.3774662323,4.9195222581
2020-10-19 23:30:00,5.77576,1.2941799999999999,5.9189784127,1.38576,0.40418000000000004,1.4435,4.39,0.89,4.4793079823,5.681628883,1.6571417575,5.9183634198,1.38576,0.40418000000000004,1.4435,4.295868883,1.2529617575,4.4748634198
2020-10-20 00:00:00,5.56528,1.29404,5.7137449191,1.38528,0.40404,1.443,4.18,0.89,4.2736986323,5.5281216122,1.6123688036,5.7584600127000005,1.38528,0.40404,1.443,4.1428416122,1.2083288036,4.3154600127
2020-10-20 00:30:00,5.286,1.3155000000000001,5.4472319806,1.3559999999999999,0.3955,1.4125,3.93,0.92,4.036248258,5.2472442444,1.5304462380000001,5.4658794213,1.3559999999999999,0.3955,1.4125,3.8912442444,1.134946238,4.0533794213
2020-10-20 01:00:00,5.27208,1.3114400000000002,5.4327435426,1.3420800000000002,0.39144,1.3980000000000001,3.93,0.92,4.036248258,5.1906261713,1.5139326333,5.4069022618,1.3420800000000002,0.39144,1.3980000000000001,3.8485461712999998,1.1224926333,4.0089022618
2020-10-20 01:30:00,5.30208,1.28144,5.4547356306,1.3420800000000002,0.39144,1.3980000000000001,3.96,0.89,4.0587806051,5.2420223542,1.5289231866000002,5.4604399523,1.3420800000000002,0.39144,1.3980000000000001,3.8999423542000002,1.1374831866,4.0624399523
2020-10-20 02:00:00,5.53208,1.61144,5.7620003471,1.3420800000000002,0.39144,1.3980000000000001,4.19,1.22,4.3640004583,5.5825976383,1.6282576445,5.8152058733,1.3420800000000002,0.39144,1.3980000000000001,4.2405176383,1.2368176445,4.4172058733
2020-10-20 02:30:00,5.53208,2.02144,5.8898326632,1.3420800000000002,0.39144,1.3980000000000001,4.19,1.63,4.4958870093,5.7407803237,1.6743942611,5.9799795039,1.3420800000000002,0.39144,1.3980000000000001,4.3987003237,1.2829542611,4.5819795038999995
2020-10-20 03:00:00,5.49208,2.02144,5.8522783939,1.3420800000000002,0.39144,1.3980000000000001,4.15,1.63,4.4586320772,5.7681014438,1.6823629211000002,6.0084390039,1.3420800000000002,0.39144,1.3980000000000001,4.4260214438,1.2909229211,4.6104390039
2020-10-20 03:30:00,5.44208,1.67144,5.6929734234,1.3420800000000002,0.39144,1.3980000000000001,4.1,1.28,4.2951600669,5.536809642,1.6149028123,5.7675100438,1.3420800000000002,0.39144,1.3980000000000001,4.194729642,1.2234628123,4.3695100438
2020-10-20 04:00:00,5.44208,1.28144,5.5909143438,1.3420800000000002,0.39144,1.3980000000000001,4.1,0.89,4.1954856691,5.391938252,1.5726486568,5.6166023459000005,1.3420800000000002,0.39144,1.3980000000000001,4.049858252,1.1812086568,4.2186023459
2020-10-20 04:30:00,5.39208,1.26144,5.5376671623,1.3420800000000002,0.39144,1.3980000000000001,4.05,0.87,4.1423906141,5.3331474039,1.5555013261,5.5553618791,1.3420800000000002,0.39144,1.3980000000000001,3.9910674039,1.1640613261000001,4.1573618791
2020-10-20 05:00:00,5.36208,1.23144,5.5016676017,1.3420800000000002,0.39144,1.3980000000000001,4.02,0.84,4.1068235901,5.2936549827,1.5439827033,5.5142239403,1.3420800000000002,0.39144,1.3980000000000001,3.9515749827,1.1525427033,4.1162239403
2020-10-20 05:30:00,5.42208,1.21144,5.5557662298,1.3420800000000002,0.39144,1.3980000000000001,4.08,0.8200000000000001,4.161586236,5.3814009538,1.5695752781999999,5.6056259935,1.3420800000000002,0.39144,1.3980000000000001,4.0393209538,1.1781352782,4.2076259935
2020-10-20 06:00:00,5.53344,1.20892,5.6639602576,1.33344,0.38892000000000004,1.389,4.2,0.8200000000000001,4.279299008,5.4966804595,1.6031984674,5.725708812,1.33344,0.38892000000000004,1.389,4.1632404595,1.2142784674,4.336708812
