Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2020-10-20 06:30:00,5.91768,1.2872400000000002,6.0560650096,1.32768,0.38724000000000003,1.383,4.59,0.9,4.6774031257,5.9560567456,1.7371832175000002,6.2042257767,1.32768,0.38724000000000003,1.383,4.6283767456,1.3499432175,4.8212257767
2020-10-20 07:00:00,6.39816,1.68738,6.6169254681,1.32816,0.38738000000000006,1.3835,5.07,1.3,5.2340137562,6.595596484,1.9237156412,6.8704130042,1.32816,0.38738000000000006,1.3835,5.267436484,1.5363356412,5.4869130042
2020-10-20 07:30:00,7.07216,0.5343800000000001,7.0923204278,1.35216,0.39438,1.4085,5.72,0.14,5.7217130302,6.9470872744,2.0262337884,7.2365492442,1.35216,0.39438,1.4085,5.5949272744,1.6318537884,5.8280492442
2020-10-20 08:00:00,7.35088,1.41984,7.4867471174,1.37088,0.39984000000000003,1.428,5.98,1.02,6.0663662929,7.5224104756,2.1940363887,7.8358442454,1.37088,0.39984000000000003,1.428,6.1515304755999995,1.7941963887,6.4078442454
2020-10-20 08:30:00,7.70184,1.5301200000000001,7.852363122,1.37184,0.40012000000000003,1.429,6.33,1.13,6.4300699841,7.9123536146,2.3077698042,8.2420350152,1.37184,0.40012000000000003,1.429,6.5405136146,1.9076498042,6.8130350152
2020-10-20 09:00:00,7.79224,1.4573200000000002,7.9273441833,1.36224,0.39732,1.419,6.43,1.06,6.5167860177,8.0141662724,2.3374651628,8.3480898671,1.36224,0.39732,1.419,6.6519262724,1.9401451628,6.9290898671
2020-10-20 09:30:00,7.91192,1.46306,8.0460563415,1.38192,0.40306000000000003,1.4395,6.53,1.06,6.6154742838,8.127174657,2.3704259416,8.4658069344,1.38192,0.40306000000000003,1.4395,6.745254657,1.9673659416,7.0263069344
2020-10-20 10:00:00,7.95568,1.34124,8.0679470127,1.37568,0.40124000000000004,1.433,6.58,0.9400000000000001,6.6468037432,8.186089919,2.3876095597,8.5271769989,1.37568,0.40124000000000004,1.433,6.810409919,1.9863695597,7.0941769989
2020-10-20 10:30:00,7.92304,1.32922,8.0337655337,1.40304,0.40922000000000003,1.4615,6.52,0.92,6.5845880661,8.1414420544,2.3745872659,8.4806688066,1.40304,0.40922000000000003,1.4615,6.7384020544,1.9653672658999999,7.0191688066
2020-10-20 11:00:00,7.99576,1.3241800000000001,8.104667214,1.38576,0.40418000000000004,1.4435,6.61,0.92,6.6737171052,8.2313980033,2.4008244176,8.5743729201,1.38576,0.40418000000000004,1.4435,6.8456380033,1.9966444176,7.1308729201
2020-10-20 11:30:00,7.97968,1.32824,8.0894693522,1.39968,0.40824000000000005,1.458,6.58,0.92,6.6440048164,8.2331910981,2.4013474036,8.5762407272,1.39968,0.40824000000000005,1.458,6.8335110981,1.9931074036,7.1182407272
2020-10-20 12:00:00,7.8810400000000005,1.35572,7.9967973714,1.39104,0.40572,1.449,6.49,0.9500000000000001,6.5591615318,8.1998546586,2.3916242754,8.5415152694,1.39104,0.40572,1.449,6.8088146586,1.9859042754,7.0925152694
2020-10-20 12:30:00,8.0708,1.3869,8.1890966687,1.3608,0.39690000000000003,1.4175,6.71,0.99,6.7826396042,8.3063883646,2.4226966064,8.6524878798,1.3608,0.39690000000000003,1.4175,6.9455883646,2.0257966064,7.2349878798
2020-10-20 13:00:00,7.9916,1.3988,8.1130950937,1.4016,0.4088,1.46,6.59,0.99,6.6639477789,8.2248985386,2.3989287404,8.5676026443,1.4016,0.4088,1.46,6.8232985386,1.9901287403999999,7.1076026443
2020-10-20 13:30:00,7.82216,0.9918800000000001,7.8847963195,1.41216,0.41188,1.471,6.41,0.58,6.4361867593,7.7682040513,2.2657261816,8.0918792201,1.41216,0.41188,1.471,6.3560440513,1.8538461816,6.6208792201
2020-10-20 14:00:00,7.80056,0.8355800000000001,7.8451851635,1.39056,0.40558000000000005,1.4485000000000001,6.41,0.43,6.4244065874,7.6707977577,2.2373160127,7.990414331,1.39056,0.40558000000000005,1.4485000000000001,6.2802377577,1.8317360127,6.541914331
2020-10-20 14:30:00,7.566,0.843,7.6128184662,1.416,0.41300000000000003,1.475,6.15,0.43,6.165014193,7.4484649244,2.1724689363,7.7588176296,1.416,0.41300000000000003,1.475,6.0324649244,1.7594689363,6.2838176296
2020-10-20 15:00:00,7.39688,0.8603400000000001,7.4467455073,1.4068800000000001,0.41034000000000004,1.4655,5.99,0.45,6.0068793895,7.3007674468,2.1293905053,7.6049660904,1.4068800000000001,0.41034000000000004,1.4655,5.8938874468,1.7190505053,6.1394660904
2020-10-20 15:30:00,7.3868,0.8574,7.436393548,1.3968,0.40740000000000004,1.455,5.99,0.45,6.0068793895,7.3092333046,2.1318597139,7.6137846923,1.3968,0.40740000000000004,1.455,5.9124333046,1.7244597139,6.1587846923
2020-10-20 16:00:00,7.69408,0.8824400000000001,7.7445185389,1.41408,0.41244000000000003,1.473,6.28,0.47000000000000003,6.2975630207,7.6130469409,2.2204720244000002,7.9302572301000005,1.41408,0.41244000000000003,1.473,6.1989669409,1.8080320244,6.4572572301
2020-10-20 16:30:00,8.01832,0.94076,8.0733193297,1.40832,0.41076,1.467,6.61,0.53,6.6312140668,7.906740623,2.3061326817,8.236188149,1.40832,0.41076,1.467,6.498420623,1.8953726817,6.769188149
2020-10-20 17:00:00,8.38736,1.50048,8.520519233,1.4073600000000002,0.41048,1.466,6.98,1.09,7.0645948221,8.4844763677,2.4746389406000002,8.8379962164,1.4073600000000002,0.41048,1.466,7.0771163677,2.0641589406,7.3719962164
2020-10-20 17:30:00,8.73832,1.63076,8.8891852608,1.40832,0.41076,1.467,7.33,1.22,7.4308344081,8.8877783573,2.5922686876,9.2581024556,1.40832,0.41076,1.467,7.4794583573,2.1815086876,7.7911024556
2020-10-20 18:00:00,8.76832,1.67076,8.9260783438,1.40832,0.41076,1.467,7.36,1.26,7.4670743936,8.9573903384,2.612572182,9.3306149358,1.40832,0.41076,1.467,7.5490703384,2.201812182,7.8636149358
2020-10-20 18:30:00,8.65784,1.75062,8.8330551821,1.40784,0.41062000000000004,1.4665,7.25,1.34,7.3727945855,8.8517791221,2.5817689106,9.2206032522,1.40784,0.41062000000000004,1.4665,7.4439391221,2.1711489106,7.7541032522
2020-10-20 19:00:00,8.65448,1.72964,8.8256262441,1.40448,0.40964000000000006,1.463,7.25,1.32,7.3691858438,8.7496584719,2.551983721,9.1142275749,1.40448,0.40964000000000006,1.463,7.3451784719,2.142343721,7.6512275749
2020-10-20 19:30:00,8.38352,1.52186,8.5205319934,1.34352,0.39186000000000004,1.3995,7.04,1.13,7.1301122011,8.4477710914,2.463933235,8.7997615535,1.34352,0.39186000000000004,1.3995,7.1042510914,2.072073235,7.4002615535
2020-10-20 20:00:00,8.03824,1.07032,8.1091853598,1.33824,0.39032000000000006,1.3940000000000001,6.7,0.68,6.7344190544,7.9507874183,2.3189796637,8.2820702274,1.33824,0.39032000000000006,1.3940000000000001,6.6125474183,1.9286596637,6.8880702274
2020-10-20 20:30:00,7.80824,1.10032,7.8853862302,1.33824,0.39032000000000006,1.3940000000000001,6.47,0.71,6.5088401425,7.6837061815,2.2410809696,8.0038606057,1.33824,0.39032000000000006,1.3940000000000001,6.3454661815,1.8507609696,6.6098606057
2020-10-20 21:00:00,7.46064,1.10102,7.5414451036,1.34064,0.39102000000000003,1.3965,6.12,0.71,6.1610469889,7.2847470545,2.1247178909,7.5882781818,1.34064,0.39102000000000003,1.3965,5.9441070545,1.7336978909,6.1917781818
2020-10-20 21:30:00,7.07264,1.17452,7.1695002476,1.35264,0.39452000000000004,1.409,5.72,0.78,5.7729368609,6.9314989421,2.0216871914,7.220311398,1.35264,0.39452000000000004,1.409,5.5788589421,1.6271671913999999,5.811311398
2020-10-20 22:00:00,6.66264,1.22452,6.7742321336,1.35264,0.39452000000000004,1.409,5.31,0.8300000000000001,5.3744767187,6.5768273694,1.9182413161,6.8508618431,1.35264,0.39452000000000004,1.409,5.2241873694,1.5237213161,5.4418618431
2020-10-20 22:30:00,6.33264,1.25452,6.4557067622,1.35264,0.39452000000000004,1.409,4.98,0.86,5.0537115074,6.2233869106,1.8151545156000002,6.4826946986,1.35264,0.39452000000000004,1.409,4.8707469106,1.4206345156,5.0736946986
2020-10-20 23:00:00,5.93168,1.28424,6.0691103137,1.35168,0.39424000000000003,1.408,4.58,0.89,4.6656725132,5.8467206478,1.7052935222999999,6.0903340081,1.35168,0.39424000000000003,1.408,4.4950406478,1.3110535223,4.6823340081
2020-10-20 23:30:00,5.61824,1.2803200000000001,5.7622773276,1.33824,0.39032000000000006,1.3940000000000001,4.28,0.89,4.3715557871,5.5477852444,1.6181040296,5.7789429629,1.33824,0.39032000000000006,1.3940000000000001,4.2095452444,1.2277840296,4.3849429629
2020-10-21 00:00:00,5.31824,1.2803200000000001,5.4701824467,1.33824,0.39032000000000006,1.3940000000000001,3.98,0.89,4.0782962129,5.2690174034,1.5367967427,5.4885597952000005,1.33824,0.39032000000000006,1.3940000000000001,3.9307774034,1.1464767427,4.0945597952
2020-10-21 00:30:00,5.18,1.275,5.3346063585,1.32,0.385,1.375,3.86,0.89,3.9612750473,5.1343707859,1.4975248125,5.3483029019,1.32,0.385,1.375,3.8143707859,1.1125248125,3.9733029019
2020-10-21 01:00:00,5.08992,1.27206,5.2464675973,1.30992,0.38206,1.3645,3.7800000000000002,0.89,3.8833619455,5.0368758721,1.469088796,5.2467457001,1.30992,0.38206,1.3645,3.7269558721,1.087028796,3.8822457001
2020-10-21 01:30:00,5.16512,1.24066,5.3120336831,1.30512,0.38066000000000005,1.3595000000000002,3.86,0.86,3.954642841,5.1161236791,1.4922027397,5.329295499,1.30512,0.38066000000000005,1.3595000000000002,3.8110036791,1.1115427397,3.969795499
2020-10-21 02:00:00,5.38656,1.22108,5.5232295806,1.30656,0.38108000000000003,1.361,4.08,0.84,4.1655731899,5.3005098136,1.5459820290000001,5.5213643891,1.30656,0.38108000000000003,1.361,3.9939498136,1.164902029,4.1603643891
2020-10-21 02:30:00,5.38992,1.26206,5.5357052893,1.30992,0.38206,1.3645,4.08,0.88,4.1738231874,5.2837165572,1.5410839958,5.5038714137,1.30992,0.38206,1.3645,3.9737965572,1.1590239958,4.1393714137
2020-10-21 03:00:00,5.34992,1.24206,5.4922087588,1.30992,0.38206,1.3645,4.04,0.86,4.1305205483,5.2564218752,1.5331230469000001,5.4754394533,1.30992,0.38206,1.3645,3.9465018752,1.1510630469,4.1109394533
2020-10-21 03:30:00,5.27992,1.24206,5.4240453768,1.30992,0.38206,1.3645,3.9699999999999998,0.86,4.0620807476,5.2306556103,1.5256078863,5.448599594,1.30992,0.38206,1.3645,3.9207356103,1.1435478863,4.0840995939999996
2020-10-21 04:00:00,5.18992,1.24206,5.3364766138,1.30992,0.38206,1.3645,3.88,0.86,3.9741665793000003,5.184051527,1.5120150287,5.4000536740000005,1.30992,0.38206,1.3645,3.8741315270000003,1.1299550287,4.035553674
2020-10-21 04:30:00,5.1824,1.2457,5.330012969,1.3224,0.38570000000000004,1.3775,3.86,0.86,3.954642841,5.1361736856,1.4980506583,5.3501809225,1.3224,0.38570000000000004,1.3775,3.8137736856,1.1123506583,3.9726809225
2020-10-21 05:00:00,5.15336,1.24598,5.301847362,1.32336,0.38598000000000005,1.3785,3.83,0.86,3.9253662250000003,5.1095460237,1.4902842568999999,5.3224437747,1.32336,0.38598000000000005,1.3785,3.7861860237,1.1043042569,3.9439437747
2020-10-21 05:30:00,5.2633600000000005,1.20598,5.3997542768,1.32336,0.38598000000000005,1.3785,3.94,0.8200000000000001,4.0244254248,5.2303551542,1.5255202533,5.448286619,1.32336,0.38598000000000005,1.3785,3.9069951542,1.1395402533,4.069786619
2020-10-21 06:00:00,5.54144,1.13542,5.6565657293000005,1.32144,0.38542000000000004,1.3765,4.22,0.75,4.2861287895,5.5184434783,1.6095460145,5.7483786233,1.32144,0.38542000000000004,1.3765,4.1970034783,1.2241260145,4.3718786233
2020-10-21 06:30:00,5.66096,1.19528,5.7857724117,1.32096,0.38528,1.376,4.34,0.81,4.4149405432,5.6172884723,1.6383758043999999,5.8513421586,1.32096,0.38528,1.376,4.2963284723,1.2530958044,4.4753421586
2020-10-21 07:00:00,6.27336,1.36598,6.4203541219,1.32336,0.38598000000000005,1.3785,4.95,0.98,5.0460776847,6.3141515,1.8416275208,6.5772411458,1.32336,0.38598000000000005,1.3785,4.9907915,1.4556475208,5.1987411458
2020-10-21 07:30:00,6.99832,1.24326,7.1078954867,1.34832,0.39326000000000005,1.4045,5.65,0.85,5.7135803136,7.034053904,2.0515990553,7.3271394833,1.34832,0.39326000000000005,1.4045,5.685733904,1.6583390553,5.9226394833
2020-10-21 08:00:00,7.16696,1.12578,7.2548395055,1.35696,0.39578,1.4135,5.8100000000000005,0.73,5.8556810022,7.1807577523,2.0943876778,7.479955992,1.35696,0.39578,1.4135,5.8237977523,1.6986076778,6.066455992
2020-10-21 08:30:00,7.5936,1.6448,7.7696929154,1.3536000000000001,0.39480000000000004,1.4100000000000001,6.24,1.25,6.3639688874,7.8472205421000005,2.2887726581,8.1741880647,1.3536000000000001,0.39480000000000004,1.4100000000000001,6.4936205421,1.8939726581,6.7641880647
2020-10-21 09:00:00,7.72936,1.54648,7.8825507547,1.3593600000000001,0.39648000000000005,1.416,6.37,1.15,6.4729745867,7.9042809495,2.3054152769,8.233625989,1.3593600000000001,0.39648000000000005,1.416,6.5449209495,1.9089352768999999,6.817625989
2020-10-21 09:30:00,7.97656,1.54858,8.1254913359,1.36656,0.39858000000000005,1.4235,6.61,1.15,6.7092920639999996,8.1451937426,2.3756815082,8.4845768152,1.36656,0.39858000000000005,1.4235,6.7786337426,1.9771015082,7.0610768152
2020-10-21 10:00:00,8.06704,1.54872,8.2143574307,1.36704,0.39872,1.424,6.7,1.15,6.7979776404,8.267177079,2.4112599814,8.6116427906,1.36704,0.39872,1.424,6.900137079,2.0125399814,7.1876427906
2020-10-21 10:30:00,8.15656,1.54858,8.3022630078,1.36656,0.39858000000000005,1.4235,6.79,1.15,6.8866973216,8.3475502083,2.4347021441,8.6953648004,1.36656,0.39858000000000005,1.4235,6.9809902083,2.0361221441,7.2718648004
2020-10-21 11:00:00,8.04744,1.57592,8.2002935557,1.35744,0.39592000000000005,1.4140000000000001,6.69,1.18,6.7932687272,8.2824333106,2.4157097156000003,8.6275346985,1.35744,0.39592000000000005,1.4140000000000001,6.9249933106,2.0197897156,7.2135346985
2020-10-21 11:30:00,8.176,1.5155,8.3152700648,1.3559999999999999,0.3955,1.4125,6.82,1.12,6.911352979,8.4403241378,2.4617612069,8.7920043102,1.3559999999999999,0.3955,1.4125,7.0843241378,2.0662612069,7.3795043102
2020-10-21 12:00:00,8.186,1.5155,8.3251027771,1.3559999999999999,0.3955,1.4125,6.83,1.12,6.9212209905,8.4384417173,2.4612121675,8.7900434555,1.3559999999999999,0.3955,1.4125,7.0824417173,2.0657121675,7.3775434555
2020-10-21 12:30:00,8.21744,1.51592,8.3560955954,1.35744,0.39592000000000005,1.4140000000000001,6.86,1.12,6.9508272889,8.4621024604,2.4681132176,8.8146900629,1.35744,0.39592000000000005,1.4140000000000001,7.1046624604,2.0721932176,7.4006900629
2020-10-21 13:00:00,8.16696,1.51578,8.3064327271,1.35696,0.39578,1.4135,6.8100000000000005,1.12,6.9014853474,8.3950388801,2.4485530067,8.7448321668,1.35696,0.39578,1.4135,7.0380788801,2.0527730067,7.3313321668
2020-10-21 13:30:00,7.98504,1.56522,8.1370005192,1.35504,0.39522,1.4115,6.63,1.17,6.7324438356,8.2299633521,2.4004059777,8.572878491800001,1.35504,0.39522,1.4115,6.8749233521,2.0051859777,7.1613784918
2020-10-21 14:00:00,7.95112,1.51116,8.0934488199,1.34112,0.39116,1.397,6.61,1.12,6.704215092,8.2261644594,2.3992979673,8.5689213118,1.34112,0.39116,1.397,6.8850444593999995,2.0081379673,7.1719213118
2020-10-21 14:30:00,7.78736,1.54298,7.9387507235,1.3473600000000001,0.39298000000000005,1.4035,6.44,1.15,6.5418728205,8.0395121409,2.3448577078,8.3744918134,1.3473600000000001,0.39298000000000005,1.4035,6.6921521409,1.9518777078,6.9709918134
2020-10-21 15:00:00,7.73784,1.50312,7.8824829591,1.3478400000000001,0.39312,1.404,6.39,1.11,6.4856919446,7.9406912571,2.31603495,8.2715533928,1.3478400000000001,0.39312,1.404,6.5928512570999995,1.92291495,6.8675533928
2020-10-21 15:30:00,7.85208,1.5214400000000001,7.9981210293,1.3420800000000002,0.39144,1.3980000000000001,6.51,1.13,6.6073443985,8.0471119478,2.3470743181,8.382408279,1.3420800000000002,0.39144,1.3980000000000001,6.7050319478,1.9556343181,6.984408279
2020-10-21 16:00:00,8.0224,1.5532,8.1713727121,1.3824,0.4032,1.44,6.64,1.15,6.7388500503,8.2079999768,2.3939999932,8.5499999759,1.3824,0.4032,1.44,6.8255999768,1.9907999932,7.1099999759
2020-10-21 16:30:00,8.1672,1.5946,8.3214124402,1.3872,0.4046,1.445,6.78,1.19,6.8836400255,8.3099106616,2.423723943,8.6561569392,1.3872,0.4046,1.445,6.9227106616,2.019123943,7.2111569392
2020-10-21 17:00:00,8.39672,1.5944600000000002,8.5467660229,1.38672,0.40446000000000004,1.4445000000000001,7.01,1.19,7.1102883205,8.5221927344,2.4856395475,8.8772840983,1.38672,0.40446000000000004,1.4445000000000001,7.1354727344,2.0811795475,7.4327840983
2020-10-21 17:30:00,8.51472,1.6609600000000002,8.6752086315,1.37472,0.40096000000000004,1.432,7.14,1.26,7.2503241307,8.6843207073,2.5329268729,9.0461674034,1.37472,0.40096000000000004,1.432,7.3096007072999996,2.1319668729,7.6141674034
2020-10-21 18:00:00,8.70328,1.62054,8.8528657874,1.37328,0.40054,1.4304999999999999,7.33,1.22,7.4308344081,8.8703302847,2.5871796664,9.2399273799,1.37328,0.40054,1.4304999999999999,7.4970502847,2.1866396664,7.8094273799
2020-10-21 18:30:00,8.84184,1.65012,8.9945000195,1.37184,0.40012000000000003,1.429,7.47,1.25,7.573862951,8.9341750763,2.6058010639,9.3064323711,1.37184,0.40012000000000003,1.429,7.5623350763,2.2056810639,7.8774323711
2020-10-21 19:00:00,8.71232,1.73026,8.8824725978,1.37232,0.40026000000000006,1.4295,7.34,1.33,7.4595241135,8.8210457346,2.5728050059000003,9.1885893069,1.37232,0.40026000000000006,1.4295,7.4487257346,2.1725450059,7.7590893069
2020-10-21 19:30:00,8.41232,1.71276,8.5849097025,1.3123200000000002,0.38276000000000004,1.367,7.1,1.33,7.2234963833,8.5330390651,2.4888030607,8.8885823595,1.3123200000000002,0.38276000000000004,1.367,7.2207190651,2.1060430607,7.5215823595
2020-10-21 20:00:00,8.1032,1.2601,8.2005915793,1.3032,0.3801,1.3575,6.8,0.88,6.8567047479,8.1180874227,2.3677754983,8.4563410653,1.3032,0.3801,1.3575,6.8148874227,1.9876754983,7.0988410653
2020-10-21 20:30:00,7.88712,1.07416,7.9599297484000004,1.31712,0.38416000000000006,1.3719999999999999,6.57,0.6900000000000001,6.6061335136,7.7622831368,2.2639992482,8.0857116008,1.31712,0.38416000000000006,1.3719999999999999,6.4451631368,1.8798392482000001,6.7137116008
2020-10-21 21:00:00,7.59712,1.08416,7.6740885583,1.31712,0.38416000000000006,1.3719999999999999,6.28,0.7000000000000001,6.318892308,7.5097364943,2.1903398109,7.8226421816,1.31712,0.38416000000000006,1.3719999999999999,6.1926164943,1.8061798109,6.4506421816
2020-10-21 21:30:00,7.09712,1.16416,7.191966407,1.31712,0.38416000000000006,1.3719999999999999,5.78,0.78,5.832392305,6.9769822195,2.0349531474,7.267689812,1.31712,0.38416000000000006,1.3719999999999999,5.6598622195,1.6507931474,5.8956898120000005
2020-10-21 22:00:00,6.7876,1.1843,6.8901437031,1.3176,0.38430000000000003,1.3725,5.47,0.8,5.528191386,6.6462617919,1.9384930227,6.9231893666,1.3176,0.38430000000000003,1.3725,5.3286617919,1.5541930227,5.5506893666
2020-10-21 22:30:00,6.41712,1.24416,6.5366171067,1.31712,0.38416000000000006,1.3719999999999999,5.1,0.86,5.1720015468,6.3121485674,1.8410433322,6.5751547577,1.31712,0.38416000000000006,1.3719999999999999,4.9950285674,1.4568833321999999,5.2031547577
2020-10-21 23:00:00,6.01712,1.27416,6.1505460571,1.31712,0.38416000000000006,1.3719999999999999,4.7,0.89,4.7835238057,5.9839728825,1.7453254241,6.233305086,1.31712,0.38416000000000006,1.3719999999999999,4.6668528825,1.3611654241,4.861305086
2020-10-21 23:30:00,5.63664,1.90402,5.9495380199,1.31664,0.38402000000000003,1.3715,4.32,1.52,4.57960697,5.903363889,1.7218144676,6.1493373844,1.31664,0.38402000000000003,1.3715,4.586723889,1.3377944676,4.7778373844
2020-10-22 00:00:00,5.40664,1.94402,5.7455173701,1.31664,0.38402000000000003,1.3715,4.09,1.56,4.3774079088,5.7581231981,1.6794525994,5.998044998,1.31664,0.38402000000000003,1.3715,4.4414831981,1.2954325994,4.626544998
2020-10-22 00:30:00,5.11832,1.98576,5.4900311839,1.2883200000000001,0.37576000000000004,1.342,3.83,1.6099999999999999,4.1546359648,5.4499841547,1.5895787118,5.6770668278,1.2883200000000001,0.37576000000000004,1.342,4.1616641547,1.2138187118000001,4.3350668278
2020-10-22 01:00:00,5.09144,1.92792,5.4442296792,1.26144,0.36792,1.314,3.83,1.56,4.1355168964,5.4267805365,1.5828109898,5.6528963922,1.26144,0.36792,1.314,4.1653405365,1.2148909898,4.3388963922
2020-10-22 01:30:00,5.17,1.9275,5.5176223367,1.26,0.3675,1.3125,3.91,1.56,4.2097149547,5.4751201755,1.5969100512,5.7032501828,1.26,0.3675,1.3125,4.2151201755,1.2294100512,4.3907501828
2020-10-22 02:00:00,5.36,1.9275,5.6960386454,1.26,0.3675,1.3125,4.1,1.56,4.3867527854,5.5922682217,1.6310782313,5.8252793976,1.26,0.3675,1.3125,4.3322682217,1.2635782313,4.5127793976
2020-10-22 02:30:00,5.33,1.9475,5.6746503195999995,1.26,0.3675,1.3125,4.07,1.58,4.3659248734,5.5611391949,1.6219989317999999,5.792853328,1.26,0.3675,1.3125,4.3011391949,1.2544989318,4.480353328
2020-10-22 03:00:00,5.33864,1.2500200000000001,5.483030827,1.26864,0.37002,1.3215,4.07,0.88,4.1640485108,5.2596724858,1.5340711417000001,5.478825506,1.26864,0.37002,1.3215,3.9910324858,1.1640511417,4.157325506
2020-10-22 03:30:00,5.2943999999999996,1.2517,5.4403514822,1.2744,0.37170000000000003,1.3275000000000001,4.02,0.88,4.1151913686,5.2363090907,1.5272568181000001,5.4544886361,1.2744,0.37170000000000003,1.3275000000000001,3.9619090907,1.1555568181,4.1269886361
2020-10-22 04:00:00,5.2144,1.2517,5.3625292773,1.2744,0.37170000000000003,1.3275000000000001,3.94,0.88,4.0370781513,5.1865944659,1.5127567192,5.4027025686,1.2744,0.37170000000000003,1.3275000000000001,3.9121944659,1.1410567192,4.0752025686
2020-10-22 04:30:00,5.1944,1.2217,5.3361355165,1.2744,0.37170000000000003,1.3275000000000001,3.92,0.85,4.0110971068,5.1194573499,1.4931750604,5.3327680728,1.2744,0.37170000000000003,1.3275000000000001,3.8450573499000003,1.1214750604,4.0052680728
2020-10-22 05:00:00,5.13864,1.22002,5.2814836789,1.26864,0.37002,1.3215,3.87,0.85,3.9622468373,5.077612607,1.4809703437000001,5.289179799,1.26864,0.37002,1.3215,3.8089726070000003,1.1109503437,3.967679799
2020-10-22 05:30:00,5.22248,1.2211400000000001,5.3633459939,1.27248,0.37114,1.3255,3.95,0.85,4.0404207702,5.2030731687,1.5175630075000002,5.419867884,1.27248,0.37114,1.3255,3.9305931687,1.1464230075,4.094367884
2020-10-22 06:00:00,5.32392,1.48156,5.5262233216,1.27392,0.37156000000000006,1.327,4.05,1.11,4.1993570937,5.4141184749,1.5791178885,5.6397067447,1.27392,0.37156000000000006,1.327,4.1401984749,1.2075578885,4.3127067447
2020-10-22 06:30:00,5.69144,1.88792,5.9963931826,1.26144,0.36792,1.314,4.43,1.52,4.6835136383,5.9755765394,1.7428764906,6.2245588952,1.26144,0.36792,1.314,4.7141365394,1.3749564906,4.9105588952
2020-10-22 07:00:00,6.30952,1.74736,6.5470076829,1.25952,0.36736,1.312,5.05,1.38,5.2351599785,6.5796684158000005,1.9190699546,6.8538212665,1.25952,0.36736,1.312,5.3201484158,1.5517099546000002,5.5418212665
2020-10-22 07:30:00,6.89496,1.68478,7.0978135401,1.28496,0.37478000000000006,1.3385,5.61,1.31,5.7609200654,7.0903625413,2.0680224079,7.3857943139,1.28496,0.37478000000000006,1.3385,5.8054025413,1.6932424079000001,6.0472943139
2020-10-22 08:00:00,7.30224,1.12982,7.3891272996,1.30224,0.37982000000000005,1.3565,6.0,0.75,6.0466933112,7.3478717253,2.1431292532,7.6540330471,1.30224,0.37982000000000005,1.3565,6.0456317253,1.7633092532,6.2975330471
2020-10-22 08:30:00,7.7432,0.8701000000000001,7.791933024,1.3032,0.3801,1.3575,6.44,0.49,6.4586144025,7.6812260208000005,2.2403575894,8.001277105,1.3032,0.3801,1.3575,6.3780260208,1.8602575894000002,6.643777105
2020-10-22 09:00:00,7.74464,0.8705200000000001,7.7934109221,1.30464,0.38052,1.359,6.44,0.49,6.4586144025,7.648830339,2.2309088489,7.9675316031,1.30464,0.38052,1.359,6.344190339,1.8503888489,6.6085316031
2020-10-22 09:30:00,7.86312,0.8171600000000001,7.9054668806,1.29312,0.37716000000000005,1.347,6.57,0.44,6.5847171541,7.8292219564,2.2835230706000003,8.155439538,1.29312,0.37716000000000005,1.347,6.5361019564,1.9063630705999999,6.808439538
2020-10-22 10:00:00,7.76432,0.8262600000000001,7.8081605164,1.3243200000000002,0.38626000000000005,1.3795,6.44,0.44,6.4550135554,7.7214487399,2.2520892158,8.0431757707,1.3243200000000002,0.38626000000000005,1.3795,6.3971287399,1.8658292158,6.6636757707
2020-10-22 10:30:00,7.71872,0.8504600000000001,7.765431131,1.33872,0.39046000000000003,1.3945,6.38,0.46,6.3965615763,7.672224888,2.237732259,7.991900925,1.33872,0.39046000000000003,1.3945,6.333504888,1.847272259,6.5974009250000005
2020-10-22 11:00:00,7.68408,0.85494,7.7314945418,1.35408,0.39494,1.4105,6.33,0.46,6.3466920518,7.6591515419,2.2339191997,7.9782828562,1.35408,0.39494,1.4105,6.3050715419,1.8389791997,6.5677828562
2020-10-22 11:30:00,7.60232,0.59026,7.6252000793,1.37232,0.40026000000000006,1.4295,6.23,0.19,6.2328965979,7.5827214692,2.2116270952,7.8986681971,1.37232,0.40026000000000006,1.4295,6.2104014692,1.8113670952,6.4691681971
2020-10-22 12:00:00,7.60544,1.29242,7.7144712748,1.34544,0.39242000000000005,1.4015,6.26,0.9,6.3243655808,7.8020408244,2.2755952404,8.1271258587,1.34544,0.39242000000000005,1.4015,6.4566008244,1.8831752404,6.7256258587
2020-10-22 12:30:00,7.5624,1.5432000000000001,7.718248506,1.3824,0.4032,1.44,6.18,1.1400000000000001,6.2842660669,7.7750650371,2.2677273025,8.0990260803,1.3824,0.4032,1.44,6.3926650371000004,1.8645273025,6.6590260803
2020-10-22 13:00:00,7.58192,1.54306,7.7373474169000005,1.38192,0.40306000000000003,1.4395,6.2,1.1400000000000001,6.3039352789,7.8611687328,2.2928408804,8.1887174299,1.38192,0.40306000000000003,1.4395,6.4792487328,1.8897808804,6.7492174299
2020-10-22 13:30:00,7.6388,1.5333999999999999,7.79118611,1.3488,0.3934,1.405,6.29,1.1400000000000001,6.3924721353,7.8940754518,2.3024386734,8.2229952623,1.3488,0.3934,1.405,6.5452754518,1.9090386734,6.8179952623
2020-10-22 14:00:00,7.4264,1.5327000000000002,7.5829141001,1.3464,0.3927,1.4025,6.08,1.1400000000000001,6.1859518265,7.6813604758,2.2403968054,8.0014171623,1.3464,0.3927,1.4025,6.3349604758,1.8476968054,6.5989171623
2020-10-22 14:30:00,7.27712,1.54166,7.4386283043,1.3771200000000001,0.40166,1.4344999999999999,5.9,1.1400000000000001,6.0091263924,7.57904351,2.2105543571,7.8948369896,1.3771200000000001,0.40166,1.4344999999999999,6.20192351,1.8088943571,6.4603369896
2020-10-22 15:00:00,7.35712,1.50166,7.5088079913,1.3771200000000001,0.40166,1.4344999999999999,5.98,1.1,6.0803289385,7.6347881658,2.226813215,7.9529043393,1.3771200000000001,0.40166,1.4344999999999999,6.2576681658,1.825153215,6.5184043393
2020-10-22 15:30:00,7.356,0.8755000000000001,7.407917133,1.3559999999999999,0.3955,1.4125,6.0,0.48,6.0191693779,7.3121321983,2.1327052245,7.6168043732,1.3559999999999999,0.3955,1.4125,5.9561321983,1.7372052245,6.2043043732
2020-10-22 16:00:00,7.604,0.9095000000000001,7.6581986296,1.404,0.40950000000000003,1.4625,6.2,0.5,6.220128616,7.5657914217,2.2066891647,7.8810327309,1.404,0.40950000000000003,1.4625,6.1617914217,1.7971891647,6.4185327309
2020-10-22 16:30:00,7.8152,0.9611000000000001,7.8740754537,1.3752,0.4011,1.4325,6.44,0.56,6.4643019731,7.7235979754,2.2527160761,8.0454145577,1.3752,0.4011,1.4325,6.3483979754,1.8516160761,6.6129145577
2020-10-22 17:00:00,7.9652,1.0011,8.0278647379,1.3752,0.4011,1.4325,6.59,0.6000000000000001,6.6172577402,7.8610507562,2.2928064706,8.1885945377,1.3752,0.4011,1.4325,6.4858507562,1.8917064706,6.7560945377
2020-10-22 17:30:00,8.23848,0.99914,8.2988453082,1.36848,0.39914000000000005,1.4255,6.87,0.6000000000000001,6.8961511004,8.1160846482,2.3671913557,8.4542548418,1.36848,0.39914000000000005,1.4255,6.7476046482,1.9680513557000001,7.0287548418
2020-10-22 18:00:00,8.4508,1.3069,8.5512576999,1.3608,0.39690000000000003,1.4175,7.09,0.91,7.1481606026,8.4691824067,2.4701782019,8.822065007,1.3608,0.39690000000000003,1.4175,7.1083824067,2.0732782019,7.404565007
2020-10-22 18:30:00,8.64984,1.69662,8.8146611648,1.3598400000000002,0.39662000000000003,1.4165,7.29,1.3,7.4050050641,8.7673390456,2.557140555,9.1326448392,1.3598400000000002,0.39662000000000003,1.4165,7.4074990456,2.160520555,7.7161448392
2020-10-22 19:00:00,8.720320000000001,1.74676,8.893545491,1.36032,0.39676000000000006,1.417,7.36,1.35,7.482786914,8.7962395883,2.5655698799,9.162749571199999,1.36032,0.39676000000000006,1.417,7.4359195883,2.1688098799,7.7457495712
2020-10-22 19:30:00,8.4008,1.7294,8.5769612917,1.3008,0.3794,1.355,7.1,1.35,7.2272055457,8.4903621038,2.4763556136,8.8441271915,1.3008,0.3794,1.355,7.1895621038,2.0969556136,7.4891271915
2020-10-22 20:00:00,8.14216,1.61688,8.3011487398,1.29216,0.37688000000000005,1.346,6.85,1.24,6.9613288961,8.2131841152,2.3955120336,8.55540012,1.29216,0.37688000000000005,1.346,6.9210241152,2.0186320336,7.20940012
2020-10-22 20:30:00,7.81216,1.83688,8.0252085331,1.29216,0.37688000000000005,1.346,6.52,1.46,6.6814669048,7.9041387514,2.3053738025,8.233477866,1.29216,0.37688000000000005,1.346,6.6119787514,1.9284938025,6.887477866
2020-10-22 21:00:00,7.51512,1.8406600000000002,7.737251311,1.30512,0.38066000000000005,1.3595000000000002,6.21,1.46,6.3793181454,7.6679162227,2.236475565,7.987412732,1.30512,0.38066000000000005,1.3595000000000002,6.3627962227,1.855815565,6.627912732
2020-10-22 21:30:00,7.13512,1.8806600000000002,7.3788088097,1.30512,0.38066000000000005,1.3595000000000002,5.83,1.5,6.019875414,7.3094884553,2.1319341328,7.6140504743,1.30512,0.38066000000000005,1.3595000000000002,6.0043684553,1.7512741327999999,6.2545504743
2020-10-22 22:00:00,6.79512,1.8606600000000002,7.0452616311,1.30512,0.38066000000000005,1.3595000000000002,5.49,1.48,5.6859915582,7.0002011586,2.0417253379,7.2918762069,1.30512,0.38066000000000005,1.3595000000000002,5.6950811586,1.6610653379,5.9323762069
2020-10-22 22:30:00,6.36512,1.63066,6.5706776400999996,1.30512,0.38066000000000005,1.3595000000000002,5.06,1.25,5.2121108967,6.4173039298,1.8717136462,6.6846915935,1.30512,0.38066000000000005,1.3595000000000002,5.1121839298,1.4910536462000001,5.3251915935
2020-10-22 23:00:00,5.95512,1.2506599999999999,6.0850311955,1.30512,0.38066000000000005,1.3595000000000002,4.65,0.87,4.7306870537,5.8767850236,1.7140622985,6.1216510662,1.30512,0.38066000000000005,1.3595000000000002,4.5716650236,1.3334022985,4.7621510662
2020-10-22 23:30:00,5.72808,1.22444,5.8574869868,1.3180800000000001,0.38444,1.373,4.41,0.84,4.4892872486,5.6362008861,1.6438919251000002,5.8710425897,1.3180800000000001,0.38444,1.373,4.3181208861,1.2594519251,4.4980425897
2020-10-23 00:00:00,5.41904,1.24472,5.5601548899,1.31904,0.38472,1.374,4.1,0.86,4.1892242719,5.3749966228,1.5677073483,5.5989548154,1.31904,0.38472,1.374,4.0559566228,1.1829873483,4.2249548154
2020-10-23 00:30:00,5.20832,1.29576,5.36708405,1.2883200000000001,0.37576000000000004,1.342,3.92,0.92,4.0265121383,5.1759892916,1.5096635433999999,5.391655512,1.2883200000000001,0.37576000000000004,1.342,3.8876692916,1.1339035434,4.049655512
2020-10-23 01:00:00,5.13584,1.26212,5.2886481638,1.27584,0.37212,1.329,3.86,0.89,3.9612750473,5.1483869084,1.5016128483,5.3629030296,1.27584,0.37212,1.329,3.8725469084,1.1294928483,4.0339030296
2020-10-23 01:30:00,5.15584,1.26212,5.3080724373,1.27584,0.37212,1.329,3.88,0.89,3.9807662579,5.1483869084,1.5016128483,5.3629030296,1.27584,0.37212,1.329,3.8725469084,1.1294928483,4.0339030296
2020-10-23 02:00:00,5.41584,1.26212,5.5609594316,1.27584,0.37212,1.329,4.14,0.89,4.2345838048,5.3857438255,1.5708419491,5.6101498182,1.27584,0.37212,1.329,4.1099038255,1.1987219491,4.2811498182
2020-10-23 02:30:00,5.34632,1.29226,5.5002793974,1.2763200000000001,0.37226000000000004,1.3295,4.07,0.92,4.1726849869,5.2977678522,1.5451822902,5.5185081794,1.2763200000000001,0.37226000000000004,1.3295,4.0214478522,1.1729222902,4.1890081794
2020-10-23 03:00:00,5.29632,1.29226,5.4516916136,1.2763200000000001,0.37226000000000004,1.3295,4.02,0.92,4.1239301643,5.2537709904,1.5323498722000002,5.472678115,1.2763200000000001,0.37226000000000004,1.3295,3.9774509904,1.1600898722,4.143178115
2020-10-23 03:30:00,5.22832,1.29576,5.386494593,1.2883200000000001,0.37576000000000004,1.342,3.94,0.92,4.0459856648,5.2072845952,1.5187913403,5.4242547867,1.2883200000000001,0.37576000000000004,1.342,3.9189645952000003,1.1430313403,4.0822547867
2020-10-23 04:00:00,5.26024,1.26632,5.4105167221,1.29024,0.37632000000000004,1.344,3.9699999999999998,0.89,4.0685378209,5.231680407,1.5259067854000001,5.4496670907,1.29024,0.37632000000000004,1.344,3.941440407,1.1495867854,4.1056670907
2020-10-23 04:30:00,5.20024,1.26632,5.3522016404,1.29024,0.37632000000000004,1.344,3.91,0.89,4.0100124688,5.1610614532,1.5053095905,5.3761056804,1.29024,0.37632000000000004,1.344,3.8708214532,1.1289895905,4.0321056804
2020-10-23 05:00:00,5.23024,1.19632,5.3653137839,1.29024,0.37632000000000004,1.344,3.94,0.8200000000000001,4.0244254248,5.1835018481,1.5118547057,5.3994810917,1.29024,0.37632000000000004,1.344,3.8932618481,1.1355347057,4.0554810917
2020-10-23 05:30:00,5.21976,1.22618,5.3618478018,1.28976,0.37618,1.3435000000000001,3.93,0.85,4.0208705525,5.1827872314,1.5116462758,5.3987366994,1.28976,0.37618,1.3435000000000001,3.8930272314,1.1354662758,4.0552366994
2020-10-23 06:00:00,5.26584,1.2521200000000001,5.4126588106,1.27584,0.37212,1.329,3.99,0.88,4.0858903558,5.2300527991,1.5254320664,5.4479716657,1.27584,0.37212,1.329,3.9542127991,1.1533120664,4.1189716657
2020-10-23 06:30:00,5.69736,1.18548,5.8193877513,1.28736,0.37548000000000004,1.341,4.41,0.81,4.4837707345,5.6539517599,1.6490692633,5.8895330832,1.28736,0.37548000000000004,1.341,4.3665917599,1.2735892632999999,4.5485330832
2020-10-23 07:00:00,6.12024,0.78632,6.1705459078,1.29024,0.37632000000000004,1.344,4.83,0.41000000000000003,4.8473704212,6.0544516524,1.765881732,6.3067204713,1.29024,0.37632000000000004,1.344,4.7642116524,1.389561732,4.9627204713
2020-10-23 07:30:00,6.84376,0.70318,6.8797901893999995,1.31376,0.38318,1.3685,5.53,0.32,5.5392508519,6.5832643033,1.9201187551,6.8575669826,1.31376,0.38318,1.3685,5.2695043033,1.5369387551,5.4890669826
2020-10-23 08:00:00,7.17296,0.10878000000000002,7.1737847926,1.33296,0.38878,1.3885,5.84,-0.28,5.8467084757,6.8549080203,1.9993481726,7.1405291879,1.33296,0.38878,1.3885,5.5219480203,1.6105681726,5.7520291879
2020-10-23 08:30:00,7.47624,0.45682000000000006,7.4901835124,1.32624,0.38682000000000005,1.3815,6.15,0.07,6.1503983611,7.2745212692,2.1217353702,7.5776263221,1.32624,0.38682000000000005,1.3815,5.9482812692,1.7349153702,6.1961263221
2020-10-23 09:00:00,7.70952,0.7348600000000001,7.7444636903,1.31952,0.38486000000000004,1.3745,6.39,0.35000000000000003,6.3995781111,7.5490734062,2.2018130768,7.8636181315,1.31952,0.38486000000000004,1.3745,6.2295534062,1.8169530768,6.4891181315
2020-10-23 09:30:00,7.90152,0.7183600000000001,7.9341073474,1.33152,0.38836000000000004,1.387,6.57,0.33,6.5782824506,7.7846378226,2.2705193649,8.1089977319,1.33152,0.38836000000000004,1.387,6.4531178226,1.8821593649000001,6.7219977319
2020-10-23 10:00:00,8.06672,0.72696,8.0994100032,1.32672,0.38696,1.3820000000000001,6.74,0.34,6.7485702189,7.9437449221000005,2.3169256023,8.2747342938,1.32672,0.38696,1.3820000000000001,6.6170249221,1.9299656023,6.8927342938
2020-10-23 10:30:00,8.18,0.665,8.2069863531,1.32,0.385,1.375,6.86,0.28,6.8657119077,8.0300994019,2.3421123256,8.364686877,1.32,0.385,1.375,6.7100994019,1.9571123256,6.9896868770000005
2020-10-23 11:00:00,8.32952,0.66486,8.3560123414,1.31952,0.38486000000000004,1.3745,7.01,0.28,7.0155897828,8.1497644226,2.3770146232,8.4893379402,1.31952,0.38486000000000004,1.3745,6.8302444226,1.9921546232,7.1148379402
2020-10-23 11:30:00,8.36,0.41500000000000004,8.3702942003,1.32,0.385,1.375,7.04,0.03,7.0400639202,8.2391501748,2.4030854677,8.5824480988,1.32,0.385,1.375,6.9191501748,2.0180854677,7.2074480988
2020-10-23 12:00:00,8.20768,0.41724000000000006,8.2182784207,1.32768,0.38724000000000003,1.383,6.88,0.03,6.8800654067,8.0858374102,2.3583692446,8.4227473023,1.32768,0.38724000000000003,1.383,6.7581574102,1.9711292446000002,7.0397473023
2020-10-23 12:30:00,8.01128,0.6470400000000001,8.0373669818,1.36128,0.39704000000000006,1.418,6.65,0.25,6.6546975889,7.8406978363,2.2868702023,8.1673935795,1.36128,0.39704000000000006,1.418,6.4794178363,1.8898302023,6.7493935795
2020-10-23 13:00:00,7.95928,0.08354,7.9597184027,1.34928,0.39354000000000006,1.4055,6.61,-0.31,6.6172652962,7.7692914312,2.2660433341,8.0930119075,1.34928,0.39354000000000006,1.4055,6.4200114312,1.8725033341000001,6.6875119075
2020-10-23 13:30:00,8.04816,-0.19262,8.0504646978,1.32816,0.38738000000000006,1.3835,6.72,-0.58,6.744983321,7.6860058275,2.2417516997,8.0062560704,1.32816,0.38738000000000006,1.3835,6.3578458275,1.8543716997000002,6.6227560704
2020-10-23 14:00:00,8.0916,-0.1887,8.0937999883,1.3416000000000001,0.39130000000000004,1.3975,6.75,-0.58,6.7748726925,7.7359455975,2.2563174659,8.058276664,1.3416000000000001,0.39130000000000004,1.3975,6.3943455975,1.8650174659,6.660776664
2020-10-23 14:30:00,7.88768,-0.13776000000000002,7.888882912,1.44768,0.42224000000000006,1.508,6.44,-0.56,6.4643019731,7.4855166652000005,2.183275694,7.797413193,1.44768,0.42224000000000006,1.508,6.0378366652,1.761035694,6.289413193
2020-10-23 15:00:00,7.8644,-0.1058,7.865111633,1.4544000000000001,0.4242,1.5150000000000001,6.41,-0.53,6.431873755,7.4607714266,2.1760583328,7.7716369027,1.4544000000000001,0.4242,1.5150000000000001,6.0063714266,1.7518583328,6.2566369027
2020-10-23 15:30:00,7.91104,0.44322000000000006,7.9234460842,1.45104,0.42322000000000004,1.5115,6.46,0.02,6.4600309597,7.6000221161,2.2166731172,7.9166897043,1.45104,0.42322000000000004,1.5115,6.1489821161,1.7934531172,6.4051897043
2020-10-23 16:00:00,7.6256,-0.0067,7.6256029434,1.4856,0.4333,1.5474999999999999,6.14,-0.44,6.1557452839,7.2699947881,2.1204151465,7.5729112376,1.4856,0.4333,1.5474999999999999,5.7843947881,1.6871151465,6.0254112376
2020-10-23 16:30:00,7.8616,0.0563,7.8618015906,1.4616,0.4263,1.5225,6.4,-0.37,6.4106863907000005,7.5170064778,2.1924602227,7.830215081,1.4616,0.4263,1.5225,6.0554064778,1.7661602227,6.307715081
2020-10-23 17:00:00,7.95552,0.060360000000000004,7.9557489779,1.47552,0.43036,1.537,6.48,-0.37,6.4905546758,7.5594215126,2.2048312745,7.8743974089,1.47552,0.43036,1.537,6.0839015126,1.7744712745,6.3373974089
2020-10-23 17:30:00,8.14816,0.10238000000000001,8.1488031667,1.4481600000000001,0.42238000000000003,1.5085000000000002,6.7,-0.32,6.707637438,7.7110562433,2.249058071,8.0323502535,1.4481600000000001,0.42238000000000003,1.5085000000000002,6.2628962433,1.826678071,6.5238502535
2020-10-23 18:00:00,8.33816,0.10238000000000001,8.3387885121,1.4481600000000001,0.42238000000000003,1.5085000000000002,6.89,-0.32,6.8974270565,7.8898093738,2.3011944007,8.2185514311,1.4481600000000001,0.42238000000000003,1.5085000000000002,6.4416493738,1.8788144007,6.7100514311
2020-10-23 18:30:00,8.51816,0.6523800000000001,8.5431053751,1.4481600000000001,0.42238000000000003,1.5085000000000002,7.07,0.23,7.0737401705,8.165163883,2.3815061325,8.5053790448,1.4481600000000001,0.42238000000000003,1.5085000000000002,6.717003883,1.9591261325,6.9968790448
2020-10-23 19:00:00,8.53816,1.04238,8.6015540602,1.4481600000000001,0.42238000000000003,1.5085000000000002,7.09,0.62,7.117056976,8.3083661857,2.4232734708,8.6545481101,1.4481600000000001,0.42238000000000003,1.5085000000000002,6.8602061857,2.0008934708,7.1460481101
2020-10-23 19:30:00,8.30864,1.06252,8.3763027285,1.4486400000000001,0.42252000000000006,1.509,6.86,0.64,6.8897895469,8.1070312837,2.3645507911,8.4448242538,1.4486400000000001,0.42252000000000006,1.509,6.6583912837,1.9420307911,6.9358242538
2020-10-23 20:00:00,7.94768,1.10224,8.0237491486,1.44768,0.42224000000000006,1.508,6.5,0.68,6.5354724389,7.7777010549,2.268496141,8.1017719321,1.44768,0.42224000000000006,1.508,6.3300210548999996,1.846256141,6.5937719321
2020-10-23 20:30:00,7.72816,0.84238,7.7739347212,1.4481600000000001,0.42238000000000003,1.5085000000000002,6.28,0.42,6.2940289164,7.4279879835,2.1664964952,7.7374874828,1.4481600000000001,0.42238000000000003,1.5085000000000002,5.9798279835,1.7441164952000001,6.2289874828
2020-10-23 21:00:00,7.46816,0.17238,7.4701491719,1.4481600000000001,0.42238000000000003,1.5085000000000002,6.02,-0.25,6.0251887937,7.1787811784,2.093811177,7.4778970609,1.4481600000000001,0.42238000000000003,1.5085000000000002,5.7306211784,1.671431177,5.9693970609
2020-10-23 21:30:00,7.16768,0.42224000000000006,7.1801060716,1.44768,0.42224000000000006,1.508,5.72,0.0,5.72,6.8840592787,2.007850623,7.170895082,1.44768,0.42224000000000006,1.508,5.4363792787000005,1.585610623,5.662895082
2020-10-23 22:00:00,6.80816,0.42238000000000003,6.8212496986,1.4481600000000001,0.42238000000000003,1.5085000000000002,5.36,0.0,5.36,6.521964566,1.9022396651000002,6.7937130896,1.4481600000000001,0.42238000000000003,1.5085000000000002,5.073804566,1.4798596651,5.2852130896
2020-10-23 22:30:00,6.50816,0.48238000000000003,6.5260123391,1.4481600000000001,0.42238000000000003,1.5085000000000002,5.06,0.06,5.0603557187,6.2114727596,1.8116795549,6.4702841246,1.4481600000000001,0.42238000000000003,1.5085000000000002,4.7633127596,1.3892995549,4.9617841246
2020-10-23 23:00:00,6.16768,0.48224000000000006,6.1865040209,1.44768,0.42224000000000006,1.508,4.72,0.06,4.7203813405,5.908018996,1.7231722072,6.1541864541,1.44768,0.42224000000000006,1.508,4.460338996,1.3009322072,4.6461864541
2020-10-23 23:30:00,5.79768,0.79224,5.8515585616,1.44768,0.42224000000000006,1.508,4.35,0.37,4.3657072737,5.5588924245,1.6213436238,5.7905129422,1.44768,0.42224000000000006,1.508,4.1112124245,1.1991036238000001,4.2825129422
2020-10-24 00:00:00,5.51768,0.53224,5.5432907194,1.44768,0.42224000000000006,1.508,4.07,0.11,4.0714862151,5.3065878812000005,1.5477547987,5.5276957096,1.44768,0.42224000000000006,1.508,3.8589078812,1.1255147987,4.0196957096
2020-10-24 00:30:00,5.36888,0.8038400000000001,5.4287227964,1.4188800000000001,0.41384000000000004,1.478,3.95,0.39,3.9692064698,5.165527045,1.5066120548000002,5.3807573386,1.4188800000000001,0.41384000000000004,1.478,3.746647045,1.0927720548,3.9027573386
2020-10-24 01:00:00,5.29496,0.51978,5.3204109475,1.40496,0.40978000000000003,1.4635,3.89,0.11,3.8915549591,5.0771565731,1.4808373338,5.2887047637,1.40496,0.40978000000000003,1.4635,3.6721965731,1.0710573338,3.8252047637
2020-10-24 01:30:00,5.26448,0.79964,5.3248637353,1.40448,0.40964000000000006,1.463,3.86,0.39,3.8796520463,5.0244240643,1.4654570188,5.233775067,1.40448,0.40964000000000006,1.463,3.6199440643000003,1.0558170188,3.770775067
2020-10-24 02:00:00,5.48448,0.79964,5.5424674108000005,1.40448,0.40964000000000006,1.463,4.08,0.39,4.098597321,5.2222587967,1.5231588157,5.4398529133,1.40448,0.40964000000000006,1.463,3.8177787967,1.1135188157,3.9768529133
2020-10-24 02:30:00,5.50448,0.79964,5.5622589116,1.40448,0.40964000000000006,1.463,4.1,0.39,4.118507011,5.2459717085,1.5300750816000002,5.464553863,1.40448,0.40964000000000006,1.463,3.8414917085,1.1204350816,4.001553863
2020-10-24 03:00:00,5.48496,0.79978,5.5429625878,1.40496,0.40978000000000003,1.4635,4.08,0.39,4.098597321,5.2300677827,1.5254364366000002,5.4479872736,1.40496,0.40978000000000003,1.4635,3.8251077827,1.1156564366,3.9844872736
2020-10-24 03:30:00,5.43496,0.79978,5.4934905343,1.40496,0.40978000000000003,1.4635,4.03,0.39,4.0488269906,5.2375196472,1.5276098971,5.4557496325,1.40496,0.40978000000000003,1.4635,3.8325596472,1.1178298971,3.9922496325
2020-10-24 04:00:00,5.33544,0.75992,5.3892855185,1.40544,0.40992,1.464,3.93,0.35000000000000003,3.9455544604,5.1443648143,1.5004397375,5.3587133482,1.40544,0.40992,1.464,3.7389248143,1.0905197375,3.8947133482
2020-10-24 04:30:00,5.23496,0.7397800000000001,5.2869727302000005,1.40496,0.40978000000000003,1.4635,3.83,0.33,3.8441904219,5.0203505721,1.4642689168,5.2295318459,1.40496,0.40978000000000003,1.4635,3.6153905721,1.0544889168,3.7660318459
2020-10-24 05:00:00,5.23544,0.45992000000000005,5.2556025725,1.40544,0.40992,1.464,3.83,0.05,3.8303263569,4.9960069307,1.4571686880999999,5.2041738862,1.40544,0.40992,1.464,3.5905669307,1.0472486881,3.7401738862
2020-10-24 05:30:00,4.73048,0.61014,4.7696658007,0.9604800000000001,0.28014,1.0005,3.77,0.33,3.7844154106,4.5289414175000005,1.3209412468,4.7176473099,0.9604800000000001,0.28014,1.0005,3.5684614175,1.0408012468,3.7171473099
2020-10-24 06:00:00,4.78352,0.31936000000000003,4.7941687914,0.9235200000000001,0.26936000000000004,0.962,3.86,0.05,3.8603238206,4.576157424,1.334712582,4.76683065,0.9235200000000001,0.26936000000000004,0.962,3.652637424,1.065352582,3.80483065
2020-10-24 06:30:00,4.944,0.3395,4.9556428695,0.924,0.2695,0.9625,4.02,0.07,4.0206094065,4.7295822215,1.3794614813,4.9266481474,0.924,0.2695,0.9625,3.8055822215,1.1099614813,3.9641481474
2020-10-24 07:00:00,5.18744,0.61092,5.2232898637,0.9974400000000001,0.29092,1.039,4.19,0.32,4.2022018038,4.9900364861,1.4554273084,5.197954673,0.9974400000000001,0.29092,1.039,3.9925964861,1.1645073084,4.158954673
2020-10-24 07:30:00,5.78928,0.6660400000000001,5.8274670484,1.28928,0.37604000000000004,1.343,4.5,0.29,4.5093347625,5.5585843228,1.6212537608000002,5.7901920029,1.28928,0.37604000000000004,1.343,4.2693043228,1.2452137608,4.4471920029
2020-10-24 08:00:00,6.22376,0.42818000000000006,6.2384714995,1.43376,0.41818000000000005,1.4935,4.79,0.01,4.7900104384,5.9420858377,1.7331083693,6.1896727476,1.43376,0.41818000000000005,1.4935,4.5083258377,1.3149283693,4.6961727476
2020-10-24 08:30:00,6.59816,0.43238000000000004,6.6123118385,1.4481600000000001,0.42238000000000003,1.5085000000000002,5.15,0.01,5.1500097087,6.2922758396,1.8352471199,6.5544539996,1.4481600000000001,0.42238000000000003,1.5085000000000002,4.8441158396,1.4128671199,5.0459539996
2020-10-24 09:00:00,6.93816,0.47238,6.9542222462000005,1.4481600000000001,0.42238000000000003,1.5085000000000002,5.49,0.05,5.490227682,6.6281060806,1.9331976068,6.9042771673,1.4481600000000001,0.42238000000000003,1.5085000000000002,5.1799460806,1.5108176067999999,5.3957771673
2020-10-24 09:30:00,7.41864,0.42252000000000006,7.4306623258,1.4486400000000001,0.42252000000000006,1.509,5.97,0.0,5.97,7.0726228286,2.062848325,7.3673154464,1.4486400000000001,0.42252000000000006,1.509,5.6239828286,1.640328325,5.8583154464
2020-10-24 10:00:00,7.56864,0.13252,7.5698000634,1.4486400000000001,0.42252000000000006,1.509,6.12,-0.29,6.1268670624,7.2088228793999996,2.1025733398,7.5091904994,1.4486400000000001,0.42252000000000006,1.509,5.7601828794,1.6800533398000002,6.0001904994
2020-10-24 10:30:00,7.65672,0.13196000000000002,7.6578570501000005,1.44672,0.42196000000000006,1.5070000000000001,6.21,-0.29,6.2167676489,7.3156632548000005,2.133735116,7.6204825571,1.44672,0.42196000000000006,1.5070000000000001,5.8689432548,1.711775116,6.1134825571
2020-10-24 11:00:00,7.68816,0.13238,7.6892996203,1.4481600000000001,0.42238000000000003,1.5085000000000002,6.24,-0.29,6.2467351473,7.3742226877,2.1508149506,7.6814819664,1.4481600000000001,0.42238000000000003,1.5085000000000002,5.9260626877,1.7284349506,6.1729819664
2020-10-24 11:30:00,7.7362400000000004,0.13182000000000002,7.7373629778,1.44624,0.42182000000000003,1.5065,6.29,-0.29,6.2966816657999995,7.4499366967,2.1728982032,7.7603507258,1.44624,0.42182000000000003,1.5065,6.0036966967,1.7510782032,6.2538507258
2020-10-24 12:00:00,7.69768,0.15224000000000001,7.6991853076,1.44768,0.42224000000000006,1.508,6.25,-0.27,6.2558292816,7.492932614,2.1854386791,7.8051381396,1.44768,0.42224000000000006,1.508,6.045252614,1.7631986791,6.2971381396
2020-10-24 12:30:00,7.72576,0.91168,7.7793655268,1.44576,0.42168000000000005,1.506,6.28,0.49,6.2990872355,7.5069771895,2.1895350136,7.8197679058,1.44576,0.42168000000000005,1.506,6.0612171895,1.7678550136000002,6.3137679058
2020-10-24 13:00:00,7.72672,0.15196,7.7282141404,1.44672,0.42196000000000006,1.5070000000000001,6.28,-0.27,6.2858014604,7.521740332,2.1938409302,7.8351461791,1.44672,0.42196000000000006,1.5070000000000001,6.075020332,1.7718809302,6.3281461791
2020-10-24 13:30:00,7.7748,0.4314,7.7867593388,1.4448,0.4214,1.505,6.33,0.01,6.3300078989,7.5484113085,2.201619965,7.8629284464,1.4448,0.4214,1.505,6.1036113085,1.7802199650000001,6.3579284464
2020-10-24 14:00:00,7.54,1.8525,7.7642357158,1.38,0.4025,1.4375,6.16,1.45,6.3283568167,7.7577687905,2.2626825639,8.0810091567,1.38,0.4025,1.4375,6.3777687905,1.8601825639,6.6435091567
2020-10-24 14:30:00,7.46152,1.94836,7.7117045716,1.33152,0.38836000000000004,1.387,6.13,1.56,6.3253853638,7.7092887905000005,2.2485425639,8.0305091567,1.33152,0.38836000000000004,1.387,6.3777687905,1.8601825639,6.6435091567
2020-10-24 15:00:00,7.4644,1.9492,7.7147033644,1.3344,0.38920000000000005,1.3900000000000001,6.13,1.56,6.3253853638,7.6508688242,2.2315034071,7.9696550252,1.3344,0.38920000000000005,1.3900000000000001,6.3164688242,1.8423034071000002,6.5796550252
2020-10-24 15:30:00,7.45392,1.9290600000000002,7.6994932203,1.33392,0.38906,1.3895,6.12,1.54,6.3107844203,7.6604178141,2.2342885291,7.9796018897,1.33392,0.38906,1.3895,6.3264978141,1.8452285291,6.5901018897
