Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2020-10-24 16:00:00,7.35728,1.93004,7.6062226762,1.33728,0.39004000000000005,1.393,6.02,1.54,6.2138554859,7.5108857264,2.1906750035,7.8238392983,1.33728,0.39004000000000005,1.393,6.1736057264,1.8006350035,6.4308392983000005
2020-10-24 16:30:00,7.39344,1.9889200000000002,7.6562887746,1.33344,0.38892000000000004,1.389,6.06,1.6,6.2676630414,7.6146986978,2.2209537868,7.9319778102,1.33344,0.38892000000000004,1.389,6.2812586978,1.8320337868,6.5429778102
2020-10-24 17:00:00,7.49056,1.7980800000000001,7.7033486744,1.33056,0.38808000000000004,1.3860000000000001,6.16,1.4100000000000001,6.3193116714,7.6892305609000005,2.2426922469,8.0096151676,1.33056,0.38808000000000004,1.3860000000000001,6.3586705609,1.8546122469,6.6236151676
2020-10-24 17:30:00,7.71152,1.18836,7.8025470329,1.33152,0.38836000000000004,1.387,6.38,0.8,6.4299611196,7.645856157,2.2300413791,7.9644334969,1.33152,0.38836000000000004,1.387,6.314336157,1.8416813791000002,6.5774334969
2020-10-24 18:00:00,7.91392,1.18906,8.0027491183,1.33392,0.38906,1.3895,6.58,0.8,6.6284538167000004,7.8816107897,2.298803147,8.2100112393,1.33392,0.38906,1.3895,6.5476907897,1.909743147,6.8205112393
2020-10-24 18:30:00,8.12392,1.18906,8.2104774435,1.33392,0.38906,1.3895,6.79,0.8,6.8369657012000005,8.0548852633,2.3493415350999998,8.3905054826,1.33392,0.38906,1.3895,6.7209652633,1.9602815351,7.0010054826
2020-10-24 19:00:00,8.00152,1.15836,8.0849316757,1.33152,0.38836000000000004,1.387,6.67,0.77,6.7142981763,7.9145978348,2.3084243685,8.2443727446,1.33152,0.38836000000000004,1.387,6.5830778348,1.9200643685,6.8573727446
2020-10-24 19:30:00,7.68632,1.30976,7.7971139789,1.33632,0.38976000000000005,1.392,6.35,0.92,6.4162995566,7.6012150577,2.2170210585,7.9179323518,1.33632,0.38976000000000005,1.392,6.2648950577,1.8272610585,6.5259323518
2020-10-24 20:00:00,7.30584,1.30962,7.42229093,1.3358400000000001,0.38962,1.3915,5.97,0.92,6.0404718359,7.2803946718,2.123448446,7.5837444498,1.3358400000000001,0.38962,1.3915,5.9445546718,1.733828446,6.1922444498
2020-10-24 20:30:00,7.0792,1.3306,7.2031638188,1.3392,0.3906,1.395,5.74,0.9400000000000001,5.8164594041,7.0055395353,2.0432823644,7.2974370159,1.3392,0.3906,1.395,5.6663395353,1.6526823644,5.9024370159
2020-10-24 21:00:00,6.9068000000000005,1.3499,7.0374793961,1.3368,0.3899,1.3925,5.57,0.96,5.6521234948,6.8206047698,1.9893430578,7.1047966352,1.3368,0.3899,1.3925,5.4838047698,1.5994430578,5.7122966351999995
2020-10-24 21:30:00,6.70112,1.3711600000000002,6.8399626461,1.34112,0.39116,1.397,5.36,0.98,5.4488530903,6.5903310418,1.9221798872,6.8649281685,1.34112,0.39116,1.397,5.2492110418,1.5310198872,5.4679281685
2020-10-24 22:00:00,6.41496,2.11228,6.7537721756,1.34496,0.39228,1.401,5.07,1.72,5.3538117262,6.5301531137,1.9046279915,6.8022428268,1.34496,0.39228,1.401,5.1851931137,1.5123479915,5.4012428268
2020-10-24 22:30:00,6.18544,2.16242,6.5525360166999995,1.34544,0.39242000000000005,1.4015,4.84,1.77,5.1534939604,6.3479932612,1.8514980345,6.6124929804,1.34544,0.39242000000000005,1.4015,5.0025532612,1.4590780345,5.2109929804
2020-10-24 23:00:00,5.88208,1.70144,6.1232151032,1.3420800000000002,0.39144,1.3980000000000001,4.54,1.31,4.7252195716,5.896826185,1.7199076373,6.142527276,1.3420800000000002,0.39144,1.3980000000000001,4.554746185,1.3284676373,4.744527276
2020-10-24 23:30:00,5.5516,1.4813,5.7458256369,1.3416000000000001,0.39130000000000004,1.3975,4.21,1.09,4.3488159308,5.4862174492,1.600146756,5.7148098429,1.3416000000000001,0.39130000000000004,1.3975,4.1446174492,1.208846756,4.3173098429
2020-10-25 00:00:00,5.26728,1.48004,5.4712664896,1.33728,0.39004000000000005,1.393,3.93,1.09,4.0783575125,5.2322784438,1.5260812127999999,5.4502900456,1.33728,0.39004000000000005,1.393,3.8949984438,1.1360412128,4.0572900456
2020-10-25 00:30:00,5.04968,1.4932400000000001,5.2658364768,1.27968,0.37324,1.333,3.77,1.12,3.9328488402,5.0102472396,1.4613221115,5.2190075412,1.27968,0.37324,1.333,3.7305672396,1.0880821115,3.8860075412
2020-10-25 01:00:00,4.99448,1.47464,5.2076284046,1.28448,0.37464000000000003,1.338,3.71,1.1,3.869638226,4.9089833763,1.4317868181,5.1135243503,1.28448,0.37464000000000003,1.338,3.6245033763,1.0571468181,3.7755243503
2020-10-25 01:30:00,5.184,1.9145,5.5262253166,1.284,0.3745,1.3375,3.9,1.54,4.1930418553,5.2789150509,1.5396835565,5.4988698446,1.284,0.3745,1.3375,3.9949150509,1.1651835565,4.1613698446
2020-10-25 02:00:00,5.18448,1.9146400000000001,5.526724093,1.28448,0.37464000000000003,1.338,3.9,1.54,4.1930418553,5.2793950509,1.5398235565,5.4993698446,1.28448,0.37464000000000003,1.338,3.9949150509,1.1651835565,4.1613698446
2020-10-25 02:30:00,5.10448,1.47464,5.3132174057,1.28448,0.37464000000000003,1.338,3.8200000000000003,1.1,3.9752232642000003,5.0183062664,1.463672661,5.2274023608,1.28448,0.37464000000000003,1.338,3.7338262664,1.089032661,3.8894023608
2020-10-25 03:00:00,5.004,1.4745,5.2167198746,1.284,0.3745,1.3375,3.7199999999999998,1.1,3.8792267271,4.9461027353,1.4426132978,5.1521903492,1.284,0.3745,1.3375,3.6621027353,1.0681132978,3.8146903492
2020-10-25 03:30:00,4.95496,1.47478,5.1697780078,1.28496,0.37478000000000006,1.3385,3.67,1.1,3.8313052605999998,4.8800388538,1.4233446657,5.083373806,1.28496,0.37478000000000006,1.3385,3.5950788538,1.0485646657,3.744873806
2020-10-25 04:00:00,4.86448,1.45464,5.0773165353,1.28448,0.37464000000000003,1.338,3.58,1.08,3.7393582337,4.7883772699,1.3966100371,4.9878929895,1.28448,0.37464000000000003,1.338,3.5038972699,1.0219700371,3.6498929895
2020-10-25 04:30:00,4.7940000000000005,1.4545,5.0097910386,1.284,0.3745,1.3375,3.51,1.08,3.6723970374,4.6981835783,1.3703035437,4.8939412274,1.284,0.3745,1.3375,3.4141835783,0.9958035437,3.5564412274
2020-10-25 05:00:00,4.79496,1.45478,5.0107909805,1.28496,0.37478000000000006,1.3385,3.51,1.08,3.6723970374,4.7123514495,1.3744358394,4.9086994266,1.28496,0.37478000000000006,1.3385,3.4273914495,0.9996558394,3.5701994266
2020-10-25 05:30:00,4.85448,1.89464,5.2111070609,1.28448,0.37464000000000003,1.338,3.5700000000000003,1.52,3.8801159776,4.9828981041,1.4533452804,5.1905188585,1.28448,0.37464000000000003,1.338,3.6984181041,1.0787052804,3.8525188585
2020-10-25 06:00:00,5.02496,1.9447800000000002,5.3881715127,1.28496,0.37478000000000006,1.3385,3.74,1.57,4.0561681425,5.1729879508,1.5087881523000002,5.3885291154,1.28496,0.37478000000000006,1.3385,3.8880279508,1.1340081523,4.0500291154
2020-10-25 06:30:00,5.30496,1.33478,5.4703051332,1.28496,0.37478000000000006,1.3385,4.02,0.96,4.1330376238,5.2056171276,1.5183049954999999,5.4225178412,1.28496,0.37478000000000006,1.3385,3.9206571276,1.1435249955,4.0840178412
2020-10-25 07:00:00,5.36448,1.7746400000000002,5.6503975789,1.28448,0.37464000000000003,1.338,4.08,1.4,4.313513649,5.4753862715,1.5969876625000001,5.7035273661,1.28448,0.37464000000000003,1.338,4.1909062715,1.2223476625,4.3655273661
2020-10-25 07:30:00,5.6394400000000005,2.04192,5.9977263025,1.30944,0.38192000000000004,1.3639999999999999,4.33,1.6600000000000001,4.6372944698000005,5.8782297638,1.7144836811,6.123156004,1.30944,0.38192000000000004,1.3639999999999999,4.5687897638,1.3325636811,4.759156004
2020-10-25 08:00:00,5.85768,1.9872400000000001,6.1855911439,1.32768,0.38724000000000003,1.383,4.53,1.6,4.8042585276,6.0714555591,1.7708412047,6.324432874,1.32768,0.38724000000000003,1.383,4.7437755591,1.3836012047000001,4.941432874
2020-10-25 08:30:00,6.08912,1.6676600000000001,6.3133566547,1.32912,0.38766,1.3845,4.76,1.28,4.9290972804,6.2041320788,1.809538523,6.4626375821,1.32912,0.38766,1.3845,4.8750120788,1.421878523,5.0781375821
2020-10-25 09:00:00,6.39056,1.20808,6.503746182,1.33056,0.38808000000000004,1.3860000000000001,5.06,0.8200000000000001,5.1260120952,6.3012170329,1.8378549679,6.5637677426,1.33056,0.38808000000000004,1.3860000000000001,4.9706570329,1.4497749679,5.1777677426
2020-10-25 09:30:00,6.79864,1.15502,6.8960551803,1.38864,0.40502000000000005,1.4465,5.41,0.75,5.4617396496,6.6718330472,1.9459513054,6.9498260909,1.38864,0.40502000000000005,1.4465,5.2831930472,1.5409313054,5.5033260909
2020-10-25 10:00:00,6.85792,1.1335600000000001,6.9509729535,1.41792,0.41356000000000004,1.477,5.44,0.72,5.4874402047,6.7737760427,1.9756846791,7.0560167112,1.41792,0.41356000000000004,1.477,5.3558560427,1.5621246791,5.5790167111999995
2020-10-25 10:30:00,6.79072,1.1314600000000001,6.8843358322,1.41072,0.41146000000000005,1.4695,5.38,0.72,5.4279646277,6.7120026413,1.957667437,6.991669418,1.41072,0.41146000000000005,1.4695,5.3012826413,1.546207437,5.522169418
2020-10-25 11:00:00,6.95184,1.15762,7.047564363,1.43184,0.41762000000000005,1.4915,5.52,0.74,5.569380576,6.9653058534,2.0315475406,7.2555269306,1.43184,0.41762000000000005,1.4915,5.5334658534,1.6139275406,5.7640269306
2020-10-25 11:30:00,7.36808,1.13694,7.4552823857,1.49808,0.43694000000000005,1.5605,5.87,0.7000000000000001,5.9115903106,7.3409849609,2.1411206136,7.6468593342,1.49808,0.43694000000000005,1.5605,5.8429049609,1.7041806136000002,6.0863593342
2020-10-25 12:00:00,7.0436,1.1123,7.1308843947,1.4136,0.4123,1.4725000000000001,5.63,0.7000000000000001,5.6733499804,7.0147984069,2.0459828687,7.3070816738,1.4136,0.4123,1.4725000000000001,5.6011984069,1.6336828687,5.8345816738
2020-10-25 12:30:00,7.11808,1.13194,7.2075204509,1.37808,0.40194,1.4355,5.74,0.73,5.7862336628,7.0703613886,2.0621887383,7.3649597798,1.37808,0.40194,1.4355,5.6922813886,1.6602487383,5.9294597798
2020-10-25 13:00:00,7.32776,1.19268,7.4241869723,1.51776,0.44268,1.581,5.8100000000000005,0.75,5.8582079171,7.3403721982,2.1409418910999998,7.6462210398,1.51776,0.44268,1.581,5.8226121982,1.6982618911,6.0652210398
2020-10-25 13:30:00,7.31456,1.27008,7.4240077586,1.47456,0.43008,1.536,5.84,0.84,5.900101694,7.3606799888,2.1468649967,7.6673749883,1.47456,0.43008,1.536,5.8861199888,1.7167849967,6.1313749883
2020-10-25 14:00:00,7.35704,1.25372,7.463099316,1.48704,0.43372000000000005,1.549,5.87,0.8200000000000001,5.9269975536,7.3286293782,2.1375169019999998,7.6339889356,1.48704,0.43372000000000005,1.549,5.8415893782,1.7037969020000001,6.0849889356
2020-10-25 14:30:00,7.28864,1.27502,7.3993208506,1.38864,0.40502000000000005,1.4465,5.9,0.87,5.9637991247,7.2715062828,2.1208559992,7.5744857113,1.38864,0.40502000000000005,1.4465,5.8828662828,1.7158359992,6.1279857113
2020-10-25 15:00:00,7.06112,0.43116000000000004,7.0742713123,1.34112,0.39116,1.397,5.72,0.04,5.7201398584,6.8710316851,2.0040509082,7.157324672,1.34112,0.39116,1.397,5.5299116851,1.6128909082,5.760324672
2020-10-25 15:30:00,7.35064,0.43102,7.3632660315,1.34064,0.39102000000000003,1.3965,6.01,0.04,6.01013311,7.1284251736,2.079124009,7.4254428892,1.34064,0.39102000000000003,1.3965,5.7877851736,1.688104009,6.0289428892
2020-10-25 16:00:00,7.6884,0.1437,7.6897427948,1.4184,0.4137,1.4775,6.27,-0.27,6.2758107046,7.4277245039,2.166419647,7.7372130249,1.4184,0.4137,1.4775,6.0093245039,1.7527196470000002,6.2597130249
2020-10-25 16:30:00,7.81024,0.12382000000000001,7.8112214314,1.35024,0.39382000000000006,1.4065,6.46,-0.27,6.4656399529,7.5866066013,2.2127602587,7.9027152096,1.35024,0.39382000000000006,1.4065,6.2363666013,1.8189402587,6.4962152096
2020-10-25 17:00:00,8.22296,0.11878000000000001,8.2238178391,1.33296,0.38878,1.3885,6.89,-0.27,6.8952882463,7.9118257089,2.3076158318,8.2414851134,1.33296,0.38878,1.3885,6.5788657089,1.9188358318,6.8529851134
2020-10-25 17:30:00,8.53816,0.08738000000000001,8.5386071142,1.32816,0.38738000000000006,1.3835,7.21,-0.30000000000000004,7.2162386324,8.1645074491,2.3813146726,8.5046952595,1.32816,0.38738000000000006,1.3835,6.8363474491,1.9939346726,7.1211952595
2020-10-25 18:00:00,8.42864,0.8875200000000001,8.4752382857,1.32864,0.38752000000000003,1.384,7.1,0.5,7.1175838597,8.2069424308,2.3936915423,8.5488983654,1.32864,0.38752000000000003,1.384,6.8783024308,2.0061715423,7.1648983654
2020-10-25 18:30:00,8.16816,1.14738,8.248352481,1.32816,0.38738000000000006,1.3835,6.84,0.76,6.882092705,8.0350625627,2.3435599141,8.3698568361,1.32816,0.38738000000000006,1.3835,6.7069025627,1.9561799141,6.9863568361
2020-10-25 19:00:00,7.84864,1.21752,7.9425124992,1.32864,0.38752000000000003,1.384,6.52,0.8300000000000001,6.572617439,7.7463953865,2.2593653210999998,8.069161861,1.32864,0.38752000000000003,1.384,6.4177553865,1.8718453211,6.685161861
2020-10-25 19:30:00,7.63816,1.71738,7.8288493567,1.32816,0.38738000000000006,1.3835,6.31,1.33,6.4486432682,7.6774009991,2.2392419581,7.9972927074,1.32816,0.38738000000000006,1.3835,6.3492409991,1.8518619581,6.6137927074
2020-10-25 20:00:00,7.38816,1.92738,7.6354241434,1.32816,0.38738000000000006,1.3835,6.06,1.54,6.2526154528,7.5480282769,2.2015082474,7.8625294551,1.32816,0.38738000000000006,1.3835,6.2198682769,1.8141282474,6.4790294551
2020-10-25 20:30:00,7.2072,1.9571,7.4681973896,1.3272,0.3871,1.3825,5.88,1.57,6.085992113,7.3716090914,2.1500526517,7.6787594702,1.3272,0.3871,1.3825,6.0444090914,1.7629526517,6.2962594702
2020-10-25 21:00:00,6.9872,1.3671,7.1196858252,1.3272,0.3871,1.3825,5.66,0.98,5.7442144807,6.9550253209,2.0285490519,7.2448180427,1.3272,0.3871,1.3825,5.6278253208999995,1.6414490519,5.8623180427
2020-10-25 21:30:00,6.73768,1.30724,6.8633234078,1.32768,0.38724000000000003,1.383,5.41,0.92,5.4876679929,6.6422198967,1.9373141365,6.9189790591,1.32768,0.38724000000000003,1.383,5.3145398967,1.5500741365000001,5.5359790591
2020-10-25 22:00:00,6.38768,1.34724,6.5282088968,1.32768,0.38724000000000003,1.383,5.06,0.96,5.1502621293,6.2978408627,1.8368702516000002,6.5602508987,1.32768,0.38724000000000003,1.383,4.9701608627,1.4496302516,5.1772508987
2020-10-25 22:30:00,6.06816,1.38738,6.2247400789,1.32816,0.38738000000000006,1.3835,4.74,1.0,4.8443368999,5.9650381498,1.7398027937,6.2135814061,1.32816,0.38738000000000006,1.3835,4.6368781498,1.3524227937,4.8300814061
2020-10-25 23:00:00,5.6772,1.4371,5.8562664087,1.3272,0.3871,1.3825,4.35,1.05,4.4749301671,5.5694382715,1.6244194958,5.8014981994,1.3272,0.3871,1.3825,4.2422382715,1.2373194958,4.4189981994
2020-10-25 23:30:00,5.39768,1.67724,5.6522635643,1.32768,0.38724000000000003,1.383,4.07,1.29,4.2695433011,5.3549666648,1.5618652772,5.5780902758,1.32768,0.38724000000000003,1.383,4.0272866648,1.1746252772,4.1950902758
2020-10-26 00:00:00,5.18768,1.44724,5.3857708269,1.32768,0.38724000000000003,1.383,3.86,1.06,4.0028989495,5.1088898556,1.4900928746,5.3217602663,1.32768,0.38724000000000003,1.383,3.7812098556000002,1.1028528746,3.9387602663
2020-10-26 00:30:00,5.124,1.4545,5.3264384207,1.284,0.3745,1.3375,3.84,1.08,3.9889848333,5.071884542,1.4792996581,5.2832130646,1.284,0.3745,1.3375,3.787884542,1.1047996581,3.9457130646
2020-10-26 01:00:00,5.30448,1.43464,5.4950614191,1.28448,0.37464000000000003,1.338,4.02,1.06,4.1574030355,5.2224317519,1.5232092609999999,5.4400330749,1.28448,0.37464000000000003,1.338,3.9379517519,1.148569261,4.1020330749
2020-10-26 01:30:00,5.30496,1.43478,5.4955613226,1.28496,0.37478000000000006,1.3385,4.02,1.06,4.1574030355,5.2194360663,1.5223355192999999,5.4369125691,1.28496,0.37478000000000006,1.3385,3.9344760663000002,1.1475555193,4.0984125691
2020-10-26 02:00:00,5.23688,1.46534,5.4380266136,1.28688,0.37534,1.3405,3.95,1.09,4.0976334634,5.1766425512,1.5098540774,5.3923359908,1.28688,0.37534,1.3405,3.8897625512,1.1345140774,4.0518359908
2020-10-26 02:30:00,5.14496,1.46478,5.3494106077,1.28496,0.37478000000000006,1.3385,3.86,1.09,4.010947519,5.0636000465,1.4768833469,5.2745833817,1.28496,0.37478000000000006,1.3385,3.7786400465,1.1021033469,3.9360833817
2020-10-26 03:00:00,5.12496,1.44478,5.3247163539,1.28496,0.37478000000000006,1.3385,3.84,1.07,3.9862890011000003,5.0737033621,1.4798301473,5.2851076689,1.28496,0.37478000000000006,1.3385,3.7887433621,1.1050501473,3.9466076689
2020-10-26 03:30:00,5.1749600000000004,1.44478,5.3728577359,1.28496,0.37478000000000006,1.3385,3.89,1.07,4.034476422,5.1010522504,1.4878069064,5.3135960941,1.28496,0.37478000000000006,1.3385,3.8160922504,1.1130269064,3.9750960941
2020-10-26 04:00:00,5.07496,1.3847800000000001,5.2604975668,1.28496,0.37478000000000006,1.3385,3.79,1.01,3.922269751,5.0101661405,1.4612984575999999,5.218923063,1.28496,0.37478000000000006,1.3385,3.7252061405,1.0865184576,3.8804230630000003
2020-10-26 04:30:00,4.93544,1.41492,5.1342542399,1.28544,0.37492000000000003,1.339,3.65,1.04,3.7952733762,4.8452583453999996,1.4132003508,5.0471441098,1.28544,0.37492000000000003,1.339,3.5598183454,1.0382803508,3.7081441098
2020-10-26 05:00:00,4.95352,1.43436,5.1570096956,1.28352,0.37436,1.337,3.67,1.06,3.820013089,4.8703437057,1.4205169142,5.0732746934,1.28352,0.37436,1.337,3.5868237057,1.0461569142,3.7362746934
2020-10-26 05:30:00,5.06544,1.43492,5.2647580951,1.28544,0.37492000000000003,1.339,3.7800000000000002,1.06,3.9258120179000002,5.0395964414,1.4698822954000001,5.2495796264,1.28544,0.37492000000000003,1.339,3.7541564414,1.0949622954,3.9105796264
2020-10-26 06:00:00,5.37592,1.31506,5.5344284845,1.28592,0.37506,1.3395000000000001,4.09,0.9400000000000001,4.1966296,5.3188915049,1.5513433556,5.5405119843,1.28592,0.37506,1.3395000000000001,4.0329715049,1.1762833556,4.2010119843
2020-10-26 06:30:00,6.03496,1.59478,6.2421202688,1.28496,0.37478000000000006,1.3385,4.75,1.22,4.9041716936,6.1775656689,1.8017899868,6.4349642385,1.28496,0.37478000000000006,1.3385,4.8926056689,1.4270099868,5.0964642385
2020-10-26 07:00:00,6.34496,1.06478,6.4336827595,1.28496,0.37478000000000006,1.3385,5.06,0.6900000000000001,5.1068287616,6.2983949189,1.8370318514,6.5608280405,1.28496,0.37478000000000006,1.3385,5.0134349189,1.4622518514,5.2223280405
2020-10-26 07:30:00,6.83192,1.01556,6.9069887071,1.32192,0.38556,1.377,5.51,0.63,5.545899386,6.7132814769,1.9580404308000001,6.9930015385,1.32192,0.38556,1.377,5.3913614769,1.5724804308,5.6160015385
2020-10-26 08:00:00,7.1996,1.2178,7.3018680487,1.3296000000000001,0.38780000000000003,1.385,5.87,0.8300000000000001,5.9283893259,7.1298329932,2.079534623,7.4269093679000004,1.3296000000000001,0.38780000000000003,1.385,5.8002329932,1.6917346229999999,6.0419093679
2020-10-26 08:30:00,7.58104,0.76822,7.6198641359,1.33104,0.38822,1.3865,6.25,0.38,6.2615413438,7.3737750158,2.1506843796,7.6810156414,1.33104,0.38822,1.3865,6.0427350158,1.7624643796,6.2945156414
2020-10-26 09:00:00,7.88488,0.74934,7.9204067477999995,1.33488,0.38934,1.3905,6.55,0.36,6.5598856697,7.6641145652,2.2353667482,7.9834526721,1.33488,0.38934,1.3905,6.3292345652,1.8460267482,6.5929526721
2020-10-26 09:30:00,7.9616,0.7513000000000001,7.9969698167,1.3416000000000001,0.39130000000000004,1.3975,6.62,0.36,6.6297812935,7.8066944136,2.2769525373,8.1319733474,1.3416000000000001,0.39130000000000004,1.3975,6.4650944136,1.8856525373,6.7344733474
2020-10-26 10:00:00,8.0516,0.7513000000000001,8.086576176,1.3416000000000001,0.39130000000000004,1.3975,6.71,0.36,6.7196502885000005,7.8769671789,2.2974487605,8.2051741447,1.3416000000000001,0.39130000000000004,1.3975,6.5353671789,1.9061487605,6.8076741447
2020-10-26 10:30:00,8.2544,0.6892,8.2831223581,1.3344,0.38920000000000005,1.3900000000000001,6.92,0.30000000000000004,6.9264998376,8.0672397603,2.3529449301,8.4033747503,1.3344,0.38920000000000005,1.3900000000000001,6.7328397603,1.9637449301,7.0133747503
2020-10-26 11:00:00,8.37056,0.48808,8.3847776834,1.33056,0.38808000000000004,1.3860000000000001,7.04,0.1,7.0407101915,8.1876594685,2.388067345,8.5288119464,1.33056,0.38808000000000004,1.3860000000000001,6.8570994685,1.999987345,7.1428119464
2020-10-26 11:30:00,8.20504,0.7252200000000001,8.2370277072,1.35504,0.39522,1.4115,6.85,0.33,6.8579442984,7.9978533019,2.332707213,8.3310971894,1.35504,0.39522,1.4115,6.6428133019,1.937487213,6.9195971894
2020-10-26 12:00:00,8.06552,0.49536,8.0807174434,1.35552,0.39536000000000004,1.412,6.71,0.1,6.7107451151,7.8476031461,2.2888842509,8.1745866105,1.35552,0.39536000000000004,1.412,6.4920831461,1.8935242509,6.7625866105
2020-10-26 12:30:00,8.06408,0.74494,8.0984147739,1.35408,0.39494,1.4105,6.71,0.35000000000000003,6.7191219664,7.8518982019,2.2901369755,8.179060627,1.35408,0.39494,1.4105,6.4978182019,1.8951969755,6.768560627
2020-10-26 13:00:00,8.07928,0.20354000000000003,8.0818434685,1.34928,0.39354000000000006,1.4055,6.73,-0.19,6.7326814866,7.7646942081,2.2647024774,8.0882231334,1.34928,0.39354000000000006,1.4055,6.4154142081,1.8711624774,6.6827231334
2020-10-26 13:30:00,8.01944,-0.14058,8.0206720822,1.36944,0.39942000000000005,1.4265,6.65,-0.54,6.671888788,7.6278123483,2.2247786016,7.9456378628,1.36944,0.39942000000000005,1.4265,6.2583723483,1.8253586016,6.5191378628
2020-10-26 14:00:00,8.07976,-0.20632,8.0823938038,1.34976,0.39368000000000003,1.4060000000000001,6.73,-0.6000000000000001,6.7566929781,7.706739525,2.2477990281,8.0278536719,1.34976,0.39368000000000003,1.4060000000000001,6.356979525,1.8541190281,6.6218536719
2020-10-26 14:30:00,7.96544,-0.20758000000000001,7.9681443166,1.34544,0.39242000000000005,1.4015,6.62,-0.6000000000000001,6.6471347211000005,7.6062183748,2.2184803593,7.9231441404,1.34544,0.39242000000000005,1.4015,6.2607783748,1.8260603593,6.5216441404
2020-10-26 15:00:00,7.95824,-0.23968000000000003,7.9618484286,1.33824,0.39032000000000006,1.3940000000000001,6.62,-0.63,6.6499097738,7.6641716413,2.2353833954,7.9835121264,1.33824,0.39032000000000006,1.3940000000000001,6.3259316413,1.8450633954,6.5895121264
2020-10-26 15:30:00,7.98912,-0.11234000000000001,7.9899098024,1.32912,0.38766,1.3845,6.66,-0.5,6.6787423966,7.6836103602,2.2410530217,8.0037607918,1.32912,0.38766,1.3845,6.3544903602,1.8533930217,6.6192607918
2020-10-26 16:00:00,8.0372,-0.1129,8.0379929242,1.3272,0.3871,1.3825,6.71,-0.5,6.728603124,7.6445341291,2.2296557877,7.9630563845,1.3272,0.3871,1.3825,6.3173341291,1.8425557877,6.5805563845
2020-10-26 16:30:00,8.46768,-0.16276000000000002,8.4692440867,1.32768,0.38724000000000003,1.383,7.14,-0.55,7.1611521419,8.0606916906,2.3510350764,8.3965538443,1.32768,0.38724000000000003,1.383,6.7330116906,1.9637950764,7.0135538443
2020-10-26 17:00:00,8.73912,0.24766000000000002,8.7426285435,1.32912,0.38766,1.3845,7.41,-0.14,7.4113224191,8.3336373889,2.4306442384,8.680872280100001,1.32912,0.38766,1.3845,7.0045173889,2.0429842384,7.2963722801
2020-10-26 17:30:00,9.29768,0.7972400000000001,9.3317975224,1.32768,0.38724000000000003,1.383,7.97,0.41000000000000003,7.9805388289,9.019336419,2.6306397889,9.3951421031,1.32768,0.38724000000000003,1.383,7.691656419,2.2433997889,8.0121421031
2020-10-26 18:00:00,9.4272,0.4571,9.438275279399999,1.3272,0.3871,1.3825,8.1,0.07,8.1003024635,9.1445100263,2.6671487577,9.5255312774,1.3272,0.3871,1.3825,7.8173100263,2.2800487577,8.1430312774
2020-10-26 18:30:00,9.37912,-0.052340000000000005,9.37926604,1.32912,0.38766,1.3845,8.05,-0.44,8.0620158769,8.9173493744,2.6008935675,9.2889055984,1.32912,0.38766,1.3845,7.5882293744,2.2132335675,7.9044055984
2020-10-26 19:00:00,8.99768,-0.0027600000000000003,8.9976804233,1.32768,0.38724000000000003,1.383,7.67,-0.39,7.6799088536,8.6392332966,2.5197763782,8.9992013506,1.32768,0.38724000000000003,1.383,7.3115532966,2.1325363782,7.6162013506
2020-10-26 19:30:00,8.86816,-0.0026200000000000004,8.868160387,1.32816,0.38738000000000006,1.3835,7.54,-0.39,7.5500794698,8.500066825,2.4791861573,8.854236276,1.32816,0.38738000000000006,1.3835,7.171906825,2.0918061573,7.470736276
2020-10-26 20:00:00,8.41912,0.08766,8.4195763462,1.32912,0.38766,1.3845,7.09,-0.30000000000000004,7.0963441292,8.030001677,2.3420838224000002,8.3645850802,1.32912,0.38766,1.3845,6.700881677,1.9544238224,6.9800850802
2020-10-26 20:30:00,8.14816,0.06738000000000001,8.1484385897,1.32816,0.38738000000000006,1.3835,6.82,-0.32,6.827503204,7.8128155580000005,2.2787378711,8.1383495396,1.32816,0.38738000000000006,1.3835,6.484655558,1.8913578711,6.7548495396
2020-10-26 21:00:00,7.8472,0.0671,7.8474868748,1.3272,0.3871,1.3825,6.52,-0.32,6.5278480374,7.5147344079,2.1917975356,7.8278483415,1.3272,0.3871,1.3825,6.1875344079,1.8046975356,6.4453483415
2020-10-26 21:30:00,7.44816,0.11738000000000001,7.4490848733,1.32816,0.38738000000000006,1.3835,6.12,-0.27,6.1259529871,7.0991310895,2.0705799011,7.3949282182000005,1.32816,0.38738000000000006,1.3835,5.7709710895,1.6831999011,6.0114282182
2020-10-26 22:00:00,7.1172,0.9371,7.1786274628,1.3272,0.3871,1.3825,5.79,0.55,5.8160639611,6.8844520933,2.0079651939,7.1713042638,1.3272,0.3871,1.3825,5.5572520933,1.6208651939,5.7888042638
2020-10-26 22:30:00,6.69912,1.16766,6.8001204879,1.32912,0.38766,1.3845,5.37,0.78,5.426352366,6.5652413934,1.9148620731000001,6.8387931181,1.32912,0.38766,1.3845,5.2361213934,1.5272020731,5.4542931181
2020-10-26 23:00:00,6.27672,1.25696,6.4013406721,1.32672,0.38696,1.3820000000000001,4.95,0.87,5.0258730585,6.163007358,1.7975438127,6.4197993312,1.32672,0.38696,1.3820000000000001,4.836287358,1.4105838127,5.0377993312
2020-10-26 23:30:00,5.78768,1.25724,5.9226592169,1.32768,0.38724000000000003,1.383,4.46,0.87,4.5440620594,5.7302726992,1.6713295373000001,5.9690340616,1.32768,0.38724000000000003,1.383,4.4025926992,1.2840895373,4.5860340616
2020-10-27 00:00:00,5.6072,1.2771,5.7507978794,1.3272,0.3871,1.3825,4.28,0.89,4.3715557871,5.5628367469,1.6224940512,5.7946216113,1.3272,0.3871,1.3825,4.2356367469,1.2353940512000001,4.4121216113
2020-10-27 00:30:00,5.65448,1.21464,5.7834673337,1.28448,0.37464000000000003,1.338,4.37,0.84,4.45,5.634256013,1.6433246704000002,5.8690166802,1.28448,0.37464000000000003,1.338,4.349776013,1.2686846703999999,4.5310166802000005
2020-10-27 01:00:00,5.87448,1.21464,5.9987386674,1.28448,0.37464000000000003,1.338,4.59,0.84,4.6662297415000005,5.8081721491,1.6940502101,6.050179322,1.28448,0.37464000000000003,1.338,4.5236921491,1.3194102101,4.712179322
2020-10-27 01:30:00,5.80448,1.24464,5.936422896,1.28448,0.37464000000000003,1.338,4.52,0.87,4.6029664348,5.6969118008,1.6615992752,5.9342831259,1.28448,0.37464000000000003,1.338,4.4124318008,1.2869592752,4.5962831259
2020-10-27 02:00:00,5.78448,1.24464,5.9168689017,1.28448,0.37464000000000003,1.338,4.5,0.87,4.5833284848,5.6735036746,1.6547719051,5.909899661,1.28448,0.37464000000000003,1.338,4.3890236746,1.2801319051,4.571899661
2020-10-27 02:30:00,5.66544,1.24492,5.8006065373,1.28544,0.37492000000000003,1.339,4.38,0.87,4.4655682729,5.6210843074,1.639482923,5.8552961536,1.28544,0.37492000000000003,1.339,4.3356443074,1.264562923,4.5162961536
2020-10-27 03:00:00,5.63544,1.24492,5.7713091929,1.28544,0.37492000000000003,1.339,4.35,0.87,4.4361469768,5.5851038202000005,1.6289886142,5.8178164793,1.28544,0.37492000000000003,1.339,4.2996638202,1.2540686142,4.4788164793
2020-10-27 03:30:00,5.50544,1.24492,5.6444393344,1.28544,0.37492000000000003,1.339,4.22,0.87,4.3087469176,5.4180003803,1.5802501109,5.6437503961,1.28544,0.37492000000000003,1.339,4.1325603803,1.2053301109,4.3047503961
2020-10-27 04:00:00,5.4249600000000004,1.20478,5.5571292814,1.28496,0.37478000000000006,1.3385,4.14,0.8300000000000001,4.222380845,5.3731048333,1.5671555764,5.5969842014,1.28496,0.37478000000000006,1.3385,4.0881448333,1.1923755764,4.2584842014
2020-10-27 04:30:00,5.334,1.2045,5.4683065249,1.284,0.3745,1.3375,4.05,0.8300000000000001,4.1341746456,5.2823719471,1.5406918179,5.5024707783,1.284,0.3745,1.3375,3.9983719471,1.1661918179,4.1649707783
2020-10-27 05:00:00,5.334,1.2045,5.4683065249,1.284,0.3745,1.3375,4.05,0.8300000000000001,4.1341746456,5.2717942436,1.5376066544,5.4914523371,1.284,0.3745,1.3375,3.9877942436,1.1631066544,4.1539523371
2020-10-27 05:30:00,5.454,1.2045,5.5854217612,1.284,0.3745,1.3375,4.17,0.8300000000000001,4.251799619,5.4055373872,1.5766150713,5.6307681117,1.284,0.3745,1.3375,4.1215373872,1.2021150713,4.2932681117
2020-10-27 06:00:00,5.654,1.1745,5.7747005334,1.284,0.3745,1.3375,4.37,0.8,4.442623099,5.6154251979000005,1.6378323494,5.8494012478,1.284,0.3745,1.3375,4.3314251979,1.2633323494,4.5119012478
2020-10-27 06:30:00,6.10448,1.41464,6.2662494684,1.28448,0.37464000000000003,1.338,4.82,1.04,4.9309228345000005,6.1276878016,1.7872422755000001,6.3830081267,1.28448,0.37464000000000003,1.338,4.8432078016,1.4126022755,5.0450081267
2020-10-27 07:00:00,6.5049600000000005,1.04478,6.5883283047,1.28496,0.37478000000000006,1.3385,5.22,0.67,5.2628224367,6.4073081027,1.8687981966,6.6742792737,1.28496,0.37478000000000006,1.3385,5.1223481027,1.4940181966,5.3357792737
2020-10-27 07:30:00,6.8924,1.3057,7.014986119,1.3224,0.38570000000000004,1.3775,5.57,0.92,5.6454672083,6.9273557655,2.0204787649,7.215995589,1.3224,0.38570000000000004,1.3775,5.6049557655,1.6347787649,5.838495589
2020-10-27 08:00:00,7.36912,0.47766000000000003,7.3845845279,1.32912,0.38766,1.3845,6.04,0.09,6.0406704926,7.1565565555,2.0873289954,7.454746412,1.32912,0.38766,1.3845,5.8274365555,1.6996689954000002,6.070246412
2020-10-27 08:30:00,7.82912,-0.13234,7.8302384286999995,1.32912,0.38766,1.3845,6.5,-0.52,6.5207668261,7.4019506318,2.1589022676,7.7103652414,1.32912,0.38766,1.3845,6.0728306318,1.7712422676,6.3258652414
2020-10-27 09:00:00,8.15816,-0.11262000000000001,8.1589372991,1.32816,0.38738000000000006,1.3835,6.83,-0.5,6.8482771556,7.803699927,2.2760791454,8.1288540906,1.32816,0.38738000000000006,1.3835,6.475539927,1.8886991454,6.7453540906
2020-10-27 09:30:00,8.43912,-0.19234,8.4413115717,1.32912,0.38766,1.3845,7.11,-0.58,7.1336175956,8.0589717648,2.3505334314,8.394762255,1.32912,0.38766,1.3845,6.7298517648,1.9628734314,7.010262255
2020-10-27 10:00:00,8.55912,-0.19234,8.5612808534,1.32912,0.38766,1.3845,7.23,-0.58,7.2532268681,8.2116458635,2.3950633769,8.5537977745,1.32912,0.38766,1.3845,6.8825258635,2.0074033769,7.1692977745
2020-10-27 10:30:00,8.59912,-0.12234,8.5999902238,1.32912,0.38766,1.3845,7.27,-0.51,7.2878666289,8.2808496348,2.4152478102,8.6258850363,1.32912,0.38766,1.3845,6.9517296348,2.0275878102,7.2413850363
2020-10-27 11:00:00,8.75912,-0.18234,8.7610176949,1.32912,0.38766,1.3845,7.43,-0.5700000000000001,7.4518319895000005,8.3909615087,2.4473637734,8.7405849049,1.32912,0.38766,1.3845,7.0618415087,2.0597037734,7.3560849049
2020-10-27 11:30:00,8.6284,-0.1688,8.6300509848,1.2384,0.3612,1.29,7.39,-0.53,7.4089810366,8.3002415087,2.4209037734,8.6460849049,1.2384,0.3612,1.29,7.0618415087,2.0597037734,7.3560849049
2020-10-27 12:00:00,8.24296,-0.30122000000000004,8.2484618596,0.85296,0.24878000000000003,0.8885000000000001,7.39,-0.55,7.4104385835,7.8765834335000005,2.2973368348,8.2047744099,0.85296,0.24878000000000003,0.8885000000000001,7.0236234335,2.0485568348,7.3162744099
2020-10-27 12:30:00,8.34296,-0.30122000000000004,8.3483959567,0.85296,0.24878000000000003,0.8885000000000001,7.49,-0.55,7.5101664429,7.9515553496999996,2.3192036437,8.2828701559,0.85296,0.24878000000000003,0.8885000000000001,7.0985953497,2.0704236437,7.3943701559
2020-10-27 13:00:00,8.34584,-0.28038,8.3505483802,0.85584,0.24962,0.8915000000000001,7.49,-0.53,7.5087282545,7.9733145926,2.3255500895,8.305536034,0.85584,0.24962,0.8915000000000001,7.1174745926,2.0759300895,7.414036034
2020-10-27 13:30:00,8.1944,-0.21080000000000002,8.1971109545,0.8544,0.2492,0.89,7.34,-0.46,7.3544000435,7.8136559914,2.2789829975,8.1392249911,0.8544,0.2492,0.89,6.9592559914,2.0297829975,7.2492249911
2020-10-27 14:00:00,7.92968,-0.22926000000000002,7.9329934483,0.8596800000000001,0.25074,0.8955000000000001,7.07,-0.48,7.0862754674,7.5508190159,2.202322213,7.8654364749,0.8596800000000001,0.25074,0.8955000000000001,6.6911390159,1.951582213,6.9699364749
2020-10-27 14:30:00,7.95368,-0.22726000000000002,7.9569260805,1.00368,0.29274,1.0455,6.95,-0.52,6.9694260883,7.5771121131,2.209991033,7.8928251178,1.00368,0.29274,1.0455,6.5734321131,1.917251033,6.8473251178000005
2020-10-27 15:00:00,7.9568,-0.2501,7.9607296305,1.0968,0.3199,1.1425,6.86,-0.5700000000000001,6.8836400255,7.6009295733,2.2169377922,7.9176349722,1.0968,0.3199,1.1425,6.5041295733,1.8970377922,6.7751349722
2020-10-27 15:30:00,8.05112,-0.28384000000000004,8.0561217965,0.9811200000000001,0.28616,1.022,7.07,-0.5700000000000001,7.092940152,7.6948562098,2.2443330612,8.0154752185,0.9811200000000001,0.28616,1.022,6.7137362098,1.9581730612000001,6.9934752185
2020-10-27 16:00:00,8.07152,-0.31664000000000003,8.0777283936,0.97152,0.28336,1.012,7.1,-0.6000000000000001,7.1253070109,7.6438863564,2.229466854,7.9623816213000005,0.97152,0.28336,1.012,6.6723663563999995,1.946106854,6.9503816213
2020-10-27 16:30:00,8.23536,0.20448000000000002,8.2378981785,0.9753600000000001,0.28448,1.016,7.26,-0.08,7.260440758,7.8518729591,2.2901296131,8.1790343324,0.9753600000000001,0.28448,1.016,6.8765129591,2.0056496131,7.1630343324
2020-10-27 17:00:00,8.57584,0.68462,8.603123633300001,0.97584,0.28462000000000004,1.0165,7.6,0.4,7.6105190362,8.37878838,2.4438132775,8.727904562500001,0.97584,0.28462000000000004,1.0165,7.40294838,2.1591932775,7.7114045625
2020-10-27 17:30:00,9.05536,0.76448,9.0875725252,0.9753600000000001,0.28448,1.016,8.08,0.48,8.094244869,8.8388263259,2.5779910117,9.2071107561,0.9753600000000001,0.28448,1.016,7.8634663259,2.2935110117,8.1911107561
2020-10-27 18:00:00,9.21584,0.73462,9.2450729283,0.97584,0.28462000000000004,1.0165,8.24,0.45,8.2522784732,9.018377544,2.630360117,9.394143275,0.97584,0.28462000000000004,1.0165,8.042537544,2.345740117,8.377643275
2020-10-27 18:30:00,8.93632,0.7647600000000001,8.9689839447,0.9763200000000001,0.28476,1.017,7.96,0.48,7.9744592293,8.7418284604,2.5496999676,9.1060713129,0.9763200000000001,0.28476,1.017,7.7655084603999995,2.2649399676,8.0890713129
2020-10-27 19:00:00,8.68632,0.46476000000000006,8.6987445646,0.9763200000000001,0.28476,1.017,7.71,0.18,7.7121008811,8.4560357539,2.4663437616,8.808370577,0.9763200000000001,0.28476,1.017,7.4797157539,2.1815837616,7.791370577
2020-10-27 19:30:00,8.43584,0.5146200000000001,8.4515223629,0.97584,0.28462000000000004,1.0165,7.46,0.23,7.4635447342,8.2221381023,2.3981236132,8.5647271899,0.97584,0.28462000000000004,1.0165,7.2462981023,2.1135036132,7.5482271899
2020-10-27 20:00:00,8.14584,-0.00538,8.1458417766,0.97584,0.28462000000000004,1.0165,7.17,-0.29,7.1758623175,7.768348384,2.2657682787,8.0920295667,0.97584,0.28462000000000004,1.0165,6.792508384,1.9811482787,7.0755295667
2020-10-27 20:30:00,7.96536,-0.005520000000000001,7.9653619127,0.9753600000000001,0.28448,1.016,6.99,-0.29,6.9960131504,7.5638145639,2.2061125811,7.878973504,0.9753600000000001,0.28448,1.016,6.5884545639,1.9216325811,6.862973504
2020-10-27 21:00:00,7.67536,0.59448,7.6983477188,0.9753600000000001,0.28448,1.016,6.7,0.31,6.7071678077,7.3531241347,2.144661206,7.659504307,0.9753600000000001,0.28448,1.016,6.3777641347,1.860181206,6.643504307
2020-10-27 21:30:00,7.05584,1.02462,7.1298474212,0.97584,0.28462000000000004,1.0165,6.08,0.74,6.1248673455,6.9689668082,2.0326153191,7.2593404252,0.97584,0.28462000000000004,1.0165,5.9931268081999995,1.7479953191000002,6.2428404252
2020-10-27 22:00:00,6.6958400000000005,1.08462,6.7831168241,0.97584,0.28462000000000004,1.0165,5.72,0.8,5.7756731209000005,6.6242828224,1.9320824899,6.9002946066,0.97584,0.28462000000000004,1.0165,5.6484428224,1.6474624899,5.8837946066
2020-10-27 22:30:00,6.4458400000000005,0.82462,6.4983729848,0.97584,0.28462000000000004,1.0165,5.47,0.54,5.4965898519,6.3185282442,1.8429040712,6.5818002544,0.97584,0.28462000000000004,1.0165,5.3426882442,1.5582840712000001,5.5653002544
2020-10-27 23:00:00,6.19536,1.00448,6.2762620723,0.9753600000000001,0.28448,1.016,5.22,0.72,5.2694212206,6.0561289067,1.7663709311,6.3084676112,0.9753600000000001,0.28448,1.016,5.0807689067,1.4818909311000001,5.2924676112
2020-10-27 23:30:00,5.64584,0.7646200000000001,5.6973812449,0.97584,0.28462000000000004,1.0165,4.67,0.48,4.6946032846,5.5177617483,1.6093471766,5.7476684878,0.97584,0.28462000000000004,1.0165,4.5419217483,1.3247271766,4.7311684878
2020-10-28 00:00:00,5.48584,0.31462,5.4948545249,0.97584,0.28462000000000004,1.0165,4.51,0.03,4.5100997772,5.2063005477,1.5185043264,5.4232297372,0.97584,0.28462000000000004,1.0165,4.2304605477,1.2338843264000001,4.4067297372
2020-10-28 00:30:00,5.42408,0.30244000000000004,5.4325052968,0.93408,0.27244,0.973,4.49,0.03,4.4901002216,5.1682579998,1.5074085833000002,5.3836020831999996,0.93408,0.27244,0.973,4.2341779998,1.2349685833,4.4106020832
2020-10-28 01:00:00,5.65264,-0.007980000000000001,5.6526456328,0.93264,0.27202000000000004,0.9715,4.72,-0.28,4.728297791,5.335773099,1.5562671539,5.5580969782,0.93264,0.27202000000000004,0.9715,4.403133099,1.2842471539,4.5865969782
2020-10-28 01:30:00,5.76264,-0.007980000000000001,5.7626455253,0.93264,0.27202000000000004,0.9715,4.83,-0.28,4.8381091348,5.4317737194,1.5842673348,5.6580976243,0.93264,0.27202000000000004,0.9715,4.4991337194,1.3122473347999999,4.6865976243
2020-10-28 02:00:00,5.53312,0.27216,5.539809383,0.9331200000000001,0.27216,0.972,4.6,0.0,4.6,5.2087742704,1.5192258289,5.4258065317,0.9331200000000001,0.27216,0.972,4.2756542704000005,1.2470658289,4.4538065317
2020-10-28 02:30:00,5.41312,0.27216,5.4199574906,0.9331200000000001,0.27216,0.972,4.48,0.0,4.48,5.1147786167,1.4918104299000001,5.3278943924,0.9331200000000001,0.27216,0.972,4.1816586167,1.2196504299,4.3558943924
2020-10-28 03:00:00,5.38312,0.30216000000000004,5.3915936049,0.9331200000000001,0.27216,0.972,4.45,0.03,4.4501011223999996,5.1110975792,1.4907367939,5.3240599783,0.9331200000000001,0.27216,0.972,4.1779775792,1.2185767939,4.3520599783
2020-10-28 03:30:00,5.2536,0.2823,5.2611791692,0.9336000000000001,0.2723,0.9725,4.32,0.01,4.3200115741000005,4.9892184156,1.4551887046,5.1971025163,0.9336000000000001,0.2723,0.9725,4.0556184156,1.1828887046,4.2246025163
2020-10-28 04:00:00,5.22312,0.28216,5.23073578,0.9331200000000001,0.27216,0.972,4.29,0.01,4.290011655,4.9751454472,1.4510840888,5.1824431741,0.9331200000000001,0.27216,0.972,4.0420254472,1.1789240888,4.2104431741
2020-10-28 04:30:00,5.12312,0.28216,5.1308842123,0.9331200000000001,0.27216,0.972,4.19,0.01,4.1900119332,4.8660097849,1.4192528539,5.0687601926,0.9331200000000001,0.27216,0.972,3.9328897849,1.1470928539,4.0967601926
2020-10-28 05:00:00,5.09312,0.28216,5.100929876,0.9331200000000001,0.27216,0.972,4.16,0.01,4.1600120192,4.8262765948,1.4076640068000001,5.0273714529,0.9331200000000001,0.27216,0.972,3.8931565947999998,1.1355040068,4.0553714529
2020-10-28 05:30:00,5.26312,0.30216000000000004,5.2717864904,0.9331200000000001,0.27216,0.972,4.33,0.03,4.3301039248,4.9692238287,1.44935695,5.1762748216,0.9331200000000001,0.27216,0.972,4.0361038287,1.17719695,4.2042748216
2020-10-28 06:00:00,5.46264,0.30202,5.4709827134,0.93264,0.27202000000000004,0.9715,4.53,0.03,4.5300993367,5.1958544321,1.5154575427,5.4123483668,0.93264,0.27202000000000004,0.9715,4.2632144321,1.2434375427,4.4408483668
2020-10-28 06:30:00,6.00312,-0.04784,6.00331062,0.9331200000000001,0.27216,0.972,5.07,-0.32,5.0800885819,5.6508436304,1.6481627255,5.8862954484,0.9331200000000001,0.27216,0.972,4.7177236304,1.3760027255,4.9142954484
2020-10-28 07:00:00,6.28264,-0.04798,6.282823207,0.93264,0.27202000000000004,0.9715,5.35,-0.32,5.3595615492,5.9719492638,1.7418185353000002,6.2207804832,0.93264,0.27202000000000004,0.9715,5.0393092638,1.4697985353,5.2492804832
2020-10-28 07:30:00,6.80008,-0.03706,6.8001809866,0.97008,0.28294,1.0105,5.83,-0.32,5.8387755566,6.4642280229,1.88539984,6.7335708572,0.97008,0.28294,1.0105,5.4941480229,1.6024598399999999,5.7230708572
2020-10-28 08:00:00,6.89632,-0.005240000000000001,6.8963219907,0.9763200000000001,0.28476,1.017,5.92,-0.29,5.9270987844,6.5726556396,1.9170245616,6.8465162913,0.9763200000000001,0.28476,1.017,5.5963356396,1.6322645616,5.8295162913
2020-10-28 08:30:00,7.45584,0.34462000000000004,7.4638001748,0.97584,0.28462000000000004,1.0165,6.48,0.06,6.4802777718,7.2016932468,2.1004938637,7.5017637988,0.97584,0.28462000000000004,1.0165,6.2258532468,1.8158738637,6.4852637988
2020-10-28 09:00:00,7.95864,0.6125200000000001,7.9821758562,0.9686400000000001,0.28252000000000005,1.009,6.99,0.33,6.997785364,7.7001937749,2.245889851,8.0210351822,0.9686400000000001,0.28252000000000005,1.009,6.7315537749,1.963369851,7.0120351822
2020-10-28 09:30:00,8.0796,0.5828,8.1005920771,0.9696,0.2828,1.01,7.11,0.30000000000000004,7.1163262994,7.8599185956,2.2924762571,8.1874152038,0.9696,0.2828,1.01,6.8903185956,2.0096762571,7.1774152038
2020-10-28 10:00:00,8.25104,0.35322000000000003,8.2585970631,0.9710400000000001,0.28322,1.0115,7.28,0.07,7.2803365307,8.0673267615,2.3529703054,8.4034653766,0.9710400000000001,0.28322,1.0115,7.0962867615,2.0697503054,7.3919653766
2020-10-28 10:30:00,8.47152,0.34336000000000005,8.4784755233,0.97152,0.28336,1.012,7.5,0.06,7.5002399962,8.2543833853,2.4075284874,8.5983160264,0.97152,0.28336,1.012,7.2828633853,2.1241684874,7.5863160264000005
2020-10-28 11:00:00,8.51344,0.34392,8.5203838881,0.9734400000000001,0.28392,1.014,7.54,0.06,7.540238723,8.2842645051,2.416243814,8.6294421928,0.9734400000000001,0.28392,1.014,7.3108245051,2.132323814,7.6154421928
2020-10-28 11:30:00,8.57248,0.56364,8.5909896636,0.9724800000000001,0.28364,1.013,7.6,0.28,7.6051561457,8.3505402233,2.4355742318,8.6984793992,0.9724800000000001,0.28364,1.013,7.3780602233,2.1519342318,7.6854793992
2020-10-28 12:00:00,8.60392,0.56406,8.6223896369,0.9739200000000001,0.28406000000000003,1.0145,7.63,0.28,7.6351358862000005,8.3778635471,2.4435435346,8.7269411949,0.9739200000000001,0.28406000000000003,1.0145,7.4039435471,2.1594835346,7.7124411949
2020-10-28 12:30:00,8.902,0.5635,8.919817052500001,0.972,0.28350000000000003,1.0125,7.93,0.28,7.9349417137,8.6639631998,2.5269892666000002,9.0249616665,0.972,0.28350000000000003,1.0125,7.6919631998,2.2434892666,8.0124616665
2020-10-28 13:00:00,9.00864,0.56252,9.0261854291,0.9686400000000001,0.28252000000000005,1.009,8.04,0.28,8.0448741444,8.8148284955,2.5709916445000003,9.1821130162,0.9686400000000001,0.28252000000000005,1.009,7.8461884955,2.2884716445,8.1731130162
2020-10-28 13:30:00,8.77152,0.5633600000000001,8.789592573,0.97152,0.28336,1.012,7.8,0.28,7.805024023,8.5704260127,2.499707587,8.9275270966,0.97152,0.28336,1.012,7.5989060127,2.216347587,7.9155270966
2020-10-28 14:00:00,8.61152,-0.016640000000000002,8.6115360767,0.97152,0.28336,1.012,7.64,-0.30000000000000004,7.6458877836,8.3354633164,2.4311768006,8.6827742879,0.97152,0.28336,1.012,7.3639433164,2.1478168006,7.6707742879000005
2020-10-28 14:30:00,8.37208,-0.38356,8.3808616383,0.9820800000000001,0.28644000000000003,1.023,7.39,-0.67,7.4203099666,7.9825260995,2.328236779,8.3151313537,0.9820800000000001,0.28644000000000003,1.023,7.0004460995,2.041796779,7.2921313537
2020-10-28 15:00:00,8.56248,-0.38636000000000004,8.5711923208,0.9724800000000001,0.28364,1.013,7.59,-0.67,7.6195144202,8.1777808754,2.3851860887000003,8.5185217452,0.9724800000000001,0.28364,1.013,7.2053008754,2.1015460887,7.5055217452
2020-10-28 15:30:00,8.462,-0.2265,8.4650307885,0.972,0.28350000000000003,1.0125,7.49,-0.51,7.507343072,8.0992278954,2.3622748028,8.4366957244,0.972,0.28350000000000003,1.0125,7.1272278954,2.0787748028,7.4241957244
2020-10-28 16:00:00,8.41248,-0.22636,8.4155248559,0.9724800000000001,0.28364,1.013,7.44,-0.51,7.4574593529,8.015606381,2.3378851945,8.3495899802,0.9724800000000001,0.28364,1.013,7.043126381,2.0542451945,7.3365899802
2020-10-28 16:30:00,8.56248,-0.17636000000000002,8.5642960365,0.9724800000000001,0.28364,1.013,7.59,-0.46,7.6039266172,8.1580908664,2.3794431694,8.4980113192,0.9724800000000001,0.28364,1.013,7.1856108664,2.0958031694,7.4850113192
2020-10-28 17:00:00,8.82248,0.29364,8.8273652808,0.9724800000000001,0.28364,1.013,7.85,0.01,7.8500063694,8.5209906504,2.4852889397,8.8760319275,0.9724800000000001,0.28364,1.013,7.5485106504,2.2016489397,7.8630319275
2020-10-28 17:30:00,9.24248,0.7236400000000001,9.2707654161,0.9724800000000001,0.28364,1.013,8.27,0.44,8.2816966861,9.0884638699,2.650801962,9.4671498644,0.9724800000000001,0.28364,1.013,8.1159838699,2.367161962,8.4541498644
2020-10-28 18:00:00,9.27248,0.7236400000000001,9.3006741799,0.9724800000000001,0.28364,1.013,8.3,0.44,8.3116544683,9.0755845618,2.6470454972,9.4537339185,0.9724800000000001,0.28364,1.013,8.1031045618,2.3634054972,8.4407339185
2020-10-28 18:30:00,9.232,0.7235,9.2603064879,0.972,0.28350000000000003,1.0125,8.26,0.44,8.2717108267,8.9753450863,2.6178089835,9.3493177982,0.972,0.28350000000000003,1.0125,8.0033450863,2.3343089835,8.3368177982
2020-10-28 19:00:00,8.932,0.7735000000000001,8.9654295073,0.972,0.28350000000000003,1.0125,7.96,0.49,7.9750673978,8.6913129194,2.5349662682,9.0534509578,0.972,0.28350000000000003,1.0125,7.7193129194,2.2514662682,8.0409509578
2020-10-28 19:30:00,8.632,0.7435,8.6639607715,0.972,0.28350000000000003,1.0125,7.66,0.46,7.6737995804,8.3446169834,2.4338466202,8.6923093577,0.972,0.28350000000000003,1.0125,7.3726169834,2.1503466202,7.6798093577
2020-10-28 20:00:00,8.33296,0.54378,8.3506837475,0.97296,0.28378000000000003,1.0135,7.36,0.26,7.3645909594,7.9623744601,2.3223592175,8.2941400626,0.97296,0.28378000000000003,1.0135,6.9894144601,2.0385792175,7.2806400626
2020-10-28 20:30:00,7.96296,0.65378,7.9897534536,0.97296,0.28378000000000003,1.0135,6.99,0.37,6.999785711,7.752273815,2.2610798627,8.0752852239,0.97296,0.28378000000000003,1.0135,6.779313815,1.9772998627,7.0617852239
2020-10-28 21:00:00,7.73152,-0.016640000000000002,7.7315379065,0.97152,0.28336,1.012,6.76,-0.30000000000000004,6.7666535304,7.2930635945,2.1271435484,7.5969412443,0.97152,0.28336,1.012,6.3215435945,1.8437835484,6.5849412443
2020-10-28 21:30:00,7.37296,-0.016220000000000002,7.3729778414,0.97296,0.28378000000000003,1.0135,6.4,-0.30000000000000004,6.4070273919,6.9677723569,2.0322669374,7.2580962051,0.97296,0.28378000000000003,1.0135,5.9948123569,1.7484869374,6.2445962051
2020-10-28 22:00:00,6.962,0.7335,7.0005332833,0.972,0.28350000000000003,1.0125,5.99,0.45,6.0068793895,6.6503287632,1.9396792226000001,6.927425795,0.972,0.28350000000000003,1.0125,5.6783287632,1.6561792226,5.914925795
2020-10-28 22:30:00,6.42248,1.15364,6.5252689293,0.9724800000000001,0.28364,1.013,5.45,0.87,5.5190035332,6.3013503030999996,1.8378938383999999,6.5639065658,0.9724800000000001,0.28364,1.013,5.3288703031,1.5542538384,5.5509065658
2020-10-28 23:00:00,6.002,1.8135,6.269990929,0.972,0.28350000000000003,1.0125,5.03,1.53,5.2575469565,6.1748425729,1.8009957504,6.4321276801,0.972,0.28350000000000003,1.0125,5.2028425729,1.5174957504000002,5.4196276801
2020-10-28 23:30:00,5.662,1.8135,5.9453365128,0.972,0.28350000000000003,1.0125,4.69,1.53,4.9332545039,5.8573969012,1.7084074295,6.1014551054,0.972,0.28350000000000003,1.0125,4.8853969012,1.4249074295,5.0889551054
2020-10-29 00:00:00,5.432,1.8235000000000001,5.7299019407,0.972,0.28350000000000003,1.0125,4.46,1.54,4.7183895558,5.6702334862,1.6538181002,5.9064932148,0.972,0.28350000000000003,1.0125,4.6982334862,1.3703181002,4.8939932148
2020-10-29 00:30:00,5.40976,1.81118,5.7048993199,0.92976,0.27118000000000003,0.9685,4.48,1.54,4.7372988084,5.6577944596,1.6501900507,5.8935358954,0.92976,0.27118000000000003,0.9685,4.7280344596,1.3790100507,4.9250358954
2020-10-29 01:00:00,5.58832,1.8507600000000002,5.8868185805,0.92832,0.27076,0.967,4.66,1.58,4.9205690728,5.7639693536,1.6811577281,6.0041347433,0.92832,0.27076,0.967,4.8356493536,1.4103977281,5.0371347433
2020-10-29 01:30:00,5.6488,1.8509,5.9443058678,0.9288000000000001,0.27090000000000003,0.9675,4.72,1.58,4.9774290552,5.8236021865000005,1.6985506377,6.0662522776,0.9288000000000001,0.27090000000000003,0.9675,4.8948021865,1.4276506377,5.0987522776
2020-10-29 02:00:00,5.5687999999999995,1.1909,5.6947147646000005,0.9288000000000001,0.27090000000000003,0.9675,4.64,0.92,4.7303276842,5.4915725362,1.6017086564,5.7203880585,0.9288000000000001,0.27090000000000003,0.9675,4.5627725362,1.3308086564,4.7528880585
2020-10-29 02:30:00,5.4788,1.1909,5.6067363278,0.9288000000000001,0.27090000000000003,0.9675,4.55,0.92,4.6420792755,5.3835101911,1.5701904724,5.6078231157000005,0.9288000000000001,0.27090000000000003,0.9675,4.4547101911,1.2992904724,4.6403231157
2020-10-29 03:00:00,5.38928,1.16104,5.5129259745,0.9292800000000001,0.27104,0.968,4.46,0.89,4.5479335967,5.3291324562,1.5543302997000001,5.5511796419,0.9292800000000001,0.27104,0.968,4.3998524562,1.2832902997,4.5831796419
