Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2020-10-29 03:30:00,5.21928,1.18104,5.3512371654,0.9292800000000001,0.27104,0.968,4.29,0.91,4.3854532263,5.1572583665,1.5042003569,5.3721441317,0.9292800000000001,0.27104,0.968,4.2279783665,1.2331603569,4.4041441317
2020-10-29 04:00:00,5.18928,1.13104,5.3111089614,0.9292800000000001,0.27104,0.968,4.26,0.86,4.3459406347,5.129662557,1.4961515791,5.3433984969,0.9292800000000001,0.27104,0.968,4.200382557,1.2251115791,4.3753984969
2020-10-29 04:30:00,5.12928,1.13104,5.2525008139,0.9292800000000001,0.27104,0.968,4.2,0.86,4.2871435712,5.066210968,1.4776448657,5.2773030917,0.9292800000000001,0.27104,0.968,4.136930968,1.2066048657,4.3093030917
2020-10-29 05:00:00,5.09928,1.11104,5.2189142932,0.9292800000000001,0.27104,0.968,4.17,0.84,4.2537630399,5.0552182374,1.4744386526,5.2658523306,0.9292800000000001,0.27104,0.968,4.1259382374,1.2033986526,4.2978523306
2020-10-29 05:30:00,5.15928,1.11104,5.2775543578,0.9292800000000001,0.27104,0.968,4.23,0.84,4.312597825,5.1191041416,1.4930720413,5.3324001475,0.9292800000000001,0.27104,0.968,4.1898241416,1.2220320413,4.3644001475
2020-10-29 06:00:00,5.3488,1.4509,5.5420909637,0.9288000000000001,0.27090000000000003,0.9675,4.42,1.18,4.5748005421,5.4455570731,1.5882874796,5.6724552844,0.9288000000000001,0.27090000000000003,0.9675,4.5167570731,1.3173874796,4.7049552844
2020-10-29 06:30:00,5.7588,1.6509,5.9907635782,0.9288000000000001,0.27090000000000003,0.9675,4.83,1.38,5.0232758236,5.9132403884,1.7246951133000001,6.1596254046,0.9288000000000001,0.27090000000000003,0.9675,4.9844403884,1.4537951133,5.1921254046
2020-10-29 07:00:00,6.1988,0.9209,6.2668315958,0.9288000000000001,0.27090000000000003,0.9675,5.27,0.65,5.3099340862,6.117934042,1.7843974289000002,6.3728479604,0.9288000000000001,0.27090000000000003,0.9675,5.189134042,1.5134974289,5.4053479604
2020-10-29 07:30:00,6.55576,1.42168,6.7081415608,0.9657600000000001,0.28168000000000004,1.006,5.59,1.1400000000000001,5.7050591583,6.5854457352,1.9207550061,6.8598393075,0.9657600000000001,0.28168000000000004,1.006,5.6196857352,1.6390750061000001,5.8538393075
2020-10-29 08:00:00,6.91104,1.21322,7.0167212179,0.9710400000000001,0.28322,1.0115,5.94,0.93,6.0123622645,6.8722718965,2.0044126365,7.1586165589,0.9710400000000001,0.28322,1.0115,5.9012318965,1.7211926365,6.1471165589
2020-10-29 08:30:00,6.92352,0.5968600000000001,6.94919931,0.5035200000000001,0.14686000000000002,0.5245000000000001,6.42,0.45,6.4357517043,6.7210697121,1.9603119994,7.0011142835,0.5035200000000001,0.14686000000000002,0.5245000000000001,6.2175497121,1.8134519994,6.4766142835
2020-10-29 09:00:00,7.16104,0.5932200000000001,7.1855691389,0.49104000000000003,0.14322000000000001,0.5115000000000001,6.67,0.45,6.6851626757,7.018523327,2.0470693037,7.310961799,0.49104000000000003,0.14322000000000001,0.5115000000000001,6.527483327,1.9038493037,6.799461799
2020-10-29 09:30:00,7.48056,0.59308,7.5040337019,0.49056000000000005,0.14308,0.511,6.99,0.45,7.0044700014,7.3062640085,2.1309936691,7.6106916755,0.49056000000000005,0.14308,0.511,6.8157040085,1.9879136691000001,7.0996916755
2020-10-29 10:00:00,7.65152,0.51336,7.6687219796,0.49152000000000007,0.14336000000000002,0.512,7.16,0.37,7.1695536821,7.5056614945,2.1891512692,7.8183973901,0.49152000000000007,0.14336000000000002,0.512,7.0141414945,2.0457912692,7.3063973901
2020-10-29 10:30:00,7.75104,0.56322,7.7714759119,0.49104000000000003,0.14322000000000001,0.5115000000000001,7.26,0.42,7.2721386125,7.6282622997,2.2249098374,7.9461065622,0.49104000000000003,0.14322000000000001,0.5115000000000001,7.1372222997,2.0816898374,7.4346065622
2020-10-29 11:00:00,7.69624,0.58182,7.7182008687,0.48624000000000006,0.14182,0.5065000000000001,7.21,0.44,7.2234133206,7.6107058702,2.2197892121000002,7.9278186148,0.48624000000000006,0.14182,0.5065000000000001,7.1244658702,2.0779692121,7.4213186148
2020-10-29 11:30:00,7.9608,0.5869,7.9824049164,0.6408,0.1869,0.6675,7.32,0.4,7.3309208153,7.8332435158,2.2846960255,8.1596286623,0.6408,0.1869,0.6675,7.1924435158,2.0977960255,7.4921286623
2020-10-29 12:00:00,8.38232,0.5702600000000001,8.4016953676,0.8923200000000001,0.26026000000000005,0.9295,7.49,0.31,7.4964124753,8.1982406674,2.3911535280000003,8.5398340285,0.8923200000000001,0.26026000000000005,0.9295,7.3059206674,2.130893528,7.6103340285000005
2020-10-29 12:30:00,8.60616,0.5513800000000001,8.623804836,0.8961600000000001,0.26138,0.9335,7.71,0.29,7.7154520282,8.3975269987,2.449278708,8.747423957,0.8961600000000001,0.26138,0.9335,7.5013669987,2.187898708,7.813923957
2020-10-29 13:00:00,8.73664,0.55152,8.7540306602,0.8966400000000001,0.26152000000000003,0.934,7.84,0.29,7.8453616870000005,8.5089835123,2.4817868578,8.863524492,0.8966400000000001,0.26152000000000003,0.934,7.6123435123,2.2202668578,7.9295244920000005
2020-10-29 13:30:00,8.6576,-0.038200000000000005,8.6576842747,0.8976000000000001,0.26180000000000003,0.935,7.76,-0.30000000000000004,7.7657968039,8.4800437705,2.4733460997,8.8333789276,0.8976000000000001,0.26180000000000003,0.935,7.5824437705,2.2115460997,7.8983789276
2020-10-29 14:00:00,7.83752,-0.5511400000000001,7.8568743817,0.16752,0.04886,0.17450000000000002,7.67,-0.6000000000000001,7.693432264,7.4417097183,2.1704986678,7.7517809566,0.16752,0.04886,0.17450000000000002,7.2741897183,2.1216386678,7.5772809566
2020-10-29 14:30:00,7.82904,-0.49028000000000005,7.8443764443,0.23904000000000003,0.06972,0.249,7.59,-0.56,7.6106307229,7.4185736128,2.1637506371,7.7276808467,0.23904000000000003,0.06972,0.249,7.1795336128,2.0940306371,7.4786808467
2020-10-29 15:00:00,7.46416,-0.47712000000000004,7.4793935583,0.044160000000000005,0.01288,0.046,7.42,-0.49,7.4361616443,7.0433483812,2.0543099445,7.3368212304,0.044160000000000005,0.01288,0.046,6.9991883812,2.0414299445,7.2908212304
2020-10-29 15:30:00,7.8432,-0.3224,7.8498234375,0.4032,0.11760000000000001,0.42,7.44,-0.44,7.4529993962,7.4311168687,2.1674090867,7.7407467383,0.4032,0.11760000000000001,0.42,7.0279168687,2.0498090867,7.3207467383000004
2020-10-29 16:00:00,8.2808,-0.2381,8.2842223685,0.7608,0.22190000000000001,0.7925000000000001,7.52,-0.46,7.5340560125,7.8949559878,2.3026954964,8.2239124873,0.7608,0.22190000000000001,0.7925000000000001,7.1341559878,2.0807954964,7.4314124873
2020-10-29 16:30:00,8.54416,-0.22212,8.5470467063,0.8841600000000001,0.25788,0.921,7.66,-0.48,7.6750244299,8.1692659616,2.3827025721,8.509652043300001,0.8841600000000001,0.25788,0.921,7.2851059616,2.1248225721,7.5886520433
2020-10-29 17:00:00,8.80144,-0.15958,8.8028865635,0.9614400000000001,0.28042,1.0015,7.84,-0.44,7.8523372317,8.423384413800001,2.456820454,8.7743587644,0.9614400000000001,0.28042,1.0015,7.4619444138,2.176400454,7.7728587644000005
2020-10-29 17:30:00,9.15248,-0.12636,9.1533522275,0.9724800000000001,0.28364,1.013,8.18,-0.41000000000000003,8.190268615899999,8.7434223887,2.5501648634,9.1077316549,0.9724800000000001,0.28364,1.013,7.7709423887,2.2665248634,8.0947316549
2020-10-29 18:00:00,9.20344,-0.15608000000000002,9.2047633756,0.9734400000000001,0.28392,1.014,8.23,-0.44,8.2417534542,8.7581484514,2.554459965,9.1230713036,0.9734400000000001,0.28392,1.014,7.7847084514,2.270539965,8.1090713036
2020-10-29 18:30:00,9.11392,-0.13594,9.11493376,0.9739200000000001,0.28406000000000003,1.0145,8.14,-0.42,8.1508281788,8.668564747,2.5283313845,9.0297549448,0.9739200000000001,0.28406000000000003,1.0145,7.694644747,2.2442713845,8.0152549448
2020-10-29 19:00:00,8.80392,0.49406000000000005,8.8177719777,0.9739200000000001,0.28406000000000003,1.0145,7.83,0.21,7.8328155857,8.5018721773,2.4797127184,8.8561168513,0.9739200000000001,0.28406000000000003,1.0145,7.5279521772999995,2.1956527184,7.8416168513
2020-10-29 19:30:00,8.4844,0.8242,8.5243386254,0.9744,0.2842,1.015,7.51,0.54,7.5293890854,8.2200833767,2.3975243182,8.5625868507,0.9744,0.2842,1.015,7.2456833767,2.1133243182,7.5475868507
2020-10-29 20:00:00,8.17488,0.8543400000000001,8.2194014289,0.9748800000000001,0.28434000000000004,1.0155,7.2,0.5700000000000001,7.2225272585,7.9594446624,2.3215046932,8.29108819,0.9748800000000001,0.28434000000000004,1.0155,6.9845646624,2.0371646932,7.27558819
2020-10-29 20:30:00,7.9344,0.5742,7.9551498415,0.9744,0.2842,1.015,6.96,0.29,6.9660390467,7.6706221,2.2372647792,7.9902313542000005,0.9744,0.2842,1.015,6.6962221,1.9530647792,6.9752313542
2020-10-29 21:00:00,7.63344,0.51392,7.6507202275,0.9734400000000001,0.28392,1.014,6.66,0.23,6.663970288,7.3279064163,2.1373060381,7.6332358503,0.9734400000000001,0.28392,1.014,6.3544664163,1.8533860381,6.6192358503
2020-10-29 21:30:00,7.18344,-0.04608,7.1835877944,0.9734400000000001,0.28392,1.014,6.21,-0.33,6.2187619347,6.8321652081,1.9927148524,7.1168387584,0.9734400000000001,0.28392,1.014,5.8587252081,1.7087948524,6.1028387584
2020-10-29 22:00:00,6.85344,0.26392000000000004,6.858519782,0.9734400000000001,0.28392,1.014,5.88,-0.02,5.8800340134999995,6.5345172928,1.9059008771000001,6.8067888467,0.9734400000000001,0.28392,1.014,5.5610772928,1.6219808771,5.7927888467
2020-10-29 22:30:00,6.50392,0.7540600000000001,6.5474866819,0.9739200000000001,0.28406000000000003,1.0145,5.53,0.47000000000000003,5.5499369366,6.1367945998,1.7898984249,6.3924943748,0.9739200000000001,0.28406000000000003,1.0145,5.1628745998,1.5058384248999999,5.3779943748
2020-10-29 23:00:00,6.08344,0.27392,6.0896037966,0.9734400000000001,0.28392,1.014,5.11,-0.01,5.1100097847,5.7815233077,1.6862776313999999,6.0224201122,0.9734400000000001,0.28392,1.014,4.8080833077000005,1.4023576314000001,5.0084201122
2020-10-29 23:30:00,5.72392,0.7740600000000001,5.7760219053,0.9739200000000001,0.28406000000000003,1.0145,4.75,0.49,4.7752068018,5.5808463633,1.627746856,5.8133816285,0.9739200000000001,0.28406000000000003,1.0145,4.6069263633,1.3436868560000002,4.7988816285
2020-10-30 00:00:00,5.5044,1.0742,5.6082372453,0.9744,0.2842,1.015,4.53,0.79,4.5983692762,5.4391016024,1.586404634,5.6657308358,0.9744,0.2842,1.015,4.4647016024,1.302204634,4.6507308358
2020-10-30 00:30:00,5.42216,1.10188,5.5329882161,0.9321600000000001,0.27188,0.971,4.49,0.8300000000000001,4.5660705207,5.3503652666,1.5605232028,5.5732971527,0.9321600000000001,0.27188,0.971,4.4182052666,1.2886432027999999,4.6022971527
2020-10-30 01:00:00,5.5912,1.1016,5.6986875682,0.9312,0.2716,0.97,4.66,0.8300000000000001,4.7333392019,5.4935480313,1.6022848425,5.7224458659,0.9312,0.2716,0.97,4.5623480313,1.3306848425,4.7524458659
2020-10-30 01:30:00,5.6612,1.0716,5.761728213,0.9312,0.2716,0.97,4.73,0.8,4.7971762528,5.5361809239,1.6147194361000001,5.766855129,0.9312,0.2716,0.97,4.6049809239,1.3431194361,4.796855129
2020-10-30 02:00:00,5.5312,1.0916,5.6378864834,0.9312,0.2716,0.97,4.6,0.8200000000000001,4.6725153825,5.42111217,1.5811577163,5.6469918438,0.9312,0.2716,0.97,4.48991217,1.3095577163,4.6769918438
2020-10-30 02:30:00,5.38072,1.14146,5.5004616761000005,0.9307200000000001,0.27146000000000003,0.9695,4.45,0.87,4.5342474569,5.2860122484,1.5417535724,5.5062627587,0.9307200000000001,0.27146000000000003,0.9695,4.3552922484,1.2702935724,4.5367627587
2020-10-30 03:00:00,5.2312,1.8316,5.5425817089,0.9312,0.2716,0.97,4.3,1.56,4.574232176,5.4886385402,1.6008529076,5.7173318127,0.9312,0.2716,0.97,4.5574385402,1.3292529076,4.7473318127
2020-10-30 03:30:00,5.0912,1.8616000000000001,5.4208737303,0.9312,0.2716,0.97,4.16,1.5899999999999999,4.4535042382,5.3368616715,1.5565846542,5.5592309078,0.9312,0.2716,0.97,4.4056616715,1.2849846542,4.5892309078
2020-10-30 04:00:00,5.07072,1.79146,5.3778741385,0.9307200000000001,0.27146000000000003,0.9695,4.14,1.52,4.4102154142,5.3190802298,1.5513984004,5.5407085728,0.9307200000000001,0.27146000000000003,0.9695,4.3883602298,1.2799384004,4.5712085728
2020-10-30 04:30:00,5.00072,1.79146,5.3119233287,0.9307200000000001,0.27146000000000003,0.9695,4.07,1.52,4.3445713252000004,5.268438944,1.5366280253,5.4879572334,0.9307200000000001,0.27146000000000003,0.9695,4.337718944,1.2651680253,4.5184572334
2020-10-30 05:00:00,4.93072,1.79146,5.2460774537,0.9307200000000001,0.27146000000000003,0.9695,4.0,1.52,4.2790653185,5.2246745373,1.5238634066999999,5.4423693097,0.9307200000000001,0.27146000000000003,0.9695,4.2939545373,1.2524034067,4.4728693097
2020-10-30 05:30:00,5.02072,1.79146,5.3307558798,0.9307200000000001,0.27146000000000003,0.9695,4.09,1.52,4.3633129615,5.2792720489,1.5397876809,5.4992417176,0.9307200000000001,0.27146000000000003,0.9695,4.3485520489,1.2683276809000001,4.5297417176
2020-10-30 06:00:00,5.24072,1.44146,5.4353429561,0.9307200000000001,0.27146000000000003,0.9695,4.31,1.17,4.4659825347,5.3408699833,1.5577537450999999,5.5634062326,0.9307200000000001,0.27146000000000003,0.9695,4.4101499833,1.2862937451,4.5939062326
2020-10-30 06:30:00,5.73024,0.92132,5.8038333022,0.9302400000000001,0.27132,0.969,4.8,0.65,4.8438104835,5.6718478074,1.6542889438000001,5.9081747994,0.9302400000000001,0.27132,0.969,4.7416078074,1.3829689438,4.9391747994
2020-10-30 07:00:00,6.14072,-0.04854000000000001,6.1409118419,0.9307200000000001,0.27146000000000003,0.9695,5.21,-0.32,5.2198180045,5.789247888,1.6885306340000001,6.03046655,0.9307200000000001,0.27146000000000003,0.9695,4.858527888,1.417070634,5.06096655
2020-10-30 07:30:00,6.49768,0.48224000000000006,6.5155506905,0.9676800000000001,0.28224000000000005,1.008,5.53,0.2,5.5336154547,6.2373287979,1.8192208993999999,6.4972174978,0.9676800000000001,0.28224000000000005,1.008,5.2696487979,1.5369808994,5.4892174978
2020-10-30 08:00:00,6.79392,0.29406000000000004,6.8002808949,0.9739200000000001,0.28406000000000003,1.0145,5.82,0.01,5.8200085911,6.3989532097,1.8663613528,6.6655762601,0.9739200000000001,0.28406000000000003,1.0145,5.4250332097000005,1.5823013528,5.6510762601
2020-10-30 08:30:00,7.24344,-0.14608000000000002,7.2449128635,0.9734400000000001,0.28392,1.014,6.27,-0.43,6.2847275199,6.8387241658,1.9946278817,7.123671006,0.9734400000000001,0.28392,1.014,5.8652841658,1.7107078816999999,6.109671006
2020-10-30 09:00:00,7.53296,0.26378,7.5375769482,0.97296,0.28378000000000003,1.0135,6.5600000000000005,-0.02,6.5600304877,7.3457128822,2.1424995906,7.6517842523,0.97296,0.28378000000000003,1.0135,6.3727528822,1.8587195906,6.6382842523
2020-10-30 09:30:00,7.772,0.6135,7.7961763865,0.972,0.28350000000000003,1.0125,6.8,0.33,6.8080026439,7.5789325807,2.2105220027,7.8947214383,0.972,0.28350000000000003,1.0125,6.6069325807,1.9270220027,6.8822214383
2020-10-30 10:00:00,7.902,0.5935,7.9242568264,0.972,0.28350000000000003,1.0125,6.93,0.31,6.9369301568,7.6925214703,2.2436520955,8.0130431983,0.972,0.28350000000000003,1.0125,6.7205214703,1.9601520955,7.0005431983
2020-10-30 10:30:00,7.8396,0.40280000000000005,7.8499411463,0.9696,0.2828,1.01,6.87,0.12,6.871047955,7.6961165832,2.2447006701,8.0167881075,0.9696,0.2828,1.01,6.7265165832000005,1.9619006701,7.0067881075
2020-10-30 11:00:00,7.90008,0.6529400000000001,7.927016756,0.97008,0.28294,1.0105,6.93,0.37,6.9398703158,7.7538648339,2.2615439099,8.0769425354,0.97008,0.28294,1.0105,6.7837848339,1.9786039099,7.0664425354
2020-10-30 11:30:00,7.94816,0.60238,7.9709540866,0.9681600000000001,0.28238,1.0085,6.98,0.32,6.9873313933,7.8378270075,2.2860328772000003,8.1644031328,0.9681600000000001,0.28238,1.0085,6.8696670075,2.0036528772,7.1559031328
2020-10-30 12:00:00,7.95152,0.64336,7.9775047728,0.97152,0.28336,1.012,6.98,0.36,6.989277502,7.8472717435,2.2887875919000003,8.1742413995,0.97152,0.28336,1.012,6.8757517435,2.0054275919,7.1622413995
2020-10-30 12:30:00,7.9534400000000005,0.64392,7.9794636913,0.9734400000000001,0.28392,1.014,6.98,0.36,6.989277502,7.814807348,2.2793188098,8.1404243208,0.9734400000000001,0.28392,1.014,6.841367348,1.9953988098000002,7.1264243208
2020-10-30 13:00:00,7.92104,0.66322,7.9487568493000005,0.9710400000000001,0.28322,1.0115,6.95,0.38,6.9603807367,7.8305702702,2.2839163288,8.1568440314,0.9710400000000001,0.28322,1.0115,6.8595302702000005,2.0006963288,7.1453440314
2020-10-30 13:30:00,7.99008,0.16294,7.9917412277,0.97008,0.28294,1.0105,7.02,-0.12,7.0210255661,7.7796286047,2.269058343,8.1037797966,0.97008,0.28294,1.0105,6.8095486047,1.986118343,7.0932797966
2020-10-30 14:00:00,7.93856,-0.12292000000000002,7.9395115845,1.01856,0.29708,1.061,6.92,-0.42,6.9327339485,7.5818952823,2.211386124,7.8978075857,1.01856,0.29708,1.061,6.5633352823,1.914306124,6.8368075857
2020-10-30 14:30:00,8.10024,-0.04118,8.1003446748,1.23024,0.35882000000000003,1.2815,6.87,-0.4,6.8816349801,7.7366126484,2.2565120224,8.0589715087,1.23024,0.35882000000000003,1.2815,6.5063726484,1.8976920224,6.7774715087
2020-10-30 15:00:00,8.08344,-0.06858,8.0837309115,1.27344,0.37142000000000003,1.3265,6.8100000000000005,-0.44,6.8241995868,7.7521624664,2.261047386,8.0751692359,1.27344,0.37142000000000003,1.3265,6.4787224664,1.889627386,6.7486692359
2020-10-30 15:30:00,8.00328,-0.09196000000000001,8.0038083061,1.1932800000000001,0.34804,1.2429999999999999,6.8100000000000005,-0.44,6.8241995868,7.7084445383,2.2482963237,8.0296297274,1.1932800000000001,0.34804,1.2429999999999999,6.5151645383,1.9002563237,6.7866297274
2020-10-30 16:00:00,8.31,0.05,8.3101504198,1.44,0.42,1.5,6.87,-0.37,6.8799563952,8.0336467257,2.3431469617,8.3683820059,1.44,0.42,1.5,6.5936467257,1.9231469617,6.8683820059
2020-10-30 16:30:00,8.29864,0.12252,8.2995443851,1.4486400000000001,0.42252000000000006,1.509,6.85,-0.30000000000000004,6.856566196,8.0656891985,2.3524926829,8.4017595818,1.4486400000000001,0.42252000000000006,1.509,6.6170491985,1.9299726829,6.8927595818
2020-10-30 17:00:00,8.58768,0.07224000000000001,8.5879838379,1.44768,0.42224000000000006,1.508,7.14,-0.35000000000000003,7.1485732842,8.3344110057,2.4308698767,8.681678131,1.44768,0.42224000000000006,1.508,6.8867310057,2.0086298767,7.173678131
2020-10-30 17:30:00,8.90816,0.74238,8.9390403652,1.4481600000000001,0.42238000000000003,1.5085000000000002,7.46,0.32,7.4668601165,8.7402118456,2.549228455,9.1043873392,1.4481600000000001,0.42238000000000003,1.5085000000000002,7.2920518456,2.126848455,7.5958873392
2020-10-30 18:00:00,8.8672,0.9821000000000001,8.9214212012,1.4472,0.42210000000000003,1.5075,7.42,0.56,7.4411020689,8.6548849533,2.5243414447,9.0155051596,1.4472,0.42210000000000003,1.5075,7.2076849533,2.1022414447,7.5080051596
2020-10-30 18:30:00,8.77768,0.60224,8.7983157025,1.44768,0.42224000000000006,1.508,7.33,0.18,7.3322097624,8.446474305,2.4635550056,8.7984107344,1.44768,0.42224000000000006,1.508,6.9987943050000005,2.0413150056,7.2904107344
2020-10-30 19:00:00,8.47768,0.13224000000000002,8.4787113172,1.44768,0.42224000000000006,1.508,7.03,-0.29,7.0359789653,8.2061832661,2.3934701193,8.5481075689,1.44768,0.42224000000000006,1.508,6.7585032661,1.9712301193,7.0401075689
2020-10-30 19:30:00,8.15768,0.13224000000000002,8.1587517673,1.44768,0.42224000000000006,1.508,6.71,-0.29,6.7162638423,7.9079402459,2.3064825717,8.2374377561,1.44768,0.42224000000000006,1.508,6.4602602459,1.8842425717,6.7294377561
2020-10-30 20:00:00,7.91816,0.13238,7.9192665222,1.4481600000000001,0.42238000000000003,1.5085000000000002,6.47,-0.29,6.4764959662,7.6707030068,2.237288377,7.990315632,1.4481600000000001,0.42238000000000003,1.5085000000000002,6.2225430068,1.814908377,6.481815632
2020-10-30 20:30:00,7.71816,0.13238,7.7192951913000005,1.4481600000000001,0.42238000000000003,1.5085000000000002,6.27,-0.29,6.2767029562,7.443469691,2.1710119932,7.7536142615,1.4481600000000001,0.42238000000000003,1.5085000000000002,5.995309691,1.7486319932,6.2451142615
2020-10-30 21:00:00,7.36864,0.45252000000000003,7.3825219133,1.4486400000000001,0.42252000000000006,1.509,5.92,0.03,5.920076013,7.1199397408,2.0766490911,7.4166038967,1.4486400000000001,0.42252000000000006,1.509,5.6712997408,1.6541290911000002,5.9076038967
2020-10-30 21:30:00,7.08816,0.42238000000000003,7.1007335572,1.4481600000000001,0.42238000000000003,1.5085000000000002,5.64,0.0,5.64,6.8460511699,1.9967649245999999,7.131303302,1.4481600000000001,0.42238000000000003,1.5085000000000002,5.3978911699,1.5743849246,5.622803302
2020-10-30 22:00:00,6.83816,0.42238000000000003,6.8511923816,1.4481600000000001,0.42238000000000003,1.5085000000000002,5.39,0.0,5.39,6.5361052505,1.9063640313999999,6.8084429693,1.4481600000000001,0.42238000000000003,1.5085000000000002,5.0879452505,1.4839840314,5.2999429693
2020-10-30 22:30:00,6.5572,0.4621,6.5734624248,1.4472,0.42210000000000003,1.5075,5.11,0.04,5.1101565534,6.2780654015,1.8311024088,6.5396514599,1.4472,0.42210000000000003,1.5075,4.8308654015,1.4090024088,5.0321514599
2020-10-30 23:00:00,6.2072,0.9221,6.275316745,1.4472,0.42210000000000003,1.5075,4.76,0.5,4.7861884626,6.009235597,1.7526937158,6.2596204136,1.4472,0.42210000000000003,1.5075,4.562035597,1.3305937158,4.7521204136
2020-10-30 23:30:00,5.78768,1.34224,5.941283363,1.44768,0.42224000000000006,1.508,4.34,0.92,4.4364400142000004,5.7511244575,1.6774113001000002,5.9907546433,1.44768,0.42224000000000006,1.508,4.3034444575,1.2551713001,4.4827546433
2020-10-31 00:00:00,5.49672,1.86196,5.8035183984,1.44672,0.42196000000000006,1.5070000000000001,4.05,1.44,4.2983834171,5.6578482002,1.6502057251000002,5.8935918752,1.44672,0.42196000000000006,1.5070000000000001,4.2111282002,1.2282457251,4.3865918752
2020-10-31 00:30:00,5.50544,1.43992,5.6906273116,1.40544,0.40992,1.464,4.1,1.03,4.2273987273,5.5406814287,1.6160320834,5.7715431549,1.40544,0.40992,1.464,4.1352414287,1.2061120834,4.3075431549
2020-10-31 01:00:00,5.73496,0.7197800000000001,5.7799523744,1.40496,0.40978000000000003,1.4635,4.33,0.31,4.3410828142,5.4793462531,1.5981426571,5.707652347,1.40496,0.40978000000000003,1.4635,4.0743862531,1.1883626570999999,4.244152347
2020-10-31 01:30:00,5.72448,0.7396400000000001,5.7720653669,1.40448,0.40964000000000006,1.463,4.32,0.33,4.3325858329999996,5.43477611,1.5851430321,5.6612251145,1.40448,0.40964000000000006,1.463,4.03029611,1.1755030321,4.1982251145
2020-10-31 02:00:00,5.564,1.3895,5.7348763064,1.404,0.40950000000000003,1.4625,4.16,0.98,4.2738741207,5.6005021535,1.6334797948,5.8338564099,1.404,0.40950000000000003,1.4625,4.1965021535,1.2239797948,4.3713564099
2020-10-31 02:30:00,5.424,2.0695,5.8053945818,1.404,0.40950000000000003,1.4625,4.02,1.6600000000000001,4.3492528094,5.6730904907,1.6546513931,5.9094692611,1.404,0.40950000000000003,1.4625,4.2690904907,1.2451513931,4.4469692611
2020-10-31 03:00:00,5.30448,2.06964,5.6939369333,1.40448,0.40964000000000006,1.463,3.9,1.6600000000000001,4.2385846694,5.5768909619,1.6265931972,5.8092614186,1.40448,0.40964000000000006,1.463,4.1724109619,1.2169531972,4.3462614186
2020-10-31 03:30:00,5.14448,2.08964,5.5526813163,1.40448,0.40964000000000006,1.463,3.74,1.6800000000000002,4.1,5.4280239385,1.5831736486999999,5.6541916026,1.40448,0.40964000000000006,1.463,4.0235439385,1.1735336487,4.1911916026
2020-10-31 04:00:00,5.04496,2.08978,5.4606594702,1.40496,0.40978000000000003,1.4635,3.64,1.6800000000000002,4.0089898977,5.3427130510000005,1.5582913065000001,5.5653260948,1.40496,0.40978000000000003,1.4635,3.937753051,1.1485113065,4.1018260948
2020-10-31 04:30:00,5.04496,1.22978,5.1926852639,1.40496,0.40978000000000003,1.4635,3.64,0.8200000000000001,3.7312196397,4.9969146775,1.4574334476000002,5.2051194558,1.40496,0.40978000000000003,1.4635,3.5919546775,1.0476534476,3.7416194558
2020-10-31 05:00:00,4.97448,1.34964,5.1543165793,1.40448,0.40964000000000006,1.463,3.5700000000000003,0.9400000000000001,3.6916798344,4.9374170277000005,1.4400799664,5.1431427372,1.40448,0.40964000000000006,1.463,3.5329370277,1.0304399664,3.6801427372
2020-10-31 05:30:00,5.01544,1.34992,5.1939313049,1.40544,0.40992,1.464,3.61,0.9400000000000001,3.7303753162,4.9775551856,1.4517869291,5.1849533184,1.40544,0.40992,1.464,3.5721151856,1.0418669291,3.7209533184
2020-10-31 06:00:00,5.05544,1.40992,5.248366222,1.40544,0.40992,1.464,3.65,1.0,3.784507894,5.0034493175,1.4593393843,5.2119263724,1.40544,0.40992,1.464,3.5980093175,1.0494193843,3.7479263724000003
2020-10-31 06:30:00,5.29544,1.9899200000000001,5.6569838607000005,1.40544,0.40992,1.464,3.89,1.58,4.1986307292,5.5093694973,1.6068994367,5.7389265597,1.40544,0.40992,1.464,4.1039294973,1.1969794367,4.2749265597
2020-10-31 07:00:00,5.43496,1.89978,5.7574260091,1.40496,0.40978000000000003,1.4635,4.03,1.49,4.2966265837,5.6355146604,1.6436917759,5.8703277712,1.40496,0.40978000000000003,1.4635,4.2305546604,1.2339117759,4.4068277712
2020-10-31 07:30:00,5.7324,1.3407,5.8870948905,1.4424000000000001,0.4207,1.5025,4.29,0.92,4.3875391736000005,5.6900831741,1.6596075924,5.927169973,1.4424000000000001,0.4207,1.5025,4.2476831741,1.2389075924,4.424669973
2020-10-31 08:00:00,5.9081600000000005,1.34238,6.0587406819,1.4481600000000001,0.42238000000000003,1.5085000000000002,4.46,0.92,4.553899428,5.8390850507,1.7030664731,6.0823802611,1.4481600000000001,0.42238000000000003,1.5085000000000002,4.3909250507,1.2806864731,4.5738802611
2020-10-31 08:30:00,6.25816,1.55238,6.4478252341,1.4481600000000001,0.42238000000000003,1.5085000000000002,4.8100000000000005,1.13,4.9409513254,6.2785530089,1.8312446276,6.5401593843,1.4481600000000001,0.42238000000000003,1.5085000000000002,4.8303930089,1.4088646276,5.0316593843
2020-10-31 09:00:00,6.68912,1.50266,6.855823324,1.44912,0.42266000000000004,1.5095,5.24,1.08,5.3501401851,6.7145187609,1.9584013053,6.9942903759,1.44912,0.42266000000000004,1.5095,5.2653987609,1.5357413053,5.4847903759
2020-10-31 09:30:00,7.15912,1.96266,7.4232764633,1.44912,0.42266000000000004,1.5095,5.71,1.54,5.9140257017,7.3506809584,2.1439486129,7.6569593316999995,1.44912,0.42266000000000004,1.5095,5.9015609584,1.7212886129,6.1474593317
2020-10-31 10:00:00,7.42864,1.9125200000000002,7.6708816312,1.4486400000000001,0.42252000000000006,1.509,5.98,1.49,6.1628321412,7.6162095432,2.2213944501,7.9335516075,1.4486400000000001,0.42252000000000006,1.509,6.1675695432,1.7988744501,6.4245516075
2020-10-31 10:30:00,7.55008,1.89294,7.7837606496,1.45008,0.42294000000000004,1.5105,6.1,1.47,6.2746234947,7.7562330068000005,2.2622346269999998,8.079409382,1.45008,0.42294000000000004,1.5105,6.3061530068,1.8392946270000001,6.568909382
2020-10-31 11:00:00,7.68008,1.91294,7.9147310915,1.45008,0.42294000000000004,1.5105,6.23,1.49,6.4057005862,7.8941708172,2.3024664884,8.2230946013,1.45008,0.42294000000000004,1.5105,6.4440908172,1.8795264884,6.7125946013
2020-10-31 11:30:00,7.6796,1.8828,7.9070343366,1.4496,0.4228,1.51,6.23,1.46,6.3987889479,7.8730408918,2.2963035934000002,8.2010842623,1.4496,0.4228,1.51,6.4234408918,1.8735035934000002,6.6910842623
2020-10-31 12:00:00,7.83632,1.88476,8.0597910271,1.45632,0.42476,1.517,6.38,1.46,6.5449216955,8.018267868,2.3386614615,8.3523623625,1.45632,0.42476,1.517,6.561947868,1.9139014615,6.8353623625
2020-10-31 12:30:00,7.80016,1.73338,7.9904381763,1.5201600000000002,0.44338000000000005,1.5835,6.28,1.29,6.4111231465,7.9284921433,2.3124768750999998,8.2588459826,1.5201600000000002,0.44338000000000005,1.5835,6.4083321433,1.8690968750999999,6.6753459826
2020-10-31 13:00:00,7.52496,1.21478,7.6223823999,1.52496,0.44478,1.5885,6.0,0.77,6.0492065595,7.4228217968,2.1649896907,7.7321060382999995,1.52496,0.44478,1.5885,5.8978617968,1.7202096907,6.1436060383
2020-10-31 13:30:00,7.50504,0.8877200000000001,7.5573588111,1.53504,0.44772000000000006,1.599,5.97,0.44,5.9861924460000004,7.2805412962,2.1234912114,7.5838971835999995,1.53504,0.44772000000000006,1.599,5.7455012962000005,1.6757712114,5.9848971836
2020-10-31 14:00:00,7.45952,0.47486000000000006,7.4746190973,1.55952,0.45486000000000004,1.6245,5.9,0.02,5.9000338982,7.1839542703,2.0953199955,7.4832856982,1.55952,0.45486000000000004,1.6245,5.6244342703,1.6404599955,5.8587856982
2020-10-31 14:30:00,7.33664,0.45652000000000004,7.3508296811000005,1.49664,0.43652,1.5590000000000002,5.84,0.02,5.8400342465,7.1359668588,2.0813236672,7.4332988113,1.49664,0.43652,1.5590000000000002,5.6393268588000005,1.6448036672000002,5.8742988113
2020-10-31 15:00:00,7.27424,0.45582000000000006,7.288507354,1.49424,0.43582000000000004,1.5565,5.78,0.02,5.780034602,7.0406571594,2.0535250048,7.3340178743,1.49424,0.43582000000000004,1.5565,5.5464171594,1.6177050048,5.7775178743
2020-10-31 15:30:00,7.40408,0.44994000000000006,7.417738648,1.47408,0.42994000000000004,1.5354999999999999,5.93,0.02,5.9300337267,7.1456758799,2.084155465,7.4434123749,1.47408,0.42994000000000004,1.5354999999999999,5.6715958799,1.654215465,5.9079123749
2020-10-31 16:00:00,7.47008,0.44294000000000006,7.4832005887,1.45008,0.42294000000000004,1.5105,6.02,0.02,6.0200332225,7.1440479349,2.0836806477,7.4417165989,1.45008,0.42294000000000004,1.5105,5.6939679349,1.6607406477,5.9312165989
2020-10-31 16:30:00,7.74912,0.47266,7.7635216397,1.44912,0.42266000000000004,1.5095,6.3,0.05,6.3001984096,7.4282725669000005,2.1665794987,7.7377839238,1.44912,0.42266000000000004,1.5095,5.9791525669,1.7439194987,6.2282839238
2020-10-31 17:00:00,7.92816,0.44238000000000005,7.9404924942,1.4481600000000001,0.42238000000000003,1.5085000000000002,6.48,0.02,6.4800308641,7.6663357446,2.2360145922,7.9857664006,1.4481600000000001,0.42238000000000003,1.5085000000000002,6.2181757446,1.8136345922000001,6.4772664006
2020-10-31 17:30:00,8.26816,0.59238,8.2893536449,1.4481600000000001,0.42238000000000003,1.5085000000000002,6.82,0.17,6.8221184393000005,7.961964726,2.3222397117,8.2937132562,1.4481600000000001,0.42238000000000003,1.5085000000000002,6.513804726,1.8998597117,6.7852132562000005
2020-10-31 18:00:00,8.21864,1.27252,8.3165708438,1.4486400000000001,0.42252000000000006,1.509,6.77,0.85,6.8231517644,8.1056259115,2.3641408909,8.4433603245,1.4486400000000001,0.42252000000000006,1.509,6.6569859115,1.9416208909,6.9343603245
2020-10-31 18:30:00,8.06912,1.30266,8.173592885,1.44912,0.42266000000000004,1.5095,6.62,0.88,6.6782332993,8.0056660311,2.3349859257,8.339235449,1.44912,0.42266000000000004,1.5095,6.5565460311,1.9123259257,6.829735449
2020-10-31 19:00:00,7.81864,1.40252,7.9434371528,1.4486400000000001,0.42252000000000006,1.509,6.37,0.98,6.4449437546,7.7827230327,2.2699608845,8.1070031591,1.4486400000000001,0.42252000000000006,1.509,6.3340830327,1.8474408845,6.5980031591
2020-10-31 19:30:00,7.42912,1.48266,7.5756256936,1.44912,0.42266000000000004,1.5095,5.98,1.06,6.0732199038,7.462687391,2.1766171557,7.773632699,1.44912,0.42266000000000004,1.5095,6.013567391,1.7539571557,6.264132699
2020-10-31 20:00:00,7.42912,1.01266,7.4978199665,1.44912,0.42266000000000004,1.5095,5.98,0.59,6.0090348643,7.2374818218,2.110932198,7.5390435644,1.44912,0.42266000000000004,1.5095,5.7883618218,1.688272198,6.0295435644
2020-10-31 20:30:00,7.04864,1.8325200000000001,7.2829565013,1.4486400000000001,0.42252000000000006,1.509,5.6,1.4100000000000001,5.7747813811,7.137555612,2.0817870535,7.4349537625,1.4486400000000001,0.42252000000000006,1.509,5.688915612,1.6592670535,5.9259537625
2020-10-31 21:00:00,6.88816,2.11238,7.2047829565,1.4481600000000001,0.42238000000000003,1.5085000000000002,5.44,1.69,5.6964638154,7.0140044509,2.0457512982,7.3062546364,1.4481600000000001,0.42238000000000003,1.5085000000000002,5.5658444509,1.6233712982,5.7977546364
2020-10-31 21:30:00,6.67816,2.09238,6.9982765771,1.4481600000000001,0.42238000000000003,1.5085000000000002,5.23,1.67,5.4901548248,6.8370180123,1.9941302536,7.1218937628,1.4481600000000001,0.42238000000000003,1.5085000000000002,5.3888580123,1.5717502535999999,5.6133937628
2020-10-31 22:00:00,6.48864,1.44252,6.647052956,1.4486400000000001,0.42252000000000006,1.509,5.04,1.02,5.1421785267,6.4181384156,1.8719570379000001,6.6855608496,1.4486400000000001,0.42252000000000006,1.509,4.9694984156,1.4494370379000001,5.1765608496
2020-10-31 22:30:00,6.20912,1.46266,6.3790708924,1.44912,0.42266000000000004,1.5095,4.76,1.04,4.8722889898,6.1353389842,1.7894738704000002,6.3909781085,1.44912,0.42266000000000004,1.5095,4.6862189842,1.3668138704000001,4.8814781085
2020-10-31 23:00:00,5.91912,1.51266,6.1093470887,1.44912,0.42266000000000004,1.5095,4.47,1.09,4.6009781569,5.8685099893,1.7116487469,6.1130312389,1.44912,0.42266000000000004,1.5095,4.4193899893,1.2889887469,4.6035312389000005
2020-10-31 23:30:00,5.6596,1.4928,5.853163589,1.4496,0.4228,1.51,4.21,1.07,4.343846222,5.5858078299,1.6291939504,5.8185498228,1.4496,0.4228,1.51,4.1362078299,1.2063939504,4.3085498228
2020-11-01 00:00:00,5.48912,1.49266,5.6884507777,1.44912,0.42266000000000004,1.5095,4.04,1.07,4.1792941988,5.4233768116,1.5818182367,5.6493508454,1.44912,0.42266000000000004,1.5095,3.9742568116,1.1591582367,4.1398508454
2020-11-01 00:30:00,5.4264,1.5102,5.6326300251,1.4064,0.4102,1.465,4.02,1.1,4.1677811843,5.3662672106,1.5651612698,5.5898616777,1.4064,0.4102,1.465,3.9598672106,1.1549612698,4.1248616777
2020-11-01 01:00:00,5.56544,1.4899200000000001,5.7614220467,1.40544,0.40992,1.464,4.16,1.08,4.2979064671,5.4881658698999995,1.6007150453999999,5.7168394478,1.40544,0.40992,1.464,4.0827258699,1.1907950454,4.2528394478
2020-11-01 01:30:00,5.53592,1.5100600000000002,5.7381784087,1.40592,0.41006000000000004,1.4645000000000001,4.13,1.1,4.2739794103,5.4538931711,1.5907188416,5.6811387199,1.40592,0.41006000000000004,1.4645000000000001,4.0479731711,1.1806588416000001,4.2166387199
2020-11-01 02:00:00,5.45592,1.5100600000000002,5.6610373828,1.40592,0.41006000000000004,1.4645000000000001,4.05,1.1,4.1967249135,5.3663917933,1.5651976064,5.5899914513999995,1.40592,0.41006000000000004,1.4645000000000001,3.9604717933,1.1551376064,4.1254914514
2020-11-01 02:30:00,5.3464,1.5302,5.5610704905,1.4064,0.4102,1.465,3.94,1.12,4.096095702,5.3045743321,1.5471675135,5.5255982626,1.4064,0.4102,1.465,3.8981743321,1.1369675135,4.0605982626
2020-11-01 03:00:00,5.2464,1.5302,5.465,1.4064,0.4102,1.465,3.84,1.12,4.0,5.2310591676,1.5257255906,5.4490199663,1.4064,0.4102,1.465,3.8246591676,1.1155255906,3.9840199663
2020-11-01 03:30:00,5.1464,1.5302,5.3690730112,1.4064,0.4102,1.465,3.74,1.12,3.9041004085,5.13853972,1.4987407517,5.3526455417,1.4064,0.4102,1.465,3.73213972,1.0885407517,3.8876455417
2020-11-01 04:00:00,4.9864,1.5002,5.2071859003,1.4064,0.4102,1.465,3.58,1.09,3.7422586763,4.9470998301,1.4429041170999999,5.1532289896,1.4064,0.4102,1.465,3.5406998301,1.0327041171,3.6882289896
2020-11-01 04:30:00,4.89592,1.52006,5.1264622353,1.40592,0.41006000000000004,1.4645000000000001,3.49,1.11,3.6622670574000002,4.8538802318,1.4157150675999999,5.0561252415,1.40592,0.41006000000000004,1.4645000000000001,3.4479602317999998,1.0056550676,3.5916252415
2020-11-01 05:00:00,4.8964,1.5202,5.126962161,1.4064,0.4102,1.465,3.49,1.11,3.6622670574000002,4.8512844421,1.4149579623,5.0534212939,1.4064,0.4102,1.465,3.4448844421,1.0047579623,3.5884212938999998
2020-11-01 05:30:00,4.8964,1.4902,5.118147028,1.4064,0.4102,1.465,3.49,1.08,3.6532861919,4.8689277491,1.4201039268,5.0717997386,1.4064,0.4102,1.465,3.4625277491,1.0099039268,3.6067997386
2020-11-01 06:00:00,5.0164,2.1102,5.4421698797,1.4064,0.4102,1.465,3.61,1.7000000000000002,3.9902506187,5.2412788771,1.5287063392,5.459665497,1.4064,0.4102,1.465,3.8348788771,1.1185063392,3.994665497
2020-11-01 06:30:00,5.3264,1.4902,5.5309341887,1.4064,0.4102,1.465,3.92,1.08,4.0660545987,5.2875647064,1.5422063727,5.5078799025,1.4064,0.4102,1.465,3.8811647064,1.1320063727,4.0428799025
2020-11-01 07:00:00,5.46592,1.31006,5.6207240325,1.40592,0.41006000000000004,1.4645000000000001,4.06,0.9,4.1585574422,5.4596771123,1.5924058244000001,5.6871636586,1.40592,0.41006000000000004,1.4645000000000001,4.0537571123,1.1823458244,4.2226636586
2020-11-01 07:30:00,5.6624,1.3207,5.814380642,1.4424000000000001,0.4207,1.5025,4.22,0.9,4.3149044022,5.6071728672,1.6354254196,5.84080507,1.4424000000000001,0.4207,1.5025,4.1647728672,1.2147254196,4.33830507
2020-11-01 08:00:00,5.79912,1.2926600000000001,5.9414444919000005,1.44912,0.42266000000000004,1.5095,4.35,0.87,4.4361469768,5.7822242618,1.6864820764,6.0231502727,1.44912,0.42266000000000004,1.5095,4.3331042618,1.2638220763999999,4.5136502727
2020-11-01 08:30:00,6.16912,1.23266,6.2910644767,1.44912,0.42266000000000004,1.5095,4.72,0.81,4.7889978075,6.1257735743,1.7866839592,6.3810141398,1.44912,0.42266000000000004,1.5095,4.6766535743,1.3640239592,4.8715141398
2020-11-01 09:00:00,6.40864,1.23252,6.5260839866,1.4486400000000001,0.42252000000000006,1.509,4.96,0.81,5.0257039308,6.3405645988,1.8493313413,6.6047547905,1.4486400000000001,0.42252000000000006,1.509,4.8919245988,1.4268113413,5.0957547905
2020-11-01 09:30:00,6.67912,1.20266,6.7865333603,1.44912,0.42266000000000004,1.5095,5.23,0.78,5.2878445514,6.6169596274,1.9299465580000001,6.8926662785,1.44912,0.42266000000000004,1.5095,5.1678396274,1.507286558,5.3831662785
2020-11-01 10:00:00,6.94248,1.20364,7.0460469627,1.45248,0.42364,1.513,5.49,0.78,5.5451330011,6.8536878948,1.9989923026,7.1392582237,1.45248,0.42364,1.513,5.4012078948,1.5753523026,5.6262582237
2020-11-01 10:30:00,7.26152,1.18336,7.357310215,1.45152,0.42336,1.512,5.8100000000000005,0.76,5.8594965654,7.181717505,2.0946676056,7.4809557343,1.45152,0.42336,1.512,5.730197505,1.6713076056,5.9689557343
2020-11-01 11:00:00,7.31008,1.31294,7.4270506293,1.45008,0.42294000000000004,1.5105,5.86,0.89,5.9272000135,7.3217523572,2.1355111042,7.626825372,1.45008,0.42294000000000004,1.5105,5.8716723572,1.7125711042,6.116325372
2020-11-01 11:30:00,7.40008,1.86294,7.6309717238,1.45008,0.42294000000000004,1.5105,5.95,1.44,6.1217726191,7.6870616594,2.2420596507,8.0073558952,1.45008,0.42294000000000004,1.5105,6.2369816594,1.8191196507,6.4968558952
2020-11-01 12:00:00,7.46832,1.86826,7.6984543286000005,1.46832,0.42826000000000003,1.5295,6.0,1.44,6.1703808634,7.7192230247,2.2514400489,8.0408573174,1.46832,0.42826000000000003,1.5295,6.2509030247,1.8231800489,6.5113573174
2020-11-01 12:30:00,7.5672,1.4371,7.702452353,1.5672000000000001,0.4571,1.6325,6.0,0.98,6.0795065589,7.6172111257,2.2216865783,7.9345949226,1.5672000000000001,0.4571,1.6325,6.0500111257,1.7645865782999999,6.3020949226
2020-11-01 13:00:00,7.64424,1.09582,7.7223847774,1.49424,0.43582000000000004,1.5565,6.15,0.66,6.1853132499,7.6236942271,2.2235774829,7.9413481532,1.49424,0.43582000000000004,1.5565,6.1294542271,1.7877574829,6.3848481532
2020-11-01 13:30:00,7.66296,1.13378,7.746380642,1.45296,0.42378000000000005,1.5135,6.21,0.71,6.2504559834,7.6597130219,2.2340829647,7.9788677312,1.45296,0.42378000000000005,1.5135,6.2067530219,1.8103029647,6.4653677312
2020-11-01 14:00:00,7.702,1.1935,7.7939236749,1.452,0.42350000000000004,1.5125000000000002,6.25,0.77,6.2972533695,7.7072378629,2.2479443767,8.0283727739,1.452,0.42350000000000004,1.5125000000000002,6.2552378629,1.8244443767,6.5158727739
2020-11-01 14:30:00,7.59056,1.52308,7.7418585495,1.45056,0.42308,1.5110000000000001,6.14,1.1,6.2377560068,7.6621102761,2.2347821639,7.981364871,1.45056,0.42308,1.5110000000000001,6.2115502761,1.8117021639000002,6.470364871
2020-11-01 15:00:00,7.51816,1.94238,7.7650222054,1.4481600000000001,0.42238000000000003,1.5085000000000002,6.07,1.52,6.257419596,7.6870698061,2.2420620268,8.0073643814,1.4481600000000001,0.42238000000000003,1.5085000000000002,6.2389098061,1.8196820268,6.4988643814
2020-11-01 15:30:00,7.49816,1.98238,7.75578712,1.4481600000000001,0.42238000000000003,1.5085000000000002,6.05,1.56,6.247887643,7.7341742165,2.2558008131,8.0564314755,1.4481600000000001,0.42238000000000003,1.5085000000000002,6.2860142165,1.8334208131,6.5479314755
2020-11-01 16:00:00,7.78816,1.9523800000000002,8.0291483888,1.4481600000000001,0.42238000000000003,1.5085000000000002,6.34,1.53,6.5220012266000005,7.9958732371,2.3321296941,8.329034622,1.4481600000000001,0.42238000000000003,1.5085000000000002,6.5477132371,1.9097496941,6.820534622
2020-11-01 16:30:00,8.0272,1.9221,8.2541146254,1.4472,0.42210000000000003,1.5075,6.58,1.5,6.748807302,8.2130497111,2.3954728324,8.5552601157,1.4472,0.42210000000000003,1.5075,6.7658497110999996,1.9733728324,7.0477601157
2020-11-01 17:00:00,8.33768,1.8922400000000001,8.5497064277,1.44768,0.42224000000000006,1.508,6.89,1.47,7.0450691977,8.514187903,2.483304805,8.8689457322,1.44768,0.42224000000000006,1.508,7.066507903,2.061064805,7.3609457322
2020-11-01 17:30:00,8.63768,1.34224,8.741345663,1.44768,0.42224000000000006,1.508,7.19,0.92,7.2486205584,8.5473548192,2.4929784889,8.9034946033,1.44768,0.42224000000000006,1.508,7.0996748192,2.0707384889,7.3954946033
2020-11-01 18:00:00,8.57672,0.85196,8.618930432500001,1.44672,0.42196000000000006,1.5070000000000001,7.13,0.43,7.1429545708,8.339164113,2.4322561996,8.6866292843,1.44672,0.42196000000000006,1.5070000000000001,6.892444113,2.0102961996,7.1796292843
2020-11-01 18:30:00,8.36672,0.42196000000000006,8.3773536275,1.44672,0.42196000000000006,1.5070000000000001,6.92,0.0,6.92,8.0930222896,2.3604648345,8.4302315516,1.44672,0.42196000000000006,1.5070000000000001,6.6463022896,1.9385048345,6.9232315516
2020-11-01 19:00:00,8.05672,0.9119600000000001,8.1081692262,1.44672,0.42196000000000006,1.5070000000000001,6.61,0.49,6.6281369932,7.8376925047,2.2859936472,8.1642630258,1.44672,0.42196000000000006,1.5070000000000001,6.3909725047,1.8640336471999999,6.6572630258
2020-11-01 19:30:00,7.65624,1.26182,7.7595232231,1.44624,0.42182000000000003,1.5065,6.21,0.84,6.266554077,7.6072472599,2.2187804508,7.9242158958,1.44624,0.42182000000000003,1.5065,6.1610072599,1.7969604507999999,6.4177158958
2020-11-01 20:00:00,7.40576,1.30168,7.5192853384,1.44576,0.42168000000000005,1.506,5.96,0.88,6.0246161703,7.4018921983,2.1588852245,7.7103043732,1.44576,0.42168000000000005,1.506,5.9561321983,1.7372052245,6.2043043732
2020-11-01 20:30:00,7.18576,1.30168,7.3027061833,1.44576,0.42168000000000005,1.506,5.74,0.88,5.807064663,7.1567784648,2.0873937189,7.4549775675,1.44576,0.42168000000000005,1.506,5.7110184648,1.6657137189,5.9489775675
2020-11-01 21:00:00,6.94624,1.35182,7.0765575989,1.44624,0.42182000000000003,1.5065,5.5,0.93,5.578073144,6.929811317,2.0211949675,7.2185534552,1.44624,0.42182000000000003,1.5065,5.483571317,1.5993749675,5.7120534552
2020-11-01 21:30:00,6.7362400000000004,1.35182,6.8705419473,1.44624,0.42182000000000003,1.5065,5.29,0.93,5.3711265113,6.7061737388000005,1.9559673405,6.9855976446,1.44624,0.42182000000000003,1.5065,5.2599337388,1.5341473405000001,5.4790976446
2020-11-01 22:00:00,6.47672,1.35196,6.6163205636,1.44672,0.42196000000000006,1.5070000000000001,5.03,0.93,5.1152517045,6.4238724729,1.8736294712000001,6.6915338259,1.44672,0.42196000000000006,1.5070000000000001,4.9771524729,1.4516694712,5.1845338259
2020-11-01 22:30:00,6.17624,1.32182,6.3161023306,1.44624,0.42182000000000003,1.5065,4.73,0.9,4.8148624072,6.1204037443,1.7851177588,6.375420567,1.44624,0.42182000000000003,1.5065,4.6741637443,1.3632977588,4.868920567
2020-11-01 23:00:00,5.85576,1.32168,6.0030628183,1.44576,0.42168000000000005,1.506,4.41,0.9,4.50089991,5.7929962999,1.6896239208,6.0343711458,1.44576,0.42168000000000005,1.506,4.3472362999,1.2679439208,4.5283711457999996
2020-11-01 23:30:00,5.54576,1.32168,5.7010781436,1.44576,0.42168000000000005,1.506,4.1,0.9,4.1976183724,5.5223299673,1.6106795738000002,5.7524270493,1.44576,0.42168000000000005,1.506,4.0765699673,1.1889995738,4.2464270493
2020-11-02 00:00:00,5.05856,1.23208,5.2064431621,1.13856,0.33208000000000004,1.186,3.92,0.9,4.0219895574,5.0575490379,1.4751184694,5.2682802478,1.13856,0.33208000000000004,1.186,3.9189890379000003,1.1430384694,4.0822802478
2020-11-02 00:30:00,5.12256,1.30658,5.2865652602,1.22256,0.35658,1.2735,3.9,0.9500000000000001,4.0140378673,5.1002548405,1.4875743285,5.3127654589,1.22256,0.35658,1.2735,3.8776948405000002,1.1309943285,4.0392654589
2020-11-02 01:00:00,5.47408,1.30494,5.6274701465,1.35408,0.39494,1.4105,4.12,0.91,4.21930089,5.3828804494,1.5700067978,5.6071671348,1.35408,0.39494,1.4105,4.0288004494,1.1750667978,4.1966671348
2020-11-02 01:30:00,5.49584,1.31712,5.6514655091,1.39584,0.40712000000000004,1.454,4.1,0.91,4.1997738034,5.4317773856,1.5842684041,5.6581014433,1.39584,0.40712000000000004,1.454,4.0359373856,1.1771484041,4.2041014433
2020-11-02 02:00:00,5.38352,1.31936,5.5428330662,1.40352,0.40936000000000006,1.462,3.98,0.91,4.082707435,5.3225615814000005,1.5524137946,5.5443349806,1.40352,0.40936000000000006,1.462,3.9190415814,1.1430537946000001,4.0823349806
2020-11-02 02:30:00,5.24352,1.38936,5.4244652455,1.40352,0.40936000000000006,1.462,3.84,0.98,3.9630796106,5.192259704,1.5144090803,5.4086038583,1.40352,0.40936000000000006,1.462,3.788739704,1.1050490803,3.9466038583
2020-11-02 03:00:00,5.164,1.3695,5.3425112307,1.404,0.40950000000000003,1.4625,3.76,0.96,3.8806185074,5.1702454355,1.507988252,5.3856723286,1.404,0.40950000000000003,1.4625,3.7662454355,1.098488252,3.9231723285999998
2020-11-02 03:30:00,5.094,1.3695,5.2748806859,1.404,0.40950000000000003,1.4625,3.69,0.96,3.812833592,5.050172579,1.4729670022,5.2605964365,1.404,0.40950000000000003,1.4625,3.646172579,1.0634670022,3.7980964365
2020-11-02 04:00:00,5.034,1.3295,5.2066040996,1.404,0.40950000000000003,1.4625,3.63,0.92,3.7447696858,4.9987810519,1.4579778068,5.2070635957,1.404,0.40950000000000003,1.4625,3.5947810519,1.0484778068,3.7445635957
2020-11-02 04:30:00,4.944,1.3595000000000002,5.1275117016,1.404,0.40950000000000003,1.4625,3.54,0.9500000000000001,3.6652557892,4.9001791961,1.4292189322,5.1043533293,1.404,0.40950000000000003,1.4625,3.4961791961,1.0197189322,3.6418533293
2020-11-02 05:00:00,4.944,1.3595000000000002,5.1275117016,1.404,0.40950000000000003,1.4625,3.54,0.9500000000000001,3.6652557892,4.9111428283,1.4324166583,5.1157737795,1.404,0.40950000000000003,1.4625,3.5071428283,1.0229166583,3.6532737795
2020-11-02 05:30:00,5.03352,1.31936,5.2035597815,1.40352,0.40936000000000006,1.462,3.63,0.91,3.7423254802,5.0290476419,1.4668055622,5.2385912936,1.40352,0.40936000000000006,1.462,3.6255276418999998,1.0574455622,3.7765912936
2020-11-02 06:00:00,5.3135200000000005,1.80936,5.6131344541,1.40352,0.40936000000000006,1.462,3.91,1.4,4.153083192,5.5406862498,1.6160334895,5.7715481769,1.40352,0.40936000000000006,1.462,4.1371662498,1.2066734895,4.3095481769
2020-11-02 06:30:00,5.83352,1.8993600000000002,6.1349428685,1.40352,0.40936000000000006,1.462,4.43,1.49,4.6738634982,6.1210236461,1.7852985635,6.3760662981,1.40352,0.40936000000000006,1.462,4.7175036461,1.3759385635,4.9140662981
2020-11-02 07:00:00,6.34352,1.24936,6.4653806075,1.40352,0.40936000000000006,1.462,4.94,0.84,5.0109081013,6.3596071878,1.8548854298,6.6245908206,1.40352,0.40936000000000006,1.462,4.9560871878,1.4455254298,5.1625908206
2020-11-02 07:30:00,6.72096,1.75028,6.9451265935,1.44096,0.42028000000000004,1.501,5.28,1.33,5.4449334248,6.9527671261,2.0278904118,7.2424657564,1.44096,0.42028000000000004,1.501,5.5118071261,1.6076104118,5.7414657564
2020-11-02 08:00:00,7.04472,0.52846,7.0645134192,1.43472,0.41846000000000005,1.4945,5.61,0.11,5.6110783277,7.0087557487,2.0442204267,7.3007872383,1.43472,0.41846000000000005,1.4945,5.5740357487,1.6257604266999999,5.8062872383
2020-11-02 08:30:00,7.4249600000000004,0.79978,7.4679099519,1.40496,0.40978000000000003,1.4635,6.02,0.39,6.0326196631,7.2895632111,2.1261226032,7.5932950116,1.40496,0.40978000000000003,1.4635,5.8846032111,1.7163426032,6.1297950116
2020-11-02 09:00:00,7.67784,0.8006200000000001,7.7194701534,1.40784,0.41062000000000004,1.4665,6.27,0.39,6.2821174774,7.5376764976,2.1984889785,7.8517463517,1.40784,0.41062000000000004,1.4665,6.1298364976,1.7878689785000001,6.3852463517
2020-11-02 09:30:00,7.9296,0.8128000000000001,7.9711479725,1.4496,0.4228,1.51,6.48,0.39,6.4917255025,7.7917645878,2.2725980048,8.1164214456,1.4496,0.4228,1.51,6.3421645878,1.8497980048,6.6064214456
2020-11-02 10:00:00,7.90064,0.8160200000000001,7.9426696425,1.4606400000000002,0.42602,1.5215,6.44,0.39,6.451798199,7.7888303464,2.2717421844,8.1133649442,1.4606400000000002,0.42602,1.5215,6.3281903463999996,1.8457221844,6.5918649442
2020-11-02 10:30:00,8.1088,0.7784000000000001,8.1460753741,1.4688,0.4284,1.53,6.64,0.35000000000000003,6.6492179991,7.9534974598,2.3197700924,8.2848931872,1.4688,0.4284,1.53,6.4846974598,1.8913700923999999,6.7548931872
2020-11-02 11:00:00,8.03264,0.80952,8.0733281861,1.4726400000000002,0.42952,1.534,6.5600000000000005,0.38,6.5709968802,7.9308959444,2.3131779838,8.2613499421,1.4726400000000002,0.42952,1.534,6.4582559444,1.8836579838,6.7273499421
