Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2020-11-02 11:30:00,8.0288,0.8084,8.0693952685,1.4688,0.4284,1.53,6.5600000000000005,0.38,6.5709968802,7.9046373318,2.3055192218,8.2339972207,1.4688,0.4284,1.53,6.4358373318,1.8771192218000001,6.7039972207
2020-11-02 12:00:00,8.0716,0.7363000000000001,8.1051134631,1.4616,0.4263,1.5225,6.61,0.31,6.6172652962,7.9348606036,2.3143343427,8.2654797954,1.4616,0.4263,1.5225,6.4732606036,1.8880343427000001,6.7429797954
2020-11-02 12:30:00,8.08264,0.7995200000000001,8.1220872687,1.4726400000000002,0.42952,1.534,6.61,0.37,6.6203474229,7.9114744726,2.3075133878000003,8.2411192423,1.4726400000000002,0.42952,1.534,6.4388344726,1.8779933878000001,6.7071192423
2020-11-02 13:00:00,8.0128,0.7679,8.0495114293,1.4328,0.4179,1.4925000000000002,6.58,0.35000000000000003,6.5893019357,7.8773376032,2.2975568009,8.2055600033,1.4328,0.4179,1.4925000000000002,6.4445376032,1.8796568008999999,6.7130600033
2020-11-02 13:30:00,8.18648,0.7931400000000001,8.2248115997,1.41648,0.41314,1.4755,6.77,0.38,6.7806563104,8.0654450475,2.3524214722,8.4015052578,1.41648,0.41314,1.4755,6.6489650475,1.9392814722,6.9260052578
2020-11-02 14:00:00,7.9284,0.8237,7.9710732182,1.4184,0.4137,1.4775,6.51,0.41000000000000003,6.5228981289,7.8124176995,2.278621829,8.1379351036,1.4184,0.4137,1.4775,6.3940176995,1.864921829,6.6604351036
2020-11-02 14:30:00,7.95024,0.80132,7.9905212471,1.41024,0.41132,1.469,6.54,0.39,6.5516181207,7.8430840155,2.2875661712,8.1698791828,1.41024,0.41132,1.469,6.4328440155,1.8762461712,6.7008791828
2020-11-02 15:00:00,8.08736,0.8004800000000001,8.1268788597,1.4073600000000002,0.41048,1.466,6.68,0.39,6.6913750455,7.9649455941,2.3231091316,8.2968183272,1.4073600000000002,0.41048,1.466,6.5575855941,1.9126291316000001,6.8308183272
2020-11-02 15:30:00,8.13544,0.7799200000000001,8.1727387821,1.40544,0.40992,1.464,6.73,0.37,6.7401632028,7.9456468337,2.3174803265,8.2767154518,1.40544,0.40992,1.464,6.5402068337,1.9075603265,6.8127154518
2020-11-02 16:00:00,8.29496,0.77978,8.3315315669,1.40496,0.40978000000000003,1.4635,6.89,0.37,6.8999275359,8.1202254582,2.368399092,8.4585681857,1.40496,0.40978000000000003,1.4635,6.7152654582,1.9586190920000002,6.9950681857
2020-11-02 16:30:00,8.74504,0.30272000000000004,8.7502779384,1.41504,0.41272000000000003,1.474,7.33,-0.11,7.3308253287,8.411672373,2.4534044421,8.7621587219,1.41504,0.41272000000000003,1.474,6.996632373,2.0406844421,7.2881587219
2020-11-02 17:00:00,9.1596,-0.06720000000000001,9.159846505299999,1.4496,0.4228,1.51,7.71,-0.49,7.7255549962,8.7944989605,2.5650621968,9.1609364172,1.4496,0.4228,1.51,7.3448989605,2.1422621968,7.6509364172000005
2020-11-02 17:30:00,9.5296,0.0028,9.5296004113,1.4496,0.4228,1.51,8.08,-0.42,8.090908478,9.1772716581,2.6767042335999998,9.5596579772,1.4496,0.4228,1.51,7.7276716581,2.2539042336,8.0496579772
2020-11-02 18:00:00,9.6696,0.0028,9.6696004054,1.4496,0.4228,1.51,8.22,-0.42,8.230722933,9.3066224318,2.7144315426,9.6943983664,1.4496,0.4228,1.51,7.8570224318,2.2916315426000002,8.1843983664
2020-11-02 18:30:00,9.4496,0.06280000000000001,9.4498086753,1.4496,0.4228,1.51,8.0,-0.36,8.0080959035,9.135744673,2.6645921963,9.5164007011,1.4496,0.4228,1.51,7.686144673,2.2417921963,8.0064007011
2020-11-02 19:00:00,9.00912,0.7626600000000001,9.0413435644,1.44912,0.42266000000000004,1.5095,7.5600000000000005,0.34,7.5676416406,8.7846597339,2.5621924224,9.1506872228,1.44912,0.42266000000000004,1.5095,7.3355397339,2.1395324224,7.6411872228
2020-11-02 19:30:00,8.72088,1.07734,8.7871730067,1.4308800000000002,0.41734000000000004,1.4905,7.29,0.66,7.3198155714,8.506129411,2.4809544115,8.8605514697,1.4308800000000002,0.41734000000000004,1.4905,7.075249411,2.0636144115,7.3700514697
2020-11-02 20:00:00,8.53032,1.07426,8.5976970085,1.42032,0.41426,1.4795,7.11,0.66,7.1405672044,8.3488016332,2.435067143,8.6966683679,1.42032,0.41426,1.4795,6.9284816332,2.020807143,7.2171683679
2020-11-02 20:30:00,8.22984,0.75412,8.2643186894,1.41984,0.41412000000000004,1.479,6.8100000000000005,0.34,6.8184822358,7.9982013911,2.3328087391,8.3314597824,1.41984,0.41412000000000004,1.479,6.5783613911,1.9186887391,6.8524597824
2020-11-02 21:00:00,7.90984,0.8241200000000001,7.9526563235,1.41984,0.41412000000000004,1.479,6.49,0.41000000000000003,6.5029377976,7.6954236679,2.2444985698,8.0160663208,1.41984,0.41412000000000004,1.479,6.2755836679,1.8303785698000001,6.5370663208
2020-11-02 21:30:00,7.44984,0.9841200000000001,7.5145597476,1.41984,0.41412000000000004,1.479,6.03,0.5700000000000001,6.0568803851,7.3441431458,2.1420417509,7.6501491102,1.41984,0.41412000000000004,1.479,5.9243031458,1.7279217509,6.1711491102
2020-11-02 22:00:00,7.09888,0.82384,7.1465243021,1.4188800000000001,0.41384000000000004,1.478,5.68,0.41000000000000003,5.69477831,7.0020006185,2.0422501804,7.2937506443,1.4188800000000001,0.41384000000000004,1.478,5.5831206185,1.6284101804,5.8157506442999995
2020-11-02 22:30:00,6.76888,0.44384,6.7834158357,1.4188800000000001,0.41384000000000004,1.478,5.35,0.03,5.3500841115,6.5177072408,1.9009979451999999,6.7892783758,1.4188800000000001,0.41384000000000004,1.478,5.0988272408,1.4871579451999999,5.3112783758
2020-11-02 23:00:00,6.39936,0.7139800000000001,6.4390663803,1.41936,0.41398,1.4785,4.98,0.30000000000000004,4.9890279614,6.2223449261,1.8148506034,6.481609298,1.41936,0.41398,1.4785,4.8029849261,1.4008706034,5.003109298
2020-11-02 23:30:00,6.00984,1.34412,6.158314331,1.41984,0.41412000000000004,1.479,4.59,0.93,4.6832680897,5.9798044522,1.7441096319,6.2289629711,1.41984,0.41412000000000004,1.479,4.5599644522,1.3299896319,4.7499629711
2020-11-03 00:00:00,5.82984,1.29412,5.9717485714,1.41984,0.41412000000000004,1.479,4.41,0.88,4.4969434064,5.8018117059000005,1.6921950809,6.0435538603,1.41984,0.41412000000000004,1.479,4.3819717059,1.2780750808999999,4.5645538603
2020-11-03 00:30:00,5.7576,1.3118,5.905148347,1.3776,0.40180000000000005,1.435,4.38,0.91,4.4735332792,5.7367601811,1.6732217194999999,5.9757918553,1.3776,0.40180000000000005,1.435,4.3591601811,1.2714217195,4.5407918553
2020-11-03 01:00:00,5.94616,1.31138,6.0890505212,1.37616,0.40138,1.4335,4.57,0.91,4.6597210217,5.8655698476,1.7107912055,6.1099685912,1.37616,0.40138,1.4335,4.4894098476,1.3094112055,4.6764685912
2020-11-03 01:30:00,5.94616,1.32138,6.0912120181,1.37616,0.40138,1.4335,4.57,0.92,4.661684245,5.8895346688,1.7177809451,6.1349319467,1.37616,0.40138,1.4335,4.5133746688,1.3164009451,4.7014319467
2020-11-03 02:00:00,5.84664,1.32152,5.9941316636,1.37664,0.40152000000000004,1.434,4.47,0.92,4.5636936795,5.7741506127,1.684127262,6.0147402216,1.37664,0.40152000000000004,1.434,4.3975106127,1.282607262,4.5807402216
2020-11-03 02:30:00,5.76808,1.29194,5.9109944891,1.37808,0.40194,1.4355,4.39,0.89,4.4793079823,5.7094903993,1.6652680331,5.9473858326,1.37808,0.40194,1.4355,4.3314103993,1.2633280331,4.5118858326
2020-11-03 03:00:00,5.6724,1.2932000000000001,5.8179453418,1.3824,0.4032,1.44,4.29,0.89,4.3813468249,5.6388682466,1.6446699053,5.8738210903,1.3824,0.4032,1.44,4.2564682466,1.2414699053,4.4338210903
2020-11-03 03:30:00,5.49584,1.33712,5.6561601109,1.39584,0.40712000000000004,1.454,4.1,0.93,4.2041527089,5.4835230824,1.5993608990000001,5.7120032109,1.39584,0.40712000000000004,1.454,4.0876830824,1.192240899,4.2580032109
2020-11-03 04:00:00,5.4592,1.3181,5.6160708908,1.3992,0.4081,1.4575,4.06,0.91,4.1607331085,5.4256985124,1.5824953994,5.6517692837,1.3992,0.4081,1.4575,4.0264985124,1.1743953994,4.1942692837
2020-11-03 04:30:00,5.4292,1.2981,5.5822286096,1.3992,0.4081,1.4575,4.03,0.89,4.1271055232,5.4400149515,1.5866710275,5.6666822412,1.3992,0.4081,1.4575,4.0408149515,1.1785710275,4.2091822412
2020-11-03 05:00:00,5.45256,1.29908,5.6051779098,1.40256,0.40908000000000005,1.461,4.05,0.89,4.1466371917,5.4326376221,1.5845193065,5.6589975231,1.40256,0.40908000000000005,1.461,4.0300776221,1.1754393065,4.1979975231
2020-11-03 05:30:00,5.53448,1.2996400000000001,5.6850270888,1.40448,0.40964000000000006,1.463,4.13,0.89,4.2248076879,5.5198327188,1.6099512096000002,5.7498257487,1.40448,0.40964000000000006,1.463,4.1153527188,1.2003112096,4.2868257487
2020-11-03 06:00:00,5.78448,1.20964,5.9096055537000005,1.40448,0.40964000000000006,1.463,4.38,0.8,4.4524599942,5.7375842618,1.6734620763999999,5.9766502727,1.40448,0.40964000000000006,1.463,4.3331042618,1.2638220763999999,4.5136502727
2020-11-03 06:30:00,6.234,1.7095,6.464143118,1.404,0.40950000000000003,1.4625,4.83,1.3,5.0018896429,6.3907380023,1.8639652507000002,6.6570187524,1.404,0.40950000000000003,1.4625,4.9867380023,1.4544652507,5.1945187524
2020-11-03 07:00:00,6.76448,1.7896400000000001,6.9972138027,1.40448,0.40964000000000006,1.463,5.36,1.38,5.5347990027,7.0234844989,2.0485163122,7.3161296863,1.40448,0.40964000000000006,1.463,5.6190044989,1.6388763122,5.8531296863
2020-11-03 07:30:00,7.4409600000000005,1.02028,7.5105830000000005,1.44096,0.42028000000000004,1.501,6.0,0.6000000000000001,6.0299253727,7.3252898519,2.1365428735,7.6305102624,1.44096,0.42028000000000004,1.501,5.8843298519000005,1.7162628735,6.1295102624
2020-11-03 08:00:00,7.56768,0.9222400000000001,7.6236675688,1.44768,0.42224000000000006,1.508,6.12,0.5,6.140390867,7.4177249172,2.1635031008,7.7267967887,1.44768,0.42224000000000006,1.508,5.9700449172,1.7412631008,6.2187967887
2020-11-03 08:30:00,7.7256800000000005,0.8987400000000001,7.7777802135,1.43568,0.41874000000000006,1.4955,6.29,0.48,6.3082881989,7.5994747255,2.2165134616,7.9161195057,1.43568,0.41874000000000006,1.4955,6.1637947255,1.7977734616,6.4206195057
2020-11-03 09:00:00,7.98424,0.8383200000000001,8.0281298445,1.43424,0.41832,1.494,6.55,0.42,6.5634518357000005,7.8479229332,2.2889775222,8.1749197221,1.43424,0.41832,1.494,6.4136829332,1.8706575222000001,6.6809197221000005
2020-11-03 09:30:00,8.15568,0.81874,8.196673194,1.43568,0.41874000000000006,1.4955,6.72,0.4,6.7318942357000005,8.1126982846,2.3662036663,8.4507273798,1.43568,0.41874000000000006,1.4955,6.6770182846,1.9474636663,6.9552273798
2020-11-03 10:00:00,8.05624,0.7918200000000001,8.0950591011,1.44624,0.42182000000000003,1.5065,6.61,0.37,6.6203474229,7.9197294005,2.3099210752,8.2497181256,1.44624,0.42182000000000003,1.5065,6.4734894005,1.8881010752,6.7432181256
2020-11-03 10:30:00,8.04344,0.76392,8.0796349422,1.45344,0.42392,1.514,6.59,0.34,6.598765036,7.9237814467,2.311102922,8.253939007,1.45344,0.42392,1.514,6.4703414467,1.887182922,6.739939007
2020-11-03 11:00:00,8.1268,0.7649,8.1627170875,1.4568,0.4249,1.5175,6.67,0.34,6.6786600452,7.9803364128,2.3275981204000002,8.31285043,1.4568,0.4249,1.5175,6.5235364128,1.9026981204000002,6.79535043
2020-11-03 11:30:00,8.45376,0.7581800000000001,8.4876907961,1.43376,0.41818000000000005,1.4935,7.02,0.34,7.0282287954,8.2830348112,2.4158851533,8.6281612617,1.43376,0.41818000000000005,1.4935,6.8492748112,1.9977051533,7.1346612617
2020-11-03 12:00:00,8.58088,0.7373400000000001,8.6125009057,1.4308800000000002,0.41734000000000004,1.4905,7.15,0.32,7.1571572569,8.4256201422,2.4574725415,8.7766876481,1.4308800000000002,0.41734000000000004,1.4905,6.9947401422,2.0401325415,7.2861876481
2020-11-03 12:30:00,8.6908,0.7644000000000001,8.7243516665,1.4208,0.41440000000000005,1.48,7.27,0.35000000000000003,7.2784201582,8.496049411,2.4780144115000002,8.8500514697,1.4208,0.41440000000000005,1.48,7.075249411,2.0636144115,7.3700514697
2020-11-03 13:00:00,8.60128,0.7645400000000001,8.6351918942,1.42128,0.41454,1.4805000000000001,7.18,0.35000000000000003,7.188525579,8.3977102313,2.4493321508,8.7476148242,1.42128,0.41454,1.4805000000000001,6.9764302313,2.0347921508,7.2671148242
2020-11-03 13:30:00,8.62656,0.7860800000000001,8.6623010338,1.42656,0.41608000000000006,1.486,7.2,0.37,7.2095006762,8.4742786158,2.4716645963,8.8273735581,1.42656,0.41608000000000006,1.486,7.0477186158,2.0555845963,7.3413735581
2020-11-03 14:00:00,8.42896,0.80678,8.467482545,1.42896,0.41678000000000004,1.4885000000000002,7.0,0.39,7.0108558679,8.2221383136,2.3981236748,8.56472741,1.42896,0.41678000000000004,1.4885000000000002,6.7931783136,1.9813436748000002,7.0762274099999996
2020-11-03 14:30:00,8.13992,0.82706,8.181829004,1.42992,0.41706000000000004,1.4895,6.71,0.41000000000000003,6.7225144105,8.0053555832,2.3348953784,8.3389120658,1.42992,0.41706000000000004,1.4895,6.5754355832,1.9178353784,6.8494120658
2020-11-03 15:00:00,8.16272,0.8049600000000001,8.20231421,1.42272,0.41496000000000005,1.482,6.74,0.39,6.7512739539,7.9981555832,2.3327953784,8.3314120658,1.42272,0.41496000000000005,1.482,6.5754355832,1.9178353784,6.8494120658
2020-11-03 15:30:00,8.259360000000001,0.80398,8.2983981255,1.41936,0.41398,1.4785,6.84,0.39,6.8511093992,8.0963387107,2.3614321240000002,8.433686157,1.41936,0.41398,1.4785,6.6769787107,1.947452124,6.955186157
2020-11-03 16:00:00,8.51568,0.80874,8.553997092,1.43568,0.41874000000000006,1.4955,7.08,0.39,7.0907333894,8.3002783894,2.4209145302,8.6461233223,1.43568,0.41874000000000006,1.4955,6.8645983894,2.0021745302,7.1506233223
2020-11-03 16:30:00,8.9396,0.8728,8.9821059891,1.4496,0.4228,1.51,7.49,0.45,7.5035058473,8.7536663477,2.5531526847,9.1184024455,1.4496,0.4228,1.51,7.3040663477,2.1303526847,7.6084024455
2020-11-03 17:00:00,9.32912,0.8726600000000001,9.369846074,1.44912,0.42266000000000004,1.5095,7.88,0.45,7.8928385262,9.1651506139,2.673168929,9.5470318895,1.44912,0.42266000000000004,1.5095,7.7160306139,2.250508929,8.0375318895
2020-11-03 17:30:00,9.80912,0.9026600000000001,9.8505649711,1.44912,0.42266000000000004,1.5095,8.36,0.48,8.3737685662,9.650830907,2.8148256812,10.052948861499999,1.44912,0.42266000000000004,1.5095,8.201710907,2.3921656812,8.5434488615
2020-11-03 18:00:00,9.80912,0.9826600000000001,9.8582176812,1.44912,0.42266000000000004,1.5095,8.36,0.56,8.3787349881,9.6945733652,2.8275838982,10.0985139221,1.44912,0.42266000000000004,1.5095,8.2454533652,2.4049238982,8.5890139221
2020-11-03 18:30:00,9.66864,0.9825200000000001,9.7184332585,1.4486400000000001,0.42252000000000006,1.509,8.22,0.56,8.2390533437,9.529165492,2.7793399352,9.9262140542,1.4486400000000001,0.42252000000000006,1.509,8.080525492,2.3568199352,8.4172140542
2020-11-03 19:00:00,9.33864,1.06252,9.3988906686,1.4486400000000001,0.42252000000000006,1.509,7.89,0.64,7.9159143502,9.2194515288,2.6890066959,9.6035953425,1.4486400000000001,0.42252000000000006,1.509,7.7708115288,2.2664866959,8.0945953425
2020-11-03 19:30:00,9.02624,1.04432,9.0864521569,1.38624,0.40432,1.444,7.64,0.64,7.6667594197,8.8705238786,2.5872361313,9.2401290402,1.38624,0.40432,1.444,7.4842838786,2.1829161313,7.7961290402
2020-11-03 20:00:00,8.7476,1.0618,8.811806001,1.3776,0.40180000000000005,1.435,7.37,0.66,7.3994932259,8.6489545313,2.5226117383,9.0093276367,1.3776,0.40180000000000005,1.435,7.2713545313,2.1208117383,7.5743276367
2020-11-03 20:30:00,8.3676,1.1018,8.4398277826,1.3776,0.40180000000000005,1.435,6.99,0.7000000000000001,7.0249626334,8.2267501035,2.3994687802,8.5695313579,1.3776,0.40180000000000005,1.435,6.8491501035,1.9976687802000002,7.1345313579
2020-11-03 21:00:00,8.07712,0.8216600000000001,8.1188048782,1.3771200000000001,0.40166,1.4344999999999999,6.7,0.42,6.7131512719,7.9169731628,2.3091171725,8.2468470446,1.3771200000000001,0.40166,1.4344999999999999,6.5398531628,1.9074571725,6.8123470446
2020-11-03 21:30:00,7.68664,1.15152,7.7724148628,1.37664,0.40152000000000004,1.434,6.31,0.75,6.3544157875,7.5284308652,2.1957923357,7.8421154845,1.37664,0.40152000000000004,1.434,6.1517908652,1.7942723357,6.4081154845
2020-11-03 22:00:00,7.34712,0.92166,7.404703198,1.3771200000000001,0.40166,1.4344999999999999,5.97,0.52,5.9926037747,7.2324255578,2.1094574544,7.5337766227,1.3771200000000001,0.40166,1.4344999999999999,5.8553055578,1.7077974544,6.0992766227
2020-11-03 22:30:00,6.9576,1.2518,7.0693140403,1.3776,0.40180000000000005,1.435,5.58,0.85,5.6443688753,6.8317035624999995,1.9925802057,7.1163578776,1.3776,0.40180000000000005,1.435,5.4541035625,1.5907802057,5.6813578776
2020-11-03 23:00:00,6.50664,1.28152,6.6316406417,1.37664,0.40152000000000004,1.434,5.13,0.88,5.204930355,6.4226909598,1.8732848632999999,6.6903030832,1.37664,0.40152000000000004,1.434,5.0460509598,1.4717648633,5.2563030832
2020-11-03 23:30:00,6.14664,1.28152,6.2788117347,1.37664,0.40152000000000004,1.434,4.77,0.88,4.8504948201,6.1069672515,1.7811987817000001,6.3614242203,1.37664,0.40152000000000004,1.434,4.7303272515,1.3796787817,4.9274242203
2020-11-04 00:00:00,5.88616,1.31138,6.0304723737,1.37616,0.40138,1.4335,4.51,0.91,4.600891218,5.8230184307,1.6983803756,6.0656441986,1.37616,0.40138,1.4335,4.4468584307,1.2970003756000001,4.6321441986
2020-11-04 00:30:00,5.86488,1.31934,6.0114453711,1.33488,0.38934,1.3905,4.53,0.93,4.624478349,5.8497731093,1.7061838235,6.0935136555,1.33488,0.38934,1.3905,4.5148931093,1.3168438235,4.7030136555
2020-11-04 01:00:00,6.04296,1.31878,6.1851876487,1.33296,0.38878,1.3885,4.71,0.93,4.8009374085,6.0125590029,1.7536630425,6.2630822946,1.33296,0.38878,1.3885,4.6795990029,1.3648830425,4.8745822946
2020-11-04 01:30:00,6.10048,1.28514,6.2343757546,1.32048,0.38514000000000004,1.3755,4.78,0.9,4.8639901316,6.0299414987,1.7587329371,6.2811890611,1.32048,0.38514000000000004,1.3755,4.7094614987,1.3735929371,4.9056890611
2020-11-04 02:00:00,6.05904,1.28472,6.1937445217,1.31904,0.38472,1.374,4.74,0.9,4.8246865183,6.0008945487,1.7502609100000002,6.2509318216,1.31904,0.38472,1.374,4.6818545487000005,1.36554091,4.8769318216
2020-11-04 02:30:00,5.9290400000000005,1.28472,6.0666317508,1.31904,0.38472,1.374,4.61,0.9,4.6970309771,5.9079452753,1.7231507053000001,6.1541096618,1.31904,0.38472,1.374,4.5889052753,1.3384307053,4.7801096618
2020-11-04 03:00:00,5.90904,1.28472,6.0470868358,1.31904,0.38472,1.374,4.59,0.9,4.6774031257,5.8788242081,1.7146570607,6.1237752168,1.31904,0.38472,1.374,4.5597842081,1.3299370607,4.7497752168
2020-11-04 03:30:00,5.85952,1.2848600000000001,5.9987365211,1.31952,0.38486000000000004,1.3745,4.54,0.9,4.6283474373,5.8157964175,1.6962739551000001,6.0581212682,1.31952,0.38486000000000004,1.3745,4.4962764175,1.3114139551,4.6836212682
2020-11-04 04:00:00,5.80904,1.28472,5.9494076344,1.31904,0.38472,1.374,4.49,0.9,4.5793121754,5.7633886475,1.6809883555,6.0035298411,1.31904,0.38472,1.374,4.4443486475,1.2962683555,4.6295298411
2020-11-04 04:30:00,5.71856,1.28458,5.8610642592,1.31856,0.38458000000000003,1.3735,4.4,0.9,4.4911023146,5.6944250213,1.6608739646,5.9316927305,1.31856,0.38458000000000003,1.3735,4.3758650213,1.2762939646,4.5581927305
2020-11-04 05:00:00,5.71856,1.28458,5.8610642592,1.31856,0.38458000000000003,1.3735,4.4,0.9,4.4911023146,5.6944250213,1.6608739646,5.9316927305,1.31856,0.38458000000000003,1.3735,4.3758650213,1.2762939646,4.5581927305
2020-11-04 05:30:00,5.84856,1.22458,5.9753870377,1.31856,0.38458000000000003,1.3735,4.53,0.84,4.6072225907,5.7999920493,1.6916643477000002,6.0416583847,1.31856,0.38458000000000003,1.3735,4.4814320493,1.3070843477,4.6681583847
2020-11-04 06:00:00,5.9485600000000005,1.22458,6.073299124,1.31856,0.38458000000000003,1.3735,4.63,0.84,4.7055817919,5.9128566368,1.7245831857,6.1592256633,1.31856,0.38458000000000003,1.3735,4.5942966368,1.3400031857,4.7857256633
2020-11-04 06:30:00,6.45904,1.16472,6.5632134203,1.31904,0.38472,1.374,5.14,0.78,5.1988460258,6.4185815662,1.8720862901,6.6860224648,1.31904,0.38472,1.374,5.0995415662,1.4873662901,5.3120224648
2020-11-04 07:00:00,7.04904,1.71472,7.2546005817,1.31904,0.38472,1.374,5.73,1.33,5.8823294705,7.2625531135,2.1182446581,7.5651594932,1.31904,0.38472,1.374,5.9435131135,1.7335246581,6.1911594932
2020-11-04 07:30:00,7.5912,1.7241,7.7845255636,1.3512,0.3941,1.4075,6.24,1.33,6.3801645747,7.738706297,2.2571226699,8.0611523927,1.3512,0.3941,1.4075,6.387506297,1.8630226698999999,6.6536523927
2020-11-04 08:00:00,7.8688,1.1634,7.954339256,1.3488,0.3934,1.405,6.52,0.77,6.5653103506,7.7887563427,2.2717205999,8.1132878569,1.3488,0.3934,1.405,6.4399563427,1.8783205998999999,6.7082878569
2020-11-04 08:30:00,8.29928,0.30354000000000003,8.3048290199,1.34928,0.39354000000000006,1.4055,6.95,-0.09,6.9505827094,8.000996431,2.333623959,8.3343712823,1.34928,0.39354000000000006,1.4055,6.6517164310000005,1.940083959,6.9288712823
2020-11-04 09:00:00,8.45744,-0.10408,8.4580803969,1.35744,0.39592000000000005,1.4140000000000001,7.1,-0.5,7.1175838597,8.1386423878,2.3737706964,8.4777524872,1.35744,0.39592000000000005,1.4140000000000001,6.7812023878000005,1.9778506964,7.0637524872
2020-11-04 09:30:00,8.51568,-0.13626000000000002,8.5167700832,1.31568,0.38374,1.3705,7.2,-0.52,7.218753355,8.1946152806,2.3900961235000002,8.536057584,1.31568,0.38374,1.3705,6.8789352806,2.0063561235,7.165557584
2020-11-04 10:00:00,8.55776,-0.19982000000000003,8.5600925375,1.33776,0.39018,1.3935,7.22,-0.59,7.2440665375,8.2727558624,2.4128871265000003,8.6174540234,1.33776,0.39018,1.3935,6.9349958624,2.0227071265,7.2239540234
2020-11-04 10:30:00,8.59184,-0.18988000000000002,8.5939379216,1.37184,0.40012000000000003,1.429,7.22,-0.59,7.2440665375,8.3081338197,2.4232056974000002,8.6543060622,1.37184,0.40012000000000003,1.429,6.9362938197,2.0230856974,7.2253060622
2020-11-04 11:00:00,8.58416,-0.25212,8.5878616314,1.36416,0.39788,1.421,7.22,-0.65,7.2491999559,8.3004538197,2.4209656974,8.6463060622,1.36416,0.39788,1.421,6.9362938197,2.0230856974,7.2253060622
2020-11-04 11:30:00,8.53672,-0.24554,8.5402504793,1.38672,0.40446000000000004,1.4445000000000001,7.15,-0.65,7.1794846612,8.2177984674,2.3968578863,8.5602067369,1.38672,0.40446000000000004,1.4445000000000001,6.8310784674,1.9923978863,7.1157067369
2020-11-04 12:00:00,8.45576,-0.24582,8.4593323998,1.38576,0.40418000000000004,1.4435,7.07,-0.65,7.099816899,8.1202967821,2.3684198948,8.4586424813,1.38576,0.40418000000000004,1.4435,6.7345367821,1.9642398948,7.0151424813
2020-11-04 12:30:00,8.44568,0.05124,8.4458354353,1.37568,0.40124000000000004,1.433,7.07,-0.35000000000000003,7.0786580649,8.2079776095,2.3939934694,8.5499766765,1.37568,0.40124000000000004,1.433,6.8322976095,1.9927534694000002,7.1169766765
2020-11-04 13:00:00,8.41296,0.6662800000000001,8.4393024001,1.39296,0.40628000000000003,1.451,7.02,0.26,7.0248131648,8.2374363931,2.4025856146,8.5806629094,1.39296,0.40628000000000003,1.451,6.8444763931,1.9963056146,7.1296629094
2020-11-04 13:30:00,8.28296,0.7662800000000001,8.318329844400001,1.39296,0.40628000000000003,1.451,6.89,0.36,6.8993985245000005,8.1518423774,2.3776206934,8.4915024764,1.39296,0.40628000000000003,1.451,6.7588823774,1.9713406934000002,7.0405024764
2020-11-04 14:00:00,8.12528,0.8040400000000001,8.1649651193,1.38528,0.40404,1.443,6.74,0.4,6.7518590033,8.0247082372,2.3405399024999998,8.3590710804,1.38528,0.40404,1.443,6.6394282372,1.9364999025,6.9160710804
2020-11-04 14:30:00,8.15952,0.52236,8.1762232479,1.37952,0.40236000000000005,1.437,6.78,0.12,6.7810618637,8.1282561623,2.3707413807,8.4669335024,1.37952,0.40236000000000005,1.437,6.7487361623,1.9683813807,7.0299335024
2020-11-04 15:00:00,8.2528,0.7004,8.2824675067,1.3728,0.40040000000000003,1.43,6.88,0.30000000000000004,6.8865375916,8.1677578087,2.3822626942,8.5080810508,1.3728,0.40040000000000003,1.43,6.7949578086999995,1.9818626942000002,7.0780810508
2020-11-04 15:30:00,8.33136,0.70998,8.361556736,1.3713600000000001,0.39998000000000006,1.4285,6.96,0.31,6.9669003151,8.2465846458,2.405253855,8.5901923394,1.3713600000000001,0.39998000000000006,1.4285,6.8752246458,2.005273855,7.1616923394
2020-11-04 16:00:00,8.64016,0.71838,8.6699731632,1.40016,0.40838,1.4585,7.24,0.31,7.2466337012,8.580740492,2.5027159768000002,8.9382713458,1.40016,0.40838,1.4585,7.180580492,2.0943359768,7.4797713458
2020-11-04 16:30:00,9.12312,0.75216,9.154073585,1.4131200000000002,0.41216,1.472,7.71,0.34,7.7174931163,8.9758293655,2.6179502316,9.3498222558,1.4131200000000002,0.41216,1.472,7.5627093655,2.2057902316,7.8778222558
2020-11-04 17:00:00,9.33376,0.8256800000000001,9.3702093466,1.25376,0.36568,1.306,8.08,0.46,8.0930834668,9.1534828327,2.6697658262,9.5348779508,1.25376,0.36568,1.306,7.8997228327,2.3040858262,8.2288779508
2020-11-04 17:30:00,9.32576,0.29168000000000005,9.3303202946,0.9657600000000001,0.28168000000000004,1.006,8.36,0.01,8.3600059809,8.9778707045,2.6185456221,9.3519486505,0.9657600000000001,0.28168000000000004,1.006,8.0121107045,2.3368656221,8.3459486505
2020-11-04 18:00:00,9.27104,-0.09678,9.2715451274,0.9710400000000001,0.28322,1.0115,8.3,-0.38,8.3086942416,8.976534215000001,2.6181558127,9.3505564739,0.9710400000000001,0.28322,1.0115,8.005494215,2.3349358127,8.3390564739
2020-11-04 18:30:00,9.12104,-0.03678,9.1211141562,0.9710400000000001,0.28322,1.0115,8.15,-0.32,8.1562797892,8.8005065288,2.5668144042,9.1671943008,0.9710400000000001,0.28322,1.0115,7.8294665288,2.2835944042,8.1556943008
2020-11-04 19:00:00,8.93104,0.68322,8.9571348684,0.9710400000000001,0.28322,1.0115,7.96,0.4,7.9700439146,8.6150303253,2.5127171782,8.9739899222,0.9710400000000001,0.28322,1.0115,7.6439903253,2.2294971782,7.9624899222
2020-11-04 19:30:00,8.63056,0.9330800000000001,8.6808527346,0.9705600000000001,0.28308,1.011,7.66,0.65,7.6875288617,8.4064203938,2.4518726148,8.7566879102,0.9705600000000001,0.28308,1.011,7.4358603938,2.1687926148,7.7456879102
2020-11-04 20:00:00,8.29008,0.98294,8.3481493428,0.97008,0.28294,1.0105,7.32,0.7000000000000001,7.3533937743,8.1718634543,2.3834601742,8.5123577649,0.97008,0.28294,1.0105,7.2017834543,2.1005201742,7.5018577649000004
2020-11-04 20:30:00,8.05768,0.9522400000000001,8.1137517832,0.9676800000000001,0.28224000000000005,1.008,7.09,0.67,7.1215869018,7.8830771394,2.2992308323,8.211538686899999,0.9676800000000001,0.28224000000000005,1.008,6.9153971394,2.0169908323,7.2035386869
2020-11-04 21:00:00,7.61912,0.9726600000000001,7.6809541758,0.9691200000000001,0.28266,1.0095,6.65,0.6900000000000001,6.6857011599,7.4612031461,2.1761842509,7.7720866105,0.9691200000000001,0.28266,1.0095,6.4920831461,1.8935242509,6.7625866105
2020-11-04 21:30:00,7.23672,0.7819600000000001,7.2788445374,0.96672,0.28196000000000004,1.007,6.27,0.5,6.2899046098,7.1319119501,2.0801409854,7.429074948,0.96672,0.28196000000000004,1.007,6.1651919501,1.7981809854000002,6.422074948
2020-11-04 22:00:00,6.94864,0.29252,6.954794447,0.9686400000000001,0.28252000000000005,1.009,5.98,0.01,5.9800083612,6.6766460266,1.9473550911,6.9548396111,0.9686400000000001,0.28252000000000005,1.009,5.7080060266,1.6648350911,5.9458396111
2020-11-04 22:30:00,6.57672,0.29196,6.5831972931,0.96672,0.28196000000000004,1.007,5.61,0.01,5.6100089126,6.2734317476,1.8297509264,6.5348247371,0.96672,0.28196000000000004,1.007,5.3067117476,1.5477909264,5.5278247370999996
2020-11-04 23:00:00,6.24816,0.9273800000000001,6.3166080336,1.08816,0.31738000000000005,1.1335,5.16,0.61,5.1959311004,6.0599117999,1.767474275,6.3124081249,1.08816,0.31738000000000005,1.1335,4.9717517999,1.450094275,5.1789081249
2020-11-04 23:30:00,6.16344,1.2864200000000001,6.2962583373,1.39344,0.40642000000000006,1.4515,4.77,0.88,4.8504948201,6.1132078384,1.7830189529,6.3679248316,1.39344,0.40642000000000006,1.4515,4.7197678384,1.3765989529,4.9164248316
2020-11-05 00:00:00,5.96824,1.28782,6.1056014487,1.39824,0.40782,1.4565000000000001,4.57,0.88,4.653955307,5.9002503094000005,1.7209063402,6.1460940722,1.39824,0.40782,1.4565000000000001,4.5020103094,1.3130863402,4.6895940722
2020-11-05 00:30:00,5.94696,1.2757800000000001,6.0822650263,1.35696,0.39578,1.4135,4.59,0.88,4.6735960459,5.8983579761,1.7203544097,6.1441228918,1.35696,0.39578,1.4135,4.5413979761,1.3245744097,4.7306228918
2020-11-05 01:00:00,6.13976,1.2736800000000001,6.2704795351,1.34976,0.39368000000000003,1.4060000000000001,4.79,0.88,4.8701642683,6.0293639912,1.7585644974,6.2805874908,1.34976,0.39368000000000003,1.4060000000000001,4.6796039912000005,1.3648844974,4.8745874908
2020-11-05 01:30:00,6.13064,1.27102,6.2610093955,1.34064,0.39102000000000003,1.3965,4.79,0.88,4.8701642683,6.0570317527,1.7666342612000001,6.3094080757,1.34064,0.39102000000000003,1.3965,4.7163917527,1.3756142612,4.9129080757
2020-11-05 02:00:00,6.04064,1.29102,6.1770595149,1.34064,0.39102000000000003,1.3965,4.7,0.9,4.7853944456,5.9595607459,1.7382052175,6.207875777,1.34064,0.39102000000000003,1.3965,4.6189207459,1.3471852175,4.811375777
2020-11-05 02:30:00,5.96968,0.95074,6.0449140482,1.33968,0.39074000000000003,1.3955,4.63,0.56,4.6637431319000004,5.8697013121,1.7119962160000002,6.1142722001,1.33968,0.39074000000000003,1.3955,4.5300213121,1.321256216,4.7187722001
2020-11-05 03:00:00,6.02064,0.40102000000000004,6.0339806969,1.34064,0.39102000000000003,1.3965,4.68,0.01,4.6800106837,5.788256487,1.6882414754,6.0294338406,1.34064,0.39102000000000003,1.3965,4.447616487,1.2972214754,4.6329338406
2020-11-05 03:30:00,5.93064,0.44102,5.9470151715,1.34064,0.39102000000000003,1.3965,4.59,0.05,4.5902723231,5.667982768,1.6531616407,5.9041487167,1.34064,0.39102000000000003,1.3965,4.327342768,1.2621416407,4.5076487167
2020-11-05 04:00:00,5.75064,0.44102,5.7675262505,1.34064,0.39102000000000003,1.3965,4.41,0.05,4.4102834376,5.5337923396,1.6140227657000001,5.7643670204,1.34064,0.39102000000000003,1.3965,4.1931523396,1.2230027657,4.3678670204
2020-11-05 04:30:00,5.65016,0.44088000000000005,5.6673347528,1.34016,0.39088,1.396,4.31,0.05,4.3102900134,5.4119864206,1.5784960393,5.6374858547,1.34016,0.39088,1.396,4.0718264206,1.1876160393,4.2414858547
2020-11-05 05:00:00,5.65016,0.44088000000000005,5.6673347528,1.34016,0.39088,1.396,4.31,0.05,4.3102900134,5.4047796481,1.576394064,5.6299788001,1.34016,0.39088,1.396,4.0646196481,1.185514064,4.2339788001
2020-11-05 05:30:00,5.78016,0.44088000000000005,5.7969496116,1.34016,0.39088,1.396,4.44,0.05,4.4402815226,5.535134069,1.6144141035000001,5.7657646552,1.34016,0.39088,1.396,4.194974069,1.2235341035,4.3697646552
2020-11-05 06:00:00,5.96016,0.44088000000000005,5.9764439594,1.34016,0.39088,1.396,4.62,0.05,4.6202705548,5.6704741358,1.6538882896,5.9067438915,1.34016,0.39088,1.396,4.3303141358,1.2630082896000001,4.5107438915
2020-11-05 06:30:00,6.50064,0.11102000000000001,6.5015879483,1.34064,0.39102000000000003,1.3965,5.16,-0.28,5.1675913151,6.1925976235,1.8061743068,6.4506225244,1.34064,0.39102000000000003,1.3965,4.8519576235,1.4151543068,5.0541225244
2020-11-05 07:00:00,7.01064,0.11102000000000001,7.0115189973,1.34064,0.39102000000000003,1.3965,5.67,-0.28,5.6769093704,6.6881722222,1.9507168981,6.9668460648,1.34064,0.39102000000000003,1.3965,5.3475322222,1.5596968981,5.5703460648
2020-11-05 07:30:00,7.56424,0.04082,7.5643501406,1.37424,0.40082,1.4315,6.19,-0.36,6.2004596604,7.1830109783000005,2.0950448687,7.4823031024,1.37424,0.40082,1.4315,5.8087709783,1.6942248687,6.0508031024
2020-11-05 08:00:00,7.64992,-0.020440000000000003,7.649947307,1.36992,0.39956,1.427,6.28,-0.42,6.2940289164,7.2855937084,2.1249648316,7.5891601129,1.36992,0.39956,1.427,5.9156737084,1.7254048316000001,6.1621601129
2020-11-05 08:30:00,7.83392,-0.08094000000000001,7.8343381246,1.33392,0.38906,1.3895,6.5,-0.47000000000000003,6.5169701549,7.4729762179,2.1796180636,7.784350227,1.33392,0.38906,1.3895,6.1390562179,1.7905580636,6.394850227
2020-11-05 09:00:00,7.64376,-0.24182,7.6475841839,0.95376,0.27818000000000004,0.9935,6.69,-0.52,6.7101788352,7.334427329,2.139207971,7.6400284677,0.95376,0.27818000000000004,0.9935,6.3806673289999996,1.861027971,6.6465284677
2020-11-05 09:30:00,7.73488,-0.23566,7.7384691154,0.9748800000000001,0.28434000000000004,1.0155,6.76,-0.52,6.7799705014,7.3884432139000005,2.154962604,7.6962950145,0.9748800000000001,0.28434000000000004,1.0155,6.4135632139,1.870622604,6.6807950145
2020-11-05 10:00:00,7.62016,-0.25412,7.6243960679,0.98016,0.28588,1.021,6.64,-0.54,6.6619216447,7.3562211269,2.1455644954,7.6627303405,0.98016,0.28588,1.021,6.3760611269,1.8596844954,6.6417303405
2020-11-05 10:30:00,7.5773600000000005,-0.23202000000000003,7.5809114129,0.9873600000000001,0.28798,1.0285,6.59,-0.52,6.6104840973,7.3002704991,2.1292455622,7.6044484365,0.9873600000000001,0.28798,1.0285,6.3129104991,1.8412655622,6.5759484365
2020-11-05 11:00:00,7.48128,-0.22796000000000002,7.4847522471,1.00128,0.29204,1.043,6.48,-0.52,6.5008307161,7.2183945655,2.1053650816,7.5191610058,1.00128,0.29204,1.043,6.2171145655,1.8133250816,6.4761610058
2020-11-05 11:30:00,7.64992,-0.21294000000000002,7.6528830809,1.18992,0.34706000000000004,1.2395,6.46,-0.56,6.4842270164,7.3514792992,2.1441814623,7.6577909366,1.18992,0.34706000000000004,1.2395,6.1615592992,1.7971214623,6.4182909366
2020-11-05 12:00:00,8.0872,-0.1379,8.0883756249,1.4472,0.42210000000000003,1.5075,6.64,-0.56,6.6635726153,7.714452365,2.2500486065,8.0358878802,1.4472,0.42210000000000003,1.5075,6.267252365,1.8279486065000001,6.5283878802
2020-11-05 12:30:00,8.01264,-0.060480000000000006,8.0128682505,1.4726400000000002,0.42952,1.534,6.54,-0.49,6.5583305803,7.6334513858,2.2264233208,7.9515118602,1.4726400000000002,0.42952,1.534,6.1608113858,1.7969033208,6.4175118602
2020-11-05 13:00:00,8.10968,-0.08426,8.1101177211,1.45968,0.42574,1.5205000000000002,6.65,-0.51,6.6695277193999996,7.7461996982,2.2593082453,8.0689580189,1.45968,0.42574,1.5205000000000002,6.2865196982,1.8335682453,6.5484580189
2020-11-05 13:30:00,8.10104,-0.08678000000000001,8.1015047892,1.45104,0.42322000000000004,1.5115,6.65,-0.51,6.6695277193999996,7.7542495735,2.2616561256,8.0773433057,1.45104,0.42322000000000004,1.5115,6.3032095735,1.8384361256,6.5658433057
2020-11-05 14:00:00,7.80112,-0.03384,7.8011933959,1.46112,0.42616000000000004,1.522,6.34,-0.46,6.3566657927,7.465742859,2.1775083339,7.7768154781,1.46112,0.42616000000000004,1.522,6.004622859,1.7513483339,6.2548154781
2020-11-05 14:30:00,7.8976,-0.010700000000000001,7.8976072484,1.4376,0.4193,1.4975,6.46,-0.43,6.4742953285,7.5352431325,2.197779247,7.8492115964,1.4376,0.4193,1.4975,6.0976431325,1.778479247,6.3517115964
2020-11-05 15:00:00,7.86232,-0.012240000000000001,7.8623295276,1.43232,0.41776,1.492,6.43,-0.43,6.4443618769,7.5245381831,2.1946569701,7.8380606074,1.43232,0.41776,1.492,6.0922181831,1.7768969701000001,6.3460606074
2020-11-05 15:30:00,8.09136,-0.012520000000000002,8.0913696863,1.43136,0.41748,1.491,6.66,-0.43,6.673866945,7.7542223365,2.2616481815,8.0773149338,1.43136,0.41748,1.491,6.3228623365,1.8441681815000002,6.5863149338
2020-11-05 16:00:00,8.42192,-0.00944,8.4219252906,1.44192,0.42056000000000004,1.502,6.98,-0.43,6.9932324429,8.064177988,2.3520519132,8.4001854041,1.44192,0.42056000000000004,1.502,6.622257988,1.9314919132,6.8981854041
2020-11-05 16:30:00,8.7472,0.0521,8.7473551574,1.4472,0.42210000000000003,1.5075,7.3,-0.37,7.3093706979,8.3582110879,2.4378115673,8.7064698833,1.4472,0.42210000000000003,1.5075,6.9110110879,2.0157115673,7.1989698833
2020-11-05 17:00:00,9.1072,0.0221,9.1072268145,1.4472,0.42210000000000003,1.5075,7.66,-0.4,7.6704367542,8.694996257,2.536040575,9.0572877677,1.4472,0.42210000000000003,1.5075,7.247796257,2.113940575,7.5497877677
2020-11-05 17:30:00,9.36672,0.041960000000000004,9.3668139834,1.44672,0.42196000000000006,1.5070000000000001,7.92,-0.38,7.9291109212,8.9696260066,2.6161409186,9.3433604235,1.44672,0.42196000000000006,1.5070000000000001,7.5229060065999995,2.1941809186,7.8363604235
2020-11-05 18:00:00,9.446720000000001,0.08196,9.4470755369,1.44672,0.42196000000000006,1.5070000000000001,8.0,-0.34,8.0072217404,9.1042939823,2.6554190782,9.4836395649,1.44672,0.42196000000000006,1.5070000000000001,7.6575739823,2.2334590782,7.9766395649
2020-11-05 18:30:00,9.2972,0.0821,9.2975624897,1.4472,0.42210000000000003,1.5075,7.85,-0.34,7.8573596074,8.9876196176,2.6213890551,9.3621037683,1.4472,0.42210000000000003,1.5075,7.5404196176,2.1992890551,7.8546037683000005
2020-11-05 19:00:00,9.1072,0.0821,9.1075700519,1.4472,0.42210000000000003,1.5075,7.66,-0.34,7.667541979,8.7894973924,2.5636034061,9.1557264505,1.4472,0.42210000000000003,1.5075,7.3422973924,2.1415034061,7.6482264505
2020-11-05 19:30:00,8.65528,0.11404,8.6560312499,1.38528,0.40404,1.443,7.27,-0.29,7.2757817449,8.3566326342,2.437351185,8.7048256607,1.38528,0.40404,1.443,6.9713526342000005,2.033311185,7.2618256607
2020-11-05 20:00:00,8.37616,0.11138,8.3769004918,1.37616,0.40138,1.4335,7.0,-0.29,7.0060045675,8.0520552506,2.3485161147999998,8.3875575527,1.37616,0.40138,1.4335,6.6758952506,1.9471361148000002,6.9540575527
2020-11-05 20:30:00,8.10568,0.11124,8.1064432768,1.37568,0.40124000000000004,1.433,6.73,-0.29,6.7362452449,7.8181694046,2.2802994097,8.1439264631,1.37568,0.40124000000000004,1.433,6.4424894046,1.8790594097,6.7109264631
2020-11-05 21:00:00,7.83568,0.9412400000000001,7.8920094906,1.37568,0.40124000000000004,1.433,6.46,0.54,6.4825303702,7.553502508,2.2031048982,7.8682317792,1.37568,0.40124000000000004,1.433,6.177822508,1.8018648982,6.4352317792000004
2020-11-05 21:30:00,7.3761600000000005,1.28138,7.4866328246,1.37616,0.40138,1.4335,6.0,0.88,6.0641899706,7.3276667081,2.1372361232,7.6329861543,1.37616,0.40138,1.4335,5.9515067081,1.7358561232,6.1994861543
2020-11-05 22:00:00,7.06616,1.30138,7.1849987509,1.37616,0.40138,1.4335,5.69,0.9,5.7607378,6.9950524283,2.0402236249,7.2865129461,1.37616,0.40138,1.4335,5.6188924283,1.6388436249,5.8530129461
2020-11-05 22:30:00,6.83616,1.22138,6.9444116129,1.37616,0.40138,1.4335,5.46,0.8200000000000001,5.5212317466,6.6979964587000005,1.9535823004,6.9770796445,1.37616,0.40138,1.4335,5.3218364587,1.5522023004,5.5435796445
2020-11-05 23:00:00,6.50616,1.19138,6.6143408024,1.37616,0.40138,1.4335,5.13,0.79,5.1904720402,6.3776860027,1.8601584174,6.6434229194,1.37616,0.40138,1.4335,5.0015260027,1.4587784174,5.2099229194
2020-11-05 23:30:00,6.17616,1.13138,6.2789308843,1.37616,0.40138,1.4335,4.8,0.73,4.8551930961,6.0299824288,1.7587448751,6.2812316966,1.37616,0.40138,1.4335,4.6538224288,1.3573648751,4.8477316966
2020-11-06 00:00:00,5.95664,0.83152,6.014398191,1.37664,0.40152000000000004,1.434,4.58,0.43,4.6001413022,5.7848776329,1.6872559763,6.0259142009,1.37664,0.40152000000000004,1.434,4.4082376329,1.2857359763,4.5919142009
2020-11-06 00:30:00,5.94392,0.43906000000000006,5.9601139796,1.33392,0.38906,1.3895,4.61,0.05,4.6102711417,5.6760176793,1.6555051565,5.912518416,1.33392,0.38906,1.3895,4.3420976793,1.2664451565000001,4.523018416
2020-11-06 01:00:00,6.15248,0.38864000000000004,6.1647425899,1.33248,0.38864000000000004,1.388,4.82,0.0,4.82,5.8441789305,1.704552188,6.0876863859,1.33248,0.38864000000000004,1.388,4.5116989305,1.315912188,4.6996863859
2020-11-06 01:30:00,6.13296,0.38878,6.1452703968,1.33296,0.38878,1.3885,4.8,0.0,4.8,5.8486622126,1.705859812,6.0923564714,1.33296,0.38878,1.3885,4.5157022126,1.317079812,4.7038564714
2020-11-06 02:00:00,6.08248,0.40864000000000006,6.0961914012,1.33248,0.38864000000000004,1.388,4.75,0.02,4.7500421051,5.7772792578,1.6850397835000002,6.0179992269,1.33248,0.38864000000000004,1.388,4.4447992578,1.2963997835,4.6299992269
2020-11-06 02:30:00,6.06296,0.39878,6.076060356,1.33296,0.38878,1.3885,4.73,0.01,4.7300105708,5.7895910216,1.6886307146,6.0308239808,1.33296,0.38878,1.3885,4.4566310216,1.2998507146,4.6423239808
2020-11-06 03:00:00,5.98536,0.42948000000000003,6.0007489033,1.33536,0.38948000000000005,1.391,4.65,0.04,4.6501720398,5.7421994106,1.6748081614,5.9814577194,1.33536,0.38948000000000005,1.391,4.4068394106,1.2853281614,4.5904577194
2020-11-06 03:30:00,5.8868,0.4299,5.9024764506,1.3368,0.3899,1.3925,4.55,0.04,4.5501758208,5.6083754986,1.6357761871,5.8420578111,1.3368,0.3899,1.3925,4.2715754986,1.2458761871,4.4495578111
2020-11-06 04:00:00,5.84728,0.43004000000000003,5.8630723857,1.33728,0.39004000000000005,1.393,4.51,0.04,4.5101773801,5.5753091386,1.6261318321,5.807613686,1.33728,0.39004000000000005,1.393,4.2380291386,1.2360918321,4.414613686
2020-11-06 04:30:00,5.6768,0.4399,5.6938186,1.3368,0.3899,1.3925,4.34,0.05,4.3402880089,5.4384022861,1.5862006668,5.6650023814,1.3368,0.3899,1.3925,4.1016022861,1.1963006668,4.2725023814
2020-11-06 05:00:00,5.6468,0.4399,5.6639087431,1.3368,0.3899,1.3925,4.31,0.05,4.3102900134,5.3819599326,1.5697383137,5.6062082631,1.3368,0.3899,1.3925,4.0451599326,1.1798383137,4.2137082631
2020-11-06 05:30:00,5.73824,0.44032000000000004,5.7551090346,1.33824,0.39032000000000006,1.3940000000000001,4.4,0.05,4.4002840817,5.4680381888,1.5948444717,5.6958731133,1.33824,0.39032000000000006,1.3940000000000001,4.1297981888,1.2045244717,4.3018731133
2020-11-06 06:00:00,5.8892,0.9706,5.9686464965,1.3392,0.3906,1.395,4.55,0.58,4.5868180692,5.6697489188,1.653676768,5.9059884571,1.3392,0.3906,1.395,4.3305489188,1.263076768,4.5109884571
2020-11-06 06:30:00,6.40968,0.8907400000000001,6.471276184,1.33968,0.39074000000000003,1.3955,5.07,0.5,5.0945951753,6.0691555813,1.7701703779,6.3220370639,1.33968,0.39074000000000003,1.3955,4.7294755813,1.3794303779,4.9265370639
2020-11-06 07:00:00,6.8392,0.8206,6.8882538426,1.3392,0.3906,1.395,5.5,0.43,5.5167834832,6.6270850482,1.9328998057,6.9032135918,1.3392,0.3906,1.395,5.2878850482,1.5422998057,5.5082135918
2020-11-06 07:30:00,7.34568,1.03124,7.4177132999,1.37568,0.40124000000000004,1.433,5.97,0.63,6.0031491736,7.1329054789,2.0804307647,7.4301098738,1.37568,0.40124000000000004,1.433,5.7572254789,1.6791907647,5.9971098738
2020-11-06 08:00:00,7.66336,0.9634800000000001,7.7236895458,1.3833600000000001,0.40348,1.441,6.28,0.56,6.3049187148,7.4828739137,2.1825048915,7.7946603268,1.3833600000000001,0.40348,1.441,6.0995139137,1.7790248915,6.3536603268
2020-11-06 08:30:00,8.05336,0.33348000000000005,8.0602615466,1.3833600000000001,0.40348,1.441,6.67,-0.07,6.6703673062,7.7868017741,2.2711505174,8.111251848,1.3833600000000001,0.40348,1.441,6.4034417741,1.8676705174000001,6.670251848
2020-11-06 09:00:00,8.2648,-0.1361,8.265920532500001,1.3848,0.40390000000000004,1.4425,6.88,-0.54,6.9011593229,7.9225534184,2.310744747,8.2526598108,1.3848,0.40390000000000004,1.4425,6.5377534184,1.906844747,6.8101598108
2020-11-06 09:30:00,8.39248,-0.15386000000000002,8.3938902453,1.39248,0.40614000000000006,1.4505,7.0,-0.56,7.0223642742,8.0008711615,2.3335874221,8.3342407932,1.39248,0.40614000000000006,1.4505,6.6083911615,1.9274474221000002,6.8837407932
2020-11-06 10:00:00,8.35872,-0.21204,8.361409032,1.39872,0.40796000000000004,1.457,6.96,-0.62,6.9875603754,7.9728484807,2.3254141402,8.3050505007,1.39872,0.40796000000000004,1.457,6.5741284807,1.9174541402,6.8480505007
2020-11-06 10:30:00,8.33736,-0.22952000000000003,8.3405186409,1.4073600000000002,0.41048,1.466,6.93,-0.64,6.9594899238,7.9759098914,2.3263070517,8.3082394702,1.4073600000000002,0.41048,1.466,6.5685498914,1.9158270517,6.8422394702
2020-11-06 11:00:00,8.20032,-0.24574000000000001,8.2040012342,1.42032,0.41426,1.4795,6.78,-0.66,6.8120481502,7.8338552794,2.2848744565,8.160265916,1.42032,0.41426,1.4795,6.4135352794,1.8706144565,6.680765916
2020-11-06 11:30:00,8.217600000000001,-0.24070000000000003,8.2211243909,1.4376,0.4193,1.4975,6.78,-0.66,6.8120481502,7.8397838895,2.2866036344,8.1664415516,1.4376,0.4193,1.4975,6.4021838895,1.8673036344,6.6689415516
2020-11-06 12:00:00,8.19576,-0.23832000000000003,8.199224256,1.44576,0.42168000000000005,1.506,6.75,-0.66,6.7821899118,7.833553956,2.2847865705,8.1599520375,1.44576,0.42168000000000005,1.506,6.387793956,1.8631065705,6.6539520375
2020-11-06 12:30:00,8.2092,-0.23440000000000003,8.2125457685,1.4592,0.42560000000000003,1.52,6.75,-0.66,6.7821899118,7.8846757882,2.2996971049,8.2132039461,1.4592,0.42560000000000003,1.52,6.4254757882,1.8740971049000001,6.6932039461
2020-11-06 13:00:00,8.14736,-0.23202000000000003,8.1506630559,1.46736,0.42798,1.5285000000000002,6.68,-0.66,6.7125256052,7.7730148412,2.2671293287,8.0968904596,1.46736,0.42798,1.5285000000000002,6.3056548412,1.8391493287,6.5683904596
2020-11-06 13:30:00,8.01112,0.17616,8.0130565953,1.46112,0.42616000000000004,1.522,6.55,-0.25,6.554769256,7.733440983,2.2555869534,8.0556676907,1.46112,0.42616000000000004,1.522,6.272320983,1.8294269534,6.5336676907
2020-11-06 14:00:00,7.94488,0.77434,7.9825259567,1.4548800000000002,0.42434000000000005,1.5155,6.49,0.35000000000000003,6.4994307443,7.8045443401,2.2763254325,8.1297336876,1.4548800000000002,0.42434000000000005,1.5155,6.3496643401,1.8519854325,6.6142336876000005
2020-11-06 14:30:00,7.88152,0.77336,7.9193713892,1.45152,0.42336,1.512,6.43,0.35000000000000003,6.4395186155,7.7263015483,2.2535046182,8.0482307794,1.45152,0.42336,1.512,6.2747815483,1.8301446182,6.5362307794
2020-11-06 15:00:00,7.9172,0.7921,7.9567253472,1.4472,0.42210000000000003,1.5075,6.47,0.37,6.4805709625,7.7610639307,2.2636436464,8.0844415944,1.4472,0.42210000000000003,1.5075,6.3138639307,1.8415436464,6.5769415944
2020-11-06 15:30:00,7.97528,0.79154,8.0144635909,1.44528,0.42154,1.5055,6.53,0.37,6.5404739889,7.8264591292,2.282717246,8.1525615929,1.44528,0.42154,1.5055,6.3811791292,1.861177246,6.6470615929
2020-11-06 16:00:00,8.11864,0.9025200000000001,8.1686509168,1.4486400000000001,0.42252000000000006,1.509,6.67,0.48,6.6872490607,7.9056194368,2.3058056691,8.2350202467,1.4486400000000001,0.42252000000000006,1.509,6.4569794368,1.8832856691000002,6.7260202467
2020-11-06 16:30:00,8.32864,1.02252,8.3911734221,1.4486400000000001,0.42252000000000006,1.509,6.88,0.6000000000000001,6.9061132339,8.0845533103,2.3579947155,8.4214096982,1.4486400000000001,0.42252000000000006,1.509,6.6359133103,1.9354747155,6.9124096982
2020-11-06 17:00:00,8.788640000000001,0.97252,8.8422841054,1.4486400000000001,0.42252000000000006,1.509,7.34,0.55,7.360577423,8.5804897275,2.5026428372,8.9380101328,1.4486400000000001,0.42252000000000006,1.509,7.1318497275,2.0801228372,7.4290101328
2020-11-06 17:30:00,9.20816,0.9723800000000001,9.2593592354,1.4481600000000001,0.42238000000000003,1.5085000000000002,7.76,0.55,7.7794665627,8.9254979946,2.6032702484,9.2973937444,1.4481600000000001,0.42238000000000003,1.5085000000000002,7.4773379946,2.1808902484,7.7888937444
2020-11-06 18:00:00,9.15768,1.02224,9.2145579167,1.44768,0.42224000000000006,1.508,7.71,0.6000000000000001,7.7333110632,8.9448869175,2.6089253509,9.3175905391,1.44768,0.42224000000000006,1.508,7.4972069175,2.1866853509,7.8095905391
2020-11-06 18:30:00,9.01816,1.04238,9.0782027874,1.4481600000000001,0.42238000000000003,1.5085000000000002,7.57,0.62,7.5953472600000005,8.8652119848,2.5856868289,9.2345958175,1.4481600000000001,0.42238000000000003,1.5085000000000002,7.4170519848,2.1633068289,7.7260958175
2020-11-06 19:00:00,8.78816,1.11238,8.8582811792,1.4481600000000001,0.42238000000000003,1.5085000000000002,7.34,0.6900000000000001,7.3723605446,8.6033930785,2.5093229812,8.9618677901,1.4481600000000001,0.42238000000000003,1.5085000000000002,7.1552330785,2.0869429812,7.4533677901
2020-11-06 19:30:00,8.538640000000001,0.80252,8.5762702499,1.4486400000000001,0.42252000000000006,1.509,7.09,0.38,7.1001760542,8.1899542276,2.3887366497,8.5312023204,1.4486400000000001,0.42252000000000006,1.509,6.7413142276,1.9662166497,7.0222023204
2020-11-06 20:00:00,8.19864,0.41252000000000005,8.2090115483,1.4486400000000001,0.42252000000000006,1.509,6.75,-0.01,6.7500074074,7.8545458311,2.2909092007,8.1818185741,1.4486400000000001,0.42252000000000006,1.509,6.4059058311,1.8683892007,6.6728185741
2020-11-06 20:30:00,7.9733600000000004,0.41098,7.98394478,1.44336,0.42098,1.5035,6.53,-0.01,6.5300076570000005,7.5965256424,2.2156533124,7.9130475442,1.44336,0.42098,1.5035,6.1531656424,1.7946733124,6.4095475442
2020-11-06 21:00:00,7.6928,0.47790000000000005,7.7076300021,1.4328,0.4179,1.4925000000000002,6.26,0.06,6.2602875333,7.3831411072,2.1534161563,7.6907719866,1.4328,0.4179,1.4925000000000002,5.9503411072,1.7355161563000001,6.1982719866
2020-11-06 21:30:00,7.3028,1.0679,7.3804673463,1.4328,0.4179,1.4925000000000002,5.87,0.65,5.9058784275,7.1480608531,2.0848510821,7.4458967219,1.4328,0.4179,1.4925000000000002,5.7152608531,1.6669510821,5.9533967219
2020-11-06 22:00:00,6.9528,1.3879000000000001,7.0899713857,1.4328,0.4179,1.4925000000000002,5.52,0.97,5.6045784855,6.8621058604,2.0014475426,7.1480269379,1.4328,0.4179,1.4925000000000002,5.4293058604,1.5835475425999999,5.6555269379
2020-11-06 22:30:00,6.6628,2.0679,6.9763252684,1.4328,0.4179,1.4925000000000002,5.23,1.65,5.4841043024000005,6.7674806824000004,1.9738485324,7.0494590441,1.4328,0.4179,1.4925000000000002,5.3346806824,1.5559485324,5.5569590441
