Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2020-11-06 23:00:00,6.3128,2.1279,6.661786716,1.4328,0.4179,1.4925000000000002,4.88,1.71,5.1709283499,6.4816239593,1.8904736548,6.7516916243,1.4328,0.4179,1.4925000000000002,5.0488239593,1.4725736548000001,5.2591916243
2020-11-06 23:30:00,5.9628,2.1479,6.337859122,1.4328,0.4179,1.4925000000000002,4.53,1.73,4.8491030098,6.1322310123,1.7885673786,6.3877406378,1.4328,0.4179,1.4925000000000002,4.6994310123,1.3706673785999999,4.8952406378
2020-11-07 00:00:00,5.8128,1.8879000000000001,6.1116945482,1.4328,0.4179,1.4925000000000002,4.38,1.47,4.6200974016,5.8790325645,1.7147178313,6.1239922547,1.4328,0.4179,1.4925000000000002,4.4462325645,1.2968178313,4.6314922547
2020-11-07 00:30:00,5.77152,1.4658600000000002,5.9547618466,1.39152,0.40586000000000005,1.4495,4.38,1.06,4.5064398365,5.7168358529,1.6674104571,5.9550373468,1.39152,0.40586000000000005,1.4495,4.3253158529,1.2615504571,4.5055373468
2020-11-07 01:00:00,5.97864,1.46502,6.1555194622,1.38864,0.40502000000000005,1.4465,4.59,1.06,4.710806725,5.8769643921,1.7141146144000001,6.1218379085,1.38864,0.40502000000000005,1.4465,4.4883243921,1.3090946144,4.6753379084999995
2020-11-07 01:30:00,5.97912,1.46516,6.1560189896,1.3891200000000001,0.40516,1.447,4.59,1.06,4.710806725,5.8575433778,1.7084501518000001,6.1016076852,1.3891200000000001,0.40516,1.447,4.4684233778,1.3032901518,4.6546076852
2020-11-07 02:00:00,5.92912,1.46516,6.1074673802,1.3891200000000001,0.40516,1.447,4.54,1.06,4.66210253,5.8157310616,1.696254893,6.0580531891,1.3891200000000001,0.40516,1.447,4.4266110616,1.291094893,4.6110531891
2020-11-07 02:30:00,5.88856,1.44208,6.0625682347,1.37856,0.40208000000000005,1.436,4.51,1.04,4.6283582402,5.8208682639,1.6977532436,6.0634044416,1.37856,0.40208000000000005,1.436,4.4423082639,1.2956732436,4.6274044415999995
2020-11-07 03:00:00,5.7752,1.4411,5.9522856324,1.3752,0.4011,1.4325,4.4,1.04,4.5212387683,5.7096193457,1.6653056425,5.9475201517,1.3752,0.4011,1.4325,4.3344193457,1.2642056425,4.5150201517
2020-11-07 03:30:00,5.7052,1.4411,5.8843925982,1.3752,0.4011,1.4325,4.33,1.04,4.4531449561,5.6116260632,1.6367242684,5.8454438159,1.3752,0.4011,1.4325,4.2364260632,1.2356242684,4.4129438159
2020-11-07 04:00:00,5.5652,1.4411,5.7487581485,1.3752,0.4011,1.4325,4.19,1.04,4.3171402572,5.4895231324000004,1.6011109136,5.7182532629,1.3752,0.4011,1.4325,4.1143231324,1.2000109136,4.2857532629
2020-11-07 04:30:00,5.4152000000000005,1.4611,5.6088505284,1.3752,0.4011,1.4325,4.04,1.06,4.1767451442,5.3385839666,1.5570869902,5.5610249652,1.3752,0.4011,1.4325,3.9633839666,1.1559869902,4.1285249652000005
2020-11-07 05:00:00,5.3552,1.4611,5.5509440864,1.3752,0.4011,1.4325,3.98,1.06,4.1187376707,5.285551453,1.5416191738,5.5057827635,1.3752,0.4011,1.4325,3.910351453,1.1405191738,4.0732827635
2020-11-07 05:30:00,5.37472,1.46096,5.5697413944,1.37472,0.40096000000000004,1.432,4.0,1.06,4.1380671817,5.3139921566,1.549914379,5.5354084964,1.37472,0.40096000000000004,1.432,3.9392721566,1.148954379,4.1034084964
2020-11-07 06:00:00,5.4652,1.4611,5.6571392284,1.3752,0.4011,1.4325,4.09,1.06,4.225127217,5.3981194026,1.5744514924000002,5.6230410443,1.3752,0.4011,1.4325,4.0229194026,1.1733514924,4.1905410443
2020-11-07 06:30:00,5.66472,1.8709600000000002,5.9656972769,1.37472,0.40096000000000004,1.432,4.29,1.47,4.5348649373,5.7408847608,1.6744247219,5.9800882925,1.37472,0.40096000000000004,1.432,4.3661647608,1.2734647219,4.5480882925
2020-11-07 07:00:00,5.8765600000000004,2.12858,6.2501848173,1.36656,0.39858000000000005,1.4235,4.51,1.73,4.830424412,6.0406223154,1.7618481753,6.2923149119,1.36656,0.39858000000000005,1.4235,4.6740623154000005,1.3632681753,4.8688149119
2020-11-07 07:30:00,6.11728,2.09754,6.4668994619,1.39728,0.40754,1.4555,4.72,1.69,5.0134319582,6.2302604434,1.817159296,6.4898546286,1.39728,0.40754,1.4555,4.8329804434,1.409619296,5.0343546286
2020-11-07 08:00:00,6.17448,2.09964,6.5217092391,1.40448,0.40964000000000006,1.463,4.77,1.69,5.0605335687,6.2675374364,1.8280317523,6.5286848296,1.40448,0.40964000000000006,1.463,4.8630574364,1.4183917523,5.0656848296
2020-11-07 08:30:00,6.46496,2.00978,6.7701494407,1.40496,0.40978000000000003,1.4635,5.06,1.6,5.306938854,6.5734301493,1.9172504602,6.8473230722,1.40496,0.40978000000000003,1.4635,5.1684701493,1.5074704602,5.3838230722
2020-11-07 09:00:00,6.78264,1.9920200000000001,7.069112324,1.4126400000000001,0.41202000000000005,1.4715,5.37,1.58,5.5976155638,6.8907847048,2.0098122056,7.1779007342,1.4126400000000001,0.41202000000000005,1.4715,5.4781447048,1.5977922056,5.7064007342
2020-11-07 09:30:00,7.00624,1.42182,7.149053857,1.44624,0.42182000000000003,1.5065,5.5600000000000005,1.0,5.6492123345,6.865453519,2.002423943,7.1515140823,1.44624,0.42182000000000003,1.5065,5.419213519,1.580603943,5.6450140823
2020-11-07 10:00:00,7.2024,1.1507,7.2937422665,1.4424000000000001,0.4207,1.5025,5.76,0.73,5.8060744053,7.0763368276,2.0639315747,7.3711841954,1.4424000000000001,0.4207,1.5025,5.6339368276,1.6432315747000001,5.8686841954
2020-11-07 10:30:00,7.3116,1.1263,7.3978406478,1.4616,0.4263,1.5225,5.85,0.7000000000000001,5.8917314942,7.2063277762,2.1018456014,7.5065914335,1.4616,0.4263,1.5225,5.7447277762,1.6755456014,5.9840914335
2020-11-07 11:00:00,7.33384,1.12112,7.4190376195,1.44384,0.42112000000000005,1.504,5.89,0.7000000000000001,5.9314500757,7.2110457496,2.103221677,7.5115059892,1.44384,0.42112000000000005,1.504,5.7672057496,1.682101677,6.0075059892
2020-11-07 11:30:00,7.32408,1.06994,7.4018186583,1.47408,0.42994000000000004,1.5354999999999999,5.85,0.64,5.8849044172,7.1733741159,2.0922341171,7.4722647041,1.47408,0.42994000000000004,1.5354999999999999,5.6992941159,1.6622941171,5.9367647041
2020-11-07 12:00:00,7.45152,1.06336,7.5270103494,1.45152,0.42336,1.512,6.0,0.64,6.0340367914,7.2652101135,2.1190196164,7.5679272015,1.45152,0.42336,1.512,5.8136901135,1.6956596164,6.0559272015
2020-11-07 12:30:00,7.66176,1.13468,7.7453253644,1.42176,0.41468000000000005,1.4809999999999999,6.24,0.72,6.2814011176,7.5438385174,2.2002862342,7.8581651223,1.42176,0.41468000000000005,1.4809999999999999,6.1220785174,1.7856062341999999,6.3771651223
2020-11-07 13:00:00,7.6532800000000005,0.9080400000000001,7.7069599324,1.43328,0.41804,1.4929999999999999,6.22,0.49,6.2392707907,7.4842751522,2.1829135861,7.7961199502,1.43328,0.41804,1.4929999999999999,6.0509951522,1.7648735861,6.3031199502
2020-11-07 13:30:00,7.36296,0.19128,7.3654441821,1.51296,0.44128000000000006,1.576,5.85,-0.25,5.8553394436,7.0570509459,2.0583065259,7.3510947353,1.51296,0.44128000000000006,1.576,5.5440909459,1.6170265259,5.7750947353
2020-11-07 14:00:00,7.30536,0.45448000000000005,7.3194833697,1.45536,0.42448,1.516,5.85,0.03,5.8500769226,7.0895868145,2.0677961542,7.3849862651,1.45536,0.42448,1.516,5.6342268145,1.6433161541999999,5.8689862651
2020-11-07 14:30:00,7.1952,0.4686,7.2104430516,1.4352,0.4186,1.495,5.76,0.05,5.7602170098,6.8730075971,2.0046272158,7.1593829137,1.4352,0.4186,1.495,5.4378075971,1.5860272158000002,5.6643829137
2020-11-07 15:00:00,7.26888,0.46384000000000003,7.2836641878,1.4188800000000001,0.41384000000000004,1.478,5.85,0.05,5.8502136713,6.9203955851,2.0184487123,7.2087454011,1.4188800000000001,0.41384000000000004,1.478,5.5015155851,1.6046087123000001,5.7307454011
2020-11-07 15:30:00,7.33832,0.46076000000000006,7.3527709199,1.40832,0.41076,1.467,5.93,0.05,5.9302107888,7.0074050278,2.0438264664,7.2993802373,1.40832,0.41076,1.467,5.5990850278,1.6330664663999999,5.8323802373
2020-11-07 16:00:00,7.42592,0.48006000000000004,7.4414209295,1.40592,0.41006000000000004,1.4645000000000001,6.02,0.07,6.020406963,7.0671909172,2.0612640175,7.3616572054,1.40592,0.41006000000000004,1.4645000000000001,5.6612709171999995,1.6512040175,5.8971572054
2020-11-07 16:30:00,7.72544,0.44992000000000004,7.7385302997,1.40544,0.40992,1.464,6.32,0.04,6.320126581,7.3576786589,2.1459896088,7.664248603,1.40544,0.40992,1.464,5.9522386589,1.7360696088,6.200248603
2020-11-07 17:00:00,8.24496,0.18978,8.2471438601,1.40496,0.40978000000000003,1.4635,6.84,-0.22,6.8435370971000005,7.9420137253,2.3164206699,8.2729309638,1.40496,0.40978000000000003,1.4635,6.5370537253,1.9066406699,6.8094309638
2020-11-07 17:30:00,8.72496,0.43978000000000006,8.736036484,1.40496,0.40978000000000003,1.4635,7.32,0.03,7.3200614752,8.3419358875,2.4330646338,8.6895165495,1.40496,0.40978000000000003,1.4635,6.9369758875,2.0232846338,7.2260165495
2020-11-07 18:00:00,8.70544,0.43992000000000003,8.7165483536,1.40544,0.40992,1.464,7.3,0.03,7.3000616436,8.3547373367,2.4367983899,8.7028513924,1.40544,0.40992,1.464,6.9492973367,2.0268783899,7.2388513924
2020-11-07 18:30:00,8.60496,0.43978000000000006,8.6161907506,1.40496,0.40978000000000003,1.4635,7.2,0.03,7.2000624997,8.2532793843,2.4072064871,8.5971660253,1.40496,0.40978000000000003,1.4635,6.8483193843,1.9974264871,7.1336660253
2020-11-07 19:00:00,8.26544,0.40992,8.275598637,1.40544,0.40992,1.464,6.86,0.0,6.86,7.9958908841,2.3321348412000003,8.3290530042,1.40544,0.40992,1.464,6.5904508841,1.9222148412000002,6.8650530042
2020-11-07 19:30:00,8.01544,0.71992,8.0477054618,1.40544,0.40992,1.464,6.61,0.31,6.6172652962,7.7514484104,2.2608391197,8.0744254275,1.40544,0.40992,1.464,6.3460084104,1.8509191197,6.6104254275
2020-11-07 20:00:00,7.62496,0.76978,7.6637181739999996,1.40496,0.40978000000000003,1.4635,6.22,0.36,6.2304092963,7.3651185929,2.1481595896,7.6719985342,1.40496,0.40978000000000003,1.4635,5.9601585929,1.7383795896,6.2084985342
2020-11-07 20:30:00,7.39496,0.78978,7.4370145791,1.40496,0.40978000000000003,1.4635,5.99,0.38,6.0020413194,7.1058558611,2.0725412928,7.4019331886,1.40496,0.40978000000000003,1.4635,5.7008958611,1.6627612928,5.9384331886
2020-11-07 21:00:00,7.18496,0.78978,7.2282364827,1.40496,0.40978000000000003,1.4635,5.78,0.38,5.7924778808,6.9177062579,2.0176643252,7.2059440187,1.40496,0.40978000000000003,1.4635,5.5127462579,1.6078843252000001,5.7424440187
2020-11-07 21:30:00,6.9249600000000004,0.78978,6.969851035,1.40496,0.40978000000000003,1.4635,5.52,0.38,5.5330642505,6.7104910155,1.9572265462,6.9900948078,1.40496,0.40978000000000003,1.4635,5.3055310155,1.5474465462,5.5265948078000005
2020-11-07 22:00:00,6.70448,0.80964,6.7531895427,1.40448,0.40964000000000006,1.463,5.3,0.4,5.3150729064,6.4730930693,1.8879854786,6.7428052806,1.40448,0.40964000000000006,1.463,5.0686130692999996,1.4783454786,5.2798052806
2020-11-07 22:30:00,6.45448,0.80964,6.5050617983,1.40448,0.40964000000000006,1.463,5.05,0.4,5.0658168147,6.1923322338,1.8060969015000001,6.4503460768,1.40448,0.40964000000000006,1.463,4.7878522338,1.3964569015000001,4.9873460768
2020-11-07 23:00:00,6.12448,0.83964,6.1817675951,1.40448,0.40964000000000006,1.463,4.72,0.43,4.7395463918,5.8678562094,1.7114580611,6.1123502181,1.40448,0.40964000000000006,1.463,4.4633762094,1.3018180611,4.6493502181
2020-11-07 23:30:00,5.78448,0.8596400000000001,5.8480073358,1.40448,0.40964000000000006,1.463,4.38,0.45,4.4030557571,5.5784865547999996,1.6270585785,5.8109234946,1.40448,0.40964000000000006,1.463,4.1740065548,1.2174185785,4.3479234946
2020-11-08 00:00:00,5.60448,0.8596400000000001,5.6700244268,1.40448,0.40964000000000006,1.463,4.2,0.45,4.2240383521,5.4168326733,1.5799095297,5.6425340347,1.40448,0.40964000000000006,1.463,4.0123526733,1.1702695297,4.1795340347
2020-11-08 00:30:00,5.56128,0.84704,5.6254166068,1.36128,0.39704000000000006,1.418,4.2,0.45,4.2240383521,5.3665748849,1.5652510081000002,5.5901821718,1.36128,0.39704000000000006,1.418,4.0052948849,1.1682110081000001,4.1721821718
2020-11-08 01:00:00,5.73128,0.84704,5.7935349485,1.36128,0.39704000000000006,1.418,4.37,0.45,4.393108239,5.5195560971,1.6098705283,5.7495376011,1.36128,0.39704000000000006,1.418,4.1582760971,1.2128305283,4.3315376011
2020-11-08 01:30:00,5.71128,0.86704,5.7767185841,1.36128,0.39704000000000006,1.418,4.35,0.47000000000000003,4.3753171314,5.4697262424,1.5953368207,5.6976315025,1.36128,0.39704000000000006,1.418,4.1084462424,1.1982968207,4.2796315025
2020-11-08 02:00:00,5.61176,0.84718,5.6753470599,1.36176,0.39718000000000003,1.4185,4.25,0.45,4.2737571293,5.389751845,1.5720109548,5.6143248385,1.36176,0.39718000000000003,1.4185,4.027991845,1.1748309548,4.1958248385
2020-11-08 02:30:00,5.51128,1.13704,5.6273499269,1.36128,0.39704000000000006,1.418,4.15,0.74,4.2154596428,5.3963509168,1.5739356841,5.6211988716,1.36128,0.39704000000000006,1.418,4.0350709168,1.1768956841,4.2031988716
2020-11-08 03:00:00,5.3712800000000005,1.56704,5.5952000143,1.36128,0.39704000000000006,1.418,4.01,1.17,4.1772000192,5.3408257465,1.5577408427,5.5633601526,1.36128,0.39704000000000006,1.418,3.9795457465,1.1607008427,4.1453601526
2020-11-08 03:30:00,5.23128,1.56704,5.4609435815000005,1.36128,0.39704000000000006,1.418,3.87,1.17,4.0429939401,5.1892129931,1.5135204563,5.4054302011,1.36128,0.39704000000000006,1.418,3.8279329931,1.1164804563,3.9874302011
2020-11-08 04:00:00,5.09128,1.52704,5.3153535348,1.36128,0.39704000000000006,1.418,3.73,1.13,3.897409396,5.0614814236,1.4762654152,5.272376483,1.36128,0.39704000000000006,1.418,3.7002014236000003,1.0792254152,3.8543764830000002
2020-11-08 04:30:00,5.02128,1.52704,5.2483429766,1.36128,0.39704000000000006,1.418,3.66,1.13,3.8304699451,4.9631145171,1.4475750675,5.1699109553,1.36128,0.39704000000000006,1.418,3.6018345171,1.0505350675,3.7519109553
2020-11-08 05:00:00,4.96176,1.52718,5.1914681016,1.36176,0.39718000000000003,1.4185,3.6,1.13,3.7731816813,4.9117410728,1.4325911462,5.1163969508000005,1.36176,0.39718000000000003,1.4185,3.5499810728,1.0354111462,3.6978969508
2020-11-08 05:30:00,4.96128,1.52704,5.1909681563,1.36128,0.39704000000000006,1.418,3.6,1.13,3.7731816813,4.9050000833,1.4306250243,5.1093750867,1.36128,0.39704000000000006,1.418,3.5437200833,1.0335850243,3.6913750867
2020-11-08 06:00:00,5.12128,1.4970400000000001,5.3356009596,1.36128,0.39704000000000006,1.418,3.76,1.1,3.9176013069,5.0790213064,1.4813812144,5.2906471941,1.36128,0.39704000000000006,1.418,3.7177413064,1.0843412144,3.8726471941
2020-11-08 06:30:00,5.29128,1.4570400000000001,5.488224631,1.36128,0.39704000000000006,1.418,3.93,1.06,4.0704422364,5.2099500476,1.5195687639000002,5.4270312996,1.36128,0.39704000000000006,1.418,3.8486700475999998,1.1225287639000001,4.0090312996
2020-11-08 07:00:00,5.5208,1.3669,5.6874992967,1.3608,0.39690000000000003,1.4175,4.16,0.97,4.271592209,5.4203555195,1.5809370265,5.6462036662,1.3608,0.39690000000000003,1.4175,4.0595555195,1.1840370265,4.2287036662
2020-11-08 07:30:00,5.7168,1.3374000000000001,5.8711532939,1.3968,0.40740000000000004,1.455,4.32,0.93,4.4189704683,5.597991494,1.6327475191,5.8312411396,1.3968,0.40740000000000004,1.455,4.201191494,1.2253475191,4.3762411396
2020-11-08 08:00:00,5.674,1.3695,5.8369346621,1.404,0.40950000000000003,1.4625,4.27,0.96,4.376585427,5.611328441,1.636637462,5.8451337927,1.404,0.40950000000000003,1.4625,4.207328441,1.227137462,4.3826337927
2020-11-08 08:30:00,5.974,1.3395000000000001,6.1223309491,1.404,0.40950000000000003,1.4625,4.57,0.93,4.6636680842,5.8791456194,1.7147508056,6.1241100202,1.404,0.40950000000000003,1.4625,4.4751456194,1.3052508056,4.6616100202
2020-11-08 09:00:00,6.24496,2.05978,6.5758816177,1.40496,0.40978000000000003,1.4635,4.84,1.65,5.1135212916,6.4365189323,1.8773180219,6.7047072211,1.40496,0.40978000000000003,1.4635,5.0315589323,1.4675380219,5.2412072211
2020-11-08 09:30:00,6.53608,1.9684400000000002,6.826060196,1.36608,0.39844,1.423,5.17,1.57,5.4031287232,6.7294848467,1.9627664136,7.0098800486,1.36608,0.39844,1.423,5.3634048467,1.5643264136,5.5868800486
2020-11-08 10:00:00,6.86544,1.95992,7.139716577,1.40544,0.40992,1.464,5.46,1.55,5.6757466469,6.9693564705,2.0327289706,7.2597463235,1.40544,0.40992,1.464,5.5639164705,1.6228089706,5.7957463235
2020-11-08 10:30:00,7.07496,1.92978,7.3334241559,1.40496,0.40978000000000003,1.4635,5.67,1.52,5.8702044257,7.2274802471,2.1080150721,7.5286252574,1.40496,0.40978000000000003,1.4635,5.8225202471,1.6982350721000001,6.0651252574
2020-11-08 11:00:00,7.1749600000000004,1.90978,7.4247768081,1.40496,0.40978000000000003,1.4635,5.77,1.5,5.961786645,7.2805613135,2.1234970498,7.5839180349,1.40496,0.40978000000000003,1.4635,5.8756013135,1.7137170498,6.1204180349
2020-11-08 11:30:00,7.34496,1.86978,7.5792159653999995,1.40496,0.40978000000000003,1.4635,5.94,1.46,6.1167965472,7.4341994856,2.1683081833,7.7439577975,1.40496,0.40978000000000003,1.4635,6.0292394856,1.7585281833000002,6.2804577975
2020-11-08 12:00:00,7.68448,1.2996400000000001,7.7936061615,1.40448,0.40964000000000006,1.463,6.28,0.89,6.3427517688,7.5472357122,2.2012770827,7.8617038669,1.40448,0.40964000000000006,1.463,6.1427557122,1.7916370826999999,6.3987038669
2020-11-08 12:30:00,8.04448,0.7696400000000001,8.0812130401,1.40448,0.40964000000000006,1.463,6.64,0.36,6.6497518751,7.7584482508,2.2628807398,8.0817169279,1.40448,0.40964000000000006,1.463,6.3539682508,1.8532407398,6.6187169278999995
2020-11-08 13:00:00,8.10496,0.11978000000000001,8.1058450423,1.40496,0.40978000000000003,1.4635,6.7,-0.29,6.7062731826,7.7533300408,2.2613879286,8.0763854592,1.40496,0.40978000000000003,1.4635,6.3483700408,1.8516079286,6.6128854592
2020-11-08 13:30:00,7.98496,0.11978000000000001,7.9858583415,1.40496,0.40978000000000003,1.4635,6.58,-0.29,6.5863874772,7.6387301878,2.2279629714,7.9570106123,1.40496,0.40978000000000003,1.4635,6.2337701878,1.8181829714000002,6.4935106123
2020-11-08 14:00:00,7.784,0.40950000000000003,7.7947640279,1.404,0.40950000000000003,1.4625,6.38,0.0,6.38,7.5220674202,2.1939363309,7.8354868961,1.404,0.40950000000000003,1.4625,6.1180674202,1.7844363309,6.3729868961000005
2020-11-08 14:30:00,7.68496,0.46978000000000003,7.6993053875,1.40496,0.40978000000000003,1.4635,6.28,0.06,6.2802866177,7.4745994459,2.1800915051,7.7860410895,1.40496,0.40978000000000003,1.4635,6.0696394459,1.7703115051,6.3225410895
2020-11-08 15:00:00,7.57544,0.46992000000000006,7.590001054,1.40544,0.40992,1.464,6.17,0.06,6.1702917273,7.3398112108,2.1407782698,7.6456366779,1.40544,0.40992,1.464,5.9343712108,1.7308582698000001,6.1816366779
2020-11-08 15:30:00,7.61544,0.46992000000000006,7.6299247178,1.40544,0.40992,1.464,6.21,0.06,6.2102898483,7.3188417012,2.1346621628,7.6237934387,1.40544,0.40992,1.464,5.9134017012,1.7247421628000001,6.1597934387
2020-11-08 16:00:00,7.6749600000000004,0.5897800000000001,7.6975873785,1.40496,0.40978000000000003,1.4635,6.27,0.18,6.2725831999,7.355807254,2.1454437824,7.6622992229,1.40496,0.40978000000000003,1.4635,5.950847254,1.7356637824,6.1987992229
2020-11-08 16:30:00,7.93448,1.21964,8.0276705588,1.40448,0.40964000000000006,1.463,6.53,0.81,6.5800455925,7.7994238617,2.2748319597,8.1243998559,1.40448,0.40964000000000006,1.463,6.3949438617,1.8651919597000002,6.6613998559
2020-11-08 17:00:00,8.33496,0.8597800000000001,8.3791873025,1.40496,0.40978000000000003,1.4635,6.93,0.45,6.9445950206,8.1009973664,2.3627908985,8.4385389233,1.40496,0.40978000000000003,1.4635,6.6960373664,1.9530108985,6.9750389233
2020-11-08 17:30:00,8.70496,0.12978,8.7059273745,1.40496,0.40978000000000003,1.4635,7.3,-0.28,7.3053678894,8.3517871274,2.4359379121,8.6997782577,1.40496,0.40978000000000003,1.4635,6.9468271274,2.0261579121,7.2362782577
2020-11-08 18:00:00,8.64008,0.40544,8.6495875046,1.39008,0.40544,1.448,7.25,0.0,7.25,8.2746663666,2.4134443569,8.6194441318,1.39008,0.40544,1.448,6.8845863666,2.0080043569,7.1714441318
2020-11-08 18:30:00,8.38056,0.40558000000000005,8.3903683501,1.39056,0.40558000000000005,1.4485000000000001,6.99,0.0,6.99,8.0932474438,2.3605305045,8.4304660873,1.39056,0.40558000000000005,1.4485000000000001,6.7026874438,1.9549505045000002,6.9819660873
2020-11-08 19:00:00,8.15056,0.40558000000000005,8.1606447938,1.39056,0.40558000000000005,1.4485000000000001,6.76,0.0,6.76,7.8431158068,2.2875754436,8.1699122987,1.39056,0.40558000000000005,1.4485000000000001,6.4525558068,1.8819954436000002,6.7214122987
2020-11-08 19:30:00,7.7500800000000005,0.46544,7.7640436887,1.39008,0.40544,1.448,6.36,0.06,6.3602830126,7.4572322764,2.1750260806,7.7679502879,1.39008,0.40544,1.448,6.0671522764,1.7695860805999999,6.3199502879
2020-11-08 20:00:00,7.44104,0.5457200000000001,7.4610245007,1.39104,0.40572,1.449,6.05,0.14,6.0516196179,7.1741946951,2.0924734527,7.4731194741,1.39104,0.40572,1.449,5.7831546951,1.6867534527,6.0241194741
2020-11-08 20:30:00,7.24104,0.74572,7.2793377858,1.39104,0.40572,1.449,5.85,0.34,5.8598720123,6.9759120128,2.0346410037,7.2665750134,1.39104,0.40572,1.449,5.5848720128,1.6289210037,5.8175750134
2020-11-08 21:00:00,7.04008,0.76544,7.0815693741,1.39008,0.40544,1.448,5.65,0.36,5.6614574095,6.726070279,1.9617704981,7.0063232073,1.39008,0.40544,1.448,5.335990279,1.5563304981,5.5583232073
2020-11-08 21:30:00,6.77056,0.76558,6.81370644,1.39056,0.40558000000000005,1.4485000000000001,5.38,0.36,5.3920311572,6.5119884253,1.8993299574,6.7833212764,1.39056,0.40558000000000005,1.4485000000000001,5.1214284253,1.4937499574,5.3348212764
2020-11-08 22:00:00,6.53008,0.79544,6.5783485466,1.39008,0.40544,1.448,5.14,0.39,5.1547744859,6.2695002451,1.8286042382,6.530729422,1.39008,0.40544,1.448,4.8794202451,1.4231642382,5.082729422
2020-11-08 22:30:00,6.23008,0.79544,6.2806545519,1.39008,0.40544,1.448,4.84,0.39,4.855687387,5.9677125344,1.7405828225,6.2163672234,1.39008,0.40544,1.448,4.5776325344,1.3351428225,4.7683672234
2020-11-08 23:00:00,5.90008,0.79544,5.9534585578,1.39008,0.40544,1.448,4.51,0.39,4.5268311212,5.6343538330000005,1.6433532013,5.869118576,1.39008,0.40544,1.448,4.244273833,1.2379132013,4.421118576
2020-11-08 23:30:00,5.51008,0.79544,5.5671991522,1.39008,0.40544,1.448,4.12,0.39,4.138417572,5.2710455067,1.5373882728,5.4906724028,1.39008,0.40544,1.448,3.8809655067,1.1319482728,4.0426724028
2020-11-09 00:00:00,5.32104,0.7957200000000001,5.3802078956,1.39104,0.40572,1.449,3.93,0.39,3.9493037361,5.0980898694,1.4869428786,5.3105102806,1.39104,0.40572,1.449,3.7070498694,1.0812228786,3.8615102806
2020-11-09 00:30:00,5.29784,0.8031200000000001,5.3583682591,1.3478400000000001,0.39312,1.404,3.95,0.41000000000000003,3.9712214746,5.0946553172,1.4859411342,5.3069326221,1.3478400000000001,0.39312,1.404,3.7468153172000003,1.0928211342,3.9029326221
2020-11-09 01:00:00,5.55688,0.8028400000000001,5.6145763331000005,1.34688,0.39284,1.403,4.21,0.41000000000000003,4.2299172569,5.3122288604,1.5494000843,5.5335717296,1.34688,0.39284,1.403,3.9653488604,1.1565600843000001,4.1305717296
2020-11-09 01:30:00,5.55688,0.7828400000000001,5.6117514022,1.34688,0.39284,1.403,4.21,0.39,4.2280255439,5.2916908393,1.5434098281000002,5.5121779577,1.34688,0.39284,1.403,3.9448108393,1.1505698281,4.1091779577
2020-11-09 02:00:00,5.51736,0.78298,5.5726402226000005,1.3473600000000001,0.39298000000000005,1.4035,4.17,0.39,4.1881977031,5.2439106384,1.5294739362,5.462406915,1.3473600000000001,0.39298000000000005,1.4035,3.8965506384,1.1364939362,4.058906915
2020-11-09 02:30:00,5.48736,0.78298,5.5429394233,1.3473600000000001,0.39298000000000005,1.4035,4.14,0.39,4.1583289913,5.2233578187,1.5234793638,5.4409977278,1.3473600000000001,0.39298000000000005,1.4035,3.8759978187,1.1304993638,4.0374977278
2020-11-09 03:00:00,5.38736,0.78298,5.4439604563,1.3473600000000001,0.39298000000000005,1.4035,4.04,0.39,4.0587806051,5.1574218868,1.5042480503,5.3723144655,1.3473600000000001,0.39298000000000005,1.4035,3.8100618868,1.1112680503,3.9688144655
2020-11-09 03:30:00,5.30736,0.78298,5.3648045491,1.3473600000000001,0.39298000000000005,1.4035,3.96,0.39,3.9791582024,5.0691888908,1.4785134265,5.2804050946,1.3473600000000001,0.39298000000000005,1.4035,3.7218288908,1.0855334265,3.8769050946
2020-11-09 04:00:00,5.17736,0.78298,5.2362309202,1.3473600000000001,0.39298000000000005,1.4035,3.83,0.39,3.8498051899,4.9636024085,1.4477173691,5.1704191755,1.3473600000000001,0.39298000000000005,1.4035,3.6162424085,1.0547373691,3.7669191755
2020-11-09 04:30:00,5.10736,0.78298,5.167028532,1.3473600000000001,0.39298000000000005,1.4035,3.76,0.39,3.7801719538,4.8614219417,1.417914733,5.0639811893,1.3473600000000001,0.39298000000000005,1.4035,3.5140619417,1.024934733,3.6604811893
2020-11-09 05:00:00,5.14736,0.78298,5.2065701426,1.3473600000000001,0.39298000000000005,1.4035,3.8,0.39,3.8199607328000003,4.8898130534,1.4261954739,5.093555264,1.3473600000000001,0.39298000000000005,1.4035,3.5424530534,1.0332154739,3.690055264
2020-11-09 05:30:00,5.17688,0.44284,5.195786158,1.34688,0.39284,1.403,3.83,0.05,3.8303263569,4.9529141722,1.4445999669,5.159285596,1.34688,0.39284,1.403,3.6060341722,1.0517599669,3.756285596
2020-11-09 06:00:00,5.5168800000000005,0.72284,5.5640329438,1.34688,0.39284,1.403,4.17,0.33,4.1830371741,5.2829044366,1.5408471273000002,5.5030254548,1.34688,0.39284,1.403,3.9360244366,1.1480071273,4.1000254548
2020-11-09 06:30:00,6.01688,1.08284,6.1135413142,1.34688,0.39284,1.403,4.67,0.6900000000000001,4.7206991008,5.8464274162,1.7052079964,6.0900285586,1.34688,0.39284,1.403,4.4995474162,1.3123679964,4.6870285586
2020-11-09 07:00:00,6.56688,1.04284,6.6491674817,1.34688,0.39284,1.403,5.22,0.65,5.2603136789,6.4060472125,1.868430437,6.6729658463,1.34688,0.39284,1.403,5.0591672125,1.4755904370000001,5.2699658463
2020-11-09 07:30:00,7.01432,0.92376,7.0748864019,1.38432,0.40376,1.442,5.63,0.52,5.6539632118,6.8064842685,1.9852245783,7.0900877797,1.38432,0.40376,1.442,5.4221642684999996,1.5814645782999999,5.6480877797
2020-11-09 08:00:00,7.27104,0.8857200000000001,7.324788229,1.39104,0.40572,1.449,5.88,0.48,5.8995593056,7.1330333529,2.0804680613,7.430243076,1.39104,0.40572,1.449,5.7419933529,1.6747480612999999,5.981243076
2020-11-09 08:30:00,7.58152,0.36586,7.5903424857,1.39152,0.40586000000000005,1.4495,6.19,-0.04,6.1901292394,7.3325035433,2.1386468668,7.6380245243000005,1.39152,0.40586000000000005,1.4495,5.9409835433,1.7327868668000002,6.1885245243
2020-11-09 09:00:00,7.812,-0.124,7.812984065,1.392,0.406,1.45,6.42,-0.53,6.4418397993,7.4674026025,2.1779924257,7.7785443776,1.392,0.406,1.45,6.0754026025,1.7719924257000002,6.3285443776
2020-11-09 09:30:00,8.01152,-0.08414,8.0119618228,1.39152,0.40586000000000005,1.4495,6.62,-0.49,6.6381096707000005,7.638985084,2.2280373162,7.9572761292,1.39152,0.40586000000000005,1.4495,6.247465084,1.8221773162,6.5077761292
2020-11-09 10:00:00,8.16152,-0.08414,8.161953703,1.39152,0.40586000000000005,1.4495,6.77,-0.49,6.7877094811,7.7575155560999995,2.2626087039,8.080745371,1.39152,0.40586000000000005,1.4495,6.3659955561,1.8567487039000001,6.631245371
2020-11-09 10:30:00,8.27104,-0.14428000000000002,8.2722983143,1.39104,0.40572,1.449,6.88,-0.55,6.9019490001,7.8746516717,2.2967734043,8.2027621581,1.39104,0.40572,1.449,6.4836116717,1.8910534043,6.7537621581
2020-11-09 11:00:00,8.21104,0.29572000000000004,8.2163634413,1.39104,0.40572,1.449,6.82,-0.11,6.8208870391000005,8.0329881633,2.3429548809,8.3676960034,1.39104,0.40572,1.449,6.6419481633,1.9372348809000002,6.9186960034
2020-11-09 11:30:00,8.14248,0.76614,8.1784442928,1.39248,0.40614000000000006,1.4505,6.75,0.36,6.759593183,7.9815838751,2.3279619636,8.3141498699,1.39248,0.40614000000000006,1.4505,6.5891038751,1.9218219636,6.8636498699
2020-11-09 12:00:00,7.89448,0.7696400000000001,7.9319077277000005,1.40448,0.40964000000000006,1.463,6.49,0.36,6.499976923,7.7744753464,2.2675553094,8.0984118192,1.40448,0.40964000000000006,1.463,6.3699953464,1.8579153094,6.6354118192
2020-11-09 12:30:00,7.80208,0.7989400000000001,7.8428794107,1.40208,0.40894,1.4605000000000001,6.4,0.39,6.4118718016,7.6679314823,2.2364800157,7.9874286274,1.40208,0.40894,1.4605000000000001,6.2658514823,1.8275400157,6.5269286274
2020-11-09 13:00:00,8.15104,0.46572,8.1643339104,1.39104,0.40572,1.449,6.76,0.06,6.7602662669,7.9976752777,2.3326552893,8.3309117476,1.39104,0.40572,1.449,6.6066352777,1.9269352893,6.8819117476
2020-11-09 13:30:00,8.19056,0.23558,8.1939472204,1.39056,0.40558000000000005,1.4485000000000001,6.8,-0.17,6.8021246681,7.8441857985,2.2878875246,8.1710268734,1.39056,0.40558000000000005,1.4485000000000001,6.4536257985,1.8823075246,6.7225268734
2020-11-09 14:00:00,8.04056,0.8155800000000001,8.0818176081,1.39056,0.40558000000000005,1.4485000000000001,6.65,0.41000000000000003,6.6626271095,7.8544696908,2.2908869931,8.1817392612,1.39056,0.40558000000000005,1.4485000000000001,6.4639096907999996,1.8853069931,6.7332392612
2020-11-09 14:30:00,8.06104,0.7857200000000001,8.099242051,1.39104,0.40572,1.449,6.67,0.38,6.6808158184,7.9007341953,2.3043808070000003,8.2299314534,1.39104,0.40572,1.449,6.5096941953,1.8986608070000002,6.7809314534
2020-11-09 15:00:00,7.94104,0.8057200000000001,7.9818106342,1.39104,0.40572,1.449,6.55,0.4,6.5622023742,7.8092245471,2.2776904929,8.1346089033,1.39104,0.40572,1.449,6.4181845471,1.8719704929,6.6856089033
2020-11-09 15:30:00,8.07056,0.38558000000000003,8.0797655071,1.39056,0.40558000000000005,1.4485000000000001,6.68,-0.02,6.6800299401,7.8894669829,2.3010945367,8.2181947738,1.39056,0.40558000000000005,1.4485000000000001,6.4989069829,1.8955145367,6.7696947738
2020-11-09 16:00:00,8.35928,0.7910400000000001,8.3966247028,1.40928,0.41104,1.468,6.95,0.38,6.9603807367,8.1588325818,2.379659503,8.4987839394,1.40928,0.41104,1.468,6.7495525818,1.9686195030000002,7.0307839394
2020-11-09 16:30:00,8.62472,0.8684600000000001,8.6683342027,1.43472,0.41846000000000005,1.4945,7.19,0.45,7.2040682951,8.501227903,2.479524805,8.8554457322,1.43472,0.41846000000000005,1.4945,7.066507903,2.061064805,7.3609457322
2020-11-09 17:00:00,9.04808,0.8694400000000001,9.0897567404,1.43808,0.41944000000000004,1.498,7.61,0.45,7.6232932516,8.889171522,2.5926750273,9.2595536688,1.43808,0.41944000000000004,1.498,7.4510915220000005,2.1732350273,7.7615536688
2020-11-09 17:30:00,9.30808,0.8694400000000001,9.348597713,1.43808,0.41944000000000004,1.498,7.87,0.45,7.8828548128,9.134393668,2.6641981532,9.5149934042,1.43808,0.41944000000000004,1.498,7.696313668,2.2447581532,8.0169934042
2020-11-09 18:00:00,9.27856,0.45958000000000004,9.2899348464,1.43856,0.41958,1.4985,7.84,0.04,7.8401020402,9.022573923,2.6315840609,9.3985145032,1.43856,0.41958,1.4985,7.584013923,2.2120040609,7.9000145031999995
2020-11-09 18:30:00,9.01856,0.00958,9.0185650882,1.43856,0.41958,1.4985,7.58,-0.41000000000000003,7.591080292,8.7060683808,2.5392699444,9.06882123,1.43856,0.41958,1.4985,7.2675083808,2.1196899444,7.57032123
2020-11-09 19:00:00,8.66904,0.09972,8.6696135208,1.43904,0.41972000000000004,1.499,7.23,-0.32,7.2370781397,8.4145628583,2.4542475003,8.7651696441,1.43904,0.41972000000000004,1.499,6.9755228583,2.0345275003,7.2661696441
2020-11-09 19:30:00,8.23656,0.75858,8.271418515,1.36656,0.39858000000000005,1.4235,6.87,0.36,6.8794258481,8.1237513415,2.3694274746,8.4622409808,1.36656,0.39858000000000005,1.4235,6.7571913415000004,1.9708474746,7.0387409808
2020-11-09 20:00:00,7.87504,1.03522,7.9427914142,1.35504,0.39522,1.4115,6.52,0.64,6.5513357417,7.7274267405,2.2538327993,8.0494028547,1.35504,0.39522,1.4115,6.3723867405,1.8586127993,6.6379028547
2020-11-09 20:30:00,7.65552,0.63536,7.6818401962,1.35552,0.39536000000000004,1.412,6.3,0.24,6.3045697712,7.5024577419,2.1882168414,7.8150601479,1.35552,0.39536000000000004,1.412,6.1469377419,1.7928568414,6.4030601479
2020-11-09 21:00:00,7.47504,0.06522,7.475324518,1.35504,0.39522,1.4115,6.12,-0.33,6.1288906011,7.170601726,2.0914255034,7.4693767979,1.35504,0.39522,1.4115,5.815561726,1.6962055033999999,6.0578767979
2020-11-09 21:30:00,7.11552,0.39536000000000004,7.1264952396,1.35552,0.39536000000000004,1.412,5.76,0.0,5.76,6.8416420043,1.9954789178999999,7.1267104212,1.35552,0.39536000000000004,1.412,5.4861220043,1.6001189179000002,5.7147104212
2020-11-09 22:00:00,6.77552,0.39536000000000004,6.7870450713,1.35552,0.39536000000000004,1.412,5.42,0.0,5.42,6.5337795342,1.9056856975,6.8060203481,1.35552,0.39536000000000004,1.412,5.1782595342,1.5103256975,5.3940203481
2020-11-09 22:30:00,6.52552,0.39536000000000004,6.5374858164,1.35552,0.39536000000000004,1.412,5.17,0.0,5.17,6.2236423964,1.8152290323,6.4829608296,1.35552,0.39536000000000004,1.412,4.8681223964,1.4198690323,5.0709608296
2020-11-09 23:00:00,6.26552,0.41536,6.279272633,1.35552,0.39536000000000004,1.412,4.91,0.02,4.910040733,5.9581050402999995,1.7377806368000002,6.206359417,1.35552,0.39536000000000004,1.412,4.6025850403,1.3424206368,4.794359417
2020-11-09 23:30:00,5.90504,0.42522000000000004,5.9203301808,1.35504,0.39522,1.4115,4.55,0.03,4.5500989,5.5810014279,1.6277920831000001,5.8135431540999996,1.35504,0.39522,1.4115,4.2259614279,1.2325720831,4.4020431541
2020-11-10 00:00:00,5.67552,0.34536000000000006,5.6860180091,1.35552,0.39536000000000004,1.412,4.32,-0.05,4.3202893422,5.3747327584,1.5676303879,5.5986799567,1.35552,0.39536000000000004,1.412,4.0192127584,1.1722703879,4.1866799567
2020-11-10 00:30:00,5.58376,0.39318000000000003,5.5975857519000005,1.31376,0.38318,1.3685,4.27,0.01,4.2700117096,5.3329727584,1.5554503879000001,5.5551799567,1.31376,0.38318,1.3685,4.0192127584,1.1722703879,4.1866799567
2020-11-10 01:00:00,5.86184,0.41262000000000004,5.8763443951,1.3118400000000001,0.38262,1.3665,4.55,0.03,4.5500989,5.5757015817,1.6262462947,5.808022481,1.3118400000000001,0.38262,1.3665,4.2638615817,1.2436262947,4.441522481
2020-11-10 01:30:00,5.83232,0.41276,5.8469075074,1.3123200000000002,0.38276000000000004,1.367,4.52,0.03,4.5200995564,5.5874616388,1.6296763113,5.8202725404,1.3123200000000002,0.38276000000000004,1.367,4.2751416388,1.2469163113,4.4532725404
2020-11-10 02:00:00,5.71136,0.41248,5.7262354824,1.31136,0.38248000000000004,1.366,4.4,0.03,4.4001022715,5.4764710744,1.5973040634,5.7046573690999995,1.31136,0.38248000000000004,1.366,4.1651110744,1.2148240634,4.3386573691
2020-11-10 02:30:00,5.66136,0.62248,5.6954787683,1.31136,0.38248000000000004,1.366,4.35,0.24,4.356615659,5.445605929,1.5883017293,5.672506176,1.31136,0.38248000000000004,1.366,4.134245929,1.2058217293,4.306506176
2020-11-10 03:00:00,5.60136,1.20248,5.7289782684,1.31136,0.38248000000000004,1.366,4.29,0.8200000000000001,4.3676652802,5.5065114865,1.6060658502,5.7359494651,1.31136,0.38248000000000004,1.366,4.1951514865,1.2235858502,4.3699494651
2020-11-10 03:30:00,5.43136,1.23248,5.5694414801,1.31136,0.38248000000000004,1.366,4.12,0.85,4.2067683559,5.322011162,1.5522532556000002,5.5437616271,1.31136,0.38248000000000004,1.366,4.010651162,1.1697732556,4.1777616271
2020-11-10 04:00:00,5.38136,0.9124800000000001,5.4581732474999995,1.31136,0.38248000000000004,1.366,4.07,0.53,4.1043635317,5.2441726324,1.5295503511000001,5.4626798254,1.31136,0.38248000000000004,1.366,3.9328126324,1.1470703511,4.0966798254
2020-11-10 04:30:00,5.32136,0.40248000000000006,5.3365590412,1.31136,0.38248000000000004,1.366,4.01,0.02,4.010049875,5.0668336868,1.4778264920000002,5.2779517571,1.31136,0.38248000000000004,1.366,3.7554736868000003,1.095346492,3.9119517570999998
2020-11-10 05:00:00,5.35136,0.12248,5.3527614555,1.31136,0.38248000000000004,1.366,4.04,-0.26,4.0483576917,5.0961968531,1.4863907487999999,5.3085383887,1.31136,0.38248000000000004,1.366,3.7848368531,1.1039107488,3.9425383887
2020-11-10 05:30:00,5.38136,0.40248000000000006,5.3963900526,1.31136,0.38248000000000004,1.366,4.07,0.02,4.0700491398,5.1632862477,1.5059584889000002,5.3784231747,1.31136,0.38248000000000004,1.366,3.8519262477,1.1234784889,4.0124231747
2020-11-10 06:00:00,5.61136,0.40248000000000006,5.6257756087,1.31136,0.38248000000000004,1.366,4.3,0.02,4.3000465114,5.3420378817,1.5580943822000002,5.5646227934,1.31136,0.38248000000000004,1.366,4.0306778817,1.1756143822,4.1986227934
2020-11-10 06:30:00,6.11136,0.10248,6.1122191715,1.31136,0.38248000000000004,1.366,4.8,-0.28,4.8081597311,5.751924352,1.6776446027,5.9915878667,1.31136,0.38248000000000004,1.366,4.440564352,1.2951646027,4.6255878667
2020-11-10 07:00:00,6.60136,0.6624800000000001,6.6345183397,1.31136,0.38248000000000004,1.366,5.29,0.28,5.2974050251,6.3880217016,1.8631729962999999,6.6541892725,1.31136,0.38248000000000004,1.366,5.0766617016,1.4806929963,5.2881892725
2020-11-10 07:30:00,7.0788,0.46340000000000003,7.0939515786,1.3488,0.3934,1.405,5.73,0.07,5.7304275582,6.7827690954,1.9783076527999999,7.0653844744,1.3488,0.3934,1.405,5.4339690954,1.5849076528000001,5.6603844744
2020-11-10 08:00:00,7.29552,-0.044640000000000006,7.2956565709,1.35552,0.39536000000000004,1.412,5.94,-0.44,5.9562740031,6.9115394828,2.0158656825,7.1995202946,1.35552,0.39536000000000004,1.412,5.5560194828,1.6205056825000002,5.7875202946
2020-11-10 08:30:00,7.49504,-0.04478,7.4951737705,1.35504,0.39522,1.4115,6.14,-0.44,6.1557452839,7.1124269337,2.0744578557,7.4087780559,1.35504,0.39522,1.4115,5.7573869337,1.6792378557,5.9972780559
2020-11-10 09:00:00,7.68408,-0.07506,7.6844465936,1.35408,0.39494,1.4105,6.33,-0.47000000000000003,6.3474246746,7.3461173621,2.1426175639,7.6522055855,1.35408,0.39494,1.4105,5.9920373621,1.7476775639,6.2417055855
2020-11-10 09:30:00,7.636,-0.0745,7.6363634179,1.3559999999999999,0.3955,1.4125,6.28,-0.47000000000000003,6.2975630207,7.2742513326000005,2.1216566387,7.5773451381,1.3559999999999999,0.3955,1.4125,5.9182513326,1.7261566387,6.1648451381000005
2020-11-10 10:00:00,7.51128,-0.10296000000000001,7.511985623,1.36128,0.39704000000000006,1.418,6.15,-0.5,6.1702917273,7.1255797286,2.0782940874999998,7.422478884,1.36128,0.39704000000000006,1.418,5.7642997286,1.6812540875000002,6.004478884
2020-11-10 10:30:00,7.20848,-0.23586000000000001,7.2123376134,1.00848,0.29414,1.0505,6.2,-0.53,6.2226119918,6.8516135916,1.9983872974999999,7.1370974912,1.00848,0.29414,1.0505,5.8431335916,1.7042472975,6.0865974912
2020-11-10 11:00:00,7.36752,-0.16614,7.3693930177,1.24752,0.36386,1.2995,6.12,-0.53,6.1429064782,7.0136346407,2.0456434369,7.3058694174,1.24752,0.36386,1.2995,5.7661146407,1.6817834369,6.0063694174
2020-11-10 11:30:00,7.63208,-0.14106000000000002,7.6333834602,1.40208,0.40894,1.4605000000000001,6.23,-0.55,6.2542305682,7.2555202638,2.1161934103,7.5578336081,1.40208,0.40894,1.4605000000000001,5.8534402638,1.7072534102999999,6.0973336081
2020-11-10 12:00:00,7.598,-0.121,7.5989634162,1.3679999999999999,0.399,1.425,6.23,-0.52,6.2516637785,7.2540468269,2.1157636579,7.5562987781,1.3679999999999999,0.399,1.425,5.8860468269,1.7167636579,6.1312987781
2020-11-10 12:30:00,7.48368,-0.22726000000000002,7.487129854,1.00368,0.29274,1.0455,6.48,-0.52,6.5008307161,7.1565460115,2.08732592,7.4547354286,1.00368,0.29274,1.0455,6.1528660115000005,1.79458592,6.4092354286
2020-11-10 13:00:00,7.86736,-0.17452,7.8692954322,1.28736,0.37548000000000004,1.341,6.58,-0.55,6.6029463121,7.5301176193,2.1962843056,7.8438725201,1.28736,0.37548000000000004,1.341,6.2427576193,1.8208043056,6.5028725201
2020-11-10 13:30:00,7.89456,-0.09492,7.8951306132,1.35456,0.39508000000000004,1.411,6.54,-0.49,6.5583305803,7.5560380543,2.2038444325,7.8708729732,1.35456,0.39508000000000004,1.411,6.2014780543,1.8087644325,6.4598729732
2020-11-10 14:00:00,7.64608,-0.07406,7.6464386645,1.42608,0.41594000000000003,1.4855,6.22,-0.49,6.2392707907,7.3193723419,2.134816933,7.6243461895,1.42608,0.41594000000000003,1.4855,5.8932923419000005,1.718876933,6.1388461895
2020-11-10 14:30:00,7.7012,-0.10840000000000001,7.7019628667,1.4112,0.4116,1.47,6.29,-0.52,6.3114578348,7.2733845985,2.1214038412,7.5764422901,1.4112,0.4116,1.47,5.8621845985,1.7098038412,6.1064422901
2020-11-10 15:00:00,7.5768,-0.1126,7.5776366368,1.3968,0.40740000000000004,1.455,6.18,-0.52,6.2018384371,7.1970037285,2.0991260875,7.4968788838,1.3968,0.40740000000000004,1.455,5.8002037285,1.6917260875,6.0418788838
2020-11-10 15:30:00,7.65064,-0.08148000000000001,7.6510738723,1.40064,0.40852000000000005,1.459,6.25,-0.49,6.2691785746,7.2473174507,2.1138009231,7.5492890111,1.40064,0.40852000000000005,1.459,5.8466774507,1.7052809231000001,6.0902890111
2020-11-10 16:00:00,7.94312,-0.01784,7.943140034,1.4131200000000002,0.41216,1.472,6.53,-0.43,6.544142419,7.5776972245,2.2101616905,7.8934346088,1.4131200000000002,0.41216,1.472,6.1645772245,1.7980016905,6.4214346088
2020-11-10 16:30:00,8.489840000000001,-0.03588,8.4899158182,1.41984,0.41412000000000004,1.479,7.07,-0.45,7.0843065998,8.1346854429,2.3726165875,8.4736306696,1.41984,0.41412000000000004,1.479,6.7148454429,1.9584965875,6.9946306696
2020-11-10 17:00:00,9.01984,-0.015880000000000002,9.0198539789,1.41984,0.41412000000000004,1.479,7.6,-0.43,7.6121547541,8.6962811072,2.5364153229,9.0586261534,1.41984,0.41412000000000004,1.479,7.2764411072,2.1222953229,7.5796261534
2020-11-10 17:30:00,9.41032,-0.03574,9.4103878693,1.42032,0.41426,1.4795,7.99,-0.45,8.0026620571,8.993101254799999,2.622987866,9.3678138071,1.42032,0.41426,1.4795,7.5727812548,2.208727866,7.8883138071
2020-11-10 18:00:00,9.35984,-0.03588,9.3599087709,1.41984,0.41412000000000004,1.479,7.94,-0.45,7.9527416656,9.0468549526,2.6386660278000003,9.4238072423,1.41984,0.41412000000000004,1.479,7.6270149526,2.2245460278,7.9448072423
2020-11-10 18:30:00,9.23888,-0.036160000000000005,9.2389507629,1.4188800000000001,0.41384000000000004,1.478,7.82,-0.45,7.8329368694,8.8884613445,2.5924678922,9.2588139006,1.4188800000000001,0.41384000000000004,1.478,7.4695813445,2.1786278922,7.7808139006
2020-11-10 19:00:00,8.94888,-0.036160000000000005,8.9489530561,1.4188800000000001,0.41384000000000004,1.478,7.53,-0.45,7.5434342312,8.56000964,2.4966694783,8.9166767084,1.4188800000000001,0.41384000000000004,1.478,7.14112964,2.0828294783,7.4386767084
2020-11-10 19:30:00,8.51944,-0.01058,8.5194465695,1.36944,0.39942000000000005,1.4265,7.15,-0.41000000000000003,7.1617455973,8.2064904677,2.3935597198,8.5484275705,1.36944,0.39942000000000005,1.4265,6.8370504677,1.9941397198000002,7.1219275705
2020-11-10 20:00:00,8.07416,0.07788,8.0745355904,1.36416,0.39788,1.421,6.71,-0.32,6.7176260688,7.7736121844,2.2673035538,8.097512692,1.36416,0.39788,1.421,6.4094521844,1.8694235538,6.676512692
2020-11-10 20:30:00,7.70416,0.12788000000000002,7.7052212557,1.36416,0.39788,1.421,6.34,-0.27,6.345746607,7.4055051074,2.1599389896,7.7140678202,1.36416,0.39788,1.421,6.0413451074,1.7620589896,6.2930678202
2020-11-10 21:00:00,7.52416,0.12788000000000002,7.5252466405,1.36416,0.39788,1.421,6.16,-0.27,6.1659143685,7.1971438847,2.0991669664,7.4970248799,1.36416,0.39788,1.421,5.8329838847,1.7012869664,6.0760248799
2020-11-10 21:30:00,7.17416,0.40788,7.1857454589,1.36416,0.39788,1.421,5.8100000000000005,0.01,5.8100086058,6.9162518566,2.0172401249,7.2044290173,1.36416,0.39788,1.421,5.5520918566,1.6193601249,5.7834290173
2020-11-10 22:00:00,6.88368,0.40774000000000005,6.895745228,1.36368,0.39774000000000004,1.4205,5.52,0.01,5.520009058,6.6195590771,1.9307047308,6.8953740387,1.36368,0.39774000000000004,1.4205,5.2558790771,1.5329647308,5.4748740387
2020-11-10 22:30:00,6.6332,0.4076,6.6457113991,1.3632,0.3976,1.42,5.27,0.01,5.2700094877,6.3252917784000005,1.8448767687,6.5888456025,1.3632,0.3976,1.42,4.9620917784,1.4472767687,5.1688456025
2020-11-10 23:00:00,6.3332,0.9676,6.4066896288,1.3632,0.3976,1.42,4.97,0.5700000000000001,5.0025793347,6.0975207233,1.7784435443,6.3515840867,1.3632,0.3976,1.42,4.7343207233,1.3808435443,4.9315840867
2020-11-10 23:30:00,5.82368,1.28774,5.9643543699,1.36368,0.39774000000000004,1.4205,4.46,0.89,4.5479335967,5.7627196949,1.6807932443,6.0028330155,1.36368,0.39774000000000004,1.4205,4.3990396949,1.2830532443,4.5823330155
2020-11-11 00:00:00,5.6532,1.2876,5.7979810279,1.3632,0.3976,1.42,4.29,0.89,4.3813468249,5.5747013255999995,1.6259545533000002,5.8069805475,1.3632,0.3976,1.42,4.2115013256000005,1.2283545533,4.3869805475
2020-11-11 00:30:00,5.61192,1.52556,5.8155807449,1.32192,0.38556,1.377,4.29,1.1400000000000001,4.4388849951000005,5.6649265487000005,1.6522702434,5.9009651549,1.32192,0.38556,1.377,4.3430065487,1.2667102434,4.5239651549
2020-11-11 01:00:00,5.76952,2.03486,6.1178440851,1.31952,0.38486000000000004,1.3745,4.45,1.65,4.74605099,6.0128037562,1.7537344289,6.263337246,1.31952,0.38486000000000004,1.3745,4.6932837562,1.3688744288999999,4.888837246
2020-11-11 01:30:00,5.73,2.055,6.0873578012,1.32,0.385,1.375,4.41,1.67,4.7156123674,5.9987079251,1.7496231448000001,6.2486540886,1.32,0.385,1.375,4.6787079251,1.3646231448,4.8736540886
2020-11-11 02:00:00,5.66048,1.83514,5.9505270901,1.32048,0.38514000000000004,1.3755,4.34,1.45,4.575816867,5.8377635057,1.7026810225,6.0810036517,1.32048,0.38514000000000004,1.3755,4.5172835057,1.3175410225,4.7055036517
2020-11-11 02:30:00,5.66096,1.26528,5.8006380339,1.32096,0.38528,1.376,4.34,0.88,4.4283179651,5.6736729615,1.6548212804,5.9100760015,1.32096,0.38528,1.376,4.3527129615,1.2695412804,4.5340760015
2020-11-11 03:00:00,5.55096,1.28528,5.6978155112,1.32096,0.38528,1.376,4.23,0.9,4.3246849596,5.5519456501,1.6193174813,5.7832767188,1.32096,0.38528,1.376,4.2309856501,1.2340374813000001,4.4072767188
2020-11-11 03:30:00,5.37768,1.31724,5.5366563375,1.32768,0.38724000000000003,1.383,4.05,0.93,4.1554061173,5.3661504475,1.5651272138999999,5.5897400495,1.32768,0.38724000000000003,1.383,4.0384704475,1.1778872139,4.2067400495
2020-11-11 04:00:00,5.3844,1.2892000000000001,5.5365873966,1.3344,0.38920000000000005,1.3900000000000001,4.05,0.9,4.1487950058,5.3629970928,1.5642074853999999,5.586455305,1.3344,0.38920000000000005,1.3900000000000001,4.0285970928,1.1750074854,4.196455305
2020-11-11 04:30:00,5.29488,1.2893400000000002,5.4496010726,1.33488,0.38934,1.3905,3.96,0.9,4.0609851022,5.3047371254,1.5472149949,5.525767839,1.33488,0.38934,1.3905,3.9698571254,1.1578749949,4.135267839
2020-11-11 05:00:00,5.2943999999999996,1.2892000000000001,5.4491015773,1.3344,0.38920000000000005,1.3900000000000001,3.96,0.9,4.0609851022,5.2971870326,1.5450128845000002,5.5179031589,1.3344,0.38920000000000005,1.3900000000000001,3.9627870326,1.1558128845,4.1279031589
2020-11-11 05:30:00,5.33392,1.74906,5.613369171,1.33392,0.38906,1.3895,4.0,1.3599999999999999,4.2248786965,5.5813343044,1.6278891721000002,5.8138899003999995,1.33392,0.38906,1.3895,4.2474143044,1.2388291721,4.4243899004
2020-11-11 06:00:00,5.53392,1.9290600000000002,5.8605070642,1.33392,0.38906,1.3895,4.2,1.54,4.4734326864,5.8153520493,1.6961443477,6.0576583847,1.33392,0.38906,1.3895,4.4814320493,1.3070843477,4.6681583847
2020-11-11 06:30:00,6.0744,1.3492,6.2224332861,1.3344,0.38920000000000005,1.3900000000000001,4.74,0.96,4.8362382075,6.1069910094,1.7812057111000001,6.3614489681,1.3344,0.38920000000000005,1.3900000000000001,4.7725910094,1.3920057111,4.9714489681
2020-11-11 07:00:00,6.56392,1.08906,6.6536529403,1.33392,0.38906,1.3895,5.23,0.7000000000000001,5.2766371867,6.4842839276,1.8912494789,6.7544624245,1.33392,0.38906,1.3895,5.1503639276,1.5021894789,5.3649624245
2020-11-11 07:30:00,7.02088,1.3398400000000001,7.1475819128,1.37088,0.39984000000000003,1.428,5.65,0.9400000000000001,5.7276609537,7.0530554125,2.057141162,7.3469327214,1.37088,0.39984000000000003,1.428,5.6821754125,1.657301162,5.9189327214
2020-11-11 08:00:00,7.17856,1.08208,7.2596570718,1.37856,0.40208000000000005,1.436,5.8,0.68,5.839726021,7.105418499,2.0724137289,7.4014776031,1.37856,0.40208000000000005,1.436,5.726858499,1.6703337289,5.9654776031
2020-11-11 08:30:00,7.52808,1.17194,7.6187552691,1.37808,0.40194,1.4355,6.15,0.77,6.1980158115,7.5851293273,2.2123293871,7.9011763826,1.37808,0.40194,1.4355,6.2070493273,1.8103893871,6.4656763826
2020-11-11 09:00:00,7.75288,0.80334,7.7943892288,1.38288,0.40334000000000003,1.4405000000000001,6.37,0.4,6.3825465137,7.6291048248,2.2251555739,7.9469841925,1.38288,0.40334000000000003,1.4405000000000001,6.2462248248,1.8218155739,6.5064841925
2020-11-11 09:30:00,7.95432,0.7637600000000001,7.9909033282,1.38432,0.40376,1.442,6.57,0.36,6.5798556215,7.8793188111,2.2981346533,8.2076237616,1.38432,0.40376,1.442,6.4949988111,1.8943746532999999,6.7656237616
2020-11-11 10:00:00,8.04576,0.5141800000000001,8.0621730972,1.38576,0.40418000000000004,1.4435,6.66,0.11,6.6609083465,7.9593116662,2.3214659026,8.2909496523,1.38576,0.40418000000000004,1.4435,6.5735516662,1.9172859026,6.8474496523
2020-11-11 10:30:00,8.07768,0.71474,8.1092396345,1.38768,0.40474000000000004,1.4455,6.69,0.31,6.6971785104,8.0442216197,2.3462313057,8.3793975205,1.38768,0.40474000000000004,1.4455,6.6565416197000005,1.9414913057,6.9338975205
