Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2020-11-11 11:00:00,7.9836,0.6323000000000001,8.0085998932,1.1736,0.3423,1.2225,6.8100000000000005,0.29,6.8161719462,7.8657521409,2.2941777078,8.1934918134,1.1736,0.3423,1.2225,6.6921521409,1.9518777078,6.9709918134
2020-11-11 11:30:00,6.7846400000000004,-1.06698,6.8680263723,0.044640000000000006,0.01302,0.0465,6.74,-1.08,6.8259797832,6.3993729581,1.8664837795,6.666013498,0.044640000000000006,0.01302,0.0465,6.3547329581,1.8534637795000002,6.619513498
2020-11-11 12:00:00,7.02064,-0.65898,7.0514991775,0.14064000000000002,0.04102,0.14650000000000002,6.88,-0.7000000000000001,6.9155187803,6.6638435265,1.9436210286,6.9415036734,0.14064000000000002,0.04102,0.14650000000000002,6.5232035265,1.9026010286,6.7950036734
2020-11-11 12:30:00,7.9,-0.3425,7.9074209607,1.02,0.2975,1.0625,6.88,-0.64,6.9097033221,7.6261254728,2.2242865962,7.9438807008,1.02,0.2975,1.0625,6.6061254728000005,1.9267865962,6.8813807008
2020-11-11 13:00:00,8.30504,-0.24478000000000003,8.3086464993,1.35504,0.39522,1.4115,6.95,-0.64,6.9794054188,7.9558595776,2.3204590435,8.2873537267,1.35504,0.39522,1.4115,6.6008195776,1.9252390435,6.8758537267
2020-11-11 13:30:00,8.26616,0.26888,8.2705318813,1.43616,0.41888000000000003,1.496,6.83,-0.15,6.8316469464,8.0690640313,2.3534770091,8.4052750326,1.43616,0.41888000000000003,1.496,6.6329040313,1.9345970091,6.9092750326
2020-11-11 14:00:00,8.09624,0.86182,8.1419798483,1.44624,0.42182000000000003,1.5065,6.65,0.44,6.6645404943,8.0206528141,2.3393570708,8.3548466814,1.44624,0.42182000000000003,1.5065,6.5744128141000004,1.9175370708,6.8483466814
2020-11-11 14:30:00,8.0172,0.8621000000000001,8.0634181493,1.4472,0.42210000000000003,1.5075,6.57,0.44,6.5847171541,7.9865180838,2.3294011078,8.3192896706,1.4472,0.42210000000000003,1.5075,6.5393180838,1.9073011078,6.8117896706
2020-11-11 15:00:00,7.96816,0.86238,8.0146910764,1.4481600000000001,0.42238000000000003,1.5085000000000002,6.52,0.44,6.5348297606,7.9520888771,2.3193592558000002,8.2834259137,1.4481600000000001,0.42238000000000003,1.5085000000000002,6.5039288771,1.8969792558,6.7749259137
2020-11-11 15:30:00,8.09816,0.86238,8.1439483452,1.4481600000000001,0.42238000000000003,1.5085000000000002,6.65,0.44,6.6645404943,8.0662068598,2.3526436674,8.4022988123,1.4481600000000001,0.42238000000000003,1.5085000000000002,6.6180468598,1.9302636674,6.8937988123
2020-11-11 16:00:00,8.44816,0.36238000000000004,8.4559284913,1.4481600000000001,0.42238000000000003,1.5085000000000002,7.0,-0.06,7.0002571381,8.4002880342,2.45008401,8.7503000357,1.4481600000000001,0.42238000000000003,1.5085000000000002,6.9521280342,2.02770401,7.2418000357
2020-11-11 16:30:00,8.81864,-0.06748000000000001,8.818898173800001,1.4486400000000001,0.42252000000000006,1.509,7.37,-0.49,7.3862710484,8.5159816152,2.4838279711,8.8708141825,1.4486400000000001,0.42252000000000006,1.509,7.0673416152,2.0613079711,7.3618141825
2020-11-11 17:00:00,9.21864,0.00252,9.2186403444,1.4486400000000001,0.42252000000000006,1.509,7.77,-0.42,7.7813430717,8.8673905031,2.5863222301,9.2368651074,1.4486400000000001,0.42252000000000006,1.509,7.4187505031,2.1638022301,7.7278651073999995
2020-11-11 17:30:00,9.37864,0.03252,9.3786963806,1.4486400000000001,0.42252000000000006,1.509,7.93,-0.39,7.939584372000001,9.0227105658,2.631623915,9.3986568393,1.4486400000000001,0.42252000000000006,1.509,7.5740705658,2.209103915,7.8896568393
2020-11-11 18:00:00,9.3572,0.0021000000000000003,9.3572002356,1.4472,0.42210000000000003,1.5075,7.91,-0.42,7.9211425943,9.064210738,2.6437281319,9.4418861854,1.4472,0.42210000000000003,1.5075,7.617010738,2.2216281319,7.9343861854
2020-11-11 18:30:00,9.16528,0.0015400000000000001,9.1652801294,1.44528,0.42154,1.5055,7.72,-0.42,7.7314164291,8.8075262946,2.5688618359,9.1745065568,1.44528,0.42154,1.5055,7.3622462946,2.1473218359,7.6690065568
2020-11-11 19:00:00,8.93768,0.032240000000000005,8.9377381479,1.44768,0.42224000000000006,1.508,7.49,-0.39,7.5001466652,8.6070089768,2.5103776182,8.9656343509,1.44768,0.42224000000000006,1.508,7.1593289768,2.0881376182,7.4576343509
2020-11-11 19:30:00,8.60816,0.032380000000000006,8.608220899199999,1.4481600000000001,0.42238000000000003,1.5085000000000002,7.16,-0.39,7.1706136418,8.3146607632,2.4251093893,8.6611049616,1.4481600000000001,0.42238000000000003,1.5085000000000002,6.8665007632,2.0027293893,7.1526049616
2020-11-11 20:00:00,8.30768,0.12224000000000002,8.3085792769,1.44768,0.42224000000000006,1.508,6.86,-0.30000000000000004,6.8665566334,8.0243902617,2.3404471597,8.358739856,1.44768,0.42224000000000006,1.508,6.5767102617,1.9182071597,6.850739856
2020-11-11 20:30:00,8.05816,0.12238000000000002,8.0590892444,1.4481600000000001,0.42238000000000003,1.5085000000000002,6.61,-0.30000000000000004,6.6168043646,7.7820262076999995,2.2697576439000002,8.1062772996,1.4481600000000001,0.42238000000000003,1.5085000000000002,6.3338662077,1.8473776439,6.5977772996
2020-11-11 21:00:00,7.60864,0.9825200000000001,7.6718151829,1.4486400000000001,0.42252000000000006,1.509,6.16,0.56,6.1854021696,7.4781929175,2.1811396009,7.789784289,1.4486400000000001,0.42252000000000006,1.509,6.0295529175,1.7586196009,6.280784289
2020-11-11 21:30:00,7.24816,1.98238,7.51436317,1.4481600000000001,0.42238000000000003,1.5085000000000002,5.8,1.56,6.0061302017,7.5045109304,2.188815688,7.8171988859,1.4481600000000001,0.42238000000000003,1.5085000000000002,6.0563509304,1.766435688,6.3086988859
2020-11-11 22:00:00,6.93816,1.96238,7.2103397597,1.4481600000000001,0.42238000000000003,1.5085000000000002,5.49,1.54,5.701903191,7.2482034376,2.114059336,7.5502119141,1.4481600000000001,0.42238000000000003,1.5085000000000002,5.8000434376,1.691679336,6.0417119141
2020-11-11 22:30:00,6.68816,1.51238,6.8570239499,1.4481600000000001,0.42238000000000003,1.5085000000000002,5.24,1.09,5.3521677851,6.7305519252,1.9630776449,7.0109915888,1.4481600000000001,0.42238000000000003,1.5085000000000002,5.2823919252,1.5406976449,5.5024915888
2020-11-11 23:00:00,6.28808,1.33944,6.4291562121,1.43808,0.41944000000000004,1.498,4.85,0.92,4.9364866049,6.3020627672,1.8381016404000001,6.5646487159,1.43808,0.41944000000000004,1.498,4.8639827672,1.4186616404,5.0666487159
2020-11-11 23:30:00,5.9023200000000005,2.01776,6.2376868148,1.43232,0.41776,1.492,4.47,1.6,4.7477257714,6.2051747245,1.8098426280000002,6.4637236714,1.43232,0.41776,1.492,4.7728547245,1.392082628,4.9717236714
2020-11-12 00:00:00,5.69416,2.01538,6.0402992186,1.42416,0.41538,1.4835,4.27,1.6,4.559923245,5.9759436299,1.7429835587,6.2249412811,1.42416,0.41538,1.4835,4.5517836299,1.3276035587,4.7414412811
2020-11-12 00:30:00,5.64664,2.03152,6.0009679886,1.37664,0.40152000000000004,1.434,4.27,1.63,4.5705360736,5.9645309864,1.739654871,6.2130531108,1.37664,0.40152000000000004,1.434,4.5878909864,1.338134871,4.7790531108
2020-11-12 01:00:00,5.83568,2.08124,6.1957018166,1.37568,0.40124000000000004,1.433,4.46,1.6800000000000002,4.7659206874999995,6.0928738723,1.7770882128,6.346743617,1.37568,0.40124000000000004,1.433,4.7171938723,1.3758482128,4.913743617
2020-11-12 01:30:00,5.86616,2.0813800000000002,6.2244659088,1.37616,0.40138,1.4335,4.49,1.6800000000000002,4.794006675,6.1355970119,1.7895491285,6.3912468874,1.37616,0.40138,1.4335,4.7594370119,1.3881691285,4.9577468874
2020-11-12 02:00:00,5.81568,1.60124,6.0320894721,1.37568,0.40124000000000004,1.433,4.44,1.2,4.5993042952,5.9010370795,1.7211358148,6.1469136244,1.37568,0.40124000000000004,1.433,4.5253570795,1.3198958148,4.7139136244
2020-11-12 02:30:00,5.81568,1.30124,5.9594764367,1.37568,0.40124000000000004,1.433,4.44,0.9,4.5302980034,5.7818489823,1.6863726198,6.0227593565,1.37568,0.40124000000000004,1.433,4.4061689823,1.2851326198,4.5897593565
2020-11-12 03:00:00,5.7828,1.3004,5.9272097989,1.3728,0.40040000000000003,1.43,4.41,0.9,4.50089991,5.7789689823,1.6855326198,6.0197593565,1.3728,0.40040000000000003,1.43,4.4061689823,1.2851326198,4.5897593565
2020-11-12 03:30:00,5.61128,1.33704,5.7683740517,1.36128,0.39704000000000006,1.418,4.25,0.9400000000000001,4.3527117984,5.5959150950000005,1.6321419027,5.8290782239,1.36128,0.39704000000000006,1.418,4.234635095,1.2351019027,4.4110782239
2020-11-12 04:00:00,5.5208,1.2969,5.6710829874,1.3608,0.39690000000000003,1.4175,4.16,0.9,4.2562424743000005,5.5237544632999995,1.6110950518,5.7539108993,1.3608,0.39690000000000003,1.4175,4.1629544633,1.2141950518,4.3364108993
2020-11-12 04:30:00,5.39264,1.29452,5.5458406216,1.35264,0.39452000000000004,1.409,4.04,0.9,4.1390337037,5.4152952531,1.5794611155,5.6409325553,1.35264,0.39452000000000004,1.409,4.0626552531,1.1849411155,4.2319325553
2020-11-12 05:00:00,5.38688,1.30284,5.542189838,1.34688,0.39284,1.403,4.04,0.91,4.1412196271,5.4382888484,1.5861675808,5.6648842171,1.34688,0.39284,1.403,4.0914088484,1.1933275808000001,4.2618842171
2020-11-12 05:30:00,5.48784,1.27312,5.633579892,1.3478400000000001,0.39312,1.404,4.14,0.88,4.232493355,5.5286359722,1.6125188252,5.7589958044,1.3478400000000001,0.39312,1.404,4.1807959722,1.2193988252,4.3549958044
2020-11-12 06:00:00,5.71824,1.25032,5.8533382612,1.33824,0.39032000000000006,1.3940000000000001,4.38,0.86,4.4636308091,5.7332789069,1.6722063478,5.972165528,1.33824,0.39032000000000006,1.3940000000000001,4.3950389069,1.2818863478,4.5781655279999995
2020-11-12 06:30:00,6.16344,1.15892,6.271450247,1.33344,0.38892000000000004,1.389,4.83,0.77,4.8909917195,6.1416684674,1.7913199697,6.3975713202,1.33344,0.38892000000000004,1.389,4.8082284674,1.4023999697,5.0085713202
2020-11-12 07:00:00,6.66624,1.09682,6.755869289,1.32624,0.38682000000000005,1.3815,5.34,0.71,5.3869935957,6.6978712289,1.9535457751,6.9769491968,1.32624,0.38682000000000005,1.3815,5.3716312289,1.5667257751,5.5954491968
2020-11-12 07:30:00,7.11552,1.05536,7.1933587148,1.35552,0.39536000000000004,1.412,5.76,0.66,5.7976891948,7.0669978878,2.0612077173,7.3614561331,1.35552,0.39536000000000004,1.412,5.7114778878,1.6658477173000001,5.9494561331
2020-11-12 08:00:00,7.18032,1.5567600000000001,7.3471420974,1.36032,0.39676000000000006,1.417,5.82,1.16,5.9344755455,7.336668141,2.1398615411,7.6423626469,1.36032,0.39676000000000006,1.417,5.976348141,1.7431015411000002,6.2253626469
2020-11-12 08:30:00,7.40984,1.64662,7.5905919565,1.3598400000000002,0.39662000000000003,1.4165,6.05,1.25,6.1777827738,7.6489250178,2.2309364635,7.9676302269,1.3598400000000002,0.39662000000000003,1.4165,6.2890850178,1.8343164635,6.5511302269
2020-11-12 09:00:00,7.47984,1.62662,7.6546651821000005,1.3598400000000002,0.39662000000000003,1.4165,6.12,1.23,6.2423793541,7.6920584038,2.2435170344,8.0125608373,1.3598400000000002,0.39662000000000003,1.4165,6.3322184038,1.8468970344,6.5960608373
2020-11-12 09:30:00,7.6808,1.5769000000000002,7.8410013551,1.3608,0.39690000000000003,1.4175,6.32,1.18,6.429214571,7.8927317323,2.3020467553,8.2215955545,1.3608,0.39690000000000003,1.4175,6.5319317323,1.9051467553,6.8040955545
2020-11-12 10:00:00,7.31808,1.5694400000000002,7.4844797281,1.19808,0.34944000000000003,1.248,6.12,1.22,6.2404166528000005,7.607180675,2.2187610302,7.9241465365,1.19808,0.34944000000000003,1.248,6.409100675,1.8693210302,6.6761465365
2020-11-12 10:30:00,7.45864,1.60752,7.6299037478,1.32864,0.38752000000000003,1.384,6.13,1.22,6.250223996,7.7548316102,2.2618258863,8.0779495939,1.32864,0.38752000000000003,1.384,6.4261916102,1.8743058863000002,6.6939495939
2020-11-12 11:00:00,7.23168,1.5267400000000002,7.3910845381,1.05168,0.30674,1.0955,6.18,1.22,6.299269799,7.4550836967,2.1743994115,7.765712184,1.05168,0.30674,1.0955,6.4034036967,1.8676594115,6.670212184
2020-11-12 11:30:00,7.20288,1.48834,7.3550415532,1.02288,0.29834000000000005,1.0655000000000001,6.18,1.19,6.2935284221,7.3866020524,2.1544255986,7.6943771379,1.02288,0.29834000000000005,1.0655000000000001,6.3637220524,1.8560855986,6.6288771379
2020-11-12 12:00:00,6.89288,1.40584,7.0347836356,0.8428800000000001,0.24584000000000003,0.878,6.05,1.16,6.1602029187,7.0754614744,2.0636762634,7.3702723692,0.8428800000000001,0.24584000000000003,0.878,6.2325814744,1.8178362634,6.4922723692
2020-11-12 12:30:00,7.2528,1.5754000000000001,7.4219265019,1.2528000000000001,0.3654,1.305,6.0,1.21,6.1207924324,7.4564127168,2.1747870424,7.7670965800000005,1.2528000000000001,0.3654,1.305,6.2036127168,1.8093870424,6.46209658
2020-11-12 13:00:00,6.65568,1.33624,6.788491261,0.53568,0.15624000000000002,0.558,6.12,1.18,6.2327201124,6.858321687,2.0003438254,7.1440850907,0.53568,0.15624000000000002,0.558,6.322641687,1.8441038254,6.5860850907
2020-11-12 13:30:00,6.19184,1.30512,6.3278922873,0.051840000000000004,0.015120000000000001,0.054,6.14,1.29,6.2740497288,6.464339707,1.8854324144999999,6.7336871948,0.051840000000000004,0.015120000000000001,0.054,6.412499707,1.8703124145,6.6796871948
2020-11-12 14:00:00,6.15992,1.30456,6.2965459738,0.049920000000000006,0.014560000000000002,0.052000000000000005,6.11,1.29,6.2446937475,6.3982564529,1.8661581321,6.6648504718,0.049920000000000006,0.014560000000000002,0.052000000000000005,6.3483364529,1.8515981321,6.6128504718
2020-11-12 14:30:00,6.13656,1.2635800000000001,6.2653015131,0.046560000000000004,0.013580000000000002,0.0485,6.09,1.25,6.2169606722,6.3836604592,1.8619009673,6.6496463117,0.046560000000000004,0.013580000000000002,0.0485,6.3371004592,1.8483209673,6.6011463117
2020-11-12 15:00:00,6.91816,1.45988,7.070515356,0.7881600000000001,0.22988000000000003,0.8210000000000001,6.13,1.23,6.2521836185,7.1733168047,2.0922174014,7.4722050049,0.7881600000000001,0.22988000000000003,0.8210000000000001,6.3851568047,1.8623374014,6.6512050048999996
2020-11-12 15:30:00,7.66192,1.6630600000000002,7.8403307743,1.38192,0.40306000000000003,1.4395,6.28,1.26,6.4051541746,7.9040058133,2.3053350289,8.2333393889,1.38192,0.40306000000000003,1.4395,6.5220858133,1.9022750289,6.7938393889
2020-11-12 16:00:00,7.97376,1.70818,8.1546751897,1.43376,0.41818000000000005,1.4935,6.54,1.29,6.6660108011,8.2150032919,2.3960426268,8.5572950957,1.43376,0.41818000000000005,1.4935,6.7812432919,1.9778626268,7.0637950957
2020-11-12 16:30:00,8.57816,1.39238,8.6904287035,1.4481600000000001,0.42238000000000003,1.5085000000000002,7.13,0.97,7.1956792591,8.657946693,2.5252344521,9.0186944719,1.4481600000000001,0.42238000000000003,1.5085000000000002,7.209786693,2.1028544521,7.5101944719
2020-11-12 17:00:00,9.0472,1.0121,9.1036352217,1.4472,0.42210000000000003,1.5075,7.6,0.59,7.6228669148,8.9681941551,2.6157232952,9.3418689115,1.4472,0.42210000000000003,1.5075,7.5209941551,2.1936232952,7.8343689115
2020-11-12 17:30:00,9.2872,1.0121,9.3421855179,1.4472,0.42210000000000003,1.5075,7.84,0.59,7.8621689119,9.1941085626,2.6816149974,9.5771964194,1.4472,0.42210000000000003,1.5075,7.7469085626,2.2595149974,8.0696964194
2020-11-12 18:00:00,9.1672,1.0621,9.228521672,1.4472,0.42210000000000003,1.5075,7.72,0.64,7.746483073,9.0874790254,2.6505147157,9.4661239848,1.4472,0.42210000000000003,1.5075,7.6402790254,2.2284147157,7.9586239848
2020-11-12 18:30:00,8.9672,1.0621,9.0298799687,1.4472,0.42210000000000003,1.5075,7.52,0.64,7.5471849056,8.8277693413,2.5747660579,9.1955930639,1.4472,0.42210000000000003,1.5075,7.3805693413,2.1526660579,7.6880930639
2020-11-12 19:00:00,8.81672,1.07196,8.8816467955,1.44672,0.42196000000000006,1.5070000000000001,7.37,0.65,7.3986079772,8.7215009989,2.5437711247,9.0848968738,1.44672,0.42196000000000006,1.5070000000000001,7.2747809989,2.1218111247,7.5778968738
2020-11-12 19:30:00,8.4872,1.1221,8.561055557,1.4472,0.42210000000000003,1.5075,7.04,0.7000000000000001,7.074715542,8.3787695611,2.4438077887,8.7278849595,1.4472,0.42210000000000003,1.5075,6.9315695611,2.0217077887,7.2203849595
2020-11-12 20:00:00,8.11672,1.14196,8.1966588437,1.44672,0.42196000000000006,1.5070000000000001,6.67,0.72,6.7087480203,8.063744257,2.3519254083,8.399733601,1.44672,0.42196000000000006,1.5070000000000001,6.617024257,1.9299654083000002,6.892733601
2020-11-12 20:30:00,7.8572,1.1621,7.9426738728,1.4472,0.42210000000000003,1.5075,6.41,0.74,6.4525731302,7.8081510482,2.2773773890999998,8.1334906752,1.4472,0.42210000000000003,1.5075,6.3609510482000005,1.8552773891,6.6259906752
2020-11-12 21:00:00,7.5572,1.2421,7.6585954489,1.4472,0.42210000000000003,1.5075,6.11,0.8200000000000001,6.1647789904,7.5300804063,2.1962734517999998,7.8438337565000005,1.4472,0.42210000000000003,1.5075,6.0828804063,1.7741734518,6.3363337565
2020-11-12 21:30:00,7.19672,1.32196,7.3171276468,1.44672,0.42196000000000006,1.5070000000000001,5.75,0.9,5.8200085911,7.2093361752,2.1027230511,7.5097251825,1.44672,0.42196000000000006,1.5070000000000001,5.7626161752,1.6807630511,6.0027251825
2020-11-12 22:00:00,6.9667200000000005,1.36196,7.0986000451,1.44672,0.42196000000000006,1.5070000000000001,5.52,0.9400000000000001,5.5994642600999995,6.9496625732,2.0269849172,7.2392318471,1.44672,0.42196000000000006,1.5070000000000001,5.5029425732,1.6050249172000002,5.7322318470999996
2020-11-12 22:30:00,6.70672,1.31196,6.8338372969000005,1.44672,0.42196000000000006,1.5070000000000001,5.26,0.89,5.33476335,6.709442202,1.9569206423,6.9890022938000005,1.44672,0.42196000000000006,1.5070000000000001,5.262722202,1.5349606423000002,5.4820022938
2020-11-12 23:00:00,6.33624,1.31182,6.4706111806,1.44624,0.42182000000000003,1.5065,4.89,0.89,4.9703319809,6.2955097577,1.836190346,6.5578226643,1.44624,0.42182000000000003,1.5065,4.8492697577,1.4143703460000001,5.0513226643
2020-11-12 23:30:00,5.92672,1.35196,6.0789642045,1.44672,0.42196000000000006,1.5070000000000001,4.48,0.93,4.5755109004,5.917975073,1.726076063,6.1645573677,1.44672,0.42196000000000006,1.5070000000000001,4.471255073,1.304116063,4.6575573677
2020-11-13 00:00:00,5.76672,1.06196,5.8636864343,1.44672,0.42196000000000006,1.5070000000000001,4.32,0.64,4.3671501005,5.6556483571000005,1.6495641042,5.891300372,1.44672,0.42196000000000006,1.5070000000000001,4.2089283571,1.2276041042,4.384300372
2020-11-13 00:30:00,5.63448,1.2996400000000001,5.7824241456,1.40448,0.40964000000000006,1.463,4.23,0.89,4.3226149493,5.663261158,1.6517845044000001,5.8992303729,1.40448,0.40964000000000006,1.463,4.258781158,1.2421445044000001,4.4362303729
2020-11-13 01:00:00,5.98304,1.32922,6.1289145409,1.40304,0.40922000000000003,1.4615,4.58,0.92,4.6714879856,5.9936318217,1.7481426146999999,6.2433664809,1.40304,0.40922000000000003,1.4615,4.5905918217,1.3389226147,4.7818664809
2020-11-13 01:30:00,5.9130400000000005,1.34922,6.0650174484,1.40304,0.40922000000000003,1.4615,4.51,0.9400000000000001,4.6069187099,5.9216725100000005,1.7271544821,6.1684088646,1.40304,0.40922000000000003,1.4615,4.51863251,1.3179344821,4.7069088646
2020-11-13 02:00:00,5.80304,1.34922,5.9578240869,1.40304,0.40922000000000003,1.4615,4.4,0.9400000000000001,4.4992888327,5.825726761,1.6991703053,6.068465376,1.40304,0.40922000000000003,1.4615,4.422686761,1.2899503053,4.606965376
2020-11-13 02:30:00,5.71304,1.3792200000000001,5.8771654605,1.40304,0.40922000000000003,1.4615,4.31,0.97,4.4178048848,5.7249924042,1.6697894512,5.9635337544,1.40304,0.40922000000000003,1.4615,4.3219524042,1.2605694512,4.5020337544
2020-11-13 03:00:00,5.68304,1.30922,5.8318951165,1.40304,0.40922000000000003,1.4615,4.28,0.9,4.373602634,5.7134978499999995,1.6664368728999999,5.9515602604,1.40304,0.40922000000000003,1.4615,4.31045785,1.2572168729,4.4900602604
2020-11-13 03:30:00,5.56304,1.33922,5.7219685642,1.40304,0.40922000000000003,1.4615,4.16,0.93,4.262686946,5.5536750094,1.6198218777,5.7850781348,1.40304,0.40922000000000003,1.4615,4.1506350094,1.2106018777,4.3235781348
2020-11-13 04:00:00,5.40304,1.33922,5.5665385519,1.40304,0.40922000000000003,1.4615,4.0,0.93,4.1066896644,5.4235565354,1.5818706562,5.6495380577,1.40304,0.40922000000000003,1.4615,4.0205165354,1.1726506562,4.1880380577
2020-11-13 04:30:00,5.40304,1.30922,5.559397292,1.40304,0.40922000000000003,1.4615,4.0,0.9,4.1,5.4164468687,1.5797970034,5.6421321549,1.40304,0.40922000000000003,1.4615,4.0134068687,1.1705770034,4.1806321549
2020-11-13 05:00:00,5.36304,1.32922,5.5253075797,1.40304,0.40922000000000003,1.4615,3.96,0.92,4.0654643031,5.4128920353,1.578760177,5.6384292035,1.40304,0.40922000000000003,1.4615,4.0098520353,1.169540177,4.1769292035
2020-11-13 05:30:00,5.49304,1.28922,5.6423024245,1.40304,0.40922000000000003,1.4615,4.09,0.88,4.1835989292,5.5064207836,1.6060393952,5.7358549829,1.40304,0.40922000000000003,1.4615,4.1033807836,1.1968193952,4.2743549829
2020-11-13 06:00:00,5.55256,1.30908,5.7047886026,1.40256,0.40908000000000005,1.461,4.15,0.9,4.2464691215,5.6027857578999996,1.6341458461,5.8362351645,1.40256,0.40908000000000005,1.461,4.2002257579,1.2250658461,4.3752351645
2020-11-13 06:30:00,5.95104,1.25572,6.0820810419,1.39104,0.40572,1.449,4.5600000000000005,0.85,4.6385450304999996,5.9674389263,1.7405030202,6.2160822149,1.39104,0.40572,1.449,4.5763989263,1.3347830202,4.7670822149
2020-11-13 07:00:00,6.41424,1.21082,6.5275232554,1.37424,0.40082,1.4315,5.04,0.81,5.1046743285,6.4026634492,1.867443506,6.6694410929,1.37424,0.40082,1.4315,5.0284234492,1.466623506,5.2379410929
2020-11-13 07:30:00,6.94304,1.10922,7.0310862212,1.40304,0.40922000000000003,1.4615,5.54,0.7000000000000001,5.5840487104,6.858862034,2.0005014266,7.1446479521,1.40304,0.40922000000000003,1.4615,5.455822034,1.5912814266000002,5.6831479521
2020-11-13 08:00:00,7.104,1.1795,7.2012524084,1.404,0.40950000000000003,1.4625,5.7,0.77,5.7517736395,7.0747472027,2.0634679341,7.3695283362,1.404,0.40950000000000003,1.4625,5.6707472027,1.6539679341,5.9070283362
2020-11-13 08:30:00,7.42352,1.6893600000000002,7.6133163864,1.40352,0.40936000000000006,1.462,6.02,1.28,6.1545755337,7.6736674117,2.2381529951,7.9934035538,1.40352,0.40936000000000006,1.462,6.2701474117,1.8287929951000002,6.5314035538
2020-11-13 09:00:00,7.48496,1.64978,7.664620033,1.40496,0.40978000000000003,1.4635,6.08,1.24,6.2051591437999996,7.712673349,2.2495297268,8.0340347385,1.40496,0.40978000000000003,1.4635,6.307713349,1.8397497268,6.5705347385
2020-11-13 09:30:00,7.63496,1.57978,7.7966864148,1.40496,0.40978000000000003,1.4635,6.23,1.17,6.3389115785,7.8568563527,2.2915831029,8.1842253674,1.40496,0.40978000000000003,1.4635,6.4518963527,1.8818031029000002,6.7207253674
2020-11-13 10:00:00,7.55928,1.58104,7.7228493187,1.40928,0.41104,1.468,6.15,1.17,6.260303507,7.7547461815,2.2618009696,8.0778606057,1.40928,0.41104,1.468,6.3454661815,1.8507609696,6.6098606057
2020-11-13 10:30:00,7.51168,1.66174,7.6932903396,1.41168,0.41174000000000005,1.4705,6.1,1.25,6.2267567802,7.7388477436,2.2571639252,8.061299733,1.41168,0.41174000000000005,1.4705,6.3271677436000004,1.8454239252,6.590799733
2020-11-13 11:00:00,7.38792,1.57356,7.5536383948,1.41792,0.41356000000000004,1.477,5.97,1.16,6.0816527359,7.6296447006,2.2253130377,7.9475465631,1.41792,0.41356000000000004,1.477,6.2117247006,1.8117530377,6.4705465631
2020-11-13 11:30:00,7.76976,1.5211800000000002,7.9172696714,1.40976,0.41118000000000005,1.4685000000000001,6.36,1.11,6.4561366157,7.9730952823,2.325486124,8.3053075857,1.40976,0.41118000000000005,1.4685000000000001,6.5633352823,1.914306124,6.8368075857
2020-11-13 12:00:00,8.05448,1.5696400000000001,8.2059988911,1.40448,0.40964000000000006,1.463,6.65,1.16,6.7504148021,8.2481245098,2.405702982,8.5917963644,1.40448,0.40964000000000006,1.463,6.8436445098,1.9960629820000002,7.1287963644
2020-11-13 12:30:00,7.71408,1.62244,7.8828511213,1.41408,0.41244000000000003,1.473,6.3,1.21,6.4151461402,7.9553812681,2.3203195365,8.2868554876,1.41408,0.41244000000000003,1.473,6.5413012681,1.9078795365,6.8138554876
2020-11-13 13:00:00,7.89592,1.55006,8.046629024,1.40592,0.41006000000000004,1.4645000000000001,6.49,1.1400000000000001,6.5893626399,8.0769978769,2.3557910474,8.4135394551,1.40592,0.41006000000000004,1.4645000000000001,6.6710778769,1.9457310474,6.9490394551
2020-11-13 13:30:00,7.80592,1.62006,7.9722632577,1.40592,0.41006000000000004,1.4645000000000001,6.4,1.21,6.5133785396,8.0307025698,2.3422882495,8.3653151769,1.40592,0.41006000000000004,1.4645000000000001,6.6247825698,1.9322282495,6.9008151769
2020-11-13 14:00:00,7.5764,1.6802000000000001,7.7604709264,1.4064,0.4102,1.465,6.17,1.27,6.2993491727,7.7841687905,2.2703825639,8.1085091567,1.4064,0.4102,1.465,6.3777687905,1.8601825639,6.6435091567
2020-11-13 14:30:00,7.6359200000000005,1.62006,7.8058867946,1.40592,0.41006000000000004,1.4645000000000001,6.23,1.21,6.3464163116,7.8824875181,2.2990588594,8.210924498,1.40592,0.41006000000000004,1.4645000000000001,6.4765675181,1.8889988594,6.746424498
2020-11-13 15:00:00,7.70544,1.69992,7.8907245295,1.40544,0.40992,1.464,6.3,1.29,6.4307153568,7.9490969126,2.3184865995,8.280309284,1.40544,0.40992,1.464,6.5436569126,1.9085665995,6.816309284
2020-11-13 15:30:00,7.74496,1.69978,7.9292911064,1.40496,0.40978000000000003,1.4635,6.34,1.29,6.4699072636,7.9486169126,2.3183465995,8.279809284,1.40496,0.40978000000000003,1.4635,6.5436569126,1.9085665995,6.816309284
2020-11-13 16:00:00,7.83368,1.74524,8.0257339228,1.42368,0.41524000000000005,1.483,6.41,1.33,6.5465257962,8.0075932098,2.3355480195,8.3412429269,1.42368,0.41524000000000005,1.483,6.5839132098,1.9203080195000002,6.8582429269
2020-11-13 16:30:00,8.05384,1.79112,8.250602984,1.44384,0.42112000000000005,1.504,6.61,1.37,6.7504814643,8.2046392172,2.3930197717,8.5464991846,1.44384,0.42112000000000005,1.504,6.7607992172,1.9718997717,7.0424991846
2020-11-13 17:00:00,8.54576,1.7416800000000001,8.7214369917,1.44576,0.42168000000000005,1.506,7.1,1.32,7.2216618586,8.6909091291,2.534848496,9.0530303428,1.44576,0.42168000000000005,1.506,7.2451491291,2.113168496,7.5470303428
2020-11-13 17:30:00,8.78576,1.10168,8.8545625301,1.44576,0.42168000000000005,1.506,7.34,0.68,7.37143134,8.6844974927,2.5329784354,9.0463515549,1.44576,0.42168000000000005,1.506,7.2387374927,2.1112984354,7.5403515549
2020-11-13 18:00:00,8.67576,1.15168,8.7518671379,1.44576,0.42168000000000005,1.506,7.23,0.73,7.2667599382,8.5929687227,2.5062825441000003,8.951009086100001,1.44576,0.42168000000000005,1.506,7.1472087227,2.0846025441,7.4450090861
2020-11-13 18:30:00,8.48576,1.12168,8.5595729333,1.44576,0.42168000000000005,1.506,7.04,0.7000000000000001,7.074715542,8.4135395104,2.4539490239,8.7641036567,1.44576,0.42168000000000005,1.506,6.9677795104,2.0322690239,7.2581036567
2020-11-13 19:00:00,8.34528,1.16154,8.425726879599999,1.44528,0.42154,1.5055,6.9,0.74,6.9395677099,8.2411338748,2.4036640468,8.5845144529,1.44528,0.42154,1.5055,6.7958538748,1.9821240468,7.0790144529
2020-11-13 19:30:00,7.89384,1.16362,7.979142902,1.38384,0.40362000000000003,1.4415,6.51,0.76,6.5542123859,7.8027559991,2.2758038331,8.1278708324,1.38384,0.40362000000000003,1.4415,6.4189159991,1.8721838331,6.6863708324
2020-11-13 20:00:00,7.6152,1.2811,7.7222074726,1.3752,0.4011,1.4325,6.24,0.88,6.3017457899,7.5530945059,2.2029858976,7.867806777,1.3752,0.4011,1.4325,6.1778945059,1.8018858976,6.435306777
2020-11-13 20:30:00,7.35472,1.32096,7.4724053423,1.37472,0.40096000000000004,1.432,5.98,0.92,6.0503553615,7.3327261387,2.1387117904,7.6382563945,1.37472,0.40096000000000004,1.432,5.9580061387,1.7377517904,6.2062563945
2020-11-13 21:00:00,7.1052,1.3311,7.2288100162,1.3752,0.4011,1.4325,5.73,0.93,5.8049806201,7.0627765843,2.0599765038,7.357058942,1.3752,0.4011,1.4325,5.6875765843,1.6588765038000002,5.924558942
2020-11-13 21:30:00,6.92472,1.36096,7.0571920195,1.37472,0.40096000000000004,1.432,5.55,0.96,5.6324151125,6.8540838469,1.9991077887,7.1396706739,1.37472,0.40096000000000004,1.432,5.4793638469,1.5981477887,5.7076706739
2020-11-13 22:00:00,6.65472,1.39096,6.7985342538,1.37472,0.40096000000000004,1.432,5.28,0.99,5.3720107967,6.6052245605,1.9265238301,6.8804422505,1.37472,0.40096000000000004,1.432,5.2305045605,1.5255638301,5.4484422505
2020-11-13 22:30:00,6.38472,1.21096,6.49854396,1.37472,0.40096000000000004,1.432,5.01,0.81,5.0750566499,6.2463358736,1.8218479631000002,6.5065998683,1.37472,0.40096000000000004,1.432,4.8716158736,1.4208879631,5.0745998683
2020-11-13 23:00:00,6.11472,0.9309600000000001,6.1851828752,1.37472,0.40096000000000004,1.432,4.74,0.53,4.7695387618,5.896115034,1.7197002182999999,6.1417864938,1.37472,0.40096000000000004,1.432,4.521395034,1.3187402182999999,4.7097864938
2020-11-13 23:30:00,5.6985600000000005,1.48208,5.8881361397,1.37856,0.40208000000000005,1.436,4.32,1.08,4.4529540757,5.6650739796,1.6523132440000001,5.9011187287,1.37856,0.40208000000000005,1.436,4.2865139796000005,1.250233244,4.4651187287
2020-11-14 00:00:00,5.52952,1.4823600000000001,5.7247692181000005,1.37952,0.40236000000000005,1.437,4.15,1.08,4.2882280723,5.510513387,1.6072330712,5.7401181114,1.37952,0.40236000000000005,1.437,4.130993387,1.2048730712,4.3031181114
2020-11-14 00:30:00,5.5092,1.4506000000000001,5.6969750745,1.3392,0.3906,1.395,4.17,1.06,4.3026154836,5.470193387,1.5954730712,5.6981181114,1.3392,0.3906,1.395,4.130993387,1.2048730712,4.3031181114
2020-11-14 01:00:00,5.71496,1.45228,5.8965994436999996,1.34496,0.39228,1.401,4.37,1.06,4.4967210276,5.6523219408,1.6485938994,5.887835355,1.34496,0.39228,1.401,4.3073619408,1.2563138994,4.486835355
2020-11-14 01:30:00,5.72408,1.4749400000000001,5.9110523471,1.35408,0.39494,1.4105,4.37,1.08,4.5014775352,5.6576165749000005,1.6501381677,5.8933505989,1.35408,0.39494,1.4105,4.3035365749,1.2551981677000001,4.4828505989
2020-11-14 02:00:00,5.65792,1.47606,5.8472909839,1.35792,0.39606,1.4145,4.3,1.08,4.4335538792,5.6022151164,1.6339794090000002,5.8356407463,1.35792,0.39606,1.4145,4.2442951164,1.237919409,4.4211407463
2020-11-14 02:30:00,5.59984,1.44662,5.7836768106,1.3598400000000002,0.39662000000000003,1.4165,4.24,1.05,4.3680773803,5.5969812201,1.6324528559,5.8301887708999995,1.3598400000000002,0.39662000000000003,1.4165,4.2371412201,1.2358328559,4.4136887709
2020-11-14 03:00:00,5.5308,1.4469,5.716928218,1.3608,0.39690000000000003,1.4175,4.17,1.05,4.3001627876,5.5188434757,1.6096626804,5.7487952872,1.3608,0.39690000000000003,1.4175,4.1580434757,1.2127626804,4.3312952872
2020-11-14 03:30:00,5.3932,1.4076,5.5738625746,1.3632,0.3976,1.42,4.03,1.01,4.1546359648,5.3894017081,1.5719088315,5.6139601126,1.3632,0.3976,1.42,4.0262017081,1.1743088315,4.1939601126
2020-11-14 04:00:00,5.17184,1.46012,5.3740003163,1.37184,0.40012000000000003,1.429,3.8,1.06,3.9450728764000003,5.1759337109,1.5096473323000001,5.3915976155,1.37184,0.40012000000000003,1.429,3.8040937109,1.1095273323,3.9625976155
2020-11-14 04:30:00,5.09856,1.46208,5.3040542984,1.37856,0.40208000000000005,1.436,3.7199999999999998,1.06,3.8680744564,5.0955861495,1.4862126269,5.3079022391,1.37856,0.40208000000000005,1.436,3.7170261495,1.0841326269,3.8719022391
2020-11-14 05:00:00,5.08,1.4625,5.2863320223,1.38,0.4025,1.4375,3.7,1.06,3.8488439823,5.0506003151,1.4730917586,5.2610419949,1.38,0.4025,1.4375,3.6706003151,1.0705917586,3.8235419949000002
2020-11-14 05:30:00,5.08144,1.46292,5.2878320132,1.38144,0.40292000000000006,1.439,3.7,1.06,3.8488439823,5.0559780841,1.4746602745000001,5.2666438376,1.38144,0.40292000000000006,1.439,3.6745380841,1.0717402745,3.8276438376
2020-11-14 06:00:00,5.11432,1.48376,5.3252054233,1.38432,0.40376,1.442,3.73,1.08,3.8832074372000003,5.0811193987,1.481993158,5.292832707,1.38432,0.40376,1.442,3.6967993987,1.078233158,3.850832707
2020-11-14 06:30:00,5.39576,1.36418,5.5655379839,1.38576,0.40418000000000004,1.4435,4.01,0.96,4.1233117757,5.3694214318,1.5660812509,5.5931473248,1.38576,0.40418000000000004,1.4435,3.9836614318,1.1619012509,4.1496473248
2020-11-14 07:00:00,5.54576,1.36418,5.7110805501,1.38576,0.40418000000000004,1.4435,4.16,0.96,4.2693325005,5.5007055067,1.6043724395,5.7299015695,1.38576,0.40418000000000004,1.4435,4.1149455067,1.2001924395,4.2864015695
2020-11-14 07:30:00,5.77272,1.34496,5.9273276947,1.42272,0.41496000000000005,1.482,4.35,0.93,4.4483030472,5.7249030811,1.6697633987,5.9634407095,1.42272,0.41496000000000005,1.482,4.3021830811,1.2548033987,4.4814407095
2020-11-14 08:00:00,5.84992,1.34706,6.0030104656,1.42992,0.41706000000000004,1.4895,4.42,0.93,4.5167798264,5.8150423202,1.6960540101000001,6.0573357502,1.42992,0.41706000000000004,1.4895,4.3851223202,1.2789940101,4.5678357502
2020-11-14 08:30:00,6.19992,1.29706,6.334143403,1.42992,0.41706000000000004,1.4895,4.77,0.88,4.8504948201,6.1432303096,1.791775507,6.3991982391,1.42992,0.41706000000000004,1.4895,4.7133103096,1.374715507,4.9096982391
2020-11-14 09:00:00,6.478,1.2765,6.6025704275,1.428,0.41650000000000004,1.4875,5.05,0.86,5.1227043639,6.4431184723,1.8792428878,6.711581742,1.428,0.41650000000000004,1.4875,5.0151184723,1.4627428878,5.224081742
2020-11-14 09:30:00,6.82704,1.27622,6.9453014801,1.42704,0.41622000000000003,1.4865,5.4,0.86,5.4680526698000005,6.7698315022,1.9745341881,7.0519078148,1.42704,0.41622000000000003,1.4865,5.3427915022,1.5583141881,5.5654078148
2020-11-14 10:00:00,7.08656,1.22608,7.1918429349,1.42656,0.41608000000000006,1.486,5.66,0.81,5.7176656076,7.0169100046,2.0465987513,7.3092812548,1.42656,0.41608000000000006,1.486,5.5903500046,1.6305187513,5.8232812548
2020-11-14 10:30:00,7.31656,1.17608,7.4104800384,1.42656,0.41608000000000006,1.486,5.89,0.76,5.9388298511,7.2894311558,2.1260840871,7.5931574539,1.42656,0.41608000000000006,1.486,5.8628711558,1.7100040871000002,6.1071574539
2020-11-14 11:00:00,7.53608,1.14594,7.6227081966,1.42608,0.41594000000000003,1.4855,6.11,0.73,6.1534543144,7.4433581921,2.1709794727,7.7534981168,1.42608,0.41594000000000003,1.4855,6.0172781921,1.7550394727,6.2679981168
2020-11-14 11:30:00,7.73512,1.14566,7.8195024298,1.4251200000000002,0.41566000000000003,1.4845000000000002,6.31,0.73,6.3520862715,7.6849881751,2.2414548844,8.0051960158,1.4251200000000002,0.41566000000000003,1.4845000000000002,6.2598681751,1.8257948844,6.5206960158000005
2020-11-14 12:00:00,7.8032,1.1151,7.8824728512,1.4232,0.4151,1.4825,6.38,0.7000000000000001,6.4182863757,7.7464256514,2.2593741483,8.0691933869,1.4232,0.4151,1.4825,6.3232256514,1.8442741483,6.5866933869
2020-11-14 12:30:00,7.80464,1.78552,8.0062779867,1.4246400000000001,0.41552000000000006,1.484,6.38,1.37,6.5254348514,7.9660894208,2.3234427477,8.2980098134,1.4246400000000001,0.41552000000000006,1.484,6.5414494208,1.9079227477,6.8140098134
2020-11-14 13:00:00,7.7356,1.2358,7.8336906372,1.4256,0.4158,1.4849999999999999,6.31,0.8200000000000001,6.3630574412,7.6856131686,2.2416371742,8.0058470506,1.4256,0.4158,1.4849999999999999,6.2600131686000005,1.8258371742000001,6.5208470506000005
2020-11-14 13:30:00,7.73848,1.15664,7.8244417564,1.42848,0.41664,1.488,6.31,0.74,6.3532432662,7.6823063385,2.2406726821,8.0024024359,1.42848,0.41664,1.488,6.2538263385,1.8240326821,6.5144024359
2020-11-14 14:00:00,7.48992,1.26706,7.5963374497,1.42992,0.41706000000000004,1.4895,6.06,0.85,6.1193218579,7.4518865349,2.173466906,7.7623818072,1.42992,0.41706000000000004,1.4895,6.0219665349,1.756406906,6.2728818072
2020-11-14 14:30:00,7.37136,1.26748,7.4795356674,1.43136,0.41748,1.491,5.94,0.85,6.0005083118,7.3986671684,2.1579445908,7.7069449671,1.43136,0.41748,1.491,5.9673071684,1.7404645908,6.2159449671
2020-11-14 15:00:00,7.24184,1.30762,7.3589480668,1.43184,0.41762000000000005,1.4915,5.8100000000000005,0.89,5.8777716866,7.3181917787,2.1344726021,7.6231164362,1.43184,0.41762000000000005,1.4915,5.8863517787,1.7168526021,6.1316164362
2020-11-14 15:30:00,7.16184,1.30762,7.2802350408,1.43184,0.41762000000000005,1.4915,5.73,0.89,5.7987067524,7.2162347881,2.1047351465,7.5169112376000005,1.43184,0.41762000000000005,1.4915,5.7843947881,1.6871151465,6.0254112376
2020-11-14 16:00:00,7.29424,1.27832,7.4054060793,1.43424,0.41832,1.494,5.86,0.86,5.9227696224,7.33760473,2.1401347129,7.6433382604,1.43424,0.41832,1.494,5.90336473,1.7218147129,6.1493382604
2020-11-14 16:30:00,7.65856,1.27958,7.7647193285,1.43856,0.41958,1.4985,6.22,0.86,6.2791719199,7.6464323979,2.2302094494,7.9650337478,1.43856,0.41958,1.4985,6.2078723979,1.8106294494,6.4665337478
2020-11-14 17:00:00,8.01144,1.25042,8.1084351789,1.44144,0.42042,1.5015,6.57,0.8300000000000001,6.6222201715,8.0437068515,2.346081165,8.3788613037,1.44144,0.42042,1.5015,6.6022668515,1.9256611650000002,6.8773613037
2020-11-14 17:30:00,8.26808,1.17944,8.3517797864,1.43808,0.41944000000000004,1.498,6.83,0.76,6.8721539564,8.1996317864,2.391559271,8.5412831108,1.43808,0.41944000000000004,1.498,6.7615517864,1.972119271,7.0432831108
2020-11-14 18:00:00,8.26568,1.25874,8.3609743601,1.43568,0.41874000000000006,1.4955,6.83,0.84,6.8814606008,8.1912321841,2.389109387,8.5325335251,1.43568,0.41874000000000006,1.4955,6.7555521841,1.970369387,7.0370335251
2020-11-14 18:30:00,8.15064,1.27852,8.2503058004,1.40064,0.40852000000000005,1.459,6.75,0.87,6.8058357312,8.1065768266,2.3644182411,8.444350861,1.40064,0.40852000000000005,1.459,6.7059368266,1.9558982410999999,6.985350861
2020-11-14 19:00:00,7.52392,1.15406,7.6119134684,0.9739200000000001,0.28406000000000003,1.0145,6.55,0.87,6.6075260121,7.516046334,2.1921801807,7.8292149312,0.9739200000000001,0.28406000000000003,1.0145,6.542126334,1.9081201807000001,6.8147149312
2020-11-14 19:30:00,7.24208,0.37644000000000005,7.2518569898,0.9820800000000001,0.28644000000000003,1.023,6.26,0.09,6.2606469314,7.0127607735,2.0453885589,7.3049591391,0.9820800000000001,0.28644000000000003,1.023,6.0306807735,1.7589485589,6.2819591391
2020-11-14 20:00:00,6.9116,0.9763000000000001,6.9802131952,0.9816,0.2863,1.0225,5.93,0.6900000000000001,5.9700083752,6.7750813206,1.9760653852,7.0573763756,0.9816,0.2863,1.0225,5.7934813206,1.6897653851999999,6.0348763756
2020-11-14 20:30:00,6.6216,1.2463,6.7378668916999995,0.9816,0.2863,1.0225,5.64,0.96,5.7211187717000005,6.5413500708,1.9078937705999999,6.8139063237,0.9816,0.2863,1.0225,5.5597500708,1.6215937706,5.7914063237
2020-11-14 21:00:00,6.4416,1.1263,6.5393242961,0.9816,0.2863,1.0225,5.46,0.84,5.5242375039,6.3777926516,1.8601895233999999,6.6435340121,0.9816,0.2863,1.0225,5.3961926516,1.5738895234,5.6210340121
2020-11-14 21:30:00,6.2092,0.6756,6.24584662,0.9792000000000001,0.2856,1.02,5.23,0.39,5.2445209505,6.0399664635,1.7616568852,6.2916317328,0.9792000000000001,0.2856,1.02,5.0607664635,1.4760568852,5.2716317328
2020-11-14 22:00:00,6.0816,0.6763,6.1190881878,0.9816,0.2863,1.0225,5.1,0.39,5.1148900281,5.9308384095,1.7298278694,6.1779566765,0.9816,0.2863,1.0225,4.9492384095,1.4435278694,5.1554566765
2020-11-14 22:30:00,5.85968,0.67574,5.8985145800000005,0.9796800000000001,0.28574000000000005,1.0205,4.88,0.39,4.8955592122,5.6762821438,1.6555822919,5.9127938998000005,0.9796800000000001,0.28574000000000005,1.0205,4.6966021438,1.3698422919,4.8922938998
2020-11-14 23:00:00,5.53016,1.35588,5.693951194,0.98016,0.28588,1.021,4.55,1.07,4.6741202381,5.4552780174,1.5911227551,5.6825812681,0.98016,0.28588,1.021,4.4751180174,1.3052427551,4.6615812681
2020-11-14 23:30:00,5.18824,1.39532,5.3725926888,0.9782400000000001,0.28532,1.019,4.21,1.11,4.3538718401,5.1101921395,1.4904727073,5.3231168119,0.9782400000000001,0.28532,1.019,4.1319521395,1.2051527073,4.3041168119
2020-11-15 00:00:00,4.98016,1.39588,5.1720860975,0.98016,0.28588,1.021,4.0,1.11,4.1511564654,4.9371393138,1.4399989665000001,5.1428534519,0.98016,0.28588,1.021,3.9569793138,1.1541189665,4.1218534519
2020-11-15 00:30:00,4.95792,1.3835600000000001,5.1473497064,0.9379200000000001,0.27356,0.977,4.02,1.11,4.1704316323,4.9221883424,1.4356382665,5.1272795233,0.9379200000000001,0.27356,0.977,3.9842683424,1.1620782665,4.1502795233
2020-11-15 01:00:00,5.23552,1.35286,5.4074855386,0.9355200000000001,0.27286000000000005,0.9745,4.3,1.08,4.4335538792,5.138768339,1.4988074322,5.3528836865,0.9355200000000001,0.27286000000000005,0.9745,4.203248339,1.2259474322,4.3783836865
2020-11-15 01:30:00,5.1236,1.3823,5.3067909559,0.9336000000000001,0.2723,0.9725,4.19,1.11,4.3345357306,5.04090259,1.4702632554,5.250940198,0.9336000000000001,0.2723,0.9725,4.10730259,1.1979632554,4.278440198
2020-11-15 02:00:00,5.06648,1.38314,5.2518849807,0.9364800000000001,0.27314000000000005,0.9755,4.13,1.11,4.2765640414,4.9791830255,1.4522617158,5.1866489848,0.9364800000000001,0.27314000000000005,0.9755,4.0427030255,1.1791217158,4.2111489848
2020-11-15 02:30:00,4.93552,1.38286,5.125588693,0.9355200000000001,0.27286000000000005,0.9745,4.0,1.11,4.1511564654,4.9111452703000005,1.4324173705,5.1157763232,0.9355200000000001,0.27286000000000005,0.9745,3.9756252703,1.1595573705,4.1412763232
2020-11-15 03:00:00,4.85408,1.3824400000000001,5.0471014454,0.93408,0.27244,0.973,3.92,1.11,4.0741256731,4.8066378826000005,1.4019360491000001,5.0069144611,0.93408,0.27244,0.973,3.8725578826,1.1294960491000001,4.0339144611
2020-11-15 03:30:00,4.7336,1.3823,4.9313002596,0.9336000000000001,0.2723,0.9725,3.8,1.11,3.9588003233,4.6880783534,1.3673561864,4.8834149515,0.9336000000000001,0.2723,0.9725,3.7544783534,1.0950561864,3.9109149515
2020-11-15 04:00:00,4.5936,1.3823,4.7970735089000005,0.9336000000000001,0.2723,0.9725,3.66,1.11,3.8246176279,4.5371874079,1.3233463273,4.7262368832,0.9336000000000001,0.2723,0.9725,3.6035874079,1.0510463273,3.7537368832
2020-11-15 04:30:00,4.50264,1.35202,4.7012471803,0.93264,0.27202000000000004,0.9715,3.5700000000000003,1.08,3.7297855166,4.4542070149,1.2991437127,4.6397989738,0.93264,0.27202000000000004,0.9715,3.5215670149,1.0271237127,3.6682989738
2020-11-15 05:00:00,4.44216,1.35188,4.6433140105,0.9321600000000001,0.27188,0.971,3.51,1.08,3.6723970374,4.4033388025,1.2843071507000001,4.5868112526,0.9321600000000001,0.27188,0.971,3.4711788025,1.0124271507,3.6158112526
2020-11-15 05:30:00,4.4412,1.3516,4.6423140781,0.9312,0.2716,0.97,3.51,1.08,3.6723970374,4.4292015907,1.2918504639,4.6137516569,0.9312,0.2716,0.97,3.4980015907,1.0202504639,3.6437516569
2020-11-15 06:00:00,4.59216,1.35188,4.7870150407,0.9321600000000001,0.27188,0.971,3.66,1.08,3.8160188679,4.546844893,1.3261630938,4.7362967635,0.9321600000000001,0.27188,0.971,3.614684893,1.0542830938,3.7652967635
2020-11-15 06:30:00,4.80976,1.27118,4.9749060142,0.92976,0.27118000000000003,0.9685,3.88,1.0,4.0067942298,4.7543139144,1.3866748917,4.9524103275,0.92976,0.27118000000000003,0.9685,3.8245539144,1.1154948917,3.9839103275000003
2020-11-15 07:00:00,4.90928,1.27104,5.071151033,0.9292800000000001,0.27104,0.968,3.98,1.0,4.1037056425,4.8892908738,1.4260431715,5.0930113269,0.9292800000000001,0.27104,0.968,3.9600108738,1.1550031715,4.1250113269
2020-11-15 07:30:00,5.0448,1.2114,5.1882074939,0.9648,0.28140000000000004,1.005,4.08,0.93,4.184650523,4.953687514,1.4448255249,5.1600911605,0.9648,0.28140000000000004,1.005,3.988887514,1.1634255249,4.1550911605
2020-11-15 08:00:00,5.25464,1.24052,5.3990861634,1.06464,0.31052,1.109,4.19,0.93,4.291969245,5.1725631353,1.5086642478,5.3880865993,1.06464,0.31052,1.109,4.1079231353,1.1981442478,4.2790865993
2020-11-15 08:30:00,5.87296,1.9262800000000002,6.1807939458,1.39296,0.40628000000000003,1.451,4.48,1.52,4.7308350214,6.0592087986,1.7672692329,6.3116758319,1.39296,0.40628000000000003,1.451,4.6662487986,1.3609892329,4.8606758319
2020-11-15 09:00:00,6.21528,1.25154,6.3400361079,1.44528,0.42154,1.5055,4.77,0.8300000000000001,4.8416732645,6.283333551,1.8326389524,6.5451391156,1.44528,0.42154,1.5055,4.838053551,1.4110989524,5.0396391156
2020-11-15 09:30:00,6.45216,0.45938,6.4684927649,1.4721600000000001,0.42938000000000004,1.5335,4.98,0.03,4.9800903606,6.2667329789,1.8277971188,6.527846853,1.4721600000000001,0.42938000000000004,1.5335,4.7945729789,1.3984171188,4.994346853
2020-11-15 10:00:00,6.53928,0.62604,6.5691787158,1.52928,0.44604000000000005,1.593,5.01,0.18,5.0132324901,6.3373633077000004,1.8483976314000001,6.6014201122,1.52928,0.44604000000000005,1.593,4.8080833077000005,1.4023576314000001,5.0084201122
2020-11-15 10:30:00,6.70432,1.2687599999999999,6.8233172724,1.5043199999999999,0.43876000000000004,1.5670000000000002,5.2,0.8300000000000001,5.2658237722,6.699819786,1.9541141041999999,6.9789789437,1.5043199999999999,0.43876000000000004,1.5670000000000002,5.195499786,1.5153541042,5.4119789437
2020-11-15 11:00:00,6.67952,1.23486,6.7927068721,1.55952,0.45486000000000004,1.6245,5.12,0.78,5.1790732762000005,6.6584420186,1.9420455888,6.9358771027,1.55952,0.45486000000000004,1.6245,5.0989220186,1.4871855888,5.3113771027
2020-11-15 11:30:00,6.86216,1.17688,6.9623477649000005,1.5321600000000002,0.44688000000000005,1.596,5.33,0.73,5.3797583589,6.7926855182,1.9811999428,7.0757140814,1.5321600000000002,0.44688000000000005,1.596,5.2605255182,1.5343199428,5.4797140814
2020-11-15 12:00:00,6.79768,1.2472400000000001,6.9111548239000005,1.5676800000000002,0.45724000000000004,1.633,5.23,0.79,5.2893288799,6.8235377937,1.9901985232000001,7.1078518684,1.5676800000000002,0.45724000000000004,1.633,5.2558577937,1.5329585232,5.4748518684
2020-11-15 12:30:00,7.15664,1.5865200000000002,7.330384833,1.49664,0.43652,1.5590000000000002,5.66,1.15,5.7756471499,7.2798748406,2.1232968285,7.5832029589,1.49664,0.43652,1.5590000000000002,5.7832348406000005,1.6867768285,6.0242029589
2020-11-15 13:00:00,7.16512,1.23066,7.2700391092,1.54512,0.45066000000000006,1.6095000000000002,5.62,0.78,5.6738699315000005,7.117349483,2.0758935992,7.4139057115,1.54512,0.45066000000000006,1.6095000000000002,5.572229483,1.6252335992,5.8044057115
2020-11-15 13:30:00,7.21464,1.25302,7.3226422451,1.48464,0.43302,1.5465,5.73,0.8200000000000001,5.7883762836,7.1907805663,2.0973109985,7.4903964233,1.48464,0.43302,1.5465,5.7061405663,1.6642909985,5.9438964233
2020-11-15 14:00:00,7.05144,1.28792,7.1680920753,1.50144,0.43792000000000003,1.564,5.55,0.85,5.6147128155,7.04166717,2.0538195913,7.3350699688,1.50144,0.43792000000000003,1.564,5.54022717,1.6158995913,5.7710699688
2020-11-15 14:30:00,7.30576,1.29168,7.4190677581,1.44576,0.42168000000000005,1.506,5.86,0.87,5.9242299078,7.3078526474,2.1314570222,7.6123465077,1.44576,0.42168000000000005,1.506,5.8620926474,1.7097770222,6.1063465077
2020-11-15 15:00:00,7.312,1.3235000000000001,7.4308139695,1.452,0.42350000000000004,1.5125000000000002,5.86,0.9,5.9287098091,7.3434558138,2.141841279,7.6494331393,1.452,0.42350000000000004,1.5125000000000002,5.8914558138,1.718341279,6.1369331393
2020-11-15 15:30:00,7.29328,1.29804,7.4078904555000005,1.43328,0.41804,1.4929999999999999,5.86,0.88,5.9257067089,7.2989489305,2.1288601047,7.6030718026,1.43328,0.41804,1.4929999999999999,5.8656689305,1.7108201047,6.1100718026
2020-11-15 16:00:00,7.52328,1.29804,7.6344384076,1.43328,0.41804,1.4929999999999999,6.09,0.88,6.1532511732,7.4872318877,2.1837759672,7.799199883,1.43328,0.41804,1.4929999999999999,6.0539518877,1.7657359672,6.306199883
2020-11-15 16:30:00,7.89512,1.27566,7.9975138793,1.4251200000000002,0.41566000000000003,1.4845000000000002,6.47,0.86,6.5269058519000005,7.8960472401,2.3030137784,8.2250492085,1.4251200000000002,0.41566000000000003,1.4845000000000002,6.4709272401,1.8873537784,6.7405492085
2020-11-15 17:00:00,8.3684,1.2737,8.4647758535,1.4184,0.4137,1.4775,6.95,0.86,7.0030064972,8.2929096552,2.4187653161,8.6384475575,1.4184,0.4137,1.4775,6.8745096552,2.0050653161,7.1609475575
2020-11-15 17:30:00,8.6584,1.2537,8.7486944312,1.4184,0.4137,1.4775,7.24,0.84,7.2885663885,8.5846319614,2.5038509887,8.9423249598,1.4184,0.4137,1.4775,7.1662319614,2.0901509887,7.4648249598
2020-11-15 18:00:00,8.65072,1.25146,8.7407727719,1.41072,0.41146000000000005,1.4695,7.24,0.84,7.2885663885,8.5468583407,2.4928336827,8.9029774383,1.41072,0.41146000000000005,1.4695,7.1361383407,2.0813736827,7.4334774383
2020-11-15 18:30:00,8.43448,1.22964,8.5236416748,1.40448,0.40964000000000006,1.463,7.03,0.8200000000000001,7.0776620434,8.3890446624,2.4468046932,8.73858819,1.40448,0.40964000000000006,1.463,6.9845646624,2.0371646932,7.27558819
2020-11-15 19:00:00,8.14488,1.26684,8.2428122507,1.3948800000000001,0.40684000000000003,1.453,6.75,0.86,6.8045646444,8.1029433416,2.3633584746,8.4405659808,1.3948800000000001,0.40684000000000003,1.453,6.7080633416,1.9565184746000002,6.9875659808
2020-11-15 19:30:00,7.91056,1.00558,7.9742178707,1.39056,0.40558000000000005,1.4485000000000001,6.52,0.6000000000000001,6.5475491598,7.7669210904,2.2653519847,8.0905428025,1.39056,0.40558000000000005,1.4485000000000001,6.3763610904,1.8597719847,6.6420428025
